Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-05-09 07:30:00,37.14304,16.31547,40.5684604313,1.73304,0.5054700000000001,1.80525,35.41,15.81,38.7791722449,136.49,37.50304,35.12547,51.3836224099,1.73304,0.5054700000000001,1.80525,35.77,34.62,49.7798885093,136.36,37.79304,1.19547,37.8119428351,1.73304,0.5054700000000001,1.80525,36.06,0.6900000000000001,36.0666008933,136.54,38.26304,17.53547,42.0898198875,1.73304,0.5054700000000001,1.80525,36.53,17.03,40.3046126393,136.34
2021-05-09 08:00:00,39.332,15.9385,42.4386852559,1.812,0.5285000000000001,1.8875000000000002,37.52,15.41,40.5612931253,135.8,39.742,34.5285,52.6464042101,1.812,0.5285000000000001,1.8875000000000002,37.93,34.0,50.9380496289,135.71,39.962,1.4385,39.9878822426,1.812,0.5285000000000001,1.8875000000000002,38.15,0.91,38.1608516676,135.83,40.482,17.1385,43.9604425165,1.812,0.5285000000000001,1.8875000000000002,38.67,16.61,42.0863517069,135.68
2021-05-09 08:30:00,42.06528,15.15029,44.710391058,2.67528,0.78029,2.78675,39.39,14.37,41.9293334075,135.08,42.50528,33.57029,54.1633012155,2.67528,0.78029,2.78675,39.83,32.79,51.5908228273,134.98,42.69528,2.59029,42.7737832856,2.67528,0.78029,2.78675,40.02,1.81,40.0609098748,135.15,43.25528,16.32029,46.2317111252,2.67528,0.78029,2.78675,40.58,15.54,43.4537455233,134.96
2021-05-09 09:00:00,44.01072,14.39896,46.3063011263,3.15072,0.9189600000000001,3.282,40.86,13.48,43.0261548363,134.49,44.48072,32.63896,55.1709720922,3.15072,0.9189600000000001,3.282,41.33,31.72,52.0992063279,134.4,44.64072,3.47896,44.7760767017,3.15072,0.9189600000000001,3.282,41.49,2.56,41.5689030406,134.57,45.21072,15.53896,47.8065736149,3.15072,0.9189600000000001,3.282,42.06,14.62,44.5285077226,134.39
2021-05-09 09:30:00,45.64104,13.68697,47.6491099609,4.00104,1.16697,4.16775,41.64,12.52,43.4814903148,134.25,46.14104,31.86697,56.0758356983,4.00104,1.16697,4.16775,42.14,30.7,52.1370271496,134.17,46.27104,4.62697,46.5018063527,4.00104,1.16697,4.16775,42.27,3.46,42.4113722956,134.32,46.86104,14.82697,49.1507488169,4.00104,1.16697,4.16775,42.86,13.66,44.9841661032,134.15
2021-05-09 10:00:00,47.02504,13.40647,48.8987507495,4.44504,1.29647,4.63025,42.58,12.11,44.268594963,134.05,47.53504,31.48647,57.0173466663,4.44504,1.29647,4.63025,43.09,30.19,52.6135362811,133.97,47.635040000000004,5.09647,47.9068997355,4.44504,1.29647,4.63025,43.19,3.8,43.3568460569,134.12,48.25504,14.52647,50.3941188638,4.44504,1.29647,4.63025,43.81,13.23,45.7640579494,133.95
2021-05-09 10:30:00,48.40232,12.89151,50.0896756973,4.46232,1.30151,4.64825,43.94,11.59,45.4428399201,133.93,48.92232,30.92151,57.8751516185,4.46232,1.30151,4.64825,44.46,29.62,53.4231784902,133.87,49.02232,5.59151,49.3401747287,4.46232,1.30151,4.64825,44.56,4.29,44.7660328821,134.01,49.66232,13.99151,51.5956236503,4.46232,1.30151,4.64825,45.2,12.69,46.9475888625,133.83
2021-05-09 11:00:00,48.47344,12.63767,50.0937629697,5.20344,1.51767,5.42025,43.27,11.12,44.6760260095,133.93,48.97344,30.65767,57.7779417707,5.20344,1.51767,5.42025,43.77,29.14,52.582815634,133.87,49.09344,6.27767,49.4931812643,5.20344,1.51767,5.42025,43.89,4.76,44.1473634547,134.01,49.71344,13.72767,51.573976386,5.20344,1.51767,5.42025,44.51,12.21,46.1543519075,133.83
2021-05-09 11:30:00,48.40984,12.54662,50.0093019572,5.43984,1.58662,5.6665,42.97,10.96,44.3457156893,133.77,48.90984,30.55662,57.6704384815,5.43984,1.58662,5.6665,43.47,28.97,52.2388916421,133.7,49.00984,6.48662,49.4372395654,5.43984,1.58662,5.6665,43.57,4.9,43.8446678628,133.86,49.63984,13.63662,51.4788414812,5.43984,1.58662,5.6665,44.2,12.05,45.8131258484,133.67
2021-05-09 12:00:00,48.7096,12.32655,50.2450889845,5.4396,1.58655,5.66625,43.27,10.74,44.5829619922,133.77,49.1896,30.31655,57.7815710418,5.4396,1.58655,5.66625,43.75,28.73,52.3399980894,133.7,49.2896,6.70655,49.7437682636,5.4396,1.58655,5.66625,43.85,5.12,44.1478980247,133.86,49.9096,13.41655,51.6814472133,5.4396,1.58655,5.66625,44.47,11.83,46.0166252565,133.67
2021-05-09 12:30:00,49.29344,12.19392,50.7792764029,5.29344,1.54392,5.514,44.0,10.65,45.2705478209,133.77,49.80344,30.19392,58.2413550735,5.29344,1.54392,5.514,44.51,28.65,52.9335677996,133.7,49.88344,6.76392,50.3399264997,5.29344,1.54392,5.514,44.59,5.22,44.894504118,133.86,50.53344,13.27392,52.2477321077,5.29344,1.54392,5.514,45.24,11.73,46.7359658079,133.67
2021-05-09 13:00:00,48.6972,12.2721,50.2197344303,5.5272,1.6120999999999999,5.7575,43.17,10.66,44.4666672914,133.77,49.1972,30.272100000000002,57.7647342784,5.5272,1.6120999999999999,5.7575,43.67,28.66,52.2347058956,133.7,49.3072,6.8121,49.7755429729,5.5272,1.6120999999999999,5.7575,43.78,5.2,44.087735256,133.86,49.9172,13.3621,51.6746801853,5.5272,1.6120999999999999,5.7575,44.39,11.75,45.9187826494,133.67
2021-05-09 13:30:00,48.6752,12.35235,50.218080863,4.9452,1.44235,5.15125,43.73,10.91,45.0704004864,133.99,49.1652,30.42235,57.8164013975,4.9452,1.44235,5.15125,44.22,28.98,52.8701125401,133.91,49.2652,6.44235,49.6846435487,4.9452,1.44235,5.15125,44.32,5.0,44.6011479673,134.08,49.9052,13.45235,51.6865041143,4.9452,1.44235,5.15125,44.96,12.01,46.536455602,133.88
2021-05-09 14:00:00,48.35728,12.25754,49.8866095846,4.75728,1.38754,4.9555,43.6,10.87,44.9345846759,133.86,48.85728,30.29754,57.4889097048,4.75728,1.38754,4.9555,44.1,28.91,52.7313768074,133.75,48.96728,6.41754,49.3860236327,4.75728,1.38754,4.9555,44.21,5.03,44.4952244629,133.92,49.58728,13.34754,51.3522654013,4.75728,1.38754,4.9555,44.83,11.96,46.3979579292,133.72
2021-05-09 14:30:00,47.80624,12.76307,49.480627914,4.77624,1.39307,4.97525,43.03,11.37,44.5068286895,133.74,48.31624,30.76307,57.278490933,4.77624,1.39307,4.97525,43.54,29.37,52.5197915076,133.64,48.42624,5.89307,48.783491004300004,4.77624,1.39307,4.97525,43.65,4.5,43.881345695,133.82,49.04624,13.86307,50.9678169825,4.77624,1.39307,4.97525,44.27,12.47,45.9927581256,133.62
2021-05-09 15:00:00,48.11008,12.84419,49.7951103459,4.54008,1.32419,4.72925,43.57,11.52,45.067230889,133.94,48.63008,30.90419,57.6190388705,4.54008,1.32419,4.72925,44.09,29.58,53.0933564582,133.86,48.70008,5.69419,49.0318426307,4.54008,1.32419,4.72925,44.16,4.37,44.3756971776,134.01,49.35008,13.95419,51.284986249,4.54008,1.32419,4.72925,44.81,12.63,46.5559126213,133.83
2021-05-09 15:30:00,48.506,12.45675,50.0799626254,2.286,0.6667500000000001,2.38125,46.22,11.79,47.7000262054,133.94,49.056,30.50675,57.7680961393,2.286,0.6667500000000001,2.38125,46.77,29.84,55.4784507714,133.86,49.116,4.77675,49.3477334491,2.286,0.6667500000000001,2.38125,46.83,4.11,47.0100095724,134.01,49.796,13.556750000000001,51.6084013176,2.286,0.6667500000000001,2.38125,47.51,12.89,49.2275552917,133.83
2021-05-09 16:00:00,48.28952,12.46611,49.8726542342,2.48952,0.72611,2.5932500000000003,45.8,11.74,47.2807318048,133.45,48.85952,30.40611,57.5481035305,2.48952,0.72611,2.5932500000000003,46.37,29.68,55.0552386245,133.35,48.90952,4.77611,49.1421649234,2.48952,0.72611,2.5932500000000003,46.42,4.05,46.596339985,133.54,49.57952,13.56611,51.4020247068,2.48952,0.72611,2.5932500000000003,47.09,12.84,48.8091559034,133.33
2021-05-09 16:30:00,50.17872,12.22546,51.6465469615,2.65872,0.77546,2.7695,47.52,11.45,48.8799846563,133.22,50.76872,30.10546,59.0237380403,2.65872,0.77546,2.7695,48.11,29.33,56.3455499574,133.16,50.77872,5.07546,51.0317420734,2.65872,0.77546,2.7695,48.12,4.3,48.311741844,133.3,51.49872,13.32546,53.1947934092,2.65872,0.77546,2.7695,48.84,12.55,50.4266606073,133.12
2021-05-09 17:00:00,50.70776,12.38768,52.1989611008,2.8377600000000003,0.8276800000000001,2.956,47.87,11.56,49.2460201438,133.22,51.30776,30.23768,59.555046201,2.8377600000000003,0.8276800000000001,2.956,48.47,29.41,56.6946999287,133.16,51.29776,4.99768,51.5406343228,2.8377600000000003,0.8276800000000001,2.956,48.46,4.17,48.6390840785,133.3,52.02776,13.46768,53.7425921891,2.8377600000000003,0.8276800000000001,2.956,49.19,12.64,50.7880468221,133.12
2021-05-09 17:30:00,51.81768,12.43224,53.2882027469,2.6476800000000003,0.77224,2.758,49.17,11.66,50.5335977346,133.22,52.42768,30.32224,60.5648402029,2.6476800000000003,0.77224,2.758,49.78,29.55,57.8899896355,133.16,52.40768,4.85224,52.6318264551,2.6476800000000003,0.77224,2.758,49.76,4.08,49.9269866906,133.3,53.15768,13.53224,54.8530807011,2.6476800000000003,0.77224,2.758,50.51,12.76,52.0968108429,133.12
2021-05-09 18:00:00,51.868,12.44775,53.3407527512,2.598,0.75775,2.70625,49.27,11.69,50.6378218331,134.29,52.488,30.63775,60.7755038569,2.598,0.75775,2.70625,49.89,29.88,58.153473671,134.23,52.478,5.03775,52.7192508394,2.598,0.75775,2.70625,49.88,4.28,50.0632879464,134.4,53.228,13.58775,54.9349336403,2.598,0.75775,2.70625,50.63,12.83,52.2303149521,134.21
2021-05-09 18:30:00,51.70272,12.68496,53.2360729731,2.14272,0.6249600000000001,2.232,49.56,12.06,51.0062466763,134.47,52.33272,30.92496,60.7870605771,2.14272,0.6249600000000001,2.232,50.19,30.3,58.6270082812,134.43,52.31272,4.59496,52.5141345849,2.14272,0.6249600000000001,2.232,50.17,3.9699999999999998,50.3268298227,134.61,53.06272,13.82496,54.8341296347,2.14272,0.6249600000000001,2.232,50.92,13.2,52.6031025701,134.42
2021-05-09 19:00:00,51.67016,12.68463,53.2043726837,1.7301600000000001,0.50463,1.80225,49.94,12.18,51.4038519957,134.47,52.31016,30.91463,60.7623829953,1.7301600000000001,0.50463,1.80225,50.58,30.41,59.017832051,134.33,52.29016,4.31463,52.4678650687,1.7301600000000001,0.50463,1.80225,50.56,3.81,50.7033499879,134.5,53.04016,13.83463,54.8147385295,1.7301600000000001,0.50463,1.80225,51.31,13.33,53.01325306,134.32
2021-05-09 19:30:00,50.56584,12.98212,52.2057431189,1.51584,0.44212,1.579,49.05,12.54,50.6276021553,134.31,51.18584,31.20212,59.946330238,1.51584,0.44212,1.579,49.67,30.76,58.4233386585,134.19,51.18584,3.88212,51.332845939,1.51584,0.44212,1.579,49.67,3.44,49.7889797043,134.37,51.92584,14.13212,53.8145860841,1.51584,0.44212,1.579,50.41,13.69,52.235851673,134.15
2021-05-09 20:00:00,49.7524,13.23445,51.4825404634,1.3524,0.39445,1.40875,48.4,12.84,50.0742009422,134.66,50.3624,31.53445,59.4204751795,1.3524,0.39445,1.40875,49.01,31.14,58.0661665688,134.54,50.3524,3.60445,50.4812464739,1.3524,0.39445,1.40875,49.0,3.21,49.1050313104,134.72,51.0824,14.39445,53.0717606695,1.3524,0.39445,1.40875,49.73,14.0,51.6630709501,134.52
2021-05-09 20:30:00,49.33376,13.43193,51.1296060934,1.34376,0.39193000000000006,1.39975,47.99,13.04,49.7300884777,135.41,49.93376,31.94193,59.2761948835,1.34376,0.39193000000000006,1.39975,48.59,31.55,57.9343645861,135.31,49.96376,3.6019300000000003,50.0934248486,1.34376,0.39193000000000006,1.39975,48.62,3.21,48.7258504287,135.5,50.67376,14.611930000000001,52.7383963623,1.34376,0.39193000000000006,1.39975,49.33,14.22,51.3386530793,135.29
2021-05-09 21:00:00,48.68904,13.54597,50.5382619345,1.28904,0.37597,1.34275,47.4,13.17,49.1956187074,135.15,49.25904,31.985970000000002,58.7329149503,1.28904,0.37597,1.34275,47.97,31.61,57.4483507161,135.06,49.28904,3.39597,49.4058911099,1.28904,0.37597,1.34275,48.0,3.02,48.0949103336,135.22,49.99904,14.69597,52.114062739,1.28904,0.37597,1.34275,48.71,14.32,50.7713157206,135.03
2021-05-09 21:30:00,49.27632,13.20226,51.0142664541,1.2763200000000001,0.37226000000000004,1.3295,48.0,12.83,49.6850973633,133.87,49.86632,31.29226,58.8715160859,1.2763200000000001,0.37226000000000004,1.3295,48.59,30.92,57.5937019126,133.77,49.86632,3.44226,49.9849879889,1.2763200000000001,0.37226000000000004,1.3295,48.59,3.07,48.6868873517,133.93,50.57632,14.34226,52.5705674941,1.2763200000000001,0.37226000000000004,1.3295,49.3,13.97,51.2411055696,133.73
2021-05-09 22:00:00,47.26896,13.95428,49.2856623147,1.24896,0.36428000000000005,1.301,46.02,13.59,47.9846694268,134.96,47.80896,32.30428,57.6997674397,1.24896,0.36428000000000005,1.301,46.56,31.94,56.4623520587,134.9,47.87896,2.90428,47.9669641837,1.24896,0.36428000000000005,1.301,46.63,2.54,46.6991274008,135.06,48.54896,15.11428,50.8472514203,1.24896,0.36428000000000005,1.301,47.3,14.75,49.546468088,134.88
2021-05-09 22:30:00,44.75816,14.33988,46.9992025996,1.26816,0.36988000000000004,1.321,43.49,13.97,45.6786711716,135.04,45.25816,32.74988,55.8646192737,1.26816,0.36988000000000004,1.321,43.99,32.38,54.6221978686,134.9,45.37816,2.58988,45.4520063738,1.26816,0.36988000000000004,1.321,44.11,2.22,44.1658295518,135.06,45.99816,15.49988,48.539437609,1.26816,0.36988000000000004,1.321,44.73,15.13,47.2195912731,134.88
2021-05-09 23:00:00,41.75104,15.08197,44.3916113715,1.24104,0.36197,1.29275,40.51,14.72,43.1014906935,135.66,42.20104,33.66197,53.9819970116,1.24104,0.36197,1.29275,40.96,33.3,52.7883661426,135.6,42.38104,1.9519700000000002,42.4259677363,1.24104,0.36197,1.29275,41.14,1.5899999999999999,41.170714106,135.74,42.94104,16.27197,45.9206916756,1.24104,0.36197,1.29275,41.7,15.91,44.6320299785,135.58
2021-05-09 23:30:00,38.78928,15.89729,41.9205447515,1.25928,0.36729,1.31175,37.53,15.53,40.6162750631,135.8,39.18928,34.50729,52.2164028832,1.25928,0.36729,1.31175,37.93,34.14,51.0316029535,135.69,39.42928,1.16729,39.4465548212,1.25928,0.36729,1.31175,38.17,0.8,38.1783826268,135.88,39.92928,17.10729,43.4396912105,1.25928,0.36729,1.31175,38.67,16.74,42.1378274238,135.67
2021-05-10 00:00:00,36.63296,16.10253,40.0158122592,1.24296,0.36253,1.29475,35.39,15.74,38.7324114922,136.07,37.01296,34.81253,50.8121191544,1.24296,0.36253,1.29475,35.77,34.45,49.6618102771,135.97,37.29296,1.02253,37.3069756636,1.24296,0.36253,1.29475,36.05,0.66,36.0560411027,136.13,37.74296,17.32253,41.5283165462,1.24296,0.36253,1.29475,36.5,16.96,40.2478769626,135.94
2021-05-10 00:30:00,35.42688,16.40659,39.0415166453,1.25688,0.36659,1.30925,34.17,16.04,37.747456868,136.3,35.76688,35.16659,50.1593336993,1.25688,0.36659,1.30925,34.51,34.8,49.01,136.22,36.07688,0.7765900000000001,36.0852374602,1.25688,0.36659,1.30925,34.82,0.41000000000000003,34.822413759,136.39,36.49688,17.62659,40.5304690913,1.25688,0.36659,1.30925,35.24,17.26,39.2398419976,136.21
2021-05-10 01:00:00,34.73376,16.43568,38.4261065007,1.25376,0.36568,1.306,33.48,16.07,37.1369802219,136.56,35.06376,35.28568,49.7448135829,1.25376,0.36568,1.306,33.81,34.92,48.6057866925,136.48,35.39376,0.8356800000000001,35.4036242213,1.25376,0.36568,1.306,34.14,0.47000000000000003,34.1432350547,136.66,35.81376,17.665680000000002,39.93371577,1.25376,0.36568,1.306,34.56,17.3,38.648203063,136.46
2021-05-10 01:30:00,35.32384,16.47862,38.9784374937,1.26384,0.36862,1.3165,34.06,16.11,37.6777878862,136.86,35.67384,35.39862,50.2561952226,1.26384,0.36862,1.3165,34.41,35.03,49.1034520171,136.76,35.98384,0.84862,35.9938452662,1.26384,0.36862,1.3165,34.72,0.48,34.7233178138,136.93,36.41384,17.70862,40.4915172085,1.26384,0.36862,1.3165,35.15,17.34,39.1943631151,136.74
2021-05-10 02:00:00,36.66232,16.06526,40.0277189789,1.25232,0.36526000000000003,1.3045,35.41,15.7,38.7344562373,136.57,37.04232,34.91526,50.9039178438,1.25232,0.36526000000000003,1.3045,35.79,34.55,49.7456189026,136.49,37.31232,1.20526,37.3317810377,1.25232,0.36526000000000003,1.3045,36.06,0.84,36.069782367,136.63,37.78232,17.28526,41.5485729941,1.25232,0.36526000000000003,1.3045,36.53,16.92,40.2582575381,136.48
2021-05-10 02:30:00,37.03024,15.88757,40.2945846853,1.26024,0.36757,1.31275,35.77,15.52,38.9918363251,136.73,37.39024,34.75757,51.0501588593,1.26024,0.36757,1.31275,36.13,34.39,49.8803468312,136.64,37.83024,1.43757,37.8575443731,1.26024,0.36757,1.31275,36.57,1.07,36.5856501924,136.81,38.14024,17.09757,41.7971865939,1.26024,0.36757,1.31275,36.88,16.73,40.497250524,136.63
2021-05-10 03:00:00,36.79112,15.57491,39.952025385,1.25112,0.36491,1.30325,35.54,15.21,38.6579319157,136.92,37.15112,34.50491,50.7030031789,1.25112,0.36491,1.30325,35.9,34.14,49.5413927943,136.83,37.44112,1.76491,37.482694329,1.25112,0.36491,1.30325,36.19,1.4,36.2170691802,136.98,37.90112,16.78491,41.4515150623,1.25112,0.36491,1.30325,36.65,16.42,40.1601655873,136.82
2021-05-10 03:30:00,36.45544,15.94617,39.7904441199,1.2554400000000001,0.36617000000000005,1.30775,35.2,15.58,38.4938488593,137.13,36.80544,34.91617,50.7324288898,1.2554400000000001,0.36617000000000005,1.30775,35.55,34.55,49.5732286623,137.03,37.10544,1.4361700000000002,37.1332231548,1.2554400000000001,0.36617000000000005,1.30775,35.85,1.07,35.8659643673,137.19,37.55544,17.17617,41.2968750569,1.2554400000000001,0.36617000000000005,1.30775,36.3,16.81,40.0033261117,137.01
2021-05-10 04:00:00,36.28488,15.74309,39.5529695391,1.24488,0.36309,1.29675,35.04,15.38,38.2667740997,137.36,36.63488,34.75309,50.4964523225,1.24488,0.36309,1.29675,35.39,34.39,49.3469776177,137.24,36.94488,1.68309,36.9831982144,1.24488,0.36309,1.29675,35.7,1.32,35.7243950264,137.43,37.38488,16.96309,41.0533272094,1.24488,0.36309,1.29675,36.14,16.6,39.7700842343,137.21
2021-05-10 04:30:00,36.52448,15.39589,39.6367388689,1.25448,0.36589000000000005,1.30675,35.27,15.03,38.3389332142,137.63,36.86448,34.49589,50.4871895887,1.25448,0.36589000000000005,1.30675,35.61,34.13,49.3247301057,137.55,37.17448,2.11589,37.2346472222,1.25448,0.36589000000000005,1.30675,35.92,1.75,35.9626041882,137.7,37.62448,16.61589,41.1301506898,1.25448,0.36589000000000005,1.30675,36.37,16.25,39.8351528176,137.53
2021-05-10 05:00:00,36.83576,15.22043,39.8564261338,1.23576,0.36043000000000003,1.28725,35.6,14.86,38.5769309303,137.63,37.18576,34.31043,50.5963077068,1.23576,0.36043000000000003,1.28725,35.95,33.95,49.4469918195,137.55,37.48576,2.27043,37.5544545316,1.23576,0.36043000000000003,1.28725,36.25,1.9100000000000001,36.3002837454,137.7,37.94576,16.43043,41.3502083666,1.23576,0.36043000000000003,1.28725,36.71,16.07,40.0732953474,137.53
2021-05-10 05:30:00,37.52744,15.08092,40.4443185256,1.23744,0.36092,1.289,36.29,14.72,39.1617479181,137.63,37.89744,34.19092,51.0415024172,1.23744,0.36092,1.289,36.66,33.83,49.8841106967,137.55,38.18744,2.41092,38.2634696414,1.23744,0.36092,1.289,36.95,2.05,37.0068236951,137.7,38.65744,16.30092,41.9537562109,1.23744,0.36092,1.289,37.42,15.94,40.6735786476,137.53
2021-05-10 06:00:00,39.26928,14.44854,41.8430001297,1.22928,0.35854,1.2805,38.04,14.09,40.5656221449,137.15,39.66928,33.39854,51.8566702542,1.22928,0.35854,1.2805,38.44,33.04,50.6880183081,137.06,39.91928,2.92854,40.0265569622,1.22928,0.35854,1.2805,38.69,2.5700000000000003,38.7752627328,137.23,40.41928,15.64854,43.3427617931,1.22928,0.35854,1.2805,39.19,15.29,42.0670916513,137.05
2021-05-10 06:30:00,44.84008,12.17794,46.4643411344,1.3300800000000002,0.38794,1.3855,43.51,11.79,45.0790882783,135.56,45.34008,30.65794,54.7323682975,1.3300800000000002,0.38794,1.3855,44.01,30.27,53.4149136478,135.45,45.45008,4.88794,45.7121617237,1.3300800000000002,0.38794,1.3855,44.12,4.5,44.348894011,135.61,46.07008,13.30794,47.9536603217,1.3300800000000002,0.38794,1.3855,44.74,12.92,46.5681650916,135.42
2021-05-10 07:00:00,50.12152,10.09086,51.1272160659,1.51152,0.44086000000000003,1.5745,48.61,9.65,49.5585976396,134.6,50.71152,28.29086,58.0691916618,1.51152,0.44086000000000003,1.5745,49.2,27.85,56.5354976983,134.48,50.71152,6.83086,51.1695115186,1.51152,0.44086000000000003,1.5745,49.2,6.39,49.6132250514,134.65,51.45152,11.17086,52.6502328907,1.51152,0.44086000000000003,1.5745,49.94,10.73,51.079707321,134.44
2021-05-10 07:30:00,55.22752,8.12511,55.822006215,1.69752,0.49511000000000005,1.76825,53.53,7.63,54.0710440069,133.09,55.86752,25.90511,61.581283804899996,1.69752,0.49511000000000005,1.76825,54.17,25.41,59.8335775297,132.99,55.76752,8.58511,56.4244663303,1.69752,0.49511000000000005,1.76825,54.07,8.09,54.6718666226,133.16,56.59752,9.14511,57.3315995509,1.69752,0.49511000000000005,1.76825,54.9,8.65,55.5772660357,132.95
2021-05-10 08:00:00,58.85552,6.58911,59.2232100199,1.74552,0.5091100000000001,1.81825,57.11,6.08,57.4327302154,133.29,59.55552,24.39911,64.3597430951,1.74552,0.5091100000000001,1.81825,57.81,23.89,62.5518041307,133.2,59.37552,10.17911,60.2417351648,1.74552,0.5091100000000001,1.81825,57.63,9.67,58.4356552115,133.38,60.28552,7.58911,60.7613241484,1.74552,0.5091100000000001,1.81825,58.54,7.08,58.9665837572,133.17
2021-05-10 08:30:00,60.97336,5.48723,61.2197706853,2.01336,0.58723,2.09725,58.96,4.9,59.1632622495,133.29,61.69336,23.29723,65.9456715317,2.01336,0.58723,2.09725,59.68,22.71,63.8548862657,133.2,61.49336,11.43723,62.547930055,2.01336,0.58723,2.09725,59.48,10.85,60.4614993198,133.38,62.43336,6.46723,62.7674239137,2.01336,0.58723,2.09725,60.42,5.88,60.7054429191,133.17
2021-05-10 09:00:00,60.98392,5.39906,61.2224497015,2.05392,0.59906,2.1395,58.93,4.8,59.1251630019,133.15,61.70392,23.14906,65.9033589603,2.05392,0.59906,2.1395,59.65,22.55,63.7700948721,133.04,61.49392,11.47906,62.5561429074,2.05392,0.59906,2.1395,59.44,10.88,60.4275433888,133.24,62.43392,6.38906,62.7599749383,2.05392,0.59906,2.1395,60.38,5.79,60.6569740426,133.02
2021-05-10 09:30:00,62.44424,4.97457,62.6420741664,2.72424,0.7945700000000001,2.83775,59.72,4.18,59.8661072728,133.15,63.16424,22.69457,67.117544072,2.72424,0.7945700000000001,2.83775,60.44,21.9,64.2853295862,133.04,62.94424,12.29457,64.133718126,2.72424,0.7945700000000001,2.83775,60.22,11.5,61.3082245706,133.24,63.89424,5.944570000000001,64.1701785697,2.72424,0.7945700000000001,2.83775,61.17,5.15,61.3864105483,133.02
2021-05-10 10:00:00,62.42264,4.64827,62.595466278,2.46264,0.7182700000000001,2.56525,59.96,3.93,60.0886553353,133.79,63.13264,22.52827,67.0317326537,2.46264,0.7182700000000001,2.56525,60.67,21.81,64.4711175644,133.68,62.92264,12.63827,64.1793151503,2.46264,0.7182700000000001,2.56525,60.46,11.92,61.6238427883,133.84,63.88264,5.60827,64.1283430767,2.46264,0.7182700000000001,2.56525,61.42,4.89,61.6143530356,133.64
2021-05-10 10:30:00,62.34584,5.30087,62.5707838217,3.94584,1.15087,4.11025,58.4,4.15,58.5472672291,133.79,63.02584,23.23087,67.1709001627,3.94584,1.15087,4.11025,59.08,22.08,63.0711724958,133.76,62.83584,12.87087,64.1404870816,3.94584,1.15087,4.11025,58.89,11.72,60.0449040302,133.84,63.76584,6.28087,64.0744229694,3.94584,1.15087,4.11025,59.82,5.13,60.0395644554,133.64
2021-05-10 11:00:00,62.52488,4.94934,62.7204638491,3.49488,1.01934,3.6405000000000003,59.03,3.93,59.160677819,133.58,63.21488,22.76934,67.1905045185,3.49488,1.01934,3.6405000000000003,59.72,21.75,63.557382734,133.49,63.01488,12.89934,64.3215988129,3.49488,1.01934,3.6405000000000003,59.52,11.88,60.6940260652,133.66,63.94488,5.8993400000000005,64.2164300678,3.49488,1.01934,3.6405000000000003,60.45,4.88,60.6466561321,133.46
2021-05-10 11:30:00,63.73776,4.62643,63.9054450291,2.14776,0.62643,2.23725,61.59,4.0,61.7197545361,133.58,64.45776,22.43643,68.2509795927,2.14776,0.62643,2.23725,62.31,21.81,66.0167569637,133.4,64.20776,12.41643,65.397279593,2.14776,0.62643,2.23725,62.06,11.79,63.1699905018,133.66,65.21776,5.57643,65.4557315364,2.14776,0.62643,2.23725,63.07,4.95,63.2639502402,133.38
2021-05-10 12:00:00,62.06112,4.84116,62.2496541822,2.78112,0.8111600000000001,2.8970000000000002,59.28,4.03,59.4168267413,133.49,62.73112,22.65116,66.6953406603,2.78112,0.8111600000000001,2.8970000000000002,59.95,21.84,63.80429531,133.4,62.52112,12.56116,63.770472686,2.78112,0.8111600000000001,2.8970000000000002,59.74,11.75,60.8845637251,133.66,63.47112,5.80116,63.7356770687,2.78112,0.8111600000000001,2.8970000000000002,60.69,4.99,60.8947961652,133.38
2021-05-10 12:30:00,62.69936,5.91773,62.9780062622,3.96936,1.15773,4.13475,58.73,4.76,58.9225805613,133.89,63.37936,23.84773,67.7174829727,3.96936,1.15773,4.13475,59.41,22.69,63.5954731093,133.81,63.18936,12.27773,64.3710949974,3.96936,1.15773,4.13475,59.22,11.12,60.2549815368,133.97,64.11936,6.89773,64.4893092378,3.96936,1.15773,4.13475,60.15,5.74,60.4232579393,133.77
2021-05-10 13:00:00,66.64048,7.22764,67.0312789271,2.46048,0.7176400000000001,2.563,64.18,6.51,64.5093210319,134.06,67.40048,25.20764,71.9600571053,2.46048,0.7176400000000001,2.563,64.94,24.49,69.4043492873,133.96,67.10048,10.11764,67.8589791804,2.46048,0.7176400000000001,2.563,64.64,9.4,65.3199020207,134.12,68.16048,8.22764,68.655262681,2.46048,0.7176400000000001,2.563,65.7,7.51,66.1278315084,133.92
2021-05-10 13:30:00,66.68976,7.54618,67.1153404331,2.24976,0.6561800000000001,2.3435,64.44,6.89,64.8072966571,134.24,67.44976,25.59618,72.143153207,2.24976,0.6561800000000001,2.3435,65.2,24.94,69.8071887416,134.15,67.16976,9.71618,67.8688500879,2.24976,0.6561800000000001,2.3435,64.92,9.06,65.5491418708,134.33,68.20976,8.56618,68.7455511219,2.24976,0.6561800000000001,2.3435,65.96,7.91,66.4325951623,134.11
2021-05-10 14:00:00,63.51728,7.89254,64.0057579148,2.71728,0.79254,2.8305,60.8,7.1,61.2131521815,134.24,64.22728,25.93254,69.2649992929,2.71728,0.79254,2.8305,61.51,25.14,66.4492264816,134.15,63.98728,9.65254,64.7112318709,2.71728,0.79254,2.8305,61.27,8.86,61.9072895546,134.33,64.97728,8.91254,65.5856713425,2.71728,0.79254,2.8305,62.26,8.12,62.787275781,134.11
2021-05-10 14:30:00,65.45312,7.63216,65.8965915962,2.61312,0.7621600000000001,2.722,62.84,6.87,63.2144168683,134.11,66.19312,25.66216,70.9934897804,2.61312,0.7621600000000001,2.722,63.58,24.9,68.2819624791,134.04,65.93312,9.82216,66.6607166178,2.61312,0.7621600000000001,2.722,63.32,9.06,63.9648809895,134.21,66.94312,8.65216,67.4999347259,2.61312,0.7621600000000001,2.722,64.33,7.89,64.8120436339,134.01
2021-05-10 15:00:00,63.23696,7.88078,63.726131245,1.95696,0.5707800000000001,2.0385,61.28,7.31,61.7144594078,134.66,63.93696,26.04078,69.0366357599,1.95696,0.5707800000000001,2.0385,61.98,25.47,67.0092627925,134.53,63.70696,9.31078,64.3837508743,1.95696,0.5707800000000001,2.0385,61.75,8.74,62.3654559833,134.71,64.70696,8.91078,65.3176291108,1.95696,0.5707800000000001,2.0385,62.75,8.34,63.3018017121,134.5
2021-05-10 15:30:00,62.9664,8.7102,63.565990222799996,4.2864,1.2502,4.465,58.68,7.46,59.1522949682,134.66,63.6364,26.9202,69.0962269086,4.2864,1.2502,4.465,59.35,25.67,64.6635244941,134.61,63.4664,9.8702,64.2293140007,4.2864,1.2502,4.465,59.18,8.62,59.8044881259,134.71,64.3864,9.7602,65.1219625702,4.2864,1.2502,4.465,60.1,8.51,60.6995065878,134.5
2021-05-10 16:00:00,63.79568,8.89124,64.4122886987,3.29568,0.9612400000000001,3.433,60.5,7.93,61.017496671,134.8,64.53568,27.13124,70.0068437869,3.29568,0.9612400000000001,3.433,61.24,26.17,66.5973460432,134.72,64.32568,9.12124,64.9691474979,3.29568,0.9612400000000001,3.433,61.03,8.16,61.5730988338,134.91,65.29568,9.95124,66.0496253146,3.29568,0.9612400000000001,3.433,62.0,8.99,62.648384656,134.7
2021-05-10 16:30:00,63.70736,9.46673,64.4068839105,4.13736,1.20673,4.30975,59.57,8.26,60.139940971,134.7,64.42736,27.69673,70.1284077194,4.13736,1.20673,4.30975,60.29,26.49,65.8528981898,134.57,64.22736,9.02673,64.8585817534,4.13736,1.20673,4.30975,60.09,7.82,60.5967037057,134.75,65.17736,10.52673,66.0219683216,4.13736,1.20673,4.30975,61.04,9.32,61.7474209988,134.53
2021-05-10 17:00:00,65.62768,9.22474,66.2728316148,3.30768,0.96474,3.4455,62.32,8.26,62.8650141176,134.7,66.39768,27.45474,71.8499454269,3.30768,0.96474,3.4455,63.09,26.49,68.4256399312,134.57,66.15768,8.78474,66.7383718699,3.30768,0.96474,3.4455,62.85,7.82,63.3346263903,134.75,67.15768,10.27474,67.9391217565,3.30768,0.96474,3.4455,63.85,9.31,64.5251780315,134.53
2021-05-10 17:30:00,67.32688,9.22909,67.956492499,2.63688,0.76909,2.74675,64.69,8.46,65.240843802,134.47,68.14688,27.40909,73.4524027406,2.63688,0.76909,2.74675,65.51,26.64,70.71951428,134.38,67.85688,8.33909,68.3673649146,2.63688,0.76909,2.74675,65.22,7.57,65.6578502542,134.57,68.90688,10.28909,69.6708223316,2.63688,0.76909,2.74675,66.27,9.52,66.9503047043,134.37
2021-05-10 18:00:00,69.04936,8.86398,69.6159770301,1.65936,0.48398,1.7285,67.39,8.38,67.9090310636,133.85,69.94936,26.87398,74.9341295102,1.65936,0.48398,1.7285,68.29,26.39,73.2117217391,133.77,69.58936,7.98398,70.0458632744,1.65936,0.48398,1.7285,67.93,7.5,68.3427750388,133.97,70.69936,9.90398,71.3896934035,1.65936,0.48398,1.7285,69.04,9.42,69.6796814,133.76
2021-05-10 18:30:00,68.55528,9.11904,69.159115859,1.50528,0.43904000000000004,1.568,67.05,8.68,67.6095030303,133.64,69.43528,27.06904,74.5251033894,1.50528,0.43904000000000004,1.568,67.93,26.63,72.9632907701,133.53,69.08528,7.60904,69.5030459937,1.50528,0.43904000000000004,1.568,67.58,7.17,67.9592914913,133.69,70.20528,10.15904,70.9365028289,1.50528,0.43904000000000004,1.568,68.7,9.72,69.384208578,133.49
2021-05-10 19:00:00,67.39744,9.21717,68.0247832879,1.56744,0.45717,1.6327500000000001,65.83,8.76,66.4102891125,133.64,68.27744,27.18717,73.4911629079,1.56744,0.45717,1.6327500000000001,66.71,26.73,71.8659655192,133.53,67.94744,7.52717,68.3630959712,1.56744,0.45717,1.6327500000000001,66.38,7.07,66.7554439728,133.69,69.01744,10.27717,69.77841534,1.56744,0.45717,1.6327500000000001,67.45,9.82,68.1610952083,133.49
2021-05-10 19:30:00,66.69216,9.56938,67.3751975066,1.23216,0.35938000000000003,1.2835,65.46,9.21,66.1047328109,133.4,67.56216,27.49938,72.9442346197,1.23216,0.35938000000000003,1.2835,66.33,27.14,71.6676251874,133.34,67.23216,6.95938,67.5913922645,1.23216,0.35938000000000003,1.2835,66.0,6.6,66.3291790994,133.47,68.31216,10.62938,69.1341805697,1.23216,0.35938000000000003,1.2835,67.08,10.27,67.8616187546,133.3
2021-05-10 20:00:00,65.15856,9.85958,65.9002978677,0.9585600000000001,0.27958,0.9985,64.2,9.58,64.9108342267,133.68,66.02856,27.85958,71.6653816947,0.9585600000000001,0.27958,0.9985,65.07,27.58,70.6736252077,133.58,65.72856,6.54958,66.0540732873,0.9585600000000001,0.27958,0.9985,64.77,6.27,65.0727731083,133.75,66.77856,10.91958,67.6654513253,0.9585600000000001,0.27958,0.9985,65.82,10.64,66.6744478792,133.55
2021-05-10 20:30:00,63.41856,10.38458,64.2631562736,1.07856,0.31458,1.1235,62.34,10.07,63.1480838981,133.98,64.25856,28.50458,70.2970384458,1.07856,0.31458,1.1235,63.18,28.19,69.1837300238,133.89,63.97856,6.18458,64.2767856185,1.07856,0.31458,1.1235,62.9,5.87,63.1733084459,134.07,64.99856,11.47458,66.003627084,1.07856,0.31458,1.1235,63.92,11.16,64.8869170172,133.86
2021-05-10 21:00:00,65.81752,11.81636,66.8698160802,0.94752,0.27636000000000005,0.987,64.87,11.54,65.8884549826,134.12,66.71752,29.97636,73.1423928635,0.94752,0.27636000000000005,0.987,65.77,29.7,72.1649700339,134.05,66.40752,4.69636,66.5733768845,0.94752,0.27636000000000005,0.987,65.46,4.42,65.6090542532,134.2,53.09752,8.70636,53.8065733401,0.94752,0.27636000000000005,0.987,52.15,8.43,52.8269571336,134.02
2021-05-10 21:30:00,62.23792,15.24356,64.0774906453,0.9379200000000001,0.27356,0.977,61.3,14.97,63.1014334227,134.66,63.04792,33.61356,71.4486643136,0.9379200000000001,0.27356,0.977,62.11,33.34,70.4926074138,134.55,62.79792,1.4035600000000001,62.8136031207,0.9379200000000001,0.27356,0.977,61.86,1.13,61.870320025,134.74,62.88792,1.46356,62.904948055,0.9379200000000001,0.27356,0.977,61.95,1.19,61.9614283244,134.52
2021-05-10 22:00:00,60.10072,15.80146,62.1432432582,0.9307200000000001,0.27146000000000003,0.9695,59.17,15.53,61.1740941903,134.66,60.88072,34.16146,69.8102243017,0.9307200000000001,0.27146000000000003,0.9695,59.95,33.89,68.8660627595,134.55,60.69072,0.8014600000000001,60.6960116667,0.9307200000000001,0.27146000000000003,0.9695,59.76,0.53,59.7623501881,134.74,60.76072,0.8614600000000001,60.7668265442,0.9307200000000001,0.27146000000000003,0.9695,59.83,0.59,59.832909005,134.52
2021-05-10 22:30:00,56.50888,16.98384,59.0059686811,0.93888,0.27384000000000003,0.978,55.57,16.71,58.0280018612,134.94,57.22888,35.45384,67.3210180909,0.93888,0.27384000000000003,0.978,56.29,35.18,66.3791872502,134.86,57.09888,0.7938400000000001,57.1043980723,0.93888,0.27384000000000003,0.978,56.16,0.52,56.1624073558,135.02,57.18888,0.7438400000000001,57.1937172564,0.93888,0.27384000000000003,0.978,56.25,0.47000000000000003,56.2519635213,134.83
2021-05-10 23:00:00,52.57792,18.09356,55.6040878443,0.9379200000000001,0.27356,0.977,51.64,17.82,54.6282161525,135.78,53.26792,36.78356,64.7340836608,0.9379200000000001,0.27356,0.977,52.33,36.51,63.807593592,135.68,53.21792,1.7335600000000002,53.2461476484,0.9379200000000001,0.27356,0.977,52.28,1.46,52.3003824078,135.85,53.28792,1.68356,53.3145082712,0.9379200000000001,0.27356,0.977,52.35,1.4100000000000001,52.3689850961,135.66
2021-05-10 23:30:00,48.52704,19.27622,52.2153834483,0.9470400000000001,0.27622,0.9865,47.58,19.0,51.2333524181,135.58,49.12704,37.95622,62.0817259413,0.9470400000000001,0.27622,0.9865,48.18,37.68,61.1644896979,135.49,49.16704,2.97622,49.2570371404,0.9470400000000001,0.27622,0.9865,48.22,2.7,48.2955318844,135.64,49.23704,2.92622,49.3239178437,0.9470400000000001,0.27622,0.9865,48.29,2.65,48.3626570817,135.46
2021-05-11 00:00:00,45.93744,19.67342,49.9729111444,0.93744,0.27342,0.9765,45.0,19.4,49.0036733317,135.26,46.49744,38.21342,60.1853586402,0.93744,0.27342,0.9765,45.56,37.94,59.2887611609,135.18,46.57744,3.45342,46.7052890651,0.93744,0.27342,0.9765,45.64,3.18,45.7506502686,135.31,46.63744,3.41342,46.7621882064,0.93744,0.27342,0.9765,45.7,3.14,45.8077460699,135.15
2021-05-11 00:30:00,44.11728,20.11629,48.4871067188,0.9472800000000001,0.27629000000000004,0.9867500000000001,43.17,19.84,47.5107829866,135.62,44.64728,38.77629,59.1352710112,0.9472800000000001,0.27629000000000004,0.9867500000000001,43.7,38.5,58.2403640099,135.55,44.76728,3.81629,44.9296497645,0.9472800000000001,0.27629000000000004,0.9867500000000001,43.82,3.54,43.9627569654,135.7,44.82728,3.77629,44.986057822,0.9472800000000001,0.27629000000000004,0.9867500000000001,43.88,3.5,44.0193639209,135.52
2021-05-11 01:00:00,43.47792,19.91356,47.8213278716,0.9379200000000001,0.27356,0.977,42.54,19.64,46.8548951551,135.52,43.99792,38.54356,58.4929310413,0.9379200000000001,0.27356,0.977,43.06,38.27,57.6086495242,135.41,44.11792,3.62356,44.2664777478,0.9379200000000001,0.27356,0.977,43.18,3.35,43.3097552521,135.58,44.18792,3.57356,44.3321847533,0.9379200000000001,0.27356,0.977,43.25,3.3,43.3757132506,135.39
2021-05-11 01:30:00,43.6468,20.13615,48.067740607,0.9468000000000001,0.27615,0.9862500000000001,42.7,19.86,47.0925641689,135.78,44.1768,38.83615,58.8203723642,0.9468000000000001,0.27615,0.9862500000000001,43.23,38.56,57.9284601901,135.69,44.3068,3.78615,44.4682747367,0.9468000000000001,0.27615,0.9862500000000001,43.36,3.51,43.5018355935,135.82,44.3568,3.75615,44.515551991,0.9468000000000001,0.27615,0.9862500000000001,43.41,3.48,43.5492652062,135.65
2021-05-11 02:00:00,44.96416,19.66538,49.0765000285,0.9441600000000001,0.27538,0.9835,44.02,19.39,48.1012733719,135.12,45.49416,38.21538,59.4149296276,0.9441600000000001,0.27538,0.9835,44.55,37.94,58.5162037388,135.06,45.59416,3.44538,45.7241519271,0.9441600000000001,0.27538,0.9835,44.65,3.17,44.7623882294,135.19,45.65416,3.39538,45.7802460746,0.9441600000000001,0.27538,0.9835,44.71,3.12,44.8187293439,135.03
2021-05-11 02:30:00,44.8228,19.6579,48.9440132422,0.9528000000000001,0.27790000000000004,0.9925,43.87,19.38,47.9599968724,135.21,45.3628,38.2379,59.3289189203,0.9528000000000001,0.27790000000000004,0.9925,44.41,37.96,58.4226813832,135.06,45.4628,3.4179,45.5910980812,0.9528000000000001,0.27790000000000004,0.9925,44.51,3.14,44.620619673,135.19,45.5228,3.3779,45.6479520707,0.9528000000000001,0.27790000000000004,0.9925,44.57,3.1,44.6776778716,135.03
2021-05-11 03:00:00,44.2956,19.7358,48.4933189316,0.9456,0.2758,0.985,43.35,19.46,47.5175136134,135.41,44.8156,38.3858,59.0076914054,0.9456,0.2758,0.985,43.87,38.11,58.1115220933,135.33,44.9356,3.4358,45.0667601343,0.9456,0.2758,0.985,43.99,3.16,44.1033524803,135.49,44.9956,3.3958,45.1235578939,0.9456,0.2758,0.985,44.05,3.12,44.1603543917,135.31
2021-05-11 03:30:00,43.79848,20.03664,48.1640300722,0.9484800000000001,0.27664,0.988,42.85,19.76,47.1866517142,135.74,44.30848,38.74664,58.8603730127,0.9484800000000001,0.27664,0.988,43.36,38.47,57.9657700717,135.61,44.42848,3.65664,44.5787040099,0.9484800000000001,0.27664,0.988,43.48,3.38,43.6111774663,135.79,44.48848,3.6166400000000003,44.6352432233,0.9484800000000001,0.27664,0.988,43.54,3.34,43.6679195749,135.59
2021-05-11 04:00:00,43.662,19.89475,47.980947485,0.9420000000000001,0.27475000000000005,0.9812500000000001,42.72,19.62,47.0100287173,136.0,44.162,38.68475,58.7093870396,0.9420000000000001,0.27475000000000005,0.9812500000000001,43.22,38.41,57.8212460952,135.87,44.302,3.4747500000000002,44.4380590436,0.9420000000000001,0.27475000000000005,0.9812500000000001,43.36,3.2,43.4779208335,136.05,44.352,3.43475,44.4847997811,0.9420000000000001,0.27475000000000005,0.9812500000000001,43.41,3.16,43.5248630095,135.85
2021-05-11 04:30:00,43.95064,19.70727,48.1667442045,0.95064,0.27727,0.9902500000000001,43.0,19.43,47.1860667994,136.0,44.44064,38.49727,58.7963458139,0.95064,0.27727,0.9902500000000001,43.49,38.22,57.8977417522,135.96,44.58064,3.25727,44.6994772974,0.95064,0.27727,0.9902500000000001,43.63,2.98,43.7316510093,136.13,44.64064,3.21727,44.7564248557,0.95064,0.27727,0.9902500000000001,43.69,2.94,43.7888079308,135.93
2021-05-11 05:00:00,43.86864,19.77377,48.1192223073,0.93864,0.27377,0.9777500000000001,42.93,19.5,47.1511919255,136.0,44.37864,38.54377,58.7799786838,0.93864,0.27377,0.9777500000000001,43.44,38.27,57.8932336288,135.96,44.49864,3.36377,44.625597032,0.93864,0.27377,0.9777500000000001,43.56,3.09,43.6694595799,136.13,44.55864,3.32377,44.6824333006,0.93864,0.27377,0.9777500000000001,43.62,3.05,43.7265011177,135.93
2021-05-11 05:30:00,44.058,19.8965,48.3423011063,0.9480000000000001,0.2765,0.9875,43.11,19.62,47.3647178816,135.84,44.568,38.6065,58.9641286398,0.9480000000000001,0.2765,0.9875,43.62,38.33,58.0680058208,135.76,44.688,3.5365,44.8277166076,0.9480000000000001,0.2765,0.9875,43.74,3.26,43.8613178097,135.92,44.758,3.4865,44.8935880305,0.9480000000000001,0.2765,0.9875,43.81,3.21,43.9274424477,135.74
2021-05-11 06:00:00,45.35712,19.40916,49.3354216218,0.9571200000000001,0.27916,0.997,44.4,19.13,48.3458054023,135.62,45.87712,38.04916,59.6024220666,0.9571200000000001,0.27916,0.997,44.92,37.77,58.6888345429,135.51,45.97712,3.10916,46.0821271145,0.9571200000000001,0.27916,0.997,45.02,2.83,45.1088605487,135.69,46.02712,3.06916,46.1293346863,0.9571200000000001,0.27916,0.997,45.07,2.79,45.1562730969,135.49
2021-05-11 06:30:00,50.68448,17.53464,53.6318945479,1.04448,0.30464,1.088,49.64,17.23,52.5452424107,135.62,51.28448,36.18464,62.7648473335,1.04448,0.30464,1.088,50.24,35.88,61.7367961592,135.51,51.28448,1.20464,51.2986261648,1.04448,0.30464,1.088,50.24,0.9,50.2480606591,135.69,51.34448,1.15464,51.3574611911,1.04448,0.30464,1.088,50.3,0.85,50.3071813959,135.57
2021-05-11 07:00:00,55.28968,16.05074,57.5723455233,1.09968,0.32074,1.1455,54.19,15.73,56.4268464474,135.73,55.96968,34.72074,65.8645190178,1.09968,0.32074,1.1455,54.87,34.4,64.7616931527,135.62,55.87968,0.9407400000000001,55.887598165,1.09968,0.32074,1.1455,54.78,0.62,54.7835084674,135.8,55.95968,1.00074,55.968627518,1.09968,0.32074,1.1455,54.86,0.68,54.864214202,135.57
2021-05-11 07:30:00,60.19032,14.26926,61.8586000702,1.3003200000000001,0.37926000000000004,1.3545,58.89,13.89,60.5059021914,134.61,60.97032,32.59926,69.1382070454,1.3003200000000001,0.37926000000000004,1.3545,59.67,32.22,67.8132531295,134.51,60.77032,2.56926,60.8246076013,1.3003200000000001,0.37926000000000004,1.3545,59.47,2.19,59.5103100311,134.7,60.84032,2.62926,60.897106219,1.3003200000000001,0.37926000000000004,1.3545,59.54,2.25,59.5824982692,134.48
2021-05-11 08:00:00,63.64648,13.30689,65.022670953,2.04648,0.59689,2.13175,61.6,12.71,62.8975683155,134.61,64.46648,31.60689,71.7977892352,2.04648,0.59689,2.13175,62.42,31.01,69.6984684193,134.51,64.21648,3.95689,64.3382722962,2.04648,0.59689,2.13175,62.17,3.36,62.2607299989,134.7,64.29648,4.03689,64.423084537,2.04648,0.59689,2.13175,62.25,3.44,62.3449765418,134.48
2021-05-11 08:30:00,66.0064,11.818950000000001,67.0561885292,1.6764000000000001,0.48895000000000005,1.74625,64.33,11.33,65.3201178811,134.43,66.8464,30.04895,73.2897031585,1.6764000000000001,0.48895000000000005,1.74625,65.17,29.56,71.5606211544,134.34,66.5464,5.19895,66.749175531,1.6764000000000001,0.48895000000000005,1.74625,64.87,4.71,65.0407641407,134.51,66.6364,5.2589500000000005,66.8435962532,1.6764000000000001,0.48895000000000005,1.74625,64.96,4.77,65.1348946418,134.32
2021-05-11 09:00:00,66.61688,11.17784,67.5481517734,1.9468800000000002,0.56784,2.028,64.67,10.61,65.5345786589,134.0,67.46688,29.27784,73.5457123971,1.9468800000000002,0.56784,2.028,65.52,28.71,71.5341491876,133.93,67.13688,5.87784,67.3936915386,1.9468800000000002,0.56784,2.028,65.19,5.31,65.4059034033,134.1,67.23688,5.95784,67.5003251074,1.9468800000000002,0.56784,2.028,65.29,5.39,65.512107278,133.9
2021-05-11 09:30:00,68.24576,10.58168,69.0612460762,1.92576,0.5616800000000001,2.006,66.32,10.02,67.0726680549,133.78,69.10576,28.63168,74.80226711,1.92576,0.5616800000000001,2.006,67.18,28.07,72.8084974436,133.71,68.75576,6.43168,69.0559269057,1.92576,0.5616800000000001,2.006,66.83,5.87,67.0872998413,133.89,68.84576,6.50168,69.1520824907,1.92576,0.5616800000000001,2.006,66.92,5.94,67.183107996,133.68
2021-05-11 10:00:00,68.29544,10.74242,69.1351337039,2.30544,0.67242,2.4015,65.99,10.07,66.7539137429,134.37,69.13544,28.88242,74.925985139,2.30544,0.67242,2.4015,66.83,28.21,72.5400096498,134.27,68.80544,6.59242,69.1205365651,2.30544,0.67242,2.4015,66.5,5.92,66.7629867516,134.43,68.89544,6.67242,69.2177928097,2.30544,0.67242,2.4015,66.59,6.0,66.8597644327,134.22
2021-05-11 10:30:00,67.66704,11.11747,68.5742403645,2.59704,0.7574700000000001,2.70525,65.07,10.36,65.8895629064,134.74,68.50704,29.40747,74.5520879745,2.59704,0.7574700000000001,2.70525,65.91,28.65,71.8675907485,134.66,68.18704,6.4674700000000005,68.4930696652,2.59704,0.7574700000000001,2.70525,65.59,5.71,65.8380756098,134.83,68.27704,6.54747,68.5902584524,2.59704,0.7574700000000001,2.70525,65.68,5.79,65.9347139222,134.66
2021-05-11 11:00:00,67.29624,10.95057,68.1813677001,3.63624,1.06057,3.78775,63.66,9.89,64.4236579216,134.66,68.07624,29.20057,74.0746092859,3.63624,1.06057,3.78775,64.44,28.14,70.3162371007,134.66,67.79624,7.24057,68.1817865127,3.63624,1.06057,3.78775,64.16,6.18,64.4569468715,134.73,67.88624,7.32057,68.2798090687,3.63624,1.06057,3.78775,64.25,6.26,64.5542415338,134.56
2021-05-11 11:30:00,67.17952,10.73111,68.0312033501,2.84952,0.83111,2.9682500000000003,64.33,9.9,65.087317505,135.09,67.97952,29.08111,73.9386644339,2.84952,0.83111,2.9682500000000003,65.13,28.25,70.9928123122,134.99,67.67952,7.11111,68.0520779467,2.84952,0.83111,2.9682500000000003,64.83,6.28,65.1334576082,135.14,67.76952,7.19111,68.1499809542,2.84952,0.83111,2.9682500000000003,64.92,6.36,65.2307902758,134.95
2021-05-11 12:00:00,68.31656,15.39733,70.0302087771,3.55656,1.03733,3.70475,64.76,14.36,66.3330023442,135.69,68.33656,18.32733,70.7515120514,3.55656,1.03733,3.70475,64.78,17.29,67.0476882525,135.59,68.84656,2.9773300000000003,68.9109085542,3.55656,1.03733,3.70475,65.29,1.94,65.318815819,135.74,64.91656,3.00733,64.986181577,3.55656,1.03733,3.70475,61.36,1.97,61.3916158771,135.55
2021-05-11 12:30:00,90.23952,15.81736,91.615281734,2.69952,0.7873600000000001,2.8120000000000003,87.54,15.03,88.8209012564,135.14,90.07952,15.70736,91.4387285651,2.69952,0.7873600000000001,2.8120000000000003,87.38,14.92,88.6446320992,135.06,90.74952,1.9673600000000002,90.7708427062,2.69952,0.7873600000000001,2.8120000000000003,88.05,1.18,88.0579065161,135.23,2.69952,0.8073600000000001,2.8176654166,2.69952,0.7873600000000001,2.8120000000000003,0.0,0.02,0.02,135.05
2021-05-11 13:00:00,91.424,15.842,92.7864038532,3.2640000000000002,0.9520000000000001,3.4,88.16,14.89,89.4085996982,135.14,91.264,15.742,92.6117069274,3.2640000000000002,0.9520000000000001,3.4,88.0,14.79,89.2342092474,135.06,91.934,2.252,91.9615781726,3.2640000000000002,0.9520000000000001,3.4,88.67,1.3,88.6795292049,135.23,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,135.05
2021-05-11 13:30:00,91.63384,16.08862,93.0355003569,1.98384,0.57862,2.0665,89.65,15.51,90.9817707016,135.54,91.46384,15.97862,92.849072826,1.98384,0.57862,2.0665,89.48,15.4,90.7955417408,135.45,92.14384,1.36862,92.1540035519,1.98384,0.57862,2.0665,90.16,0.79,90.1634610028,135.63,1.98384,0.6486200000000001,2.0871820836,1.98384,0.57862,2.0665,0.0,0.07,0.07,135.42
2021-05-11 14:00:00,72.9096,17.0503,74.8767153543,2.4696,0.7203,2.5725,70.44,16.33,72.3081081207,136.11,72.7096,16.9503,74.6592164589,2.4696,0.7203,2.5725,70.24,16.23,72.0907102198,136.02,73.3696,1.1003,73.3778499566,2.4696,0.7203,2.5725,70.9,0.38,70.9010183284,136.18,39.4796,0.9903000000000001,39.4920183107,2.4696,0.7203,2.5725,37.01,0.27,37.0109848559,136.0
2021-05-11 14:30:00,62.50416,18.14038,65.0833573492,4.66416,1.3603800000000001,4.8585,57.84,16.78,60.2248619758,136.53,62.34416,18.05038,64.9046262161,4.66416,1.3603800000000001,4.8585,57.68,16.69,60.0461364286,136.43,62.99416,1.58038,63.0139809491,4.66416,1.3603800000000001,4.8585,58.33,0.22,58.3304148794,136.61,63.09416,1.55038,63.1132054664,4.66416,1.3603800000000001,4.8585,58.43,0.19,58.4303089158,136.41
2021-05-11 15:00:00,61.16008,18.55294,63.912181689,4.81008,1.40294,5.0105,56.35,17.15,58.9019948728,136.53,60.99008,18.47294,63.7262847705,4.81008,1.40294,5.0105,56.18,17.07,58.7160736085,136.43,61.65008,2.02294,61.6832606973,4.81008,1.40294,5.0105,56.84,0.62,56.843381321,136.61,61.74008,1.9629400000000001,61.7712765924,4.81008,1.40294,5.0105,56.93,0.56,56.932754193,136.41
2021-05-11 15:30:00,61.42368,18.58649,64.1741854273,4.27368,1.24649,4.45175,57.15,17.34,59.7226765978,136.53,61.26368,18.49649,63.9949890965,4.27368,1.24649,4.45175,56.99,17.25,59.5434513612,136.43,61.91368,2.05649,61.9478241931,4.27368,1.24649,4.45175,57.64,0.81,57.6456910792,136.61,62.01368,2.01649,62.0464562974,4.27368,1.24649,4.45175,57.74,0.77,57.7451339941,136.41
2021-05-11 16:00:00,62.91224,18.15357,65.4790198885,2.89224,0.84357,3.01275,60.02,17.31,62.4662829053,136.45,62.76224,18.06357,65.3099634892,2.89224,0.84357,3.01275,59.87,17.22,62.2972334859,136.33,63.44224,1.6535700000000002,63.4637858149,2.89224,0.84357,3.01275,60.55,0.81,60.5554175941,136.52,63.52224,1.5935700000000002,63.5422256453,2.89224,0.84357,3.01275,60.63,0.75,60.6346386152,136.3
2021-05-11 16:30:00,63.90896,18.12803,66.4302690041,1.8789600000000002,0.54803,1.9572500000000002,62.03,17.58,64.4730742248,136.08,63.76896,18.04803,66.2737628807,1.8789600000000002,0.54803,1.9572500000000002,61.89,17.5,64.3165771788,136.0,64.43896,1.6780300000000001,64.460804762,1.8789600000000002,0.54803,1.9572500000000002,62.56,1.13,62.5702045705,136.16,64.53896,1.62803,64.5594907009,1.8789600000000002,0.54803,1.9572500000000002,62.66,1.08,62.669306682,135.97
2021-05-11 17:00:00,64.86368,18.77274,67.5256451302,2.44368,0.71274,2.5455,62.42,18.06,64.9801508155,136.53,64.74368,18.68274,67.3853758159,2.44368,0.71274,2.5455,62.3,17.97,64.8398866439,136.44,65.41368,2.26274,65.452803786,2.44368,0.71274,2.5455,62.97,1.55,62.9890736557,136.61,65.51368,2.20274,65.5507004589,2.44368,0.71274,2.5455,63.07,1.49,63.0875978303,136.44
2021-05-11 17:30:00,66.36944,19.11192,69.0664032073,2.74944,0.8019200000000001,2.864,63.62,18.31,66.2024206506,136.71,66.26944,19.03192,68.9481882053,2.74944,0.8019200000000001,2.864,63.52,18.23,66.0842136974,136.63,66.93944,2.54192,66.987685322,2.74944,0.8019200000000001,2.864,64.19,1.74,64.2135787821,136.78,67.03944,2.50192,67.0861097337,2.74944,0.8019200000000001,2.864,64.29,1.7000000000000002,64.3124723518,136.62
2021-05-11 18:00:00,67.49456,18.66133,70.0268581829,2.88456,0.84133,3.00475,64.61,17.82,67.0224178913,136.58,67.38456,18.57133,69.8968756409,2.88456,0.84133,3.00475,64.5,17.73,66.8924726707,136.49,68.06456,2.11133,68.0972983485,2.88456,0.84133,3.00475,65.18,1.27,65.1923714862,136.65,68.16456,2.05133,68.1954191626,2.88456,0.84133,3.00475,65.28,1.21,65.2912130382,136.48
2021-05-11 18:30:00,67.07096,19.06403,69.7276911647,2.31096,0.67403,2.40725,64.76,18.39,67.3204998496,136.44,66.97096,18.97403,69.6069198985,2.31096,0.67403,2.40725,64.66,18.3,67.1997440471,136.37,67.65096,2.56403,67.6995320424,2.31096,0.67403,2.40725,65.34,1.8900000000000001,65.3673289955,136.52,67.74096,2.50403,67.7872246663,2.31096,0.67403,2.40725,65.43,1.83,65.455586469,136.35
