Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-05-11 19:00:00,66.5064,19.1802,69.2169149341,1.8864,0.5502,1.9649999999999999,64.62,18.63,67.251924136,136.15,66.4264,19.1002,69.1179011328,1.8864,0.5502,1.9649999999999999,64.54,18.55,67.1529157967,136.05,67.0864,2.7502,67.1427484171,1.8864,0.5502,1.9649999999999999,65.2,2.2,65.2371060057,136.21,67.1764,2.6902,67.2302453736,1.8864,0.5502,1.9649999999999999,65.29,2.14,65.3250618063,136.02
2021-05-11 19:30:00,66.34904,19.56847,69.1745627168,1.22904,0.35847,1.28025,65.12,19.21,67.8943186136,136.23,66.24904,19.48847,69.056033508,1.22904,0.35847,1.28025,65.02,19.13,67.7757869744,136.13,66.91904,3.11847,66.9916619413,1.22904,0.35847,1.28025,65.69,2.76,65.7479558618,136.32,67.02904,3.05847,67.0987812264,1.22904,0.35847,1.28025,65.8,2.7,65.8553718386,136.11
2021-05-11 20:00:00,67.10256,19.41033,69.8535215237,0.89256,0.26033,0.9297500000000001,66.21,19.15,68.9237738375,136.31,67.02256,19.33033,69.7544637056,0.89256,0.26033,0.9297500000000001,66.13,19.07,68.8247179435,136.24,67.70256,2.95033,67.7668139849,0.89256,0.26033,0.9297500000000001,66.81,2.69,66.864132388,136.4,67.79256,2.89033,67.8541465119,0.89256,0.26033,0.9297500000000001,66.9,2.63,66.9516758565,136.22
2021-05-11 20:30:00,66.70168,19.24174,69.421600911,0.9316800000000001,0.27174000000000004,0.9705,65.77,18.97,68.4511051773,135.71,66.60168,19.16174,69.3033625349,0.9316800000000001,0.27174000000000004,0.9705,65.67,18.89,68.3328691041,135.6,67.26168,2.90174,67.3242429698,0.9316800000000001,0.27174000000000004,0.9705,66.33,2.63,66.3821195805,135.75,67.36168,2.85174,67.4220168302,0.9316800000000001,0.27174000000000004,0.9705,66.43,2.58,66.4800819795,135.57
2021-05-11 21:00:00,65.36056,19.19433,68.1206657899,0.9405600000000001,0.27433,0.9797500000000001,64.42,18.92,67.1409174796,135.18,65.25056,19.11433,67.9925965945,0.9405600000000001,0.27433,0.9797500000000001,64.31,18.84,67.0128472757,135.08,65.91056,2.98433,65.9780883708,0.9405600000000001,0.27433,0.9797500000000001,64.97,2.71,65.0264946003,135.27,66.01056,2.91433,66.0748617166,0.9405600000000001,0.27433,0.9797500000000001,65.07,2.64,65.123532613,135.04
2021-05-11 21:30:00,63.73632,19.91601,66.7754890769,0.94632,0.27601000000000003,0.9857500000000001,62.79,19.64,65.7899209606,135.66,63.65632,19.84601,66.6782662407,0.94632,0.27601000000000003,0.9857500000000001,62.71,19.57,65.6926860465,135.57,64.29632,3.61601,64.3979215027,0.94632,0.27601000000000003,0.9857500000000001,63.35,3.34,63.4379862543,135.74,64.39632,3.56601,64.4949800904,0.94632,0.27601000000000003,0.9857500000000001,63.45,3.29,63.535239041,135.55
2021-05-11 22:00:00,60.9896,20.77405,64.4305242999,0.9396,0.27405,0.9787500000000001,60.05,20.5,63.4527580173,135.24,60.8796,20.68405,64.2973997963,0.9396,0.27405,0.9787500000000001,59.94,20.41,63.3195996513,135.13,61.5396,4.56405,61.7086130177,0.9396,0.27405,0.9787500000000001,60.6,4.29,60.7516592366,135.29,61.6296,4.50405,61.7939646128,0.9396,0.27405,0.9787500000000001,60.69,4.23,60.8372336649,135.08
2021-05-11 22:30:00,57.3536,21.7623,61.343566364,0.9336000000000001,0.2723,0.9725,56.42,21.49,60.374137675,135.04,57.2436,21.6623,61.205269236,0.9336000000000001,0.2723,0.9725,56.31,21.39,60.235771764,134.96,57.8936,5.5823,58.1621096097,0.9336000000000001,0.2723,0.9725,56.96,5.31,57.2069724771,135.12,57.9836,5.5423,58.2478751394,0.9336000000000001,0.2723,0.9725,57.05,5.27,57.2928913566,134.94
2021-05-11 23:00:00,53.874,22.3695,58.3335444341,0.924,0.2695,0.9625,52.95,22.1,57.3769335186,135.33,53.764,22.2695,58.1936278836,0.924,0.2695,0.9625,52.84,22.0,57.2369251445,135.25,54.414,6.1495,54.7603848256,0.924,0.2695,0.9625,53.49,5.88,53.812215156,135.41,54.494,6.0995,54.8342952563,0.924,0.2695,0.9625,53.57,5.83,53.8863043825,135.22
2021-05-11 23:30:00,50.19832,23.04076,55.2335763119,0.92832,0.27076,0.967,49.27,22.77,54.27712041,135.78,50.08832,22.95076,55.0960723192,0.92832,0.27076,0.967,49.16,22.68,54.1395234556,135.69,50.75832,6.7107600000000005,51.2000131738,0.92832,0.27076,0.967,49.83,6.44,50.2444275517,135.87,50.83832,6.67076,51.2741047645,0.92832,0.27076,0.967,49.91,6.4,50.3186655228,135.66
2021-05-12 00:00:00,47.08976,24.27118,52.976746554,0.92976,0.27118000000000003,0.9685,46.16,24.0,52.0263933019,136.39,46.97976,24.17118,52.8331694322,0.92976,0.27118000000000003,0.9685,46.05,23.9,51.8826801544,136.3,47.64976,7.81118,48.2857552602,0.92976,0.27118000000000003,0.9685,46.72,7.54,47.3245179585,136.45,47.72976,7.77118,48.3582591524,0.92976,0.27118000000000003,0.9685,46.8,7.5,47.3971518132,136.27
2021-05-12 00:30:00,45.1956,24.4458,51.3832598907,0.9456,0.2758,0.985,44.25,24.17,50.420743747,136.39,45.0656,24.3458,51.2213459507,0.9456,0.2758,0.985,44.12,24.07,50.2587236209,136.3,45.7356,7.9758,46.4258386354,0.9456,0.2758,0.985,44.79,7.7,45.4470472088,136.45,45.8156,7.9458,46.4995154921,0.9456,0.2758,0.985,44.87,7.67,45.5208281998,136.27
2021-05-12 01:00:00,44.44008,24.30419,50.6518939622,0.94008,0.27419000000000004,0.9792500000000001,43.5,24.03,49.6959847473,136.39,44.32008,24.20419,50.4986366624,0.94008,0.27419000000000004,0.9792500000000001,43.38,23.93,49.5426008603,136.3,45.00008,7.80419,45.6717919679,0.94008,0.27419000000000004,0.9792500000000001,44.06,7.53,44.6988198949,136.45,45.07008,7.76419,45.7339562859,0.94008,0.27419000000000004,0.9792500000000001,44.13,7.49,44.7611103526,136.27
2021-05-12 01:30:00,44.53896,24.41678,50.7926973437,0.94896,0.27678,0.9885,43.59,24.14,49.827981095,136.39,44.41896,24.31678,50.6394095251,0.94896,0.27678,0.9885,43.47,24.04,49.6745659266,136.3,45.09896,7.93678,45.7920153504,0.94896,0.27678,0.9885,44.15,7.66,44.8095759855,136.45,45.15896,7.91678,45.8476506906,0.94896,0.27678,0.9885,44.21,7.64,44.8652839064,136.27
2021-05-12 02:00:00,45.4396,24.43405,51.5924417678,0.9396,0.27405,0.9787500000000001,44.5,24.16,50.6355171792,136.2,45.3296,24.34405,51.4529436142,0.9396,0.27405,0.9787500000000001,44.39,24.07,50.4959107255,136.12,45.9896,7.99405,46.6792046158,0.9396,0.27405,0.9787500000000001,45.05,7.72,45.7066833187,136.28,46.0696,7.9540500000000005,46.7512027178,0.9396,0.27405,0.9787500000000001,45.13,7.68,45.7788084161,136.1
2021-05-12 02:30:00,45.484,24.19825,51.5203800361,0.9540000000000001,0.27825,0.9937500000000001,44.53,23.92,50.5478713696,136.07,45.364,24.08825,51.3627908516,0.9540000000000001,0.27825,0.9937500000000001,44.41,23.81,50.3901200634,135.99,46.044,7.76825,46.6947068099,0.9540000000000001,0.27825,0.9937500000000001,45.09,7.49,45.7078570926,136.12,46.104,7.72825,46.7472423151,0.9540000000000001,0.27825,0.9937500000000001,45.15,7.45,45.7605179166,135.95
2021-05-12 03:00:00,44.92696,24.52328,51.1842065172,0.9369600000000001,0.27328,0.976,43.99,24.25,50.2312910445,136.51,44.81696,24.42328,51.0397542079,0.9369600000000001,0.27328,0.976,43.88,24.15,50.0866938418,136.35,45.47696,8.02328,46.1792909517,0.9369600000000001,0.27328,0.976,44.54,7.75,45.2092258284,136.52,45.55696,7.99328,46.2528823923,0.9369600000000001,0.27328,0.976,44.62,7.72,45.2829195172,136.32
2021-05-12 03:30:00,44.26888,24.87384,50.7783581145,0.93888,0.27384000000000003,0.978,43.33,24.6,49.82618689,136.71,44.14888,24.77384,50.6247642325,0.93888,0.27384000000000003,0.978,43.21,24.5,49.6724682294,136.58,44.81888,8.33384,45.5871132405,0.93888,0.27384000000000003,0.978,43.88,8.06,44.6141009099,136.79,44.88888,8.30384,45.6504688519,0.93888,0.27384000000000003,0.978,43.95,8.03,44.6775491718,136.58
2021-05-12 04:00:00,43.79032,24.95426,50.4014604734,0.94032,0.27426,0.9795,42.85,24.68,49.4492153628,136.89,43.67032,24.85426,50.2476973507,0.94032,0.27426,0.9795,42.73,24.58,49.2953273648,136.75,44.36032,8.35426,45.1401334806,0.94032,0.27426,0.9795,43.42,8.08,44.1654027492,136.95,44.42032,8.33426,45.1954059463,0.94032,0.27426,0.9795,43.48,8.06,44.2207417396,136.73
2021-05-12 04:30:00,43.68872,24.78671,50.2303219964,0.9487200000000001,0.27671,0.9882500000000001,42.74,24.51,49.2691353689,136.89,43.57872,24.69671,50.0902417808,0.9487200000000001,0.27671,0.9882500000000001,42.63,24.42,49.1289456431,136.75,44.25872,8.18671,45.0095158457,0.9487200000000001,0.27671,0.9882500000000001,43.31,7.91,44.0264034416,136.95,44.32872,8.14671,45.0711027229,0.9487200000000001,0.27671,0.9882500000000001,43.38,7.87,44.088108374,136.73
2021-05-12 05:00:00,43.952,24.59475,50.3654646714,0.9420000000000001,0.27475000000000005,0.9812500000000001,43.01,24.32,49.4097409424,136.79,43.832,24.49475,50.2119209109,0.9420000000000001,0.27475000000000005,0.9812500000000001,42.89,24.22,49.2560706918,136.75,44.512,7.99475,45.224265296,0.9420000000000001,0.27475000000000005,0.9812500000000001,43.57,7.72,44.2486530868,136.95,44.582,7.97475,45.2896385674,0.9420000000000001,0.27475000000000005,0.9812500000000001,43.64,7.7,44.3141015931,136.73
2021-05-12 05:30:00,44.02344,24.80517,50.5307800075,0.9434400000000001,0.27517,0.9827500000000001,43.08,24.53,49.5742604584,137.3,43.91344,24.70517,50.3858674368,0.9434400000000001,0.27517,0.9827500000000001,42.97,24.43,49.4291998721,137.15,44.59344,8.13517,45.3294151955,0.9434400000000001,0.27517,0.9827500000000001,43.65,7.86,44.3520247565,137.35,44.66344,8.09517,45.3911296396,0.9434400000000001,0.27517,0.9827500000000001,43.72,7.82,44.4138581976,137.12
2021-05-12 06:00:00,45.30632,24.29476,51.4091236591,0.9763200000000001,0.28476,1.017,44.33,24.01,50.4145713063,137.0,45.20632,24.20476,51.2784728185,0.9763200000000001,0.28476,1.017,44.23,23.92,50.2837876457,136.92,45.88632,7.63476,46.5171358039,0.9763200000000001,0.28476,1.017,44.91,7.35,45.507478506300004,137.05,45.94632,7.61476,46.5730489811,0.9763200000000001,0.28476,1.017,44.97,7.33,45.5634700171,136.9
2021-05-12 06:30:00,50.38656,22.61983,55.2309889271,1.09656,0.31983,1.14225,49.29,22.3,54.0998530497,136.0,50.28656,22.52983,55.1029160432,1.09656,0.31983,1.14225,49.19,22.21,53.9716610825,135.9,50.94656,6.20983,51.323619947,1.09656,0.31983,1.14225,49.85,5.89,50.1967588595,136.07,51.01656,6.16983,51.3882885146,1.09656,0.31983,1.14225,49.92,5.85,50.2616046302,135.88
2021-05-12 07:00:00,55.02312,20.57716,58.7448997633,1.29312,0.37716000000000005,1.347,53.73,20.2,57.401680289,134.69,54.92312,20.48716,58.6197307687,1.29312,0.37716000000000005,1.347,53.63,20.11,57.2764262153,134.61,55.57312,4.48716,55.7539798705,1.29312,0.37716000000000005,1.347,54.28,4.11,54.4353791206,134.78,55.65312,4.43716,55.8297246509,1.29312,0.37716000000000005,1.347,54.36,4.06,54.5114043114,134.58
2021-05-12 07:30:00,59.874,19.087,62.8427358173,1.704,0.497,1.775,58.17,18.59,61.0682978312,135.15,59.754,19.017,62.7071511472,1.704,0.497,1.775,58.05,18.52,60.9326915539,135.07,60.404,2.8970000000000002,60.4734307362,1.704,0.497,1.775,58.7,2.4,58.7490425454,135.25,60.494,2.847,60.5609564406,1.704,0.497,1.775,58.79,2.35,58.8369492751,135.04
2021-05-12 08:00:00,62.90536,18.04323,65.4419014513,2.20536,0.6432300000000001,2.29725,60.7,17.4,63.1446751516,135.15,62.80536,17.96323,65.3237389986,2.20536,0.6432300000000001,2.29725,60.6,17.32,63.0265214017,134.98,63.45536,1.87323,63.4830032636,2.20536,0.6432300000000001,2.29725,61.25,1.23,61.2623489592,135.17,63.54536,1.8132300000000001,63.5712244696,2.20536,0.6432300000000001,2.29725,61.34,1.17,61.3511572833,134.94
2021-05-12 08:30:00,65.1144,17.0517,67.3100702737,2.7144,0.7917000000000001,2.8275,62.4,16.26,64.483700266,135.03,64.9844,16.9817,67.1665867694,2.7144,0.7917000000000001,2.8275,62.27,16.19,64.3402595581,134.98,65.6444,0.9717,65.6515913916,2.7144,0.7917000000000001,2.8275,62.93,0.18,62.9302574284,135.08,65.7344,0.9617,65.741434501,2.7144,0.7917000000000001,2.8275,63.02,0.17,63.0202292919,134.94
2021-05-12 09:00:00,65.3448,16.6564,67.4342535215,2.7648,0.8064,2.88,62.58,15.85,64.5560136626,135.27,65.1948,16.5764,67.2691532874,2.7648,0.8064,2.88,62.43,15.77,64.3909760758,135.22,65.8748,1.1264,65.8844295111,2.7648,0.8064,2.88,63.11,0.32,63.1108112767,135.36,65.9748,1.1964000000000001,65.9856469848,2.7648,0.8064,2.88,63.21,0.39,63.211203121,135.18
2021-05-12 09:30:00,66.6932,15.83385,68.5470184039,2.4132,0.7038500000000001,2.51375,64.28,15.13,66.0366209008,135.27,66.5532,15.76385,68.3946445057,2.4132,0.7038500000000001,2.51375,64.14,15.06,65.8843167985,135.22,67.2232,1.7838500000000002,67.2468641578,2.4132,0.7038500000000001,2.51375,64.81,1.08,64.8189979867,135.36,67.3132,1.8438500000000002,67.3384487278,2.4132,0.7038500000000001,2.51375,64.9,1.1400000000000001,64.9100115545,135.18
2021-05-12 10:00:00,66.73904,15.96472,68.6219479817,2.75904,0.8047200000000001,2.874,63.98,15.16,65.7515475103,135.41,66.59904,15.90472,68.4718354303,2.75904,0.8047200000000001,2.874,63.84,15.1,65.6014908367,135.31,67.26904,1.8647200000000002,67.294880364,2.75904,0.8047200000000001,2.874,64.51,1.06,64.5187081396,135.5,67.36904,1.9247200000000002,67.3965288246,2.75904,0.8047200000000001,2.874,64.61,1.12,64.6197067465,135.28
2021-05-12 10:30:00,66.014,16.20575,67.9740724767,2.934,0.8557500000000001,3.05625,63.08,15.35,64.9207894283,135.59,65.884,16.12575,67.8287643191,2.934,0.8557500000000001,3.05625,62.95,15.27,64.7755771877,135.51,66.564,1.77575,66.5876819244,2.934,0.8557500000000001,3.05625,63.63,0.92,63.6366506032,135.67,66.654,1.85575,66.6798284646,2.934,0.8557500000000001,3.05625,63.72,1.0,63.7278463468,135.5
2021-05-12 11:00:00,65.64856,16.23208,67.6255414115,3.05856,0.8920800000000001,3.186,62.59,15.34,64.4424060693,135.59,65.52856,16.17208,67.494654212,3.05856,0.8920800000000001,3.186,62.47,15.28,64.3115798282,135.51,66.19856,1.7920800000000001,66.2228125105,3.05856,0.8920800000000001,3.186,63.14,0.9,63.1464139916,135.67,66.28856,1.85208,66.3144281978,3.05856,0.8920800000000001,3.186,63.23,0.96,63.23728726,135.5
2021-05-12 11:30:00,65.30272,16.39996,67.3305571594,4.18272,1.21996,4.357,61.12,15.18,62.976875121,135.08,65.17272,16.32996,67.1874320524,4.18272,1.21996,4.357,60.99,15.11,62.8338459749,135.04,65.82272,2.17996,65.8588087791,4.18272,1.21996,4.357,61.64,0.96,61.6474752119,135.19,65.91272,2.23996,65.9507701138,4.18272,1.21996,4.357,61.73,1.02,61.7384264458,135.0
2021-05-12 12:00:00,65.21216,16.24438,67.2049528937,3.75216,1.09438,3.9085,61.46,15.15,63.2997164291,134.83,65.07216,16.17438,67.0521929205,3.75216,1.09438,3.9085,61.32,15.08,63.1470411025,134.75,65.72216,2.00438,65.7527174667,3.75216,1.09438,3.9085,61.97,0.91,61.9766810986,134.96,65.82216,2.07438,65.8548388461,3.75216,1.09438,3.9085,62.07,0.98,62.0777359445,134.74
2021-05-12 12:30:00,65.62632,16.08601,67.569028367,3.34632,0.97601,3.48575,62.28,15.11,64.0867419986,135.6,65.49632,16.01601,67.4261114841,3.34632,0.97601,3.48575,62.15,15.04,63.9439137057,135.52,66.14632,2.15601,66.181447768,3.34632,0.97601,3.48575,62.8,1.18,62.8110850089,135.69,66.23632,2.22601,66.2737143041,3.34632,0.97601,3.48575,62.89,1.25,62.9024212571,135.49
2021-05-12 13:00:00,66.29032,15.92676,68.1767424405,2.32032,0.67676,2.417,63.97,15.25,65.7626292053,136.48,66.16032,15.85676,68.0339972381,2.32032,0.67676,2.417,63.84,15.18,65.6199512344,136.39,66.82032,1.8867600000000002,66.8469522731,2.32032,0.67676,2.417,64.5,1.21,64.511348614,136.54,66.92032,1.95676,66.9489218629,2.32032,0.67676,2.417,64.6,1.28,64.6126798701,136.35
2021-05-12 13:30:00,65.08128,16.95079,67.2525262578,3.6712800000000003,1.07079,3.82425,61.41,15.88,63.4299810815,136.79,64.95128,16.88079,67.109089136,3.6712800000000003,1.07079,3.82425,61.28,15.81,63.2866060079,136.71,65.63128,1.75079,65.6546280171,3.6712800000000003,1.07079,3.82425,61.96,0.68,61.9637313273,136.89,65.72128,1.8107900000000001,65.7462212242,3.6712800000000003,1.07079,3.82425,62.05,0.74,62.0544124136,136.7
2021-05-12 14:00:00,71.8772,17.40085,73.9535087779,3.3971999999999998,0.9908500000000001,3.5387500000000003,68.48,16.41,70.4187368532,136.63,71.7872,17.32085,73.8472337232,3.3971999999999998,0.9908500000000001,3.5387500000000003,68.39,16.33,70.3125948888,136.57,36.9472,1.07085,36.9627151,3.3971999999999998,0.9908500000000001,3.5387500000000003,33.55,0.08,33.5500953799,136.7,72.5472,1.16085,72.556486964,3.3971999999999998,0.9908500000000001,3.5387500000000003,69.15,0.17,69.1502089657,136.53
2021-05-12 14:30:00,82.62128,17.83454,84.5242375053,3.8212800000000002,1.11454,3.9805,78.8,16.72,80.5543195614,136.89,82.49128,17.73454,84.3760936821,3.8212800000000002,1.11454,3.9805,78.67,16.62,80.4064257382,136.8,3.8212800000000002,1.11454,3.9805,3.8212800000000002,1.11454,3.9805,0.0,0.0,0.0,136.95,83.35128,1.44454,83.3637965393,3.8212800000000002,1.11454,3.9805,79.53,0.33,79.5306846444,136.77
2021-05-12 15:00:00,81.18472,18.22221,83.2046134464,3.50472,1.02221,3.65075,77.68,17.2,79.5614378955,137.06,81.05472,18.13221,83.0580801233,3.50472,1.02221,3.65075,77.55,17.11,79.4150779135,137.01,3.50472,1.02221,3.65075,3.50472,1.02221,3.65075,0.0,0.0,0.0,137.12,81.88472,1.50221,81.8984981814,3.50472,1.02221,3.65075,78.38,0.48,78.3814697489,136.98
2021-05-12 15:30:00,65.75,18.42625,68.2831545043,2.9699999999999998,0.8662500000000001,3.09375,62.78,17.56,65.1895850577,137.17,65.61,18.36625,68.1321600939,2.9699999999999998,0.8662500000000001,3.09375,62.64,17.5,65.038600846,137.01,50.06,1.6262500000000002,50.0864082268,2.9699999999999998,0.8662500000000001,3.09375,47.09,0.76,47.0961325376,137.23,66.41,1.74625,66.4329548422,2.9699999999999998,0.8662500000000001,3.09375,63.44,0.88,63.4461031112,136.98
2021-05-12 16:00:00,63.1736,18.27855,65.7648015816,3.4236,0.99855,3.56625,59.75,17.28,62.1985602727,137.17,63.0536,18.20855,65.6300827827,3.4236,0.99855,3.56625,59.63,17.21,62.0638461586,137.01,63.7336,1.65855,63.755176708,3.4236,0.99855,3.56625,60.31,0.66,60.3136112333,137.14,63.8036,1.59855,63.8236220773,3.4236,0.99855,3.56625,60.38,0.6000000000000001,60.382981046,136.98
2021-05-12 16:30:00,64.76104,18.48197,67.3466815587,3.16104,0.9219700000000001,3.29275,61.6,17.56,64.0539897274,137.17,64.64104,18.41197,67.2120873918,3.16104,0.9219700000000001,3.29275,61.48,17.49,63.9194062864,137.01,65.32104,1.8519700000000001,65.3472880812,3.16104,0.9219700000000001,3.29275,62.16,0.93,62.1669566571,137.14,65.40104,1.78197,65.425311999,3.16104,0.9219700000000001,3.29275,62.24,0.86,62.2459412331,136.98
2021-05-12 17:00:00,65.95224,18.34857,68.4570520988,2.29224,0.6685700000000001,2.38775,63.66,17.68,66.0694937168,137.17,65.82224,18.26857,68.3103793611,2.29224,0.6685700000000001,2.38775,63.53,17.6,65.9228405031,137.01,66.51224,1.6985700000000001,66.5339252552,2.29224,0.6685700000000001,2.38775,64.22,1.03,64.2282593568,137.14,66.59224,1.64857,66.6126430287,2.29224,0.6685700000000001,2.38775,64.3,0.98,64.3074676846,136.98
2021-05-12 17:30:00,66.99176,18.70218,69.5533424405,2.68176,0.7821800000000001,2.7935,64.31,17.92,66.7600366986,136.91,66.87176,18.63218,69.4189485447,2.68176,0.7821800000000001,2.7935,64.19,17.85,66.6256602219,136.86,67.55176,2.08218,67.5838423934,2.68176,0.7821800000000001,2.7935,64.87,1.3,64.8830247445,137.0,67.63176,2.02218,67.6619846934,2.68176,0.7821800000000001,2.7935,64.95,1.24,64.9618357191,136.84
2021-05-12 18:00:00,67.36032,18.78926,69.9317453082,2.02032,0.58926,2.1045,65.34,18.2,67.8273956451,137.15,67.24032,18.70926,69.7946777588,2.02032,0.58926,2.1045,65.22,18.12,67.6903449541,137.03,67.91032,2.14926,67.9443219191,2.02032,0.58926,2.1045,65.89,1.56,65.908464555,137.19,68.01032,2.08926,68.0424032045,2.02032,0.58926,2.1045,65.99,1.5,66.007045836,137.0
2021-05-12 18:30:00,66.17352,19.58436,69.0107376123,2.00352,0.5843600000000001,2.087,64.17,19.0,66.9237543776,137.74,66.04352,19.51436,68.866223798,2.00352,0.5843600000000001,2.087,64.04,18.93,66.7792370427,137.65,66.75352,2.78436,66.8115640664,2.00352,0.5843600000000001,2.087,64.75,2.2,64.7873637371,137.8,66.83352,2.73436,66.8894320517,2.00352,0.5843600000000001,2.087,64.83,2.15,64.8656411361,137.63
2021-05-12 19:00:00,64.95464,19.94802,67.9487215439,1.84464,0.53802,1.9215,63.11,19.41,66.0274200617,137.94,64.83464,19.86802,67.8105357791,1.84464,0.53802,1.9215,62.99,19.33,65.8892176308,137.89,65.53464,3.10802,65.6082984709,1.84464,0.53802,1.9215,63.69,2.5700000000000003,63.7418308491,138.0,65.61464,3.04802,65.6853972223,1.84464,0.53802,1.9215,63.77,2.51,63.8193779349,137.86
2021-05-12 19:30:00,63.59808,20.41444,66.7941998994,1.55808,0.45444,1.623,62.04,19.96,65.1717975815,138.06,63.48808,20.33444,66.6650264547,1.55808,0.45444,1.623,61.93,19.88,65.0425960429,137.89,64.18808,3.5244400000000002,64.2847671801,1.55808,0.45444,1.623,62.63,3.07,62.7051975517,138.12,64.27808,3.46444,64.3713749504,1.55808,0.45444,1.623,62.72,3.01,62.7921850233,137.86
2021-05-12 20:00:00,62.7204,20.70345,66.0490834006,1.2804,0.37345,1.33375,61.44,20.33,64.7161687679,138.18,62.6104,20.64345,65.9258235903,1.2804,0.37345,1.33375,61.33,20.27,64.5928927979,138.08,63.3104,3.80345,63.4245455645,1.2804,0.37345,1.33375,62.03,3.43,62.1247599593,138.23,63.4004,3.73345,63.5102304284,1.2804,0.37345,1.33375,62.12,3.36,62.2108029204,138.05
2021-05-12 20:30:00,62.59432,19.96626,65.7016014618,1.08432,0.31626000000000004,1.1295,61.51,19.65,64.5724600739,135.69,62.48432,19.86626,65.566443645,1.08432,0.31626000000000004,1.1295,61.4,19.55,64.4372757028,135.58,63.14432,3.63626,63.2489330744,1.08432,0.31626000000000004,1.1295,62.06,3.32,62.1487409366,135.76,63.22432,3.5862600000000002,63.3259496593,1.08432,0.31626000000000004,1.1295,62.14,3.27,62.2259793013,135.55
2021-05-12 21:00:00,62.65624,19.58307,65.645266711,0.9362400000000001,0.27307000000000003,0.9752500000000001,61.72,19.31,64.6701979276,134.55,62.53624,19.48307,65.5009261764,0.9362400000000001,0.27307000000000003,0.9752500000000001,61.6,19.21,64.5258405602,134.43,63.17624,3.55307,63.2760745224,0.9362400000000001,0.27307000000000003,0.9752500000000001,62.24,3.2800000000000002,62.3263668121,134.61,63.27624,3.51307,63.3736870425,0.9362400000000001,0.27307000000000003,0.9752500000000001,62.34,3.24,62.4241395616,134.39
2021-05-12 21:30:00,62.95144,19.48167,65.8970353207,0.93144,0.27167,0.9702500000000001,62.02,19.21,64.9269166063,134.26,62.83144,19.39167,65.7558112859,0.93144,0.27167,0.9702500000000001,61.9,19.12,64.7856805166,134.19,63.48144,3.51167,63.5784951903,0.93144,0.27167,0.9702500000000001,62.55,3.24,62.6338574574,134.37,63.57144,3.45167,63.6650768433,0.93144,0.27167,0.9702500000000001,62.64,3.18,62.7206664505,134.15
2021-05-12 22:00:00,60.23184,20.42887,63.601991158,0.9218400000000001,0.26887,0.96025,59.31,20.16,62.642650806,134.56,60.11184,20.32887,63.4562547245,0.9218400000000001,0.26887,0.96025,59.19,20.06,62.496877522,134.47,60.76184,4.3988700000000005,60.92086061,0.9218400000000001,0.26887,0.96025,59.84,4.13,59.9823515711,134.61,60.85184,4.34887,61.0070414105,0.9218400000000001,0.26887,0.96025,59.93,4.08,60.068721478,134.43
2021-05-12 22:30:00,56.88304,21.49922,60.8103338278,0.9230400000000001,0.26922,0.9615,55.96,21.23,59.8517710682,135.04,56.75304,21.40922,60.6569225254,0.9230400000000001,0.26922,0.9615,55.83,21.14,59.6983123715,134.94,57.42304,5.34922,57.6716540204,0.9230400000000001,0.26922,0.9615,56.5,5.08,56.7279155267,135.13,57.50304,5.30922,57.74761836,0.9230400000000001,0.26922,0.9615,56.58,5.04,56.8040315471,134.92
2021-05-12 23:00:00,53.27344,22.26642,57.7395260549,0.91344,0.26642000000000005,0.9515,52.36,22.0,56.7940982849,135.55,53.17344,22.16642,57.6087224043,0.91344,0.26642000000000005,0.9515,52.26,21.9,56.6631944034,135.46,53.83344,5.98642,54.1652701152,0.91344,0.26642000000000005,0.9515,52.92,5.72,53.2282331099,135.61,53.91344,5.94642,54.2403809302,0.91344,0.26642000000000005,0.9515,53.0,5.68,53.3034933189,135.44
2021-05-12 23:30:00,49.96448,23.29964,55.1300506602,0.9244800000000001,0.26964000000000005,0.963,49.04,23.03,54.1784320556,136.16,49.87448,23.20964,55.0104639519,0.9244800000000001,0.26964000000000005,0.963,48.95,22.94,54.0587282499,136.07,50.54448,6.88964,51.0118770268,0.9244800000000001,0.26964000000000005,0.963,49.62,6.62,50.0596524159,136.23,50.61448,6.84964,51.0758568582,0.9244800000000001,0.26964000000000005,0.963,49.69,6.58,50.1237718054,136.06
2021-05-13 00:00:00,47.40808,23.80069,53.0471384126,0.9280800000000001,0.27069000000000004,0.9667500000000001,46.48,23.53,52.0965574678,136.65,47.31808,23.71069,52.9263404664,0.9280800000000001,0.27069000000000004,0.9667500000000001,46.39,23.44,51.9756260184,136.55,47.98808,7.27069,48.5357471887,0.9280800000000001,0.27069000000000004,0.9667500000000001,47.06,7.0,47.5777637137,136.72,48.05808,7.23069,48.5989910509,0.9280800000000001,0.27069000000000004,0.9667500000000001,47.13,6.96,47.6411429334,136.53
2021-05-13 00:30:00,45.04272,24.51496,51.2818670565,0.9427200000000001,0.27496000000000004,0.982,44.1,24.24,50.3228337835,137.12,44.96272,24.43496,51.1733667057,0.9427200000000001,0.27496000000000004,0.982,44.02,24.16,50.2142011786,137.05,45.64272,7.88496,46.3187919013,0.9427200000000001,0.27496000000000004,0.982,44.7,7.61,45.3431593518,137.16,45.71272,7.86496,46.3843763093,0.9427200000000001,0.27496000000000004,0.982,44.77,7.59,45.408820729,137.02
2021-05-13 01:00:00,43.91624,24.86307,50.4659131054,0.9362400000000001,0.27307000000000003,0.9752500000000001,42.98,24.59,49.5171535935,137.46,43.836240000000004,24.77307,50.3519705132,0.9362400000000001,0.27307000000000003,0.9752500000000001,42.9,24.5,49.4030363439,137.38,44.53624,8.17307,45.2799706997,0.9362400000000001,0.27307000000000003,0.9752500000000001,43.6,7.9,44.3099311667,137.57,44.586240000000004,8.14307,45.3237507976,0.9362400000000001,0.27307000000000003,0.9752500000000001,43.65,7.87,44.3537980335,137.38
2021-05-13 01:30:00,43.69392,24.89531,50.2885186197,0.9439200000000001,0.27531,0.9832500000000001,42.75,24.62,49.3326149722,137.46,43.61392,24.81531,50.1794143864,0.9439200000000001,0.27531,0.9832500000000001,42.67,24.54,49.223373513,137.26,44.30392,8.21531,45.0591682764,0.9439200000000001,0.27531,0.9832500000000001,43.36,7.94,44.0809845625,137.42,44.36392,8.17531,45.1108977007,0.9439200000000001,0.27531,0.9832500000000001,43.42,7.9,44.1328267846,137.21
2021-05-13 02:00:00,44.7556,24.7058,51.1218180917,0.9456,0.2758,0.985,43.81,24.43,50.1611503058,137.26,44.6656,24.6058,50.9947175402,0.9456,0.2758,0.985,43.72,24.33,50.033861534,137.17,45.3456,8.0058,46.0468921101,0.9456,0.2758,0.985,44.4,7.73,45.0678699297,137.33,45.4156,7.9858,46.1123597856,0.9456,0.2758,0.985,44.47,7.71,45.1334133431,137.21
2021-05-13 02:30:00,44.61776,24.92643,51.1084280717,0.94776,0.27643,0.9872500000000001,43.67,24.65,50.1466987946,137.41,44.54776,24.84643,51.0083130947,0.94776,0.27643,0.9872500000000001,43.6,24.57,50.0464274449,137.34,45.22776,8.23643,45.9716113897,0.94776,0.27643,0.9872500000000001,44.28,7.96,44.9897766165,137.46,45.29776,8.20643,46.0351230515,0.94776,0.27643,0.9872500000000001,44.35,7.93,45.0533838907,137.32
2021-05-13 03:00:00,43.71176,25.25468,50.482836927,0.94176,0.27468000000000004,0.981,42.77,24.98,49.5305289695,137.59,43.62176,25.16468,50.359895403,0.94176,0.27468000000000004,0.981,42.68,24.89,49.4074336512,137.5,44.31176,8.52468,45.1242977053,0.94176,0.27468000000000004,0.981,43.37,8.25,44.1476998268,137.7,44.38176,8.49468,45.1873899335,0.94176,0.27468000000000004,0.981,43.44,8.22,44.2108810136,137.5
2021-05-13 03:30:00,42.89824,25.34657,49.8267759931,0.9482400000000001,0.27657000000000004,0.9877500000000001,41.95,25.07,48.8703120514,137.59,42.82824,25.26657,49.7258252929,0.9482400000000001,0.27657000000000004,0.9877500000000001,41.88,24.99,48.7691962206,137.64,43.51824,8.57657,44.3553239833,0.9482400000000001,0.27657000000000004,0.9877500000000001,42.57,8.3,43.3715909323,137.7,43.57824,8.54657,44.4084097921,0.9482400000000001,0.27657000000000004,0.9877500000000001,42.63,8.27,43.4247602181,137.64
2021-05-13 04:00:00,42.64824,25.13657,49.5047424644,0.9482400000000001,0.27657000000000004,0.9877500000000001,41.7,24.86,48.5480133476,137.59,42.56824,25.04657,49.3901379373,0.9482400000000001,0.27657000000000004,0.9877500000000001,41.62,24.77,48.4332251662,137.5,43.25824,8.37657,44.0618003815,0.9482400000000001,0.27657000000000004,0.9877500000000001,42.31,8.1,43.0783716034,137.7,43.31824,8.35657,44.1169148838,0.9482400000000001,0.27657000000000004,0.9877500000000001,42.37,8.08,43.1335519057,137.45
2021-05-13 04:30:00,42.39488,25.09559,49.2657537003,0.94488,0.27559,0.9842500000000001,41.45,24.82,48.3128854448,137.38,42.31488,25.01559,49.1561675933,0.94488,0.27559,0.9842500000000001,41.37,24.74,48.2031586102,137.22,43.00488,8.41559,43.8205643376,0.94488,0.27559,0.9842500000000001,42.06,8.14,42.84043884,137.39,43.06488,8.37559,43.8717950084,0.94488,0.27559,0.9842500000000001,42.12,8.1,42.8917754354,137.19
2021-05-13 05:00:00,42.61152,24.97461,49.3910192379,0.94152,0.27461,0.9807500000000001,41.67,24.7,48.4404675865,137.38,42.54152,24.88461,49.2851370979,0.94152,0.27461,0.9807500000000001,41.6,24.61,48.3343780347,137.22,43.23152,8.29461,44.0200508469,0.94152,0.27461,0.9807500000000001,42.29,8.02,43.0437509983,137.39,43.29152,8.27461,44.0752183723,0.94152,0.27461,0.9807500000000001,42.35,8.0,43.0989849068,137.19
2021-05-13 05:30:00,42.90704,24.91622,49.6168529902,0.9470400000000001,0.27622,0.9865,41.96,24.64,48.6597492801,137.38,42.81704,24.83622,49.4988559287,0.9470400000000001,0.27622,0.9865,41.87,24.56,48.5416367668,137.22,43.50704,8.23622,44.2797679471,0.9470400000000001,0.27622,0.9865,42.56,7.96,43.2979814772,137.39,43.56704,8.20622,44.3331593849,0.9470400000000001,0.27622,0.9865,42.62,7.93,43.3514624897,137.19
2021-05-13 06:00:00,44.23968,24.61699,50.6275170551,0.9496800000000001,0.27699,0.9892500000000001,43.29,24.34,49.6634644382,137.2,44.16968,24.52699,50.5226075115,0.9496800000000001,0.27699,0.9892500000000001,43.22,24.25,49.5583585281,137.13,44.85968,7.95699,45.5599010047,0.9496800000000001,0.27699,0.9892500000000001,43.91,7.68,44.5765689572,137.28,44.90968,7.92699,45.6039091325,0.9496800000000001,0.27699,0.9892500000000001,43.96,7.65,44.6206689775,137.1
2021-05-13 06:30:00,49.2144,22.4017,54.0730369986,1.0344,0.3017,1.0775,48.18,22.1,53.0068146562,135.74,49.1244,22.3117,53.9538565095,1.0344,0.3017,1.0775,48.09,22.01,52.8875051406,135.65,49.7944,6.0617,50.1620023349,1.0344,0.3017,1.0775,48.76,5.76,49.0990346137,135.8,49.8644,6.0317,50.2278786358,1.0344,0.3017,1.0775,48.83,5.73,49.165046527,135.63
2021-05-13 07:00:00,54.38856,20.39333,58.0861719118,1.10856,0.32333,1.15475,53.28,20.07,56.9347284177,135.4,54.28856,20.32333,57.9679695104,1.10856,0.32333,1.15475,53.18,20.0,56.8164800036,135.31,54.94856,4.18333,55.1075720384,1.10856,0.32333,1.15475,53.84,3.86,53.9781918927,135.46,55.01856,4.13333,55.1736020336,1.10856,0.32333,1.15475,53.91,3.81,54.0444650265,135.28
2021-05-13 07:30:00,59.4672,19.14335,62.4725197592,1.1772,0.34335000000000004,1.22625,58.29,18.8,61.2467476688,135.26,59.3572,19.06335,62.3433116305,1.1772,0.34335000000000004,1.22625,58.18,18.72,61.1175163108,135.16,60.0072,2.95335,60.0798329563,1.1772,0.34335000000000004,1.22625,58.83,2.61,58.8878680205,135.33,60.1072,2.89335,60.1767975723,1.1772,0.34335000000000004,1.22625,58.93,2.55,58.9851455877,135.12
2021-05-13 08:00:00,63.17736,17.89673,65.663321278,1.49736,0.43673000000000006,1.5597500000000002,61.68,17.46,64.1036192426,135.26,63.05736,17.83673,65.5315159848,1.49736,0.43673000000000006,1.5597500000000002,61.56,17.4,63.9718187955,135.16,63.69736,1.70673,63.7202212666,1.49736,0.43673000000000006,1.5597500000000002,62.2,1.27,62.2129640831,135.33,63.78736,1.65673,63.8088712489,1.49736,0.43673000000000006,1.5597500000000002,62.29,1.22,62.3019461975,135.12
2021-05-13 08:30:00,64.90504,17.02897,67.1017886249,2.22504,0.64897,2.31775,62.68,16.38,64.7849272594,135.5,64.78504,16.94897,66.9654313199,2.22504,0.64897,2.31775,62.56,16.3,64.6486163812,135.43,65.44504,0.75897,65.449440762,2.22504,0.64897,2.31775,63.22,0.11,63.2200956975,135.58,65.53504,0.74897,65.5393196781,2.22504,0.64897,2.31775,63.31,0.1,63.3100789764,135.4
2021-05-13 09:00:00,65.08472,16.90596,67.2445704946,2.45472,0.71596,2.557,62.63,16.19,64.6887393601,135.41,64.96472,16.83596,67.1108366346,2.45472,0.71596,2.557,62.51,16.12,64.555050151,135.35,65.61472,0.82596,65.6199183983,2.45472,0.71596,2.557,63.16,0.11,63.1600957884,135.48,65.70472,0.85596,65.7102952192,2.45472,0.71596,2.557,63.25,0.14,63.2501549405,135.32
2021-05-13 09:30:00,65.93984,16.51037,67.9753986142,2.46984,0.7203700000000001,2.57275,63.47,15.79,65.4046252187,135.3,65.81984,16.45037,67.8444250529,2.46984,0.7203700000000001,2.57275,63.35,15.73,65.2736960804,135.2,66.46984,1.12037,66.4792814233,2.46984,0.7203700000000001,2.57275,64.0,0.4,64.0012499878,135.33,66.56984,1.18037,66.5803039266,2.46984,0.7203700000000001,2.57275,64.1,0.46,64.1016505248,135.16
2021-05-13 10:00:00,66.82712,16.14041,68.7486494592,2.36712,0.6904100000000001,2.46575,64.46,15.45,66.2857005696,135.3,66.69712,16.06041,68.603517298,2.36712,0.6904100000000001,2.46575,64.33,15.37,66.1406516448,135.2,67.34712,1.4104100000000002,67.3618870628,2.36712,0.6904100000000001,2.46575,64.98,0.72,64.9839887972,135.33,67.44712,1.48041,67.4633649477,2.36712,0.6904100000000001,2.46575,65.08,0.79,65.0847946912,135.16
2021-05-13 10:30:00,66.84728,16.05879,68.7491351194,2.32728,0.67879,2.42425,64.52,15.38,66.3277830174,134.85,66.71728,15.99879,68.6087219824,2.32728,0.67879,2.42425,64.39,15.32,66.1874194995,134.75,67.36728,1.39879,67.3818004216,2.32728,0.67879,2.42425,65.04,0.72,65.0439851178,134.92,67.45728,1.46879,67.4732685518,2.32728,0.67879,2.42425,65.13,0.79,65.1347910106,134.71
2021-05-13 11:00:00,66.62544,15.82242,68.4784508429,2.30544,0.67242,2.4015,64.32,15.15,66.0801399817,134.85,66.49544,15.75242,68.3358052316,2.30544,0.67242,2.4015,64.19,15.08,65.9375651658,134.75,67.14544,1.60242,67.1645580842,2.30544,0.67242,2.4015,64.84,0.93,64.8466691512,134.92,67.23544,1.66242,67.2559888207,2.30544,0.67242,2.4015,64.93,0.99,64.9375469201,134.71
2021-05-13 11:30:00,66.75224,15.61982,68.5553814215,2.2622400000000003,0.6598200000000001,2.3565,64.49,14.96,66.2024297137,135.22,66.62224,15.54982,68.4128625673,2.2622400000000003,0.6598200000000001,2.3565,64.36,14.89,66.0599856191,135.14,67.27224,1.87982,67.2984992244,2.2622400000000003,0.6598200000000001,2.3565,65.01,1.22,65.0214464619,135.24,67.36224,1.94982,67.3904531507,2.2622400000000003,0.6598200000000001,2.3565,65.1,1.29,65.1127798516,135.07
2021-05-13 12:00:00,67.65,15.47625,69.397671532,2.25,0.65625,2.34375,65.4,14.82,67.0581270242,135.56,67.52,15.40625,69.2553459241,2.25,0.65625,2.34375,65.27,14.75,66.9158830174,135.53,68.16,2.08625,68.1919206289,2.25,0.65625,2.34375,65.91,1.43,65.9255109954,135.64,68.28,2.15625,68.3140381917,2.25,0.65625,2.34375,66.03,1.5,66.0470355126,135.46
2021-05-13 12:30:00,67.31696,15.74828,69.1345168971,2.73696,0.7982800000000001,2.851,64.58,14.95,66.2878488111,135.56,67.18696,15.66828,68.9897281644,2.73696,0.7982800000000001,2.851,64.45,14.87,66.1431734951,135.61,67.84696,2.13828,67.8806468929,2.73696,0.7982800000000001,2.851,65.11,1.34,65.1237875127,135.64,67.93696,2.2082800000000002,67.9728404188,2.73696,0.7982800000000001,2.851,65.2,1.4100000000000001,65.2152443835,135.54
2021-05-13 13:00:00,66.62768,16.07974,68.5405411465,1.9876800000000001,0.57974,2.0705,64.64,15.5,66.4723972789,136.07,66.47768,16.00974,68.3783131779,1.9876800000000001,0.57974,2.0705,64.49,15.43,66.3102179155,136.05,67.13768,1.45974,67.1535473125,1.9876800000000001,0.57974,2.0705,65.15,0.88,65.1559429369,136.11,67.23768,1.5297399999999999,67.2550794829,1.9876800000000001,0.57974,2.0705,65.25,0.9500000000000001,65.2569153424,135.92
2021-05-13 13:30:00,75.58152,19.73336,78.1151180144,2.65152,0.77336,2.762,72.93,18.96,75.3542732697,136.39,34.48152,8.823360000000001,35.5925118979,2.65152,0.77336,2.762,31.83,8.05,32.8321701994,136.36,76.13152,3.80336,76.2264644648,2.65152,0.77336,2.762,73.48,3.03,73.5424455672,136.47,76.25152,3.79336,76.3458177139,2.65152,0.77336,2.762,73.6,3.02,73.6619331813,136.29
2021-05-13 14:00:00,85.858,22.47525,88.7509607078,1.698,0.49525,1.76875,84.16,21.98,86.9829063667,136.93,1.698,0.49525,1.76875,1.698,0.49525,1.76875,0.0,0.0,0.0,136.91,86.398,5.88525,86.5982134432,1.698,0.49525,1.76875,84.7,5.39,84.8713267246,136.98,86.558,5.81525,86.7531238433,1.698,0.49525,1.76875,84.86,5.32,85.0265958392,136.79
2021-05-13 14:30:00,85.85024,22.28632,88.6957934019,1.77024,0.51632,1.8439999999999999,84.08,21.77,86.8526297817,136.93,1.77024,0.51632,1.8439999999999999,1.77024,0.51632,1.8439999999999999,0.0,0.0,0.0,136.91,86.40024,5.6763200000000005,86.5865005691,1.77024,0.51632,1.8439999999999999,84.63,5.16,84.7871599949,136.88,86.55024,5.60632,86.7316255353,1.77024,0.51632,1.8439999999999999,84.78,5.09,84.9326586185,136.67
2021-05-13 15:00:00,84.5512,23.1091,87.65235834960001,2.1912,0.6391,2.2825,82.36,22.47,85.3701967902,137.21,2.1912,0.6391,2.2825,2.1912,0.6391,2.2825,0.0,0.0,0.0,137.18,85.1012,6.4491,85.3452115367,2.1912,0.6391,2.2825,82.91,5.8100000000000005,83.1133214353,137.25,85.2612,6.3791,85.4995037544,2.1912,0.6391,2.2825,83.07,5.74,83.2680761156,137.08
2021-05-13 15:30:00,84.44528,23.62779,87.6885270407,2.01528,0.58779,2.09925,82.43,23.04,85.5894064707,137.38,2.01528,0.58779,2.09925,2.01528,0.58779,2.09925,0.0,0.0,0.0,137.35,84.99528,6.93779,85.2779605312,2.01528,0.58779,2.09925,82.98,6.35,83.2226105094,137.4,85.15528,6.86779,85.4317754197,2.01528,0.58779,2.09925,83.14,6.28,83.376843308,137.19
2021-05-13 16:00:00,86.28984,23.48412,89.4284092411,1.65984,0.48412000000000005,1.729,84.63,23.0,87.6996972629,137.38,1.65984,0.48412000000000005,1.729,1.65984,0.48412000000000005,1.729,0.0,0.0,0.0,137.35,86.83984,6.79412,87.1052115421,1.65984,0.48412000000000005,1.729,85.18,6.31,85.413397661,137.4,86.99984,6.72412,87.2593029413,1.65984,0.48412000000000005,1.729,85.34,6.24,85.5678280664,137.19
2021-05-13 16:30:00,80.90728,21.96379,83.8355296289,1.24728,0.36379,1.29925,79.66,21.6,82.5365107089,137.22,22.39728,6.22379,23.2459397178,1.24728,0.36379,1.29925,21.15,5.86,21.9468015893,137.19,81.42728,5.28379,81.5985316348,1.24728,0.36379,1.29925,80.18,4.92,80.3308085357,137.24,81.57728,5.20379,81.7430855948,1.24728,0.36379,1.29925,80.33,4.84,80.4756764495,137.06
2021-05-13 17:00:00,68.12848,18.43789,70.5793565766,1.3984800000000002,0.40789000000000003,1.45675,66.73,18.03,69.1228891179,136.86,68.01848,18.35789,70.4522941199,1.3984800000000002,0.40789000000000003,1.45675,66.62,17.95,68.9958469765,136.86,68.68848,1.8178900000000002,68.7125316719,1.3984800000000002,0.40789000000000003,1.45675,67.29,1.4100000000000001,67.3047710047,136.9,68.78848,1.7578900000000002,68.8109377785,1.3984800000000002,0.40789000000000003,1.45675,67.39,1.35,67.4035206796,136.74
2021-05-13 17:30:00,69.7136,18.19605,72.0491655785,1.3235999999999999,0.38605,1.3787500000000001,68.39,17.81,70.6709855598,136.66,69.5936,18.11605,71.9128669194,1.3235999999999999,0.38605,1.3787500000000001,68.27,17.73,70.5347134396,136.61,70.2536,1.6260500000000002,70.2724152962,1.3235999999999999,0.38605,1.3787500000000001,68.93,1.24,68.9411524418,136.7,70.3536,1.5460500000000001,70.3705854996,1.3235999999999999,0.38605,1.3787500000000001,69.03,1.16,69.0397457991,136.45
2021-05-13 18:00:00,70.22624,18.24057,72.556482677,1.23624,0.36057000000000006,1.28775,68.99,17.88,71.2693096641,136.79,70.09624,18.16057,72.4105597607,1.23624,0.36057000000000006,1.28775,68.86,17.8,71.1234110543,136.74,70.76624,1.67057,70.7859557247,1.23624,0.36057000000000006,1.28775,69.53,1.31,69.5423396213,136.85,70.86624,1.60057,70.8843127643,1.23624,0.36057000000000006,1.28775,69.63,1.24,69.6410403426,136.66
2021-05-13 18:30:00,69.46832,18.55326,71.9032053545,1.10832,0.32326000000000005,1.1545,68.36,18.23,70.7490105938,137.07,69.33832,18.463260000000002,71.7544046749,1.10832,0.32326000000000005,1.1545,68.23,18.14,70.6002301696,137.0,69.99832,1.88326,70.0236493697,1.10832,0.32326000000000005,1.1545,68.89,1.56,68.9076606772,137.14,70.10832,1.82326,70.132024142,1.10832,0.32326000000000005,1.1545,69.0,1.5,69.016302422,136.91
2021-05-13 19:00:00,68.45856,19.00583,71.0478431148,1.04856,0.30583000000000005,1.09225,67.41,18.7,69.9556866881,136.91,68.33856,18.92583,70.9108300901,1.04856,0.30583000000000005,1.09225,67.29,18.62,69.8186830297,136.85,68.99856,2.39583,69.040142551,1.04856,0.30583000000000005,1.09225,67.95,2.09,67.9821344178,136.96,69.10856,2.32583,69.1476865156,1.04856,0.30583000000000005,1.09225,68.06,2.02,68.0899698928,136.76
2021-05-13 19:30:00,66.66024,19.70507,69.5117067879,1.08024,0.31507,1.12525,65.58,19.39,68.386464304,136.76,66.54024,19.62507,69.3739642212,1.08024,0.31507,1.12525,65.46,19.31,68.2487194019,136.71,67.21024,3.12507,67.2828538586,1.08024,0.31507,1.12525,66.13,2.81,66.1896744213,136.79,67.31024,3.06507,67.3799900784,1.08024,0.31507,1.12525,66.23,2.75,66.2870681204,136.59
2021-05-13 20:00:00,64.78976,19.89618,67.7758878913,1.04976,0.30618,1.0935,63.74,19.59,66.6824992033,135.96,64.66976,19.81618,67.6377028605,1.04976,0.30618,1.0935,63.62,19.51,66.5443047901,135.89,65.32976,3.52618,65.4248537411,1.04976,0.30618,1.0935,64.28,3.22,64.3605997486,136.0,65.41976,3.45618,65.5109928077,1.04976,0.30618,1.0935,64.37,3.15,64.4470278601,135.78
2021-05-13 20:30:00,63.98144,19.84917,66.9896575164,0.9914400000000001,0.28917000000000004,1.03275,62.99,19.56,65.957059516,135.74,63.88144,19.77917,66.8734173073,0.9914400000000001,0.28917000000000004,1.03275,62.89,19.49,65.8408095333,135.69,64.52144,3.51917,64.617341149,0.9914400000000001,0.28917000000000004,1.03275,63.53,3.23,63.6120570332,135.8,64.62144,3.45917,64.7139580366,0.9914400000000001,0.28917000000000004,1.03275,63.63,3.17,63.7089146038,135.63
2021-05-13 21:00:00,63.10096,20.29153,66.2833111927,0.9309600000000001,0.27153000000000005,0.9697500000000001,62.17,20.02,65.313928836,136.02,62.99096,20.21153,66.1541154174,0.9309600000000001,0.27153000000000005,0.9697500000000001,62.06,19.94,65.184716,135.97,63.64096,3.93153,63.7622828784,0.9309600000000001,0.27153000000000005,0.9697500000000001,62.71,3.66,62.8167151322,136.04,63.74096,3.86153,63.8578217266,0.9309600000000001,0.27153000000000005,0.9697500000000001,62.81,3.59,62.912512269,135.84
2021-05-13 21:30:00,62.14008,20.60419,65.4669549312,0.94008,0.27419000000000004,0.9792500000000001,61.2,20.33,64.488362516,135.78,62.02008,20.52419,65.3278860699,0.94008,0.27419000000000004,0.9792500000000001,61.08,20.25,64.3492727232,135.73,62.67008,4.27419,62.8156638695,0.94008,0.27419000000000004,0.9792500000000001,61.73,4.0,61.8594608771,135.84,62.77008,4.22419,62.9120554772,0.94008,0.27419000000000004,0.9792500000000001,61.83,3.95,61.9560440958,135.64
2021-05-13 22:00:00,59.34712,21.29041,63.0504735134,0.92712,0.27041000000000004,0.9657500000000001,58.42,21.02,62.0865267188,135.36,59.23712,21.22041,62.9233040015,0.92712,0.27041000000000004,0.9657500000000001,58.31,20.95,61.9593302094,135.33,59.88712,5.08041,60.1022271439,0.92712,0.27041000000000004,0.9657500000000001,58.96,4.8100000000000005,59.1558762931,135.43,59.97712,5.02041,60.1868709941,0.92712,0.27041000000000004,0.9657500000000001,59.05,4.75,59.2407376727,135.23
2021-05-13 22:30:00,56.0196,22.52405,60.3782114058,0.9396,0.27405,0.9787500000000001,55.08,22.25,59.4042835156,136.15,55.9296,22.44405,60.2648781345,0.9396,0.27405,0.9787500000000001,54.99,22.17,59.2908846282,136.12,56.5796,6.08405,56.9057712413,0.9396,0.27405,0.9787500000000001,55.64,5.8100000000000005,55.9425213947,136.21,56.6596,6.03405,56.979996767,0.9396,0.27405,0.9787500000000001,55.72,5.76,56.0169260135,136.03
2021-05-13 23:00:00,52.3024,23.71195,57.4264539961,0.9324,0.27195,0.9712500000000001,51.37,23.44,56.4651264056,137.22,52.2124,23.65195,57.3197126001,0.9324,0.27195,0.9712500000000001,51.28,23.38,56.3583427719,137.17,52.8924,7.05195,53.3604345612,0.9324,0.27195,0.9712500000000001,51.96,6.78,52.4004770971,137.26,52.9624,7.01195,53.424556681,0.9324,0.27195,0.9712500000000001,52.03,6.74,52.4647357756,137.07
2021-05-13 23:30:00,48.183840000000004,25.01237,54.2890512918,0.9338400000000001,0.27237,0.9727500000000001,47.25,24.74,53.3350738258,136.79,48.10384,24.92237,54.1765996456,0.9338400000000001,0.27237,0.9727500000000001,47.17,24.65,53.2224708183,136.74,48.76384,8.44237,49.4892483552,0.9338400000000001,0.27237,0.9727500000000001,47.83,8.17,48.5227554865,136.84,48.85384,8.39237,49.5694417657,0.9338400000000001,0.27237,0.9727500000000001,47.92,8.12,48.6030945517,136.67
2021-05-14 00:00:00,45.75952,25.32111,52.2981097389,0.9295200000000001,0.27111,0.96825,44.83,25.05,51.3539813452,136.98,45.67952,25.24111,52.1893876326,0.9295200000000001,0.27111,0.96825,44.75,24.97,51.2451305004,136.94,46.35952,8.73111,47.1745416137,0.9295200000000001,0.27111,0.96825,45.43,8.46,46.2109997728,137.03,46.41952,8.69111,47.2261286796,0.9295200000000001,0.27111,0.96825,45.49,8.42,46.2626901509,136.86
2021-05-14 00:30:00,43.86312,25.87216,50.9248658241,0.9331200000000001,0.27216,0.972,42.93,25.6,49.9834462597,137.62,43.79312,25.78216,50.818865922,0.9331200000000001,0.27216,0.972,42.86,25.51,49.8772463153,137.56,44.47312,9.12216,45.399033091,0.9331200000000001,0.27216,0.972,43.54,8.85,44.4303286056,137.69,44.55312,9.09216,45.471396231,0.9331200000000001,0.27216,0.972,43.62,8.82,44.5027729473,137.49
2021-05-14 01:00:00,42.91528,25.86279,50.105939409,0.9352800000000001,0.27279000000000003,0.9742500000000001,41.98,25.59,49.1647078706,137.84,42.85528,25.78279,50.0132710794,0.9352800000000001,0.27279000000000003,0.9742500000000001,41.92,25.51,49.0718503829,137.77,43.53528,9.04279,44.4645100688,0.9352800000000001,0.27279000000000003,0.9742500000000001,42.6,8.77,43.4933661608,137.89,43.59528,9.01279,44.5171744596,0.9352800000000001,0.27279000000000003,0.9742500000000001,42.66,8.74,43.5461043034,137.66
2021-05-14 01:30:00,43.4608,25.8344,50.5594438261,0.9408000000000001,0.27440000000000003,0.98,42.52,25.56,49.611127784,137.76,43.3908,25.7444,50.4533017354,0.9408000000000001,0.27440000000000003,0.98,42.45,25.47,49.5047815872,137.69,44.0708,9.0344,44.9872848258,0.9408000000000001,0.27440000000000003,0.98,43.13,8.76,44.010618037,137.89,44.1408,9.0044,45.0498550941,0.9408000000000001,0.27440000000000003,0.98,43.2,8.73,44.0732674078,137.66
2021-05-14 02:00:00,44.54264,25.65202,51.4010983175,0.93264,0.27202000000000004,0.9715,43.61,25.38,50.4576703782,137.56,44.46264,25.56202,51.2868718314,0.93264,0.27202000000000004,0.9715,43.53,25.29,50.3432716458,137.5,45.15264,8.88202,46.0179440898,0.93264,0.27202000000000004,0.9715,44.22,8.61,45.0504217516,137.63,45.22264,8.84202,46.0789375556,0.93264,0.27202000000000004,0.9715,44.29,8.57,45.1115173764,137.43
2021-05-14 02:30:00,44.1872,25.94335,51.2402776443,0.9372,0.27335000000000004,0.9762500000000001,43.25,25.67,50.2942481801,137.66,44.1272,25.85335,51.1429905858,0.9372,0.27335000000000004,0.9762500000000001,43.19,25.58,50.1967379418,137.64,44.7972,9.17335,45.7267916878,0.9372,0.27335000000000004,0.9762500000000001,43.86,8.9,44.7538780443,137.63,44.8672,9.15335,45.7913687507,0.9372,0.27335000000000004,0.9762500000000001,43.93,8.88,44.8185151472,137.55
2021-05-14 03:00:00,43.09856,26.34083,50.5106444144,0.92856,0.27083,0.96725,42.17,26.07,49.5777550924,137.66,43.02856,26.26083,50.4092071745,0.92856,0.27083,0.96725,42.1,25.99,49.4761568839,137.64,43.69856,9.59083,44.7386652255,0.92856,0.27083,0.96725,42.77,9.32,43.7736827329,137.73,43.76856,9.55083,44.7984954899,0.92856,0.27083,0.96725,42.84,9.28,43.8335944225,137.55
2021-05-14 03:30:00,42.26816,26.43363,49.8531257271,0.9381600000000001,0.27363000000000004,0.9772500000000001,41.33,26.16,48.9133366271,137.77,42.19816,26.35363,49.7513670321,0.9381600000000001,0.27363000000000004,0.9772500000000001,41.26,26.08,48.8114125999,137.75,42.87816,9.65363,43.9514411273,0.9381600000000001,0.27363000000000004,0.9772500000000001,41.94,9.38,42.9761329112,137.73,42.94816,9.62363,44.0131650959,0.9381600000000001,0.27363000000000004,0.9772500000000001,42.01,9.35,43.0379204888,137.55
2021-05-14 04:00:00,42.31168,26.04174,49.683503164,0.9316800000000001,0.27174000000000004,0.9705,41.38,25.77,48.7483056116,137.53,42.23168,25.95174,49.5682116346,0.9316800000000001,0.27174000000000004,0.9705,41.3,25.68,48.6328325311,137.51,42.92168,9.30174,43.9180256962,0.9316800000000001,0.27174000000000004,0.9705,41.99,9.03,42.9499825378,137.59,42.98168,9.27174,43.9703306589,0.9316800000000001,0.27174000000000004,0.9705,42.05,9.0,43.0023545867,137.46
