Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-05-14 04:30:00,42.53528,25.85279,49.7756646913,0.9352800000000001,0.27279000000000003,0.9742500000000001,41.6,25.58,48.8354010939,137.44,42.46528,25.76279,49.6691187164,0.9352800000000001,0.27279000000000003,0.9742500000000001,41.53,25.49,48.7286466055,137.42,43.13528,9.13279,44.0914984307,0.9352800000000001,0.27279000000000003,0.9742500000000001,42.2,8.86,43.1200602968,137.59,43.20528,9.10279,44.1537881236,0.9352800000000001,0.27279000000000003,0.9742500000000001,42.27,8.83,43.1824246656,137.38
2021-05-14 05:00:00,42.49408,25.68244,49.6521354969,0.93408,0.27244,0.973,41.56,25.41,48.7124388632,137.44,42.424080000000004,25.59244,49.5456915281,0.93408,0.27244,0.973,41.49,25.32,48.6057866925,137.34,43.11408,8.98244,44.0398469866,0.93408,0.27244,0.973,42.18,8.71,43.0699024842,137.42,43.174080000000004,8.94244,44.0904572101,0.93408,0.27244,0.973,42.24,8.67,43.1206041238,137.22
2021-05-14 05:30:00,42.77816,25.43363,49.7678662187,0.9381600000000001,0.27363000000000004,0.9772500000000001,41.84,25.16,48.8222408335,137.2,42.70816,25.35363,49.6668247904,0.9381600000000001,0.27363000000000004,0.9772500000000001,41.77,25.08,48.721035498,137.14,43.37816,8.77363,44.2565401761,0.9381600000000001,0.27363000000000004,0.9772500000000001,42.44,8.5,43.2828326245,137.25,43.44816,8.73363,44.3172528522,0.9381600000000001,0.27363000000000004,0.9772500000000001,42.51,8.46,43.3436465932,137.07
2021-05-14 06:00:00,43.99408,25.07244,50.6370054664,0.93408,0.27244,0.973,43.06,24.8,49.6910816948,136.87,43.924080000000004,24.98244,50.5316446615,0.93408,0.27244,0.973,42.99,24.71,49.5855240973,136.83,44.60408,8.46244,45.3997449706,0.93408,0.27244,0.973,43.67,8.19,44.4313515437,136.91,44.674080000000004,8.43244,45.462946101200004,0.93408,0.27244,0.973,43.74,8.16,44.4946423741,136.72
2021-05-14 06:30:00,49.02432,23.01251,54.1568053707,0.93432,0.27251000000000003,0.9732500000000001,48.09,22.74,53.1954481135,135.78,48.94432,22.92251,54.0461647572,0.93432,0.27251000000000003,0.9732500000000001,48.01,22.65,53.0846738711,135.74,49.59432,6.67251,50.0411727077,0.93432,0.27251000000000003,0.9732500000000001,48.66,6.4,49.0790749709,135.81,49.67432,6.63251,50.1151499685,0.93432,0.27251000000000003,0.9732500000000001,48.74,6.36,49.15320132,135.64
2021-05-14 07:00:00,53.67912,21.70391,57.9008431136,0.9391200000000001,0.27391000000000004,0.9782500000000001,52.74,21.43,56.927607538,135.29,53.57912,21.60391,57.7706761884,0.9391200000000001,0.27391000000000004,0.9782500000000001,52.64,21.33,56.7973458887,135.26,54.22912,5.47391,54.5046892172,0.9391200000000001,0.27391000000000004,0.9782500000000001,53.29,5.2,53.543105065,135.32,54.30912,5.42391,54.5792938289,0.9391200000000001,0.27391000000000004,0.9782500000000001,53.37,5.15,53.6179018612,135.15
2021-05-14 07:30:00,59.55376,19.73943,62.7399029874,0.92376,0.26943,0.96225,58.63,19.47,61.7782955414,135.57,59.45376,19.66943,62.6229674693,0.92376,0.26943,0.96225,58.53,19.4,61.6613404006,135.54,60.09376,3.46943,60.1938280512,0.92376,0.26943,0.96225,59.17,3.2,59.2564671576,135.64,60.18376,3.40943,60.2802553135,0.92376,0.26943,0.96225,59.26,3.14,59.3431310263,135.45
2021-05-14 08:00:00,63.54168,18.43049,66.1606231747,0.9616800000000001,0.28049,1.00175,62.58,18.15,65.1588742997,135.32,63.42168,18.36049,66.0258819484,0.9616800000000001,0.28049,1.00175,62.46,18.08,65.0241339812,135.3,64.06168,2.22049,64.1001514839,0.9616800000000001,0.28049,1.00175,63.1,1.94,63.1298154599,135.36,64.16168,2.15049,64.1977085858,0.9616800000000001,0.28049,1.00175,63.2,1.87,63.2276592956,135.22
2021-05-14 08:30:00,67.08048,17.08889,69.2229799883,1.23048,0.35889000000000004,1.28175,65.85,16.73,67.9420002649,135.49,66.96048,17.00889,69.0869612942,1.23048,0.35889000000000004,1.28175,65.73,16.65,67.8060130077,135.45,67.59048,0.8088900000000001,67.5953200278,1.23048,0.35889000000000004,1.28175,66.36,0.45,66.361525751,135.54,67.70048,0.72889,67.7044036445,1.23048,0.35889000000000004,1.28175,66.47,0.37,66.4710297799,135.34
2021-05-14 09:00:00,67.50112,16.708660000000002,69.5383384922,1.4011200000000001,0.40866,1.4595,66.1,16.3,68.0800998824,135.49,67.37112,16.63866,69.3953371391,1.4011200000000001,0.40866,1.4595,65.97,16.23,67.9371312317,135.45,68.03112,0.45866,68.0326661057,1.4011200000000001,0.40866,1.4595,66.63,0.05,66.6300187603,135.54,68.14112,0.45866,68.1426636099,1.4011200000000001,0.40866,1.4595,66.74,0.05,66.7400187294,135.34
2021-05-14 09:30:00,68.89736,16.36298,70.8137933559,1.5873599999999999,0.46298000000000006,1.6535000000000002,67.31,15.9,69.1624616392,135.15,68.77736,16.28298,70.6785730349,1.5873599999999999,0.46298000000000006,1.6535000000000002,67.19,15.82,69.0273025693,135.12,69.41736,0.69298,69.4208188561,1.5873599999999999,0.46298000000000006,1.6535000000000002,67.83,0.23,67.8303899443,135.24,69.51736,0.79298,69.5218825885,1.5873599999999999,0.46298000000000006,1.6535000000000002,67.93,0.33,67.9308015557,135.03
2021-05-14 10:00:00,69.2848,15.9739,71.1023838718,1.1448,0.33390000000000003,1.1925,68.14,15.64,69.911867376,135.15,69.1448,15.8939,70.9480050759,1.1448,0.33390000000000003,1.1925,68.0,15.56,69.7575343601,135.12,69.7948,0.8539,69.8000232969,1.1448,0.33390000000000003,1.1925,68.65,0.52,68.6519693818,135.24,69.9048,0.9339000000000001,69.9110379858,1.1448,0.33390000000000003,1.1925,68.76,0.6000000000000001,68.7626177512,135.03
2021-05-14 10:30:00,69.05992,15.95081,70.8780705865,1.09992,0.32081000000000004,1.14575,67.96,15.63,69.7341989271,135.15,68.92992,15.87081,70.7334184192,1.09992,0.32081000000000004,1.14575,67.83,15.55,69.5895926127,135.12,69.57992,0.8808100000000001,69.5854948496,1.09992,0.32081000000000004,1.14575,68.48,0.56,68.4822896813,135.24,69.67992,0.96081,69.6865439455,1.09992,0.32081000000000004,1.14575,68.58,0.64,68.5829862284,135.03
2021-05-14 11:00:00,69.03592,15.94131,70.8525483999,1.37592,0.40131000000000006,1.4332500000000001,67.66,15.54,69.4216623252,135.15,68.89592,15.87131,70.7003979746,1.37592,0.40131000000000006,1.4332500000000001,67.52,15.47,69.2695553616,135.12,69.55592,1.01131,69.5632715947,1.37592,0.40131000000000006,1.4332500000000001,68.18,0.61,68.1827287515,135.24,69.66592,1.10131,69.6746244566,1.37592,0.40131000000000006,1.4332500000000001,68.29,0.7000000000000001,68.2935875467,135.03
2021-05-14 11:30:00,69.41608,15.67969,71.1649129913,1.33608,0.38969000000000004,1.39175,68.08,15.29,69.7758590058,134.94,69.28608,15.59969,71.0204985188,1.33608,0.38969000000000004,1.39175,67.95,15.21,69.6315058002,134.89,69.91608,1.22969,69.9268931103,1.33608,0.38969000000000004,1.39175,68.58,0.84,68.585144164,134.97,70.02608,1.29969,70.0381401399,1.33608,0.38969000000000004,1.39175,68.69,0.91,68.6960275416,134.78
2021-05-14 12:00:00,69.37216,16.02438,71.1988576976,1.83216,0.5343800000000001,1.9085,67.54,15.49,69.2935184559,135.13,69.24216,15.95438,71.0564491278,1.83216,0.5343800000000001,1.9085,67.41,15.42,69.1511713567,135.08,69.88216,1.18438,69.8921958608,1.83216,0.5343800000000001,1.9085,68.05,0.65,68.0531042642,135.17,69.99216,1.26438,70.0035793246,1.83216,0.5343800000000001,1.9085,68.16,0.73,68.1639090722,134.96
2021-05-14 12:30:00,10.663920000000001,1.89281,10.8306010665,2.20392,0.6428100000000001,2.29575,8.46,1.25,8.5518477536,134.98,87.92392,15.62281,89.3011080584,2.20392,0.6428100000000001,2.29575,85.72,14.98,87.0190714729,134.95,88.55392,1.6928100000000001,88.5700985269,2.20392,0.6428100000000001,2.29575,86.35,1.05,86.3563836668,135.04,90.00392,15.87281,91.3928427869,2.20392,0.6428100000000001,2.29575,87.8,15.23,89.1111266902,134.86
2021-05-14 13:00:00,1.9432800000000001,0.56679,2.02425,1.9432800000000001,0.56679,2.02425,0.0,0.0,0.0,135.34,89.43328,15.97679,90.8491573448,1.9432800000000001,0.56679,2.02425,87.49,15.41,88.8367502782,135.3,90.08328,1.25679,90.0920465783,1.9432800000000001,0.56679,2.02425,88.14,0.6900000000000001,88.1427007755,135.39,91.64328,17.26679,93.2557387299,1.9432800000000001,0.56679,2.02425,89.7,16.7,91.2413283551,135.22
2021-05-14 13:30:00,2.12208,0.61894,2.2105,2.12208,0.61894,2.2105,0.0,0.0,0.0,136.02,87.53208,17.23894,89.2134859842,2.12208,0.61894,2.2105,85.41,16.62,87.012025031,135.98,88.17208,1.08894,88.1788040396,2.12208,0.61894,2.2105,86.05,0.47000000000000003,86.0512835465,136.06,89.69208,18.54894,91.5900234188,2.12208,0.61894,2.2105,87.57,17.93,89.3867428649,135.88
2021-05-14 14:00:00,61.508,0.9065000000000001,61.5146795997,2.388,0.6965,2.4875,59.12,0.21,59.1203729691,136.02,66.078,17.9265,68.4664990068,2.388,0.6965,2.4875,63.69,17.23,65.9794589247,135.98,66.738,1.6265,66.7578171172,2.388,0.6965,2.4875,64.35,0.93,64.3567199288,136.06,67.788,19.2565,70.4700343142,2.388,0.6965,2.4875,65.4,18.56,67.9825977733,135.88
2021-05-14 14:30:00,63.60568,1.03999,63.6141816536,2.3656800000000002,0.6899900000000001,2.46425,61.24,0.35000000000000003,61.2410001551,135.61,64.33568,18.23999,66.8713463022,2.3656800000000002,0.6899900000000001,2.46425,61.97,17.55,64.4071688556,135.58,64.97568,2.01999,65.0070715466,2.3656800000000002,0.6899900000000001,2.46425,62.61,1.33,62.6241247444,135.66,65.98568,19.55999,68.8237108405,2.3656800000000002,0.6899900000000001,2.46425,63.62,18.87,66.3594853808,135.48
2021-05-14 15:00:00,62.15896,1.13553,62.1693311582,2.17896,0.63553,2.26975,59.98,0.5,59.9820839918,135.92,62.88896,18.40553,65.5269778371,2.17896,0.63553,2.26975,60.71,17.77,63.2572288359,135.86,63.52896,2.11553,63.5641740752,2.17896,0.63553,2.26975,61.35,1.48,61.3678490743,135.97,64.51896,19.74553,67.4728253037,2.17896,0.63553,2.26975,62.34,19.11,65.2032798255,135.76
2021-05-14 15:30:00,60.83752,1.76886,60.8632295023,2.8075200000000002,0.81886,2.9245,58.03,0.9500000000000001,58.0377756293,136.3,61.51752,19.13886,64.4259359967,2.8075200000000002,0.81886,2.9245,58.71,18.32,61.5019227342,136.25,62.16752,2.73886,62.2278225318,2.8075200000000002,0.81886,2.9245,59.36,1.92,59.3910430957,136.37,63.11752,20.48886,66.3597371533,2.8075200000000002,0.81886,2.9245,60.31,19.67,63.4366219151,136.15
2021-05-14 16:00:00,60.9264,2.0602,60.9612224369,3.3264,0.9702000000000001,3.465,57.6,1.09,57.6103124449,136.66,61.5864,19.5202,64.60590432,3.3264,0.9702000000000001,3.465,58.26,18.55,61.1418849889,136.6,62.2564,3.0502,62.331076206,3.3264,0.9702000000000001,3.465,58.93,2.08,58.9666965329,136.67,63.1764,20.8802,66.5375102405,3.3264,0.9702000000000001,3.465,59.85,19.91,63.0748016247,136.46
2021-05-14 16:30:00,60.942,2.56475,60.995945001,3.102,0.90475,3.23125,57.84,1.6600000000000001,57.863815982,136.8,61.642,20.08475,64.8315767706,3.102,0.90475,3.23125,58.54,19.18,61.6019804876,136.77,62.302,3.56475,62.4038992897,3.102,0.90475,3.23125,59.2,2.66,59.2597300028,136.86,63.232,21.45475,66.772689938,3.102,0.90475,3.23125,60.13,20.55,63.5446252645,136.67
2021-05-14 17:00:00,61.01432,2.74501,61.0760372402,2.55432,0.7450100000000001,2.66075,58.46,2.0,58.494201422,136.89,61.72432,20.29501,64.9752192021,2.55432,0.7450100000000001,2.66075,59.17,19.55,62.3160605302,136.86,62.38432,3.75501,62.4972277942,2.55432,0.7450100000000001,2.66075,59.83,3.01,59.9056675115,136.94,63.33432,21.68501,66.9438253207,2.55432,0.7450100000000001,2.66075,60.78,20.94,64.2860171421,136.76
2021-05-14 17:30:00,61.71856,3.03583,61.7931785253,2.72856,0.79583,2.84225,58.99,2.24,59.0325139224,136.67,62.45856,20.56583,65.7573195991,2.72856,0.79583,2.84225,59.73,19.77,62.916816512,136.65,63.11856,4.04583,63.2480937014,2.72856,0.79583,2.84225,60.39,3.25,60.4773891632,136.74,64.07856,21.94583,67.7324243333,2.72856,0.79583,2.84225,61.35,21.15,64.8933355592,136.59
2021-05-14 18:00:00,61.71448,3.26839,61.8009661321,2.15448,0.62839,2.24425,59.56,2.64,59.6184803563,136.96,62.45448,20.83839,65.8392023787,2.15448,0.62839,2.24425,60.3,20.21,63.5966516414,136.92,63.12448,4.27839,63.2693021635,2.15448,0.62839,2.24425,60.97,3.65,61.0791568377,137.05,64.08448,22.22839,67.8300958194,2.15448,0.62839,2.24425,61.93,21.6,65.5887558961,136.87
2021-05-14 18:30:00,61.206,3.3605,61.2981842818,1.476,0.4305,1.5375,59.73,2.93,59.8018210425,136.77,61.976,20.9005,65.4053168806,1.476,0.4305,1.5375,60.5,20.47,63.8691701841,136.72,62.646,4.3905,62.7996640616,1.476,0.4305,1.5375,61.17,3.96,61.2980464615,136.81,63.616,22.3005,67.4114808935,1.476,0.4305,1.5375,62.14,21.87,65.8762210513,136.61
2021-05-14 19:00:00,59.96664,3.93277,60.0954623309,1.34664,0.39277,1.4027500000000002,58.62,3.54,58.7267911604,136.3,60.71664,21.34277,64.3585596806,1.34664,0.39277,1.4027500000000002,59.37,20.95,62.9579176911,136.25,61.37664,4.96277,61.57695205,1.34664,0.39277,1.4027500000000002,60.03,4.57,60.2037025439,136.33,62.33664,22.74277,66.3557855335,1.34664,0.39277,1.4027500000000002,60.99,22.35,64.9561590613,136.15
2021-05-14 19:30:00,58.20616,4.78763,58.4027265028,1.2261600000000001,0.35763,1.27725,56.98,4.43,57.1519492231,136.3,58.94616,22.23763,63.0012854374,1.2261600000000001,0.35763,1.27725,57.72,21.88,61.7278932088,136.25,59.59616,5.83763,59.8813845094,1.2261600000000001,0.35763,1.27725,58.37,5.48,58.6266773747,136.33,60.51616,23.65763,64.9760654269,1.2261600000000001,0.35763,1.27725,59.29,23.3,63.703956706,136.15
2021-05-14 20:00:00,56.54696,5.58703,56.8222983472,1.08696,0.31703000000000003,1.13225,55.46,5.27,55.7098240888,136.39,57.24696,23.06703,61.7195455448,1.08696,0.31703000000000003,1.13225,56.16,22.75,60.5929707144,136.35,57.89696,6.6670300000000005,58.2795613081,1.08696,0.31703000000000003,1.13225,56.81,6.35,57.1637874882,136.43,58.79696,24.50703,63.6998981527,1.08696,0.31703000000000003,1.13225,57.71,24.19,62.5747568913,136.25
2021-05-14 20:30:00,56.05576,5.59168,56.333960578,0.9657600000000001,0.28168000000000004,1.006,55.09,5.31,55.3453177785,136.53,56.75576,23.10168,61.2772707617,0.9657600000000001,0.28168000000000004,1.006,55.79,22.82,60.276666298,136.47,57.41576,6.6616800000000005,57.8009297226,0.9657600000000001,0.28168000000000004,1.006,56.45,6.38,56.809390949,136.6,58.29576,24.55168,63.2548861733,0.9657600000000001,0.28168000000000004,1.006,57.33,24.27,62.2556166141,136.39
2021-05-14 21:00:00,55.53416,5.77663,55.8337924653,0.9141600000000001,0.26663000000000003,0.95225,54.62,5.51,54.897217598,136.66,56.23416,23.33663,60.8841444931,0.9141600000000001,0.26663000000000003,0.95225,55.32,23.07,59.9376951509,136.58,56.88416,6.84663,57.2947118089,0.9141600000000001,0.26663000000000003,0.95225,55.97,6.58,56.3554549267,136.7,57.75416,24.78663,62.8483891923,0.9141600000000001,0.26663000000000003,0.95225,56.84,24.52,61.9032793962,136.53
2021-05-14 21:30:00,55.94392,5.94656,56.2590771414,0.9139200000000001,0.26656,0.9520000000000001,55.03,5.68,55.3223580481,136.66,56.63392,23.49656,61.3146738261,0.9139200000000001,0.26656,0.9520000000000001,55.72,23.23,60.3684627931,136.58,57.28392,7.03656,57.7144753697,0.9139200000000001,0.26656,0.9520000000000001,56.37,6.77,56.7750808014,136.7,58.17392,24.94656,63.2972023394,0.9139200000000001,0.26656,0.9520000000000001,57.26,24.68,62.3523054907,136.53
2021-05-14 22:00:00,54.23176,6.49593,54.6194187013,0.9117600000000001,0.26593,0.9497500000000001,53.32,6.23,53.6827281348,135.94,54.90176,23.89593,59.8766959815,0.9117600000000001,0.26593,0.9497500000000001,53.99,23.63,58.9346841851,135.85,55.55176,7.57593,56.0659678813,0.9117600000000001,0.26593,0.9497500000000001,54.64,7.31,55.1268147094,136.01,56.39176,25.34593,61.8259392445,0.9117600000000001,0.26593,0.9497500000000001,55.48,25.08,60.8854399672,135.83
2021-05-14 22:30:00,51.57528,7.28404,52.0871072896,0.9052800000000001,0.26404,0.9430000000000001,50.67,7.02,51.153976385,135.14,52.17528,24.46404,57.6259411741,0.9052800000000001,0.26404,0.9430000000000001,51.27,24.2,56.6943815558,135.05,52.82528,8.33404,53.478653964,0.9052800000000001,0.26404,0.9430000000000001,51.92,8.07,52.5434229947,135.21,53.625280000000004,25.91404,59.5584429296,0.9052800000000001,0.26404,0.9430000000000001,52.72,25.65,58.628669608,135.02
2021-05-14 23:00:00,48.51688,7.8215900000000005,49.1433099726,0.8968800000000001,0.26159000000000004,0.93425,47.62,7.5600000000000005,48.2163665159,135.45,49.05688,25.08159,55.0968568274,0.8968800000000001,0.26159000000000004,0.93425,48.16,24.82,54.1794979674,135.36,49.70688,8.90159,50.4976457259,0.8968800000000001,0.26159000000000004,0.93425,48.81,8.64,49.5687976453,135.5,50.44688,26.55159,57.0076717053,0.8968800000000001,0.26159000000000004,0.93425,49.55,26.29,56.0924825623,135.32
2021-05-14 23:30:00,45.09624,8.69432,45.9267031519,0.90624,0.26432,0.9440000000000001,44.19,8.43,44.9868980927,136.3,45.56624,26.17432,52.5488083138,0.90624,0.26432,0.9440000000000001,44.66,25.91,51.6318089941,136.2,46.22624,9.78432,47.25037759,0.90624,0.26432,0.9440000000000001,45.32,9.52,46.3091006175,136.36,46.88624,27.66432,54.4392698555,0.90624,0.26432,0.9440000000000001,45.98,27.4,53.524951191,136.16
2021-05-15 00:00:00,42.19816,9.40488,43.233511021,0.9081600000000001,0.26488,0.9460000000000001,41.29,9.14,42.289522343,136.72,42.59816,26.98488,50.4260546147,0.9081600000000001,0.26488,0.9460000000000001,41.69,26.72,49.5178200247,136.63,43.25816,10.51488,44.5177617137,0.9081600000000001,0.26488,0.9460000000000001,42.35,10.25,43.5727552491,136.79,43.86816,28.49488,52.3103588976,0.9081600000000001,0.26488,0.9460000000000001,42.96,28.23,51.4051991534,136.62
2021-05-15 00:30:00,40.25536,9.85698,41.4445902797,0.9153600000000001,0.26698,0.9535,39.34,9.59,40.4920202015,137.24,40.60536,27.57698,49.0844688944,0.9153600000000001,0.26698,0.9535,39.69,27.31,48.1781298931,137.14,41.28536,10.96698,42.7171581528,0.9153600000000001,0.26698,0.9535,40.37,10.7,41.7639425821,137.32,41.83536,29.10698,50.9648273915,0.9153600000000001,0.26698,0.9535,40.92,28.84,50.0618817065,137.14
2021-05-15 01:00:00,39.04176,9.96593,40.2936568788,0.9117600000000001,0.26593,0.9497500000000001,38.13,9.7,39.3444646679,137.49,39.37176,27.74593,48.1660888703,0.9117600000000001,0.26593,0.9497500000000001,38.46,27.48,47.2686153806,137.4,40.04176,11.06593,41.5427171796,0.9117600000000001,0.26593,0.9497500000000001,39.13,10.8,40.5930646786,137.54,40.59176,29.28593,50.0535380953,0.9117600000000001,0.26593,0.9497500000000001,39.68,29.02,49.1595646848,137.38
2021-05-15 01:30:00,38.69736,10.29048,40.0422233349,0.9273600000000001,0.27048,0.966,37.77,10.02,39.0765057291,137.49,39.01736,28.08048,48.0714857103,0.9273600000000001,0.27048,0.966,38.09,27.81,47.1618935158,137.4,39.69736,11.42048,41.3074781898,0.9273600000000001,0.27048,0.966,38.77,11.15,40.3414848512,137.54,40.21736,29.62048,49.9480618323,0.9273600000000001,0.27048,0.966,39.29,29.35,49.042090086,137.38
2021-05-15 02:00:00,39.81648,9.95314,41.0416504962,0.9364800000000001,0.27314000000000005,0.9755,38.88,9.68,40.0669040481,137.19,40.17648,27.67314,48.784753998,0.9364800000000001,0.27314000000000005,0.9755,39.24,27.4,47.8595612182,137.12,40.84648,11.06314,42.3181757056,0.9364800000000001,0.27314000000000005,0.9755,39.91,10.79,41.3428615362,137.28,41.39648,29.20314,50.6605560792,0.9364800000000001,0.27314000000000005,0.9755,40.46,28.93,49.7388831801,137.11
2021-05-15 02:30:00,39.48912,10.08391,40.7562981545,0.9391200000000001,0.27391000000000004,0.9782500000000001,38.55,9.81,39.7786198856,137.28,39.81912,27.81391,48.5713486231,0.9391200000000001,0.27391000000000004,0.9782500000000001,38.88,27.54,47.6456293903,137.12,40.49912,11.19391,42.0176432212,0.9391200000000001,0.27391000000000004,0.9782500000000001,39.56,10.92,41.0394931743,137.28,41.03912,29.34391,50.4507128241,0.9391200000000001,0.27391000000000004,0.9782500000000001,40.1,29.07,49.5285261238,137.11
2021-05-15 03:00:00,38.46312,10.20216,39.7931610808,0.9331200000000001,0.27216,0.972,37.53,9.93,38.8214605599,137.47,38.78312,27.98216,47.8239654901,0.9331200000000001,0.27216,0.972,37.85,27.71,46.9091313072,137.39,39.44312,11.31216,41.0332143416,0.9331200000000001,0.27216,0.972,38.51,11.04,40.0612243947,137.55,39.97312,29.52216,49.693140911,0.9331200000000001,0.27216,0.972,39.04,29.25,48.7820059038,137.38
2021-05-15 03:30:00,37.32032,10.65426,38.8113326369,0.94032,0.27426,0.9795,36.38,10.38,37.8318490164,137.75,37.61032,28.51426,47.1974490185,0.94032,0.27426,0.9795,36.67,28.24,46.283760651,137.7,38.29032,11.77426,40.0597279603,0.94032,0.27426,0.9795,37.35,11.5,39.080333929,137.8,38.78032,30.07426,49.0751906145,0.94032,0.27426,0.9795,37.84,29.8,48.1653983685,137.67
2021-05-15 04:00:00,36.84648,10.67314,38.3611653349,0.9364800000000001,0.27314000000000005,0.9755,35.91,10.4,37.3856670397,137.64,37.12648,28.51314,46.8121209715,0.9364800000000001,0.27314000000000005,0.9755,36.19,28.24,45.9043973928,137.54,37.80648,11.80314,39.6061111932,0.9364800000000001,0.27314000000000005,0.9755,36.87,11.53,38.6307882394,137.7,38.29648,30.06314,48.6868849594,0.9364800000000001,0.27314000000000005,0.9755,37.36,29.79,47.7829854655,137.54
2021-05-15 04:30:00,36.91888,10.40384,38.3567932341,0.93888,0.27384000000000003,0.978,35.98,10.13,37.3788349203,137.64,37.19888,28.22384,46.6941304406,0.93888,0.27384000000000003,0.978,36.26,27.95,45.781984448,137.54,37.88888,11.52384,39.6026023892,0.93888,0.27384000000000003,0.978,36.95,11.25,38.6246682834,137.7,38.36888,29.763840000000002,48.5598303539,0.93888,0.27384000000000003,0.978,37.43,29.49,47.6514952546,137.54
2021-05-15 05:00:00,36.55456,10.58258,38.0555758891,0.9345600000000001,0.27258000000000004,0.9735,35.62,10.31,37.0820778814,137.64,36.82456,28.39258,46.4993206214,0.9345600000000001,0.27258000000000004,0.9735,35.89,28.12,45.594149844,137.54,37.50456,11.70258,39.2879421636,0.9345600000000001,0.27258000000000004,0.9735,36.57,11.43,38.3146160101,137.7,37.99456,29.95258,48.3812322936,0.9345600000000001,0.27258000000000004,0.9735,37.06,29.68,47.4799536647,137.54
2021-05-15 05:30:00,35.78128,10.80454,37.3769726309,0.9412800000000001,0.27454,0.9805,34.84,10.53,36.3965176906,137.64,36.04128,28.64454,46.037848949,0.9412800000000001,0.27454,0.9805,35.1,28.37,45.1316618351,137.54,36.72128,11.92454,38.6088987029,0.9412800000000001,0.27454,0.9805,35.78,11.65,37.6288572774,137.7,37.18128,30.19454,47.8973676547,0.9412800000000001,0.27454,0.9805,36.24,29.92,46.9951486858,137.54
2021-05-15 06:00:00,35.82744,10.87342,37.4411100189,0.93744,0.27342,0.9765,34.89,10.6,36.4646692018,137.74,36.08744,28.70342,46.1106239976,0.93744,0.27342,0.9765,35.15,28.43,45.2082669431,137.54,36.76744,12.00342,38.6772121003,0.93744,0.27342,0.9765,35.83,11.73,37.701217487,137.8,37.24744,30.25342,47.9858438318,0.93744,0.27342,0.9765,36.31,29.98,47.0873284441,137.54
2021-05-15 06:30:00,37.70672,10.25196,39.0755603543,0.96672,0.28196000000000004,1.007,36.74,9.97,38.0687338902,137.3,38.02672,28.00196,47.2243708036,0.96672,0.28196000000000004,1.007,37.06,27.72,46.2800388937,137.19,38.76672,11.36196,40.3974345052,0.96672,0.28196000000000004,1.007,37.8,11.08,39.3904353873,137.35,39.24672,29.53196,49.1166131996,0.96672,0.28196000000000004,1.007,38.28,29.25,48.1759369395,137.15
2021-05-15 07:00:00,40.15808,9.59444,41.2883115203,1.07808,0.31444000000000005,1.123,39.08,9.28,40.1667125864,137.19,40.52808,27.29444,48.862170678300004,1.07808,0.31444000000000005,1.123,39.45,26.98,47.7935445432,137.11,41.27808,10.70444,42.6434628542,1.07808,0.31444000000000005,1.123,40.2,10.39,41.5209838515,137.35,41.83808,28.81444,50.8005599438,1.07808,0.31444000000000005,1.123,40.76,28.5,49.7355768037,137.15
2021-05-15 07:30:00,42.75984,9.24287,43.747394924299996,1.20984,0.35287,1.26025,41.55,8.89,42.4904059759,136.79,43.17984,26.85287,50.8485516968,1.20984,0.35287,1.26025,41.97,26.5,49.635983923,136.72,43.95984,10.34287,45.1601870309,1.20984,0.35287,1.26025,42.75,9.99,43.9017380066,136.89,44.54984,28.36287,52.8123152178,1.20984,0.35287,1.26025,43.34,28.01,51.6034465903,136.71
2021-05-15 08:00:00,45.09312,8.73841,45.9320071482,1.26312,0.36841,1.31575,43.83,8.37,44.6220326745,136.25,45.56312,26.20841,52.5630921737,1.26312,0.36841,1.31575,44.3,25.84,51.2854326295,136.14,46.35312,9.83841,47.3857156226,1.26312,0.36841,1.31575,45.09,9.47,46.0737343831,136.28,47.01312,27.68841,54.5608055335,1.26312,0.36841,1.31575,45.75,27.32,53.2864419904,136.11
2021-05-15 08:30:00,48.52368,7.49399,49.0989552523,1.45368,0.42399000000000003,1.51425,47.07,7.07,47.5980020589,135.29,49.04368,24.70399,54.9142028064,1.45368,0.42399000000000003,1.51425,47.59,24.28,53.4258972784,135.19,49.81368,8.52399,50.537719781,1.45368,0.42399000000000003,1.51425,48.36,8.1,49.0336578281,135.36,50.53368,26.13399,56.8914602349,1.45368,0.42399000000000003,1.51425,49.08,25.71,55.406231599,135.17
2021-05-15 09:00:00,51.24192,6.65681,51.6725022102,1.53192,0.44681000000000004,1.59575,49.71,6.21,50.0963890914,134.97,51.82192,23.77681,57.0162089783,1.53192,0.44681000000000004,1.59575,50.29,23.33,55.4380104261,134.9,52.60192,7.69681,53.162043526,1.53192,0.44681000000000004,1.59575,51.07,7.25,51.5820453259,135.08,53.38192,25.18681,59.0254587518,1.53192,0.44681000000000004,1.59575,51.85,24.74,57.44989208,134.89
2021-05-15 09:30:00,53.64496,5.93478,53.9722460812,1.76496,0.51478,1.8385,51.88,5.42,52.1623504072,134.57,54.26496,22.93478,58.9125624757,1.76496,0.51478,1.8385,52.5,22.42,57.0868321069,134.47,55.06496,6.94478,55.5011692584,1.76496,0.51478,1.8385,53.3,6.43,53.6864498733,134.63,55.88496,24.33478,60.9533450423,1.76496,0.51478,1.8385,54.12,23.82,59.1300837138,134.44
2021-05-15 10:00:00,55.00448,5.47964,55.2767516647,1.88448,0.54964,1.963,53.12,4.93,53.3482830089,134.33,55.64448,22.41964,59.9912361283,1.88448,0.54964,1.963,53.76,21.87,58.0382158582,134.29,56.43448,6.46964,56.8041087827,1.88448,0.54964,1.963,54.55,5.92,54.8702915975,134.42,57.29448,23.78964,62.0371212243,1.88448,0.54964,1.963,55.41,23.24,60.0863187423,134.27
2021-05-15 10:30:00,56.42288,5.15459,56.6578431072,2.07288,0.6045900000000001,2.15925,54.35,4.55,54.5401228455,134.14,57.07288,22.02459,61.1751272672,2.07288,0.6045900000000001,2.15925,55.0,21.42,59.0238629708,134.0,57.87288,6.13459,58.1971084674,2.07288,0.6045900000000001,2.15925,55.8,5.53,56.0733528514,134.21,58.75288,23.38459,63.2355909102,2.07288,0.6045900000000001,2.15925,56.68,22.78,61.0864207496,133.97
2021-05-15 11:00:00,57.01008,4.90669,57.2208426044,2.08008,0.6066900000000001,2.16675,54.93,4.3,55.0980480598,134.14,57.69008,21.77669,61.6633566858,2.08008,0.6066900000000001,2.16675,55.61,21.17,59.5032856236,134.11,58.48008,5.88669,58.775614637,2.08008,0.6066900000000001,2.16675,56.4,5.28,56.6466097838,134.3,59.36008,23.12669,63.7060663357,2.08008,0.6066900000000001,2.16675,57.28,22.52,61.5479390394,134.09
2021-05-15 11:30:00,57.74464,4.83302,57.9465402854,1.9646400000000002,0.5730200000000001,2.0465,55.78,4.26,55.9424346985,135.57,58.40464,22.04302,62.4259297428,1.9646400000000002,0.5730200000000001,2.0465,56.44,21.47,60.3857143702,135.52,59.20464,5.863020000000001,59.4942383853,1.9646400000000002,0.5730200000000001,2.0465,57.24,5.29,57.4839255792,135.68,60.10464,23.45302,64.5183066784,1.9646400000000002,0.5730200000000001,2.0465,58.14,22.88,62.4800288092,135.51
2021-05-15 12:00:00,57.66056,5.21308,57.8957371712,3.13056,0.9130800000000001,3.261,54.53,4.3,54.6992769605,135.69,58.29056,22.46308,62.469027111,3.13056,0.9130800000000001,3.261,55.16,21.55,59.2201663287,135.62,59.08056,6.26308,59.4116044304,3.13056,0.9130800000000001,3.261,55.95,5.35,56.2052043854,135.79,59.95056,23.87308,64.5290135753,3.13056,0.9130800000000001,3.261,56.82,22.96,61.2835540745,135.6
2021-05-15 12:30:00,58.21344,4.60892,58.3956054871,1.5734400000000002,0.45892000000000005,1.639,56.64,4.15,56.7918312788,135.69,58.89344,21.86892,62.8226626067,1.5734400000000002,0.45892000000000005,1.639,57.32,21.41,61.1879931032,135.62,59.68344,5.63892,59.9492320968,1.5734400000000002,0.45892000000000005,1.639,58.11,5.18,58.3404190935,135.79,60.59344,23.27892,64.9112708811,1.5734400000000002,0.45892000000000005,1.639,59.02,22.82,63.2780593887,135.6
2021-05-15 13:00:00,57.84088,5.00859,58.0573283312,1.88088,0.54859,1.95925,55.96,4.46,56.1374491761,136.04,58.50088,22.33859,62.6208077556,1.88088,0.54859,1.95925,56.62,21.79,60.6681835891,135.92,59.29088,6.04859,59.5986064616,1.88088,0.54859,1.95925,57.41,5.5,57.6728540997,136.09,60.20088,23.76859,64.7231938594,1.88088,0.54859,1.95925,58.32,23.22,62.7725322096,135.9
2021-05-15 13:30:00,56.59384,5.4598700000000004,56.856599497,2.19384,0.63987,2.28525,54.4,4.82,54.6131156408,136.2,57.21384,22.86987,61.6153750403,2.19384,0.63987,2.28525,55.02,22.23,59.3411602515,136.08,57.99384,6.51987,58.3591825059,2.19384,0.63987,2.28525,55.8,5.88,56.1089511575,136.29,58.85384,24.29987,63.6730568197,2.19384,0.63987,2.28525,56.66,23.66,61.4015569835,136.07
2021-05-15 14:00:00,55.49568,5.71249,55.7889150339,2.30568,0.67249,2.40175,53.19,5.04,53.4282481465,136.54,56.08568,23.19249,60.6918041704,2.30568,0.67249,2.40175,53.78,22.52,58.3047064996,136.45,56.85568,6.76249,57.2564373609,2.30568,0.67249,2.40175,54.55,6.09,54.8888932299,136.6,57.68568,24.62249,62.7208473385,2.30568,0.67249,2.40175,55.38,23.95,60.3369447354,136.43
2021-05-15 14:30:00,55.50128,5.81579,55.8051565266,1.87128,0.54579,1.9492500000000001,53.63,5.27,53.888308565,136.74,56.11128,23.33579,60.7703450555,1.87128,0.54579,1.9492500000000001,54.24,22.79,58.8333383381,136.63,56.87128,6.87579,57.2854167914,1.87128,0.54579,1.9492500000000001,55.0,6.33,55.3630644022,136.81,57.72128,24.79579,62.8217905393,1.87128,0.54579,1.9492500000000001,55.85,24.25,60.8874781872,136.61
2021-05-15 15:00:00,54.79864,5.96127,55.1219347072,1.7186400000000002,0.50127,1.7902500000000001,53.08,5.46,53.3600787106,136.96,55.37864,23.54127,60.1746222378,1.7186400000000002,0.50127,1.7902500000000001,53.66,23.04,58.397236236,136.86,56.13864,7.04127,56.5784975433,1.7186400000000002,0.50127,1.7902500000000001,54.42,6.54,54.8115681221,137.03,56.97864,24.99127,62.2183975401,1.7186400000000002,0.50127,1.7902500000000001,55.26,24.49,60.4435910581,136.82
2021-05-15 15:30:00,53.19664,6.66777,53.6128871081,1.94664,0.56777,2.02775,51.25,6.1,51.6117476937,137.15,53.74664,24.31777,58.9919930928,1.94664,0.56777,2.02775,51.8,23.75,56.9851077037,137.06,54.50664,7.74777,55.0545342734,1.94664,0.56777,2.02775,52.56,7.18,53.0481479413,137.24,55.29664,25.787770000000002,61.0141580034,1.94664,0.56777,2.02775,53.35,25.22,59.0107693561,137.04
2021-05-15 16:00:00,51.7008,7.22315,52.2029368576,1.9308,0.56315,2.01125,49.77,6.66,50.2136286281,137.39,52.2308,24.92315,57.8724448642,1.9308,0.56315,2.01125,50.3,24.36,55.8882778407,137.3,52.9908,8.31315,53.6389163534,1.9308,0.56315,2.01125,51.06,7.75,51.6448070962,137.44,53.7508,26.41315,59.8899239736,1.9308,0.56315,2.01125,51.82,25.85,57.9097133476,137.28
2021-05-15 16:30:00,52.5068,7.3749,53.0221953171,2.8968,0.8449000000000001,3.0175,49.61,6.53,50.0379156241,137.25,53.0468,25.0849,58.6789161305,2.8968,0.8449000000000001,3.0175,50.15,24.24,55.7009883216,137.14,53.8168,8.4849,54.4815701889,2.8968,0.8449000000000001,3.0175,50.92,7.64,51.4899601864,137.3,54.5768,26.5749,60.7029851675,2.8968,0.8449000000000001,3.0175,51.68,25.73,57.7308868804,137.11
2021-05-15 17:00:00,54.84784,6.90937,55.2813254767,2.15784,0.6293700000000001,2.24775,52.69,6.28,53.0629296213,137.0,55.43784,24.53937,60.6261889274,2.15784,0.6293700000000001,2.24775,53.28,23.91,58.3990282453,136.9,56.23784,7.99937,56.8039133182,2.15784,0.6293700000000001,2.24775,54.08,7.37,54.5798799925,137.06,57.05784,26.01937,62.7104833394,2.15784,0.6293700000000001,2.24775,54.9,25.39,60.486875435900004,136.88
2021-05-15 17:30:00,57.23688,6.58659,57.6146127294,1.49688,0.43659000000000003,1.55925,55.74,6.15,56.0782497944,136.78,57.90688,24.15659,62.7435063713,1.49688,0.43659000000000003,1.55925,56.41,23.72,61.194170474,136.72,58.71688,7.67659,59.2165688888,1.49688,0.43659000000000003,1.55925,57.22,7.24,57.6762169356,136.85,59.59688,25.62659,64.8730315367,1.49688,0.43659000000000003,1.55925,58.1,25.19,63.3257143663,136.69
2021-05-15 18:00:00,57.14808,6.61694,57.5298786949,1.49808,0.43694000000000005,1.5605,55.65,6.18,55.9920967637,136.49,57.81808,24.12694,62.6501365414,1.49808,0.43694000000000005,1.5605,56.32,23.69,61.0995785583,136.36,58.62808,7.71694,59.1337714631,1.49808,0.43694000000000005,1.5605,57.13,7.28,57.5919725309,136.58,59.52808,25.60694,64.8020654351,1.49808,0.43694000000000005,1.5605,58.03,25.17,63.2535358695,136.35
2021-05-15 18:30:00,56.7924,6.9382,57.2146425052,1.5024000000000002,0.43820000000000003,1.565,55.29,6.5,55.6707652184,136.64,57.4524,24.4882,62.4535844047,1.5024000000000002,0.43820000000000003,1.565,55.95,24.05,60.8999589491,136.53,58.2924,8.0582,58.8467372503,1.5024000000000002,0.43820000000000003,1.565,56.79,7.62,57.2989397808,136.67,59.1824,25.9882,64.637009592,1.5024000000000002,0.43820000000000003,1.565,57.68,25.55,63.0855363772,136.5
2021-05-15 19:00:00,55.39128,7.34829,55.8765717091,1.33128,0.38829,1.3867500000000001,54.06,6.96,54.5061941434,136.98,56.05128,24.97829,61.3649815527,1.33128,0.38829,1.3867500000000001,54.72,24.59,59.991220191,136.91,56.89128,8.46829,57.5180812924,1.33128,0.38829,1.3867500000000001,55.56,8.08,56.1444565385,137.05,57.76128,26.49829,63.5493889834,1.33128,0.38829,1.3867500000000001,56.43,26.11,62.1777854221,136.89
2021-05-15 19:30:00,53.69832,7.87826,54.2731660349,1.22832,0.35826,1.2795,52.47,7.52,53.0061439835,136.25,54.32832,25.35826,59.9550473626,1.22832,0.35826,1.2795,53.1,25.0,58.6907999605,136.14,55.15832,8.98826,55.8858576301,1.22832,0.35826,1.2795,53.93,8.63,54.6161313167,136.32,55.98832,26.838260000000002,62.0885188763,1.22832,0.35826,1.2795,54.76,26.48,60.8263758578,136.11
2021-05-15 20:00:00,53.35296,7.96628,53.9444154459,1.15296,0.33628,1.201,52.2,7.63,52.7546860478,135.68,53.98296,25.27628,59.6074685002,1.15296,0.33628,1.201,52.83,24.94,58.4209936581,135.58,54.81296,9.03628,55.5528121718,1.15296,0.33628,1.201,53.66,8.7,54.3606990389,135.76,55.65296,26.73628,61.7420490833,1.15296,0.33628,1.201,54.5,26.4,60.5574933431,135.55
2021-05-15 20:30:00,52.91,7.9887500000000005,53.5097021722,0.99,0.28875,1.03125,51.92,7.7,52.4878690747,135.9,53.53,25.35875,59.2328211515,0.99,0.28875,1.03125,52.54,25.07,58.2147446958,135.81,54.37,9.06875,55.1211313977,0.99,0.28875,1.03125,53.38,8.78,54.097253165,135.95,55.19,26.82875,61.3654457049,0.99,0.28875,1.03125,54.2,26.54,60.349081186,135.77
2021-05-15 21:00:00,51.87912,8.34391,52.5458269139,0.9391200000000001,0.27391000000000004,0.9782500000000001,50.94,8.07,51.5752702368,135.44,52.50912,25.60391,58.4189001134,0.9391200000000001,0.27391000000000004,0.9782500000000001,51.57,25.33,57.4549719346,135.35,53.31912,9.433910000000001,54.147273389,0.9391200000000001,0.27391000000000004,0.9782500000000001,52.38,9.16,53.1749000939,135.54,54.12912,27.08391,60.5268519986,0.9391200000000001,0.27391000000000004,0.9782500000000001,53.19,26.81,59.5646892043,135.33
2021-05-15 21:30:00,52.49128,8.02454,53.1011084465,0.9412800000000001,0.27454,0.9805,51.55,7.75,52.1293103733,135.44,53.11128,25.28454,58.8227509239,0.9412800000000001,0.27454,0.9805,52.17,25.01,57.8550689223,135.35,53.93128,9.10454,54.6943837249,0.9412800000000001,0.27454,0.9805,52.99,8.83,53.7206571069,135.44,54.75128,26.75454,60.9385598144,0.9412800000000001,0.27454,0.9805,53.81,26.48,59.9725478865,135.33
2021-05-15 22:00:00,51.2264,8.7002,51.9599609026,0.9264,0.2702,0.965,50.3,8.43,51.0015186048,135.77,51.8264,26.0202,57.9916075394,0.9264,0.2702,0.965,50.9,25.75,57.0427252154,135.64,52.6464,9.8002,53.5507922724,0.9264,0.2702,0.965,51.72,9.53,52.5906769304,135.83,53.4464,27.5002,60.1063946099,0.9264,0.2702,0.965,52.52,27.23,59.1593044246,135.61
2021-05-15 22:30:00,48.76736,9.03048,49.5964209435,0.9273600000000001,0.27048,0.966,47.84,8.76,48.6354109677,135.19,49.30736,26.24048,55.8549777621,0.9273600000000001,0.27048,0.966,48.38,25.97,54.90961027,135.08,50.11736,10.13048,51.1309729851,0.9273600000000001,0.27048,0.966,49.19,9.86,50.1684731679,135.27,50.85736,27.73048,57.9262512787,0.9273600000000001,0.27048,0.966,49.93,27.46,56.9829492041,135.04
2021-05-15 23:00:00,46.12376,9.59943,47.1121034646,0.92376,0.26943,0.96225,45.2,9.33,46.1528861503,135.96,46.61376,27.01943,53.8784949573,0.92376,0.26943,0.96225,45.69,26.75,52.9446748975,135.84,47.41376,10.72943,48.6126043888,0.92376,0.26943,0.96225,46.49,10.46,47.6521951226,136.02,48.09376,28.52943,55.919031886,0.92376,0.26943,0.96225,47.17,28.26,54.9876031483,135.82
2021-05-15 23:30:00,42.97856,10.69083,44.2882655538,0.92856,0.27083,0.96725,42.05,10.42,43.3218062874,136.91,43.41856,28.36083,51.8604669354,0.92856,0.27083,0.96725,42.49,28.09,50.9357261654,136.81,44.21856,11.84083,45.776481992,0.92856,0.27083,0.96725,43.29,11.57,44.8094744446,137.01,44.82856,29.92083,53.8967147381,0.92856,0.27083,0.96725,43.9,29.65,52.9748289285,136.8
2021-05-16 00:00:00,40.44904,11.20097,41.9712588072,0.9290400000000001,0.27097000000000004,0.9677500000000001,39.52,10.93,41.0036010614,137.51,40.83904,29.01097,50.0945462946,0.9290400000000001,0.27097000000000004,0.9677500000000001,39.91,28.74,49.1812535424,137.45,41.61904,12.36097,43.4158734781,0.9290400000000001,0.27097000000000004,0.9677500000000001,40.69,12.09,42.4481354125,137.59,42.17904,30.58097,52.0986289787,0.9290400000000001,0.27097000000000004,0.9677500000000001,41.25,30.31,51.1884615905,137.42
2021-05-16 00:30:00,38.61984,11.14412,40.1955650812,0.9398400000000001,0.27412000000000003,0.979,37.68,10.87,39.2165692023,138.22,38.95984,29.16412,48.666364444,0.9398400000000001,0.27412000000000003,0.979,38.02,28.89,47.7509423991,138.12,39.74984,12.32412,41.6165077079,0.9398400000000001,0.27412000000000003,0.979,38.81,12.05,40.6376500305,138.28,40.25984,30.74412,50.6562496776,0.9398400000000001,0.27412000000000003,0.979,39.32,30.47,49.7441785539,138.09
2021-05-16 01:00:00,36.88216,11.53188,38.6429551484,0.9321600000000001,0.27188,0.971,35.95,11.26,37.6721395729,138.68,37.20216,29.65188,47.5734663042,0.9321600000000001,0.27188,0.971,36.27,29.38,46.6765176507,138.61,37.99216,12.70188,40.0592308588,0.9321600000000001,0.27188,0.971,37.06,12.43,39.0889818235,138.73,38.47216,31.25188,49.5659873159,0.9321600000000001,0.27188,0.971,37.54,30.98,48.6724973676,138.59
2021-05-16 01:30:00,36.52816,11.67363,38.3481435061,0.9381600000000001,0.27363000000000004,0.9772500000000001,35.59,11.4,37.3712202102,138.68,36.83816,29.79363,47.3783750329,0.9381600000000001,0.27363000000000004,0.9772500000000001,35.9,29.52,46.4783863747,138.61,37.61816,12.86363,39.7567470823,0.9381600000000001,0.27363000000000004,0.9772500000000001,36.68,12.59,38.7805428018,138.73,38.07816,31.38363,49.3444880505,0.9381600000000001,0.27363000000000004,0.9772500000000001,37.14,31.11,48.4480309197,138.59
2021-05-16 02:00:00,37.30304,11.55922,39.0529430421,0.9230400000000001,0.26922,0.9615,36.38,11.29,38.0915804345,138.49,37.62304,29.62922,47.889287076,0.9230400000000001,0.26922,0.9615,36.7,29.36,46.9989319028,138.4,38.41304,12.72922,40.4672050412,0.9230400000000001,0.26922,0.9615,37.49,12.46,39.5063501225,138.54,38.90304,31.21922,49.8807199091,0.9230400000000001,0.26922,0.9615,37.98,30.95,48.9937026566,138.37
2021-05-16 02:30:00,36.8252,11.88985,38.6970785469,0.9252,0.26985000000000003,0.9637500000000001,35.9,11.62,37.7337302688,138.67,37.1452,29.98985,47.7405172371,0.9252,0.26985000000000003,0.9637500000000001,36.22,29.72,46.8526071847,138.55,37.9252,13.07985,40.1173686956,0.9252,0.26985000000000003,0.9637500000000001,37.0,12.81,39.1547711014,138.73,38.4052,31.57985,49.721688558,0.9252,0.26985000000000003,0.9637500000000001,37.48,31.31,48.8371426273,138.53
2021-05-16 03:00:00,36.36712,11.66041,38.1907394333,0.92712,0.27041000000000004,0.9657500000000001,35.44,11.39,37.2253368017,138.37,36.66712,29.69041,47.1804846845,0.92712,0.27041000000000004,0.9657500000000001,35.74,29.42,46.291295078,138.26,37.43712,12.82041,39.571465306,0.92712,0.27041000000000004,0.9657500000000001,36.51,12.55,38.6067688366,138.41,37.90712,31.27041,49.1404954011,0.92712,0.27041000000000004,0.9657500000000001,36.98,31.0,48.2547448444,138.22
2021-05-16 03:30:00,36.40736,11.43048,38.1595562762,0.9273600000000001,0.27048,0.966,35.48,11.16,37.193762918,138.37,36.70736,29.44048,47.0549906046,0.9273600000000001,0.27048,0.966,35.78,29.17,46.1638094182,138.26,37.47736,12.59048,39.535714224,0.9273600000000001,0.27048,0.966,36.55,12.32,38.5705185342,138.41,37.93736,31.03048,49.0115697851,0.9273600000000001,0.27048,0.966,37.01,30.76,48.1239825866,138.22
2021-05-16 04:00:00,35.7364,11.4102,37.5137701251,0.9264,0.2702,0.965,34.81,11.14,36.5490861719,138.37,36.0264,29.4402,46.5255507544,0.9264,0.2702,0.965,35.1,29.17,45.6387872319,138.26,36.7764,12.5802,38.868560933,0.9264,0.2702,0.965,35.85,12.31,37.9045986656,138.41,37.2364,31.0202,48.4644435953,0.9264,0.2702,0.965,36.31,30.75,47.5812841357,138.22
2021-05-16 04:30:00,35.60024,11.21132,37.3238634683,0.9302400000000001,0.27132,0.969,34.67,10.94,36.3550890523,138.54,35.89024,29.29132,46.3259188209,0.9302400000000001,0.27132,0.969,34.96,29.02,45.4352506321,138.46,36.66024,12.37132,38.6913783084,0.9302400000000001,0.27132,0.969,35.73,12.1,37.723240847,138.58,37.11024,30.86132,48.2658366238,0.9302400000000001,0.27132,0.969,36.18,30.59,47.3786924682,138.44
2021-05-16 05:00:00,34.67024,11.39132,36.4936667519,0.9302400000000001,0.27132,0.969,33.74,11.12,35.5252304708,138.54,34.93024,29.49132,45.7149824653,0.9302400000000001,0.27132,0.969,34.0,29.22,44.8308866743,138.46,35.69024,12.57132,37.8395470084,0.9302400000000001,0.27132,0.969,34.76,12.3,36.8720436103,138.58,36.12024,31.08132,47.6520743578,0.9302400000000001,0.27132,0.969,35.19,30.81,46.7717029837,138.44
2021-05-16 05:30:00,33.92816,11.62363,35.8640323355,0.9381600000000001,0.27363000000000004,0.9772500000000001,32.99,11.35,34.8878574865,138.65,34.17816,29.74363,45.3081686516,0.9381600000000001,0.27363000000000004,0.9772500000000001,33.24,29.47,44.4227250402,138.46,34.95816,12.79363,37.2256621051,0.9381600000000001,0.27363000000000004,0.9772500000000001,34.02,12.52,36.2506662008,138.7,35.35816,31.33363,47.2440032974,0.9381600000000001,0.27363000000000004,0.9772500000000001,34.42,31.06,46.3622691421,138.44
2021-05-16 06:00:00,34.09944,11.66442,36.0392910897,1.00944,0.29442,1.0515,33.09,11.37,34.9889268198,138.65,34.35944,29.78442,45.4717801702,1.00944,0.29442,1.0515,33.35,29.49,44.5183400409,138.65,35.11944,12.84442,37.3945743531,1.00944,0.29442,1.0515,34.11,12.55,36.3454894038,138.78,35.53944,31.38442,47.4134328461,1.00944,0.29442,1.0515,34.53,31.09,46.4640613808,138.64
2021-05-16 06:30:00,35.77376,11.18818,37.48249293,1.19376,0.34818000000000005,1.2435,34.58,10.84,36.2392328837,138.65,36.05376,29.26818,46.438130568,1.19376,0.34818000000000005,1.2435,34.86,28.92,45.2944367445,138.54,36.81376,12.34818,38.8295052074,1.19376,0.34818000000000005,1.2435,35.62,12.0,37.5870243568,138.69,37.26376,30.84818,48.3755932124,1.19376,0.34818000000000005,1.2435,36.07,30.5,47.2365843388,138.52
2021-05-16 07:00:00,37.29808,10.68444,38.7982477671,1.3180800000000001,0.38444,1.373,35.98,10.3,37.4252641941,138.48,37.60808,28.72444,47.3229451176,1.3180800000000001,0.38444,1.373,36.29,28.34,46.0447575735,138.32,38.37808,11.84444,40.1642600256,1.3180800000000001,0.38444,1.373,37.06,11.46,38.7914320437,138.5,38.84808,30.28444,49.2576961073,1.3180800000000001,0.38444,1.373,37.53,29.9,47.9844860346,138.28
2021-05-16 07:30:00,39.44824,10.52657,40.8285722878,1.66824,0.48657000000000006,1.7377500000000001,37.78,10.04,39.0913033807,138.58,39.79824,28.56657,48.9892725876,1.66824,0.48657000000000006,1.7377500000000001,38.13,28.08,47.3538097728,138.48,40.56824,11.66657,42.2124502044,1.66824,0.48657000000000006,1.7377500000000001,38.9,11.18,40.4747130935,138.63,41.08824,30.12657,50.9495209621,1.66824,0.48657000000000006,1.7377500000000001,39.42,29.64,49.3200364963,138.45
2021-05-16 08:00:00,41.32896,9.944280000000001,42.5084890275,1.72896,0.5042800000000001,1.8010000000000002,39.6,9.44,40.7096253974,137.98,41.70896,27.86428,50.1602974891,1.72896,0.5042800000000001,1.8010000000000002,39.98,27.36,48.4455364301,137.89,42.48896,11.09428,43.9134918971,1.72896,0.5042800000000001,1.8010000000000002,40.76,10.59,42.1132485092,138.03,43.03896,29.40428,52.1245024935,1.72896,0.5042800000000001,1.8010000000000002,41.31,28.9,50.4155343124,137.88
2021-05-16 08:30:00,44.28992,9.08831,45.2127680226,2.59992,0.75831,2.70825,41.69,8.33,42.514056499,137.24,44.70992,26.79831,52.1260622459,2.59992,0.75831,2.70825,42.11,26.04,49.5109452546,137.13,45.47992,10.17831,46.6049473518,2.59992,0.75831,2.70825,42.88,9.42,43.9025147344,137.3,46.07992,28.30831,54.0806753126,2.59992,0.75831,2.70825,43.48,27.55,51.4734193541,137.1
2021-05-16 09:00:00,46.78496,8.33228,47.5211465792,2.54496,0.74228,2.651,44.24,7.59,44.8863642992,136.5,47.25496,25.85228,53.8643817917,2.54496,0.74228,2.651,44.71,25.11,51.2786134758,136.41,48.03496,9.41228,48.9484258889,2.54496,0.74228,2.651,45.49,8.67,46.3088436478,136.53,48.68496,27.32228,55.8277020358,2.54496,0.74228,2.651,46.14,26.58,53.2484365968,136.37
2021-05-16 09:30:00,49.60544,7.60992,50.1857605303,3.32544,0.9699200000000001,3.464,46.28,6.64,46.7539089275,135.69,50.10544,24.92992,55.9647748928,3.32544,0.9699200000000001,3.464,46.78,23.96,52.5590144504,135.64,50.87544,8.65992,51.6072147049,3.32544,0.9699200000000001,3.464,47.55,7.69,48.1678170566,135.78,51.57544,26.36992,57.925803335,3.32544,0.9699200000000001,3.464,48.25,25.4,54.5272638228,135.62
2021-05-16 10:00:00,51.04704,6.91872,51.5137746549,3.04704,0.8887200000000001,3.174,48.0,6.03,48.3772766906,135.27,51.57704,24.10872,56.9334825494,3.04704,0.8887200000000001,3.174,48.53,23.22,53.7989711798,135.19,52.34704,7.94872,52.9470938428,3.04704,0.8887200000000001,3.174,49.3,7.06,49.8029477039,135.35,53.07704,25.52872,58.897264113,3.04704,0.8887200000000001,3.174,50.03,24.64,55.7685440011,135.14
2021-05-16 10:30:00,52.94656,6.23983,53.3129786662,3.49656,1.01983,3.64225,49.45,5.22,49.724751382,136.42,53.49656,23.71983,58.5193324215,3.49656,1.01983,3.64225,50.0,22.7,54.9116563218,136.31,54.27656,7.30983,54.7665826948,3.49656,1.01983,3.64225,50.78,6.29,51.1680808708,136.48,55.04656,25.16983,60.5280439967,3.49656,1.01983,3.64225,51.55,24.15,56.9264876837,136.28
2021-05-16 11:00:00,53.61168,5.96174,53.9421410054,3.81168,1.11174,3.9705,49.8,4.85,50.0356123176,136.73,54.16168,23.50174,59.0408279367,3.81168,1.11174,3.9705,50.35,22.39,55.1038528599,136.63,54.96168,7.03174,55.4096709596,3.81168,1.11174,3.9705,51.15,5.92,51.4914449205,136.78,55.71168,24.96174,61.0481756668,3.81168,1.11174,3.9705,51.9,23.85,57.117707412,136.59
2021-05-16 11:30:00,54.16424,5.66707,54.4598987987,2.90424,0.8470700000000001,3.02525,51.26,4.82,51.486114633,136.61,54.75424,23.17707,59.4575762352,2.90424,0.8470700000000001,3.02525,51.85,22.33,56.453975945,136.53,55.55424,6.72707,55.9600487202,2.90424,0.8470700000000001,3.02525,52.65,5.88,52.9773243945,136.69,56.35424,24.61707,61.4963454309,2.90424,0.8470700000000001,3.02525,53.45,23.77,58.497140101,136.49
2021-05-16 12:00:00,55.02848,5.81414,55.3347796151,4.12848,1.20414,4.3004999999999995,50.9,4.61,51.1083368933,136.61,55.59848,23.32414,60.2926735603,4.12848,1.20414,4.3004999999999995,51.47,22.12,56.0219180321,136.53,56.40848,6.87414,56.8257900662,4.12848,1.20414,4.3004999999999995,52.28,5.67,52.5865695782,136.69,57.18848,24.76414,62.3200198544,4.12848,1.20414,4.3004999999999995,53.06,23.56,58.0554665815,136.49
2021-05-16 12:30:00,56.83048,5.71139,57.1167526455,3.09048,0.90139,3.21925,53.74,4.8100000000000005,53.9548301823,136.61,57.47048,23.21139,61.9808413719,3.09048,0.90139,3.21925,54.38,22.31,58.7785717758,136.53,58.28048,6.77139,58.6725325136,3.09048,0.90139,3.21925,55.19,5.87,55.5012882733,136.69,59.13048,24.67139,64.0709852395,3.09048,0.90139,3.21925,56.04,23.77,60.8727730599,136.49
2021-05-16 13:00:00,57.67696,5.67828,57.9557984899,2.49696,0.72828,2.601,55.18,4.95,55.4015784974,136.79,58.33696,23.21828,62.7876534695,2.49696,0.72828,2.601,55.84,22.49,60.1988845412,136.67,59.14696,6.75828,59.53181692,2.49696,0.72828,2.601,56.65,6.03,56.9700219414,136.85,60.03696,24.66828,64.9073231939,2.49696,0.72828,2.601,57.54,23.94,62.3215468357,136.63
