Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-05-16 13:30:00,56.36776,5.69268,56.6544876687,1.7577600000000002,0.51268,1.831,54.61,5.18,54.8551228237,136.79,57.01776,23.25268,61.5768794484,1.7577600000000002,0.51268,1.831,55.26,22.74,59.7559637191,136.76,57.83776,6.76268,58.2317810358,1.7577600000000002,0.51268,1.831,56.08,6.25,56.4272000014,136.85,58.69776,24.71268,63.6878605529,1.7577600000000002,0.51268,1.831,56.94,24.2,61.8692459951,136.72
2021-05-16 14:00:00,54.39344,6.13142,54.7379267624,1.99344,0.58142,2.0765,52.4,5.55,52.6930972709,137.2,54.99344,23.78142,59.9152266144,1.99344,0.58142,2.0765,53.0,23.2,57.8553368325,137.09,55.80344,7.22142,56.2687552968,1.99344,0.58142,2.0765,53.81,6.64,54.2181307313,137.27,56.62344,25.25142,61.998775548,1.99344,0.58142,2.0765,54.63,24.67,59.9420203196,137.06
2021-05-16 14:30:00,53.02144,6.99542,53.4809218381,3.96144,1.15542,4.1265,49.06,5.84,49.4063680106,137.2,53.57144,24.67542,58.9811455963,3.96144,1.15542,4.1265,49.61,23.52,54.9030281496,137.09,54.38144,8.08542,54.979223649,3.96144,1.15542,4.1265,50.42,6.93,50.8940202774,137.27,55.13144,26.16542,61.0254445314,3.96144,1.15542,4.1265,51.17,25.01,56.9549734439,137.06
2021-05-16 15:00:00,52.64,7.025,53.1066871966,2.76,0.805,2.875,49.88,6.22,50.2663187433,137.47,53.21,24.755,58.6865753388,2.76,0.805,2.875,50.45,23.95,55.8462621847,137.37,54.01,8.135,54.6192120503,2.76,0.805,2.875,51.25,7.33,51.7715307867,137.52,54.78,26.235,60.7381562529,2.76,0.805,2.875,52.02,25.43,57.9030681398,137.33
2021-05-16 15:30:00,52.94848,7.12414,53.4256015881,2.20848,0.64414,2.3005,50.74,6.48,51.152106506,137.63,53.53848,24.89414,59.0430948295,2.20848,0.64414,2.3005,51.33,24.25,56.7699867888,137.53,54.34848,8.23414,54.968703276,2.20848,0.64414,2.3005,52.14,7.59,52.6895407078,137.66,55.12848,26.39414,61.1211905435,2.20848,0.64414,2.3005,52.92,25.75,58.852263338,137.49
2021-05-16 16:00:00,54.02328,6.87679,54.4592051233,1.9432800000000001,0.56679,2.02425,52.08,6.31,52.4608663672,137.63,54.62328,24.65679,59.9304597935,1.9432800000000001,0.56679,2.02425,52.68,24.09,57.9267684236,137.53,55.44328,7.98679,56.0155881132,1.9432800000000001,0.56679,2.02425,53.5,7.42,54.0120949418,137.66,56.24328,26.14679,62.0238758259,1.9432800000000001,0.56679,2.02425,54.3,25.58,60.0235487122,137.49
2021-05-16 16:30:00,55.92784,6.53062,56.3078350201,1.8878400000000002,0.55062,1.9665,54.04,5.98,54.3698629757,137.0,56.58784,24.17062,61.5337509587,1.8878400000000002,0.55062,1.9665,54.7,23.62,59.5818294449,136.89,57.40784,7.63062,57.9127486401,1.8878400000000002,0.55062,1.9665,55.52,7.08,55.9696060376,137.04,58.26784,25.66062,63.6679558102,1.8878400000000002,0.55062,1.9665,56.38,25.11,61.718850443,136.85
2021-05-16 17:00:00,57.61496,6.06853,57.9336747683,1.67496,0.48853,1.74475,55.94,5.58,56.2176128985,136.5,58.29496,23.57853,62.8828230788,1.67496,0.48853,1.74475,56.62,23.09,61.1471381178,136.42,59.12496,7.15853,59.5567414048,1.67496,0.48853,1.74475,57.45,6.67,57.8359006154,136.58,60.02496,25.04853,65.0417149079,1.67496,0.48853,1.74475,58.35,24.56,63.3081045365,136.38
2021-05-16 17:30:00,57.58288,6.29709,57.9261720776,1.53288,0.44709000000000004,1.5967500000000001,56.05,5.85,56.3544585636,136.25,58.28288,23.73709,62.9312604574,1.53288,0.44709000000000004,1.5967500000000001,56.75,23.29,61.3431870708,136.12,59.13288,7.38709,59.5925045267,1.53288,0.44709000000000004,1.5967500000000001,57.6,6.94,58.0165803887,136.29,60.04288,25.21709,65.1233373436,1.53288,0.44709000000000004,1.5967500000000001,58.51,24.77,63.5371780928,136.07
2021-05-16 18:00:00,57.21992,6.46706,57.5842175414,1.42992,0.41706000000000004,1.4895,55.79,6.05,56.1170793966,136.25,57.90992,23.94706,62.6659438375,1.42992,0.41706000000000004,1.4895,56.48,23.53,61.1853846928,136.12,58.75992,7.56706,59.2451567257,1.42992,0.41706000000000004,1.4895,57.33,7.15,57.7741412744,136.29,59.64992,25.42706,64.8432597596,1.42992,0.41706000000000004,1.4895,58.22,25.01,63.364568175,136.16
2021-05-16 18:30:00,56.4172,6.72585,56.8167010135,1.3572,0.39585000000000004,1.41375,55.06,6.33,55.4226713539,136.64,57.1072,24.28585,62.0567063424,1.3572,0.39585000000000004,1.41375,55.75,23.89,60.6530675234,136.52,57.9572,7.83585,58.4845071541,1.3572,0.39585000000000004,1.41375,56.6,7.44,57.0868951687,136.72,58.8372,25.77585,64.2355862981,1.3572,0.39585000000000004,1.41375,57.48,25.38,62.8338666644,136.5
2021-05-16 19:00:00,54.65896,7.47553,55.1677936577,1.21896,0.35553,1.2697500000000002,53.44,7.12,53.9122249587,136.85,55.31896,25.09553,60.7451476372,1.21896,0.35553,1.2697500000000002,54.1,24.74,59.488466109,136.77,56.16896,8.60553,56.8243540576,1.21896,0.35553,1.2697500000000002,54.95,8.25,55.5658618218,136.93,57.01896,26.60553,62.9207122183,1.21896,0.35553,1.2697500000000002,55.8,26.25,61.6660563033,136.74
2021-05-16 19:30:00,52.32472,8.24846,52.9708732744,1.19472,0.34846000000000005,1.2445,51.13,7.9,51.7367074716,137.16,52.93472,25.96846,58.9613898772,1.19472,0.34846000000000005,1.2445,51.74,25.62,57.7357081883,137.07,53.78472,9.39846,54.5996992286,1.19472,0.34846000000000005,1.2445,52.59,9.05,53.3630077863,137.25,54.59472,27.50846,61.1334509369,1.19472,0.34846000000000005,1.2445,53.4,27.16,59.9101460522,137.05
2021-05-16 20:00:00,50.58288,8.75459,51.3348867259,1.11288,0.32459000000000005,1.1592500000000001,49.47,8.43,50.1831226609,136.15,51.18288,26.21459,57.5055817635,1.11288,0.32459000000000005,1.1592500000000001,50.07,25.89,56.3675172418,136.04,52.01288,9.87459,52.9419230248,1.11288,0.32459000000000005,1.1592500000000001,50.9,9.55,51.788150189,136.22,52.78288,27.70459,59.6118841185,1.11288,0.32459000000000005,1.1592500000000001,51.67,27.38,58.4760916957,136.02
2021-05-16 20:30:00,50.46968,8.87574,51.2441934257,0.9796800000000001,0.28574000000000005,1.0205,49.49,8.59,50.2299532152,135.97,51.05968,26.25574,57.4147612087,0.9796800000000001,0.28574000000000005,1.0205,50.08,25.97,56.4131837428,135.89,51.88968,9.98574,52.8417817059,0.9796800000000001,0.28574000000000005,1.0205,50.91,9.7,51.8258439391,136.05,52.65968,27.75574,59.5266578992,0.9796800000000001,0.28574000000000005,1.0205,51.68,27.47,58.5271159378,135.88
2021-05-16 21:00:00,50.11288,9.11209,50.9345749571,0.93288,0.27209,0.9717500000000001,49.18,8.84,49.9681698684,135.69,50.70288,26.41209,57.1697519538,0.93288,0.27209,0.9717500000000001,49.77,26.14,56.2170125496,135.56,51.52288,10.22209,52.5271195428,0.93288,0.27209,0.9717500000000001,50.59,9.95,51.5591951062,135.73,52.29288,27.91209,59.2758809877,0.93288,0.27209,0.9717500000000001,51.36,27.64,58.3251163737,135.54
2021-05-16 21:30:00,50.60056,8.94433,51.384995003,0.9405600000000001,0.27433,0.9797500000000001,49.66,8.67,50.4111545196,135.46,51.20056,26.22433,57.5257579547,0.9405600000000001,0.27433,0.9797500000000001,50.26,25.95,56.5638586025,135.36,52.01056,10.04433,52.9715670588,0.9405600000000001,0.27433,0.9797500000000001,51.07,9.77,51.9961325485,135.53,52.79056,27.70433,59.6185636011,0.9405600000000001,0.27433,0.9797500000000001,51.85,27.43,58.6585662968,135.33
2021-05-16 22:00:00,48.94408,9.19244,49.799838556,0.93408,0.27244,0.973,48.01,8.92,48.8316137354,135.78,49.49408,26.53244,56.15722863,0.93408,0.27244,0.973,48.56,26.26,55.2056265248,135.66,50.30408,10.30244,51.3482301019,0.93408,0.27244,0.973,49.37,10.03,50.3785450366,135.85,51.05408,28.04244,58.2485838952,0.93408,0.27244,0.973,50.12,27.77,57.2991038324,135.64
2021-05-16 22:30:00,46.1688,9.6409,47.1646588692,0.9288000000000001,0.27090000000000003,0.9675,45.24,9.37,46.2001569261,136.3,46.6688,27.1209,53.9770331738,0.9288000000000001,0.27090000000000003,0.9675,45.74,26.85,53.038383271,136.2,47.4688,10.7609,48.6732364062,0.9288000000000001,0.27090000000000003,0.9675,46.54,10.49,47.7075643897,136.37,48.1488,28.6409,56.0232817162,0.9288000000000001,0.27090000000000003,0.9675,47.22,28.37,55.0870701708,136.16
2021-05-16 23:00:00,42.7904,10.14845,43.9773733818,0.9204,0.26845,0.9587500000000001,41.87,9.88,43.0198942351,136.65,43.2304,27.73845,51.3642783709,0.9204,0.26845,0.9587500000000001,42.31,27.47,50.4453863103,136.59,44.0104,11.27845,45.4325735851,0.9204,0.26845,0.9587500000000001,43.09,11.01,44.4743544079,136.71,44.620400000000004,29.25845,53.3576329363,0.9204,0.26845,0.9587500000000001,43.7,28.99,52.4414921603,136.54
2021-05-16 23:30:00,39.79832,10.65076,41.1988466271,0.92832,0.27076,0.967,38.87,10.38,40.232092911,137.25,40.16832,28.38076,49.1829388081,0.92832,0.27076,0.967,39.24,28.11,48.269552515,137.18,40.95832,11.79076,42.6216611431,0.92832,0.27076,0.967,40.03,11.52,41.6546672055,137.32,41.49832,29.94076,51.1718640681,0.92832,0.27076,0.967,40.57,29.67,50.2616533751,137.15
2021-05-17 00:00:00,37.4,11.05125,38.9985913407,0.93,0.27125000000000005,0.9687500000000001,36.47,10.78,38.0298474885,137.55,37.73,28.87125,47.5089673279,0.93,0.27125000000000005,0.9687500000000001,36.8,28.6,46.6068664469,137.47,38.5,12.21125,40.3901550698,0.93,0.27125000000000005,0.9687500000000001,37.57,11.94,39.4216755098,137.62,38.99,30.43125,49.4598936166,0.93,0.27125000000000005,0.9687500000000001,38.06,30.16,48.5611902655,137.44
2021-05-17 00:30:00,35.80128,11.20454,37.5136424018,0.9412800000000001,0.27454,0.9805,34.86,10.93,36.5333340937,137.55,36.10128,29.03454,46.3282519706,0.9412800000000001,0.27454,0.9805,35.16,28.76,45.4242578365,137.47,36.87128,12.36454,38.8892419346,0.9412800000000001,0.27454,0.9805,35.93,12.09,37.9095370586,137.62,37.32128,30.59454,48.2587175405,0.9412800000000001,0.27454,0.9805,36.38,30.32,47.3582812188,137.44
2021-05-17 01:00:00,35.32264,11.17202,37.0473066153,0.93264,0.27202000000000004,0.9715,34.39,10.9,36.076059929,137.77,35.61264,29.04202,45.9532268013,0.93264,0.27202000000000004,0.9715,34.68,28.77,45.0601298267,137.66,36.37264,12.32202,38.4031394218,0.93264,0.27202000000000004,0.9715,35.44,12.05,37.4325540139,137.82,36.82264,30.61202,47.8853065674,0.93264,0.27202000000000004,0.9715,35.89,30.34,46.9958264104,137.64
2021-05-17 01:30:00,35.53384,11.27237,37.2789499659,0.9338400000000001,0.27237,0.9727500000000001,34.6,11.0,36.306473252,137.9,35.84384,29.17237,46.2148032276,0.9338400000000001,0.27237,0.9727500000000001,34.91,28.9,45.3201732124,137.86,36.60384,12.44237,38.6607510786,0.9338400000000001,0.27237,0.9727500000000001,35.67,12.17,37.6889612486,137.94,37.05384,30.74237,48.1464471375,0.9338400000000001,0.27237,0.9727500000000001,36.12,30.47,47.2554261435,137.83
2021-05-17 02:00:00,36.33648,10.96314,37.9543175074,0.9364800000000001,0.27314000000000005,0.9755,35.4,10.69,36.9788601771,137.56,36.63648,28.78314,46.5907803653,0.9364800000000001,0.27314000000000005,0.9755,35.7,28.51,45.6870889858,137.47,37.41648,12.11314,39.3283757133,0.9364800000000001,0.27314000000000005,0.9755,36.48,11.84,38.3533049423,137.61,37.88648,30.34314,48.5395870589,0.9364800000000001,0.27314000000000005,0.9755,36.95,30.07,47.6393471828,137.43
2021-05-17 02:30:00,36.1296,11.21405,37.829920877,0.9396,0.27405,0.9787500000000001,35.19,10.94,36.8513188366,137.84,36.4496,29.11405,46.6497722134,0.9396,0.27405,0.9787500000000001,35.51,28.84,45.7461003803,137.71,37.2196,12.37405,39.2226431741,0.9396,0.27405,0.9787500000000001,36.28,12.1,38.244586545,137.87,37.6896,30.68405,48.6005851051,0.9396,0.27405,0.9787500000000001,36.75,30.41,47.7004255746,137.68
2021-05-17 03:00:00,35.5524,11.35195,37.3207705516,0.9324,0.27195,0.9712500000000001,34.62,11.08,36.3498390643,137.92,35.8424,29.25195,46.2639623958,0.9324,0.27195,0.9712500000000001,34.91,28.98,45.3712298709,137.82,36.6124,12.51195,38.691300399,0.9324,0.27195,0.9712500000000001,35.68,12.24,37.7210816388,137.99,37.0524,30.83195,48.2025879654,0.9324,0.27195,0.9712500000000001,36.12,30.56,47.313507585,137.8
2021-05-17 03:30:00,35.31528,11.21279,37.0526066703,0.9352800000000001,0.27279000000000003,0.9742500000000001,34.38,10.94,36.0786363379,138.03,35.61528,29.14279,46.0190219199,0.9352800000000001,0.27279000000000003,0.9742500000000001,34.68,28.87,45.1240434802,137.94,36.375280000000004,12.38279,38.4251803283,0.9352800000000001,0.27279000000000003,0.9742500000000001,35.44,12.11,37.4519118337,138.1,36.82528,30.71279,47.9518166148,0.9352800000000001,0.27279000000000003,0.9742500000000001,35.89,30.44,47.0604472992,137.91
2021-05-17 04:00:00,35.26504,10.92272,36.9178663847,0.9350400000000001,0.27272,0.974,34.33,10.65,35.9440036724,138.03,35.55504,28.87272,45.8016902483,0.9350400000000001,0.27272,0.974,34.62,28.6,44.9055052304,137.94,36.32504,12.07272,38.2787029456,0.9350400000000001,0.27272,0.974,35.39,11.8,37.305389691,138.1,36.76504,30.43272,47.7264980153,0.9350400000000001,0.27272,0.974,35.83,30.16,46.833903318,137.91
2021-05-17 04:30:00,35.97768,10.40349,37.4516496614,0.9376800000000001,0.27349,0.9767500000000001,35.04,10.13,36.4749023302,137.91,36.27768,28.29349,46.006430448,0.9376800000000001,0.27349,0.9767500000000001,35.34,28.02,45.1002882474,137.84,37.03768,11.55349,38.7978462155,0.9376800000000001,0.27349,0.9767500000000001,36.1,11.28,37.8212691485,137.94,37.49768,29.84349,47.9240013017,0.9376800000000001,0.27349,0.9767500000000001,36.56,29.57,47.0214685011,137.8
2021-05-17 05:00:00,36.6336,10.0723,37.9930503678,0.9336000000000001,0.2723,0.9725,35.7,9.8,37.0206699021,137.8,36.9536,27.9223,46.3165563298,0.9336000000000001,0.2723,0.9725,36.02,27.65,45.4088416501,137.67,37.7236,11.2023,39.3517664438,0.9336000000000001,0.2723,0.9725,36.79,10.93,38.3792782631,137.94,38.1936,29.4623,48.236689379,0.9336000000000001,0.2723,0.9725,37.26,29.19,47.3324803914,137.66
2021-05-17 05:30:00,37.05984,9.74412,38.3194417418,0.9398400000000001,0.27412000000000003,0.979,36.12,9.47,37.3407994023,137.56,37.37984,27.55412,46.4379367263,0.9398400000000001,0.27412000000000003,0.979,36.44,27.28,45.5200175747,137.47,38.14984,10.87412,39.6693430472,0.9398400000000001,0.27412000000000003,0.979,37.21,10.6,38.6903618489,137.62,38.62984,29.08412,48.3544266288,0.9398400000000001,0.27412000000000003,0.979,37.69,28.81,47.4399852445,137.45
2021-05-17 06:00:00,39.20896,9.06678,40.2436211573,0.94896,0.27678,0.9885,38.26,8.79,39.2567408224,137.9,39.57896,26.95678,47.8869717423,0.94896,0.27678,0.9885,38.63,26.68,46.9478359459,137.8,40.35896,10.18678,41.6247058734,0.94896,0.27678,0.9885,39.41,9.91,40.6368822623,137.94,40.88896,28.49678,49.8394775279,0.94896,0.27678,0.9885,39.94,28.22,48.9037012914,137.78
2021-05-17 06:30:00,45.486,7.1105,46.0384122907,0.996,0.29050000000000004,1.0375,44.49,6.82,45.0096934004,137.35,45.976,24.8205,52.2479645178,0.996,0.29050000000000004,1.0375,44.98,24.53,51.2339857907,137.24,46.796,8.1905,47.5073668629,0.996,0.29050000000000004,1.0375,45.8,7.9,46.4763380657,137.43,47.446,26.2905,54.243094549,0.996,0.29050000000000004,1.0375,46.45,26.0,53.2315930628,137.22
2021-05-17 07:00:00,50.77216,5.30438,51.0484933984,1.11216,0.32438,1.1585,49.66,4.98,49.9090773307,136.54,51.37216,22.78438,56.1981031268,1.11216,0.32438,1.1585,50.26,22.46,55.0501516801,136.45,52.19216,6.33438,52.5751456056,1.11216,0.32438,1.1585,51.08,6.01,51.43234877,136.61,52.97216,24.21438,58.2441922757,1.11216,0.32438,1.1585,51.86,23.89,57.0980884093,136.41
2021-05-17 07:30:00,56.23712,3.53416,56.3480607723,1.31712,0.38416000000000006,1.3719999999999999,54.92,3.15,55.01026177,135.12,56.91712,20.66416,60.5521763242,1.31712,0.38416000000000006,1.3719999999999999,55.6,20.28,59.1830921801,135.04,57.75712,4.51416,57.933259456,1.31712,0.38416000000000006,1.3719999999999999,56.44,4.13,56.5909047463,135.19,58.63712,22.02416,62.6368538929,1.31712,0.38416000000000006,1.3719999999999999,57.32,21.64,61.2688501606,135.01
2021-05-17 08:00:00,60.62312,1.32966,60.6377001069,1.47312,0.42966000000000004,1.5345,59.15,0.9,59.1568466029,134.52,61.39312,18.29966,64.0624128444,1.47312,0.42966000000000004,1.5345,59.92,17.87,62.5279401548,134.46,62.22312,2.31966,62.2663431161,1.47312,0.42966000000000004,1.5345,60.75,1.8900000000000001,60.7793928894,134.62,63.20312,19.60966,66.1753212538,1.47312,0.42966000000000004,1.5345,61.73,19.18,64.6410496511,134.45
2021-05-17 08:30:00,63.29888,0.9863400000000001,63.3065642398,1.83888,0.53634,1.9155000000000002,61.46,0.45,61.4616473909,134.89,64.08888,17.10634,66.332581797,1.83888,0.53634,1.9155000000000002,62.25,16.57,64.4176016319,134.85,64.91888,1.00634,64.9266794211,1.83888,0.53634,1.9155000000000002,63.08,0.47000000000000003,63.0817509269,134.96,65.93888,18.43634,68.4677626935,1.83888,0.53634,1.9155000000000002,64.1,17.9,66.5523853817,134.82
2021-05-17 09:00:00,63.75888,1.20509,63.7702675293,1.3888800000000001,0.40509,1.44675,62.37,0.8,62.3751304608,134.59,64.54888,16.545090000000002,66.6355604191,1.3888800000000001,0.40509,1.44675,63.16,16.14,65.1896096015,134.49,65.37888,0.5450900000000001,65.3811522777,1.3888800000000001,0.40509,1.44675,63.99,0.14,63.9901531487,134.63,66.41888,17.84509,68.7743764607,1.3888800000000001,0.40509,1.44675,65.03,17.44,67.3279622445,134.46
2021-05-17 09:30:00,64.77408,1.48119,64.7910129853,1.44408,0.42119,1.50425,63.33,1.06,63.338870372,134.46,65.59408,16.25119,67.5772484455,1.44408,0.42119,1.50425,64.15,15.83,66.0742869806,134.38,66.41408,0.5711900000000001,66.4165361959,1.44408,0.42119,1.50425,64.97,0.15,64.9701731566,134.63,67.46408,17.54119,69.7072122299,1.44408,0.42119,1.50425,66.02,17.12,68.2036274695,134.37
2021-05-17 10:00:00,66.24408,2.01369,66.2746790446,1.86408,0.54369,1.94175,64.38,1.47,64.396780199,134.46,67.06408,15.94369,68.9332436279,1.86408,0.54369,1.94175,65.2,15.4,66.9940295847,134.48,67.88408,1.06369,67.8924130803,1.86408,0.54369,1.94175,66.02,0.52,66.0220478325,134.63,68.96408,17.22369,71.0823453993,1.86408,0.54369,1.94175,67.1,16.68,69.1421174104,134.47
2021-05-17 10:30:00,64.75392,1.67156,64.7754912617,1.9939200000000001,0.5815600000000001,2.077,62.76,1.09,62.7694647102,134.57,65.55392,16.38156,67.5697560703,1.9939200000000001,0.5815600000000001,2.077,63.56,15.8,65.4943783847,134.48,66.39392,0.7315600000000001,66.3979502169,1.9939200000000001,0.5815600000000001,2.077,64.4,0.15,64.4001746892,134.63,67.43392,17.67156,69.7109575275,1.9939200000000001,0.5815600000000001,2.077,65.44,17.09,67.6347669472,134.47
2021-05-17 11:00:00,64.04392,2.4265600000000003,64.0898734778,3.55392,1.03656,3.702,60.49,1.3900000000000001,60.5059683007,134.57,64.80392,16.50656,66.8731229299,3.55392,1.03656,3.702,61.25,15.47,63.1734390389,134.38,65.62392,1.4965600000000001,65.6409823814,3.55392,1.03656,3.702,62.07,0.46,62.0717045037,134.57,66.61392,17.76656,68.9424759637,3.55392,1.03656,3.702,63.06,16.73,65.2415243537,134.36
2021-05-17 11:30:00,64.51328,2.71304,64.5703018608,2.99328,0.87304,3.118,61.52,1.8399999999999999,61.547510104,134.43,65.28328,15.90304,67.1923606432,2.99328,0.87304,3.118,62.29,15.03,64.077648209,134.38,66.11328,1.8030400000000002,66.1378616649,2.99328,0.87304,3.118,63.12,0.93,63.126850864,134.57,67.14328,17.17304,69.3046416339,2.99328,0.87304,3.118,64.15,16.3,66.1884619855,134.36
2021-05-17 12:00:00,64.35248,2.83739,64.4150018564,3.04248,0.8873900000000001,3.16925,61.31,1.9500000000000002,61.3410026002,134.74,65.13248,15.89739,67.0445147627,3.04248,0.8873900000000001,3.16925,62.09,15.01,63.8785425632,134.64,65.96248,1.92739,65.9906326683,3.04248,0.8873900000000001,3.16925,62.92,1.04,62.9285944543,134.82,66.97248,17.16739,69.1377780722,3.04248,0.8873900000000001,3.16925,63.93,16.28,65.9703213574,134.63
2021-05-17 12:30:00,65.62144,2.38542,65.664782161,2.28144,0.66542,2.3765,63.34,1.72,63.363349027699996,134.84,66.43144,15.92542,68.3136532668,2.28144,0.66542,2.3765,64.15,15.26,65.9400492872,134.76,67.28144,1.4754200000000002,67.2976153563,2.28144,0.66542,2.3765,65.0,0.81,65.0050467272,134.95,68.32144,17.19542,70.4521229819,2.28144,0.66542,2.3765,66.04,16.53,68.0773273565,134.75
2021-05-17 13:00:00,64.68552,2.81286,64.7466499446,3.8155200000000002,1.11286,3.9745,60.87,1.7000000000000002,60.8937344889,135.14,65.43552,16.44286,67.4698074894,3.8155200000000002,1.11286,3.9745,61.62,15.33,63.4982936779,135.04,66.26552,1.8928600000000002,66.2925490523,3.8155200000000002,1.11286,3.9745,62.45,0.78,62.4548709069,135.18,67.27552,17.72286,69.5707938567,3.8155200000000002,1.11286,3.9745,63.46,16.61,65.597741577,135.0
2021-05-17 13:30:00,63.78704,1.87622,63.8146274255,3.10704,0.90622,3.2365,60.68,0.97,60.6877524712,135.42,64.54704,17.05622,66.7625270152,3.10704,0.90622,3.2365,61.44,16.15,63.5271288506,135.29,65.38704,1.08622,65.3960616081,3.10704,0.90622,3.2365,62.28,0.18,62.2802601151,135.47,66.38704,18.34622,68.8754155577,3.10704,0.90622,3.2365,63.28,17.44,65.6392565467,135.26
2021-05-17 14:00:00,63.50016,1.58088,63.5198354973,3.02016,0.8808800000000001,3.146,60.48,0.7000000000000001,60.4840507903,135.96,64.24016,17.40088,66.5551559355,3.02016,0.8808800000000001,3.146,61.22,16.52,63.4097689635,135.88,65.07016,1.06088,65.0788075244,3.02016,0.8808800000000001,3.146,62.05,0.18,62.0502610792,136.0,66.07016,18.70088,68.6657771761,3.02016,0.8808800000000001,3.146,63.05,17.82,65.5198817154,135.83
2021-05-17 14:30:00,61.7,1.53125,61.7189981008,3.5700000000000003,1.04125,3.71875,58.13,0.49,58.132065162,136.09,62.41,17.81125,64.9018391616,3.5700000000000003,1.04125,3.71875,58.84,16.77,61.1831553616,135.96,63.25,1.43125,63.2661914182,3.5700000000000003,1.04125,3.71875,59.68,0.39,59.6812742826,136.12,64.18,19.12125,66.9678624533,3.5700000000000003,1.04125,3.71875,60.61,18.08,63.2491778603,135.92
2021-05-17 15:00:00,59.22528,1.4690400000000001,59.2434964329,4.86528,1.41904,5.068,54.36,0.05,54.3600229948,136.37,59.875280000000004,18.68904,62.7242327271,4.86528,1.41904,5.068,55.01,17.27,57.6572024989,136.25,60.69528,2.30904,60.7391857041,4.86528,1.41904,5.068,55.83,0.89,55.8370934057,136.41,61.55528,20.01904,64.7287761231,4.86528,1.41904,5.068,56.69,18.6,59.6633564259,136.2
2021-05-17 15:30:00,60.61984,1.32037,60.634217885300004,3.90984,1.14037,4.07275,56.71,0.18,56.7102856632,136.49,61.30984,18.51037,64.043190726,3.90984,1.14037,4.07275,57.4,17.37,59.9706336468,136.38,62.12984,2.08037,62.164660039,3.90984,1.14037,4.07275,58.22,0.9400000000000001,58.2275879631,136.53,63.04984,19.84037,66.097826029,3.90984,1.14037,4.07275,59.14,18.7,62.026039693,136.33
2021-05-17 16:00:00,61.37728,1.28879,61.3908094088,3.52728,1.02879,3.67425,57.85,0.26,57.8505842667,136.49,62.09728,18.70879,64.8543830952,3.52728,1.02879,3.67425,58.57,17.68,61.1802852233,136.38,62.93728,2.30879,62.9796135671,3.52728,1.02879,3.67425,59.41,1.28,59.4237873246,136.53,63.87728,20.05879,66.9526844605,3.52728,1.02879,3.67425,60.35,19.03,63.2792493634,136.33
2021-05-17 16:30:00,65.3216,0.5638000000000001,65.3240330736,1.7616,0.5138,1.835,63.56,0.05,63.5600196665,136.41,66.1416,17.9638,68.5376492229,1.7616,0.5138,1.835,64.38,17.45,66.702975196,136.38,67.0216,1.5438,67.0393778685,1.7616,0.5138,1.835,65.26,1.03,65.2681277501,136.53,68.0816,19.3038,70.7653937529,1.7616,0.5138,1.835,66.32,18.79,68.9304468287,136.33
2021-05-17 17:00:00,66.75064,0.47352000000000005,66.7523195222,1.52064,0.44352,1.584,65.23,0.03,65.2300068987,136.41,67.61064,17.87352,69.9332636047,1.52064,0.44352,1.584,66.09,17.43,68.3497841986,136.38,68.48064,1.4535200000000001,68.4960639395,1.52064,0.44352,1.584,66.96,1.01,66.967616801,136.53,69.58064,19.21352,72.1846577439,1.52064,0.44352,1.584,68.06,18.77,70.600825066,136.33
2021-05-17 17:30:00,67.70584,0.60462,67.7085396051,1.69584,0.49462000000000006,1.7665000000000002,66.01,0.11,66.0100916527,136.41,68.57584,18.03462,70.9076395761,1.69584,0.49462000000000006,1.7665000000000002,66.88,17.54,69.1417818689,136.38,69.47584,1.57462,69.4936815247,1.69584,0.49462000000000006,1.7665000000000002,67.78,1.08,67.788603762,136.53,70.58584,19.38462,73.1992097024,1.69584,0.49462000000000006,1.7665000000000002,68.89,18.89,71.432934981,136.33
2021-05-17 18:00:00,66.9308,1.0894,66.9396652292,2.0208,0.5894,2.105,64.91,0.5,64.9119257148,136.62,67.8008,18.5994,70.305662368,2.0208,0.5894,2.105,65.78,18.01,68.2009420756,136.53,68.7108,2.1194,68.7434789125,2.0208,0.5894,2.105,66.69,1.53,66.7075482985,136.68,69.7908,19.9594,72.5887967458,2.0208,0.5894,2.105,67.77,19.37,70.4838265136,136.48
2021-05-17 18:30:00,66.02384,1.7423700000000002,66.0468265821,1.6538400000000002,0.48237,1.72275,64.37,1.26,64.3823306506,136.62,66.86384,19.24237,69.5775962704,1.6538400000000002,0.48237,1.72275,65.21,18.76,67.8548576006,136.53,67.79384,2.75237,67.8496888907,1.6538400000000002,0.48237,1.72275,66.14,2.27,66.1789430257,136.68,68.87384,20.63237,71.8978478688,1.6538400000000002,0.48237,1.72275,67.22,20.15,70.1751444601,136.48
2021-05-17 19:00:00,64.86024,2.01882,64.8916509811,1.7102400000000002,0.49882000000000004,1.7815,63.15,1.52,63.1682903046,136.81,65.72024,19.53882,68.5632221577,1.7102400000000002,0.49882000000000004,1.7815,64.01,19.04,66.7817467576,136.7,66.62024,3.02882,66.6890555357,1.7102400000000002,0.49882000000000004,1.7815,64.91,2.5300000000000002,64.9592872498,136.84,67.69024,20.92882,70.8518461146,1.7102400000000002,0.49882000000000004,1.7815,65.98,20.43,69.0705820158,136.62
2021-05-17 19:30:00,62.73712,2.84166,62.801443116,1.61712,0.47166,1.6844999999999999,61.12,2.37,61.1659325115,136.81,63.53712,20.37166,66.723085578,1.61712,0.47166,1.6844999999999999,61.92,19.9,65.0391912619,136.7,64.46712,3.89166,64.5844762977,1.61712,0.47166,1.6844999999999999,62.85,3.42,62.9429813403,136.84,65.47712,21.78166,69.0050284824,1.61712,0.47166,1.6844999999999999,63.86,21.31,67.3217327466,136.62
2021-05-17 20:00:00,61.06832,3.36326,61.1608635113,1.34832,0.39326000000000005,1.4045,59.72,2.9699999999999998,59.7938065355,136.64,61.85832,20.83326,65.2723254944,1.34832,0.39326000000000005,1.4045,60.51,20.44,63.8690355337,136.52,62.74832,4.40326,62.9026260298,1.34832,0.39326000000000005,1.4045,61.4,4.01,61.5308061056,136.68,63.73832,22.26326,67.5146368001,1.34832,0.39326000000000005,1.4045,62.39,21.87,66.1120942037,136.49
2021-05-17 20:30:00,60.174,3.31825,60.265421753,1.194,0.34825,1.24375,58.98,2.9699999999999998,59.0547313939,136.88,60.944,20.88825,64.4242976218,1.194,0.34825,1.24375,59.75,20.54,63.1819127599,136.76,61.854,4.36825,62.0080553159,1.194,0.34825,1.24375,60.66,4.02,60.7930588143,136.94,62.824,22.31825,66.6705276645,1.194,0.34825,1.24375,61.63,21.97,65.4288758882,136.74
2021-05-17 21:00:00,59.4104,3.3122,59.5026578986,1.0704,0.31220000000000003,1.115,58.34,3.0,58.4170831179,136.65,60.1704,20.8422,63.6778951992,1.0704,0.31220000000000003,1.115,59.1,20.53,62.5642941301,136.53,61.0704,4.3622,61.2259956636,1.0704,0.31220000000000003,1.115,60.0,4.05,60.1365321581,136.71,62.0404,22.2622,65.9137070798,1.0704,0.31220000000000003,1.115,60.97,21.95,64.8007978346,136.51
2021-05-17 21:30:00,59.0748,3.9476500000000003,59.2065531471,1.0548,0.30765000000000003,1.09875,58.02,3.64,58.1340691849,136.31,59.8348,21.38765,63.542386354,1.0548,0.30765000000000003,1.09875,58.78,21.08,62.4456147379,136.21,60.7148,5.00765,60.9209610689,1.0548,0.30765000000000003,1.09875,59.66,4.7,59.8448460605,136.43,61.6748,22.80765,65.7568996651,1.0548,0.30765000000000003,1.09875,60.62,22.5,64.6609186449,136.19
2021-05-17 22:00:00,57.65608,4.35969,57.8206750035,1.09608,0.31969000000000003,1.14175,56.56,4.04,56.7041021444,136.11,58.37608,21.74969,62.2961935536,1.09608,0.31969000000000003,1.14175,57.28,21.43,61.1575285635,135.99,59.27608,5.41969,59.5233290388,1.09608,0.31969000000000003,1.14175,58.18,5.1,58.4031026573,136.16,60.19608,23.18969,64.5083697644,1.09608,0.31969000000000003,1.14175,59.1,22.87,63.3707101112,135.96
2021-05-17 22:30:00,54.35752,5.38886,54.6239855068,1.12752,0.32886000000000004,1.1745,53.23,5.06,53.4699588554,136.23,55.02752,22.81886,59.5712038577,1.12752,0.32886000000000004,1.1745,53.9,22.49,58.4038534688,136.16,55.89752,6.46886,56.2705863827,1.12752,0.32886000000000004,1.1745,54.77,6.14,55.1130882822,136.3,56.75752,24.27886,61.7323182737,1.12752,0.32886000000000004,1.1745,55.63,23.95,60.5664874332,136.13
2021-05-17 23:00:00,50.90424,6.03207,51.260389371,1.10424,0.32207,1.15025,49.8,5.71,50.1262815298,135.6,51.50424,23.30207,56.530285726,1.10424,0.32207,1.15025,50.4,22.98,55.3916997392,135.5,52.34424,7.09207,52.8225038981,1.10424,0.32207,1.15025,51.24,6.77,51.685302553,135.64,53.12424,24.73207,58.5991481343,1.10424,0.32207,1.15025,52.02,24.41,57.4624094517,135.47
2021-05-17 23:30:00,47.05408,6.94619,47.5640200168,1.08408,0.31619,1.12925,45.97,6.63,46.4456434986,135.98,47.58408,24.31619,53.4370823077,1.08408,0.31619,1.12925,46.5,24.0,52.3282906275,135.87,48.39408,8.01619,49.05350427,1.08408,0.31619,1.12925,47.31,7.7,47.9325161034,136.05,49.10408,25.77619,55.4582964358,1.08408,0.31619,1.12925,48.02,25.46,54.3519272887,135.85
2021-05-18 00:00:00,44.46224,7.32982,45.0623684137,1.06224,0.30982000000000004,1.1065,43.4,7.02,43.9640807933,135.9,44.94224,24.67982,51.2727847054,1.06224,0.30982000000000004,1.1065,43.88,24.37,50.1931399695,135.87,45.75224,8.39982,46.516926393,1.06224,0.30982000000000004,1.1065,44.69,8.09,45.4163428735,135.97,46.39224,26.12982,53.2447877773,1.06224,0.30982000000000004,1.1065,45.33,25.82,52.1678186241,135.85
2021-05-18 00:30:00,42.9816,7.41255,43.6160960663,1.0716,0.31255000000000005,1.11625,41.91,7.1,42.5071535156,136.31,43.4316,24.86255,50.0444829233,1.0716,0.31255000000000005,1.11625,42.36,24.55,48.9599029819,136.19,44.2316,8.49255,45.0395142521,1.0716,0.31255000000000005,1.11625,43.16,8.18,43.92832799,136.35,44.8416,26.33255,52.0016565127,1.0716,0.31255000000000005,1.11625,43.77,26.02,50.9200677533,136.16
2021-05-18 01:00:00,41.88952,7.61486,42.5760258673,1.07952,0.31486000000000003,1.1245,40.81,7.3,41.4577628436,136.58,42.31952,25.13486,49.2209605783,1.07952,0.31486000000000003,1.1245,41.24,24.82,48.1328370242,136.48,43.11952,8.70486,43.9894031859,1.07952,0.31486000000000003,1.1245,42.04,8.39,42.8690296135,136.65,43.70952,26.60486,51.1697245864,1.07952,0.31486000000000003,1.1245,42.63,26.29,50.0847381944,136.46
2021-05-18 01:30:00,41.95248,7.72864,42.6584394276,1.0924800000000001,0.31864000000000003,1.138,40.86,7.41,41.5264698716,136.58,42.39248,25.24864,49.3418299458,1.0924800000000001,0.31864000000000003,1.138,41.3,24.93,48.2410084886,136.48,43.19248,8.80864,44.081543385,1.0924800000000001,0.31864000000000003,1.138,42.1,8.49,42.9475272862,136.65,43.79248,26.72864,51.3049851457,1.0924800000000001,0.31864000000000003,1.138,42.7,26.41,50.2073510554,136.46
2021-05-18 02:00:00,43.11384,7.47612,43.7572344853,1.08384,0.31612,1.129,42.03,7.16,42.6355075026,136.35,43.56384,24.95612,50.2057375307,1.08384,0.31612,1.129,42.48,24.64,49.1088586713,136.28,44.37384,8.55612,45.1912034117,1.08384,0.31612,1.129,43.29,8.24,44.067240667,136.43,44.97384,26.42612,52.1630722121,1.08384,0.31612,1.129,43.89,26.11,51.0692099019,136.28
2021-05-18 02:30:00,42.80744,7.55717,43.4693885138,1.08744,0.31717,1.13275,41.72,7.24,42.3435473242,136.43,43.24744,25.03717,49.9720016425,1.08744,0.31717,1.13275,42.16,24.72,48.872732684,136.28,44.04744,8.61717,44.8824307426,1.08744,0.31717,1.13275,42.96,8.3,43.7544466312,136.43,44.65744,26.50717,51.9318496567,1.08744,0.31717,1.13275,43.57,26.19,50.8356272706,136.28
2021-05-18 03:00:00,42.35696,7.84703,43.0776965524,1.08696,0.31703000000000003,1.13225,41.27,7.53,41.9513265583,136.7,42.78696,25.38703,49.7516355335,1.08696,0.31703000000000003,1.13225,41.7,25.07,48.6558824809,136.58,43.57696,8.93703,44.4839515788,1.08696,0.31703000000000003,1.13225,42.49,8.62,43.3555590438,136.77,44.17696,26.86703,51.7053294725,1.08696,0.31703000000000003,1.13225,43.09,26.55,50.6127513577,136.57
2021-05-18 03:30:00,41.41024,7.90382,42.1577792044,1.1102400000000001,0.32382000000000005,1.1565,40.3,7.58,41.0066628732,136.7,41.82024,25.48382,48.9730288572,1.1102400000000001,0.32382000000000005,1.1565,40.71,25.16,47.8573891891,136.58,42.61024,8.98382,43.5470041983,1.1102400000000001,0.32382000000000005,1.1565,41.5,8.66,42.3939335283,136.77,43.19024,26.96382,50.9160526774,1.1102400000000001,0.32382000000000005,1.1565,42.08,26.64,49.8037749573,136.57
2021-05-18 04:00:00,40.916,7.7755,41.6482587421,1.116,0.3255,1.1625,39.8,7.45,40.49126449,136.86,41.326,25.3755,48.4948891766,1.116,0.3255,1.1625,40.21,25.05,47.3745353539,136.81,42.126,8.8555,43.0467159752,1.116,0.3255,1.1625,41.01,8.53,41.8877189639,136.91,42.696,26.8655,50.4450543289,1.116,0.3255,1.1625,41.58,26.54,49.3281663961,136.78
2021-05-18 04:30:00,40.9848,7.62515,41.6880887492,1.1148,0.32515000000000005,1.16125,39.87,7.3,40.5327879623,136.86,41.394800000000004,25.20515,48.464719679,1.1148,0.32515000000000005,1.16125,40.28,24.88,47.3444062166,136.69,42.1948,8.70515,43.0834165725,1.1148,0.32515000000000005,1.16125,41.08,8.38,41.9260157897,136.91,42.7548,26.67515,50.3938146062,1.1148,0.32515000000000005,1.16125,41.64,26.35,49.2768921504,136.67
2021-05-18 05:00:00,40.7336,7.7148,41.4577412313,1.1136,0.32480000000000003,1.16,39.62,7.39,40.303306316,136.86,41.1336,25.3148,48.299194072,1.1136,0.32480000000000003,1.16,40.02,24.99,47.1815694949,136.81,41.9336,8.8048,42.8480024272,1.1136,0.32480000000000003,1.16,40.82,8.48,41.6915195214,136.91,42.4936,26.8048,50.2414504568,1.1136,0.32480000000000003,1.16,41.38,26.48,49.1273325146,136.78
2021-05-18 05:30:00,40.96064,7.56977,41.6542368441,1.13064,0.32977,1.17775,39.83,7.24,40.4826691314,136.86,41.38064,25.16977,48.4342305468,1.13064,0.32977,1.17775,40.25,24.84,47.2978657024,136.81,42.18064,8.64977,43.0583895642,1.13064,0.32977,1.17775,41.05,8.32,41.8846618704,136.91,42.76064,26.63977,50.3800523904,1.13064,0.32977,1.17775,41.63,26.31,49.247060826,136.78
2021-05-18 06:00:00,42.63128,7.26579,43.2460141373,1.15128,0.33579000000000003,1.19925,41.48,6.93,42.0549081559,136.58,43.08128,24.78579,49.702435276,1.15128,0.33579000000000003,1.19925,41.93,24.45,48.5378965346,136.47,43.89128,8.345790000000001,44.6776976887,1.15128,0.33579000000000003,1.19925,42.74,8.01,43.4841085915,136.64,44.49128,26.25579,51.6608217566,1.15128,0.33579000000000003,1.19925,43.34,25.92,50.4995247502,136.46
2021-05-18 06:30:00,47.54832,5.53701,47.8696272658,1.2583199999999999,0.36701,1.31075,46.29,5.17,46.5778166083,135.55,48.09832,22.78701,53.2230796888,1.2583199999999999,0.36701,1.31075,46.84,22.42,51.929201804,135.43,48.91832,6.55701,49.3558143663,1.2583199999999999,0.36701,1.31075,47.66,6.19,48.060292342,135.6,49.61832,24.19701,55.2039217136,1.2583199999999999,0.36701,1.31075,48.36,23.83,53.9125078252,135.4
2021-05-18 07:00:00,52.26912,4.11391,52.430765406,1.6591200000000002,0.48391000000000006,1.72825,50.61,3.63,50.7400137958,136.02,52.87912,21.45391,57.0655025936,1.6591200000000002,0.48391000000000006,1.72825,51.22,20.97,55.3464479438,135.91,53.70912,5.14391,53.9548828306,1.6591200000000002,0.48391000000000006,1.72825,52.05,4.66,52.2581869184,136.09,54.50912,22.85391,59.1062210386,1.6591200000000002,0.48391000000000006,1.72825,52.85,22.37,57.3893666109,135.89
2021-05-18 07:30:00,56.72536,2.93573,56.801276198400004,1.90536,0.5557300000000001,1.98475,54.82,2.38,54.8716393048,135.92,57.40536,20.25573,60.8742142008,1.90536,0.5557300000000001,1.98475,55.5,19.7,58.8926141379,135.91,58.25536,3.95573,58.3895090625,1.90536,0.5557300000000001,1.98475,56.35,3.4,56.4524800164,135.99,59.13536,21.65573,62.9758798602,1.90536,0.5557300000000001,1.98475,57.23,21.1,60.9957613281,135.89
2021-05-18 08:00:00,59.48608,2.09344,59.5229048754,2.68608,0.78344,2.798,56.8,1.31,56.8151045058,135.2,60.18608,19.20344,63.1754409055,2.68608,0.78344,2.798,57.5,18.42,60.378360362,135.12,61.02608,3.09344,61.104433646,2.68608,0.78344,2.798,58.34,2.31,58.3857148625,135.24,61.94608,20.56344,65.2699922782,2.68608,0.78344,2.798,59.26,19.78,62.4739625764,135.08
2021-05-18 08:30:00,61.02432,1.1225100000000001,61.0346431149,3.09432,0.90251,3.22325,57.93,0.22,57.930417744,134.85,61.76432,18.03251,64.3428522989,3.09432,0.90251,3.22325,58.67,17.13,61.1196024202,134.77,62.61432,1.98251,62.6456974976,3.09432,0.90251,3.22325,59.52,1.08,59.5297975807,134.93,63.55432,19.35251,66.4354666873,3.09432,0.90251,3.22325,60.46,18.45,63.2124520961,134.75
2021-05-18 09:00:00,61.10112,1.20241,61.1129499784,2.99112,0.87241,3.11575,58.11,0.33,58.1109370084,134.85,61.83112,17.54241,64.2714831715,2.99112,0.87241,3.11575,58.84,16.67,61.1558214727,134.77,62.67112,1.47241,62.6884141869,2.99112,0.87241,3.11575,59.68,0.6000000000000001,59.6830160096,135.02,63.62112,18.85241,66.3555594722,2.99112,0.87241,3.11575,60.63,17.98,63.2398395001,134.83
2021-05-18 09:30:00,63.2436,1.69355,63.2662710499,3.5436,1.03355,3.69125,59.7,0.66,59.7036481297,134.85,63.9836,17.35355,66.2951488916,3.5436,1.03355,3.69125,60.44,16.32,62.6046004699,134.77,64.8336,1.28355,64.8463043632,3.5436,1.03355,3.69125,61.29,0.25,61.290509869,134.86,65.8236,18.65355,68.415650582,3.5436,1.03355,3.69125,62.28,17.62,64.7245146757,134.67
2021-05-18 10:00:00,65.20272,1.94246,65.2316475819,3.64272,1.06246,3.7945,61.56,0.88,61.5662894773,134.85,65.99272,17.16246,68.1878957459,3.64272,1.06246,3.7945,62.35,16.1,64.3951279213,134.77,66.83272,1.12246,66.8421452308,3.64272,1.06246,3.7945,63.19,0.06,63.1900284855,134.96,67.85272,18.46246,70.3196561471,3.64272,1.06246,3.7945,64.21,17.4,66.52581529,134.77
2021-05-18 10:30:00,65.33984,1.71537,65.3623529676,4.02984,1.17537,4.19775,61.31,0.54,61.3123780325,134.98,66.11984,17.64537,68.4338536403,4.02984,1.17537,4.19775,62.09,16.47,64.2372866799,134.87,66.95984,1.5453700000000001,66.9776704676,4.02984,1.17537,4.19775,62.93,0.37,62.9310877071,134.96,67.96984,18.93537,70.5581135424,4.02984,1.17537,4.19775,63.94,17.76,66.3606901712,134.77
2021-05-18 11:00:00,65.26016,1.96088,65.2896127543,3.98016,1.1608800000000001,4.146,61.28,0.8,61.2852217096,134.98,66.03016,17.34088,68.2692328124,3.98016,1.1608800000000001,4.146,62.05,16.18,64.1248384014,134.87,66.85016,1.29088,66.8626223177,3.98016,1.1608800000000001,4.146,62.87,0.13,62.8701344042,134.96,67.86016,18.65088,70.3765347257,3.98016,1.1608800000000001,4.146,63.88,17.49,66.2310689933,134.77
2021-05-18 11:30:00,64.83704,1.57747,64.8562268989,3.55704,1.03747,3.70525,61.28,0.54,61.2823791966,134.73,65.59704,17.45747,67.8802984345,3.55704,1.03747,3.70525,62.04,16.42,64.1761482172,134.62,66.42704,1.43747,66.4425914844,3.55704,1.03747,3.70525,62.87,0.4,62.8712724541,134.78,67.43704,18.74747,69.9944426034,3.55704,1.03747,3.70525,63.88,17.71,66.2895052026,134.61
2021-05-18 12:00:00,65.31368,1.5364900000000001,65.3317502954,3.31368,0.9664900000000001,3.45175,62.0,0.5700000000000001,62.0026201059,134.61,66.10368,17.32649,68.3366941347,3.31368,0.9664900000000001,3.45175,62.79,16.36,64.886313657,134.52,66.95368,1.29649,66.9662314294,3.31368,0.9664900000000001,3.45175,63.64,0.33,63.6408555882,134.66,67.97368,18.62649,70.4795523713,3.31368,0.9664900000000001,3.45175,64.66,17.66,67.0282865662,134.51
2021-05-18 12:30:00,67.34344,1.87017,67.3694028982,3.22344,0.9401700000000001,3.3577500000000002,64.12,0.93,64.1267440309,134.85,68.17344,17.00017,70.2611108755,3.22344,0.9401700000000001,3.3577500000000002,64.95,16.06,66.9060991241,134.77,69.02344,1.12017,69.0325289285,3.22344,0.9401700000000001,3.3577500000000002,65.8,0.18,65.8002462001,134.94,70.09344,18.28017,72.4379385837,3.22344,0.9401700000000001,3.3577500000000002,66.87,17.34,69.081636489,134.74
2021-05-18 13:00:00,66.9396,1.6528,66.9600014636,2.8896,0.8428,3.01,64.05,0.81,64.0551215751,135.11,67.7596,17.0828,69.8797928446,2.8896,0.8428,3.01,64.87,16.24,66.8719260976,135.01,68.6096,0.9228000000000001,68.6158055553,2.8896,0.8428,3.01,65.72,0.08,65.7200486914,135.24,69.6796,18.3728,72.0611298551,2.8896,0.8428,3.01,66.79,17.53,69.052190407,135.0
2021-05-18 13:30:00,69.14544,1.64867,69.1650922472,3.35544,0.97867,3.49525,65.79,0.67,65.7934115243,135.39,69.98544,17.39867,72.1157093133,3.35544,0.97867,3.49525,66.63,16.42,68.6234165573,135.28,70.81544,1.21867,70.8259253308,3.35544,0.97867,3.49525,67.46,0.24,67.4604269183,135.48,71.92544,18.69867,74.3162780215,3.35544,0.97867,3.49525,68.57,17.72,70.8226185622,135.27
2021-05-18 14:00:00,69.74712,1.56916,69.7647691274,1.19712,0.34916,1.2469999999999999,68.55,1.22,68.5608554497,134.79,70.63712,16.09916,72.448503605,1.19712,0.34916,1.2469999999999999,69.44,15.75,71.2037646477,134.74,71.46712,0.61916,71.469802016,1.19712,0.34916,1.2469999999999999,70.27,0.27,70.2705187116,134.86,72.62712,17.36916,74.6752052465,1.19712,0.34916,1.2469999999999999,71.43,17.02,73.4297303549,134.72
2021-05-18 14:30:00,67.92304,1.22547,67.934094088,1.25304,0.36547,1.30525,66.67,0.86,66.6755464919,134.88,68.77304,16.47547,70.7189659325,1.25304,0.36547,1.30525,67.52,16.11,69.4152901024,134.74,69.59304,0.5154700000000001,69.594948996,1.25304,0.36547,1.30525,68.34,0.15,68.3401646179,134.98,70.71304,17.77547,72.9129711352,1.25304,0.36547,1.30525,69.46,17.41,71.6086565996,134.72
2021-05-18 15:00:00,64.69632,1.09476,64.705581838,3.13632,0.9147600000000001,3.267,61.56,0.18,61.5602631573,135.33,65.44632,17.90476,67.8513171,3.13632,0.9147600000000001,3.267,62.31,16.99,64.584798521,135.27,66.25632,1.73476,66.2790263371,3.13632,0.9147600000000001,3.267,63.12,0.8200000000000001,63.1253261378,135.46,67.27632,19.20476,69.9637480371,3.13632,0.9147600000000001,3.267,64.14,18.29,66.6968042713,135.26
2021-05-18 15:30:00,63.5464,1.48895,63.5638413334,4.7964,1.3989500000000001,4.99625,58.75,0.09,58.7500689361,135.6,64.2664,18.74895,66.9454501446,4.7964,1.3989500000000001,4.99625,59.47,17.35,61.9492001563,135.51,65.0664,2.50895,65.1147543884,4.7964,1.3989500000000001,4.99625,60.27,1.11,60.2802206366,135.68,66.0164,20.06895,68.9994769767,4.7964,1.3989500000000001,4.99625,61.22,18.67,64.0035725565,135.49
2021-05-18 16:00:00,65.07824,1.49407,65.0953882135,4.12824,1.20407,4.30025,60.95,0.29,60.9506899059,135.6,65.83824,18.73407,68.4517291605,4.12824,1.20407,4.30025,61.71,17.53,64.1515783126,135.51,66.66824,2.4940700000000002,66.7148754766,4.12824,1.20407,4.30025,62.54,1.29,62.5533028704,135.68,67.66824,20.06407,70.5801502525,4.12824,1.20407,4.30025,63.54,18.86,66.279945685,135.49
2021-05-18 16:30:00,64.36784,1.92687,64.3966742485,3.17784,0.9268700000000001,3.31025,61.19,1.0,61.1981707243,135.84,65.13784,19.19687,67.9077169228,3.17784,0.9268700000000001,3.31025,61.96,18.27,64.597480601,135.76,65.99784,2.9168700000000003,66.0622661984,3.17784,0.9268700000000001,3.31025,62.82,1.99,62.8515115172,135.88,67.00784,20.54687,70.0872633812,3.17784,0.9268700000000001,3.31025,63.83,19.62,66.7773412169,135.73
2021-05-18 17:00:00,66.11624,2.09307,66.1493623081,3.5762400000000003,1.04307,3.72525,62.54,1.05,62.5488137378,135.97,66.92624,19.39307,69.6793568036,3.5762400000000003,1.04307,3.72525,63.35,18.35,65.9541128361,135.85,67.79624,3.07307,67.865852366,3.5762400000000003,1.04307,3.72525,64.22,2.03,64.252076231,136.02,68.83624,20.74307,71.8936915895,3.5762400000000003,1.04307,3.72525,65.26,19.7,68.1685968757,135.83
2021-05-18 17:30:00,68.80448,1.63089,68.823805985,3.05448,0.8908900000000001,3.18175,65.75,0.74,65.7541641267,135.97,69.68448,18.94089,72.2127694169,3.05448,0.8908900000000001,3.18175,66.63,18.05,69.0315826271,135.85,70.56448,2.62089,70.6131354782,3.05448,0.8908900000000001,3.18175,67.51,1.73,67.5321627079,136.02,71.67448,20.30089,74.4940079339,3.05448,0.8908900000000001,3.18175,68.62,19.41,71.3123586765,135.83
2021-05-18 18:00:00,70.62648,0.8743900000000001,70.6318924783,1.62648,0.47439000000000003,1.69425,69.0,0.4,69.0011594105,136.06,71.55648,18.19439,73.8333641213,1.62648,0.47439000000000003,1.69425,69.93,17.72,72.1401642637,135.99,72.47648,1.8643900000000002,72.5004558831,1.62648,0.47439000000000003,1.69425,70.85,1.3900000000000001,70.8636338329,136.11,73.64648,19.54439,76.1957163944,1.62648,0.47439000000000003,1.69425,72.02,19.07,74.5019818528,135.95
2021-05-18 18:30:00,69.70096,1.18028,69.7109524092,1.44096,0.42028000000000004,1.501,68.26,0.76,68.2642307508,136.24,70.64096,18.54028,73.0334663849,1.44096,0.42028000000000004,1.501,69.2,18.12,71.5330301329,136.14,71.55096,2.17028,71.583866843,1.44096,0.42028000000000004,1.501,70.11,1.75,70.1318372781,136.33,72.70096,19.90028,75.3753986988,1.44096,0.42028000000000004,1.501,71.26,19.48,73.874609982,136.13
2021-05-18 19:00:00,68.34992,1.35831,68.3634154359,1.39992,0.40831,1.45825,66.95,0.9500000000000001,66.9567397653,135.95,69.24992,18.68831,71.727291533,1.39992,0.40831,1.45825,67.85,18.28,70.269345379,135.85,70.16992,2.35831,70.2095385177,1.39992,0.40831,1.45825,68.77,1.9500000000000002,68.7976409479,136.01,71.30992,20.04831,74.0745531493,1.39992,0.40831,1.45825,69.91,19.64,72.616373498,135.83
2021-05-18 19:30:00,66.15536,1.8757300000000001,66.181946328,1.42536,0.41573000000000004,1.48475,64.73,1.46,64.7464632239,135.95,67.03536,19.19573,69.7295887021,1.42536,0.41573000000000004,1.48475,65.61,18.78,68.2448569491,135.85,67.94536,2.87573,68.0061891931,1.42536,0.41573000000000004,1.48475,66.52,2.46,66.5654715299,136.01,69.05536,20.57573,72.0555577993,1.42536,0.41573000000000004,1.48475,67.63,20.16,70.5708332103,135.83
2021-05-18 20:00:00,65.70664,2.1977700000000002,65.74338547,1.22664,0.35777000000000003,1.27775,64.48,1.8399999999999999,64.5062477594,136.14,66.57664,19.537770000000002,69.3842449715,1.22664,0.35777000000000003,1.27775,65.35,19.18,68.1064967532,136.07,67.50664,3.20777,67.5828101847,1.22664,0.35777000000000003,1.27775,66.28,2.85,66.341245843,136.21,68.59664,20.91777,71.7150759678,1.22664,0.35777000000000003,1.27775,67.37,20.56,70.437422582,136.04
2021-05-18 20:30:00,64.14336,2.49223,64.1917583687,0.9333600000000001,0.27223,0.9722500000000001,63.21,2.22,63.2489723237,136.35,64.99336,19.90223,67.972314975,0.9333600000000001,0.27223,0.9722500000000001,64.06,19.63,67.0001529849,136.25,65.91336,3.52223,66.0074020899,0.9333600000000001,0.27223,0.9722500000000001,64.98,3.25,65.061224243,136.43,66.97336,21.30223,70.2795557233,0.9333600000000001,0.27223,0.9722500000000001,66.04,21.03,69.3075933791,136.23
2021-05-18 21:00:00,62.09736,3.04923,62.1721796511,0.9573600000000001,0.27923000000000003,0.9972500000000001,61.14,2.77,61.202716443,136.35,62.90736,20.47923,66.1568953592,0.9573600000000001,0.27923000000000003,0.9972500000000001,61.95,20.2,65.1601296807,136.25,63.80736,4.07923,63.9376204403,0.9573600000000001,0.27923000000000003,0.9972500000000001,62.85,3.8,62.9647718967,136.43,64.82736,21.88923,68.4231320137,0.9573600000000001,0.27923000000000003,0.9972500000000001,63.87,21.61,67.4267676817,136.23
2021-05-18 21:30:00,60.81152,3.4833600000000002,60.9112039086,0.97152,0.28336,1.012,59.84,3.2,59.9255004151,136.45,61.61152,20.95336,65.0770519615,0.97152,0.28336,1.012,60.64,20.67,64.0660479505,136.37,62.52152,4.52336,62.6849363787,0.97152,0.28336,1.012,61.55,4.24,61.6958677709,136.43,63.51152,22.37336,67.3370656504,0.97152,0.28336,1.012,62.54,22.09,66.3266138138,136.35
2021-05-18 22:00:00,58.82904,4.02972,58.966894022,0.9590400000000001,0.27972,0.999,57.87,3.75,57.9913734964,136.45,59.57904,21.50972,63.3429558972,0.9590400000000001,0.27972,0.999,58.62,21.23,62.3459485452,136.37,60.46904,5.08972,60.6828645352,0.9590400000000001,0.27972,0.999,59.51,4.8100000000000005,59.7040718879,136.56,61.41904,22.93972,65.5631697541,0.9590400000000001,0.27972,0.999,60.46,22.66,64.566920323,136.35
2021-05-18 22:30:00,55.36264,5.04202,55.5917608414,0.93264,0.27202000000000004,0.9715,54.43,4.77,54.6386108901,135.21,56.05264,22.20202,60.2895359333,0.93264,0.27202000000000004,0.9715,55.12,21.93,59.3223339055,135.1,56.91264,6.06202,57.2345758982,0.93264,0.27202000000000004,0.9715,55.98,5.79,56.2786327126,135.27,57.79264,23.59202,62.4225331579,0.93264,0.27202000000000004,0.9715,56.86,23.32,61.4563422276,135.08
2021-05-18 23:00:00,51.5192,5.7281,51.8366578615,0.9192,0.2681,0.9575,50.6,5.46,50.8937284938,135.64,52.1292,22.9881,56.9728552405,0.9192,0.2681,0.9575,51.21,22.72,56.0237672778,135.55,52.9592,6.7681000000000004,53.3899245387,0.9192,0.2681,0.9575,52.04,6.5,52.4443667137,135.7,53.7592,24.4081,59.0407226434,0.9192,0.2681,0.9575,52.84,24.14,58.0930735975,135.54
