Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-05-18 23:30:00,47.58808,6.49069,48.0286832504,0.9280800000000001,0.27069000000000004,0.9667500000000001,46.66,6.22,47.0727522034,136.44,48.11808,23.96069,53.7537374344,0.9280800000000001,0.27069000000000004,0.9667500000000001,47.19,23.69,52.8025775886,136.34,48.93808,7.53069,49.5141087566,0.9280800000000001,0.27069000000000004,0.9667500000000001,48.01,7.26,48.5558204544,136.49,49.64808,25.41069,55.773067102,0.9280800000000001,0.27069000000000004,0.9667500000000001,48.72,25.14,54.8238816575,136.31
2021-05-19 00:00:00,45.23416,6.96538,45.7673000017,0.9441600000000001,0.27538,0.9835,44.29,6.69,44.7924123039,136.44,45.71416,24.44538,51.8397629996,0.9441600000000001,0.27538,0.9835,44.77,24.17,50.8777141782,136.34,46.52416,8.02538,47.2112718305,0.9441600000000001,0.27538,0.9835,45.58,7.75,46.2341745898,136.49,47.17416,25.89538,53.8142367506,0.9441600000000001,0.27538,0.9835,46.23,25.62,52.8544917675,136.31
2021-05-19 00:30:00,43.96456,7.50258,44.6001260385,0.9345600000000001,0.27258000000000004,0.9735,43.03,7.23,43.6331731599,136.67,44.43456,25.04258,51.0054990707,0.9345600000000001,0.27258000000000004,0.9735,43.5,24.77,50.0579953654,136.56,45.22456,8.56258,46.0280197646,0.9345600000000001,0.27258000000000004,0.9735,44.29,8.29,45.05916333,136.72,45.86456,26.502580000000002,52.9711677297,0.9345600000000001,0.27258000000000004,0.9735,44.93,26.23,52.0261261291,136.53
2021-05-19 01:00:00,42.85264,7.48202,43.5009123841,0.93264,0.27202000000000004,0.9715,41.92,7.21,42.5355204506,136.57,43.29264,24.99202,49.9885361043,0.93264,0.27202000000000004,0.9715,42.36,24.72,49.0453667536,136.56,44.09264,8.54202,44.9124371177,0.93264,0.27202000000000004,0.9715,43.16,8.27,43.945176072,136.72,44.70264,26.46202,51.9477095304,0.93264,0.27202000000000004,0.9715,43.77,26.19,51.0071465581,136.53
2021-05-19 01:30:00,42.85456,7.63258,43.5289511733,0.9345600000000001,0.27258000000000004,0.9735,41.92,7.36,42.5612029905,136.75,43.30456,25.18258,50.0943834402,0.9345600000000001,0.27258000000000004,0.9735,42.37,24.91,49.1500254323,136.56,44.10456,8.70258,44.9549453503,0.9345600000000001,0.27258000000000004,0.9735,43.17,8.43,43.985381662500004,136.72,44.70456,26.64258,52.0415675576,0.9345600000000001,0.27258000000000004,0.9735,43.77,26.37,51.099802348,136.53
2021-05-19 02:00:00,43.55408,7.5624400000000005,44.2057505694,0.93408,0.27244,0.973,42.62,7.29,43.2389696917,136.39,44.00408,25.04244,50.630848875,0.93408,0.27244,0.973,43.07,24.77,49.6847843912,136.3,44.80408,8.622440000000001,45.6262211475,0.93408,0.27244,0.973,43.87,8.35,44.6575794239,136.45,45.43408,26.50244,52.5988113117,0.93408,0.27244,0.973,44.5,26.23,51.6552311001,136.29
2021-05-19 02:30:00,42.97776,7.80393,43.6805354599,1.24776,0.36393000000000003,1.29975,41.73,7.44,42.3880466641,136.39,43.42776,25.30393,50.2619061722,1.24776,0.36393000000000003,1.29975,42.18,24.94,49.0015918109,136.3,44.22776,8.87393,45.1092162231,1.24776,0.36393000000000003,1.29975,42.98,8.51,43.8143869066,136.45,44.83776,26.77393,52.2232520001,1.24776,0.36393000000000003,1.29975,43.59,26.41,50.9664222798,136.29
2021-05-19 03:00:00,42.67488,7.88184,43.396644856500004,1.27488,0.37184,1.328,41.4,7.51,42.0756473509,136.61,43.10488,25.39184,50.0277544809,1.27488,0.37184,1.328,41.83,25.02,48.7416587736,136.52,43.89488,8.941840000000001,44.7963948639,1.27488,0.37184,1.328,42.62,8.57,43.4730870769,136.64,44.48488,26.86184,51.9659792249,1.27488,0.37184,1.328,43.21,26.49,50.6835693297,136.48
2021-05-19 03:30:00,42.46048,7.75764,43.1633332842,1.26048,0.36764,1.313,41.2,7.39,41.8575214269,136.61,42.88048,25.28764,49.7815257078,1.26048,0.36764,1.313,41.62,24.92,48.5101102864,136.52,43.66048,8.81764,44.5419834426,1.26048,0.36764,1.313,42.4,8.45,43.2338119994,136.64,44.25048,26.73764,51.701125452,1.26048,0.36764,1.313,42.99,26.37,50.4332925754,136.48
2021-05-19 04:00:00,42.72824,7.22782,43.3352498026,1.15824,0.33782,1.2065000000000001,41.57,6.89,42.1371214014,136.51,43.14824,24.71782,49.7266652879,1.15824,0.33782,1.2065000000000001,41.99,24.38,48.5545517949,136.37,43.91824,8.26782,44.6896929084,1.15824,0.33782,1.2065000000000001,42.76,7.93,43.4891078317,136.54,44.51824,26.17782,51.644476497,1.15824,0.33782,1.2065000000000001,43.36,25.84,50.4756891979,136.35
2021-05-19 04:30:00,42.97208,6.86019,43.516225323,1.13208,0.33019000000000004,1.1792500000000001,41.84,6.53,42.3465051687,136.39,43.41208,24.35019,49.7748977193,1.13208,0.33019000000000004,1.1792500000000001,42.28,24.02,48.6267292752,136.37,44.18208,7.91019,44.8845997973,1.13208,0.33019000000000004,1.1792500000000001,43.05,7.58,43.7122282662,136.54,44.79208,25.78019,51.6812212236,1.13208,0.33019000000000004,1.1792500000000001,43.66,25.45,50.536106894,136.35
2021-05-19 05:00:00,42.38368,7.25774,43.0005944174,1.12368,0.32774000000000003,1.1705,41.26,6.93,41.8379313542,136.98,42.80368,24.84774,49.4930823919,1.12368,0.32774000000000003,1.1705,41.68,24.52,48.3575516336,136.86,43.59368,8.30774,44.3782320496,1.12368,0.32774000000000003,1.1705,42.47,7.98,43.2132074718,137.01,44.18368,26.30774,51.4227066795,1.12368,0.32774000000000003,1.1705,43.06,25.98,50.2903966976,136.83
2021-05-19 05:30:00,42.43728,7.16879,43.0385209302,1.12728,0.32879,1.17425,41.31,6.84,41.8724455937,136.98,42.86728,24.78879,49.5185601998,1.12728,0.32879,1.17425,41.74,24.46,48.3789127617,136.86,43.66728,8.23879,44.4376979969,1.12728,0.32879,1.17425,42.54,7.91,43.2691541401,137.01,44.26728,26.25879,51.469565093,1.12728,0.32879,1.17425,43.14,25.93,50.3331352093,136.83
2021-05-19 06:00:00,44.35784,6.78687,44.8740412027,1.25784,0.36687000000000003,1.31025,43.1,6.42,43.5755252407,136.77,44.83784,24.35687,51.0263560531,1.25784,0.36687000000000003,1.31025,43.58,23.99,49.7467235102,136.69,45.63784,7.83687,46.3058200582,1.25784,0.36687000000000003,1.31025,44.38,7.47,45.0042809075,136.87,46.27784,25.80687,52.9871023388,1.25784,0.36687000000000003,1.31025,45.02,25.44,51.7106758803,136.68
2021-05-19 06:30:00,49.3644,5.45295,49.6646619948,1.4844,0.43295000000000006,1.5462500000000001,47.88,5.02,48.142442813,136.07,49.9244,22.83295,54.8979901368,1.4844,0.43295000000000006,1.5462500000000001,48.44,22.4,53.3684700924,135.98,50.7544,6.48295,51.1667642133,1.4844,0.43295000000000006,1.5462500000000001,49.27,6.05,49.6400584206,136.17,51.4844,24.25295,56.9108867183,1.4844,0.43295000000000006,1.5462500000000001,50.0,23.82,55.3840446338,135.97
2021-05-19 07:00:00,54.35136,3.87498,54.4893182546,1.73136,0.5049800000000001,1.8035,52.62,3.37,52.727803861,135.78,55.01136,21.15498,58.9388064678,1.73136,0.5049800000000001,1.8035,53.28,20.65,57.1417614359,135.69,55.85136,4.86498,56.0628437046,1.73136,0.5049800000000001,1.8035,54.12,4.36,54.2953404999,135.87,56.68136,22.52498,60.9930430086,1.73136,0.5049800000000001,1.8035,54.95,22.02,59.1978285075,135.68
2021-05-19 07:30:00,59.43232,1.76526,59.4585301151,1.97232,0.57526,2.0545,57.46,1.19,57.4723211642,135.15,60.17232,18.87526,63.0633295525,1.97232,0.57526,2.0545,58.2,18.3,61.009261592,135.06,61.02232,2.7352600000000002,61.0835917858,1.97232,0.57526,2.0545,59.05,2.16,59.0894922977,135.2,61.96232,20.21526,65.1765742936,1.97232,0.57526,2.0545,59.99,19.64,63.1231312595,135.03
2021-05-19 08:00:00,62.64232,0.8402600000000001,62.6479552088,2.33232,0.6802600000000001,2.4295,60.31,0.16,60.3102122364,136.14,63.41232,18.23026,65.9807904427,2.33232,0.6802600000000001,2.4295,61.08,17.55,63.5513091919,136.05,64.28232,1.90026,64.3104008124,2.33232,0.6802600000000001,2.4295,61.95,1.22,61.9620117491,136.17,65.28232,19.59026,68.1583420533,2.33232,0.6802600000000001,2.4295,62.95,18.91,65.7289175325,136.02
2021-05-19 08:30:00,64.2492,1.75935,64.2732838204,2.8092,0.81935,2.92625,61.44,0.9400000000000001,61.4471903345,135.5,65.0492,17.01935,67.2388034922,2.8092,0.81935,2.92625,62.24,16.2,64.3137434768,135.4,65.8992,1.17935,65.9097521393,2.8092,0.81935,2.92625,63.09,0.36,63.0910270958,135.55,66.9092,18.32935,69.3743909239,2.8092,0.81935,2.92625,64.1,17.51,66.4485522792,135.37
2021-05-19 09:00:00,63.9632,2.18635,64.0005553145,3.3132,0.96635,3.45125,60.65,1.22,60.662269163,135.31,64.7332,16.82635,66.8843272865,3.3132,0.96635,3.45125,61.42,15.86,63.434659296,135.21,65.5532,1.20635,65.5642990549,3.3132,0.96635,3.45125,62.24,0.24,62.2404627232,135.37,66.5532,18.12635,68.9774817934,3.3132,0.96635,3.45125,63.24,17.16,65.5268128326,135.18
2021-05-19 09:30:00,64.42256,2.71658,64.4798111338,3.62256,1.05658,3.7735000000000003,60.8,1.6600000000000001,60.8226569627,135.01,65.18256,16.38658,67.2107590513,3.62256,1.05658,3.7735000000000003,61.56,15.33,63.440070145,134.94,66.01256,1.79658,66.0370030926,3.62256,1.05658,3.7735000000000003,62.39,0.74,62.3943883695,135.11,67.01256,17.67658,69.3047233473,3.62256,1.05658,3.7735000000000003,63.39,16.62,65.5325606092,134.92
2021-05-19 10:00:00,65.166,3.47425,65.2585470959,4.026,1.17425,4.19375,61.14,2.3,61.1832460728,135.01,65.916,15.84425,67.7935049548,4.026,1.17425,4.19375,61.89,14.67,63.6048818881,134.94,66.726,2.57425,66.7756380656,4.026,1.17425,4.19375,62.7,1.4,62.7156280364,135.11,67.736,17.11425,69.8646065548,4.026,1.17425,4.19375,63.71,15.94,65.673797667,134.92
2021-05-19 10:30:00,66.04816,3.92863,66.1648968341,4.41816,1.28863,4.60225,61.63,2.64,61.686517976,134.9,66.80816,15.60863,68.6072851311,4.41816,1.28863,4.60225,62.39,14.32,64.0122995994,134.79,67.60816,3.02863,67.6759624849,4.41816,1.28863,4.60225,63.19,1.74,63.2139517828,134.96,68.61816,16.84863,70.65640957950001,4.41816,1.28863,4.60225,64.2,15.56,66.0587132784,134.76
2021-05-19 11:00:00,65.40008,3.7591900000000003,65.5080298396,4.18008,1.21919,4.35425,61.22,2.54,61.2726692743,134.79,66.14008,15.58919,67.9524320923,4.18008,1.21919,4.35425,61.96,14.37,63.6045477934,134.79,66.94008,2.86919,67.0015414872,4.18008,1.21919,4.35425,62.76,1.65,62.7816860239,134.96,67.94008,16.84919,69.9982119348,4.18008,1.21919,4.35425,63.76,15.63,65.6478065132,134.76
2021-05-19 11:30:00,65.70888,4.20134,65.8430571029,4.59888,1.34134,4.7905,61.11,2.86,61.17688861,135.12,66.46888,15.47134,68.2456912182,4.59888,1.34134,4.7905,61.87,14.13,63.4630112743,135.01,67.25888,3.31134,67.340343862,4.59888,1.34134,4.7905,62.66,1.97,62.6909602734,135.18,68.25888,16.72134,70.2771506981,4.59888,1.34134,4.7905,63.66,15.38,65.4915261694,134.98
2021-05-19 12:00:00,65.77864,4.29627,65.9187941043,4.95864,1.4462700000000002,5.16525,60.82,2.85,60.8867382933,135.21,66.50864,15.60627,68.3151144181,4.95864,1.4462700000000002,5.16525,61.55,14.16,63.15780316,135.01,67.30864,3.39627,67.3942702948,4.95864,1.4462700000000002,5.16525,62.35,1.9500000000000002,62.3804857307,135.18,68.30864,16.85627,70.3576871206,4.95864,1.4462700000000002,5.16525,63.35,15.41,65.1973204971,134.98
2021-05-19 12:30:00,67.8284,3.6737,67.9278140253,3.3384,0.9737,3.4775,64.49,2.7,64.5464956446,134.94,68.6384,15.223700000000001,70.3064079316,3.3384,0.9737,3.4775,65.3,14.25,66.836760095,134.83,69.4284,2.7937000000000003,69.4845845224,3.3384,0.9737,3.4775,66.09,1.82,66.1150550177,135.03,70.4884,16.4637,72.3855507146,3.3384,0.9737,3.4775,67.15,15.49,68.9134428105,134.81
2021-05-19 13:00:00,66.11976,3.5411799999999998,66.2145196936,3.56976,1.04118,3.7185,62.55,2.5,62.5999400958,135.27,66.86976,15.58118,68.6610367869,3.56976,1.04118,3.7185,63.3,14.54,64.9484534073,135.22,67.66976,2.65118,67.7216743285,3.56976,1.04118,3.7185,64.1,1.6099999999999999,64.1202160009,135.33,68.68976,16.84118,70.7241717707,3.56976,1.04118,3.7185,65.12,15.8,67.0093605402,135.18
2021-05-19 13:30:00,64.99128,3.40079,65.080195518,4.39128,1.28079,4.57425,60.6,2.12,60.6370711694,135.64,65.72128,16.30079,67.7126457869,4.39128,1.28079,4.57425,61.33,15.02,63.1424524389,135.56,66.52128,2.49079,66.5678956229,4.39128,1.28079,4.57425,62.13,1.21,62.1417814357,135.71,67.51128,17.57079,69.7603439532,4.39128,1.28079,4.57425,63.12,16.29,65.1881776091,135.52
2021-05-19 14:00:00,63.49192,3.11681,63.568375863,4.6519200000000005,1.35681,4.84575,58.84,1.76,58.8663163447,135.92,64.18192,16.79681,66.3434373624,4.6519200000000005,1.35681,4.84575,59.53,15.44,61.4997113814,135.81,64.97192,2.20681,65.0093870057,4.6519200000000005,1.35681,4.84575,60.32,0.85,60.3259885953,135.97,65.93192,18.07681,68.3651163581,4.6519200000000005,1.35681,4.84575,61.28,16.72,63.5200503778,135.79
2021-05-19 14:30:00,63.60872,2.64296,63.6636041832,3.67872,1.07296,3.832,59.93,1.57,59.9505612985,136.12,64.32872,16.76296,66.4769211441,3.67872,1.07296,3.832,60.65,15.69,62.646616828,136.02,65.11872,1.71296,65.141245969,3.67872,1.07296,3.832,61.44,0.64,61.4433332429,136.18,66.08872,18.06296,68.5126954308,3.67872,1.07296,3.832,62.41,16.99,64.6812816818,135.98
2021-05-19 15:00:00,62.68104,2.70447,62.739357133,4.54104,1.32447,4.73025,58.14,1.38,58.1563754029,136.52,63.36104,17.30447,65.6815504679,4.54104,1.32447,4.73025,58.82,15.98,60.9520532878,136.43,64.17104,1.77447,64.1955693055,4.54104,1.32447,4.73025,59.63,0.45,59.6316979466,136.59,65.10104,18.60447,67.7072500775,4.54104,1.32447,4.73025,60.56,17.28,62.9770751941,136.39
2021-05-19 15:30:00,61.05584,1.12462,61.0661966087,3.37584,0.98462,3.5165,57.68,0.14,57.6801699027,136.3,61.73584,18.36462,64.40941863,3.37584,0.98462,3.5165,58.36,17.38,60.8929716798,136.22,62.51584,1.98462,62.5473338157,3.37584,0.98462,3.5165,59.14,1.0,59.1484539105,136.38,63.43584,19.69462,66.422766078,3.37584,0.98462,3.5165,60.06,18.71,62.9068175956,136.21
2021-05-19 16:00:00,61.75224,1.4798200000000001,61.7699685304,4.66224,1.35982,4.8565000000000005,57.09,0.12,57.0901261165,135.32,62.41224,18.33982,65.0510315018,4.66224,1.35982,4.8565000000000005,57.75,16.98,60.1945421114,135.26,63.21224,2.16982,63.2494695998,4.66224,1.35982,4.8565000000000005,58.55,0.81,58.5556026354,135.4,64.12224,19.64982,67.0654686754,4.66224,1.35982,4.8565000000000005,59.46,18.29,62.2094502467,135.23
2021-05-19 16:30:00,62.81024,1.45132,62.8270051698,4.77024,1.3913200000000001,4.969,58.04,0.06,58.0400310131,135.64,63.50024,18.64132,66.1799009625,4.77024,1.3913200000000001,4.969,58.73,17.25,61.2109091584,135.55,64.29024,2.42132,64.3358201145,4.77024,1.3913200000000001,4.969,59.52,1.03,59.5289114633,135.7,65.23024,19.96132,68.2161161794,4.77024,1.3913200000000001,4.969,60.46,18.57,63.2475809814,135.52
2021-05-19 17:00:00,64.38048,1.05889,64.3891873925,3.63048,1.05889,3.78175,60.75,0.0,60.75,135.46,65.13048,18.218890000000002,67.6306689148,3.63048,1.05889,3.78175,61.5,17.16,63.8491628763,135.32,65.94048,2.02889,65.9716855724,3.63048,1.05889,3.78175,62.31,0.97,62.3175496951,135.52,66.94048,19.53889,69.7337514053,3.63048,1.05889,3.78175,63.31,18.48,65.9520014859,135.3
2021-05-19 17:30:00,65.79896,0.9730300000000001,65.8061541534,3.19896,0.93303,3.33225,62.6,0.04,62.6000127796,135.27,66.57896,18.03303,68.9778811335,3.19896,0.93303,3.33225,63.38,17.1,65.6462824538,135.21,67.38896,1.8830300000000002,67.4152633449,3.19896,0.93303,3.33225,64.19,0.9500000000000001,64.1970295263,135.33,68.41896,19.36303,71.1061250404,3.19896,0.93303,3.33225,65.22,18.43,67.7739868976,135.19
2021-05-19 18:00:00,66.66736,0.9654800000000001,66.674350698,2.72736,0.7954800000000001,2.841,63.94,0.17,63.9402259927,135.39,67.47736,17.73548,69.7692006791,2.72736,0.7954800000000001,2.841,64.75,16.94,66.9292619114,135.21,68.31736,1.5354800000000002,68.3346133098,2.72736,0.7954800000000001,2.841,65.59,0.74,65.594174284,135.44,69.38736,19.05548,71.9563551453,2.72736,0.7954800000000001,2.841,66.66,18.26,69.1157232473,135.19
2021-05-19 18:30:00,66.3648,0.9626500000000001,66.3717814592,2.3748,0.6926500000000001,2.47375,63.99,0.27,63.9905696177,135.39,67.1948,18.13265,69.5983774456,2.3748,0.6926500000000001,2.47375,64.82,17.44,67.1251517689,135.21,68.0548,1.9726500000000002,68.0833838103,2.3748,0.6926500000000001,2.47375,65.68,1.28,65.6924714104,135.44,69.1148,19.48265,71.8082810688,2.3748,0.6926500000000001,2.47375,66.74,18.79,69.3346356448,135.19
2021-05-19 19:00:00,64.9224,1.47945,64.9392546467,1.9524,0.56945,2.03375,62.97,0.91,62.9765750101,134.56,65.7424,18.43945,68.279400071,1.9524,0.56945,2.03375,63.79,17.87,66.2457621286,134.46,66.5924,2.45945,66.637801825,1.9524,0.56945,2.03375,64.64,1.8900000000000001,64.6676248211,134.64,67.6424,19.75945,70.4693560497,1.9524,0.56945,2.03375,65.69,19.19,68.4356062295,134.43
2021-05-19 19:30:00,63.29016,2.00463,63.3218990102,1.7301600000000001,0.50463,1.80225,61.56,1.5,61.578272142,133.86,64.09016,18.78463,66.786307976,1.7301600000000001,0.50463,1.80225,62.36,18.28,64.9840595839,133.77,64.94016,2.95463,65.0073397338,1.7301600000000001,0.50463,1.80225,63.21,2.45,63.2574628008,133.95,65.97016,20.11463,68.968546095,1.7301600000000001,0.50463,1.80225,64.24,19.61,67.1664328366,133.75
2021-05-19 20:00:00,62.14976,2.20618,62.1889049449,1.52976,0.44618,1.5935000000000001,60.62,1.76,60.6455439418,134.11,62.93976,19.05618,65.7613213451,1.52976,0.44618,1.5935000000000001,61.41,18.61,64.1679063084,134.02,63.78976,3.17618,63.868784239600004,1.52976,0.44618,1.5935000000000001,62.26,2.73,62.3198242937,134.19,64.79976,20.38618,67.9308856931,1.52976,0.44618,1.5935000000000001,63.27,19.94,66.3377456656,133.99
2021-05-19 20:30:00,62.0592,2.1581,62.0967124754,1.3992,0.4081,1.4575,60.66,1.75,60.6852379084,133.7,62.8392,18.9181,65.6251442989,1.3992,0.4081,1.4575,61.44,18.51,64.1676998185,133.63,63.6892,3.1081,63.7649941759,1.3992,0.4081,1.4575,62.29,2.7,62.3484891557,133.79,64.6992,20.2381,67.7906127148,1.3992,0.4081,1.4575,63.3,19.83,66.3333920435,133.62
2021-05-19 21:00:00,61.17128,2.30954,61.2148631612,1.30128,0.37954000000000004,1.3555000000000001,59.87,1.9300000000000002,59.9011001568,133.43,61.96128,18.99954,64.8088168342,1.30128,0.37954000000000004,1.3555000000000001,60.66,18.62,63.4534475029,133.33,62.80128,3.25954,62.885812157,1.30128,0.37954000000000004,1.3555000000000001,61.5,2.88,61.5673972164,133.49,63.80128,20.29954,66.952779284,1.30128,0.37954000000000004,1.3555000000000001,62.5,19.92,65.5976859348,133.3
2021-05-19 21:30:00,60.7452,2.68485,60.804504295,1.2852000000000001,0.37485,1.33875,59.46,2.31,59.5048544238,133.51,61.5252,19.34485,64.494755264,1.2852000000000001,0.37485,1.33875,60.24,18.97,63.15630214,133.43,62.3652,3.62485,62.4704546851,1.2852000000000001,0.37485,1.33875,61.08,3.25,61.16640336,133.62,63.3552,20.67485,66.6433101636,1.2852000000000001,0.37485,1.33875,62.07,20.3,65.3052440467,133.41
2021-05-19 22:00:00,59.4292,3.2531,59.5181692616,1.2792,0.37310000000000004,1.3325,58.15,2.88,58.221275321,134.11,60.1592,20.1031,63.4292044271,1.2792,0.37310000000000004,1.3325,58.88,19.73,62.0977237908,134.01,61.0092,4.2231,61.1551883183,1.2792,0.37310000000000004,1.3325,59.73,3.85,59.8539505797,134.17,61.9592,21.4431,65.5648457807,1.2792,0.37310000000000004,1.3325,60.68,21.07,64.2340042345,133.98
2021-05-19 22:30:00,56.27616,4.14513,56.4286123085,1.28616,0.37513,1.33975,54.99,3.77,55.119080181,134.82,56.97616,21.19513,60.7907587061,1.28616,0.37513,1.33975,55.69,20.82,59.4545919169,134.71,57.79616,5.14513,58.0247229503,1.28616,0.37513,1.33975,56.51,4.77,56.71096014,134.88,58.69616,22.56513,62.884213366,1.28616,0.37513,1.33975,57.41,22.19,61.549201457,134.68
2021-05-19 23:00:00,52.90624,5.05932,53.1475958986,1.26624,0.36932000000000004,1.319,51.64,4.69,51.8525380285,134.82,53.52624,22.07932,57.9012499019,1.26624,0.36932000000000004,1.319,52.26,21.71,56.5900318077,134.71,54.35624,6.06932,54.6940350696,1.26624,0.36932000000000004,1.319,53.09,5.7,53.3951130723,134.88,55.16624,23.47932,59.9549205937,1.26624,0.36932000000000004,1.319,53.9,23.11,58.6453928284,134.68
2021-05-19 23:30:00,49.34912,5.66016,49.672659039,1.26912,0.37016000000000004,1.322,48.08,5.29,48.3701405828,135.21,49.89912,22.83016,54.8738406019,1.26912,0.37016000000000004,1.322,48.63,22.46,53.5661133554,135.11,50.68912,6.6901600000000006,51.1287113782,1.26912,0.37016000000000004,1.322,49.42,6.32,49.8224728411,135.25,51.43912,24.23016,56.8602120995,1.26912,0.37016000000000004,1.322,50.17,23.86,55.5547342717,135.08
2021-05-20 00:00:00,46.29552,6.27911,46.7194006218,1.26552,0.36911000000000005,1.31825,45.03,5.91,45.4161755325,135.77,46.76552,23.54911,52.3600462439,1.26552,0.36911000000000005,1.31825,45.5,23.18,51.0642967248,135.68,47.55552,7.30911,48.1139332363,1.26552,0.36911000000000005,1.31825,46.29,6.94,46.8073466456,135.87,48.22552,24.96911,54.306143607,1.26552,0.36911000000000005,1.31825,46.96,24.6,53.0132209925,135.66
2021-05-20 00:30:00,44.058,6.98275,44.607915907,1.278,0.37275,1.33125,42.78,6.61,43.2876483538,136.44,44.508,24.46275,50.7876776547,1.278,0.37275,1.33125,43.23,24.09,49.4889987775,136.36,45.288,8.04275,45.9966169578,1.278,0.37275,1.33125,44.01,7.67,44.6733589514,136.51,45.908,25.92275,52.7212806328,1.278,0.37275,1.33125,44.63,25.55,51.4260575973,136.34
2021-05-20 01:00:00,42.23968,7.6432400000000005,42.925629689,1.27968,0.37324,1.333,40.96,7.27,41.6001742785,136.8,42.65968,25.23324,49.5637437912,1.27968,0.37324,1.333,41.38,24.86,48.2734295446,136.7,43.43968,8.72324,44.3068924051,1.27968,0.37324,1.333,42.16,8.35,42.9789262314,136.87,44.01968,26.69324,51.4806885055,1.27968,0.37324,1.333,42.74,26.32,50.194123162,136.69
2021-05-20 01:30:00,41.3528,8.01415,42.1222111013,1.2828,0.37415000000000004,1.3362500000000002,40.07,7.64,40.7918435475,136.46,41.7628,25.50415,48.9345801153,1.2828,0.37415000000000004,1.3362500000000002,40.48,25.13,47.6460627964,136.35,42.5428,9.08415,43.5018575817,1.2828,0.37415000000000004,1.3362500000000002,41.26,8.71,42.1693217873,136.52,43.1228,26.97415,50.8643357183,1.2828,0.37415000000000004,1.3362500000000002,41.84,26.6,49.5796893899,136.32
2021-05-20 02:00:00,42.18016,7.75338,42.8868371304,1.28016,0.37338000000000005,1.3335,40.9,7.38,41.5604908537,136.25,42.59016,25.20338,49.4887067143,1.28016,0.37338000000000005,1.3335,41.31,24.83,48.197977136,136.12,43.37016,8.83338,44.260584956,1.28016,0.37338000000000005,1.3335,42.09,8.46,42.9318028972,136.32,43.96016,26.66338,51.4143122122,1.28016,0.37338000000000005,1.3335,42.68,26.29,50.1273029396,136.11
2021-05-20 02:30:00,41.98112,8.08366,42.7523098259,1.28112,0.37366000000000005,1.3345,40.7,7.71,41.4238349263,136.34,42.41112,25.53366,49.504251258400004,1.28112,0.37366000000000005,1.3345,41.13,25.16,48.215168775,136.25,43.19112,9.15366,44.150451167,1.28112,0.37366000000000005,1.3345,41.91,8.78,42.8198143387,136.32,43.78112,27.01366,51.4443805974,1.28112,0.37366000000000005,1.3345,42.5,26.64,50.1591427359,136.24
2021-05-20 03:00:00,41.50728,8.00254,42.2716801115,1.27728,0.37254000000000004,1.3305,40.23,7.63,40.9471586316,136.63,41.91728,25.53254,49.0812485726,1.27728,0.37254000000000004,1.3305,40.64,25.16,47.7978576926,136.53,42.69728,9.08254,43.652608768,1.27728,0.37254000000000004,1.3305,41.42,8.71,42.3258845153,136.68,43.26728,27.00254,51.0019086412,1.27728,0.37254000000000004,1.3305,41.99,26.63,49.722399379,136.51
2021-05-20 03:30:00,40.954,8.1245,41.7520971479,1.284,0.3745,1.3375,39.67,7.75,40.4199381494,136.86,41.334,25.7145,48.6799246738,1.284,0.3745,1.3375,40.05,25.34,47.3932284193,136.78,42.134,9.2145,43.1298152819,1.284,0.3745,1.3375,40.85,8.84,41.7955511987,136.92,42.694,27.2045,50.6247217894,1.284,0.3745,1.3375,41.41,26.83,49.3420408982,136.78
2021-05-20 04:00:00,40.44616,8.25513,41.2800076316,1.28616,0.37513,1.33975,39.16,7.88,39.9449621354,136.95,40.83616,25.87513,48.3437102017,1.28616,0.37513,1.33975,39.55,25.5,47.0579695695,136.78,41.61616,9.34513,42.6525055285,1.28616,0.37513,1.33975,40.33,8.97,41.3154910415,137.0,42.16616,27.36513,50.2676375918,1.28616,0.37513,1.33975,40.88,26.99,48.9860643449,136.78
2021-05-20 04:30:00,40.44336,8.21723,41.2697011979,1.29336,0.37723,1.34725,39.15,7.84,39.9272851569,136.95,40.84336,25.84723,48.334866864,1.29336,0.37723,1.34725,39.55,25.47,47.0417197815,136.78,41.62336,9.31723,42.6534274421,1.29336,0.37723,1.34725,40.33,8.94,41.3089881261,137.0,42.18336,27.33723,50.2668877589,1.29336,0.37723,1.34725,40.89,26.96,48.9778899096,136.78
2021-05-20 05:00:00,39.79096,8.34653,40.6569189777,1.29096,0.37653000000000003,1.34475,38.5,7.97,39.3162930603,137.04,40.18096,25.99653,47.8573831144,1.29096,0.37653000000000003,1.34475,38.89,25.62,46.5705540014,136.97,40.98096,9.44653,42.0556299627,1.29096,0.37653000000000003,1.34475,39.69,9.07,40.7131551221,137.09,41.51096,27.49653,49.7917559658,1.29096,0.37653000000000003,1.34475,40.22,27.12,48.5092032505,136.95
2021-05-20 05:30:00,40.07416,8.32038,40.9288043198,1.30416,0.38038000000000005,1.3585,38.77,7.94,39.5746951978,136.84,40.47416,25.94038,48.0734952157,1.30416,0.38038000000000005,1.3585,39.17,25.56,46.7718130929,136.76,41.28416,9.42038,42.3453117387,1.30416,0.38038000000000005,1.3585,39.98,9.04,40.9892912844,136.89,41.84416,27.43038,50.033583452,1.30416,0.38038000000000005,1.3585,40.54,27.05,48.7359631073,136.73
2021-05-20 06:00:00,42.14568,7.85374,42.8711974949,1.31568,0.38374,1.3705,40.83,7.47,41.507707718,136.4,42.58568,25.34374,49.5564859352,1.31568,0.38374,1.3705,41.27,24.96,48.2308459391,136.28,43.40568,8.94374,44.3175308591,1.31568,0.38374,1.3705,42.09,8.56,42.9516204584,136.45,43.99568,26.82374,51.5279815853,1.31568,0.38374,1.3705,42.68,26.44,50.2061350833,136.25
2021-05-20 06:30:00,47.18064,6.14977,47.5797484426,1.37064,0.39977,1.42775,45.81,5.75,46.1694552708,135.6,47.71064,23.41977,53.1487610021,1.37064,0.39977,1.42775,46.34,23.02,51.7427869369,135.52,48.53064,7.18977,49.0603282853,1.37064,0.39977,1.42775,47.16,6.79,47.6462978625,135.69,49.22064,24.84977,55.1378497138,1.37064,0.39977,1.42775,47.85,24.45,53.7347652828,135.5
2021-05-20 07:00:00,52.07216,4.43188,52.2604191277,1.41216,0.41188,1.471,50.66,4.02,50.8192483219,136.25,52.70216,21.88188,57.064300057,1.41216,0.41188,1.471,51.29,21.47,55.6023830425,136.15,53.54216,5.50188,53.8240985154,1.41216,0.41188,1.471,52.13,5.09,52.3779056473,136.32,54.35216,23.32188,59.1444619842,1.41216,0.41188,1.471,52.94,22.91,57.684588063,136.12
2021-05-20 07:30:00,57.78392,2.82156,57.8527666702,1.5139200000000002,0.44156000000000006,1.577,56.27,2.38,56.3203098358,135.51,58.50392,20.04156,61.8415134242,1.5139200000000002,0.44156000000000006,1.577,56.99,19.6,60.2662434535,135.45,59.36392,3.83156,59.4874427909,1.5139200000000002,0.44156000000000006,1.577,57.85,3.39,57.9492415826,135.57,60.27392,21.42156,63.9674031441,1.5139200000000002,0.44156000000000006,1.577,58.76,20.98,62.3930925664,135.41
2021-05-20 08:00:00,62.04864,1.03002,62.0571886815,1.5086400000000002,0.44002,1.5715,60.54,0.59,60.5428748904,135.13,62.85864,18.12002,65.4182218304,1.5086400000000002,0.44002,1.5715,61.35,17.68,63.8467297518,135.01,63.71864,2.02002,63.750651481,1.5086400000000002,0.44002,1.5715,62.21,1.58,62.2300610638,135.18,64.73864,19.47002,67.6030560541,1.5086400000000002,0.44002,1.5715,63.23,19.03,66.0316121263,134.98
2021-05-20 08:30:00,64.77952,1.35111,64.7936085556,1.64952,0.48111000000000004,1.71825,63.13,0.87,63.1359944881,134.75,65.62952,16.57111,67.6892575086,1.64952,0.48111000000000004,1.71825,63.98,16.09,65.9721797427,134.64,66.50952,0.69111,66.5131106148,1.64952,0.48111000000000004,1.71825,64.86,0.21,64.8603399621,134.83,67.56952,17.85111,69.8877826323,1.64952,0.48111000000000004,1.71825,65.92,17.37,68.1701056182,134.61
2021-05-20 09:00:00,64.53784,1.85312,64.5644394818,2.30784,0.67312,2.404,62.23,1.18,62.2411865247,134.55,65.35784,16.39312,67.3823540165,2.30784,0.67312,2.404,63.05,15.72,64.9801577407,134.48,66.24784,0.89312,66.2538600234,2.30784,0.67312,2.404,63.94,0.22,63.9403784787,134.62,67.29784,17.68312,69.5822678676,2.30784,0.67312,2.404,64.99,17.01,67.1791649248,134.44
2021-05-20 09:30:00,66.79064,3.04852,66.8601754844,2.6006400000000003,0.7585200000000001,2.709,64.19,2.29,64.230835274,136.32,67.65064,15.83852,69.4799813486,2.6006400000000003,0.7585200000000001,2.709,65.05,15.08,66.7750619618,136.24,68.55064,2.04852,68.5812414484,2.6006400000000003,0.7585200000000001,2.709,65.95,1.29,65.9626151695,136.35,69.62064,17.16852,71.7062869838,2.6006400000000003,0.7585200000000001,2.709,67.02,16.41,68.9997717388,136.21
2021-05-20 10:00:00,68.3156,2.75205,68.3710098109,2.2356,0.65205,2.32875,66.08,2.1,66.1133602232,136.21,69.2056,15.87205,71.0023734995,2.2356,0.65205,2.32875,66.97,15.22,68.6777205504,136.09,70.1156,1.74205,70.1372376243,2.2356,0.65205,2.32875,67.88,1.09,67.8887509091,136.35,71.2456,17.20205,73.2928785324,2.2356,0.65205,2.32875,69.01,16.55,70.9667710975,136.07
2021-05-20 10:30:00,67.29,2.305,67.3294669888,2.04,0.595,2.125,65.25,1.71,65.2724030506,136.21,68.18,16.205,70.0793437826,2.04,0.595,2.125,66.14,15.61,67.9571313403,136.09,69.09,1.295,69.102135459,2.04,0.595,2.125,67.05,0.7000000000000001,67.05365389,136.22,70.18,17.555,72.3423142082,2.04,0.595,2.125,68.14,16.96,70.2189518577,136.07
2021-05-20 11:00:00,68.16264,2.67827,68.2152374617,1.98264,0.5782700000000001,2.06525,66.18,2.1,66.2133098402,136.0,69.04264,15.74827,70.815917322,1.98264,0.5782700000000001,2.06525,67.06,15.17,68.7544362205,135.92,69.95264,1.6682700000000001,69.972530094,1.98264,0.5782700000000001,2.06525,67.97,1.09,67.9787393234,136.07,71.07264,17.06827,73.0934059773,1.98264,0.5782700000000001,2.06525,69.09,16.49,71.0306145264,135.91
2021-05-20 11:30:00,68.19496,3.13103,68.2667995314,1.8549600000000002,0.54103,1.93225,66.34,2.59,66.3905392356,135.78,69.08496,15.20103,70.7375643577,1.8549600000000002,0.54103,1.93225,67.23,14.66,68.8097994475,135.67,69.97496,2.14103,70.007706979,1.8549600000000002,0.54103,1.93225,68.12,1.6,68.1387877791,135.83,71.10496,16.53103,73.0013033408,1.8549600000000002,0.54103,1.93225,69.25,15.99,71.0720943831,135.64
2021-05-20 12:00:00,69.43184,3.16137,69.5037744735,1.5818400000000001,0.46137000000000006,1.64775,67.85,2.7,67.9037001937,135.56,70.34184,14.95137,71.9132666444,1.5818400000000001,0.46137000000000006,1.64775,68.76,14.49,70.270176462,135.49,71.23184,2.16137,71.2646234121,1.5818400000000001,0.46137000000000006,1.64775,69.65,1.7000000000000002,69.6707435011,135.64,72.38184,16.27137,74.1881947716,1.5818400000000001,0.46137000000000006,1.64775,70.8,15.81,72.5437530047,135.46
2021-05-20 12:30:00,69.86024,3.24632,69.9356255881,2.01024,0.5863200000000001,2.094,67.85,2.66,67.9021214691,136.02,70.77024,15.21632,72.3875905387,2.01024,0.5863200000000001,2.094,68.76,14.63,70.2991785158,135.92,71.67024,2.24632,71.7054339308,2.01024,0.5863200000000001,2.094,69.66,1.6600000000000001,69.679776119,136.07,72.82024,16.53632,74.6742072794,2.01024,0.5863200000000001,2.094,70.81,15.95,72.5841484072,135.89
2021-05-20 13:00:00,69.54048,3.11139,69.6100503258,2.61048,0.76139,2.71925,66.93,2.35,66.9712430824,136.49,70.43048,15.821390000000001,72.1856557396,2.61048,0.76139,2.71925,67.82,15.06,69.4719799631,136.39,71.33048,2.09139,71.3611329027,2.61048,0.76139,2.71925,68.72,1.33,68.7328691384,136.54,72.47048,17.16139,74.4747190539,2.61048,0.76139,2.71925,69.86,16.4,71.7591778102,136.36
2021-05-20 13:30:00,69.82832,2.36326,69.8682994773,3.02832,0.88326,3.1545,66.8,1.48,66.8163931981,136.62,70.73832,16.84326,72.7159220793,3.02832,0.88326,3.1545,67.71,15.96,69.5655496636,136.55,71.64832,1.32326,71.6605384842,3.02832,0.88326,3.1545,68.62,0.44,68.6214106529,136.67,72.76832,18.21326,75.0130071084,3.02832,0.88326,3.1545,69.74,17.33,71.8609525403,136.53
2021-05-20 14:00:00,69.40472,1.92721,69.4314719465,1.9447200000000002,0.56721,2.02575,67.46,1.3599999999999999,67.4737074719,137.09,70.31472,16.76721,72.2862309148,1.9447200000000002,0.56721,2.02575,68.37,16.2,70.2630550147,136.98,71.23472,0.8372100000000001,71.2396396261,1.9447200000000002,0.56721,2.02575,69.29,0.27,69.2905260479,137.14,72.37472,18.14721,74.6151548002,1.9447200000000002,0.56721,2.02575,70.43,17.58,72.5909174759,136.95
2021-05-20 14:30:00,67.98776,1.84643,68.0128283014,3.10776,0.9064300000000001,3.23725,64.88,0.9400000000000001,64.8868091371,136.72,68.84776,17.45643,71.0263402222,3.10776,0.9064300000000001,3.23725,65.74,16.55,67.7912243583,136.63,69.75776,1.07643,69.7660646859,3.10776,0.9064300000000001,3.23725,66.65,0.17,66.6502168038,136.8,70.84776,18.84643,73.3116158652,3.10776,0.9064300000000001,3.23725,67.74,17.94,70.0753251865,136.62
2021-05-20 15:00:00,67.40376,1.52568,67.4210246259,2.93376,0.8556800000000001,3.056,64.47,0.67,64.4734813703,136.52,68.27376,17.64568,70.5172058947,2.93376,0.8556800000000001,3.056,65.34,16.79,67.4627282283,136.38,69.17376,1.22568,69.1846179725,2.93376,0.8556800000000001,3.056,66.24,0.37,66.2410333555,136.55,70.26376,19.02568,72.7940414375,2.93376,0.8556800000000001,3.056,67.33,18.17,69.7386392182,136.35
2021-05-20 15:30:00,67.79128,1.82829,67.8159294588,2.29128,0.66829,2.38675,65.5,1.16,65.5102709504,136.37,68.67128,16.89829,70.7198480044,2.29128,0.66829,2.38675,66.38,16.23,68.3353298082,136.26,69.57128,0.8682900000000001,69.5766981709,2.29128,0.66829,2.38675,67.28,0.2,67.2802972645,136.43,70.67128,18.27829,72.9967513124,2.29128,0.66829,2.38675,68.38,17.61,70.6111641315,136.24
2021-05-20 16:00:00,69.29832,2.3995100000000003,69.3398500363,1.91832,0.5595100000000001,1.99825,67.38,1.8399999999999999,67.4051185,135.69,70.20832,15.96951,72.0016211405,1.91832,0.5595100000000001,1.99825,68.29,15.41,70.0070867841,135.62,71.09832,1.35951,71.1113167805,1.91832,0.5595100000000001,1.99825,69.18,0.8,69.1846254597,135.78,72.24832,17.33951,74.2999216006,1.91832,0.5595100000000001,1.99825,70.33,16.78,72.304061435,135.6
2021-05-20 16:30:00,70.47288,1.81959,70.496366738,1.95288,0.56959,2.03425,68.52,1.25,68.531400832,136.23,71.40288,16.70959,73.3319962244,1.95288,0.56959,2.03425,69.45,16.14,71.3007861107,136.13,72.30288,0.7295900000000001,72.30656096,1.95288,0.56959,2.03425,70.35,0.16,70.3501819472,136.31,73.47288,18.07959,75.6646262798,1.95288,0.56959,2.03425,71.52,17.51,73.6322653461,136.11
2021-05-20 17:00:00,71.53232,1.8140100000000001,71.5553173207,2.00232,0.58401,2.08575,69.53,1.23,69.5408786255,136.14,72.47232,16.70401,74.372448637,2.00232,0.58401,2.08575,70.47,16.12,72.2902157972,136.05,73.38232,0.71401,73.3857935766,2.00232,0.58401,2.08575,71.38,0.13,71.3801183804,136.19,74.56232,18.09401,76.7263498523,2.00232,0.58401,2.08575,72.56,17.51,74.6428409159,136.02
2021-05-20 17:30:00,71.464,1.52325,71.4802321384,2.5140000000000002,0.7332500000000001,2.61875,68.95,0.79,68.9545255948,135.83,72.414,17.24325,74.4386799088,2.5140000000000002,0.7332500000000001,2.61875,69.9,16.51,71.8233255983,135.74,73.324,0.9932500000000001,73.3307269946,2.5140000000000002,0.7332500000000001,2.61875,70.81,0.26,70.8104773321,135.91,74.504,18.63325,76.7987240881,2.5140000000000002,0.7332500000000001,2.61875,71.99,17.9,74.1820065784,135.74
2021-05-20 18:00:00,72.8844,0.8442000000000001,72.8892889045,1.9344000000000001,0.5642,2.015,70.95,0.28,70.9505524996,135.83,73.8644,17.5042,75.9101218877,1.9344000000000001,0.5642,2.015,71.93,16.94,73.8978247312,135.74,74.7844,1.2842,74.7954253481,1.9344000000000001,0.5642,2.015,72.85,0.72,72.853557909,135.91,76.0044,18.8942,78.3176839098,1.9344000000000001,0.5642,2.015,74.07,18.33,76.3043498105,135.65
2021-05-20 18:30:00,73.38416,0.9166300000000001,73.3898845173,1.63416,0.47663000000000005,1.70225,71.75,0.44,71.7513491162,136.06,74.39416,17.35663,76.3920391603,1.63416,0.47663000000000005,1.70225,72.76,16.88,74.6923824764,135.94,75.35416,1.06663,75.3617086382,1.63416,0.47663000000000005,1.70225,73.72,0.59,73.7223609226,136.11,76.58416,18.75663,78.8476044776,1.63416,0.47663000000000005,1.70225,74.95,18.28,77.1470083671,135.92
2021-05-20 19:00:00,72.89712,0.61416,72.8997071105,1.31712,0.38416000000000006,1.3719999999999999,71.58,0.23,71.5803695157,136.24,73.90712,17.60416,75.9747907927,1.31712,0.38416000000000006,1.3719999999999999,72.59,17.22,74.6045340445,136.16,74.84712,1.26416,74.8577950036,1.31712,0.38416000000000006,1.3719999999999999,73.53,0.88,73.5352656893,136.31,76.08712,19.00416,78.4245365125,1.31712,0.38416000000000006,1.3719999999999999,74.77,18.62,77.0536001755,136.14
2021-05-20 19:30:00,70.4196,1.18155,70.4295117445,1.2396,0.36155000000000004,1.29125,69.18,0.8200000000000001,69.1848596154,136.66,71.3796,18.70155,73.7888559917,1.2396,0.36155000000000004,1.29125,70.14,18.34,72.4981048028,136.53,72.3296,2.27155,72.3652608339,1.2396,0.36155000000000004,1.29125,71.09,1.9100000000000001,71.1156536917,136.71,73.5096,20.13155,76.2164063543,1.2396,0.36155000000000004,1.29125,72.27,19.77,74.9253348341,136.51
2021-05-20 20:00:00,67.41376,1.5756800000000002,67.4321718826,1.25376,0.36568,1.306,66.16,1.21,66.1710639177,135.77,68.33376,18.86568,70.8901730679,1.25376,0.36568,1.306,67.08,18.5,69.5843114502,135.67,69.24376,2.6556800000000003,69.294667437,1.25376,0.36568,1.306,67.99,2.29,68.0285542989,135.83,70.37376,20.28568,73.2391624037,1.25376,0.36568,1.306,69.12,19.92,71.9331689834,135.64
2021-05-20 20:30:00,65.31656,1.9510800000000001,65.3456939928,1.30656,0.38108000000000003,1.361,64.01,1.57,64.0292511279,134.41,66.19656,18.89108,68.8393598125,1.30656,0.38108000000000003,1.361,64.89,18.51,67.4783832053,134.33,67.10656,2.99108,67.173186277,1.30656,0.38108000000000003,1.361,65.8,2.61,65.851743333,134.51,68.18656,20.27108,71.1359518739,1.30656,0.38108000000000003,1.361,66.88,19.89,69.7749704407,134.3
2021-05-20 21:00:00,64.25392,1.95031,64.2835122287,1.30392,0.38031000000000004,1.35825,62.95,1.57,62.9695751931,134.41,65.12392,18.91031,67.8138981365,1.30392,0.38031000000000004,1.35825,63.82,18.53,66.4556491203,134.33,66.01392,3.00031,66.0820663559,1.30392,0.38031000000000004,1.35825,64.71,2.62,64.7630179964,134.51,67.08392,20.28031,70.0824036136,1.30392,0.38031000000000004,1.35825,65.78,19.9,68.7242198937,134.3
2021-05-20 21:30:00,63.3992,2.18185,63.4367324983,1.3092000000000001,0.38185,1.36375,62.09,1.8,62.1160856783,134.91,64.2392,19.27185,67.0677196501,1.3092000000000001,0.38185,1.36375,62.93,18.89,65.7040105321,134.84,65.1392,3.23185,65.2193240617,1.3092000000000001,0.38185,1.36375,63.83,2.85,63.8935943581,134.99,66.1892,20.67185,69.3421630688,1.3092000000000001,0.38185,1.36375,64.88,20.29,67.9786620933,134.81
2021-05-20 22:00:00,60.21888,3.59884,60.3263222632,1.29888,0.37884,1.353,58.92,3.22,59.0079215021,136.0,60.98888,20.93884,64.4831645021,1.29888,0.37884,1.353,59.69,20.56,63.1316853886,135.89,61.89888,4.67884,62.0754612468,1.29888,0.37884,1.353,60.6,4.3,60.7523662091,136.07,62.86888,22.36884,66.7297615416,1.29888,0.37884,1.353,61.57,21.99,65.3790868703,135.88
2021-05-20 22:30:00,55.35656,4.87108,55.5704611768,1.30656,0.38108000000000003,1.361,54.05,4.49,54.2361742751,135.87,56.08656,22.24108,60.3354609844,1.30656,0.38108000000000003,1.361,54.78,21.86,58.9805730728,135.78,56.99656,5.97108,57.3084779784,1.30656,0.38108000000000003,1.361,55.69,5.59,55.9698508127,135.96,57.86656,23.70108,62.5322313643,1.30656,0.38108000000000003,1.361,56.56,23.32,61.1788852465,135.77
2021-05-20 23:00:00,51.66168,5.98674,52.0074055905,1.29168,0.37674,1.3455,50.37,5.61,50.6814463093,136.64,52.32168,23.53674,57.3719123601,1.29168,0.37674,1.3455,51.03,23.16,56.03968683,136.56,53.23168,7.12674,53.7066306768,1.29168,0.37674,1.3455,51.94,6.75,52.3767706145,136.69,54.04168,25.03674,59.5595628514,1.29168,0.37674,1.3455,52.75,24.66,58.2295294503,136.53
2021-05-20 23:30:00,47.91504,6.8577200000000005,48.4032992863,1.29504,0.37772000000000006,1.349,46.62,6.48,47.068193082,136.97,48.50504,24.52772,54.3539138775,1.29504,0.37772000000000006,1.349,47.21,24.15,53.0283565651,136.87,49.43504,8.01772,50.0810045207,1.29504,0.37772000000000006,1.349,48.14,7.64,48.7424783941,137.05,50.15504,26.04772,56.5155885982,1.29504,0.37772000000000006,1.349,48.86,25.67,55.1928301503,136.85
2021-05-21 00:00:00,45.07664,7.57527,45.7087320899,1.28664,0.37527000000000005,1.3402500000000002,43.79,7.2,44.3779686331,137.84,45.62664,25.46527,52.2519880374,1.28664,0.37527000000000005,1.3402500000000002,44.34,25.09,50.9464787792,137.73,46.54664,8.77527,47.3666027794,1.28664,0.37527000000000005,1.3402500000000002,45.26,8.4,46.0328969325,137.9,47.20664,27.02527,54.3951475654,1.28664,0.37527000000000005,1.3402500000000002,45.92,26.65,53.0930211986,137.72
2021-05-21 00:30:00,43.36888,7.59884,44.0295596367,1.29888,0.37884,1.353,42.07,7.22,42.6850477334,137.02,43.89888,25.29884,50.6669810685,1.29888,0.37884,1.353,42.6,24.92,49.3534841729,136.95,44.81888,8.77884,45.6705598411,1.29888,0.37884,1.353,43.52,8.4,44.3232489784,137.08,45.44888,26.84884,52.78693875,1.29888,0.37884,1.353,44.15,26.47,51.4770181732,136.92
2021-05-21 01:00:00,42.1656,7.8608,42.8920738599,1.3056,0.3808,1.3599999999999999,40.86,7.48,41.5390178025,137.25,42.6756,25.6308,49.7809676885,1.3056,0.3808,1.3599999999999999,41.37,25.25,48.466889729,137.14,43.6056,9.0508,44.5349899742,1.3056,0.3808,1.3599999999999999,42.3,8.67,43.1793804958,137.32,44.1956,27.1908,51.8901788781,1.3056,0.3808,1.3599999999999999,42.89,26.81,50.5799189402,137.13
2021-05-21 01:30:00,42.542,7.71975,43.2367471494,1.302,0.37975000000000003,1.35625,41.24,7.34,41.888103323,137.55,43.052,25.55975,50.067709395,1.302,0.37975000000000003,1.35625,41.75,25.18,48.755460207,137.42,43.972,8.91975,44.8675687336,1.302,0.37975000000000003,1.35625,42.67,8.54,43.5162096235,137.58,44.592,27.10975,52.1860614442,1.302,0.37975000000000003,1.35625,43.29,26.73,50.877470456,137.38
2021-05-21 02:00:00,43.14344,7.5101700000000005,43.7922261191,1.3034400000000002,0.38017,1.35775,41.84,7.13,42.4431678837,136.44,43.68344,25.07017,50.3662223525,1.3034400000000002,0.38017,1.35775,42.38,24.69,49.0475330674,136.37,44.60344,8.68017,45.4402047868,1.3034400000000002,0.38017,1.35775,43.3,8.3,44.0883204488,136.52,45.22344,26.60017,52.4664518475,1.3034400000000002,0.38017,1.35775,43.92,26.22,51.1512932388,136.35
2021-05-21 02:30:00,42.6344,7.81045,43.3439175959,1.3044,0.38045,1.3587500000000001,41.33,7.43,41.9925445764,136.44,43.1544,25.36045,50.0545169147,1.3044,0.38045,1.3587500000000001,41.85,24.98,48.7383103934,136.37,44.0744,8.98045,44.9800090881,1.3044,0.38045,1.3587500000000001,42.77,8.6,43.6260575803,136.43,44.7044,26.90045,52.173916755,1.3044,0.38045,1.3587500000000001,43.4,26.52,50.8612858666,136.27
2021-05-21 03:00:00,41.88864,7.89877,42.6268545469,1.29864,0.37877000000000005,1.35275,40.59,7.52,41.280727949,136.53,42.40864,25.50877,49.4892927163,1.29864,0.37877000000000005,1.35275,41.11,25.13,48.1824553131,136.37,43.31864,9.07877,44.2597857672,1.29864,0.37877000000000005,1.35275,42.02,8.7,42.9111920133,136.6,43.92864,27.04877,51.5883840681,1.29864,0.37877000000000005,1.35275,42.63,26.67,50.2852443566,136.41
2021-05-21 03:30:00,40.92248,8.38989,41.7736714159,1.30248,0.37989,1.35675,39.62,8.01,40.4215845805,136.81,41.41248,26.06989,48.934984054,1.30248,0.37989,1.35675,40.11,25.69,47.6317982025,136.72,42.33248,9.57989,43.4029164384,1.30248,0.37989,1.35675,41.03,9.2,42.048791897,136.9,42.90248,27.62989,51.0297326229,1.30248,0.37989,1.35675,41.6,27.25,49.7304986904,136.71
2021-05-21 04:00:00,40.6648,8.12765,41.4690806935,1.2948,0.37765000000000004,1.34875,39.37,7.75,40.1255454792,136.99,41.1448,25.83765,48.5847581507,1.2948,0.37765000000000004,1.34875,39.85,25.46,47.2888369491,136.89,42.0648,9.31765,43.084405538,1.2948,0.37765000000000004,1.34875,40.77,8.94,41.7386691211,137.05,42.644800000000004,27.39765,50.6873770535,1.2948,0.37765000000000004,1.34875,41.35,27.02,49.3953732651,136.87
2021-05-21 04:30:00,40.86176,8.10968,41.6587366587,1.30176,0.37968,1.3559999999999999,39.56,7.73,40.308144338299996,136.99,41.35176,25.84968,48.766525519,1.30176,0.37968,1.3559999999999999,40.05,25.47,47.4628633776,136.89,42.27176,9.29968,43.2826263251,1.30176,0.37968,1.3559999999999999,40.97,8.92,41.9297901259,137.05,42.84176,27.39968,50.8542905171,1.30176,0.37968,1.3559999999999999,41.54,27.02,49.5545356148,136.87
2021-05-21 05:00:00,40.73816,8.13863,41.5431700579,1.29816,0.37863,1.35225,39.44,7.76,40.1961590205,136.99,41.22816,25.85863,48.666517468,1.29816,0.37863,1.35225,39.93,25.48,47.3670275614,136.89,42.13816,9.32863,43.158404348,1.29816,0.37863,1.35225,40.84,8.95,41.809186789500004,137.05,42.71816,27.41863,50.7604419293,1.29816,0.37863,1.35225,41.42,27.04,49.4649168603,136.87
2021-05-21 05:30:00,40.61464,8.33052,41.4601802432,1.30464,0.38052,1.359,39.31,7.95,40.1058424672,137.42,41.09464,26.15052,48.7095384191,1.30464,0.38052,1.359,39.79,25.77,47.4060861072,137.33,42.01464,9.53052,43.0820239288,1.30464,0.38052,1.359,40.71,9.15,41.7256108403,137.48,42.58464,27.71052,50.8067365868,1.30464,0.38052,1.359,41.28,27.33,49.5072449244,137.32
2021-05-21 06:00:00,42.62272,7.93871,43.3557306093,1.3327200000000001,0.38871000000000006,1.38825,41.29,7.55,41.9745946973,136.91,43.14272,25.61871,50.1758167952,1.3327200000000001,0.38871000000000006,1.38825,41.81,25.23,48.8326632491,136.82,44.06272,9.11871,44.996379475,1.3327200000000001,0.38871000000000006,1.38825,42.73,8.73,43.612679349,137.0,44.68272,27.16871,52.2942087584,1.3327200000000001,0.38871000000000006,1.38825,43.35,26.78,50.9547927088,136.8
2021-05-21 06:30:00,47.59664,6.39152,48.0238656003,1.37664,0.40152000000000004,1.434,46.22,5.99,46.6065285126,136.91,48.20664,24.06152,53.877981447,1.37664,0.40152000000000004,1.434,46.83,23.66,52.4675566422,136.82,49.11664,7.55152,49.6937599624,1.37664,0.40152000000000004,1.434,47.74,7.15,48.2724569501,137.0,49.82664,25.57152,56.0053273252,1.37664,0.40152000000000004,1.434,48.45,25.17,54.5979065533,136.89
2021-05-21 07:00:00,52.76512,4.68191,52.9724283931,1.51512,0.44191,1.5782500000000002,51.25,4.24,51.4250921244,136.67,53.43512,22.25191,57.8831542684,1.51512,0.44191,1.5782500000000002,51.92,21.81,56.3148515047,136.58,54.35512,5.80191,54.6638932922,1.51512,0.44191,1.5782500000000002,52.84,5.36,53.1111589028,136.76,55.18512,23.74191,60.0755837247,1.51512,0.44191,1.5782500000000002,53.67,23.3,58.5094770101,136.57
2021-05-21 07:30:00,58.5188,2.84715,58.5880211013,1.4988000000000001,0.43715000000000004,1.56125,57.02,2.41,57.07090765,136.67,59.2788,20.41715,62.6963806257,1.4988000000000001,0.43715000000000004,1.56125,57.78,19.98,61.1369675401,136.58,60.1788,3.97715,60.3100795188,1.4988000000000001,0.43715000000000004,1.56125,58.68,3.54,58.7866821653,136.76,61.1088,21.87715,64.9068188218,1.4988000000000001,0.43715000000000004,1.56125,59.61,21.44,63.3484467055,136.57
2021-05-21 08:00:00,62.434,1.6520000000000001,62.4558520877,1.584,0.462,1.65,60.85,1.19,60.8616348778,136.48,63.244,19.122,66.071585572,1.584,0.462,1.65,61.66,18.66,64.4216671625,136.37,64.154,2.732,64.2121448014,1.584,0.462,1.65,62.57,2.27,62.6111635413,136.55,65.164,20.552,68.3281171993,1.584,0.462,1.65,63.58,20.09,66.6785160303,136.36
2021-05-21 08:30:00,64.93616,0.7926300000000001,64.9409973581,1.8261600000000002,0.53263,1.90225,63.11,0.26,63.1105355705,136.1,65.78616,17.78263,68.1471993354,1.8261600000000002,0.53263,1.90225,63.96,17.25,66.2453326658,136.0,66.68616,1.4826300000000001,66.7026395824,1.8261600000000002,0.53263,1.90225,64.86,0.9500000000000001,64.8669569195,136.16,67.73616,19.17263,70.3972805772,1.8261600000000002,0.53263,1.90225,65.91,18.64,68.4950925249,135.98
2021-05-21 09:00:00,65.38344,1.01142,65.3912623876,1.99344,0.58142,2.0765,63.39,0.43,63.3914584152,136.29,66.22344,17.53142,68.5047056241,1.99344,0.58142,2.0765,64.23,16.95,66.4288747459,136.18,67.13344,1.17142,67.1436593511,1.99344,0.58142,2.0765,65.14,0.59,65.1426718826,136.36,68.19344,18.90142,70.7644609748,1.99344,0.58142,2.0765,66.2,18.32,68.6881532726,136.18
2021-05-21 09:30:00,66.562,1.7635,66.5853570708,2.172,0.6335000000000001,2.2625,64.39,1.13,64.3999145962,135.81,67.442,16.7535,69.4917486199,2.172,0.6335000000000001,2.2625,65.27,16.12,67.2311482871,135.72,68.332,0.9135000000000001,68.338105814,2.172,0.6335000000000001,2.2625,66.16,0.28,66.1605925004,135.88,69.422,18.1135,71.7461703943,2.172,0.6335000000000001,2.2625,67.25,17.48,69.4846234789,135.71
2021-05-21 10:00:00,67.40304,2.54547,67.4510876025,2.45304,0.71547,2.55525,64.95,1.83,64.9757754859,135.64,68.27304,16.09547,70.1446515806,2.45304,0.71547,2.55525,65.82,15.38,67.5930233086,135.55,69.17304,1.5254699999999999,69.1898585167,2.45304,0.71547,2.55525,66.72,0.81,66.7249166354,135.72,70.26304,17.44547,72.3964033192,2.45304,0.71547,2.55525,67.81,16.73,69.8433175043,135.54
