Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-05-21 10:30:00,68.36448,2.43464,68.4078182491,2.2444800000000003,0.65464,2.338,66.12,1.78,66.1439551282,135.87,69.26448,16.13464,71.118877927,2.2444800000000003,0.65464,2.338,67.02,15.48,68.7845244223,135.77,70.17448,1.4246400000000001,70.1889396016,2.2444800000000003,0.65464,2.338,67.93,0.77,67.9343639111,135.93,71.29448,17.47464,73.4048085727,2.2444800000000003,0.65464,2.338,69.05,16.82,71.0690854029,135.75
2021-05-21 11:00:00,68.55408,3.07994,68.6232315987,2.67408,0.7799400000000001,2.7855,65.88,2.3,65.920136529,135.74,69.44408,15.69994,71.1966878657,2.67408,0.7799400000000001,2.7855,66.77,14.92,68.4166595209,135.66,70.34408,2.06994,70.3745283654,2.67408,0.7799400000000001,2.7855,67.67,1.29,67.6822945829,135.78,71.45408,17.03994,73.4577776947,2.67408,0.7799400000000001,2.7855,68.78,16.26,70.6758516043,135.64
2021-05-21 11:30:00,67.89792,2.69856,67.951525122,2.49792,0.7285600000000001,2.602,65.4,1.97,65.4296637619,135.97,68.77792,16.03856,70.6232092615,2.49792,0.7285600000000001,2.602,66.28,15.31,68.0252489889,135.88,69.67792,1.67856,69.6981355504,2.49792,0.7285600000000001,2.602,67.18,0.9500000000000001,67.1867166931,136.03,70.78792,17.39856,72.8947152268,2.49792,0.7285600000000001,2.602,68.29,16.67,70.2951847569,135.87
2021-05-21 12:00:00,67.3524,2.70445,67.4066750075,2.7923999999999998,0.8144500000000001,2.90875,64.56,1.8900000000000001,64.5876590379,136.16,68.2124,16.26445,70.1246308194,2.7923999999999998,0.8144500000000001,2.90875,65.42,15.45,67.219631805,136.07,69.1224,1.68445,69.1429212108,2.7923999999999998,0.8144500000000001,2.90875,66.33,0.87,66.3357053177,136.24,70.2024,17.60445,72.376056991,2.7923999999999998,0.8144500000000001,2.90875,67.41,16.79,69.4695055402,136.07
2021-05-21 12:30:00,67.622,2.6310000000000002,67.6731634032,3.192,0.931,3.325,64.43,1.7000000000000002,64.4524235386,136.36,68.492,16.611,70.4775097815,3.192,0.931,3.325,65.3,15.68,67.1561791647,136.27,69.402,1.601,69.4204638777,3.192,0.931,3.325,66.21,0.67,66.2133898845,136.45,70.482,17.971,72.7369862243,3.192,0.931,3.325,67.29,17.04,69.4140165961,136.25
2021-05-21 13:00:00,67.48784,2.22812,67.5246108215,2.66784,0.77812,2.779,64.82,1.45,64.8362159599,136.72,68.35784,16.79812,70.3915557791,2.66784,0.77812,2.779,65.69,16.02,67.6152090879,136.62,69.27784,1.16812,69.2876873579,2.66784,0.77812,2.779,66.61,0.39,66.6111417107,136.79,70.36784,18.17812,72.6778986556,2.66784,0.77812,2.779,67.7,17.4,69.9002861224,136.61
2021-05-21 13:30:00,66.57192,1.55056,66.5899749872,2.88192,0.8405600000000001,3.002,63.69,0.71,63.6939573272,137.46,67.42192,17.81056,69.7347212226,2.88192,0.8405600000000001,3.002,64.54,16.97,66.7337433387,137.33,68.34192,1.14056,68.3514367545,2.88192,0.8405600000000001,3.002,65.46,0.30000000000000004,65.4606874391,137.54,69.40192,19.22056,72.0142793229,2.88192,0.8405600000000001,3.002,66.52,18.38,69.0125698696,137.33
2021-05-21 14:00:00,65.37528,0.8752900000000001,65.381139235,2.5552799999999998,0.74529,2.66175,62.82,0.13,62.8201345112,137.69,66.19528,18.53529,68.7413417796,2.5552799999999998,0.74529,2.66175,63.64,17.79,66.0797525722,137.6,67.11528,1.8652900000000001,67.1411953741,2.5552799999999998,0.74529,2.66175,64.56,1.12,64.569714263,137.75,68.15528,19.95529,71.0165881387,2.5552799999999998,0.74529,2.66175,65.6,19.21,68.3548396238,137.6
2021-05-21 14:30:00,63.75416,1.40038,63.769538037,3.94416,1.15038,4.1085,59.81,0.25,59.8105224856,137.69,64.53416,19.20038,67.329877462,3.94416,1.15038,4.1085,60.59,18.05,63.2214409833,137.6,65.43416,2.5203800000000003,65.4826817582,3.94416,1.15038,4.1085,61.49,1.37,61.5052599377,137.75,66.40416,20.63038,69.5350634159,3.94416,1.15038,4.1085,62.46,19.48,65.4272267485,137.6
2021-05-21 15:00:00,62.45864,1.85877,62.4862923893,2.73864,0.7987700000000001,2.8527500000000003,59.72,1.06,59.7294064929,136.29,63.24864,19.25877,66.1157370356,2.73864,0.7987700000000001,2.8527500000000003,60.51,18.46,63.2631938808,136.2,64.14864,2.93877,64.2159200118,2.73864,0.7987700000000001,2.8527500000000003,61.41,2.14,61.4472757736,136.38,65.12864,20.66877,68.3296260897,2.73864,0.7987700000000001,2.8527500000000003,62.39,19.87,65.4776984935,136.18
2021-05-21 15:30:00,62.04192,1.7993100000000002,62.0680058787,2.43192,0.7093100000000001,2.53325,59.61,1.09,59.6199647769,135.26,62.84192,18.92931,65.6309811473,2.43192,0.7093100000000001,2.53325,60.41,18.22,63.0978327679,135.15,63.73192,2.79931,63.7933677067,2.43192,0.7093100000000001,2.53325,61.3,2.09,61.3356185263,135.34,64.72192,20.29931,67.8305898173,2.43192,0.7093100000000001,2.53325,62.29,19.59,65.29787285969999,135.14
2021-05-21 16:00:00,63.21232,1.46151,63.2292132741,2.06232,0.6015100000000001,2.14825,61.15,0.86,61.1560471254,134.89,64.03232,18.52151,66.6572151928,2.06232,0.6015100000000001,2.14825,61.97,17.92,64.508970694,134.85,64.93232,2.47151,64.9793393492,2.06232,0.6015100000000001,2.14825,62.87,1.87,62.8978044132,135.01,65.96232,19.88151,68.8934111484,2.06232,0.6015100000000001,2.14825,63.9,19.28,66.7452500183,134.83
2021-05-21 16:30:00,64.23384,1.6911200000000002,64.2560976717,1.9238400000000002,0.5611200000000001,2.004,62.31,1.13,62.3202455066,135.69,65.08384,18.94112,67.7840118022,1.9238400000000002,0.5611200000000001,2.004,63.16,18.38,65.7800121618,135.57,65.98384,2.70112,66.0391034948,1.9238400000000002,0.5611200000000001,2.004,64.06,2.14,64.0957346475,135.74,67.03384,20.31112,70.04339584,1.9238400000000002,0.5611200000000001,2.004,65.11,19.75,68.0395076408,135.56
2021-05-21 17:00:00,64.66792,1.97981,64.6982188685,1.9879200000000001,0.57981,2.07075,62.68,1.4,62.6956330218,135.42,65.50792,19.16981,68.2551770796,1.9879200000000001,0.57981,2.07075,63.52,18.59,66.1844279268,135.34,66.41792,2.9898100000000003,66.485179258,1.9879200000000001,0.57981,2.07075,64.43,2.41,64.4750571927,135.48,67.47792,20.54981,70.5376805584,1.9879200000000001,0.57981,2.07075,65.49,19.97,68.4670796807,135.32
2021-05-21 17:30:00,65.78264,1.9295200000000001,65.8109320159,1.9526400000000002,0.56952,2.034,63.83,1.3599999999999999,63.8444868411,135.27,66.66264,19.07952,69.3392793098,1.9526400000000002,0.56952,2.034,64.71,18.51,67.305305883,135.18,67.59264,2.94952,67.6569630592,1.9526400000000002,0.56952,2.034,65.64,2.38,65.6831332992,135.33,68.66264,20.44952,71.6431504053,1.9526400000000002,0.56952,2.034,66.71,19.88,69.6091840205,135.17
2021-05-21 18:00:00,65.05824,2.27282,65.0979285588,1.75824,0.51282,1.8315000000000001,63.3,1.76,63.3244628876,135.27,65.92824,19.43282,68.732578321,1.75824,0.51282,1.8315000000000001,64.17,18.92,66.9010859404,135.18,66.85824,3.28282,66.9387866864,1.75824,0.51282,1.8315000000000001,65.1,2.77,65.1589049939,135.33,67.92824,20.82282,71.048121877,1.75824,0.51282,1.8315000000000001,66.17,20.31,69.2167970943,135.17
2021-05-21 18:30:00,63.79936,3.1427300000000002,63.876717888900004,1.6893600000000002,0.49273000000000006,1.75975,62.11,2.65,62.1665070597,135.27,64.65936,20.29273,67.7689289163,1.6893600000000002,0.49273000000000006,1.75975,62.97,19.8,66.0095515816,135.18,65.58936,4.17273,65.7219584375,1.6893600000000002,0.49273000000000006,1.75975,63.9,3.68,64.0058778551,135.33,66.63936,21.68273,70.078135545,1.6893600000000002,0.49273000000000006,1.75975,64.95,21.19,68.3192403354,135.17
2021-05-21 19:00:00,62.8648,3.57015,62.9660944482,1.4748,0.43015000000000003,1.53625,61.39,3.14,61.4702505282,135.55,63.7248,20.80015,67.0335466394,1.4748,0.43015000000000003,1.53625,62.25,20.37,65.498086995,135.47,64.6548,4.62015,64.819664833,1.4748,0.43015000000000003,1.53625,63.18,4.19,63.3187847325,135.64,65.6848,22.22015,69.3413874758,1.4748,0.43015000000000003,1.53625,64.21,21.79,67.8065498311,135.47
2021-05-21 19:30:00,61.53552,3.98286,61.6642797367,1.4155200000000001,0.41286000000000006,1.4745,60.12,3.5700000000000003,60.2259022348,135.25,62.36552,21.13286,65.8487346625,1.4155200000000001,0.41286000000000006,1.4745,60.95,20.72,64.3756234921,135.17,63.29552,5.02286,63.4945034995,1.4155200000000001,0.41286000000000006,1.4745,61.88,4.61,62.0514826575,135.3,64.29552,22.54286,68.1329173678,1.4155200000000001,0.41286000000000006,1.4745,62.88,22.13,66.6605678044,135.15
2021-05-21 20:00:00,59.49048,4.46389,59.6577197399,1.3504800000000001,0.39389,1.4067500000000002,58.14,4.07,58.2822828997,135.69,60.27048,21.75389,64.0762240582,1.3504800000000001,0.39389,1.4067500000000002,58.92,21.36,62.6722905278,135.6,61.20048,5.51389,61.4483664157,1.3504800000000001,0.39389,1.4067500000000002,59.85,5.12,60.0686016152,135.77,62.16048,23.17389,66.3396898663,1.3504800000000001,0.39389,1.4067500000000002,60.81,22.78,64.9367730951,135.59
2021-05-21 20:30:00,58.00888,5.15759,58.2377102354,1.32888,0.38759000000000005,1.38425,56.68,4.77,56.8803595277,135.69,58.76888,22.44759,62.9100592375,1.32888,0.38759000000000005,1.38425,57.44,22.06,61.5304574987,135.6,59.68888,6.23759,60.0139144254,1.32888,0.38759000000000005,1.38425,58.36,5.85,58.6524688312,135.77,60.62888,23.90759,65.1723403728,1.32888,0.38759000000000005,1.38425,59.3,23.52,63.7940467442,135.59
2021-05-21 21:00:00,56.97304,5.34422,57.2231419467,1.28304,0.37422000000000005,1.3365,55.69,4.97,55.9113315885,134.61,57.73304,22.35422,61.909733156,1.28304,0.37422000000000005,1.3365,56.45,21.98,60.5782378417,134.52,58.63304,6.37422,58.9785050696,1.28304,0.37422000000000005,1.3365,57.35,6.0,57.6630080728,134.7,59.55304,23.75422,64.1157355183,1.28304,0.37422000000000005,1.3365,58.27,23.38,62.7854863802,134.51
2021-05-21 21:30:00,56.18072,5.74646,56.4738444083,1.29072,0.37646,1.3445,54.89,5.37,55.1520534523,134.9,56.91072,22.83646,61.3215619195,1.29072,0.37646,1.3445,55.62,22.46,59.9836311005,134.8,57.80072,6.77646,58.1965947685,1.29072,0.37646,1.3445,56.51,6.4,56.8712589978,134.95,58.70072,24.24646,63.5111435187,1.29072,0.37646,1.3445,57.41,23.87,62.174633091,134.79
2021-05-21 22:00:00,54.162,6.421,54.5412823923,1.272,0.371,1.325,52.89,6.05,53.2349002065,134.9,54.852,23.531,59.686261945300004,1.272,0.371,1.325,53.58,23.16,58.3712429198,134.8,55.742,7.481,56.2417631747,1.272,0.371,1.325,54.47,7.11,54.9320762397,134.95,56.592,24.971,61.8563279301,1.272,0.371,1.325,55.32,24.6,60.5430623606,134.79
2021-05-21 22:30:00,51.45464,6.98177,51.926150347000004,1.27464,0.37177000000000004,1.32775,50.18,6.61,50.6134814056,134.79,52.09464,24.08177,57.3914903367,1.27464,0.37177000000000004,1.32775,50.82,23.71,56.0788418211,134.69,52.97464,8.04177,53.5815504429,1.27464,0.37177000000000004,1.32775,51.7,7.67,52.2658483142,134.85,53.78464,25.53177,59.537037038,1.27464,0.37177000000000004,1.32775,52.51,25.16,58.2265034155,134.68
2021-05-21 23:00:00,47.97736,8.01673,48.6425228834,1.25736,0.36673000000000006,1.30975,46.72,7.65,47.3421683069,135.72,48.55736,25.36673,54.7840141014,1.25736,0.36673000000000006,1.30975,47.3,25.0,53.5003738305,135.64,49.43736,9.10673,50.269126659,1.25736,0.36673000000000006,1.30975,48.18,8.74,48.9663149522,135.82,50.15736,26.84673,56.8903126539,1.25736,0.36673000000000006,1.30975,48.9,26.48,55.609355328,135.64
2021-05-21 23:30:00,43.804,9.39575,44.8003407807,1.254,0.36575,1.30625,42.55,9.03,43.4976252225,136.3,44.314,26.91575,51.8477404914,1.254,0.36575,1.30625,43.06,26.55,50.5872128111,136.19,45.194,10.52575,46.4035456518,1.254,0.36575,1.30625,43.94,10.16,45.0993259373,136.37,45.834,28.43575,53.9383669948,1.254,0.36575,1.30625,44.58,28.07,52.6811284997,136.18
2021-05-22 00:00:00,40.83032,10.08301,42.0568914919,1.21032,0.35301000000000005,1.26075,39.62,9.73,40.797270742,136.89,41.29032,27.75301,49.7505787882,1.21032,0.35301000000000005,1.26075,40.08,27.4,48.55065808,136.81,42.19032,11.24301,43.6626656946,1.21032,0.35301000000000005,1.26075,40.98,10.89,42.4022699864,136.97,42.76032,29.30301,51.8373548859,1.21032,0.35301000000000005,1.26075,41.55,28.95,50.6409419344,136.81
2021-05-22 00:30:00,38.9172,10.55335,40.3227188079,1.1772,0.34335000000000004,1.22625,37.74,10.21,39.0966967914,137.25,39.3572,28.303350000000002,48.4775083215,1.1772,0.34335000000000004,1.22625,38.18,27.96,47.3230810493,137.12,40.2572,11.71335,41.926658823,1.1772,0.34335000000000004,1.22625,39.08,11.37,40.7004090889,137.31,40.7972,29.86335,50.5591851305,1.1772,0.34335000000000004,1.22625,39.62,29.52,49.4082462753,137.1
2021-05-22 01:00:00,37.7708,10.60565,39.2315325289,1.1508,0.33565,1.19875,36.62,10.27,38.0328450159,137.54,38.1908,28.47565,47.63821835,1.1508,0.33565,1.19875,37.04,28.14,46.5168915556,137.46,39.0808,11.78565,40.8192414746,1.1508,0.33565,1.19875,37.93,11.45,39.6205426515,137.61,39.6108,30.04565,49.7167633758,1.1508,0.33565,1.19875,38.46,29.71,48.5989269429,137.46
2021-05-22 01:30:00,37.59544,10.85117,39.1301034903,1.13544,0.33117,1.18275,36.46,10.52,37.9473582743,137.76,38.00544,28.77117,47.6675328999,1.13544,0.33117,1.18275,36.87,28.44,46.5642620472,137.65,38.90544,12.03117,40.7232404551,1.13544,0.33117,1.18275,37.77,11.7,39.5406487048,137.82,39.41544,30.36117,49.7531662727,1.13544,0.33117,1.18275,38.28,30.03,48.6534613363,137.66
2021-05-22 02:00:00,38.48104,10.60447,39.9154759894,0.9410400000000001,0.27447000000000005,0.9802500000000001,37.54,10.33,38.9353374199,137.84,38.91104,28.54447,48.2582200403,0.9410400000000001,0.27447000000000005,0.9802500000000001,37.97,28.27,47.3382910549,137.75,39.81104,11.77447,41.5157445996,0.9410400000000001,0.27447000000000005,0.9802500000000001,38.87,11.5,40.5355017238,137.93,40.34104,30.12447,50.347623589,0.9410400000000001,0.27447000000000005,0.9802500000000001,39.4,29.85,49.4305826387,137.75
2021-05-22 02:30:00,38.16872,10.64671,39.6257948849,0.9487200000000001,0.27671,0.9882500000000001,37.22,10.37,38.637615092,138.08,38.59872,28.64671,48.0676105029,0.9487200000000001,0.27671,0.9882500000000001,37.65,28.37,47.1421191717,137.98,39.48872,11.83671,41.2245886682,0.9487200000000001,0.27671,0.9882500000000001,38.54,11.56,40.2363666352,138.12,40.01872,30.23671,50.1573183301,0.9487200000000001,0.27671,0.9882500000000001,39.07,29.96,49.2348098402,137.98
2021-05-22 03:00:00,37.3364,10.8777,38.8887017301,0.9864,0.2877,1.0275,36.35,10.59,37.861201777,138.45,37.7364,28.9677,47.5727183189,0.9864,0.2877,1.0275,36.75,28.68,46.6165732331,138.34,38.6364,12.0677,40.4771637871,0.9864,0.2877,1.0275,37.65,11.78,39.4498529782,138.51,39.1464,30.5577,49.6609873266,0.9864,0.2877,1.0275,38.16,30.27,48.7078895047,138.34
2021-05-22 03:30:00,36.46304,11.12422,38.1221924429,1.04304,0.30422000000000005,1.0865,35.42,10.82,37.0357772971,138.57,36.85304,29.25422,47.0526932816,1.04304,0.30422000000000005,1.0865,35.81,28.95,46.0484375414,138.49,37.76304,12.31422,39.7201108288,1.04304,0.30422000000000005,1.0865,36.72,12.01,38.6341623437,138.66,38.25304,30.85422,49.1454775239,1.04304,0.30422000000000005,1.0865,37.21,30.55,48.144434777,138.48
2021-05-22 04:00:00,35.89408,11.13994,37.5830180035,0.9940800000000001,0.28994000000000003,1.0355,34.9,10.85,36.5476743446,138.74,36.28408,29.33994,46.6622603466,0.9940800000000001,0.28994000000000003,1.0355,35.29,29.05,45.7087147052,138.61,37.18408,12.34994,39.181332589,0.9940800000000001,0.28994000000000003,1.0355,36.19,12.06,38.1465555457,138.8,37.66408,30.94994,48.7491713596,0.9940800000000001,0.28994000000000003,1.0355,36.67,30.66,47.7987918257,138.61
2021-05-22 04:30:00,35.5828,11.299150000000001,37.3337172883,1.1628,0.33915,1.21125,34.42,10.96,36.1228182732,138.74,35.9028,26.27915,44.4927496629,1.1628,0.33915,1.21125,34.74,25.94,43.3560976104,138.61,36.9228,15.75915,40.1452857576,1.1628,0.33915,1.21125,35.76,15.42,38.9429582852,138.8,37.3228,31.09915,48.5813599085,1.1628,0.33915,1.21125,36.16,30.76,47.4733946543,138.61
2021-05-22 05:00:00,34.32888,11.07384,36.0707905985,1.17888,0.34384000000000003,1.228,33.15,10.73,34.8432977773,137.42,34.30888,10.99384,36.027264187,1.17888,0.34384000000000003,1.228,33.13,10.65,34.7997040217,137.31,35.93888,31.56384,47.831779093,1.17888,0.34384000000000003,1.228,34.76,31.22,46.7220076623,137.46,36.01888,31.59384,47.9116942134,1.17888,0.34384000000000003,1.228,34.84,31.25,46.8015822382,137.3
2021-05-22 05:30:00,34.0464,10.93895,35.7605645937,1.1964000000000001,0.34895000000000004,1.24625,32.85,10.59,34.5147881349,137.17,34.0364,10.86895,35.7296879228,1.1964000000000001,0.34895000000000004,1.24625,32.84,10.52,34.483851293,137.07,35.6364,31.37895,47.4825389808,1.1964000000000001,0.34895000000000004,1.24625,34.44,31.03,46.3570329076,137.21,35.7164,31.39895,47.5558123689,1.1964000000000001,0.34895000000000004,1.24625,34.52,31.05,46.429870773,137.06
2021-05-22 06:00:00,34.43864,10.80252,36.0931345743,1.20864,0.35252000000000006,1.259,33.23,10.45,34.8343996647,136.14,34.43864,10.72252,36.0692716893,1.20864,0.35252000000000006,1.259,33.23,10.37,34.8104840529,136.05,36.06864,30.942520000000002,47.5224824204,1.20864,0.35252000000000006,1.259,34.86,30.59,46.378526281,136.22,36.14864,30.96252,47.5962374416,1.20864,0.35252000000000006,1.259,34.94,30.61,46.4518643329,136.05
2021-05-22 06:30:00,37.32784,9.77312,38.58602744,1.10784,0.32312,1.154,36.22,9.45,37.4324845555,135.18,37.31784,9.71312,38.5611965893,1.10784,0.32312,1.154,36.21,9.39,37.4077024154,135.1,39.06784,29.62312,49.0288217358,1.10784,0.32312,1.154,37.96,29.3,47.952597427,135.27,39.14784,29.63312,49.0986270439,1.10784,0.32312,1.154,38.04,29.31,48.0220543084,135.08
2021-05-22 07:00:00,39.61632,8.97851,40.6210099845,0.8863200000000001,0.25851,0.9232500000000001,38.73,8.72,39.6995125915,134.78,39.59632,8.90851,40.5860826881,0.8863200000000001,0.25851,0.9232500000000001,38.71,8.65,39.6646769809,134.68,41.44632,28.68851,50.4066270203,0.8863200000000001,0.25851,0.9232500000000001,40.56,28.43,49.5315909294,134.86,41.53632,28.70851,50.4920233855,0.8863200000000001,0.25851,0.9232500000000001,40.65,28.45,49.6167814353,134.67
2021-05-22 07:30:00,42.31272,8.90996,43.2406482491,1.06272,0.30996,1.107,41.25,8.6,42.1369493438,134.63,42.28272,8.82996,43.1948677993,1.06272,0.30996,1.107,41.22,8.52,42.0913150187,134.53,44.20272,28.53996,52.6156799082,1.06272,0.30996,1.107,43.14,28.23,51.5557222818,134.7,44.29272,28.53996,52.6913120144,1.06272,0.30996,1.107,43.23,28.23,51.6310546086,134.52
2021-05-22 08:00:00,44.71112,8.34491,45.4832032135,1.7311200000000002,0.5049100000000001,1.80325,42.98,7.84,43.6891977496,134.43,44.66112,8.27491,45.4212480582,1.7311200000000002,0.5049100000000001,1.80325,42.93,7.77,43.6274890407,134.36,46.64112,27.91491,54.3565660722,1.7311200000000002,0.5049100000000001,1.80325,44.91,27.41,52.6138403844,134.51,46.74112,27.92491,54.4475242537,1.7311200000000002,0.5049100000000001,1.80325,45.01,27.42,52.7044258104,134.34
2021-05-22 08:30:00,49.272,7.15475,49.7887580842,2.382,0.6947500000000001,2.48125,46.89,6.46,47.3329029323,133.95,49.232,7.07475,49.7377312667,2.382,0.6947500000000001,2.48125,46.85,6.38,47.2824163934,133.85,51.362,26.54475,57.8159043565,2.382,0.6947500000000001,2.48125,48.98,25.85,55.3828755122,134.02,51.452,26.54475,57.8958725348,2.382,0.6947500000000001,2.48125,49.07,25.85,55.462486421,133.83
2021-05-22 09:00:00,52.24792,5.85856,52.5753542033,1.77792,0.51856,1.8519999999999999,50.47,5.34,50.7517142568,134.48,52.17792,5.79856,52.4991298366,1.77792,0.51856,1.8519999999999999,50.4,5.28,50.6758167176,134.42,54.46792,25.39856,60.098595318,1.77792,0.51856,1.8519999999999999,52.69,24.88,58.2687780891,134.57,54.57792,25.39856,60.1983072985,1.77792,0.51856,1.8519999999999999,52.8,24.88,58.3682653503,134.4
2021-05-22 09:30:00,54.50968,5.49199,54.7856474623,2.02968,0.59199,2.11425,52.48,4.9,52.7082574176,134.2,54.43968,5.42199,54.7090187635,2.02968,0.59199,2.11425,52.41,4.83,52.6320909712,134.14,56.80968,24.92199,62.035839055,2.02968,0.59199,2.11425,54.78,24.33,59.9399474474,134.29,56.899680000000004,24.92199,62.1182676003,2.02968,0.59199,2.11425,54.87,24.33,60.022210889,134.12
2021-05-22 10:00:00,55.84576,5.12668,56.0805827163,2.52576,0.7366800000000001,2.6310000000000002,53.32,4.39,53.5004158862,134.57,55.76576,5.05668,55.9945533155,2.52576,0.7366800000000001,2.6310000000000002,53.24,4.32,53.4149791725,134.48,58.15576,24.65668,63.1667973686,2.52576,0.7366800000000001,2.6310000000000002,55.63,23.92,60.5546307065,134.64,58.26576,24.64668,63.2641891073,2.52576,0.7366800000000001,2.6310000000000002,55.74,23.91,60.6517576003,134.47
2021-05-22 10:30:00,57.07928,4.57979,57.2627163324,2.15928,0.6297900000000001,2.24925,54.92,3.95,55.0618642983,134.57,56.98928,4.50979,57.1674403902,2.15928,0.6297900000000001,2.24925,54.83,3.88,54.9671110756,134.48,59.41928,24.07979,64.1130807415,2.15928,0.6297900000000001,2.24925,57.26,23.45,61.8757634296,134.64,59.52928,24.06979,64.2112915924,2.15928,0.6297900000000001,2.24925,57.37,23.44,61.9737888143,134.47
2021-05-22 11:00:00,57.53432,4.58251,57.7165260195,2.85432,0.8325100000000001,2.97325,54.68,3.75,54.8084382189,134.98,57.43432,4.51251,57.6113171205,2.85432,0.8325100000000001,2.97325,54.58,3.68,54.7039194208,134.89,59.85432,24.17251,64.551141449,2.85432,0.8325100000000001,2.97325,57.0,23.34,61.5934704332,135.11,59.95432,24.16251,64.6401375011,2.85432,0.8325100000000001,2.97325,57.1,23.33,61.6822413665,134.88
2021-05-22 11:30:00,57.1528,4.70165,57.3458635,2.5428,0.74165,2.64875,54.61,3.96,54.7533898494,133.95,57.0328,4.62165,57.2197511753,2.5428,0.74165,2.64875,54.49,3.88,54.6279644505,133.83,59.4428,23.96165,64.0906166499,2.5428,0.74165,2.64875,56.9,23.22,61.4554993471,134.02,59.5328,23.95165,64.1703655402,2.5428,0.74165,2.64875,56.99,23.21,61.5350648005,133.81
2021-05-22 12:00:00,57.41344,4.13892,57.5624335083,2.29344,0.6689200000000001,2.3890000000000002,55.12,3.47,55.2291164152,133.21,57.29344,4.03892,57.4356260678,2.29344,0.6689200000000001,2.3890000000000002,55.0,3.37,55.103147823,133.15,59.69344,23.17892,64.0356862335,2.29344,0.6689200000000001,2.3890000000000002,57.4,22.51,61.6559818671,133.32,59.79344,23.16892,64.1253017225,2.29344,0.6689200000000001,2.3890000000000002,57.5,22.5,61.7454451761,133.12
2021-05-22 12:30:00,57.78984,4.22287,57.9439232212,2.40984,0.7028700000000001,2.51025,55.38,3.52,55.4917543424,133.35,57.66984,4.13287,57.8177400117,2.40984,0.7028700000000001,2.51025,55.26,3.43,55.3663480826,133.26,60.08984,23.31287,64.4536948426,2.40984,0.7028700000000001,2.51025,57.68,22.61,61.953163761,133.44,60.16984,23.31287,64.5282849087,2.40984,0.7028700000000001,2.51025,57.76,22.61,62.0276527043,133.25
2021-05-22 13:00:00,57.67168,3.99174,57.809658901,1.65168,0.48174000000000006,1.7205,56.02,3.51,56.1298539104,133.66,57.55168,3.90174,57.6837884145,1.65168,0.48174000000000006,1.7205,55.9,3.42,56.0045212461,133.6,59.99168,23.16174,64.3076035088,1.65168,0.48174000000000006,1.7205,58.34,22.68,62.5934341605,133.73,60.09168,23.15174,64.3973063897,1.65168,0.48174000000000006,1.7205,58.44,22.67,62.6830319943,133.58
2021-05-22 13:30:00,55.03288,4.96459,55.2563574167,2.7928800000000003,0.81459,2.90925,52.24,4.15,52.4045809066,134.06,54.91288,4.87459,55.1288129526,2.7928800000000003,0.81459,2.90925,52.12,4.06,52.2778920769,133.98,57.19288,24.23459,62.1155445534,2.7928800000000003,0.81459,2.90925,54.4,23.42,59.2271593106,134.18,57.27288,24.22459,62.1853161459,2.7928800000000003,0.81459,2.90925,54.48,23.41,59.2966988963,133.96
2021-05-22 14:00:00,53.50544,5.44242,53.7815214088,3.7454400000000003,1.09242,3.9015,49.76,4.35,49.9497757753,134.06,53.37544,5.35242,53.6431355818,3.7454400000000003,1.09242,3.9015,49.63,4.26,49.8124934128,133.98,55.56544,24.74242,60.8252042319,3.7454400000000003,1.09242,3.9015,51.82,23.65,56.9616967795,134.18,55.64544,24.74242,60.8982950521,3.7454400000000003,1.09242,3.9015,51.9,23.65,57.0344851822,133.96
2021-05-22 14:30:00,52.53464,6.01927,52.8783510641,4.21464,1.22927,4.39025,48.32,4.79,48.5568378295,134.36,52.41464,5.9392700000000005,52.7500655399,4.21464,1.22927,4.39025,48.2,4.71,48.4295787717,134.25,54.52464,25.37927,60.1418632307,4.21464,1.22927,4.39025,50.31,24.15,55.8060803139,134.46,54.60464,25.37927,60.2144007299,4.21464,1.22927,4.39025,50.39,24.15,55.8782122119,134.24
2021-05-22 15:00:00,52.41928,5.88479,52.7485703035,3.95928,1.15479,4.12425,48.46,4.73,48.6902916401,134.56,52.30928,5.79479,52.6292728932,3.95928,1.15479,4.12425,48.35,4.64,48.5721329571,134.49,54.41928,25.29479,60.010702686,3.95928,1.15479,4.12425,50.46,24.14,55.9370288807,134.65,54.50928,25.30479,60.0965390273,3.95928,1.15479,4.12425,50.55,24.15,56.0225401066,134.47
2021-05-22 15:30:00,52.03864,6.01002,52.3845434594,1.74864,0.51002,1.8215,50.29,5.5,50.5898616325,134.33,51.90864,5.92002,52.2451293754,1.74864,0.51002,1.8215,50.16,5.41,50.4509038571,134.25,54.10864,25.43002,59.7865439698,1.74864,0.51002,1.8215,52.36,24.92,57.9877228385,134.42,54.18864,25.42002,59.8547084351,1.74864,0.51002,1.8215,52.44,24.91,58.0556775863,134.24
2021-05-22 16:00:00,51.88904,6.96222,52.3540349873,4.01904,1.17222,4.1865,47.87,5.79,48.2188863413,134.33,51.77904,6.88222,52.2344133254,4.01904,1.17222,4.1865,47.76,5.71,48.1001216215,134.25,53.86904,26.38222,59.9824557904,4.01904,1.17222,4.1865,49.85,25.21,55.8620318284,134.42,53.95904,26.38222,60.0632960289,4.01904,1.17222,4.1865,49.94,25.21,55.9423605151,134.24
2021-05-22 16:30:00,52.71656,6.29733,53.0913558252,2.35656,0.6873300000000001,2.45475,50.36,5.61,50.6715077731,134.33,52.60656,6.2173300000000005,52.9726849174,2.35656,0.6873300000000001,2.45475,50.25,5.53,50.5533717965,134.25,54.80656,25.71733,60.5404004064,2.35656,0.6873300000000001,2.45475,52.45,25.03,58.1162920359,134.42,54.89656,25.72733,60.6261314019,2.35656,0.6873300000000001,2.45475,52.54,25.04,58.2018315863,134.24
2021-05-22 17:00:00,53.06016,6.16338,53.4169245862,1.5201600000000002,0.44338000000000005,1.5835,51.54,5.72,51.8564364375,134.01,52.94016,6.07338,53.2873951836,1.5201600000000002,0.44338000000000005,1.5835,51.42,5.63,51.7272974357,133.96,55.21016,25.50338,60.8159860452,1.5201600000000002,0.44338000000000005,1.5835,53.69,25.06,59.2504826985,134.07,55.29016,25.49338,60.8844332868,1.5201600000000002,0.44338000000000005,1.5835,53.77,25.05,59.3187609446,133.93
2021-05-22 17:30:00,52.934,6.2932500000000005,53.30678523,2.274,0.66325,2.36875,50.66,5.63,50.9718795023,133.43,52.824,6.21325,53.1881514208,2.274,0.66325,2.36875,50.55,5.55,50.8537609229,133.33,55.044,25.49325,60.6609242558,2.274,0.66325,2.36875,52.77,24.83,58.3198233879,133.5,55.134,25.49325,60.7426024431,2.274,0.66325,2.36875,52.86,24.83,58.4012713903,133.31
2021-05-22 18:00:00,53.7696,6.46155,54.156454025,2.9196,0.85155,3.04125,50.85,5.61,51.1585242164,133.54,53.6596,6.37155,54.0365554191,2.9196,0.85155,3.04125,50.74,5.52,51.0393769554,133.45,55.8896,25.66155,61.499288911,2.9196,0.85155,3.04125,52.97,24.81,58.4923670234,133.63,55.9796,25.66155,61.581090966,2.9196,0.85155,3.04125,53.06,24.81,58.573882405,133.44
2021-05-22 18:30:00,53.5488,6.5734,53.9507513293,2.5488,0.7434000000000001,2.6550000000000002,51.0,5.83,51.3321429516,133.69,53.4488,6.4834,53.8405859645,2.5488,0.7434000000000001,2.6550000000000002,50.9,5.74,51.2226278123,133.65,55.6888,25.8334,61.3889811041,2.5488,0.7434000000000001,2.6550000000000002,53.14,25.09,58.765361396,133.74,55.7788,25.8334,61.4706359573,2.5488,0.7434000000000001,2.6550000000000002,53.23,25.09,58.8467586193,133.62
2021-05-22 19:00:00,52.72248,6.56114,53.1291676525,1.75248,0.51114,1.8255,50.97,6.05,51.3278033818,133.69,52.62248,6.47114,53.0188745095,1.75248,0.51114,1.8255,50.87,5.96,51.2179509547,133.65,54.88248,25.84114,60.6617764943,1.75248,0.51114,1.8255,53.13,25.33,58.8592031886,133.83,54.97248,25.84114,60.7432142206,1.75248,0.51114,1.8255,53.22,25.33,58.9404555463,133.62
2021-05-22 19:30:00,51.7044,6.78545,52.1477450238,1.6644,0.48545000000000005,1.7337500000000001,50.04,6.3,50.4350235452,133.69,51.6144,6.69545,52.0468571391,1.6644,0.48545000000000005,1.7337500000000001,49.95,6.21,50.3345467845,133.49,53.8344,26.06545,59.8126266524,1.6644,0.48545000000000005,1.7337500000000001,52.17,25.58,58.1037460066,133.71,53.9344,26.07545,59.9069995582,1.6644,0.48545000000000005,1.7337500000000001,52.27,25.59,58.1979466992,133.48
2021-05-22 20:00:00,51.04728,6.92879,51.5153659238,1.36728,0.39879000000000003,1.42425,49.68,6.53,50.1073178288,133.88,50.95728,6.84879,51.4154676091,1.36728,0.39879000000000003,1.42425,49.59,6.45,50.0077054063,133.82,53.16728,26.27879,59.3071198632,1.36728,0.39879000000000003,1.42425,51.8,25.88,57.9052191085,134.01,53.25728,26.27879,59.3878158957,1.36728,0.39879000000000003,1.42425,51.89,25.88,57.9857439376,133.8
2021-05-22 20:30:00,50.894800000000004,6.9314,51.3646276439,1.2048,0.3514,1.255,49.69,6.58,50.1237718054,134.24,50.8148,6.8514,51.2746095158,1.2048,0.3514,1.255,49.61,6.5,50.0340094336,134.18,53.0448,26.3714,59.2385140344,1.2048,0.3514,1.255,51.84,26.02,58.0036722975,134.32,53.1348,26.3714,59.3191175676,1.2048,0.3514,1.255,51.93,26.02,58.0841226154,134.15
2021-05-22 21:00:00,49.92584,7.33837,50.4622747601,1.12584,0.32837000000000005,1.17275,48.8,7.01,49.3009137846,133.68,49.84584,7.25837,50.3715366091,1.12584,0.32837000000000005,1.17275,48.72,6.93,49.2103982914,133.6,52.02584,26.61837,58.4399319743,1.12584,0.32837000000000005,1.17275,50.9,26.29,57.2885163013,133.8,52.11584,26.62837,58.5246176217,1.12584,0.32837000000000005,1.17275,50.99,26.3,57.3730781813,133.58
2021-05-22 21:30:00,50.25216,7.42438,50.7976476133,1.11216,0.32438,1.1585,49.14,7.1,49.6502729096,133.51,50.16216,7.33438,50.695516822,1.11216,0.32438,1.1585,49.05,7.01,49.548386452,133.43,52.36216,26.67438,58.7649414894,1.11216,0.32438,1.1585,51.25,26.35,57.6271203514,133.59,52.45216,26.67438,58.8451496476,1.11216,0.32438,1.1585,51.34,26.35,57.7071754637,133.41
2021-05-22 22:00:00,50.73256,7.30158,51.2552993811,1.10256,0.32158000000000003,1.1485,49.63,6.98,50.1184327369,133.34,50.65256,7.21158,51.1633532976,1.10256,0.32158000000000003,1.1485,49.55,6.89,50.0267388503,133.24,52.85256,26.49158,59.1201903705,1.10256,0.32158000000000003,1.1485,51.75,26.17,57.9907871993,133.46,52.95256,26.49158,59.2096058208,1.10256,0.32158000000000003,1.1485,51.85,26.17,58.0800430441,133.24
2021-05-22 22:30:00,48.95208,7.63144,49.5433649725,1.10208,0.32144,1.148,47.85,7.31,48.4051505524,133.81,48.87208,7.55144,49.4520419154,1.10208,0.32144,1.148,47.77,7.23,48.3140331581,133.67,51.00208,26.96144,57.6899593621,1.10208,0.32144,1.148,49.9,26.64,56.5658872466,133.86,51.08208,26.97144,57.7653656857,1.10208,0.32144,1.148,49.98,26.65,56.641176718,133.64
2021-05-22 23:00:00,46.6468,8.0899,47.3431138842,1.0968,0.3199,1.1425,45.55,7.77,46.207958189,134.31,46.5468,8.0099,47.2309547675,1.0968,0.3199,1.1425,45.45,7.69,46.0959716244,134.2,48.5968,27.5799,55.8775433806,1.0968,0.3199,1.1425,47.5,27.26,54.7663911537,134.37,48.6868,27.5799,55.9558341753,1.0968,0.3199,1.1425,47.59,27.26,54.8444682716,134.17
2021-05-22 23:30:00,43.8164,8.9927,44.7296944127,1.1064,0.32270000000000004,1.1525,42.71,8.67,43.5811082925,135.15,43.7364,8.912700000000001,44.6352876797,1.1064,0.32270000000000004,1.1525,42.63,8.59,43.4868370889,135.08,45.6564,28.7727,53.966425917,1.1064,0.32270000000000004,1.1525,44.55,28.45,52.8592943578,135.25,45.7364,28.7927,54.0447764197,1.1064,0.32270000000000004,1.1525,44.63,28.47,52.9374895514,135.06
2021-05-23 00:00:00,41.79592,9.36256,42.831722571,1.10592,0.32256,1.152,40.69,9.04,41.682102874,136.0,41.71592,9.27256,42.7340420555,1.10592,0.32256,1.152,40.61,8.95,41.5845476109,135.93,43.53592,29.38256,52.5234344117,1.10592,0.32256,1.152,42.43,29.06,51.4275072311,136.09,43.61592,29.39256,52.5953520836,1.10592,0.32256,1.152,42.51,29.07,51.4991747507,135.92
2021-05-23 00:30:00,39.76216,10.17438,41.043237887,1.11216,0.32438,1.1585,38.65,9.85,39.8853983307,137.08,39.68216,10.09438,40.9459439975,1.11216,0.32438,1.1585,38.57,9.77,39.7881615559,136.96,41.44216,30.50438,51.4584281207,1.11216,0.32438,1.1585,40.33,30.18,50.3720289446,137.13,41.52216,30.53438,51.5406454466,1.11216,0.32438,1.1585,40.41,30.21,50.4540602925,136.94
2021-05-23 01:00:00,37.8688,10.8434,39.3906757622,1.1088,0.3234,1.155,36.76,10.52,38.2356901337,136.78,37.8088,10.7634,39.3110180102,1.1088,0.3234,1.155,36.7,10.44,38.1560427718,136.67,39.5188,31.1134,50.2969105711,1.1088,0.3234,1.155,38.41,30.79,49.2275552917,136.87,39.5888,31.1334,50.3642897399,1.1088,0.3234,1.155,38.48,30.81,49.2946903834,136.67
2021-05-23 01:30:00,37.88928,10.93354,39.435261326,1.10928,0.32354000000000005,1.1555,36.78,10.61,38.2797661957,137.08,37.83928,10.86354,39.3678499826,1.10928,0.32354000000000005,1.1555,36.73,10.54,38.2123605657,137.02,39.53928,31.30354,50.4308068491,1.10928,0.32354000000000005,1.1555,38.43,30.98,49.3621849192,137.15,39.60928,31.32354,50.4981110563,1.10928,0.32354000000000005,1.1555,38.5,31.0,49.4292423571,137.01
2021-05-23 02:00:00,38.51952,10.81361,40.0085938551,1.10952,0.32361,1.15575,37.41,10.49,38.8529046533,136.73,38.45952,10.74361,39.9319400288,1.10952,0.32361,1.15575,37.35,10.42,38.7762672262,136.65,40.19952,31.09361,50.8213930453,1.10952,0.32361,1.15575,39.09,30.77,49.7475728051,136.78,40.27952,31.11361,50.896919933,1.10952,0.32361,1.15575,39.17,30.79,49.8228160585,136.63
2021-05-23 02:30:00,38.28288,10.79459,39.7756467498,1.11288,0.32459000000000005,1.1592500000000001,37.17,10.47,38.6164446836,136.73,38.25288,10.71459,39.7251213612,1.11288,0.32459000000000005,1.1592500000000001,37.14,10.39,38.5659396359,136.51,39.98288,31.05459,50.6262605094,1.11288,0.32459000000000005,1.1592500000000001,38.87,30.73,49.5500736629,136.78,40.06288,31.07459,50.7017208541,1.11288,0.32459000000000005,1.1592500000000001,38.95,30.75,49.6252455913,136.49
2021-05-23 03:00:00,37.4076,10.87305,38.9557666343,1.1076,0.32305,1.15375,36.3,10.55,37.8020171419,136.91,37.3576,10.793050000000001,38.8854755154,1.1076,0.32305,1.15375,36.25,10.47,37.7317293534,136.78,39.0576,31.20305,49.9912637074,1.1076,0.32305,1.15375,37.95,30.88,48.9262393813,136.95,39.1376,31.22305,50.0662619442,1.1076,0.32305,1.15375,38.03,30.9,49.0009275422,136.76
2021-05-23 03:30:00,36.48336,11.05473,38.1214193369,1.11336,0.32473,1.15975,35.37,10.73,36.9617342667,136.91,36.44336,10.974730000000001,38.0599945699,1.11336,0.32473,1.15975,35.33,10.65,36.9002899718,136.78,38.11336,31.39473,49.3787128453,1.11336,0.32473,1.15975,37.0,31.07,48.3150587291,136.95,38.18336,31.42473,49.4518213665,1.11336,0.32473,1.15975,37.07,31.1,48.387962346,136.76
2021-05-23 04:00:00,36.01048,10.95389,37.6396383612,1.11048,0.32389,1.15675,34.9,10.63,36.4829672587,136.91,35.97048,10.883890000000001,37.5810390086,1.11048,0.32389,1.15675,34.86,10.56,36.424348999,136.78,37.62048,31.29389,48.9347327239,1.11048,0.32389,1.15675,36.51,30.97,47.8761005095,136.95,37.70048,31.32389,49.0154289685,1.11048,0.32389,1.15675,36.59,31.0,47.9565230183,136.76
2021-05-23 04:30:00,35.894800000000004,10.92515,37.520601935,1.1148,0.32515000000000005,1.16125,34.78,10.6,36.3594334389,136.73,35.8648,10.84515,37.4686690124,1.1148,0.32515000000000005,1.16125,34.75,10.52,36.3074771913,136.68,37.5148,31.23515,48.8159278777,1.1148,0.32515000000000005,1.16125,36.4,30.91,47.7534093024,136.83,37.5948,31.26515,48.8966112483,1.1148,0.32515000000000005,1.16125,36.48,30.94,47.83381649,136.76
2021-05-23 05:00:00,34.4052,11.43235,36.2548812377,1.1052,0.32235,1.15125,33.3,11.11,35.1044455874,136.91,34.3852,11.36235,36.2138782315,1.1052,0.32235,1.15125,33.28,11.04,35.0633712013,136.81,35.9852,31.77235,48.0043419241,1.1052,0.32235,1.15125,34.88,31.45,46.9650604173,137.0,36.0552,31.79235,48.0700630909,1.1052,0.32235,1.15125,34.95,31.47,47.0304518371,136.76
2021-05-23 05:30:00,33.94768,11.60599,35.8767888929,1.11768,0.32599,1.16425,32.83,11.28,34.7137912075,136.91,33.91768,11.52599,35.8225831294,1.11768,0.32599,1.16425,32.8,11.2,34.6594864359,136.81,35.49768,31.945990000000002,47.7559583975,1.11768,0.32599,1.16425,34.38,31.62,46.7098362232,137.0,35.57768,31.97599,47.8355019903,1.11768,0.32599,1.16425,34.46,31.65,46.7890382462,136.76
2021-05-23 06:00:00,34.15232,11.53901,36.0489904597,1.16232,0.33901000000000003,1.21075,32.99,11.2,34.8393470088,136.77,34.12232,11.46901,35.9982070743,1.16232,0.33901000000000003,1.21075,32.96,11.13,34.7884822894,136.63,35.70232,31.86901,47.8569686855,1.16232,0.33901000000000003,1.21075,34.54,31.53,46.7670022559,136.81,35.78232,31.88901,47.9299841786,1.16232,0.33901000000000003,1.21075,34.62,31.55,46.8395868897,136.61
2021-05-23 06:30:00,35.4772,11.18835,37.1996088093,1.5372,0.44835,1.60125,33.94,10.74,35.5987527871,136.34,35.4672,11.11835,37.1690729312,1.5372,0.44835,1.60125,33.93,10.67,35.5681571072,136.23,37.0772,31.37835,48.5728278831,1.5372,0.44835,1.60125,35.54,30.93,47.1142918869,136.38,37.1572,31.40835,48.653283153,1.5372,0.44835,1.60125,35.62,30.96,47.1943428813,136.2
2021-05-23 07:00:00,37.01976,10.71493,38.53923138,1.55976,0.45493000000000006,1.6247500000000001,35.46,10.26,36.9144849619,135.91,36.97976,10.63493,38.4786224515,1.55976,0.45493000000000006,1.6247500000000001,35.42,10.18,36.8538844628,135.79,38.66976,30.77493,49.4211154767,1.55976,0.45493000000000006,1.6247500000000001,37.11,30.32,47.921336584,135.97,38.74976,30.79493,49.4961777692,1.55976,0.45493000000000006,1.6247500000000001,37.19,30.34,47.9959550379,135.75
2021-05-23 07:30:00,38.7972,10.49335,40.1912070242,1.6572,0.48335000000000006,1.72625,37.14,10.01,38.4653051463,135.76,38.7772,10.42335,40.1536731204,1.6572,0.48335000000000006,1.72625,37.12,9.94,38.427828458,135.67,40.5272,30.49335,50.7178305339,1.6572,0.48335000000000006,1.72625,38.87,30.01,49.106791791,135.82,40.6072,30.51335,50.7937911566,1.6572,0.48335000000000006,1.72625,38.95,30.03,49.1823484596,135.64
2021-05-23 08:00:00,41.52224,9.64732,42.6282441323,1.84224,0.53732,1.919,39.68,9.11,40.7123384246,135.04,41.49224,9.57732,42.5832248497,1.84224,0.53732,1.919,39.65,9.04,40.6674820956,134.95,43.33224,29.41732,52.3742469101,1.84224,0.53732,1.919,41.49,28.88,50.5517012572,135.13,43.41224,29.43732,52.4516767187,1.84224,0.53732,1.919,41.57,28.9,50.6287951664,134.93
2021-05-23 08:30:00,45.01128,9.00329,45.9028818056,1.69128,0.49329000000000006,1.7617500000000001,43.32,8.51,44.1479614478,134.53,44.95128,8.92329,45.8284047078,1.69128,0.49329000000000006,1.7617500000000001,43.26,8.43,44.0737166574,134.45,46.94128,28.59329,54.9641701571,1.69128,0.49329000000000006,1.7617500000000001,45.25,28.1,53.2651152256,134.59,47.02128,28.60329,55.037705,1.69128,0.49329000000000006,1.7617500000000001,45.33,28.11,53.3383633045,134.43
2021-05-23 09:00:00,47.32496,8.06853,48.0078432692,1.9149600000000002,0.5585300000000001,1.9947500000000002,45.41,7.51,46.026820442,133.86,47.25496,7.99853,47.9271084749,1.9149600000000002,0.5585300000000001,1.9947500000000002,45.34,7.44,45.9463730886,133.77,49.30496,27.42853,56.4207704535,1.9149600000000002,0.5585300000000001,1.9947500000000002,47.39,26.87,54.4776009017,133.93,49.40496,27.43853,56.5130339051,1.9149600000000002,0.5585300000000001,1.9947500000000002,47.49,26.88,54.5695382059,133.73
2021-05-23 09:30:00,49.8724,7.3907,50.4170479922,2.4024,0.7007,2.5025,47.47,6.69,47.9390967791,134.05,49.8124,7.3207,50.3474710611,2.4024,0.7007,2.5025,47.41,6.62,47.8699540422,133.97,51.9524,26.7907,58.453344406,2.4024,0.7007,2.5025,49.55,26.09,55.9990232058,134.14,52.0424,26.8007,58.5379271776,2.4024,0.7007,2.5025,49.64,26.1,56.0833272907,133.93
2021-05-23 10:00:00,51.42608,7.03594,51.9051650209,3.34608,0.97594,3.4855,48.08,6.06,48.4603962014,134.39,51.35608,6.97594,51.8277019735,3.34608,0.97594,3.4855,48.01,6.0,48.3834692845,134.32,53.53608,26.52594,59.7472790565,3.34608,0.97594,3.4855,50.19,25.55,56.3190784726,134.47,53.62608,26.53594,59.8323705685,3.34608,0.97594,3.4855,50.28,25.56,56.4038296572,134.28
2021-05-23 10:30:00,53.24664,6.60402,53.6546153788,3.23664,0.9440200000000001,3.3715,50.01,5.66,50.3292727943,134.71,53.17664,6.53402,53.5765663238,3.23664,0.9440200000000001,3.3715,49.94,5.59,50.2518825518,134.61,55.43664,26.17402,61.3049784067,3.23664,0.9440200000000001,3.3715,52.2,25.23,57.9775206438,134.79,55.53664,26.18402,61.3996847374,3.23664,0.9440200000000001,3.3715,52.3,25.24,58.0719174817,134.59
2021-05-23 11:00:00,54.00592,6.25256,54.3666616742,3.02592,0.8825600000000001,3.152,50.98,5.37,51.2620454137,134.29,53.95592,6.19256,54.310119705299996,3.02592,0.8825600000000001,3.152,50.93,5.31,51.206064094,134.18,56.26592,25.69256,61.8543562961,3.02592,0.8825600000000001,3.152,53.24,24.81,58.7369874951,134.33,56.35592,25.70256,61.9403851263,3.02592,0.8825600000000001,3.152,53.33,24.82,58.8227957513,134.16
2021-05-23 11:30:00,53.66936,6.12523,54.0177623135,4.02936,1.17523,4.19725,49.64,4.95,49.8861914762,133.55,53.61936,6.06523,53.9613081917,4.02936,1.17523,4.19725,49.59,4.89,49.8305147475,133.47,55.88936,25.39523,61.3884212858,4.02936,1.17523,4.19725,51.86,24.22,57.23694611,133.64,55.98936,25.40523,61.4836087471,4.02936,1.17523,4.19725,51.96,24.23,57.3317930995,133.44
2021-05-23 12:00:00,54.4748,5.9826500000000005,54.8023351333,4.2948,1.25265,4.47375,50.18,4.73,50.402433473,133.18,54.4348,5.92265,54.7560520314,4.2948,1.25265,4.47375,50.14,4.67,50.3570104355,133.09,56.7348,25.13265,62.0522975164,4.2948,1.25265,4.47375,52.44,23.88,57.6212460816,133.29,56.8348,25.14265,62.1477862845,4.2948,1.25265,4.47375,52.54,23.89,57.7164075459,133.07
2021-05-23 12:30:00,54.98688,5.85659,55.2978898202,4.37688,1.2765900000000001,4.5592500000000005,50.61,4.58,50.8168131626,133.78,54.94688,5.78659,55.2507397739,4.37688,1.2765900000000001,4.5592500000000005,50.57,4.51,50.77071006,133.68,57.27688,25.16659,62.5619551706,4.37688,1.2765900000000001,4.5592500000000005,52.9,23.89,58.0443115215,133.86,57.36688,25.16659,62.6443626607,4.37688,1.2765900000000001,4.5592500000000005,52.99,23.89,58.1263468661,133.66
2021-05-23 13:00:00,54.59392,5.94656,54.9168250794,4.75392,1.38656,4.952,49.84,4.5600000000000005,50.0481687977,133.78,54.55392,5.88656,54.870591176,4.75392,1.38656,4.952,49.8,4.5,50.0028999159,133.6,56.85392,25.20656,62.1911479746,4.75392,1.38656,4.952,52.1,23.82,57.2870177265,133.86,56.96392,25.21656,62.295770964,4.75392,1.38656,4.952,52.21,23.83,57.3912275526,133.66
2021-05-23 13:30:00,54.6768,5.99865,55.0048748754,4.2468,1.23865,4.42375,50.43,4.76,50.654145931,133.43,54.6468,5.92865,54.9674598382,4.2468,1.23865,4.42375,50.4,4.69,50.6177449122,133.35,56.9868,25.228650000000002,62.3215865897,4.2468,1.23865,4.42375,52.74,23.99,57.9398627889,133.53,57.0868,25.23865,62.417082502,4.2468,1.23865,4.42375,52.84,24.0,58.0350376928,133.33
2021-05-23 14:00:00,54.56536,5.95073,54.8888850266,4.42536,1.29073,4.60975,50.14,4.66,50.3560840416,133.8,54.53536,5.90073,54.8536608155,4.42536,1.29073,4.60975,50.11,4.61,50.321607685000004,133.73,56.86536,25.28073,62.2316999387,4.42536,1.29073,4.60975,52.44,23.99,57.666920327,133.89,56.96536,25.28073,62.323090017,4.42536,1.29073,4.60975,52.54,23.99,57.757871325,133.7
2021-05-23 14:30:00,55.95912,5.30766,56.2102692206,2.28912,0.66766,2.3845,53.67,4.64,53.8702004823,133.72,55.92912,5.23766,56.1738332878,2.28912,0.66766,2.3845,53.64,4.57,53.834324552300004,133.64,58.39912,24.63766,63.3835270954,2.28912,0.66766,2.3845,56.11,23.97,61.0155144205,133.81,58.50912,24.64766,63.4887727606,2.28912,0.66766,2.3845,56.22,23.98,61.1206086357,133.61
2021-05-23 15:00:00,55.61496,5.61353,55.8975446228,2.27496,0.6635300000000001,2.36975,53.34,4.95,53.5691898389,134.0,55.57496,5.5435300000000005,55.8507556248,2.27496,0.6635300000000001,2.36975,53.3,4.88,53.5229334024,133.9,58.04496,25.03353,63.2130920432,2.27496,0.6635300000000001,2.36975,55.77,24.37,60.8620555026,134.08,58.14496,25.04353,63.3088838021,2.27496,0.6635300000000001,2.36975,55.87,24.38,60.9577009081,133.86
2021-05-23 15:30:00,56.55896,5.73678,56.8491565553,2.38896,0.6967800000000001,2.4885,54.17,5.04,54.4039566576,133.87,56.52896,5.67678,56.8132832166,2.38896,0.6967800000000001,2.4885,54.14,4.98,54.3685570896,133.82,59.01896,25.12678,64.1450911033,2.38896,0.6967800000000001,2.4885,56.63,24.43,61.6748068501,133.96,59.12896,25.11678,64.2424045958,2.38896,0.6967800000000001,2.4885,56.74,24.42,61.7718706209,133.77
2021-05-23 16:00:00,56.92512,5.86816,57.2267820937,2.32512,0.6781600000000001,2.422,54.6,5.19,54.8461128978,133.99,56.89512,5.79816,57.1898010068,2.32512,0.6781600000000001,2.422,54.57,5.12,54.8096642938,133.91,59.41512,25.26816,64.5649780795,2.32512,0.6781600000000001,2.422,57.09,24.59,62.1605678867,134.14,59.52512,25.27816,64.6701266738,2.32512,0.6781600000000001,2.422,57.2,24.6,62.2655603042,133.88
2021-05-23 16:30:00,58.06632,5.59101,58.3348687421,2.02632,0.59101,2.11075,56.04,5.0,56.2626128082,133.3,58.06632,5.52101,58.3282013246,2.02632,0.59101,2.11075,56.04,4.93,56.2564351875,133.23,60.64632,24.81101,65.5252802112,2.02632,0.59101,2.11075,58.62,24.22,63.4264361288,133.4,60.75632,24.81101,65.6271029161,2.02632,0.59101,2.11075,58.73,24.22,63.5281142487,133.16
2021-05-23 17:00:00,59.02328,5.18804,59.2508509728,1.91328,0.5580400000000001,1.9929999999999999,57.11,4.63,57.2973734127,133.93,58.99328,5.12804,59.2157401322,1.91328,0.5580400000000001,1.9929999999999999,57.08,4.57,57.2626518771,133.86,61.64328,24.60804,66.3735610149,1.91328,0.5580400000000001,1.9929999999999999,59.73,24.05,64.3900256251,134.02,61.76328,24.60804,66.4850237948,1.91328,0.5580400000000001,1.9929999999999999,59.85,24.05,64.5013565749,133.79
2021-05-23 17:30:00,59.70336,5.50098,59.9562505186,1.9233600000000002,0.56098,2.0035,57.78,4.94,57.9907923726,136.28,59.68336,5.46098,59.9326769254,1.9233600000000002,0.56098,2.0035,57.76,4.9,57.967470188,136.2,62.35336,25.61098,67.4081879288,1.9233600000000002,0.56098,2.0035,60.43,25.05,65.4162625041,136.35,62.47336,25.62098,67.5229984957,1.9233600000000002,0.56098,2.0035,60.55,25.06,65.5309552807,136.14
2021-05-23 18:00:00,58.28928,5.75229,58.5724252798,1.85928,0.54229,1.93675,56.43,5.21,56.6700008823,136.15,58.25928,5.71229,58.5386535817,1.85928,0.54229,1.93675,56.4,5.17,56.6364626367,136.06,60.87928,25.86229,66.1448771816,1.85928,0.54229,1.93675,59.02,25.32,64.2219806608,136.24,60.98928,25.87229,66.2500389793,1.85928,0.54229,1.93675,59.13,25.33,64.3270223157,136.02
2021-05-23 18:30:00,58.61376,5.7881800000000005,58.8988615259,1.6737600000000001,0.48818000000000006,1.7435,56.94,5.3,57.1861311858,135.99,58.59376,5.74818,58.875039569,1.6737600000000001,0.48818000000000006,1.7435,56.92,5.26,57.1625226875,135.9,61.20376,25.85818,66.4420477638,1.6737600000000001,0.48818000000000006,1.7435,59.53,25.37,64.7105694613,136.07,61.32376,25.85818,66.5526033559,1.6737600000000001,0.48818000000000006,1.7435,59.65,25.37,64.8209796285,135.85
2021-05-23 19:00:00,58.5368,5.80615,58.8240455261,1.4268,0.41615,1.48625,57.11,5.39,57.3637882292,136.72,58.4968,5.76615,58.7803036404,1.4268,0.41615,1.48625,57.07,5.35,57.3202180736,136.62,61.1268,26.06615,66.4524631151,1.4268,0.41615,1.48625,59.7,25.65,64.9770151669,136.79,61.2268,26.07615,66.54837817,1.4268,0.41615,1.48625,59.8,25.66,65.0728484085,136.58
2021-05-23 19:30:00,57.5112,6.5466,57.8826061697,1.2912,0.3766,1.345,56.22,6.17,56.5575574084,135.21,57.4712,6.4666,57.8338633069,1.2912,0.3766,1.345,56.18,6.09,56.5091187332,135.11,60.0512,26.3566,65.5806143994,1.2912,0.3766,1.345,58.76,25.98,64.2471633615,135.27,60.1612,26.3466,65.6773424934,1.2912,0.3766,1.345,58.87,25.97,64.343747171,135.04
2021-05-23 20:00:00,56.2308,6.6519,56.6228809074,1.2408000000000001,0.3619,1.2925,54.99,6.29,55.3485699906,135.33,56.1808,6.5819,56.5650395231,1.2408000000000001,0.3619,1.2925,54.94,6.22,55.2909757555,135.22,58.6908,26.4819,64.3886716143,1.2408000000000001,0.3619,1.2925,57.45,26.12,63.1090873013,135.42,58.8008,26.4819,64.4889533816,1.2408000000000001,0.3619,1.2925,57.56,26.12,63.2092398309,135.19
2021-05-23 20:30:00,55.49928,6.75979,55.9094342787,1.19928,0.34979000000000005,1.24925,54.3,6.41,54.6770344843,135.69,55.44928,6.67979,55.8501767854,1.19928,0.34979000000000005,1.24925,54.25,6.33,54.61805013,135.6,57.90928,26.65979,63.7513067549,1.19928,0.34979000000000005,1.24925,56.71,26.31,62.5159195725,135.78,58.01928,26.65979,63.8512431716,1.19928,0.34979000000000005,1.24925,56.82,26.31,62.6157208694,135.55
