Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-05-23 21:00:00,54.08888,6.9538400000000005,54.5340520262,1.17888,0.34384000000000003,1.228,52.91,6.61,53.3212921824,133.18,54.03888,6.88384,54.4755707157,1.17888,0.34384000000000003,1.228,52.86,6.54,53.2630378405,133.07,56.43888,26.14384,62.2000606559,1.17888,0.34384000000000003,1.228,55.26,25.8,60.9861262911,133.24,56.54888,26.13384,62.2956934499,1.17888,0.34384000000000003,1.228,55.37,25.79,61.081592972,132.99
2021-05-23 21:30:00,53.9332,6.8351,54.3645900771,1.1832,0.3451,1.2325,52.75,6.49,53.1477431318,132.49,53.8832,6.7451,54.3037348278,1.1832,0.3451,1.2325,52.7,6.4,53.0871924291,132.43,56.2832,25.8151,61.9210625737,1.1832,0.3451,1.2325,55.1,25.47,60.7019843168,132.59,56.3832,25.8151,62.0119716688,1.1832,0.3451,1.2325,55.2,25.47,60.7927701294,132.35
2021-05-23 22:00:00,52.13928,7.23104,52.6383173971,1.16928,0.34104,1.218,50.97,6.89,51.4335785261,133.11,52.09928,7.15104,52.5877585527,1.16928,0.34104,1.218,50.93,6.8100000000000005,51.3832754892,133.05,54.41928,26.39104,60.4809476447,1.16928,0.34104,1.218,53.25,26.05,59.2803930486,133.2,54.51928,26.39104,60.5709409205,1.16928,0.34104,1.218,53.35,26.05,59.370236651,132.94
2021-05-23 22:30:00,49.33528,7.7865400000000005,49.9459713876,1.08528,0.31654000000000004,1.1305,48.25,7.47,48.8248236044,133.45,49.27528,7.69654,49.8727375131,1.08528,0.31654000000000004,1.1305,48.19,7.38,48.7518256068,133.38,51.49528,27.07654,58.1799181905,1.08528,0.31654000000000004,1.1305,50.41,26.76,57.0724600837,133.54,51.58528,27.08654,58.2642408502,1.08528,0.31654000000000004,1.1305,50.5,26.77,57.1566522813,133.3
2021-05-23 23:00:00,46.04592,8.21006,46.7721266766,0.9259200000000001,0.27006,0.9645,45.12,7.94,45.8132950136,134.19,46.00592,8.14006,46.7205014084,0.9259200000000001,0.27006,0.9645,45.08,7.87,45.7618104974,134.1,48.08592,27.70006,55.4936845618,0.9259200000000001,0.27006,0.9645,47.16,27.43,54.5570389592,134.27,48.18592,27.71006,55.5853425954,0.9259200000000001,0.27006,0.9645,47.26,27.44,54.6485242253,134.02
2021-05-23 23:30:00,42.59336,8.912230000000001,43.5157690919,0.9333600000000001,0.27223,0.9722500000000001,41.66,8.64,42.5465063196,134.83,42.54336,8.84223,43.4525317037,0.9333600000000001,0.27223,0.9722500000000001,41.61,8.57,42.4833732182,134.73,44.49336,28.622230000000002,52.9045473874,0.9333600000000001,0.27223,0.9722500000000001,43.56,28.35,51.9730324303,134.9,44.57336,28.64223,52.9826552851,0.9333600000000001,0.27223,0.9722500000000001,43.64,28.37,52.0509990298,134.66
2021-05-24 00:00:00,40.01,9.49125,41.1203590276,0.93,0.27125000000000005,0.9687500000000001,39.08,9.22,40.1528927974,135.45,39.97,9.42125,41.0653241989,0.93,0.27125000000000005,0.9687500000000001,39.04,9.15,40.0979313681,135.33,41.78,29.36125,51.065168183,0.93,0.27125000000000005,0.9687500000000001,40.85,29.09,50.1492831454,135.51,41.86,29.38125,51.1421299083,0.93,0.27125000000000005,0.9687500000000001,40.93,29.11,50.2260589734,135.27
2021-05-24 00:30:00,38.41032,9.54676,39.5789503272,1.12032,0.32676000000000005,1.167,37.29,9.22,38.4129210032,135.45,38.35032,9.47676,39.5038735341,1.12032,0.32676000000000005,1.167,37.23,9.15,38.3379107412,135.41,40.08032,29.45676,49.7406550118,1.12032,0.32676000000000005,1.167,38.96,29.13,48.6460532829,135.51,40.16032,29.47676,49.8169718329,1.12032,0.32676000000000005,1.167,39.04,29.15,48.722110997,135.27
2021-05-24 01:00:00,37.933840000000004,9.31237,39.0601645179,1.17384,0.34237,1.22275,36.76,8.97,37.8385848044,135.74,37.89384,9.24237,39.0046729657,1.17384,0.34237,1.22275,36.72,8.9,37.7831761502,135.6,39.61384,29.25237,49.243857182,1.17384,0.34237,1.22275,38.44,28.91,48.0980425797,135.8,39.683840000000004,29.26237,49.3061198551,1.17384,0.34237,1.22275,38.51,28.92,48.1600093439,135.55
2021-05-24 01:30:00,38.3248,9.34265,39.4471216195,1.1748,0.34265,1.22375,37.15,9.0,38.2246321107,135.57,38.2948,9.27265,39.4014434388,1.1748,0.34265,1.22375,37.12,8.93,38.1790426805,135.49,40.0348,29.24265,49.5773919248,1.1748,0.34265,1.22375,38.86,28.9,48.4283966284,135.63,40.1048,29.26265,49.6457215484,1.1748,0.34265,1.22375,38.93,28.92,48.4965081217,135.38
2021-05-24 02:00:00,39.41336,9.12223,40.4552595674,1.17336,0.34223000000000003,1.22225,38.24,8.78,39.2350098764,135.36,39.37336,9.05223,40.4005488287,1.17336,0.34223000000000003,1.22225,38.2,8.71,39.180404541,135.29,41.16336,28.99223,50.3485015354,1.17336,0.34223000000000003,1.22225,39.99,28.65,49.1937252096,135.43,41.24336,29.00223,50.4196795811,1.17336,0.34223000000000003,1.22225,40.07,28.66,49.2645968217,135.19
2021-05-24 02:30:00,39.88384,8.98237,40.882804013,1.17384,0.34237,1.22275,38.71,8.64,39.6624973999,135.64,39.84384,8.91237,40.8284450471,1.17384,0.34237,1.22275,38.67,8.57,39.6082541903,135.54,41.65384,28.89237,50.693307556,1.17384,0.34237,1.22275,40.48,28.55,49.535168315,135.71,41.73384,28.92237,50.7761448671,1.17384,0.34237,1.22275,40.56,28.58,49.6178395338,135.46
2021-05-24 03:00:00,39.18312,8.73216,40.1443334881,1.17312,0.34216,1.222,38.01,8.39,38.9249560051,135.64,39.14312,8.66216,40.0901092441,1.17312,0.34216,1.222,37.97,8.32,38.8708541198,135.54,40.92312,28.65216,49.9564612758,1.17312,0.34216,1.222,39.75,28.31,48.8008053212,135.71,41.02312,28.67216,50.0498664694,1.17312,0.34216,1.222,39.85,28.33,48.8938789625,135.46
2021-05-24 03:30:00,38.90816,8.54363,39.8351418745,1.17816,0.34363000000000005,1.22725,37.73,8.2,38.6107873528,135.8,38.87816,8.47363,39.7908749635,1.17816,0.34363000000000005,1.22725,37.7,8.13,38.5666552867,135.7,40.64816,28.50363,49.6460455078,1.17816,0.34363000000000005,1.22725,39.47,28.16,48.4857350156,135.88,40.71816,28.51363,49.7091103276,1.17816,0.34363000000000005,1.22725,39.54,28.17,48.5485375681,135.65
2021-05-24 04:00:00,38.72192,8.49181,39.6421231213,1.17192,0.34181,1.22075,37.55,8.15,38.4242761806,136.06,38.68192,8.43181,39.590230547,1.17192,0.34181,1.22075,37.51,8.09,38.372492752,135.98,40.45192,28.53181,49.5017374802,1.17192,0.34181,1.22075,39.28,28.19,48.3486763004,136.14,40.53192,28.54181,49.572890343,1.17192,0.34181,1.22075,39.36,28.2,48.4195167262,135.94
2021-05-24 04:30:00,39.08312,8.33216,39.9614208856,1.17312,0.34216,1.222,37.91,7.99,38.7428470818,136.06,39.04312,8.25216,39.9056808487,1.17312,0.34216,1.222,37.87,7.91,38.6872718087,135.98,40.83312,28.32216,49.6939476798,1.17312,0.34216,1.222,39.66,27.98,48.5365429342,136.14,40.91312,28.34216,49.7710902191,1.17312,0.34216,1.222,39.74,28.0,48.6134508135,135.94
2021-05-24 05:00:00,38.45288,8.32209,39.3431209014,1.17288,0.34209,1.2217500000000001,37.28,7.98,38.1245170461,136.06,38.42288,8.25209,39.2990419331,1.17288,0.34209,1.2217500000000001,37.25,7.91,38.0805803527,136.07,40.17288,28.35209,49.1701260407,1.17288,0.34209,1.2217500000000001,39.0,28.01,48.0162482916,136.14,40.25288,28.36209,49.2412682357,1.17288,0.34209,1.2217500000000001,39.08,28.02,48.0870751866,136.02
2021-05-24 05:30:00,39.4808,8.2644,40.3365079797,1.1808,0.34440000000000004,1.23,38.3,7.92,39.110310661,135.9,39.4508,8.1944,40.2928506313,1.1808,0.34440000000000004,1.23,38.27,7.85,39.0668068826,135.86,41.2508,28.2244,49.9824494798,1.1808,0.34440000000000004,1.23,40.07,27.88,48.8149495544,135.99,41.3308,28.2444,50.0597758685,1.1808,0.34440000000000004,1.23,40.15,27.9,48.8920494559,135.83
2021-05-24 06:00:00,42.26208,7.54519,42.9303307472,1.25208,0.36519,1.3042500000000001,41.01,7.18,41.6337903631,135.48,42.22208,7.4751900000000004,42.8786952351,1.25208,0.36519,1.3042500000000001,40.97,7.11,41.5823640502,135.37,44.12208,27.37519,51.9245507546,1.25208,0.36519,1.3042500000000001,42.87,27.01,50.6692905022,135.55,44.21208,27.38519,52.0063135519,1.25208,0.36519,1.3042500000000001,42.96,27.02,50.7507832452,135.36
2021-05-24 06:30:00,48.35912,5.16516,48.6341789794,1.3891200000000001,0.40516,1.447,46.97,4.76,47.2105761456,133.58,48.31912,5.09516,48.5870148599,1.3891200000000001,0.40516,1.447,46.93,4.69,47.1637678732,133.49,50.47912,24.37516,56.0561324121,1.3891200000000001,0.40516,1.447,49.09,23.97,54.6295615944,133.65,50.57912,24.38516,56.1505423678,1.3891200000000001,0.40516,1.447,49.19,23.98,54.7238202248,133.46
2021-05-24 07:00:00,53.02264,3.33327,53.1273097518,1.62264,0.47327,1.69025,51.4,2.86,51.4795066021,134.09,52.98264,3.26327,53.0830394049,1.62264,0.47327,1.69025,51.36,2.79,51.4357239669,134.03,55.32264,22.64327,59.7771877296,1.62264,0.47327,1.69025,53.7,22.17,58.0964620265,134.17,55.42264,22.64327,59.8697477935,1.62264,0.47327,1.69025,53.8,22.17,58.1889070184,134.0
2021-05-24 07:30:00,58.33616,1.98513,58.3699263719,2.24616,0.6551300000000001,2.33975,56.09,1.33,56.1057661921,133.58,58.24616,1.91513,58.2776361709,2.24616,0.6551300000000001,2.33975,56.0,1.26,56.0141732064,133.5,60.75616,21.11513,64.3207563144,2.24616,0.6551300000000001,2.33975,58.51,20.46,61.9841245804,133.66,60.85616,21.09513,64.4086696002,2.24616,0.6551300000000001,2.33975,58.61,20.44,62.0719397151,133.47
2021-05-24 08:00:00,61.75584,0.9046200000000001,61.7624652313,2.17584,0.6346200000000001,2.2665,59.58,0.27,59.5806117793,133.03,61.67584,0.9246200000000001,61.6827703808,2.17584,0.6346200000000001,2.2665,59.5,0.29,59.5007067185,132.95,64.32584,19.46462,67.2062878267,2.17584,0.6346200000000001,2.2665,62.15,18.83,64.9399060671,133.15,64.43584,19.45462,67.3086897499,2.17584,0.6346200000000001,2.2665,62.26,18.82,65.0422939325,132.93
2021-05-24 08:30:00,63.68472,1.88721,63.7126763138,2.66472,0.7772100000000001,2.77575,61.02,1.11,61.0300950352,132.63,63.57472,1.94721,63.6045332493,2.66472,0.7772100000000001,2.77575,60.91,1.17,60.9212360347,132.55,66.28472,18.44721,68.8038055798,2.66472,0.7772100000000001,2.77575,63.62,17.67,66.0282765185,132.72,66.38472,18.42721,68.8947974659,2.66472,0.7772100000000001,2.77575,63.72,17.65,66.1192929484,132.51
2021-05-24 09:00:00,64.06656,2.31983,64.1085463995,2.77656,0.80983,2.89225,61.29,1.51,61.3085980919,132.34,63.96656,2.38983,64.0111871915,2.77656,0.80983,2.89225,61.19,1.58,61.210395359,132.23,66.67656,17.95983,69.0530169295,2.77656,0.80983,2.89225,63.9,17.15,66.1614124698,132.39,66.78656,17.94983,69.1566409946,2.77656,0.80983,2.89225,64.01,17.14,66.2650714932,132.18
2021-05-24 09:30:00,66.44072,3.54646,66.5353038067,3.6907200000000002,1.07646,3.8445,62.75,2.47,62.7985939333,132.0,66.33072,3.61646,66.429234518,3.6907200000000002,1.07646,3.8445,62.64,2.54,62.6914762946,131.92,69.08072,17.15646,71.1792806612,3.6907200000000002,1.07646,3.8445,65.39,16.08,67.3380910035,132.09,69.19072,17.13646,71.2812317195,3.6907200000000002,1.07646,3.8445,65.5,16.06,67.4401482798,131.88
2021-05-24 10:00:00,68.4152,3.9586,68.5296293949,1.9152,0.5586,1.995,66.5,3.4,66.5868605657,132.63,68.2852,4.0186,68.4033455688,1.9152,0.5586,1.995,66.37,3.46,66.460127144,132.57,71.2052,15.8786,72.9541667419,1.9152,0.5586,1.995,69.29,15.32,70.9634166314,132.72,71.3052,15.8586,73.0474280245,1.9152,0.5586,1.995,69.39,15.3,71.05675267,132.54
2021-05-24 10:30:00,69.22648,4.02314,69.3432851014,1.89648,0.5531400000000001,1.9755,67.33,3.47,67.4193577543,133.46,69.10648,4.05314,69.2252376078,1.89648,0.5531400000000001,1.9755,67.21,3.5,67.301070571,133.39,72.03648,16.06314,73.8056835037,1.89648,0.5531400000000001,1.9755,70.14,15.51,71.8343907888,133.55,72.14648,16.03314,73.9065366165,1.89648,0.5531400000000001,1.9755,70.25,15.48,71.9353383255,133.37
2021-05-24 11:00:00,70.762,4.541,70.9075547809,1.512,0.441,1.5750000000000002,69.25,4.1,69.3712656653,133.14,70.622,4.5809999999999995,70.7704206925,1.512,0.441,1.5750000000000002,69.11,4.14,69.2338912672,133.07,73.632,15.221,75.1887642205,1.512,0.441,1.5750000000000002,72.12,14.78,73.618902464,133.23,73.752,15.201,75.3022436917,1.512,0.441,1.5750000000000002,72.24,14.76,73.7324568965,133.03
2021-05-24 11:30:00,69.92936,4.32148,70.0627617169,1.23936,0.36148,1.291,68.69,3.96,68.8040529329,133.22,69.77936,4.36148,69.9155318209,1.23936,0.36148,1.291,68.54,4.0,68.656620948,133.15,72.78936,15.29148,74.3782245674,1.23936,0.36148,1.291,71.55,14.93,73.0910897442,133.23,72.88936,15.27148,74.4719873684,1.23936,0.36148,1.291,71.65,14.91,73.1849069139,133.03
2021-05-24 12:00:00,68.30824,4.22782,68.4389517296,2.35824,0.6878200000000001,2.4565,65.95,3.54,66.044940003,133.22,68.16824,4.25782,68.30108327,2.35824,0.6878200000000001,2.4565,65.81,3.5700000000000003,65.9067598961,133.15,71.04824,16.06782,72.8424824306,2.35824,0.6878200000000001,2.4565,68.69,15.38,70.3907699915,133.36,71.15824,16.04782,72.945374402,2.35824,0.6878200000000001,2.4565,68.8,15.36,70.4937557518,133.16
2021-05-24 12:30:00,69.08016,4.77463,69.2449680285,3.89016,1.13463,4.05225,65.19,3.64,65.2915438629,133.12,68.95016,4.81463,69.1180528231,3.89016,1.13463,4.05225,65.06,3.68,65.163993125,133.04,71.79016,16.37463,73.6339295465,3.89016,1.13463,4.05225,67.9,15.24,69.5892779097,133.2,71.89016,16.35463,73.7269898156,3.89016,1.13463,4.05225,68.0,15.22,69.6824827342,133.0
2021-05-24 13:00:00,70.4728,5.2429,70.6675564899,3.9528,1.1529,4.1175,66.52,4.09,66.6456187607,133.46,70.3328,5.2729,70.5301795705,3.9528,1.1529,4.1175,66.38,4.12,66.5077348885,133.35,73.2328,16.0329,74.9673053954,3.9528,1.1529,4.1175,69.28,14.88,70.859952018,133.52,73.3328,16.0129,75.0607255644,3.9528,1.1529,4.1175,69.38,14.86,70.953534091,133.34
2021-05-24 13:30:00,69.36488,3.6768400000000003,69.4622611912,1.15488,0.33684000000000003,1.203,68.21,3.34,68.2917249746,134.0,69.21488,3.70684,69.3140698286,1.15488,0.33684000000000003,1.203,68.06,3.37,68.1433819237,133.92,72.18488,16.12684,73.9643959551,1.15488,0.33684000000000003,1.203,71.03,15.79,72.7638990159,134.05,72.29488,16.11684,74.0695767897,1.15488,0.33684000000000003,1.203,71.14,15.78,72.8691155429,133.87
2021-05-24 14:00:00,67.0568,3.43115,67.1445248443,1.7868,0.52115,1.86125,65.27,2.91,65.3348375677,134.52,66.9168,3.46115,67.0062510633,1.7868,0.52115,1.86125,65.13,2.94,65.1963227491,134.42,69.7568,16.90115,71.7750654306,1.7868,0.52115,1.86125,67.97,16.38,69.9158444131,134.59,69.8468,16.88115,71.8578367025,1.7868,0.52115,1.86125,68.06,16.36,69.9986657016,134.4
2021-05-24 14:30:00,65.29616,3.5588800000000003,65.3930740798,3.5961600000000002,1.04888,3.746,61.7,2.51,61.7510331897,134.82,65.14616,3.5988800000000003,65.2454910319,3.5961600000000002,1.04888,3.746,61.55,2.55,61.602800261,134.71,67.82616,17.91888,70.1532197465,3.5961600000000002,1.04888,3.746,64.23,16.87,66.4085069852,134.89,67.92616,17.90888,70.2473572115,3.5961600000000002,1.04888,3.746,64.33,16.86,66.5026954341,134.69
2021-05-24 15:00:00,64.86944,3.24942,64.9507734846,4.48944,1.30942,4.6765,60.38,1.94,60.411157909799996,134.38,64.73944,3.28942,64.8229540784,4.48944,1.30942,4.6765,60.25,1.98,60.2825256604,134.29,67.37944,18.59942,69.8994088605,4.48944,1.30942,4.6765,62.89,17.29,65.2234329057,134.43,67.46944,18.57942,69.9808558211,4.48944,1.30942,4.6765,62.98,17.27,65.3049255416,134.24
2021-05-24 15:30:00,64.57264,2.80577,64.6335685373,4.44264,1.29577,4.62775,60.13,1.51,60.1489567657,132.94,64.45264,2.88577,64.5172106609,4.44264,1.29577,4.62775,60.01,1.5899999999999999,60.0310602938,132.85,67.09264,18.57577,69.6166759711,4.44264,1.29577,4.62775,62.65,17.28,64.9893906726,133.01,67.19264,18.55577,69.7077289148,4.44264,1.29577,4.62775,62.75,17.26,65.0804893958,132.83
2021-05-24 16:00:00,66.06144,2.87667,66.1240431701,4.41144,1.28667,4.59525,61.65,1.5899999999999999,61.6705002412,132.83,65.94144,2.96667,66.0081407113,4.41144,1.28667,4.59525,61.53,1.6800000000000002,61.5529308807,132.74,68.63144,18.46667,71.0724451343,4.41144,1.28667,4.59525,64.22,17.18,66.4782731424,132.93,68.73144,18.43667,71.1612369564,4.41144,1.28667,4.59525,64.32,17.15,66.5671458003,132.71
2021-05-24 16:30:00,67.06656,2.45483,67.1114718998,4.33656,1.26483,4.51725,62.73,1.19,62.7412862476,132.96,66.93656,2.54483,66.9849178873,4.33656,1.26483,4.51725,62.6,1.28,62.6130848945,132.88,69.67656,18.88483,72.1904413171,4.33656,1.26483,4.51725,65.34,17.62,67.6740718444,133.07,69.78656,18.86483,72.2913948376,4.33656,1.26483,4.51725,65.45,17.6,67.775087606,132.85
2021-05-24 17:00:00,67.89888,1.99134,67.9280747574,3.39888,0.9913400000000001,3.5404999999999998,64.5,1.0,64.5077514722,132.79,67.76888,2.08134,67.800833864,3.39888,0.9913400000000001,3.5404999999999998,64.37,1.09,64.3792280165,132.7,70.58888,18.78134,73.0447035168,3.39888,0.9913400000000001,3.5404999999999998,67.19,17.79,69.5052530389,132.88,70.70888,18.75134,73.1529798617,3.39888,0.9913400000000001,3.5404999999999998,67.31,17.76,69.6136028374,132.67
2021-05-24 17:30:00,69.4832,1.5538500000000002,69.5005721708,1.9332,0.5638500000000001,2.01375,67.55,0.99,67.5572542367,132.53,69.3532,1.64385,69.3726790103,1.9332,0.5638500000000001,2.01375,67.42,1.08,67.4286496973,132.45,72.3032,18.31385,74.5865258077,1.9332,0.5638500000000001,2.01375,70.37,17.75,72.5740959296,132.64,72.4032,18.27385,74.6736698178,1.9332,0.5638500000000001,2.01375,70.47,17.71,72.6613033189,132.43
2021-05-24 18:00:00,70.8388,1.41215,70.852873993,1.6188,0.47215,1.68625,69.22,0.9400000000000001,69.2263822542,132.42,70.7188,1.51215,70.7349649824,1.6188,0.47215,1.68625,69.1,1.04,69.1078258955,132.33,73.7488,18.24215,75.9714521255,1.6188,0.47215,1.68625,72.13,17.77,74.2866730982,132.53,73.8688,18.20215,76.078366689,1.6188,0.47215,1.68625,72.25,17.73,74.3936516109,132.32
2021-05-24 18:30:00,70.04264,1.12577,70.0516864627,1.80264,0.5257700000000001,1.87775,68.24,0.6000000000000001,68.2426376981,132.34,69.93264,1.21577,69.9432072046,1.80264,0.5257700000000001,1.87775,68.13,0.6900000000000001,68.1334939659,132.18,72.91264,18.63577,75.2565279246,1.80264,0.5257700000000001,1.87775,71.11,18.11,73.3798623602,132.4,73.04264,18.60577,75.3750750279,1.80264,0.5257700000000001,1.87775,71.24,18.08,73.498462569,132.17
2021-05-24 19:00:00,68.94216,0.77063,68.946466886,1.68216,0.49063000000000007,1.75225,67.26,0.28,67.2605828104,132.82,68.82216,0.8506300000000001,68.8274166191,1.68216,0.49063000000000007,1.75225,67.14,0.36,67.1409651405,132.74,71.78216,19.02063,74.259429434,1.68216,0.49063000000000007,1.75225,70.1,18.53,72.5077299327,132.93,71.89216,18.99063,74.3580977249,1.68216,0.49063000000000007,1.75225,70.21,18.5,72.6064329106,132.72
2021-05-24 19:30:00,66.95096,0.96528,66.9579182054,1.5609600000000001,0.45528,1.626,65.39,0.51,65.391988806,133.03,66.86096,0.8852800000000001,66.8668205675,1.5609600000000001,0.45528,1.626,65.3,0.43,65.301415758,132.94,69.74096,19.88528,72.520520285,1.5609600000000001,0.45528,1.626,68.18,19.43,70.8945505663,133.11,69.85096,19.85528,72.6181021289,1.5609600000000001,0.45528,1.626,68.29,19.4,70.9921411144,132.93
2021-05-24 20:00:00,65.21824,1.5390700000000002,65.2363975489,1.3682400000000001,0.39907000000000004,1.4252500000000001,63.85,1.1400000000000001,63.8601761664,132.48,65.11824,1.43907,65.1341393062,1.3682400000000001,0.39907000000000004,1.4252500000000001,63.75,1.04,63.7584825729,132.37,67.93824,20.28907,70.9031086467,1.3682400000000001,0.39907000000000004,1.4252500000000001,66.57,19.89,69.477888569,132.54,68.04824,20.25907,70.9999498899,1.3682400000000001,0.39907000000000004,1.4252500000000001,66.68,19.86,69.5747224213,132.33
2021-05-24 20:30:00,63.9064,1.7327,63.9298851106,1.3464,0.3927,1.4025,62.56,1.34,62.5743493774,132.83,63.7964,1.6427,63.8175455204,1.3464,0.3927,1.4025,62.45,1.25,62.4625087553,132.76,66.5764,20.6027,69.6913788373,1.3464,0.3927,1.4025,65.23,20.21,68.2890694035,132.93,66.6864,20.5827,69.7905687342,1.3464,0.3927,1.4025,65.34,20.19,68.3882424105,132.74
2021-05-24 21:00:00,61.77288,2.33709,61.8170744468,1.29288,0.37709000000000004,1.3467500000000001,60.48,1.96,60.5117509249,132.37,61.69288,2.2370900000000002,61.7334270421,1.29288,0.37709000000000004,1.3467500000000001,60.4,1.8599999999999999,60.4286322864,132.27,64.36288,21.06709,67.7229843034,1.29288,0.37709000000000004,1.3467500000000001,63.07,20.69,66.3769613646,132.43,64.47288,21.04709,67.8213259452,1.29288,0.37709000000000004,1.3467500000000001,63.18,20.67,66.4752683334,132.24
2021-05-24 21:30:00,60.9592,2.2831,61.0019393974,1.2792,0.37310000000000004,1.3325,59.68,1.9100000000000001,59.7105560182,131.82,60.8592,2.2031,60.8990629998,1.2792,0.37310000000000004,1.3325,59.58,1.83,59.6080976043,131.72,63.5092,20.9131,66.8638634559,1.2792,0.37310000000000004,1.3325,62.23,20.54,65.5321638587,131.9,63.6192,20.8931,66.9621104525,1.2792,0.37310000000000004,1.3325,62.34,20.52,65.6303740657,131.69
2021-05-24 22:00:00,60.27416,2.41163,60.3223865821,1.27416,0.37163,1.32725,59.0,2.04,59.0352572621,131.99,60.19416,2.33163,60.2393010962,1.27416,0.37163,1.32725,58.92,1.96,58.952591122,131.89,62.81416,21.06163,66.2511204038,1.27416,0.37163,1.32725,61.54,20.69,64.924938968,132.07,62.92416,21.04163,66.3490776482,1.27416,0.37163,1.32725,61.65,20.67,65.0228529057,131.86
2021-05-24 22:30:00,56.7932,3.41135,56.8955611191,1.2732,0.37135,1.32625,55.52,3.04,55.6031653775,132.32,56.7032,3.3413500000000003,56.8015625671,1.2732,0.37135,1.32625,55.43,2.9699999999999998,55.5095108968,132.25,59.2032,22.20135,63.2290979855,1.2732,0.37135,1.32625,57.93,21.83,61.9066539235,132.41,59.2932,22.20135,63.3133754278,1.2732,0.37135,1.32625,58.02,21.83,61.990880781,132.23
2021-05-24 23:00:00,52.78312,4.37841,52.9644053215,1.26312,0.36841,1.31575,51.52,4.01,51.675821232,133.4,52.70312,4.29841,52.8781163267,1.26312,0.36841,1.31575,51.44,3.93,51.5899069586,133.31,55.01312,23.488410000000002,59.8176293116,1.26312,0.36841,1.31575,53.75,23.12,58.5115108333,133.49,55.11312,23.488410000000002,59.9096102513,1.26312,0.36841,1.31575,53.85,23.12,58.6033864209,133.3
2021-05-24 23:30:00,48.73128,5.17079,49.0048438388,1.27128,0.37079,1.3242500000000001,47.46,4.8,47.7021131607,133.76,48.67128,5.09079,48.9367922903,1.27128,0.37079,1.3242500000000001,47.4,4.72,47.6344245268,133.71,50.83128,24.41079,56.3888791772,1.27128,0.37079,1.3242500000000001,49.56,24.04,55.082803124,133.85,50.92128,24.42079,56.4743458666,1.27128,0.37079,1.3242500000000001,49.65,24.05,55.1681520445,133.7
2021-05-25 00:00:00,45.79704,5.75247,46.1569039675,1.27704,0.37247,1.33025,44.52,5.38,44.8438936757,133.86,45.76704,5.68247,46.1184606818,1.27704,0.37247,1.33025,44.49,5.31,44.8057607903,133.79,47.84704,25.07247,54.0182190438,1.27704,0.37247,1.33025,46.57,24.7,52.7148451577,133.94,47.92704,25.07247,54.0890923853,1.27704,0.37247,1.33025,46.65,24.7,52.7855330559,133.78
2021-05-25 00:30:00,42.76,6.2,43.2071475569,0.0,0.0,0.0,42.76,6.2,43.2071475569,134.17,42.74,6.13,43.1773609661,0.0,0.0,0.0,42.74,6.13,43.1773609661,134.05,44.76,25.63,51.5786244485,0.0,0.0,0.0,44.76,25.63,51.5786244485,134.24,44.85,25.64,51.6617082567,0.0,0.0,0.0,44.85,25.64,51.6617082567,134.03
2021-05-25 01:00:00,41.8,6.26,42.2661519422,0.0,0.0,0.0,41.8,6.26,42.2661519422,134.17,41.79,6.19,42.2459489182,0.0,0.0,0.0,41.79,6.19,42.2459489182,134.18,43.77,25.69,50.752231478,0.0,0.0,0.0,43.77,25.69,50.752231478,134.33,43.86,25.71,50.8399813139,0.0,0.0,0.0,43.86,25.71,50.8399813139,134.18
2021-05-25 01:30:00,42.07,6.14,42.5156971012,0.0,0.0,0.0,42.07,6.14,42.5156971012,134.33,42.05,6.08,42.4872792727,0.0,0.0,0.0,42.05,6.08,42.4872792727,134.18,44.05,25.59,50.9436021498,0.0,0.0,0.0,44.05,25.59,50.9436021498,134.33,44.14,25.61,51.0314775408,0.0,0.0,0.0,44.14,25.61,51.0314775408,134.18
2021-05-25 02:00:00,42.78,6.26,43.2355871939,0.0,0.0,0.0,42.78,6.26,43.2355871939,133.83,42.76,6.19,43.2057137425,0.0,0.0,0.0,42.76,6.19,43.2057137425,133.75,44.78,25.58,51.5711624845,0.0,0.0,0.0,44.78,25.58,51.5711624845,133.94,44.88,25.59,51.6629702979,0.0,0.0,0.0,44.88,25.59,51.6629702979,133.75
2021-05-25 02:30:00,42.37,6.5,42.8656844107,0.0,0.0,0.0,42.37,6.5,42.8656844107,133.83,42.36,6.42,42.8437393326,0.0,0.0,0.0,42.36,6.42,42.8437393326,133.75,44.36,25.81,51.322175519,0.0,0.0,0.0,44.36,25.81,51.322175519,133.94,44.44,25.82,51.3963617389,0.0,0.0,0.0,44.44,25.82,51.3963617389,133.75
2021-05-25 03:00:00,41.96,6.25,42.4229195129,0.0,0.0,0.0,41.96,6.25,42.4229195129,134.1,41.93,6.18,42.3829836137,0.0,0.0,0.0,41.93,6.18,42.3829836137,134.01,43.89,25.64,50.8305193757,0.0,0.0,0.0,43.89,25.64,50.8305193757,134.18,43.98,25.65,50.9132880494,0.0,0.0,0.0,43.98,25.65,50.9132880494,133.98
2021-05-25 03:30:00,41.75,6.41,42.2392069054,0.0,0.0,0.0,41.75,6.41,42.2392069054,134.26,41.71,6.34,42.1890945625,0.0,0.0,0.0,41.71,6.34,42.1890945625,134.13,43.68,25.84,50.7508423575,0.0,0.0,0.0,43.68,25.84,50.7508423575,134.33,43.76,25.85,50.8247980813,0.0,0.0,0.0,43.76,25.85,50.8247980813,134.12
2021-05-25 04:00:00,40.94,6.3,41.4218975905,0.0,0.0,0.0,40.94,6.3,41.4218975905,134.38,40.91,6.23,41.3816505229,0.0,0.0,0.0,40.91,6.23,41.3816505229,134.29,42.84,25.78,49.9987399841,0.0,0.0,0.0,42.84,25.78,49.9987399841,134.45,42.93,25.8,50.0861747391,0.0,0.0,0.0,42.93,25.8,50.0861747391,134.27
2021-05-25 04:30:00,40.92,6.11,41.3736449929,0.0,0.0,0.0,40.92,6.11,41.3736449929,134.24,40.9,6.04,41.3435799127,0.0,0.0,0.0,40.9,6.04,41.3435799127,134.19,42.82,25.56,49.8684870434,0.0,0.0,0.0,42.82,25.56,49.8684870434,134.33,42.9,25.57,49.9423157252,0.0,0.0,0.0,42.9,25.57,49.9423157252,134.17
2021-05-25 05:00:00,40.15,6.4,40.6568874854,0.0,0.0,0.0,40.15,6.4,40.6568874854,134.24,40.13,6.33,40.6261713677,0.0,0.0,0.0,40.13,6.33,40.6261713677,134.1,42.03,25.84,49.3378809841,0.0,0.0,0.0,42.03,25.84,49.3378809841,134.33,42.12,25.86,49.4250341426,0.0,0.0,0.0,42.12,25.86,49.4250341426,134.09
2021-05-25 05:30:00,40.26,6.6,40.7973969758,0.0,0.0,0.0,40.26,6.6,40.7973969758,133.69,40.24,6.53,40.7663893422,0.0,0.0,0.0,40.24,6.53,40.7663893422,133.63,42.16,25.9,49.4800525465,0.0,0.0,0.0,42.16,25.9,49.4800525465,133.74,42.25,25.91,49.5619874501,0.0,0.0,0.0,42.25,25.91,49.5619874501,133.63
2021-05-25 06:00:00,42.31,6.33,42.7808952688,0.0,0.0,0.0,42.31,6.33,42.7808952688,132.9,42.3,6.25,42.7592387678,0.0,0.0,0.0,42.3,6.25,42.7592387678,132.81,44.3,25.4,51.0651544598,0.0,0.0,0.0,44.3,25.4,51.0651544598,132.96,44.39,25.41,51.1482179553,0.0,0.0,0.0,44.39,25.41,51.1482179553,132.78
2021-05-25 06:30:00,47.7,4.32,47.8952231439,0.0,0.0,0.0,47.7,4.32,47.8952231439,132.76,47.68,4.26,47.8699279298,0.0,0.0,0.0,47.68,4.26,47.8699279298,132.67,49.89,23.33,55.0754119367,0.0,0.0,0.0,49.89,23.33,55.0754119367,132.81,50.0,23.33,55.1750749886,0.0,0.0,0.0,50.0,23.33,55.1750749886,132.65
2021-05-25 07:00:00,52.56,2.88,52.6388449721,0.0,0.0,0.0,52.56,2.88,52.6388449721,133.52,52.52,2.8200000000000003,52.5956538128,0.0,0.0,0.0,52.52,2.8200000000000003,52.5956538128,133.41,54.93,22.04,59.186708812,0.0,0.0,0.0,54.93,22.04,59.186708812,133.59,55.03,22.05,59.283247212,0.0,0.0,0.0,55.03,22.05,59.283247212,133.4
2021-05-25 07:30:00,57.69,1.47,57.7087255101,0.0,0.0,0.0,57.69,1.47,57.7087255101,133.35,57.61,1.4,57.6270084249,0.0,0.0,0.0,57.61,1.4,57.6270084249,133.27,60.19,20.54,63.5981737159,0.0,0.0,0.0,60.19,20.54,63.5981737159,133.43,60.3,20.53,63.6990651423,0.0,0.0,0.0,60.3,20.53,63.6990651423,133.26
2021-05-25 08:00:00,60.94,0.51,60.9421340289,0.0,0.0,0.0,60.94,0.51,60.9421340289,133.21,60.84,0.51,60.8421375364,0.0,0.0,0.0,60.84,0.51,60.8421375364,133.1,63.56,19.01,66.3419452534,0.0,0.0,0.0,63.56,19.01,66.3419452534,133.29,63.66,18.98,66.4291803352,0.0,0.0,0.0,63.66,18.98,66.4291803352,133.07
2021-05-25 08:30:00,63.79,1.56,63.809072239,0.0,0.0,0.0,63.79,1.56,63.809072239,132.32,63.69,1.62,63.7105995891,0.0,0.0,0.0,63.69,1.62,63.7105995891,132.21,66.49,17.11,68.6561883591,0.0,0.0,0.0,66.49,17.11,68.6561883591,132.38,66.6,17.1,68.7602356017,0.0,0.0,0.0,66.6,17.1,68.7602356017,132.18
2021-05-25 09:00:00,63.73,2.23,63.7690034421,0.0,0.0,0.0,63.73,2.23,63.7690034421,132.09,63.59,2.3,63.6315809956,0.0,0.0,0.0,63.59,2.3,63.6315809956,132.01,66.4,16.36,68.3857412039,0.0,0.0,0.0,66.4,16.36,68.3857412039,132.16,66.5,16.33,68.4756810846,0.0,0.0,0.0,66.5,16.33,68.4756810846,131.97
2021-05-25 09:30:00,65.53,2.63,65.5827553554,0.0,0.0,0.0,65.53,2.63,65.5827553554,132.32,65.41,2.7,65.4657017071,0.0,0.0,0.0,65.41,2.7,65.4657017071,132.18,68.26,15.98,70.1055489958,0.0,0.0,0.0,68.26,15.98,70.1055489958,132.37,68.37,15.97,70.2103824231,0.0,0.0,0.0,68.37,15.97,70.2103824231,132.15
2021-05-25 10:00:00,67.23,2.98,67.2960125119,0.0,0.0,0.0,67.23,2.98,67.2960125119,132.65,67.1,3.06,67.1697372334,0.0,0.0,0.0,67.1,3.06,67.1697372334,132.55,70.02,15.71,71.7607448401,0.0,0.0,0.0,70.02,15.71,71.7607448401,132.71,70.12,15.68,71.8517696372,0.0,0.0,0.0,70.12,15.68,71.8517696372,132.51
2021-05-25 10:30:00,67.08,2.79,67.1379959486,0.0,0.0,0.0,67.08,2.79,67.1379959486,132.56,66.93,2.86,66.9910777641,0.0,0.0,0.0,66.93,2.86,66.9910777641,132.41,69.85,15.89,71.6345908064,0.0,0.0,0.0,69.85,15.89,71.6345908064,132.6,69.95,15.86,71.7254634004,0.0,0.0,0.0,69.95,15.86,71.7254634004,132.37
2021-05-25 11:00:00,66.86,3.1,66.9318280043,0.0,0.0,0.0,66.86,3.1,66.9318280043,132.47,66.71,3.17,66.7852753232,0.0,0.0,0.0,66.71,3.17,66.7852753232,132.41,69.6,15.54,71.313754634,0.0,0.0,0.0,69.6,15.54,71.313754634,132.6,69.71,15.5,71.4124225888,0.0,0.0,0.0,69.71,15.5,71.4124225888,132.37
2021-05-25 11:30:00,66.27,3.3,66.3521130033,0.0,0.0,0.0,66.27,3.3,66.3521130033,132.47,66.11,3.38,66.1963480866,0.0,0.0,0.0,66.11,3.38,66.1963480866,132.41,68.99,15.35,70.6770302149,0.0,0.0,0.0,68.99,15.35,70.6770302149,132.6,69.09,15.32,70.7681460828,0.0,0.0,0.0,69.09,15.32,70.7681460828,132.37
2021-05-25 12:00:00,64.51,3.01,64.5801842673,0.0,0.0,0.0,64.51,3.01,64.5801842673,132.79,64.36,3.08,64.4336558019,0.0,0.0,0.0,64.36,3.08,64.4336558019,132.69,67.16,15.69,68.968410885,0.0,0.0,0.0,67.16,15.69,68.968410885,132.87,67.26,15.66,69.0589834851,0.0,0.0,0.0,67.26,15.66,69.0589834851,132.66
2021-05-25 12:30:00,62.4,2.88,62.4664261824,0.0,0.0,0.0,62.4,2.88,62.4664261824,132.52,62.27,2.95,62.339837985,0.0,0.0,0.0,62.27,2.95,62.339837985,132.44,64.98,15.78,66.8685935249,0.0,0.0,0.0,64.98,15.78,66.8685935249,132.6,65.08,15.76,66.9610633129,0.0,0.0,0.0,65.08,15.76,66.9610633129,132.39
2021-05-25 13:00:00,62.01,2.8,62.0731834209,0.0,0.0,0.0,62.01,2.8,62.0731834209,132.88,61.88,2.87,61.9465196762,0.0,0.0,0.0,61.88,2.87,61.9465196762,132.79,64.59,15.97,66.5350208537,0.0,0.0,0.0,64.59,15.97,66.5350208537,132.92,64.69,15.95,66.6273112169,0.0,0.0,0.0,64.69,15.95,66.6273112169,132.71
2021-05-25 13:30:00,60.48,2.05,60.5147329169,0.0,0.0,0.0,60.48,2.05,60.5147329169,133.31,60.35,2.12,60.3872246423,0.0,0.0,0.0,60.35,2.12,60.3872246423,133.25,63.0,16.84,65.2118516836,0.0,0.0,0.0,63.0,16.84,65.2118516836,133.37,63.1,16.82,65.303310789,0.0,0.0,0.0,63.1,16.82,65.303310789,133.16
2021-05-25 14:00:00,58.77,1.73,58.7954573075,0.0,0.0,0.0,58.77,1.73,58.7954573075,133.45,58.66,1.8,58.6876102768,0.0,0.0,0.0,58.66,1.8,58.6876102768,133.35,61.25,17.19,63.6164962883,0.0,0.0,0.0,61.25,17.19,63.6164962883,133.49,61.33,17.17,63.6881291922,0.0,0.0,0.0,61.33,17.17,63.6881291922,133.29
2021-05-25 14:30:00,58.23,1.8399999999999999,58.2590636725,0.0,0.0,0.0,58.23,1.8399999999999999,58.2590636725,133.45,58.12,1.9,58.1510481419,0.0,0.0,0.0,58.12,1.9,58.1510481419,133.35,60.67,17.13,63.0419368357,0.0,0.0,0.0,60.67,17.13,63.0419368357,133.49,60.78,17.11,63.1423827552,0.0,0.0,0.0,60.78,17.11,63.1423827552,133.29
2021-05-25 15:00:00,58.2,1.98,58.2336706726,0.0,0.0,0.0,58.2,1.98,58.2336706726,133.8,58.07,2.04,58.1058215672,0.0,0.0,0.0,58.07,2.04,58.1058215672,133.76,60.65,17.06,63.0036990978,0.0,0.0,0.0,60.65,17.06,63.0036990978,133.88,60.74,17.05,63.0876382503,0.0,0.0,0.0,60.74,17.05,63.0876382503,133.69
2021-05-25 15:30:00,59.14,1.73,59.1652981062,0.0,0.0,0.0,59.14,1.73,59.1652981062,133.96,59.04,1.8,59.0674326512,0.0,0.0,0.0,59.04,1.8,59.0674326512,133.95,61.64,17.39,64.0460904349,0.0,0.0,0.0,61.64,17.39,64.0460904349,134.05,61.74,17.37,64.1369199448,0.0,0.0,0.0,61.74,17.37,64.1369199448,133.87
2021-05-25 16:00:00,61.18,1.6400000000000001,61.2019770922,0.0,0.0,0.0,61.18,1.6400000000000001,61.2019770922,133.96,61.06,1.71,61.0839397878,0.0,0.0,0.0,61.06,1.71,61.0839397878,133.95,63.75,17.48,66.1030475848,0.0,0.0,0.0,63.75,17.48,66.1030475848,134.05,63.86,17.46,66.2038609146,0.0,0.0,0.0,63.86,17.46,66.2038609146,133.87
2021-05-25 16:30:00,62.55,1.49,62.5677440859,0.0,0.0,0.0,62.55,1.49,62.5677440859,134.29,62.43,1.56,62.449487588,0.0,0.0,0.0,62.43,1.56,62.449487588,134.26,65.19,17.72,67.5554179915,0.0,0.0,0.0,65.19,17.72,67.5554179915,134.38,65.3,17.7,67.6563374711,0.0,0.0,0.0,65.3,17.7,67.6563374711,134.2
2021-05-25 17:00:00,62.43,1.37,62.4450302266,0.0,0.0,0.0,62.43,1.37,62.4450302266,134.29,62.32,1.44,62.3366344937,0.0,0.0,0.0,62.32,1.44,62.3366344937,134.26,65.08,17.88,67.4914868706,0.0,0.0,0.0,65.08,17.88,67.4914868706,134.38,65.18,17.86,67.5826309047,0.0,0.0,0.0,65.18,17.86,67.5826309047,134.2
2021-05-25 17:30:00,62.86,0.75,62.8644740692,0.0,0.0,0.0,62.86,0.75,62.8644740692,134.42,62.76,0.8300000000000001,62.7654881284,0.0,0.0,0.0,62.76,0.8300000000000001,62.7654881284,134.39,65.54,18.54,68.1118433167,0.0,0.0,0.0,65.54,18.54,68.1118433167,134.46,65.65,18.53,68.2149792934,0.0,0.0,0.0,65.65,18.53,68.2149792934,134.2
2021-05-25 18:00:00,64.1,0.43,64.1014422615,0.0,0.0,0.0,64.1,0.43,64.1014422615,134.42,64.0,0.51,64.002031999,0.0,0.0,0.0,64.0,0.51,64.002031999,134.39,66.83,18.85,69.4375359586,0.0,0.0,0.0,66.83,18.85,69.4375359586,134.56,66.94,18.83,69.5379932123,0.0,0.0,0.0,66.94,18.83,69.5379932123,134.4
2021-05-25 18:30:00,63.55,0.09,63.5500637293,0.0,0.0,0.0,63.55,0.09,63.5500637293,134.17,63.46,0.07,63.460038607,0.0,0.0,0.0,63.46,0.07,63.460038607,134.14,66.27,19.35,69.037203014,0.0,0.0,0.0,66.27,19.35,69.037203014,134.21,66.38,19.33,69.1372063364,0.0,0.0,0.0,66.38,19.33,69.1372063364,134.01
2021-05-25 19:00:00,63.3,0.42,63.3013933496,0.0,0.0,0.0,63.3,0.42,63.3013933496,134.07,63.2,0.31,63.2007602802,0.0,0.0,0.0,63.2,0.31,63.2007602802,134.03,66.03,19.63,68.8861219695,0.0,0.0,0.0,66.03,19.63,68.8861219695,134.21,66.14,19.62,68.9887237163,0.0,0.0,0.0,66.14,19.62,68.9887237163,134.01
2021-05-25 19:30:00,62.51,0.79,62.514991802,0.0,0.0,0.0,62.51,0.79,62.514991802,134.07,62.43,0.72,62.434151712,0.0,0.0,0.0,62.43,0.72,62.434151712,133.95,65.21,20.0,68.2080940945,0.0,0.0,0.0,65.21,20.0,68.2080940945,134.05,65.32,19.98,68.3074139461,0.0,0.0,0.0,65.32,19.98,68.3074139461,133.82
2021-05-25 20:00:00,61.69,0.9500000000000001,61.6973143662,0.0,0.0,0.0,61.69,0.9500000000000001,61.6973143662,133.82,61.6,0.88,61.6062853936,0.0,0.0,0.0,61.6,0.88,61.6062853936,133.75,64.34,20.15,67.4214958303,0.0,0.0,0.0,64.34,20.15,67.4214958303,133.86,64.45,20.13,67.5205109578,0.0,0.0,0.0,64.45,20.13,67.5205109578,133.66
2021-05-25 20:30:00,60.47,1.55,60.4898619605,0.0,0.0,0.0,60.47,1.55,60.4898619605,133.26,60.37,1.48,60.388138736,0.0,0.0,0.0,60.37,1.48,60.388138736,133.21,63.05,20.6,66.3299517564,0.0,0.0,0.0,63.05,20.6,66.3299517564,133.37,63.16,20.59,66.4314210295,0.0,0.0,0.0,63.16,20.59,66.4314210295,133.18
2021-05-25 21:00:00,60.42,18.64,63.2299454373,0.0,0.0,0.0,60.42,18.64,63.2299454373,133.42,59.67,5.93,59.9639374958,0.0,0.0,0.0,59.67,5.93,59.9639374958,133.35,61.6,10.79,62.5378613322,0.0,0.0,0.0,61.6,10.79,62.5378613322,133.48,61.68,10.36,62.5440005116,0.0,0.0,0.0,61.68,10.36,62.5440005116,133.28
2021-05-25 21:30:00,60.17,24.07,64.805816097,0.0,0.0,0.0,60.17,24.07,64.805816097,134.26,59.22,6.93,59.6240999932,0.0,0.0,0.0,59.22,6.93,59.6240999932,134.19,60.94,8.07,61.4720139576,0.0,0.0,0.0,60.94,8.07,61.4720139576,134.32,61.04,8.02,61.5646164611,0.0,0.0,0.0,61.04,8.02,61.5646164611,134.14
2021-05-25 22:00:00,59.65,24.02,64.3046102546,0.0,0.0,0.0,59.65,24.02,64.3046102546,134.54,58.69,6.83,59.0860812713,0.0,0.0,0.0,58.69,6.83,59.0860812713,134.43,60.39,7.96,60.9123443975,0.0,0.0,0.0,60.39,7.96,60.9123443975,134.61,60.5,7.91,61.0149006391,0.0,0.0,0.0,60.5,7.91,61.0149006391,134.41
2021-05-25 22:30:00,56.45,25.39,61.8971291741,0.0,0.0,0.0,56.45,25.39,61.8971291741,135.0,55.56,8.07,56.1430182659,0.0,0.0,0.0,55.56,8.07,56.1430182659,134.9,57.19,9.24,57.93162953,0.0,0.0,0.0,57.19,9.24,57.93162953,135.04,57.28,9.2,58.0141224186,0.0,0.0,0.0,57.28,9.2,58.0141224186,134.84
2021-05-25 23:00:00,52.32,26.29,58.5537915083,0.0,0.0,0.0,52.32,26.29,58.5537915083,135.3,51.51,8.89,52.2715237964,0.0,0.0,0.0,51.51,8.89,52.2715237964,135.25,53.06,10.07,54.007115272,0.0,0.0,0.0,53.06,10.07,54.007115272,135.34,53.14,10.04,54.0801368341,0.0,0.0,0.0,53.14,10.04,54.0801368341,135.18
2021-05-25 23:30:00,48.47,27.4,55.6785497297,0.0,0.0,0.0,48.47,27.4,55.6785497297,135.85,47.74,9.84,48.7435452137,0.0,0.0,0.0,47.74,9.84,48.7435452137,135.77,49.19,11.04,50.413665806,0.0,0.0,0.0,49.19,11.04,50.413665806,135.92,49.27,11.01,50.4851760421,0.0,0.0,0.0,49.27,11.01,50.4851760421,135.75
2021-05-26 00:00:00,45.54,28.43,53.6857197027,0.0,0.0,0.0,45.54,28.43,53.6857197027,136.56,44.86,10.68,46.1137940317,0.0,0.0,0.0,44.86,10.68,46.1137940317,136.49,46.25,11.91,47.7588798026,0.0,0.0,0.0,46.25,11.91,47.7588798026,136.6,46.33,11.88,47.8288960776,0.0,0.0,0.0,46.33,11.88,47.8288960776,136.47
2021-05-26 00:30:00,44.63568,29.48499,53.4949396145,1.2856800000000002,0.37499000000000005,1.33925,43.35,29.11,52.2169953176,137.14,44.01568,11.58499,45.5147457333,1.2856800000000002,0.37499000000000005,1.33925,42.73,11.21,44.1759776349,137.05,45.36568,12.82499,47.1436664926,1.2856800000000002,0.37499000000000005,1.33925,44.08,12.45,45.8044637563,137.19,45.43568,12.79499,47.2028895955,1.2856800000000002,0.37499000000000005,1.33925,44.15,12.42,45.863699153,137.02
2021-05-26 01:00:00,44.20352,29.46436,53.1234382415,1.28352,0.37436,1.337,42.92,29.09,51.8493442581,137.36,43.59352,11.50436,45.0859765892,1.28352,0.37436,1.337,42.31,11.13,43.7494342821,137.28,44.94352,12.75436,46.7182372206,1.28352,0.37436,1.337,43.66,12.38,45.381273671,137.46,45.01352,12.73436,46.780133683,1.28352,0.37436,1.337,43.73,12.36,45.4431788061,137.28
2021-05-26 01:30:00,44.34848,29.75289,53.4043269938,1.27848,0.37289000000000005,1.33175,43.07,29.38,52.1364488626,137.36,43.74848,11.80289,45.3126661615,1.27848,0.37289000000000005,1.33175,42.47,11.43,43.9811982556,137.28,45.09848,13.04289,46.9466705727,1.27848,0.37289000000000005,1.33175,43.82,12.67,45.6149240929,137.46,45.18848,13.03289,47.030361964,1.27848,0.37289000000000005,1.33175,43.91,12.66,45.698618141,137.28
2021-05-26 02:00:00,45.32232,29.41401,54.030516141,1.28232,0.37401,1.33575,44.04,29.04,52.7526605964,137.11,44.70232,11.51401,46.1613457306,1.28232,0.37401,1.33575,43.42,11.14,44.8262869308,137.01,46.08232,12.76401,47.8173626193,1.28232,0.37401,1.33575,44.8,12.39,46.4817394253,137.14,46.15232,12.73401,47.8768383674,1.28232,0.37401,1.33575,44.87,12.36,46.5412344056,136.99
2021-05-26 02:30:00,44.8728,29.58415,53.7474660897,1.2828,0.37415000000000004,1.3362500000000002,43.59,29.21,52.4720134929,137.11,44.2528,11.674150000000001,45.7667574344,1.2828,0.37415000000000004,1.3362500000000002,42.97,11.3,44.430967804,137.01,45.6328,12.924150000000001,47.4276932716,1.2828,0.37415000000000004,1.3362500000000002,44.35,12.55,46.0914851138,137.14,45.7028,12.90415,47.4896095484,1.2828,0.37415000000000004,1.3362500000000002,44.42,12.53,46.1534104915,136.99
2021-05-26 03:00:00,43.90776,29.85268,53.0949516564,1.27776,0.37268,1.331,42.63,29.48,51.8303704405,137.35,43.30776,11.91268,44.9163001704,1.27776,0.37268,1.331,42.03,11.54,43.5854620258,137.27,44.65776,13.16268,46.5571871251,1.27776,0.37268,1.331,43.38,12.79,45.2261926321,137.42,44.73776,13.14268,46.628287631,1.27776,0.37268,1.331,43.46,12.77,45.2972902059,137.26
2021-05-26 03:30:00,42.91712,30.04541,52.3889859719,1.28712,0.37541,1.34075,41.63,29.67,51.1210895815,137.19,42.34712,12.11541,44.0461318593,1.28712,0.37541,1.34075,41.06,11.74,42.7054001269,137.09,43.66712,13.36541,45.6667445037,1.28712,0.37541,1.34075,42.38,12.99,44.3261153272,137.21,43.72712,13.34541,45.718278528,1.28712,0.37541,1.34075,42.44,12.97,44.377635133,137.05
2021-05-26 04:00:00,42.94848,29.73289,52.2361625894,1.27848,0.37289000000000005,1.33175,41.67,29.36,50.9744887174,137.19,42.35848,11.80289,43.9721393642,1.27848,0.37289000000000005,1.33175,41.08,11.43,42.6404889747,137.09,43.67848,13.06289,45.5900066929,1.27848,0.37289000000000005,1.33175,42.4,12.69,44.2582884893,137.21,43.75848,13.03289,45.6580857424,1.27848,0.37289000000000005,1.33175,42.48,12.66,44.3263578472,137.05
2021-05-26 04:30:00,42.79472,29.77471,52.1336879135,1.28472,0.37471000000000004,1.33825,41.51,29.4,50.8668860852,137.19,42.22472,11.86471,43.8599854362,1.28472,0.37471000000000004,1.33825,40.94,11.49,42.5218026429,137.09,43.53472,13.10471,45.4643296405,1.28472,0.37471000000000004,1.33825,42.25,12.73,44.1261305804,137.21,43.60472,13.09471,45.5284859869,1.28472,0.37471000000000004,1.33825,42.32,12.72,44.1902794741,137.05
2021-05-26 05:00:00,42.59728,29.64254,51.8961312725,1.27728,0.37254000000000004,1.3305,41.32,29.27,50.636699142,137.35,42.00728,11.71254,43.6095765429,1.27728,0.37254000000000004,1.3305,40.73,11.34,42.2791733599,137.24,43.31728,12.95254,45.2123328203,1.27728,0.37254000000000004,1.3305,42.04,12.58,43.8818641354,137.42,43.39728,12.93254,45.2832695623,1.27728,0.37254000000000004,1.3305,42.12,12.56,43.9527928578,137.23
2021-05-26 05:30:00,42.73216,29.57688,51.9695038345,1.29216,0.37688000000000005,1.346,41.44,29.2,50.6943152632,136.98,42.16216,11.71688,43.7599475868,1.29216,0.37688000000000005,1.346,40.87,11.34,42.4140601688,136.86,43.48216,12.96688,45.3744224779,1.29216,0.37688000000000005,1.346,42.19,12.59,44.028447622,137.02,43.54216,12.93688,45.423370214,1.29216,0.37688000000000005,1.346,42.25,12.56,44.0773876268,136.83
2021-05-26 06:00:00,44.48496,29.55228,53.4064501666,1.34496,0.39228,1.401,43.14,29.16,52.0707710717,136.7,43.86496,11.77228,45.4171915931,1.34496,0.39228,1.401,42.52,11.38,44.0165287137,136.61,45.21496,13.00228,47.0473367259,1.34496,0.39228,1.401,43.87,12.61,45.6463470609,136.77,45.30496,12.98228,47.1283247591,1.34496,0.39228,1.401,43.96,12.59,45.7273408367,136.58
2021-05-26 06:30:00,49.7488,27.6984,56.9398319632,1.4688,0.4284,1.53,48.28,27.27,55.4491776314,135.46,49.0488,10.2284,50.1039414418,1.4688,0.4284,1.53,47.58,9.8,48.5787649081,135.36,50.5188,11.4384,51.7975496332,1.4688,0.4284,1.53,49.05,11.01,50.2704943282,135.52,50.6088,11.4084,51.8787261602,1.4688,0.4284,1.53,49.14,10.98,50.3517626305,135.33
2021-05-26 07:00:00,54.79168,25.76924,60.5490043469,1.71168,0.49924,1.783,53.08,25.27,58.7882581814,135.46,53.99168,8.33924,54.6318994087,1.71168,0.49924,1.783,52.28,7.84,52.8645817159,135.36,55.57168,9.54924,56.3861649928,1.71168,0.49924,1.783,53.86,9.05,54.6150354756,135.52,55.67168,9.50924,56.4779744626,1.71168,0.49924,1.783,53.96,9.01,54.7070534758,135.33
2021-05-26 07:30:00,59.57216,24.18563,64.2945327813,2.04216,0.5956300000000001,2.12725,57.53,23.59,62.1786860588,135.28,58.67216,6.8156300000000005,59.0667010367,2.04216,0.5956300000000001,2.12725,56.63,6.22,56.970565207,135.18,60.34216,7.97563,60.8669610492,2.04216,0.5956300000000001,2.12725,58.3,7.38,58.765248234,135.35,60.45216,7.93563,60.9707952397,2.04216,0.5956300000000001,2.12725,58.41,7.34,58.8693782879,135.14
2021-05-26 08:00:00,62.70208,22.99019,66.7839776635,2.57208,0.75019,2.67925,60.13,22.24,64.1111105816,135.47,61.76208,5.61019,62.0163587916,2.57208,0.75019,2.67925,59.19,4.86,59.38918841,135.39,63.48208,6.74019,63.8388959989,2.57208,0.75019,2.67925,60.91,5.99,61.2038250439,135.55,63.58208,6.68019,63.9320407586,2.57208,0.75019,2.67925,61.01,5.93,61.2975121844,135.37
2021-05-26 08:30:00,65.62816,21.56863,69.0815545936,2.73816,0.7986300000000001,2.85225,62.89,20.77,66.2309972747,135.27,64.60816,4.26863,64.7490196116,2.73816,0.7986300000000001,2.85225,61.87,3.47,61.9672316632,135.18,66.37816,5.37863,66.595718974,2.73816,0.7986300000000001,2.85225,63.64,4.58,63.8045923112,135.34,66.47816,5.32863,66.691379163,2.73816,0.7986300000000001,2.85225,63.74,4.53,63.9007707309,135.16
2021-05-26 09:00:00,64.93392,21.46906,68.3910411081,3.49392,1.01906,3.6395,61.44,20.45,64.7539659017,134.88,63.91392,4.24906,64.0550051179,3.49392,1.01906,3.6395,60.42,3.23,60.5062748812,134.79,65.63392,5.33906,65.8507176593,3.49392,1.01906,3.6395,62.14,4.32,62.2899831434,134.91,65.73392,5.28906,65.9463599773,3.49392,1.01906,3.6395,62.24,4.27,62.3863005795,134.76
2021-05-26 09:30:00,66.27296,20.48753,69.3674571587,3.04296,0.88753,3.16975,63.23,19.6,66.1981336595,134.8,65.21296,3.30753,65.2967832796,3.04296,0.88753,3.16975,62.17,2.42,62.2170820595,134.71,66.95296,4.37753,67.0959135988,3.04296,0.88753,3.16975,63.91,3.49,64.0052200996,134.91,67.07296,4.31753,67.2117774535,3.04296,0.88753,3.16975,64.03,3.43,64.1218044038,134.76
2021-05-26 10:00:00,66.34112,20.17866,69.342068921,4.04112,1.17866,4.2095,62.3,19.0,65.1328642085,135.31,65.29112,2.9086600000000002,65.3558769649,4.04112,1.17866,4.2095,61.25,1.73,61.2744269659,135.22,67.02112,3.95866,67.1379290346,4.04112,1.17866,4.2095,62.98,2.7800000000000002,63.0413261282,135.36,67.10112,3.89866,67.2142831179,4.04112,1.17866,4.2095,63.06,2.7199999999999998,63.1186343325,135.19
2021-05-26 10:30:00,66.1564,20.10145,69.1428778188,3.7764,1.10145,3.93375,62.38,19.0,65.2093888945,135.31,65.1164,2.80145,65.176634395,3.7764,1.10145,3.93375,61.34,1.7000000000000002,61.3635527003,135.22,66.8264,3.86145,66.9378706941,3.7764,1.10145,3.93375,63.05,2.76,63.1103802872,135.36,66.9264,3.8114500000000002,67.0348429405,3.7764,1.10145,3.93375,63.15,2.71,63.2081213136,135.19
2021-05-26 11:00:00,66.42248,19.89989,69.3393933588,3.4624800000000002,1.00989,3.60675,62.96,18.89,65.7327445038,135.04,65.35248,2.68989,65.4078141384,3.4624800000000002,1.00989,3.60675,61.89,1.6800000000000002,61.9127975462,134.95,67.07248,3.74989,67.1772226902,3.4624800000000002,1.00989,3.60675,63.61,2.74,63.6689853854,135.1,67.17248,3.68989,67.2737493943,3.4624800000000002,1.00989,3.60675,63.71,2.68,63.7663430032,134.92
2021-05-26 11:30:00,66.31128,19.83954,69.2155560741,3.70128,1.07954,3.8555,62.61,18.76,65.3601537636,134.73,65.25128,2.68954,65.3066854698,3.70128,1.07954,3.8555,61.55,1.6099999999999999,61.5710532637,134.67,66.96128,3.73954,67.0656184542,3.70128,1.07954,3.8555,63.26,2.66,63.3159000568,134.8,67.05128,3.66954,67.1516170576,3.70128,1.07954,3.8555,63.35,2.59,63.4029226456,134.65
2021-05-26 12:00:00,66.918,20.05525,69.8586557025,3.858,1.12525,4.01875,63.06,18.93,65.8400220231,135.48,65.848,2.70525,65.9035468056,3.858,1.12525,4.01875,61.99,1.58,62.0101322366,135.4,67.568,3.76525,67.6728286062,3.858,1.12525,4.01875,63.71,2.64,63.7646743895,135.52,67.668,3.70525,67.7693669851,3.858,1.12525,4.01875,63.81,2.58,63.8621366695,135.36
2021-05-26 12:30:00,67.15048,20.01764,70.0706277651,3.18048,0.9276400000000001,3.313,63.97,19.09,66.7576886958,135.48,66.06048,2.64764,66.1135161325,3.18048,0.9276400000000001,3.313,62.88,1.72,62.9035197743,135.4,67.78048,3.70764,67.8818095177,3.18048,0.9276400000000001,3.313,64.6,2.7800000000000002,64.6597896687,135.52,67.88048,3.65764,67.9789518557,3.18048,0.9276400000000001,3.313,64.7,2.73,64.7575702138,135.36
2021-05-26 13:00:00,66.85376,20.478180000000002,69.9198189518,3.83376,1.11818,3.9935,63.02,19.36,65.9267017224,135.58,65.77376,3.09818,65.8466872656,3.83376,1.11818,3.9935,61.94,1.98,61.9716386745,135.52,67.48376,4.16818,67.612362688,3.83376,1.11818,3.9935,63.65,3.05,63.7230335122,135.67,67.57376,4.10818,67.6985242339,3.83376,1.11818,3.9935,63.74,2.99,63.8100908948,135.5
2021-05-26 13:30:00,66.23424,21.47207,69.6277555179,2.78424,0.8120700000000001,2.90025,63.45,20.66,66.7288400918,135.94,65.15424,3.99207,65.276424633,2.78424,0.8120700000000001,2.90025,62.37,3.18,62.4510152039,135.83,66.86424,5.09207,67.057853885,2.78424,0.8120700000000001,2.90025,64.08,4.28,64.2227747766,136.0,66.96424,5.02207,67.152294271,2.78424,0.8120700000000001,2.90025,64.18,4.21,64.3179329581,135.82
2021-05-26 14:00:00,66.884,21.05325,70.1192469409,2.9939999999999998,0.8732500000000001,3.11875,63.89,20.18,67.0012276007,135.94,65.784,3.5932500000000003,65.8820620622,2.9939999999999998,0.8732500000000001,3.11875,62.79,2.7199999999999998,62.8488862272,135.83,67.514,4.67325,67.675545521,2.9939999999999998,0.8732500000000001,3.11875,64.52,3.8,64.6318064114,136.0,67.584,4.61325,67.7412660906,2.9939999999999998,0.8732500000000001,3.11875,64.59,3.74,64.6981893101,135.82
