Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-05-26 14:30:00,66.69456,20.78008,69.8568254246,2.4345600000000003,0.71008,2.536,64.26,20.07,67.3212633571,135.94,65.57456,3.31008,65.6580501447,2.4345600000000003,0.71008,2.536,63.14,2.6,63.1935091604,135.83,67.29456,4.39008,67.4376052956,2.4345600000000003,0.71008,2.536,64.86,3.68,64.9643132804,136.0,67.40456,4.33008,67.543499329,2.4345600000000003,0.71008,2.536,64.97,3.62,65.0707714723,135.82
2021-05-26 15:00:00,65.3604,21.13595,68.6928691391,2.1804,0.63595,2.27125,63.18,20.5,66.4226045861,136.09,64.2704,3.62595,64.3726015442,2.1804,0.63595,2.27125,62.09,2.99,62.1619513851,135.99,65.9704,4.71595,66.1387470441,2.1804,0.63595,2.27125,63.79,4.08,63.9203449615,136.17,66.0604,4.65595,66.2242728806,2.1804,0.63595,2.27125,63.88,4.02,64.0063653085,135.97
2021-05-26 15:30:00,64.8264,21.2652,68.2251483545,1.5264,0.44520000000000004,1.5899999999999999,63.3,20.82,66.6360443004,136.25,63.7564,3.6752000000000002,63.862239516,1.5264,0.44520000000000004,1.5899999999999999,62.23,3.23,62.313768944,136.15,65.4664,4.7752,65.6403234605,1.5264,0.44520000000000004,1.5899999999999999,63.94,4.33,64.0864455248,136.3,65.5564,4.7152,65.7257536435,1.5264,0.44520000000000004,1.5899999999999999,64.03,4.27,64.1722198463,136.13
2021-05-26 16:00:00,66.8432,21.3201,70.1609581623,1.5432000000000001,0.4501,1.6075,65.3,20.87,68.5539707092,136.25,65.7332,3.7601,65.8406556335,1.5432000000000001,0.4501,1.6075,64.19,3.31,64.275284519,136.15,67.4932,4.8701,67.6686775418,1.5432000000000001,0.4501,1.6075,65.95,4.42,66.0979492874,136.3,67.5932,4.8101,67.7641331993,1.5432000000000001,0.4501,1.6075,66.05,4.36,66.1937466835,136.13
2021-05-26 16:30:00,68.5808,21.3194,71.8181240705,1.7808000000000002,0.5194,1.855,66.8,20.8,69.9634190131,135.98,67.4408,3.7994,67.5477382671,1.7808000000000002,0.5194,1.855,65.66,3.2800000000000002,65.7418740226,135.84,69.2308,4.8994,69.4039464944,1.7808000000000002,0.5194,1.855,67.45,4.38,67.5920624038,136.03,69.3408,4.8394,69.5094694053,1.7808000000000002,0.5194,1.855,67.56,4.32,67.6979763361,135.83
2021-05-26 17:00:00,69.76832,21.62576,73.0430829798,2.24832,0.65576,2.342,67.52,20.97,70.7014236066,136.15,68.62832,4.04576,68.7474688989,2.24832,0.65576,2.342,66.38,3.39,66.466506603,136.05,70.44832,5.16576,70.6374607924,2.24832,0.65576,2.342,68.2,4.51,68.3489582949,136.22,70.54832,5.09576,70.7321159361,2.24832,0.65576,2.342,68.3,4.44,68.4441641048,136.02
2021-05-26 17:30:00,70.48832,22.08701,73.8677146469,2.45832,0.71701,2.56075,68.03,21.37,71.3074876854,136.39,69.33832,4.43701,69.4801387316,2.45832,0.71701,2.56075,66.88,3.7199999999999998,66.9833770424,136.32,71.18832,5.55701,71.4048826381,2.45832,0.71701,2.56075,68.73,4.84,68.9002068212,136.44,71.28832,5.50701,71.500711378,2.45832,0.71701,2.56075,68.83,4.79,68.9964709242,136.3
2021-05-26 18:00:00,70.78888,22.40259,74.2491856545,2.16888,0.6325900000000001,2.25925,68.62,21.77,71.9905361836,136.69,69.62888,4.66259,69.7848169415,2.16888,0.6325900000000001,2.25925,67.46,4.03,67.5802670903,136.61,71.49888,5.80259,71.7339521563,2.16888,0.6325900000000001,2.25925,69.33,5.17,69.5224985167,136.77,71.60888,5.74259,71.8387711112,2.16888,0.6325900000000001,2.25925,69.44,5.11,69.6277652952,136.59
2021-05-26 18:30:00,69.8968,22.89615,73.5513176977,1.9068,0.55615,1.98625,67.99,22.34,71.566163094,136.69,68.7668,5.16615,68.9605821326,1.9068,0.55615,1.98625,66.86,4.61,67.0187414087,136.61,70.6568,6.31615,70.938544791,1.9068,0.55615,1.98625,68.75,5.76,68.9908696858,136.77,70.7668,6.25615,71.0427997412,1.9068,0.55615,1.98625,68.86,5.7,69.095510708,136.59
2021-05-26 19:00:00,68.23344,23.16642,72.0589019473,1.87344,0.54642,1.9515,66.36,22.62,70.1093003816,135.97,67.14344,5.62642,67.3787662179,1.87344,0.54642,1.9515,65.27,5.08,65.4673911195,135.85,68.98344,6.78642,69.3164518037,1.87344,0.54642,1.9515,67.11,6.24,67.3994784846,136.02,69.10344,6.72642,69.430037778,1.87344,0.54642,1.9515,67.23,6.18,67.5134453276,135.83
2021-05-26 19:30:00,65.95728,23.66504,70.0742242426,1.6972800000000001,0.49504000000000004,1.768,64.26,23.17,68.3095637521,135.26,64.91728,6.28504,65.2208170019,1.6972800000000001,0.49504000000000004,1.768,63.22,5.79,63.4845847431,135.17,66.71728,7.45504,67.1325038413,1.6972800000000001,0.49504000000000004,1.768,65.02,6.96,65.3914520408,135.35,66.82728,7.39504,67.2351988827,1.6972800000000001,0.49504000000000004,1.768,65.13,6.9,65.4944799201,135.15
2021-05-26 20:00:00,64.36112,24.07366,68.7160452402,1.52112,0.44366000000000005,1.5845,62.84,23.63,67.1360000298,135.66,63.34112,6.62366,63.6865005684,1.52112,0.44366000000000005,1.5845,61.82,6.18,62.1281321142,135.55,65.13112,7.80366,65.5969504005,1.52112,0.44366000000000005,1.5845,63.61,7.36,64.0343790475,135.72,65.24112,7.74366,65.6990715996,1.52112,0.44366000000000005,1.5845,63.72,7.3,64.1367944319,135.52
2021-05-26 20:30:00,63.0548,24.0614,67.489693828,1.4448,0.4214,1.505,61.61,23.64,65.9897090462,134.89,62.0648,6.7514,62.4309282407,1.4448,0.4214,1.505,60.62,6.33,60.9495963891,134.83,63.8148,7.9114,64.3033354423,1.4448,0.4214,1.505,62.37,7.49,62.8181263649,134.99,63.9048,7.8614,64.3865286609,1.4448,0.4214,1.505,62.46,7.44,62.9015516502,134.81
2021-05-26 21:00:00,61.80176,24.01843,66.3049207734,1.33176,0.38843000000000005,1.38725,60.47,23.63,64.9230144094,134.19,60.83176,6.89843,61.2216576153,1.33176,0.38843000000000005,1.38725,59.5,6.51,59.8550758082,134.12,62.55176,8.02843,63.0648742753,1.33176,0.38843000000000005,1.38725,61.22,7.64,61.6948782315,134.27,62.66176,7.97843,63.1676460822,1.33176,0.38843000000000005,1.38725,61.33,7.59,61.7978721317,134.1
2021-05-26 21:30:00,61.26656,24.48108,65.9766220126,1.30656,0.38108000000000003,1.361,59.96,24.1,64.6220674383,134.48,60.30656,7.26108,60.7421144001,1.30656,0.38108000000000003,1.361,59.0,6.88,59.3997845114,134.38,61.99656,8.40108,62.5631808415,1.30656,0.38108000000000003,1.361,60.69,8.02,61.2176159288,134.57,62.09656,8.35108,62.6555927352,1.30656,0.38108000000000003,1.361,60.79,7.97,61.310235687,134.36
2021-05-26 22:00:00,60.14384,25.27737,65.2397648989,1.29384,0.37737000000000004,1.34775,58.85,24.9,63.9009585218,134.8,59.20384,7.99737,59.7415483367,1.29384,0.37737000000000004,1.34775,57.91,7.62,58.4091816412,134.69,60.88384,9.14737,61.5671694255,1.29384,0.37737000000000004,1.34775,59.59,8.77,60.2318935449,134.91,60.98384,9.10737,61.6601405242,1.29384,0.37737000000000004,1.34775,59.69,8.73,60.3250279735,134.68
2021-05-26 22:30:00,56.30376,27.18443,62.52284882,1.28376,0.37443000000000004,1.33725,55.02,26.81,61.204383013,135.5,55.42376,9.69443,56.2652214566,1.28376,0.37443000000000004,1.33725,54.14,9.32,54.9363449822,135.4,57.02376,10.89443,58.0551273322,1.28376,0.37443000000000004,1.33725,55.74,10.52,56.7240513363,135.55,57.11376,10.85443,58.1360493323,1.28376,0.37443000000000004,1.33725,55.83,10.48,56.8050992429,135.37
2021-05-26 23:00:00,51.74984,28.12912,58.9007073981,1.29984,0.37912,1.354,50.45,27.75,57.5783379406,135.67,50.97984,10.57912,52.0659376791,1.29984,0.37912,1.354,49.68,10.2,50.7162932399,135.58,52.46984,11.78912,53.7779458514,1.29984,0.37912,1.354,51.17,11.41,52.426682138,135.76,52.54984,11.74912,53.8472608848,1.29984,0.37912,1.354,51.25,11.37,52.4960893782,135.57
2021-05-26 23:30:00,48.13296,29.64003,56.527101613,1.3029600000000001,0.38003000000000003,1.35725,46.83,29.26,55.2195300596,136.76,47.42296,11.80003,48.8689865166,1.3029600000000001,0.38003000000000003,1.35725,46.12,11.42,47.5128487885,136.67,48.84296,13.04003,50.5537053436,1.3029600000000001,0.38003000000000003,1.35725,47.54,12.66,49.1968210355,136.82,48.92296,13.01003,50.6232841266,1.3029600000000001,0.38003000000000003,1.35725,47.62,12.63,49.2664317766,136.66
2021-05-27 00:00:00,45.1548,30.13765,54.2884325668,1.2948,0.37765000000000004,1.34875,43.86,29.76,53.0033697042,136.76,44.5248,12.29765,46.1918825181,1.2948,0.37765000000000004,1.34875,43.23,11.92,44.8432748581,136.67,45.8648,13.54765,47.8238298295,1.2948,0.37765000000000004,1.34875,44.57,13.17,46.4750879504,136.82,45.9348,13.51765,47.8824885795,1.2948,0.37765000000000004,1.34875,44.64,13.14,46.5337425961,136.66
2021-05-27 00:30:00,43.00152,30.65961,52.8123319658,1.30152,0.37961000000000006,1.35575,41.7,30.28,51.5341479021,136.91,42.39152,12.77961,44.2759460617,1.30152,0.37961000000000006,1.35575,41.09,12.4,42.9202527952,136.83,43.69152,14.03961,45.8918246408,1.30152,0.37961000000000006,1.35575,42.39,13.66,44.5365883291,137.0,43.76152,14.02961,45.9554195875,1.30152,0.37961000000000006,1.35575,42.46,13.65,44.6001580715,136.81
2021-05-27 01:00:00,41.85008,30.79919,51.9617099474,1.30008,0.37919,1.35425,40.55,30.42,50.6920003551,136.91,41.28008,12.91919,43.2544850283,1.30008,0.37919,1.35425,39.98,12.54,41.9005011903,136.83,42.55008,14.18919,44.853566423,1.30008,0.37919,1.35425,41.25,13.81,43.5003287344,137.0,42.62008,14.15919,44.9105096905,1.30008,0.37919,1.35425,41.32,13.78,43.5572129503,136.81
2021-05-27 01:30:00,42.0708,30.7494,52.1102467179,1.3008,0.3794,1.355,40.77,30.37,50.838271017,136.91,41.4808,12.8794,43.4342688784,1.3008,0.3794,1.355,40.18,12.5,42.0794771831,136.83,42.7708,14.1394,45.0473524749,1.3008,0.3794,1.355,41.47,13.76,43.693231741299996,137.0,42.8308,14.1194,45.0980585502,1.3008,0.3794,1.355,41.53,13.74,43.7438967171,136.81
2021-05-27 02:00:00,42.99488,30.34059,52.6223441873,1.30488,0.38059000000000004,1.35925,41.69,29.96,51.338656975,136.59,42.39488,12.53059,44.2079352149,1.30488,0.38059000000000004,1.35925,41.09,12.15,42.8486942625,136.45,43.67488,13.78059,45.7973776953,1.30488,0.38059000000000004,1.35925,42.37,13.4,44.4384619446,136.6,43.75488,13.76059,45.8676722863,1.30488,0.38059000000000004,1.35925,42.45,13.38,44.5087283575,136.42
2021-05-27 02:30:00,43.12176,30.30968,52.7082810116,1.30176,0.37968,1.3559999999999999,41.82,29.93,51.4268149898,136.67,42.52176,12.48968,44.3180796064,1.30176,0.37968,1.3559999999999999,41.22,12.11,42.962082119,136.56,43.81176,13.73968,45.915674021,1.30176,0.37968,1.3559999999999999,42.51,13.36,44.5599562388,136.74,43.87176,13.70968,45.9639712296,1.30176,0.37968,1.3559999999999999,42.57,13.33,44.6082256989,136.53
2021-05-27 03:00:00,42.92104,30.22947,52.4979669241,1.30104,0.37947000000000003,1.35525,41.62,29.85,51.2176424682,136.67,42.31104,12.40947,44.0932993953,1.30104,0.37947000000000003,1.35525,41.01,12.03,42.7380509616,136.56,43.59104,13.66947,45.6840582519,1.30104,0.37947000000000003,1.35525,42.29,13.29,44.3290897718,136.74,43.65104,13.64947,45.735339994,1.30104,0.37947000000000003,1.35525,42.35,13.27,44.380349255,136.53
2021-05-27 03:30:00,42.01416,30.54038,51.9413558838,1.30416,0.38038000000000005,1.3585,40.71,30.16,50.6648763938,136.78,41.42416,12.68038,43.321508153,1.30416,0.38038000000000005,1.3585,40.12,12.3,41.963131437,136.66,42.68416,13.93038,44.8998107106,1.30416,0.38038000000000005,1.3585,41.38,13.55,43.5420130449,136.82,42.75416,13.91038,44.9601698067,1.30416,0.38038000000000005,1.3585,41.45,13.53,43.6023325064,136.63
2021-05-27 04:00:00,41.91344,30.43017,51.795093386,1.3034400000000002,0.38017,1.35775,40.61,30.05,50.5190518518,136.78,41.32344,12.570170000000001,43.193007157,1.3034400000000002,0.38017,1.35775,40.02,12.19,41.835349885,136.66,42.57344,13.820170000000001,44.7604165783,1.3034400000000002,0.38017,1.35775,41.27,13.44,43.4033005657,136.82,42.64344,13.80017,44.8208396515,1.3034400000000002,0.38017,1.35775,41.34,13.42,43.4636859919,136.63
2021-05-27 04:30:00,42.2232,30.2001,51.9118932254,1.3032,0.3801,1.3575,40.92,29.82,50.632783846,136.78,41.6332,12.3701,43.432047111,1.3032,0.3801,1.3575,40.33,11.99,42.074564763,136.66,42.8932,13.6201,45.0037079611,1.3032,0.3801,1.3575,41.59,13.24,43.6466000967,136.82,42.9632,13.5901,45.0613733951,1.3032,0.3801,1.3575,41.66,13.21,43.7042297724,136.63
2021-05-27 05:00:00,41.38672,30.54821,51.4398068286,1.29672,0.37821000000000005,1.3507500000000001,40.09,30.17,50.1740670068,137.19,40.80672,12.62821,42.7160401367,1.29672,0.37821000000000005,1.3507500000000001,39.51,12.25,41.3654759431,137.13,42.06672,13.87821,44.2968807521,1.29672,0.37821000000000005,1.3507500000000001,40.77,13.5,42.9469777749,137.27,42.12672,13.85821,44.3476101088,1.29672,0.37821000000000005,1.3507500000000001,40.83,13.48,42.9976662157,137.11
2021-05-27 05:30:00,41.82376,30.40318,51.706675146,1.31376,0.38318,1.3685,40.51,30.02,50.420833987500004,137.05,41.24376,12.51318,43.1002020024,1.31376,0.38318,1.3685,39.93,12.13,41.73178405,136.94,42.51376,13.77318,44.6891516663,1.31376,0.38318,1.3685,41.2,13.39,43.3212661403,137.08,42.57376,13.74318,44.7370097017,1.31376,0.38318,1.3685,41.26,13.36,43.3690811524,136.91
2021-05-27 06:00:00,44.01776,29.83018,53.1733282224,1.33776,0.39018,1.3935,42.68,29.44,51.8487801207,136.82,43.41776,11.98018,45.0402774886,1.33776,0.39018,1.3935,42.08,11.59,43.646930018,136.72,44.72776,13.22018,46.6406011309,1.33776,0.39018,1.3935,43.39,12.83,45.247110405,136.88,44.81776,13.20018,46.7212624342,1.33776,0.39018,1.3935,43.48,12.81,45.3277674279,136.7
2021-05-27 06:30:00,49.07272,27.94371,56.4710791181,1.45272,0.42371000000000003,1.5132500000000002,47.62,27.52,55.0001345453,135.77,48.36272,10.38371,49.4648776321,1.45272,0.42371000000000003,1.5132500000000002,46.91,9.96,47.9557056042,135.65,49.82272,11.60371,51.1561288016,1.45272,0.42371000000000003,1.5132500000000002,48.37,11.18,49.6452344138,135.81,49.90272,11.57371,51.2272605803,1.45272,0.42371000000000003,1.5132500000000002,48.45,11.15,49.7164459711,135.63
2021-05-27 07:00:00,53.80904,25.61847,59.5962984661,1.70904,0.49847,1.78025,52.1,25.12,57.839643844,134.81,53.01904,8.338470000000001,53.6707432822,1.70904,0.49847,1.78025,51.31,7.84,51.9055074149,134.73,54.53904,9.49847,55.3599838915,1.70904,0.49847,1.78025,52.83,9.0,53.5911270641,134.9,54.63904,9.45847,55.4516667636,1.70904,0.49847,1.78025,52.93,8.96,53.6830187303,134.71
2021-05-27 07:30:00,58.81552,23.97161,63.5130181842,2.16552,0.63161,2.25575,56.65,23.34,61.2697160104,135.48,57.92552,6.55161,58.2948493511,2.16552,0.63161,2.25575,55.76,5.92,56.0733804938,135.39,59.54552,7.72161,60.0440855794,2.16552,0.63161,2.25575,57.38,7.09,57.8163687895,135.56,59.64552,7.67161,60.1368577169,2.16552,0.63161,2.25575,57.48,7.04,57.9095156257,135.36
2021-05-27 08:00:00,61.59952,23.21736,65.8296792458,2.69952,0.7873600000000001,2.8120000000000003,58.9,22.43,63.0263032392,135.48,60.63952,5.8273600000000005,60.9188764703,2.69952,0.7873600000000001,2.8120000000000003,57.94,5.04,58.1587929723,135.39,62.30952,6.96736,62.6978499472,2.69952,0.7873600000000001,2.8120000000000003,59.61,6.18,59.9294960766,135.56,62.40952,6.91736,62.7917037195,2.69952,0.7873600000000001,2.8120000000000003,59.71,6.13,60.0238369317,135.36
2021-05-27 08:30:00,63.21952,22.17486,66.9957619932,3.23952,0.94486,3.3745,59.98,21.23,63.62635696,135.48,62.23952,4.78486,62.4231746633,3.23952,0.94486,3.3745,59.0,3.84,59.1248306551,135.39,63.92952,5.89486,64.2007235306,3.23952,0.94486,3.3745,60.69,4.95,60.8915314309,135.56,64.01952,5.83486,64.2848701659,3.23952,0.94486,3.3745,60.78,4.89,60.976392973,135.36
2021-05-27 09:00:00,62.89136,22.05123,66.6451791742,3.7413600000000002,1.09123,3.89725,59.15,20.96,62.7538373329,136.01,61.92136,4.58123,62.0905990675,3.7413600000000002,1.09123,3.89725,58.18,3.49,58.2845820093,135.88,63.57136,5.68123,63.8247145435,3.7413600000000002,1.09123,3.89725,59.83,4.59,60.0058080522,136.06,63.66136,5.63123,63.9099327833,3.7413600000000002,1.09123,3.89725,59.92,4.54,60.0917465215,135.85
2021-05-27 09:30:00,63.2288,21.8334,66.8922903256,4.2288,1.2334,4.405,59.0,20.6,62.4928795944,136.01,62.2388,4.3434,62.3901702915,4.2288,1.2334,4.405,58.01,3.11,58.0933059827,135.88,63.8788,5.4334,64.1094604953,4.2288,1.2334,4.405,59.65,4.2,59.7976797209,136.06,63.9688,5.3734,64.1940869629,4.2288,1.2334,4.405,59.74,4.14,59.8832798033,135.85
2021-05-27 10:00:00,62.962,21.771,66.6197409557,4.632,1.351,4.825,58.33,20.42,61.8010137457,135.91,61.982,4.321,62.1324340824,4.632,1.351,4.825,57.35,2.9699999999999998,57.426852604,135.88,63.592,5.411,63.8217939657,4.632,1.351,4.825,58.96,4.06,59.0996209802,135.96,63.682,5.361,63.9072565911,4.632,1.351,4.825,59.05,4.01,59.1860000338,135.85
2021-05-27 10:30:00,63.01176,21.81093,66.6798212787,4.87176,1.42093,5.07475,58.14,20.39,61.6117821524,135.91,62.03176,4.34093,62.1834618043,4.87176,1.42093,5.07475,57.16,2.92,57.2345350291,135.88,63.64176,5.43093,63.8730664409,4.87176,1.42093,5.07475,58.77,4.01,58.9066464841,135.96,63.71176,5.37093,63.9377451226,4.87176,1.42093,5.07475,58.84,3.95,58.9724350862,135.85
2021-05-27 11:00:00,63.06272,21.34996,66.578731182,4.66272,1.35996,4.857,58.4,19.99,61.7264943116,135.68,62.07272,3.96996,62.1995430096,4.66272,1.35996,4.857,57.41,2.61,57.4692978903,135.58,63.68272,5.0499600000000004,63.8826339673,4.66272,1.35996,4.857,59.02,3.69,59.1352390711,135.77,63.77272,4.99996,63.9684251502,4.66272,1.35996,4.857,59.11,3.64,59.221969741,135.56
2021-05-27 11:30:00,62.12408,21.60869,65.7748949019,5.34408,1.55869,5.56675,56.78,20.05,60.2160352398,135.68,61.174080000000004,4.25869,61.3221371477,5.34408,1.55869,5.56675,55.83,2.7,55.8952493509,135.58,62.73408,5.32869,62.9599851538,5.34408,1.55869,5.56675,57.39,3.77,57.5136940215,135.68,62.81408,5.26869,63.0346550761,5.34408,1.55869,5.56675,57.47,3.71,57.5896258019,135.56
2021-05-27 12:00:00,61.80072,21.57521,65.4585264046,5.40072,1.57521,5.62575,56.4,20.0,59.8411229841,135.81,60.85072,4.13521,60.9910656266,5.40072,1.57521,5.62575,55.45,2.56,55.5090632239,135.78,62.41072,5.22521,62.6290730449,5.40072,1.57521,5.62575,57.01,3.65,57.126724044,135.88,62.49072,5.16521,62.7038234916,5.40072,1.57521,5.62575,57.09,3.59,57.2027639192,135.74
2021-05-27 12:30:00,62.27464,21.73427,65.9583905168,5.29464,1.54427,5.51525,56.98,20.19,60.4512737666,135.81,61.31464,4.28427,61.4641362728,5.29464,1.54427,5.51525,56.02,2.74,56.0869681833,135.78,62.88464,5.35427,63.1121712126,5.29464,1.54427,5.51525,57.59,3.81,57.7158920922,135.88,62.96464,5.29427,63.1868276238,5.29464,1.54427,5.51525,57.67,3.75,57.7917935351,135.74
2021-05-27 13:00:00,61.77928,22.03729,65.5920847958,5.09928,1.48729,5.31175,56.68,20.55,60.2903383636,136.17,60.82928,4.5372900000000005,60.9982647775,5.09928,1.48729,5.31175,55.73,3.05,55.8133980331,136.05,62.39928,5.61729,62.6516088498,5.09928,1.48729,5.31175,57.3,4.13,57.448645763,136.21,62.48928,5.56729,62.7367901065,5.09928,1.48729,5.31175,57.39,4.08,57.5348459631,136.03
2021-05-27 13:30:00,61.1152,22.2836,65.050953106,4.9152000000000005,1.4336,5.12,56.2,20.85,59.9429937524,136.17,60.1752,4.7336,60.3610939596,4.9152000000000005,1.4336,5.12,55.26,3.3,55.35844651,136.05,61.7452,5.8136,62.0182849489,4.9152000000000005,1.4336,5.12,56.83,4.38,56.9985377005,136.3,61.8252,5.7636,62.0932720993,4.9152000000000005,1.4336,5.12,56.91,4.33,57.0744864191,136.03
2021-05-27 14:00:00,60.31496,22.25603,64.2901646534,4.13496,1.20603,4.30725,56.18,21.05,59.9941238789,135.04,59.37496,4.97603,59.5831079213,4.13496,1.20603,4.30725,55.24,3.77,55.3684973609,134.97,60.92496,6.03603,61.2232342266,4.13496,1.20603,4.30725,56.79,4.83,56.9950260988,135.11,61.00496,5.97603,61.2969663129,4.13496,1.20603,4.30725,56.87,4.77,57.0696924821,134.94
2021-05-27 14:30:00,59.84048,22.27514,63.8518982384,3.96048,1.15514,4.1255,55.88,21.12,59.7380013057,135.04,58.90048,5.01514,59.1136039626,3.96048,1.15514,4.1255,54.94,3.86,55.0754319093,134.97,60.45048,6.06514,60.7539830419,3.96048,1.15514,4.1255,56.49,4.91,56.7029822849,135.11,60.52048,6.01514,60.8186682578,3.96048,1.15514,4.1255,56.56,4.86,56.7684172758,134.94
2021-05-27 15:00:00,58.82848,22.85164,63.1109143477,3.94848,1.15164,4.113,54.88,21.7,59.0144423002,135.35,57.90848,5.49164,58.1682917559,3.94848,1.15164,4.113,53.96,4.34,54.1342516342,135.26,59.43848,6.56164,59.7995654182,3.94848,1.15164,4.113,55.49,5.41,55.7531003622,135.46,59.50848,6.50164,59.8625969584,3.94848,1.15164,4.113,55.56,5.35,55.8169875576,135.25
2021-05-27 15:30:00,58.88776,22.85143,63.1660995381,3.70776,1.0814300000000001,3.86225,55.18,21.77,59.319181552,135.35,57.95776,5.48143,58.2163896086,3.70776,1.0814300000000001,3.86225,54.25,4.4,54.4281406995,135.26,59.47776,6.55143,59.8374896671,3.70776,1.0814300000000001,3.86225,55.77,5.47,56.0376105843,135.37,59.55776,6.49143,59.9104785464,3.70776,1.0814300000000001,3.86225,55.85,5.41,56.1114123864,135.25
2021-05-27 16:00:00,59.7296,22.93655,63.9821103283,3.7596,1.09655,3.9162500000000002,55.97,21.84,60.0801672767,135.44,58.8096,5.55655,59.0715185183,3.7596,1.09655,3.9162500000000002,55.05,4.46,55.2303729844,135.26,60.3496,6.63655,60.7134088654,3.7596,1.09655,3.9162500000000002,56.59,5.54,56.8605284886,135.52,60.4396,6.58655,60.797433244,3.7596,1.09655,3.9162500000000002,56.68,5.49,56.9452588018,135.25
2021-05-27 16:30:00,61.26136,23.12623,65.4811174543,3.14136,0.9162300000000001,3.27225,58.12,22.21,62.2191168372,135.89,60.31136,5.61623,60.5722889155,3.14136,0.9162300000000001,3.27225,57.17,4.7,57.3628703954,135.79,61.93136,6.70623,62.2933934881,3.14136,0.9162300000000001,3.27225,58.79,5.79,59.0744293244,135.95,62.02136,6.65623,62.3775159337,3.14136,0.9162300000000001,3.27225,58.88,5.74,59.1591244019,135.78
2021-05-27 17:00:00,63.02864,23.16627,67.151213883,3.03864,0.8862700000000001,3.16525,59.99,22.28,63.9937379749,135.97,62.03864,5.62627,62.2932401402,3.03864,0.8862700000000001,3.16525,59.0,4.74,59.1900971447,135.79,63.70864,6.73627,64.0637818441,3.03864,0.8862700000000001,3.16525,60.67,5.85,60.9513855462,135.95,63.79864,6.67627,64.1470112083,3.03864,0.8862700000000001,3.16525,60.76,5.79,61.0352496513,135.78
2021-05-27 17:30:00,64.27528,23.37279,68.3929742844,2.6152800000000003,0.7627900000000001,2.72425,61.66,22.61,65.674711267,136.08,63.25528,5.78279,63.5190609822,2.6152800000000003,0.7627900000000001,2.72425,60.64,5.02,60.8474321562,135.97,64.98528,6.89279,65.3498062022,2.6152800000000003,0.7627900000000001,2.72425,62.37,6.13,62.6705177895,136.14,65.08528,6.84279,65.4440023811,2.6152800000000003,0.7627900000000001,2.72425,62.47,6.08,62.7651758541,135.96
2021-05-27 18:00:00,63.88392,23.98281,68.2373095166,2.92392,0.8528100000000001,3.04575,60.96,23.13,65.2006019911,136.57,62.90392,6.29281,63.2178978539,2.92392,0.8528100000000001,3.04575,59.98,5.44,60.2261903162,136.47,64.62392,7.42281,65.0488212381,2.92392,0.8528100000000001,3.04575,61.7,6.57,62.0488106252,136.63,64.72392,7.36281,65.1413600661,2.92392,0.8528100000000001,3.04575,61.8,6.51,62.1419351163,136.44
2021-05-27 18:30:00,63.51152,24.35836,68.0223703983,2.53152,0.73836,2.637,60.98,23.62,65.3946847993,136.33,62.52152,6.69836,62.8793168681,2.53152,0.73836,2.637,59.99,5.96,60.2853356962,136.24,64.25152,7.8483600000000004,64.7290860201,2.53152,0.73836,2.637,61.72,7.11,62.1281779871,136.39,64.35152,7.80836,64.8235189742,2.53152,0.73836,2.637,61.82,7.07,62.2229644103,136.22
2021-05-27 19:00:00,63.0516,24.33755,67.5856538221,2.1516,0.62755,2.24125,60.9,23.71,65.3526900747,135.9,62.0816,6.78755,62.451548368,2.1516,0.62755,2.24125,59.93,6.16,60.2457508875,135.82,63.8216,7.94755,64.3145409496,2.1516,0.62755,2.24125,61.67,7.32,62.1029089496,135.96,63.9216,7.89755,64.4076256554,2.1516,0.62755,2.24125,61.77,7.27,62.1963487674,135.79
2021-05-27 19:30:00,61.76576,24.60793,66.4872869597,1.77576,0.51793,1.8497500000000002,59.99,24.09,64.6461769945,135.78,60.80576,7.05793,61.2140084054,1.77576,0.51793,1.8497500000000002,59.03,6.54,59.3911820054,135.73,62.52576,8.21793,63.0635000382,1.77576,0.51793,1.8497500000000002,60.75,7.7,61.2360392253,135.85,62.62576,8.17793,63.1574568413,1.77576,0.51793,1.8497500000000002,60.85,7.66,61.330238056,135.7
2021-05-27 20:00:00,61.27472,24.85221,66.1227922351,1.58472,0.46221000000000007,1.65075,59.69,24.39,64.4807583702,136.08,60.33472,7.26221,60.7702075985,1.58472,0.46221000000000007,1.65075,58.75,6.8,59.1422226502,135.98,62.06472,8.42221,62.6335620092,1.58472,0.46221000000000007,1.65075,60.48,7.96,61.0015737502,136.14,62.15472,8.38221,62.7173872444,1.58472,0.46221000000000007,1.65075,60.57,7.92,61.0856063242,135.97
2021-05-27 20:30:00,60.3832,25.0976,65.3912866367,1.3632,0.3976,1.42,59.02,24.7,63.9800781494,135.82,59.4532,7.5576,59.9316302798,1.3632,0.3976,1.42,58.09,7.16,58.5295967866,135.69,61.1532,8.717600000000001,61.7714369268,1.3632,0.3976,1.42,59.79,8.32,60.3661038995,135.88,61.2432,8.6776,61.8549132082,1.3632,0.3976,1.42,59.88,8.28,60.4497543419,135.67
2021-05-27 21:00:00,59.16464,25.24052,64.3237007346,1.30464,0.38052,1.359,57.86,24.86,62.9745917017,135.59,58.25464,7.74052,58.7666464195,1.30464,0.38052,1.359,56.95,7.36,57.4236197048,135.48,59.93464,8.91052,60.5933860962,1.30464,0.38052,1.359,58.63,8.53,59.2472598522,135.63,60.03464,8.86052,60.6849801401,1.30464,0.38052,1.359,58.73,8.48,59.3390537505,135.46
2021-05-27 21:30:00,58.2608,25.73065,63.689772853,1.2708,0.37065000000000003,1.32375,56.99,25.36,62.3777981336,135.86,57.3808,8.18065,57.9610148554,1.2708,0.37065000000000003,1.32375,56.11,7.8100000000000005,56.6509329138,135.75,59.0208,9.34065,59.7553560366,1.2708,0.37065000000000003,1.32375,57.75,8.97,58.4424794135,135.92,59.1208,9.31065,59.8494544341,1.2708,0.37065000000000003,1.32375,57.85,8.94,58.536707287,135.73
2021-05-27 22:00:00,57.83272,26.30121,63.5324889333,1.27272,0.37121000000000004,1.32575,56.56,25.93,62.2205633211,136.08,56.93272,8.68121,57.5907806308,1.27272,0.37121000000000004,1.32575,55.66,8.31,56.2769197807,135.97,58.58272,9.87121,59.4085504743,1.27272,0.37121000000000004,1.32575,57.31,9.5,58.0920485092,136.16,58.67272,9.83121,59.4906779442,1.27272,0.37121000000000004,1.32575,57.4,9.46,58.1743207953,135.95
2021-05-27 22:30:00,54.3428,27.60415,60.9518581264,1.2828,0.37415000000000004,1.3362500000000002,53.06,27.23,59.6392194785,136.39,53.5228,9.89415,54.4296272637,1.2828,0.37415000000000004,1.3362500000000002,52.24,9.52,53.1003578142,136.3,55.0928,11.10415,56.200700699,1.2828,0.37415000000000004,1.3362500000000002,53.81,10.73,54.8693812613,136.44,55.1728,11.07415,56.2732143925,1.2828,0.37415000000000004,1.3362500000000002,53.89,10.7,54.941988497,136.28
2021-05-27 23:00:00,50.19376,28.85443,57.8963873965,1.28376,0.37443000000000004,1.33725,48.91,28.48,56.5976898822,136.5,49.45376,11.11443,50.6873251648,1.28376,0.37443000000000004,1.33725,48.17,10.74,49.3527760111,136.44,50.93376,12.33443,52.405973621,1.28376,0.37443000000000004,1.33725,49.65,11.96,51.0701879769,136.55,51.00376,12.30443,52.4669661002,1.28376,0.37443000000000004,1.33725,49.72,11.93,51.13123605,136.4
2021-05-27 23:30:00,46.34144,30.44667,55.4484334798,1.2914400000000001,0.37667,1.34525,45.05,30.07,54.1637092526,137.33,45.69144,12.47667,47.3642796162,1.2914400000000001,0.37667,1.34525,44.4,12.1,46.0192351088,137.23,47.08144,13.72667,49.0416502757,1.2914400000000001,0.37667,1.34525,45.79,13.35,47.6964002835,137.4,47.15144,13.71667,49.106062049,1.2914400000000001,0.37667,1.34525,45.86,13.34,47.7608123884,137.22
2021-05-28 00:00:00,43.65808,31.07569,53.5884918454,1.28808,0.37569,1.34175,42.37,30.7,52.3231010167,137.83,43.04808,12.98569,44.9640449299,1.28808,0.37569,1.34175,41.76,12.61,43.6223532148,137.71,44.36808,14.26569,46.6051116731,1.28808,0.37569,1.34175,43.08,13.89,45.2638763254,137.88,44.43808,14.24569,46.6656472972,1.28808,0.37569,1.34175,43.15,13.87,45.3243797531,137.69
2021-05-28 00:30:00,41.95888,31.28884,52.3406067924,1.29888,0.37884,1.353,40.66,30.91,51.0750790504,138.05,41.37888,13.13884,43.4147535591,1.29888,0.37884,1.353,40.08,12.76,42.0621445007,137.96,42.66888,14.40884,45.0360743249,1.29888,0.37884,1.353,41.37,14.03,43.6842969498,138.12,42.72888,14.39884,45.0897303097,1.29888,0.37884,1.353,41.43,14.02,43.7379160455,137.95
2021-05-28 01:00:00,40.64264,31.49702,51.4187364202,1.29264,0.37702,1.3465,39.35,31.12,50.1684851276,138.2,40.09264,13.31702,42.2464531511,1.29264,0.37702,1.3465,38.8,12.94,40.9008997456,138.11,41.33264,14.59702,43.8344627234,1.29264,0.37702,1.3465,40.04,14.22,42.4901164978,138.27,41.39264,14.577020000000001,43.8843953844,1.29264,0.37702,1.3465,40.1,14.2,42.5399811942,138.09
2021-05-28 01:30:00,40.18792,31.64856,51.1536925744,1.29792,0.37856,1.3519999999999999,38.89,31.27,49.9023546539,138.03,39.63792,13.49856,41.8733307011,1.29792,0.37856,1.3519999999999999,38.34,13.12,40.5227096823,137.93,40.87792,14.77856,43.4673461256,1.29792,0.37856,1.3519999999999999,39.58,14.4,42.1181243647,138.11,40.93792,14.75856,43.5169896385,1.29792,0.37856,1.3519999999999999,39.64,14.38,42.1676890522,137.91
2021-05-28 02:00:00,41.02432,31.51751,51.7334347213,1.29432,0.37751,1.34825,39.73,31.14,50.4794265023,137.84,40.46432,13.41751,42.6308663724,1.29432,0.37751,1.34825,39.17,13.04,41.2835378813,137.74,41.70432,14.69751,44.2184023554,1.29432,0.37751,1.34825,40.41,14.32,42.8722579298,137.89,41.76432,14.68751,44.2716768946,1.29432,0.37751,1.34825,40.47,14.31,42.9254819425,137.7
2021-05-28 02:30:00,40.7248,31.53765,51.5085692149,1.2948,0.37765000000000004,1.34875,39.43,31.16,50.2560493871,137.7,40.1548,13.45765,42.3499268779,1.2948,0.37765000000000004,1.34875,38.86,13.08,41.0022682299,137.62,41.394800000000004,14.71765,43.9333436989,1.2948,0.37765000000000004,1.34875,40.1,14.34,42.5869181792,137.77,41.4548,14.707650000000001,43.986536708,1.2948,0.37765000000000004,1.34875,40.16,14.33,42.6400574577,137.61
2021-05-28 03:00:00,39.4636,31.8473,50.7112043068,1.2936,0.3773,1.3475000000000001,38.17,31.47,49.4702920954,138.04,38.9336,13.6773,41.2661331391,1.2936,0.3773,1.3475000000000001,37.64,13.3,39.9206663271,137.94,40.1536,14.9673,42.8524405635,1.2936,0.3773,1.3475000000000001,38.86,14.59,41.5086460873,138.1,40.2136,14.9473,42.9016946314,1.2936,0.3773,1.3475000000000001,38.92,14.57,41.5578067275,137.93
2021-05-28 03:30:00,38.76408,32.52744,50.603243485,1.2940800000000001,0.37744000000000005,1.348,37.47,32.15,49.3722938499,138.2,38.26408,14.29744,40.8479694575,1.2940800000000001,0.37744000000000005,1.348,36.97,13.92,39.5037631119,138.11,39.47408,15.59744,42.4438820845,1.2940800000000001,0.37744000000000005,1.348,38.18,15.22,41.1018345089,138.24,39.53408,15.57744,42.4923536463,1.2940800000000001,0.37744000000000005,1.348,38.24,15.2,41.1501834747,138.1
2021-05-28 04:00:00,39.62384,31.87737,50.8548465189,1.29384,0.37737000000000004,1.34775,38.33,31.5,49.6128904621,138.2,39.10384,13.66737,41.4235115057,1.29384,0.37737000000000004,1.34775,37.81,13.29,40.0776770784,138.11,40.35384,14.94737,43.0331996563,1.29384,0.37737000000000004,1.34775,39.06,14.57,41.6889493751,138.24,40.40384,14.93737,43.0766213771,1.29384,0.37737000000000004,1.34775,39.11,14.56,41.7323100247,138.1
2021-05-28 04:30:00,39.68552,31.71786,50.8031804187,1.29552,0.37786000000000003,1.3495,38.39,31.34,49.5579226764,138.2,39.15552,13.48786,41.4134895155,1.29552,0.37786000000000003,1.3495,37.86,13.11,40.0655924703,138.11,40.39552,14.78786,43.0171923706,1.29552,0.37786000000000003,1.3495,39.1,14.41,41.6708303253,138.24,40.45552,14.76786,43.0666783889,1.29552,0.37786000000000003,1.3495,39.16,14.39,41.7202313033,138.1
2021-05-28 05:00:00,39.05312,31.68716,50.2913739184,1.29312,0.37716000000000005,1.347,37.76,31.31,49.0523567222,138.41,38.55312,13.44716,40.8309830129,1.29312,0.37716000000000005,1.347,37.26,13.07,39.4858518966,138.29,39.77312,14.72716,42.4121482149,1.29312,0.37716000000000005,1.347,38.48,14.35,41.0686364517,138.45,39.83312,14.71716,42.4649531661,1.29312,0.37716000000000005,1.347,38.54,14.34,41.1213715725,138.26
2021-05-28 05:30:00,39.62728,31.69129,50.7410995354,1.30728,0.38129,1.36175,38.32,31.31,49.4847299679,138.21,39.10728,13.48129,41.3657410071,1.30728,0.38129,1.36175,37.8,13.1,40.0056246045,138.17,40.34728,14.77129,42.9661961507,1.30728,0.38129,1.36175,39.04,14.39,41.6076158894,138.27,40.41728,14.751290000000001,43.0250750059,1.30728,0.38129,1.36175,39.11,14.37,41.6664013325,138.14
2021-05-28 06:00:00,41.40512,31.29566,51.9018525397,1.4251200000000002,0.41566000000000003,1.4845000000000002,39.98,30.88,50.5170743413,137.82,40.84512,13.20566,42.9268364063,1.4251200000000002,0.41566000000000003,1.4845000000000002,39.42,12.79,41.4429788987,137.74,42.12512,14.47566,44.5429059161,1.4251200000000002,0.41566000000000003,1.4845000000000002,40.7,14.06,43.0601161169,137.86,42.18512,14.46566,44.5964086968,1.4251200000000002,0.41566000000000003,1.4845000000000002,40.76,14.05,43.113572109,137.72
2021-05-28 06:30:00,46.15488,29.58434,54.8224964868,1.4548800000000002,0.42434000000000005,1.5155,44.7,29.16,53.370362562,136.99,45.51488,11.71434,46.9981921253,1.4548800000000002,0.42434000000000005,1.5155,44.06,11.29,45.4834882128,136.87,46.88488,12.96434,48.6442811053,1.4548800000000002,0.42434000000000005,1.5155,45.43,12.54,47.128934849,137.01,46.97488,12.94434,48.7257148644,1.4548800000000002,0.42434000000000005,1.5155,45.52,12.52,47.2103886872,136.84
2021-05-28 07:00:00,50.51944,27.87192,57.697987334,1.5494400000000002,0.45192000000000004,1.6139999999999999,48.97,27.42,56.1241240466,136.13,49.78944,10.22192,50.8279055638,1.5494400000000002,0.45192000000000004,1.6139999999999999,48.24,9.77,49.2194118209,136.03,51.23944,11.43192,52.4992286267,1.5494400000000002,0.45192000000000004,1.6139999999999999,49.69,10.98,50.8886676972,136.18,51.32944,11.39192,52.5783914931,1.5494400000000002,0.45192000000000004,1.6139999999999999,49.78,10.94,50.9679507141,136.01
2021-05-28 07:30:00,55.34088,26.09859,61.1861863427,1.6408800000000001,0.47859,1.70925,53.7,25.62,59.4985243514,135.32,54.50088,8.68859,55.1891068687,1.6408800000000001,0.47859,1.70925,52.86,8.21,53.4937725348,135.23,56.06088,9.85859,56.9211214152,1.6408800000000001,0.47859,1.70925,54.42,9.38,55.2224664426,135.41,56.16088,9.82859,57.0144334687,1.6408800000000001,0.47859,1.70925,54.52,9.35,55.3159371248,135.21
2021-05-28 08:00:00,58.48288,24.42834,63.37973689,1.9828800000000002,0.5783400000000001,2.0655,56.5,23.85,61.3275835167,135.84,57.59288,6.91834,58.0069241992,1.9828800000000002,0.5783400000000001,2.0655,55.61,6.34,55.9702394135,135.74,59.24288,8.08834,59.7924750671,1.9828800000000002,0.5783400000000001,2.0655,57.26,7.51,57.7503913407,135.89,59.33288,8.04834,59.876259284,1.9828800000000002,0.5783400000000001,2.0655,57.35,7.47,57.8344482121,135.71
2021-05-28 08:30:00,60.13552,23.76661,64.6616773411,3.00552,0.8766100000000001,3.13075,57.13,22.89,61.5450160452,135.45,59.24552,6.36661,59.5866206708,3.00552,0.8766100000000001,3.13075,56.24,5.49,56.507324304,135.37,60.91552,7.52661,61.3787457917,3.00552,0.8766100000000001,3.13075,57.91,6.65,58.290570421,135.5,61.00552,7.48661,61.4631824734,3.00552,0.8766100000000001,3.13075,58.0,6.61,58.3754408977,135.35
2021-05-28 09:00:00,60.64176,23.23593,64.9409847389,2.83176,0.82593,2.94975,57.81,22.41,62.0016467523,135.45,59.73176,5.87593,60.0200775246,2.83176,0.82593,2.94975,56.9,5.05,57.1236597217,135.37,61.40176,7.01593,61.8012896699,2.83176,0.82593,2.94975,58.57,6.19,58.8961883317,135.5,61.51176,6.97593,61.9060596199,2.83176,0.82593,2.94975,58.68,6.15,59.0013974411,135.35
2021-05-28 09:30:00,61.78104,22.83072,65.8645479693,2.95104,0.86072,3.074,58.83,21.97,62.7984856505,135.24,60.84104,5.52072,61.0910017728,2.95104,0.86072,3.074,57.89,4.66,58.0772563057,135.15,62.54104,6.64072,62.8926136076,2.95104,0.86072,3.074,59.59,5.78,59.8696626014,135.32,62.62104,6.59072,62.966913858,2.95104,0.86072,3.074,59.67,5.73,59.9444893214,135.13
2021-05-28 10:00:00,61.56168,22.88799,65.678767731,3.18168,0.9279900000000001,3.31425,58.38,21.96,62.3736001847,135.24,60.63168,5.59799,60.8895566716,3.18168,0.9279900000000001,3.31425,57.45,4.67,57.6394951401,135.15,62.28168,6.72799,62.6440221654,3.18168,0.9279900000000001,3.31425,59.1,5.8,59.3839203825,135.32,62.38168,6.68799,62.739168068,3.18168,0.9279900000000001,3.31425,59.2,5.76,59.4795561517,135.13
2021-05-28 10:30:00,61.40024,23.22382,65.645527551,3.51024,1.02382,3.6565000000000003,57.89,22.2,62.0007427375,135.13,60.46024,5.96382,60.7536646619,3.51024,1.02382,3.6565000000000003,56.95,4.94,57.1638530892,135.04,62.12024,7.09382,62.5239674033,3.51024,1.02382,3.6565000000000003,58.61,6.07,58.9234842826,135.22,62.22024,7.04382,62.6176785409,3.51024,1.02382,3.6565000000000003,58.71,6.02,59.017832051,135.02
2021-05-28 11:00:00,61.00608,22.94469,65.1782217935,3.61608,1.05469,3.76675,57.39,21.89,61.4229940657,135.01,60.08608,5.68469,60.3543926335,3.61608,1.05469,3.76675,56.47,4.63,56.6594899377,134.91,61.71608,6.80469,62.0900824332,3.61608,1.05469,3.76675,58.1,5.75,58.3838376608,135.06,61.80608,6.76469,62.1751763629,3.61608,1.05469,3.76675,58.19,5.71,58.4694809281,134.87
2021-05-28 11:30:00,60.35064,23.18727,64.6517535606,4.31064,1.25727,4.49025,56.04,21.93,60.1781231013,135.19,59.45064,5.89727,59.7424170072,4.31064,1.25727,4.49025,55.14,4.64,55.3348823076,135.11,61.05064,7.01727,61.4526054994,4.31064,1.25727,4.49025,56.74,5.76,57.0316157933,135.27,61.13064,6.97727,61.5275340272,4.31064,1.25727,4.49025,56.82,5.72,57.1071869382,135.08
2021-05-28 12:00:00,60.05712,23.28541,64.4132593614,4.64712,1.35541,4.84075,55.41,21.93,59.5918870317,135.45,59.15712,5.94541,59.4551322155,4.64712,1.35541,4.84075,54.51,4.59,54.702908515,135.34,60.73712,7.06541,61.146690543,4.64712,1.35541,4.84075,56.09,5.71,56.3798918055,135.54,60.82712,7.02541,61.231486289,4.64712,1.35541,4.84075,56.18,5.67,56.4653991397,135.33
2021-05-28 12:30:00,60.34624,23.35057,64.706396913,4.35624,1.27057,4.53775,55.99,22.08,60.1864311951,135.45,59.43624,5.99057,59.7373715045,4.35624,1.27057,4.53775,55.08,4.72,55.2818668281,135.34,61.01624,7.11057,61.4291604164,4.35624,1.27057,4.53775,56.66,5.84,56.9601720503,135.54,61.09624,7.07057,61.5040120826,4.35624,1.27057,4.53775,56.74,5.8,57.0356695411,135.33
2021-05-28 13:00:00,60.4256,23.5783,64.8628504327,4.7256,1.3783,4.9225,55.7,22.2,59.9610707042,135.74,59.5156,6.1583,59.8333627857,4.7256,1.3783,4.9225,54.79,4.78,54.998113604,135.64,61.0856,7.2883,61.5188576312,4.7256,1.3783,4.9225,56.36,5.91,56.6690188727,135.79,61.1756,7.2483,61.6035054867,4.7256,1.3783,4.9225,56.45,5.87,56.7543778047,135.62
2021-05-28 13:30:00,60.9836,23.74855,65.4445803414,3.6636,1.06855,3.81625,57.32,22.68,61.6438545193,135.86,60.0236,6.29855,60.3531630411,3.6636,1.06855,3.81625,56.36,5.23,56.6021421856,135.78,61.5936,7.42855,62.039946132,3.6636,1.06855,3.81625,57.93,6.36,58.2780790692,135.91,61.6736,7.37855,62.1134118936,3.6636,1.06855,3.81625,58.01,6.31,58.3521739098,135.76
2021-05-28 14:00:00,60.22232,23.72526,64.7272414695,3.4123200000000002,0.99526,3.5545,56.81,22.73,61.1884711363,136.11,59.28232,6.21526,59.6072388343,3.4123200000000002,0.99526,3.5545,55.87,5.22,56.1133255119,135.99,60.85232,7.34526,61.2940265756,3.4123200000000002,0.99526,3.5545,57.44,6.35,57.7899307838,136.16,60.93232,7.31526,61.3698676017,3.4123200000000002,0.99526,3.5545,57.52,6.32,57.8661628242,135.97
2021-05-28 14:30:00,60.17352,23.83686,64.7228584339,3.14352,0.9168600000000001,3.2745,57.03,22.92,61.4633817814,136.11,59.22352,6.26686,59.5541674062,3.14352,0.9168600000000001,3.2745,56.08,5.35,56.3346154686,136.1,60.80352,7.40686,61.2529968202,3.14352,0.9168600000000001,3.2745,57.66,6.49,58.0240958568,136.16,60.88352,7.36686,61.327592760900004,3.14352,0.9168600000000001,3.2745,57.74,6.45,58.099140269,136.08
2021-05-28 15:00:00,58.91624,24.39182,63.7658546453,2.88624,0.8418200000000001,3.0065,56.03,23.55,60.777984501,136.58,57.99624,6.71182,58.3833228058,2.88624,0.8418200000000001,3.0065,55.11,5.87,55.4217376126,136.49,59.56624,7.86182,60.0828191869,2.88624,0.8418200000000001,3.0065,56.68,7.02,57.1130703079,136.63,59.63624,7.82182,60.1470031627,2.88624,0.8418200000000001,3.0065,56.75,6.98,57.1776433582,136.45
2021-05-28 15:30:00,58.20528,25.17404,63.415983078400004,2.8252800000000002,0.8240400000000001,2.943,55.38,24.35,60.4968338014,136.99,57.30528,7.38404,57.779054705,2.8252800000000002,0.8240400000000001,2.943,54.48,6.5600000000000005,54.8735273151,136.86,58.85528,8.56404,59.4750936527,2.8252800000000002,0.8240400000000001,2.943,56.03,7.74,56.5620765178,137.03,58.93528,8.52404,59.5485221194,2.8252800000000002,0.8240400000000001,2.943,56.11,7.7,56.6358729075,136.84
2021-05-28 16:00:00,57.81712,25.48041,63.1828351601,2.60712,0.76041,2.71575,55.21,24.72,60.4915076684,136.11,56.92712,7.90041,57.4727193516,2.60712,0.76041,2.71575,54.32,7.14,54.7872430407,135.98,58.47712,9.06041,59.1748645361,2.60712,0.76041,2.71575,55.87,8.3,56.4831558962,136.16,58.54712,9.02041,59.2379359605,2.60712,0.76041,2.71575,55.94,8.26,56.546540124,135.97
2021-05-28 16:30:00,58.42968,25.52074,63.7599849047,2.53968,0.7407400000000001,2.6455,55.89,24.78,61.1370632268,135.68,57.51968,8.02074,58.0762073267,2.53968,0.7407400000000001,2.6455,54.98,7.28,55.4598846014,135.56,59.08968,9.17074,59.7970965403,2.53968,0.7407400000000001,2.6455,56.55,8.43,57.1748843462,135.76,59.18968,9.13074,59.8898040692,2.53968,0.7407400000000001,2.6455,56.65,8.39,57.2679194663,135.55
2021-05-28 17:00:00,59.42256,25.53658,64.6773341678,2.66256,0.77658,2.7735000000000003,56.76,24.76,61.9254002813,135.68,58.50256,8.04658,59.0533400939,2.66256,0.77658,2.7735000000000003,55.84,7.27,56.3112644149,135.56,60.11256,9.21658,60.815008153,2.66256,0.77658,2.7735000000000003,57.45,8.44,58.0666522197,135.76,60.20256,9.16658,60.8964237,2.66256,0.77658,2.7735000000000003,57.54,8.39,58.1484625764,135.55
2021-05-28 17:30:00,60.32344,25.88642,65.6431577078,2.83344,0.82642,2.9515000000000002,57.49,25.06,62.7144616496,135.76,59.41344,8.36642,59.9996153009,2.83344,0.82642,2.9515000000000002,56.58,7.54,57.0801892078,135.56,61.04344,9.53642,61.7838560908,2.83344,0.82642,2.9515000000000002,58.21,8.71,58.8580342859,135.76,61.14344,9.49642,61.8765080451,2.83344,0.82642,2.9515000000000002,58.31,8.67,58.951039007,135.55
2021-05-28 18:00:00,60.44248,25.71864,65.6866944822,2.05248,0.5986400000000001,2.138,58.39,25.12,63.5641919637,135.76,59.51248,8.19864,60.0745617845,2.05248,0.5986400000000001,2.138,57.46,7.6,57.9604313303,135.56,61.19248,9.36864,61.9055007572,2.05248,0.5986400000000001,2.138,59.14,8.77,59.7867251152,135.76,61.27248,9.32864,61.9785473337,2.05248,0.5986400000000001,2.138,59.22,8.73,59.8600141998,135.55
2021-05-28 18:30:00,59.82728,26.17754,65.3036525215,1.63728,0.47754,1.7055,58.19,25.7,63.6126253192,135.76,58.90728,8.61754,59.5342727565,1.63728,0.47754,1.7055,57.27,8.14,57.8455918805,135.75,60.56728,9.80754,61.3561997475,1.63728,0.47754,1.7055,58.93,9.33,59.6640075758,135.87,60.66728,9.76754,61.4485451435,1.63728,0.47754,1.7055,59.03,9.29,59.7565477584,135.73
2021-05-28 19:00:00,58.1792,26.9306,64.1098785602,1.5792000000000002,0.4606,1.645,56.6,26.47,62.4837650914,136.0,57.2892,9.3306,58.0440568276,1.5792000000000002,0.4606,1.645,55.71,8.87,56.4117097773,135.93,58.919200000000004,10.5206,59.8511082019,1.5792000000000002,0.4606,1.645,57.34,10.06,58.215798543,136.07,59.0092,10.4806,59.9327010988,1.5792000000000002,0.4606,1.645,57.43,10.02,58.2975582679,135.92
2021-05-28 19:30:00,56.69584,27.49712,63.0119820479,1.39584,0.40712000000000004,1.454,55.3,27.09,61.5788770602,136.23,55.83584,9.83712,56.6957666709,1.39584,0.40712000000000004,1.454,54.44,9.43,55.2506877785,136.1,57.44584,11.04712,58.4984050518,1.39584,0.40712000000000004,1.454,56.05,10.64,57.0509605528,136.24,57.52584,11.00712,58.5694370675,1.39584,0.40712000000000004,1.454,56.13,10.6,57.1221226846,136.07
2021-05-28 20:00:00,55.3116,27.9213,61.9594390569,1.3416000000000001,0.39130000000000004,1.3975,53.97,27.53,60.5859868286,136.23,54.4716,10.2613,55.4296805353,1.3416000000000001,0.39130000000000004,1.3975,53.13,9.87,54.0390025815,136.1,56.0316,11.4713,57.1938014321,1.3416000000000001,0.39130000000000004,1.3975,54.69,11.08,55.8010976595,136.24,56.1316,11.4413,57.2857736637,1.3416000000000001,0.39130000000000004,1.3975,54.79,11.05,55.8931713181,136.07
2021-05-28 20:30:00,54.7064,28.2452,61.5676987064,1.2864,0.37520000000000003,1.34,53.42,27.87,60.2530770998,136.23,53.8764,10.5652,54.9025493761,1.2864,0.37520000000000003,1.34,52.59,10.19,53.5681267173,136.1,55.4364,11.7852,56.6752625402,1.2864,0.37520000000000003,1.34,54.15,11.41,55.339051311,136.24,55.5264,11.7552,56.7570773032,1.2864,0.37520000000000003,1.34,54.24,11.38,55.4209527165,136.07
2021-05-28 21:00:00,53.85136,28.33498,60.850966019,1.25136,0.36498,1.3035,52.6,27.97,59.5741630239,135.87,53.03136,10.74498,54.1089617222,1.25136,0.36498,1.3035,51.78,10.38,52.8101581138,135.78,54.581360000000004,11.97498,55.8795580284,1.25136,0.36498,1.3035,53.33,11.61,54.5791260465,135.92,54.65136,11.93498,55.9393859231,1.25136,0.36498,1.3035,53.4,11.57,54.6390419023,135.76
2021-05-28 21:30:00,53.00152,28.93211,60.3840054266,1.24152,0.36211000000000004,1.29325,51.76,28.57,59.1214216676,136.13,52.21152,11.27211,53.4144482754,1.24152,0.36211000000000004,1.29325,50.97,10.91,52.1245527559,136.07,53.73152,12.50211,55.1668287648,1.24152,0.36211000000000004,1.29325,52.49,12.14,53.8755946603,136.19,53.82152,12.48211,55.2499690965,1.24152,0.36211000000000004,1.29325,52.58,12.12,53.9587879775,136.07
2021-05-28 22:00:00,52.68528,29.36029,60.3138902539,1.23528,0.36029000000000005,1.28675,51.45,29.0,59.0601600066,136.42,51.90528,11.610289999999999,53.1879396646,1.23528,0.36029000000000005,1.28675,50.67,11.25,51.903866908,136.35,53.41528,12.85029,54.9392581909,1.23528,0.36029000000000005,1.28675,52.18,12.49,53.6540073061,136.46,53.49528,12.82029,55.0100428828,1.23528,0.36029000000000005,1.28675,52.26,12.46,53.724847138,136.32
2021-05-28 22:30:00,50.63768,29.93099,58.8220944728,1.2376800000000001,0.36099000000000003,1.28925,49.4,29.57,57.573821308,137.16,49.89768,12.00099,51.3205829114,1.2376800000000001,0.36099000000000003,1.28925,48.66,11.64,50.0328412145,137.07,51.36768,13.26099,53.0517898318,1.2376800000000001,0.36099000000000003,1.28925,50.13,12.9,51.7631809301,137.22,51.44768,13.24099,53.1242655814,1.2376800000000001,0.36099000000000003,1.28925,50.21,12.88,51.8356875135,137.05
2021-05-28 23:00:00,47.29032,30.91176,56.4970023276,1.24032,0.36176,1.292,46.05,30.55,55.2621479858,137.84,46.59032,12.80176,48.317108531,1.24032,0.36176,1.292,45.35,12.44,47.0252708658,137.75,47.99032,14.09176,50.0164824193,1.24032,0.36176,1.292,46.75,13.73,48.7244846048,137.89,48.06032,14.06176,50.0752179506,1.24032,0.36176,1.292,46.82,13.7,48.783218426,137.74
2021-05-28 23:30:00,43.35104,31.55197,53.6175295959,1.24104,0.36197,1.29275,42.11,31.19,52.4029407572,137.0,42.75104,13.65197,44.877920027100004,1.24104,0.36197,1.29275,41.51,13.29,43.5855962446,136.86,44.04104,14.93197,46.5035152689,1.24104,0.36197,1.29275,42.8,14.57,45.2119995134,137.03,44.10104,14.91197,46.5539319324,1.24104,0.36197,1.29275,42.86,14.55,45.26236958,136.83
2021-05-29 00:00:00,40.99848,31.89414,51.9433492244,1.24848,0.36414,1.3005,39.75,31.53,50.7366080853,137.38,40.42848,13.89414,42.7493756849,1.24848,0.36414,1.3005,39.18,13.53,41.4503715303,137.29,41.67848,15.16414,44.3514017484,1.24848,0.36414,1.3005,40.43,14.8,43.0537443203,137.42,41.73848,15.15414,44.4043767195,1.24848,0.36414,1.3005,40.49,14.79,43.1066607382,137.27
2021-05-29 00:30:00,39.28112,32.32491,50.8714673954,1.25112,0.36491,1.30325,38.03,31.96,49.6761763826,137.92,38.75112,14.19491,41.2691745879,1.25112,0.36491,1.30325,37.5,13.83,39.9689742175,137.77,39.97112,15.49491,42.8693675013,1.25112,0.36491,1.30325,38.72,15.13,41.5710873084,137.94,40.03112,15.48491,42.9217078663,1.25112,0.36491,1.30325,38.78,15.12,41.6233444115,137.75
2021-05-29 01:00:00,37.94064,32.71477,50.0973885523,1.25064,0.36477000000000004,1.30275,36.69,32.35,48.915014055,138.31,37.45064,14.48477,40.1541902964,1.25064,0.36477000000000004,1.30275,36.2,14.12,38.8563302436,138.18,38.63064,15.79477,41.734890753,1.25064,0.36477000000000004,1.30275,37.38,15.43,40.4394522713,138.36,38.69064,15.77477,41.7828791751,1.25064,0.36477000000000004,1.30275,37.44,15.41,40.487302948,138.17
2021-05-29 01:30:00,37.5816,32.95505,49.984117268,1.2516,0.36505000000000004,1.30375,36.33,32.59,48.805501739,138.39,37.0916,14.70505,39.9001915542,1.2516,0.36505000000000004,1.30375,35.84,14.34,38.6023470789,138.31,38.2616,16.00505,41.4742288664,1.2516,0.36505000000000004,1.30375,37.01,15.64,40.1789708679,138.44,38.3316,16.00505,41.5388153907,1.2516,0.36505000000000004,1.30375,37.08,15.64,40.2434590959,138.27
