Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-05-29 02:00:00,37.9428,32.9554,50.2564867554,1.2528000000000001,0.3654,1.305,36.69,32.59,49.0740685087,138.29,37.4528,14.7154,40.2399704896,1.2528000000000001,0.3654,1.305,36.2,14.35,38.9404994832,138.19,38.6428,16.0354,41.8377825058,1.2528000000000001,0.3654,1.305,37.39,15.67,40.5408559357,138.44,38.6928,16.0154,41.8763156092,1.2528000000000001,0.3654,1.305,37.44,15.65,40.5792570164,138.17
2021-05-29 02:30:00,37.37992,33.06456,49.9051454982,1.24992,0.36456000000000005,1.302,36.13,32.7,48.7305540703,138.17,36.87992,14.87456,39.7665818798,1.24992,0.36456000000000005,1.302,35.63,14.51,38.4712490049,138.08,38.04992,16.18456,41.3489588067,1.24992,0.36456000000000005,1.302,36.8,15.82,40.0563652869,138.19,38.10992,16.17456,41.4002704532,1.24992,0.36456000000000005,1.302,36.86,15.81,40.107551658,138.03
2021-05-29 03:00:00,36.50232,32.98526,49.1980359633,1.25232,0.36526000000000003,1.3045,35.25,32.62,48.0273557465,138.05,36.03232,14.81526,38.9592096102,1.25232,0.36526000000000003,1.3045,34.78,14.45,37.6623273312,137.97,37.16232,16.11526,40.5060443965,1.25232,0.36526000000000003,1.3045,35.91,15.75,39.2121231254,138.08,37.21232,16.10526,40.5479488933,1.25232,0.36526000000000003,1.3045,35.96,15.74,39.2539068119,137.93
2021-05-29 03:30:00,35.67944,33.21442,48.746488434,1.24944,0.36442,1.3014999999999999,34.43,32.85,47.5872609004,138.05,35.20944,15.04442,38.2888918389,1.24944,0.36442,1.3014999999999999,33.96,14.68,36.9970809659,137.97,36.32944,16.35442,39.8408742907,1.24944,0.36442,1.3014999999999999,35.08,15.99,38.5523864372,138.08,36.36944,16.33442,39.8691540248,1.24944,0.36442,1.3014999999999999,35.12,15.97,38.5805041439,137.93
2021-05-29 04:00:00,34.99408,33.33119,48.3275683421,1.20408,0.35119,1.25425,33.79,32.98,47.2169937628,138.05,34.53408,15.15119,37.7115531351,1.20408,0.35119,1.25425,33.33,14.8,36.4681902485,137.97,35.63408,16.46119,39.2524958909,1.20408,0.35119,1.25425,34.43,16.11,38.0125900196,138.08,35.68408,16.45119,39.2937045576,1.20408,0.35119,1.25425,34.48,16.1,38.0536515988,137.93
2021-05-29 04:30:00,34.93112,33.41741,48.3415601275,1.19112,0.34741000000000005,1.24075,33.74,33.07,47.2441795357,138.05,34.47112,15.23741,37.6886823538,1.19112,0.34741000000000005,1.24075,33.28,14.89,36.4591620858,137.97,35.56112,16.54741,39.2225704584,1.19112,0.34741000000000005,1.24075,34.37,16.2,37.9965380002,138.17,35.62112,16.53741,39.2727656215,1.19112,0.34741000000000005,1.24075,34.43,16.19,38.0465635768,137.93
2021-05-29 05:00:00,34.08984,33.75412,47.9735115267,1.17984,0.34412000000000004,1.229,32.91,33.41,46.8966544649,138.28,33.64984,15.53412,37.062388161,1.17984,0.34412000000000004,1.229,32.47,15.19,35.8474127379,138.22,34.72984,16.83412,38.5946807553,1.17984,0.34412000000000004,1.229,33.55,16.49,37.383453559,138.35,34.76984,16.83412,38.6306791268,1.17984,0.34412000000000004,1.229,33.59,16.49,37.4193559538,138.21
2021-05-29 05:30:00,33.6804,33.9072,47.7919193588,1.1904,0.3472,1.24,32.49,33.56,46.7105309325,138.42,33.2504,15.6172,36.7353513118,1.1904,0.3472,1.24,32.06,15.27,35.5107941336,138.35,34.3204,16.9472,38.276591332,1.1904,0.3472,1.24,33.13,16.6,37.0561317463,138.48,34.3704,16.9272,38.3125892625,1.1904,0.3472,1.24,33.18,16.58,37.0918966892,138.33
2021-05-29 06:00:00,34.18456,33.97008,48.1928467472,1.23456,0.36008,1.286,32.95,33.61,47.0673411189,138.67,33.76456,15.64008,37.2109878181,1.23456,0.36008,1.286,32.53,15.28,35.939940178,138.59,34.84456,16.97008,38.7572828872,1.23456,0.36008,1.286,33.61,16.61,37.4903214177,138.71,34.89456,16.96008,38.7978689002,1.23456,0.36008,1.286,33.66,16.6,37.5307287433,138.55
2021-05-29 06:30:00,36.57192,33.26681,49.4387093284,1.29192,0.37681000000000003,1.34575,35.28,32.89,48.233085118,138.53,36.09192,14.96681,39.0721395736,1.29192,0.37681000000000003,1.34575,34.8,14.59,37.734706836,138.45,37.22192,16.27681,40.6251876582,1.29192,0.37681000000000003,1.34575,35.93,15.9,39.2909009823,138.59,37.28192,16.26681,40.6761682864,1.29192,0.37681000000000003,1.34575,35.99,15.89,39.3417361081,138.43
2021-05-29 07:00:00,38.86832,32.31701,50.5483474998,1.2583199999999999,0.36701,1.31075,37.61,31.95,49.3489067761,137.95,38.33832,14.15701,40.8686641886,1.2583199999999999,0.36701,1.31075,37.08,13.79,39.561224703,137.89,39.50832,15.44701,42.420719786,1.2583199999999999,0.36701,1.31075,38.25,15.08,41.1153122328,138.0,39.57832,15.42701,42.4786540696,1.2583199999999999,0.36701,1.31075,38.32,15.06,41.1731223008,137.86
2021-05-29 07:30:00,41.49296,31.85128,52.3084101001,1.27296,0.37128000000000005,1.326,40.22,31.48,51.074835291,137.4,40.91296,13.84128,43.1908708873,1.27296,0.37128000000000005,1.326,39.64,13.47,41.8661020397,137.33,42.15296,15.13128,44.7864675008,1.27296,0.37128000000000005,1.326,40.88,14.76,43.462995755,137.42,42.22296,15.11128,44.8456144389,1.27296,0.37128000000000005,1.326,40.95,14.74,43.522064519,137.29
2021-05-29 08:00:00,44.082,30.9835,53.881351099,1.452,0.42350000000000004,1.5125000000000002,42.63,30.56,52.4521734535,136.67,43.452,13.1735,45.4050372343,1.452,0.42350000000000004,1.5125000000000002,42.0,12.75,43.8926246652,136.58,44.742,14.4235,47.0094024239,1.452,0.42350000000000004,1.5125000000000002,43.29,14.0,45.4975175147,136.72,44.812,14.4035,47.0699071196,1.452,0.42350000000000004,1.5125000000000002,43.36,13.98,45.5579850301,136.54
2021-05-29 08:30:00,47.0432,29.95135,55.7686832646,1.5131999999999999,0.44135,1.57625,45.53,29.51,54.256990333,135.96,46.3632,12.32135,47.9725127554,1.5131999999999999,0.44135,1.57625,44.85,11.88,46.3967337212,135.85,47.7132,13.57135,49.6057556647,1.5131999999999999,0.44135,1.57625,46.2,13.13,48.0295419508,136.0,47.7732,13.54135,49.6552796595,1.5131999999999999,0.44135,1.57625,46.26,13.1,48.0790765302,135.82
2021-05-29 09:00:00,49.3876,29.03305,57.2892051443,1.5876000000000001,0.46305,1.65375,47.8,28.57,55.6873854657,135.74,48.6476,11.46305,49.9799009709,1.5876000000000001,0.46305,1.65375,47.06,11.0,48.3284967695,135.66,50.0376,12.69305,51.6224266386,1.5876000000000001,0.46305,1.65375,48.45,12.23,49.9697448463,135.79,50.1176,12.66305,51.6926171234,1.5876000000000001,0.46305,1.65375,48.53,12.2,50.0399930056,135.64
2021-05-29 09:30:00,51.78704,28.26497,58.9983562573,1.69704,0.49497,1.76775,50.09,27.77,57.2728644299,135.19,50.99704,10.83497,52.1353494633,1.69704,0.49497,1.76775,49.3,10.34,50.3726671916,135.12,52.43704,12.03497,53.8004058243,1.69704,0.49497,1.76775,50.74,11.54,52.0357492499,135.28,52.51704,11.99497,53.8694606959,1.69704,0.49497,1.76775,50.82,11.5,52.1049172344,135.11
2021-05-29 10:00:00,53.19448,28.09714,60.1589725531,1.7044800000000002,0.49714,1.7755,51.49,27.6,58.4207163599,135.19,52.37448,10.71714,53.4597348015,1.7044800000000002,0.49714,1.7755,50.67,10.22,51.6903985282,135.03,53.81448,11.91714,55.1182046465,1.7044800000000002,0.49714,1.7755,52.11,11.42,53.3466821836,135.28,53.89448,11.88714,55.1898457313,1.7044800000000002,0.49714,1.7755,52.19,11.39,53.4184256601,135.0
2021-05-29 10:30:00,54.27048,27.58514,60.8787725587,1.80048,0.52514,1.8755000000000002,52.47,27.06,59.0368063161,134.68,53.43048,10.665140000000001,54.4845060935,1.80048,0.52514,1.8755000000000002,51.63,10.14,52.616314009999996,134.61,54.88048,11.44514,56.061201509200004,1.80048,0.52514,1.8755000000000002,53.08,10.92,54.1916303501,134.74,54.96048,11.11514,56.0731727215,1.80048,0.52514,1.8755000000000002,53.16,10.59,54.2045542367,134.57
2021-05-29 11:00:00,54.06232,21.92401,58.338637782,1.76232,0.5140100000000001,1.83575,52.3,21.41,56.51263664,135.42,53.74232,17.27401,56.450229233,1.76232,0.5140100000000001,1.83575,51.98,16.76,54.6151810397,135.32,54.74232,7.85401,55.3028667617,1.76232,0.5140100000000001,1.83575,52.98,7.34,53.4860355607,135.47,55.03232,12.81401,56.5044697069,1.76232,0.5140100000000001,1.83575,53.27,12.3,54.6715913432,135.3
2021-05-29 11:30:00,54.77152,18.40586,57.7814423968,2.11152,0.6158600000000001,2.1995,52.66,17.79,55.583807894,134.01,54.62152,18.30586,57.6074210276,2.11152,0.6158600000000001,2.1995,52.51,17.69,55.4097121451,133.94,54.19152,2.31586,54.2409812545,2.11152,0.6158600000000001,2.1995,52.08,1.7000000000000002,52.1077383888,134.06,54.95152,19.37586,58.2674308774,2.11152,0.6158600000000001,2.1995,52.84,18.76,56.0714116106,133.9
2021-05-29 12:00:00,69.83768,25.50099,74.3478448831,3.15768,0.9209900000000001,3.28925,66.68,24.58,71.0661579094,134.99,69.19768,18.06099,71.515860319,3.15768,0.9209900000000001,3.28925,66.04,17.14,68.2280089113,134.88,37.90768,2.08099,37.964756319,3.15768,0.9209900000000001,3.28925,34.75,1.16,34.7693557605,134.36,38.31768,17.63099,42.1793362793,3.15768,0.9209900000000001,3.28925,35.16,16.71,38.9287772734,134.15
2021-05-29 12:30:00,59.61624,32.98057,68.1308598894,3.15624,0.9205700000000001,3.28775,56.46,32.06,64.9274610623,133.87,58.64624,14.07057,60.3105497095,3.15624,0.9205700000000001,3.28775,55.49,13.15,57.0268585844,133.77,45.68624,5.17057,45.9779003377,3.15624,0.9205700000000001,3.28775,42.53,4.25,42.7418226097,134.26,46.31624,15.31057,48.7812222219,3.15624,0.9205700000000001,3.28775,43.16,14.39,45.4956888067,134.05
2021-05-29 13:00:00,51.20048,23.69639,56.4181535613,3.21048,0.9363900000000001,3.34425,47.99,22.76,53.1136300774,133.58,51.05048,23.59639,56.2400313768,3.21048,0.9363900000000001,3.34425,47.84,22.66,52.935254793,133.5,51.79048,6.73639,52.2267438087,3.21048,0.9363900000000001,3.34425,48.58,5.8,48.9250079203,133.64,51.84048,6.68639,52.2699070007,3.21048,0.9363900000000001,3.34425,48.63,5.75,48.9687594288,133.49
2021-05-29 13:30:00,49.99288,24.44459,55.6491332454,4.47288,1.3045900000000001,4.65925,45.52,23.14,51.0639794767,133.88,49.84288,24.34459,55.4704583446,4.47288,1.3045900000000001,4.65925,45.37,23.04,50.8849535718,133.82,50.59288,7.45459,51.1391280602,4.47288,1.3045900000000001,4.65925,46.12,6.15,46.5282376627,133.97,50.65288,7.39459,51.1897862231,4.47288,1.3045900000000001,4.65925,46.18,6.09,46.5798293256,133.8
2021-05-29 14:00:00,48.476,24.66675,54.3909103763,5.166,1.50675,5.38125,43.31,23.16,49.1135592276,133.59,48.326,24.55675,54.2073449503,5.166,1.50675,5.38125,43.16,23.05,48.9294195755,133.52,49.056,7.73675,49.6623442516,5.166,1.50675,5.38125,43.89,6.23,44.3299560117,133.67,49.106,7.68675,49.703977321400004,5.166,1.50675,5.38125,43.94,6.18,44.3724689419,133.49
2021-05-29 14:30:00,48.0216,24.78505,54.0404734441,5.3316,1.55505,5.55375,42.69,23.23,48.6011213862,133.9,47.8816,24.68505,53.8702080195,5.3316,1.55505,5.55375,42.55,23.13,48.4303561829,133.82,48.6216,7.77505,49.2393276666,5.3316,1.55505,5.55375,43.29,6.22,43.7345687071,133.96,48.6716,7.73505,49.2824070543,5.3316,1.55505,5.55375,43.34,6.18,43.7783964987,133.78
2021-05-29 15:00:00,46.68048,24.70764,52.816045738,3.90048,1.13764,4.063,42.78,23.57,48.8433547169,133.9,46.53048,24.59764,52.6320193665,3.90048,1.13764,4.063,42.63,23.46,48.6588994943,133.82,47.26048,7.68764,47.8816538833,3.90048,1.13764,4.063,43.36,6.55,43.8519338228,133.96,47.31048,7.63764,47.9230118273,3.90048,1.13764,4.063,43.41,6.5,43.8939414954,133.78
2021-05-29 15:30:00,46.7772,24.43085,52.7728421782,2.9172000000000002,0.8508500000000001,3.03875,43.86,23.58,49.7967468817,133.9,46.6372,24.33085,52.6024589308,2.9172000000000002,0.8508500000000001,3.03875,43.72,23.48,49.6260899125,133.82,47.3772,7.41085,47.9533083068,2.9172000000000002,0.8508500000000001,3.03875,44.46,6.5600000000000005,44.9413528946,133.96,47.4372,7.37085,48.0064305439,2.9172000000000002,0.8508500000000001,3.03875,44.52,6.52,44.9948974885,133.78
2021-05-29 16:00:00,46.4412,24.6341,52.5701810939,3.0312,0.8841,3.1575,43.41,23.75,49.4822250914,133.9,46.2912,24.5441,52.3954963928,3.0312,0.8841,3.1575,43.26,23.66,49.3074355448,133.82,47.0212,7.6141,47.6336831271,3.0312,0.8841,3.1575,43.99,6.73,44.501831423,133.96,47.0712,7.5641,47.6750823623,3.0312,0.8841,3.1575,44.04,6.68,44.543731321,133.78
2021-05-29 16:30:00,46.99672,25.07196,53.2662638919,4.32672,1.26196,4.507,42.67,23.81,48.8635344608,134.01,46.86672,24.97196,53.1045029145,4.32672,1.26196,4.507,42.54,23.71,48.7012905373,133.93,47.61672,8.05196,48.2927125289,4.32672,1.26196,4.507,43.29,6.79,43.8192674517,134.07,47.67672,8.01196,48.3452286477,4.32672,1.26196,4.507,43.35,6.75,43.8723717161,133.87
2021-05-29 17:00:00,47.52288,24.76459,53.5883293392,4.47288,1.3045900000000001,4.65925,43.05,23.46,49.0272791413,133.77,47.40288,24.66459,53.4357093353,4.47288,1.3045900000000001,4.65925,42.93,23.36,48.874067766,133.67,48.15288,7.77459,48.7764707822,4.47288,1.3045900000000001,4.65925,43.68,6.47,44.1565770865,133.82,48.21288,7.73459,48.8293526515,4.47288,1.3045900000000001,4.65925,43.74,6.43,44.210095001,133.63
2021-05-29 17:30:00,49.061280000000004,24.45079,54.8165150923,3.6712800000000003,1.07079,3.82425,45.39,23.38,51.0575802404,133.77,48.95128,24.36079,54.6779288476,3.6712800000000003,1.07079,3.82425,45.28,23.29,50.9185869796,133.67,49.74128,7.50079,50.3036458586,3.6712800000000003,1.07079,3.82425,46.07,6.43,46.5165540426,133.82,49.811280000000004,7.45079,50.36544338,3.6712800000000003,1.07079,3.82425,46.14,6.38,46.5790081474,133.63
2021-05-29 18:00:00,49.65384,24.51487,55.3758311709,3.27384,0.9548700000000001,3.41025,46.38,23.56,52.0209380923,133.91,49.54384,24.41487,55.2329426978,3.27384,0.9548700000000001,3.41025,46.27,23.46,51.8775915015,133.83,50.33384,7.51487,50.8917352844,3.27384,0.9548700000000001,3.41025,47.06,6.5600000000000005,47.5150207829,133.96,50.40384,7.46487,50.9536198014,3.27384,0.9548700000000001,3.41025,47.13,6.51,47.5774841706,133.8
2021-05-29 18:30:00,49.87392,24.35156,55.5014087263,2.23392,0.65156,2.327,47.64,23.7,53.2095818439,133.68,49.74392,24.25156,55.3407240592,2.23392,0.65156,2.327,47.51,23.6,53.048657853,133.59,50.52392,7.39156,51.061743521,2.23392,0.65156,2.327,48.29,6.74,48.7580936871,133.75,50.58392,7.34156,51.113906775,2.23392,0.65156,2.327,48.35,6.69,48.8106402335,133.57
2021-05-29 19:00:00,49.8208,24.58565,55.5568744492,2.1108000000000002,0.61565,2.19875,47.71,23.97,53.3929302436,133.68,49.6908,24.48565,55.3960527525,2.1108000000000002,0.61565,2.19875,47.58,23.87,53.2318823639,133.59,50.4808,7.6156500000000005,51.052025362,2.1108000000000002,0.61565,2.19875,48.37,7.0,48.8738877111,133.75,50.5508,7.56565,51.1138184894,2.1108000000000002,0.61565,2.19875,48.44,6.95,48.9360409106,133.57
2021-05-29 19:30:00,49.4952,24.898600000000002,55.4050097464,1.6752,0.48860000000000003,1.745,47.82,24.41,53.6898547214,134.16,49.3952,24.8086,55.2752423513,1.6752,0.48860000000000003,1.745,47.72,24.32,53.5598805077,134.05,50.2152,7.8386,50.8233210347,1.6752,0.48860000000000003,1.745,48.54,7.35,49.0933203196,134.23,50.2852,7.7986,50.886339041,1.6752,0.48860000000000003,1.745,48.61,7.31,49.1565682285,134.01
2021-05-29 20:00:00,48.9044,25.1442,54.9897366151,1.4544000000000001,0.4242,1.5150000000000001,47.45,24.72,53.503092434,134.16,48.8044,25.0542,54.8596609268,1.4544000000000001,0.4242,1.5150000000000001,47.35,24.63,53.3728339139,134.05,49.6144,8.0842,50.2687077316,1.4544000000000001,0.4242,1.5150000000000001,48.16,7.66,48.7653688595,134.23,49.7044,8.0242,50.3479410205,1.4544000000000001,0.4242,1.5150000000000001,48.25,7.6,48.8448820246,134.01
2021-05-29 20:30:00,48.20104,25.50697,54.5338956582,1.36104,0.39697000000000005,1.41775,46.84,25.11,53.1460036127,134.44,48.09104,25.40697,54.3899094765,1.36104,0.39697000000000005,1.41775,46.73,25.01,53.0018207234,134.33,48.91104,8.40697,49.6282880872,1.36104,0.39697000000000005,1.41775,47.55,8.01,48.2199398589,134.48,48.97104,8.36697,49.6806697385,1.36104,0.39697000000000005,1.41775,47.61,7.97,48.2724869879,134.28
2021-05-29 21:00:00,47.286,25.62925,53.7849816544,1.266,0.36925,1.31875,46.02,25.26,52.4967427561,134.44,47.196,25.52925,53.6582241745,1.266,0.36925,1.31875,45.93,25.16,52.3697479467,134.41,48.016,8.48925,48.7606770007,1.266,0.36925,1.31875,46.75,8.12,47.4499409905,134.48,48.086,8.44925,48.8226711842,1.266,0.36925,1.31875,46.82,8.08,47.5120910927,134.37
2021-05-29 21:30:00,46.73944,25.86442,53.4185686204,1.24944,0.36442,1.3014999999999999,45.49,25.5,52.1496893567,134.44,46.63944,25.76442,53.2826679273,1.24944,0.36442,1.3014999999999999,45.39,25.4,52.0135761124,134.41,47.44944,8.74442,48.2484635761,1.24944,0.36442,1.3014999999999999,46.2,8.38,46.9538539419,134.48,47.51944,8.694420000000001,48.3082820751,1.24944,0.36442,1.3014999999999999,46.27,8.33,47.0138468964,134.37
2021-05-29 22:00:00,47.1672,25.60085,53.6670129275,1.2372,0.36085,1.28875,45.93,25.24,52.4082293156,134.17,47.0672,25.51085,53.5362006829,1.2372,0.36085,1.28875,45.83,25.15,52.2772550924,134.07,47.8672,8.530850000000001,48.621438045,1.2372,0.36085,1.28875,46.63,8.17,47.3403189681,134.24,47.9372,8.50085,48.6851064964,1.2372,0.36085,1.28875,46.7,8.14,47.4041095265,134.03
2021-05-29 22:30:00,46.30008,26.00169,53.1016505474,1.24008,0.36169,1.29175,45.06,25.64,51.8441240644,134.4,46.20008,25.90169,52.9655070481,1.24008,0.36169,1.29175,44.96,25.54,51.7077673082,134.32,47.00008,8.871690000000001,47.8300575315,1.24008,0.36169,1.29175,45.76,8.51,46.5445775574,134.46,47.07008,8.83169,47.8914520501,1.24008,0.36169,1.29175,45.83,8.47,46.6061133329,134.28
2021-05-29 23:00:00,44.34816,26.48113,51.6527786422,1.23816,0.36113,1.28975,43.11,26.12,50.4056197264,134.8,44.23816,26.39113,51.5121980007,1.23816,0.36113,1.28975,43.0,26.03,50.2649072415,134.75,45.04816,9.27113,45.9922881673,1.23816,0.36113,1.28975,43.81,8.91,44.7068697182,134.87,45.10816,9.22113,46.0410179846,1.23816,0.36113,1.28975,43.87,8.86,44.7557426483,134.71
2021-05-29 23:30:00,41.43888,27.33134,49.6405370826,1.23888,0.36134000000000005,1.2905,40.2,26.97,48.4088927781,135.3,41.32888,27.23134,49.4936581821,1.23888,0.36134000000000005,1.2905,40.09,26.87,48.261837926,135.23,42.09888,9.97134,43.263648929,1.23888,0.36134000000000005,1.2905,40.86,9.61,41.9748936866,135.35,42.14888,9.94134,43.3054075867,1.23888,0.36134000000000005,1.2905,40.91,9.58,42.0167169112,135.2
2021-05-30 00:00:00,39.32656,27.78358,48.1508633261,1.2465600000000001,0.36358,1.2985,38.08,27.42,46.9248633456,135.3,39.20656,27.68358,47.9951554706,1.2465600000000001,0.36358,1.2985,37.96,27.32,46.7690495948,135.23,39.95656,10.45358,41.301380386700004,1.2465600000000001,0.36358,1.2985,38.71,10.09,40.0034023553,135.35,40.00656,10.42358,41.3421801923,1.2465600000000001,0.36358,1.2985,38.76,10.06,40.0442405347,135.2
2021-05-30 00:30:00,37.45136,28.04498,46.7880889656,1.25136,0.36498,1.3035,36.2,27.68,45.5699725697,135.81,37.34136,27.95498,46.6460938713,1.25136,0.36498,1.3035,36.09,27.59,45.427923131,135.73,38.11136,10.57498,39.5513079815,1.25136,0.36498,1.3035,36.86,10.21,38.2479241267,135.85,38.16136,10.534980000000001,39.5888267147,1.25136,0.36498,1.3035,36.91,10.17,38.2854672167,135.67
2021-05-30 01:00:00,35.31872,24.95421,43.244937035,1.24872,0.36421000000000003,1.30075,34.07,24.59,42.0170560606,134.57,35.21872,25.05421,43.2211947679,1.24872,0.36421000000000003,1.30075,33.97,24.69,41.9947258593,134.52,36.02872,7.48421,36.7978540701,1.24872,0.36421000000000003,1.30075,34.78,7.12,35.5013070182,134.65,36.34872,21.69421,42.3304641265,1.24872,0.36421000000000003,1.30075,35.1,21.33,41.0728486959,134.47
2021-05-30 01:30:00,34.94352,23.95561,42.3665061158,1.25352,0.36561000000000005,1.30575,33.69,23.59,41.1279005056,134.05,34.86352,23.86561,42.2496434004,1.25352,0.36561000000000005,1.30575,33.61,23.5,41.0107559062,133.99,35.66352,5.72561,36.1202058225,1.25352,0.36561000000000005,1.30575,34.41,5.36,34.8249580043,134.1,36.07352,25.21561,44.0127916959,1.25352,0.36561000000000005,1.30575,34.82,24.85,42.7779721352,133.91
2021-05-30 02:00:00,35.2792,23.82435,42.5701962124,1.2492,0.36435,1.30125,34.03,23.46,41.3329469068,133.94,35.1792,23.71435,42.4257764639,1.2492,0.36435,1.30125,33.93,23.35,41.1881949107,133.86,35.9992,5.62435,36.4359124157,1.2492,0.36435,1.30125,34.75,5.26,35.1458404367,133.99,36.419200000000004,25.07435,44.2162996706,1.2492,0.36435,1.30125,35.17,24.71,42.9827058246,133.78
2021-05-30 02:30:00,34.63136,23.99498,42.1318188624,1.25136,0.36498,1.3035,33.38,23.63,40.8974485757,134.17,34.55136,23.904980000000002,42.0148134192,1.25136,0.36498,1.3035,33.3,23.54,40.7801618437,134.07,35.36136,5.74498,35.8249993196,1.25136,0.36498,1.3035,34.11,5.38,34.5316738662,134.22,35.77136,25.25498,43.7881743288,1.25136,0.36498,1.3035,34.52,24.89,42.5575198995,134.02
2021-05-30 03:00:00,33.79288,24.26959,41.6049484733,1.23288,0.35959,1.2842500000000001,32.56,23.91,40.3960604515,134.54,33.71288,24.16959,41.4816508671,1.23288,0.35959,1.2842500000000001,32.48,23.81,40.2724037028,134.44,34.54288,5.92959,35.0481182985,1.23288,0.35959,1.2842500000000001,33.31,5.57,33.7724888038,134.57,34.92288,25.55959,43.2770168619,1.23288,0.35959,1.2842500000000001,33.69,25.2,42.0720346549,134.38
2021-05-30 03:30:00,33.08936,24.48148,41.1612512954,1.23936,0.36148,1.291,31.85,24.12,39.9524329672,134.54,33.00936,24.39148,41.0434177938,1.23936,0.36148,1.291,31.77,24.03,39.8343294157,134.44,33.81936,6.14148,34.3724728147,1.23936,0.36148,1.291,32.58,5.78,33.0887412876,134.57,34.19936,25.76148,42.816469684,1.23936,0.36148,1.291,32.96,25.4,41.6115560872,134.38
2021-05-30 04:00:00,32.6572,24.490850000000002,40.8202700329,1.2372,0.36085,1.28875,31.42,24.13,39.6165786004,134.54,32.5772,24.40085,40.7022780758,1.2372,0.36085,1.28875,31.34,24.04,39.4983189516,134.44,33.3872,6.18085,33.9544994156,1.2372,0.36085,1.28875,32.15,5.82,32.6725404583,134.57,33.7572,25.77085,42.469815888,1.2372,0.36085,1.28875,32.52,25.41,41.2700678458,134.38
2021-05-30 04:30:00,32.516,24.4105,40.6591043464,1.236,0.36050000000000004,1.2875,31.28,24.05,39.4568232376,134.54,32.436,24.3205,40.5411003335,1.236,0.36050000000000004,1.2875,31.2,23.96,39.3385510664,134.35,33.246,6.0805,33.7974702641,1.236,0.36050000000000004,1.2875,32.01,5.72,32.5170493741,134.57,33.616,25.7005,42.3149046584,1.236,0.36050000000000004,1.2875,32.38,25.34,41.1166632887,134.38
2021-05-30 05:00:00,31.14432,24.96001,39.9120378766,1.23432,0.36001000000000005,1.28575,29.91,24.6,38.7268395302,134.75,31.05432,24.85001,39.7730283944,1.23432,0.36001000000000005,1.28575,29.82,24.49,38.5874655815,134.67,31.86432,6.56001,32.53257783,1.23432,0.36001000000000005,1.28575,30.63,6.2,31.2511903773,134.8,32.19432,26.24001,41.5332681722,1.23432,0.36001000000000005,1.28575,30.96,25.88,40.3521498808,134.64
2021-05-30 05:30:00,30.85184,25.13637,39.7953907904,1.22184,0.35637,1.27275,29.63,24.78,38.6262255469,134.75,30.77184,25.04637,39.676526904,1.22184,0.35637,1.27275,29.55,24.69,38.5071240162,134.67,31.58184,6.76637,32.2985507533,1.22184,0.35637,1.27275,30.36,6.41,31.0293038916,134.8,31.91184,26.43637,41.4396813569,1.22184,0.35637,1.27275,30.69,26.08,40.2745887626,134.64
2021-05-30 06:00:00,31.20824,25.05032,40.0184054655,1.33824,0.39032000000000006,1.3940000000000001,29.87,24.66,38.7341257808,134.6,31.13824,24.95032,39.9012337955,1.33824,0.39032000000000006,1.3940000000000001,29.8,24.56,38.6164938854,134.47,31.92824,6.70032,32.6237152636,1.33824,0.39032000000000006,1.3940000000000001,30.59,6.31,31.2340231158,134.65,32.25824,26.33032,41.6398823149,1.33824,0.39032000000000006,1.3940000000000001,30.92,25.94,40.3600049554,134.43
2021-05-30 06:30:00,32.76096,24.68778,41.0215428946,1.50096,0.43778000000000006,1.5635,31.26,24.25,39.5632417782,134.25,32.68096,24.58778,40.8974824635,1.50096,0.43778000000000006,1.5635,31.18,24.15,39.4387487124,134.15,33.48096,6.40778,34.088624599,1.50096,0.43778000000000006,1.5635,31.98,5.97,32.5324653231,134.34,33.85096,25.95778,42.6578695606,1.50096,0.43778000000000006,1.5635,32.35,25.52,41.2042825444,134.12
2021-05-30 07:00:00,33.86456,24.22883,41.6394599768,1.5045600000000001,0.43883000000000005,1.56725,32.36,23.79,40.1638357232,133.8,33.78456,24.12883,41.5162249195,1.5045600000000001,0.43883000000000005,1.56725,32.28,23.69,40.0401610886,133.71,34.58456,6.07883,35.1147257509,1.5045600000000001,0.43883000000000005,1.56725,33.08,5.64,33.5573538885,133.88,34.97456,25.47883,43.271129236,1.5045600000000001,0.43883000000000005,1.56725,33.47,25.04,41.8000299043,133.69
2021-05-30 07:30:00,36.03248,23.82114,43.1947488226,1.51248,0.44114000000000003,1.5755,34.52,23.38,41.6923829974,133.96,35.93248,23.72114,43.0561912139,1.51248,0.44114000000000003,1.5755,34.42,23.28,41.5535173,133.86,36.72248,5.6211400000000005,37.1502052787,1.51248,0.44114000000000003,1.5755,35.21,5.18,35.5889940853,134.01,37.16248,25.07114,44.8286959508,1.51248,0.44114000000000003,1.5755,35.65,24.63,43.3308135165,133.85
2021-05-30 08:00:00,38.47656,23.29858,44.9807681065,1.60656,0.46858000000000005,1.6735,36.87,22.83,43.3659520822,133.5,38.36656,23.20858,44.8400614613,1.60656,0.46858000000000005,1.6735,36.76,22.74,43.2250529207,133.4,39.14656,5.21858,39.4928694456,1.60656,0.46858000000000005,1.6735,37.54,4.75,37.8393194971,133.58,39.63656,24.53858,46.6175803431,1.60656,0.46858000000000005,1.6735,38.03,24.07,45.0071749836,133.38
2021-05-30 08:30:00,41.78768,22.29349,47.3625368426,1.89768,0.55349,1.97675,39.89,21.74,45.4295025286,132.7,41.67768,22.18349,47.2137293461,1.89768,0.55349,1.97675,39.78,21.63,45.2802970397,132.6,42.44768,4.42349,42.6775444603,1.89768,0.55349,1.97675,40.55,3.87,40.7342533993,132.79,42.98768,23.49349,48.9886181083,1.89768,0.55349,1.97675,41.09,22.94,47.0598735655,132.57
2021-05-30 09:00:00,44.11368,21.64274,49.1367984086,2.44368,0.71274,2.5455,41.67,20.93,46.6310390191,132.11,43.98368,21.54274,48.9760528529,2.44368,0.71274,2.5455,41.54,20.83,46.4699956961,131.99,44.75368,3.93274,44.926142917600004,2.44368,0.71274,2.5455,42.31,3.22,42.4323520442,132.14,45.34368,22.81274,50.7589442586,2.44368,0.71274,2.5455,42.9,22.1,48.2578491025,131.95
2021-05-30 09:30:00,45.79632,21.14601,50.4426076295,3.34632,0.97601,3.48575,42.45,20.17,46.9982063488,131.69,45.64632,21.04601,50.2645110039,3.34632,0.97601,3.48575,42.3,20.07,46.8198131137,131.62,46.40632,3.5260100000000003,46.5400825361,3.34632,0.97601,3.48575,43.06,2.55,43.1354390264,131.8,47.00632,22.29601,52.0260144722,3.34632,0.97601,3.48575,43.66,21.32,48.587426357,131.6
2021-05-30 10:00:00,46.67024,20.69007,51.050859917,4.32024,1.26007,4.50025,42.35,19.43,46.5944996754,132.69,46.55024,20.98007,51.0596531643,4.32024,1.26007,4.50025,42.23,19.72,46.6074167918,132.56,47.31024,4.41007,47.5153399047,4.32024,1.26007,4.50025,42.99,3.15,43.1052502603,132.75,47.85024,21.26007,52.3606344926,4.32024,1.26007,4.50025,43.53,20.0,47.9047064494,132.54
2021-05-30 10:30:00,47.44328,20.79804,51.80176913,4.79328,1.39804,4.993,42.65,19.4,46.8549090278,134.98,47.32328,20.70804,51.6557426682,4.79328,1.39804,4.993,42.53,19.31,46.7084253642,134.92,48.03328,4.64804,48.257644611,4.79328,1.39804,4.993,43.24,3.25,43.3619660532,135.08,48.65328,22.02804,53.4076417847,4.79328,1.39804,4.993,43.86,20.63,48.4695419826,134.91
2021-05-30 11:00:00,47.52384,20.57862,51.7879809362,5.34384,1.55862,5.5665,42.18,19.02,46.2699989194,134.61,47.38384,20.48862,51.6237526982,5.34384,1.55862,5.5665,42.04,18.93,46.1053847181,134.54,48.11384,4.52862,48.326493755,5.34384,1.55862,5.5665,42.77,2.9699999999999998,42.8729961631,134.71,48.70384,21.80862,53.3636574557,5.34384,1.55862,5.5665,43.36,20.25,47.8555336403,134.52
2021-05-30 11:30:00,47.66976,20.48118,51.8833764577,5.48976,1.60118,5.7185,42.18,18.88,46.2126259804,134.61,47.53976,20.40118,51.7323585993,5.48976,1.60118,5.7185,42.05,18.8,46.0612906897,134.54,48.23976,4.43118,48.4428508766,5.48976,1.60118,5.7185,42.75,2.83,42.8435689456,134.71,48.84976,21.69118,53.4491004775,5.48976,1.60118,5.7185,43.36,20.09,47.7880497614,134.52
2021-05-30 12:00:00,47.53776,20.26393,51.6765467583,5.56776,1.62393,5.79975,41.97,18.64,45.9230933192,134.4,47.39776,20.16393,51.5085597359,5.56776,1.62393,5.79975,41.83,18.54,45.754568078,134.34,48.09776,4.25393,48.2855096014,5.56776,1.62393,5.79975,42.53,2.63,42.6112403011,134.51,48.68776,21.46393,53.2090054865,5.56776,1.62393,5.79975,43.12,19.84,47.4653557871,134.33
2021-05-30 12:30:00,47.61112,20.17241,51.7082669683,5.63112,1.64241,5.86575,41.98,18.53,45.8877031458,134.59,47.47112,20.08241,51.5442569591,5.63112,1.64241,5.86575,41.84,18.44,45.7232894705,134.48,48.17112,4.13241,48.3480466458,5.63112,1.64241,5.86575,42.54,2.49,42.6128114538,134.66,48.76112,21.37241,53.2393344517,5.63112,1.64241,5.86575,43.13,19.73,47.4285757745,134.46
2021-05-30 13:00:00,47.33408,20.18619,51.4586960208,5.64408,1.64619,5.87925,41.69,18.54,45.6266117524,134.76,47.18408,20.09619,51.2854195455,5.64408,1.64619,5.87925,41.54,18.45,45.4529878006,134.66,47.88408,4.08619,48.0581113462,5.64408,1.64619,5.87925,42.24,2.44,42.3104147935,134.84,48.47408,21.38619,52.9821248589,5.64408,1.64619,5.87925,42.83,19.74,47.1601155639,134.63
2021-05-30 13:30:00,46.93368,20.51899,51.2230345544,5.65368,1.64899,5.8892500000000005,41.28,18.87,45.3884930351,135.07,46.79368,20.41899,51.0547122268,5.65368,1.64899,5.8892500000000005,41.14,18.77,45.21960305,134.99,47.50368,4.35899,47.703253635,5.65368,1.64899,5.8892500000000005,41.85,2.71,41.937651341,135.16,48.07368,21.72899,52.7563049802,5.65368,1.64899,5.8892500000000005,42.42,20.08,46.9325345576,134.97
2021-05-30 14:00:00,45.56776,20.58143,50.0001601224,5.62776,1.6414300000000002,5.86225,39.94,18.94,44.2032487494,135.39,45.42776,20.50143,49.8396429628,5.62776,1.6414300000000002,5.86225,39.8,18.86,44.0424749532,135.28,46.13776,4.37143,46.3443879889,5.62776,1.6414300000000002,5.86225,40.51,2.73,40.6018841927,135.46,46.68776,21.82143,51.5356356424,5.62776,1.6414300000000002,5.86225,41.06,20.18,45.7510218465,135.27
2021-05-30 14:30:00,44.94648,20.749390000000002,49.5047800698,5.58648,1.62939,5.81925,39.36,19.12,43.7582449374,135.71,44.81648,20.65939,49.3490351959,5.58648,1.62939,5.81925,39.23,19.03,43.6019930737,135.64,45.51648,4.44939,45.7334344103,5.58648,1.62939,5.81925,39.93,2.8200000000000003,40.0294554047,135.77,46.05648,21.97939,51.0322734626,5.58648,1.62939,5.81925,40.47,20.35,45.2983818696,135.63
2021-05-30 15:00:00,44.30032,20.81301,48.9458858063,5.53032,1.61301,5.76075,38.77,19.2,43.2637596609,135.8,44.16032,20.72301,48.7809082117,5.53032,1.61301,5.76075,38.63,19.11,43.0983642381,135.64,44.88032,4.50301,45.1056562125,5.53032,1.61301,5.76075,39.35,2.89,39.4559830697,135.86,45.40032,22.04301,50.4686372509,5.53032,1.61301,5.76075,39.87,20.43,44.7995736587,135.63
2021-05-30 15:30:00,44.45696,21.07828,49.2007640205,5.37696,1.5682800000000001,5.601,39.08,19.51,43.6793601144,136.04,44.33696,20.99828,49.0580654429,5.37696,1.5682800000000001,5.601,38.96,19.43,43.5362664913,135.95,45.05696,4.71828,45.3033311203,5.37696,1.5682800000000001,5.601,39.68,3.15,39.8048351334,136.12,45.58696,22.32828,50.7614323064,5.37696,1.5682800000000001,5.601,40.21,20.76,45.2528639978,135.92
2021-05-30 16:00:00,44.31768,21.26974,49.1574877333,5.10768,1.48974,5.3205,39.21,19.78,43.9166540164,136.16,44.18768,21.16974,48.9970300676,5.10768,1.48974,5.3205,39.08,19.68,43.7555573613,136.07,44.91768,4.87974,45.1819636476,5.10768,1.48974,5.3205,39.81,3.39,39.9540761375,136.24,45.44768,22.51974,50.7211031726,5.10768,1.48974,5.3205,40.34,21.03,45.4925982991,136.05
2021-05-30 16:30:00,45.022,21.2635,49.7907312283,4.812,1.4035,5.0125,40.21,19.86,44.8471147344,136.16,44.912,21.1835,49.6571084161,4.812,1.4035,5.0125,40.1,19.78,44.7130674412,136.07,45.642,4.8735,45.9014505898,4.812,1.4035,5.0125,40.83,3.47,40.9771863358,136.24,46.202,22.5335,51.4041187674,4.812,1.4035,5.0125,41.39,21.13,46.4715934739,136.05
2021-05-30 17:00:00,45.76392,21.08031,50.3856710133,4.42392,1.29031,4.60825,41.34,19.79,45.8327361173,136.16,45.66392,21.00031,50.2613828885,4.42392,1.29031,4.60825,41.24,19.71,45.7080047694,135.94,46.41392,4.71031,46.6523203074,4.42392,1.29031,4.60825,41.99,3.42,42.1290457998,136.13,47.00392,22.35031,52.0471406752,4.42392,1.29031,4.60825,42.58,21.06,47.5034735572,135.92
2021-05-30 17:30:00,46.0432,21.27635,50.72138933,3.7932,1.10635,3.95125,42.25,20.17,46.817639838,136.03,45.9332,21.18635,50.5837947228,3.7932,1.10635,3.95125,42.14,20.08,46.6796101098,135.94,46.7132,4.93635,46.9732967287,3.7932,1.10635,3.95125,42.92,3.83,43.0905476874,136.13,47.3232,22.55635,52.4239848119,3.7932,1.10635,3.95125,43.53,21.45,48.5279651335,135.92
2021-05-30 18:00:00,46.20336,21.11473,50.7994320663,3.2733600000000003,0.9547300000000001,3.40975,42.93,20.16,47.4279506199,135.74,46.11336,21.03473,50.6843352197,3.2733600000000003,0.9547300000000001,3.40975,42.84,20.08,47.3124930647,135.64,46.89336,4.81473,47.1398858406,3.2733600000000003,0.9547300000000001,3.40975,43.62,3.86,43.7904555811,135.83,47.51336,22.39473,52.5265962181,3.2733600000000003,0.9547300000000001,3.40975,44.24,21.44,49.1614808565,135.63
2021-05-30 18:30:00,46.76792,21.09731,51.3062845114,2.76792,0.8073100000000001,2.8832500000000003,44.0,20.29,48.4529060016,135.74,46.66792,21.00731,51.1781382092,2.76792,0.8073100000000001,2.8832500000000003,43.9,20.2,48.3244244663,135.64,47.44792,4.79731,47.6898238156,2.76792,0.8073100000000001,2.8832500000000003,44.68,3.99,44.8578031116,135.75,48.08792,22.36731,53.0353147116,2.76792,0.8073100000000001,2.8832500000000003,45.32,21.56,50.1870102716,135.63
2021-05-30 19:00:00,46.63344,21.09017,51.1807873803,2.26344,0.66017,2.3577500000000002,44.37,20.43,48.8475362736,135.64,46.54344,21.01017,51.0658305569,2.26344,0.66017,2.3577500000000002,44.28,20.35,48.7323393651,135.64,47.32344,4.80017,47.5662654143,2.26344,0.66017,2.3577500000000002,45.06,4.14,45.2497867398,135.75,47.98344,22.38017,52.9460340674,2.26344,0.66017,2.3577500000000002,45.72,21.72,50.616961584,135.63
2021-05-30 19:30:00,46.51256,21.27283,51.146373615,1.79256,0.52283,1.86725,44.72,20.75,49.2995020259,135.84,46.42256,21.18283,51.0271140058,1.79256,0.52283,1.86725,44.63,20.66,49.1800010167,135.72,47.21256,4.96283,47.4726816534,1.79256,0.52283,1.86725,45.42,4.44,45.6364985511,135.87,47.86256,22.56283,52.9141374999,1.79256,0.52283,1.86725,46.07,22.04,51.0706030902,135.63
2021-05-30 20:00:00,46.13136,21.42873,50.8654386088,1.40136,0.40873000000000004,1.45975,44.73,21.02,49.422801418,135.84,46.03136,21.33873,50.7368456002,1.40136,0.40873000000000004,1.45975,44.63,20.93,49.2940341218,135.72,46.831360000000004,5.09873,47.1081025627,1.40136,0.40873000000000004,1.45975,45.43,4.69,45.6714462219,135.87,47.50136,22.71873,52.6547233842,1.40136,0.40873000000000004,1.45975,46.1,22.31,51.2147058959,135.74
2021-05-30 20:30:00,46.54048,21.375140000000002,51.2143816584,1.32048,0.38514000000000004,1.3755,45.22,20.99,49.8540720503,135.84,46.46048,21.29514,51.108308419,1.32048,0.38514000000000004,1.3755,45.14,20.91,49.7478411592,135.72,47.26048,5.05514,47.5300684856,1.32048,0.38514000000000004,1.3755,45.94,4.67,46.1767528092,135.87,47.93048,22.67514,53.0235125869,1.32048,0.38514000000000004,1.3755,46.61,22.29,51.6656191292,135.74
2021-05-30 21:00:00,45.97672,21.52946,50.7678680845,1.26672,0.36946,1.3195000000000001,44.71,21.16,49.4644286331,135.36,45.88672,21.44946,50.6524471931,1.26672,0.36946,1.3195000000000001,44.62,21.08,49.3488682748,135.31,46.68672,5.32946,46.9899241141,1.26672,0.36946,1.3195000000000001,45.42,4.96,45.6900207923,135.44,47.33672,22.82946,52.5542510578,1.26672,0.36946,1.3195000000000001,46.07,22.46,51.253258433,135.29
2021-05-30 21:30:00,46.12928,21.73729,50.9943158584,1.25928,0.36729,1.31175,44.87,21.37,49.6990321837,135.46,46.03928,21.64729,50.8745561874,1.25928,0.36729,1.31175,44.78,21.28,49.5790964016,135.31,46.84928,5.50729,47.1718695799,1.25928,0.36729,1.31175,45.59,5.14,45.8788371692,135.54,47.50928,23.04729,52.8044435863,1.25928,0.36729,1.31175,46.25,22.68,51.5115996645,135.37
2021-05-30 22:00:00,46.2916,21.58505,51.0766738743,1.2516,0.36505000000000004,1.30375,45.04,21.22,49.7884524765,135.36,46.2016,21.50505,50.9613090301,1.2516,0.36505000000000004,1.30375,44.95,21.14,49.6729513921,135.31,46.9916,5.37505,47.2980087642,1.2516,0.36505000000000004,1.30375,45.74,5.01,46.0135599579,135.45,47.6616,22.87505,52.8667762121,1.2516,0.36505000000000004,1.30375,46.41,22.51,51.5808898721,135.24
2021-05-30 22:30:00,45.75784,21.75687,50.6669647173,1.25784,0.36687000000000003,1.31025,44.5,21.39,49.3739010004,135.6,45.66784,21.66687,50.5470559564,1.25784,0.36687000000000003,1.31025,44.41,21.3,49.2538130504,135.48,46.44784,5.49687,46.7719725954,1.25784,0.36687000000000003,1.31025,45.19,5.13,45.4802484602,135.65,47.09784,23.06687,52.4431790061,1.25784,0.36687000000000003,1.31025,45.84,22.7,51.1526695296,135.46
2021-05-30 23:00:00,43.56416,22.41288,48.9915628083,1.24416,0.36288000000000004,1.296,42.32,22.05,47.7198585497,136.25,43.47416,22.32288,48.8703750671,1.24416,0.36288000000000004,1.296,42.23,21.96,47.5984716141,136.13,44.25416,6.00288,44.6594362436,1.24416,0.36288000000000004,1.296,43.01,5.64,43.3782168836,136.3,44.86416,23.73288,50.7547283078,1.24416,0.36288000000000004,1.296,43.62,23.37,49.4859707392,136.1
2021-05-30 23:30:00,40.9944,23.18295,47.0955412121,1.2444,0.36295000000000005,1.2962500000000001,39.75,22.82,45.8346473751,136.88,40.9044,23.10295,46.9778270896,1.2444,0.36295000000000005,1.2962500000000001,39.66,22.74,45.7167715396,136.8,41.6844,6.61295,42.2056905057,1.2444,0.36295000000000005,1.2962500000000001,40.44,6.25,40.9201185238,136.93,42.2444,24.52295,48.8463346431,1.2444,0.36295000000000005,1.2962500000000001,41.0,24.16,47.5889230809,136.77
2021-05-31 00:00:00,38.91416,23.95288,45.6952110051,1.24416,0.36288000000000004,1.296,37.67,23.59,44.4467884104,137.71,38.81416,23.86288,45.5628802689,1.24416,0.36288000000000004,1.296,37.57,23.5,44.314274224,137.63,39.59416,7.20288,40.2439931717,1.24416,0.36288000000000004,1.296,38.35,6.84,38.9552063273,137.79,40.08416,25.32288,47.4129532343,1.24416,0.36288000000000004,1.296,38.84,24.96,46.1686820258,137.62
2021-05-31 00:30:00,36.58256,24.43533,43.9928295108,1.25256,0.36533000000000004,1.30475,35.33,24.07,42.7501321635,137.71,36.49256,24.34533,43.8680068861,1.25256,0.36533000000000004,1.30475,35.24,23.98,42.6250865102,137.63,37.26256,7.65533,38.0407998754,1.25256,0.36533000000000004,1.30475,36.01,7.29,36.7404980913,137.79,37.72256,25.80533,45.7045576432,1.25256,0.36533000000000004,1.30475,36.47,25.44,44.4663299587,137.62
2021-05-31 01:00:00,35.62096,24.46778,43.2148706981,1.26096,0.36778000000000005,1.3135,34.36,24.1,41.9692697101,137.82,35.55096,24.37778,43.1062282582,1.26096,0.36778000000000005,1.3135,34.29,24.01,41.8602938356,137.77,36.32096,7.65778,37.119452176,1.26096,0.36778000000000005,1.3135,35.06,7.29,35.8098827141,137.88,36.77096,25.84778,44.9467599527,1.26096,0.36778000000000005,1.3135,35.51,25.48,43.7057261695,137.76
2021-05-31 01:30:00,35.32288,24.60834,43.0496951098,1.26288,0.36834000000000006,1.3155000000000001,34.06,24.24,41.8050379739,138.0,35.25288,24.53834,42.9522488148,1.26288,0.36834000000000006,1.3155000000000001,33.99,24.17,41.707421402,137.92,36.04288,7.78834,36.8747534046,1.26288,0.36834000000000006,1.3155000000000001,34.78,7.42,35.5626883123,138.06,36.47288,26.00834,44.7962579358,1.26288,0.36834000000000006,1.3155000000000001,35.21,25.64,43.5563278985,137.91
2021-05-31 02:00:00,35.33352,24.61561,43.0625811031,1.25352,0.36561000000000005,1.30575,34.08,24.25,41.8271311471,137.92,35.26352,24.52561,42.9537121639,1.25352,0.36561000000000005,1.30575,34.01,24.16,41.7179301979,137.79,36.04352,7.78561,36.8748024681,1.25352,0.36561000000000005,1.30575,34.79,7.42,35.5724682866,137.98,36.48352,25.99561,44.797533089,1.25352,0.36561000000000005,1.30575,35.23,25.63,43.5666133639,137.77
2021-05-31 02:30:00,34.6852,24.6961,42.5788733323,1.2552,0.36610000000000004,1.3075,33.43,24.33,41.3462670625,137.7,34.6152,24.6061,42.4696624457,1.2552,0.36610000000000004,1.3075,33.36,24.24,41.2367214992,137.64,35.3952,7.9161,36.2696129322,1.2552,0.36610000000000004,1.3075,34.14,7.55,34.9648695121,137.74,35.8152,26.0761,44.3022746848,1.2552,0.36610000000000004,1.3075,34.56,25.71,43.074327621,137.63
2021-05-31 03:00:00,34.22208,24.78519,42.2546613152,1.25208,0.36519,1.3042500000000001,32.97,24.42,41.0287374897,137.88,34.14208,24.69519,42.1370862289,1.25208,0.36519,1.3042500000000001,32.89,24.33,40.9108909705,137.75,34.91208,7.9751900000000004,35.8114085937,1.25208,0.36519,1.3042500000000001,33.66,7.61,34.5095305677,137.91,35.33208,26.17519,43.9715413496,1.25208,0.36519,1.3042500000000001,34.08,25.81,42.7504678337,137.73
2021-05-31 03:30:00,33.61096,24.95903,41.8646606419,1.23096,0.35903,1.28225,32.38,24.6,40.6647808306,137.88,33.53096,24.87903,41.7527413742,1.23096,0.35903,1.28225,32.3,24.52,40.5526867174,137.84,34.31096,8.14903,35.2654032454,1.23096,0.35903,1.28225,33.08,7.79,33.9848569219,137.91,34.71096,26.34903,43.5789183673,1.23096,0.35903,1.28225,33.48,25.99,42.383847159,137.83
2021-05-31 04:00:00,33.24592,24.91756,41.5472741946,1.22592,0.35756000000000004,1.2770000000000001,32.02,24.56,40.3543554031,137.88,33.17592,24.82756,41.4372948369,1.22592,0.35756000000000004,1.2770000000000001,31.95,24.47,40.2440480071,137.84,33.93592,8.08756,34.886319568,1.22592,0.35756000000000004,1.2770000000000001,32.71,7.73,33.6109654726,137.91,34.32592,26.30756,43.2476183969,1.22592,0.35756000000000004,1.2770000000000001,33.1,25.95,42.0596302884,137.83
2021-05-31 04:30:00,33.16536,24.97448,41.5170537876,1.21536,0.35448,1.266,31.95,24.62,40.3354298353,137.98,33.08536,24.89448,41.4050260331,1.21536,0.35448,1.266,31.87,24.54,40.223233336,137.84,33.85536,8.15448,34.8235688119,1.21536,0.35448,1.266,32.64,7.8,33.5590464704,138.04,34.24536,26.37448,43.2245055125,1.21536,0.35448,1.266,33.03,26.02,42.0478453669,137.83
2021-05-31 05:00:00,32.3816,25.0763,40.9559377899,1.2216,0.3563,1.2725,31.16,24.72,39.7746653034,138.09,32.3216,24.9963,40.8595256978,1.2216,0.3563,1.2725,31.1,24.64,39.6779485357,138.06,33.0916,8.2063,34.0939488803,1.2216,0.3563,1.2725,31.87,7.85,32.8225440818,138.16,33.4616,26.4763,42.6693465646,1.2216,0.3563,1.2725,32.24,26.12,41.4930355602,138.06
2021-05-31 05:30:00,32.05632,21.68476,38.7018923077,1.21632,0.35476,1.267,30.84,21.33,37.497659927,136.59,31.98632,21.80476,38.7113965881,1.21632,0.35476,1.267,30.77,21.45,37.5086043462,136.52,33.00632,17.86476,37.5308780846,1.21632,0.35476,1.267,31.79,17.51,36.2933079231,136.67,33.14632,22.57476,40.1035948339,1.21632,0.35476,1.267,31.93,22.22,38.9005565513,136.5
2021-05-31 06:00:00,32.15936,20.24148,37.9992361528,1.23936,0.36148,1.291,30.92,19.88,36.7594994525,135.8,32.09936,20.15148,37.9005416663,1.23936,0.36148,1.291,30.86,19.79,36.6603832495,135.69,33.20936,21.48148,39.5514294887,1.23936,0.36148,1.291,31.97,21.12,38.3162537313,135.87,33.25936,21.48148,39.5934213046,1.23936,0.36148,1.291,32.02,21.12,38.3579822201,135.69
2021-05-31 06:30:00,34.21648,19.67564,39.4702205846,1.35648,0.39564000000000005,1.413,32.86,19.28,38.0985301554,135.39,34.13648,19.58564,39.3560231858,1.35648,0.39564000000000005,1.413,32.78,19.19,37.9840032119,135.29,35.29648,20.89564,41.0179140303,1.35648,0.39564000000000005,1.413,33.94,20.5,39.6506443832,135.43,35.34648,20.89564,41.0609476194,1.35648,0.39564000000000005,1.413,33.99,20.5,39.693451601,135.27
2021-05-31 07:00:00,35.39544,19.48867,40.4060073648,1.43544,0.41867000000000004,1.49525,33.96,19.07,38.9479973811,135.26,35.31544,19.40867,40.2973544239,1.43544,0.41867000000000004,1.49525,33.88,18.99,38.8390846957,135.13,36.48544,20.71867,41.9577241824,1.43544,0.41867000000000004,1.49525,35.05,20.3,40.5042281744,135.27,36.54544,20.71867,42.0099092044,1.43544,0.41867000000000004,1.49525,35.11,20.3,40.5561598281,135.11
2021-05-31 07:30:00,37.28008,19.14794,41.9099984616,1.57008,0.45794,1.6355,35.71,18.69,40.3053371156,134.86,37.19008,19.05794,41.7888397476,1.57008,0.45794,1.6355,35.62,18.6,40.1838823411,134.79,38.39008,20.34794,43.4492451563,1.57008,0.45794,1.6355,36.82,19.89,41.8488291354,134.93,38.45008,20.34794,43.5022679208,1.57008,0.45794,1.6355,36.88,19.89,41.9016288466,134.76
2021-05-31 08:00:00,39.46464,18.77552,43.703294631,1.66464,0.48552000000000006,1.734,37.8,18.29,41.9924290795,134.86,39.37464,18.68552,43.5833790888,1.66464,0.48552000000000006,1.734,37.71,18.2,41.8722354311,134.79,40.60464,19.97552,45.2521622555,1.66464,0.48552000000000006,1.734,38.94,19.49,43.5451914682,134.93,40.67464,19.97552,45.314983597,1.66464,0.48552000000000006,1.734,39.01,19.49,43.6077997611,134.76
2021-05-31 08:30:00,42.3964,17.71145,45.947254478,1.8564,0.5414500000000001,1.93375,40.54,17.17,44.0261342841,134.07,42.2964,17.61145,45.8164667348,1.8564,0.5414500000000001,1.93375,40.44,17.07,43.8950851463,133.93,43.5764,18.88145,47.4911759284,1.8564,0.5414500000000001,1.93375,41.72,18.34,45.5731719326,134.12,43.6364,18.86145,47.5382972041,1.8564,0.5414500000000001,1.93375,41.78,18.32,45.6200701446,133.9
2021-05-31 09:00:00,44.35136,17.24373,47.5856003237,2.00136,0.5837300000000001,2.08475,42.35,16.66,45.5090990902,133.54,44.23136,17.16373,47.4447766879,2.00136,0.5837300000000001,2.08475,42.23,16.58,45.3681529269,133.46,45.54136,18.40373,49.1193724366,2.00136,0.5837300000000001,2.08475,43.54,17.82,47.0455523934,133.6,45.61136,18.39373,49.1805394883,2.00136,0.5837300000000001,2.08475,43.61,17.81,47.1065621756,133.43
2021-05-31 09:30:00,46.93912,20.61141,51.2651071252,2.19912,0.64141,2.29075,44.74,19.97,48.9945762304,135.08,46.83912,20.72141,51.2179655469,2.19912,0.64141,2.29075,44.64,20.08,48.9482992554,134.98,47.64912,6.43141,48.0811987305,2.19912,0.64141,2.29075,45.45,5.79,45.8173176867,135.14,48.22912,21.47141,52.7927027473,2.19912,0.64141,2.29075,46.03,20.83,50.523754809,134.97
2021-05-31 10:00:00,48.44152,20.689610000000002,52.6748594859,2.50152,0.7296100000000001,2.60575,45.94,19.96,50.0887731932,135.08,48.31152,20.58961,52.5160452116,2.50152,0.7296100000000001,2.60575,45.81,19.86,49.9297075898,134.98,49.05152,4.54961,49.2620601017,2.50152,0.7296100000000001,2.60575,46.55,3.8200000000000003,46.7064759964,135.14,49.73152,21.92961,54.3519261504,2.50152,0.7296100000000001,2.60575,47.23,21.2,51.7698068376,134.97
2021-05-31 10:30:00,48.81448,20.48964,52.940332498000004,2.84448,0.82964,2.963,45.97,19.66,49.9975649407,134.78,48.67448,20.39964,52.7764181752,2.84448,0.82964,2.963,45.83,19.57,49.8334606464,134.7,49.40448,4.39964,49.5999947198,2.84448,0.82964,2.963,46.56,3.5700000000000003,46.6966647631,134.86,50.08448,21.71964,54.5911888367,2.84448,0.82964,2.963,47.24,20.89,51.6527801769,134.67
2021-05-31 11:00:00,48.5528,20.43415,52.6775936624,3.4428,1.00415,3.58625,45.11,19.43,49.1165654337,134.78,48.4128,20.33415,52.5097787089,3.4428,1.00415,3.58625,44.97,19.33,48.9484402203,134.7,49.1228,4.38415,49.3180519796,3.4428,1.00415,3.58625,45.68,3.38,45.8048774695,134.86,49.7828,21.64415,54.2844029631,3.4428,1.00415,3.58625,46.34,20.64,50.7287413603,134.67
2021-05-31 11:30:00,47.49968,20.66449,51.800007211,4.84968,1.41449,5.05175,42.65,19.25,46.7930016135,134.78,47.34968,20.57449,51.626561331,4.84968,1.41449,5.05175,42.5,19.16,46.6192621134,134.7,48.05968,4.59449,48.2787963817,4.84968,1.41449,5.05175,43.21,3.18,43.3268565673,134.86,48.66968,21.88449,53.3635517358,4.84968,1.41449,5.05175,43.82,20.47,48.3654142958,134.67
2021-05-31 12:00:00,46.78816,20.58488,51.1162322633,5.46816,1.59488,5.696,41.32,18.99,45.4748556897,135.04,46.65816,20.50488,50.9650272089,5.46816,1.59488,5.696,41.19,18.91,45.3233295335,135.01,47.35816,4.45488,47.5672289964,5.46816,1.59488,5.696,41.89,2.86,41.9875183834,135.17,47.93816,21.80488,52.6642191246,5.46816,1.59488,5.696,42.47,20.21,47.0334455468,134.99
2021-05-31 12:30:00,46.256,20.6505,50.6562995712,5.556,1.6205,5.7875,40.7,19.03,44.9291764892,135.04,46.116,20.5605,50.4917777093,5.556,1.6205,5.7875,40.56,18.94,44.7642401924,135.01,46.816,4.5005,47.0318228038,5.556,1.6205,5.7875,41.26,2.88,41.3603916809,135.17,47.386,21.8705,52.1895752641,5.556,1.6205,5.7875,41.83,20.25,46.4737710973,134.99
2021-05-31 13:00:00,45.97336,20.48848,50.3321730347,5.58336,1.6284800000000001,5.816,40.39,18.86,44.5763580836,135.37,45.83336,20.38848,50.1636023986,5.58336,1.6284800000000001,5.816,40.25,18.76,44.4072077483,135.26,46.54336,4.27848,46.7395951116,5.58336,1.6284800000000001,5.816,40.96,2.65,41.0456343598,135.41,47.10336,21.69848,51.8608769459,5.58336,1.6284800000000001,5.816,41.52,20.07,46.1163235742,135.23
