Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-05-31 13:30:00,44.92272,21.00121,49.5893294335,5.59272,1.63121,5.82575,39.33,19.37,43.8411427771,135.69,44.80272,20.92121,49.4467465791,5.59272,1.63121,5.82575,39.21,19.29,43.6981487022,135.62,45.53272,4.72121,45.7768327264,5.59272,1.63121,5.82575,39.94,3.09,40.0593522164,135.74,46.07272,22.24121,51.1602086632,5.59272,1.63121,5.82575,40.48,20.61,45.4246904227,135.6
2021-05-31 14:00:00,44.00576,21.38918,48.9285594949,5.5857600000000005,1.62918,5.8185,38.42,19.76,43.2036341064,135.95,43.88576,21.30918,48.785664729,5.5857600000000005,1.62918,5.8185,38.3,19.68,43.0603344158,135.88,44.605760000000004,5.06918,44.8928770636,5.5857600000000005,1.62918,5.8185,39.02,3.44,39.171341565,136.02,45.12576,22.64918,50.4907869839,5.5857600000000005,1.62918,5.8185,39.54,21.02,44.7800401965,135.87
2021-05-31 14:30:00,43.82936,21.37148,48.7622082703,5.55936,1.62148,5.791,38.27,19.75,43.0657102577,135.95,43.69936,21.28148,48.6059199625,5.55936,1.62148,5.791,38.14,19.66,42.9089174881,135.88,44.43936,5.01148,44.7210425751,5.55936,1.62148,5.791,38.88,3.39,39.0275095285,136.02,44.94936,22.62148,50.3207345117,5.55936,1.62148,5.791,39.39,21.0,44.6382358522,135.87
2021-05-31 15:00:00,43.36984,21.56537,48.435608852,5.46984,1.59537,5.69775,37.9,19.97,42.8393615732,136.11,43.25984,21.47537,48.2970524304,5.46984,1.59537,5.69775,37.79,19.88,42.7000995315,136.05,43.97984,5.17537,44.2833013794,5.46984,1.59537,5.69775,38.51,3.58,38.6760455579,136.21,44.49984,22.81537,50.0077680792,5.46984,1.59537,5.69775,39.03,21.22,44.42554783,136.04
2021-05-31 15:30:00,43.6268,21.4149,48.5993376524,5.2968,1.5449000000000002,5.5175,38.33,19.87,43.1741334597,135.6,43.4968,21.3349,48.4473896949,5.2968,1.5449000000000002,5.5175,38.2,19.79,43.0219025614,135.54,44.2368,5.1449,44.5349802992,5.2968,1.5449000000000002,5.5175,38.94,3.6,39.106055797,135.68,44.7568,22.6749,50.1729233377,5.2968,1.5449000000000002,5.5175,39.46,21.13,44.7612388122,135.52
2021-05-31 16:00:00,44.05032,21.43051,48.9867068802,4.87032,1.4205100000000002,5.07325,39.18,20.01,43.9940052734,135.6,43.95032,21.34051,48.8574251794,4.87032,1.4205100000000002,5.07325,39.08,19.92,43.864026263,135.54,44.68032,5.15051,44.9762020247,4.87032,1.4205100000000002,5.07325,39.81,3.73,39.9843594422,135.68,45.22032,22.69051,50.5938393973,4.87032,1.4205100000000002,5.07325,40.35,21.27,45.6128863371,135.52
2021-05-31 16:30:00,44.7752,21.47735,49.6597935765,4.5852,1.33735,4.77625,40.19,20.14,44.9539286381,135.86,44.6752,21.39735,49.5350389327,4.5852,1.33735,4.77625,40.09,20.06,44.8286928206,135.74,45.4252,5.16735,45.7181616107,4.5852,1.33735,4.77625,40.84,3.83,41.0191967254,135.9,45.9952,22.74735,51.3127699025,4.5852,1.33735,4.77625,41.41,21.41,46.6173379763,135.73
2021-05-31 17:00:00,46.29384,21.10112,50.8760934742,4.32384,1.26112,4.504,41.97,19.84,46.4231246256,135.55,46.19384,21.02112,50.7519294215,4.32384,1.26112,4.504,41.87,19.76,46.2985366939,135.45,46.97384,4.85112,47.2236700141,4.32384,1.26112,4.504,42.65,3.59,42.8008247584,135.59,47.57384,22.37112,52.5712589007,4.32384,1.26112,4.504,43.25,21.11,48.1268594446,135.43
2021-05-31 17:30:00,47.94056,20.93183,52.3109816412,3.40056,0.9918300000000001,3.54225,44.54,19.94,48.799745901,135.46,47.86056,20.85183,52.2056703612,3.40056,0.9918300000000001,3.54225,44.46,19.86,48.6940571323,135.45,48.64056,4.71183,48.8682455083,3.40056,0.9918300000000001,3.54225,45.24,3.7199999999999998,45.3926866356,135.59,49.31056,22.20183,54.0782080219,3.40056,0.9918300000000001,3.54225,45.91,21.21,50.5726428022,135.43
2021-05-31 18:00:00,49.1244,20.77545,53.3369102786,2.8644,0.83545,2.98375,46.26,19.94,50.3745094269,135.24,49.0344,20.69545,53.2228713436,2.8644,0.83545,2.98375,46.17,19.86,50.2602079184,135.14,49.8344,4.60545,50.0467540712,2.8644,0.83545,2.98375,46.97,3.77,47.121054742,135.32,50.5344,22.04545,55.1337233376,2.8644,0.83545,2.98375,47.67,21.21,52.1755977445,135.12
2021-05-31 18:30:00,49.86856,20.97583,54.1004502815,2.48856,0.7258300000000001,2.59225,47.38,20.25,51.525982766,135.08,49.77856,20.89583,53.9864867079,2.48856,0.7258300000000001,2.59225,47.29,20.17,51.4117982568,134.99,50.59856,4.86583,50.8319837864,2.48856,0.7258300000000001,2.59225,48.11,4.14,48.2878007368,135.16,51.31856,22.25583,55.9367193305,2.48856,0.7258300000000001,2.59225,48.83,21.53,53.3658111528,134.98
2021-05-31 19:00:00,51.28648,20.84939,55.3624429931,2.22648,0.64939,2.3192500000000003,49.06,20.2,53.0558535885,134.91,51.19648,20.75939,55.2451974163,2.22648,0.64939,2.3192500000000003,48.97,20.11,52.9383887175,134.8,52.01648,4.74939,52.2328526596,2.22648,0.64939,2.3192500000000003,49.79,4.1,49.9585237972,134.98,52.77648,22.11939,57.2243327192,2.22648,0.64939,2.3192500000000003,50.55,21.47,54.9205189342,134.78
2021-05-31 19:30:00,50.91312,20.87716,55.027280487,1.77312,0.5171600000000001,1.847,49.14,20.36,53.1908751573,134.7,50.84312,20.79716,54.9321828749,1.77312,0.5171600000000001,1.847,49.07,20.28,53.0956052795,134.62,51.66312,4.80716,51.886286776,1.77312,0.5171600000000001,1.847,49.89,4.29,50.0741070814,134.75,52.41312,22.14716,56.9001919522,1.77312,0.5171600000000001,1.847,50.64,21.63,55.0660194675,134.59
2021-05-31 20:00:00,50.13528,21.18904,54.4290521395,1.50528,0.43904000000000004,1.568,48.63,20.75,52.87191504,134.92,50.05528,21.09904,54.3203511108,1.50528,0.43904000000000004,1.568,48.55,20.66,52.7630372515,134.87,50.88528,5.09904,51.1401205474,1.50528,0.43904000000000004,1.568,49.38,4.66,49.5993951576,134.98,51.625280000000004,22.47904,56.3069869057,1.50528,0.43904000000000004,1.568,50.12,22.04,54.751949737,134.84
2021-05-31 20:30:00,49.74064,21.44977,54.1684770015,1.37064,0.39977,1.42775,48.37,21.05,52.7518663177,135.41,49.66064,21.36977,54.0633539013,1.37064,0.39977,1.42775,48.29,20.97,52.6466048288,135.31,50.49064,5.23977,50.7617958436,1.37064,0.39977,1.42775,49.12,4.84,49.3578767777,135.49,51.24064,22.74977,56.063849517,1.37064,0.39977,1.42775,49.87,22.35,54.6492397019,135.29
2021-05-31 21:00:00,49.10328,21.65429,53.6660076973,1.28328,0.37429,1.33675,47.82,21.28,52.3411004852,135.76,49.02328,21.56429,53.5565176721,1.28328,0.37429,1.33675,47.74,21.19,52.2314435948,135.65,49.85328,5.37429,50.1421232076,1.28328,0.37429,1.33675,48.57,5.0,48.8266822547,135.82,50.58328,22.95429,55.547886053,1.28328,0.37429,1.33675,49.3,22.58,54.2249610419,135.64
2021-05-31 21:30:00,48.8132,22.0026,53.5429071026,1.2432,0.36260000000000003,1.295,47.57,21.64,52.2608314132,135.98,48.7332,21.9226,53.4371141904,1.2432,0.36260000000000003,1.295,47.49,21.56,52.1549010161,135.86,49.5732,5.6726,49.8966987786,1.2432,0.36260000000000003,1.295,48.33,5.31,48.6208288699,136.02,50.2932,23.3226,55.4377997128,1.2432,0.36260000000000003,1.295,49.05,22.96,54.1577704489,135.83
2021-05-31 22:00:00,49.262,21.68225,53.8225288245,1.242,0.36225,1.29375,48.02,21.32,52.5401065854,135.61,49.182,21.59225,53.71307461,1.242,0.36225,1.29375,47.94,21.23,52.4304920824,135.5,50.022,5.41225,50.3139437339,1.242,0.36225,1.29375,48.78,5.05,49.040706561,135.64,50.752,22.98225,55.713098272,1.242,0.36225,1.29375,49.51,22.62,54.4325683759,135.48
2021-05-31 22:30:00,48.29672,22.02071,53.0799852267,1.23672,0.36071000000000003,1.2882500000000001,47.06,21.66,51.8053974022,135.61,48.22672,21.94071,52.98312257,1.23672,0.36071000000000003,1.2882500000000001,46.99,21.58,51.7083793983,135.62,49.05672,5.75071,49.3926355104,1.23672,0.36071000000000003,1.2882500000000001,47.82,5.39,48.1228064435,135.73,49.77672,23.35071,54.9816106663,1.23672,0.36071000000000003,1.2882500000000001,48.54,22.99,53.7091398181,135.59
2021-05-31 23:00:00,45.70952,22.56861,50.9774692974,1.22952,0.35861000000000004,1.28075,44.48,22.21,49.7167426528,136.37,45.63952,22.48861,50.8793019367,1.22952,0.35861000000000004,1.28075,44.41,22.13,49.6183937668,136.27,46.45952,6.12861,46.8619980279,1.22952,0.35861000000000004,1.28075,45.23,5.77,45.5965546944,136.43,47.10952,23.90861,52.8292391272,1.22952,0.35861000000000004,1.28075,45.88,23.55,51.5710858912,136.25
2021-05-31 23:30:00,42.6696,23.21155,48.5743843766,1.2396,0.36155000000000004,1.29125,41.43,22.85,47.3135012444,136.71,42.6096,23.13155,48.4834674664,1.2396,0.36155000000000004,1.29125,41.37,22.77,47.2223442874,136.6,43.4196,6.68155,43.9306814716,1.2396,0.36155000000000004,1.29125,42.18,6.32,42.6508475883,136.77,44.0096,24.56155,50.3995499044,1.2396,0.36155000000000004,1.29125,42.77,24.2,49.1417632976,136.58
2021-06-01 00:00:00,40.2884,24.0612,46.9265012546,1.2384,0.3612,1.29,39.05,23.7,45.6792348885,137.56,40.2084,23.9712,46.8116850797,1.2384,0.3612,1.29,38.97,23.61,45.5641635499,137.47,41.0284,7.3312,41.6782449247,1.2384,0.3612,1.29,39.79,6.97,40.3958537476,137.65,41.5584,25.4412,48.7273564643,1.2384,0.3612,1.29,40.32,25.08,47.4837740707,137.47
2021-06-01 00:30:00,38.40552,24.55036,45.5818400528,1.23552,0.36036,1.287,37.17,24.19,44.3482243162,138.13,38.35552,24.47036,45.496641997,1.23552,0.36036,1.287,37.12,24.11,44.2626987428,138.05,39.16552,7.69036,39.9134011806,1.23552,0.36036,1.287,37.93,7.33,38.6317718983,138.2,39.67552,25.95036,47.4085231936,1.23552,0.36036,1.287,38.44,25.59,46.1788014136,138.04
2021-06-01 01:00:00,37.12248,24.80239,44.6456836778,1.24248,0.36239000000000005,1.29425,35.88,24.44,43.4129934467,138.13,37.06248,24.73239,44.55691348,1.24248,0.36239000000000005,1.29425,35.82,24.37,43.3240037393,138.05,37.89248,7.97239,38.7220743616,1.24248,0.36239000000000005,1.29425,36.65,7.61,37.4317325274,138.2,38.36248,26.22239,46.4681999766,1.24248,0.36239000000000005,1.29425,37.12,25.86,45.2397391681,137.95
2021-06-01 01:30:00,36.86248,24.97239,44.5248547899,1.24248,0.36239000000000005,1.29425,35.62,24.61,43.2947629627,137.95,36.81248,24.90239,44.4442089756,1.24248,0.36239000000000005,1.29425,35.57,24.54,43.2138461607,137.89,37.63248,8.18239,38.5117521941,1.24248,0.36239000000000005,1.29425,36.39,7.82,37.2207536195,138.07,38.11248,26.39239,46.3585955532,1.24248,0.36239000000000005,1.29425,36.87,26.03,45.1326688774,137.95
2021-06-01 02:00:00,36.94584,24.99337,44.6056458003,1.24584,0.36337,1.29775,35.7,24.63,43.3719598358,137.73,36.89584,24.91337,44.5194228856,1.24584,0.36337,1.29775,35.65,24.55,43.2853901449,137.66,37.72584,8.24337,38.6159572284,1.24584,0.36337,1.29775,36.48,7.88,37.3213718933,137.77,38.20584,26.40337,46.4416209608,1.24584,0.36337,1.29775,36.96,26.04,45.2119807131,137.65
2021-06-01 02:30:00,36.52632,25.15351,44.3494207185,1.24632,0.36351000000000006,1.29825,35.28,24.79,43.1187024387,137.73,36.47632,25.07351,44.2628831467,1.24632,0.36351000000000006,1.29825,35.23,24.71,43.0318138126,137.66,37.29632,8.42351,38.2357294459,1.24632,0.36351000000000006,1.29825,36.05,8.06,36.9400338386,137.77,37.76632,26.57351,46.1784187696,1.24632,0.36351000000000006,1.29825,36.52,26.21,44.9519131962,137.65
2021-06-01 03:00:00,36.10824,25.15407,44.0060476919,1.24824,0.36407,1.3002500000000001,34.86,24.79,42.7757372818,137.81,36.06824,25.07407,43.9275189723,1.24824,0.36407,1.3002500000000001,34.82,24.71,42.6967973038,137.66,36.88824,8.40407,37.8334593034,1.24824,0.36407,1.3002500000000001,35.64,8.04,36.5356155005,137.77,37.34824,26.57407,45.8374544173,1.24824,0.36407,1.3002500000000001,36.1,26.21,44.6113673855,137.65
2021-06-01 03:30:00,35.74968,25.14449,43.7068072211,1.2496800000000001,0.36449000000000004,1.30175,34.5,24.78,42.4770337947,137.68,35.69968,25.06449,43.6199015481,1.2496800000000001,0.36449000000000004,1.30175,34.45,24.7,42.3897688128,137.66,36.51968,8.39449,37.4720494457,1.2496800000000001,0.36449000000000004,1.30175,35.27,8.03,36.1725558953,137.77,36.96968,26.55449,45.5181082478,1.2496800000000001,0.36449000000000004,1.30175,35.72,26.19,44.2926009622,137.65
2021-06-01 04:00:00,35.58728,25.13379,43.5678998526,1.24728,0.36379,1.29925,34.34,24.77,42.3413332336,137.68,35.54728,25.05379,43.4890964353,1.24728,0.36379,1.29925,34.3,24.69,42.2621118734,137.66,36.36728,8.37379,37.3188881609,1.24728,0.36379,1.29925,35.12,8.01,36.0218614178,137.77,36.81728,26.54379,45.3881580829,1.24728,0.36379,1.29925,35.57,26.18,44.1657933247,137.65
2021-06-01 04:30:00,35.51144,25.09917,43.485982863,1.23144,0.35917000000000004,1.28275,34.28,24.74,42.2751227083,137.68,35.46144,25.02917,43.4047586995,1.23144,0.35917000000000004,1.28275,34.23,24.67,42.1936227409,137.56,36.28144,8.36917,37.2342032943,1.23144,0.35917000000000004,1.28275,35.05,8.01,35.9536173423,137.77,36.73144,26.51917,45.3041395676,1.23144,0.35917000000000004,1.28275,35.5,26.16,44.097569094,137.55
2021-06-01 05:00:00,34.79096,25.30903,43.0227602237,1.23096,0.35903,1.28225,33.56,24.95,41.8183703652,137.94,34.75096,25.22903,42.9433717314,1.23096,0.35903,1.28225,33.52,24.87,41.7385589114,137.86,35.56096,8.48903,36.5601628342,1.23096,0.35903,1.28225,34.33,8.13,35.2795379788,137.97,35.99096,26.72903,44.8306842069,1.23096,0.35903,1.28225,34.76,26.37,43.6306600913,137.84
2021-06-01 05:30:00,35.57152,25.20086,43.5937653782,1.27152,0.37086,1.3245,34.3,24.83,42.3440538919,138.16,35.53152,25.12086,43.5148999844,1.27152,0.37086,1.3245,34.26,24.75,42.2647619182,138.06,36.35152,8.36086,37.3006298372,1.27152,0.37086,1.3245,35.08,7.99,35.9784171414,138.19,36.80152,26.63086,45.4263643565,1.27152,0.37086,1.3245,35.53,26.26,44.1810875828,138.04
2021-06-01 06:00:00,37.44184,24.61012,44.8056847844,1.37184,0.40012000000000003,1.429,36.07,24.21,43.4415584435,137.9,37.39184,24.53012,44.7199785979,1.37184,0.40012000000000003,1.429,36.02,24.13,43.3554760094,137.8,38.21184,7.82012,39.0038330552,1.37184,0.40012000000000003,1.429,36.84,7.42,37.5798084082,137.94,38.70184,26.01012,46.6300199635,1.37184,0.40012000000000003,1.429,37.33,25.61,45.270310359,137.77
2021-06-01 06:30:00,41.26768,23.22974,47.3565437194,1.5076800000000001,0.43974,1.5705,39.76,22.79,45.8283940369,136.94,41.20768,23.15974,47.2699317521,1.5076800000000001,0.43974,1.5705,39.7,22.72,45.7415391083,136.89,42.00768,6.65974,42.532309082,1.5076800000000001,0.43974,1.5705,40.5,6.22,40.9748508234,136.97,42.57768,24.58974,49.1682229438,1.5076800000000001,0.43974,1.5705,41.07,24.15,47.64417488,136.83
2021-06-01 07:00:00,44.394,22.3345,49.6956449425,1.764,0.5145000000000001,1.8375,42.63,21.82,47.8897619539,136.81,44.314,22.2445,49.5837511313,1.764,0.5145000000000001,1.8375,42.55,21.73,47.7775616791,136.75,45.114,5.8045,45.4858793061,1.764,0.5145000000000001,1.8375,43.35,5.29,43.6715765687,136.86,45.734,23.6645,51.4937599739,1.764,0.5145000000000001,1.8375,43.97,23.15,49.6918846493,136.65
2021-06-01 07:30:00,47.64784,21.09937,52.1104602845,2.15784,0.6293700000000001,2.24775,45.49,20.47,49.8834742174,135.66,47.55784,21.00937,51.9917471649,2.15784,0.6293700000000001,2.24775,45.4,20.38,49.7644893473,135.62,48.32784,4.82937,48.5685385168,2.15784,0.6293700000000001,2.24775,46.17,4.2,46.3606395556,135.7,49.01784,22.36937,53.8807697835,2.15784,0.6293700000000001,2.24775,46.86,21.74,51.6574021801,135.52
2021-06-01 08:00:00,50.27816,19.64363,53.9793068922,2.61816,0.76363,2.72725,47.66,18.88,51.2633397273,134.94,50.16816,19.56363,53.8477473676,2.61816,0.76363,2.72725,47.55,18.8,51.1316193759,134.89,50.92816,3.53363,51.0506025622,2.61816,0.76363,2.72725,48.31,2.77,48.3893480014,134.99,51.64816,20.88363,55.7104876425,2.61816,0.76363,2.72725,49.03,20.12,52.9976914592,134.8
2021-06-01 08:30:00,54.10248,18.10489,57.0514275375,3.10248,0.9048900000000001,3.23175,51.0,17.2,53.822300211,135.41,53.97248,18.00489,56.8964380367,3.10248,0.9048900000000001,3.23175,50.87,17.1,53.6671864364,135.36,54.74248,1.8548900000000001,54.7738964605,3.10248,0.9048900000000001,3.23175,51.64,0.9500000000000001,51.6487376419,135.45,55.53248,19.30489,58.792304878,3.10248,0.9048900000000001,3.23175,52.43,18.4,55.5649610816,135.26
2021-06-01 09:00:00,55.78368,17.51274,58.4680683506,3.64368,1.06274,3.7955,52.14,16.45,54.6734131,136.31,55.64368,17.43274,58.3105440538,3.64368,1.06274,3.7955,52.0,16.37,54.5158408171,136.26,56.41368,1.25274,56.4275876558,3.64368,1.06274,3.7955,52.77,0.19,52.7703420493,136.35,57.20368,18.73274,60.1928280898,3.64368,1.06274,3.7955,53.56,17.67,56.3994902459,136.16
2021-06-01 09:30:00,56.56984,14.23037,58.332240039,4.14984,1.21037,4.32275,52.42,13.02,54.0127466437,135.41,56.41984,14.15037,58.1672701505,4.14984,1.21037,4.32275,52.27,12.94,53.8479015376,135.55,57.17984,4.42037,57.3504470197,4.14984,1.21037,4.32275,53.03,3.21,53.1270646658,135.44,57.98984,15.36037,59.989686695,4.14984,1.21037,4.32275,53.84,14.15,55.6683761215,135.23
2021-06-01 10:00:00,56.89112,12.82616,58.3190356162,4.58112,1.33616,4.772,52.31,11.49,53.5570368859,134.91,56.73112,12.73616,58.1431831602,4.58112,1.33616,4.772,52.15,11.4,53.3814808712,0.0,57.49112,5.97616,57.800894173,4.58112,1.33616,4.772,52.91,4.64,53.1130652476,134.98,58.28112,13.92616,59.9218397648,4.58112,1.33616,4.772,53.7,12.59,55.1561247732,134.78
2021-06-01 10:30:00,56.74408,12.84744,58.1803001849,4.89408,1.42744,5.098,51.85,11.42,53.0927386749,134.48,56.58408,12.76744,58.0065999141,4.89408,1.42744,5.098,51.69,11.34,52.919294213,0.0,57.32408,6.03744,57.6411383441,4.89408,1.42744,5.098,52.43,4.61,52.632280969,134.58,58.10408,13.92744,59.7499598125,4.89408,1.42744,5.098,53.21,12.5,54.6585226657,134.39
2021-06-01 11:00:00,57.05488,12.38059,58.3826887062,5.14488,1.50059,5.35925,51.91,10.88,53.0379345375,134.33,56.87488,12.30059,58.1898314945,5.14488,1.50059,5.35925,51.73,10.8,52.8453678197,0.0,57.59488,6.60059,57.9718724086,5.14488,1.50059,5.35925,52.45,5.1,52.6973671069,134.37,58.38488,13.44059,59.9119660182,5.14488,1.50059,5.35925,53.24,11.94,54.5624522909,134.14
2021-06-01 11:30:00,56.92,12.36,58.2465106251,5.28,1.54,5.5,51.64,10.82,52.7613684432,134.1,56.75,12.28,58.0634213598,5.28,1.54,5.5,51.47,10.74,52.5785935529,0.0,57.47,6.64,57.852316289,5.28,1.54,5.5,52.19,5.1,52.438593612,134.17,58.26,13.42,59.7856504523,5.28,1.54,5.5,52.98,11.88,54.2956241331,133.95
2021-06-01 12:00:00,56.95288,12.11709,58.2276086609,5.37288,1.56709,5.59675,51.58,10.55,52.6478765004,134.1,56.77288,12.02709,58.0328424029,5.37288,1.56709,5.59675,51.4,10.46,52.4535184711,0.0,57.48288,6.94709,57.9011532922,5.37288,1.56709,5.59675,52.11,5.38,52.3869878882,134.17,58.27288,13.16709,59.7419517807,5.37288,1.56709,5.59675,52.9,11.6,54.1569016839,133.95
2021-06-01 12:30:00,56.99912,11.96766,58.2419485135,5.40912,1.57766,5.6345,51.59,10.39,52.625851062,134.18,56.81912,11.88766,58.0493656972,5.40912,1.57766,5.6345,51.41,10.31,52.4336170791,0.0,57.53912,7.13766,57.9801390189,5.40912,1.57766,5.6345,52.13,5.5600000000000005,52.425666424,134.17,58.31912,13.01766,59.7543239394,5.40912,1.57766,5.6345,52.91,11.44,54.1326306399,133.95
2021-06-01 13:00:00,57.00176,12.08093,58.2679115188,5.35176,1.56093,5.57475,51.65,10.52,52.7104629082,134.44,56.81176,12.00093,58.0654664595,5.35176,1.56093,5.57475,51.46,10.44,52.5083345765,0.0,57.54176,7.03093,57.9697172717,5.35176,1.56093,5.57475,52.19,5.47,52.4758706455,134.52,58.31176,13.15093,59.7763190081,5.35176,1.56093,5.57475,52.96,11.59,54.2133719667,134.31
2021-06-01 13:30:00,56.28872,12.55546,57.6719999224,5.29872,1.54546,5.5195,50.99,11.01,52.1651243648,134.77,56.10872,12.47546,57.4789140664,5.29872,1.54546,5.5195,50.81,10.93,51.9723099352,0.0,56.81872,6.61546,57.2025458651,5.29872,1.54546,5.5195,51.52,5.07,51.7688641946,134.83,57.58872,13.62546,59.1786602708,5.29872,1.54546,5.5195,52.29,12.08,53.6672199764,134.63
2021-06-01 14:00:00,55.89576,12.15793,57.2027206334,4.89576,1.42793,5.09975,51.0,10.73,52.1165319261,134.56,55.71576,12.07793,57.0098439347,4.89576,1.42793,5.09975,50.82,10.65,51.9239337878,0.0,56.43576,6.72793,56.8353767372,4.89576,1.42793,5.09975,51.54,5.3,51.811790164,134.64,57.19576,13.23793,58.7077316259,4.89576,1.42793,5.09975,52.3,11.81,53.6168453007,134.46
2021-06-01 14:30:00,55.92776,11.89518,57.1787516989,4.57776,1.33518,4.7685,51.35,10.56,52.424575344,134.27,55.74776,11.82518,56.9881358447,4.57776,1.33518,4.7685,51.17,10.49,52.2341746369,0.0,56.45776,6.76518,56.8616419447,4.57776,1.33518,4.7685,51.88,5.43,52.163390419,134.35,57.23776,12.96518,58.6877931281,4.57776,1.33518,4.7685,52.66,11.63,53.9289578983,134.14
2021-06-01 15:00:00,55.74216,11.99563,57.0182737424,4.20216,1.22563,4.37725,51.54,10.77,52.6532477631,134.37,55.55216,11.91563,56.8157083821,4.20216,1.22563,4.37725,51.35,10.69,52.4509161026,0.0,56.27216,6.43563,56.6389735479,4.20216,1.22563,4.37725,52.07,5.21,52.3300009555,134.35,57.04216,13.07563,58.5216209393,4.20216,1.22563,4.37725,52.84,11.85,54.1524523914,134.14
2021-06-01 15:30:00,55.05856,12.66708,56.4969020832,4.61856,1.34708,4.811,50.44,11.32,51.6946418887,134.57,54.88856,12.58708,56.3133075019,4.61856,1.34708,4.811,50.27,11.24,51.5112657581,0.0,55.59856,6.06708,55.9286092604,4.61856,1.34708,4.811,50.98,4.72,51.1980351185,134.62,56.35856,13.75708,58.0133134323,4.61856,1.34708,4.811,51.74,12.41,53.2074778579,134.46
2021-06-01 16:00:00,55.56888,12.62259,56.9844733481,4.32888,1.26259,4.50925,51.24,11.36,52.4841614204,134.89,55.38888,12.54259,56.7912369258,4.32888,1.26259,4.50925,51.06,11.28,52.2911273545,0.0,56.13888,5.98259,56.4567554041,4.32888,1.26259,4.50925,51.81,4.72,52.0245567016,134.97,56.91888,13.72259,58.5497085967,4.32888,1.26259,4.50925,52.59,12.46,54.0459036376,134.73
2021-06-01 16:30:00,56.53728,12.47754,57.8977809095,3.55728,1.03754,3.7055,52.98,11.44,54.2010516503,135.25,56.37728,12.41754,57.7286150869,3.55728,1.03754,3.7055,52.82,11.38,54.0319979272,0.0,57.12728,5.7575400000000005,57.416682132,3.55728,1.03754,3.7055,53.57,4.72,53.7775352726,135.29,57.92728,13.60754,59.504074760099996,3.55728,1.03754,3.7055,54.37,12.57,55.8041378394,135.08
2021-06-01 17:00:00,57.46432,12.57001,58.823067112,3.39432,0.9900100000000001,3.53575,54.07,11.58,55.296123733900004,135.4,57.31432,12.49001,58.6594547099,3.39432,0.9900100000000001,3.53575,53.92,11.5,55.13271624,0.0,58.08432,5.61001,58.3546094329,3.39432,0.9900100000000001,3.53575,54.69,4.62,54.8847929758,135.44,58.92432,13.690010000000001,60.493734066100004,3.39432,0.9900100000000001,3.53575,55.53,12.7,56.9637683093,135.27
2021-06-01 17:30:00,57.67992,12.44081,59.0063295305,3.49992,1.02081,3.64575,54.18,11.42,55.3704686634,135.57,57.52992,12.38081,58.847057288,3.49992,1.02081,3.64575,54.03,11.36,55.2113258308,0.0,58.31992,5.84081,58.6116723039,3.49992,1.02081,3.64575,54.82,4.82,55.0314891676,135.65,59.15992,13.59081,60.7009575778,3.49992,1.02081,3.64575,55.66,12.57,57.0617253507,135.44
2021-06-01 18:00:00,58.41344,12.62767,59.7627645132,3.04344,0.8876700000000001,3.1702500000000002,55.37,11.74,56.6009231373,135.97,58.29344,12.55767,59.6306986615,3.04344,0.8876700000000001,3.1702500000000002,55.25,11.67,56.4690304503,0.0,59.10344,5.47767,59.3567307764,3.04344,0.8876700000000001,3.1702500000000002,56.06,4.59,56.2475928374,136.01,59.96344,13.77767,61.5259158994,3.04344,0.8876700000000001,3.1702500000000002,56.92,12.89,58.3612756886,135.83
2021-06-01 18:30:00,58.25632,13.11851,59.7151080093,2.56632,0.74851,2.67325,55.69,12.37,57.0472874026,136.21,58.12632,13.04851,59.5729190989,2.56632,0.74851,2.67325,55.56,12.3,56.9052159296,0.0,58.95632,4.76851,59.1488491483,2.56632,0.74851,2.67325,56.39,4.02,56.5331097676,136.25,59.83632,14.29851,61.5209929972,2.56632,0.74851,2.67325,57.27,13.55,58.8511291311,136.05
2021-06-01 19:00:00,57.12072,13.31646,58.6524062614,2.25072,0.65646,2.3445,54.87,12.66,56.3115663075,136.06,57.00072,13.24646,58.5196615083,2.25072,0.65646,2.3445,54.75,12.59,56.1789159739,0.0,57.84072,4.36646,58.0053003014,2.25072,0.65646,2.3445,55.59,3.71,55.7136625972,136.09,58.70072,14.49646,60.4642198416,2.25072,0.65646,2.3445,56.45,13.84,58.1218384086,135.9
2021-06-01 19:30:00,55.74904,13.69097,57.4055582715,1.88904,0.5509700000000001,1.96775,53.86,13.14,55.4396897538,136.17,55.63904,13.63097,57.2844317006,1.88904,0.5509700000000001,1.96775,53.75,13.08,55.3186126001,0.0,56.47904,3.81097,56.6074681616,1.88904,0.5509700000000001,1.96775,54.59,3.26,54.6872535423,136.23,57.30904,14.88097,59.2095375245,1.88904,0.5509700000000001,1.96775,55.42,14.33,57.2426877426,136.02
2021-06-01 20:00:00,55.1928,13.64415,56.8542698578,1.5228000000000002,0.44415000000000004,1.5862500000000002,53.67,13.2,55.269421021,135.97,55.0728,13.56415,56.7185989342,1.5228000000000002,0.44415000000000004,1.5862500000000002,53.55,13.12,55.1338090467,0.0,55.9128,3.58415,56.0275587105,1.5228000000000002,0.44415000000000004,1.5862500000000002,54.39,3.14,54.4805625889,136.0,56.7428,14.81415,58.6447303009,1.5228000000000002,0.44415000000000004,1.5862500000000002,55.22,14.37,57.0591386195,135.78
2021-06-01 20:30:00,53.76088,13.91859,55.5334076567,1.40088,0.40859,1.45925,52.36,13.51,54.0748527506,134.17,53.65088,13.84859,55.4093888232,1.40088,0.40859,1.45925,52.25,13.44,53.9508674629,0.0,54.46088,2.81859,54.5337684372,1.40088,0.40859,1.45925,53.06,2.41,53.1147032374,134.22,55.29088,15.06859,57.307449915,1.40088,0.40859,1.45925,53.89,14.66,55.8484350721,134.01
2021-06-01 21:00:00,52.7684,14.02245,54.5997540522,0.7284,0.21245000000000003,0.75875,52.04,13.81,53.8412267691,133.91,52.6784,13.942450000000001,54.4922539318,0.7284,0.21245000000000003,0.75875,51.95,13.73,53.7337454492,0.0,53.4984,2.27245,53.546641646,0.7284,0.21245000000000003,0.75875,52.77,2.06,52.8101931449,133.97,54.3084,15.16245,56.3853012811,0.7284,0.21245000000000003,0.75875,53.58,14.95,55.6266024488,133.76
2021-06-01 21:30:00,51.9212,14.55285,53.9221332345,0.6612,0.19285000000000002,0.6887500000000001,51.26,14.36,53.2334218325,134.27,51.8312,14.482850000000001,53.8165981604,0.6612,0.19285000000000002,0.6887500000000001,51.17,14.29,53.1278928624,0.0,52.6712,1.76285,52.7006921165,0.6612,0.19285000000000002,0.6887500000000001,52.01,1.57,52.0336910088,134.3,53.4612,15.72285,55.7252897486,0.6612,0.19285000000000002,0.6887500000000001,52.8,15.53,55.0365414974,134.1
2021-06-01 22:00:00,52.19504,14.40397,54.1460668226,0.6650400000000001,0.19397,0.6927500000000001,51.53,14.21,53.4533909121,134.15,52.10504,14.32397,54.0380542762,0.6650400000000001,0.19397,0.6927500000000001,51.44,14.13,53.3453887417,0.0,52.95504,1.9239700000000002,52.9899794486,0.6650400000000001,0.19397,0.6927500000000001,52.29,1.73,52.3186104556,134.2,53.75504,15.55397,55.960077807,0.6650400000000001,0.19397,0.6927500000000001,53.09,15.36,55.267329409,134.01
2021-06-01 22:30:00,51.22648,14.81439,53.3255886443,0.6664800000000001,0.19439,0.69425,50.56,14.62,52.6313404731,134.6,51.14648,14.73439,53.2265409834,0.6664800000000001,0.19439,0.69425,50.48,14.54,52.532294829,0.0,51.98648,1.63439,52.0121652449,0.6664800000000001,0.19439,0.69425,51.32,1.44,51.3401986751,134.66,52.76648,15.98439,55.1344006521,0.6664800000000001,0.19439,0.69425,52.1,15.79,54.4401882804,134.46
2021-06-01 23:00:00,49.26624,15.42432,51.6243358427,0.66624,0.19432000000000002,0.6940000000000001,48.6,15.23,50.9304712328,135.23,49.16624,15.36432,51.510984118,0.66624,0.19432000000000002,0.6940000000000001,48.5,15.17,50.8171122753,0.0,49.99624,1.13432,50.0091061308,0.66624,0.19432000000000002,0.6940000000000001,49.33,0.9400000000000001,49.3389551977,135.29,50.72624,16.62432,53.3808902136,0.66624,0.19432000000000002,0.6940000000000001,50.06,16.43,52.6872707587,135.08
2021-06-01 23:30:00,46.0916,16.37005,48.9123105932,0.6516000000000001,0.19005000000000002,0.6787500000000001,45.44,16.18,48.2346970551,135.83,46.0016,16.30005,48.8040862281,0.6516000000000001,0.19005000000000002,0.6787500000000001,45.35,16.11,48.1264438744,0.0,46.8216,0.35005000000000003,46.8229085124,0.6516000000000001,0.19005000000000002,0.6787500000000001,46.17,0.16,46.1702772355,135.88,47.4916,17.60005,50.6479400426,0.6516000000000001,0.19005000000000002,0.6787500000000001,46.84,17.41,49.9709285485,135.69
2021-06-02 00:00:00,43.35736,17.22173,46.6524238423,0.65736,0.19173,0.6847500000000001,42.7,17.03,45.9707613598,136.49,43.29736,17.15173,46.5708409304,0.65736,0.19173,0.6847500000000001,42.64,16.96,45.8891185359,0.0,44.14736,0.78173,44.1542806165,0.65736,0.19173,0.6847500000000001,43.49,0.59,43.4940018853,136.5,44.75736,18.48173,48.4230897193,0.65736,0.19173,0.6847500000000001,44.1,18.29,47.7423721656,136.33
2021-06-02 00:30:00,41.20576,17.45418,44.7500062196,0.66576,0.19418000000000002,0.6935,40.54,17.26,44.061311828,136.49,41.14576,17.38418,44.6674745229,0.66576,0.19418000000000002,0.6935,40.48,17.19,43.9787050742,0.0,41.99576,1.00418,42.0077639901,0.66576,0.19418000000000002,0.6935,41.33,0.81,41.3379365716,136.5,42.56576,18.71418,46.498004876,0.66576,0.19418000000000002,0.6935,41.9,18.52,45.8104835163,136.33
2021-06-02 01:00:00,40.36504,17.60397,44.0367598032,0.6650400000000001,0.19397,0.6927500000000001,39.7,17.41,43.3497185689,136.72,40.31504,17.54397,43.9669572925,0.6650400000000001,0.19397,0.6927500000000001,39.65,17.35,43.2798451938,0.0,41.15504,1.09397,41.1695772114,0.6650400000000001,0.19397,0.6927500000000001,40.49,0.9,40.5000012346,136.75,41.71504,18.88397,45.7902706387,0.6650400000000001,0.19397,0.6927500000000001,41.05,18.69,45.104529706,136.6
2021-06-02 01:30:00,39.98976,17.80243,43.7733642614,0.65976,0.19243000000000002,0.68725,39.33,17.61,43.09247034,136.57,39.94976,17.73243,43.7083790338,0.65976,0.19243000000000002,0.68725,39.29,17.54,43.0273831414,0.0,40.78976,1.34243,40.8118443489,0.65976,0.19243000000000002,0.68725,40.13,1.15,40.1464743159,136.58,41.34976,19.07243,45.5363617142,0.65976,0.19243000000000002,0.68725,40.69,18.88,44.8567776373,136.44
2021-06-02 02:00:00,39.52368,18.06024,43.4544997624,1.06368,0.31024,1.108,38.46,17.75,42.3584005836,136.57,39.48368,17.99024,43.389050711,1.06368,0.31024,1.108,38.42,17.68,42.2927747966,0.0,40.33368,1.6002399999999999,40.3654123031,1.06368,0.31024,1.108,39.27,1.29,39.2911822169,136.5,40.85368,19.33024,45.1960324365,1.06368,0.31024,1.108,39.79,19.02,44.1022051603,136.34
2021-06-02 02:30:00,37.68744,18.69467,42.0693929141,1.14744,0.33467,1.19525,36.54,18.36,40.8932904032,136.97,37.63744,18.624670000000002,41.9935140511,1.14744,0.33467,1.19525,36.49,18.29,40.8172047059,0.0,38.47744,2.13467,38.5366086334,1.14744,0.33467,1.19525,37.33,1.8,37.3733715364,137.0,38.96744,19.98467,43.7932462277,1.14744,0.33467,1.19525,37.82,19.65,42.6201231814,136.81
2021-06-02 03:00:00,37.03112,18.72241,41.4949693898,1.07112,0.31241,1.11575,35.96,18.41,40.3986348779,136.97,36.99112,18.65241,41.4277124358,1.07112,0.31241,1.11575,35.92,18.34,40.3311542111,0.0,37.81112,2.14241,37.8717667433,1.07112,0.31241,1.11575,36.74,1.83,36.7855474337,137.0,38.30112,20.00241,43.2096308601,1.07112,0.31241,1.11575,37.23,19.69,42.1161370498,136.81
2021-06-02 03:30:00,36.62576,18.84668,41.1903343346,1.08576,0.31668,1.131,35.54,18.53,40.0805750957,137.09,36.56576,18.78668,41.1095384284,1.08576,0.31668,1.131,35.48,18.47,39.9996412484,0.0,37.40576,2.24668,37.4731697645,1.08576,0.31668,1.131,36.32,1.9300000000000002,36.3712427613,137.11,37.86576,20.15668,42.8964745521,1.08576,0.31668,1.131,36.78,19.84,41.7898791575,136.91
2021-06-02 04:00:00,36.32984,19.11787,41.0530172796,1.08984,0.31787000000000004,1.13525,35.24,18.8,39.9411767478,137.33,36.27984,19.03787,40.9715423747,1.08984,0.31787000000000004,1.13525,35.19,18.72,39.8594342659,0.0,37.10984,2.46787,37.1918083341,1.08984,0.31787000000000004,1.13525,36.02,2.15,36.0841086907,137.36,37.57984,20.40787,42.7636005542,1.08984,0.31787000000000004,1.13525,36.49,20.09,41.6548700634,137.14
2021-06-02 04:30:00,36.18368,19.16899,40.9476357799,1.09368,0.31899000000000005,1.13925,35.09,18.85,39.8325319306,137.33,36.14368,19.10899,40.8842158144,1.09368,0.31899000000000005,1.13925,35.05,18.79,39.7689149965,0.0,36.97368,2.51899,37.0593891391,1.09368,0.31899000000000005,1.13925,35.88,2.2,35.9473837713,137.36,37.43368,20.47899,42.6693031319,1.09368,0.31899000000000005,1.13925,36.34,20.16,41.5574445798,137.14
2021-06-02 05:00:00,34.831360000000004,19.50123,39.9189379989,1.1013600000000001,0.32123,1.14725,33.73,19.18,38.8018723775,137.33,34.79136,19.43123,39.8498611034,1.1013600000000001,0.32123,1.14725,33.69,19.11,38.7325212193,0.0,35.63136,2.8012300000000003,35.7413025079,1.1013600000000001,0.32123,1.14725,34.53,2.48,34.6189442358,137.36,36.07136,20.80123,41.6393345499,1.1013600000000001,0.32123,1.14725,34.97,20.48,40.5256869158,137.27
2021-06-02 05:30:00,35.25416,19.60788,40.3401134778,1.12416,0.32788,1.171,34.13,19.28,39.1991747362,137.59,35.22416,19.53788,40.2798982447,1.12416,0.32788,1.171,34.1,19.21,39.1386522507,0.0,36.06416,2.90788,36.1812023377,1.12416,0.32788,1.171,34.94,2.58,35.0351252317,137.62,36.50416,20.93788,42.0826391306,1.12416,0.32788,1.171,35.38,20.61,40.945286664,137.45
2021-06-02 06:00:00,36.63976,19.20618,41.368458553,1.28976,0.37618,1.3435000000000001,35.35,18.83,40.0523582327,137.21,36.59976,19.14618,41.3051890281,1.28976,0.37618,1.3435000000000001,35.31,18.77,39.988860949,0.0,37.43976,2.58618,37.5289748841,1.28976,0.37618,1.3435000000000001,36.15,2.21,36.2174902499,137.22,37.91976,20.50618,43.1092984941,1.28976,0.37618,1.3435000000000001,36.63,20.13,41.7968156682,137.06
2021-06-02 06:30:00,39.89352,18.15561,43.8305728055,1.49352,0.43561000000000005,1.5557500000000002,38.4,17.72,42.2913513617,136.25,39.82352,18.07561,43.7337446609,1.49352,0.43561000000000005,1.5557500000000002,38.33,17.64,42.194294638,0.0,40.63352,1.74561,40.6709982895,1.49352,0.43561000000000005,1.5557500000000002,39.14,1.31,39.1619164495,136.27,41.17352,19.41561,45.521694398,1.49352,0.43561000000000005,1.5557500000000002,39.68,18.98,43.9857113163,136.09
2021-06-02 07:00:00,42.7412,17.04535,46.0147164944,1.8012000000000001,0.5253500000000001,1.8762500000000002,40.94,16.52,44.1474121552,135.77,42.6712,16.97535,45.9237826955,1.8012000000000001,0.5253500000000001,1.8762500000000002,40.87,16.45,44.0563207724,0.0,43.4612,0.94535,43.4714802148,1.8012000000000001,0.5253500000000001,1.8762500000000002,41.66,0.42,41.6621170849,135.79,44.0512,18.27535,47.6916831226,1.8012000000000001,0.5253500000000001,1.8762500000000002,42.25,17.75,45.8271207911,135.61
2021-06-02 07:30:00,46.202,15.561,48.7521232871,2.232,0.651,2.325,43.97,14.91,46.4291826333,134.28,46.122,15.491,48.6539820056,2.232,0.651,2.325,43.89,14.84,46.3309583324,0.0,46.892,1.7109999999999999,46.9232051868,2.232,0.651,2.325,44.66,1.06,44.6725777183,134.31,47.542,16.721,50.3967618503,2.232,0.651,2.325,45.31,16.07,48.0753679133,134.15
2021-06-02 08:00:00,49.23288,14.20834,51.2421057203,2.70288,0.78834,2.8155,46.53,13.42,48.4266176808,133.58,49.11288,14.12834,51.1046472745,2.70288,0.78834,2.8155,46.41,13.34,48.2891675223,0.0,49.88288,3.17834,49.9840330731,2.70288,0.78834,2.8155,47.18,2.39,47.2404963987,133.63,50.58288,15.32834,52.8543825643,2.70288,0.78834,2.8155,47.88,14.54,50.0390447551,133.42
2021-06-02 08:30:00,52.84224,12.658570000000001,54.3372958718,3.25224,0.94857,3.38775,49.59,11.71,50.9538241941,133.58,52.73224,12.58857,54.2140316714,3.25224,0.94857,3.38775,49.48,11.64,50.8306993853,0.0,53.51224,5.03857,53.7489257331,3.25224,0.94857,3.38775,50.26,4.09,50.4261410382,133.54,54.27224,13.73857,55.9841436503,3.25224,0.94857,3.38775,51.02,12.79,52.5987119614,133.42
2021-06-02 09:00:00,54.4776,11.7593,55.7323069525,3.5976,1.0493,3.7475,50.88,10.71,51.9949853351,132.97,54.3576,11.6693,55.5960541788,3.5976,1.0493,3.7475,50.76,10.62,51.8590589965,0.0,55.1376,6.0293,55.466272565,3.5976,1.0493,3.7475,51.54,4.98,51.7800347624,133.0,55.9276,12.7893,57.3712701293,3.5976,1.0493,3.7475,52.33,11.74,53.6307421168,132.79
2021-06-02 09:30:00,55.65792,11.09981,56.7539411914,4.14792,1.20981,4.32075,51.51,9.89,52.4508550931,133.15,55.53792,11.02981,56.6225861875,4.14792,1.20981,4.32075,51.39,9.82,52.319828937,0.0,56.32792,7.04981,56.7673708442,4.14792,1.20981,4.32075,52.18,5.84,52.5057901569,133.18,57.12792,12.11981,58.3993924451,4.14792,1.20981,4.32075,52.98,10.91,54.0916675653,132.99
2021-06-02 10:00:00,55.96624,11.09307,57.0550280147,4.29624,1.2530700000000001,4.47525,51.67,9.84,52.598616902,133.15,55.84624,11.00307,56.919856566600004,4.29624,1.2530700000000001,4.47525,51.55,9.75,52.4639399969,0.0,56.63624,7.1130700000000004,57.081165424,4.29624,1.2530700000000001,4.47525,52.34,5.86,52.6670219397,133.18,57.44624,12.11307,58.7094281608,4.29624,1.2530700000000001,4.47525,53.15,10.86,54.2481529639,132.99
2021-06-02 10:30:00,55.75408,11.04994,56.8385310388,4.59408,1.33994,4.7855,51.16,9.71,52.0733108223,132.99,55.63408,10.96994,56.7052946474,4.59408,1.33994,4.7855,51.04,9.63,51.9405284917,0.0,56.43408,7.31994,56.9068265417,4.59408,1.33994,4.7855,51.84,5.98,52.1837714237,133.02,57.21408,12.04994,58.4692398125,4.59408,1.33994,4.7855,52.62,10.71,53.6988687032,132.8
2021-06-02 11:00:00,55.97384,10.62237,56.9728488735,5.01384,1.46237,5.2227500000000004,50.96,9.16,51.7767051868,133.14,55.85384,10.55237,56.8419207572,5.01384,1.46237,5.2227500000000004,50.84,9.09,51.6462360681,0.0,56.63384,8.01237,57.1978138233,5.01384,1.46237,5.2227500000000004,51.62,6.55,52.033901449,133.19,57.42384,11.65237,58.594156082,5.01384,1.46237,5.2227500000000004,52.41,10.19,53.391424405,132.98
2021-06-02 11:30:00,56.37048,10.38264,57.3186726015,5.22048,1.52264,5.438,51.15,8.86,51.9116759506,134.19,56.25048,10.31264,57.1879973771,5.22048,1.52264,5.438,51.03,8.79,51.7815121448,0.0,57.06048,8.59264,57.7038286425,5.22048,1.52264,5.438,51.84,7.07,52.3198862766,134.24,57.85048,11.44264,58.9712815394,5.22048,1.52264,5.438,52.63,9.92,53.5567297359,134.05
2021-06-02 12:00:00,56.21384,10.52487,57.1906346884,5.43384,1.58487,5.66025,50.78,8.94,51.5609542193,134.57,56.09384,10.47487,57.063489093,5.43384,1.58487,5.66025,50.66,8.89,51.4341102771,0.0,56.91384,8.63487,57.5651471245,5.43384,1.58487,5.66025,51.48,7.05,51.9604936466,134.61,57.683840000000004,11.60487,58.8395989523,5.43384,1.58487,5.66025,52.25,10.02,53.2020948836,134.41
2021-06-02 12:30:00,56.47072,10.65021,57.4662439208,5.04072,1.47021,5.25075,51.43,9.18,52.2428684128,134.45,56.37072,10.59021,57.3568707407,5.04072,1.47021,5.25075,51.33,9.12,52.1338978017,0.0,57.19072,8.25021,57.7827346113,5.04072,1.47021,5.25075,52.15,6.78,52.5888857079,134.49,57.99072,11.73021,59.165204578,5.04072,1.47021,5.25075,52.95,10.26,53.9348690552,134.29
2021-06-02 13:00:00,55.65504,10.868970000000001,56.7064192686,5.34504,1.55897,5.56775,50.31,9.31,51.164169103,134.61,55.54504,10.81897,56.5888821277,5.34504,1.55897,5.56775,50.2,9.26,51.0469156757,0.0,56.36504,8.22897,56.9625638596,5.34504,1.55897,5.56775,51.02,6.67,51.4541475491,134.68,57.14504,11.95897,58.3829817675,5.34504,1.55897,5.56775,51.8,10.4,52.8337013657,134.47
2021-06-02 13:30:00,55.32136,10.90248,56.3854320051,4.91136,1.43248,5.116,50.41,9.47,51.2918024639,134.72,55.22136,10.84248,56.2757316505,4.91136,1.43248,5.116,50.31,9.41,51.1824598862,0.0,56.06136,7.9924800000000005,56.6282246022,4.91136,1.43248,5.116,51.15,6.5600000000000005,51.5689451123,134.76,56.831360000000004,12.00248,58.0849636791,4.91136,1.43248,5.116,51.92,10.57,52.9850101444,134.55
2021-06-02 14:00:00,55.7492,10.5131,56.7318127002,5.1192,1.4931,5.3325,50.63,9.02,51.4272038905,134.49,55.6592,10.4531,56.6322685776,5.1192,1.4931,5.3325,50.54,8.96,51.328093672,0.0,56.5092,8.4831,57.1423894342,5.1192,1.4931,5.3325,51.39,6.99,51.8632066112,134.54,57.2892,11.6031,58.4524111243,5.1192,1.4931,5.3325,52.17,10.11,53.1405777161,134.38
2021-06-02 14:30:00,56.592,10.31475,57.5243299097,5.022,1.46475,5.23125,51.57,8.85,52.3238702697,134.57,56.512,10.26475,57.436671531,5.022,1.46475,5.23125,51.49,8.8,52.2365781804,0.0,57.372,8.59475,58.0122065738,5.022,1.46475,5.23125,52.35,7.13,52.8333171399,134.63,58.172,11.40475,59.279422286,5.022,1.46475,5.23125,53.15,9.94,54.0714906397,134.38
2021-06-02 15:00:00,56.43496,10.38353,57.3822481737,4.91496,1.43353,5.11975,51.52,8.95,52.2916140504,134.47,56.34496,10.33353,57.2846956845,4.91496,1.43353,5.11975,51.43,8.9,52.194395293,0.0,57.20496,8.45353,57.8262018298,4.91496,1.43353,5.11975,52.29,7.02,52.7591176954,134.52,58.01496,11.47353,59.1386292914,4.91496,1.43353,5.11975,53.1,10.04,54.0408327101,134.38
2021-06-02 15:30:00,56.40968,10.58324,57.393875689,4.63968,1.35324,4.833,51.77,9.23,52.586365153,134.61,56.32968,10.53324,57.3060380222,4.63968,1.35324,4.833,51.69,9.18,52.4988428444,0.0,57.18968,8.12324,57.7637128879,4.63968,1.35324,4.833,52.55,6.77,52.9842938992,134.63,57.98968,11.68324,59.1548906127,4.63968,1.35324,4.833,53.35,10.33,54.3408814798,134.38
2021-06-02 16:00:00,56.82968,10.60824,57.811307586,4.03968,1.17824,4.208,52.79,9.43,53.6256375253,134.75,56.73968,10.54824,57.7118415371,4.03968,1.17824,4.208,52.7,9.37,53.5265065178,0.0,57.60968,7.78824,58.1337415964,4.03968,1.17824,4.208,53.57,6.61,53.9762633016,134.77,58.43968,11.71824,59.6029642484,4.03968,1.17824,4.208,54.4,10.54,55.4116558136,134.54
2021-06-02 16:30:00,57.90584,10.84587,58.9128101703,2.86584,0.8358700000000001,2.98525,55.04,10.01,55.9428431526,134.75,57.81584,10.78587,58.8133177653,2.86584,0.8358700000000001,2.98525,54.95,9.95,55.8435761749,0.0,58.67584,6.89587,59.0796684382,2.86584,0.8358700000000001,2.98525,55.81,6.06,56.1380414692,134.85,59.54584,11.95587,60.7342563037,2.86584,0.8358700000000001,2.98525,56.68,11.12,57.7605124631,134.66
2021-06-02 17:00:00,59.03208,10.98394,60.0452613205,2.72208,0.7939400000000001,2.8355,56.31,10.19,57.2245768879,134.94,58.93208,10.93394,59.9378102457,2.72208,0.7939400000000001,2.8355,56.21,10.14,57.1172802224,0.0,59.80208,6.70394,60.1766697637,2.72208,0.7939400000000001,2.8355,57.08,5.91,57.3851418052,134.98,60.70208,12.11394,61.8990311608,2.72208,0.7939400000000001,2.8355,57.98,11.32,59.0747221745,134.81
2021-06-02 17:30:00,60.57208,11.31144,61.6191979045,3.26208,0.9514400000000001,3.398,57.31,10.36,58.2388676057,134.94,60.48208,11.24144,61.517899626,3.26208,0.9514400000000001,3.398,57.22,10.29,58.1378749182,0.0,61.36208,6.70144,61.7269322095,3.26208,0.9514400000000001,3.398,58.1,5.75,58.3838376608,134.98,62.28208,12.43144,63.5106147789,3.26208,0.9514400000000001,3.398,59.02,11.48,60.1261241059,134.81
2021-06-02 18:00:00,60.922,11.1935,61.9417833635,1.932,0.5635,2.0125,58.99,10.63,59.9401117783,134.85,60.822,11.1335,61.8326006751,1.932,0.5635,2.0125,58.89,10.57,59.8310705236,0.0,61.722,6.0335,62.0161947095,1.932,0.5635,2.0125,59.79,5.47,60.0396952024,134.89,62.672,12.3235,63.8721240938,1.932,0.5635,2.0125,60.74,11.76,61.8679658628,134.71
2021-06-02 18:30:00,60.66792,11.59606,61.7662134557,1.35792,0.39606,1.4145,59.31,11.2,60.3582314188,135.11,60.59792,11.53606,61.6862106848,1.35792,0.39606,1.4145,59.24,11.14,60.2783310983,0.0,61.49792,5.32606,61.7281222738,1.35792,0.39606,1.4145,60.14,4.93,60.3417309994,135.13,62.45792,12.75606,63.7472261157,1.35792,0.39606,1.4145,61.1,12.36,62.3376258772,134.94
2021-06-02 19:00:00,59.61336,12.13348,60.835631232,1.3833600000000001,0.40348,1.441,58.23,11.73,59.3997121205,135.36,59.52336,12.07348,60.7354863733,1.3833600000000001,0.40348,1.441,58.14,11.67,59.2996500833,0.0,60.43336,4.83348,60.6263435299,1.3833600000000001,0.40348,1.441,59.05,4.43,59.2159387327,135.43,61.37336,13.30348,62.7986615924,1.3833600000000001,0.40348,1.441,59.99,12.9,61.3613078413,135.22
2021-06-02 19:30:00,57.69456,12.70883,59.077716726,1.26456,0.36883000000000005,1.31725,56.43,12.34,57.7634876025,135.24,57.62456,12.65883,58.9986092392,1.26456,0.36883000000000005,1.31725,56.36,12.29,57.6844320419,0.0,58.52456,4.17883,58.6735608546,1.26456,0.36883000000000005,1.31725,57.26,3.81,57.3866160354,135.27,59.43456,13.90883,61.0403348153,1.26456,0.36883000000000005,1.31725,58.17,13.54,59.725040812,135.09
2021-06-02 20:00:00,56.89528,12.87404,58.3336420276,1.14528,0.33404,1.193,55.75,12.54,57.1429269464,135.32,56.81528,12.81404,58.2423871643,1.14528,0.33404,1.193,55.67,12.48,57.0517247767,0.0,57.70528,3.95404,57.8405893141,1.14528,0.33404,1.193,56.56,3.62,56.6757267267,135.27,58.59528,14.07404,60.2618074754,1.14528,0.33404,1.193,57.45,13.74,59.0702133059,135.09
2021-06-02 20:30:00,56.18664,13.05152,57.6825856633,1.13664,0.33152000000000004,1.184,55.05,12.72,56.5004504407,135.77,56.11664,13.00152,57.6030972015,1.13664,0.33152000000000004,1.184,54.98,12.67,56.4210005229,0.0,57.00664,3.8715200000000003,57.137952984,1.13664,0.33152000000000004,1.184,55.87,3.54,55.9820372977,135.78,57.87664,14.25152,59.605463508,1.13664,0.33152000000000004,1.184,56.74,13.92,58.4225470174,135.62
2021-06-02 21:00:00,54.85616,13.38138,56.464675866,1.13616,0.33138,1.1835,53.72,13.05,55.2823742254,135.33,54.76616,13.31138,56.3606699627,1.13616,0.33138,1.1835,53.63,12.98,55.1784133516,0.0,55.64616,3.50138,55.7562084852,1.13616,0.33138,1.1835,54.51,3.17,54.6020970293,135.34,56.48616,14.55138,58.3303431453,1.13616,0.33138,1.1835,55.35,14.22,57.147448762,135.18
2021-06-02 21:30:00,54.0304,13.83845,55.7744280344,1.1604,0.33845000000000003,1.20875,52.87,13.5,54.5663531858,134.61,53.9504,13.75845,55.6771102569,1.1604,0.33845000000000003,1.20875,52.79,13.42,54.469078384,0.0,54.8104,2.87845,54.8859310075,1.1604,0.33845000000000003,1.20875,53.65,2.54,53.7100930925,134.65,55.6504,14.98845,57.6335028743,1.1604,0.33845000000000003,1.20875,54.49,14.65,56.4250175011,134.47
2021-06-02 22:00:00,52.74864,14.27377,54.6457640798,1.1786400000000001,0.34377,1.22775,51.57,13.93,53.4182534346,134.19,52.67864,14.21377,54.5625363218,1.1786400000000001,0.34377,1.22775,51.5,13.87,53.3350438267,0.0,53.53864,2.34377,53.58991725,1.1786400000000001,0.34377,1.22775,52.36,2.0,52.3981831746,134.22,54.32864,15.44377,56.481069006,1.1786400000000001,0.34377,1.22775,53.15,15.1,55.2533483148,134.02
2021-06-02 22:30:00,50.78896,14.788030000000001,52.8980556274,1.15896,0.33803000000000005,1.20725,49.63,14.45,51.6908057589,133.82,50.69896,14.70803,52.7893047081,1.15896,0.33803000000000005,1.20725,49.54,14.37,51.5820559885,0.0,51.54896,1.7380300000000002,51.5782514764,1.15896,0.33803000000000005,1.20725,50.39,1.4,50.409444551600004,133.85,52.32896,15.92803,54.6993802009,1.15896,0.33803000000000005,1.20725,51.17,15.59,53.4922143868,133.66
2021-06-02 23:00:00,47.98288,15.18959,50.3297170414,1.23288,0.35959,1.2842500000000001,46.75,14.83,49.0458091992,134.18,47.91288,15.11959,50.2418756782,1.23288,0.35959,1.2842500000000001,46.68,14.76,48.9579411332,0.0,48.75288,1.4695900000000002,48.7750243779,1.23288,0.35959,1.2842500000000001,47.52,1.11,47.5329622473,134.19,49.44288,16.34959,52.0759779156,1.23288,0.35959,1.2842500000000001,48.21,15.99,50.7925604789,134.01
2021-06-02 23:30:00,44.6476,16.09805,47.4610935353,1.2276,0.35805000000000003,1.27875,43.42,15.74,46.1848893038,134.78,44.5776,16.02805,47.3715189598,1.2276,0.35805000000000003,1.27875,43.35,15.67,46.0952427046,0.0,45.3976,0.67805,45.4026633312,1.2276,0.35805000000000003,1.27875,44.17,0.32,44.1711591426,134.83,46.0376,17.29805,49.1801092675,1.2276,0.35805000000000003,1.27875,44.81,16.94,47.9051114183,134.62
2021-06-03 00:00:00,42.84256,16.31658,45.8444732792,1.22256,0.35658,1.2735,41.62,15.96,44.5751724618,135.16,42.78256,16.24658,45.763509501,1.22256,0.35658,1.2735,41.56,15.89,44.4941085988,0.0,43.62256,0.49658,43.6253863324,1.22256,0.35658,1.2735,42.4,0.14,42.4002311314,135.18,44.22256,17.52658,47.5690636806,1.22256,0.35658,1.2735,43.0,17.17,46.3012839995,135.02
2021-06-03 00:30:00,41.27536,16.69448,44.5237128461,1.21536,0.35448,1.266,40.06,16.34,43.2642947475,135.56,41.23536,16.64448,44.4678943599,1.21536,0.35448,1.266,40.02,16.29,43.208384603,0.0,42.08536,0.44448000000000004,42.0877070984,1.21536,0.35448,1.266,40.87,0.09,40.8700990946,135.6,42.65536,17.94448,46.2761720457,1.21536,0.35448,1.266,41.44,17.59,45.0186816777,135.43
2021-06-03 01:00:00,40.16456,16.62133,43.4679248523,1.20456,0.35133000000000003,1.25475,38.96,16.27,42.2207827971,135.56,40.11456,16.56133,43.3987969345,1.20456,0.35133000000000003,1.25475,38.91,16.21,42.1515385247,0.0,40.96456,0.44133000000000006,40.9669372563,1.20456,0.35133000000000003,1.25475,39.76,0.09,39.760101861,135.6,41.51456,17.86133,45.1938690683,1.20456,0.35133000000000003,1.25475,40.31,17.51,43.9487906546,135.43
2021-06-03 01:30:00,39.77408,16.80119,43.1770474357,1.20408,0.35119,1.25425,38.57,16.45,41.9314607425,135.66,39.73408,16.73119,43.1129891363,1.20408,0.35119,1.25425,38.53,16.38,41.8672342053,0.0,40.58408,0.52119,40.5874264824,1.20408,0.35119,1.25425,39.38,0.17,39.3803669358,135.69,41.12408,18.04119,44.9073990837,1.20408,0.35119,1.25425,39.92,17.69,43.6639725632,135.54
