Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-06-03 02:00:00,39.54128,17.08329,43.0737927429,1.21128,0.35329000000000005,1.2617500000000001,38.33,16.73,41.8220252977,135.87,39.50128,17.03329,43.0172533975,1.21128,0.35329000000000005,1.2617500000000001,38.29,16.68,41.7653744147,0.0,40.34128,0.76329,40.3485003893,1.21128,0.35329000000000005,1.2617500000000001,39.13,0.41000000000000003,39.1321479094,135.88,40.88128,18.33329,44.8038901956,1.21128,0.35329000000000005,1.2617500000000001,39.67,17.98,43.5544406462,135.71
2021-06-03 02:30:00,39.69808,17.44944,43.3638156993,1.19808,0.34944000000000003,1.248,38.5,17.1,42.126713615,136.0,39.63808,17.37944,43.2807384503,1.19808,0.34944000000000003,1.248,38.44,17.03,42.0434834427,0.0,40.47808,1.11944,40.4935563565,1.19808,0.34944000000000003,1.248,39.28,0.77,39.2875463729,136.0,41.01808,18.69944,45.0793959942,1.19808,0.34944000000000003,1.248,39.82,18.35,43.8446678628,135.82
2021-06-03 03:00:00,40.0644,17.95545,43.9039216023,1.1844000000000001,0.34545000000000003,1.2337500000000001,38.88,17.61,42.6821566934,136.3,40.0144,17.88545,43.8296877591,1.1844000000000001,0.34545000000000003,1.2337500000000001,38.83,17.54,42.6077516422,0.0,40.8444,1.54545,40.8736275251,1.1844000000000001,0.34545000000000003,1.2337500000000001,39.66,1.2,39.6781501585,136.31,41.3844,19.21545,45.6278651929,1.1844000000000001,0.34545000000000003,1.2337500000000001,40.2,18.87,44.4085228306,136.13
2021-06-03 03:30:00,39.192,18.30475,43.2559445228,1.182,0.34475,1.23125,38.01,17.96,42.0395254493,136.44,39.142,18.23475,43.1810406494,1.182,0.34475,1.23125,37.96,17.89,41.9644337505,0.0,39.982,1.8547500000000001,40.0249974586,1.182,0.34475,1.23125,38.8,1.51,38.8293716148,136.47,40.502,19.57475,44.9842510393,1.182,0.34475,1.23125,39.32,19.23,43.7704843473,136.31
2021-06-03 04:00:00,38.8224,18.2107,42.8813285271,1.2024,0.3507,1.2525,37.62,17.86,41.6442553061,136.66,38.7624,18.1407,42.7972972307,1.2024,0.3507,1.2525,37.56,17.79,41.5600493262,0.0,39.5824,1.7006999999999999,39.6189193473,1.2024,0.3507,1.2525,38.38,1.35,38.4037354954,136.67,40.1024,19.4807,44.5836310573,1.2024,0.3507,1.2525,38.9,19.13,43.3493587034,136.53
2021-06-03 04:30:00,39.31032,18.04301,43.2533405457,1.21032,0.35301000000000005,1.26075,38.1,17.69,42.0065006874,136.66,39.25032,17.98301,43.1737914569,1.21032,0.35301000000000005,1.26075,38.04,17.63,41.9268231565,0.0,40.08032,1.53301,40.1096269113,1.21032,0.35301000000000005,1.26075,38.87,1.18,38.8879068606,136.67,40.61032,19.30301,44.9644780417,1.21032,0.35301000000000005,1.26075,39.4,18.95,43.7202756167,136.39
2021-06-03 05:00:00,38.56352,18.55811,42.7965947426,1.19352,0.34811000000000003,1.24325,37.37,18.21,41.57067476,136.86,38.50352,18.47811,42.7078634629,1.19352,0.34811000000000003,1.24325,37.31,18.13,41.4817188651,0.0,39.34352,2.00811,39.3947340613,1.19352,0.34811000000000003,1.24325,38.15,1.6600000000000001,38.1860982558,136.86,39.84352,19.83811,44.5090630587,1.19352,0.34811000000000003,1.24325,38.65,19.49,43.2860554913,136.73
2021-06-03 05:30:00,38.60944,18.50692,42.8158258708,1.18944,0.34692,1.239,37.42,18.16,41.5937735725,136.45,38.57944,18.44692,42.7628582791,1.18944,0.34692,1.239,37.39,18.1,41.5406078434,0.0,39.42944,2.05692,39.4830553352,1.18944,0.34692,1.239,38.24,1.71,38.2782144307,136.48,39.94944,19.78692,44.5811614855,1.18944,0.34692,1.239,38.76,19.44,43.3618634286,136.28
2021-06-03 06:00:00,39.558,18.24525,43.5628799732,1.218,0.35525,1.26875,38.34,17.89,42.308482601,136.45,39.518,18.17525,43.4972647021,1.218,0.35525,1.26875,38.3,17.82,42.242660901,0.0,40.378,1.81525,40.4187829674,1.218,0.35525,1.26875,39.16,1.46,39.1872070962,136.48,40.918,19.51525,45.333516371,1.218,0.35525,1.26875,39.7,19.16,44.081692345,136.28
2021-06-03 06:30:00,42.5868,17.09115,45.888374808500004,1.3068,0.38115000000000004,1.36125,41.28,16.71,44.5338354513,135.59,42.5568,17.02115,45.8344932727,1.3068,0.38115000000000004,1.36125,41.25,16.64,44.4797942891,0.0,43.3968,0.82115,43.4045681647,1.3068,0.38115000000000004,1.36125,42.09,0.44,42.0922997709,135.62,44.0168,18.32115,47.6774917499,1.3068,0.38115000000000004,1.36125,42.71,17.94,46.3248065295,135.44
2021-06-03 07:00:00,44.69144,15.852920000000001,47.4198258306,1.38144,0.40292000000000006,1.439,43.31,15.45,45.9832425999,135.04,44.65144,15.78292,47.3587548168,1.38144,0.40292000000000006,1.439,43.27,15.38,45.9220785679,0.0,45.52144,1.08292,45.5343190945,1.38144,0.40292000000000006,1.439,44.14,0.68,44.1452375687,135.08,46.17144,17.05292,49.2199548171,1.38144,0.40292000000000006,1.439,44.79,16.65,47.7845853806,134.87
2021-06-03 07:30:00,47.8884,14.68995,50.0908523142,1.5084,0.43995000000000006,1.57125,46.38,14.25,48.5197578312,134.89,47.8284,14.60995,50.0100638428,1.5084,0.43995000000000006,1.57125,46.32,14.17,48.438944043,0.0,48.6584,2.32995,48.7141515123,1.5084,0.43995000000000006,1.57125,47.15,1.8900000000000001,47.1878649655,134.92,49.3584,15.84995,51.8408387814,1.5084,0.43995000000000006,1.57125,47.85,15.41,50.270176049,134.75
2021-06-03 08:00:00,50.81352,13.63936,52.6122224963,1.64352,0.47936000000000006,1.712,49.17,13.16,50.9006335913,134.11,50.72352,13.56936,52.5071710531,1.64352,0.47936000000000006,1.712,49.08,13.09,50.7956149682,0.0,51.55352,3.2493600000000002,51.6558202413,1.64352,0.47936000000000006,1.712,49.91,2.77,49.9868082598,134.16,52.31352,14.76936,54.3584250103,1.64352,0.47936000000000006,1.712,50.67,14.29,52.6464908612,133.95
2021-06-03 08:30:00,55.35992,12.28956,56.7076187774,2.08992,0.6095600000000001,2.177,53.27,11.68,54.5354499385,133.54,55.25992,12.20956,56.5926860451,2.08992,0.6095600000000001,2.177,53.17,11.6,54.4206661113,0.0,56.07992,4.7595600000000005,56.2815319497,2.08992,0.6095600000000001,2.177,53.99,4.15,54.1492622295,133.56,56.92992,13.35956,58.4764365758,2.08992,0.6095600000000001,2.177,54.84,12.75,56.3026473623,133.36
2021-06-03 09:00:00,58.7052,12.84735,60.0945497451,2.9052,0.84735,3.02625,55.8,12.0,57.0757391542,133.94,58.6152,12.95735,60.0302806096,2.9052,0.84735,3.02625,55.71,12.11,57.0110182333,0.0,59.4552,4.3473500000000005,59.6139267207,2.9052,0.84735,3.02625,56.55,3.5,56.658207702,133.97,60.0352,8.64735,60.6547764077,2.9052,0.84735,3.02625,57.13,7.8,57.660011273,133.77
2021-06-03 09:30:00,60.40104,15.29447,62.3073546675,3.34104,0.9744700000000001,3.48025,57.06,14.32,58.8294654064,135.31,60.31104,15.21447,62.2004955226,3.34104,0.9744700000000001,3.48025,56.97,14.24,58.7227255839,0.0,61.13104,1.85447,61.1591621138,3.34104,0.9744700000000001,3.48025,57.79,0.88,57.7966997328,135.33,61.24104,1.9144700000000001,61.2709570324,3.34104,0.9744700000000001,3.48025,57.9,0.9400000000000001,57.9076298945,135.16
2021-06-03 10:00:00,61.21608,14.777190000000001,62.974389992,2.83608,0.8271900000000001,2.95425,58.38,13.95,60.0235528772,135.31,61.10608,14.69719,62.848710463,2.83608,0.8271900000000001,2.95425,58.27,13.87,59.8979949581,0.0,61.94608,2.05719,61.9802295741,2.83608,0.8271900000000001,2.95425,59.11,1.23,59.122795942,135.33,62.03608,2.12719,62.0725394926,2.83608,0.8271900000000001,2.95425,59.2,1.3,59.2142719283,135.16
2021-06-03 10:30:00,61.272,15.0535,63.094103102,3.372,0.9835,3.5125,57.9,14.07,59.5850224469,135.31,61.172,14.9835,62.9803053045,3.372,0.9835,3.5125,57.8,14.0,59.4713376342,0.0,62.002,2.0935,62.0373334876,3.372,0.9835,3.5125,58.63,1.11,58.640506478,135.33,62.082,2.1535,62.119339068,3.372,0.9835,3.5125,58.71,1.17,58.721656993,135.16
2021-06-03 11:00:00,61.61624,14.72307,63.3508470501,3.33624,0.9730700000000001,3.47525,58.28,13.75,59.8800542752,135.02,61.48624,14.64307,63.2058320755,3.33624,0.9730700000000001,3.47525,58.15,13.67,59.7351772409,0.0,62.28624,2.36307,62.3310499925,3.33624,0.9730700000000001,3.47525,58.95,1.3900000000000001,58.9663853394,135.05,62.38624,2.42307,62.433278062,3.33624,0.9730700000000001,3.47525,59.05,1.45,59.0678000267,134.85
2021-06-03 11:30:00,61.996,14.82425,63.7437244289,3.306,0.96425,3.44375,58.69,13.86,60.3043588806,135.4,61.866,14.744250000000001,63.5987017482,3.306,0.96425,3.44375,58.56,13.78,60.1594714073,0.0,62.656,2.32425,62.699094683,3.306,0.96425,3.44375,59.35,1.3599999999999999,59.3655800949,135.42,62.746,2.38425,62.7912825483,3.306,0.96425,3.44375,59.44,1.42,59.4569592226,135.27
2021-06-03 12:00:00,61.6112,14.6866,63.3374785179,2.4912,0.7266,2.5949999999999998,59.12,13.96,60.7458311327,135.6,61.4612,14.5966,63.1707197759,2.4912,0.7266,2.5949999999999998,58.97,13.87,60.5791861946,0.0,62.2512,2.0566,62.2851627998,2.4912,0.7266,2.5949999999999998,59.76,1.33,59.7747982012,135.63,62.3412,2.1166,62.3771209098,2.4912,0.7266,2.5949999999999998,59.85,1.3900000000000001,59.8661390103,135.43
2021-06-03 12:30:00,61.06864,15.11752,62.911987748,3.24864,0.94752,3.384,57.82,14.17,59.5310112462,135.6,60.92864,15.02752,62.7544861313,3.24864,0.94752,3.384,57.68,14.08,59.3736372475,0.0,61.71864,2.05752,61.7529263436,3.24864,0.94752,3.384,58.47,1.11,58.4805352233,135.63,61.79864,2.12752,61.8352508461,3.24864,0.94752,3.384,58.55,1.18,58.5618894845,135.43
2021-06-03 13:00:00,61.14448,15.05089,62.9696492309,3.29448,0.9608900000000001,3.43175,57.85,14.09,59.5411672711,135.86,61.01448,14.97089,62.8243131046,3.29448,0.9608900000000001,3.43175,57.72,14.01,59.3959468314,0.0,61.80448,2.18089,61.8429464795,3.29448,0.9608900000000001,3.43175,58.51,1.22,58.5227178111,135.88,61.89448,2.24089,61.9350324329,3.29448,0.9608900000000001,3.43175,58.6,1.28,58.6139778551,135.74
2021-06-03 13:30:00,60.38072,15.35146,62.3016747114,2.85072,0.8314600000000001,2.9695,57.53,14.52,59.3340652577,136.46,60.24072,15.26146,62.1438372443,2.85072,0.8314600000000001,2.9695,57.39,14.43,59.176321278,0.0,61.03072,1.76146,61.0561342131,2.85072,0.8314600000000001,2.9695,58.18,0.93,58.1874324919,136.48,61.12072,1.82146,61.1478546627,2.85072,0.8314600000000001,2.9695,58.27,0.99,58.2784093812,136.3
2021-06-03 14:00:00,59.08112,15.21491,61.0087881109,2.93112,0.8549100000000001,3.05325,56.15,14.36,57.9571574527,136.18,58.94112,15.13491,60.8532754054,2.93112,0.8549100000000001,3.05325,56.01,14.28,57.8017171025,0.0,59.73112,1.89491,59.761169503,2.93112,0.8549100000000001,3.05325,56.8,1.04,56.8095203289,136.19,59.81112,1.95491,59.8430593199,2.93112,0.8549100000000001,3.05325,56.88,1.1,56.8906354333,136.0
2021-06-03 14:30:00,58.61472,15.53346,60.6380555448,3.71472,1.08346,3.8695,54.9,14.45,56.7698203274,136.41,58.47472,15.45346,60.4822478505,3.71472,1.08346,3.8695,54.76,14.37,56.6140839368,0.0,59.26472,2.08346,59.3013308641,3.71472,1.08346,3.8695,55.55,1.0,55.559000171,136.39,59.34472,2.13346,59.3830568719,3.71472,1.08346,3.8695,55.63,1.05,55.6399083392,136.25
2021-06-03 15:00:00,57.51808,15.88569,59.6714728632,3.92808,1.14569,4.09175,53.59,14.74,55.5801736233,136.8,57.39808,15.80569,59.5345229599,3.92808,1.14569,4.09175,53.47,14.66,55.443272811,0.0,58.18808,1.9156900000000001,58.2196059954,3.92808,1.14569,4.09175,54.26,0.77,54.265463234,136.81,58.26808,1.9756900000000002,58.3015651408,3.92808,1.14569,4.09175,54.34,0.8300000000000001,54.3463384231,136.63
2021-06-03 15:30:00,57.33768,15.97849,59.5224469462,3.69768,1.07849,3.85175,53.64,14.9,55.670994243,136.8,57.21768,15.89849,59.3853928914,3.69768,1.07849,3.85175,53.52,14.82,55.5339787878,0.0,58.00768,1.72849,58.0334267183,3.69768,1.07849,3.85175,54.31,0.65,54.313889568,136.81,58.08768,1.7784900000000001,58.1148999351,3.69768,1.07849,3.85175,54.39,0.7000000000000001,54.394504318,136.63
2021-06-03 16:00:00,58.1068,16.02865,60.2770091085,3.5268,1.02865,3.67375,54.58,15.0,56.6036783257,136.8,57.9968,15.95865,60.152367535,3.5268,1.02865,3.67375,54.47,14.93,56.4790740009,0.0,58.7968,1.57865,58.8179889665,3.5268,1.02865,3.67375,55.27,0.55,55.2727364982,136.81,58.8868,1.6386500000000002,58.9095950424,3.5268,1.02865,3.67375,55.36,0.61,55.3633606278,136.63
2021-06-03 16:30:00,58.79768,16.18099,60.9835355712,2.67768,0.7809900000000001,2.78925,56.12,15.4,58.1946251814,136.98,58.67768,16.10099,60.8466269333,2.67768,0.7809900000000001,2.78925,56.0,15.32,58.0577505592,0.0,59.51768,0.9209900000000001,59.5248053769,2.67768,0.7809900000000001,2.78925,56.84,0.14,56.8401724135,137.0,59.59768,0.99099,59.6059185196,2.67768,0.7809900000000001,2.78925,56.92,0.21,56.9203873845,136.82
2021-06-03 17:00:00,59.56096,16.64028,61.8417890637,2.88096,0.84028,3.001,56.68,15.8,58.8409925137,137.09,59.46096,16.56028,61.7239713385,2.88096,0.84028,3.001,56.58,15.72,58.7232049534,0.0,60.32096,1.02028,60.3295879863,2.88096,0.84028,3.001,57.44,0.18,57.4402820327,137.09,60.41096,0.98028,60.4189129081,2.88096,0.84028,3.001,57.53,0.14,57.5301703457,136.82
2021-06-03 17:30:00,60.456,17.063,62.8177833499,2.856,0.833,2.975,57.6,16.23,59.8429018347,137.09,60.376,16.993,62.721793859900004,2.856,0.833,2.975,57.52,16.16,59.7469329757,0.0,61.246,1.453,61.2632330603,2.856,0.833,2.975,58.39,0.62,58.3932915668,137.09,61.346,1.403,61.3620414018,2.856,0.833,2.975,58.49,0.5700000000000001,58.4927773319,137.0
2021-06-03 18:00:00,60.62704,17.45622,63.0900752563,2.62704,0.76622,2.7365,58.0,16.69,60.3535922709,137.36,60.55704,17.38622,63.0034581547,2.62704,0.76622,2.7365,57.93,16.62,60.2669834984,0.0,61.44704,1.81622,61.4738755883,2.62704,0.76622,2.7365,58.82,1.05,58.8293710658,137.37,61.53704,1.77622,61.5626692846,2.62704,0.76622,2.7365,58.91,1.01,58.9186574864,137.18
2021-06-03 18:30:00,60.59424,18.09582,63.2386007329,3.17424,0.9258200000000001,3.3064999999999998,57.42,17.17,59.9321724952,137.25,60.52424,18.01582,63.1486610931,3.17424,0.9258200000000001,3.3064999999999998,57.35,17.09,59.842214197,0.0,61.41424,2.47582,61.4641241656,3.17424,0.9258200000000001,3.3064999999999998,58.24,1.55,58.2606222075,137.26,61.52424,2.42582,61.5720448763,3.17424,0.9258200000000001,3.3064999999999998,58.35,1.5,58.3692770214,137.05
2021-06-03 19:00:00,60.46816,17.81988,63.0392456887,1.9881600000000001,0.5798800000000001,2.071,58.48,17.24,60.9682540344,137.25,60.39816,17.74988,62.9523309449,1.9881600000000001,0.5798800000000001,2.071,58.41,17.17,60.8813353993,0.0,61.30816,2.18988,61.347257942,1.9881600000000001,0.5798800000000001,2.071,59.32,1.6099999999999999,59.341844427,137.26,61.39816,2.13988,61.4354387776,1.9881600000000001,0.5798800000000001,2.071,59.41,1.56,59.4304778712,137.05
2021-06-03 19:30:00,60.0228,18.1954,62.7200853077,1.4928,0.4354,1.5550000000000002,58.53,17.76,61.1651739146,137.42,59.9628,18.1254,62.6423779003,1.4928,0.4354,1.5550000000000002,58.47,17.69,61.0874537037,0.0,60.8628,2.5554,60.9164221947,1.4928,0.4354,1.5550000000000002,59.37,2.12,59.4078387084,137.44,60.9728,2.5054,61.0242523019,1.4928,0.4354,1.5550000000000002,59.48,2.07,59.5160087708,137.26
2021-06-03 20:00:00,58.87192,18.44431,61.693561543,1.35192,0.39431000000000005,1.40825,57.52,18.05,60.285594465,137.15,58.80192,18.37431,61.6058525114,1.35192,0.39431000000000005,1.40825,57.45,17.98,60.1978645801,0.0,59.71192,2.86431,59.7805793035,1.35192,0.39431000000000005,1.40825,58.36,2.47,58.4122461475,137.17,59.81192,2.81431,59.8780937811,1.35192,0.39431000000000005,1.40825,58.46,2.42,58.5100675098,137.01
2021-06-03 20:30:00,58.32832,18.30701,61.133783861,1.2583199999999999,0.36701,1.31075,57.07,17.94,59.823310674,136.48,58.26832,18.22701,61.0526085369,1.2583199999999999,0.36701,1.31075,57.01,17.86,59.7421099393,0.0,59.15832,2.84701,59.2267869394,1.2583199999999999,0.36701,1.31075,57.9,2.48,57.9530879246,136.5,59.25832,2.79701,59.3242931198,1.2583199999999999,0.36701,1.31075,58.0,2.43,58.0508819916,136.3
2021-06-03 21:00:00,57.25952,18.74486,60.2496672775,1.07952,0.31486000000000003,1.1245,56.18,18.43,59.1257752592,136.73,57.18952,18.66486,60.1582762108,1.07952,0.31486000000000003,1.1245,56.11,18.35,59.034351017,0.0,58.08952,3.24486,58.180077778,1.07952,0.31486000000000003,1.1245,57.01,2.93,57.0852432771,136.74,58.17952,3.20486,58.2677241279,1.07952,0.31486000000000003,1.1245,57.1,2.89,57.1730889493,136.57
2021-06-03 21:30:00,55.85224,19.28232,59.0870593074,1.00224,0.29232,1.044,54.85,18.99,58.0443158285,136.89,55.80224,19.21232,59.0169740736,1.00224,0.29232,1.044,54.8,18.92,57.9741873595,0.0,56.70224,3.75232,56.826260887,1.00224,0.29232,1.044,55.7,3.46,55.8073615216,136.91,56.80224,3.71232,56.9234203892,1.00224,0.29232,1.044,55.8,3.42,55.9047082096,136.74
2021-06-03 22:00:00,55.19152,19.66211,58.5892690649,1.00152,0.29211000000000004,1.04325,54.19,19.37,57.5478322789,136.89,55.13152,19.58211,58.5059273028,1.00152,0.29211000000000004,1.04325,54.13,19.29,57.4644324778,0.0,56.01152,4.12211,56.1629963905,1.00152,0.29211000000000004,1.04325,55.01,3.83,55.1431682079,136.91,56.10152,4.08211,56.2498370519,1.00152,0.29211000000000004,1.04325,55.1,3.79,55.2301919243,136.74
2021-06-03 22:30:00,53.2348,20.1139,56.9079335792,1.1448,0.33390000000000003,1.1925,52.09,19.78,55.7190855991,136.44,53.1748,20.0439,56.8270822958,1.1448,0.33390000000000003,1.1925,52.03,19.71,55.6381613643,0.0,54.0648,4.7039,54.2690452675,1.1448,0.33390000000000003,1.1925,52.92,4.37,53.1001252353,136.45,54.1448,4.6439,54.3435844811,1.1448,0.33390000000000003,1.1925,53.0,4.31,53.1749574518,136.26
2021-06-03 23:00:00,50.49584,20.76212,54.5975776404,1.27584,0.37212,1.329,49.22,20.39,53.2762658226,136.89,50.44584,20.69212,54.5247338682,1.27584,0.37212,1.329,49.17,20.32,53.2033015893,0.0,51.31584,5.24212,51.5828969427,1.27584,0.37212,1.329,50.04,4.87,50.2764209148,136.93,51.40584,5.22212,51.6704066502,1.27584,0.37212,1.329,50.13,4.85,50.364068541,136.74
2021-06-03 23:30:00,46.7032,21.76135,51.5242199753,1.2732,0.37135,1.32625,45.43,21.39,50.2137132664,137.42,46.6532,21.69135,51.4493511627,1.2732,0.37135,1.32625,45.38,21.32,50.1386756905,0.0,47.5232,6.14135,47.9183755783,1.2732,0.37135,1.32625,46.25,5.77,46.6085335534,137.44,47.5832,6.10135,47.9727776355,1.2732,0.37135,1.32625,46.31,5.73,46.6631439147,137.23
2021-06-04 00:00:00,44.23088,22.00984,49.4044917229,1.13088,0.32984,1.178,43.1,21.68,48.2455427993,137.82,44.20088,21.949840000000002,49.3509196348,1.13088,0.32984,1.178,43.07,21.62,48.1917970198,0.0,45.05088,6.29984,45.4892269972,1.13088,0.32984,1.178,43.92,5.97,44.3238908491,137.83,45.14088,6.25984,45.572849856,1.13088,0.32984,1.178,44.01,5.93,44.407713294,137.66
2021-06-04 00:30:00,42.11272,20.15246,46.686216701,1.00272,0.29246,1.0445,41.11,19.86,45.6557959081,137.18,42.08272,20.27246,46.7111117086,1.00272,0.29246,1.0445,41.08,19.98,45.6811427178,0.0,42.96272,4.48246,43.1959229262,1.00272,0.29246,1.0445,41.96,4.19,42.1686815065,137.19,43.23272,11.80246,44.8147982328,1.00272,0.29246,1.0445,42.23,11.51,43.7704580739,137.03
2021-06-04 01:00:00,40.35736,18.12298,44.2397887681,1.10736,0.32298000000000004,1.1535,39.25,17.8,43.0975927402,136.22,40.31736,18.05298,44.174648886599996,1.10736,0.32298000000000004,1.1535,39.21,17.73,43.0322785825,0.0,41.18736,1.7029800000000002,41.2225516514,1.10736,0.32298000000000004,1.1535,40.08,1.38,40.1037504481,136.23,41.73736,19.39298,46.0227649436,1.10736,0.32298000000000004,1.1535,40.63,19.07,44.8827561542,136.07
2021-06-04 01:30:00,39.24448,18.42464,43.3543143136,1.28448,0.37464000000000003,1.338,37.96,18.05,42.032893072,136.52,39.20448,18.36464,43.2926235564,1.28448,0.37464000000000003,1.338,37.92,17.99,41.9710197636,0.0,40.05448,1.9646400000000002,40.1026330607,1.28448,0.37464000000000003,1.338,38.77,1.5899999999999999,38.8025901197,136.54,40.58448,19.70464,45.1151067205,1.28448,0.37464000000000003,1.338,39.3,19.33,43.7965626505,136.39
2021-06-04 02:00:00,38.91728,18.40254,43.0489042956,1.27728,0.37254000000000004,1.3305,37.64,18.03,41.7354825059,136.3,38.87728,18.33254,42.9828445202,1.27728,0.37254000000000004,1.3305,37.6,17.96,41.6691924568,0.0,39.72728,1.99254,39.7772169948,1.27728,0.37254000000000004,1.3305,38.45,1.62,38.4841123062,136.33,40.24728,19.66254,44.7935154531,1.27728,0.37254000000000004,1.3305,38.97,19.29,43.4829276843,136.13
2021-06-04 02:30:00,38.14,18.30875,42.3068543686,1.23,0.35875,1.28125,36.91,17.95,41.0432771596,135.95,38.1,18.23875,42.2405255834,1.23,0.35875,1.28125,36.87,17.88,40.9767165595,0.0,39.11,1.94875,39.1585204849,1.23,0.35875,1.28125,37.88,1.5899999999999999,37.9133551667,135.95,39.45,19.57875,44.0412301323,1.23,0.35875,1.28125,38.22,19.22,42.7805656812,135.79
2021-06-04 03:00:00,37.63232,18.45776,41.9151573157,1.19232,0.34776,1.242,36.44,18.11,40.6920839968,136.33,37.58232,18.38776,41.8394609717,1.19232,0.34776,1.242,36.39,18.04,40.6161753492,0.0,38.41232,2.01776,38.4652789305,1.19232,0.34776,1.242,37.22,1.67,37.2574462356,136.35,38.91232,19.72776,43.6274358907,1.19232,0.34776,1.242,37.72,19.38,42.4073437037,136.17
2021-06-04 03:30:00,37.60184,18.83762,42.0565607088,1.19184,0.34762000000000004,1.2415,36.41,18.49,40.8358690369,136.5,37.57184,18.76762,41.9984133206,1.19184,0.34762000000000004,1.2415,36.38,18.42,40.7774545552,0.0,38.41184,2.35762,38.4841243144,1.19184,0.34762000000000004,1.2415,37.22,2.01,37.2742337279,136.52,38.90184,20.11762,43.7957964861,1.19184,0.34762000000000004,1.2415,37.71,19.77,42.5781281881,136.36
2021-06-04 04:00:00,37.91544,18.84617,42.3409814962,1.2554400000000001,0.36617000000000005,1.30775,36.66,18.48,41.0544272887,136.5,37.87544,18.77617,42.2740288482,1.2554400000000001,0.36617000000000005,1.30775,36.62,18.41,40.9872236191,0.0,38.71544,2.33617,38.7858606281,1.2554400000000001,0.36617000000000005,1.30775,37.46,1.97,37.5117648212,136.52,39.21544,20.13617,44.0830588397,1.2554400000000001,0.36617000000000005,1.30775,37.96,19.77,42.7997021018,136.36
2021-06-04 04:30:00,38.43824,19.18282,42.9590372035,1.27824,0.37282000000000004,1.3315000000000001,37.16,18.81,41.6495102012,136.71,38.39824,19.12282,42.8964693168,1.27824,0.37282000000000004,1.3315000000000001,37.12,18.75,41.5867394731,0.0,39.22824,2.66282,39.3185124827,1.27824,0.37282000000000004,1.3315000000000001,37.95,2.29,38.0190294458,136.72,39.74824,20.47282,44.7108369621,1.27824,0.37282000000000004,1.3315000000000001,38.47,20.1,43.4045032226,136.53
2021-06-04 05:00:00,37.64712,19.48541,42.3908816512,1.28712,0.37541,1.34075,36.36,19.11,41.0760477651,137.05,37.61712,19.40541,42.3275047028,1.28712,0.37541,1.34075,36.33,19.03,41.0123127853,0.0,38.46712,2.87541,38.5744384763,1.28712,0.37541,1.34075,37.18,2.5,37.263955775,137.07,38.95712,20.78541,44.1552994278,1.28712,0.37541,1.34075,37.67,20.41,42.8438677059,136.88
2021-06-04 05:30:00,38.01232,19.44276,42.6961050706,1.3123200000000002,0.38276000000000004,1.367,36.7,19.06,41.3542452476,136.94,37.97232,19.37276,42.6286396241,1.3123200000000002,0.38276000000000004,1.367,36.66,18.99,41.2865074813,0.0,38.83232,2.85276,38.9369659347,1.3123200000000002,0.38276000000000004,1.367,37.52,2.47,37.6012140761,136.95,39.33232,20.74276,44.466768367,1.3123200000000002,0.38276000000000004,1.367,38.02,20.36,43.1282969754,136.88
2021-06-04 06:00:00,39.81272,19.11371,44.1631813139,1.45272,0.42371000000000003,1.5132500000000002,38.36,18.69,42.6708999202,136.6,39.77272,19.04371,44.096849624,1.45272,0.42371000000000003,1.5132500000000002,38.32,18.62,42.6043049468,0.0,40.63272,2.59371,40.7154180399,1.45272,0.42371000000000003,1.5132500000000002,39.18,2.17,39.2400471457,136.63,41.15272,20.39371,45.9287466731,1.45272,0.42371000000000003,1.5132500000000002,39.7,19.97,44.4397445987,136.43
2021-06-04 06:30:00,43.18376,17.99818,46.7843094536,1.43376,0.41818000000000005,1.4935,41.75,17.58,45.3003189834,136.02,43.14376,17.91818,46.7166480117,1.43376,0.41818000000000005,1.4935,41.71,17.5,45.2324452136,0.0,43.99376,1.62818,44.0238786234,1.43376,0.41818000000000005,1.4935,42.56,1.21,42.5771969486,136.04,44.59376,19.24818,48.5705246446,1.43376,0.41818000000000005,1.4935,43.16,18.83,47.0887937837,135.87
2021-06-04 07:00:00,46.1104,17.1797,49.2068194486,1.6104,0.4697,1.6775,44.5,16.71,47.5339257794,136.02,46.0504,17.1097,49.1261760597,1.6104,0.4697,1.6775,44.44,16.64,47.4531684927,0.0,46.8904,0.8597,46.8982803123,1.6104,0.4697,1.6775,45.28,0.39,45.2816795183,136.04,47.5504,18.4097,50.9897793116,1.6104,0.4697,1.6775,45.94,17.94,49.3186293402,135.87
2021-06-04 07:30:00,49.2292,16.05435,51.7808486466,1.7292,0.5043500000000001,1.80125,47.5,15.55,49.9805212058,135.11,49.1592,15.98435,51.6926144586,1.7292,0.5043500000000001,1.80125,47.43,15.48,49.8922368711,0.0,49.9992,1.10435,50.0113945973,1.7292,0.5043500000000001,1.80125,48.27,0.6000000000000001,48.2737288802,135.13,50.7092,17.25435,53.5643123597,1.7292,0.5043500000000001,1.80125,48.98,16.75,51.7648809522,134.95
2021-06-04 08:00:00,52.362,14.631,54.3676853011,2.472,0.721,2.575,49.89,13.91,51.7928585811,134.24,52.272,14.551,54.2595022554,2.472,0.721,2.575,49.8,13.83,51.6847066355,0.0,53.112,2.781,53.184758202,2.472,0.721,2.575,50.64,2.06,50.6818823644,134.27,53.882,15.781,56.1454351217,2.472,0.721,2.575,51.41,15.06,53.5704368099,134.1
2021-06-04 08:30:00,55.97264,12.95577,57.4524882391,2.28264,0.6657700000000001,2.37775,53.69,12.29,55.0786728235,134.61,55.88264,12.88577,57.3490411591,2.28264,0.6657700000000001,2.37775,53.6,12.22,54.9753435642,0.0,56.71264,4.40577,56.8835155828,2.28264,0.6657700000000001,2.37775,54.43,3.74,54.558340334,134.64,57.55264,14.11577,59.2584283766,2.28264,0.6657700000000001,2.37775,55.27,13.45,56.8829974597,134.46
2021-06-04 09:00:00,57.72496,12.29728,59.0202855161,2.1849600000000002,0.6372800000000001,2.276,55.54,11.66,56.7507462506,134.61,57.61496,12.23728,58.900209147300004,2.1849600000000002,0.6372800000000001,2.276,55.43,11.6,56.630776968,0.0,58.45496,4.95728,58.6647847827,2.1849600000000002,0.6372800000000001,2.276,56.27,4.32,56.435585405,134.64,59.33496,13.44728,60.8396812746,2.1849600000000002,0.6372800000000001,2.276,57.15,12.81,58.5680680918,134.46
2021-06-04 09:30:00,58.27656,12.04608,59.5085329075,2.3865600000000002,0.69608,2.4859999999999998,55.89,11.35,57.0308214915,134.39,58.16656,11.98608,59.3886758229,2.3865600000000002,0.69608,2.4859999999999998,55.78,11.29,56.9110929433,0.0,58.98656,5.29608,59.2238357758,2.3865600000000002,0.69608,2.4859999999999998,56.6,4.6,56.786618142,134.44,59.87656,13.18608,61.3112970275,2.3865600000000002,0.69608,2.4859999999999998,57.49,12.49,58.8311159167,134.23
2021-06-04 10:00:00,58.3848,11.84765,59.5747570835,2.9748,0.86765,3.09875,55.41,10.98,56.4874189533,134.39,58.2548,11.77765,59.43344818,2.9748,0.86765,3.09875,55.28,10.91,56.3463086635,0.0,59.0748,5.84765,59.3635157783,2.9748,0.86765,3.09875,56.1,4.98,56.3206036899,134.44,59.9448,12.96765,61.331386692,2.9748,0.86765,3.09875,56.97,12.1,58.2408009904,134.23
2021-06-04 10:30:00,58.3664,11.9902,59.5852460346,3.0864,0.9002,3.215,55.28,11.09,56.3814375482,134.57,58.2464,11.9102,59.4516272023,3.0864,0.9002,3.215,55.16,11.01,56.2480728559,0.0,59.0464,5.8402,59.3345202138,3.0864,0.9002,3.215,55.96,4.94,56.1776218792,134.6,59.9164,13.1002,61.331804384,3.0864,0.9002,3.215,56.83,12.2,58.1247701071,134.45
2021-06-04 11:00:00,58.59728,14.71504,60.4166667866,2.8972800000000003,0.8450400000000001,3.018,55.7,13.87,57.4009311771,134.87,58.45728,14.64504,60.2638430703,2.8972800000000003,0.8450400000000001,3.018,55.56,13.8,57.2481755168,134.89,59.26728,3.04504,59.3454526244,2.8972800000000003,0.8450400000000001,3.018,56.37,2.2,56.4129143016,134.89,60.14728,15.90504,62.2146734203,2.8972800000000003,0.8450400000000001,3.018,57.25,15.06,59.1976866102,134.71
2021-06-04 11:30:00,59.04536,14.98198,60.9164531325,2.71536,0.79198,2.8285,56.33,14.19,58.0898011703,134.87,58.91536,14.92198,60.775695233,2.71536,0.79198,2.8285,56.2,14.13,57.9490888626,134.89,59.71536,2.69198,59.7760066937,2.71536,0.79198,2.8285,57.0,1.9,57.0316578753,134.89,60.59536,16.18198,62.7188498798,2.71536,0.79198,2.8285,57.88,15.39,59.8911220466,134.71
2021-06-04 12:00:00,57.5544,15.1992,59.5275116228,2.5343999999999998,0.7392000000000001,2.64,55.02,14.46,56.8884170987,135.19,57.4244,15.1192,59.3814105929,2.5343999999999998,0.7392000000000001,2.64,54.89,14.38,56.7423695311,135.18,58.2144,2.4392,58.2654791794,2.5343999999999998,0.7392000000000001,2.64,55.68,1.7000000000000002,55.7059458227,135.22,59.0944,16.3992,61.327659926,2.5343999999999998,0.7392000000000001,2.64,56.56,15.66,58.6878965375,135.05
2021-06-04 12:30:00,57.18752,15.41886,59.2296689797,2.56752,0.7488600000000001,2.6745,54.62,14.67,56.5557539071,135.46,57.06752,15.33886,59.0929984436,2.56752,0.7488600000000001,2.6745,54.5,14.59,56.4191288483,135.43,57.87752,2.30886,57.9235544131,2.56752,0.7488600000000001,2.6745,55.31,1.56,55.3319952649,135.49,58.72752,16.61886,61.0336637689,2.56752,0.7488600000000001,2.6745,56.16,15.87,58.3592537649,135.32
2021-06-04 13:00:00,55.92704,15.69497,58.0875708432,3.6170400000000003,1.05497,3.76775,52.31,14.64,54.3200303755,135.64,55.79704,15.62497,57.9435014498,3.6170400000000003,1.05497,3.76775,52.18,14.57,54.1759845319,135.6,56.58704,2.69497,56.6511779159,3.6170400000000003,1.05497,3.76775,52.97,1.6400000000000001,52.9953818743,135.68,57.39704,16.90497,59.8347575533,3.6170400000000003,1.05497,3.76775,53.78,15.85,56.0670215011,135.52
2021-06-04 13:30:00,54.53552,16.09161,56.8600286147,3.84552,1.12161,4.00575,50.69,14.97,52.8542997305,135.97,54.42552,16.02161,56.7347267047,3.84552,1.12161,4.00575,50.58,14.9,52.7289901288,135.93,55.21552,2.50161,55.272160275,3.84552,1.12161,4.00575,51.37,1.38,51.3885327675,135.97,55.98552,17.31161,58.6009410373,3.84552,1.12161,4.00575,52.14,16.19,54.5957480029,135.83
2021-06-04 14:00:00,53.08976,16.69118,55.6517574444,4.04976,1.18118,4.2185,49.04,15.51,51.4342463734,136.25,52.96976,16.61118,55.5133026891,4.04976,1.18118,4.2185,48.92,15.43,51.2957239933,136.21,53.76976,2.08118,53.8100213775,4.04976,1.18118,4.2185,49.72,0.9,49.7281449483,136.26,54.49976,17.91118,57.3675361947,4.04976,1.18118,4.2185,50.45,16.73,53.1516265038,136.07
2021-06-04 14:30:00,53.57024,16.55757,56.0707030272,3.42024,0.9975700000000001,3.5627500000000003,50.15,15.56,52.5084383695,136.43,53.44024,16.48757,55.9258367462,3.42024,0.9975700000000001,3.5627500000000003,50.02,15.49,52.363541706,136.4,54.24024,1.9075700000000002,54.273773211,3.42024,0.9975700000000001,3.5627500000000003,50.82,0.91,50.8281467299,136.44,55.00024,17.78757,57.8050520851,3.42024,0.9975700000000001,3.5627500000000003,51.58,16.79,54.2438982744,136.3
2021-06-04 15:00:00,52.88264,17.03452,55.558514064,3.75264,1.09452,3.909,49.13,15.94,51.6511422913,136.14,52.76264,16.96452,55.4228393228,3.75264,1.09452,3.909,49.01,15.87,51.5154054628,136.11,53.54264,1.52452,53.5643394377,3.75264,1.09452,3.909,49.79,0.43,49.7918567639,136.16,54.28264,18.25452,57.2698219466,3.75264,1.09452,3.909,50.53,17.16,53.3642811251,136.01
2021-06-04 15:30:00,52.1964,17.32145,54.9954252921,3.5364,1.03145,3.68375,48.66,16.29,51.314322562,134.96,52.0664,17.23145,54.8437132045,3.5364,1.03145,3.68375,48.53,16.2,51.1624950525,134.93,52.8364,1.2114500000000001,52.8502864331,3.5364,1.03145,3.68375,49.3,0.18,49.3003285993,134.99,53.5764,18.50145,56.6809870156,3.5364,1.03145,3.68375,50.04,17.47,53.0019103429,134.8
2021-06-04 16:00:00,51.49328,17.55054,54.4020159502,3.29328,0.9605400000000001,3.4305,48.2,16.59,50.9751714073,135.19,51.37328,17.46054,54.2594172015,3.29328,0.9605400000000001,3.4305,48.08,16.5,50.8324345276,135.16,52.14328,1.38054,52.1615523144,3.29328,0.9605400000000001,3.4305,48.85,0.42,48.8518054938,135.22,52.86328,18.75054,56.0901874007,3.29328,0.9605400000000001,3.4305,49.57,17.79,52.6656339561,135.03
2021-06-04 16:30:00,51.55616,17.95263,54.5924404827,4.46616,1.30263,4.65225,47.09,16.65,49.9468777803,135.19,51.44616,17.87263,54.4622647515,4.46616,1.30263,4.65225,46.98,16.57,49.8165163375,135.16,52.22616,1.7826300000000002,52.2565743047,4.46616,1.30263,4.65225,47.76,0.48,47.7624119994,135.22,52.92616,19.14263,56.281601751,4.46616,1.30263,4.65225,48.46,17.84,51.6394926389,135.03
2021-06-04 17:00:00,52.23912,17.87516,55.2127431251,4.50912,1.31516,4.697,47.73,16.56,50.5211490368,134.75,52.11912,17.79516,55.0733183039,4.50912,1.31516,4.697,47.61,16.48,50.3815690506,134.72,52.90912,1.80516,52.9399053815,4.50912,1.31516,4.697,48.4,0.49,48.4024803083,134.78,53.62912,19.07516,56.920508088,4.50912,1.31516,4.697,49.12,17.76,52.2320974115,134.6
2021-06-04 17:30:00,53.21944,17.76192,56.1052100611,3.94944,1.15192,4.114,49.27,16.61,51.9944708599,134.48,53.10944,17.67192,55.9723983192,3.94944,1.15192,4.114,49.16,16.52,51.861507884,134.46,53.89944,1.72192,53.9269379884,3.94944,1.15192,4.114,49.95,0.5700000000000001,49.9532521464,134.52,54.64944,18.95192,57.8423423108,3.94944,1.15192,4.114,50.7,17.8,53.7338813041,134.3
2021-06-04 18:00:00,53.86352,17.83686,56.7400419585,3.38352,0.9868600000000001,3.5245,50.48,16.85,53.2179753467,134.78,53.77352,17.74686,56.6263409824,3.38352,0.9868600000000001,3.5245,50.39,16.76,53.1041401399,134.75,54.58352,1.74686,54.6114656043,3.38352,0.9868600000000001,3.5245,51.2,0.76,51.2056403143,134.81,55.35352,19.03686,58.5355807612,3.38352,0.9868600000000001,3.5245,51.97,18.05,55.0153015079,134.61
2021-06-04 18:30:00,53.80232,18.06776,56.7550313963,2.87232,0.8377600000000001,2.992,50.93,17.23,53.7655819275,134.98,53.70232,17.99776,56.6379602246,2.87232,0.8377600000000001,2.992,50.83,17.16,53.6484342735,134.94,54.53232,1.93776,54.5667374726,2.87232,0.8377600000000001,2.992,51.66,1.1,51.6717098614,135.02,55.32232,19.307760000000002,58.5947837815,2.87232,0.8377600000000001,2.992,52.45,18.47,55.6070445178,134.85
2021-06-04 19:00:00,53.25832,18.29201,56.3120438189,2.33832,0.68201,2.43575,50.92,17.61,53.879110052,134.98,53.17832,18.21201,56.2104174176,2.33832,0.68201,2.43575,50.84,17.53,53.7773790734,134.94,54.02832,2.14201,54.0707644561,2.33832,0.68201,2.43575,51.69,1.46,51.7106149644,135.02,54.80832,19.52201,58.181275473,2.33832,0.68201,2.43575,52.47,18.84,55.7498565021,134.85
2021-06-04 19:30:00,52.40792,18.70606,55.6462645597,1.83792,0.5360600000000001,1.9145,50.57,18.17,53.7352193631,135.17,52.32792,18.62606,55.5440484899,1.83792,0.5360600000000001,1.9145,50.49,18.09,53.632902215,135.13,53.16792,2.52606,53.2278939678,1.83792,0.5360600000000001,1.9145,51.33,1.99,51.3685604237,135.22,53.95792,19.95606,57.5300048796,1.83792,0.5360600000000001,1.9145,52.12,19.42,55.6204171146,135.03
2021-06-04 20:00:00,51.72296,18.68003,54.9928005466,1.5429599999999999,0.45003000000000004,1.60725,50.18,18.23,53.3888124985,134.92,51.65296,18.60003,54.8998123199,1.5429599999999999,0.45003000000000004,1.60725,50.11,18.15,53.2957277838,134.89,52.49296,2.55003,52.5548618356,1.5429599999999999,0.45003000000000004,1.60725,50.95,2.1,50.9932593585,134.94,53.27296,19.93003,56.8789448123,1.5429599999999999,0.45003000000000004,1.60725,51.73,19.48,55.2762453501,134.75
2021-06-04 20:30:00,51.58736,18.92048,54.9476139173,1.4073600000000002,0.41048,1.466,50.18,18.51,53.4850680097,135.18,51.51736,18.84048,54.8543714575,1.4073600000000002,0.41048,1.466,50.11,18.43,53.3917315696,135.15,52.37736,2.75048,52.4495279369,1.4073600000000002,0.41048,1.466,50.97,2.34,51.0236856764,135.21,53.14736,20.18048,56.8497462439,1.4073600000000002,0.41048,1.466,51.74,19.77,55.3884509623,135.05
2021-06-04 21:00:00,50.7484,19.0887,54.2197249186,1.2984,0.37870000000000004,1.3525,49.45,18.71,52.8712265793,135.18,50.6684,19.0087,54.1167019898,1.2984,0.37870000000000004,1.3525,49.37,18.63,52.7681134777,135.15,51.5084,2.8687,51.5882225925,1.2984,0.37870000000000004,1.3525,50.21,2.49,50.2717037706,135.21,52.2684,20.3487,56.0897069902,1.2984,0.37870000000000004,1.3525,50.97,19.97,54.7425045098,135.13
2021-06-04 21:30:00,49.89936,19.56023,53.5961633521,1.26936,0.37023,1.32225,48.63,19.19,52.2793745181,135.59,49.82936,19.48023,53.5018175286,1.26936,0.37023,1.32225,48.56,19.11,52.1849183194,135.56,50.65936,3.28023,50.7654475452,1.26936,0.37023,1.32225,49.39,2.91,49.475652598,135.62,51.41936,20.83023,55.4783657353,1.26936,0.37023,1.32225,50.15,20.46,54.163032596,135.45
2021-06-04 22:00:00,50.30432,19.51876,53.9583784282,1.26432,0.36876000000000003,1.317,49.04,19.15,52.6464063351,135.18,50.22432,19.42876,53.8512677158,1.26432,0.36876000000000003,1.317,48.96,19.06,52.5391777629,135.15,51.05432,3.31876,51.1620734392,1.26432,0.36876000000000003,1.317,49.79,2.95,49.8773154851,135.21,51.80432,20.76876,55.8124445137,1.26432,0.36876000000000003,1.317,50.54,20.4,54.5018495099,135.04
2021-06-04 22:30:00,49.6124,19.8482,53.435393486,1.2624,0.3682,1.315,48.35,19.48,52.1267004519,135.18,49.5324,19.7582,53.3277143425,1.2624,0.3682,1.315,48.27,19.39,52.0188907994,135.15,50.3524,3.6482,50.4843891614,1.2624,0.3682,1.315,49.09,3.2800000000000002,49.1994562978,135.21,51.0924,21.1082,55.2810043776,1.2624,0.3682,1.315,49.83,20.74,53.9738501499,135.04
2021-06-04 23:00:00,47.07168,20.57799,51.3731129139,1.2616800000000001,0.36799000000000004,1.31425,45.81,20.21,50.0699530657,135.79,46.99168,20.49799,51.2677830929,1.2616800000000001,0.36799000000000004,1.31425,45.73,20.13,49.9644853871,135.76,47.81168,4.24799,48.0000225361,1.2616800000000001,0.36799000000000004,1.31425,46.55,3.88,46.7114215155,135.81,48.50168,21.86799,53.2035896295,1.2616800000000001,0.36799000000000004,1.31425,47.24,21.5,51.9024816362,135.64
2021-06-04 23:30:00,43.50336,21.72848,48.6278641768,1.26336,0.36848000000000003,1.316,42.24,21.36,47.3335737083,136.62,43.42336,21.64848,48.5205614147,1.26336,0.36848000000000003,1.316,42.16,21.28,47.2260944818,136.59,44.21336,5.20848,44.5190910329,1.26336,0.36848000000000003,1.316,42.95,4.84,43.2218474848,136.63,44.83336,23.05848,50.4155102007,1.26336,0.36848000000000003,1.316,43.57,22.69,49.1241386693,136.45
2021-06-05 00:00:00,40.79408,22.66869,46.6693311433,1.26408,0.36869,1.31675,39.53,22.3,45.3862413073,137.45,40.70408,22.57869,46.5469587703,1.26408,0.36869,1.31675,39.44,22.21,45.263646561,137.42,41.49408,5.9686900000000005,41.921163335,1.26408,0.36869,1.31675,40.23,5.6,40.6178889161,137.47,42.04408,23.99869,48.4111741725,1.26408,0.36869,1.31675,40.78,23.63,47.1315743425,137.29
2021-06-05 00:30:00,38.6496,23.1203,45.0370941808,1.2696,0.3703,1.3225,37.38,22.75,43.758735128,137.45,38.5696,23.0303,44.9222524174,1.2696,0.3703,1.3225,37.3,22.66,43.6436203814,137.42,39.3296,6.4003,39.8469732383,1.2696,0.3703,1.3225,38.06,6.03,38.5347181124,137.47,39.8396,24.4703,46.7545645927,1.2696,0.3703,1.3225,38.57,24.1,45.4802693484,137.29
2021-06-05 01:00:00,37.30896,23.26303,43.9673408459,1.27896,0.37303000000000003,1.3322500000000002,36.03,22.89,42.6862155736,137.45,37.22896,23.17303,43.8518503836,1.27896,0.37303000000000003,1.3322500000000002,35.95,22.8,42.5704416233,137.42,38.00896,6.52303,38.5646335476,1.27896,0.37303000000000003,1.3322500000000002,36.73,6.15,37.241313081,137.47,38.46896,24.60303,45.6636613585,1.27896,0.37303000000000003,1.3322500000000002,37.19,24.23,44.3868111042,137.29
2021-06-05 01:30:00,36.60584,23.49212,43.4956000556,1.27584,0.37212,1.329,35.33,23.12,42.2225449257,137.8,36.51584,23.41212,43.3766519432,1.27584,0.37212,1.329,35.24,23.04,42.1034345392,137.77,37.28584,6.69212,37.881635849,1.27584,0.37212,1.329,36.01,6.32,36.5603952386,137.84,37.74584,24.85212,45.1926576536,1.27584,0.37212,1.329,36.47,24.48,43.9241539475,137.66
2021-06-05 02:00:00,36.358,23.59275,43.3419198532,1.278,0.37275,1.33125,35.08,23.22,42.0686914463,137.8,36.278,23.50275,43.2258318782,1.278,0.37275,1.33125,35.0,23.13,41.9523169801,137.77,37.068,6.77275,37.6816502633,1.278,0.37275,1.33125,35.79,6.4,36.3577240762,137.84,37.518,24.95275,45.0581852338,1.278,0.37275,1.33125,36.24,24.58,43.7894279479,137.66
2021-06-05 02:30:00,35.39848,23.83289,42.6738682575,1.27848,0.37289000000000005,1.33175,34.12,23.46,41.4070766899,137.8,35.32848,23.75289,42.5711320317,1.27848,0.37289000000000005,1.33175,34.05,23.38,41.3040784911,137.77,36.09848,7.03289,36.777191302,1.27848,0.37289000000000005,1.33175,34.82,6.66,35.4512059033,137.84,36.53848,25.21289,44.3931339608,1.27848,0.37289000000000005,1.33175,35.26,24.84,43.1311163779,137.66
2021-06-05 03:00:00,34.6532,23.88135,42.085189177,1.2732,0.37135,1.32625,33.38,23.51,40.8282316541,137.8,34.5732,23.79135,41.9682557782,1.2732,0.37135,1.32625,33.3,23.42,40.711010795600004,137.77,35.3432,7.08135,36.0456280853,1.2732,0.37135,1.32625,34.07,6.71,34.7244726382,137.84,35.7632,25.24135,43.7736475983,1.2732,0.37135,1.32625,34.49,24.87,42.5214886851,137.66
2021-06-05 03:30:00,33.94472,23.91721,41.5244139039,1.22472,0.35721,1.27575,32.72,23.56,40.3196230141,137.55,33.86472,23.83721,41.4129429196,1.22472,0.35721,1.27575,32.64,23.48,40.207959411,137.5,34.62472,7.19721,35.3648281045,1.22472,0.35721,1.27575,33.4,6.84,34.0931899358,137.56,35.03472,25.29721,43.2131975126,1.22472,0.35721,1.27575,33.81,24.94,42.0133276473,137.33
2021-06-05 04:00:00,33.48416,24.07538,41.2409128542,1.18416,0.34538,1.2335,32.3,23.73,40.0799563373,137.55,33.40416,23.98538,41.1234283475,1.18416,0.34538,1.2335,32.22,23.64,39.9622071463,137.5,34.15416,7.3453800000000005,34.9351005816,1.18416,0.34538,1.2335,32.97,7.0,33.704909138,137.56,34.55416,25.43538,42.9062761033,1.18416,0.34538,1.2335,33.37,25.09,41.7500299401,137.33
2021-06-05 04:30:00,33.02656,24.08608,40.876557037,1.18656,0.34608000000000005,1.236,31.84,23.74,39.7161579209,137.55,32.93656,23.99608,40.7508139796,1.18656,0.34608000000000005,1.236,31.75,23.65,39.5902134372,137.5,33.68656,7.35608,34.4803746731,1.18656,0.34608000000000005,1.236,32.5,7.01,33.2474074177,137.56,34.06656,25.44608,42.5209771478,1.18656,0.34608000000000005,1.236,32.88,25.1,41.3654977004,137.33
2021-06-05 05:00:00,32.11592,24.63631,40.4769080818,1.2559200000000001,0.36631,1.3082500000000001,30.86,24.27,39.2603171154,137.78,32.02592,24.54631,40.3507234937,1.2559200000000001,0.36631,1.3082500000000001,30.77,24.18,39.133940512,137.74,32.77592,7.84631,33.7020105107,1.2559200000000001,0.36631,1.3082500000000001,31.52,7.48,32.395382387,137.82,33.14592,26.01631,42.1366870869,1.2559200000000001,0.36631,1.3082500000000001,31.89,25.65,40.9254761732,137.65
2021-06-05 05:30:00,32.11672,24.53821,40.4179100593,1.29672,0.37821000000000005,1.3507500000000001,30.82,24.16,39.1609244018,137.63,32.02672,24.43821,40.2856910325,1.29672,0.37821000000000005,1.3507500000000001,30.73,24.06,39.0284063215,137.57,32.76672,7.77821,33.6772696394,1.29672,0.37821000000000005,1.3507500000000001,31.47,7.4,32.3283296816,137.64,33.13672,25.89821,42.0566224697,1.29672,0.37821000000000005,1.3507500000000001,31.84,25.52,40.8050977208,137.42
2021-06-05 06:00:00,32.43864,24.52502,40.6662264176,1.38864,0.40502000000000005,1.4465,31.05,24.12,39.3176410788,137.63,32.35864,24.44502,40.5541685336,1.38864,0.40502000000000005,1.4465,30.97,24.04,39.2053886602,137.57,33.10864,7.78502,34.0115947737,1.38864,0.40502000000000005,1.4465,31.72,7.38,32.5672043627,137.64,33.46864,25.89502,42.3166861208,1.38864,0.40502000000000005,1.4465,32.08,25.49,40.9739734466,137.42
2021-06-05 06:30:00,34.4204,23.96345,41.940563564,1.5204,0.44345,1.5837500000000002,32.9,23.52,40.4425567936,137.24,34.3404,23.86345,41.8177871015,1.5204,0.44345,1.5837500000000002,32.82,23.42,40.319335312,137.2,35.0904,7.29345,35.8403485622,1.5204,0.44345,1.5837500000000002,33.57,6.85,34.26174835,137.26,35.5104,25.31345,43.6091648517,1.5204,0.44345,1.5837500000000002,33.99,24.87,42.1169443336,137.09
2021-06-05 07:00:00,35.9776,23.5843,43.0186809218,1.7976,0.5243,1.8725,34.18,23.06,41.231492818,137.37,35.8976,23.5043,42.9079223949,1.7976,0.5243,1.8725,34.1,22.98,41.1204377409,137.3,36.6776,6.9143,37.3236370984,1.7976,0.5243,1.8725,34.88,6.39,35.4604921004,137.39,37.1076,24.9443,44.7123258202,1.7976,0.5243,1.8725,35.31,24.42,42.9317190432,137.22
2021-06-05 07:30:00,38.44936,22.83023,44.716581782,2.22936,0.6502300000000001,2.32225,36.22,22.18,42.471647013,137.05,38.36936,22.75023,44.6069585588,2.22936,0.6502300000000001,2.32225,36.14,22.1,42.3616524701,137.02,39.14936,6.21023,39.638861551,2.22936,0.6502300000000001,2.32225,36.92,5.5600000000000005,37.3363094052,137.07,39.61936,24.17023,46.4100603863,2.22936,0.6502300000000001,2.32225,37.39,23.52,44.1724178645,136.89
2021-06-05 08:00:00,41.17072,22.04646,46.7019762307,2.73072,0.7964600000000001,2.8445,38.44,21.25,43.9226149039,136.48,41.08072,21.95646,46.5801641415,2.73072,0.7964600000000001,2.8445,38.35,21.16,43.8003207751,136.44,41.85072,5.55646,42.2179702526,2.73072,0.7964600000000001,2.8445,39.12,4.76,39.4085269961,136.51,42.37072,23.34646,48.3770101169,2.73072,0.7964600000000001,2.8445,39.64,22.55,45.6051762413,136.32
2021-06-05 08:30:00,44.74656,20.78983,49.3403654553,3.25656,0.9498300000000001,3.39225,41.49,19.84,45.9896260041,135.97,44.65656,20.69983,49.2208422628,3.25656,0.9498300000000001,3.39225,41.4,19.75,45.8696250257,135.93,45.43656,4.42983,45.6519920536,3.25656,0.9498300000000001,3.39225,42.18,3.48,42.3233127248,136.01,46.01656,22.05983,51.0309699483,3.25656,0.9498300000000001,3.39225,42.76,21.11,47.6869971795,135.8
2021-06-05 09:00:00,47.15616,19.84138,51.1603732028,3.77616,1.10138,3.9335,43.38,18.74,47.2547563744,135.97,47.06616,19.76138,51.0464059131,3.77616,1.10138,3.9335,43.29,18.66,47.1404253269,135.85,47.83616,3.48138,47.9626751782,3.77616,1.10138,3.9335,44.06,2.38,44.1242337044,136.01,48.45616,21.09138,52.8473816972,3.77616,1.10138,3.9335,44.68,19.99,48.9479570564,135.8
2021-06-05 09:30:00,48.44744,19.28467,52.1445389237,4.02744,1.17467,4.19525,44.42,18.11,47.9698707524,135.51,48.33744,19.20467,52.0127624296,4.02744,1.17467,4.19525,44.31,18.03,47.8378197664,135.48,49.11744,3.02467,49.2104820212,4.02744,1.17467,4.19525,45.09,1.85,45.1279359156,135.55,49.76744,20.52467,53.8336341218,4.02744,1.17467,4.19525,45.74,19.35,49.6645759068,135.36
2021-06-05 10:00:00,48.8732,18.9576,52.4211815586,4.4832,1.3076,4.67,44.39,17.65,47.7702271295,135.36,48.7632,18.8676,52.2860976169,4.4832,1.3076,4.67,44.28,17.56,47.6347772116,135.32,49.5332,2.7376,49.6087931319,4.4832,1.3076,4.67,45.05,1.43,45.0726901793,135.38,50.1732,20.1676,54.0747823666,4.4832,1.3076,4.67,45.69,18.86,49.429502324,135.18
2021-06-05 10:30:00,49.1968,18.5399,52.5742619753,4.9368,1.4399,5.1425,44.26,17.1,47.448473105,134.76,49.0768,18.4499,52.430249935,4.9368,1.4399,5.1425,44.14,17.01,47.3041192709,134.75,49.8368,2.4299,49.8960023273,4.9368,1.4399,5.1425,44.9,0.99,44.9109129277,134.8,50.4768,19.7299,54.1957220844,4.9368,1.4399,5.1425,45.54,18.29,49.0756120695,134.62
2021-06-05 11:00:00,49.2188,18.27215,52.5010641708,4.9788,1.45215,5.18625,44.24,16.82,47.3295890538,134.85,49.1088,18.19215,52.3701113142,4.9788,1.45215,5.18625,44.13,16.74,47.1983527255,134.75,49.8488,2.1721500000000002,49.8961030248,4.9788,1.45215,5.18625,44.87,0.72,44.8757763164,134.89,50.4988,19.47215,54.1229473242,4.9788,1.45215,5.18625,45.52,18.02,48.9570301387,134.62
2021-06-05 11:30:00,48.30056,18.83183,51.8418934595,5.08056,1.48183,5.29225,43.22,17.35,46.5724263916,134.85,48.18056,18.75183,51.7010395472,5.08056,1.48183,5.29225,43.1,17.27,46.4312707127,134.87,48.94056,2.70183,49.015082357,5.08056,1.48183,5.29225,43.86,1.22,43.8769643435,134.89,49.56056,20.03183,53.4558071744,5.08056,1.48183,5.29225,44.48,18.55,48.1930793787,134.74
2021-06-05 12:00:00,48.03952,18.57611,51.5059932878,4.40952,1.28611,4.59325,43.63,17.29,46.9310238542,134.85,47.91952,18.48611,51.3616263368,4.40952,1.28611,4.59325,43.51,17.2,46.7863238564,134.87,48.66952,2.45611,48.7314544556,4.40952,1.28611,4.59325,44.26,1.17,44.2754616012,134.89,49.28952,19.77611,53.1088628062,4.40952,1.28611,4.59325,44.88,18.49,48.539617839499996,134.74
2021-06-05 12:30:00,47.37536,18.92448,51.0152984741,4.33536,1.26448,4.516,43.04,17.66,46.5222226468,135.01,47.24536,18.84448,50.8649040892,4.33536,1.26448,4.516,42.91,17.58,46.3715915189,134.99,47.98536,2.76448,48.0649261312,4.33536,1.26448,4.516,43.65,1.5,43.6757655915,135.04,48.61536,20.13448,52.6198680424,4.33536,1.26448,4.516,44.28,18.87,48.1330998378,134.85
2021-06-05 13:00:00,46.78424,19.26082,50.5939156367,4.97424,1.45082,5.1815,41.81,17.81,45.4452659801,135.26,46.67424,19.17082,50.4579529812,4.97424,1.45082,5.1815,41.7,17.72,45.308811505,135.24,47.42424,3.05082,47.5222689089,4.97424,1.45082,5.1815,42.45,1.6,42.4801424197,135.28,48.00424,20.48082,52.1907180047,4.97424,1.45082,5.1815,43.03,19.03,47.0502051005,135.1
2021-06-05 13:30:00,45.58072,19.78146,49.6881091958,5.25072,1.53146,5.4695,40.33,18.25,44.2670464341,135.51,45.46072,19.70146,49.5461864229,5.25072,1.53146,5.4695,40.21,18.17,44.1247436253,135.5,46.21072,3.51146,46.3439423684,5.25072,1.53146,5.4695,40.96,1.98,41.0078285209,135.55,46.77072,21.01146,51.2735965254,5.25072,1.53146,5.4695,41.52,19.48,45.8626296673,135.37
