Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-06-05 14:00:00,44.92296,19.69503,49.0506528179,5.26296,1.53503,5.48225,39.66,18.16,43.619963319600004,135.75,44.81296,19.61503,48.9177962082,5.26296,1.53503,5.48225,39.55,18.08,43.4866519751,135.72,45.54296,3.37503,45.667844629,5.26296,1.53503,5.48225,40.28,1.8399999999999999,40.3220039185,135.78,46.09296,20.92503,50.6203303235,5.26296,1.53503,5.48225,40.83,19.39,45.2002323003,135.58
2021-06-05 14:30:00,44.1452,20.3886,48.6260598136,5.2752,1.5386000000000002,5.495,38.87,18.85,43.19953009,136.18,44.0252,20.3086,48.4835793749,5.2752,1.5386000000000002,5.495,38.75,18.77,43.0566533767,136.14,44.7852,3.9786,44.9615768963,5.2752,1.5386000000000002,5.495,39.51,2.44,39.5852712508,136.21,45.3052,21.6386,50.2074711273,5.2752,1.5386000000000002,5.495,40.03,20.1,44.7929782444,136.0
2021-06-05 15:00:00,43.62744,20.468420000000002,48.1903490156,5.37744,1.5684200000000001,5.6015,38.25,18.9,42.6646516451,136.45,43.51744,20.38842,48.0567919679,5.37744,1.5684200000000001,5.6015,38.14,18.82,42.5306007482,136.44,44.25744,3.98842,44.4367920697,5.37744,1.5684200000000001,5.6015,38.88,2.42,38.9552409824,136.5,44.77744,21.72842,49.770908859,5.37744,1.5684200000000001,5.6015,39.4,20.16,44.2581698673,136.34
2021-06-05 15:30:00,43.36384,20.80612,48.096956754,5.16384,1.5061200000000001,5.379,38.2,19.3,42.798714934,136.85,43.26384,20.71612,47.9678796634,5.16384,1.5061200000000001,5.379,38.1,19.21,42.6688891348,136.82,44.02384,4.21612,44.2252660388,5.16384,1.5061200000000001,5.379,38.86,2.71,38.9543797281,136.86,44.53384,22.06612,49.7008707871,5.16384,1.5061200000000001,5.379,39.37,20.56,44.4152057296,136.67
2021-06-05 16:00:00,43.32616,20.80763,48.0636412121,5.06616,1.47763,5.27725,38.26,19.33,42.8657963883,136.85,43.21616,20.72763,47.9298563587,5.06616,1.47763,5.27725,38.15,19.25,42.7315457244,136.74,43.98616,4.22763,44.1888574978,5.06616,1.47763,5.27725,38.92,2.75,39.0170334598,136.78,44.49616,22.07763,49.6722256514,5.06616,1.47763,5.27725,39.43,20.6,44.4869070626,136.58
2021-06-05 16:30:00,44.8528,20.540399999999998,49.3323595625,4.2528,1.2404,4.43,40.6,19.3,44.9538652398,136.56,44.7628,20.4504,49.2130787901,4.2528,1.2404,4.43,40.51,19.21,44.833962573,136.53,45.5428,4.0204,45.7199108486,4.2528,1.2404,4.43,41.29,2.7800000000000002,41.3834810039,136.59,46.1028,21.8104,51.0015854263,4.2528,1.2404,4.43,41.85,20.57,46.6320426316,136.43
2021-06-05 17:00:00,46.244,20.0945,50.4211906469,2.964,0.8645,3.0875,43.28,19.23,47.3598067986,136.32,46.154,20.0145,50.306778134300004,2.964,0.8645,3.0875,43.19,19.15,47.2450907503,136.3,46.954,3.6245000000000003,47.0936844625,2.964,0.8645,3.0875,43.99,2.76,44.0764982729,136.35,47.564,21.3645,52.1418829373,2.964,0.8645,3.0875,44.6,20.5,49.0857413105,136.15
2021-06-05 17:30:00,48.01344,19.83767,51.9502028068,2.56344,0.7476700000000001,2.6702500000000002,45.45,19.09,49.2963548348,136.08,47.92344,19.75767,51.8364893223,2.56344,0.7476700000000001,2.6702500000000002,45.36,19.01,49.1824125069,136.05,48.73344,3.4376700000000002,48.8545366293,2.56344,0.7476700000000001,2.6702500000000002,46.17,2.69,46.248297266,136.11,49.40344,21.10767,53.7236783612,2.56344,0.7476700000000001,2.6702500000000002,46.84,20.36,51.0736252874,135.9
2021-06-05 18:00:00,48.71952,20.05736,52.6867091324,2.45952,0.7173600000000001,2.5620000000000003,46.26,19.34,50.1400358995,135.62,48.63952,19.96736,52.5784972322,2.45952,0.7173600000000001,2.5620000000000003,46.18,19.25,50.0315390529,135.6,49.44952,3.77736,49.5935830204,2.45952,0.7173600000000001,2.5620000000000003,46.99,3.06,47.08952856,135.64,50.13952,21.32736,54.4869502762,2.45952,0.7173600000000001,2.5620000000000003,47.68,20.61,51.9437628595,135.46
2021-06-05 18:30:00,48.7696,20.1978,52.7865987633,2.0496,0.5978,2.135,46.72,19.6,50.6647648766,135.32,48.6896,20.1278,52.6859134969,2.0496,0.5978,2.135,46.64,19.53,50.5639248872,135.3,49.5196,3.9878,49.6799087459,2.0496,0.5978,2.135,47.47,3.39,47.5908919858,135.35,50.2196,21.4878,54.6235642649,2.0496,0.5978,2.135,48.17,20.89,52.5046759822,135.16
2021-06-05 19:00:00,48.23464,20.21177,52.2981466446,1.7546400000000002,0.5117700000000001,1.82775,46.48,19.7,50.4824761675,135.1,48.16464,20.12177,52.1988330738,1.7546400000000002,0.5117700000000001,1.82775,46.41,19.61,50.3829356032,135.07,48.99464,4.03177,49.1602473352,1.7546400000000002,0.5117700000000001,1.82775,47.24,3.52,47.3709615693,135.15,49.69464,21.49177,54.142898172,1.7546400000000002,0.5117700000000001,1.82775,47.94,20.98,52.3297620862,134.97
2021-06-05 19:30:00,47.58592,20.77756,51.9242407918,1.70592,0.49756000000000006,1.7770000000000001,45.88,20.28,50.1622647017,135.27,47.51592,20.70756,51.8320913585,1.70592,0.49756000000000006,1.7770000000000001,45.81,20.21,50.0699530657,135.25,48.34592,4.58756,48.5630897637,1.70592,0.49756000000000006,1.7770000000000001,46.64,4.09,46.8189886691,135.33,49.03592,22.08756,53.7808679458,1.70592,0.49756000000000006,1.7770000000000001,47.33,21.59,52.0216973964,135.12
2021-06-05 20:00:00,46.7848,21.01765,51.2889766184,1.5348000000000002,0.44765000000000005,1.59875,45.25,20.57,49.706009697,135.48,46.7148,20.92765,51.1882708593,1.5348000000000002,0.44765000000000005,1.59875,45.18,20.48,49.6050682894,135.46,47.5448,4.76765,47.7832449041,1.5348000000000002,0.44765000000000005,1.59875,46.01,4.32,46.2123630644,135.51,48.2148,22.31765,53.1295063083,1.5348000000000002,0.44765000000000005,1.59875,46.68,21.87,51.5491930102,135.31
2021-06-05 20:30:00,47.06008,20.96794,51.5199537796,1.3300800000000002,0.38794,1.3855,45.73,20.58,50.1474755097,135.67,46.99008,20.88794,51.4234737824,1.3300800000000002,0.38794,1.3855,45.66,20.5,50.0508301629,135.64,47.82008,4.68794,48.049316672,1.3300800000000002,0.38794,1.3855,46.49,4.3,46.6884364699,135.71,48.51008,22.27794,53.3810310152,1.3300800000000002,0.38794,1.3855,47.18,21.89,52.0108113761,135.51
2021-06-05 21:00:00,46.57728,21.14254,51.1512464154,1.27728,0.37254000000000004,1.3305,45.3,20.77,49.8345552804,136.07,46.49728,21.06254,51.0453488444,1.27728,0.37254000000000004,1.3305,45.22,20.69,49.7285079205,136.05,47.33728,4.76254,47.5762531632,1.27728,0.37254000000000004,1.3305,46.06,4.39,46.2687335033,136.09,47.99728,22.45254,52.9892011626,1.27728,0.37254000000000004,1.3305,46.72,22.08,51.6747984998,135.88
2021-06-05 21:30:00,46.36864,21.35002,51.0477632169,1.26864,0.37002,1.3215,45.1,20.98,49.7410333628,135.72,46.29864,21.26002,50.9465653038,1.26864,0.37002,1.3215,45.03,20.89,49.6396313443,135.69,47.10864,5.05002,47.3785464599,1.26864,0.37002,1.3215,45.84,4.68,46.0782812179,135.75,47.78864,22.66002,52.8888515611,1.26864,0.37002,1.3215,46.52,22.29,51.5844404835,135.59
2021-06-05 22:00:00,46.21288,21.30834,50.8888556705,1.26288,0.36834000000000006,1.3155000000000001,44.95,20.94,49.5881649187,135.72,46.13288,21.22834,50.7827237971,1.26288,0.36834000000000006,1.3155000000000001,44.87,20.86,49.4818805221,135.69,46.96288,5.01834,47.2302427926,1.26288,0.36834000000000006,1.3155000000000001,45.7,4.65,45.9359608586,135.75,47.62288,22.61834,52.7212291572,1.26288,0.36834000000000006,1.3155000000000001,46.36,22.25,51.4228752599,135.59
2021-06-05 22:30:00,45.38536,21.60323,50.2646043331,1.24536,0.36323000000000005,1.29725,44.14,21.24,48.9844587599,135.97,45.30536,21.52323,50.1580011001,1.24536,0.36323000000000005,1.29725,44.06,21.16,48.8776963451,135.95,46.11536,5.24323,46.4124755724,1.24536,0.36323000000000005,1.29725,44.87,4.88,45.1345909475,135.99,46.76536,22.92323,52.081410979,1.24536,0.36323000000000005,1.29725,45.52,22.56,50.803779387,135.81
2021-06-05 23:00:00,43.47792,22.24106,48.8364031994,1.23792,0.36106000000000005,1.2895,42.24,21.88,47.5704950573,136.56,43.40792,22.15106,48.7331199273,1.23792,0.36106000000000005,1.2895,42.17,21.79,47.4669674616,136.53,44.19792,5.74106,44.5692259552,1.23792,0.36106000000000005,1.2895,42.96,5.38,43.2955655928,136.59,44.81792,23.57106,50.6383335296,1.23792,0.36106000000000005,1.2895,43.58,23.21,49.3753025307,136.36
2021-06-05 23:30:00,41.20032,22.93176,47.1522214196,1.24032,0.36176,1.292,39.96,22.57,45.8934254551,137.24,41.12032,22.86176,47.0482814479,1.24032,0.36176,1.292,39.88,22.5,45.7893481063,137.21,41.93032,6.2717600000000004,42.3967771039,1.24032,0.36176,1.292,40.69,5.91,41.1169575723,137.28,42.48032,24.29176,48.9353368355,1.24032,0.36176,1.292,41.24,23.93,47.6800010487,137.06
2021-06-06 00:00:00,39.222,23.32225,45.6321446906,1.242,0.36225,1.29375,37.98,22.96,44.3806489362,137.83,39.152,23.24225,45.5311024363,1.242,0.36225,1.29375,37.91,22.88,44.279368785,137.8,39.962,6.53225,40.4923663678,1.242,0.36225,1.29375,38.72,6.17,39.2085105557,137.88,40.482,24.70225,47.4235540535,1.242,0.36225,1.29375,39.24,24.34,46.175894144,137.63
2021-06-06 00:30:00,37.51232,20.89526,42.9393297834,1.25232,0.36526000000000003,1.3045,36.26,20.53,41.6685552905,137.07,37.44232,21.00526,42.9319027607,1.25232,0.36526000000000003,1.3045,36.19,20.64,41.6620414766,137.05,38.48232,14.18526,41.0135411035,1.25232,0.36526000000000003,1.3045,37.23,13.82,39.7122814756,137.18,38.72232,21.995260000000002,44.5332407158,1.25232,0.36526000000000003,1.3045,37.47,21.63,43.264971975,136.91
2021-06-06 01:00:00,36.17976,18.977430000000002,40.8548391633,1.25976,0.36743000000000003,1.3122500000000001,34.92,18.61,39.5694136929,136.36,36.09976,18.89743,40.7468469045,1.25976,0.36743000000000003,1.3122500000000001,34.84,18.53,39.4612024652,136.34,37.31976,20.22743,42.448950645,1.25976,0.36743000000000003,1.3122500000000001,36.06,19.86,41.1672588351,136.48,37.37976,20.21743,42.4969520491,1.25976,0.36743000000000003,1.3122500000000001,36.12,19.85,41.2150081888,136.19
2021-06-06 01:30:00,35.19728,19.43379,40.2059785749,1.24728,0.36379,1.29925,33.95,19.07,38.9392783703,136.11,35.12728,19.34379,40.1012220732,1.24728,0.36379,1.29925,33.88,18.98,38.8341962708,136.08,36.30728,20.67379,41.7806674667,1.24728,0.36379,1.29925,35.06,20.31,40.517893578,136.25,36.37728,20.67379,41.8415116023,1.24728,0.36379,1.29925,35.13,20.31,40.578479518099996,135.97
2021-06-06 02:00:00,35.09784,19.07687,39.947282031,1.25784,0.36687000000000003,1.31025,33.84,18.71,38.667941502,135.55,35.01784,18.99687,39.838802543,1.25784,0.36687000000000003,1.31025,33.76,18.63,38.5592336542,135.55,36.19784,20.29687,41.4999584634,1.25784,0.36687000000000003,1.31025,34.94,19.93,40.2244763794,135.63,36.24784,20.29687,41.5435775597,1.25784,0.36687000000000003,1.31025,34.99,19.93,40.2679152676,135.36
2021-06-06 02:30:00,34.4912,19.17785,39.4643232308,1.2612,0.36785,1.31375,33.23,18.81,38.1844078126,135.55,34.4312,19.09785,39.3730289419,1.2612,0.36785,1.31375,33.17,18.73,38.0928050949,135.55,35.6012,20.41785,41.0406388847,1.2612,0.36785,1.31375,34.34,20.05,39.7647846719,135.63,35.6512,20.40785,41.0790506592,1.2612,0.36785,1.31375,34.39,20.04,39.8029358214,135.36
2021-06-06 03:00:00,33.4272,19.2796,38.5886081117,1.2671999999999999,0.36960000000000004,1.32,32.16,18.91,37.307555535,135.29,33.3472,19.1996,38.4793501504,1.2671999999999999,0.36960000000000004,1.32,32.08,18.83,37.1980550567,135.27,34.4972,20.5096,40.1335333605,1.2671999999999999,0.36960000000000004,1.32,33.23,20.14,38.8568205081,135.4,34.5572,20.5196,40.1902233883,1.2671999999999999,0.36960000000000004,1.32,33.29,20.15,38.9133216264,135.13
2021-06-06 03:30:00,33.18728,19.19254,38.3373074883,1.27728,0.37254000000000004,1.3305,31.91,18.82,37.0464640688,135.29,33.11728,19.11254,38.2366763703,1.27728,0.37254000000000004,1.3305,31.84,18.74,36.9455437096,135.27,34.24728,20.42254,39.8742564501,1.27728,0.37254000000000004,1.3305,32.97,20.05,38.5878659685,135.4,34.29728,20.42254,39.9172087633,1.27728,0.37254000000000004,1.3305,33.02,20.05,38.6305953876,135.13
2021-06-06 04:00:00,33.0468,19.0849,38.161818592,1.2168,0.3549,1.2675,31.83,18.73,36.9318534601,135.29,32.9668,18.9949,38.0475508837,1.2168,0.3549,1.2675,31.75,18.64,36.8172799104,135.27,34.0768,20.3049,39.6675845275,1.2168,0.3549,1.2675,32.86,19.95,38.4419315332,135.4,34.1268,20.2949,39.7054334349,1.2168,0.3549,1.2675,32.91,19.94,38.4794971381,135.13
2021-06-06 04:30:00,32.91512,18.93566,37.9732056094,1.18512,0.34566,1.2345,31.73,18.59,36.7747331737,135.04,32.82512,18.85566,37.8553089678,1.18512,0.34566,1.2345,31.64,18.51,36.656646055,135.01,33.94512,20.14566,39.4730134225,1.18512,0.34566,1.2345,32.76,19.8,38.2786833629,135.1,33.99512,20.14566,39.5160195446,1.18512,0.34566,1.2345,32.81,19.8,38.3214835308,134.82
2021-06-06 05:00:00,32.01488,19.33559,37.4007698057,1.18488,0.34559,1.23425,30.83,18.99,36.2092391525,135.44,31.94488,19.24559,37.2943439768,1.18488,0.34559,1.23425,30.76,18.9,36.10245975,135.42,33.03488,20.55559,38.9080400028,1.18488,0.34559,1.23425,31.85,20.21,37.7209040189,135.54,33.08488,20.55559,38.9505014713,1.18488,0.34559,1.23425,31.9,20.21,37.7631314909,135.27
2021-06-06 05:30:00,31.77504,19.42022,37.2397383429,1.2350400000000001,0.36022000000000004,1.2865,30.54,19.06,35.9996555539,135.53,31.69504,19.34022,37.12976798,1.2350400000000001,0.36022000000000004,1.2865,30.46,18.98,35.8894413442,135.51,32.79504,20.66022,38.7602804305,1.2350400000000001,0.36022000000000004,1.2865,31.56,20.3,37.524973018,135.7,32.84504,20.66022,38.8025945402,1.2350400000000001,0.36022000000000004,1.2865,31.61,20.3,37.5670347512,135.41
2021-06-06 06:00:00,31.66768,19.41849,37.1472705654,1.29768,0.37849000000000005,1.35175,30.37,19.04,35.844922932,135.33,31.57768,19.32849,37.023511447,1.29768,0.37849000000000005,1.35175,30.28,18.95,35.7208748493,135.31,32.66768,20.63849,38.6409703044,1.29768,0.37849000000000005,1.35175,31.37,20.26,37.3436005227,135.41,32.71768,20.63849,38.6832503037,1.29768,0.37849000000000005,1.35175,31.42,20.26,37.3856122058,135.13
2021-06-06 06:30:00,33.02464,19.12927,38.1648505547,1.33464,0.38927,1.39025,31.69,18.74,36.816350987,135.33,32.94464,19.04927,38.0555382601,1.33464,0.38927,1.39025,31.61,18.66,36.7067800277,135.31,34.06464,20.34927,39.6798750989,1.33464,0.38927,1.39025,32.73,19.96,38.3360730905,135.41,34.11464,20.34927,39.7228077037,1.33464,0.38927,1.39025,32.78,19.96,38.3787701731,135.13
2021-06-06 07:00:00,33.98152,18.82586,38.8478661737,1.39152,0.40586000000000005,1.4495,32.59,18.42,37.4353375836,135.33,33.91152,18.74586,38.7478832435,1.39152,0.40586000000000005,1.4495,32.52,18.34,37.3350505557,135.31,35.06152,20.04586,40.3874570609,1.39152,0.40586000000000005,1.4495,33.67,19.64,38.9794625412,135.41,35.11152,20.04586,40.4308711241,1.39152,0.40586000000000005,1.4495,33.72,19.64,39.0226600836,135.13
2021-06-06 07:30:00,35.73056,18.60683,40.2850721802,1.6005600000000002,0.46683,1.6672500000000001,34.13,18.14,38.6512160223,135.33,35.66056,18.52683,40.186054414,1.6005600000000002,0.46683,1.6672500000000001,34.06,18.06,38.5518767377,135.31,36.84056,19.83683,41.841685979,1.6005600000000002,0.46683,1.6672500000000001,35.24,19.37,40.2126161795,135.41,36.89056,19.82683,41.8809814231,1.6005600000000002,0.46683,1.6672500000000001,35.29,19.36,40.2516297807,135.13
2021-06-06 08:00:00,37.474,18.387,41.7418548342,1.464,0.427,1.525,36.01,17.96,40.2402994522,135.33,37.394,18.317,41.6392089862,1.464,0.427,1.525,35.93,17.89,40.1374762535,135.31,38.624,19.597,43.3111508159,1.464,0.427,1.525,37.16,19.17,41.8133292145,135.41,38.674,19.607,43.360266662,1.464,0.427,1.525,37.21,19.18,41.8623518212,135.13
2021-06-06 08:30:00,40.54008,17.42669,44.1269488041,1.36008,0.39669000000000004,1.41675,39.18,17.03,42.7211107065,134.7,40.45008,17.33669,44.0087467688,1.36008,0.39669000000000004,1.41675,39.09,16.94,42.6027193968,134.67,41.74008,18.60669,45.6994878654,1.36008,0.39669000000000004,1.41675,40.38,18.21,44.2961454305,134.8,41.80008,18.59669,45.7502302394,1.36008,0.39669000000000004,1.41675,40.44,18.2,44.3467428342,134.52
2021-06-06 09:00:00,43.22424,16.41832,46.2373891477,1.43424,0.41832,1.494,41.79,16.0,44.7482301326,134.01,43.12424,16.31832,46.1084335366,1.43424,0.41832,1.494,41.69,15.9,44.6191225821,133.99,44.45424,17.56832,47.79984646,1.43424,0.41832,1.494,43.02,17.15,46.3124486504,134.1,44.51424,17.54832,47.8483134248,1.43424,0.41832,1.494,43.08,17.13,46.3607948594,133.82
2021-06-06 09:30:00,45.61632,15.94976,48.3243571545,1.57632,0.45976000000000006,1.642,44.04,15.49,46.6847052042,133.58,45.51632,15.85976,48.2002839577,1.57632,0.45976000000000006,1.642,43.94,15.4,46.5605369385,133.57,46.87632,17.07976,49.89095688,1.57632,0.45976000000000006,1.642,45.3,16.62,48.2526102921,133.73,46.93632,17.06976,49.9439169629,1.57632,0.45976000000000006,1.642,45.36,16.61,48.3055038272,133.43
2021-06-06 10:00:00,47.58016,15.44463,50.0240764179,2.21016,0.64463,2.30225,45.37,14.8,47.7229179745,133.24,47.46016,15.36463,49.8852547579,2.21016,0.64463,2.30225,45.25,14.72,47.5840403917,133.22,48.84016,16.47463,51.5439100424,2.21016,0.64463,2.30225,46.63,15.83,49.2437386883,133.34,48.90016,16.27463,51.5372605952,2.21016,0.64463,2.30225,46.69,15.63,49.2367037889,133.04
2021-06-06 10:30:00,49.51408,19.65619,53.2729755464,2.76408,0.8061900000000001,2.87925,46.75,18.85,50.4071919472,135.35,49.39408,19.75619,53.1985167308,2.76408,0.8061900000000001,2.87925,46.63,18.95,50.3334818982,135.33,50.174080000000004,3.73619,50.3129945398,2.76408,0.8061900000000001,2.87925,47.41,2.93,47.5004526294,135.49,50.85408,20.78619,54.9381756829,2.76408,0.8061900000000001,2.87925,48.09,19.98,52.0754116642,135.2
2021-06-06 11:00:00,50.33992,19.29081,53.9095807446,2.53992,0.7408100000000001,2.64575,47.8,18.55,51.2732142546,134.94,50.21992,19.20081,53.7653370627,2.53992,0.7408100000000001,2.64575,47.68,18.46,51.1287981474,134.92,50.98992,3.13081,51.0859463342,2.53992,0.7408100000000001,2.64575,48.45,2.39,48.5089125832,135.07,51.70992,20.52081,55.6328991646,2.53992,0.7408100000000001,2.64575,49.17,19.78,52.9994084873,134.8
2021-06-06 11:30:00,50.98352,19.30936,54.5176182092,3.3235200000000003,0.9693600000000001,3.462,47.66,18.34,51.0669286329,134.57,50.86352,19.22936,54.3770719403,3.3235200000000003,0.9693600000000001,3.462,47.54,18.26,50.9262132894,134.56,51.60352,3.22936,51.7044683021,3.3235200000000003,0.9693600000000001,3.462,48.28,2.26,48.3328666644,134.66,52.31352,20.51936,56.1938476134,3.3235200000000003,0.9693600000000001,3.462,48.99,19.55,52.7467781007,134.38
2021-06-06 12:00:00,52.01848,18.73039,55.2878808697,2.29848,0.67039,2.39425,49.72,18.06,52.8984120745,134.75,51.88848,18.63039,55.1317130902,2.29848,0.67039,2.39425,49.59,17.96,52.7421055704,134.72,52.64848,2.60039,52.7126595275,2.29848,0.67039,2.39425,50.35,1.9300000000000002,50.3869764919,134.86,53.39848,19.93039,56.9966500056,2.29848,0.67039,2.39425,51.1,19.26,54.609134767,134.59
2021-06-06 12:30:00,53.63912,18.64516,56.7872977505,2.34912,0.6851600000000001,2.447,51.29,17.96,54.3435893183,136.02,53.48912,18.57516,56.6226326428,2.34912,0.6851600000000001,2.447,51.14,17.89,54.1788861089,135.99,54.24912,2.27516,54.2968081364,2.34912,0.6851600000000001,2.447,51.9,1.5899999999999999,51.9243497793,136.11,55.01912,19.91516,58.5125385144,2.34912,0.6851600000000001,2.447,52.67,19.23,56.0706857458,135.84
2021-06-06 13:00:00,53.70816,18.87488,56.928266666,2.34816,0.68488,2.446,51.36,18.19,54.4860138017,136.11,53.56816,18.78488,56.7663587206,2.34816,0.68488,2.446,51.22,18.1,54.3240131065,136.08,54.31816,2.48488,54.3749679025,2.34816,0.68488,2.446,51.97,1.8,52.001162487,136.21,55.10816,20.12488,58.6678795731,2.34816,0.68488,2.446,52.76,19.44,56.2274950536,135.94
2021-06-06 13:30:00,53.06792,19.31106,56.4723044638,2.43792,0.71106,2.5395,50.63,18.6,53.9384547424,136.58,52.91792,19.23106,56.3039956473,2.43792,0.71106,2.5395,50.48,18.52,53.770073461,136.55,53.66792,2.8110600000000003,53.7414895165,2.43792,0.71106,2.5395,51.23,2.1,51.2730231213,136.67,54.42792,20.59106,58.1926990906,2.43792,0.71106,2.5395,51.99,19.88,55.6612477402,136.39
2021-06-06 14:00:00,51.7756,19.46455,55.3134835466,2.4156,0.70455,2.5162500000000003,49.36,18.76,52.8048028119,135.18,51.6256,19.36455,55.1379032251,2.4156,0.70455,2.5162500000000003,49.21,18.66,52.6290765642,135.15,52.3556,3.26455,52.4572791714,2.4156,0.70455,2.5162500000000003,49.94,2.56,50.0055716896,135.29,53.0956,20.67455,56.9787658436,2.4156,0.70455,2.5162500000000003,50.68,19.97,54.4725921909,135.01
2021-06-06 14:30:00,50.98112,19.56491,54.6064126249,2.45112,0.71491,2.5532500000000002,48.53,18.85,52.0623030609,135.35,50.82112,19.47491,54.4247954297,2.45112,0.71491,2.5532500000000002,48.37,18.76,51.880579218,135.3,51.55112,3.3149100000000002,51.6575899705,2.45112,0.71491,2.5532500000000002,49.1,2.6,49.1687909146,135.46,52.28112,20.78491,56.2612476947,2.45112,0.71491,2.5532500000000002,49.83,20.07,53.7199571854,135.18
2021-06-06 15:00:00,49.32688,20.28784,53.3360810559,3.86688,1.12784,4.028,45.46,19.16,49.3327193655,135.46,49.17688,20.18784,53.1593304172,3.86688,1.12784,4.028,45.31,19.06,49.1556680353,135.43,49.88688,4.00784,50.0476131059,3.86688,1.12784,4.028,46.02,2.88,46.1100292778,135.57,50.55688,21.50784,54.9416535681,3.86688,1.12784,4.028,46.69,20.38,50.9440919048,135.31
2021-06-06 15:30:00,49.06528,20.54029,53.1912136989,4.59528,1.34029,4.78675,44.47,19.2,48.4378044507,135.58,48.92528,20.44029,53.0234710139,4.59528,1.34029,4.78675,44.33,19.1,48.2696478131,135.55,49.66528,4.24029,49.8459636958,4.59528,1.34029,4.78675,45.07,2.9,45.1632029422,135.69,50.29528,21.77029,54.8047508612,4.59528,1.34029,4.78675,45.7,20.43,50.058714526,135.42
2021-06-06 16:00:00,49.62712,19.95416,53.4884991451,3.47712,1.01416,3.622,46.15,18.94,49.8853295068,135.4,49.49712,19.86416,53.3343204775,3.47712,1.01416,3.622,46.02,18.85,49.7309048782,135.36,50.21712,3.67416,50.3513514496,3.47712,1.01416,3.622,46.74,2.66,46.8156298687,135.5,50.89712,21.17416,55.125873018,3.47712,1.01416,3.622,47.42,20.16,51.5274878099,135.22
2021-06-06 16:30:00,50.65232,20.03901,54.4721896307,4.28232,1.24901,4.46075,46.37,18.79,50.0323995027,135.15,50.51232,19.94901,54.3089078491,4.28232,1.24901,4.46075,46.23,18.7,49.8688570152,135.13,51.25232,3.8290100000000002,51.3951517457,4.28232,1.24901,4.46075,46.97,2.58,47.0408046275,135.21,51.92232,21.26901,56.1096970279,4.28232,1.24901,4.46075,47.64,20.02,51.6756228797,134.97
2021-06-06 17:00:00,51.42168,19.74674,55.0828731517,2.97168,0.8667400000000001,3.0955,48.45,18.88,51.9986240203,135.04,51.28168,19.64674,54.9163463483,2.97168,0.8667400000000001,3.0955,48.31,18.78,51.8318869037,135.02,52.04168,3.5667400000000002,52.163762244,2.97168,0.8667400000000001,3.0955,49.07,2.7,49.1442255001,135.13,52.76168,20.96674,56.7749862409,2.97168,0.8667400000000001,3.0955,49.79,20.1,53.6940788169,134.89
2021-06-06 17:30:00,51.29288,19.75584,54.96592356,2.76288,0.8058400000000001,2.878,48.53,18.95,52.0985930712,135.34,51.17288,19.66584,54.8216098852,2.76288,0.8058400000000001,2.878,48.41,18.86,51.9540922354,135.32,51.95288,3.4958400000000003,52.0703623725,2.76288,0.8058400000000001,2.878,49.19,2.69,49.2634976428,135.41,52.69288,20.98584,56.7181195316,2.76288,0.8058400000000001,2.878,49.93,20.18,53.8538513015,135.19
2021-06-06 18:00:00,51.40056,19.91183,55.1225774276,2.92056,0.8518300000000001,3.04225,48.48,19.06,52.0921683173,135.66,51.29056,19.83183,54.9911177033,2.92056,0.8518300000000001,3.04225,48.37,18.98,51.9605359865,135.63,52.09056,3.6118300000000003,52.2156275177,2.92056,0.8518300000000001,3.04225,49.17,2.76,49.2474009466,135.72,52.81056,21.17183,56.8964114252,2.92056,0.8518300000000001,3.04225,49.89,20.32,53.8694208248,135.5
2021-06-06 18:30:00,51.3144,20.1717,55.1367856177,2.9544,0.8617,3.0775,48.36,19.31,52.0726963005,135.57,51.2144,20.0817,55.0108120486,2.9544,0.8617,3.0775,48.26,19.22,51.94647245,135.55,52.0044,3.8817,52.1490672424,2.9544,0.8617,3.0775,49.05,3.02,49.1428824958,135.62,52.7444,21.4217,56.9285601632,2.9544,0.8617,3.0775,49.79,20.56,53.867965434,135.41
2021-06-06 19:00:00,50.83168,20.16049,54.6836817402,2.16168,0.6304900000000001,2.25175,48.67,19.53,52.4422520493,135.57,50.73168,20.07049,54.5575652358,2.16168,0.6304900000000001,2.25175,48.57,19.44,52.315948811,135.55,51.54168,3.8904900000000002,51.688303219,2.16168,0.6304900000000001,2.25175,49.38,3.26,49.4874933695,135.53,52.28168,21.43049,56.5034509146,2.16168,0.6304900000000001,2.25175,50.12,20.8,54.2646699059,135.41
2021-06-06 19:30:00,50.41648,20.14814,54.2933605614,1.77648,0.51814,1.8505,48.64,19.63,52.4517540221,135.3,50.31648,20.06814,54.1708261212,1.77648,0.51814,1.8505,48.54,19.55,52.329094202,135.27,51.13648,3.90814,51.2856036822,1.77648,0.51814,1.8505,49.36,3.39,49.4762741119,135.33,51.87648,21.41814,56.1240224703,1.77648,0.51814,1.8505,50.1,20.9,54.2846202897,135.13
2021-06-06 20:00:00,49.60872,20.59421,53.713560537,1.48872,0.43421000000000004,1.55075,48.12,20.16,52.1724065,135.57,49.52872,20.50421,53.6051931492,1.48872,0.43421000000000004,1.55075,48.04,20.07,52.0638694298,135.55,50.34872,4.32421,50.5340716523,1.48872,0.43421000000000004,1.55075,48.86,3.89,49.0146070065,135.6,51.06872,21.87421,55.5562348037,1.48872,0.43421000000000004,1.55075,49.58,21.44,54.0171269136,135.41
2021-06-06 20:30:00,49.61712,20.48541,53.6797039854,1.28712,0.37541,1.34075,48.33,20.11,52.3469292318,135.57,49.52712,20.39541,53.5621915586,1.28712,0.37541,1.34075,48.24,20.02,52.2292829742,135.55,50.33712,4.18541,50.5108236595,1.28712,0.37541,1.34075,49.05,3.81,49.1977499485,135.6,51.07712,21.75541,55.5172950689,1.28712,0.37541,1.34075,49.79,21.38,54.186239028,135.41
2021-06-06 21:00:00,48.64352,20.75686,52.8870426007,1.22352,0.35686,1.2745,47.42,20.4,51.6218597108,135.78,48.55352,20.66686,52.7689625315,1.22352,0.35686,1.2745,47.33,20.31,51.503640648,135.74,49.37352,4.41686,49.5706882084,1.22352,0.35686,1.2745,48.15,4.06,48.3208660932,135.8,50.08352,22.03686,54.7172931919,1.22352,0.35686,1.2745,48.86,21.68,53.4539240842,135.6
2021-06-06 21:30:00,48.1064,21.1977,52.5696509999,1.2264,0.3577,1.2775,46.88,20.84,51.3034111926,136.09,48.0164,21.1177,52.4550466805,1.2264,0.3577,1.2775,46.79,20.76,51.1886872268,136.06,48.8264,4.7877,49.0605687722,1.2264,0.3577,1.2775,47.6,4.43,47.805699451,136.12,49.5364,22.5077,54.4100310995,1.2264,0.3577,1.2775,48.31,22.15,53.1458239187,135.94
2021-06-06 22:00:00,47.972,21.37475,52.518498851,1.182,0.34475,1.23125,46.79,21.03,51.2987816619,136.09,47.882,21.27475,52.395619202,1.182,0.34475,1.23125,46.7,20.93,51.175725691,136.06,48.692,4.96475,48.9444542983,1.182,0.34475,1.23125,47.51,4.62,47.7341020655,136.12,49.392,22.66475,54.3439100228,1.182,0.34475,1.23125,48.21,22.32,53.1261376349,135.94
2021-06-06 22:30:00,47.20248,21.56489,51.8952656691,1.18248,0.34489000000000003,1.23175,46.02,21.22,50.676708654,136.09,47.11248,21.47489,51.7760241064,1.18248,0.34489000000000003,1.23175,45.93,21.13,50.557312033,136.06,47.91248,5.16489,48.1900594362,1.18248,0.34489000000000003,1.23175,46.73,4.82,46.9779235386,136.12,48.60248,22.87489,53.7164933206,1.18248,0.34489000000000003,1.23175,47.42,22.53,52.5000695238,135.85
2021-06-06 23:00:00,44.5568,21.85615,49.6286179443,1.1868,0.34615,1.23625,43.37,21.51,48.4111247545,136.44,44.4668,21.77615,49.5125944691,1.1868,0.34615,1.23625,43.28,21.43,48.2949614349,136.42,45.2468,5.36615,45.5638944348,1.1868,0.34615,1.23625,44.06,5.02,44.3450560942,136.46,45.8768,23.17615,51.3985866251,1.1868,0.34615,1.23625,44.69,22.83,50.1837124972,136.29
2021-06-06 23:30:00,41.68192,22.54056,47.3862775495,1.20192,0.35056000000000004,1.252,40.48,22.19,46.1630425774,136.55,41.58192,22.45056,47.2555151829,1.20192,0.35056000000000004,1.252,40.38,22.1,46.0321018421,136.53,42.37192,6.00056,42.7946997279,1.20192,0.35056000000000004,1.252,41.17,5.65,41.5558828567,136.58,42.94192,23.86056,49.1257042372,1.20192,0.35056000000000004,1.252,41.74,23.51,47.9056124061,136.38
2021-06-07 00:00:00,39.51056,23.06308,45.7492077593,1.21056,0.35308,1.2610000000000001,38.3,22.71,44.5267795826,137.54,39.42056,22.98308,45.6311573051,1.21056,0.35308,1.2610000000000001,38.21,22.63,44.4085689929,137.5,40.20056,6.30308,40.6916925404,1.21056,0.35308,1.2610000000000001,38.99,5.95,39.4413818216,137.56,40.73056,24.42308,47.4917398565,1.21056,0.35308,1.2610000000000001,39.52,24.07,46.2730515527,137.38
2021-06-07 00:30:00,37.8432,23.50385,44.5481621513,1.2132,0.35385000000000005,1.26375,36.63,23.15,43.3321981903,137.78,37.7632,23.41385,44.4327316971,1.2132,0.35385000000000005,1.26375,36.55,23.06,43.216502635,137.74,38.5532,6.69385,39.1299994641,1.2132,0.35385000000000005,1.26375,37.34,6.34,37.8744135268,137.8,39.0432,24.86385,46.2880384447,1.2132,0.35385000000000005,1.26375,37.83,24.51,45.0760357618,137.61
2021-06-07 01:00:00,36.86584,23.68462,43.8183909272,1.21584,0.35462000000000005,1.2665,35.65,23.33,42.6052977926,137.94,36.78584,23.59462,43.7024497877,1.21584,0.35462000000000005,1.2665,35.57,23.24,42.4890868342,137.9,37.57584,6.84462,38.1941431983,1.21584,0.35462000000000005,1.2665,36.36,6.49,36.9346679963,137.97,38.03584,25.05462,45.5462304461,1.21584,0.35462000000000005,1.2665,36.82,24.7,44.3373702423,137.8
2021-06-07 01:30:00,36.30088,23.79609,43.4051585421,1.22088,0.35609,1.27175,35.08,23.44,42.1905202623,137.94,36.22088,23.70609,43.2889229603,1.22088,0.35609,1.27175,35.0,23.35,42.074012169,137.9,37.00088,6.95609,37.6490678352,1.22088,0.35609,1.27175,35.78,6.6,36.3836281863,137.97,37.45088,25.16609,45.1209540974,1.22088,0.35609,1.27175,36.23,24.81,43.9106934584,137.8
2021-06-07 02:00:00,36.23736,23.82798,43.3695617991,1.22736,0.35798,1.2785,35.01,23.47,42.1490332036,137.94,36.15736,23.74798,43.258770628,1.22736,0.35798,1.2785,34.93,23.39,42.038042295,137.9,36.93736,6.99798,37.5944183071,1.22736,0.35798,1.2785,35.71,6.64,36.3220828147,137.97,37.37736,25.19798,45.077768763,1.22736,0.35798,1.2785,36.15,24.84,43.8616928538,137.8
2021-06-07 02:30:00,35.51256,23.94533,42.8313056836,1.25256,0.36533000000000004,1.30475,34.26,23.58,41.5904315919,137.76,35.42256,23.86533,42.7119624106,1.25256,0.36533000000000004,1.30475,34.17,23.5,41.4709404282,137.74,36.19256,7.15533,36.8930907727,1.25256,0.36533000000000004,1.30475,34.94,6.79,35.593646905,137.76,36.63256,25.32533,44.5344450034,1.25256,0.36533000000000004,1.30475,35.38,24.96,43.2983371505,137.58
2021-06-07 03:00:00,34.96288,24.04834,42.4349576959,1.26288,0.36834000000000006,1.3155000000000001,33.7,23.68,41.1877700295,137.62,34.88288,23.95834,42.3180501991,1.26288,0.36834000000000006,1.3155000000000001,33.62,23.59,41.0705794943,137.59,35.64288,7.27834,36.3784156864,1.26288,0.36834000000000006,1.3155000000000001,34.38,6.91,35.0675419726,137.62,36.07288,25.39834,44.1172114514,1.26288,0.36834000000000006,1.3155000000000001,34.81,25.03,42.8746661795,137.47
2021-06-07 03:30:00,35.65248,23.45114,42.6738244999,1.27248,0.37114,1.3255,34.38,23.08,41.4085836512,137.75,35.56248,23.36114,42.5491814945,1.27248,0.37114,1.3255,34.29,22.99,41.2837038067,137.72,36.34248,6.65114,36.9460893174,1.27248,0.37114,1.3255,35.07,6.28,35.6278444478,137.75,36.77248,24.81114,44.359981441,1.27248,0.37114,1.3255,35.5,24.44,43.0994617136,137.61
2021-06-07 04:00:00,35.8236,23.16855,42.6627709609,1.2636,0.36855000000000004,1.3162500000000001,34.56,22.8,41.403304216,137.75,35.7436,23.07855,42.5467320844,1.2636,0.36855000000000004,1.3162500000000001,34.48,22.71,41.2869773658,137.72,36.5036,6.36855,37.054975942,1.2636,0.36855000000000004,1.3162500000000001,35.24,6.0,35.7471341509,137.75,36.9536,24.51855,44.3478054368,1.2636,0.36855000000000004,1.3162500000000001,35.69,24.15,43.0929066089,137.61
2021-06-07 04:30:00,36.18816,22.90988,42.8304275697,1.26816,0.36988000000000004,1.321,34.92,22.54,41.5626996236,137.56,36.10816,22.81988,42.7147063878,1.26816,0.36988000000000004,1.321,34.84,22.45,41.4466898558,137.56,36.87816,6.14988,37.3874271514,1.26816,0.36988000000000004,1.321,35.61,5.78,36.0760377536,137.57,37.32816,24.25988,44.5189095397,1.26816,0.36988000000000004,1.321,36.06,23.89,43.2557013583,137.43
2021-06-07 05:00:00,35.46216,22.98813,42.2613169786,1.26216,0.36813,1.31475,34.2,22.62,41.0037120271,137.75,35.38216,22.90813,42.1506781246,1.26216,0.36813,1.31475,34.12,22.54,40.8928600125,137.72,36.16216,6.20813,36.6911800568,1.26216,0.36813,1.31475,34.9,5.84,35.3852455128,137.75,36.59216,24.33813,43.9469082572,1.26216,0.36813,1.31475,35.33,23.97,42.6939082306,137.59
2021-06-07 05:30:00,36.32808,22.55569,42.7608295975,1.28808,0.37569,1.34175,35.04,22.18,41.4699168072,137.92,36.25808,22.47569,42.6591725923,1.28808,0.37569,1.34175,34.97,22.1,41.3679936666,137.89,37.07808,5.72569,37.51756312,1.28808,0.37569,1.34175,35.79,5.35,36.1876581171,137.93,37.53808,23.91569,44.509186448,1.28808,0.37569,1.34175,36.25,23.54,43.2226109808,137.74
2021-06-07 06:00:00,38.3696,22.30655,44.3825233291,1.3596,0.39655,1.41625,37.01,21.91,43.0091641398,137.54,38.3296,22.22655,44.3077618602,1.3596,0.39655,1.41625,36.97,21.83,42.9340168165,137.51,39.1696,5.58655,39.5659841918,1.3596,0.39655,1.41625,37.81,5.19,38.1645411344,137.56,39.6596,23.66655,46.1842988586,1.3596,0.39655,1.41625,38.3,23.27,44.814985217,137.38
2021-06-07 06:30:00,43.68472,20.10596,48.0895455271,1.49472,0.43596,1.557,42.19,19.67,46.5500268528,135.99,43.64472,20.03596,48.0239656526,1.49472,0.43596,1.557,42.15,19.6,46.4842177518,135.96,44.48472,3.74596,44.6421608998,1.49472,0.43596,1.557,42.99,3.31,43.1172378522,136.01,45.09472,21.39596,49.9131333038,1.49472,0.43596,1.557,43.6,20.96,48.376457084,135.84
2021-06-07 07:00:00,48.27512,17.56566,51.3715838013,1.9051200000000001,0.55566,1.9845000000000002,46.37,17.01,49.3914668743,134.61,48.20512,17.48566,51.2784740398,1.9051200000000001,0.55566,1.9845000000000002,46.3,16.93,49.2982241059,134.59,49.04512,1.49566,49.0679202193,1.9051200000000001,0.55566,1.9845000000000002,47.14,0.9400000000000001,47.1493711517,134.64,49.73512,18.78566,53.1646798453,1.9051200000000001,0.55566,1.9845000000000002,47.83,18.23,51.1863438819,134.47
2021-06-07 07:30:00,52.97368,16.12149,55.3724950906,1.9936800000000001,0.5814900000000001,2.07675,50.98,15.54,53.2958910236,134.2,52.88368,16.03149,55.2602233253,1.9936800000000001,0.5814900000000001,2.07675,50.89,15.45,53.1835933348,134.19,53.72368,1.08149,53.7345644196,1.9936800000000001,0.5814900000000001,2.07675,51.73,0.5,51.7324163364,134.24,54.49368,17.28149,57.1682696656,1.9936800000000001,0.5814900000000001,2.07675,52.5,16.7,55.0921046975,134.05
2021-06-07 08:00:00,56.29872,14.59546,58.1598944828,2.41872,0.7054600000000001,2.5195,53.88,13.89,55.641589661,133.64,56.19872,14.50546,58.0405418604,2.41872,0.7054600000000001,2.5195,53.78,13.8,55.5223234384,133.63,57.00872,2.66546,57.0709981781,2.41872,0.7054600000000001,2.5195,54.59,1.96,54.6251745993,133.67,57.86872,15.70546,59.9620732484,2.41872,0.7054600000000001,2.5195,55.45,15.0,57.4430370019,133.47
2021-06-07 08:30:00,59.04328,16.27554,61.2454252614,2.93328,0.8555400000000001,3.0555,56.11,15.42,58.1902783977,135.65,58.95328,16.38554,61.1880310506,2.93328,0.8555400000000001,3.0555,56.02,15.53,58.1327902306,135.62,59.78328,2.45554,59.8336882053,2.93328,0.8555400000000001,3.0555,56.85,1.6,56.8725109345,135.69,60.04328,4.90554,60.2433381865,2.93328,0.8555400000000001,3.0555,57.11,4.05,57.2534243517,135.47
2021-06-07 09:00:00,59.62688,17.44409,62.1261707694,3.23688,0.9440900000000001,3.37175,56.39,16.5,58.7544219612,137.22,59.51688,17.37409,62.0009516722,3.23688,0.9440900000000001,3.37175,56.28,16.43,58.6292017684,137.19,60.35688,1.85409,60.3853509807,3.23688,0.9440900000000001,3.37175,57.12,0.91,57.1272483146,137.25,60.44688,1.80409,60.4737963292,3.23688,0.9440900000000001,3.37175,57.21,0.86,57.2164635398,137.05
2021-06-07 09:30:00,61.04008,16.10794,63.1296847565,2.77008,0.8079400000000001,2.8855,58.27,15.3,60.2451898495,136.77,60.93008,16.03794,63.0054772877,2.77008,0.8079400000000001,2.8855,58.16,15.23,60.1210320936,136.75,61.77008,1.59794,61.7907452249,2.77008,0.8079400000000001,2.8855,59.0,0.79,59.005288746,136.78,61.86008,1.5879400000000001,61.8804577476,2.77008,0.8079400000000001,2.8855,59.09,0.78,59.095147855,136.67
2021-06-07 10:00:00,61.01216,12.64938,62.3096339441,3.87216,1.12938,4.0335,57.14,11.52,58.2897074963,135.76,60.90216,12.58938,62.1897546341,3.87216,1.12938,4.0335,57.03,11.46,58.1700309438,135.74,61.70216,4.89938,61.8963688196,3.87216,1.12938,4.0335,57.83,3.77,57.9527548957,135.77,61.80216,4.94938,62.0000269601,3.87216,1.12938,4.0335,57.93,3.8200000000000003,58.0558119399,0.0
2021-06-07 10:30:00,61.42688,12.64034,62.713952051,4.04688,1.18034,4.2155,57.38,11.46,58.5132121832,135.76,61.31688,12.57034,62.5921178796,4.04688,1.18034,4.2155,57.27,11.39,58.3916518006,135.74,62.13688,4.96034,62.3345556578,4.04688,1.18034,4.2155,58.09,3.7800000000000002,58.2128551095,135.77,62.21688,5.03034,62.4199044973,4.04688,1.18034,4.2155,58.17,3.85,58.2972675174,0.0
2021-06-07 11:00:00,61.45632,12.17601,62.6508937483,4.54632,1.3260100000000001,4.73575,56.91,10.85,57.9350550185,135.51,61.32632,12.12601,62.5136596534,4.54632,1.3260100000000001,4.73575,56.78,10.8,57.7979965051,135.48,62.12632,5.68601,62.385978765,4.54632,1.3260100000000001,4.73575,57.58,4.36,57.7448352669,135.54,62.21632,5.74601,62.4810939826,4.54632,1.3260100000000001,4.73575,57.67,4.42,57.8391329465,0.0
2021-06-07 11:30:00,61.40336,12.22598,62.6086831538,4.68336,1.36598,4.8785,56.72,10.86,57.7503073585,135.65,61.28336,12.16598,62.4792868257,4.68336,1.36598,4.8785,56.6,10.8,57.6211766628,135.59,62.09336,5.74598,62.3586533069,4.68336,1.36598,4.8785,57.41,4.38,57.5768399619,135.67,62.17336,5.81598,62.4447941549,4.68336,1.36598,4.8785,57.49,4.45,57.6619684021,0.0
2021-06-07 12:00:00,61.43192,12.11806,62.6157182587,4.38192,1.27806,4.5645,57.05,10.84,58.0707163724,135.65,61.31192,12.04806,62.484456338,4.38192,1.27806,4.5645,56.93,10.77,57.9397773555,135.68,62.10192,5.68806,62.3618673089,4.38192,1.27806,4.5645,57.72,4.41,57.8882241911,135.67,62.19192,5.74806,62.4569860548,4.38192,1.27806,4.5645,57.81,4.47,57.9825577221,0.0
2021-06-07 12:30:00,61.3324,12.2207,62.5380587982,4.8024000000000004,1.4007,5.0025,56.53,10.82,57.5561751683,135.72,61.2124,12.1607,62.4086575585,4.8024000000000004,1.4007,5.0025,56.41,10.76,57.4270467637,135.68,62.0224,5.8507,62.2977430751,4.8024000000000004,1.4007,5.0025,57.22,4.45,57.3927774202,135.74,62.1024,5.9107,62.3830462566,4.8024000000000004,1.4007,5.0025,57.3,4.51,57.477213746,0.0
2021-06-07 13:00:00,61.15672,12.53571,62.428266245,5.19672,1.51571,5.41325,55.96,11.02,57.0347437971,135.83,61.02672,12.47571,62.2888745601,5.19672,1.51571,5.41325,55.83,10.96,56.8956105513,135.78,61.82672,5.77571,62.0959107507,5.19672,1.51571,5.41325,56.63,4.26,56.7900035217,135.83,61.90672,5.83571,62.1811667015,5.19672,1.51571,5.41325,56.71,4.32,56.8743043914,0.0
2021-06-07 13:30:00,60.72792,13.459810000000001,62.2016619775,5.10792,1.48981,5.32075,55.62,11.97,56.8934556869,136.43,60.61792,13.39981,62.0812945513,5.10792,1.48981,5.32075,55.51,11.91,56.7733053468,136.4,61.43792,4.93981,61.6361885321,5.10792,1.48981,5.32075,56.33,3.45,56.4355508523,136.44,61.52792,4.99981,61.7307301072,5.10792,1.48981,5.32075,56.42,3.51,56.529076589,0.0
2021-06-07 14:00:00,60.94632,13.14601,62.3479871404,4.54632,1.3260100000000001,4.73575,56.4,11.82,57.6252757043,136.62,60.83632,13.08601,62.227819252,4.54632,1.3260100000000001,4.73575,56.29,11.76,57.5053188844,136.58,61.65632,4.9360100000000005,61.8535851076,4.54632,1.3260100000000001,4.73575,57.11,3.61,57.2239827345,136.62,61.73632,4.99601,61.9381411011,4.54632,1.3260100000000001,4.73575,57.19,3.67,57.3076347444,0.0
2021-06-07 14:30:00,60.45712,13.44041,61.9330927668,3.8071200000000003,1.11041,3.96575,56.65,12.33,57.9763003304,136.72,60.35712,13.38041,61.8224660335,3.8071200000000003,1.11041,3.96575,56.55,12.27,57.8658396638,136.66,61.19712,4.2504100000000005,61.3445472839,3.8071200000000003,1.11041,3.96575,57.39,3.14,57.4758357921,136.74,61.27712,4.31041,61.4285362829,3.8071200000000003,1.11041,3.96575,57.47,3.2,57.5590210132,0.0
2021-06-07 15:00:00,59.88728,13.90254,61.4798090779,3.67728,1.07254,3.8305,56.21,12.83,57.655641528,136.58,59.78728,13.85254,61.3710983627,3.67728,1.07254,3.8305,56.11,12.78,57.547028594,136.51,60.59728,3.70254,60.7102886326,3.67728,1.07254,3.8305,56.92,2.63,56.9807274436,136.59,60.68728,3.76254,60.8038046593,3.67728,1.07254,3.8305,57.01,2.69,57.0734281431,0.0
2021-06-07 15:30:00,60.7076,14.16805,62.3389632458,3.3876,0.9880500000000001,3.52875,57.32,13.18,58.8157699941,137.66,60.5976,14.09805,62.2159476305,3.3876,0.9880500000000001,3.52875,57.21,13.11,58.6928973556,137.61,61.4476,3.49805,61.5470868487,3.3876,0.9880500000000001,3.52875,58.06,2.51,58.1142297549,137.66,61.5376,3.55805,61.6403758389,3.3876,0.9880500000000001,3.52875,58.15,2.5700000000000003,58.2067642117,0.0
2021-06-07 16:00:00,60.52136,14.29998,62.1878158826,3.29136,0.95998,3.4285,57.23,13.34,58.7641770129,137.66,60.42136,14.23998,62.0767087936,3.29136,0.95998,3.4285,57.13,13.28,58.6531780895,137.61,61.27136,3.28998,61.3596245478,3.29136,0.95998,3.4285,57.98,2.33,58.0267981195,137.66,61.35136,3.34998,61.4427517275,3.29136,0.95998,3.4285,58.06,2.39,58.1091705327,0.0
2021-06-07 16:30:00,61.08984,15.45037,63.0133516357,4.14984,1.21037,4.32275,56.94,14.24,58.6936214592,137.66,60.98984,15.39037,62.9017016619,4.14984,1.21037,4.32275,56.84,14.18,58.582062101,137.61,61.84984,2.66037,61.9070292985,4.14984,1.21037,4.32275,57.7,1.45,57.7182163619,137.66,61.93984,2.71037,61.9991119675,4.14984,1.21037,4.32275,57.79,1.5,57.8094637581,0.0
2021-06-07 17:00:00,62.64776,15.35518,64.5021192353,3.13776,0.9151800000000001,3.2685,59.51,14.44,61.2368655305,137.4,62.55776,15.30518,64.4028094966,3.13776,0.9151800000000001,3.2685,59.42,14.39,61.1376193518,137.32,63.43776,2.09518,63.4723496733,3.13776,0.9151800000000001,3.2685,60.3,1.18,60.3115445002,137.41,63.52776,2.15518,63.5643067409,3.13776,0.9151800000000001,3.2685,60.39,1.24,60.402729243,0.0
2021-06-07 17:30:00,63.7252,15.44235,65.5695606861,3.2652,0.95235,3.40125,60.46,14.49,62.1721135237,137.28,63.6452,15.37235,65.4753436613,3.2652,0.95235,3.40125,60.38,14.42,62.0780218757,137.32,64.5252,2.06235,64.5581499314,3.2652,0.95235,3.40125,61.26,1.11,61.2700554921,137.28,64.6152,2.12235,64.650045944,3.2652,0.95235,3.40125,61.35,1.17,61.361155465,0.0
2021-06-07 18:00:00,64.59256,15.95908,66.5348859006,2.36256,0.68908,2.461,62.23,15.27,64.076093826,137.28,64.51256,15.89908,66.4428411689,2.36256,0.68908,2.461,62.15,15.21,63.984112090400004,137.19,65.41256,1.13908,65.4224770931,2.36256,0.68908,2.461,63.05,0.45,63.0516058479,137.28,65.53256,1.14908,65.5426334915,2.36256,0.68908,2.461,63.17,0.46,63.1716748235,137.14
2021-06-07 18:30:00,63.97464,16.83802,66.153408685,2.32464,0.6780200000000001,2.4215,61.65,16.16,63.7327866957,137.42,63.90464,16.77802,66.0704545818,2.32464,0.6780200000000001,2.4215,61.58,16.1,63.649873527,137.37,64.82464,1.2280200000000001,64.8362705918,2.32464,0.6780200000000001,2.4215,62.5,0.55,62.5024199532,137.43,64.91464,1.17802,64.9253280119,2.32464,0.6780200000000001,2.4215,62.59,0.5,62.5919970923,137.27
2021-06-07 19:00:00,62.96272,17.132460000000002,65.2520137272,2.2027200000000002,0.64246,2.2945,60.76,16.49,62.95790419,137.42,62.91272,17.07246,65.1880297927,2.2027200000000002,0.64246,2.2945,60.71,16.43,62.8939504245,137.37,63.81272,1.5424600000000002,63.8313591948,2.2027200000000002,0.64246,2.2945,61.61,0.9,61.6165732575,137.43,63.92272,1.47246,63.9396768106,2.2027200000000002,0.64246,2.2945,61.72,0.8300000000000001,61.7255805967,137.27
2021-06-07 19:30:00,61.4024,17.52445,63.8542173514,1.8324,0.5344500000000001,1.90875,59.57,16.99,61.9455002401,137.42,61.3524,17.46445,63.7896856832,1.8324,0.5344500000000001,1.90875,59.52,16.93,61.880976883,137.37,62.2824,1.9044500000000002,62.3115100087,1.8324,0.5344500000000001,1.90875,60.45,1.37,60.4655224074,137.35,62.3724,1.85445,62.3999620718,1.8324,0.5344500000000001,1.90875,60.54,1.32,60.5543887757,137.18
2021-06-07 20:00:00,60.10256,17.95908,62.7283530232,1.64256,0.47908000000000006,1.7109999999999999,58.46,17.48,61.0173909636,137.72,60.05256,17.89908,62.6632829287,1.64256,0.47908000000000006,1.7109999999999999,58.41,17.42,60.9523133277,137.69,60.97256,2.2890800000000002,61.0155140944,1.64256,0.47908000000000006,1.7109999999999999,59.33,1.81,59.3576027144,137.74,61.08256,2.23908,61.1235847722,1.64256,0.47908000000000006,1.7109999999999999,59.44,1.76,59.4660508189,137.6
2021-06-07 20:30:00,59.49272,18.16121,62.2030005841,1.51272,0.44121000000000005,1.5757500000000002,57.98,17.72,60.6273766544,137.72,59.45272,18.10121,62.1472422466,1.51272,0.44121000000000005,1.5757500000000002,57.94,17.66,60.5716039081,137.69,60.38272,2.48121,60.433676685,1.51272,0.44121000000000005,1.5757500000000002,58.87,2.04,58.9053350725,137.74,60.48272,2.43121,60.5315636727,1.51272,0.44121000000000005,1.5757500000000002,58.97,1.99,59.0035676887,137.51
2021-06-07 21:00:00,57.75184,15.47137,59.7882790609,1.34184,0.39137000000000005,1.39775,56.41,15.08,58.3908768559,136.58,57.71184,15.59137,59.7808271494,1.34184,0.39137000000000005,1.39775,56.37,15.2,58.3833614997,136.54,58.63184,2.6813700000000003,58.6931206093,1.34184,0.39137000000000005,1.39775,57.29,2.29,57.3357497553,136.59,59.30184,11.95137,60.494160646,1.34184,0.39137000000000005,1.39775,57.96,11.56,59.1015668151,136.42
2021-06-07 21:30:00,56.40696,14.74953,58.3034627759,1.26696,0.36953,1.31975,55.14,14.38,56.9842434362,135.52,56.35696,14.68953,58.2399281598,1.26696,0.36953,1.31975,55.09,14.32,56.9207387514,135.47,57.26696,2.20953,57.3095692748,1.26696,0.36953,1.31975,56.0,1.8399999999999999,56.0302204172,135.56,58.14696,15.98953,60.3053399531,1.26696,0.36953,1.31975,56.88,15.62,58.9857508217,135.4
2021-06-07 22:00:00,55.92072,14.97771,57.8917845826,1.26072,0.36771000000000004,1.31325,54.66,14.61,56.5788626609,135.52,55.87072,14.91771,57.8279813322,1.26072,0.36771000000000004,1.31325,54.61,14.55,56.5150829425,135.47,56.77072,1.97771,56.8051580947,1.26072,0.36771000000000004,1.31325,55.51,1.6099999999999999,55.5333431373,135.56,57.64072,16.20771,59.876059202,1.26072,0.36771000000000004,1.31325,56.38,15.84,58.5628721973,135.4
2021-06-07 22:30:00,54.33872,15.40421,56.4799626147,1.24872,0.36421000000000003,1.30075,53.09,15.04,55.1792506292,134.91,54.28872,15.34421,56.4155111628,1.24872,0.36421000000000003,1.30075,53.04,14.98,55.1148074477,134.88,55.17872,1.40421,55.1965845552,1.24872,0.36421000000000003,1.30075,53.93,1.04,53.9400268817,134.94,56.02872,16.63421,58.4458245486,1.24872,0.36421000000000003,1.30075,54.78,16.27,57.1450899028,134.79
2021-06-07 23:00:00,51.23816,15.73113,53.598670611,1.23816,0.36113,1.28975,50.0,15.37,52.3090517979,134.46,51.19816,15.67113,53.5428417518,1.23816,0.36113,1.28975,49.96,15.31,52.253207557,134.43,52.06816,0.9811300000000001,52.0774029869,1.23816,0.36113,1.28975,50.83,0.62,50.8337810909,134.49,52.84816,16.94113,55.4971161509,1.23816,0.36113,1.28975,51.61,16.58,54.2078269256,134.29
2021-06-07 23:30:00,48.11008,16.70169,50.9266751954,1.24008,0.36169,1.29175,46.87,16.34,49.6366044366,135.6,48.06008,16.63169,50.8565079598,1.24008,0.36169,1.29175,46.82,16.27,49.5663726734,135.56,48.94008,0.45169000000000004,48.9421643806,1.24008,0.36169,1.29175,47.7,0.09,47.7000849056,135.64,49.66008,17.94169,52.8017782434,1.24008,0.36169,1.29175,48.42,17.58,51.5126469908,135.46
2021-06-08 00:00:00,45.54504,16.96897,48.6034629575,1.26504,0.36897,1.31775,44.28,16.6,47.2893053449,135.7,45.52504,16.90897,48.5637985897,1.26504,0.36897,1.31775,44.26,16.54,47.2495417967,135.66,46.39504,0.63897,46.3994398594,1.26504,0.36897,1.31775,45.13,0.27,45.1308076595,135.72,47.05504,18.22897,50.4625815497,1.26504,0.36897,1.31775,45.79,17.86,49.1498087484,135.55
2021-06-08 00:30:00,43.70528,17.69904,47.1530223506,1.26528,0.36904000000000003,1.318,42.44,17.33,45.8419294969,136.38,43.67528,17.63904,47.102715582,1.26528,0.36904000000000003,1.318,42.41,17.27,45.7914948435,136.33,44.55528,1.2590400000000002,44.5730653826,1.26528,0.36904000000000003,1.318,43.29,0.89,43.2991477976,136.39,45.17528,18.96904,48.9962284426,1.26528,0.36904000000000003,1.318,43.91,18.6,47.6869804035,136.25
2021-06-08 01:00:00,42.68464,17.85177,46.2673122632,1.27464,0.37177000000000004,1.32775,41.41,17.48,44.9481757138,136.59,42.64464,17.78177,46.203426984,1.27464,0.37177000000000004,1.32775,41.37,17.41,44.884128598,136.54,43.52464,1.3517700000000001,43.5456262931,1.27464,0.37177000000000004,1.32775,42.25,0.98,42.2613641521,136.62,44.12464,19.12177,48.08976963,1.27464,0.37177000000000004,1.32775,42.85,18.75,46.7726950261,136.45
