Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-06-08 01:30:00,41.88224,18.08107,45.6184953693,1.27224,0.37107,1.32525,40.61,17.71,44.3036815626,136.77,41.86224,18.01107,45.5724234638,1.27224,0.37107,1.32525,40.59,17.64,44.2574027706,136.73,42.73224,1.54107,42.7600190852,1.27224,0.37107,1.32525,41.46,1.17,41.4765053976,136.79,43.31224,19.37107,47.4466909991,1.27224,0.37107,1.32525,42.04,19.0,46.1341695493,136.61
2021-06-08 02:00:00,41.67872,18.17296,45.4683645626,1.27872,0.37296,1.332,40.4,17.8,44.1474801093,136.87,41.64872,18.11296,45.4169043155,1.27872,0.37296,1.332,40.37,17.74,44.0958558144,136.81,42.52872,1.6129600000000002,42.5592958682,1.27872,0.37296,1.332,41.25,1.24,41.2686333672,136.88,43.09872,19.46296,47.2896022144,1.27872,0.37296,1.332,41.82,19.09,45.9710833024,136.72
2021-06-08 02:30:00,41.27368,18.45149,45.21033227,1.2736800000000001,0.37149000000000004,1.32675,40.0,18.08,43.8963141961,137.18,41.24368,18.38149,45.154405262,1.2736800000000001,0.37149000000000004,1.32675,39.97,18.01,43.8401756383,137.14,42.12368,1.82149,42.1630435638,1.2736800000000001,0.37149000000000004,1.32675,40.85,1.45,40.8757262932,137.19,42.67368,19.74149,47.0188195531,1.2736800000000001,0.37149000000000004,1.32675,41.4,19.37,45.7072959165,136.99
2021-06-08 03:00:00,40.6304,18.59345,44.682723586,1.2804,0.37345,1.33375,39.35,18.22,43.3634742612,137.41,40.6104,18.52345,44.6354431821,1.2804,0.37345,1.33375,39.33,18.15,43.315948564,137.38,41.4704,1.89345,41.51360294,1.2804,0.37345,1.33375,40.19,1.52,40.2187331974,137.42,42.0304,19.89345,46.5005793196,1.2804,0.37345,1.33375,40.75,19.52,45.183989421,137.27
2021-06-08 03:30:00,39.64232,19.00401,43.9620965272,1.28232,0.37401,1.33575,38.36,18.63,42.6446538267,137.41,39.61232,18.93401,43.9048132949,1.28232,0.37401,1.33575,38.33,18.56,42.5871165965,137.38,40.48232,2.28401,40.5467006582,1.28232,0.37401,1.33575,39.2,1.9100000000000001,39.2465043029,137.42,41.01232,20.31401,45.7675583144,1.28232,0.37401,1.33575,39.73,19.94,44.4530820079,137.27
2021-06-08 04:00:00,39.42824,19.05282,43.7903649157,1.27824,0.37282000000000004,1.3315000000000001,38.15,18.68,42.4778165635,137.41,39.39824,19.00282,43.7416104305,1.27824,0.37282000000000004,1.3315000000000001,38.12,18.63,42.4288969925,137.38,40.26824,2.36282,40.3375020428,1.27824,0.37282000000000004,1.3315000000000001,38.99,1.99,39.0407505051,137.42,40.79824,20.37282,45.6020633508,1.27824,0.37282000000000004,1.3315000000000001,39.52,20.0,44.2925546791,137.27
2021-06-08 04:30:00,39.41728,19.19254,43.8414821174,1.27728,0.37254000000000004,1.3305,38.14,18.82,42.5306007482,137.5,39.39728,19.12254,43.7928899189,1.27728,0.37254000000000004,1.3305,38.12,18.75,42.4817243059,137.47,40.26728,2.5025399999999998,40.3449692657,1.27728,0.37254000000000004,1.3305,38.99,2.13,39.0481369594,137.51,40.78728,20.50254,45.6503708227,1.27728,0.37254000000000004,1.3305,39.51,20.13,44.3424965468,137.27
2021-06-08 05:00:00,38.72544,19.01492,43.1419388275,1.28544,0.37492000000000003,1.339,37.44,18.64,41.8234766608,137.35,38.70544,18.93492,43.088772099,1.28544,0.37492000000000003,1.339,37.42,18.56,41.7699652861,137.31,39.57544,2.30492,39.6425037983,1.28544,0.37492000000000003,1.339,38.29,1.9300000000000002,38.3386097818,137.36,40.08544,20.31492,44.9392754125,1.28544,0.37492000000000003,1.339,38.8,19.94,43.6238879514,137.27
2021-06-08 05:30:00,39.47512,18.90066,43.7666545152,1.30512,0.38066000000000005,1.3595000000000002,38.17,18.52,42.4256915088,137.09,39.44512,18.84066,43.7137044993,1.30512,0.38066000000000005,1.3595000000000002,38.14,18.46,42.3725288365,137.03,40.33512,2.29066,40.4001117406,1.30512,0.38066000000000005,1.3595000000000002,39.03,1.9100000000000001,39.0767066166,137.09,40.86512,20.21066,45.5897884427,1.30512,0.38066000000000005,1.3595000000000002,39.56,19.83,44.2518078727,136.91
2021-06-08 06:00:00,41.20672,18.55446,45.1913903199,1.38672,0.40446000000000004,1.4445000000000001,39.82,18.15,43.7613402446,136.83,41.19672,18.49446,45.157665899,1.38672,0.40446000000000004,1.4445000000000001,39.81,18.09,43.7273850121,136.77,42.06672,2.00446,42.1144487255,1.38672,0.40446000000000004,1.4445000000000001,40.68,1.6,40.711452934,136.84,42.62672,19.84446,47.0195688054,1.38672,0.40446000000000004,1.4445000000000001,41.24,19.44,45.5922274078,136.63
2021-06-08 06:30:00,46.07192,16.64806,48.987546522,1.5019200000000001,0.43806000000000006,1.5645,44.57,16.21,47.4262480068,135.61,46.03192,16.57806,48.9261661307,1.5019200000000001,0.43806000000000006,1.5645,44.53,16.14,47.3647601071,135.58,46.90192,0.96806,46.9119093605,1.5019200000000001,0.43806000000000006,1.5645,45.4,0.53,45.4030935069,135.62,47.55192,17.87806,50.8016744316,1.5019200000000001,0.43806000000000006,1.5645,46.05,17.44,49.2418125174,135.46
2021-06-08 07:00:00,50.18144,14.77417,52.3111175532,1.8314400000000002,0.53417,1.90775,48.35,14.24,50.403373895,134.81,50.12144,14.69417,52.2310001787,1.8314400000000002,0.53417,1.90775,48.29,14.16,50.3232520809,134.78,50.97144,2.41417,51.0285793694,1.8314400000000002,0.53417,1.90775,49.14,1.88,49.1759494062,134.85,51.70144,15.93417,54.1011707051,1.8314400000000002,0.53417,1.90775,49.87,15.4,52.193648081,134.66
2021-06-08 07:30:00,54.70816,13.25113,56.2900987462,2.19816,0.6411300000000001,2.28975,52.51,12.61,54.0028906634,134.59,54.60816,13.17113,56.1741026102,2.19816,0.6411300000000001,2.28975,52.41,12.53,53.8870021434,134.55,55.42816,4.11113,55.5804130145,2.19816,0.6411300000000001,2.28975,53.23,3.47,53.3429826688,134.62,56.23816,14.36113,58.0428522306,2.19816,0.6411300000000001,2.28975,54.04,13.72,55.7544617049,134.44
2021-06-08 08:00:00,57.3332,12.35385,58.6490701722,2.6532,0.77385,2.76375,54.68,11.58,55.8927437151,133.92,57.2332,12.26385,58.5323944416,2.6532,0.77385,2.76375,54.58,11.49,55.7763076942,133.9,58.0432,5.11385,58.2680403657,2.6532,0.77385,2.76375,55.39,4.34,55.5597669182,133.95,58.9032,13.43385,60.4156874997,2.6532,0.77385,2.76375,56.25,12.66,57.6570732868,133.77
2021-06-08 08:30:00,59.49816,11.11113,60.526756507,3.15816,0.9211300000000001,3.28975,56.34,10.19,57.2540976699,133.41,59.35816,11.02113,60.3726466627,3.15816,0.9211300000000001,3.28975,56.2,10.1,57.1003502616,133.39,60.15816,6.52113,60.5105722255,3.15816,0.9211300000000001,3.28975,57.0,5.6,57.2744271032,133.44,61.03816,12.13113,62.2319957197,3.15816,0.9211300000000001,3.28975,57.88,11.21,58.9555637748,133.26
2021-06-08 09:00:00,59.58816,11.09738,60.6127103424,3.72816,1.08738,3.8835,55.86,10.01,56.7497991186,133.41,59.45816,10.84738,60.4395437065,3.72816,1.08738,3.8835,55.73,9.76,56.5781804232,133.39,60.25816,6.73738,60.6336386493,3.72816,1.08738,3.8835,56.53,5.65,56.8116484535,133.44,61.03816,10.74738,61.9771179795,3.72816,1.08738,3.8835,57.31,9.66,58.1184282306,133.26
2021-06-08 09:30:00,61.1324,13.95695,62.7053967619,4.1724,1.21695,4.34625,56.96,12.74,58.3673641687,134.98,61.0024,13.87695,62.5608707345,4.1724,1.21695,4.34625,56.83,12.66,58.2230581471,134.94,61.7924,3.64695,61.8999268341,4.1724,1.21695,4.34625,57.62,2.43,57.6712172578,135.0,61.8724,3.71695,61.9839463011,4.1724,1.21695,4.34625,57.7,2.5,57.7541340512,134.83
2021-06-08 10:00:00,61.33856,14.26583,62.9756528228,4.64856,1.35583,4.84225,56.69,12.91,58.1414155314,135.7,61.20856,14.18583,62.8309286105,4.64856,1.35583,4.84225,56.56,12.83,57.9969180216,135.68,62.00856,3.74583,62.1215965318,4.64856,1.35583,4.84225,57.36,2.39,57.4097700744,135.72,62.08856,3.8058300000000003,62.2050932389,4.64856,1.35583,4.84225,57.44,2.45,57.4922264311,135.55
2021-06-08 10:30:00,61.68152,15.69711,63.6475386159,4.72152,1.37711,4.9182500000000005,56.96,14.32,58.7324782382,137.71,61.56152,15.62711,63.5139930382,4.72152,1.37711,4.9182500000000005,56.84,14.25,58.5990452141,137.68,62.36152,2.73711,62.4215583582,4.72152,1.37711,4.9182500000000005,57.64,1.3599999999999999,57.6560421812,137.73,62.44152,2.81711,62.5050360264,4.72152,1.37711,4.9182500000000005,57.72,1.44,57.7379597838,137.58
2021-06-08 11:00:00,61.9864,15.70145,63.9441108865,5.2164,1.5214500000000002,5.43375,56.77,14.18,58.5141461529,137.45,61.8464,15.631450000000001,63.7912174367,5.2164,1.5214500000000002,5.43375,56.63,14.11,58.3613656454,137.38,62.6564,3.00145,62.7282485254,5.2164,1.5214500000000002,5.43375,57.44,1.48,57.4590636889,137.46,62.7264,3.06145,62.8010647447,5.2164,1.5214500000000002,5.43375,57.51,1.54,57.5306153278,137.28
2021-06-08 11:30:00,62.34016,15.53713,64.2471630305,5.27016,1.5371299999999999,5.48975,57.07,14.0,58.762104285,137.17,62.21016,15.467130000000001,64.1041037506,5.27016,1.5371299999999999,5.48975,56.94,13.93,58.6191820141,137.12,63.00016,3.11713,63.0772277408,5.27016,1.5371299999999999,5.48975,57.73,1.58,57.7516172934,137.19,63.09016,3.17713,63.1701072016,5.27016,1.5371299999999999,5.48975,57.82,1.6400000000000001,57.8432537121,137.0
2021-06-08 12:00:00,62.34248,15.31739,64.1966295763,5.44248,1.58739,5.66925,56.9,13.73,58.5330923495,136.96,62.20248,15.24739,64.043980357,5.44248,1.58739,5.66925,56.76,13.66,58.3805892399,136.91,63.00248,3.39739,63.0940151279,5.44248,1.58739,5.66925,57.56,1.81,57.5884510992,136.98,63.07248,3.46739,63.1677174414,5.44248,1.58739,5.66925,57.63,1.88,57.6606564305,136.81
2021-06-08 12:30:00,62.5196,15.20655,64.3423619947,5.4396,1.58655,5.66625,57.08,13.62,58.6824573446,136.96,62.3896,15.13655,64.1995119457,5.4396,1.58655,5.66625,56.95,13.55,58.5397728045,136.91,63.1696,3.50655,63.2668495901,5.4396,1.58655,5.66625,57.73,1.92,57.7619191163,136.98,63.2596,3.56655,63.3600605355,5.4396,1.58655,5.66625,57.82,1.98,57.8538918311,136.81
2021-06-08 13:00:00,62.69248,15.31864,64.5368714767,5.41248,1.57864,5.638,57.28,13.74,58.9048894405,137.12,62.56248,15.24864,64.3939820604,5.41248,1.57864,5.638,57.15,13.67,58.7621595927,137.06,63.34248,3.40864,63.4341280322,5.41248,1.57864,5.638,57.93,1.83,57.958897505,137.14,63.42248,3.47864,63.5178077833,5.41248,1.57864,5.638,58.01,1.9,58.0411069846,136.95
2021-06-08 13:30:00,62.11048,15.76389,64.0797312242,5.43048,1.58389,5.65675,56.68,14.18,58.4268328767,137.4,61.97048,15.69389,63.9268220293,5.43048,1.58389,5.65675,56.54,14.11,58.2740396746,137.37,62.76048,3.02389,62.833285451,5.43048,1.58389,5.65675,57.33,1.44,57.3480819208,137.4,62.84048,3.09389,62.9165962363,5.43048,1.58389,5.65675,57.41,1.51,57.4298546054,137.28
2021-06-08 14:00:00,61.7096,15.64405,63.6616920335,5.4996,1.60405,5.72875,56.21,14.04,57.9369113778,137.08,61.5496,15.57405,63.4894030021,5.4996,1.60405,5.72875,56.05,13.97,57.7647245298,137.02,62.3296,3.12405,62.4078418515,5.4996,1.60405,5.72875,56.83,1.52,56.8503236578,137.09,62.3996,3.18405,62.4807830822,5.4996,1.60405,5.72875,56.9,1.58,56.9219325041,136.91
2021-06-08 14:30:00,61.03128,15.80204,63.043807044,5.32128,1.55204,5.543,55.71,14.25,57.5036224946,136.86,60.90128,15.73204,62.9004212084,5.32128,1.55204,5.543,55.58,14.18,57.3603417005,136.83,61.67128,2.8220400000000003,61.7358136465,5.32128,1.55204,5.543,56.35,1.27,56.3643096294,136.87,61.75128,2.88204,61.8184983334,5.32128,1.55204,5.543,56.43,1.33,56.4456712246,136.72
2021-06-08 15:00:00,60.9404,15.8297,62.9627807061,4.9704,1.4497,5.1775,55.97,14.38,57.7877608149,136.86,60.8004,15.7497,62.8071786522,4.9704,1.4497,5.1775,55.83,14.3,57.6322730768,136.83,61.5904,2.5797,61.6444014023,4.9704,1.4497,5.1775,56.62,1.13,56.6312749283,136.87,61.6604,2.6397,61.7168773048,4.9704,1.4497,5.1775,56.69,1.19,56.7024884815,136.72
2021-06-08 15:30:00,60.08912,16.40266,62.2876359918,5.04912,1.47266,5.2595,55.04,14.93,57.0289970103,137.18,59.95912,16.33266,62.1437998022,5.04912,1.47266,5.2595,54.91,14.86,56.8852151266,137.12,60.72912,2.13266,60.7665553956,5.04912,1.47266,5.2595,55.68,0.66,55.6839115005,137.19,60.81912,2.19266,60.858632218,5.04912,1.47266,5.2595,55.77,0.72,55.7746474664,137.0
2021-06-08 16:00:00,61.4236,16.19605,63.5229932588,4.9236,1.43605,5.12875,56.5,14.76,58.3961265839,137.02,61.2936,16.13605,63.3819967385,4.9236,1.43605,5.12875,56.37,14.7,58.2551877518,136.96,62.0936,2.20605,62.1327757111,4.9236,1.43605,5.12875,57.17,0.77,57.1751851768,137.03,62.1636,2.27605,62.2052535447,4.9236,1.43605,5.12875,57.24,0.84,57.2461631902,136.84
2021-06-08 16:30:00,62.88536,16.30073,64.9636998705,4.18536,1.22073,4.35975,58.7,15.08,60.606075603,137.26,62.76536,16.22073,64.82748258,4.18536,1.22073,4.35975,58.58,15.0,60.4699627915,137.21,63.58536,1.73073,63.60891001,4.18536,1.22073,4.35975,59.4,0.51,59.4021893536,137.28,63.66536,1.81073,63.6911046149,4.18536,1.22073,4.35975,59.48,0.59,59.4829261217,137.12
2021-06-08 17:00:00,64.12792,16.45106,66.2044371523,3.87792,1.13106,4.0395,60.25,15.32,62.1672333308,137.44,63.99792,16.38106,66.0611299559,3.87792,1.13106,4.0395,60.12,15.25,62.0240026119,137.4,64.82792,1.41106,64.8432749161,3.87792,1.13106,4.0395,60.95,0.28,60.9506431467,137.47,64.92792,1.50106,64.945269086,3.87792,1.13106,4.0395,61.05,0.37,61.0511212018,137.32
2021-06-08 17:30:00,65.88464,17.05677,68.0567350874,3.7946400000000002,1.10677,3.95275,62.09,15.95,64.1059326428,137.6,65.77464,16.99677,67.9352151506,3.7946400000000002,1.10677,3.95275,61.98,15.89,63.9844707722,137.56,66.62464,1.36677,66.6386578148,3.7946400000000002,1.10677,3.95275,62.83,0.26,62.8305379573,137.63,66.70464,1.30677,66.71743884,3.7946400000000002,1.10677,3.95275,62.91,0.2,62.9103179137,137.48
2021-06-08 18:00:00,66.564,17.1695,68.7426928935,3.324,0.9695,3.4625,63.24,16.2,65.2819852639,137.17,66.454,17.0995,68.6187074802,3.324,0.9695,3.4625,63.13,16.13,65.1580678044,137.12,67.304,1.6095000000000002,67.323241947,3.324,0.9695,3.4625,63.98,0.64,63.9832009202,137.19,67.404,1.5394999999999999,67.4215787137,3.324,0.9695,3.4625,64.08,0.5700000000000001,64.0825350622,137.03
2021-06-08 18:30:00,66.5488,17.28965,68.7580888228,2.8788,0.8396500000000001,2.9987500000000002,63.67,16.45,65.7607131956,137.17,66.4388,17.21965,68.6340330417,2.8788,0.8396500000000001,2.9987500000000002,63.56,16.38,65.6367122882,137.12,67.3088,1.76965,67.3320593667,2.8788,0.8396500000000001,2.9987500000000002,64.43,0.93,64.4367115859,137.1,67.4088,1.69965,67.4302241399,2.8788,0.8396500000000001,2.9987500000000002,64.53,0.86,64.5357304135,136.93
2021-06-08 19:00:00,65.33096,17.46278,67.6245740826,2.34096,0.68278,2.4385,62.99,16.78,65.1867202734,137.05,65.24096,17.39278,67.5195650005,2.34096,0.68278,2.4385,62.9,16.71,65.0817493619,137.0,66.12096,1.9327800000000002,66.1492024884,2.34096,0.68278,2.4385,63.78,1.25,63.7922479616,137.1,66.22096,1.8827800000000001,66.2477199898,2.34096,0.68278,2.4385,63.88,1.2,63.8912701392,136.93
2021-06-08 19:30:00,64.14704,17.91247,66.6010459547,1.75704,0.5124700000000001,1.83025,62.39,17.4,64.7709201726,137.19,64.07704,17.85247,66.517499504,1.75704,0.5124700000000001,1.83025,62.32,17.34,64.6873867149,137.12,64.95704,2.38247,65.0007169873,1.75704,0.5124700000000001,1.83025,63.2,1.87,63.2276592956,137.2,65.06704,2.32247,65.1084753413,1.75704,0.5124700000000001,1.83025,63.31,1.81,63.3358681949,137.03
2021-06-08 20:00:00,63.60752,18.01761,66.1101419652,1.63752,0.47761000000000003,1.70575,61.97,17.54,64.4044447224,136.88,63.51752,17.95761,66.007204939,1.63752,0.47761000000000003,1.70575,61.88,17.48,64.3015147567,136.85,64.41752,2.53761,64.467482869,1.63752,0.47761000000000003,1.70575,62.78,2.06,62.8137882952,136.9,64.50752,2.48761,64.5554671586,1.63752,0.47761000000000003,1.70575,62.87,2.01,62.9021223807,136.74
2021-06-08 20:30:00,62.53576,18.36043,65.1753532293,1.47576,0.43043000000000003,1.53725,61.06,17.93,63.6381057229,137.14,62.47576,18.29043,65.0980830529,1.47576,0.43043000000000003,1.53725,61.0,17.86,63.5608338523,137.1,63.35576,2.80043,63.4176216312,1.47576,0.43043000000000003,1.53725,61.88,2.37,61.9253687918,137.15,63.46576,2.75043,63.5253300469,1.47576,0.43043000000000003,1.53725,61.99,2.32,62.0333982625,136.99
2021-06-08 21:00:00,60.82208,18.66144,63.6205529558,1.3420800000000002,0.39144,1.3980000000000001,59.48,18.27,62.2226911986,137.39,60.73208,18.60144,63.5169198812,1.3420800000000002,0.39144,1.3980000000000001,59.39,18.21,62.1190486083,137.33,61.61208,3.07144,61.6885900763,1.3420800000000002,0.39144,1.3980000000000001,60.27,2.68,60.3295557749,137.4,61.70208,3.01144,61.7755246615,1.3420800000000002,0.39144,1.3980000000000001,60.36,2.62,60.4168354021,137.21
2021-06-08 21:30:00,59.1508,19.00065,62.1276254259,1.2708,0.37065000000000003,1.32375,57.88,18.63,60.8043690864,135.86,59.0708,18.92065,62.027013543,1.2708,0.37065000000000003,1.32375,57.8,18.55,60.7037272332,135.82,59.9108,3.7106500000000002,60.0256018717,1.2708,0.37065000000000003,1.32375,58.64,3.34,58.7350423512,135.88,60.0208,3.65065,60.1317194005,1.2708,0.37065000000000003,1.32375,58.75,3.2800000000000002,58.841489614,135.71
2021-06-08 22:00:00,58.35072,19.14771,61.4120617042,1.26072,0.36771000000000004,1.31325,57.09,18.78,60.0995549068,135.43,58.27072,19.07771,61.3142383804,1.26072,0.36771000000000004,1.31325,57.01,18.71,60.0017016425,135.41,59.11072,3.93771,59.241731735,1.26072,0.36771000000000004,1.31325,57.85,3.5700000000000003,57.9600500345,135.46,59.21072,3.88771,59.3382140948,1.26072,0.36771000000000004,1.31325,57.95,3.52,58.056807525,135.33
2021-06-08 22:30:00,56.67152,19.40461,59.9015865263,1.18152,0.34461,1.23075,55.49,19.06,58.6721714273,135.58,56.61152,19.32461,59.8189330259,1.18152,0.34461,1.23075,55.43,18.98,58.5894640699,135.54,57.45152,4.16461,57.6022666808,1.18152,0.34461,1.23075,56.27,3.8200000000000003,56.3995150688,135.61,57.55152,4.11461,57.6984182605,1.18152,0.34461,1.23075,56.37,3.77,56.4959272868,135.45
2021-06-08 23:00:00,53.1284,20.1637,56.8260651836,1.1784,0.3437,1.2275,51.95,19.82,55.6024720673,136.29,53.0584,20.0937,56.7357963745,1.1784,0.3437,1.2275,51.88,19.75,55.512132908,136.25,53.8984,4.7937,54.1111548782,1.1784,0.3437,1.2275,52.72,4.45,52.9074748972,136.3,53.9884,4.7437000000000005,54.1964023183,1.1784,0.3437,1.2275,52.81,4.4,52.9929816108,136.13
2021-06-08 23:30:00,49.72648,21.13314,54.0308469252,1.17648,0.34314,1.2255,48.55,20.79,52.8140757753,136.86,49.68648,21.07314,53.9705801734,1.17648,0.34314,1.2255,48.51,20.73,52.7537012919,136.8,50.54648,5.63314,50.8594033257,1.17648,0.34314,1.2255,49.37,5.29,49.6526031543,136.89,50.63648,5.60314,50.9455423433,1.17648,0.34314,1.2255,49.46,5.26,49.7389103218,136.71
2021-06-09 00:00:00,46.42672,21.96071,51.3586712607,1.23672,0.36071000000000003,1.2882500000000001,45.19,21.6,50.0868855091,137.19,46.39672,21.89071,51.3016453056,1.23672,0.36071000000000003,1.2882500000000001,45.16,21.53,50.0296562051,137.15,47.26672,6.40071,47.6981331717,1.23672,0.36071000000000003,1.2882500000000001,46.03,6.04,46.4245893897,137.19,47.35672,6.36071,47.7819794573,1.23672,0.36071000000000003,1.2882500000000001,46.12,6.0,46.5086486581,137.04
2021-06-09 00:30:00,44.15032,21.98051,49.3193022656,1.27032,0.37051,1.32325,42.88,21.61,48.0175644947,136.55,44.14032,21.92051,49.2836342853,1.27032,0.37051,1.32325,42.87,21.55,47.9816569118,136.51,44.99032,6.54051,45.4632507061,1.27032,0.37051,1.32325,43.72,6.17,44.1532252503,136.58,45.07032,6.51051,45.5381212322,1.27032,0.37051,1.32325,43.8,6.14,44.2282669794,136.39
2021-06-09 01:00:00,43.0556,22.06205,48.3789080237,1.2756,0.37205000000000005,1.32875,41.78,21.69,47.0746694094,136.98,43.0356,22.00205,48.333767405,1.2756,0.37205000000000005,1.32875,41.76,21.63,47.0292940623,136.95,43.9056,6.52205,44.3873726139,1.2756,0.37205000000000005,1.32875,42.63,6.15,43.071329211,136.99,43.9856,6.49205,44.4621155655,1.2756,0.37205000000000005,1.32875,42.71,6.12,43.1462454914,136.81
2021-06-09 01:30:00,42.2408,22.34065,47.7848284193,1.2708,0.37065000000000003,1.32375,40.97,21.97,46.4889427714,137.32,42.2208,22.27065,47.734450914,1.2708,0.37065000000000003,1.32375,40.95,21.9,46.4382654715,137.28,43.0708,6.7406500000000005,43.5950705363,1.2708,0.37065000000000003,1.32375,41.8,6.37,42.2825838851,137.33,43.1508,6.71065,43.6694900825,1.2708,0.37065000000000003,1.32375,41.88,6.34,42.3571717658,137.17
2021-06-09 02:00:00,42.23872,22.46296,47.8402972315,1.27872,0.37296,1.332,40.96,22.09,46.5369713239,137.54,42.20872,22.40296,47.7856532947,1.27872,0.37296,1.332,40.93,22.03,46.4821019318,137.5,43.06872,6.79296,43.60113471,1.27872,0.37296,1.332,41.79,6.42,42.2802613521,137.54,43.13872,6.76296,43.6656248232,1.27872,0.37296,1.332,41.86,6.39,42.344913508,137.38
2021-06-09 02:30:00,41.622,22.811,47.462960348,1.272,0.371,1.325,40.35,22.44,46.1700779726,137.91,41.602,22.751,47.4166047393,1.272,0.371,1.325,40.33,22.38,46.1234571558,137.89,42.452,7.081,43.0385044466,1.272,0.371,1.325,41.18,6.71,41.723093126,137.92,42.522,7.051,43.1026343162,1.272,0.371,1.325,41.25,6.68,41.7873772807,137.75
2021-06-09 03:00:00,40.92752,22.94261,46.919348322,1.27752,0.37261000000000005,1.33075,39.65,22.57,45.6237591612,138.02,40.89752,22.87261,46.8589738509,1.27752,0.37261000000000005,1.33075,39.62,22.5,45.5630815464,138.0,41.74752,7.18261,42.3608936705,1.27752,0.37261000000000005,1.33075,40.47,6.8100000000000005,41.0389692853,138.02,41.82752,7.15261,42.4346704849,1.27752,0.37261000000000005,1.33075,40.55,6.78,41.1129043002,137.85
2021-06-09 03:30:00,40.01176,23.49093,46.3978957558,1.27176,0.37093000000000004,1.32475,38.74,23.12,45.1145431097,138.15,39.99176,23.43093,46.3502896276,1.27176,0.37093000000000004,1.32475,38.72,23.06,45.0666395463,138.11,40.84176,7.71093,41.5632987305,1.27176,0.37093000000000004,1.32475,39.57,7.34,40.2450059014,138.17,40.90176,7.69093,41.6185580644,1.27176,0.37093000000000004,1.32475,39.63,7.32,40.3003635219,137.98
2021-06-09 04:00:00,40.08064,23.31352,46.3678543562,1.28064,0.37352,1.334,38.8,22.94,45.0742010467,138.05,40.05064,23.25352,46.311769096,1.28064,0.37352,1.334,38.77,22.88,45.0178553465,138.01,40.90064,7.53352,41.5886556166,1.28064,0.37352,1.334,39.62,7.16,40.2617684659,138.08,40.97064,7.49352,41.6502843208,1.28064,0.37352,1.334,39.69,7.12,40.3235725104,137.98
2021-06-09 04:30:00,39.862,23.411,46.2282810085,1.272,0.371,1.325,38.59,23.04,44.9447405154,138.05,39.842,23.351,46.180668737,1.272,0.371,1.325,38.57,22.98,44.8968295094,138.01,40.682,7.641,41.3933570153,1.272,0.371,1.325,39.41,7.27,40.0749422957,138.08,40.752,7.621,41.4584749478,1.272,0.371,1.325,39.48,7.25,40.1401656698,137.98
2021-06-09 05:00:00,39.24112,23.51366,45.7466687907,1.28112,0.37366000000000005,1.3345,37.96,23.14,44.4569589603,138.18,39.22112,23.45366,45.698691682,1.28112,0.37366000000000005,1.3345,37.94,23.08,44.4086703246,138.12,40.07112,7.73366,40.8105887614,1.28112,0.37366000000000005,1.3345,38.79,7.36,39.4820680816,138.19,40.14112,7.70366,40.8736576813,1.28112,0.37366000000000005,1.3345,38.86,7.33,39.5452715252,137.98
2021-06-09 05:30:00,39.9088,23.4559,46.2913767591,1.2888,0.3759,1.3425,38.62,23.08,44.9910079905,137.76,39.8988,23.3859,46.2473194926,1.2888,0.3759,1.3425,38.61,23.01,44.9465482546,137.71,40.7588,7.7459,41.4882964732,1.2888,0.3759,1.3425,39.47,7.37,40.1521830042,137.77,40.8288,7.7259,41.5533445134,1.2888,0.3759,1.3425,39.54,7.35,40.2173358143,137.61
2021-06-09 06:00:00,41.32648,23.18439,47.3855873538,1.3864800000000002,0.40439,1.44425,39.94,22.78,45.979691169,137.2,41.31648,23.13439,47.3524183148,1.3864800000000002,0.40439,1.44425,39.93,22.73,45.9462490308,137.17,42.18648,7.61439,42.8681470309,1.3864800000000002,0.40439,1.44425,40.8,7.21,41.4321626276,137.21,42.25648,7.58439,42.9317257243,1.3864800000000002,0.40439,1.44425,40.87,7.18,41.4958949777,137.06
2021-06-09 06:30:00,46.03928,21.20604,50.6883757424,1.52928,0.44604000000000005,1.593,44.51,20.76,49.1133148953,136.64,46.01928,21.12604,50.636782064,1.52928,0.44604000000000005,1.593,44.49,20.68,49.0614155931,136.59,46.87928,5.70604,47.225266392,1.52928,0.44604000000000005,1.593,45.35,5.26,45.6540261094,136.66,46.94928,5.67604,47.2911442302,1.52928,0.44604000000000005,1.593,45.42,5.23,45.7201192037,136.49
2021-06-09 07:00:00,50.5136,19.80605,54.2577496913,1.8036,0.52605,1.8787500000000001,48.71,19.28,52.3868542671,137.19,50.4736,19.74605,54.198623484,1.8036,0.52605,1.8787500000000001,48.67,19.22,52.32759597,137.16,51.3636,4.19605,51.5347090858,1.8036,0.52605,1.8787500000000001,49.56,3.67,49.6956990091,137.21,51.4436,4.1560500000000005,51.6112074317,1.8036,0.52605,1.8787500000000001,49.64,3.63,49.7725476543,137.04
2021-06-09 07:30:00,54.92616,18.56763,57.9796510524,2.18616,0.63763,2.27725,52.74,17.93,55.7045105894,136.92,54.87616,18.48763,57.906695635,2.18616,0.63763,2.27725,52.69,17.85,55.6314533335,136.86,55.73616,2.9876300000000002,55.8161756533,2.18616,0.63763,2.27725,53.55,2.35,53.601539157,136.91,55.82616,2.93763,55.9033971272,2.18616,0.63763,2.27725,53.64,2.3,53.6892875721,136.77
2021-06-09 08:00:00,58.19096,17.14903,60.665287073100004,2.67096,0.7790300000000001,2.7822500000000003,55.52,16.37,57.8830484684,136.08,58.11096,17.06903,60.5659595587,2.67096,0.7790300000000001,2.7822500000000003,55.44,16.29,57.7837148339,136.04,58.96096,1.7790300000000001,58.9877932446,2.67096,0.7790300000000001,2.7822500000000003,56.29,1.0,56.2988818717,136.1,59.05096,1.71903,59.075976006,2.67096,0.7790300000000001,2.7822500000000003,56.38,0.9400000000000001,56.3878355676,135.92
2021-06-09 08:30:00,60.394,15.5745,62.3698668128,3.204,0.9345,3.3375,57.19,14.64,59.0341062438,135.7,60.304,15.4945,62.2627653277,3.204,0.9345,3.3375,57.1,14.56,58.9271041203,135.66,61.144,1.7245,61.1683139889,3.204,0.9345,3.3375,57.94,0.79,57.9453854936,135.73,61.224,1.7645,61.2494215177,3.204,0.9345,3.3375,58.02,0.8300000000000001,58.0259364422,135.56
2021-06-09 09:00:00,60.7264,15.19395,62.5983368274,3.7164,1.08395,3.87125,57.01,14.11,58.730164311,136.85,60.6364,15.13395,62.4964754811,3.7164,1.08395,3.87125,56.92,14.05,58.6283967033,136.78,61.4764,2.46395,61.5257572612,3.7164,1.08395,3.87125,57.76,1.38,57.7764831052,136.87,61.5564,2.51395,61.6077131986,3.7164,1.08395,3.87125,57.84,1.43,57.8576745125,136.69
2021-06-09 09:30:00,60.29672,15.35696,62.2216253661,4.20672,1.22696,4.382,56.09,14.13,57.8424152331,136.5,60.19672,15.29696,62.1099193688,4.20672,1.22696,4.382,55.99,14.07,57.7307976733,136.45,61.03672,2.5069600000000003,61.0881824644,4.20672,1.22696,4.382,56.83,1.28,56.844413094000004,136.53,61.12672,2.57696,61.1810151992,4.20672,1.22696,4.382,56.92,1.35,56.9360070606,136.33
2021-06-09 10:00:00,61.36096,14.31153,63.0078352514,4.53096,1.32153,4.71975,56.83,12.99,58.2957031007,136.5,61.26096,14.241530000000001,62.8945657181,4.53096,1.32153,4.71975,56.73,12.92,58.1826374445,136.45,62.09096,3.75153,62.2041903015,4.53096,1.32153,4.71975,57.56,2.43,57.6112705987,136.53,62.18096,3.79153,62.2964484241,4.53096,1.32153,4.71975,57.65,2.47,57.7028890091,136.33
2021-06-09 10:30:00,60.4156,13.0233,61.8033256892,4.8456,1.4133,5.0475,55.57,11.61,56.7698599611,0.0,60.3056,12.9733,61.6852648876,4.8456,1.4133,5.0475,55.46,11.56,56.651965544,136.13,61.1156,5.1533,61.3324796845,4.8456,1.4133,5.0475,56.27,3.74,56.3941530657,136.21,61.1956,5.2133,61.4172610611,4.8456,1.4133,5.0475,56.35,3.8,56.4779824356,136.02
2021-06-09 11:00:00,59.39696,12.88953,60.7794277767,5.10696,1.48953,5.31975,54.29,11.4,55.4739948084,0.0,59.27696,12.82953,60.6494420985,5.10696,1.48953,5.31975,54.17,11.34,55.3442363756,136.13,60.09696,5.43953,60.3426307668,5.10696,1.48953,5.31975,54.99,3.95,55.1316841753,136.21,60.17696,5.49953,60.4277365542,5.10696,1.48953,5.31975,55.07,4.01,55.2158038971,136.02
2021-06-09 11:30:00,59.10048,12.85014,60.4813428608,5.28048,1.54014,5.5005,53.82,11.31,54.9955316367,0.0,58.99048,12.790140000000001,60.3611167214,5.28048,1.54014,5.5005,53.71,11.25,54.8755555781,135.98,59.80048,5.54014,60.0565613355,5.28048,1.54014,5.5005,54.52,4.0,54.6665382112,136.08,59.88048,5.60014,60.1417779339,5.28048,1.54014,5.5005,54.6,4.06,54.7507406343,135.9
2021-06-09 12:00:00,58.90824,12.61032,60.2428494545,5.17824,1.51032,5.394,53.73,11.1,54.8645869391,0.0,58.78824,12.55032,60.1129577911,5.17824,1.51032,5.394,53.61,11.04,54.7349403946,135.77,59.58824,5.68032,59.858369353,5.17824,1.51032,5.394,54.41,4.17,54.5695611124,135.83,59.65824,5.7403200000000005,59.9337707274,5.17824,1.51032,5.394,54.48,4.23,54.6439685601,135.66
2021-06-09 12:30:00,58.89808,12.88319,60.2906328733,5.42808,1.58319,5.65425,53.47,11.3,54.6509917568,0.0,58.77808,12.82319,60.1605925026,5.42808,1.58319,5.65425,53.35,11.24,54.5211894588,135.64,59.56808,5.54319,59.825438655,5.42808,1.58319,5.65425,54.14,3.96,54.2846313426,135.7,59.64808,5.61319,59.9116128114,5.42808,1.58319,5.65425,54.22,4.03,54.3695622568,135.55
2021-06-09 13:00:00,58.72152,13.10836,60.1668182057,5.17152,1.5083600000000001,5.3870000000000005,53.55,11.6,54.7919930282,0.0,58.61152,13.05836,60.048572361,5.17152,1.5083600000000001,5.3870000000000005,53.44,11.55,54.6739069392,136.18,59.40152,5.24836,59.6329259805,5.17152,1.5083600000000001,5.3870000000000005,54.23,3.74,54.358812533,136.23,59.47152,5.29836,59.7070708526,5.17152,1.5083600000000001,5.3870000000000005,54.3,3.79,54.4321054158,136.09
2021-06-09 13:30:00,58.42104,13.04322,59.8593643689,5.05104,1.47322,5.2615,53.37,11.57,54.6097225776,0.0,58.30104,12.98322,59.7291827054,5.05104,1.47322,5.2615,53.25,11.51,54.4797448599,136.18,59.11104,5.27322,59.3457824875,5.05104,1.47322,5.2615,54.06,3.8,54.1933907409,136.23,59.18104,5.33322,59.4208610763,5.05104,1.47322,5.2615,54.13,3.86,54.2674534136,136.09
2021-06-09 14:00:00,59.39024,13.09507,60.8167860509,5.16024,1.50507,5.37525,54.23,11.59,55.4546751861,0.0,59.28024,13.03507,60.6964570989,5.16024,1.50507,5.37525,54.12,11.53,55.3345759901,136.26,60.09024,5.30507,60.3239646489,5.16024,1.50507,5.37525,54.93,3.8,55.0612831307,136.33,60.16024,5.35507,60.3981063574,5.16024,1.50507,5.37525,55.0,3.85,55.1345853344,136.09
2021-06-09 14:30:00,59.27616,12.97513,60.6796270824,4.64616,1.35513,4.83975,54.63,11.62,55.852137828400004,0.0,59.15616,12.90513,60.5474495438,4.64616,1.35513,4.83975,54.51,11.55,55.7202171568,136.16,59.96616,5.09513,60.1822290619,4.64616,1.35513,4.83975,55.32,3.74,55.4462803081,136.24,60.03616,5.16513,60.2579378627,4.64616,1.35513,4.83975,55.39,3.81,55.5208807567,136.09
2021-06-09 15:00:00,58.80456,12.87133,60.1967392203,3.84456,1.12133,4.00475,54.96,11.75,56.2019937369,0.0,58.69456,12.82133,60.0785974916,3.84456,1.12133,4.00475,54.85,11.7,56.0839772127,136.28,59.50456,4.75133,59.6939510969,3.84456,1.12133,4.00475,55.66,3.63,55.7782439666,136.34,59.57456,4.80133,59.7677251446,3.84456,1.12133,4.00475,55.73,3.68,55.8513679331,136.09
2021-06-09 15:30:00,59.31536,12.86573,60.6946368336,3.10536,0.90573,3.23475,56.21,11.96,57.4683016975,0.0,59.20536,12.80573,60.57442838,3.10536,0.90573,3.23475,56.1,11.9,57.3482344977,136.28,60.03536,4.33573,60.1917187407,3.10536,0.90573,3.23475,56.93,3.43,57.033234171,136.34,60.11536,4.39573,60.2758571085,3.10536,0.90573,3.23475,57.01,3.49,57.1167243459,136.09
2021-06-09 16:00:00,60.87976,12.62368,62.1747736176,2.54976,0.74368,2.656,58.33,11.88,59.5275003675,0.0,60.76976,12.56368,62.0548933252,2.54976,0.74368,2.656,58.22,11.82,59.4077503361,136.09,61.60976,4.21368,61.753685124,2.54976,0.74368,2.656,59.06,3.47,59.1618500387,136.16,61.68976,4.27368,61.8376166229,2.54976,0.74368,2.656,59.14,3.5300000000000002,59.2452571941,136.0
2021-06-09 16:30:00,61.54544,13.64867,63.0406803387,2.87544,0.83867,2.99525,58.67,12.81,60.0521856388,0.0,61.45544,13.59867,62.9419965632,2.87544,0.83867,2.99525,58.58,12.76,59.9535987243,136.48,62.31544,3.43867,62.4102436605,2.87544,0.83867,2.99525,59.44,2.6,59.4968368907,136.53,62.41544,3.49867,62.5134212963,2.87544,0.83867,2.99525,59.54,2.66,59.5993892586,136.36
2021-06-09 17:00:00,63.08408,13.62869,64.5394634357,2.7040800000000003,0.7886900000000001,2.81675,60.38,12.84,61.7301385062,0.0,62.99408,13.55869,64.4367301278,2.7040800000000003,0.7886900000000001,2.81675,60.29,12.77,61.6275668837,136.27,63.87408,3.34869,63.9617996977,2.7040800000000003,0.7886900000000001,2.81675,61.17,2.56,61.2235453073,136.33,63.96408,3.40869,64.0548413296,2.7040800000000003,0.7886900000000001,2.81675,61.26,2.62,61.3160011742,136.18
2021-06-09 17:30:00,63.70456,13.70383,65.1618440612,1.86456,0.54383,1.94225,61.84,13.16,63.2247672989,0.0,63.62456,13.64383,65.0710283633,1.86456,0.54383,1.94225,61.76,13.1,63.1340446986,136.09,64.50456,2.70383,64.5612031909,1.86456,0.54383,1.94225,62.64,2.16,62.6772303153,136.17,64.59456,2.76383,64.653661442,1.86456,0.54383,1.94225,62.73,2.22,62.7692703478,135.98
2021-06-09 18:00:00,63.27904,14.45722,64.9095379236,2.45904,0.7172200000000001,2.5615,60.82,13.74,62.3527064369,0.0,63.21904,14.40722,64.8399183116,2.45904,0.7172200000000001,2.5615,60.76,13.69,62.2831734901,136.09,64.09904,2.28722,64.1398339899,2.45904,0.7172200000000001,2.5615,61.64,1.57,61.6599910801,136.17,64.20904,2.34722,64.2519280602,2.45904,0.7172200000000001,2.5615,61.75,1.63,61.7715096141,135.98
2021-06-09 18:30:00,62.04112,15.07991,63.8475078328,2.33112,0.67991,2.4282500000000002,59.71,14.4,61.4218536028,0.0,61.96112,15.00991,63.7532570922,2.33112,0.67991,2.4282500000000002,59.63,14.33,61.3276919507,136.35,62.86112,1.65991,62.883031963,2.33112,0.67991,2.4282500000000002,60.53,0.98,60.5379327364,136.39,62.95112,1.70991,62.9743384361,2.33112,0.67991,2.4282500000000002,60.62,1.03,60.6287497809,136.23
2021-06-09 19:00:00,61.18288,15.17959,63.0378041945,2.19288,0.6395900000000001,2.28425,58.99,14.54,60.7555075693,0.0,61.13288,15.12959,62.9772459755,2.19288,0.6395900000000001,2.28425,58.94,14.49,60.6950055606,136.55,62.02288,1.51959,62.0414925454,2.19288,0.6395900000000001,2.28425,59.83,0.88,59.8364713198,136.61,62.12288,1.57959,62.142958765,2.19288,0.6395900000000001,2.28425,59.93,0.9400000000000001,59.9373714806,136.43
2021-06-09 19:30:00,60.02824,15.76907,62.0649109092,1.84824,0.53907,1.9252500000000001,58.18,15.23,60.1403799456,0.0,59.95824,15.69907,61.9794429046,1.84824,0.53907,1.9252500000000001,58.11,15.16,60.0549556656,136.98,60.85824,0.8290700000000001,60.863886936,1.84824,0.53907,1.9252500000000001,59.01,0.29,59.0107125868,137.03,60.94824,0.87907,60.9545791812,1.84824,0.53907,1.9252500000000001,59.1,0.34,59.1009779953,136.85
2021-06-09 20:00:00,59.3352,16.04485,61.4662766935,1.5252,0.44485,1.58875,57.81,15.6,59.8778431475,0.0,59.2652,15.99485,61.3856592175,1.5252,0.44485,1.58875,57.74,15.55,59.7972415752,137.39,60.1552,0.5748500000000001,60.1579466036,1.5252,0.44485,1.58875,58.63,0.13,58.630144124,137.45,60.2452,0.5948500000000001,60.2481366481,1.5252,0.44485,1.58875,58.72,0.15,58.7201915869,137.28
2021-06-09 20:30:00,58.96968,16.24074,61.165225374,1.33968,0.39074000000000003,1.3955,57.63,15.85,59.769887067,0.0,58.88968,16.18074,61.0721766228,1.33968,0.39074000000000003,1.3955,57.55,15.79,59.6768514585,137.64,59.77968,0.54074,59.7821255949,1.33968,0.39074000000000003,1.3955,58.44,0.15,58.4401925048,137.69,59.87968,0.5207400000000001,59.8819442491,1.33968,0.39074000000000003,1.3955,58.54,0.13,58.5401443456,137.55
2021-06-09 21:00:00,57.3764,16.8052,59.7868382171,1.2864,0.37520000000000003,1.34,56.09,16.43,58.4468390933,0.0,57.3064,16.7452,59.7028073377,1.2864,0.37520000000000003,1.34,56.02,16.37,58.3628075062,137.51,58.1964,1.1652,58.2080635651,1.2864,0.37520000000000003,1.34,56.91,0.79,56.915482955,137.56,58.2864,1.1152,58.297067645,1.2864,0.37520000000000003,1.34,57.0,0.74,57.0048033064,137.38
2021-06-09 21:30:00,55.93312,17.45841,58.5944535998,1.26312,0.36841,1.31575,54.67,17.09,57.2789402835,0.0,55.86312,17.39841,58.5097671048,1.26312,0.36841,1.31575,54.6,17.03,57.1942383462,137.51,56.75312,1.78841,56.7812912856,1.26312,0.36841,1.31575,55.49,1.42,55.5081660659,137.56,56.83312,1.7284100000000002,56.8593961458,1.26312,0.36841,1.31575,55.57,1.3599999999999999,55.5866395818,137.38
2021-06-09 22:00:00,55.22176,17.92093,58.056890285,1.27176,0.37093000000000004,1.32475,53.95,17.55,56.7327506825,0.0,55.16176,17.84093,57.9751545885,1.27176,0.37093000000000004,1.32475,53.89,17.47,56.6509752785,136.29,56.01176,2.50093,56.0675655719,1.27176,0.37093000000000004,1.32475,54.74,2.13,54.7814247715,136.35,56.11176,2.45093,56.1652621125,1.27176,0.37093000000000004,1.32475,54.84,2.08,54.8794314839,136.18
2021-06-09 22:30:00,53.81512,18.11191,56.7812330305,1.27512,0.37191,1.3282500000000002,52.54,17.74,55.4541179715,0.0,53.74512,18.05191,56.6957615564,1.27512,0.37191,1.3282500000000002,52.47,17.68,55.3686129499,135.94,54.59512,2.78191,54.665950564,1.27512,0.37191,1.3282500000000002,53.32,2.41,53.3744367652,136.0,54.68512,2.74191,54.7538164867,1.27512,0.37191,1.3282500000000002,53.41,2.37,53.4625569909,135.8
2021-06-09 23:00:00,50.67624,18.94057,54.1001524255,1.23624,0.36057000000000006,1.28775,49.44,18.58,52.8160013632,0.0,50.63624,18.87057,54.038201427,1.23624,0.36057000000000006,1.28775,49.4,18.51,52.7539581453,136.26,51.49624,3.5405699999999998,51.6178105896,1.23624,0.36057000000000006,1.28775,50.26,3.18,50.3605003947,136.31,51.586240000000004,3.50057,51.7048754728,1.23624,0.36057000000000006,1.28775,50.35,3.14,50.4478156118,136.12
2021-06-09 23:30:00,47.55176,19.55468,51.4155170061,1.18176,0.34468000000000004,1.231,46.37,19.21,50.1916427306,0.0,47.53176,19.49468,51.37422269,1.18176,0.34468000000000004,1.231,46.35,19.15,50.1502243265,136.42,48.41176,4.12468,48.5871535635,1.18176,0.34468000000000004,1.231,47.23,3.7800000000000002,47.3810225723,136.48,48.50176,4.09468,48.6742963729,1.18176,0.34468000000000004,1.231,47.32,3.75,47.4683568285,136.28
2021-06-10 00:00:00,45.26008,19.99419,49.4797178181,1.18008,0.34419000000000005,1.22925,44.08,19.65,48.2614639231,0.0,45.25008,19.93419,49.4463514424,1.18008,0.34419000000000005,1.22925,44.07,19.59,48.2279275939,136.95,46.15008,4.45419,46.364530544,1.18008,0.34419000000000005,1.22925,44.97,4.11,45.1574246387,137.0,46.23008,4.42419,46.4412936293,1.18008,0.34419000000000005,1.22925,45.05,4.08,45.2343774136,136.84
2021-06-10 00:30:00,43.45616,20.26888,47.9506552447,1.1961600000000001,0.34888,1.246,42.26,19.92,46.7195248264,0.0,43.44616,20.21888,47.920475031,1.1961600000000001,0.34888,1.246,42.25,19.87,46.6891786177,137.21,44.33616,4.66888,44.581313619,1.1961600000000001,0.34888,1.246,43.14,4.32,43.3557608629,137.29,44.40616,4.6288800000000005,44.6467644516,1.1961600000000001,0.34888,1.246,43.21,4.28,43.4214520715,137.09
2021-06-10 01:00:00,42.29,20.6675,47.0700505231,1.26,0.3675,1.3125,41.03,20.3,45.7771875501,0.0,42.29,20.6075,47.0437366315,1.26,0.3675,1.3125,41.03,20.24,45.7506120178,137.21,43.16,5.0675,43.4564742731,1.26,0.3675,1.3125,41.9,4.7,42.1627797945,137.29,43.24,5.0375,43.5324477402,1.26,0.3675,1.3125,41.98,4.67,42.2389547693,137.17
2021-06-10 01:30:00,42.09592,20.66631,46.8952326965,1.2559200000000001,0.36631,1.3082500000000001,40.84,20.3,45.6069687657,0.0,42.09592,20.60631,46.8688221792,1.2559200000000001,0.36631,1.3082500000000001,40.84,20.24,45.5802939876,137.32,42.98592,5.07631,43.2846189941,1.2559200000000001,0.36631,1.3082500000000001,41.73,4.71,41.9949639838,137.29,43.06592,5.04631,43.3605663024,1.2559200000000001,0.36631,1.3082500000000001,41.81,4.68,42.071112417,137.17
2021-06-10 02:00:00,41.6356,20.64205,46.471684019,1.2756,0.37205000000000005,1.32875,40.36,20.27,45.1641727479,0.0,41.6256,20.58205,46.4360997238,1.2756,0.37205000000000005,1.32875,40.35,20.21,45.1283347798,137.12,42.5056,5.05205,42.8047805807,1.2756,0.37205000000000005,1.32875,41.23,4.68,41.4947623201,137.18,42.5856,5.02205,42.8806986133,1.2756,0.37205000000000005,1.32875,41.31,4.65,41.5708864471,136.99
2021-06-10 02:30:00,41.312,20.841,46.2712505234,1.272,0.371,1.325,40.04,20.47,44.9691282993,0.0,41.312,20.791,46.2487516048,1.272,0.371,1.325,40.04,20.42,44.9463902889,137.52,42.182,5.161,42.4965533308,1.272,0.371,1.325,40.91,4.79,41.1894671002,137.59,42.252,5.141,42.5636157416,1.272,0.371,1.325,40.98,4.77,41.2566758234,137.41
2021-06-10 03:00:00,40.46824,20.98282,45.5846156488,1.27824,0.37282000000000004,1.3315000000000001,39.19,20.61,44.2789814698,0.0,40.44824,20.92282,45.5392634531,1.27824,0.37282000000000004,1.3315000000000001,39.17,20.55,44.2333742778,137.71,41.32824,5.27282,41.6632458199,1.27824,0.37282000000000004,1.3315000000000001,40.05,4.9,40.3486369039,137.75,41.39824,5.23282,41.7276488704,1.27824,0.37282000000000004,1.3315000000000001,40.12,4.86,40.4132898933,137.59
2021-06-10 03:30:00,39.77032,21.55051,45.2338682202,1.27032,0.37051,1.32325,38.5,21.18,43.9413518226,0.0,39.76032,21.49051,45.1965160888,1.27032,0.37051,1.32325,38.49,21.12,43.9036957442,138.05,40.63032,5.76051,41.0366467778,1.27032,0.37051,1.32325,39.36,5.39,39.72734197,138.11,40.70032,5.73051,41.1017614338,1.27032,0.37051,1.32325,39.43,5.36,39.7926437925,137.92
2021-06-10 04:00:00,39.30256,21.39408,44.7481606505,1.2825600000000001,0.37408,1.336,38.02,21.02,43.4437659509,0.0,39.29256,21.34408,44.7154897368,1.2825600000000001,0.37408,1.336,38.01,20.97,43.4108396602,137.95,40.16256,5.60408,40.5516576529,1.2825600000000001,0.37408,1.336,38.88,5.23,39.2301835326,137.98,40.23256,5.58408,40.618232773,1.2825600000000001,0.37408,1.336,38.95,5.21,39.2969031859,137.8
2021-06-10 04:30:00,39.0668,21.3424,44.5164340441,1.2768,0.3724,1.33,37.79,20.97,43.218341014,0.0,39.0568,21.2924,44.4837040274,1.2768,0.3724,1.33,37.78,20.92,43.1853539988,137.84,39.9368,5.5924,40.3264544933,1.2768,0.3724,1.33,38.66,5.22,39.0108190122,137.89,40.0068,5.5624,40.3916370057,1.2768,0.3724,1.33,38.73,5.19,39.0761947994,137.8
2021-06-10 05:00:00,38.24112,21.68366,43.9609414122,1.28112,0.37366000000000005,1.3345,36.96,21.31,42.6633062479,0.0,38.25112,21.62366,43.940082533500004,1.28112,0.37366000000000005,1.3345,36.97,21.25,42.6420379438,137.97,39.12112,5.90366,39.5640649005,1.28112,0.37366000000000005,1.3345,37.84,5.53,38.2419468647,138.01,39.19112,5.88366,39.6303083744,1.28112,0.37366000000000005,1.3345,37.91,5.51,38.3083306867,137.9
2021-06-10 05:30:00,38.77952,21.44611,44.3146342145,1.28952,0.37611000000000006,1.34325,37.49,21.07,43.0051741073,0.0,38.77952,21.38611,44.2856282824,1.28952,0.37611000000000006,1.34325,37.49,21.01,42.9758094746,136.92,39.67952,5.89611,40.1151893996,1.28952,0.37611000000000006,1.34325,38.39,5.52,38.7848230626,136.99,39.74952,5.87611,40.1815008301,1.28952,0.37611000000000006,1.34325,38.46,5.5,38.8512753973,136.83
2021-06-10 06:00:00,40.64448,20.93339,45.7184926628,1.31448,0.38339,1.36925,39.33,20.55,44.3751214083,0.0,40.67448,20.87339,45.7177398103,1.31448,0.38339,1.36925,39.36,20.49,44.3739754811,136.54,41.56448,5.46339,41.9220064878,1.31448,0.38339,1.36925,40.25,5.08,40.569309829,136.58,41.63448,5.43339,41.987517809,1.31448,0.38339,1.36925,40.32,5.05,40.6350206103,136.43
2021-06-10 06:30:00,45.26912,19.53391,49.3038220168,1.41912,0.41391000000000006,1.47825,43.85,19.12,47.8371915982,0.0,45.25912,19.49391,49.2788034581,1.41912,0.41391000000000006,1.47825,43.84,19.08,47.8120486907,137.79,46.16912,3.82391,46.3272050664,1.41912,0.41391000000000006,1.47825,44.75,3.41,44.8797348477,137.84,46.24912,3.7939100000000003,46.4044701927,1.41912,0.41391000000000006,1.47825,44.83,3.38,44.9572385718,137.69
2021-06-10 07:00:00,49.18296,18.32378,52.4854691115,1.45296,0.42378000000000005,1.5135,47.73,17.9,50.9761012632,0.0,49.14296,18.27378,52.4305402704,1.45296,0.42378000000000005,1.5135,47.69,17.85,50.9211017163,137.64,50.03296,2.64378,50.1027609923,1.45296,0.42378000000000005,1.5135,48.58,2.22,48.6306981237,137.69,50.10296,2.60378,50.1705717632,1.45296,0.42378000000000005,1.5135,48.65,2.18,48.6988182608,137.52
2021-06-10 07:30:00,53.61176,17.07343,56.2647564845,1.4517600000000002,0.42343000000000003,1.51225,52.16,16.65,54.7529734352,0.0,53.56176,17.01343,56.1989228959,1.4517600000000002,0.42343000000000003,1.51225,52.11,16.59,54.6871118272,137.44,54.44176,1.41343,54.4601048132,1.4517600000000002,0.42343000000000003,1.51225,52.99,0.99,52.9992471645,137.5,54.51176,1.37343,54.5290591177,1.4517600000000002,0.42343000000000003,1.51225,53.06,0.9500000000000001,53.0685038417,137.36
2021-06-10 08:00:00,55.86656,15.99358,58.1108176457,1.96656,0.5735800000000001,2.0485,53.9,15.42,56.0623438682,0.0,55.78656,15.93358,58.0174047011,1.96656,0.5735800000000001,2.0485,53.82,15.36,55.9689378138,136.99,56.64656,0.8435800000000001,56.6528409442,1.96656,0.5735800000000001,2.0485,54.68,0.27,54.6806666016,137.06,56.73656,0.8535800000000001,56.7429805302,1.96656,0.5735800000000001,2.0485,54.77,0.28,54.7707157156,136.87
2021-06-10 08:30:00,58.34528,14.58029,60.1394758438,2.67528,0.78029,2.78675,55.67,13.8,57.3549378868,0.0,58.26528,14.52029,60.0473286264,2.67528,0.78029,2.78675,55.59,13.74,57.2628649301,135.97,59.12528,2.33029,59.1711837516,2.67528,0.78029,2.78675,56.45,1.55,56.4712758843,136.02,59.19528,2.38029,59.243117362,2.67528,0.78029,2.78675,56.52,1.6,56.5426423153,135.87
2021-06-10 09:00:00,59.05184,13.96512,60.6806755401,2.69184,0.78512,2.8040000000000003,56.36,13.18,57.8805839639,0.0,58.96184,13.90512,60.5792946344,2.69184,0.78512,2.8040000000000003,56.27,13.12,57.7792981958,135.84,59.82184,2.91512,59.8928248257,2.69184,0.78512,2.8040000000000003,57.13,2.13,57.16969302,135.88,59.90184,2.96512,59.9751813003,2.69184,0.78512,2.8040000000000003,57.21,2.18,57.2515196305,135.71
2021-06-10 09:30:00,60.28376,13.38068,61.7509053942,2.8137600000000003,0.8206800000000001,2.931,57.47,12.56,58.826477882,0.0,60.19376,13.31068,61.6478948951,2.8137600000000003,0.8206800000000001,2.931,57.38,12.49,58.7236281236,135.58,61.03376,3.50068,61.1340708623,2.8137600000000003,0.8206800000000001,2.931,58.22,2.68,58.2816506286,135.65,61.13376,3.56068,61.2373664832,2.8137600000000003,0.8206800000000001,2.931,58.32,2.74,58.3843300895,135.52
2021-06-10 10:00:00,60.62656,13.15483,62.0373220712,3.6165599999999998,1.05483,3.76725,57.01,12.1,58.279928792,0.0,60.54656,13.10483,61.9485471756,3.6165599999999998,1.05483,3.76725,56.93,12.05,58.191300037,135.91,61.39656,4.26483,61.5445071047,3.6165599999999998,1.05483,3.76725,57.78,3.21,57.8690979712,135.94,61.46656,4.33483,61.6192238621,3.6165599999999998,1.05483,3.76725,57.85,3.2800000000000002,57.9429106967,135.77
2021-06-10 10:30:00,61.74288,13.04459,63.1058203256,3.27288,0.95459,3.40925,58.47,12.09,59.7068589025,0.0,61.64288,12.98459,62.9955889897,3.27288,0.95459,3.40925,58.37,12.03,59.5967935379,135.91,62.50288,4.19459,62.6434720746,3.27288,0.95459,3.40925,59.23,3.24,59.3185510612,135.94,62.60288,4.24459,62.7466104946,3.27288,0.95459,3.40925,59.33,3.29,59.4211494335,135.77
2021-06-10 11:00:00,61.60048,12.71139,62.8983193095,2.37048,0.6913900000000001,2.46925,59.23,12.02,60.4373502066,0.0,61.50048,12.65139,62.7882688817,2.37048,0.6913900000000001,2.46925,59.13,11.96,60.3274274273,135.55,62.35048,3.92139,62.4736717007,2.37048,0.6913900000000001,2.46925,59.98,3.23,60.0669068623,135.59,62.44048,3.98139,62.5672838548,2.37048,0.6913900000000001,2.46925,60.07,3.29,60.160028258,135.41
2021-06-10 11:30:00,62.59632,12.50976,63.8341082244,2.53632,0.7397600000000001,2.642,60.06,11.77,61.2024223377,0.0,62.48632,12.43976,63.7125404924,2.53632,0.7397600000000001,2.642,59.95,11.7,61.0810322441,135.88,63.34632,4.28976,63.4914033425,2.53632,0.7397600000000001,2.642,60.81,3.55,60.9135338,135.94,63.42632,4.35976,63.5759826979,2.53632,0.7397600000000001,2.642,60.89,3.62,60.9975122444,135.76
2021-06-10 12:00:00,62.73992,12.39456,63.9525033068,2.44992,0.7145600000000001,2.552,60.29,11.68,61.4109640048,0.0,62.62992,12.33456,63.8329714928,2.44992,0.7145600000000001,2.552,60.18,11.62,61.2915720144,136.3,63.45992,4.42456,63.6139778476,2.44992,0.7145600000000001,2.552,61.01,3.71,61.1226979117,136.32,63.54992,4.48456,63.7079556288,2.44992,0.7145600000000001,2.552,61.1,3.77,61.2161980198,136.16
2021-06-10 12:30:00,62.3568,12.52365,63.601983582,2.4468,0.71365,2.54875,59.91,11.81,61.0629527619,0.0,62.2368,12.45365,63.4705654029,2.4468,0.71365,2.54875,59.79,11.74,60.9316970057,136.07,63.0668,4.24365,63.2094124918,2.4468,0.71365,2.54875,60.62,3.5300000000000002,60.7226918046,136.13,63.1568,4.30365,63.3032604971,2.4468,0.71365,2.54875,60.71,3.59,60.8160521573,135.92
2021-06-10 13:00:00,61.86416,12.75538,63.1654495072,2.62416,0.7653800000000001,2.7335000000000003,59.24,11.99,60.4411920796,0.0,61.75416,12.69538,63.0456100823,2.62416,0.7653800000000001,2.7335000000000003,59.13,11.93,60.3214870506,135.9,62.60416,4.07538,62.7366684759,2.62416,0.7653800000000001,2.7335000000000003,59.98,3.31,60.0712618479,135.97,62.68416,4.13538,62.8204209048,2.62416,0.7653800000000001,2.7335000000000003,60.06,3.37,60.1544719867,135.79
