Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-06-10 13:30:00,61.89896,13.10428,63.2708732625,3.40896,0.99428,3.551,58.49,12.11,59.7304963984,0.0,61.79896,13.04428,63.1606261669,3.40896,0.99428,3.551,58.39,12.05,59.6204209982,135.9,62.63896,4.20428,62.7798955096,3.40896,0.99428,3.551,59.23,3.21,59.3169200144,135.97,62.73896,4.26428,62.8837116096,3.40896,0.99428,3.551,59.33,3.27,59.4200454392,135.79
2021-06-10 14:00:00,60.99448,13.15589,62.3971476284,2.69448,0.7858900000000001,2.80675,58.3,12.37,59.59787664,0.0,60.88448,13.09589,62.2769800148,2.69448,0.7858900000000001,2.80675,58.19,12.31,59.4778294829,136.19,61.72448,3.79589,61.8410883811,2.69448,0.7858900000000001,2.80675,59.03,3.01,59.1066916685,136.26,61.81448,3.85589,61.9346254155,2.69448,0.7858900000000001,2.80675,59.12,3.07,59.199656249,136.07
2021-06-10 14:30:00,61.35464,13.43802,62.8090139315,3.28464,0.9580200000000001,3.4215,58.07,12.48,59.3959198935,0.0,61.25464,13.37802,62.6985034961,3.28464,0.9580200000000001,3.4215,57.97,12.42,59.2855572631,136.36,62.11464,3.88802,62.236204912,3.28464,0.9580200000000001,3.4215,58.83,2.93,58.9029184336,136.41,62.19464,3.93802,62.3191884274,3.28464,0.9580200000000001,3.4215,58.91,2.98,58.985324446,136.25
2021-06-10 15:00:00,60.64928,13.51479,62.1368225231,2.51928,0.73479,2.62425,58.13,12.78,59.5182770248,0.0,60.54928,13.45479,62.0261773968,2.51928,0.73479,2.62425,58.03,12.72,59.4077377115,136.83,61.39928,3.46479,61.4969621547,2.51928,0.73479,2.62425,58.88,2.73,58.9432549152,136.87,61.48928,3.5247900000000003,61.5902240576,2.51928,0.73479,2.62425,58.97,2.79,59.0359636154,136.73
2021-06-10 15:30:00,59.37224,14.47357,61.1109410103,2.65224,0.7735700000000001,2.76275,56.72,13.7,58.3510788246,0.0,59.27224,14.40357,60.997223407,2.65224,0.7735700000000001,2.76275,56.62,13.63,58.2374561601,137.22,60.14224,2.66357,60.2011929895,2.65224,0.7735700000000001,2.76275,57.49,1.8900000000000001,57.5210587524,137.26,60.22224,2.72357,60.2837957014,2.65224,0.7735700000000001,2.76275,57.57,1.9500000000000002,57.6030155461,137.11
2021-06-10 16:00:00,60.14888,14.42384,61.8541423479,2.85888,0.83384,2.9779999999999998,57.29,13.59,58.8798114807,0.0,60.06888,14.36384,61.7623691579,2.85888,0.83384,2.9779999999999998,57.21,13.53,58.7881365583,137.04,60.91888,2.81384,60.983830939,2.85888,0.83384,2.9779999999999998,58.06,1.98,58.0937518155,137.09,61.00888,2.86384,61.07605929,2.85888,0.83384,2.9779999999999998,58.15,2.03,58.185422573,136.89
2021-06-10 16:30:00,61.1312,14.70285,62.8744575449,3.0612,0.89285,3.18875,58.07,13.81,59.6895384469,0.0,61.0412,14.64285,62.7729332879,3.0612,0.89285,3.18875,57.98,13.75,59.5881103913,137.28,61.9212,2.70285,61.9801614032,3.0612,0.89285,3.18875,58.86,1.81,58.8878230197,137.33,62.0012,2.7628500000000003,62.0627274744,3.0612,0.89285,3.18875,58.94,1.87,58.9696574519,137.13
2021-06-10 17:00:00,62.19448,15.13589,64.00975323,2.93448,0.85589,3.05675,59.26,14.28,60.9562630088,0.0,62.10448,15.07589,63.9081285547,2.93448,0.85589,3.05675,59.17,14.22,60.8547229063,137.28,62.99448,2.20589,63.0330902079,2.93448,0.85589,3.05675,60.06,1.35,60.0751704117,137.33,63.08448,2.25589,63.1248022299,2.93448,0.85589,3.05675,60.15,1.4,60.1662903959,137.23
2021-06-10 17:30:00,62.0504,15.67845,64.0005151117,2.8404,0.82845,2.95875,59.21,14.85,61.0438088589,0.0,61.9704,15.60845,63.9058227986,2.8404,0.82845,2.95875,59.13,14.78,60.9492026199,137.89,62.8504,1.73845,62.8744382763,2.8404,0.82845,2.95875,60.01,0.91,60.0168992868,137.95,62.9404,1.79845,62.9660890842,2.8404,0.82845,2.95875,60.1,0.97,60.1078272773,137.83
2021-06-10 18:00:00,61.95952,15.84736,63.9540533321,2.69952,0.7873600000000001,2.8120000000000003,59.26,15.06,61.1436930517,0.0,61.88952,15.78736,63.871381867,2.69952,0.7873600000000001,2.8120000000000003,59.19,15.0,61.0610849887,137.48,62.79952,1.35736,62.8141873974,2.69952,0.7873600000000001,2.8120000000000003,60.1,0.5700000000000001,60.1027029342,137.56,62.88952,1.41736,62.9054897064,2.69952,0.7873600000000001,2.8120000000000003,60.19,0.63,60.193296969,137.38
2021-06-10 18:30:00,60.76704,16.41122,62.944112451,2.50704,0.7312200000000001,2.6115,58.26,15.68,60.3331583791,0.0,60.70704,16.35122,62.8705583008,2.50704,0.7312200000000001,2.6115,58.2,15.62,60.2596415522,137.28,61.59704,0.77122,61.6018678049,2.50704,0.7312200000000001,2.6115,59.09,0.04,59.0900135387,137.36,61.70704,0.76122,61.7117350384,2.50704,0.7312200000000001,2.6115,59.2,0.03,59.2000076014,137.17
2021-06-10 19:00:00,60.80304,16.23797,62.9339442826,1.91304,0.5579700000000001,1.99275,58.89,15.68,60.941730366,0.0,60.73304,16.16797,62.8482728606,1.91304,0.5579700000000001,1.99275,58.82,15.61,60.8560966543,137.83,61.65304,0.65797,61.6565508747,1.91304,0.5579700000000001,1.99275,59.74,0.1,59.740083696,137.89,61.73304,0.6679700000000001,61.7366537121,1.91304,0.5579700000000001,1.99275,59.82,0.11,59.8201011367,137.72
2021-06-10 19:30:00,59.73568,16.65999,62.0153749635,1.64568,0.47999,1.71425,58.09,16.18,60.3012479141,0.0,59.67568,16.59999,61.9414760194,1.64568,0.47999,1.71425,58.03,16.12,60.2273633824,137.6,60.57568,0.9499900000000001,60.5831287444,1.64568,0.47999,1.71425,58.93,0.47000000000000003,58.9318742278,137.66,60.68568,0.8899900000000001,60.6922057538,1.64568,0.47999,1.71425,59.04,0.41000000000000003,59.0414235939,137.5
2021-06-10 20:00:00,58.50784,17.05437,60.9427508204,1.5578400000000001,0.45437000000000005,1.62275,56.95,16.6,59.3200008429,0.0,58.45784,16.99437,60.8779735961,1.5578400000000001,0.45437000000000005,1.62275,56.9,16.54,59.2552242423,137.6,59.36784,1.38437,59.3839785343,1.5578400000000001,0.45437000000000005,1.62275,57.81,0.93,57.8174800558,137.66,59.45784,1.33437,59.4728112734,1.5578400000000001,0.45437000000000005,1.62275,57.9,0.88,57.9066870059,137.5
2021-06-10 20:30:00,57.59064,15.77727,59.7126792588,1.43064,0.41727000000000003,1.49025,56.16,15.36,58.2226347738,0.0,57.54064,15.70727,59.6459854681,1.43064,0.41727000000000003,1.49025,56.11,15.29,58.1559644405,137.28,58.58064,2.84727,58.6497939405,1.43064,0.41727000000000003,1.49025,57.15,2.43,57.2016380884,137.33,58.67064,2.6672700000000003,58.7312380873,1.43064,0.41727000000000003,1.49025,57.24,2.25,57.2842046292,137.16
2021-06-10 21:00:00,56.02632,8.79976,56.7131757954,1.33632,0.38976000000000005,1.392,54.69,8.41,55.3328491947,0.0,55.96632,8.71976,56.6415323663,1.33632,0.38976000000000005,1.392,54.63,8.33,55.2614313966,135.07,57.61632,9.879760000000001,58.4572492339,1.33632,0.38976000000000005,1.392,56.28,9.49,57.0744995598,135.13,57.71632,9.84976,58.5507588883,1.33632,0.38976000000000005,1.392,56.38,9.46,57.1681379791,134.94
2021-06-10 21:30:00,54.5232,9.15135,55.2858620722,1.2732,0.37135,1.32625,53.25,8.78,53.9689809057,0.0,54.4832,9.07135,55.2332189272,1.2732,0.37135,1.32625,53.21,8.7,53.9165475527,134.8,56.1132,10.24135,57.0401302949,1.2732,0.37135,1.32625,54.84,9.87,55.7211135926,134.89,56.2032,10.21135,57.1232996164,1.2732,0.37135,1.32625,54.93,9.84,55.8043949882,134.71
2021-06-10 22:00:00,53.67432,9.82876,54.566813638,1.26432,0.36876000000000003,1.317,52.41,9.46,53.2569216159,0.0,53.63432,9.74876,54.5131048776,1.26432,0.36876000000000003,1.317,52.37,9.38,53.2033955683,135.36,55.25432,10.91876,56.3228124174,1.26432,0.36876000000000003,1.317,53.99,10.55,55.0111134227,135.4,55.35432,10.908760000000001,56.4189842819,1.26432,0.36876000000000003,1.317,54.09,10.54,55.1073470601,135.22
2021-06-10 22:30:00,52.39304,10.45547,53.4260937498,1.25304,0.36547,1.30525,51.14,10.09,52.1258832059,0.0,52.35304,10.37547,53.3712579481,1.25304,0.36547,1.30525,51.1,10.01,52.0712022139,135.97,53.95304,11.58547,55.1829107638,1.25304,0.36547,1.30525,52.7,11.22,53.881150693,136.04,54.03304,11.56547,55.2569408126,1.25304,0.36547,1.30525,52.78,11.2,53.9552444161,135.87
2021-06-10 23:00:00,48.96928,11.42729,50.2849216014,1.25928,0.36729,1.31175,47.71,11.06,48.9751743233,0.0,48.92928,11.36729,50.2323573333,1.25928,0.36729,1.31175,47.67,11.0,48.9226828782,136.11,50.44928,12.57729,51.9934426275,1.25928,0.36729,1.31175,49.19,12.21,50.682740652,136.14,50.53928,12.56729,52.0783601975,1.25928,0.36729,1.31175,49.28,12.2,50.7676905128,135.97
2021-06-10 23:30:00,45.8128,12.2654,47.4262868144,1.2528000000000001,0.3654,1.305,44.56,11.9,46.1216174912,0.0,45.7828,12.1954,47.3792418365,1.2528000000000001,0.3654,1.305,44.53,11.83,46.07461123,136.3,47.2328,13.4454,49.1092270047,1.2528000000000001,0.3654,1.305,45.98,13.08,47.8042550407,136.34,47.3228,13.4254,49.1903320277,1.2528000000000001,0.3654,1.305,46.07,13.06,47.885368329,136.16
2021-06-11 00:00:00,43.3588,12.47715,45.1183422741,1.2588,0.36715000000000003,1.31125,42.1,12.11,43.8071010226,0.0,43.3388,12.41715,45.082559816,1.2588,0.36715000000000003,1.31125,42.08,12.05,43.7713250885,135.65,44.7488,13.65715,46.786460088,1.2588,0.36715000000000003,1.31125,43.49,13.29,45.4753141825,135.7,44.8388,13.65715,46.8725477392,1.2588,0.36715000000000003,1.31125,43.58,13.29,45.5613926477,135.55
2021-06-11 00:30:00,41.58248,12.81114,43.5112393647,1.27248,0.37114,1.3255,40.31,12.44,42.185894562,0.0,41.57248,12.76114,43.4869841154,1.27248,0.37114,1.3255,40.3,12.39,42.1616188019,136.16,42.95248,14.02114,45.1830488685,1.27248,0.37114,1.3255,41.68,13.65,43.8582363987,136.19,43.03248,14.01114,45.2560093142,1.27248,0.37114,1.3255,41.76,13.64,43.9311643369,136.02
2021-06-11 01:00:00,40.40512,12.90191,42.4150091815,1.27512,0.37191,1.3282500000000002,39.13,12.53,41.0871975194,0.0,40.39512,12.84191,42.3872666288,1.27512,0.37191,1.3282500000000002,39.12,12.47,41.0594118321,136.16,41.75512,14.09191,44.0689456836,1.27512,0.37191,1.3282500000000002,40.48,13.72,42.7418857796,136.19,41.82512,14.09191,44.1352760325,1.27512,0.37191,1.3282500000000002,40.55,13.72,42.808187301,136.02
2021-06-11 01:30:00,39.882,13.071,41.9693336259,1.272,0.371,1.325,38.61,12.7,40.6450747324,0.0,39.882,13.001,41.947585449,1.272,0.371,1.325,38.61,12.63,40.6232568857,135.88,41.232,14.261,43.6285909124,1.272,0.371,1.325,39.96,13.89,42.3052443558,135.92,41.312,14.251,43.7009421523,1.272,0.371,1.325,40.04,13.88,42.3775412217,135.75
2021-06-11 02:00:00,39.45656,13.21233,41.6099241896,1.27656,0.37233000000000005,1.32975,38.18,12.84,40.2812363266,0.0,39.46656,13.16233,41.6035610166,1.27656,0.37233000000000005,1.32975,38.19,12.79,40.2748085036,135.88,40.81656,14.41233,43.2863353296,1.27656,0.37233000000000005,1.32975,39.54,14.04,41.9587082737,135.92,40.89656,14.40233,43.3584562601,1.27656,0.37233000000000005,1.32975,39.62,14.03,42.0307661125,135.66
2021-06-11 02:30:00,38.73536,13.22198,40.9298041707,1.27536,0.37198000000000003,1.3285,37.46,12.85,39.6027031906,0.0,38.73536,13.16198,40.9104611542,1.27536,0.37198000000000003,1.3285,37.46,12.79,39.5832755087,135.88,40.06536,14.41198,42.5786124651,1.27536,0.37198000000000003,1.3285,38.79,14.04,41.2527053658,135.92,40.13536,14.41198,42.6444872152,1.27536,0.37198000000000003,1.3285,38.86,14.04,41.3185333718,135.66
2021-06-11 03:00:00,37.8832,13.71135,40.288186371,1.2732,0.37135,1.32625,36.61,13.34,38.9646981254,0.0,37.8932,13.65135,40.2772139436,1.2732,0.37135,1.32625,36.62,13.28,38.9535980366,136.1,39.2132,14.92135,41.9561883405,1.2732,0.37135,1.32625,37.94,14.55,40.63429709,136.14,39.2832,14.92135,42.0216192937,1.2732,0.37135,1.32625,38.01,14.55,40.6996633893,135.98
2021-06-11 03:30:00,37.4696,13.9603,39.9857587179,1.2696,0.3703,1.3225,36.2,13.59,38.66688635,0.0,37.4796,13.9003,39.9742261495,1.2696,0.3703,1.3225,36.21,13.53,38.6552066351,136.27,38.7896,15.1703,41.6505830721,1.2696,0.3703,1.3225,37.52,14.8,40.3334898069,136.32,38.8596,15.1703,41.7157825559,1.2696,0.3703,1.3225,37.59,14.8,40.3986150753,136.16
2021-06-11 04:00:00,37.6804,13.61345,40.064180574,1.2804,0.37345,1.33375,36.4,13.24,38.733158921,0.0,37.6904,13.55345,40.0532428033,1.2804,0.37345,1.33375,36.41,13.18,38.7220931769,136.15,38.9904,14.81345,41.7095863449,1.2804,0.37345,1.33375,37.71,14.44,40.3801646852,136.23,39.0704,14.81345,41.7843805394,1.2804,0.37345,1.33375,37.79,14.44,40.4548847483,136.07
2021-06-11 04:30:00,37.91224,13.39107,40.2076945069,1.27224,0.37107,1.32525,36.64,13.02,38.8845727764,0.0,37.92224,13.33107,40.1971853985,1.27224,0.37107,1.32525,36.65,12.96,38.8739514328,136.05,39.23224,14.60107,41.8611980307,1.27224,0.37107,1.32525,37.96,14.23,40.5395424247,136.09,39.30224,14.59107,41.9233275488,1.27224,0.37107,1.32525,38.03,14.22,40.6015923333,135.97
2021-06-11 05:00:00,37.23488,13.45184,39.5902549626,1.27488,0.37184,1.328,35.96,13.08,38.2649709264,0.0,37.24488,13.40184,39.5827033134,1.27488,0.37184,1.328,35.97,13.03,38.2573104125,136.3,38.54488,14.65184,41.2357149762,1.27488,0.37184,1.328,37.27,14.28,39.912044548,136.33,38.62488,14.65184,41.3105043591,1.27488,0.37184,1.328,37.35,14.28,39.9867590585,136.17
2021-06-11 05:30:00,37.69336,13.52723,40.0471639391,1.29336,0.37723,1.34725,36.4,13.15,38.7024870002,0.0,37.70336,13.46723,40.0363539694,1.29336,0.37723,1.34725,36.41,13.09,38.6915520495,135.86,39.01336,14.72723,41.7005223224,1.29336,0.37723,1.34725,37.72,14.35,40.3574144365,135.9,39.08336,14.72723,41.7660188714,1.29336,0.37723,1.34725,37.79,14.35,40.4228474999,135.67
2021-06-11 06:00:00,39.19576,13.28293,41.3853093665,1.4157600000000001,0.41293,1.47475,37.78,12.87,39.9119693826,0.0,39.19576,13.22293,41.3660909413,1.4157600000000001,0.41293,1.47475,37.78,12.81,39.8926622325,135.69,40.53576,14.47293,43.041997416,1.4157600000000001,0.41293,1.47475,39.12,14.06,41.5699170074,135.73,40.605760000000004,14.47293,43.1079279015,1.4157600000000001,0.41293,1.47475,39.19,14.06,41.6357982991,135.54
2021-06-11 06:30:00,43.4528,11.705400000000001,45.001802375,1.4928,0.4354,1.5550000000000002,41.96,11.27,43.4471460513,0.0,43.4528,11.6554,44.9888228008,1.4928,0.4354,1.5550000000000002,41.96,11.22,43.4342031123,136.37,44.8928,12.9054,46.7109499047,1.4928,0.4354,1.5550000000000002,43.4,12.47,45.1559619541,136.41,44.9628,12.8954,46.7754714033,1.4928,0.4354,1.5550000000000002,43.47,12.46,45.2204876135,136.24
2021-06-11 07:00:00,48.19096,10.11528,49.2411161043,1.32096,0.38528,1.376,46.87,9.73,47.8692991384,0.0,48.19096,10.06528,49.2308692509,1.32096,0.38528,1.376,46.87,9.68,47.8591610875,136.72,49.73096,11.29528,50.9975659498,1.32096,0.38528,1.376,48.41,10.91,49.624149363,136.78,49.81096,11.28528,51.0733715433,1.32096,0.38528,1.376,48.49,10.9,49.700001006,136.59
2021-06-11 07:30:00,52.23552,9.20536,53.0404393119,1.59552,0.46536000000000005,1.662,50.64,8.74,51.3886874711,0.0,52.21552,9.14536,53.0103587839,1.59552,0.46536000000000005,1.662,50.62,8.68,51.3588045032,136.28,53.82552,10.34536,54.8107022104,1.59552,0.46536000000000005,1.662,52.23,9.88,53.1562536302,136.33,53.91552,10.33536,54.8972036009,1.59552,0.46536000000000005,1.662,52.32,9.87,53.2428333206,136.16
2021-06-11 08:00:00,55.34824,7.84907,55.902017593,1.60824,0.46907000000000004,1.6752500000000001,53.74,7.38,54.2443729801,0.0,55.30824,7.78907,55.8540152842,1.60824,0.46907000000000004,1.6752500000000001,53.7,7.32,54.19660875,135.48,56.97824,8.95907,57.678286805,1.60824,0.46907000000000004,1.6752500000000001,55.37,8.49,56.0171134565,135.55,57.06824,8.939070000000001,57.7640977525,1.60824,0.46907000000000004,1.6752500000000001,55.46,8.47,56.1030525016,135.35
2021-06-11 08:30:00,57.3732,6.82385,57.7775822189,2.1732,0.63385,2.26375,55.2,6.19,55.5459818529,0.0,57.3232,6.76385,57.7208707927,2.1732,0.63385,2.26375,55.15,6.13,55.489633266,135.48,59.0132,7.91385,59.5414712286,2.1732,0.63385,2.26375,56.84,7.28,57.3043104836,135.55,59.1132,7.88385,59.6366121193,2.1732,0.63385,2.26375,56.94,7.25,57.3997047031,135.46
2021-06-11 09:00:00,58.13792,6.66356,58.518550681,2.61792,0.76356,2.727,55.52,5.9,55.8326105426,0.0,58.08792,6.61356,58.4631989015,2.61792,0.76356,2.727,55.47,5.85,55.777624546,135.48,59.78792,7.76356,60.2898684839,2.61792,0.76356,2.727,57.17,7.0,57.5969521763,135.55,59.87792,7.73356,60.3752702172,2.61792,0.76356,2.727,57.26,6.97,57.6826533717,135.46
2021-06-11 09:30:00,59.3572,5.5221,59.6135117255,2.4072,0.7021000000000001,2.5075000000000003,56.95,4.82,57.1536079351,0.0,59.3272,5.4721,59.5790276712,2.4072,0.7021000000000001,2.5075000000000003,56.92,4.77,57.11951768,134.97,61.0572,6.5821000000000005,61.4109575911,2.4072,0.7021000000000001,2.5075000000000003,58.65,5.88,58.9440149634,135.03,61.1572,6.5621,61.5082455306,2.4072,0.7021000000000001,2.5075000000000003,58.75,5.86,59.0415286049,134.83
2021-06-11 10:00:00,59.78792,5.30106,60.0224675855,2.43792,0.71106,2.5395,57.35,4.59,57.5333868289,0.0,59.72792,5.25106,59.9583026665,2.43792,0.71106,2.5395,57.29,4.54,57.46960675,135.21,61.45792,6.37106,61.7872667809,2.43792,0.71106,2.5395,59.02,5.66,59.2907749992,135.26,61.55792,6.33106,61.8826295131,2.43792,0.71106,2.5395,59.12,5.62,59.3865203561,135.1
2021-06-11 10:30:00,58.36192,5.86056,58.6554334192,3.84192,1.12056,4.002,54.52,4.74,54.7256612569,0.0,58.30192,5.80056,58.5897633721,3.84192,1.12056,4.002,54.46,4.68,54.6607171559,135.63,59.97192,6.93056,60.371051427,3.84192,1.12056,4.002,56.13,5.8100000000000005,56.4298945595,135.7,60.06192,6.91056,60.4581679643,3.84192,1.12056,4.002,56.22,5.79,56.5173645882,135.55
2021-06-11 11:00:00,57.87704,5.77247,58.1641914675,4.3970400000000005,1.28247,4.58025,53.48,4.49,53.6681516358,0.0,57.82704,5.73247,58.1104789815,4.3970400000000005,1.28247,4.58025,53.43,4.45,53.6149923063,136.03,59.44704,6.8424700000000005,59.8395350956,4.3970400000000005,1.28247,4.58025,55.05,5.5600000000000005,55.3300650641,136.08,59.53704,6.81247,59.9255277779,4.3970400000000005,1.28247,4.58025,55.14,5.53,55.4166085213,135.92
2021-06-11 11:30:00,58.72504,5.57897,58.9894501522,3.6650400000000003,1.06897,3.81775,55.06,4.51,55.2443997162,0.0,58.65504,5.51897,58.9141133113,3.6650400000000003,1.06897,3.81775,54.99,4.45,55.1697616453,136.23,60.32504,6.64897,60.6903555193,3.6650400000000003,1.06897,3.81775,56.66,5.58,56.9341022587,136.28,60.41504,6.61897,60.7765400633,3.6650400000000003,1.06897,3.81775,56.75,5.55,57.0207418401,136.13
2021-06-11 12:00:00,60.0124,4.91445,60.2132873423,2.5524,0.7444500000000001,2.65875,57.46,4.17,57.6111143791,0.0,59.9424,4.85445,60.1386481604,2.5524,0.7444500000000001,2.65875,57.39,4.11,57.5369811513,136.32,61.6524,5.97445,61.9412017849,2.5524,0.7444500000000001,2.65875,59.1,5.23,59.3309607204,136.37,61.7424,5.94445,62.0279005252,2.5524,0.7444500000000001,2.65875,59.19,5.2,59.4179779191,136.13
2021-06-11 12:30:00,60.28912,5.43516,60.5336183835,3.06912,0.8951600000000001,3.197,57.22,4.54,57.3998257837,0.0,60.21912,5.38516,60.4594274022,3.06912,0.8951600000000001,3.197,57.15,4.49,57.3261074904,135.69,61.91912,6.50516,62.2598950224,3.06912,0.8951600000000001,3.197,58.85,5.61,59.1167878018,135.73,62.00912,6.47516,62.3462802435,3.06912,0.8951600000000001,3.197,58.94,5.58,59.203547191,135.59
2021-06-11 13:00:00,58.9668,5.9274000000000004,59.263965215,3.7968,1.1074,3.955,55.17,4.82,55.3801525819,0.0,58.8968,5.8874,59.1903246232,3.7968,1.1074,3.955,55.1,4.78,55.3069471224,136.12,60.5568,7.0174,60.9620367852,3.7968,1.1074,3.955,56.76,5.91,57.0668529008,136.17,60.6468,6.9774,61.0468546364,3.7968,1.1074,3.955,56.85,5.87,57.1522475499,136.02
2021-06-11 13:30:00,60.01824,5.72157,60.2903433061,2.74824,0.8015700000000001,2.86275,57.27,4.92,57.4809472782,0.0,59.92824,5.66157,60.1950772436,2.74824,0.8015700000000001,2.86275,57.18,4.86,57.3861655802,135.92,61.62824,6.80157,62.0024299521,2.74824,0.8015700000000001,2.86275,58.88,6.0,59.1849169975,135.98,61.71824,6.78157,62.0896999539,2.74824,0.8015700000000001,2.86275,58.97,5.98,59.2724328841,135.79
2021-06-11 14:00:00,58.61104,5.98572,58.915896444,3.31104,0.9657200000000001,3.449,55.3,5.02,55.5273842352,0.0,58.52104,5.94572,58.8223062197,3.31104,0.9657200000000001,3.449,55.21,4.98,55.4341456144,135.92,60.17104,7.09572,60.5879798062,3.31104,0.9657200000000001,3.449,56.86,6.13,57.1894789275,135.98,60.26104,7.05572,60.6726967144,3.31104,0.9657200000000001,3.449,56.95,6.09,57.2746942375,135.79
2021-06-11 14:30:00,57.4136,6.3923,57.7683560806,3.3336,0.9723,3.4725,54.08,5.42,54.3509227153,0.0,57.3336,6.3423,57.683329119,3.3336,0.9723,3.4725,54.0,5.37,54.2663514528,136.11,58.9536,7.5023,59.4290455775,3.3336,0.9723,3.4725,55.62,6.53,56.002011571,136.15,59.0436,7.4723,59.5145525754,3.3336,0.9723,3.4725,55.71,6.5,56.0879140279,136.01
2021-06-11 15:00:00,58.23096,6.46903,58.5891888633,2.91096,0.8490300000000001,3.03225,55.32,5.62,55.6047372083,0.0,58.16096,6.42903,58.5152090901,2.91096,0.8490300000000001,3.03225,55.25,5.58,55.5310624786,136.4,59.82096,7.58903,60.3004198299,2.91096,0.8490300000000001,3.03225,56.91,6.74,57.3077281001,136.44,59.90096,7.56903,60.3772740695,2.91096,0.8490300000000001,3.03225,56.99,6.72,57.3848281343,136.27
2021-06-11 15:30:00,57.1896,7.1078,57.6296032348,2.7696,0.8078000000000001,2.885,54.42,6.3,54.7834500557,0.0,57.1196,7.0678,57.555212631,2.7696,0.8078000000000001,2.885,54.35,6.26,54.7093237026,136.62,58.7596,8.2478,59.3356283948,2.7696,0.8078000000000001,2.885,55.99,7.44,56.4821538187,136.68,58.8596,8.2178,59.430503523,2.7696,0.8078000000000001,2.885,56.09,7.41,56.5773470569,136.49
2021-06-11 16:00:00,56.84032,7.59926,57.3460611572,2.74032,0.7992600000000001,2.8545,54.1,6.8,54.5256820223,0.0,56.76032,7.54926,57.260154148,2.74032,0.7992600000000001,2.8545,54.02,6.75,54.4400854151,136.8,58.41032,8.73926,59.0604787303,2.74032,0.7992600000000001,2.8545,55.67,7.94,56.2333753211,136.82,58.49032,8.71926,59.1366470866,2.74032,0.7992600000000001,2.8545,55.75,7.92,56.3097584793,136.66
2021-06-11 16:30:00,57.10608,7.83719,57.6413559874,2.35608,0.6871900000000001,2.45425,54.75,7.15,55.2148983518,0.0,57.04608,7.78719,57.5751297998,2.35608,0.6871900000000001,2.45425,54.69,7.1,55.1489446862,136.91,58.68608,8.99719,59.3717560264,2.35608,0.6871900000000001,2.45425,56.33,8.31,56.9396610457,136.97,58.77608,8.96719,59.4561861934,2.35608,0.6871900000000001,2.45425,56.42,8.28,57.0243351561,136.84
2021-06-11 17:00:00,57.66832,8.08326,58.232072124,2.06832,0.60326,2.1545,55.6,7.48,56.1008948235,0.0,57.59832,8.04326,58.1572050416,2.06832,0.60326,2.1545,55.53,7.44,56.0261947664,137.09,59.27832,9.26326,59.997726689,2.06832,0.60326,2.1545,57.21,8.66,57.861729148,137.13,59.36832,9.23326,60.0820315057,2.06832,0.60326,2.1545,57.3,8.63,57.9462414657,136.95
2021-06-11 17:30:00,56.96712,8.61291,57.6145379202,2.54712,0.7429100000000001,2.65325,54.42,7.87,54.9861191575,0.0,56.88712,8.55291,57.5264868679,2.54712,0.7429100000000001,2.65325,54.34,7.8100000000000005,54.8983761144,135.45,58.52712,9.71291,59.3276023126,2.54712,0.7429100000000001,2.65325,55.98,8.97,56.6941028679,135.51,58.61712,9.68291,59.4114930225,2.54712,0.7429100000000001,2.65325,56.07,8.94,56.7782396698,135.35
2021-06-11 18:00:00,56.44864,8.90752,57.1471160287,3.00864,0.8775200000000001,3.134,53.44,8.03,54.0399343079,0.0,56.37864,8.83752,57.0670904112,3.00864,0.8775200000000001,3.134,53.37,7.96,53.9603419189,135.45,57.98864,10.01752,58.8475409512,3.00864,0.8775200000000001,3.134,54.98,9.14,55.7345494285,135.51,58.07864,9.97752,58.929443656,3.00864,0.8775200000000001,3.134,55.07,9.1,55.8167976509,135.27
2021-06-11 18:30:00,55.56584,9.44337,56.3625745674,2.68584,0.78337,2.79775,52.88,8.66,53.5844193773,0.0,55.50584,9.38337,56.2933913232,2.68584,0.78337,2.79775,52.82,8.6,53.5155341934,135.45,57.09584,10.56337,58.0647890814,2.68584,0.78337,2.79775,54.41,9.78,55.2819726493,135.51,57.20584,10.53337,58.1675168257,2.68584,0.78337,2.79775,54.52,9.75,55.3849519274,135.38
2021-06-11 19:00:00,54.85784,9.82562,55.7308300481,2.24784,0.6556200000000001,2.3415,52.61,9.17,53.4031927884,0.0,54.78784,9.75562,55.649613956,2.24784,0.6556200000000001,2.3415,52.54,9.1,53.3222430136,135.13,56.37784,10.93562,57.4286394393,2.24784,0.6556200000000001,2.3415,54.13,10.28,55.0975072031,135.22,56.46784,10.90562,57.511298906,2.24784,0.6556200000000001,2.3415,54.22,10.25,55.1803488572,135.02
2021-06-11 19:30:00,53.94904,9.93097,54.8554744949,1.88904,0.5509700000000001,1.96775,52.06,9.38,52.8982797452,0.0,53.88904,9.85097,54.782024808,1.88904,0.5509700000000001,1.96775,52.0,9.3,52.8250887363,135.24,55.46904,11.05097,56.5591578479,1.88904,0.5509700000000001,1.96775,53.58,10.5,54.5991428504,135.22,55.54904,11.02097,56.631772219,1.88904,0.5509700000000001,1.96775,53.66,10.47,54.6718986317,135.12
2021-06-11 20:00:00,52.62256,10.41033,53.6424159753,1.6125600000000002,0.47033,1.67975,51.01,9.94,51.9694496796,0.0,52.54256,10.34033,53.5503784848,1.6125600000000002,0.47033,1.67975,50.93,9.87,51.8775654787,135.76,54.08256,11.54033,55.3001131343,1.6125600000000002,0.47033,1.67975,52.47,11.07,53.6250482517,135.83,54.17256,11.51033,55.3818919292,1.6125600000000002,0.47033,1.67975,52.56,11.04,53.7069380993,135.66
2021-06-11 20:30:00,51.54864,10.75502,52.658643555,1.38864,0.40502000000000005,1.4465,50.16,10.35,51.2166779477,0.0,51.47864,10.68502,52.5758502418,1.38864,0.40502000000000005,1.4465,50.09,10.28,51.1340053194,135.91,53.00864,11.90502,54.3290476251,1.38864,0.40502000000000005,1.4465,51.62,11.5,52.8854838306,135.97,53.10864,11.87502,54.4200674627,1.38864,0.40502000000000005,1.4465,51.72,11.47,52.9765920006,135.83
2021-06-11 21:00:00,50.5756,11.04955,51.7685606383,1.3356,0.38955,1.39125,49.24,10.66,50.380682806,0.0,50.5056,10.97955,51.6852604672,1.3356,0.38955,1.39125,49.17,10.59,50.2974850266,135.74,52.0056,12.18955,53.4150499444,1.3356,0.38955,1.39125,50.67,11.8,52.0258483833,135.79,52.0856,12.16955,53.4883882218,1.3356,0.38955,1.39125,50.75,11.78,52.0992408774,135.62
2021-06-11 21:30:00,49.61776,11.44268,50.9201044088,1.27776,0.37268,1.331,48.34,11.07,49.5913349286,0.0,49.53776,11.37268,50.8264450478,1.27776,0.37268,1.331,48.26,11.0,49.4977534844,136.02,51.03776,12.60268,52.5707189317,1.27776,0.37268,1.331,49.76,12.23,51.2409065103,136.07,51.10776,12.57268,52.6315059123,1.27776,0.37268,1.331,49.83,12.2,51.3017436351,135.91
2021-06-11 22:00:00,49.39984,11.99037,50.8341731984,1.26984,0.37037000000000003,1.32275,48.13,11.62,49.5128397489,0.0,49.33984,11.92037,50.7593836858,1.26984,0.37037000000000003,1.32275,48.07,11.55,49.4381168735,136.39,50.80984,13.16037,52.4865237881,1.26984,0.37037000000000003,1.32275,49.54,12.79,51.1643987554,136.46,50.88984,13.14037,52.5589682068,1.26984,0.37037000000000003,1.32275,49.62,12.77,51.2368744168,136.32
2021-06-11 22:30:00,48.5076,12.3468,50.0542778192,1.2576,0.3668,1.31,47.25,11.98,48.7450807774,0.0,48.4376,12.2768,49.9691996334,1.2576,0.3668,1.31,47.18,11.91,48.6600503493,135.86,49.9076,13.5168,51.7056323818,1.2576,0.3668,1.31,48.65,13.15,50.3958827683,135.9,49.9976,13.4968,51.7872920319,1.2576,0.3668,1.31,48.74,13.13,50.4775643232,135.71
2021-06-11 23:00:00,46.1476,13.1568,47.9864811379,1.2576,0.3668,1.31,44.89,12.79,46.6765058675,0.0,46.0876,13.0868,47.9096149849,1.2576,0.3668,1.31,44.83,12.72,46.5996491403,136.58,47.5176,14.3568,49.639097655,1.2576,0.3668,1.31,46.26,13.99,48.3291599348,136.62,47.5976,14.3368,49.70991209,1.2576,0.3668,1.31,46.34,13.97,48.399963843,136.46
2021-06-11 23:30:00,42.94568,13.93624,45.1503069314,1.25568,0.36624,1.308,41.69,13.57,43.8429127682,0.0,42.89568,13.87624,45.0842477945,1.25568,0.36624,1.308,41.64,13.51,43.776816924,136.9,44.25568,15.15624,46.7790211869,1.25568,0.36624,1.308,43.0,14.79,45.4724542993,136.95,44.33568,15.14624,46.8514792424,1.25568,0.36624,1.308,43.08,14.78,45.5448657919,136.79
2021-06-12 00:00:00,40.4332,14.6526,43.0063059213,1.2432,0.36260000000000003,1.295,39.19,14.29,41.7140288153,0.0,40.4032,14.592600000000001,42.9576831894,1.2432,0.36260000000000003,1.295,39.16,14.23,41.6653153114,137.75,41.7132,15.9026,44.6417264563,1.2432,0.36260000000000003,1.295,40.47,15.54,43.3510380499,137.8,41.7932,15.8926,44.712932145,1.2432,0.36260000000000003,1.295,40.55,15.53,43.4221533321,137.66
2021-06-12 00:30:00,38.29776,15.14393,41.1832130469,1.24776,0.36393000000000003,1.29975,37.05,14.78,39.8892328831,0.0,38.28776,15.08393,41.1518834327,1.24776,0.36393000000000003,1.29975,37.04,14.72,39.8577470512,137.98,39.60776,16.41393,42.8741384784,1.24776,0.36393000000000003,1.29975,38.36,16.05,41.5823532283,138.03,39.68776,16.40393,42.9442337603,1.24776,0.36393000000000003,1.29975,38.44,16.04,41.6523132611,137.88
2021-06-12 01:00:00,36.84416,15.47288,39.9612580082,1.24416,0.36288000000000004,1.296,35.6,15.11,38.673920153,0.0,36.85416,15.41288,39.9472900107,1.24416,0.36288000000000004,1.296,35.61,15.05,38.6597284005,137.98,38.16416,16.74288,41.675258118,1.24416,0.36288000000000004,1.296,36.92,16.38,40.3904790761,138.12,38.23416,16.74288,41.739370163,1.24416,0.36288000000000004,1.296,36.99,16.38,40.4544744126,137.88
2021-06-12 01:30:00,35.99968,15.60449,39.2361704077,1.2496800000000001,0.36449000000000004,1.30175,34.75,15.24,37.9449614574,0.0,36.01968,15.85449,39.3545702614,1.2496800000000001,0.36449000000000004,1.30175,34.77,15.49,38.0643271318,137.98,37.28968,16.48449,40.7708062842,1.2496800000000001,0.36449000000000004,1.30175,36.04,16.12,39.4808307917,137.98,37.36968,16.67449,40.9210410432,1.2496800000000001,0.36449000000000004,1.30175,36.12,16.31,39.6316855559,137.88
2021-06-12 02:00:00,35.1516,10.83505,36.7836008442,1.2516,0.36505000000000004,1.30375,33.9,10.47,35.4800070462,0.0,35.5216,29.38505,46.1005990206,1.2516,0.36505000000000004,1.30375,34.27,29.02,44.9064950759,135.78,36.4316,11.98505,38.3523519756,1.2516,0.36505000000000004,1.30375,35.18,11.62,37.0493832607,135.83,36.5016,11.96505,38.4126180319,1.2516,0.36505000000000004,1.30375,35.25,11.6,37.1096011835,135.69
2021-06-12 02:30:00,34.57776,11.12393,36.3230409694,1.24776,0.36393000000000003,1.29975,33.33,10.76,35.0237990515,0.0,34.92776,29.72393,45.8634978307,1.24776,0.36393000000000003,1.29975,33.68,29.36,44.6805550547,136.08,35.83776,12.26393,37.8780810082,1.24776,0.36393000000000003,1.29975,34.59,11.9,36.5797498625,136.15,35.90776,12.25393,37.9410862873,1.24776,0.36393000000000003,1.29975,34.66,11.89,36.64270323,135.96
2021-06-12 03:00:00,33.68568,11.05624,35.4537089738,1.25568,0.36624,1.308,32.43,10.69,34.1464639458,0.0,34.00568,29.78624,45.2062646721,1.25568,0.36624,1.308,32.75,29.42,44.0238446754,136.41,34.90568,12.21624,36.981657832,1.25568,0.36624,1.308,33.65,11.85,35.6755518528,136.46,34.96568,12.19624,37.0317032825,1.25568,0.36624,1.308,33.71,11.83,35.7255230892,136.29
2021-06-12 03:30:00,32.79136,11.36498,34.7049861122,1.25136,0.36498,1.3035,31.54,11.0,33.4031675145,0.0,33.09136,30.17498,44.783563108,1.25136,0.36498,1.3035,31.84,29.81,43.6167593936,136.71,34.01136,12.52498,36.244278625,1.25136,0.36498,1.3035,32.76,12.16,34.9440009158,136.74,34.07136,12.52498,36.3005880979,1.25136,0.36498,1.3035,32.82,12.16,35.0002571419,136.56
2021-06-12 04:00:00,33.2176,11.4368,35.1313157169,1.2576,0.3668,1.31,31.96,11.07,33.8228694821,0.0,33.3876,30.2668,45.0645205899,1.2576,0.3668,1.31,32.13,29.9,43.890168603,137.04,34.2876,12.5468,36.5111175397,1.2576,0.3668,1.31,33.03,12.18,35.2041659467,137.06,34.3576,12.5368,36.5734334183,1.2576,0.3668,1.31,33.1,12.17,35.2663990223,136.91
2021-06-12 04:30:00,32.58848,11.71414,34.6299018862,1.24848,0.36414,1.3005,31.34,11.35,33.3319381375,0.0,32.88848,30.61414,44.9319227794,1.24848,0.36414,1.3005,31.64,30.25,43.7738746286,137.2,33.79848,12.87414,36.1673987321,1.24848,0.36414,1.3005,32.55,12.51,34.8712288284,137.24,33.85848,12.86414,36.2199222231,1.24848,0.36414,1.3005,32.61,12.5,34.9236610337,137.07
2021-06-12 05:00:00,31.49856,11.86708,33.6598703176,1.2585600000000001,0.36708,1.311,30.24,11.5,32.35286077,0.0,31.79856,30.81708,44.2813825191,1.2585600000000001,0.36708,1.311,30.54,30.45,43.1264895395,137.29,32.68856,13.03708,35.1924339852,1.2585600000000001,0.36708,1.311,31.43,12.67,33.8876644223,137.37,32.74856,13.01708,35.2407796991,1.2585600000000001,0.36708,1.311,31.49,12.65,33.9358600893,137.16
2021-06-12 05:30:00,31.14928,12.31604,33.4957084684,1.28928,0.37604000000000004,1.343,29.86,11.94,32.15871888,0.0,31.41928,31.26604,44.325347297,1.28928,0.37604000000000004,1.343,30.13,30.89,43.1510023059,137.29,32.32928,13.50604,35.0370584068,1.28928,0.37604000000000004,1.343,31.04,13.13,33.7027966199,137.37,32.38928,13.49604,35.0885815416,1.28928,0.37604000000000004,1.343,31.1,13.12,33.7541760379,137.16
2021-06-12 06:00:00,31.29784,12.29937,33.6278053263,1.43784,0.41937,1.49775,29.86,11.88,32.1364901631,0.0,31.57784,31.15937,44.3628934794,1.43784,0.41937,1.49775,30.14,30.74,43.0507514452,137.01,32.48784,13.46937,35.1693570607,1.43784,0.41937,1.49775,31.05,13.05,33.6809293221,137.04,32.54784,13.45937,35.2209671852,1.43784,0.41937,1.49775,31.11,13.04,33.7323835505,136.89
2021-06-12 06:30:00,33.16384,11.82362,35.2084971768,1.62384,0.47362000000000004,1.6915,31.54,11.35,33.5200551909,0.0,33.48384,30.41362,45.2344539334,1.62384,0.47362000000000004,1.6915,31.86,29.94,43.7202836221,135.96,34.39384,12.98362,36.7628973049,1.62384,0.47362000000000004,1.6915,32.77,12.51,35.0766731604,136.02,34.45384,12.97362,36.8155117668,1.62384,0.47362000000000004,1.6915,32.83,12.5,35.129174485,135.83
2021-06-12 07:00:00,35.0772,11.10335,36.7925854088,1.8972,0.55335,1.97625,33.18,10.55,34.8168766549,0.003,35.4072,29.66335,46.190736572,1.8972,0.55335,1.97625,33.51,29.11,44.3881988821,0.003,36.3072,12.25335,38.3191513223,1.8972,0.55335,1.97625,34.41,11.7,36.3447121326,0.003,36.3672,12.23335,38.3696245494,1.8972,0.55335,1.97625,34.47,11.68,36.3950999449,0.003
2021-06-12 07:30:00,37.16912,10.84891,38.7200507459,2.01912,0.58891,2.10325,35.15,10.26,36.6168007887,0.003,37.50912,29.41891,47.6697634645,2.01912,0.58891,2.10325,35.49,28.83,45.724271454,0.003,38.37912,11.97891,40.2051133161,2.01912,0.58891,2.10325,36.36,11.39,38.1022532142,0.003,38.42912,11.96891,40.2498704416,2.01912,0.58891,2.10325,36.41,11.38,38.1469854641,0.003
2021-06-12 08:00:00,39.3348,10.3289,40.6683250977,2.4648,0.7189,2.5675,36.87,9.61,38.1018241033,0.003,39.6848,28.6489,48.9453043943,2.4648,0.7189,2.5675,37.22,27.93,46.5340015473,0.003,40.5248,11.4289,42.1055717245,2.4648,0.7189,2.5675,38.06,10.71,39.5381802818,0.003,40.5948,11.4089,42.1675323709,2.4648,0.7189,2.5675,38.13,10.69,39.6001641411,0.003
2021-06-12 08:30:00,42.81792,8.90231,43.7335728756,3.12792,0.9123100000000001,3.25825,39.69,7.99,40.4862470476,0.003,43.22792,26.95231,50.9419285252,3.12792,0.9123100000000001,3.25825,40.1,26.04,47.8130902578,0.003,44.06792,9.97231,45.1821705971,3.12792,0.9123100000000001,3.25825,40.94,9.06,41.9305044091,0.003,44.12792,9.95231,45.2362885067,3.12792,0.9123100000000001,3.25825,41.0,9.04,41.984778194,0.003
2021-06-12 09:00:00,44.832,8.291,45.592202239,3.192,0.931,3.325,41.64,7.36,42.2854490339,0.003,45.262,26.171,52.2835527198,3.192,0.931,3.325,42.07,25.24,49.0606002817,0.003,46.092,9.341,47.0289989794,3.192,0.931,3.325,42.9,8.41,43.7165655101,0.003,46.152,9.311,47.0818630154,3.192,0.931,3.325,42.96,8.38,43.7696927108,0.003
2021-06-12 09:30:00,46.08064,7.70727,46.7207383681,3.83064,1.11727,3.99025,42.25,6.59,42.760853593,0.003,46.54064,25.57727,53.1058180641,3.83064,1.11727,3.99025,42.71,24.46,49.2182456006,0.003,47.37064,8.73727,48.1696732505,3.83064,1.11727,3.99025,43.54,7.62,44.2017646707,0.003,47.43064,8.71727,48.2250599488,3.83064,1.11727,3.99025,43.6,7.6,44.257428755,0.003
2021-06-12 10:00:00,47.33952,7.29486,47.8982790531,3.71952,1.08486,3.8745000000000003,43.62,6.21,44.0598286424,0.003,47.80952,25.16486,54.0279592568,3.71952,1.08486,3.8745000000000003,44.09,24.08,50.2371824449,0.003,48.61952,8.31486,49.3253953035,3.71952,1.08486,3.8745000000000003,44.9,7.23,45.4783783792,0.003,48.67952,8.28486,49.3794954678,3.71952,1.08486,3.8745000000000003,44.96,7.2,45.5328628575,0.003
2021-06-12 10:30:00,47.79056,8.354330000000001,48.5152806326,4.06056,1.18433,4.22975,43.73,7.17,44.3139007536,0.003,48.10056,21.57433,52.7173177169,4.06056,1.18433,4.22975,44.04,20.39,48.5311621538,0.003,49.04056,9.06433,49.8712201922,4.06056,1.18433,4.22975,44.98,7.88,45.6650281945,0.003,49.11056,9.16433,49.9583030923,4.06056,1.18433,4.22975,45.05,7.98,45.7513158281,0.003
2021-06-12 11:00:00,48.5408,11.6119,49.9103745353,3.8808,1.1319,4.0425,44.66,10.48,45.8731511889,0.003,48.4508,11.5419,49.8065806521,3.8808,1.1319,4.0425,44.57,10.41,45.7695641229,0.003,49.8208,12.7419,51.4243923469,3.8808,1.1319,4.0425,45.94,11.61,47.3843402402,0.003,49.9008,12.7319,51.4994283294,3.8808,1.1319,4.0425,46.02,11.6,47.4594605953,0.003
2021-06-12 11:30:00,48.48736,11.57423,49.8496427255,4.19736,1.22423,4.37225,44.29,10.35,45.4832562599,0.003,48.39736,11.51423,49.7481853685,4.19736,1.22423,4.37225,44.2,10.29,45.3819799039,0.003,49.76736,12.70423,51.3632902106,4.19736,1.22423,4.37225,45.57,11.48,46.9937793756,0.003,49.82736,12.69423,51.4189583701,4.19736,1.22423,4.37225,45.63,11.47,47.049524971,0.003
2021-06-12 12:00:00,48.50096,11.45153,49.8345328087,4.05096,1.18153,4.21975,44.45,10.27,45.6209973587,0.003,48.41096,11.38153,49.7308784686,4.05096,1.18153,4.21975,44.36,10.2,45.5175746278,0.003,49.79096,12.58153,51.355959682,4.05096,1.18153,4.21975,45.74,11.4,47.1392363112,0.003,49.85096,12.57153,51.4116871875,4.05096,1.18153,4.21975,45.8,11.39,47.1950431719,0.003
2021-06-12 12:30:00,48.8088,11.51465,50.1486402813,3.9588,1.15465,4.12375,44.85,10.36,46.0309906476,0.003,48.7388,11.45465,50.0667517626,3.9588,1.15465,4.12375,44.78,10.3,45.9493024974,0.003,50.1088,12.65465,51.6820278633,3.9588,1.15465,4.12375,46.15,11.5,47.5612499836,0.003,50.1888,12.63465,51.7547101824,3.9588,1.15465,4.12375,46.23,11.48,47.6340560944,0.003
2021-06-12 13:00:00,47.78392,11.80906,49.2215085979,4.69392,1.3690600000000002,4.8895,43.09,10.44,44.3366857128,0.003,47.70392,11.73906,49.1270751526,4.69392,1.3690600000000002,4.8895,43.01,10.37,44.2424795869,0.003,49.05392,12.93906,50.7317094237,4.69392,1.3690600000000002,4.8895,44.36,11.57,45.844023601800004,0.003,49.13392,12.92906,50.8065220917,4.69392,1.3690600000000002,4.8895,44.44,11.56,45.9189198479,0.003
2021-06-12 13:30:00,47.13208,12.14769,48.6723672885,5.27208,1.53769,5.49175,41.86,10.61,43.1836971553,0.003,47.07208,12.08769,48.5993103353,5.27208,1.53769,5.49175,41.8,10.55,43.1108165082,0.003,48.40208,13.29769,50.1955168084,5.27208,1.53769,5.49175,43.13,11.76,44.7045243795,0.003,48.46208,13.27769,50.2480870249,5.27208,1.53769,5.49175,43.19,11.74,44.7571636724,0.003
2021-06-12 14:00:00,45.79,12.17875,47.3819169258,5.31,1.54875,5.53125,40.48,10.63,41.8524467624,0.003,45.71,12.10875,47.2866358135,5.31,1.54875,5.53125,40.4,10.56,41.7573179215,135.963,47.02,13.31875,48.8699243049,5.31,1.54875,5.53125,41.71,11.77,43.3388624678,136.023,47.08,13.31875,48.9276557947,5.31,1.54875,5.53125,41.77,11.77,43.3966104667,135.833
2021-06-12 14:30:00,44.82256,12.60533,46.5613168775,5.57256,1.62533,5.80475,39.25,10.98,40.7568754936,0.003,44.76256,12.54533,46.4873324957,5.57256,1.62533,5.80475,39.19,10.92,40.6829509746,135.963,46.03256,13.76533,48.046653267,5.57256,1.62533,5.80475,40.46,12.14,42.2420548743,136.023,46.09256,13.75533,48.1012805522,5.57256,1.62533,5.80475,40.52,12.13,42.2966582604,135.833
2021-06-12 15:00:00,44.28488,12.48809,46.0119874431,5.20488,1.51809,5.42175,39.08,10.97,40.5904828747,0.003,44.20488,12.41809,45.9160143639,5.20488,1.51809,5.42175,39.0,10.9,40.4945675369,135.963,45.45488,13.63809,47.4567552058,5.20488,1.51809,5.42175,40.25,12.12,42.0351864514,136.023,45.51488,13.62809,47.5113579943,5.20488,1.51809,5.42175,40.31,12.11,42.0897636011,135.833
2021-06-12 15:30:00,44.23032,13.15551,46.1452993344,5.23032,1.5255100000000001,5.44825,39.0,11.63,40.6971362629,0.003,44.15032,13.09551,46.0515269916,5.23032,1.5255100000000001,5.44825,38.92,11.57,40.6033409955,135.963,45.41032,14.33551,47.6193659078,5.23032,1.5255100000000001,5.44825,40.18,12.81,42.1726036664,136.023,45.47032,14.32551,47.6735800802,5.23032,1.5255100000000001,5.44825,40.24,12.8,42.2267403431,135.833
2021-06-12 16:00:00,43.57032,13.40051,45.5844979479,5.11032,1.49051,5.32325,38.46,11.91,40.2618889274,0.003,43.50032,13.34051,45.4999675512,5.11032,1.49051,5.32325,38.39,11.85,40.1772896049,135.963,44.76032,14.58051,47.0752325365,5.11032,1.49051,5.32325,39.65,13.09,41.7548871391,136.023,44.82032,14.58051,47.1322857154,5.11032,1.49051,5.32325,39.71,13.09,41.8118667366,135.833
2021-06-12 16:30:00,44.74256,13.08658,46.6171132895,4.82256,1.40658,5.0235,39.92,11.68,41.5936148946,0.003,44.66256,13.01658,46.5207009905,4.82256,1.40658,5.0235,39.84,11.61,41.4972011104,135.963,45.95256,14.25658,48.1132813665,4.82256,1.40658,5.0235,41.13,12.85,43.0905952616,136.023,46.01256,14.24658,48.1676314494,4.82256,1.40658,5.0235,41.19,12.84,43.144891934,135.833
2021-06-12 17:00:00,45.69824,12.84157,47.4682531716,4.42824,1.29157,4.61275,41.27,11.55,42.8557510726,0.003,45.60824,12.78157,47.3653891313,4.42824,1.29157,4.61275,41.18,11.49,42.7529238766,135.963,46.91824,14.01157,48.9657567956,4.42824,1.29157,4.61275,42.49,12.72,44.353111503,136.023,46.98824,14.01157,49.0328338174,4.42824,1.29157,4.61275,42.56,12.72,44.4201755962,135.833
2021-06-12 17:30:00,46.87048,12.83639,48.5964484676,3.93048,1.14639,4.09425,42.94,11.69,44.5028055295,0.003,46.78048,12.76639,48.4911746884,3.93048,1.14639,4.09425,42.85,11.62,44.3976001604,135.963,48.14048,14.00639,50.1366609924,3.93048,1.14639,4.09425,44.21,12.86,46.0424119698,136.023,48.20048,13.98639,50.1886977064,3.93048,1.14639,4.09425,44.27,12.84,46.0944519438,135.833
2021-06-12 18:00:00,47.31704,12.67122,48.9843045337,3.46704,1.01122,3.6115,43.85,11.66,45.3737600382,0.003,47.24704,12.60122,48.8986046248,3.46704,1.01122,3.6115,43.78,11.59,45.2881496641,135.963,48.61704,13.84122,50.548946076600004,3.46704,1.01122,3.6115,45.15,12.83,46.9375265646,136.023,48.68704,13.83122,50.6135407836,3.46704,1.01122,3.6115,45.22,12.82,47.0021361217,135.833
2021-06-12 18:30:00,47.3616,12.80505,49.0621081902,2.9316,0.8550500000000001,3.05375,44.43,11.95,46.0089925993,0.0,47.2816,12.73505,48.9666335075,2.9316,0.8550500000000001,3.05375,44.35,11.88,45.9135807795,136.5,48.6816,13.97505,50.6478054911,2.9316,0.8550500000000001,3.05375,45.75,13.12,47.5940847165,136.58,48.7516,13.96505,50.7123370006,2.9316,0.8550500000000001,3.05375,45.82,13.11,47.658624613,136.43
2021-06-12 19:00:00,47.55168,12.91049,49.2731470769,2.40168,0.7004900000000001,2.50175,45.15,12.21,46.7718569227,0.0,47.49168,12.85049,49.1995402668,2.40168,0.7004900000000001,2.50175,45.09,12.15,46.6982933307,136.28,48.91168,14.09049,50.9008285675,2.40168,0.7004900000000001,2.50175,46.51,13.39,48.3990929667,136.31,48.99168,14.08049,50.9749439221,2.40168,0.7004900000000001,2.50175,46.59,13.38,48.4732142528,136.13
2021-06-12 19:30:00,46.76944,13.13692,48.5794111224,1.90944,0.5569200000000001,1.9889999999999999,44.86,12.58,46.590514056,0.0,46.70944,13.06692,48.5027440811,1.90944,0.5569200000000001,1.9889999999999999,44.8,12.51,46.5138699744,136.09,48.12944,14.31692,50.2137151882,1.90944,0.5569200000000001,1.9889999999999999,46.22,13.76,48.2247446857,136.13,48.19944,14.31692,50.2808135833,1.90944,0.5569200000000001,1.9889999999999999,46.29,13.76,48.291838855,136.01
2021-06-12 20:00:00,46.22792,13.31731,48.1079134152,1.56792,0.45731000000000005,1.63325,44.66,12.86,46.4746726723,0.0,46.17792,13.24731,48.0405195409,1.56792,0.45731000000000005,1.63325,44.61,12.79,46.4072860659,136.18,47.59792,14.51731,49.7625790928,1.56792,0.45731000000000005,1.63325,46.03,14.06,48.1294556379,136.25,47.67792,14.49731,49.8332825806,1.56792,0.45731000000000005,1.63325,46.11,14.04,48.200142116,136.01
2021-06-12 20:30:00,46.21648,13.48564,48.1438003257,1.35648,0.39564000000000005,1.413,44.86,13.09,46.7308003355,0.0,46.15648,13.42564,48.069412888,1.35648,0.39564000000000005,1.413,44.8,13.03,46.6564132783,136.47,47.57648,14.695640000000001,49.7944101702,1.35648,0.39564000000000005,1.413,46.22,14.3,48.3815915406,136.53,47.65648,14.695640000000001,49.870852419,1.35648,0.39564000000000005,1.413,46.3,14.3,48.4580230715,136.38
2021-06-12 21:00:00,45.2808,13.8694,47.3572708779,1.3008,0.3794,1.355,43.98,13.49,46.0023966767,0.0,45.2308,13.7994,47.2889914145,1.3008,0.3794,1.355,43.93,13.42,45.934097357,137.27,46.6308,15.0894,49.0114425517,1.3008,0.3794,1.355,45.33,14.71,47.6570351575,137.34,46.7008,15.0794,49.0749735099,1.3008,0.3794,1.355,45.4,14.7,47.7205406508,137.17
2021-06-12 21:30:00,44.76824,14.35282,47.0127509794,1.27824,0.37282000000000004,1.3315000000000001,43.49,13.98,45.6817304839,0.0,44.71824,14.28282,46.943795499,1.27824,0.37282000000000004,1.3315000000000001,43.44,13.91,45.61273616,137.66,46.10824,15.59282,48.6734612643,1.27824,0.37282000000000004,1.3315000000000001,44.83,15.22,47.3431864158,137.72,46.18824,15.59282,48.7492517876,1.27824,0.37282000000000004,1.3315000000000001,44.91,15.22,47.4189466353,137.59
2021-06-12 22:00:00,44.41512,14.40191,46.6917326329,1.27512,0.37191,1.3282500000000002,43.14,14.03,45.3640882196,0.0,44.34512,14.34191,46.606652425,1.27512,0.37191,1.3282500000000002,43.07,13.97,45.278977462,137.66,45.74512,15.62191,48.3390119455,1.27512,0.37191,1.3282500000000002,44.47,15.25,47.0121622562,137.72,45.82512,15.62191,48.4147260145,1.27512,0.37191,1.3282500000000002,44.55,15.25,47.0878434418,137.59
2021-06-12 22:30:00,44.57808,14.49694,46.8760758367,1.25808,0.36694000000000004,1.3105,43.32,14.13,45.5662078738,0.0,44.53808,14.42694,46.816419853,1.25808,0.36694000000000004,1.3105,43.28,14.06,45.5065050295,137.03,45.92808,15.72694,48.5461138944,1.25808,0.36694000000000004,1.3105,44.67,15.36,47.2370458433,137.09,45.99808,15.71694,48.6091099142,1.25808,0.36694000000000004,1.3105,44.74,15.35,47.3000010571,136.89
2021-06-12 23:00:00,42.9912,14.857850000000001,45.4862504947,1.2612,0.36785,1.31375,41.73,14.49,44.1741213835,0.0,42.9412,14.78785,45.4161553311,1.2612,0.36785,1.31375,41.68,14.42,44.1039544712,136.91,44.2912,16.08785,47.1224926661,1.2612,0.36785,1.31375,43.03,15.72,45.8115629509,136.97,44.3712,16.08785,47.1976938744,1.2612,0.36785,1.31375,43.11,15.72,45.8867137634,136.81
2021-06-12 23:30:00,40.76072,14.29771,43.1956109595,1.26072,0.36771000000000004,1.31325,39.5,13.93,41.8843037426,0.0,40.84072,19.19771,45.1277794641,1.26072,0.36771000000000004,1.31325,39.58,18.83,43.8308715405,137.47,42.03072,15.33771,44.7417788176,1.26072,0.36771000000000004,1.31325,40.77,14.97,43.4314839719,137.54,42.09072,15.12771,44.726684652,1.26072,0.36771000000000004,1.31325,40.83,14.76,43.4159705638,137.36
2021-06-13 00:00:00,38.21984,11.06037,39.7880378275,1.26984,0.37037000000000003,1.32275,36.95,10.69,38.4652908477,0.0,38.58984,29.73037,48.714173005,1.26984,0.37037000000000003,1.32275,37.32,29.36,47.4846501514,137.66,39.44984,12.21037,41.2962832657,1.26984,0.37037000000000003,1.32275,38.18,11.84,39.9737163646,137.7,39.51984,12.19037,41.3572590286,1.26984,0.37037000000000003,1.32275,38.25,11.82,40.0346712238,137.49
2021-06-13 00:30:00,36.162,11.511,37.9498796441,1.272,0.371,1.325,34.89,11.14,36.6252877122,0.0,36.502,30.311,47.446314135,1.272,0.371,1.325,35.23,29.94,46.2337160522,136.36,37.352,12.661,39.4394830722,1.272,0.371,1.325,36.08,12.29,38.1157513372,136.41,37.412,12.641,39.4899053557,1.272,0.371,1.325,36.14,12.27,38.1661171722,136.24
2021-06-13 01:00:00,34.88144,11.73792,36.8034457952,1.26144,0.36792,1.314,33.62,11.37,35.4905804404,0.0,35.20144,30.44792,46.5426386274,1.26144,0.36792,1.314,33.94,30.08,45.3511852105,136.8,36.06144,12.88792,38.2952469218,1.26144,0.36792,1.314,34.8,12.52,36.9836504418,136.86,36.12144,12.87792,38.3483930719,1.26144,0.36792,1.314,34.86,12.51,37.0367344673,136.74
2021-06-13 01:30:00,33.99656,11.94358,36.0335287621,1.2465600000000001,0.36358,1.2985,32.75,11.58,34.736996128,0.0,34.30656,30.51358,45.9131639451,1.2465600000000001,0.36358,1.2985,33.06,30.15,44.743559313,136.46,35.16656,13.09358,37.5250420313,1.2465600000000001,0.36358,1.2985,33.92,12.73,36.2300883245,136.5,35.22656,13.07358,37.5743133464,1.2465600000000001,0.36358,1.2985,33.98,12.71,36.2792571589,136.33
2021-06-13 02:00:00,33.65616,11.87638,35.6901317993,1.25616,0.36638000000000004,1.3085,32.4,11.51,34.3837185307,0.0,33.96616,30.45638,45.6211695143,1.25616,0.36638000000000004,1.3085,32.71,30.09,44.4449344695,135.94,34.83616,13.02638,37.1919967123,1.25616,0.36638000000000004,1.3085,33.58,12.66,35.8872122071,136.02,34.89616,13.00638,37.2412124326,1.25616,0.36638000000000004,1.3085,33.64,12.64,35.9363214589,135.85
