Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-06-13 02:30:00,32.9816,12.03505,35.1088075426,1.2516,0.36505000000000004,1.30375,31.73,11.67,33.8080138429,0.0,33.2816,30.67505,45.2617232445,1.2516,0.36505000000000004,1.30375,32.03,30.31,44.0978117371,135.94,34.1416,13.19505,36.6027074827,1.2516,0.36505000000000004,1.30375,32.89,12.83,35.3038383182,135.93,34.2116,13.18505,36.6644121467,1.2516,0.36505000000000004,1.30375,32.96,12.82,35.3654351027,135.85
2021-06-13 03:00:00,32.44616,12.10638,34.6311671107,1.25616,0.36638000000000004,1.3085,31.19,11.74,33.3263214292,0.0,32.73616,30.79638,44.9452243587,1.25616,0.36638000000000004,1.3085,31.48,30.43,43.7832764877,136.13,33.60616,13.25638,36.1262453163,1.25616,0.36638000000000004,1.3085,32.35,12.89,34.8234777126,136.18,33.66616,13.24638,36.1784039484,1.25616,0.36638000000000004,1.3085,32.41,12.88,34.8755286698,135.98
2021-06-13 03:30:00,31.89208,12.20519,34.147788064,1.25208,0.36519,1.3042500000000001,30.64,11.84,32.8480623477,0.0,32.18208,31.02519,44.7017749945,1.25208,0.36519,1.3042500000000001,30.93,30.66,43.551125129,136.33,33.07208,13.38519,35.6780855269,1.25208,0.36519,1.3042500000000001,31.82,13.02,34.3807038904,136.38,33.14208,13.36519,35.7354973446,1.25208,0.36519,1.3042500000000001,31.89,13.0,34.4379456414,136.21
2021-06-13 04:00:00,31.6164,12.36645,33.9488708879,1.2564,0.36645000000000005,1.30875,30.36,12.0,32.6455142401,0.0,31.9064,31.29645,44.6932449433,1.2564,0.36645000000000005,1.30875,30.65,30.93,43.5440857063,136.73,32.8264,13.55645,35.5154877985,1.2564,0.36645000000000005,1.30875,31.57,13.19,34.2146313731,136.76,32.8764,13.53645,35.5540877476,1.2564,0.36645000000000005,1.30875,31.62,13.17,34.253077234,136.63
2021-06-13 04:30:00,31.26592,12.39631,33.6337071264,1.2559200000000001,0.36631,1.3082500000000001,30.01,12.03,32.3314243423,0.0,31.54592,31.43631,44.5352293703,1.2559200000000001,0.36631,1.3082500000000001,30.29,31.07,43.3915775238,137.16,32.44592,13.57631,35.1717772918,1.2559200000000001,0.36631,1.3082500000000001,31.19,13.21,33.8721153753,137.22,32.50592,13.57631,35.227134829,1.2559200000000001,0.36631,1.3082500000000001,31.25,13.21,33.9273724299,137.07
2021-06-13 05:00:00,30.23952,17.98736,35.1848502853,1.25952,0.36736,1.312,28.98,17.62,33.9161436487,0.0,30.40952,30.31736,42.9404380974,1.25952,0.36736,1.312,29.15,29.95,41.7938392589,137.57,31.32952,12.50736,33.7338535836,1.25952,0.36736,1.312,30.07,12.14,32.428143641,137.61,31.38952,12.28736,33.7087700992,1.25952,0.36736,1.312,30.13,11.92,32.4022113443,137.46
2021-06-13 05:30:00,30.0832,27.50135,40.7593323555,1.2732,0.37135,1.32625,28.81,27.13,39.5733875224,0.0,30.0632,27.42135,40.6906184527,1.2732,0.37135,1.32625,28.79,27.05,39.5040073917,137.38,30.9832,8.87135,32.2282412344,1.2732,0.37135,1.32625,29.71,8.5,30.9020080254,137.41,31.0332,8.86135,32.2735654377,1.2732,0.37135,1.32625,29.76,8.49,30.9473375268,137.25
2021-06-13 06:00:00,30.23056,27.40683,40.8046699357,1.36056,0.39683,1.4172500000000001,28.87,27.01,39.5350098014,0.0,30.23056,27.33683,40.7576867887,1.36056,0.39683,1.4172500000000001,28.87,26.94,39.4872194514,135.56,31.14056,8.79683,32.3592134509,1.36056,0.39683,1.4172500000000001,29.78,8.4,30.942016741,135.63,31.19056,8.77683,32.4019100974,1.36056,0.39683,1.4172500000000001,29.83,8.38,30.9847268828,135.41
2021-06-13 06:30:00,31.70176,26.91093,41.5836475139,1.51176,0.44093000000000004,1.57475,30.19,26.47,40.1509277601,0.0,31.68176,26.83093,41.5166559511,1.51176,0.44093000000000004,1.57475,30.17,26.39,40.0831760219,135.56,32.61176,8.41093,33.6789345699,1.51176,0.44093000000000004,1.57475,31.1,7.97,32.1049980533,135.63,32.66176,8.39093,33.7223705063,1.51176,0.44093000000000004,1.57475,31.15,7.95,32.1484836345,135.41
2021-06-13 07:00:00,32.86608,26.54094,42.2445346838,1.7860800000000001,0.5209400000000001,1.8605,31.08,26.02,40.5340202793,0.0,32.85608,26.46094,42.1865302988,1.7860800000000001,0.5209400000000001,1.8605,31.07,25.94,40.4750355157,135.08,33.76608,8.02094,34.7056715401,1.7860800000000001,0.5209400000000001,1.8605,31.98,7.5,32.8476848499,135.11,33.82608,8.00094,34.7594408622,1.7860800000000001,0.5209400000000001,1.8605,32.04,7.48,32.9015501155,134.96
2021-06-13 07:30:00,34.46752,26.34761,43.3844037375,1.87752,0.54761,1.95575,32.59,25.8,41.5661893851,0.0,34.42752,26.26761,43.3040583371,1.87752,0.54761,1.95575,32.55,25.72,41.4851889233,135.18,35.31752,7.87761,36.1854108483,1.87752,0.54761,1.95575,33.44,7.33,34.2339378395,135.22,35.36752,7.85761,36.2298703539,1.87752,0.54761,1.95575,33.49,7.31,34.2785093025,135.05
2021-06-13 08:00:00,36.49728,25.58254,44.5703690836,2.23728,0.65254,2.3305,34.26,24.93,42.3704201065,0.0,36.43728,25.51254,44.4810641852,2.23728,0.65254,2.3305,34.2,24.86,42.2807237403,134.95,37.30728,7.35254,38.0248995456,2.23728,0.65254,2.3305,35.07,6.7,35.7042700528,135.04,37.34728,7.33254,38.0602872592,2.23728,0.65254,2.3305,35.11,6.68,35.7398167315,134.85
2021-06-13 08:30:00,40.02352,24.09436,46.7163818912,2.72352,0.7943600000000001,2.8369999999999997,37.3,23.3,43.9793133189,0.0,39.94352,24.02436,46.6117438356,2.72352,0.7943600000000001,2.8369999999999997,37.22,23.23,43.8743809073,134.13,40.77352,6.08436,41.2249847762,2.72352,0.7943600000000001,2.8369999999999997,38.05,5.29,38.4159680341,134.18,40.83352,6.05436,41.2799180062,2.72352,0.7943600000000001,2.8369999999999997,38.11,5.26,38.4712840961,134.0
2021-06-13 09:00:00,42.17392,10.43406,43.4454731388,3.6139200000000002,1.05406,3.7645,38.56,9.38,39.684480593800004,0.0,42.50392,27.25406,50.4912566872,3.6139200000000002,1.05406,3.7645,38.89,26.2,46.8921326024,133.25,43.33392,10.18406,44.514533589,3.6139200000000002,1.05406,3.7645,39.72,9.13,40.7558008141,133.37,43.38392,10.36406,44.6046887025,3.6139200000000002,1.05406,3.7645,39.77,9.31,40.8451833146,133.16
2021-06-13 09:30:00,43.936,9.06675,44.8617660326,4.206,1.22675,4.38125,39.73,7.84,40.4961541384,0.0,44.316,27.19675,51.9958754765,4.206,1.22675,4.38125,40.11,25.97,47.783396698,135.04,45.126,10.13675,46.250508933,4.206,1.22675,4.38125,40.92,8.91,41.8788072896,135.13,45.186,10.11675,46.3046782362,4.206,1.22675,4.38125,40.98,8.89,41.9331909113,134.98
2021-06-13 10:00:00,45.33792,8.25981,46.0841778831,4.62792,1.34981,4.82075,40.71,6.91,41.2922777284,0.0,45.73792,26.27981,52.7502202798,4.62792,1.34981,4.82075,41.11,24.93,48.0784463143,134.53,46.52792,9.29981,47.4482223646,4.62792,1.34981,4.82075,41.9,7.95,42.6475380298,134.6,46.58792,9.28981,47.5051035128,4.62792,1.34981,4.82075,41.96,7.94,42.7046273839,134.39
2021-06-13 10:30:00,46.2104,7.91095,46.8826641528,4.9404,1.44095,5.14625,41.27,6.47,41.7740804806,0.0,46.620400000000004,25.85095,53.307910408,4.9404,1.44095,5.14625,41.68,24.41,48.3018684939,134.07,47.4304,8.94095,48.2657583703,4.9404,1.44095,5.14625,42.49,7.5,43.1468434535,134.14,47.4804,8.92095,48.311196767,4.9404,1.44095,5.14625,42.54,7.48,43.1926151095,134.0
2021-06-13 11:00:00,46.85912,7.61641,47.4740647982,5.19912,1.51641,5.41575,41.66,6.1,42.1042230661,0.0,47.26912,25.46641,53.6927159293,5.19912,1.51641,5.41575,42.07,23.95,48.4095796305,133.91,48.05912,8.62641,48.8271846891,5.19912,1.51641,5.41575,42.86,7.11,43.4457328169,134.01,48.10912,8.60641,48.872873051,5.19912,1.51641,5.41575,42.91,7.09,43.4917946284,133.8
2021-06-13 11:30:00,47.16336,7.23098,47.7144590062,5.28336,1.54098,5.5035,41.88,5.69,42.2647666502,0.0,47.58336,25.00098,53.7515130006,5.28336,1.54098,5.5035,42.3,23.46,48.3700485838,133.62,48.36336,8.23098,49.0587772193,5.28336,1.54098,5.5035,43.08,6.69,43.5963587929,133.72,48.42336,8.21098,49.1145801799,5.28336,1.54098,5.5035,43.14,6.67,43.6525886976,133.54
2021-06-13 12:00:00,47.8532,7.3126,48.4087065413,5.3232,1.5526,5.545,42.53,5.76,42.9182769924,0.0,48.2732,25.0726,54.3961129953,5.3232,1.5526,5.545,42.95,23.52,48.968284634,133.26,49.0732,8.3326,49.7756082936,5.3232,1.5526,5.545,43.75,6.78,44.2722362209,133.33,49.1332,8.3026,49.8297552573,5.3232,1.5526,5.545,43.81,6.75,44.3269511697,133.16
2021-06-13 12:30:00,50.41672,11.31196,51.6701663884,5.28672,1.54196,5.507,45.13,9.77,46.1754241995,0.0,50.40672,14.41196,52.4265391972,5.28672,1.54196,5.507,45.12,12.87,46.9196259576,133.26,51.66672,12.08196,53.0605664595,5.28672,1.54196,5.507,46.38,10.54,47.5625482917,133.33,51.73672,12.20196,53.1561475673,5.28672,1.54196,5.507,46.45,10.66,47.6575083276,133.16
2021-06-13 13:00:00,51.08616,11.69513,52.4077456991,4.88616,1.42513,5.08975,46.2,10.27,47.3277180942,0.0,50.99616,11.62513,52.30441647,4.88616,1.42513,5.08975,46.11,10.2,47.2246979874,135.01,52.39616,12.83513,53.9453255145,4.88616,1.42513,5.08975,47.51,11.41,48.8609066637,135.06,52.47616,12.81513,54.0182832499,4.88616,1.42513,5.08975,47.59,11.39,48.9340392774,134.88
2021-06-13 13:30:00,50.6932,12.08635,52.1141092466,5.2332,1.52635,5.45125,45.46,10.56,46.6703888992,0.0,50.6132,12.01635,52.0200795997,5.2332,1.52635,5.45125,45.38,10.49,46.5766518762,135.64,52.0132,13.23635,53.6709785225,5.2332,1.52635,5.45125,46.78,11.71,48.2233605216,135.72,52.0832,13.20635,53.7314377489,5.2332,1.52635,5.45125,46.85,11.68,48.2840025267,135.54
2021-06-13 14:00:00,50.18408,12.28869,51.6667570819,4.62408,1.34869,4.81675,45.56,10.94,46.8550658947,0.0,50.10408,12.21869,51.5724269156,4.62408,1.34869,4.81675,45.48,10.87,46.7609591433,135.99,51.49408,13.43869,53.2187811206,4.62408,1.34869,4.81675,46.87,12.09,48.4041837035,136.07,51.57408,13.42869,53.2936716971,4.62408,1.34869,4.81675,46.95,12.08,48.4791594399,135.88
2021-06-13 14:30:00,48.75032,12.80051,50.4028447249,5.35032,1.56051,5.57325,43.4,11.24,44.831881513,0.0,48.67032,12.74051,50.3102439267,5.35032,1.56051,5.57325,43.32,11.18,44.7394099201,136.18,50.03032,13.97051,51.9442785007,5.35032,1.56051,5.57325,44.68,12.41,46.3714405642,136.25,50.09032,13.95051,51.9967007315,5.35032,1.56051,5.57325,44.74,12.39,46.423913019,136.05
2021-06-13 15:00:00,47.91472,13.07846,49.6675599224,5.03472,1.46846,5.2445,42.88,11.61,44.4239406176,0.0,47.82472,13.00846,49.5623231361,5.03472,1.46846,5.2445,42.79,11.54,44.3187962382,136.56,49.17472,14.25846,51.2001637561,5.03472,1.46846,5.2445,44.14,12.79,45.955671032,136.63,49.25472,14.23846,51.2714461026,5.03472,1.46846,5.2445,44.22,12.77,46.0269627501,136.44
2021-06-13 15:30:00,47.68448,13.30714,49.5064602638,5.06448,1.4771400000000001,5.2755,42.62,11.83,44.2313610462,0.0,47.61448,13.23714,49.4202446478,5.06448,1.4771400000000001,5.2755,42.55,11.76,44.1452160489,136.72,48.94448,14.48714,51.0435044629,5.06448,1.4771400000000001,5.2755,43.88,13.01,45.7680510837,136.77,49.01448,14.46714,51.1049644306,5.06448,1.4771400000000001,5.2755,43.95,12.99,45.8294948696,136.58
2021-06-13 16:00:00,47.56712,13.42416,49.4250844896,4.91712,1.43416,5.122,42.65,11.99,44.30330236,0.0,47.48712,13.36416,49.3318085863,4.91712,1.43416,5.122,42.57,11.93,44.210064465,136.72,48.83712,14.61416,50.9768375088,4.91712,1.43416,5.122,43.92,13.18,45.8549757387,136.77,48.88712,14.60416,51.0218775742,4.91712,1.43416,5.122,43.97,13.17,45.8999978214,136.58
2021-06-13 16:30:00,49.48992,12.92956,51.1510088209,4.48992,1.30956,4.677,45.0,11.62,46.476062656,0.0,49.40992,12.84956,51.0534169924,4.48992,1.30956,4.677,44.92,11.54,46.3786373237,136.95,50.80992,14.09956,52.7299304248,4.48992,1.30956,4.677,46.32,12.79,48.0533713698,137.02,50.889920000000004,14.07956,52.8016852705,4.48992,1.30956,4.677,46.4,12.77,48.1251794802,136.87
2021-06-13 17:00:00,50.05056,12.56683,51.6041061599,3.76056,1.09683,3.91725,46.29,11.47,47.6898836233,0.0,49.97056,12.50683,51.511917682800004,3.76056,1.09683,3.91725,46.21,11.41,47.5978171768,136.54,51.41056,13.74683,53.2167362261,3.76056,1.09683,3.91725,47.65,12.65,49.3005578062,136.59,51.49056,13.72683,53.2888696724,3.76056,1.09683,3.91725,47.73,12.63,49.3727637468,136.4
2021-06-13 17:30:00,50.1416,12.35505,51.6413333587,2.6916,0.78505,2.80375,47.45,11.57,48.8402231772,0.0,50.0816,12.28505,51.566356397,2.6916,0.78505,2.80375,47.39,11.5,48.7653780873,136.41,51.5416,13.53505,53.2891556422,2.6916,0.78505,2.80375,48.85,12.75,50.4864833396,136.51,51.6116,13.51505,53.3517931382,2.6916,0.78505,2.80375,48.92,12.73,50.5491770457,136.32
2021-06-13 18:00:00,50.48064,12.43102,51.9887033215,2.78064,0.8110200000000001,2.8965,47.7,11.62,49.0949528974,0.0,50.39064,12.37102,51.886980404,2.78064,0.8110200000000001,2.8965,47.61,11.56,48.9933230145,136.29,51.860640000000004,13.60102,53.614491756,2.78064,0.8110200000000001,2.8965,49.08,12.79,50.7191334705,136.34,51.94064,13.58102,53.6868157731,2.78064,0.8110200000000001,2.8965,49.16,12.77,50.7915199615,136.19
2021-06-13 18:30:00,50.79064,12.324770000000001,52.2646062566,2.21064,0.6447700000000001,2.30275,48.58,11.68,49.9643753088,0.0,50.71064,12.24477,52.1680304551,2.21064,0.6447700000000001,2.30275,48.5,11.6,49.8679255634,136.07,52.19064,13.49477,53.9070655941,2.21064,0.6447700000000001,2.30275,49.98,12.85,51.6054541691,136.14,52.27064,13.47477,53.9795260498,2.21064,0.6447700000000001,2.30275,50.06,12.83,51.6779691938,135.97
2021-06-13 19:00:00,50.91304,12.21547,52.3579540219,1.9730400000000001,0.57547,2.05525,48.94,11.64,50.3052005264,0.0,50.85304,12.14547,52.2833063105,1.9730400000000001,0.57547,2.05525,48.88,11.57,50.2306609552,136.07,52.35304,13.37547,54.0346554996,1.9730400000000001,0.57547,2.05525,50.38,12.8,51.9806156177,136.14,52.43304,13.35547,54.1072293004,1.9730400000000001,0.57547,2.05525,50.46,12.78,52.053241974,135.97
2021-06-13 19:30:00,50.5476,12.261800000000001,52.013571354,1.6176,0.4718,1.685,48.93,11.79,50.3303983692,0.0,50.4776,12.1818,51.9267209922,1.6176,0.4718,1.685,48.86,11.71,50.243643379,135.99,51.9876,13.4318,53.6947279069,1.6176,0.4718,1.685,50.37,12.96,52.0105614275,136.06,52.0776,13.4018,53.7743867004,1.6176,0.4718,1.685,50.46,12.93,52.0902726044,135.89
2021-06-13 20:00:00,50.58056,12.22183,52.0362006536,1.48056,0.43183000000000005,1.5422500000000001,49.1,11.79,50.495683974,0.0,50.53056,12.15183,51.9711888094,1.48056,0.43183000000000005,1.5422500000000001,49.05,11.72,50.4307535141,135.49,52.05056,13.39183,53.7457152438,1.48056,0.43183000000000005,1.5422500000000001,50.57,12.96,52.2042766447,135.55,52.13056,13.37183,53.8182229683,1.48056,0.43183000000000005,1.5422500000000001,50.65,12.94,52.2768218238,135.4
2021-06-13 20:30:00,50.20056,12.31558,51.6891645807,1.39056,0.40558000000000005,1.4485000000000001,48.81,11.91,50.2420560885,0.0,50.14056,12.24558,51.6142420912,1.39056,0.40558000000000005,1.4485000000000001,48.75,11.84,50.1672014368,135.49,51.64056,13.49558,53.3748828256,1.39056,0.40558000000000005,1.4485000000000001,50.25,13.09,51.9269737227,135.55,51.74056,13.47558,53.4665952296,1.39056,0.40558000000000005,1.4485000000000001,50.35,13.07,52.0187216298,135.4
2021-06-13 21:00:00,49.44192,12.78556,51.0683267574,1.32192,0.38556,1.377,48.12,12.4,49.6919953312,0.0,49.39192,12.71556,51.0024237404,1.32192,0.38556,1.377,48.07,12.33,49.6261402892,135.71,50.89192,13.97556,52.7759774765,1.32192,0.38556,1.377,49.57,13.59,51.3991536895,135.78,50.98192,13.95556,52.857485958,1.32192,0.38556,1.377,49.66,13.57,51.4806808424,135.6
2021-06-13 21:30:00,47.99544,13.13492,49.7603093258,1.28544,0.37492000000000003,1.339,46.71,12.76,48.4215003898,0.0,47.94544,13.06492,49.6936349184,1.28544,0.37492000000000003,1.339,46.66,12.69,48.3548518765,136.13,49.41544,14.33492,51.4526543708,1.28544,0.37492000000000003,1.339,48.13,13.96,50.1136558235,136.17,49.49544,14.31492,51.5239314824,1.28544,0.37492000000000003,1.339,48.21,13.94,50.1849349905,136.02
2021-06-13 22:00:00,46.92248,13.11114,48.7198226747,1.27248,0.37114,1.3255,45.65,12.74,47.3944100079,0.0,46.86248,13.04114,48.6432252657,1.27248,0.37114,1.3255,45.59,12.67,47.3178296206,136.31,48.31248,14.30114,50.384703324,1.27248,0.37114,1.3255,47.04,13.93,49.0592142212,136.35,48.38248,14.29114,50.4489945732,1.27248,0.37114,1.3255,47.11,13.92,49.1235025217,136.18
2021-06-13 22:30:00,47.09136,13.13498,48.8888932811,1.25136,0.36498,1.3035,45.84,12.77,47.5854862327,0.0,47.04136,13.06498,48.8219546214,1.25136,0.36498,1.3035,45.79,12.7,47.5185658454,136.21,48.48136,14.33498,50.5562451043,1.25136,0.36498,1.3035,47.23,13.97,49.2527542377,136.26,48.56136,14.32498,50.6301366485,1.25136,0.36498,1.3035,47.31,13.96,49.3266429022,136.18
2021-06-13 23:00:00,44.35896,13.76428,46.4453736792,1.24896,0.36428000000000005,1.301,43.11,13.4,45.1445688871,0.0,44.31896,13.69428,46.386458371,1.24896,0.36428000000000005,1.301,43.07,13.33,45.0856274216,136.49,45.69896,14.98428,48.0928642545,1.24896,0.36428000000000005,1.301,44.45,14.62,46.7925944996,136.52,45.77896,14.96428,48.1626707586,1.24896,0.36428000000000005,1.301,44.53,14.6,46.8623612295,136.37
2021-06-13 23:30:00,41.54776,14.31393,43.9443392607,1.24776,0.36393000000000003,1.29975,40.3,13.95,42.6461311258,0.0,41.50776,14.24393,43.8837519141,1.24776,0.36393000000000003,1.29975,40.26,13.88,42.5854670046,137.21,42.83776,15.55393,45.5740981289,1.24776,0.36393000000000003,1.29975,41.59,15.19,44.2771295366,137.28,42.90776,15.54393,45.636494476,1.24776,0.36393000000000003,1.29975,41.66,15.18,44.3394632354,137.1
2021-06-14 00:00:00,39.2864,14.54645,41.8929639983,1.2564,0.36645000000000005,1.30875,38.03,14.18,40.5876003233,0.0,39.2564,14.49645,41.8474850327,1.2564,0.36645000000000005,1.30875,38.0,14.13,40.5420386759,137.59,40.5564,15.79645,43.5241245008,1.2564,0.36645000000000005,1.30875,39.3,15.43,42.2205506833,137.63,40.6264,15.79645,43.5893589029,1.2564,0.36645000000000005,1.30875,39.37,15.43,42.2857162645,137.47
2021-06-14 00:30:00,37.63872,15.09421,40.5525389928,1.24872,0.36421000000000003,1.30075,36.39,14.73,39.2581838602,0.0,37.60872,15.21421,40.5695453014,1.24872,0.36421000000000003,1.30075,36.36,14.85,39.2755916569,137.8,38.85872,16.11421,42.0674206954,1.24872,0.36421000000000003,1.30075,37.61,15.75,40.7746808694,137.82,38.92872,15.91421,42.0560021966,1.24872,0.36421000000000003,1.30075,37.68,15.55,40.7625428549,137.64
2021-06-14 01:00:00,36.40488,15.18434,39.4446380266,1.21488,0.35434000000000004,1.2655,35.19,14.83,38.1872360875,0.0,36.38488,15.11434,39.3992736767,1.21488,0.35434000000000004,1.2655,35.17,14.76,38.1416635715,137.0,37.64488,16.41434,41.0678407985,1.21488,0.35434000000000004,1.2655,36.43,16.06,39.8129187576,137.04,37.70488,16.40434,41.1188563393,1.21488,0.35434000000000004,1.2655,36.49,16.05,39.8638006216,136.86
2021-06-14 01:30:00,36.492,14.76475,39.3657707477,1.182,0.34475,1.23125,35.31,14.42,38.1409556776,0.0,36.482,14.70475,39.3340310236,1.182,0.34475,1.23125,35.3,14.36,38.1090487942,136.55,37.762,15.98475,41.005863929,1.182,0.34475,1.23125,36.58,15.64,39.7832376762,136.59,37.832,15.98475,41.0703354815,1.182,0.34475,1.23125,36.65,15.64,39.8476109698,136.41
2021-06-14 02:00:00,36.26176,14.70468,39.1298204979,1.18176,0.34468000000000004,1.231,35.08,14.36,37.9053558221,0.0,36.26176,14.64468,39.1073124952,1.18176,0.34468000000000004,1.231,35.08,14.3,37.8826662208,136.35,37.53176,15.91468,40.7665309807,1.18176,0.34468000000000004,1.231,36.35,15.57,39.5442461048,136.41,37.60176,15.91468,40.8309857167,1.18176,0.34468000000000004,1.231,36.42,15.57,39.6086013386,136.25
2021-06-14 02:30:00,35.81696,14.95203,38.8125987891,1.20696,0.35203,1.25725,34.61,14.6,37.5634410032,0.0,35.79696,14.88203,38.7672176221,1.20696,0.35203,1.25725,34.59,14.53,37.5178490855,136.48,37.06696,16.17203,40.44124229,1.20696,0.35203,1.25725,35.86,15.82,39.1945404361,136.56,37.13696,16.17203,40.505411396,1.20696,0.35203,1.25725,35.93,15.82,39.2585952372,136.38
2021-06-14 03:00:00,35.2544,14.8142,38.2404660144,1.2144,0.3542,1.2650000000000001,34.04,14.46,36.9839586848,0.0,35.2544,14.7442,38.2134027927,1.2144,0.3542,1.2650000000000001,34.04,14.39,36.9566462223,136.48,36.4944,16.0342,39.8614701309,1.2144,0.3542,1.2650000000000001,35.28,15.68,38.607522583,136.56,36.5644,16.0242,39.9215522369,1.2144,0.3542,1.2650000000000001,35.35,15.67,38.6674462565,136.38
2021-06-14 03:30:00,34.95464,14.58427,37.87516058,1.21464,0.35427000000000003,1.26525,33.74,14.23,36.6180351739,0.0,34.95464,14.52427,37.8520973866,1.21464,0.35427000000000003,1.26525,33.74,14.17,36.5947605539,136.74,36.21464,15.794270000000001,39.5089751216,1.21464,0.35427000000000003,1.26525,35.0,15.44,38.2543278597,136.8,36.27464,15.80427,39.5679726213,1.21464,0.35427000000000003,1.26525,35.06,15.45,38.3132627167,136.63
2021-06-14 04:00:00,34.9104,14.8147,37.9237572539,1.2504,0.3647,1.3025,33.66,14.45,36.6305623762,0.0,34.9104,14.7547,37.9003588406,1.2504,0.3647,1.3025,33.66,14.39,36.6069351353,136.28,36.1604,16.0347,39.5561137152,1.2504,0.3647,1.3025,34.91,15.67,38.2656111933,136.36,36.2404,16.0247,39.6252142234,1.2504,0.3647,1.3025,34.99,15.66,38.3345236047,136.16
2021-06-14 04:30:00,34.77632,14.40226,37.6406366292,1.2763200000000001,0.37226000000000004,1.3295,33.5,14.03,36.3192910173,0.0,34.78632,14.34226,37.6269648131,1.2763200000000001,0.37226000000000004,1.3295,33.51,13.97,36.3053852755,136.42,36.05632,15.61226,39.2912315186,1.2763200000000001,0.37226000000000004,1.3295,34.78,15.24,37.9724373724,136.49,36.11632,15.60226,39.3423320032,1.2763200000000001,0.37226000000000004,1.3295,34.84,15.23,38.0233941147,136.31
2021-06-14 05:00:00,34.5028,14.43415,37.4003729134,1.2828,0.37415000000000004,1.3362500000000002,33.22,14.06,36.0728706925,0.0,34.5128,14.37415,37.3864888972,1.2828,0.37415000000000004,1.3362500000000002,33.23,14.0,36.0587423519,135.65,35.7728,15.64415,39.0439835194,1.2828,0.37415000000000004,1.3362500000000002,34.49,15.27,37.7191330759,135.69,35.8428,15.64415,39.1081288361,1.2828,0.37415000000000004,1.3362500000000002,34.56,15.27,37.7831510068,135.52
2021-06-14 05:30:00,35.56384,13.80737,38.1501006796,1.29384,0.37737000000000004,1.34775,34.27,13.43,36.8075780241,0.0,35.58384,13.75737,38.1506867364,1.29384,0.37737000000000004,1.34775,34.29,13.38,36.8079950554,135.65,36.89384,14.99737,39.8255764159,1.29384,0.37737000000000004,1.34775,35.6,14.62,38.4851192021,135.69,36.96384,14.99737,39.8904321168,1.29384,0.37737000000000004,1.34775,35.67,14.62,38.5498806743,135.52
2021-06-14 06:00:00,37.97432,13.14251,40.1842574718,1.41432,0.41251000000000004,1.4732500000000002,36.56,12.73,38.7128725361,0.0,37.98432,13.09251,40.177386475,1.41432,0.41251000000000004,1.4732500000000002,36.57,12.68,38.7059078178,134.59,39.33432,14.31251,41.8573371389,1.41432,0.41251000000000004,1.4732500000000002,37.92,13.9,40.3873296963,134.64,39.414320000000004,14.31251,41.932523935,1.41432,0.41251000000000004,1.4732500000000002,38.0,13.9,40.46245173,134.46
2021-06-14 06:30:00,42.4372,11.7471,44.033059197,1.5672000000000001,0.4571,1.6325,40.87,11.29,42.4007193335,0.0,42.4272,11.687100000000001,44.0074494404,1.5672000000000001,0.4571,1.6325,40.86,11.23,42.3751401178,134.31,43.8572,12.8871,45.7113917777,1.5672000000000001,0.4571,1.6325,42.29,12.43,44.0788951767,134.39,43.9372,12.8671,45.782527303,1.5672000000000001,0.4571,1.6325,42.37,12.41,44.1500283126,134.19
2021-06-14 07:00:00,46.36072,10.01646,47.4304314744,1.77072,0.51646,1.8445,44.59,9.5,45.5907677058,0.0,46.33072,9.95646,47.3884660171,1.77072,0.51646,1.8445,44.56,9.44,45.5489538848,133.94,47.81072,11.10646,49.0837895914,1.77072,0.51646,1.8445,46.04,10.59,47.2422448662,134.01,47.89072,11.09646,49.159459788,1.77072,0.51646,1.8445,46.12,10.58,47.3179754427,133.82
2021-06-14 07:30:00,51.13192,8.849310000000001,51.8920372539,2.19192,0.63931,2.28325,48.94,8.21,49.6238622036,0.0,51.07192,8.78931,51.8227072118,2.19192,0.63931,2.28325,48.88,8.15,49.5547868525,133.46,52.63192,9.95931,53.5659113482,2.19192,0.63931,2.28325,50.44,9.32,51.2938202906,133.54,52.71192,9.93931,53.6408090297,2.19192,0.63931,2.28325,50.52,9.3,51.3688660572,133.34
2021-06-14 08:00:00,54.01688,7.45659,54.5291120353,2.45688,0.7165900000000001,2.55925,51.56,6.74,51.9986653675,0.0,53.95688,7.41659,54.4642149173,2.45688,0.7165900000000001,2.55925,51.5,6.7,51.9339965726,134.42,55.57688,8.54659,56.230185765,2.45688,0.7165900000000001,2.55925,53.12,7.83,53.6939782471,134.48,55.65688,8.52659,56.306225485,2.45688,0.7165900000000001,2.55925,53.2,7.8100000000000005,53.7702157332,134.29
2021-06-14 08:30:00,56.39264,6.19577,56.7319787427,3.00264,0.87577,3.12775,53.39,5.32,53.6543987013,0.0,56.32264,6.13577,56.6558686286,3.00264,0.87577,3.12775,53.32,5.26,53.5788204424,134.41,57.95264,7.25577,58.4050912272,3.00264,0.87577,3.12775,54.95,6.38,55.319136833499996,134.48,58.03264,7.21577,58.4795232715,3.00264,0.87577,3.12775,55.03,6.34,55.3940114092,134.29
2021-06-14 09:00:00,57.04744,5.51592,57.3134869293,3.27744,0.9559200000000001,3.414,53.77,4.5600000000000005,53.9630104794,0.0,56.95744,5.46592,57.21910741,3.27744,0.9559200000000001,3.414,53.68,4.51,53.8691238095,134.41,58.58744,6.54592,58.951990589,3.27744,0.9559200000000001,3.414,55.31,5.59,55.5917637785,134.48,58.67744,6.51592,59.0381163182,3.27744,0.9559200000000001,3.414,55.4,5.5600000000000005,55.6783045719,134.29
2021-06-14 09:30:00,58.08368,5.22024,58.3177913505,3.94368,1.15024,4.108,54.14,4.07,54.2927665532,0.0,57.99368,5.16024,58.222804783,3.94368,1.15024,4.108,54.05,4.01,54.198547951,134.0,59.62368,6.23024,59.9483036224,3.94368,1.15024,4.108,55.68,5.08,55.9112582581,134.07,59.70368,6.21024,60.025798507,3.94368,1.15024,4.108,55.76,5.06,55.9891167996,133.86
2021-06-14 10:00:00,59.0396,4.7778,59.2326070758,4.4496,1.2978,4.635,54.59,3.48,54.700808952,0.0,58.9396,4.7178,59.1281158587,4.4496,1.2978,4.635,54.49,3.42,54.5972206252,133.77,60.5696,5.7878,60.8455016661,4.4496,1.2978,4.635,56.12,4.49,56.2993294809,133.82,60.6596,5.7378,60.9303653444,4.4496,1.2978,4.635,56.21,4.44,56.3850840205,133.61
2021-06-14 10:30:00,60.11032,4.27676,60.2622705065,4.48032,1.3067600000000001,4.667,55.63,2.9699999999999998,55.7092254479,0.0,60.02032,4.22676,60.1689646994,4.48032,1.3067600000000001,4.667,55.54,2.92,55.6167061233,134.08,61.66032,5.28676,61.8865485691,4.48032,1.3067600000000001,4.667,57.18,3.98,57.3183461031,134.18,61.73032,5.25676,61.9537402664,4.48032,1.3067600000000001,4.667,57.25,3.95,57.3861045899,133.95
2021-06-14 11:00:00,60.2616,3.8863000000000003,60.3867846656,4.5816,1.3363,4.7725,55.68,2.55,55.7383611169,0.0,60.1316,3.8163,60.2525805609,4.5816,1.3363,4.7725,55.55,2.48,55.6053315789,134.43,61.7716,4.8663,61.9629844524,4.5816,1.3363,4.7725,57.19,3.5300000000000002,57.2988394298,134.5,61.8616,4.8363,62.0503614192,4.5816,1.3363,4.7725,57.28,3.5,57.386831242,134.3
2021-06-14 11:30:00,61.01824,3.49782,61.1184125894,3.31824,0.9678200000000001,3.4565,57.7,2.5300000000000002,57.7554404364,0.0,60.91824,3.43782,61.0151667297,3.31824,0.9678200000000001,3.4565,57.6,2.47,57.6529348776,134.19,62.59824,4.48782,62.7589051805,3.31824,0.9678200000000001,3.4565,59.28,3.52,59.384415464,134.29,62.67824,4.43782,62.8351495252,3.31824,0.9678200000000001,3.4565,59.36,3.47,59.4613361774,134.05
2021-06-14 12:00:00,59.75592,4.3700600000000005,59.915502163,3.56592,1.04006,3.7145,56.19,3.33,56.288586765,0.0,59.65592,4.30006,59.8106955908,3.56592,1.04006,3.7145,56.09,3.26,56.1846571583,133.96,61.29592,5.3700600000000005,61.5307025236,3.56592,1.04006,3.7145,57.73,4.33,57.8921566363,134.04,61.38592,5.34006,61.6177524343,3.56592,1.04006,3.7145,57.82,4.3,57.9796722999,133.82
2021-06-14 12:30:00,60.27504,4.32147,60.4297571562,3.36504,0.9814700000000001,3.50525,56.91,3.34,57.0079266418,0.0,60.16504,4.27147,60.3164777997,3.36504,0.9814700000000001,3.50525,56.8,3.29,56.8952027855,134.15,61.83504,5.32147,62.0635981455,3.36504,0.9814700000000001,3.50525,58.47,4.34,58.6308493884,134.2,61.92504,5.28147,62.149855224,3.36504,0.9814700000000001,3.50525,58.56,4.3,58.7176600351,133.99
2021-06-14 13:00:00,59.95216,4.54438,60.1241455511,3.99216,1.16438,4.1585,55.96,3.38,56.0619835539,0.0,59.86216,4.47438,60.0291452234,3.99216,1.16438,4.1585,55.87,3.31,55.9679640509,133.82,61.53216,5.54438,61.7814443328,3.99216,1.16438,4.1585,57.54,4.38,57.7064641093,133.91,61.61216,5.50438,61.8575497336,3.99216,1.16438,4.1585,57.62,4.34,57.783215556100004,133.68
2021-06-14 13:30:00,59.91512,4.92691,60.1173522933,3.79512,1.10691,3.95325,56.12,3.8200000000000003,56.2498604443,0.0,59.81512,4.86691,60.0127935824,3.79512,1.10691,3.95325,56.02,3.76,56.1460417127,133.82,61.47512,5.94691,61.7620928852,3.79512,1.10691,3.95325,57.68,4.84,57.8827089898,133.91,61.56512,5.90691,61.8478422127,3.79512,1.10691,3.95325,57.77,4.8,57.9690684762,133.68
2021-06-14 14:00:00,58.87072,4.97646,59.0806806617,3.45072,1.00646,3.5945,55.42,3.9699999999999998,55.5620131025,0.0,58.79072,4.91646,58.9959349197,3.45072,1.00646,3.5945,55.34,3.91,55.4779568838,134.45,60.43072,6.00646,60.7284898664,3.45072,1.00646,3.5945,56.98,5.0,57.1989545359,134.59,60.52072,5.96646,60.8141118019,3.45072,1.00646,3.5945,57.07,4.96,57.2851333244,134.33
2021-06-14 14:30:00,57.77912,5.49766,58.0400807499,4.92912,1.4376600000000002,5.1345,52.85,4.06,53.0057176161,0.0,57.68912,5.44766,57.9457640026,4.92912,1.4376600000000002,5.1345,52.76,4.01,52.9121696777,134.45,59.27912,6.50766,59.6352555679,4.92912,1.4376600000000002,5.1345,54.35,5.07,54.5859633972,134.59,59.35912,6.48766,59.7126021829,4.92912,1.4376600000000002,5.1345,54.43,5.05,54.663766793,134.33
2021-06-14 15:00:00,56.96864,5.39252,57.2232925949,4.56864,1.3325200000000001,4.759,52.4,4.06,52.5570509066,0.0,56.87864,5.32252,57.1271293467,4.56864,1.3325200000000001,4.759,52.31,3.99,52.4619500209,133.8,58.44864,6.40252,58.7982634114,4.56864,1.3325200000000001,4.759,53.88,5.07,54.118012713,133.94,58.52864,6.37252,58.8745336406,4.56864,1.3325200000000001,4.759,53.96,5.04,54.1948632252,133.68
2021-06-14 15:30:00,56.77256,5.72408,57.0603948532,3.92256,1.14408,4.086,52.85,4.58,53.0480810209,0.0,56.68256,5.66408,56.9648524127,3.92256,1.14408,4.086,52.76,4.52,52.9532624113,133.98,58.27256,6.75408,58.6626699495,3.92256,1.14408,4.086,54.35,5.61,54.6387646273,134.12,58.36256,6.71408,58.7474874356,3.92256,1.14408,4.086,54.44,5.57,54.7242039686,133.84
2021-06-14 16:00:00,57.20496,5.95228,57.5137990903,4.70496,1.37228,4.901,52.5,4.58,52.699396581,0.0,57.11496,5.90228,57.4191219456,4.70496,1.37228,4.901,52.41,4.53,52.6054084672,133.98,58.68496,6.98228,59.0988727828,4.70496,1.37228,4.901,53.98,5.61,54.2707333652,134.12,58.75496,6.96228,59.1660262938,4.70496,1.37228,4.901,54.05,5.59,54.3382977282,133.84
2021-06-14 16:30:00,58.18528,6.36529,58.5324160228,4.47528,1.30529,4.66175,53.71,5.06,53.9478238671,0.0,58.06528,6.30529,58.4066214009,4.47528,1.30529,4.66175,53.59,5.0,53.8227470499,133.98,59.66528,7.41529,60.1243059275,4.47528,1.30529,4.66175,55.19,6.11,55.5271843334,134.12,59.74528,7.37529,60.198782254,4.47528,1.30529,4.66175,55.27,6.07,55.602318297,133.84
2021-06-14 17:00:00,60.13816,9.43363,60.8735711386,3.57816,1.04363,3.72725,56.56,8.39,57.1788920844,0.0,60.04816,9.53363,60.8002600353,3.57816,1.04363,3.72725,56.47,8.49,57.104649548,134.39,60.97816,7.16363,61.3975047682,3.57816,1.04363,3.72725,57.4,6.12,57.7253358587,134.53,61.75816,10.36363,62.6216827733,3.57816,1.04363,3.72725,58.18,9.32,58.9217684731,134.26
2021-06-14 17:30:00,61.1332,10.2276,61.9828358822,3.2832,0.9576,3.42,57.85,9.27,58.5880141326,0.0,61.0532,10.1376,61.8891279951,3.2832,0.9576,3.42,57.77,9.18,58.4948313956,135.01,61.9032,6.8576,62.2818821809,3.2832,0.9576,3.42,58.62,5.9,58.9161641657,135.19,62.8332,11.2976,63.8407925076,3.2832,0.9576,3.42,59.55,10.34,60.4410299383,134.91
2021-06-14 18:00:00,62.11224,10.05857,62.9214207426,2.53224,0.7385700000000001,2.63775,59.58,9.32,60.3045504087,0.0,62.02224,10.00857,62.8245949296,2.53224,0.7385700000000001,2.63775,59.49,9.27,60.2079147621,135.01,62.89224,6.83857,63.262942485,2.53224,0.7385700000000001,2.63775,60.36,6.1,60.6674509107,135.19,63.85224,11.20857,64.8285476813,2.53224,0.7385700000000001,2.63775,61.32,10.47,62.207421583,134.91
2021-06-14 18:30:00,61.07968,11.01949,62.0657431178,2.32968,0.67949,2.42675,58.75,10.34,59.6529806464,0.0,61.01968,10.94949,61.9942955324,2.32968,0.67949,2.42675,58.69,10.27,59.581784129,136.44,61.899680000000004,5.77949,62.1689061249,2.32968,0.67949,2.42675,59.57,5.1,59.7879160032,136.62,62.83968,12.18949,64.0110072485,2.32968,0.67949,2.42675,60.51,11.51,61.5949689504,136.33
2021-06-14 19:00:00,60.17048,11.26264,61.2154696396,1.86048,0.54264,1.9380000000000002,58.31,10.72,59.2872203767,0.0,60.09048,11.20264,61.1258123022,1.86048,0.54264,1.9380000000000002,58.23,10.66,59.1977068813,136.64,60.96048,5.25264,61.1863575383,1.86048,0.54264,1.9380000000000002,59.1,4.71,59.2873856735,136.79,61.89048,12.45264,63.1308146439,1.86048,0.54264,1.9380000000000002,60.03,11.91,61.2000735294,136.51
2021-06-14 19:30:00,58.6872,12.0721,59.9159665052,1.9272,0.5621,2.0075,56.76,11.51,57.9152631005,0.0,58.6272,12.0121,59.8451261696,1.9272,0.5621,2.0075,56.7,11.45,57.844554627,136.64,59.4972,4.4721,59.6650357098,1.9272,0.5621,2.0075,57.57,3.91,57.7026255902,136.79,60.4072,13.2821,61.8501737447,1.9272,0.5621,2.0075,58.48,12.72,59.8473792242,136.51
2021-06-14 20:00:00,57.27816,12.53488,58.6337004597,1.62816,0.47488,1.6960000000000002,55.65,12.06,56.9417781598,0.0,57.20816,12.47488,58.5525080727,1.62816,0.47488,1.6960000000000002,55.58,12.0,56.8606753389,136.5,58.06816,3.87488,58.1973014907,1.62816,0.47488,1.6960000000000002,56.44,3.4,56.5423168963,136.66,58.95816,13.74488,60.5391307899,1.62816,0.47488,1.6960000000000002,57.33,13.27,58.8457458106,136.38
2021-06-14 20:30:00,56.2468,12.98115,57.7253217017,1.3068,0.38115000000000004,1.36125,54.94,12.6,56.3663339237,0.0,56.1768,12.90115,57.6391579533,1.3068,0.38115000000000004,1.36125,54.87,12.52,56.2802567514,136.7,57.0268,3.06115,57.1089008611,1.3068,0.38115000000000004,1.36125,55.72,2.68,55.7844135938,136.83,57.8968,14.15115,59.6011283162,1.3068,0.38115000000000004,1.36125,56.59,13.77,58.2412310996,136.54
2021-06-14 21:00:00,55.20072,13.20021,56.757070331,1.20072,0.35021,1.25075,54.0,12.85,55.5078598038,0.0,55.13072,13.13021,56.6727333236,1.20072,0.35021,1.25075,53.93,12.78,55.4235807216,135.77,55.98072,2.83021,56.0522176222,1.20072,0.35021,1.25075,54.78,2.48,54.8361085417,135.95,56.83072,14.38021,58.6218489589,1.20072,0.35021,1.25075,55.63,14.03,57.3719251899,135.66
2021-06-14 21:30:00,53.79368,13.85899,55.5502620314,1.09368,0.31899000000000005,1.13925,52.7,13.54,54.4115943527,0.0,53.72368,13.78899,55.4650343727,1.09368,0.31899000000000005,1.13925,52.63,13.47,54.3264005802,135.97,54.55368,2.18899,54.5975794222,1.09368,0.31899000000000005,1.13925,53.46,1.87,53.4926957631,136.13,55.38368,15.04899,57.3918470722,1.09368,0.31899000000000005,1.13925,54.29,14.73,56.2527954861,135.84
2021-06-14 22:00:00,53.42888,14.42759,55.3425746714,1.08888,0.31759000000000004,1.13425,52.34,14.11,54.2085574425,0.0,53.34888,14.34759,55.2445140812,1.08888,0.31759000000000004,1.13425,52.26,14.03,54.1105211581,136.24,54.18888,1.65759,54.2142261797,1.08888,0.31759000000000004,1.13425,53.1,1.34,53.1169050303,136.39,54.99888,15.63759,57.178763735,1.08888,0.31759000000000004,1.13425,53.91,15.32,56.0445403229,136.11
2021-06-14 22:30:00,54.50664,14.77402,56.473404989,1.07664,0.31402,1.1215,53.43,14.46,55.3521137808,0.0,54.42664,14.68402,56.3726847423,1.07664,0.31402,1.1215,53.35,14.37,55.2514198913,136.52,55.23664,1.36402,55.2534790674,1.07664,0.31402,1.1215,54.16,1.05,54.1701772196,136.62,56.07664,15.97402,58.3074512275,1.07664,0.31402,1.1215,55.0,15.66,57.1859738048,136.34
2021-06-14 23:00:00,51.51744,15.93717,53.9262460381,1.08744,0.31717,1.13275,50.43,15.62,52.7936482922,0.0,51.43744,15.85717,53.8262024869,1.08744,0.31717,1.13275,50.35,15.54,52.6935868963,136.67,52.23744,0.41717000000000004,52.2391057405,1.08744,0.31717,1.13275,51.15,0.1,51.1500977516,136.83,53.00744,17.18717,55.7242093525,1.08744,0.31717,1.13275,51.92,16.87,54.5919710214,136.53
2021-06-14 23:30:00,48.19168,16.55549,50.9560817799,1.08168,0.31549000000000005,1.12675,47.11,16.24,49.8306100705,0.0,48.11168,16.48549,50.8576949238,1.08168,0.31549000000000005,1.12675,47.03,16.17,49.7321807284,137.88,48.91168,0.80549,48.9183120576,1.08168,0.31549000000000005,1.12675,47.83,0.49,47.8325098652,138.02,49.61168,17.82549,52.7168558069,1.08168,0.31549000000000005,1.12675,48.53,17.51,51.592257171,137.75
2021-06-15 00:00:00,45.54584,14.28962,47.7348591812,1.09584,0.31962,1.1415,44.45,13.97,46.5935982727,0.0,45.45584,14.41962,47.6881414091,1.09584,0.31962,1.1415,44.36,14.1,46.5469612327,137.88,46.60584,9.59962,47.5842098416,1.09584,0.31962,1.1415,45.51,9.28,46.446512248,138.02,46.86584,15.10962,49.241319798,1.09584,0.31962,1.1415,45.77,14.79,48.1002806645,137.75
2021-06-15 00:30:00,43.77528,13.04654,45.6780838592,1.08528,0.31654000000000004,1.1305,42.69,12.73,44.5476037515,0.0,43.68528,12.96654,45.5690119297,1.08528,0.31654000000000004,1.1305,42.6,12.65,44.438524953,136.86,44.99528,14.20654,47.1847539047,1.08528,0.31654000000000004,1.1305,43.91,13.89,46.0545350644,137.0,45.07528,14.17654,47.2520386169,1.08528,0.31654000000000004,1.1305,43.99,13.86,46.1217920294,136.71
2021-06-15 01:00:00,42.81152,13.13836,44.7821699809,1.09152,0.31836000000000003,1.137,41.72,12.82,43.6452838231,0.0,42.72152,13.06836,44.6756119622,1.09152,0.31836000000000003,1.137,41.63,12.75,43.5387115106,136.15,44.02152,14.30836,46.2884800895,1.09152,0.31836000000000003,1.137,42.93,13.99,45.1520209957,136.31,44.09152,14.28836,46.3488874451,1.09152,0.31836000000000003,1.137,43.0,13.97,45.212397636,136.02
2021-06-15 01:30:00,42.2628,13.3129,44.3100165905,1.0728,0.3129,1.1175,41.19,13.0,43.1927783316,0.0,42.1628,13.2329,44.1906250946,1.0728,0.3129,1.1175,41.09,12.92,43.0733618377,136.56,43.4528,14.4829,45.8028407443,1.0728,0.3129,1.1175,42.38,14.17,44.6861645255,136.7,43.5228,14.4529,45.8597910838,1.0728,0.3129,1.1175,42.45,14.14,44.7430676195,136.39
2021-06-15 02:00:00,42.05528,13.49654,44.1678974805,1.08528,0.31654000000000004,1.1305,40.97,13.18,43.0378124444,0.0,41.96528,13.41654,44.0577833197,1.08528,0.31654000000000004,1.1305,40.88,13.1,42.9276647397,136.56,43.25528,14.66654,45.6741353881,1.08528,0.31654000000000004,1.1305,42.17,14.35,44.5447123686,136.7,43.31528,14.64654,45.724551561,1.08528,0.31654000000000004,1.1305,42.23,14.33,44.5950871734,136.39
2021-06-15 02:30:00,41.22304,13.84297,43.4852485938,1.07304,0.31297,1.11775,40.15,13.53,42.3684245636,0.0,41.12304,13.76297,43.3650061923,1.07304,0.31297,1.11775,40.05,13.45,42.2481360536,136.77,42.38304,15.01297,44.9634445729,1.07304,0.31297,1.11775,41.31,14.7,43.8475324277,136.94,42.44304,14.99297,45.0133401767,1.07304,0.31297,1.11775,41.37,14.68,43.8973723587,136.63
2021-06-15 03:00:00,40.43928,13.88479,42.7565522495,1.07928,0.31479,1.12425,39.36,13.57,41.633574192,0.0,40.34928,13.80479,42.6454760023,1.07928,0.31479,1.12425,39.27,13.49,41.5224397164,136.48,41.57928,15.05479,44.2208460713,1.07928,0.31479,1.12425,40.5,14.74,43.0989280609,136.64,41.65928,15.03479,44.2892822302,1.07928,0.31479,1.12425,40.58,14.72,43.1672885412,136.37
2021-06-15 03:30:00,39.86672,14.24571,42.3355124802,1.11672,0.32571,1.1632500000000001,38.75,13.92,41.1743718835,0.0,39.75672,14.16571,42.2050248781,1.11672,0.32571,1.1632500000000001,38.64,13.84,41.0438204849,136.34,40.98672,15.41571,43.7898998761,1.11672,0.32571,1.1632500000000001,39.87,15.09,42.6300950034,136.5,41.04672,15.39571,43.8390363622,1.11672,0.32571,1.1632500000000001,39.93,15.07,42.6791494761,136.21
2021-06-15 04:00:00,39.86536,14.14573,42.3006927267,1.18536,0.34573000000000004,1.23475,38.68,13.8,41.0680216227,0.0,39.75536,14.06573,42.1702905985,1.18536,0.34573000000000004,1.23475,38.57,13.72,40.9375536641,136.74,40.97536,15.32573,43.7476642481,1.18536,0.34573000000000004,1.23475,39.79,14.98,42.5164027171,136.86,41.03536,15.30573,43.796873646,1.18536,0.34573000000000004,1.23475,39.85,14.96,42.5655271317,136.58
2021-06-15 04:30:00,39.89864,14.09377,42.314723521,1.1786400000000001,0.34377,1.22775,38.72,13.75,41.0889389009,0.0,39.79864,14.01377,42.1938087338,1.1786400000000001,0.34377,1.22775,38.62,13.67,40.9679545499,136.74,41.01864,15.27377,43.7700454359,1.1786400000000001,0.34377,1.22775,39.84,14.93,42.5456284476,136.86,41.07864,15.24377,43.8158326186,1.1786400000000001,0.34377,1.22775,39.9,14.9,42.5913136684,136.58
2021-06-15 05:00:00,39.1704,14.2872,41.6946557727,1.1904,0.3472,1.24,37.98,13.94,40.4574344219,0.0,39.0704,14.1972,41.5699006975,1.1904,0.3472,1.24,37.88,13.85,40.3325786431,136.74,40.2804,15.4572,43.1443583334,1.1904,0.3472,1.24,39.09,15.11,41.908712698,136.86,40.3304,15.4472,43.1874652185,1.1904,0.3472,1.24,39.14,15.1,41.9517532411,136.58
2021-06-15 05:30:00,39.60032,14.21176,42.0732630824,1.24032,0.36176,1.292,38.36,13.85,40.7837234691,0.0,39.49032,14.14176,41.9460933771,1.24032,0.36176,1.292,38.25,13.78,40.6564988655,137.14,40.71032,15.39176,43.5228265442,1.24032,0.36176,1.292,39.47,15.03,42.2348410675,137.27,40.78032,15.37176,43.5812517581,1.24032,0.36176,1.292,39.54,15.01,42.2931637502,136.99
2021-06-15 06:00:00,41.5116,13.82005,43.7516481582,1.3716,0.40005,1.42875,40.14,13.42,42.3239412153,0.0,41.4016,13.75005,43.6251803155,1.3716,0.40005,1.42875,40.03,13.35,42.1974335712,136.63,42.6716,14.99005,45.2279454051,1.3716,0.40005,1.42875,41.3,14.59,43.8013481528,136.81,42.7416,14.97005,45.2873797825,1.3716,0.40005,1.42875,41.37,14.57,43.8607090686,136.52
2021-06-15 06:30:00,45.7756,11.75205,47.2600913516,1.5156,0.44205000000000005,1.57875,44.26,11.31,45.6822033181,0.0,45.6756,11.67205,47.1433684261,1.5156,0.44205000000000005,1.57875,44.16,11.23,45.5655407079,136.03,47.0356,12.87205,48.7651242033,1.5156,0.44205000000000005,1.57875,45.52,12.43,47.1866008524,136.21,47.1056,12.84205,48.8247457706,1.5156,0.44205000000000005,1.57875,45.59,12.4,47.2462495866,135.92
2021-06-15 07:00:00,49.39072,10.36646,50.4668873129,1.77072,0.51646,1.8445,47.62,9.85,48.6280464341,0.0,49.27072,10.30646,50.3371330833,1.77072,0.51646,1.8445,47.5,9.79,48.4983927569,134.72,50.71072,11.45646,51.9887256879,1.77072,0.51646,1.8445,48.94,10.94,50.1478533937,134.86,50.78072,11.42646,52.0504131766,1.77072,0.51646,1.8445,49.01,10.91,50.2096425002,134.59
2021-06-15 07:30:00,53.42976,9.00618,54.1834894765,2.00976,0.58618,2.0935,51.42,8.42,52.1048251125,0.0,53.30976,8.94618,54.0552000075,2.00976,0.58618,2.0935,51.3,8.36,51.9767217127,134.24,54.81976,10.09618,55.7417163088,2.00976,0.58618,2.0935,52.81,9.51,53.6594465122,134.37,54.89976,10.06618,55.814976734300004,2.00976,0.58618,2.0935,52.89,9.48,53.7328809948,134.07
2021-06-15 08:00:00,56.25144,8.08292,56.8292011012,2.34144,0.6829200000000001,2.439,53.91,7.4,54.415513413,0.0,56.12144,8.02292,56.6920036072,2.34144,0.6829200000000001,2.439,53.78,7.34,54.2785777264,134.24,57.70144,9.17292,58.4260099562,2.34144,0.6829200000000001,2.439,55.36,8.49,56.0072289977,134.37,57.77144,9.13292,58.4888836224,2.34144,0.6829200000000001,2.439,55.43,8.45,56.0703789893,134.07
2021-06-15 08:30:00,58.13576,7.01293,58.5572179835,2.85576,0.8329300000000001,2.9747500000000002,55.28,6.18,55.624372356,0.0,58.01576,6.95293,58.4309134274,2.85576,0.8329300000000001,2.9747500000000002,55.16,6.12,55.4984684473,134.39,59.59576,8.07293,60.1400599331,2.85576,0.8329300000000001,2.9747500000000002,56.74,7.24,57.2000454545,134.55,59.68576,8.03293,60.2238981731,2.85576,0.8329300000000001,2.9747500000000002,56.83,7.2,57.2842814392,134.26
2021-06-15 09:00:00,58.64504,6.67522,59.0237179331,3.51504,1.02522,3.6615,55.13,5.65,55.4187639703,0.0,58.49504,6.61522,58.867910106,3.51504,1.02522,3.6615,54.98,5.59,55.2634463276,134.39,60.06504,7.72522,60.5597890869,3.51504,1.02522,3.6615,56.55,6.7,56.945522212,134.45,60.15504,7.67522,60.6427063995,3.51504,1.02522,3.6615,56.64,6.65,57.0290461081,134.17
2021-06-15 09:30:00,59.37848,6.37414,59.7196244785,3.88848,1.13414,4.0505,55.49,5.24,55.736861232,0.0,59.25848,6.30414,59.5928656221,3.88848,1.13414,4.0505,55.37,5.17,55.610842468,134.19,60.83848,7.38414,61.2849587766,3.88848,1.13414,4.0505,56.95,6.25,57.2919278782,134.45,60.91848,7.34414,61.3595762522,3.88848,1.13414,4.0505,57.03,6.21,57.3671073003,134.07
2021-06-15 10:00:00,59.31984,6.34537,59.6582528915,4.02984,1.17537,4.19775,55.29,5.17,55.5311894344,0.0,59.16984,6.28537,59.5027381022,4.02984,1.17537,4.19775,55.14,5.11,55.3762738002,134.0,60.73984,7.36537,61.1847761985,4.02984,1.17537,4.19775,56.71,6.19,57.0468246268,134.15,60.81984,7.31537,61.2582041515,4.02984,1.17537,4.19775,56.79,6.14,57.1209567497,133.86
2021-06-15 10:30:00,58.77832,6.52701,59.1396040024,3.89832,1.13701,4.06075,54.88,5.39,55.1440522631,0.0,58.62832,6.44701,58.9817246608,3.89832,1.13701,4.06075,54.73,5.31,54.9869893702,134.0,60.17832,7.53701,60.6484683876,3.89832,1.13701,4.06075,56.28,6.4,56.6427259231,134.15,60.25832,7.49701,60.7228975607,3.89832,1.13701,4.06075,56.36,6.36,56.7177150457,133.86
2021-06-15 11:00:00,58.8256,6.57455,59.1918568982,4.8156,1.40455,5.01625,54.01,5.17,54.2568797481,0.0,58.6956,6.51455,59.0560142666,4.8156,1.40455,5.01625,53.88,5.11,54.1217747307,134.0,60.2156,7.59455,60.6926327742,4.8156,1.40455,5.01625,55.4,6.19,55.7447405591,134.15,60.2856,7.53455,60.7546130846,4.8156,1.40455,5.01625,55.47,6.13,55.8076858506,133.86
2021-06-15 11:30:00,59.14456,6.34633,59.4840725074,5.16456,1.5063300000000002,5.37975,53.98,4.84,54.1965497057,0.0,58.98456,6.27633,59.3175407166,5.16456,1.5063300000000002,5.37975,53.82,4.77,54.0309661213,133.59,60.52456,7.34633,60.9687701013,5.16456,1.5063300000000002,5.37975,55.36,5.84,55.6671824327,133.71,60.60456,7.30633,61.0433874458,5.16456,1.5063300000000002,5.37975,55.44,5.8,55.7425654236,133.44
2021-06-15 12:00:00,58.78576,6.40293,59.1334346319,5.25576,1.53293,5.47475,53.53,4.87,53.7510725474,0.0,58.64576,6.33293,58.9867033183,5.25576,1.53293,5.47475,53.39,4.8,53.6053364881,133.59,60.17576,7.40293,60.6294108842,5.25576,1.53293,5.47475,54.92,5.87,55.2328099955,133.71,60.24576,7.36293,60.6940222441,5.25576,1.53293,5.47475,54.99,5.83,55.2981826103,133.44
2021-06-15 12:30:00,58.80232,6.18526,59.1267306609,5.33232,1.55526,5.5545,53.47,4.63,53.670082914,0.0,58.66232,6.11526,58.9802017007,5.33232,1.55526,5.5545,53.33,4.5600000000000005,53.5245971493,133.9,60.19232,7.19526,60.6208475151,5.33232,1.55526,5.5545,54.86,5.64,55.1491541186,134.0,60.26232,7.14526,60.6844457192,5.33232,1.55526,5.5545,54.93,5.59,55.2137030093,133.75
2021-06-15 13:00:00,58.97376,6.42443,59.3226573019,5.36376,1.5644300000000002,5.58725,53.61,4.86,53.8298402375,0.0,58.83376,6.3644300000000005,59.1769996279,5.36376,1.5644300000000002,5.58725,53.47,4.8,53.6850156003,134.3,60.36376,7.45443,60.8222989368,5.36376,1.5644300000000002,5.58725,55.0,5.89,55.3144836367,134.43,60.44376,7.40443,60.8955967748,5.36376,1.5644300000000002,5.58725,55.08,5.84,55.3887353168,134.15
2021-06-15 13:30:00,58.60976,6.5686800000000005,58.9767032327,5.30976,1.54868,5.531,53.3,5.02,53.5358795575,0.0,58.45976,6.50868,58.8209695143,5.30976,1.54868,5.531,53.15,4.96,53.3809338622,135.04,60.00976,7.60868,60.4901918215,5.30976,1.54868,5.531,54.7,6.06,55.034658171,135.19,60.08976,7.5686800000000005,60.564545518,5.30976,1.54868,5.531,54.78,6.02,55.1097886042,134.92
2021-06-15 14:00:00,57.79656,6.48483,58.1592242724,5.29656,1.5448300000000001,5.51725,52.5,4.94,52.7319030569,0.0,57.66656,6.41483,58.0222559555,5.29656,1.5448300000000001,5.51725,52.37,4.87,52.5959485132,135.04,59.18656,7.49483,59.6592101973,5.29656,1.5448300000000001,5.51725,53.89,5.95,54.2174750426,135.11,59.26656,7.46483,59.7348208431,5.29656,1.5448300000000001,5.51725,53.97,5.92,54.2937132641,134.92
2021-06-15 14:30:00,57.82216,6.26188,58.1602383781,5.25216,1.5318800000000001,5.471,52.57,4.73,52.7823625845,0.0,57.71216,6.21188,58.0455068459,5.25216,1.5318800000000001,5.471,52.46,4.68,52.6683396359,134.17,59.24216,7.29188,59.6892371823,5.25216,1.5318800000000001,5.471,53.99,5.76,54.296387541,134.3,59.33216,7.25188,59.7736980101,5.25216,1.5318800000000001,5.471,54.08,5.72,54.3816586728,134.03
2021-06-15 15:00:00,56.77328,6.85179,57.1852458958,5.18328,1.51179,5.39925,51.59,5.34,51.8656312022,0.0,56.64328,6.79179,57.0490103382,5.18328,1.51179,5.39925,51.46,5.28,51.730165281,133.9,58.16328,7.8817900000000005,58.6948869491,5.18328,1.51179,5.39925,52.98,6.37,53.3615713787,134.01,58.23328,7.86179,58.7615745327,5.18328,1.51179,5.39925,53.05,6.35,53.4286907944,133.73
