Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-06-15 15:30:00,56.48336,7.21098,56.941796507,5.04336,1.47098,5.2535,51.44,5.74,51.7592619731,0.0,56.37336,7.14098,56.8238445817,5.04336,1.47098,5.2535,51.33,5.67,51.6422094802,133.49,57.89336,8.24098,58.4769602788,5.04336,1.47098,5.2535,52.85,6.77,53.2818486917,133.62,57.97336,8.20098,58.5505469031,5.04336,1.47098,5.2535,52.93,6.73,53.3561411648,133.35
2021-06-15 16:00:00,57.87792,6.83106,58.2796448535,4.83792,1.41106,5.0395,53.04,5.42,53.3162076671,0.0,57.75792,6.77106,58.1534571307,4.83792,1.41106,5.0395,52.92,5.36,53.1907510757,133.49,59.32792,7.87106,59.8477708612,4.83792,1.41106,5.0395,54.49,6.46,54.8715928327,133.62,59.39792,7.84106,59.9132299434,4.83792,1.41106,5.0395,54.56,6.43,54.937587315100004,133.35
2021-06-15 16:30:00,59.6648,6.59265,60.0279217786,4.5348,1.32265,4.72375,55.13,5.27,55.3813127327,0.0,59.5548,6.54265,59.9131076816,4.5348,1.32265,4.72375,55.02,5.22,55.2670679519,133.31,61.1548,7.63265,61.6292699053,4.5348,1.32265,4.72375,56.62,6.31,56.9705230799,133.46,61.2448,7.60265,61.7148751442,4.5348,1.32265,4.72375,56.71,6.28,57.056660435,133.19
2021-06-15 17:00:00,60.96792,6.48856,61.312222925,4.17792,1.21856,4.352,56.79,5.27,57.0339986324,0.0,60.85792,6.42856,61.1965097894,4.17792,1.21856,4.352,56.68,5.21,56.9189467576,133.8,62.51792,7.52856,62.96959216,4.17792,1.21856,4.352,58.34,6.31,58.6802496586,133.93,62.58792,7.48856,63.0343260518,4.17792,1.21856,4.352,58.41,6.27,58.7455615345,133.66
2021-06-15 17:30:00,62.10304,8.32172,62.6581088208,3.74304,1.09172,3.899,58.36,7.23,58.8061433866,0.0,62.00304,8.41172,62.5710316568,3.74304,1.09172,3.899,58.26,7.32,58.7180551449,133.8,63.37304,7.20172,63.780929515,3.74304,1.09172,3.899,59.63,6.11,59.9422138397,133.93,63.74304,9.19172,64.4023513934,3.74304,1.09172,3.899,60.0,8.1,60.5442813154,133.66
2021-06-15 18:00:00,62.92456,11.13758,63.9026285801,3.21456,0.9375800000000001,3.3485,59.71,10.2,60.5749461411,0.0,62.82456,11.06758,63.7919796389,3.21456,0.9375800000000001,3.3485,59.61,10.13,60.4646094836,134.01,63.67456,5.90758,63.9480186765,3.21456,0.9375800000000001,3.3485,60.46,4.97,60.6639307991,134.15,64.64456,12.24758,65.7945465327,3.21456,0.9375800000000001,3.3485,61.43,11.31,62.462476736,133.88
2021-06-15 18:30:00,62.59432,11.221260000000001,63.5921816912,2.64432,0.7712600000000001,2.7545,59.95,10.45,60.8539645381,0.0,62.52432,11.14126,63.5091982775,2.64432,0.7712600000000001,2.7545,59.88,10.37,60.7713032607,135.21,63.39432,5.39126,63.6231521747,2.64432,0.7712600000000001,2.7545,60.75,4.62,60.9254208028,135.36,64.35432,12.34126,65.5269807106,2.64432,0.7712600000000001,2.7545,61.71,11.57,62.7852610093,135.08
2021-06-15 19:00:00,61.93472,11.42596,62.9798547426,1.97472,0.57596,2.057,59.96,10.85,60.9337681421,0.0,61.86472,11.35596,62.8983418557,1.97472,0.57596,2.057,59.89,10.78,60.8524485949,134.8,62.74472,4.75596,62.9247093231,1.97472,0.57596,2.057,60.77,4.18,60.9135887959,134.95,63.72472,12.55596,64.949919712,1.97472,0.57596,2.057,61.75,11.98,62.9013743888,134.69
2021-06-15 19:30:00,61.13624,11.85932,62.2758646042,1.74624,0.50932,1.819,59.39,11.35,60.4648211773,0.0,61.08624,11.78932,62.2134775061,1.74624,0.50932,1.819,59.34,11.28,60.4025992818,134.61,61.97624,4.41932,62.1336037406,1.74624,0.50932,1.819,60.23,3.91,60.3567808949,134.75,62.94624,13.04932,64.2846317762,1.74624,0.50932,1.819,61.2,12.54,62.471526314,134.48
2021-06-15 20:00:00,60.42976,11.94868,61.5997309036,1.46976,0.42868000000000006,1.5310000000000001,58.96,11.52,60.0748866,0.0,60.37976,11.89868,61.5409944947,1.46976,0.42868000000000006,1.5310000000000001,58.91,11.47,60.016239469,135.78,61.28976,4.18868,61.4327251634,1.46976,0.42868000000000006,1.5310000000000001,59.82,3.76,59.938051353,135.93,62.22976,13.15868,63.6057693059,1.46976,0.42868000000000006,1.5310000000000001,60.76,12.73,62.0792276047,135.67
2021-06-15 20:30:00,59.0948,12.44765,60.3915505478,1.2948,0.37765000000000004,1.34875,57.8,12.07,59.046802623,0.0,59.0548,12.38765,60.3400636026,1.2948,0.37765000000000004,1.34875,57.76,12.01,58.9954040583,136.0,59.9548,3.57765,60.0614487218,1.2948,0.37765000000000004,1.34875,58.66,3.2,58.7472178065,136.12,60.8848,13.66765,62.4000282657,1.2948,0.37765000000000004,1.34875,59.59,13.29,61.0540105153,135.86
2021-06-15 21:00:00,57.83944,12.71567,59.2206812107,1.21944,0.35567000000000004,1.27025,56.62,12.36,57.9533778135,0.0,57.79944,12.66567,59.1708920066,1.21944,0.35567000000000004,1.27025,56.58,12.31,57.903648417,136.0,58.69944,3.33567,58.794140445,1.21944,0.35567000000000004,1.27025,57.48,2.98,57.5571959011,136.12,59.60944,13.95567,61.221287656,1.21944,0.35567000000000004,1.27025,58.39,13.6,59.9529156922,135.86
2021-06-15 21:30:00,56.44728,13.57754,58.0572563238,1.15728,0.33754,1.2055,55.29,13.24,56.8531591031,0.0,56.41728,13.51754,58.0140790692,1.15728,0.33754,1.2055,55.26,13.18,56.8100343249,136.26,57.30728,2.50754,57.3621137847,1.15728,0.33754,1.2055,56.15,2.17,56.1919157887,136.4,58.19728,14.83754,60.0589376584,1.15728,0.33754,1.2055,57.04,14.5,58.8541553333,136.13
2021-06-15 22:00:00,55.00216,14.37188,56.8488217943,1.17216,0.34188,1.221,53.83,14.03,55.628318328,0.0,54.96216,14.32188,56.7974935943,1.17216,0.34188,1.221,53.79,13.98,55.5770141335,136.58,55.88216,1.74188,55.9093011242,1.17216,0.34188,1.221,54.71,1.4,54.7279096988,136.73,56.72216,15.65188,58.8420324479,1.17216,0.34188,1.221,55.55,15.31,57.6211645144,136.47
2021-06-15 22:30:00,54.1176,14.69055,56.0760812563,1.1676,0.34055,1.21625,52.95,14.35,54.8600492162,0.0,54.0976,14.63055,56.0410859911,1.1676,0.34055,1.21625,52.93,14.29,54.8250763793,136.58,54.9876,1.48055,55.0075284126,1.1676,0.34055,1.21625,53.82,1.1400000000000001,53.8320722247,136.73,55.8276,15.980550000000001,58.0697761324,1.1676,0.34055,1.21625,54.66,15.64,56.8535416663,136.47
2021-06-15 23:00:00,50.19624,15.90307,52.6552005557,1.17624,0.34307000000000004,1.22525,49.02,15.56,51.430282908,0.0,50.18624,15.84307,52.6275740688,1.17624,0.34307000000000004,1.22525,49.01,15.5,51.4026273648,136.89,51.09624,0.40307000000000004,51.0978297735,1.17624,0.34307000000000004,1.22525,49.92,0.06,49.9200360577,137.03,51.85624,17.23307,54.6447465779,1.17624,0.34307000000000004,1.22525,50.68,16.89,53.4203566068,136.77
2021-06-15 23:30:00,46.34024,17.12132,49.4019983584,1.17024,0.34132,1.219,45.17,16.78,48.1860695637,0.0,46.34024,17.26132,49.4506927292,1.17024,0.34132,1.219,45.17,16.92,48.2350007774,137.39,47.63024,12.79132,49.3179240216,1.17024,0.34132,1.219,46.46,12.45,48.0992110122,137.49,47.53024,6.8813200000000005,48.02578765,1.17024,0.34132,1.219,46.36,6.54,46.8190260471,137.23
2021-06-16 00:00:00,43.41864,17.48377,46.8066289414,1.1786400000000001,0.34377,1.22775,42.24,17.14,45.5850545684,0.0,43.41864,17.41377,46.780526772,1.1786400000000001,0.34377,1.22775,42.24,17.07,45.5587807124,136.07,44.84864,18.723770000000002,48.6002065105,1.1786400000000001,0.34377,1.22775,43.67,18.38,47.38030498,136.22,44.37864,1.37377,44.3998978857,1.1786400000000001,0.34377,1.22775,43.2,1.03,43.2122771906,135.94
2021-06-16 00:30:00,42.1024,17.62195,45.6414855977,1.1724,0.34195000000000003,1.22125,40.93,17.28,44.4281813717,0.0,42.0824,17.55195,45.5960452075,1.1724,0.34195000000000003,1.22125,40.91,17.21,44.3825663972,134.75,43.4724,18.871950000000002,47.3919830621,1.1724,0.34195000000000003,1.22125,42.3,18.53,46.1806333867,134.88,43.0424,1.32195,43.0626955678,1.1724,0.34195000000000003,1.22125,41.87,0.98,41.8814672618,134.61
2021-06-16 01:00:00,41.08768,17.80349,44.7790319677,1.17768,0.34349,1.22675,39.91,17.46,43.5621360817,0.0,41.06768,17.73349,44.7328850865,1.17768,0.34349,1.22675,39.89,17.39,43.5157925356,135.54,42.43768,19.06349,46.5228259542,1.17768,0.34349,1.22675,41.26,18.72,45.308122892,135.67,42.00768,1.39349,42.0307862568,1.17768,0.34349,1.22675,40.83,1.05,40.8434988707,135.4
2021-06-16 01:30:00,40.46336,17.86223,44.2305636756,1.17336,0.34223000000000003,1.22225,39.29,17.52,43.0192340704,0.0,40.45336,17.80223,44.1972140328,1.17336,0.34223000000000003,1.22225,39.28,17.46,42.9856952951,136.04,41.80336,19.13223,45.9735046746,1.17336,0.34223000000000003,1.22225,40.63,18.79,44.7645060288,136.12,41.39336,1.4722300000000001,41.4195329918,1.17336,0.34223000000000003,1.22225,40.22,1.13,40.235870812,135.87
2021-06-16 02:00:00,39.7196,18.06405,43.6343503053,1.1796,0.34405,1.22875,38.54,17.72,42.4185101106,0.0,39.6996,17.99405,43.5872008227,1.1796,0.34405,1.22875,38.52,17.65,42.3711328619,136.04,41.0496,19.32405,45.3705694097,1.1796,0.34405,1.22875,39.87,18.98,44.1571885428,136.12,40.6596,1.63405,40.6924217952,1.1796,0.34405,1.22875,39.48,1.29,39.5010696058,135.87
2021-06-16 02:30:00,38.8248,18.70265,43.0947121125,1.1748,0.34265,1.22375,37.65,18.36,41.8880901928,0.0,38.8248,18.64265,43.0687066681,1.1748,0.34265,1.22375,37.65,18.3,41.861826286,136.04,40.1548,19.99265,44.8565939084,1.1748,0.34265,1.22375,38.98,19.65,43.6527536359,136.21,39.7648,2.19265,39.8252060015,1.1748,0.34265,1.22375,38.59,1.85,38.6343189405,135.87
2021-06-16 03:00:00,37.97064,19.11852,42.5122018837,1.16064,0.33852000000000004,1.209,36.81,18.78,41.3238974445,0.0,37.95064,19.04852,42.4628919246,1.16064,0.33852000000000004,1.209,36.79,18.71,41.2743043551,136.49,39.26064,20.39852,44.2436150354,1.16064,0.33852000000000004,1.209,38.1,20.06,43.0582582091,136.63,38.89064,2.4885200000000003,38.9701759221,1.16064,0.33852000000000004,1.209,37.73,2.15,37.7912079722,136.37
2021-06-16 03:30:00,37.55368,19.26774,42.2081116167,1.12368,0.32774000000000003,1.1705,36.43,18.94,41.0593290252,0.0,37.54368,19.20774,42.171852981,1.12368,0.32774000000000003,1.1705,36.42,18.88,41.02280829,136.91,38.84368,20.56774,43.9529680983,1.12368,0.32774000000000003,1.1705,37.72,20.24,42.8071956568,137.05,38.48368,2.63774,38.573971777,1.12368,0.32774000000000003,1.1705,37.36,2.31,37.4313464893,136.78
2021-06-16 04:00:00,37.5876,19.3018,42.25384192,1.1376,0.33180000000000004,1.185,36.45,18.97,41.0909162711,0.0,37.5676,19.2218,42.1995517156,1.1376,0.33180000000000004,1.185,36.43,18.89,41.0362888186,136.91,38.8676,20.5918,43.9853675329,1.1376,0.33180000000000004,1.185,37.73,20.26,42.825465555,137.05,38.5076,2.6718,38.6001784063,1.1376,0.33180000000000004,1.185,37.37,2.34,37.4431903021,136.78
2021-06-16 04:30:00,37.33976,18.95243,41.8742436321,1.13976,0.33243,1.1872500000000001,36.2,18.62,40.7080385182,0.0,37.32976,18.89243,41.8381989689,1.13976,0.33243,1.1872500000000001,36.19,18.56,40.6717309688,136.91,38.61976,20.24243,43.6032319302,1.13976,0.33243,1.1872500000000001,37.48,19.91,42.4400577285,137.05,38.26976,2.42243,38.3463518156,1.13976,0.33243,1.1872500000000001,37.13,2.09,37.1887751882,136.78
2021-06-16 05:00:00,37.04872,18.98796,41.631121515,1.15872,0.33796000000000004,1.207,35.89,18.65,40.446441129,0.0,37.03872,18.92796,41.5948848899,1.15872,0.33796000000000004,1.207,35.88,18.59,40.4099307102,136.4,38.32872,20.27796,43.3622697584,1.15872,0.33796000000000004,1.207,37.17,19.94,42.1807124169,136.53,37.97872,2.40796,38.0549792301,1.15872,0.33796000000000004,1.207,36.82,2.07,36.8781412221,136.25
2021-06-16 05:30:00,37.5112,18.9116,42.0087936032,1.1712,0.3416,1.22,36.34,18.57,40.8098088699,0.0,37.5012,18.8416,41.9683915822,1.1712,0.3416,1.22,36.33,18.5,40.7690924599,136.73,38.8112,20.1916,43.749399493,1.1712,0.3416,1.22,37.64,19.85,42.5534029192,136.87,38.4512,2.4516,38.5292761936,1.1712,0.3416,1.22,37.28,2.11,37.3396638978,136.6
2021-06-16 06:00:00,39.47552,18.55786,43.6200739001,1.29552,0.37786000000000003,1.3495,38.18,18.18,42.287407109,0.0,39.46552,18.48786,43.5812830955,1.29552,0.37786000000000003,1.3495,38.17,18.11,42.2483254106,136.2,40.81552,19.83786,45.3811344311,1.29552,0.37786000000000003,1.3495,39.52,19.46,44.0513563923,136.35,40.41552,2.14786,40.472553162,1.29552,0.37786000000000003,1.3495,39.12,1.77,39.1600217058,136.07
2021-06-16 06:30:00,44.13752,16.30261,47.0520537762,1.27752,0.37261000000000005,1.33075,42.86,15.93,45.7246596488,0.0,44.08752,16.26261,46.9912960426,1.27752,0.37261000000000005,1.33075,42.81,15.89,45.6638609844,136.04,45.51752,17.54261,48.7810187733,1.27752,0.37261000000000005,1.33075,44.24,17.17,47.4550998313,136.18,45.03752,1.14261,45.0520117793,1.27752,0.37261000000000005,1.33075,43.76,0.77,43.7667739273,135.92
2021-06-16 07:00:00,48.68592,14.53006,50.8078876736,1.64592,0.48006000000000004,1.7145000000000001,47.04,14.05,49.0934221663,0.0,48.63592,14.46006,50.7399847206,1.64592,0.48006000000000004,1.7145000000000001,46.99,13.98,49.0255086664,134.73,50.13592,15.71006,52.5396655818,1.64592,0.48006000000000004,1.7145000000000001,48.49,15.23,50.8255152458,134.84,49.57592,2.44006,49.6359319108,1.64592,0.48006000000000004,1.7145000000000001,47.93,1.96,47.9700583698,134.58
2021-06-16 07:30:00,53.45384,13.15487,55.0487385456,2.07384,0.60487,2.16025,51.38,12.55,52.8905180538,0.0,53.37384,13.09487,54.9567322233,2.07384,0.60487,2.16025,51.3,12.49,52.7985804733,134.17,54.95384,14.32487,56.7901966123,2.07384,0.60487,2.16025,52.88,13.72,54.6308777158,134.31,54.31384,4.19487,54.4755922397,2.07384,0.60487,2.16025,52.24,3.59,52.3632094127,134.02
2021-06-16 08:00:00,56.0212,12.09285,57.3115334864,2.5812,0.75285,2.68875,53.44,11.34,54.6299295259,0.0,55.9412,12.04285,57.2227934792,2.5812,0.75285,2.68875,53.36,11.29,54.541302698,134.76,57.5712,13.27285,59.0813982279,2.5812,0.75285,2.68875,54.99,12.52,56.3972561389,134.89,56.9112,5.62285,57.1882953721,2.5812,0.75285,2.68875,54.33,4.87,54.5478303877,134.62
2021-06-16 08:30:00,58.27088,10.84859,59.2721465864,3.08088,0.8985900000000001,3.20925,55.19,9.95,56.0797521393,0.0,58.18088,10.79859,59.1745244473,3.08088,0.8985900000000001,3.20925,55.1,9.9,55.9823186372,135.08,59.82088,11.99859,61.012325361,3.08088,0.8985900000000001,3.20925,56.74,11.1,57.8155480818,135.23,59.12088,7.18859,59.5563118247,3.08088,0.8985900000000001,3.20925,56.04,6.29,56.391893921,134.96
2021-06-16 09:00:00,58.638,10.5165,59.5735832081,3.588,1.0465,3.7375,55.05,9.47,55.8586018443,0.0,58.548,10.4665,59.476179486,3.588,1.0465,3.7375,54.96,9.42,55.7614382885,135.26,60.188,11.6565,61.3063564098,3.588,1.0465,3.7375,56.6,10.61,57.5858671898,135.38,59.498,7.7765,60.0040494988,3.588,1.0465,3.7375,55.91,6.73,56.3135951614,135.11
2021-06-16 09:30:00,59.58776,9.93768,60.4107492554,4.03776,1.17768,4.206,55.55,8.76,56.2364659274,0.0,59.47776,9.87768,60.2923916991,4.03776,1.17768,4.206,55.44,8.7,56.1184782402,135.04,61.09776,11.04768,62.0885457262,4.03776,1.17768,4.206,57.06,9.87,57.9073440938,135.13,60.39776,8.60768,61.0080451088,4.03776,1.17768,4.206,56.36,7.43,56.8476428711,134.87
2021-06-16 10:00:00,60.52432,9.70501,61.2974757275,4.47432,1.30501,4.66075,56.05,8.4,56.6759428682,0.0,60.39432,9.64501,61.1596280741,4.47432,1.30501,4.66075,55.92,8.34,56.538500157,134.9,62.04432,10.80501,62.9781381541,4.47432,1.30501,4.66075,57.57,9.5,58.3485638212,135.04,61.32432,9.28501,62.0232507546,4.47432,1.30501,4.66075,56.85,7.98,57.407341865,134.77
2021-06-16 10:30:00,60.94688,9.62909,61.702848848,4.79688,1.3990900000000002,4.9967500000000005,56.15,8.23,56.7499374449,0.0,60.83688,9.56909,61.5848475809,4.79688,1.3990900000000002,4.9967500000000005,56.04,8.17,56.6324156292,135.7,62.45688,10.71909,63.3700303753,4.79688,1.3990900000000002,4.9967500000000005,57.66,9.32,58.4083726875,135.82,61.73688,9.41909,62.4512738746,4.79688,1.3990900000000002,4.9967500000000005,56.94,8.02,57.5020347466,135.55
2021-06-16 11:00:00,60.64952,9.27986,61.3553589986,5.03952,1.4698600000000002,5.2495,55.61,7.8100000000000005,56.155749483,0.0,60.52952,9.21986,61.227678462,5.03952,1.4698600000000002,5.2495,55.49,7.75,56.0285873461,135.21,62.13952,10.34986,62.99555181,5.03952,1.4698600000000002,5.2495,57.1,8.88,57.7863686348,135.37,61.41952,9.70986,62.1823030954,5.03952,1.4698600000000002,5.2495,56.38,8.24,56.9789610295,135.09
2021-06-16 11:30:00,60.38296,9.29753,61.0945654086,5.20296,1.51753,5.41975,55.18,7.78,55.7257642388,0.0,60.26296,9.23753,60.9668459777,5.20296,1.51753,5.41975,55.06,7.72,55.5985791185,134.37,61.85296,10.36753,62.7158220791,5.20296,1.51753,5.41975,56.65,8.85,57.3371171232,134.47,61.15296,9.81753,61.9360025515,5.20296,1.51753,5.41975,55.95,8.3,56.5622886736,134.19
2021-06-16 12:00:00,58.78272,9.10496,59.4836823608,5.26272,1.5349599999999999,5.482,53.52,7.57,54.0527085353,0.0,58.66272,9.03496,59.3544035435,5.26272,1.5349599999999999,5.482,53.4,7.5,53.9241133446,134.5,60.22272,10.16496,61.0745643947,5.26272,1.5349599999999999,5.482,54.96,8.63,55.6334296983,134.61,59.52272,10.02496,60.361030634,5.26272,1.5349599999999999,5.482,54.26,8.49,54.9201939181,134.33
2021-06-16 12:30:00,57.91776,9.01518,58.6151891053,5.29776,1.54518,5.5185,52.62,7.47,53.1475803777,0.0,57.79776,8.94518,58.4858727066,5.29776,1.54518,5.5185,52.5,7.4,53.0189588732,134.4,59.32776,10.06518,60.1755012862,5.29776,1.54518,5.5185,54.03,8.52,54.6976352322,134.49,58.67776,10.12518,59.5449308392,5.29776,1.54518,5.5185,53.38,8.58,54.0651532875,134.21
2021-06-16 13:00:00,58.0168,8.80365,58.6809452511,5.3268,1.5536500000000002,5.54875,52.69,7.25,53.1864512823,0.0,57.8968,8.75365,58.5548105501,5.3268,1.5536500000000002,5.54875,52.57,7.2,53.0607661083,134.4,59.4468,9.86365,60.2595521188,5.3268,1.5536500000000002,5.54875,54.12,8.31,54.7542738058,134.49,58.7768,10.40365,59.6904360142,5.3268,1.5536500000000002,5.54875,53.45,8.85,54.1777168216,134.21
2021-06-16 13:30:00,57.42064,9.22477,58.1569108495,5.33064,1.55477,5.55275,52.09,7.67,52.6516571439,0.0,57.31064,9.16477,58.0388013863,5.33064,1.55477,5.55275,51.98,7.61,52.5341079681,134.57,58.85064,10.29477,59.7442894155,5.33064,1.55477,5.55275,53.52,8.74,54.2289406129,134.75,58.19064,10.05477,59.0529337405,5.33064,1.55477,5.55275,52.86,8.5,53.5390474327,134.47
2021-06-16 14:00:00,57.34208,9.276440000000001,58.0875759332,5.30208,1.54644,5.523,52.04,7.73,52.61097319,0.0,57.22208,9.21644,57.9595480124,5.30208,1.54644,5.523,51.92,7.67,52.4834764474,134.85,58.76208,10.34644,59.6659942228,5.30208,1.54644,5.523,53.46,8.8,54.1794389044,135.0,58.12208,9.94644,58.9670064714,5.30208,1.54644,5.523,52.82,8.4,53.4837582823,134.71
2021-06-16 14:30:00,57.3812,8.91035,58.0688940015,5.2812,1.54035,5.50125,52.1,7.37,52.6186934463,0.0,57.2712,8.85035,57.9510055526,5.2812,1.54035,5.50125,51.99,7.31,52.5013923625,134.75,58.8312,9.98035,59.6717477502,5.2812,1.54035,5.50125,53.55,8.44,54.2110330099,134.89,58.1712,10.27035,59.0708777534,5.2812,1.54035,5.50125,52.89,8.73,53.6056433596,134.62
2021-06-16 15:00:00,56.756,9.12425,57.4847412281,5.226,1.5242499999999999,5.44375,51.53,7.6,52.0874351451,0.0,56.666,9.07425,57.3879566552,5.226,1.5242499999999999,5.44375,51.44,7.55,51.9911155872,134.57,58.216,10.20425,59.1035478974,5.226,1.5242499999999999,5.44375,52.99,8.68,53.6962056388,134.67,57.576,10.03425,58.4438358517,5.226,1.5242499999999999,5.44375,52.35,8.51,53.0371812977,134.41
2021-06-16 15:30:00,56.51328,9.39679,57.2891829115,5.06328,1.47679,5.27425,51.45,7.92,52.0560169433,0.0,56.41328,9.33679,57.1807118517,5.06328,1.47679,5.27425,51.35,7.86,51.9480711865,134.65,57.97328,10.48679,58.9141235907,5.06328,1.47679,5.27425,52.91,9.01,53.6716703671,134.81,57.34328,9.84679,58.1825664135,5.06328,1.47679,5.27425,52.28,8.37,52.9457769798,134.52
2021-06-16 16:00:00,57.4284,9.4012,58.1928147455,4.8384,1.4112,5.04,52.59,7.99,53.1934977229,0.0,57.3384,9.3512,58.0959297714,4.8384,1.4112,5.04,52.5,7.94,53.097020632,135.29,58.9384,10.5012,59.8666033444,4.8384,1.4112,5.04,54.1,9.09,54.8583457643,135.44,58.2884,9.7112,59.0918351382,4.8384,1.4112,5.04,53.45,8.3,54.0905953008,135.15
2021-06-16 16:30:00,58.34824,9.81657,59.1682529543,4.54824,1.32657,4.73775,53.8,8.49,54.4657699845,0.0,58.24824,9.75657,59.0596996374,4.54824,1.32657,4.73775,53.7,8.43,54.3576572343,135.44,59.86824,10.92657,60.8571778237,4.54824,1.32657,4.73775,55.32,9.6,56.1467933189,135.56,59.18824,9.18657,59.8969183069,4.54824,1.32657,4.73775,54.64,7.86,55.2024383519,135.31
2021-06-16 17:00:00,59.3832,10.186350000000001,60.2505283675,4.2732,1.24635,4.45125,55.11,8.94,55.8304191279,0.0,59.3032,10.12635,60.1615532925,4.2732,1.24635,4.45125,55.03,8.88,55.7418630833,135.55,60.9632,11.31635,62.0046089542,4.2732,1.24635,4.45125,56.69,10.07,57.5774348161,135.68,60.2632,8.64635,60.8803140807,4.2732,1.24635,4.45125,55.99,7.4,56.4768988171,135.42
2021-06-16 17:30:00,59.79688,11.07909,60.8145796085,3.59688,1.04909,3.74675,56.2,10.03,57.0880101247,0.0,59.71688,11.01909,60.7250039223,3.59688,1.04909,3.74675,56.12,9.97,56.9987306876,135.55,61.39688,12.21909,62.6009826933,3.59688,1.04909,3.74675,57.8,11.17,58.8694224534,135.68,60.68688,7.48909,61.1472311161,3.59688,1.04909,3.74675,57.09,6.44,57.4520817726,135.42
2021-06-16 18:00:00,61.00856,10.79083,61.9555195714,2.1285600000000002,0.6208300000000001,2.21725,58.88,10.17,59.7518476702,0.0,60.92856,10.72083,61.8645748354,2.1285600000000002,0.6208300000000001,2.21725,58.8,10.1,59.6611263722,136.11,62.69856,11.95083,63.8273590536,2.1285600000000002,0.6208300000000001,2.21725,60.57,11.33,61.6205631263,136.23,61.91856,6.91083,62.3030307751,2.1285600000000002,0.6208300000000001,2.21725,59.79,6.29,60.1199484364,135.96
2021-06-16 18:30:00,59.9316,11.4113,61.0083145665,1.8216,0.5313,1.8975,58.11,10.88,59.1197640388,0.0,59.8616,11.3513,60.9283445225,1.8216,0.5313,1.8975,58.04,10.82,59.0399356368,136.11,61.5916,12.5813,62.8634575906,1.8216,0.5313,1.8975,59.77,12.05,60.9725790827,136.23,60.8616,5.9513,61.1518791719,1.8216,0.5313,1.8975,59.04,5.42,59.2882619074,135.96
2021-06-16 19:00:00,58.0092,11.8631,59.2098000862,2.2392,0.6531,2.3325,55.77,11.21,56.8854726622,0.0,57.9592,11.8131,59.150808923,2.2392,0.6531,2.3325,55.72,11.16,56.8266134835,135.45,59.6392,13.0431,61.0488053466,2.2392,0.6531,2.3325,57.4,12.39,58.7219899186,135.6,58.9292,5.6631,59.2006867718,2.2392,0.6531,2.3325,56.69,5.01,56.9109497373,135.32
2021-06-16 19:30:00,57.02768,12.26224,58.3311136187,1.92768,0.5622400000000001,2.008,55.1,11.7,56.3285007789,0.0,56.96768,12.20224,58.2598594712,1.92768,0.5622400000000001,2.008,55.04,11.64,56.25736574,135.19,58.63768,13.44224,60.1587178387,1.92768,0.5622400000000001,2.008,56.71,12.88,58.1542646759,135.35,57.94768,5.04224,58.1666382181,1.92768,0.5622400000000001,2.008,56.02,4.48,56.1988505221,135.08
2021-06-16 20:00:00,56.308,12.20525,57.6156141299,1.458,0.42525,1.51875,54.85,11.78,56.1007210292,0.0,56.248,12.14525,57.5442838305,1.458,0.42525,1.51875,54.79,11.72,56.0294788482,134.93,57.918,13.38525,59.4445930389,1.458,0.42525,1.51875,56.46,12.96,57.9283453933,135.05,57.228,4.7852500000000004,57.4277163185,1.458,0.42525,1.51875,55.77,4.36,55.9401689307,134.79
2021-06-16 20:30:00,55.47472,12.28346,56.8183768569,1.3147199999999999,0.38346,1.3695,54.16,11.9,55.4519215177,0.0,55.41472,12.20346,56.7425380878,1.3147199999999999,0.38346,1.3695,54.1,11.82,55.3761898292,134.93,57.04472,13.41346,58.6005203821,1.3147199999999999,0.38346,1.3695,55.73,13.03,57.2329782555,135.05,56.37472,4.41346,56.5472164147,1.3147199999999999,0.38346,1.3695,55.06,4.03,55.2072866567,134.79
2021-06-16 21:00:00,54.26592,7.08631,54.726646735,1.2559200000000001,0.36631,1.3082500000000001,53.01,6.72,53.4342446377,0.0,54.69592,17.68631,57.4843389634,1.2559200000000001,0.36631,1.3082500000000001,53.44,17.32,56.1766499535,133.79,55.79592,7.71631,56.3269573886,1.2559200000000001,0.36631,1.3082500000000001,54.54,7.35,55.0330273563,133.95,55.66592,4.9863100000000005,55.8887997443,1.2559200000000001,0.36631,1.3082500000000001,54.41,4.62,54.6057918174,133.66
2021-06-16 21:30:00,52.68328,4.97054,52.9172397187,1.13328,0.33054,1.1805,51.55,4.64,51.7584012504,0.0,53.36328,21.12054,57.3909127149,1.13328,0.33054,1.1805,52.23,20.79,56.2156294993,134.61,54.22328,6.0205400000000004,54.5564936176,1.13328,0.33054,1.1805,53.09,5.69,53.3940464846,134.75,54.31328,5.99054,54.6426477566,1.13328,0.33054,1.1805,53.18,5.66,53.4803515321,134.49
2021-06-16 22:00:00,51.99768,5.74599,52.314196223,1.11768,0.32599,1.16425,50.88,5.42,51.1678688241,0.0,52.64768,22.03599,57.0733130689,1.11768,0.32599,1.16425,51.53,21.71,55.9165896671,135.26,53.51768,6.81599,53.9499749051,1.11768,0.32599,1.16425,52.4,6.49,52.8003797335,135.38,53.60768,6.78599,54.0354792267,1.11768,0.32599,1.16425,52.49,6.46,52.8860255644,135.13
2021-06-16 22:30:00,50.77904,6.03347,51.1362265284,1.10904,0.32347000000000004,1.15525,49.67,5.71,49.9971299176,0.0,51.40904,22.41347,56.0825554978,1.10904,0.32347000000000004,1.15525,50.3,22.09,54.9368555707,135.78,52.27904,7.11347,52.7607759492,1.10904,0.32347000000000004,1.15525,51.17,6.79,51.6185334933,135.89,52.35904,7.08347,52.8360162859,1.10904,0.32347000000000004,1.15525,51.25,6.76,51.6939077648,135.64
2021-06-16 23:00:00,47.4968,7.0599,48.0186234523,1.0968,0.3199,1.1425,46.4,6.74,46.886966206,0.0,48.0768,23.6299,53.5700557425,1.0968,0.3199,1.1425,46.98,23.31,52.444985461,136.14,48.9168,8.1699,49.594360448,1.0968,0.3199,1.1425,47.82,7.85,48.4600340487,136.28,48.9968,8.1399,49.6683438646,1.0968,0.3199,1.1425,47.9,7.82,48.5341364402,136.01
2021-06-16 23:30:00,44.19008,7.92919,44.8958263591,1.06008,0.30919,1.10425,43.13,7.62,43.7979599982,0.0,44.70008,24.61919,51.031379251,1.06008,0.30919,1.10425,43.64,24.31,49.9542360566,136.88,45.53008,9.05919,46.4225926491,1.06008,0.30919,1.10425,44.47,8.75,45.3226587923,137.01,45.62008,9.03919,46.5069742626,1.06008,0.30919,1.10425,44.56,8.73,45.4071194858,136.77
2021-06-17 00:00:00,41.7888,8.33465,42.6118551117,1.0788,0.31465000000000004,1.12375,40.71,8.02,41.492463171,0.0,42.2388,25.13465,49.1514685036,1.0788,0.31465000000000004,1.12375,41.16,24.82,48.0643110842,137.42,43.0788,9.47465,44.1084119195,1.0788,0.31465000000000004,1.12375,42.0,9.16,42.987272535,137.56,43.1488,9.45465,44.1724953796,1.0788,0.31465000000000004,1.12375,42.07,9.14,43.0514169337,137.3
2021-06-17 00:30:00,40.18376,10.65443,41.5722437013,1.04376,0.30443000000000003,1.08725,39.14,10.35,40.4853319117,0.0,40.53376,24.91443,47.5785090347,1.04376,0.30443000000000003,1.08725,39.49,24.61,46.5307661661,137.75,41.36376,9.45443,42.4304947881,1.04376,0.30443000000000003,1.08725,40.32,9.15,41.3451919817,137.88,41.42376,9.25443,42.4449333509,1.04376,0.30443000000000003,1.08725,40.38,8.95,41.3599673598,137.61
2021-06-17 01:00:00,39.34936,21.82898,44.9986277596,1.05936,0.30898000000000003,1.1035,38.29,21.52,43.9230520342,0.0,39.28936,21.75898,44.9122145953,1.05936,0.30898000000000003,1.1035,38.23,21.45,43.8364619923,137.9,40.09936,5.41898,40.4638606246,1.05936,0.30898000000000003,1.1035,39.04,5.11,39.3730072512,138.03,40.14936,5.37898,40.5080798638,1.05936,0.30898000000000003,1.1035,39.09,5.07,39.4174200069,137.77
2021-06-17 01:30:00,38.60704,22.10122,44.4855871384,1.06704,0.31122000000000005,1.1115,37.54,21.79,43.4057104538,0.0,38.54704,22.03122,44.3987493906,1.06704,0.31122000000000005,1.1115,37.48,21.72,43.3186888075,136.17,39.34704,5.61122,39.7451298482,1.06704,0.31122000000000005,1.1115,38.28,5.3,38.6451601109,136.31,39.40704,5.58122,39.8003117858,1.06704,0.31122000000000005,1.1115,38.34,5.27,38.7004974128,136.05
2021-06-17 02:00:00,38.06696,22.28703,44.1112814353,1.08696,0.31703000000000003,1.13225,36.98,21.97,43.0139663365,0.0,37.99696,22.21703,44.0155130751,1.08696,0.31703000000000003,1.13225,36.91,21.9,42.9180393308,136.5,38.79696,5.78703,39.2261879548,1.08696,0.31703000000000003,1.13225,37.71,5.47,38.1046585079,136.66,38.85696,5.7470300000000005,39.2796600579,1.08696,0.31703000000000003,1.13225,37.77,5.43,38.158325435,136.39
2021-06-17 02:30:00,37.49264,22.46577,43.7082243504,1.08264,0.31577000000000005,1.12775,36.41,22.15,42.6181956446,0.0,37.43264,22.39577,43.620786917,1.08264,0.31577000000000005,1.12775,36.35,22.08,42.5305643038,136.5,38.23264,5.90577,38.6860812265,1.08264,0.31577000000000005,1.12775,37.15,5.59,37.5682126272,136.66,38.29264,5.87577,38.740817638,1.08264,0.31577000000000005,1.12775,37.21,5.5600000000000005,37.6231006165,136.39
2021-06-17 03:00:00,36.91392,22.62906,43.2979427485,1.09392,0.31906,1.1395,35.82,22.31,42.1996267756,0.0,36.84392,22.55906,43.2016854885,1.09392,0.31906,1.1395,35.75,22.24,42.1032077163,136.76,37.64392,6.00906,38.1205130481,1.09392,0.31906,1.1395,36.55,5.69,36.9902500667,136.84,37.68392,5.9790600000000005,38.1553008775,1.09392,0.31906,1.1395,36.59,5.66,37.0251765695,136.58
2021-06-17 03:30:00,36.07856,22.90458,42.7350240043,1.07856,0.31458,1.1235,35.0,22.59,41.6570294188,0.0,36.01856,22.83458,42.6468604735,1.07856,0.31458,1.1235,34.94,22.52,41.568666084,137.05,36.79856,6.28458,37.33135363,1.07856,0.31458,1.1235,35.72,5.97,36.2154566449,137.15,36.85856,6.24458,37.3837962846,1.07856,0.31458,1.1235,35.78,5.93,36.2680754935,136.88
2021-06-17 04:00:00,35.92968,22.88074,42.5965980784,1.09968,0.32074,1.1455,34.83,22.56,41.4979818786,0.0,35.85968,22.80074,42.4945925295,1.09968,0.32074,1.1455,34.76,22.48,41.395748574,137.05,36.65968,6.24074,37.1870807331,1.09968,0.32074,1.1455,35.56,5.92,36.0494105361,137.15,36.70968,6.22074,37.2330258218,1.09968,0.32074,1.1455,35.61,5.9,36.095458163,136.88
2021-06-17 04:30:00,36.71048,22.61389,43.1166715177,0.87048,0.25389,0.9067500000000001,35.84,22.36,42.2430491324,0.0,36.64048,22.55389,43.0256055014,0.87048,0.25389,0.9067500000000001,35.77,22.3,42.1519026854,137.05,37.43048,6.05389,37.9168882843,0.87048,0.25389,0.9067500000000001,36.56,5.8,37.0172068098,137.15,37.49048,6.02389,37.9713489537,0.87048,0.25389,0.9067500000000001,36.62,5.77,37.0717857676,136.88
2021-06-17 05:00:00,36.14872,22.67046,42.6694236456,0.85872,0.25046,0.8945000000000001,35.29,22.42,41.8095742624,0.0,36.07872,22.59046,42.5676276042,0.85872,0.25046,0.8945000000000001,35.22,22.34,41.7076012257,136.86,36.87872,6.06046,37.3733750717,0.85872,0.25046,0.8945000000000001,36.02,5.8100000000000005,36.485565639,137.01,36.92872,6.02046,37.4162571545,0.85872,0.25046,0.8945000000000001,36.07,5.77,36.5285888038,136.75
2021-06-17 05:30:00,36.68488,22.49934,43.0348779602,0.8548800000000001,0.24934000000000003,0.8905000000000001,35.83,22.25,42.1764318073,0.0,36.62488,22.42934,42.947143419,0.8548800000000001,0.24934000000000003,0.8905000000000001,35.77,22.18,42.0885411959,137.04,37.42488,5.93934,37.8932368986,0.8548800000000001,0.24934000000000003,0.8905000000000001,36.57,5.69,37.0100121589,137.14,37.48488,5.90934,37.9478132157,0.8548800000000001,0.24934000000000003,0.8905000000000001,36.63,5.66,37.0647069326,136.87
2021-06-17 06:00:00,38.0228,22.21165,44.0351077614,0.8628,0.25165000000000004,0.89875,37.16,21.96,43.1637255111,0.0,37.9528,22.15165,43.9444038026,0.8628,0.25165000000000004,0.89875,37.09,21.9,43.0729393007,136.85,38.7628,5.70165,39.1798861224,0.8628,0.25165000000000004,0.89875,37.9,5.45,38.2898485241,136.96,38.8128,5.68165,39.226452689,0.8628,0.25165000000000004,0.89875,37.95,5.43,38.3365021879,136.69
2021-06-17 06:30:00,42.4356,20.0483,46.9330851346,0.8856,0.25830000000000003,0.9225000000000001,41.55,19.79,46.0222402758,0.0,42.3656,19.9883,46.8441693303,0.8856,0.25830000000000003,0.9225000000000001,41.48,19.73,45.9332483066,136.6,43.1856,3.8583,43.3576120912,0.8856,0.25830000000000003,0.9225000000000001,42.3,3.6,42.4529150943,136.72,43.2556,3.8083,43.4229211391,0.8856,0.25830000000000003,0.9225000000000001,42.37,3.55,42.5184595205,136.45
2021-06-17 07:00:00,46.62768,18.26974,50.079176729,1.02768,0.29974,1.0705,45.6,17.97,49.0130686654,0.0,46.55768,18.20974,49.9921213578,1.02768,0.29974,1.0705,45.53,17.91,48.9259542574,135.22,47.40768,2.14974,47.4563958287,1.02768,0.29974,1.0705,46.38,1.85,46.4168816273,135.36,47.46768,2.10974,47.5145414315,1.02768,0.29974,1.0705,46.44,1.81,46.4752590095,135.09
2021-06-17 07:30:00,51.24088,17.14984,54.0346629045,1.13088,0.32984,1.178,50.11,16.82,52.8575869672,0.0,51.15088,17.09984,53.9334502215,1.13088,0.32984,1.178,50.02,16.77,52.7563579107,134.84,52.01088,0.8798400000000001,52.018321357,1.13088,0.32984,1.178,50.88,0.55,50.882972594,134.98,52.09088,0.81984,52.0973311869,1.13088,0.32984,1.178,50.96,0.49,50.9623557148,134.71
2021-06-17 08:00:00,54.01504,16.15272,56.3784968725,1.17504,0.34272,1.224,52.84,15.81,55.1545256529,0.0,53.93504,16.09272,56.2846708865,1.17504,0.34272,1.224,52.76,15.75,55.0606946923,135.64,54.78504,0.71272,54.7896758304,1.17504,0.34272,1.224,53.61,0.37,53.6112767988,135.74,54.86504,0.7527200000000001,54.8702032218,1.17504,0.34272,1.224,53.69,0.41000000000000003,53.6915654456,135.49
2021-06-17 08:30:00,56.17456,15.39258,58.2452805835,1.65456,0.48258000000000006,1.7235,54.52,14.91,56.5220178338,0.0,56.09456,15.34258,58.1549174417,1.65456,0.48258000000000006,1.7235,54.44,14.86,56.4316684141,135.22,56.94456,1.75258,56.9715231519,1.65456,0.48258000000000006,1.7235,55.29,1.27,55.3045838968,135.35,57.04456,1.81258,57.0733499267,1.65456,0.48258000000000006,1.7235,55.39,1.33,55.4059653828,135.11
2021-06-17 09:00:00,56.97136,15.18873,58.9612871235,1.88136,0.54873,1.95975,55.09,14.64,57.0020850496,0.0,56.89136,15.128730000000001,58.8685426528,1.88136,0.54873,1.95975,55.01,14.58,56.9093709331,135.22,57.75136,2.05873,57.7880433227,1.88136,0.54873,1.95975,55.87,1.51,55.8904016804,135.35,57.82136,2.1187300000000002,57.8601649588,1.88136,0.54873,1.95975,55.94,1.57,55.9620273042,135.11
2021-06-17 09:30:00,58.61712,14.67291,60.4256654491,2.06712,0.6029100000000001,2.15325,56.55,14.07,58.2740714212,0.0,58.50712,14.61291,60.3043964348,2.06712,0.6029100000000001,2.15325,56.44,14.01,58.1528477377,135.22,59.34712,2.67291,59.4072815416,2.06712,0.6029100000000001,2.15325,57.28,2.07,57.3173909036,135.35,59.44712,2.73291,59.5099056743,2.06712,0.6029100000000001,2.15325,57.38,2.13,57.4195202,135.11
2021-06-17 10:00:00,58.49832,14.55701,60.2823355799,2.21832,0.6470100000000001,2.31075,56.28,13.91,57.9734982557,0.0,58.40832,14.48701,60.1781131639,2.21832,0.6470100000000001,2.31075,56.19,13.84,57.8693502642,135.11,59.24832,2.99701,59.3240717733,2.21832,0.6470100000000001,2.31075,57.03,2.35,57.0783969642,135.24,59.31832,3.05701,59.3970403115,2.21832,0.6470100000000001,2.31075,57.1,2.41,57.1508363893,134.98
2021-06-17 10:30:00,59.47048,14.540140000000001,61.2221664322,2.64048,0.77014,2.7505,56.83,13.77,58.4744542514,0.0,59.36048,14.49014,61.1034429721,2.64048,0.77014,2.7505,56.72,13.72,58.3557777774,135.6,60.19048,3.25014,60.2781659695,2.64048,0.77014,2.7505,57.55,2.48,57.6034104893,135.74,60.28048,3.32014,60.3718444198,2.64048,0.77014,2.7505,57.64,2.55,57.6963785692,135.48
2021-06-17 11:00:00,59.71424,14.16332,61.3709222042,2.51424,0.7333200000000001,2.6189999999999998,57.2,13.43,58.7554669797,0.0,59.59424,14.09332,61.2380201329,2.51424,0.7333200000000001,2.6189999999999998,57.08,13.36,58.6226577357,135.6,60.43424,3.50332,60.5356970341,2.51424,0.7333200000000001,2.6189999999999998,57.92,2.77,57.9861992202,135.74,60.51424,3.57332,60.6196491131,2.51424,0.7333200000000001,2.6189999999999998,58.0,2.84,58.0694894071,135.48
2021-06-17 11:30:00,58.9016,14.13005,60.5727397066,2.5716,0.7500500000000001,2.67875,56.33,13.38,57.8972650477,0.0,58.7916,14.06005,60.4494601842,2.5716,0.7500500000000001,2.67875,56.22,13.31,57.7740815591,135.35,59.6116,3.56005,59.7178098272,2.5716,0.7500500000000001,2.67875,57.04,2.81,57.1091735188,135.51,59.6916,3.62005,59.801269824,2.5716,0.7500500000000001,2.67875,57.12,2.87,57.1920562666,135.25
2021-06-17 12:00:00,58.4692,14.2181,60.1730979446,3.5592,1.0381,3.7075,54.91,13.18,56.4696422868,0.0,58.3692,14.1581,60.0617624138,3.5592,1.0381,3.7075,54.81,13.12,56.3584110848,135.22,59.1892,4.1381,59.3336773532,3.5592,1.0381,3.7075,55.63,3.1,55.7163073076,135.36,59.2692,4.1981,59.4176919128,3.5592,1.0381,3.7075,55.71,3.16,55.7995492813,135.1
2021-06-17 12:30:00,58.4112,14.4516,60.1723942352,4.7712,1.3916,4.97,53.64,13.06,55.2070031789,0.0,58.3012,14.3816,60.0488163081,4.7712,1.3916,4.97,53.53,12.99,55.083581946,135.58,59.1312,4.6016,59.3099783848,4.7712,1.3916,4.97,54.36,3.21,54.4546940125,135.75,59.2112,4.6716,59.3952022642,4.7712,1.3916,4.97,54.44,3.2800000000000002,54.5387201903,135.5
2021-06-17 13:00:00,58.32712,14.24291,60.040931145,4.94712,1.44291,5.15325,53.38,12.8,54.8932090518,0.0,58.21712,14.19291,59.9222142061,4.94712,1.44291,5.15325,53.27,12.75,54.7745871733,135.58,59.07712,4.90291,59.2802212712,4.94712,1.44291,5.15325,54.13,3.46,54.2404692089,135.75,59.14712,4.96291,59.3549684522,4.94712,1.44291,5.15325,54.2,3.52,54.31418231,135.5
2021-06-17 13:30:00,58.7972,14.26585,60.5031007806,4.9572,1.44585,5.16375,53.84,12.82,55.3452617665,0.0,58.7072,14.19585,60.3991513936,4.9572,1.44585,5.16375,53.75,12.75,55.2415151856,135.48,59.5372,4.9258500000000005,59.7406242189,4.9572,1.44585,5.16375,54.58,3.48,54.6908292129,135.59,59.6172,4.99585,59.8261569304,4.9572,1.44585,5.16375,54.66,3.55,54.775159516,135.32
2021-06-17 14:00:00,59.22568,13.93874,60.8438135249,4.31568,1.25874,4.4955,54.91,12.68,56.3550397037,0.0,59.10568,13.87874,60.7132673495,4.31568,1.25874,4.4955,54.79,12.62,56.2246253878,135.74,59.94568,4.8787400000000005,60.1438829363,4.31568,1.25874,4.4955,55.63,3.62,55.7476573499,135.88,60.02568,4.94874,60.229330787,4.31568,1.25874,4.4955,55.71,3.69,55.8320714285,135.62
2021-06-17 14:30:00,58.72424,13.85707,60.3370098079,3.86424,1.12707,4.02525,54.86,12.73,56.3176038198,0.0,58.62424,13.79707,60.2259134938,3.86424,1.12707,4.02525,54.76,12.67,56.2066410667,135.64,59.47424,4.73707,59.662593438100004,3.86424,1.12707,4.02525,55.61,3.61,55.727050882,135.79,59.55424,4.79707,59.7471286554,3.86424,1.12707,4.02525,55.69,3.67,55.8107964466,135.53
2021-06-17 15:00:00,57.69016,13.79838,59.3173655134,2.36016,0.6883800000000001,2.4585,55.33,13.11,56.8619468538,0.0,57.58016,13.72838,59.1941149359,2.36016,0.6883800000000001,2.4585,55.22,13.04,56.7387874386,135.88,58.44016,3.88838,58.5693759558,2.36016,0.6883800000000001,2.4585,56.08,3.2,56.1712239496,136.02,58.52016,3.95838,58.6538822129,2.36016,0.6883800000000001,2.4585,56.16,3.27,56.255119767,135.76
2021-06-17 15:30:00,57.40888,14.49009,59.2093084832,2.22888,0.6500900000000001,2.32175,55.18,13.84,56.8891729594,0.0,57.30888,14.42009,59.0952343465,2.22888,0.6500900000000001,2.32175,55.08,13.77,56.7751644648,135.72,58.14888,3.14009,58.2336020736,2.22888,0.6500900000000001,2.32175,55.92,2.49,55.9754097797,135.88,58.22888,3.20009,58.3167475264,2.22888,0.6500900000000001,2.32175,56.0,2.55,56.058027971,135.61
2021-06-17 16:00:00,58.748,14.3465,60.4743711522,1.6680000000000001,0.48650000000000004,1.7375,57.08,13.86,58.7386244306,0.0,58.638,14.2665,60.3485547984,1.6680000000000001,0.48650000000000004,1.7375,56.97,13.78,58.6128765716,135.72,59.488,2.8765,59.5575049532,1.6680000000000001,0.48650000000000004,1.7375,57.82,2.39,57.8693744566,135.88,59.568,2.9565,59.6413238975,1.6680000000000001,0.48650000000000004,1.7375,57.9,2.47,57.9526608535,135.61
2021-06-17 16:30:00,59.79904,14.75097,61.5915278335,1.64904,0.48097000000000006,1.71775,58.15,14.27,59.8753321494,0.0,59.67904,14.69097,61.4606574555,1.64904,0.48097000000000006,1.71775,58.03,14.21,59.7444976546,135.49,60.52904,2.47097,60.5794550657,1.64904,0.48097000000000006,1.71775,58.88,1.99,58.9136189688,135.64,60.62904,2.54097,60.682262811,1.64904,0.48097000000000006,1.71775,58.98,2.06,59.015963942,135.37
2021-06-17 17:00:00,60.47608,15.08469,62.3289990659,1.93608,0.56469,2.01675,58.54,14.52,60.3138624198,0.0,60.36608,15.00469,62.2029286816,1.93608,0.56469,2.01675,58.43,14.44,60.1878600716,135.49,61.22608,2.32469,61.2701971252,1.93608,0.56469,2.01675,59.29,1.76,59.316116696899996,135.64,61.30608,2.39469,61.3528319246,1.93608,0.56469,2.01675,59.37,1.83,59.3981969423,135.37
2021-06-17 17:30:00,61.53704,15.11372,63.3658569278,1.48704,0.43372000000000005,1.549,60.05,14.68,61.8183217178,0.0,61.43704,15.04372,63.2520623806,1.48704,0.43372000000000005,1.549,59.95,14.61,61.704575195,135.49,62.30704,2.08372,62.3418729475,1.48704,0.43372000000000005,1.549,60.82,1.65,60.8423775012,135.64,62.39704,2.15372,62.4341982458,1.48704,0.43372000000000005,1.549,60.91,1.72,60.9342801713,135.37
2021-06-17 18:00:00,61.63376,15.63943,63.5870438255,1.16376,0.33943,1.21225,60.47,15.3,62.3755633241,0.0,61.54376,15.55943,63.4801564023,1.16376,0.33943,1.21225,60.38,15.22,62.268714456,135.68,62.42376,1.36943,62.4387792246,1.16376,0.33943,1.21225,61.26,1.03,61.2686583826,135.83,62.52376,1.43943,62.5403271759,1.16376,0.33943,1.21225,61.36,1.1,61.3698590515,135.58
2021-06-17 18:30:00,60.18024,16.40007,62.3748633863,1.20024,0.35007000000000005,1.25025,58.98,16.05,61.1248141101,0.0,60.10024,16.33007,62.2792905729,1.20024,0.35007000000000005,1.25025,58.9,15.98,61.0292585569,135.81,60.99024,0.62007,60.9933919541,1.20024,0.35007000000000005,1.25025,59.79,0.27,59.7906096306,135.97,61.08024,0.67007,61.0839153318,1.20024,0.35007000000000005,1.25025,59.88,0.32,59.8808550373,135.7
2021-06-17 19:00:00,59.33984,16.72787,61.6525607413,1.32984,0.38787000000000005,1.38525,58.01,16.34,60.2673684509,0.0,59.26984,16.65787,61.5662128652,1.32984,0.38787000000000005,1.38525,57.94,16.27,60.1810310646,135.71,60.15984,0.50787,60.1619836837,1.32984,0.38787000000000005,1.38525,58.83,0.12,58.8301223864,135.83,60.24984,0.5478700000000001,60.2523309222,1.32984,0.38787000000000005,1.38525,58.92,0.16,58.9202172433,135.59
2021-06-17 19:30:00,57.84168,17.71299,60.493057122,1.38168,0.40299,1.43925,56.46,17.31,59.0539389033,0.0,57.77168,17.63299,60.4027263156,1.38168,0.40299,1.43925,56.39,17.23,58.9635904606,136.02,58.65168,1.17299,58.6634082914,1.38168,0.40299,1.43925,57.27,0.77,57.2751761237,136.15,58.74168,1.12299,58.7524133612,1.38168,0.40299,1.43925,57.36,0.72,57.3645186505,135.89
2021-06-17 20:00:00,55.92008,18.36419,58.858294416,1.42008,0.41419000000000006,1.47925,54.5,17.95,57.3798963052,0.0,55.86008,18.30419,58.7825816817,1.42008,0.41419000000000006,1.47925,54.44,17.89,57.3041508095,136.69,56.74008,2.04419,56.7768913482,1.42008,0.41419000000000006,1.47925,55.32,1.63,55.3440087092,136.8,56.83008,1.9741900000000001,56.8643598308,1.42008,0.41419000000000006,1.47925,55.41,1.56,55.4319555852,136.54
2021-06-17 20:30:00,54.34064,18.58977,57.4324359945,1.37064,0.39977,1.42775,52.97,18.19,56.0062228685,0.0,54.28064,18.49977,57.3465724247,1.37064,0.39977,1.42775,52.91,18.1,55.9202834399,135.84,55.14064,2.32977,55.189836092,1.37064,0.39977,1.42775,53.77,1.9300000000000002,53.8046261952,135.97,55.23064,2.26977,55.277259797,1.37064,0.39977,1.42775,53.86,1.87,53.8924530895,135.73
2021-06-17 21:00:00,54.26072,17.92896,57.1460702201,1.23072,0.35896000000000006,1.282,53.03,17.57,55.8648887943,0.0,54.20072,17.85896,57.0671578125,1.23072,0.35896000000000006,1.282,52.97,17.5,55.7859381923,135.43,55.06072,1.8589600000000002,55.0920921658,1.23072,0.35896000000000006,1.282,53.83,1.5,53.8508950715,135.56,55.15072,1.80896,55.1803792376,1.23072,0.35896000000000006,1.282,53.92,1.45,53.9394929528,135.32
2021-06-17 21:30:00,54.60488,17.70559,57.403665711,1.18488,0.34559,1.23425,53.42,17.36,56.1699741855,0.0,54.56488,17.62559,57.340976206,1.18488,0.34559,1.23425,53.38,17.28,56.1072437391,134.63,55.43488,1.81559,55.4646039169,1.18488,0.34559,1.23425,54.25,1.47,54.2699124746,134.72,55.52488,1.7555900000000002,55.552627258,1.18488,0.34559,1.23425,54.34,1.4100000000000001,54.3582900761,134.48
2021-06-17 22:00:00,53.58256,18.22783,56.5980964579,1.19256,0.34783000000000003,1.24225,52.39,17.88,55.3570817511,0.0,53.52256,18.15783,56.5187687345,1.19256,0.34783000000000003,1.24225,52.33,17.81,55.2777079843,133.97,54.40256,2.24783,54.4489786338,1.19256,0.34783000000000003,1.24225,53.21,1.9,53.243911389,134.08,54.48256,2.19783,54.526872282,1.19256,0.34783000000000003,1.24225,53.29,1.85,53.3221023592,133.82
2021-06-17 22:30:00,53.7572,19.13335,57.0606837854,1.1772,0.34335000000000004,1.22625,52.58,18.79,55.8365516485,0.0,53.7072,19.05335,56.986783363,1.1772,0.34335000000000004,1.22625,52.53,18.71,55.7625770567,134.3,54.5572,3.07335,54.6436963616,1.1772,0.34335000000000004,1.22625,53.38,2.73,53.4497642651,134.44,54.6572,3.02335,54.7407540783,1.1772,0.34335000000000004,1.22625,53.48,2.68,53.5471082319,134.19
2021-06-17 23:00:00,50.48968,20.14699,54.3609141991,1.18968,0.34699,1.23925,49.3,19.8,53.127488177,0.0,50.43968,20.06699,54.2848542981,1.18968,0.34699,1.23925,49.25,19.72,53.0513044137,134.72,51.28968,3.84699,51.4337496841,1.18968,0.34699,1.23925,50.1,3.5,50.2221066862,134.85,51.36968,3.79699,51.5098161166,1.18968,0.34699,1.23925,50.18,3.45,50.2984582269,134.59
2021-06-17 23:30:00,47.32928,21.30104,51.9017827285,1.16928,0.34104,1.218,46.16,20.96,50.6958302033,0.0,47.23928,21.21104,51.7827943703,1.16928,0.34104,1.218,46.07,20.87,50.5766922604,135.69,48.04928,4.72104,48.280653757,1.16928,0.34104,1.218,46.88,4.38,47.0841671903,135.81,48.11928,4.67104,48.3454622731,1.16928,0.34104,1.218,46.95,4.33,47.1492460173,135.56
2021-06-18 00:00:00,44.80536,22.19573,50.0017071205,1.18536,0.34573000000000004,1.23475,43.62,21.85,48.7865442515,0.0,44.72536,22.11573,49.8945221499,1.18536,0.34573000000000004,1.23475,43.54,21.77,48.6791998702,136.8,45.52536,5.56573,45.8643189589,1.18536,0.34573000000000004,1.23475,44.34,5.22,44.6462092456,136.93,45.58536,5.52573,45.9190454862,1.18536,0.34573000000000004,1.23475,44.4,5.18,44.7011453992,136.67
2021-06-18 00:30:00,43.02152,22.43461,48.5197167032,1.18152,0.34461,1.23075,41.84,22.09,47.3133564652,0.0,42.95152,22.35461,48.4206738756,1.18152,0.34461,1.23075,41.77,22.01,47.2141186511,137.13,43.74152,5.85461,44.1315876687,1.18152,0.34461,1.23075,42.56,5.51,42.9151919488,137.24,43.81152,5.81461,44.1956895428,1.18152,0.34461,1.23075,42.63,5.47,42.9795044178,136.99
2021-06-18 01:00:00,41.81648,22.42189,47.4484894466,1.20648,0.35189000000000004,1.25675,40.61,22.07,46.219660319,0.0,41.72648,22.34189,47.3313762948,1.20648,0.35189000000000004,1.25675,40.52,21.99,46.1023914781,136.85,42.52648,5.85189,42.927218845,1.20648,0.35189000000000004,1.25675,41.32,5.5,41.6844383433,136.95,42.57648,5.81189,42.9713243287,1.20648,0.35189000000000004,1.25675,41.37,5.46,41.7287490826,136.69
2021-06-18 01:30:00,41.3364,22.73895,47.1779377682,1.1964000000000001,0.34895000000000004,1.24625,40.14,22.39,45.9622856264,0.0,41.2464,22.65895,47.0605304694,1.1964000000000001,0.34895000000000004,1.24625,40.05,22.31,45.8447227061,136.72,42.0264,6.10895,42.4680770351,1.1964000000000001,0.34895000000000004,1.24625,40.83,5.76,41.2342879167,136.95,42.0864,6.05895,42.5203003289,1.1964000000000001,0.34895000000000004,1.24625,40.89,5.71,41.2867557456,136.69
2021-06-18 02:00:00,40.68368,22.69399,46.5851800518,1.21368,0.35399,1.26425,39.47,22.34,45.3536823202,0.0,40.60368,22.61399,46.4763528395,1.21368,0.35399,1.26425,39.39,22.26,45.2446648789,137.09,41.37368,6.03399,41.8113672589,1.21368,0.35399,1.26425,40.16,5.68,40.5596844169,137.18,41.43368,6.00399,41.8664272928,1.21368,0.35399,1.26425,40.22,5.65,40.6149098239,136.92
2021-06-18 02:30:00,39.24952,22.92986,45.4566089788,1.19952,0.34986,1.2495,38.05,22.58,44.245439313,0.0,39.16952,22.84986,45.3471873334,1.19952,0.34986,1.2495,37.97,22.5,44.1358233185,137.18,39.93952,6.22986,40.4224741134,1.19952,0.34986,1.2495,38.74,5.88,39.1836955889,137.28,39.98952,6.18986,40.4657395416,1.19952,0.34986,1.2495,38.79,5.84,39.2271551352,137.03
2021-06-18 03:00:00,38.26888,22.93384,44.614663437,1.17888,0.34384000000000003,1.228,37.09,22.59,43.4278274842,0.0,38.18888,22.86384,44.5100633026,1.17888,0.34384000000000003,1.228,37.01,22.52,43.3230943032,137.28,38.96888,6.13384,39.4486704668,1.17888,0.34384000000000003,1.228,37.79,5.79,38.230984816,137.38,39.02888,6.10384,39.5032952651,1.17888,0.34384000000000003,1.228,37.85,5.76,38.2857688965,137.16
2021-06-18 03:30:00,37.244,23.1895,43.8733227172,1.164,0.3395,1.2125,36.08,22.85,42.7070123048,0.0,37.174,23.3095,43.8775462651,1.164,0.3395,1.2125,36.01,22.97,42.7123050186,137.69,37.984,6.6295,38.5581966156,1.164,0.3395,1.2125,36.82,6.29,37.353400113,137.8,38.024,6.3995,38.558762639,1.164,0.3395,1.2125,36.86,6.06,37.3548283358,137.57
2021-06-18 04:00:00,35.69208,23.97019,42.9941226607,1.13208,0.33019000000000004,1.1792500000000001,34.56,23.64,41.8717470378,0.0,35.59208,23.89019,42.8665060037,1.13208,0.33019000000000004,1.1792500000000001,34.46,23.56,41.7440438865,137.06,36.38208,6.47019,36.9529309225,1.13208,0.33019000000000004,1.1792500000000001,35.25,6.14,35.7807504114,137.12,36.43208,6.44019,36.9969255528,1.13208,0.33019000000000004,1.1792500000000001,35.3,6.11,35.8248810186,136.91
