Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-06-18 04:30:00,35.76944,23.29817,42.687908865,1.15944,0.33817,1.20775,34.61,22.96,41.5332842429,0.0,35.69944,23.20817,42.5801499652,1.15944,0.33817,1.20775,34.54,22.87,41.4252157508,135.88,36.47944,5.89817,36.9531859528,1.15944,0.33817,1.20775,35.32,5.5600000000000005,35.7549437141,135.97,36.52944,5.85817,36.9961909183,1.15944,0.33817,1.20775,35.37,5.52,35.7981466001,135.78
2021-06-18 05:00:00,36.64152,22.88461,43.2007680807,1.18152,0.34461,1.23075,35.46,22.54,42.0174154369,0.0,36.55152,22.814610000000002,43.0873536407,1.18152,0.34461,1.23075,35.37,22.47,41.9039115119,135.46,37.34152,5.55461,37.752388112,1.18152,0.34461,1.23075,36.16,5.21,36.5334052615,135.55,37.39152,5.52461,37.7974481091,1.18152,0.34461,1.23075,36.21,5.18,36.5786344742,135.36
2021-06-18 05:30:00,37.15336,22.73223,43.5560149699,1.17336,0.34223000000000003,1.22225,35.98,22.39,42.3777358999,0.0,37.06336,22.65223,43.437497378,1.17336,0.34223000000000003,1.22225,35.89,22.31,42.2590605669,135.27,37.87336,5.40223,38.2567051203,1.17336,0.34223000000000003,1.22225,36.7,5.06,37.0471807294,135.34,37.92336,5.37223,38.3019854428,1.17336,0.34223000000000003,1.22225,36.75,5.03,37.0926326917,135.15
2021-06-18 06:00:00,38.85176,22.24093,44.7673789981,1.27176,0.37093000000000004,1.32475,37.58,21.87,43.4804933275,0.0,38.78176,22.17093,44.6718596631,1.27176,0.37093000000000004,1.32475,37.51,21.8,43.3847911139,135.27,39.61176,5.01093,39.9274460711,1.27176,0.37093000000000004,1.32475,38.34,4.64,38.6197514233,135.34,39.66176,4.97093,39.972057132,1.27176,0.37093000000000004,1.32475,38.39,4.6,38.6646104338,135.15
2021-06-18 06:30:00,41.61416,21.10038,46.6579505406,1.30416,0.38038000000000005,1.3585,40.31,20.72,45.3234431613,0.0,41.54416,21.03038,46.563871328,1.30416,0.38038000000000005,1.3585,40.24,20.65,45.2291952172,134.9,42.39416,4.09038,42.5910320449,1.30416,0.38038000000000005,1.3585,41.09,3.71,41.2571472596,134.96,42.45416,4.05038,42.6469375155,1.30416,0.38038000000000005,1.3585,41.15,3.67,41.3133319886,134.75
2021-06-18 07:00:00,45.51032,14.12551,47.6520645855,1.39032,0.40551000000000004,1.44825,44.12,13.72,46.2040344559,0.0,45.67032,20.72551,50.1530148013,1.39032,0.40551000000000004,1.44825,44.28,20.32,48.7198193757,134.0,46.54032,4.55551,46.7627421893,1.39032,0.40551000000000004,1.44825,45.15,4.15,45.3403242159,134.03,46.61032,4.3655100000000004,46.8143098642,1.39032,0.40551000000000004,1.44825,45.22,3.96,45.3930611437,133.86
2021-06-18 07:30:00,49.49968,5.49699,49.8039679058,1.66968,0.48699000000000003,1.7392500000000002,47.83,5.01,48.0916728759,0.0,50.07968,22.72699,54.99536729,1.66968,0.48699000000000003,1.7392500000000002,48.41,22.24,53.2742498774,134.13,50.92968,6.53699,51.3474881875,1.66968,0.48699000000000003,1.7392500000000002,49.26,6.05,49.6301329839,134.2,51.01968,6.49699,51.4316889317,1.66968,0.48699000000000003,1.7392500000000002,49.35,6.01,49.7146115342,134.0
2021-06-18 08:00:00,52.24256,4.76658,52.4595592838,1.70256,0.49658,1.7735,50.54,4.27,50.720060134,0.0,52.87256,22.18658,57.3389216244,1.70256,0.49658,1.7735,51.17,21.69,55.577198562,135.41,53.74256,5.84658,54.0596453286,1.70256,0.49658,1.7735,52.04,5.35,52.3142819888,135.48,53.83256,5.80658,54.1448140402,1.70256,0.49658,1.7735,52.13,5.31,52.3997423658,135.29
2021-06-18 08:30:00,54.4008,3.61565,54.5208213948,1.6308,0.47565,1.69875,52.77,3.14,52.8633379574,0.0,55.0508,20.89565,58.8830940896,1.6308,0.47565,1.69875,53.42,20.42,57.1897962927,136.14,55.9108,4.66565,56.1051320876,1.6308,0.47565,1.69875,54.28,4.19,54.4414777536,136.2,56.0008,4.60565,56.1898710851,1.6308,0.47565,1.69875,54.37,4.13,54.5266338591,136.03
2021-06-18 09:00:00,54.99048,3.33139,55.0912974068,1.65048,0.48139000000000004,1.7192500000000002,53.34,2.85,53.4160846562,0.0,55.65048,20.62139,59.3482741936,1.65048,0.48139000000000004,1.7192500000000002,54.0,20.14,57.6334937341,135.74,56.50048,4.39139,56.6708791741,1.65048,0.48139000000000004,1.7192500000000002,54.85,3.91,54.9891862097,135.77,56.59048,4.34139,56.7567625377,1.65048,0.48139000000000004,1.7192500000000002,54.94,3.86,55.0754319093,135.6
2021-06-18 09:30:00,57.08968,2.50324,57.1445340606,1.75968,0.51324,1.833,55.33,1.99,55.3657746266,0.0,57.78968,19.68324,61.0497915754,1.75968,0.51324,1.833,56.03,19.17,59.2186609102,135.74,58.63968,3.52324,58.7454278272,1.75968,0.51324,1.833,56.88,3.01,56.9595865505,135.77,58.72968,3.47324,58.8322930796,1.75968,0.51324,1.833,56.97,2.96,57.0468447857,135.68
2021-06-18 10:00:00,57.55032,2.50426,57.6047797518,1.9003200000000002,0.5542600000000001,1.9795,55.65,1.9500000000000002,55.6841539399,0.0,58.27032,19.62426,61.4861104108,1.9003200000000002,0.5542600000000001,1.9795,56.37,19.07,59.5083338701,135.32,59.11032,3.51426,59.2146937326,1.9003200000000002,0.5542600000000001,1.9795,57.21,2.96,57.2865228479,135.4,59.21032,3.45426,59.3109931349,1.9003200000000002,0.5542600000000001,1.9795,57.31,2.9,57.3833259754,135.2
2021-06-18 10:30:00,58.12184,2.07762,58.158961389,1.9118400000000002,0.55762,1.9915,56.21,1.52,56.2305477476,0.0,58.84184,19.23762,61.9067698871,1.9118400000000002,0.55762,1.9915,56.93,18.68,59.9163358359,135.24,59.70184,3.07762,59.7811127719,1.9118400000000002,0.55762,1.9915,57.79,2.52,57.8449176678,135.3,59.79184,3.02762,59.8684442211,1.9118400000000002,0.55762,1.9915,57.88,2.47,57.9326790335,135.13
2021-06-18 11:00:00,58.63584,2.06837,58.6723093713,1.84584,0.53837,1.9227500000000002,56.79,1.53,56.8106064041,0.0,59.35584,19.27837,62.4081027749,1.84584,0.53837,1.9227500000000002,57.51,18.74,60.4862604233,135.24,60.20584,3.06837,60.2839785064,1.84584,0.53837,1.9227500000000002,58.36,2.5300000000000002,58.4148140458,135.3,60.31584,3.00837,60.390817555,1.84584,0.53837,1.9227500000000002,58.47,2.47,58.5221479442,135.13
2021-06-18 11:30:00,58.99304,2.06422,59.0291434179,2.00304,0.5842200000000001,2.0865,56.99,1.48,57.0092141675,0.0,59.71304,19.29422,62.7528013036,2.00304,0.5842200000000001,2.0865,57.71,18.71,60.6671921223,135.69,60.56304,3.06422,60.6405083937,2.00304,0.5842200000000001,2.0865,58.56,2.48,58.6124901365,135.71,60.65304,3.00422,60.7273957868,2.00304,0.5842200000000001,2.0865,58.65,2.42,58.6999054514,135.56
2021-06-18 12:00:00,58.96808,2.13194,59.006606639,1.8580800000000002,0.5419400000000001,1.9355,57.11,1.5899999999999999,57.1321293144,0.0,59.68808,19.32194,62.737582512,1.8580800000000002,0.5419400000000001,1.9355,57.83,18.78,60.8029382514,135.69,60.54808,3.12194,60.6285122781,1.8580800000000002,0.5419400000000001,1.9355,58.69,2.58,58.7466807573,135.71,60.63808,3.06194,60.7153376228,1.8580800000000002,0.5419400000000001,1.9355,58.78,2.52,58.8339935751,135.56
2021-06-18 12:30:00,59.63184,1.9588700000000001,59.6640051745,1.6418400000000002,0.47887,1.71025,57.99,1.48,58.0088829405,0.0,60.37184,19.16887,63.3419658841,1.6418400000000002,0.47887,1.71025,58.73,18.69,61.6322074893,135.49,61.23184,2.96887,61.3037716528,1.6418400000000002,0.47887,1.71025,59.59,2.49,59.6420003018,135.54,61.33184,2.9088700000000003,61.4007827512,1.6418400000000002,0.47887,1.71025,59.69,2.43,59.7394425819,135.34
2021-06-18 13:00:00,59.8132,2.17885,59.8528719575,1.5732,0.45885000000000004,1.63875,58.24,1.72,58.265392816,0.0,60.5732,19.43885,63.6158898984,1.5732,0.45885000000000004,1.63875,59.0,18.98,61.9777411657,135.49,61.4432,3.18885,61.5258936592,1.5732,0.45885000000000004,1.63875,59.87,2.73,59.9322100377,135.54,61.5432,3.11885,61.622176946,1.5732,0.45885000000000004,1.63875,59.97,2.66,60.0289638425,135.34
2021-06-18 13:30:00,59.3212,2.7616,59.3854460621,1.6512,0.48160000000000003,1.72,57.67,2.2800000000000002,57.7150526293,0.0,60.0812,20.0016,63.3230968605,1.6512,0.48160000000000003,1.72,58.43,19.52,61.6043448143,135.74,60.9412,3.7816,61.0584175688,1.6512,0.48160000000000003,1.72,59.29,3.3,59.3817657198,135.77,61.0412,3.7316000000000003,61.1551546151,1.6512,0.48160000000000003,1.72,59.39,3.25,59.4788584289,135.58
2021-06-18 14:00:00,58.55048,3.17514,58.6365092946,1.80048,0.52514,1.8755000000000002,56.75,2.65,56.811838555,0.0,59.28048,20.49514,62.7234092875,1.80048,0.52514,1.8755000000000002,57.48,19.97,60.850236647,135.62,60.14048,4.21514,60.2880148939,1.80048,0.52514,1.8755000000000002,58.34,3.69,58.4565796126,135.77,60.23048,4.15514,60.3736358807,1.80048,0.52514,1.8755000000000002,58.43,3.63,58.5426494105,135.58
2021-06-18 14:30:00,57.78032,3.44426,57.8828843982,1.66032,0.48426,1.7295,56.12,2.96,56.1980070821,0.0,58.47032,20.83426,62.0712873288,1.66032,0.48426,1.7295,56.81,20.35,60.3448307645,135.95,59.33032,4.48426,59.4995416709,1.66032,0.48426,1.7295,57.67,4.0,57.8085538653,136.02,59.42032,4.44426,59.5862893277,1.66032,0.48426,1.7295,57.76,3.96,57.8955887784,135.87
2021-06-18 15:00:00,56.93944,3.71192,57.0603029925,1.5494400000000002,0.45192000000000004,1.6139999999999999,55.39,3.26,55.4858513497,0.0,57.64944,21.10192,61.3901373186,1.5494400000000002,0.45192000000000004,1.6139999999999999,56.1,20.65,59.7798670122,136.17,58.48944,4.75192,58.6821551683,1.5494400000000002,0.45192000000000004,1.6139999999999999,56.94,4.3,57.10213306,136.22,58.58944,4.69192,58.7770073481,1.5494400000000002,0.45192000000000004,1.6139999999999999,57.04,4.24,57.1973705689,136.04
2021-06-18 15:30:00,56.54664,4.19777,56.7022377712,1.7066400000000002,0.49777000000000005,1.7777500000000002,54.84,3.7,54.9646759292,0.0,57.24664,21.64777,61.2029716375,1.7066400000000002,0.49777000000000005,1.7777500000000002,55.54,21.15,59.430750458,136.17,58.09664,5.26777,58.334972187,1.7066400000000002,0.49777000000000005,1.7777500000000002,56.39,4.77,56.5913862704,136.22,58.18664,5.21777,58.4201180952,1.7066400000000002,0.49777000000000005,1.7777500000000002,56.48,4.72,56.6768806481,136.04
2021-06-18 16:00:00,57.038,4.27525,57.1980000224,1.698,0.49525,1.76875,55.34,3.7800000000000002,55.4689462673,0.0,57.728,21.69525,61.6701374781,1.698,0.49525,1.76875,56.03,21.2,59.9066014726,136.39,58.588,5.33525,58.8304227128,1.698,0.49525,1.76875,56.89,4.84,57.0955138343,136.44,58.678,5.28525,58.9155459243,1.698,0.49525,1.76875,56.98,4.79,57.1809802294,136.27
2021-06-18 16:30:00,57.55976,4.45868,57.7321903153,1.7097600000000002,0.49868000000000007,1.7810000000000001,55.85,3.96,55.9902143236,0.0,58.26976,21.84868,62.231260217,1.7097600000000002,0.49868000000000007,1.7810000000000001,56.56,21.35,60.455405879,136.25,59.10976,5.51868,59.3668220153,1.7097600000000002,0.49868000000000007,1.7810000000000001,57.4,5.02,57.6190975285,136.32,59.20976,5.46868,59.4617704092,1.7097600000000002,0.49868000000000007,1.7810000000000001,57.5,4.97,57.7143907531,136.11
2021-06-18 17:00:00,57.35544,4.91117,57.5653201881,1.61544,0.47117000000000003,1.68275,55.74,4.44,55.9165556879,0.0,58.06544,22.29117,62.1971991521,1.61544,0.47117000000000003,1.68275,56.45,21.82,60.5203676459,136.09,58.90544,5.97117,59.2073114806,1.61544,0.47117000000000003,1.68275,57.29,5.5,57.5534021583,136.15,59.00544,5.92117,59.3017892122,1.61544,0.47117000000000003,1.68275,57.39,5.45,57.6481968495,135.96
2021-06-18 17:30:00,57.83504,5.26272,58.0739879257,1.65504,0.48272000000000004,1.724,56.18,4.78,56.3829832485,0.0,58.54504,22.64272,62.7711277388,1.65504,0.48272000000000004,1.724,56.89,22.16,61.0535641875,136.09,59.39504,6.33272,59.7316843827,1.65504,0.48272000000000004,1.724,57.74,5.85,58.0355933889,136.15,59.49504,6.27272,59.8248008839,1.65504,0.48272000000000004,1.724,57.84,5.79,58.1290779215,135.96
2021-06-18 18:00:00,57.56688,5.45034,57.824319097200004,1.8868800000000001,0.55034,1.9655,55.68,4.9,55.8951912064,0.0,58.27688,22.90034,62.6148569802,1.8868800000000001,0.55034,1.9655,56.39,22.35,60.6576837672,136.09,59.15688,6.52034,59.5151349242,1.8868800000000001,0.55034,1.9655,57.27,5.97,57.5803247646,136.15,59.24688,6.48034,59.6002315117,1.8868800000000001,0.55034,1.9655,57.36,5.93,57.6657133833,135.96
2021-06-18 18:30:00,56.09776,6.05393,56.4234768998,1.72776,0.50393,1.79975,54.37,5.55,54.6525333356,0.0,56.80776,23.57393,61.5048922596,1.72776,0.50393,1.79975,55.08,23.07,59.7162565806,136.3,57.66776,7.15393,58.1098034574,1.72776,0.50393,1.79975,55.94,6.65,56.3338805693,136.37,57.76776,7.10393,58.2029201747,1.72776,0.50393,1.79975,56.04,6.6,56.4273125357,136.18
2021-06-18 19:00:00,53.75696,7.25328,54.2440855688,1.6569600000000002,0.48328000000000004,1.726,52.1,6.77,52.5380138566,0.0,54.42696,24.75328,59.7914613101,1.6569600000000002,0.48328000000000004,1.726,52.77,24.27,58.083610425,136.48,55.29696,8.35328,55.9243334515,1.6569600000000002,0.48328000000000004,1.726,53.64,7.87,54.214264728,136.55,55.38696,8.31328,56.0073741788,1.6569600000000002,0.48328000000000004,1.726,53.73,7.83,54.2975303306,136.37
2021-06-18 19:30:00,51.80352,7.86561,52.3972566559,1.49352,0.43561000000000005,1.5557500000000002,50.31,7.43,50.8556879808,0.0,52.44352,25.11561,58.1473701526,1.49352,0.43561000000000005,1.5557500000000002,50.95,24.68,56.6127626953,136.33,53.30352,8.93561,54.0472975315,1.49352,0.43561000000000005,1.5557500000000002,51.81,8.5,52.502629458,136.42,53.39352,8.89561,54.1294730739,1.49352,0.43561000000000005,1.5557500000000002,51.9,8.46,52.5849940572,136.24
2021-06-18 20:00:00,49.74504,8.56397,50.4768321784,1.38504,0.40397000000000005,1.44275,48.36,8.16,49.0436050877,0.0,50.34504,25.89397,56.6137857325,1.38504,0.40397000000000005,1.44275,48.96,25.49,55.1980226095,135.36,51.20504,9.66397,52.1090053404,1.38504,0.40397000000000005,1.44275,49.82,9.26,50.6732671139,135.41,51.29504,9.61397,52.1882127282,1.38504,0.40397000000000005,1.44275,49.91,9.21,50.7526570733,135.22
2021-06-18 20:30:00,48.092,8.95725,48.9190432405,1.362,0.39725000000000005,1.41875,46.73,8.56,47.5075415066,0.0,48.672,26.29725,55.3218667578,1.362,0.39725000000000005,1.41875,47.31,25.9,53.9355736041,135.63,49.512,10.06725,50.5251191643,1.362,0.39725000000000005,1.41875,48.15,9.67,49.1114182243,135.72,49.602,10.03725,50.6073590653,1.362,0.39725000000000005,1.41875,48.24,9.64,49.1937719635,135.55
2021-06-18 21:00:00,47.4988,9.12715,48.3677668346,1.2588,0.36715000000000003,1.31125,46.24,8.76,47.0624606242,0.0,48.0488,26.49715,54.8706309383,1.2588,0.36715000000000003,1.31125,46.79,26.13,53.5917997459,135.63,48.8988,10.23715,49.9589019251,1.2588,0.36715000000000003,1.31125,47.64,9.87,48.6516854795,135.72,48.9888,10.20715,50.040867664,1.2588,0.36715000000000003,1.31125,47.73,9.84,48.7337511382,135.55
2021-06-18 21:30:00,46.58336,9.49973,47.5421318302,1.23336,0.35973000000000005,1.28475,45.35,9.14,46.2618860402,0.0,47.14336,26.86973,54.2630517236,1.23336,0.35973000000000005,1.28475,45.91,26.51,53.0142263925,135.83,47.96336,10.61973,49.1249688831,1.23336,0.35973000000000005,1.28475,46.73,10.26,47.8430820496,135.9,48.05336,10.57973,49.2042284175,1.23336,0.35973000000000005,1.28475,46.82,10.22,47.9224456805,135.69
2021-06-18 22:00:00,45.646,9.9305,46.7137254589,1.236,0.36050000000000004,1.2875,44.41,9.57,45.429428788,0.0,46.156,27.2105,53.5797316739,1.236,0.36050000000000004,1.2875,44.92,26.85,52.3328663461,135.83,46.996,11.0705,48.2822947492,1.236,0.36050000000000004,1.2875,45.76,10.71,46.9966137078,135.9,47.066,11.0305,48.3412896627,1.236,0.36050000000000004,1.2875,45.83,10.67,47.0556882853,135.69
2021-06-18 22:30:00,45.53904,9.86847,46.5960391478,1.22904,0.35847,1.28025,44.31,9.51,45.319048975,0.0,46.06904,27.19847,53.4987216376,1.22904,0.35847,1.28025,44.84,26.84,52.2590776803,135.44,46.87904,10.98847,48.1496714865,1.22904,0.35847,1.28025,45.65,10.63,46.8713067878,135.5,46.95904,10.95847,48.2207372659,1.22904,0.35847,1.28025,45.73,10.6,46.9424424162,135.33
2021-06-18 23:00:00,43.56008,10.31169,44.7639533583,1.24008,0.36169,1.29175,42.32,9.95,43.4739565717,0.0,44.04008,27.87169,52.1187082521,1.24008,0.36169,1.29175,42.8,27.51,50.8786802109,135.62,44.85008,11.46169,46.2914680439,1.24008,0.36169,1.29175,43.61,11.1,45.0004677753,135.66,44.93008,11.44169,46.364041658,1.24008,0.36169,1.29175,43.69,11.08,45.0730795487,135.52
2021-06-18 23:30:00,40.014,11.107,41.5269267464,1.224,0.357,1.275,38.79,10.75,40.2520384577,0.0,40.434,28.807,49.6462647638,1.224,0.357,1.275,39.21,28.45,48.444056395,136.5,41.254,12.277,43.0420404372,1.224,0.357,1.275,40.03,11.92,41.7670599875,136.59,41.324,12.247,43.10060307,1.224,0.357,1.275,40.1,11.89,41.8256153571,136.39
2021-06-19 00:00:00,37.38736,11.74798,39.1896634567,1.22736,0.35798,1.2785,36.16,11.39,37.9114455013,0.0,37.77736,29.57798,47.9790144693,1.22736,0.35798,1.2785,36.55,29.22,46.7943468808,137.01,38.59736,12.93798,40.7080769068,1.22736,0.35798,1.2785,37.37,12.58,39.4306137411,137.09,38.66736,12.91798,40.7681117621,1.22736,0.35798,1.2785,37.44,12.56,39.490596349,136.91
2021-06-19 00:30:00,35.7116,12.0263,37.6822274587,1.2216,0.3563,1.2725,34.49,11.67,36.4108362991,0.0,36.0716,29.9363,46.8758187582,1.2216,0.3563,1.2725,34.85,29.58,45.7110369605,137.57,36.9316,13.2363,39.2319094138,1.2216,0.3563,1.2725,35.71,12.88,37.9618031711,137.62,36.9916,13.2163,39.2816631044,1.2216,0.3563,1.2725,35.77,12.86,38.0114785295,137.48
2021-06-19 01:00:00,34.49264,12.14952,36.5698379871,1.23264,0.35952,1.284,33.26,11.79,35.287840682,0.0,34.84264,30.14952,46.0760579737,1.23264,0.35952,1.284,33.61,29.79,44.9118714818,137.8,35.71264,13.36952,38.1331446487,1.23264,0.35952,1.284,34.48,13.01,36.8528221443,137.84,35.78264,13.35952,38.1952104327,1.23264,0.35952,1.284,34.55,13.0,36.9148005548,137.7
2021-06-19 01:30:00,33.76808,12.61819,36.0486053234,1.22808,0.35819,1.27925,32.54,12.26,34.7729665114,0.0,34.08808,30.05819,45.4476840352,1.22808,0.35819,1.27925,32.86,29.7,44.2929971892,138.09,34.94808,13.62819,37.5112764161,1.22808,0.35819,1.27925,33.72,13.27,36.2371535858,138.17,35.01808,13.41819,37.5008499872,1.22808,0.35819,1.27925,33.79,13.06,36.2260638215,138.01
2021-06-19 02:00:00,33.63936,25.77148,42.376594042,1.23936,0.36148,1.291,32.4,25.41,41.1755764987,0.0,33.62936,25.87148,42.429557285,1.23936,0.36148,1.291,32.39,25.51,41.2295064244,138.09,34.48936,8.55148,35.5336989828,1.23936,0.36148,1.291,33.25,8.19,34.2438111197,138.17,34.54936,8.52148,35.5847424861,1.23936,0.36148,1.291,33.31,8.16,34.2949223647,138.01
2021-06-19 02:30:00,32.68144,26.09917,41.8239548006,1.23144,0.35917000000000004,1.28275,31.45,25.74,40.6404982745,0.0,32.66144,26.02917,41.7646663313,1.23144,0.35917000000000004,1.28275,31.43,25.67,40.5807072388,135.78,33.53144,8.68917,34.638983007,1.23144,0.35917000000000004,1.28275,32.3,8.33,33.3568418769,135.87,33.59144,8.65917,34.6895671112,1.23144,0.35917000000000004,1.28275,32.36,8.3,33.4074782047,135.7
2021-06-19 03:00:00,31.7044,26.15295,41.099218643,1.2444,0.36295000000000005,1.2962500000000001,30.46,25.79,39.9115985648,0.0,31.6844,26.08295,41.0392675868,1.2444,0.36295000000000005,1.2962500000000001,30.44,25.72,39.8511229453,135.78,32.5344,8.67295,33.6705694199,1.2444,0.36295000000000005,1.2962500000000001,31.29,8.31,32.3746845544,135.87,32.5944,8.64295,33.7208466095,1.2444,0.36295000000000005,1.2962500000000001,31.35,8.28,32.4250042406,135.7
2021-06-19 03:30:00,31.11408,26.46994,40.8502594588,1.23408,0.35994000000000004,1.2855,29.88,26.11,39.6805556917,0.0,31.08408,26.39994,40.7820654387,1.23408,0.35994000000000004,1.2855,29.85,26.04,39.6119186609,136.01,31.95408,8.91994,33.1757224224,1.23408,0.35994000000000004,1.2855,30.72,8.56,31.8903120085,136.11,32.00408,8.87994,33.2131671337,1.23408,0.35994000000000004,1.2855,30.77,8.52,31.9277825725,135.95
2021-06-19 04:00:00,30.62632,26.53351,40.52158227,1.24632,0.36351000000000006,1.29825,29.38,26.17,39.3453084878,0.0,30.60632,26.45351,40.4541099922,1.24632,0.36351000000000006,1.29825,29.36,26.09,39.2771905818,136.24,31.45632,9.02351,32.7249721262,1.24632,0.36351000000000006,1.29825,30.21,8.66,31.4267354334,136.36,31.51632,9.00351,32.7771508625,1.24632,0.36351000000000006,1.29825,30.27,8.64,31.478921519,136.17
2021-06-19 04:30:00,30.56168,26.30924,40.3260758542,1.23168,0.35924,1.283,29.33,25.95,39.1618615492,0.0,30.55168,26.23924,40.2728552079,1.23168,0.35924,1.283,29.32,25.88,39.1080145239,136.02,31.40168,8.79924,32.611227076,1.23168,0.35924,1.283,30.17,8.44,31.328301901,136.14,31.45168,8.76924,32.6513054104,1.23168,0.35924,1.283,30.22,8.41,31.3683997042,135.95
2021-06-19 05:00:00,29.52896,26.75428,39.8465930413,1.24896,0.36428000000000005,1.301,28.28,26.39,38.6806217634,0.0,29.508960000000002,26.68428,39.784790051,1.24896,0.36428000000000005,1.301,28.26,26.32,38.6182599297,136.02,30.34896,9.17428,31.7053116465,1.24896,0.36428000000000005,1.301,29.1,8.81,30.4043763297,136.14,30.40896,9.14428,31.7540974521,1.24896,0.36428000000000005,1.301,29.16,8.78,30.4531443368,135.95
2021-06-19 05:30:00,29.29032,26.840510000000002,39.7282748526,1.27032,0.37051,1.32325,28.02,26.47,38.5458337567,0.0,29.25032,26.77051,39.651499666,1.27032,0.37051,1.32325,27.98,26.4,38.4686937652,136.3,30.11032,9.25051,31.4992588129,1.27032,0.37051,1.32325,28.84,8.88,30.1761495224,136.44,30.16032,9.22051,31.5382736871,1.27032,0.37051,1.32325,28.89,8.85,30.2151385898,136.29
2021-06-19 06:00:00,29.60224,26.83607,39.9558164234,1.3922400000000001,0.40607000000000004,1.45025,28.21,26.43,38.6568105254,0.0,29.58224,26.76607,39.8940023896,1.3922400000000001,0.40607000000000004,1.45025,28.19,26.36,38.5943739423,136.3,30.42224,9.28607,31.8079201248,1.3922400000000001,0.40607000000000004,1.45025,29.03,8.88,30.3577881276,136.44,30.48224,9.26607,31.8594885185,1.3922400000000001,0.40607000000000004,1.45025,29.09,8.86,30.4093357376,136.29
2021-06-19 06:30:00,31.37528,26.48779,41.0610668902,1.5352800000000002,0.44779,1.59925,29.84,26.04,39.6043835958,0.0,31.35528,26.40779,40.994206378,1.5352800000000002,0.44779,1.59925,29.82,25.96,39.536742405,136.17,32.21528,9.06779,33.4671343405,1.5352800000000002,0.44779,1.59925,30.68,8.62,31.8679588301,136.31,32.27528,9.03779,33.5167920178,1.5352800000000002,0.44779,1.59925,30.74,8.59,31.9176393237,136.15
2021-06-19 07:00:00,33.164320000000004,25.68251,41.9459585772,1.65432,0.48251000000000005,1.7232500000000002,31.51,25.2,40.3474918675,0.0,33.12432,25.61251,41.871484855,1.65432,0.48251000000000005,1.7232500000000002,31.47,25.13,40.2725439971,135.63,33.98432,8.35251,34.99569158,1.65432,0.48251000000000005,1.7232500000000002,32.33,7.87,33.2741010397,135.77,34.04432,8.32251,35.0468243492,1.65432,0.48251000000000005,1.7232500000000002,32.39,7.84,33.3253312062,135.6
2021-06-19 07:30:00,35.28784,25.61812,43.6064183831,1.9478400000000002,0.5681200000000001,2.029,33.34,25.05,41.7020155388,0.0,35.21784,25.55812,43.5145234629,1.9478400000000002,0.5681200000000001,2.029,33.27,24.99,41.6100108147,135.14,36.04784,8.33812,36.9996082925,1.9478400000000002,0.5681200000000001,2.029,34.1,7.77,34.974031795,135.28,36.08784,8.30812,37.03183838,1.9478400000000002,0.5681200000000001,2.029,34.14,7.74,35.0063879885,135.12
2021-06-19 08:00:00,37.73792,24.80856,45.1620997652,2.49792,0.7285600000000001,2.602,35.24,24.08,42.6814245311,0.0,37.64792,24.71856,45.0374631701,2.49792,0.7285600000000001,2.602,35.15,23.99,42.5563461777,135.14,38.43792,7.65856,39.1934590869,2.49792,0.7285600000000001,2.602,35.94,6.93,36.6020286323,135.28,38.49792,7.61856,39.2445193728,2.49792,0.7285600000000001,2.602,36.0,6.89,36.653405026,135.12
2021-06-19 08:30:00,41.18216,23.37938,47.355735782,2.43216,0.70938,2.5335,38.75,22.67,44.8942245729,0.0,41.09216,23.30938,47.242912796,2.43216,0.70938,2.5335,38.66,22.6,44.7811969469,133.63,41.89216,6.43938,42.3841796458,2.43216,0.70938,2.5335,39.46,5.73,39.8738573504,133.79,41.94216,6.39938,42.4275482423,2.43216,0.70938,2.5335,39.51,5.69,39.9176176644,133.61
2021-06-19 09:00:00,43.58568,21.90499,48.780529804,2.72568,0.7949900000000001,2.83925,40.86,21.11,45.9909958579,0.0,43.49568,22.41499,48.9316457455,2.72568,0.7949900000000001,2.83925,40.77,21.62,46.1477767612,133.63,44.29568,5.85499,44.6809598662,2.72568,0.7949900000000001,2.83925,41.57,5.06,41.8768253334,133.79,44.36568,6.00499,44.770229693,2.72568,0.7949900000000001,2.83925,41.64,5.21,41.9646720469,133.61
2021-06-19 09:30:00,46.04992,8.71331,46.8670129533,2.47992,0.72331,2.58325,43.57,7.99,44.2965574283,0.0,46.52992,25.98331,53.2932064504,2.47992,0.72331,2.58325,44.05,25.26,50.7786382251,133.3,47.33992,9.80331,48.3443162384,2.47992,0.72331,2.58325,44.86,9.08,45.7697061384,133.49,47.40992,9.76331,48.4047801003,2.47992,0.72331,2.58325,44.93,9.04,45.8304102098,133.29
2021-06-19 10:00:00,46.56744,8.51842,47.340151536,3.21744,0.93842,3.3515,43.35,7.58,44.0077140965,0.0,47.05744,25.70842,53.6220618612,3.21744,0.93842,3.3515,43.84,24.77,50.3537337245,135.32,47.84744,9.58842,48.798722449,3.21744,0.93842,3.3515,44.63,8.65,45.4605257339,135.49,47.92744,9.55842,48.8712890954,3.21744,0.93842,3.3515,44.71,8.62,45.5333778672,135.3
2021-06-19 10:30:00,47.12248,8.34364,47.8554537101,2.89248,0.8436400000000001,3.013,44.23,7.5,44.8613742545,0.0,47.61248,25.52364,54.0222588439,2.89248,0.8436400000000001,3.013,44.72,24.68,51.0781832097,135.13,48.40248,9.413640000000001,49.3093975648,2.89248,0.8436400000000001,3.013,45.51,8.57,46.3098801553,135.32,48.47248,9.37364,49.3705017617,2.89248,0.8436400000000001,3.013,45.58,8.53,46.371298235,135.12
2021-06-19 11:00:00,47.10096,8.00403,47.7761962609,3.27096,0.95403,3.40725,43.83,7.05,44.3933711268,0.0,47.59096,25.13403,53.8202465413,3.27096,0.95403,3.40725,44.32,24.18,50.4869765385,135.13,48.39096,9.06403,49.2325263374,3.27096,0.95403,3.40725,45.12,8.11,45.8430638156,135.23,48.47096,9.03403,49.3056554704,3.27096,0.95403,3.40725,45.2,8.08,45.9165155472,135.03
2021-06-19 11:30:00,47.28616,7.99888,47.9579295717,3.11616,0.90888,3.246,44.17,7.09,44.7354110297,0.0,47.76616,25.13888,53.9774890931,3.11616,0.90888,3.246,44.65,24.23,50.8007421206,134.82,48.566159999999996,9.05888,49.4037974654,3.11616,0.90888,3.246,45.45,8.15,46.1749390904,135.01,48.62616,9.02888,49.4572958258,3.11616,0.90888,3.246,45.51,8.12,46.2287194285,134.81
2021-06-19 12:00:00,47.9736,7.7185500000000005,48.5905578386,2.4636,0.71855,2.56625,45.51,7.0,46.045196275,0.0,48.4836,24.91855,54.5123252399,2.4636,0.71855,2.56625,46.02,24.2,51.9950036061,134.92,49.2836,8.76855,50.0575738332,2.4636,0.71855,2.56625,46.82,8.05,47.5069984318,135.11,49.3636,8.72855,50.1293585642,2.4636,0.71855,2.56625,46.9,8.01,47.5790930977,134.91
2021-06-19 12:30:00,47.802,7.78725,48.432142907,2.322,0.67725,2.41875,45.48,7.11,46.0324070629,0.0,48.322,25.02725,54.4185531465,2.322,0.67725,2.41875,46.0,24.35,52.0473102091,135.27,49.132,8.85725,49.9239852332,2.322,0.67725,2.41875,46.81,8.18,47.5193486908,135.46,49.202,8.81725,49.9858050006,2.322,0.67725,2.41875,46.88,8.14,47.5814459637,135.26
2021-06-19 13:00:00,47.07576,8.21668,47.7874566157,3.00576,0.8766800000000001,3.1310000000000002,44.07,7.34,44.6770690623,0.0,47.57576,25.46668,53.9629940774,3.00576,0.8766800000000001,3.1310000000000002,44.57,24.59,50.9033692402,135.27,48.37576,9.28668,49.2590761282,3.00576,0.8766800000000001,3.1310000000000002,45.37,8.41,46.1428759398,135.46,48.45576,9.24668,49.3301304296,3.00576,0.8766800000000001,3.1310000000000002,45.45,8.37,46.2142770148,135.26
2021-06-19 13:30:00,45.93168,8.61549,46.7327069146,3.72168,1.08549,3.87675,42.21,7.53,42.8763921057,0.0,46.39168,25.95549,53.1589638195,3.72168,1.08549,3.87675,42.67,24.87,49.3887213845,135.48,47.20168,9.68549,48.1851357927,3.72168,1.08549,3.87675,43.48,8.6,44.3223465083,135.64,47.26168,9.65549,48.2378988303,3.72168,1.08549,3.87675,43.54,8.57,44.3754042235,135.48
2021-06-19 14:00:00,44.97272,8.78621,45.8229530952,4.27272,1.24621,4.45075,40.7,7.54,41.3925307272,0.0,45.39272,26.19621,52.4093545788,4.27272,1.24621,4.45075,41.12,24.95,48.0973689509,135.74,46.20272,9.87621,47.2464904449,4.27272,1.24621,4.45075,41.93,8.63,42.8088986076,135.89,46.27272,9.83621,47.3066131039,4.27272,1.24621,4.45075,42.0,8.59,42.8694308336,135.7
2021-06-19 14:30:00,44.605760000000004,8.99793,45.5042478178,4.41576,1.28793,4.59975,40.19,7.71,40.922856694000004,0.0,45.04576,26.45793,52.2411959459,4.41576,1.28793,4.59975,40.63,25.17,47.7946210363,136.04,45.83576,10.07793,46.9306037449,4.41576,1.28793,4.59975,41.42,8.79,42.3424196285,136.19,45.90576,10.04793,46.9925493931,4.41576,1.28793,4.59975,41.49,8.76,42.4046895991,136.02
2021-06-19 15:00:00,43.94,9.0975,44.8719077625,4.38,1.2775,4.5625,39.56,7.82,40.3255006169,0.0,44.35,26.6275,51.7295491595,4.38,1.2775,4.5625,39.97,25.35,47.3309982992,136.22,45.16,10.1875,46.2948242922,4.38,1.2775,4.5625,40.78,8.91,41.7420231901,136.37,45.22,10.1575,46.3467712603,4.38,1.2775,4.5625,40.84,8.88,41.7942579788,136.22
2021-06-19 15:30:00,43.68456,9.32508,44.6687575314,4.23456,1.23508,4.411,39.45,8.09,40.2709647265,0.0,44.08456,26.86508,51.6253905922,4.23456,1.23508,4.411,39.85,25.63,47.3805804101,136.44,44.89456,10.42508,46.0890855908,4.23456,1.23508,4.411,40.66,9.19,41.6856294183,136.63,44.97456,10.39508,46.1602505994,4.23456,1.23508,4.411,40.74,9.16,41.7570736523,136.42
2021-06-19 16:00:00,43.52,9.5475,44.5549678066,3.66,1.0675,3.8125,39.86,8.48,40.7520551629,0.0,43.94,27.1275,51.6393731202,3.66,1.0675,3.8125,40.28,26.06,47.9750143304,136.44,44.75,10.6575,46.0015739541,3.66,1.0675,3.8125,41.09,9.59,42.1942673831,136.63,44.82,10.6275,46.062741519,3.66,1.0675,3.8125,41.16,9.56,42.2556410435,136.42
2021-06-19 16:30:00,44.40512,9.43316,45.3960261455,3.16512,0.9231600000000001,3.297,41.24,8.51,42.1088791112,0.0,44.85512,26.97316,52.3405497736,3.16512,0.9231600000000001,3.297,41.69,26.05,49.1595219668,136.67,45.67512,10.53316,46.8739164845,3.16512,0.9231600000000001,3.297,42.51,9.61,43.5827052855,136.84,45.74512,10.50316,46.9354063986,3.16512,0.9231600000000001,3.297,42.58,9.58,43.6443902466,136.67
2021-06-19 17:00:00,45.72312,9.19841,46.6391943441,2.94312,0.8584100000000001,3.06575,42.78,8.34,43.5853645161,0.0,46.19312,26.68841,53.3486228844,2.94312,0.8584100000000001,3.06575,43.25,25.83,50.3760994917,136.44,47.03312,10.30841,48.1495347191,2.94312,0.8584100000000001,3.06575,44.09,9.45,45.0913583739,136.59,47.10312,10.278410000000001,48.2115092676,2.94312,0.8584100000000001,3.06575,44.16,9.42,45.1535380674,136.42
2021-06-19 17:30:00,47.586240000000004,8.91307,48.4137692621,2.13624,0.62307,2.22525,45.45,8.29,46.1998549781,0.0,48.10624,26.31307,54.8323625222,2.13624,0.62307,2.22525,45.97,25.69,52.6613425579,136.25,48.95624,10.02307,49.9717456886,2.13624,0.62307,2.22525,46.82,9.4,47.7542919537,136.42,49.03624,9.98307,50.0421274524,2.13624,0.62307,2.22525,46.9,9.36,47.8248847359,136.21
2021-06-19 18:00:00,47.90672,9.43071,48.8261416893,2.43672,0.7107100000000001,2.53825,45.47,8.72,46.2985885314,0.0,48.45672,26.82071,55.3841511451,2.43672,0.7107100000000001,2.53825,46.02,26.11,52.9109865718,135.89,49.30672,10.53071,50.4187315416,2.43672,0.7107100000000001,2.53825,46.87,9.82,47.887673779400004,136.1,49.39672,10.50071,50.5005035347,2.43672,0.7107100000000001,2.53825,46.96,9.79,47.9696331026,135.88
2021-06-19 18:30:00,47.73912,9.64141,48.7029810706,2.19912,0.64141,2.29075,45.54,9.0,46.4208099886,0.0,48.28912,27.04141,55.3450717333,2.19912,0.64141,2.29075,46.09,26.4,53.1154224308,135.89,49.13912,10.76141,50.3036883296,2.19912,0.64141,2.29075,46.94,10.12,48.0185172616,136.1,49.22912,10.72141,50.3830813703,2.19912,0.64141,2.29075,47.03,10.08,48.0981007941,135.88
2021-06-19 19:00:00,47.24528,9.57779,48.2063330234,1.77528,0.5177900000000001,1.84925,45.47,9.06,46.3638274951,0.0,47.79528,27.01779,54.9030943278,1.77528,0.5177900000000001,1.84925,46.02,26.5,53.1045233478,135.89,48.66528,10.70779,49.8293713001,1.77528,0.5177900000000001,1.84925,46.89,10.19,47.9844579004,136.1,48.74528,10.66779,49.8989385234,1.77528,0.5177900000000001,1.84925,46.97,10.15,48.0541715151,135.88
2021-06-19 19:30:00,47.4264,9.75895,48.4200425657,1.4364,0.41895000000000004,1.49625,45.99,9.34,46.9288365507,0.0,47.9964,27.19895,55.1673571423,1.4364,0.41895000000000004,1.49625,46.56,26.78,53.7122146257,136.02,48.8664,10.87895,50.0627266743,1.4364,0.41895000000000004,1.49625,47.43,10.46,48.5697076376,136.1,48.9464,10.85895,50.1364824062,1.4364,0.41895000000000004,1.49625,47.51,10.44,48.6435370836,135.99
2021-06-19 20:00:00,46.1456,10.23205,47.2663860112,1.5156,0.44205000000000005,1.57875,44.63,9.79,45.6911479392,0.0,46.6856,27.74205,54.3062297123,1.5156,0.44205000000000005,1.57875,45.17,27.3,52.7789626651,136.02,47.5456,11.37205,48.8866812185,1.5156,0.44205000000000005,1.57875,46.03,10.93,47.3098911434,136.1,47.6356,11.33205,48.9649440372,1.5156,0.44205000000000005,1.57875,46.12,10.89,47.3882527637,135.99
2021-06-19 20:30:00,45.38728,10.20629,46.5206786425,1.42728,0.41629000000000005,1.48675,43.96,9.79,45.0369370628,0.0,45.89728,27.82629,53.6736688383,1.42728,0.41629000000000005,1.48675,44.47,27.41,52.2387691279,136.33,46.76728,11.35629,48.126331682,1.42728,0.41629000000000005,1.48675,45.34,10.94,46.6411749423,136.46,46.84728,11.32629,48.1970174239,1.42728,0.41629000000000005,1.48675,45.42,10.91,46.7119310241,136.31
2021-06-19 21:00:00,44.5656,10.5208,45.7906096924,1.3056,0.3808,1.3599999999999999,43.26,10.14,44.4325016176,0.0,45.0856,28.0108,53.0783971499,1.3056,0.3808,1.3599999999999999,43.78,27.63,51.7697334357,136.61,45.9356,11.6708,47.3950094419,1.3056,0.3808,1.3599999999999999,44.63,11.29,46.0358664521,136.75,46.0156,11.6508,47.4676372279,1.3056,0.3808,1.3599999999999999,44.71,11.27,46.1085350017,136.58
2021-06-19 21:30:00,43.81544,10.74617,45.113999513,1.2554400000000001,0.36617000000000005,1.30775,42.56,10.38,43.8075107716,0.0,44.30544,28.24617,52.5434880196,1.2554400000000001,0.36617000000000005,1.30775,43.05,27.88,51.2893448974,136.24,45.15544,11.89617,46.6961735291,1.2554400000000001,0.36617000000000005,1.30775,43.9,11.53,45.3888852033,136.39,45.23544,11.86617,46.7659173166,1.2554400000000001,0.36617000000000005,1.30775,43.98,11.5,45.4586669404,136.21
2021-06-19 22:00:00,43.62952,10.89736,44.9698506824,1.25952,0.36736,1.312,42.37,10.53,43.6588799673,0.0,44.10952,28.45736,52.492581312,1.25952,0.36736,1.312,42.85,28.09,51.2364186883,136.24,44.94952,12.05736,46.5385783883,1.25952,0.36736,1.312,43.69,11.69,45.2268968646,136.39,45.02952,12.02736,46.608100798,1.25952,0.36736,1.312,43.77,11.66,45.2964512959,136.21
2021-06-19 22:30:00,42.87736,10.71673,44.1963381115,1.25736,0.36673000000000006,1.30975,41.62,10.35,42.8876077673,0.0,43.36736,28.34673,51.8098930231,1.25736,0.36673000000000006,1.30975,42.11,27.98,50.5582090268,136.51,44.18736,11.87673,45.7556499163,1.25736,0.36673000000000006,1.30975,42.93,11.51,44.4462034374,136.66,44.25736,11.85673,45.8180746045,1.25736,0.36673000000000006,1.30975,43.0,11.49,44.5086519679,136.46
2021-06-19 23:00:00,40.73152,11.56211,42.3407499835,1.24152,0.36211000000000004,1.29325,39.49,11.2,41.0475346397,0.0,41.16152,29.39211,50.5783240031,1.24152,0.36211000000000004,1.29325,39.92,29.03,49.3593689182,136.51,41.98152,12.74211,43.8726496665,1.24152,0.36211000000000004,1.29325,40.74,12.38,42.5794786253,136.66,42.06152,12.72211,43.9434130168,1.24152,0.36211000000000004,1.29325,40.82,12.36,42.6502286043,136.46
2021-06-19 23:30:00,38.23416,12.09413,40.1013587221,1.2141600000000001,0.35413000000000006,1.26475,37.02,11.74,38.8369411772,0.0,38.62416,29.99413,48.9026949172,1.2141600000000001,0.35413000000000006,1.26475,37.41,29.64,47.7287931966,137.5,39.46416,13.29413,41.6431725132,1.2141600000000001,0.35413000000000006,1.26475,38.25,12.94,40.3795257525,137.61,39.52416,13.27413,41.6936655976,1.2141600000000001,0.35413000000000006,1.26475,38.31,12.92,40.4299703191,137.45
2021-06-20 00:00:00,36.24784,14.31812,38.9732532001,1.22784,0.35812000000000005,1.279,35.02,13.96,37.6998938991,0.0,36.52784,29.10812,46.7072343968,1.22784,0.35812000000000005,1.279,35.3,28.75,45.5263934438,137.59,37.36784,12.60812,39.4375475429,1.22784,0.35812000000000005,1.279,36.14,12.25,38.1596920847,137.72,37.43784,12.77812,39.5584657766,1.22784,0.35812000000000005,1.279,36.21,12.42,38.2808111199,137.55
2021-06-20 00:30:00,34.622,26.1335,43.3779057384,1.212,0.35350000000000004,1.2625,33.41,25.78,42.1999585308,0.0,34.572,26.0635,43.2958337055,1.212,0.35350000000000004,1.2625,33.36,25.71,42.117617454,137.72,35.412,8.6335,36.449239584,1.212,0.35350000000000004,1.2625,34.2,8.28,35.1880434239,137.82,35.472,8.6035,36.5004520006,1.212,0.35350000000000004,1.2625,34.26,8.25,35.2393260435,137.65
2021-06-20 01:00:00,33.26856,26.21833,42.3579734225,1.22856,0.35833000000000004,1.27975,32.04,25.86,41.1740355078,0.0,33.23856,26.13833,42.2849165313,1.22856,0.35833000000000004,1.27975,32.01,25.78,41.1004683672,136.01,34.09856,8.80833,35.2178714783,1.22856,0.35833000000000004,1.27975,32.87,8.45,33.9387595531,136.15,34.14856,8.76833,35.2563151941,1.22856,0.35833000000000004,1.27975,32.92,8.41,33.9772644573,135.94
2021-06-20 01:30:00,32.45256,26.41658,41.8450038768,1.22256,0.35658,1.2735,31.23,26.06,40.6747649041,0.0,32.44256,26.34658,41.7930852779,1.22256,0.35658,1.2735,31.22,25.99,40.6222660619,135.71,33.30256,8.96658,34.4885496861,1.22256,0.35658,1.2735,32.08,8.61,33.2153353137,135.83,33.36256,8.93658,34.5387155501,1.22256,0.35658,1.2735,32.14,8.58,33.265537723,135.66
2021-06-20 02:00:00,32.23104,26.47197,41.7085738807,1.24104,0.36197,1.29275,30.99,26.11,40.5229836019,0.0,32.21104,26.40197,41.6487108776,1.24104,0.36197,1.29275,30.97,26.04,40.4626061939,135.71,33.09104,8.92197,34.2727074647,1.24104,0.36197,1.29275,31.85,8.56,32.9802380222,135.83,33.15104,8.88197,34.3202687076,1.24104,0.36197,1.29275,31.91,8.52,33.0278443135,135.66
2021-06-20 02:30:00,31.44264,26.77952,41.3011174377,1.23264,0.35952,1.284,30.21,26.42,40.133035021,0.0,31.43264,26.70952,41.2481431825,1.23264,0.35952,1.284,30.2,26.35,40.0794523416,136.13,32.31264,9.15952,33.5857635078,1.23264,0.35952,1.284,31.08,8.8,32.3018018073,136.23,32.37264,9.13952,33.6380535465,1.23264,0.35952,1.284,31.14,8.78,32.3541032946,136.07
2021-06-20 03:00:00,30.99744,26.780920000000002,40.9641179888,1.23744,0.36092,1.289,29.76,26.42,39.7954017444,0.0,30.98744,26.71092,40.9108137905,1.23744,0.36092,1.289,29.75,26.35,39.7414770737,136.39,31.86744,9.17092,33.1608128037,1.23744,0.36092,1.289,30.63,8.81,31.8718214101,136.51,31.92744,9.13092,33.2074558646,1.23744,0.36092,1.289,30.69,8.77,31.9184742743,136.35
2021-06-20 03:30:00,30.70976,26.87868,40.8111847145,1.22976,0.35868000000000005,1.2810000000000001,29.48,26.52,39.6532571172,0.0,30.69976,26.80868,40.7575831889,1.22976,0.35868000000000005,1.2810000000000001,29.47,26.45,39.5990328165,136.39,31.57976,9.25868,32.9090321492,1.22976,0.35868000000000005,1.2810000000000001,30.35,8.9,31.6280334514,136.51,31.62976,9.23868,32.9514024861,1.22976,0.35868000000000005,1.2810000000000001,30.4,8.88,31.6704025866,136.35
2021-06-20 04:00:00,30.6384,26.8312,40.7262181893,1.2384,0.3612,1.29,29.4,26.47,39.560345044,0.0,30.6284,26.7612,40.6726039491,1.2384,0.3612,1.29,29.39,26.4,39.5061020603,136.49,31.5084,9.2112,32.8272063386,1.2384,0.3612,1.29,30.27,8.85,31.5372065979,136.6,31.5684,9.1812,32.876409658,1.2384,0.3612,1.29,30.33,8.82,31.5864100524,136.44
2021-06-20 04:30:00,30.5104,26.70595,40.5474077293,1.2204,0.35595000000000004,1.27125,29.29,26.35,39.3983070702,0.0,30.5004,26.63595,40.4938048665,1.2204,0.35595000000000004,1.27125,29.28,26.28,39.3440821471,136.49,31.3604,9.07595,32.6473208175,1.2204,0.35595000000000004,1.27125,30.14,8.72,31.3760736868,136.6,31.4204,9.03595,32.6938821274,1.2204,0.35595000000000004,1.27125,30.2,8.68,31.4226415185,136.44
2021-06-20 05:00:00,29.6348,26.9714,40.0709095105,1.2048,0.3514,1.255,28.43,26.62,38.9472630617,0.0,29.6248,26.9014,40.0164228411,1.2048,0.3514,1.255,28.42,26.55,38.892144451,136.49,30.4948,9.2614,31.870148368,1.2048,0.3514,1.255,29.29,8.91,30.6152282369,136.6,30.5548,9.2414,31.9217680745,1.2048,0.3514,1.255,29.35,8.89,30.6668322459,136.44
2021-06-20 05:30:00,29.28864,27.192520000000002,39.9657050107,1.20864,0.35252000000000006,1.259,28.08,26.84,38.8442016265,0.0,29.27864,27.12252,39.9107736257,1.20864,0.35252000000000006,1.259,28.07,26.77,38.7886297773,136.72,30.14864,9.482520000000001,31.6047255865,1.20864,0.35252000000000006,1.259,28.94,9.13,30.3460129177,136.89,30.19864,9.45252,31.643451016,1.20864,0.35252000000000006,1.259,28.99,9.1,30.3847017428,136.71
2021-06-20 06:00:00,29.844,26.997,40.2430409512,1.224,0.357,1.275,28.62,26.64,39.0997953959,0.0,29.824,26.927,40.181268086,1.224,0.357,1.275,28.6,26.57,39.0374807076,136.72,30.694,9.287,32.0682086341,1.224,0.357,1.275,29.47,8.93,30.7932752399,136.89,30.754,9.257,32.1169825015,1.224,0.357,1.275,29.53,8.9,30.8420313858,136.71
2021-06-20 06:30:00,30.9928,26.64665,40.8729446953,1.2227999999999999,0.35665,1.2737500000000002,29.77,26.29,39.71670933,0.0,30.9628,26.57665,40.8045746095,1.2227999999999999,0.35665,1.2737500000000002,29.74,26.22,39.647900322699996,136.72,31.8328,8.97665,33.0742709831,1.2227999999999999,0.35665,1.2737500000000002,30.61,8.62,31.8005738942,136.89,31.8928,8.94665,33.123907349,1.2227999999999999,0.35665,1.2737500000000002,30.67,8.59,31.8502276287,136.71
2021-06-20 07:00:00,32.36168,26.35549,41.7359579447,1.32168,0.38549000000000005,1.37675,31.04,25.97,40.4712552313,0.0,32.34168,26.28549,41.6762672244,1.32168,0.38549000000000005,1.37675,31.02,25.9,40.4110182995,136.53,33.21168,8.75549,34.346386907,1.32168,0.38549000000000005,1.37675,31.89,8.37,32.9701228387,136.7,33.26168,8.72549,34.3871128791,1.32168,0.38549000000000005,1.37675,31.94,8.34,33.0108951711,136.5
2021-06-20 07:30:00,34.10968,26.26074,43.0476100968,1.33968,0.39074000000000003,1.3955,32.77,25.87,41.7508059802,0.0,34.07968,26.19074,42.9811522722,1.33968,0.39074000000000003,1.3955,32.74,25.8,41.6839009691,136.3,34.94968,8.84074,36.0505036837,1.33968,0.39074000000000003,1.3955,33.61,8.45,34.6559460988,136.44,35.00968,8.81074,36.1013411531,1.33968,0.39074000000000003,1.3955,33.67,8.42,34.7068480274,136.29
2021-06-20 08:00:00,35.89592,25.81006,44.2117209555,1.40592,0.41006000000000004,1.4645000000000001,34.49,25.4,42.8336328135,0.0,35.84592,25.73006,44.1244373137,1.40592,0.41006000000000004,1.4645000000000001,34.44,25.32,42.7459471763,135.6,36.69592,8.43006,37.6517789254,1.40592,0.41006000000000004,1.4645000000000001,35.29,8.02,36.1898397344,135.73,36.75592,8.39006,37.7013363404,1.40592,0.41006000000000004,1.4645000000000001,35.35,7.98,36.2395212441,135.57
2021-06-20 08:30:00,39.03904,24.88597,46.2964161352,1.5290400000000002,0.44597000000000003,1.59275,37.51,24.44,44.7695622047,0.0,38.97904,24.82597,46.2135731767,1.5290400000000002,0.44597000000000003,1.59275,37.45,24.38,44.6865404792,135.45,39.82904,7.65597,40.5581841798,1.5290400000000002,0.44597000000000003,1.59275,38.3,7.21,38.9727353415,135.57,39.88904,7.61597,40.6095864441,1.5290400000000002,0.44597000000000003,1.59275,38.36,7.17,39.0243321532,135.41
2021-06-20 09:00:00,41.79104,23.96447,48.1745456301,1.66104,0.48447000000000007,1.73025,40.13,23.48,46.4943792302,0.0,41.72104,23.88447,48.0740375448,1.66104,0.48447000000000007,1.73025,40.06,23.4,46.3935728307,134.89,42.571039999999996,6.88447,43.1241159198,1.66104,0.48447000000000007,1.73025,40.91,6.4,41.4075850539,135.06,42.64104,6.83447,43.1852784229,1.66104,0.48447000000000007,1.73025,40.98,6.35,41.4690595505,134.86
2021-06-20 09:30:00,44.99032,23.17176,50.6069101527,1.72032,0.5017600000000001,1.792,43.27,22.67,48.8489692829,0.0,44.91032,23.09176,50.499170512,1.72032,0.5017600000000001,1.792,43.19,22.59,48.7409909624,134.22,45.74032,6.19176,46.1574995597,1.72032,0.5017600000000001,1.792,44.02,5.69,44.3862197084,134.38,45.82032,6.15176,46.2314381779,1.72032,0.5017600000000001,1.792,44.1,5.65,44.4604599616,134.2
2021-06-20 10:00:00,47.07712,22.33666,52.1074045357,1.9771200000000002,0.5766600000000001,2.0595,45.1,21.76,50.0750197204,0.0,47.00712,22.26666,52.0141661305,1.9771200000000002,0.5766600000000001,2.0595,45.03,21.69,49.9815666021,133.83,47.84712,5.49666,48.1618122941,1.9771200000000002,0.5766600000000001,2.0595,45.87,4.92,46.1331041661,134.01,47.91712,5.43666,48.2245545449,1.9771200000000002,0.5766600000000001,2.0595,45.94,4.86,46.1963548346,133.8
2021-06-20 10:30:00,48.77712,22.03541,53.5235156671,2.00712,0.5854100000000001,2.09075,46.77,21.45,51.4542068251,0.0,48.69712,21.95541,53.4176892477,2.00712,0.5854100000000001,2.09075,46.69,21.37,51.3481547867,133.28,49.53712,5.25541,49.8151140936,2.00712,0.5854100000000001,2.09075,47.53,4.67,47.7588714272,133.44,49.60712,5.19541,49.8784386259,2.00712,0.5854100000000001,2.09075,47.6,4.61,47.822715314,133.25
2021-06-20 11:00:00,49.88656,14.37983,51.9177077639,2.05656,0.5998300000000001,2.14225,47.83,13.78,49.7754688577,0.0,50.13656,23.25983,55.2692893048,2.05656,0.5998300000000001,2.14225,48.08,22.66,53.1522530096,133.09,50.97656,7.03983,51.4603621816,2.05656,0.5998300000000001,2.14225,48.92,6.44,49.3420712982,133.25,51.06656,7.18983,51.5702162654,2.05656,0.5998300000000001,2.14225,49.01,6.59,49.4510687448,133.04
2021-06-20 11:30:00,50.91208,7.96894,51.5319696368,1.8820800000000002,0.5489400000000001,1.9605000000000001,49.03,7.42,49.5882778487,0.0,51.51208,25.16894,57.3321020603,1.8820800000000002,0.5489400000000001,1.9605000000000001,49.63,24.62,55.4010947545,134.18,52.34208,9.04894,53.1185151699,1.8820800000000002,0.5489400000000001,1.9605000000000001,50.46,8.5,51.1709057962,134.33,52.43208,8.99894,53.1987211712,1.8820800000000002,0.5489400000000001,1.9605000000000001,50.55,8.45,51.251390225,134.15
2021-06-20 12:00:00,51.69256,7.80158,52.2779629466,1.8225600000000002,0.53158,1.8985,49.87,7.27,50.3971209495,0.0,52.29256,25.03158,57.9749241366,1.8225600000000002,0.53158,1.8985,50.47,24.5,56.1023252638,135.17,53.13256,8.88158,53.8697632764,1.8225600000000002,0.53158,1.8985,51.31,8.35,51.9849843705,135.32,53.22256,8.84158,53.9519640963,1.8225600000000002,0.53158,1.8985,51.4,8.31,52.0674187953,135.15
2021-06-20 12:30:00,52.2492,8.03435,52.8633112902,2.2092,0.6443500000000001,2.30125,50.04,7.39,50.5827411278,0.0,52.8592,25.21435,58.564993559,2.2092,0.6443500000000001,2.30125,50.65,24.57,56.2948256947,135.28,53.6892,9.10435,54.4556644029,2.2092,0.6443500000000001,2.30125,51.48,8.46,52.1705089107,135.43,53.7792,9.06435,54.5377373345,2.2092,0.6443500000000001,2.30125,51.57,8.42,52.2528592519,135.26
2021-06-20 13:00:00,52.22096,7.8552800000000005,52.8084660561,2.04096,0.59528,2.126,50.18,7.26,50.7024654233,0.0,52.84096,25.00528,58.4587981539,2.04096,0.59528,2.126,50.8,24.41,56.3603415533,135.13,53.67096,8.93528,54.4096606863,2.04096,0.59528,2.126,51.63,8.34,52.299259077,135.28,53.76096,8.88528,54.4902653765,2.04096,0.59528,2.126,51.72,8.29,52.3801727756,135.12
2021-06-20 13:30:00,51.43096,8.30778,52.0976281135,2.46096,0.7177800000000001,2.5635,48.97,7.59,49.5547071427,0.0,52.03096,25.54778,57.9647294607,2.46096,0.7177800000000001,2.5635,49.57,24.83,55.4410840442,134.95,52.87096,9.38778,53.6979405997,2.46096,0.7177800000000001,2.5635,50.41,8.67,51.1501417398,135.11,52.95096,9.34778,53.7697420103,2.46096,0.7177800000000001,2.5635,50.49,8.63,51.2222315016,134.94
2021-06-20 14:00:00,51.44384,8.28987,52.1074910024,2.67384,0.7798700000000001,2.78525,48.77,7.51,49.3448376226,0.0,52.02384,25.58987,57.9769038063,2.67384,0.7798700000000001,2.78525,49.35,24.81,55.2354831607,135.36,52.85384,9.37987,53.6797016009,2.67384,0.7798700000000001,2.78525,50.18,8.6,50.9116136063,135.5,52.94384,9.33987,53.7613556894,2.67384,0.7798700000000001,2.78525,50.27,8.56,50.9935927348,135.34
2021-06-20 14:30:00,50.91512,8.41441,51.6057335987,3.61512,1.05441,3.76575,47.3,7.36,47.8691925982,0.0,51.47512,25.70441,57.5361162442,3.61512,1.05441,3.76575,47.86,24.65,53.8349524008,135.56,52.28512,9.49441,53.1401693135,3.61512,1.05441,3.76575,48.67,8.44,49.3963814464,135.74,52.37512,9.45441,53.221603353,3.61512,1.05441,3.76575,48.76,8.4,49.4782538091,135.55
2021-06-20 15:00:00,50.09848,8.41664,50.8005662094,2.62848,0.7666400000000001,2.738,47.47,7.65,48.0824645791,0.0,50.66848,25.73664,56.8301812772,2.62848,0.7666400000000001,2.738,48.04,24.97,54.1418738132,135.56,51.48848,9.50664,52.358760268,2.62848,0.7666400000000001,2.738,48.86,8.74,49.6355437162,135.63,51.56848,9.45664,52.4283908736,2.62848,0.7666400000000001,2.738,48.94,8.69,49.7055298734,135.55
