Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-06-20 15:30:00,49.92168,8.75174,50.6830058999,2.37168,0.69174,2.4705,47.55,8.06,48.2282707548,0.0,50.48168,26.11174,56.8350506417,2.37168,0.69174,2.4705,48.11,25.42,54.4127604519,135.56,51.31168,9.84174,52.2469936996,2.37168,0.69174,2.4705,48.94,9.15,49.7880116092,135.78,51.40168,9.81174,52.3297520408,2.37168,0.69174,2.4705,49.03,9.12,49.8709865553,135.55
2021-06-20 16:00:00,49.5812,9.03785,50.3981956628,3.1812,0.9278500000000001,3.31375,46.4,8.11,47.1034191965,0.0,50.1112,26.33785,56.6110829084,3.1812,0.9278500000000001,3.31375,46.93,25.41,53.36752758,135.78,50.9412,10.13785,51.9401757801,3.1812,0.9278500000000001,3.31375,47.76,9.21,48.6399187911,135.92,51.0112,10.08785,51.9991080987,3.1812,0.9278500000000001,3.31375,47.83,9.16,48.6992248398,135.77
2021-06-20 16:30:00,50.60296,8.79128,51.3609400693,2.47296,0.72128,2.576,48.13,8.07,48.8018626694,0.0,51.18296,26.06128,57.4359269935,2.47296,0.72128,2.576,48.71,25.34,54.9070095707,135.44,52.00296,9.89128,52.9352932248,2.47296,0.72128,2.576,49.53,9.17,50.3717162701,135.62,52.09296,9.85128,53.0162635349,2.47296,0.72128,2.576,49.62,9.13,50.452961261,135.43
2021-06-20 17:00:00,50.90176,8.90093,51.6741301423,2.95176,0.8609300000000001,3.07475,47.95,8.04,48.6193798809,0.0,51.48176,26.15093,57.7429021834,2.95176,0.8609300000000001,3.07475,48.53,25.29,54.7242633573,135.33,52.31176,9.99093,53.2572897974,2.95176,0.8609300000000001,3.07475,49.36,9.13,50.1972758225,135.52,52.40176,9.95093,53.3382176208,2.95176,0.8609300000000001,3.07475,49.45,9.09,50.2785302092,135.32
2021-06-20 17:30:00,51.26424,8.69957,51.9971616626,2.36424,0.68957,2.46275,48.9,8.01,49.5516911921,0.0,51.86424,25.929570000000002,57.9848427709,2.36424,0.68957,2.46275,49.5,25.24,55.5635456032,135.19,52.71424,9.79957,53.6173728465,2.36424,0.68957,2.46275,50.35,9.11,51.1675150853,135.41,52.80424,9.75957,53.6985751074,2.36424,0.68957,2.46275,50.44,9.07,51.2489853558,135.18
2021-06-20 18:00:00,52.0428,8.77165,52.7768403333,2.0628,0.60165,2.14875,49.98,8.17,50.6433539569,0.0,52.6628,26.04165,58.7497918172,2.0628,0.60165,2.14875,50.6,25.44,56.6352681639,135.19,53.5128,9.87165,54.4157076363,2.0628,0.60165,2.14875,51.45,9.27,52.2784410632,135.41,53.6028,9.83165,54.4969862429,2.0628,0.60165,2.14875,51.54,9.23,52.3599512987,135.18
2021-06-20 18:30:00,51.48736,8.96048,52.2612518181,2.12736,0.62048,2.216,49.36,8.34,50.0596164588,0.0,52.11736,26.23048,58.3460135262,2.12736,0.62048,2.216,49.99,25.61,56.168249038,135.31,52.97736,10.07048,53.9260163557,2.12736,0.62048,2.216,50.85,9.45,51.7206438475,135.41,53.07736,10.02048,54.0149624086,2.12736,0.62048,2.216,50.95,9.4,51.809868751,135.29
2021-06-20 19:00:00,50.26952,9.20111,51.1046481865,1.64952,0.48111000000000004,1.71825,48.62,8.72,49.3957771474,0.0,50.85952,26.53111,57.3636694473,1.64952,0.48111000000000004,1.71825,49.21,26.05,55.6796785192,135.31,51.72952,10.321110000000001,52.7491094812,1.64952,0.48111000000000004,1.71825,50.08,9.84,51.0375548004,135.5,51.82952,10.28111,52.8393827203,1.64952,0.48111000000000004,1.71825,50.18,9.8,51.1280001565,135.29
2021-06-20 19:30:00,50.286,9.253,51.1302239874,1.416,0.41300000000000003,1.475,48.87,8.84,49.663089916,0.0,50.906,26.573,57.4242558942,1.416,0.41300000000000003,1.475,49.49,26.16,55.9786182395,135.56,51.766,10.373,52.7950554977,1.416,0.41300000000000003,1.475,50.35,9.96,51.3256670682,135.67,51.856,10.343,52.8774279348,1.416,0.41300000000000003,1.475,50.44,9.93,51.4081559677,135.54
2021-06-20 20:00:00,49.46928,9.45229,50.3642278801,1.37928,0.40229000000000004,1.43675,48.09,9.05,48.9341455428,0.0,50.06928,26.83229,56.8058499308,1.37928,0.40229000000000004,1.43675,48.69,26.43,55.4009115448,135.46,50.93928,10.58229,52.0268691021,1.37928,0.40229000000000004,1.43675,49.56,10.18,50.594723045,135.67,51.01928,10.54229,52.0970902274,1.37928,0.40229000000000004,1.43675,49.64,10.14,50.6650688345,135.45
2021-06-20 20:30:00,49.399680000000004,9.71824,50.3465249327,1.39968,0.40824000000000005,1.458,48.0,9.31,48.894540595,0.0,49.98968,27.19824,56.9096860438,1.39968,0.40824000000000005,1.458,48.59,26.79,55.4859639909,135.74,50.83968,10.85824,51.9862908698,1.39968,0.40824000000000005,1.458,49.44,10.45,50.5323272767,135.92,50.93968,10.81824,52.0757651427,1.39968,0.40824000000000005,1.458,49.54,10.41,50.6219290427,135.73
2021-06-20 21:00:00,47.9388,10.30465,49.0338083067,1.3188,0.38465000000000005,1.37375,46.62,9.92,47.6637262496,0.0,48.5088,27.88465,55.952277729,1.3188,0.38465000000000005,1.37375,47.19,27.5,54.6181847007,136.16,49.3588,11.45465,50.6705056622,1.3188,0.38465000000000005,1.37375,48.04,11.07,49.2989502931,136.32,49.4488,11.42465,50.7514181975,1.3188,0.38465000000000005,1.37375,48.13,11.04,49.3799402592,136.15
2021-06-20 21:30:00,46.13672,10.66946,47.3543483647,1.26672,0.36946,1.3195000000000001,44.87,10.3,46.0370166279,0.0,46.67672,28.08946,54.4769121101,1.26672,0.36946,1.3195000000000001,45.41,27.72,53.2021287168,136.59,47.52672,11.81946,48.9743682823,1.26672,0.36946,1.3195000000000001,46.26,11.45,47.6559555565,136.77,47.60672,11.78946,49.0447872485,1.26672,0.36946,1.3195000000000001,46.34,11.42,47.7264287371,136.58
2021-06-20 22:00:00,45.4384,10.84995,46.7158389581,1.2684,0.36995000000000006,1.32125,44.17,10.48,45.3962476423,0.0,45.9584,28.32995,53.9885228318,1.2684,0.36995000000000006,1.32125,44.69,27.96,52.7158202061,135.88,46.7884,12.00995,48.3052095903,1.2684,0.36995000000000006,1.32125,45.52,11.64,46.9846783537,136.02,46.8684,11.97995,48.3752635193,1.2684,0.36995000000000006,1.32125,45.6,11.61,47.0547776533,135.87
2021-06-20 22:30:00,45.64024,10.58757,46.8521946739,1.26024,0.36757,1.31275,44.38,10.22,45.5415502591,0.0,46.14024,28.11757,54.0325780429,1.26024,0.36757,1.31275,44.88,27.75,52.7662477347,136.11,46.95024,11.72757,48.3927777066,1.26024,0.36757,1.31275,45.69,11.36,47.0810545761,136.3,47.02024,11.69757,48.4534427421,1.26024,0.36757,1.31275,45.76,11.33,47.1417702256,136.1
2021-06-20 23:00:00,43.35952,10.92736,44.7152677639,1.25952,0.36736,1.312,42.1,10.56,43.404188738,0.0,43.81952,28.59736,52.3255132034,1.25952,0.36736,1.312,42.56,28.23,51.0713863137,136.25,44.60952,12.08736,46.2181084252,1.25952,0.36736,1.312,43.35,11.72,44.906357011,136.42,44.68952,12.05736,46.2875050959,1.25952,0.36736,1.312,43.43,11.69,44.9757823723,136.25
2021-06-20 23:30:00,40.4724,11.5282,42.0822356464,1.2624,0.3682,1.315,39.21,11.16,40.7672626013,0.0,40.8824,29.2482,50.2675624334,1.2624,0.3682,1.315,39.62,28.88,49.0285508658,136.86,41.6824,12.6882,43.5707802202,1.2624,0.3682,1.315,40.42,12.32,42.2558729646,136.99,41.7524,12.6682,43.6319401013,1.2624,0.3682,1.315,40.49,12.3,42.3170190349,136.84
2021-06-21 00:00:00,38.00176,14.28093,40.5965358715,1.27176,0.37093000000000004,1.32475,36.73,13.91,39.2757049587,0.0,38.28176,29.14093,48.1111936036,1.27176,0.37093000000000004,1.32475,37.01,28.77,46.8769986241,137.07,39.08176,12.63093,41.0721847162,1.27176,0.37093000000000004,1.32475,37.81,12.26,39.7480024655,137.23,39.14176,12.41093,41.0622522442,1.27176,0.37093000000000004,1.32475,37.87,12.04,39.7378723638,137.05
2021-06-21 00:30:00,36.3112,25.99785,44.6586100328,1.2612,0.36785,1.31375,35.05,25.63,43.4211860732,0.0,36.2412,25.91785,44.5551290657,1.2612,0.36785,1.31375,34.98,25.55,43.3174664541,137.65,37.0512,8.43785,37.9998517637,1.2612,0.36785,1.31375,35.79,8.07,36.6885404452,137.8,37.1012,8.40785,38.0419634491,1.2612,0.36785,1.31375,35.84,8.04,36.7307391703,137.63
2021-06-21 01:00:00,35.33888,25.670090000000002,43.6782550048,1.26888,0.37009000000000003,1.32175,34.07,25.3,42.4364807683,0.0,35.27888,25.59009,43.5827039118,1.26888,0.37009000000000003,1.32175,34.01,25.22,42.3406247002,136.21,36.08888,8.27009,37.0243385932,1.26888,0.37009000000000003,1.32175,34.82,7.9,35.7049352331,136.36,36.13888,8.24009,37.0663962487,1.26888,0.37009000000000003,1.32175,34.87,7.87,35.7470809997,136.19
2021-06-21 01:30:00,35.05736,25.39798,43.2905980353,1.22736,0.35798,1.2785,33.83,25.04,42.0888405637,0.0,34.98736,25.31798,43.1869826574,1.22736,0.35798,1.2785,33.76,24.96,41.9849877933,135.55,35.78736,8.01798,36.6745571078,1.22736,0.35798,1.2785,34.56,7.66,35.3987174909,135.73,35.84736,7.98798,36.7265713544,1.22736,0.35798,1.2785,34.62,7.63,35.4508293274,135.54
2021-06-21 02:00:00,34.84224,25.46232,43.1545064622,1.24224,0.36232000000000003,1.294,33.6,25.1,41.9400762994,0.0,34.77224,25.38232,43.0507937581,1.24224,0.36232000000000003,1.294,33.53,25.02,41.8361243425,135.43,35.57224,8.07232,36.4766584106,1.24224,0.36232000000000003,1.294,34.33,7.71,35.1851246978,135.6,35.61224,8.04232,36.5090474924,1.24224,0.36232000000000003,1.294,34.37,7.68,35.2175992935,135.41
2021-06-21 02:30:00,34.39952,25.58861,42.8731143954,1.22952,0.35861000000000004,1.28075,33.17,25.23,41.6749541092,0.0,34.31952,25.50861,42.7611814285,1.22952,0.35861000000000004,1.28075,33.09,25.15,41.5628512015,135.43,35.12952,8.18861,36.0712698579,1.22952,0.35861000000000004,1.28075,33.9,7.83,34.7925121255,135.6,35.17952,8.15861,36.1131768827,1.22952,0.35861000000000004,1.28075,33.95,7.8,34.8345015753,135.41
2021-06-21 03:00:00,34.0196,25.64155,42.6007308689,1.2396,0.36155000000000004,1.29125,32.78,25.28,41.3957340797,0.0,33.9596,25.55155,42.4986604443,1.2396,0.36155000000000004,1.29125,32.72,25.19,41.2932742708,135.52,34.7496,8.21155,35.706641589,1.2396,0.36155000000000004,1.29125,33.51,7.85,34.4171846612,135.68,34.7996,8.18155,35.7484254277,1.2396,0.36155000000000004,1.29125,33.56,7.82,34.4590481586,135.5
2021-06-21 03:30:00,34.39264,25.35952,42.7312408058,1.23264,0.35952,1.284,33.16,25.0,41.5281302252,0.0,34.31264,25.28952,42.6253103871,1.23264,0.35952,1.284,33.08,24.93,41.4221112451,135.52,35.11264,7.91952,35.9946702277,1.23264,0.35952,1.284,33.88,7.5600000000000005,34.7132251455,135.68,35.16264,7.88952,36.0368669226,1.23264,0.35952,1.284,33.93,7.53,34.7555146703,135.5
2021-06-21 04:00:00,34.87224,24.95232,42.879964972,1.24224,0.36232000000000003,1.294,33.63,24.59,41.6610729579,0.0,34.80224,24.88232,42.7823065951,1.24224,0.36232000000000003,1.294,33.56,24.52,41.5632530007,135.65,35.60224,7.51232,36.3861848069,1.24224,0.36232000000000003,1.294,34.36,7.15,35.0960410873,135.78,35.65224,7.48232,36.4289353344,1.24224,0.36232000000000003,1.294,34.41,7.12,35.1389029425,135.64
2021-06-21 04:30:00,35.41408,24.92994,43.3088786584,1.23408,0.35994000000000004,1.2855,34.18,24.57,42.0946231721,0.0,35.34408,24.83994,43.1998450258,1.23408,0.35994000000000004,1.2855,34.11,24.48,41.9852652725,135.65,36.14408,7.45994,36.905896871,1.23408,0.35994000000000004,1.2855,34.91,7.1,35.6246838582,135.78,36.20408,7.41994,36.956608587,1.23408,0.35994000000000004,1.2855,34.97,7.06,35.6755448452,135.64
2021-06-21 05:00:00,35.06368,24.95274,43.03604174,1.24368,0.36274,1.2955,33.82,24.59,41.8145967337,0.0,35.00368,24.88274,42.9465756895,1.24368,0.36274,1.2955,33.76,24.52,41.7249086278,135.83,35.80368,7.46274,36.5731594185,1.24368,0.36274,1.2955,34.56,7.1,35.2817743318,136.01,35.85368,7.43274,36.616007339,1.24368,0.36274,1.2955,34.61,7.07,35.3247363755,135.81
2021-06-21 05:30:00,36.25272,24.31246,43.6503770734,1.24272,0.36246,1.2945,35.01,23.95,42.4181871371,0.0,36.16272,24.23246,43.5310743659,1.24272,0.36246,1.2945,34.92,23.87,42.2987387519,135.96,36.97272,6.93246,37.6170310611,1.24272,0.36246,1.2945,35.73,6.57,36.3290214567,136.12,37.02272,6.89246,37.6588343029,1.24272,0.36246,1.2945,35.78,6.53,36.3709953122,135.93
2021-06-21 06:00:00,38.7328,23.71915,45.4183649261,1.4028,0.40915,1.4612500000000002,37.33,23.31,44.0100556691,0.0,38.6328,23.64915,45.296528913,1.4028,0.40915,1.4612500000000002,37.23,23.24,43.8881589953,135.41,39.3928,6.39915,39.9091695299,1.4028,0.40915,1.4612500000000002,37.99,5.99,38.4593317675,135.59,39.4528,6.36915,39.9636021845,1.4028,0.40915,1.4612500000000002,38.05,5.96,38.5139468245,135.39
2021-06-21 06:30:00,43.96544,21.31242,48.8587674901,1.5854400000000002,0.46242000000000005,1.6515,42.38,20.85,47.2312068446,0.0,43.84544,21.24242,48.7202526292,1.5854400000000002,0.46242000000000005,1.6515,42.26,20.78,47.0926321201,135.24,44.59544,4.31242,44.803462311,1.5854400000000002,0.46242000000000005,1.6515,43.01,3.85,43.1819707749,135.39,44.66544,4.27242,44.8693113726,1.5854400000000002,0.46242000000000005,1.6515,43.08,3.81,43.2481502495,135.22
2021-06-21 07:00:00,48.42872,19.39296,52.1673060297,1.51872,0.44296,1.5819999999999999,46.91,18.95,50.592989633,0.0,48.29872,19.33296,52.0243183137,1.51872,0.44296,1.5819999999999999,46.78,18.89,50.4499801784,133.96,49.05872,2.53296,49.1240663463,1.51872,0.44296,1.5819999999999999,47.54,2.09,47.5859191358,134.1,49.13872,2.4829600000000003,49.2014115001,1.51872,0.44296,1.5819999999999999,47.62,2.04,47.6636758969,133.94
2021-06-21 07:30:00,52.87632,14.21351,54.75334769,1.96632,0.5735100000000001,2.04825,50.91,13.64,52.705575606400004,0.0,52.76632,14.54351,54.7338853861,1.96632,0.5735100000000001,2.04825,50.8,13.97,52.6858700222,133.45,53.50632,3.05351,53.5933783528,1.96632,0.5735100000000001,2.04825,51.54,2.48,51.5996317816,133.61,54.15632,12.71351,55.62859276,1.96632,0.5735100000000001,2.04825,52.19,12.14,53.5833528253,133.42
2021-06-21 08:00:00,55.84856,12.82958,57.303226585,2.15856,0.62958,2.2485,53.69,12.2,55.0586605358,0.0,55.71856,12.77958,57.1653355929,2.15856,0.62958,2.2485,53.56,12.15,54.9208166363,136.19,56.44856,3.74958,56.5729553431,2.15856,0.62958,2.2485,54.29,3.12,54.3795779682,136.35,57.29856,14.02958,58.9911357159,2.15856,0.62958,2.2485,55.14,13.4,56.7448640848,136.16
2021-06-21 08:30:00,58.0828,11.6479,59.2392203717,2.3928000000000003,0.6979000000000001,2.4925,55.69,10.95,56.7563089004,0.0,57.9528,11.5979,59.1019315442,2.3928000000000003,0.6979000000000001,2.4925,55.56,10.9,56.6191098482,136.07,58.6628,4.9979,58.8753183282,2.3928000000000003,0.6979000000000001,2.4925,56.27,4.3,56.4340579792,136.24,59.5728,12.8279,60.9382762986,2.3928000000000003,0.6979000000000001,2.4925,57.18,12.13,58.4524533275,136.05
2021-06-21 09:00:00,58.862,10.9235,59.8670017309,2.412,0.7035,2.5125,56.45,10.22,57.3676816683,0.0,58.702,10.8735,59.7005678888,2.412,0.7035,2.5125,56.29,10.17,57.201337397,135.9,59.422,5.7435,59.6989269271,2.412,0.7035,2.5125,57.01,5.04,57.2323483705,136.07,60.322,12.0835,61.5203596889,2.412,0.7035,2.5125,57.91,11.38,59.0175609459,135.88
2021-06-21 09:30:00,60.29184,10.04512,61.1229122866,2.45184,0.7151200000000001,2.5540000000000003,57.84,9.33,58.587665084,0.0,60.14184,9.98512,60.9651010005,2.45184,0.7151200000000001,2.5540000000000003,57.69,9.27,58.4300350847,135.63,60.86184,6.63512,61.222450013,2.45184,0.7151200000000001,2.5540000000000003,58.41,5.92,58.7092369223,135.79,61.79184,11.15512,62.7906696317,2.45184,0.7151200000000001,2.5540000000000003,59.34,10.44,60.2513833866,135.6
2021-06-21 10:00:00,60.649680000000004,9.83199,61.4414494577,2.98968,0.87199,3.11425,57.66,8.96,58.352011105,0.0,60.50968,9.77199,61.2936633125,2.98968,0.87199,3.11425,57.52,8.9,58.2044706187,135.63,61.21968,7.27199,61.6500694068,2.98968,0.87199,3.11425,58.23,6.4,58.5806529496,135.79,62.15968,10.94199,63.1153940245,2.98968,0.87199,3.11425,59.17,10.07,60.0207780689,135.6
2021-06-21 10:30:00,61.02376,9.90943,61.8231031853,3.08376,0.8994300000000001,3.21225,57.94,9.01,58.6363684073,0.0,60.88376,9.84943,61.6753070772,3.08376,0.8994300000000001,3.21225,57.8,8.95,58.4888237187,136.11,61.59376,7.24943,62.0189124886,3.08376,0.8994300000000001,3.21225,58.51,6.35,58.8535691356,136.28,62.53376,11.01943,63.4972359813,3.08376,0.8994300000000001,3.21225,59.45,10.12,60.3051979518,136.09
2021-06-21 11:00:00,60.69776,9.57143,61.447785487,3.22776,0.9414300000000001,3.36225,57.47,8.63,58.1143510675,0.0,60.55776,9.51143,61.3001598437,3.22776,0.9414300000000001,3.36225,57.33,8.57,57.9670061328,136.11,61.27776,7.63143,61.7511343577,3.22776,0.9414300000000001,3.36225,58.05,6.69,58.4342245606,136.28,62.19776,10.67143,63.1065825985,3.22776,0.9414300000000001,3.36225,58.97,9.73,59.767330541,136.09
2021-06-21 11:30:00,61.82464,10.01552,62.6306374868,4.30464,1.25552,4.484,57.52,8.76,58.1832278238,0.0,61.67464,9.95552,62.4729829414,4.30464,1.25552,4.484,57.37,8.7,58.0259157618,135.94,62.37464,7.87552,62.8698618608,4.30464,1.25552,4.484,58.07,6.62,58.4461230536,136.13,63.29464,11.11552,64.2632572906,4.30464,1.25552,4.484,58.99,9.86,59.8083581116,135.92
2021-06-21 12:00:00,60.77176,10.02218,61.5926205438,4.12176,1.20218,4.2935,56.65,8.82,57.3324942768,0.0,60.62176,9.95218,61.4332456594,4.12176,1.20218,4.2935,56.5,8.75,57.1735297144,136.11,61.32176,7.76218,61.8110806235,4.12176,1.20218,4.2935,57.2,6.5600000000000005,57.5749389926,136.31,62.23176,11.12218,63.2178364123,4.12176,1.20218,4.2935,58.11,9.92,58.9506446106,136.09
2021-06-21 12:30:00,61.17592,9.76131,61.9497890292,3.53592,1.03131,3.68325,57.64,8.73,58.2973627191,0.0,61.01592,9.70131,61.782343021,3.53592,1.03131,3.68325,57.48,8.67,58.1301926713,136.27,61.73592,7.64131,62.2070207996,3.53592,1.03131,3.68325,58.2,6.61,58.5741589782,136.41,62.65592,10.86131,63.5903480566,3.53592,1.03131,3.68325,59.12,9.83,59.9316552416,136.25
2021-06-21 13:00:00,61.09056,9.854330000000001,61.8802419263,3.34056,0.97433,3.47975,57.75,8.88,58.4287335136,0.0,60.94056,9.78433,61.7210253209,3.34056,0.97433,3.47975,57.6,8.81,58.2698558433,136.06,61.64056,7.47433,62.0920626655,3.34056,0.97433,3.47975,58.3,6.5,58.6612308088,136.21,62.58056,10.95433,63.5320693482,3.34056,0.97433,3.47975,59.24,9.98,60.0747700786,136.04
2021-06-21 13:30:00,61.50552,10.50286,62.3958256508,3.33552,0.9728600000000001,3.4745,58.17,9.53,58.945481591000004,0.0,61.35552,10.42286,62.2345229358,3.33552,0.9728600000000001,3.4745,58.02,9.45,58.7845464387,136.14,62.07552,6.94286,62.462576702,3.33552,0.9728600000000001,3.4745,58.74,5.97,59.0425990282,136.29,63.01552,11.61286,64.0766281748,3.33552,0.9728600000000001,3.4745,59.68,10.64,60.6210524488,136.04
2021-06-21 14:00:00,60.81272,10.75496,61.7564254017,3.8227200000000003,1.11496,3.982,56.99,9.64,57.7995648773,0.0,60.66272,10.69496,61.5982773071,3.8227200000000003,1.11496,3.982,56.84,9.58,57.6416689557,136.68,61.38272,7.00496,61.7811280182,3.8227200000000003,1.11496,3.982,57.56,5.89,57.8605712035,136.88,62.27272,11.88496,63.3967186091,3.8227200000000003,1.11496,3.982,58.45,10.77,59.4339583067,136.68
2021-06-21 14:30:00,60.90008,10.32419,61.7689941893,3.34008,0.9741900000000001,3.47925,57.56,9.35,58.314458756,0.0,60.75008,10.25419,61.6094199986,3.34008,0.9741900000000001,3.47925,57.41,9.28,58.1551932333,136.83,61.47008,7.13419,61.8826906506,3.34008,0.9741900000000001,3.47925,58.13,6.16,58.4554745084,136.97,62.39008,11.44419,63.4309984721,3.34008,0.9741900000000001,3.47925,59.05,10.47,59.9710213353,136.82
2021-06-21 15:00:00,60.21,10.2075,61.0691178604,2.46,0.7175,2.5625,57.75,9.49,58.5245469867,0.0,60.05,10.1375,60.8996831375,2.46,0.7175,2.5625,57.59,9.42,58.3553296623,136.83,60.75,6.7275,61.1213690639,2.46,0.7175,2.5625,58.29,6.01,58.5990119371,136.97,61.68,11.3275,62.7115193266,2.46,0.7175,2.5625,59.22,10.61,60.162949562,136.82
2021-06-21 15:30:00,60.28672,10.86946,61.2587444293,2.70672,0.78946,2.8195,57.58,10.08,58.4556481446,0.0,60.12672,10.80946,61.0906448112,2.70672,0.78946,2.8195,57.42,10.02,58.2877071088,136.67,60.83672,6.23946,61.1558448674,2.70672,0.78946,2.8195,58.13,5.45,58.384924424,136.86,61.75672,12.00946,62.9135883148,2.70672,0.78946,2.8195,59.05,11.22,60.1064963211,136.66
2021-06-21 16:00:00,63.0404,10.1197,63.847477321,1.8504,0.5397000000000001,1.9275,61.19,9.58,61.9353897219,0.0,62.8804,10.0497,63.6784200043,1.8504,0.5397000000000001,1.9275,61.03,9.51,61.7665038674,136.94,63.6104,6.4597,63.9375532238,1.8504,0.5397000000000001,1.9275,61.76,5.92,62.0430818061,137.08,64.6104,11.2397,65.580749037,1.8504,0.5397000000000001,1.9275,62.76,10.7,63.665591963,136.91
2021-06-21 16:30:00,65.27656,10.08608,66.0511793627,1.90656,0.55608,1.986,63.37,9.53,64.082585778,0.0,65.12656,10.01608,65.8922656766,1.90656,0.55608,1.986,63.22,9.46,63.9238609597,136.79,65.86656,6.56608,66.1930293369,1.90656,0.55608,1.986,63.96,6.01,64.2417442167,136.96,66.89656,11.21608,67.8303043661,1.90656,0.55608,1.986,64.99,10.66,65.8584520012,136.77
2021-06-21 17:00:00,67.15592,10.27381,67.9372413553,2.27592,0.66381,2.37075,64.88,9.61,65.5878532962,0.0,66.99592,10.19381,67.767005681,2.27592,0.66381,2.37075,64.72,9.53,65.4178821119,136.9,67.73592,6.60381,68.0570728489,2.27592,0.66381,2.37075,65.46,5.94,65.7289525247,137.05,68.80592,11.39381,69.7429102731,2.27592,0.66381,2.37075,66.53,10.73,67.3897158326,136.87
2021-06-21 17:30:00,68.66896,9.94678,69.3856217083,1.6689600000000002,0.48678000000000005,1.7385000000000002,67.0,9.46,67.6645520195,0.0,68.49896,9.87678,69.2073572986,1.6689600000000002,0.48678000000000005,1.7385000000000002,66.83,9.39,67.4864504919,136.81,69.25896,6.48678,69.5620719577,1.6689600000000002,0.48678000000000005,1.7385000000000002,67.59,6.0,67.855788994,137.05,70.38896,11.06678,71.2536266407,1.6689600000000002,0.48678000000000005,1.7385000000000002,68.72,10.58,69.5296684876,136.87
2021-06-21 18:00:00,69.53936,10.20773,70.2845668761,1.80936,0.52773,1.88475,67.73,9.68,68.4182380656,0.0,69.39936,10.13773,70.1359019188,1.80936,0.52773,1.88475,67.59,9.61,68.2697605093,136.51,70.15936,6.35773,70.4468347505,1.80936,0.52773,1.88475,68.35,5.83,68.5981880227,136.67,71.28936,11.33773,72.1852960842,1.80936,0.52773,1.88475,69.48,10.81,70.3159050287,136.5
2021-06-21 18:30:00,68.93208,10.63644,69.7478709998,1.70208,0.49644000000000005,1.7730000000000001,67.23,10.14,67.9903853497,0.0,68.80208,10.55644,69.6072168514,1.70208,0.49644000000000005,1.7730000000000001,67.1,10.06,67.8499344141,136.74,69.57208,5.93644,69.824892663,1.70208,0.49644000000000005,1.7730000000000001,67.87,5.44,68.0876677527,136.9,70.69208,11.76644,71.6646306416,1.70208,0.49644000000000005,1.7730000000000001,68.99,11.27,69.9044562242,136.72
2021-06-21 19:00:00,67.2236,11.50105,68.2003412606,1.6836,0.49105000000000004,1.7537500000000001,65.54,11.01,66.4583456008,0.0,67.0836,11.42105,68.0488778163,1.6836,0.49105000000000004,1.7537500000000001,65.4,10.93,66.3070501531,137.04,67.8536,5.15105,68.04883797,1.6836,0.49105000000000004,1.7537500000000001,66.17,4.66,66.3338865136,137.19,68.9336,12.67105,70.0884920444,1.6836,0.49105000000000004,1.7537500000000001,67.25,12.18,68.3440919173,137.03
2021-06-21 19:30:00,64.74744,12.22467,65.8913768498,1.62744,0.47467000000000004,1.6952500000000001,63.12,11.75,64.2043370809,0.0,64.62744,12.15467,65.7604896862,1.62744,0.47467000000000004,1.6952500000000001,63.0,11.68,64.0735702142,137.46,65.39744,4.34467,65.5415998886,1.62744,0.47467000000000004,1.6952500000000001,63.77,3.87,63.8873211209,137.66,66.43744,13.41467,67.7782177765,1.62744,0.47467000000000004,1.6952500000000001,64.81,12.94,66.0891799011,137.46
2021-06-21 20:00:00,62.29344,13.06017,63.6477863516,1.54344,0.45017,1.60775,60.75,12.61,62.0449401644,0.0,62.18344,12.99017,63.5257800177,1.54344,0.45017,1.60775,60.64,12.54,61.9230264118,137.29,62.95344,3.49017,63.0501141511,1.54344,0.45017,1.60775,61.41,3.04,61.485199032,137.41,63.93344,14.27017,65.5066599825,1.54344,0.45017,1.60775,62.39,13.82,63.9023043403,137.28
2021-06-21 20:30:00,60.66992,13.38456,62.1287826953,1.4899200000000001,0.43456000000000006,1.552,59.18,12.95,60.5803177608,0.0,60.52992,13.30456,61.9748540297,1.4899200000000001,0.43456000000000006,1.552,59.04,12.87,60.426471848,137.54,61.28992,2.96456,61.3615751884,1.4899200000000001,0.43456000000000006,1.552,59.8,2.5300000000000002,59.8534953031,137.7,62.24992,14.54456,63.9264950205,1.4899200000000001,0.43456000000000006,1.552,60.76,14.11,62.3768362455,137.53
2021-06-21 21:00:00,59.46256,13.60783,60.9997465492,1.43256,0.41783000000000003,1.49225,58.03,13.19,59.5101419928,0.0,59.34256,13.53783,60.8671690525,1.43256,0.41783000000000003,1.49225,57.91,13.12,59.3776262577,136.52,60.07256,2.59783,60.128705172,1.43256,0.41783000000000003,1.49225,58.64,2.18,58.6805078369,136.67,61.01256,14.76783,62.7743680228,1.43256,0.41783000000000003,1.49225,59.58,14.35,61.2837572282,136.5
2021-06-21 21:30:00,58.22984,13.85037,59.8543817574,1.26984,0.37037000000000003,1.32275,56.96,13.48,58.5333409263,0.0,58.11984,13.77037,59.7288782045,1.26984,0.37037000000000003,1.32275,56.85,13.4,58.4078975824,136.22,58.83984,2.24037,58.8824764167,1.26984,0.37037000000000003,1.32275,57.57,1.87,57.6003628461,136.39,59.76984,15.02037,61.6282831869,1.26984,0.37037000000000003,1.32275,58.5,14.65,60.3064880423,136.2
2021-06-21 22:00:00,56.94184,14.58512,58.7800890438,1.25184,0.36512000000000006,1.304,55.69,14.22,57.4768170657,0.0,56.811840000000004,14.50512,58.6343216077,1.25184,0.36512000000000006,1.304,55.56,14.14,57.3310840644,135.97,57.54184,1.55512,57.5628504228,1.25184,0.36512000000000006,1.304,56.29,1.19,56.3025772057,136.11,58.43184,15.77512,60.5238328,1.25184,0.36512000000000006,1.304,57.18,15.41,59.2201021613,135.95
2021-06-21 22:30:00,55.3288,15.1784,57.3729896031,1.2288000000000001,0.3584,1.28,54.1,14.82,56.0931582281,0.0,55.2088,15.0984,57.2361186665,1.2288000000000001,0.3584,1.28,53.98,14.74,55.9563043812,136.31,55.9188,0.8884000000000001,55.9258567033,1.2288000000000001,0.3584,1.28,54.69,0.53,54.6925680509,136.47,56.7788,16.3784,59.0938585303,1.2288000000000001,0.3584,1.28,55.55,16.02,57.8138642542,136.3
2021-06-21 23:00:00,51.52912,16.29141,54.0431332156,1.23912,0.36141,1.29075,50.29,15.93,52.7527155699,0.0,51.41912,16.22141,53.9171590865,1.23912,0.36141,1.29075,50.18,15.86,52.6267232497,136.14,52.11912,0.77141,52.1248284694,1.23912,0.36141,1.29075,50.88,0.41000000000000003,50.8816518993,136.32,52.88912,17.52141,55.7158758592,1.23912,0.36141,1.29075,51.65,17.16,54.425987359,136.13
2021-06-21 23:30:00,47.57304,17.29672,50.619864259,1.2230400000000001,0.35672000000000004,1.274,46.35,16.94,49.3486180151,0.0,47.47304,17.21672,50.4985640826,1.2230400000000001,0.35672000000000004,1.274,46.25,16.86,49.2272495677,136.87,48.17304,1.63672,48.2008364575,1.2230400000000001,0.35672000000000004,1.274,46.95,1.28,46.9674451083,137.03,48.87304,18.55672,52.2773937376,1.2230400000000001,0.35672000000000004,1.274,47.65,18.2,51.0074749424,136.86
2021-06-22 00:00:00,44.72024,18.20882,48.2852046848,1.23024,0.35882000000000003,1.2815,43.49,17.85,47.0106647475,0.0,44.62024,18.14882,48.1699645531,1.23024,0.35882000000000003,1.2815,43.39,17.79,46.8953750385,137.43,45.34024,2.43882,45.4057838414,1.23024,0.35882000000000003,1.2815,44.11,2.08,44.1590138024,137.57,45.98024,19.50882,49.9477379693,1.23024,0.35882000000000003,1.2815,44.75,19.15,48.6753017453,137.42
2021-06-22 00:30:00,42.6504,15.32595,45.3204298696,1.2204,0.35595000000000004,1.27125,41.43,14.97,44.0516265307,0.0,42.5504,15.46595,45.2739676808,1.2204,0.35595000000000004,1.27125,41.33,15.11,44.0054655696,138.04,43.6104,11.29595,45.049589061,1.2204,0.35595000000000004,1.27125,42.39,10.94,43.7789412846,138.23,43.8504,16.33595,46.7944531175,1.2204,0.35595000000000004,1.27125,42.63,15.98,45.5266658125,138.03
2021-06-22 01:00:00,41.42704,14.16372,43.7813956767,1.24704,0.36372000000000004,1.299,40.18,13.8,42.4837898498,0.0,41.32704,14.08372,43.6609139185,1.24704,0.36372000000000004,1.299,40.08,13.72,42.363248223,136.61,42.54704,15.33372,45.2258065909,1.24704,0.36372000000000004,1.299,41.3,14.97,43.9293853815,136.72,42.62704,15.31372,45.2943104529,1.24704,0.36372000000000004,1.299,41.38,14.95,43.9978056271,136.58
2021-06-22 01:30:00,40.88072,14.50896,43.3790639364,1.23072,0.35896000000000006,1.282,39.65,14.15,42.0992280214,0.0,40.78072,14.44896,43.2647612821,1.23072,0.35896000000000006,1.282,39.55,14.09,41.9848853756,135.96,41.96072,15.69896,44.8013322123,1.23072,0.35896000000000006,1.282,40.73,15.34,43.5229652023,136.11,42.04072,15.66896,44.8657825698,1.23072,0.35896000000000006,1.282,40.81,15.31,43.5872940202,135.94
2021-06-22 02:00:00,40.90464,14.27302,43.3233040459,1.24464,0.36302,1.2965,39.66,13.91,42.0286057347,0.0,40.79464,14.19302,43.1931067353,1.24464,0.36302,1.2965,39.55,13.83,41.8983460294,135.8,41.98464,15.43302,44.731287733,1.24464,0.36302,1.2965,40.74,15.07,43.4379154656,135.99,42.05464,15.41302,44.7901097459,1.24464,0.36302,1.2965,40.81,15.05,43.4966504458,135.78
2021-06-22 02:30:00,40.2384,14.5212,42.7784301255,1.2384,0.3612,1.29,39.0,14.16,41.491030356,0.0,40.1284,14.4512,42.6512094553,1.2384,0.3612,1.29,38.89,14.09,41.3637546652,135.57,41.3084,15.7112,44.1953132809,1.2384,0.3612,1.29,40.07,15.35,42.909525749,135.77,41.3884,15.6812,44.2594587405,1.2384,0.3612,1.29,40.15,15.32,42.9735372061,135.56
2021-06-22 03:00:00,39.67352,14.78561,42.3391361776,1.25352,0.36561000000000005,1.30575,38.42,14.42,41.036968699,0.0,39.56352,14.70561,42.2081399763,1.25352,0.36561000000000005,1.30575,38.31,14.34,40.9058883292,135.83,40.72352,15.95561,43.7377019477,1.25352,0.36561000000000005,1.30575,39.47,15.59,42.4373538289,135.96,40.79352,15.93561,43.795604118,1.25352,0.36561000000000005,1.30575,39.54,15.57,42.4951350157,135.79
2021-06-22 03:30:00,39.26608,14.91344,42.0028062301,1.24608,0.36344000000000004,1.298,38.02,14.55,40.7090026898,0.0,39.16608,14.84344,41.8844784329,1.24608,0.36344000000000004,1.298,37.92,14.48,40.590599897,136.03,40.32608,16.09344,43.4187924659,1.24608,0.36344000000000004,1.298,39.08,15.73,42.1269426852,136.15,40.39608,16.08344,43.4801140937,1.24608,0.36344000000000004,1.298,39.15,15.72,42.1881606615,136.02
2021-06-22 04:00:00,39.41504,14.53897,42.0110345845,1.26504,0.36897,1.31775,38.15,14.17,40.6965772517,0.0,39.29504,14.47897,41.8776878643,1.26504,0.36897,1.31775,38.03,14.11,40.5631976057,136.03,40.45504,15.72897,43.4051927615,1.26504,0.36897,1.31775,39.19,15.36,42.0925848577,136.15,40.53504,15.69897,43.4689213906,1.26504,0.36897,1.31775,39.27,15.33,42.1561596923,136.02
2021-06-22 04:30:00,40.46704,13.90372,42.7889560074,1.24704,0.36372000000000004,1.299,39.22,13.54,41.4914449013,0.0,40.36704,13.82372,42.6684093095,1.24704,0.36372000000000004,1.299,39.12,13.46,41.3708351378,135.84,41.53704,15.06372,44.1841753595,1.24704,0.36372000000000004,1.299,40.29,14.7,42.887924874,135.97,41.60704,15.03372,44.2397842965,1.24704,0.36372000000000004,1.299,40.36,14.67,42.9434337239,135.79
2021-06-22 05:00:00,39.81952,13.94736,42.1915041685,1.25952,0.36736,1.312,38.56,13.58,40.8814138699,0.0,39.70952,13.88736,42.0678588283,1.25952,0.36736,1.312,38.45,13.52,40.7577342354,135.75,40.87952,15.12736,43.5886702711,1.25952,0.36736,1.312,39.62,14.76,42.2800425733,135.97,40.95952,15.09736,43.6533224119,1.25952,0.36736,1.312,39.7,14.73,42.3445734422,135.79
2021-06-22 05:30:00,40.50832,13.77701,42.7870306724,1.2583199999999999,0.36701,1.31075,39.25,13.41,41.4775915405,0.0,40.39832,13.71701,42.6635748873,1.2583199999999999,0.36701,1.31075,39.14,13.35,41.3541062048,135.93,41.59832,14.95701,44.2055695016,1.2583199999999999,0.36701,1.31075,40.34,14.59,42.8973623898,136.09,41.67832,14.93701,44.2741078483,1.2583199999999999,0.36701,1.31075,40.42,14.57,42.9658154816,135.92
2021-06-22 06:00:00,42.7304,13.3497,44.7671930575,1.3704,0.3997,1.4275,41.36,12.95,43.3399596216,0.0,42.620400000000004,13.2797,44.6413365419,1.3704,0.3997,1.4275,41.25,12.88,43.2140821955,136.33,43.8604,14.5097,46.1981177349,1.3704,0.3997,1.4275,42.49,14.11,44.7715557023,136.48,43.9404,14.4897,46.2678090928,1.3704,0.3997,1.4275,42.57,14.09,44.8411975754,136.3
2021-06-22 06:30:00,47.1976,11.7543,48.6392538414,1.5575999999999999,0.45430000000000004,1.6225,45.64,11.3,47.0180773746,0.0,47.0676,11.6843,48.4962043489,1.5575999999999999,0.45430000000000004,1.6225,45.51,11.23,46.8750786666,136.33,48.3876,12.8943,50.0761700437,1.5575999999999999,0.45430000000000004,1.6225,46.83,12.44,48.4541277911,136.48,48.4776,12.8543,50.1528735991,1.5575999999999999,0.45430000000000004,1.6225,46.92,12.4,48.5308808904,136.3
2021-06-22 07:00:00,51.28976,9.87868,52.2324401057,1.7097600000000002,0.49868000000000007,1.7810000000000001,49.58,9.38,50.4594966285,0.0,51.14976,9.82868,52.0855152475,1.7097600000000002,0.49868000000000007,1.7810000000000001,49.44,9.33,50.3126475153,135.46,52.52976,10.97868,53.6647659102,1.7097600000000002,0.49868000000000007,1.7810000000000001,50.82,10.48,51.889332237,135.64,52.62976,10.93868,53.754500814400004,1.7097600000000002,0.49868000000000007,1.7810000000000001,50.92,10.44,51.9792266199,135.44
2021-06-22 07:30:00,55.31104,9.30072,56.0875613519,1.99104,0.58072,2.074,53.32,8.72,54.0283333076,0.0,55.05104,8.32072,55.6763090228,1.99104,0.58072,2.074,53.06,7.74,53.6215553672,134.47,56.60104,10.08072,57.4917267509,1.99104,0.58072,2.074,54.61,9.5,55.4301551504,134.65,56.71104,10.13072,57.6087974671,1.99104,0.58072,2.074,54.72,9.55,55.5471052351,134.45
2021-06-22 08:00:00,58.49224,11.74482,59.6597262569,2.62224,0.76482,2.7315,55.87,10.98,56.9387152999,0.0,57.55224,5.78482,57.8422377804,2.62224,0.76482,2.7315,54.93,5.02,55.1589095251,133.72,59.83224,12.87482,61.2017804761,2.62224,0.76482,2.7315,57.21,12.11,58.4776555618,133.9,59.92224,12.84482,61.2834745054,2.62224,0.76482,2.7315,57.3,12.08,58.55951161,133.7
2021-06-22 08:30:00,60.25968,10.72449,61.2065659833,3.16968,0.92449,3.30175,57.09,9.8,57.9250213638,0.0,59.29968,7.1344899999999996,59.7273220198,3.16968,0.92449,3.30175,56.13,6.21,56.4724800235,134.94,61.59968,11.83449,62.7261965184,3.16968,0.92449,3.30175,58.43,10.91,59.4398267158,135.09,61.70968,11.78449,62.8248263847,3.16968,0.92449,3.30175,58.54,10.86,59.538820949,134.91
2021-06-22 09:00:00,60.73344,10.16642,61.5784607623,3.31344,0.9664200000000001,3.4515000000000002,57.42,9.2,58.1523550684,0.0,59.75344,7.84642,60.2664077132,3.31344,0.9664200000000001,3.4515000000000002,56.44,6.88,56.8577875053,135.1,62.05344,11.24642,63.0643431636,3.31344,0.9664200000000001,3.4515000000000002,58.74,10.28,59.6327594532,135.24,62.15344,11.20642,63.1556327896,3.31344,0.9664200000000001,3.4515000000000002,58.84,10.24,59.7243936763,135.08
2021-06-22 09:30:00,61.61776,9.68518,62.3742820323,3.13776,0.9151800000000001,3.2685,58.48,8.77,59.133943721,0.0,60.59776,8.16518,61.1453896991,3.13776,0.9151800000000001,3.2685,57.46,7.25,57.9155773519,135.26,62.92776,10.75518,63.8402449514,3.13776,0.9151800000000001,3.2685,59.79,9.84,60.5943041878,135.43,63.02776,10.71518,63.9321015848,3.13776,0.9151800000000001,3.2685,59.89,9.8,60.6865067375,135.24
2021-06-22 10:00:00,61.63664,9.59152,62.3784630013,3.29664,0.96152,3.434,58.34,8.63,58.974846333,0.0,60.62664,8.38152,61.2032626189,3.29664,0.96152,3.434,57.33,7.42,57.808176757300004,135.03,62.94664,10.66152,63.8431476041,3.29664,0.96152,3.434,59.65,9.7,60.4335378743,135.21,63.04664,10.61152,63.9334276572,3.29664,0.96152,3.434,59.75,9.65,60.5242513378,135.01
2021-06-22 10:30:00,61.69312,9.52341,62.4238447499,3.06312,0.89341,3.19075,58.63,8.63,59.2617397652,0.0,60.68312,8.36341,61.256735791,3.06312,0.89341,3.19075,57.62,7.47,58.1021970325,135.18,63.02312,10.60341,63.9088879434,3.06312,0.89341,3.19075,59.96,9.71,60.741136802,135.35,63.11312,10.56341,63.9910270816,3.06312,0.89341,3.19075,60.05,9.67,60.8236089031,135.16
2021-06-22 11:00:00,62.29008,9.34169,62.9866750866,3.16008,0.9216900000000001,3.29175,59.13,8.42,59.7264874239,0.0,61.26008,8.56169,61.8554762108,3.16008,0.9216900000000001,3.29175,58.1,7.64,58.6001672353,135.4,63.61008,10.41169,64.4565401357,3.16008,0.9216900000000001,3.29175,60.45,9.49,61.1903799629,135.55,63.72008,10.37169,64.5586597496,3.16008,0.9216900000000001,3.29175,60.56,9.45,61.2928715268,135.37
2021-06-22 11:30:00,63.0692,8.86935,63.6897900614,3.2892,0.95935,3.42625,59.78,7.91,60.3010489129,0.0,62.0392,8.99935,62.6885207758,3.2892,0.95935,3.42625,58.75,8.04,59.2975893271,135.25,64.4092,9.92935,65.1700624218,3.2892,0.95935,3.42625,61.12,8.97,61.7747140827,135.43,64.5092,9.87935,65.2613089132,3.2892,0.95935,3.42625,61.22,8.92,61.8664270829,135.22
2021-06-22 12:00:00,63.84072,8.76021,64.43895413,3.36072,0.98021,3.50075,60.48,7.78,60.9783469766,0.0,62.78072,9.16021,63.4454746295,3.36072,0.98021,3.50075,59.42,8.18,59.9804034665,134.79,65.17072,9.81021,65.904954029,3.36072,0.98021,3.50075,61.81,8.83,62.4375287788,134.98,65.27072,9.76021,65.9964286046,3.36072,0.98021,3.50075,61.91,8.78,62.5294850451,134.77
2021-06-22 12:30:00,63.72976,8.73493,64.3255883126,2.99976,0.8749300000000001,3.12475,60.73,7.86,61.2365291309,0.0,62.66976,8.92493,63.3020789071,2.99976,0.8749300000000001,3.12475,59.67,8.05,60.2105588747,134.79,65.06976,9.79493,65.8028443167,2.99976,0.8749300000000001,3.12475,62.07,8.92,62.7076654007,134.98,65.18976,9.74493,65.9140991713,2.99976,0.8749300000000001,3.12475,62.19,8.87,62.8193680325,134.77
2021-06-22 13:00:00,63.83536,8.91948,64.4554909205,2.77536,0.8094800000000001,2.891,61.06,8.11,61.5962312159,0.0,62.76536,8.70948,63.3667535684,2.77536,0.8094800000000001,2.891,59.99,7.9,60.5079341905,134.62,65.19536,9.96948,65.9532068743,2.77536,0.8094800000000001,2.891,62.42,9.16,63.0885251056,134.8,65.29536,9.91948,66.0445313482,2.77536,0.8094800000000001,2.891,62.52,9.11,63.1802382078,134.6
2021-06-22 13:30:00,62.53904,9.58722,63.2696318264,2.69904,0.78722,2.8115,59.84,8.8,60.4835977766,0.0,61.50904,8.05722,62.0345129412,2.69904,0.78722,2.8115,58.81,7.27,59.2576492953,134.99,63.88904,10.66722,64.7734437455,2.69904,0.78722,2.8115,61.19,9.88,61.9825015629,135.18,63.99904,10.62722,64.8753799669,2.69904,0.78722,2.8115,61.3,9.84,62.0847453083,134.97
2021-06-22 14:00:00,61.21224,9.92607,62.0118149344,4.03224,1.17607,4.20025,57.18,8.75,57.8456126253,0.0,60.26224,8.596070000000001,60.8722431759,4.03224,1.17607,4.20025,56.23,7.42,56.717451459,135.28,62.55224,11.02607,63.5165879803,4.03224,1.17607,4.20025,58.52,9.85,59.343179052,135.47,62.64224,10.96607,63.5948498187,4.03224,1.17607,4.20025,58.61,9.79,59.4220178049,135.26
2021-06-22 14:30:00,60.29368,10.08399,61.1311271143,3.85368,1.12399,4.01425,56.44,8.96,57.1467864363,0.0,59.33368,8.41399,59.927296035,3.85368,1.12399,4.01425,55.48,7.29,55.9568985917,135.74,61.59368,11.18399,62.6008230638,3.85368,1.12399,4.01425,57.74,10.06,58.6098217025,135.88,61.70368,11.14399,62.7019348877,3.85368,1.12399,4.01425,57.85,10.02,58.7113523946,135.71
2021-06-22 15:00:00,59.354,10.4245,60.2624884671,4.644,1.3545,4.8375,54.71,9.07,55.4567308809,0.0,58.434,8.5845,59.0612055096,4.644,1.3545,4.8375,53.79,7.23,54.2737229237,135.99,60.634,11.5245,61.7194949449,4.644,1.3545,4.8375,55.99,10.17,56.9061420235,136.16,60.734,11.4845,61.8102944197,4.644,1.3545,4.8375,56.09,10.13,56.997412222,135.97
2021-06-22 15:30:00,59.66072,10.67521,60.6082636236,4.68072,1.36521,4.87575,54.98,9.31,55.7626801723,0.0,58.74072,8.35521,59.3319620463,4.68072,1.36521,4.87575,54.06,6.99,54.5100330215,136.2,60.95072,11.78521,62.0796379118,4.68072,1.36521,4.87575,56.27,10.42,57.2266485127,136.39,61.05072,11.75521,62.172143076,4.68072,1.36521,4.87575,56.37,10.39,57.3195341921,136.17
2021-06-22 16:00:00,60.77552,10.65661,61.7027322569,4.68552,1.36661,4.88075,56.09,9.29,56.8541308965,0.0,59.82552,8.38661,60.4104963608,4.68552,1.36661,4.88075,55.14,7.02,55.5850699379,136.2,62.10552,11.76661,63.2103529919,4.68552,1.36661,4.88075,57.42,10.4,58.3542320659,136.39,62.21552,11.72661,63.3110125568,4.68552,1.36661,4.88075,57.53,10.36,58.4553718661,136.17
2021-06-22 16:30:00,62.15288,10.73584,63.0732808153,3.72288,1.08584,3.878,58.43,9.65,59.2215112945,0.0,61.16288,7.76584,61.6539225094,3.72288,1.08584,3.878,57.44,6.68,57.8271216645,136.29,63.53288,11.85584,64.6296200144,3.72288,1.08584,3.878,59.81,10.77,60.7719425393,136.39,63.64288,11.81584,64.7304429894,3.72288,1.08584,3.878,59.92,10.73,60.8731410394,136.26
2021-06-22 17:00:00,63.72392,10.57656,64.5956778864,2.83392,0.8265600000000001,2.952,60.89,9.75,61.6656679198,0.0,62.71392,7.43656,63.1532911763,2.83392,0.8265600000000001,2.952,59.88,6.61,60.2437258144,136.44,65.18392,11.69656,66.2250174964,2.83392,0.8265600000000001,2.952,62.35,10.87,63.2904368764,136.61,65.30392,11.646560000000001,66.3343374671,2.83392,0.8265600000000001,2.952,62.47,10.82,63.4001048895,136.42
2021-06-22 17:30:00,64.85576,10.86418,65.7594100662,3.3057600000000003,0.96418,3.4435000000000002,61.55,9.9,62.3410980012,0.0,63.82576,7.42418,64.2560976737,3.3057600000000003,0.96418,3.4435000000000002,60.52,6.46,60.8637987641,136.44,66.33576,11.99418,67.4113744753,3.3057600000000003,0.96418,3.4435000000000002,63.03,11.03,63.9878254045,136.61,66.44576,11.954180000000001,67.5125280333,3.3057600000000003,0.96418,3.4435000000000002,63.14,10.99,64.0893103411,136.42
2021-06-22 18:00:00,65.01656,11.04358,65.9478106797,3.16656,0.9235800000000001,3.2984999999999998,61.85,10.12,62.6724572679,0.0,63.98656,7.19358,64.3896533136,3.16656,0.9235800000000001,3.2984999999999998,60.82,6.27,61.1423363963,136.44,66.50656,12.17358,67.6115269244,3.16656,0.9235800000000001,3.2984999999999998,63.34,11.25,64.3313150806,136.61,66.63656,12.12358,67.7304386569,3.16656,0.9235800000000001,3.2984999999999998,63.47,11.2,64.4506082206,136.42
2021-06-22 18:30:00,64.16176,11.82093,65.2415958754,2.95176,0.8609300000000001,3.07475,61.21,10.96,62.1834841417,0.0,63.16176,6.40093,63.4852725533,2.95176,0.8609300000000001,3.07475,60.21,5.54,60.4643341152,136.44,65.67176,12.97093,66.9404592647,2.95176,0.8609300000000001,3.07475,62.72,12.11,63.8784040189,136.61,65.78176,12.94093,67.0425806332,2.95176,0.8609300000000001,3.07475,62.83,12.08,63.9807416337,136.42
2021-06-22 19:00:00,63.40592,12.05881,64.542432474,2.63592,0.7688100000000001,2.74575,60.77,11.29,61.8098454941,0.0,62.40592,5.99881,62.6935768039,2.63592,0.7688100000000001,2.74575,59.77,5.23,59.9983816448,136.81,64.90592,13.23881,66.242316847,2.63592,0.7688100000000001,2.74575,62.27,12.47,63.5063288185,137.0,65.03592,13.19881,66.3617320122,2.63592,0.7688100000000001,2.74575,62.4,12.43,63.6259766133,136.8
2021-06-22 19:30:00,61.72408,12.58869,62.994739207,1.98408,0.57869,2.06675,59.74,12.01,60.9352746773,0.0,60.76408,5.15869,60.9826655761,1.98408,0.57869,2.06675,58.78,4.58,58.9581614367,136.96,63.23408,13.76869,64.7157299098,1.98408,0.57869,2.06675,61.25,13.19,62.6541187792,137.15,63.34408,13.73869,64.8168502317,1.98408,0.57869,2.06675,61.36,13.16,62.7553599304,136.95
2021-06-22 20:00:00,60.4768,12.92865,61.8432965572,1.6068,0.46865,1.67375,58.87,12.46,60.1741514273,0.0,59.5368,4.49865,59.7065189578,1.6068,0.46865,1.67375,57.93,4.03,58.0700077493,137.14,61.9668,14.12865,63.557084995,1.6068,0.46865,1.67375,60.36,13.66,61.8863894568,137.3,62.0868,14.09865,63.667438036,1.6068,0.46865,1.67375,60.48,13.63,61.9968329836,137.14
2021-06-22 20:30:00,58.55048,13.43139,60.0712988503,1.41048,0.41139000000000003,1.4692500000000002,57.14,13.02,58.6046073274,0.0,57.64048,3.96139,57.7764445545,1.41048,0.41139000000000003,1.4692500000000002,56.23,3.55,56.341950623,136.76,60.01048,14.66139,61.7755134868,1.41048,0.41139000000000003,1.4692500000000002,58.6,14.25,60.3077316768,136.93,60.12048,14.63139,61.8752752621,1.41048,0.41139000000000003,1.4692500000000002,58.71,14.22,60.4075533357,136.74
2021-06-22 21:00:00,57.75344,13.72892,59.3628088638,1.33344,0.38892000000000004,1.389,56.42,13.34,57.9756155638,0.0,56.85344,3.59892,56.9672350128,1.33344,0.38892000000000004,1.389,55.52,3.21,55.612718869,137.08,59.18344,14.94892,61.0421967118,1.33344,0.38892000000000004,1.389,57.85,14.56,59.6541373251,137.24,59.29344,14.92892,61.1439668275,1.33344,0.38892000000000004,1.389,57.96,14.54,59.7559469844,137.05
2021-06-22 21:30:00,56.37664,14.04652,58.1001743698,1.25664,0.36652,1.309,55.12,13.68,56.79222482,0.0,55.50664,3.24652,55.6015015643,1.25664,0.36652,1.309,54.25,2.88,54.3263922969,137.08,57.77664,15.26652,59.7595746521,1.25664,0.36652,1.309,56.52,14.9,58.4510085456,137.24,57.89664,15.24652,59.8705043857,1.25664,0.36652,1.309,56.64,14.88,58.5619671801,137.05
2021-06-22 22:00:00,54.46976,15.19743,56.5501249606,1.25976,0.36743000000000003,1.3122500000000001,53.21,14.83,55.2379670155,0.0,53.62976,2.16743,53.6735401335,1.25976,0.36743000000000003,1.3122500000000001,52.37,1.8,52.4009246102,137.08,55.83976,16.43743,58.2088301022,1.25976,0.36743000000000003,1.3122500000000001,54.58,16.07,56.896584256,137.24,55.93976,16.40743,58.2963164193,1.25976,0.36743000000000003,1.3122500000000001,54.68,16.04,56.9840679489,137.05
2021-06-22 22:30:00,54.38536,15.64323,56.5904411289,1.24536,0.36323000000000005,1.29725,53.14,15.28,55.2932003053,0.0,53.55536,1.6732300000000002,53.5814919852,1.24536,0.36323000000000005,1.29725,52.31,1.31,52.3264006024,137.16,55.74536,16.87323,58.243034366,1.24536,0.36323000000000005,1.29725,54.5,16.51,56.9458523512,137.24,55.85536,16.86323,58.3454348408,1.24536,0.36323000000000005,1.29725,54.61,16.5,57.0482436189,137.14
2021-06-22 23:00:00,51.18464,16.38302,53.7426340651,1.24464,0.36302,1.2965,49.94,16.02,52.4465823481,0.0,50.42464,1.02302,50.435016497,1.24464,0.36302,1.2965,49.18,0.66,49.1844284301,136.97,52.49464,17.63302,55.3769864027,1.24464,0.36302,1.2965,51.25,17.27,54.0815624774,137.14,52.58464,17.62302,55.459130879,1.24464,0.36302,1.2965,51.34,17.26,54.1636704812,136.95
2021-06-22 23:30:00,47.26904,15.27847,49.6768939051,1.22904,0.35847,1.28025,46.04,14.92,48.3971900011,0.0,46.90904,7.86847,47.5643864027,1.22904,0.35847,1.28025,45.68,7.51,46.2932230461,137.33,48.48904,16.31847,51.1613082638,1.22904,0.35847,1.28025,47.26,15.96,49.8821531211,137.47,48.57904,16.09847,51.1769856836,1.22904,0.35847,1.28025,47.35,15.74,49.8975961345,137.3
2021-06-23 00:00:00,44.10512,13.53316,46.1346727505,1.24512,0.36316000000000004,1.297,42.86,13.17,44.8378021317,0.0,44.00512,13.46316,46.0185534692,1.24512,0.36316000000000004,1.297,42.76,13.1,44.7216681263,136.63,45.28512,14.70316,47.6122359,1.24512,0.36316000000000004,1.297,44.04,14.34,46.3158417823,136.77,45.36512,14.67316,47.6790911931,1.24512,0.36316000000000004,1.297,44.12,14.31,46.3826530073,136.62
2021-06-23 00:30:00,42.37096,13.77903,44.555133476,1.23096,0.35903,1.28225,41.14,13.42,43.2735022849,0.0,42.29096,13.71903,44.460511489,1.23096,0.35903,1.28225,41.06,13.36,43.1788513048,135.19,43.53096,14.95903,46.0295237545,1.23096,0.35903,1.28225,42.3,14.6,44.7487429991,135.41,43.62096,14.94903,46.1114047635,1.23096,0.35903,1.28225,42.39,14.59,44.8305721578,135.18
2021-06-23 01:00:00,41.41544,13.87617,43.6782184191,1.2554400000000001,0.36617000000000005,1.30775,40.16,13.51,42.3715199161,0.0,41.33544,13.81617,43.5833127867,1.2554400000000001,0.36617000000000005,1.30775,40.08,13.45,42.2765762568,135.49,42.56544,15.05617,45.1498055086,1.2554400000000001,0.36617000000000005,1.30775,41.31,14.69,43.8441809138,135.64,42.64544,15.03617,45.2185798214,1.2554400000000001,0.36617000000000005,1.30775,41.39,14.67,43.9128796596,135.47
2021-06-23 01:30:00,40.83656,14.05358,43.1871247416,1.2465600000000001,0.36358,1.2985,39.59,13.69,41.8901444256,0.0,40.73656,13.98358,43.0698018367,1.2465600000000001,0.36358,1.2985,39.49,13.62,41.7727722326,135.79,41.95656,15.24358,44.6398886451,1.2465600000000001,0.36358,1.2985,40.71,14.88,43.3441864614,135.92,42.02656,15.22358,44.6988717246,1.2465600000000001,0.36358,1.2985,40.78,14.86,43.4030874478,135.76
2021-06-23 02:00:00,40.81688,14.23659,43.2284418845,1.25688,0.36659,1.30925,39.56,13.87,41.9210030891,0.0,40.72688,14.16659,43.1204247053,1.25688,0.36659,1.30925,39.47,13.8,41.8129274268,135.88,41.93688,15.41659,44.6807917495,1.25688,0.36659,1.30925,40.68,15.05,43.3747034572,136.06,42.01688,15.39659,44.7490020957,1.25688,0.36659,1.30925,40.76,15.03,43.4428187391,135.86
2021-06-23 02:30:00,40.10752,14.53386,42.659655965,1.24752,0.36386,1.2995,38.86,14.17,41.3628879553,0.0,40.01752,14.47386,42.5546064516,1.24752,0.36386,1.2995,38.77,14.11,41.2577871438,136.05,41.21752,15.73386,44.1184576504,1.24752,0.36386,1.2995,39.97,15.37,42.8233324252,136.21,41.28752,15.72386,44.1803019574,1.24752,0.36386,1.2995,40.04,15.36,42.8850929811,136.01
2021-06-23 03:00:00,39.33616,14.65638,41.9778865386,1.25616,0.36638000000000004,1.3085,38.08,14.29,40.6729701399,0.0,39.25616,14.58638,41.8784978175,1.25616,0.36638000000000004,1.3085,38.0,14.22,40.5734938106,136.24,40.42616,15.85638,43.4246381568,1.25616,0.36638000000000004,1.3085,39.17,15.49,42.1215977855,136.36,40.50616,15.82638,43.4881972706,1.25616,0.36638000000000004,1.3085,39.25,15.46,42.1849985184,136.21
