Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-06-23 03:30:00,38.85776,14.74393,41.5609069206,1.24776,0.36393000000000003,1.29975,37.61,14.38,40.2653262746,0.0,38.92776,14.74393,41.6263614848,1.24776,0.36393000000000003,1.29975,37.68,14.38,40.3307178215,136.24,39.92776,15.93393,42.9897213746,1.24776,0.36393000000000003,1.29975,38.68,15.57,41.6961305159,136.46,39.99776,15.92393,43.0510435607,1.24776,0.36393000000000003,1.29975,38.75,15.56,41.7573478564,136.21
2021-06-23 04:00:00,38.79784,14.676870000000001,41.4811150002,1.25784,0.36687000000000003,1.31025,37.54,14.31,40.1749635967,0.0,38.71784,14.61687,41.3850700478,1.25784,0.36687000000000003,1.31025,37.46,14.25,40.0788485364,136.24,39.88784,15.87687,42.9315126785,1.25784,0.36687000000000003,1.31025,38.63,15.51,41.627358792,136.33,39.95784,15.86687,42.9928661648,1.25784,0.36687000000000003,1.31025,38.7,15.5,41.6886075565,136.21
2021-06-23 04:30:00,39.48752,14.27386,41.988180659,1.24752,0.36386,1.2995,38.24,13.91,40.691346746,0.0,39.38752,14.21386,41.8737453287,1.24752,0.36386,1.2995,38.14,13.85,40.5768665621,136.24,40.56752,15.47386,43.4184755864,1.24752,0.36386,1.2995,39.32,15.11,42.1233248925,136.33,40.64752,15.44386,43.4825677007,1.24752,0.36386,1.2995,39.4,15.08,42.1872777031,136.21
2021-06-23 05:00:00,38.85192,14.40806,41.4374695252,1.26192,0.36806000000000005,1.3145,37.59,14.04,40.1264214701,0.0,38.76192,14.34806,41.3322303759,1.26192,0.36806000000000005,1.3145,37.5,13.98,40.021124422,136.24,39.93192,15.58806,42.8666052942,1.26192,0.36806000000000005,1.3145,38.67,15.22,41.5573976567,136.44,40.00192,15.57806,42.9281907032,1.26192,0.36806000000000005,1.3145,38.74,15.21,41.6188863378,136.21
2021-06-23 05:30:00,39.76088,14.21359,42.2250366378,1.28088,0.37359000000000003,1.33425,38.48,13.84,40.893226823,0.0,39.67088,14.13359,42.1133836952,1.28088,0.37359000000000003,1.33425,38.39,13.76,40.7814872215,136.24,40.850880000000004,15.38359,43.6514517292,1.28088,0.37359000000000003,1.33425,39.57,15.01,42.3212121755,136.44,40.93088,15.37359,43.7228110608,1.28088,0.37359000000000003,1.33425,39.65,15.0,42.3924816447,136.21
2021-06-23 06:00:00,41.86632,13.69726,44.0500134149,1.39632,0.40726,1.4545,40.47,13.29,42.5963026565,0.0,41.77632,13.63726,43.9458277092,1.39632,0.40726,1.4545,40.38,13.23,42.4920851454,136.16,42.98632,14.87726,45.4879827235,1.39632,0.40726,1.4545,41.59,14.47,44.035315373,136.3,43.06632,14.84726,45.553803879,1.39632,0.40726,1.4545,41.67,14.44,44.1010487404,136.13
2021-06-23 06:30:00,46.86992,11.50331,48.2609111162,1.51992,0.44331000000000004,1.58325,45.35,11.06,46.6791827264,0.0,46.76992,11.43331,48.1471286201,1.51992,0.44331000000000004,1.58325,45.25,10.99,46.5654657445,135.78,48.06992,12.62331,49.6997501419,1.51992,0.44331000000000004,1.58325,46.55,12.18,48.1170957145,135.97,48.15992,12.59331,49.7792060118,1.51992,0.44331000000000004,1.58325,46.64,12.15,48.1965984277,135.76
2021-06-23 07:00:00,51.26456,9.80633,52.1940534933,1.80456,0.5263300000000001,1.87975,49.46,9.28,50.323056346,0.0,51.14456,9.73633,52.0630592595,1.80456,0.5263300000000001,1.87975,49.34,9.21,50.1922274859,134.57,52.51456,10.89633,53.6330963069,1.80456,0.5263300000000001,1.87975,50.71,10.37,51.7594532429,134.71,52.60456,10.86633,53.7151455407,1.80456,0.5263300000000001,1.87975,50.8,10.34,51.8416396346,134.53
2021-06-23 07:30:00,55.60504,8.53022,56.2555341869,2.19504,0.64022,2.2865,53.41,7.89,53.9896304859,0.0,55.46504,8.46022,56.1065591945,2.19504,0.64022,2.2865,53.27,7.82,53.8409258836,134.29,56.90504,9.60022,57.7091656624,2.19504,0.64022,2.2865,54.71,8.96,55.4388464887,134.45,56.99504,9.56022,57.7912830023,2.19504,0.64022,2.2865,54.8,8.92,55.5212247704,134.26
2021-06-23 08:00:00,58.3564,7.5477,58.8424778221,2.6664,0.7777000000000001,2.7775,55.69,6.77,56.0999910873,0.0,58.2064,7.4777000000000005,58.6847595058,2.6664,0.7777000000000001,2.7775,55.54,6.7,55.9426635047,134.38,59.6864,8.6177,60.3053156716,2.6664,0.7777000000000001,2.7775,57.02,7.84,57.5564592379,134.56,59.7864,8.5677,60.3971779825,2.6664,0.7777000000000001,2.7775,57.12,7.79,57.6487510706,134.35
2021-06-23 08:30:00,61.05488,5.79434,61.3292161033,3.13488,0.91434,3.2655,57.92,4.88,58.1252165587,0.0,60.87488,5.74434,61.1453060917,3.13488,0.91434,3.2655,57.74,4.83,57.9416646292,134.47,62.38488,6.82434,62.7570304352,3.13488,0.91434,3.2655,59.25,5.91,59.54402237,134.56,62.46488,6.7743400000000005,62.8311460651,3.13488,0.91434,3.2655,59.33,5.86,59.6186925385,134.44
2021-06-23 09:00:00,61.114,5.8945,61.3976068446,3.684,1.0745,3.8375,57.43,4.82,57.6319121668,0.0,60.934,5.8145,61.2107896228,3.684,1.0745,3.8375,57.25,4.74,57.4458884517,133.67,62.434,6.8845,62.8124246965,3.684,1.0745,3.8375,58.75,5.8100000000000005,59.036586961,133.85,62.534,6.8345,62.9063712691,3.684,1.0745,3.8375,58.85,5.76,59.1312108789,133.64
2021-06-23 09:30:00,61.48728,5.73129,61.7538119217,4.18728,1.22129,4.36175,57.3,4.51,57.477213746,0.0,61.29728,5.65129,61.5572385188,4.18728,1.22129,4.36175,57.11,4.43,57.2815589872,133.96,62.77728,6.72129,63.1360643647,4.18728,1.22129,4.36175,58.59,5.5,58.8475836377,134.14,62.86728,6.67129,63.2202578677,4.18728,1.22129,4.36175,58.68,5.45,58.9325453379,133.94
2021-06-23 10:00:00,61.75944,5.37567,61.9929532855,4.57944,1.33567,4.77025,57.18,4.04,57.3225435584,0.0,61.54944,5.31567,61.7785554368,4.57944,1.33567,4.77025,56.97,3.98,57.1088548301,133.82,62.98944,6.36567,63.3102780444,4.57944,1.33567,4.77025,58.41,5.03,58.6261801587,134.0,63.07944,6.30567,63.3938263939,4.57944,1.33567,4.77025,58.5,4.97,58.7107392221,133.8
2021-06-23 10:30:00,61.1828,5.7104,61.4487077488,4.7328,1.3804,4.93,56.45,4.33,56.6158228766,0.0,60.9628,5.6304,61.2222540258,4.7328,1.3804,4.93,56.23,4.25,56.390383932,133.82,62.3828,6.6904,62.7405386333,4.7328,1.3804,4.93,57.65,5.31,57.8940290531,134.0,62.4728,6.6404,62.8247216627,4.7328,1.3804,4.93,57.74,5.26,57.9790927835,133.72
2021-06-23 11:00:00,61.16128,5.71579,61.4277822045,5.23128,1.5257900000000002,5.44925,55.93,4.19,56.0867274852,0.0,60.92128,5.39579,61.1597654227,5.23128,1.5257900000000002,5.44925,55.69,3.87,55.8243047426,134.01,62.31128,6.41579,62.6407054284,5.23128,1.5257900000000002,5.44925,57.08,4.89,57.2890783658,134.16,62.42128,6.45579,62.7542303065,5.23128,1.5257900000000002,5.44925,57.19,4.93,57.4020992647,133.99
2021-06-23 11:30:00,61.38392,8.91156,62.0274256777,5.11392,1.49156,5.327,56.27,7.42,56.7571079249,0.0,61.16392,8.85156,61.8010940372,5.11392,1.49156,5.327,56.05,7.36,56.5311604339,133.48,61.77392,9.14156,62.4466597297,5.11392,1.49156,5.327,56.66,7.65,57.1741034036,133.62,62.64392,9.94156,63.4278750093,5.11392,1.49156,5.327,57.53,8.45,58.1472561691,133.45
2021-06-23 12:00:00,61.30128,8.908290000000001,61.9451738262,5.17128,1.5082900000000001,5.38675,56.13,7.4,56.6156948204,0.0,61.08128,8.84829,61.7188383102,5.17128,1.5082900000000001,5.38675,55.91,7.34,56.3897481817,135.13,61.68128,9.37829,62.3901644954,5.17128,1.5082900000000001,5.38675,56.51,7.87,57.0553853725,135.31,62.56128,9.96829,63.3504582522,5.17128,1.5082900000000001,5.38675,57.39,8.46,58.0102034128,135.12
2021-06-23 12:30:00,60.98936,9.45898,61.7185088596,5.37936,1.56898,5.6035,55.61,7.89,56.1669315523,0.0,60.77936,9.39898,61.5018001936,5.37936,1.56898,5.6035,55.4,7.83,55.9505933838,135.56,61.37936,9.01898,62.0384383608,5.37936,1.56898,5.6035,56.0,7.45,56.4933845685,135.75,62.25936,10.53898,63.1450552858,5.37936,1.56898,5.6035,56.88,8.97,57.5829427869,135.55
2021-06-23 13:00:00,61.20072,9.69021,61.9631204699,5.52072,1.61021,5.75075,55.68,8.08,56.2632100044,0.0,60.99072,9.62021,61.7447679286,5.52072,1.61021,5.75075,55.47,8.01,56.0453477106,136.02,61.61072,8.95021,62.2574258861,5.52072,1.61021,5.75075,56.09,7.34,56.5682216443,136.22,62.48072,10.77021,63.4021907757,5.52072,1.61021,5.75075,56.96,9.16,57.6918295775,136.0
2021-06-23 13:30:00,60.42512,10.19691,61.2794590427,5.47512,1.59691,5.70325,54.95,8.6,55.6189041604,0.0,60.22512,10.12691,61.0706098313,5.47512,1.59691,5.70325,54.75,8.53,55.4104990052,136.4,60.85512,8.50691,61.446831879,5.47512,1.59691,5.70325,55.38,6.91,55.8094302067,136.56,61.70512,11.30691,62.7325118895,5.47512,1.59691,5.70325,56.23,9.71,57.0622204265,136.39
2021-06-23 14:00:00,59.37912,10.17516,60.2446161329,5.46912,1.59516,5.697,53.91,8.58,54.5885015365,0.0,59.16912,10.11516,60.0275038911,5.46912,1.59516,5.697,53.7,8.52,54.3716874853,136.76,59.77912,8.47516,60.376912185,5.46912,1.59516,5.697,54.31,6.88,54.7440453383,136.91,60.60912,11.28516,61.6507928854,5.46912,1.59516,5.697,55.14,9.69,55.9849595874,136.73
2021-06-23 14:30:00,59.0168,10.20115,59.8919539134,5.3868,1.57115,5.61125,53.63,8.63,54.3199208394,0.0,58.8168,10.14115,59.6846620629,5.3868,1.57115,5.61125,53.43,8.57,54.1129356069,136.49,59.4168,8.43115,60.0120022376,5.3868,1.57115,5.61125,54.03,6.86,54.4637540021,136.65,60.2468,11.30115,61.2975766369,5.3868,1.57115,5.61125,54.86,9.73,55.7161780814,136.46
2021-06-23 15:00:00,58.48896,10.42303,59.41041993,5.35896,1.56303,5.58225,53.13,8.86,53.8636844265,0.0,58.27896,10.36303,59.1931547517,5.35896,1.56303,5.58225,52.92,8.8,53.6466811648,136.58,58.89896,8.24303,59.4729773314,5.35896,1.56303,5.58225,53.54,6.68,53.955110972,136.75,59.71896,11.53303,60.822405119,5.35896,1.56303,5.58225,54.36,9.97,55.2667214515,136.56
2021-06-23 15:30:00,58.44064,10.55102,59.3854563563,5.18064,1.51102,5.3965,53.26,9.04,54.0217474727,0.0,58.24064,10.481020000000001,59.1762108271,5.18064,1.51102,5.3965,53.06,8.97,53.8128655621,136.95,58.84064,8.04102,59.3875316733,5.18064,1.51102,5.3965,53.66,6.53,54.0558646217,137.06,59.65064,11.66102,60.7797518903,5.18064,1.51102,5.3965,54.47,10.15,55.4076113905,136.92
2021-06-23 16:00:00,59.67904,10.525970000000001,60.6001968624,4.88904,1.42597,5.09275,54.79,9.1,55.5405626547,0.0,59.47904,10.45597,60.3910879846,4.88904,1.42597,5.09275,54.59,9.03,55.3318082119,136.95,60.08904,7.94597,60.6121371291,4.88904,1.42597,5.09275,55.2,6.52,55.5837242365,137.06,60.94904,11.64597,62.0517050061,4.88904,1.42597,5.09275,56.06,10.22,56.9839626562,136.92
2021-06-23 16:30:00,60.84288,10.89084,61.8099218783,4.32288,1.26084,4.503,56.52,9.63,57.3345210148,0.0,60.62288,10.82084,61.5810373232,4.32288,1.26084,4.503,56.3,9.56,57.1058981192,137.19,61.26288,7.30084,61.6963753441,4.32288,1.26084,4.503,56.94,6.04,57.2594551144,137.32,62.13288,12.02084,63.2850327597,4.32288,1.26084,4.503,57.81,10.76,58.8028375166,137.14
2021-06-23 17:00:00,62.16968,11.34074,63.1955812937,4.45968,1.30074,4.6455,57.71,10.04,58.5768358654,0.0,61.97968,11.27074,62.9961134758,4.45968,1.30074,4.6455,57.52,9.97,58.3776609672,137.4,62.60968,7.02074,63.0020858373,4.45968,1.30074,4.6455,58.15,5.72,58.4306503472,137.58,63.52968,12.49074,64.7459560641,4.45968,1.30074,4.6455,59.07,11.19,60.1205538897,137.39
2021-06-23 17:30:00,63.14872,8.34046,63.6971279623,3.73872,1.09046,3.8945,59.41,7.25,59.8507360022,0.0,62.95872,8.45046,63.5233083069,3.73872,1.09046,3.8945,59.22,7.36,59.6756064066,137.79,64.28872,7.86046,64.767479113,3.73872,1.09046,3.8945,60.55,6.77,60.9272960175,137.94,64.55872,9.25046,65.218090575,3.73872,1.09046,3.8945,60.82,8.16,61.3649574269,137.77
2021-06-23 18:00:00,63.92456,7.39258,64.3505991445,3.33456,0.9725800000000001,3.4735,60.59,6.42,60.9291760982,0.0,63.74456,7.32258,64.1637678714,3.33456,0.9725800000000001,3.4735,60.41,6.35,60.7428234444,136.58,65.30456,8.47258,65.8518805248,3.33456,0.9725800000000001,3.4735,61.97,7.5,62.4221987758,136.76,65.40456,8.42258,65.9446458983,3.33456,0.9725800000000001,3.4735,62.07,7.45,62.5154972787,136.56
2021-06-23 18:30:00,63.96832,7.28326,64.381611038,2.30832,0.6732600000000001,2.4045,61.66,6.61,62.0132864796,0.0,63.78832,7.21326,64.1948665257,2.30832,0.6732600000000001,2.4045,61.48,6.54,61.8268711807,136.46,65.38832,8.36326,65.9209868725,2.30832,0.6732600000000001,2.4045,63.08,7.69,63.5470101578,136.6,65.48832,8.32326,66.015124884,2.30832,0.6732600000000001,2.4045,63.18,7.65,63.6414558287,136.44
2021-06-23 19:00:00,62.98408,7.33369,63.4095997658,2.10408,0.6136900000000001,2.19175,60.88,6.72,61.2497575505,0.0,62.79408,7.25369,63.211648465,2.10408,0.6136900000000001,2.19175,60.69,6.64,61.0521555721,136.63,64.39408,8.39369,64.9388294541,2.10408,0.6136900000000001,2.19175,62.29,7.78,62.7739794819,136.77,64.48408,8.35369,65.0229244964,2.10408,0.6136900000000001,2.19175,62.38,7.74,62.8583486897,136.62
2021-06-23 19:30:00,61.50752,7.60261,61.9755975797,1.75752,0.51261,1.83075,59.75,7.09,60.1691831422,0.0,61.34752,7.53261,61.8082391236,1.75752,0.51261,1.83075,59.59,7.02,60.0020707976,135.83,62.92752,8.65261,63.519606683,1.75752,0.51261,1.83075,61.17,8.14,61.7092254043,135.96,63.02752,8.60261,63.6118949267,1.75752,0.51261,1.83075,61.27,8.09,61.801788,135.8
2021-06-23 20:00:00,60.59656,7.89358,61.1085238657,1.72656,0.50358,1.7985,58.87,7.39,59.3320233938,0.0,60.43656,7.82358,60.9408417127,1.72656,0.50358,1.7985,58.71,7.32,59.1645713244,134.04,61.97656,8.94358,62.6185404864,1.72656,0.50358,1.7985,60.25,8.44,60.8382782465,134.24,62.07656,8.90358,62.7118253462,1.72656,0.50358,1.7985,60.35,8.4,60.9317856295,134.01
2021-06-23 20:30:00,59.89208,7.91769,60.4131696045,1.43208,0.41769000000000006,1.4917500000000001,58.46,7.5,58.9391347069,0.0,59.72208,7.8276900000000005,60.2328778182,1.43208,0.41769000000000006,1.4917500000000001,58.29,7.41,58.7591031245,134.14,61.26208,8.95769,61.9135094795,1.43208,0.41769000000000006,1.4917500000000001,59.83,8.54,60.4364170017,134.24,61.36208,8.91769,62.0066936456,1.43208,0.41769000000000006,1.4917500000000001,59.93,8.5,60.5297852301,134.1
2021-06-23 21:00:00,59.04728,7.87004,59.5694452299,1.33728,0.39004000000000005,1.393,57.71,7.48,58.192735801,0.0,58.88728,7.80004,59.4016192523,1.33728,0.39004000000000005,1.393,57.55,7.41,58.0250859543,133.77,60.40728,8.91004,61.0608572639,1.33728,0.39004000000000005,1.393,59.07,8.52,59.6812809849,133.95,60.49728,8.87004,61.1440798197,1.33728,0.39004000000000005,1.393,59.16,8.48,59.7646718388,133.73
2021-06-23 21:30:00,58.3544,8.2517,58.9349349049,1.2744,0.37170000000000003,1.3275000000000001,57.08,7.88,57.6213571517,0.0,58.1844,8.1717,58.7554345082,1.2744,0.37170000000000003,1.3275000000000001,56.91,7.8,57.4420412242,133.45,59.6944,9.2717,60.4101466001,1.2744,0.37170000000000003,1.3275000000000001,58.42,8.9,59.0940470775,133.62,59.7844,9.2417,60.4944915034,1.2744,0.37170000000000003,1.3275000000000001,58.51,8.87,59.1785180619,133.42
2021-06-23 22:00:00,57.09616,8.82763,57.7745492251,1.2261600000000001,0.35763,1.27725,55.87,8.47,56.5083869881,0.0,56.93616,8.747630000000001,57.6042302801,1.2261600000000001,0.35763,1.27725,55.71,8.39,56.3382303591,133.72,58.39616,9.88763,59.2273309357,1.2261600000000001,0.35763,1.27725,57.17,9.53,57.9588629978,133.91,58.49616,9.83763,59.3176171029,1.2261600000000001,0.35763,1.27725,57.27,9.48,58.0493178254,133.7
2021-06-23 22:30:00,55.7368,9.3749,56.5197277439,1.2168,0.3549,1.2675,54.52,9.02,55.2611147191,0.0,55.5668,9.2949,56.3388358794,1.2168,0.3549,1.2675,54.35,8.94,55.0803603837,133.93,57.0268,10.4249,57.9718419429,1.2168,0.3549,1.2675,55.81,10.07,56.7112070053,134.09,57.1168,10.3949,58.054997961,1.2168,0.3549,1.2675,55.9,10.04,56.7944680405,133.91
2021-06-23 23:00:00,52.54192,10.13931,53.5112975414,1.2319200000000001,0.35931,1.28325,51.31,9.78,52.2337486688,0.0,52.37192,10.04931,53.3273535436,1.2319200000000001,0.35931,1.28325,51.14,9.69,52.0499346782,133.93,53.75192,11.18931,54.9041852864,1.2319200000000001,0.35931,1.28325,52.52,10.83,53.6249876457,134.09,53.83192,11.15931,54.9764114013,1.2319200000000001,0.35931,1.28325,52.6,10.8,53.6972997459,133.91
2021-06-23 23:30:00,48.77584,11.20462,50.0462393897,1.21584,0.35462000000000005,1.2665,47.56,10.85,48.7819239063,0.0,48.62584,11.14462,49.8866201566,1.21584,0.35462000000000005,1.2665,47.41,10.79,48.6223426009,133.68,49.95584,12.30462,51.4489030345,1.21584,0.35462000000000005,1.2665,48.74,11.95,50.1835640424,133.86,50.03584,12.28462,51.5218125948,1.21584,0.35462000000000005,1.2665,48.82,11.93,50.2565150005,133.65
2021-06-24 00:00:00,46.4,11.63875,47.8374382839,1.23,0.35875,1.28125,45.17,11.28,46.5571401613,0.0,46.27,11.55875,47.6919028931,1.23,0.35875,1.28125,45.04,11.2,46.411653709,134.56,47.54,12.73875,49.2171448945,1.23,0.35875,1.28125,46.31,12.38,47.936212825,134.73,47.62,12.71875,49.2892584806,1.23,0.35875,1.28125,46.39,12.36,48.0083503153,134.52
2021-06-24 00:30:00,44.29752,12.13511,45.9296328405,1.21752,0.35511000000000004,1.26825,43.08,11.78,44.6615584144,0.0,44.16752,12.06511,45.785769648,1.21752,0.35511000000000004,1.26825,42.95,11.71,44.5177110822,135.27,45.38752,13.24511,47.280650489,1.21752,0.35511000000000004,1.26825,44.17,12.89,46.0124005025,135.45,45.45752,13.23511,47.345055299,1.21752,0.35511000000000004,1.26825,44.24,12.88,46.0768054448,135.26
2021-06-24 01:00:00,43.30432,12.07126,44.9553050112,1.20432,0.35126,1.2545,42.1,11.72,43.700897016,0.0,43.17432,11.99126,44.8086177409,1.20432,0.35126,1.2545,41.97,11.64,43.5542248238,135.27,44.38432,13.19126,46.3031014323,1.20432,0.35126,1.2545,43.18,12.84,45.0486181808,135.45,44.45432,13.16126,46.3616795581,1.20432,0.35126,1.2545,43.25,12.81,45.1071901142,135.26
2021-06-24 01:30:00,41.50504,12.27147,43.2811427918,1.2050400000000001,0.35147,1.25525,40.3,11.92,42.025901537,0.0,41.37504,12.19147,43.133813601,1.2050400000000001,0.35147,1.25525,40.17,11.84,41.8785685047,135.64,42.55504,13.39147,44.6123626158,1.2050400000000001,0.35147,1.25525,41.35,13.04,43.3573995991,135.79,42.62504,13.37147,44.673149037900004,1.2050400000000001,0.35147,1.25525,41.42,13.02,43.4181620984,135.63
2021-06-24 02:00:00,40.98648,12.16189,42.752814073,1.20648,0.35189000000000004,1.25675,39.78,11.81,41.4960781279,0.0,40.85648,12.09189,42.6082827835,1.20648,0.35189000000000004,1.25675,39.65,11.74,41.3515428975,135.88,42.00648,13.29189,44.0592635182,1.20648,0.35189000000000004,1.25675,40.8,12.94,42.8028456998,136.06,42.07648,13.27189,44.1199867788,1.20648,0.35189000000000004,1.25675,40.87,12.92,42.863542784,135.84
2021-06-24 02:30:00,39.98672,12.41196,41.8687774768,1.20672,0.35196000000000005,1.2570000000000001,38.78,12.06,40.6119686792,0.0,39.86672,12.34196,41.7334319245,1.20672,0.35196000000000005,1.2570000000000001,38.66,11.99,40.4766068242,135.88,41.00672,13.53196,43.1817672936,1.20672,0.35196000000000005,1.2570000000000001,39.8,13.18,41.9255578377,136.06,41.06672,13.53196,43.2387492072,1.20672,0.35196000000000005,1.2570000000000001,39.86,13.18,41.9825201721,135.84
2021-06-24 03:00:00,39.15032,12.51301,41.1013743732,1.21032,0.35301000000000005,1.26075,37.94,12.16,39.841049183,0.0,39.03032,12.44301,40.9657707991,1.21032,0.35301000000000005,1.26075,37.82,12.09,39.7054215442,136.04,40.15032,13.65301,42.4081699459,1.21032,0.35301000000000005,1.26075,38.94,13.3,41.1486767709,136.17,40.21032,13.63301,42.4585538633,1.21032,0.35301000000000005,1.26075,39.0,13.28,41.1990096968,136.02
2021-06-24 03:30:00,38.4608,12.79315,40.532675998,1.2108,0.35315,1.26125,37.25,12.44,39.2723325001,0.0,38.3308,12.71315,40.3840861177,1.2108,0.35315,1.26125,37.12,12.36,39.1237012564,136.04,39.4308,13.93315,41.8200987273,1.2108,0.35315,1.26125,38.22,13.58,40.5608777025,136.17,39.4908,13.91315,41.8700254068,1.2108,0.35315,1.26125,38.28,13.56,40.6107374964,136.02
2021-06-24 04:00:00,38.33152,12.66336,40.3691232503,1.21152,0.35336,1.262,37.12,12.31,39.1079339776,0.0,38.21152,12.59336,40.233232244,1.21152,0.35336,1.262,37.0,12.24,38.9720104691,136.04,39.30152,13.79336,41.6517257073,1.21152,0.35336,1.262,38.09,13.44,40.3916043257,136.17,39.37152,13.78336,41.7144771033,1.21152,0.35336,1.262,38.16,13.43,40.4543013782,136.02
2021-06-24 04:30:00,38.71216,12.49063,40.6773545067,1.2021600000000001,0.35063000000000005,1.25225,37.51,12.14,39.4256223794,0.0,38.58216,12.42063,40.5321492135,1.2021600000000001,0.35063000000000005,1.25225,37.38,12.07,39.280393328,136.04,39.69216,13.63063,41.9673878108,1.2021600000000001,0.35063000000000005,1.25225,38.49,13.28,40.7165629689,136.17,39.75216,13.61063,42.0176566893,1.2021600000000001,0.35063000000000005,1.25225,38.55,13.26,40.7667769145,136.02
2021-06-24 05:00:00,38.49928,12.36979,40.4376837265,1.19928,0.34979000000000005,1.24925,37.3,12.02,39.1889065936,0.0,38.36928,12.30979,40.2955652344,1.19928,0.34979000000000005,1.24925,37.17,11.96,39.0467732342,136.16,39.46928,13.50979,41.717364365,1.19928,0.34979000000000005,1.24925,38.27,13.16,40.4694761518,136.31,39.52928,13.49979,41.77090264,1.19928,0.34979000000000005,1.24925,38.33,13.15,40.522973731,136.11
2021-06-24 05:30:00,38.79872,12.44671,40.7463036785,1.18872,0.34671,1.23825,37.61,12.1,39.5085066789,0.0,38.68872,12.37671,40.6201920929,1.18872,0.34671,1.23825,37.5,12.03,39.3823678821,136.16,39.80872,13.57671,42.0602097292,1.18872,0.34671,1.23825,38.62,13.23,40.823244604,136.31,39.87872,13.56671,42.123246896,1.18872,0.34671,1.23825,38.69,13.22,40.8862385162,136.11
2021-06-24 06:00:00,40.42984,12.08412,42.1971316395,1.17984,0.34412000000000004,1.229,39.25,11.74,40.9681595877,0.0,40.31984,12.01412,42.0717075598,1.17984,0.34412000000000004,1.229,39.14,11.67,40.842728851,136.25,41.46984,13.22412,43.5272900535,1.17984,0.34412000000000004,1.229,40.29,12.88,42.2986820126,136.4,41.54984,13.20412,43.597453928,1.17984,0.34412000000000004,1.229,40.37,12.86,42.3688151829,136.24
2021-06-24 06:30:00,44.96216,10.42063,46.1539311594,1.2021600000000001,0.35063000000000005,1.25225,43.76,10.07,44.9037025199,0.0,44.84216,10.35063,46.0212435171,1.2021600000000001,0.35063000000000005,1.25225,43.64,10.0,44.7710799512,135.85,46.09216,11.52063,47.5101265949,1.2021600000000001,0.35063000000000005,1.25225,44.89,11.17,46.2588478023,136.01,46.16216,11.50063,47.5732015557,1.2021600000000001,0.35063000000000005,1.25225,44.96,11.15,46.3219613143,135.8
2021-06-24 07:00:00,49.2844,8.7492,50.0549756168,1.3344,0.38920000000000005,1.3900000000000001,47.95,8.36,48.6733202073,0.0,49.1544,8.6792,49.9147628663,1.3344,0.38920000000000005,1.3900000000000001,47.82,8.29,48.533251488,134.88,50.4744,9.8092,51.4187267443,1.3344,0.38920000000000005,1.3900000000000001,49.14,9.42,50.0347479258,135.04,50.5644,9.7792,51.5013718264,1.3344,0.38920000000000005,1.3900000000000001,49.23,9.39,50.1175119095,134.85
2021-06-24 07:30:00,54.09264,7.42577,54.5999611929,1.32264,0.38577000000000006,1.37775,52.77,7.04,53.2375290561,0.0,53.94264,7.36577,54.4432087396,1.32264,0.38577000000000006,1.37775,52.62,6.98,53.0809268947,134.25,55.35264,8.49577,56.0008291266,1.32264,0.38577000000000006,1.37775,54.03,8.11,54.6352724895,134.38,55.44264,8.46577,56.0852528911,1.32264,0.38577000000000006,1.37775,54.12,8.08,54.7198391811,134.2
2021-06-24 08:00:00,57.09672,6.20321,57.4327019133,1.41672,0.41321,1.4757500000000001,55.68,5.79,55.9802331185,0.0,56.94672,6.13321,57.2760437152,1.41672,0.41321,1.4757500000000001,55.53,5.72,55.8238237673,134.36,58.41672,7.26321,58.8665218529,1.41672,0.41321,1.4757500000000001,57.0,6.85,57.4101254136,134.52,58.51672,7.22321,58.960845332,1.41672,0.41321,1.4757500000000001,57.1,6.8100000000000005,57.5046615502,134.32
2021-06-24 08:30:00,59.82912,4.54016,60.0011387625,1.50912,0.44016000000000005,1.572,58.32,4.1,58.4639410235,0.0,59.65912,4.48016,59.8271044995,1.50912,0.44016000000000005,1.572,58.15,4.04,58.2901715558,134.2,61.17912,5.57016,61.4321691494,1.50912,0.44016000000000005,1.572,59.67,5.13,59.8901143762,134.36,61.26912,5.52016,61.5172921381,1.50912,0.44016000000000005,1.572,59.76,5.08,59.9755283428,134.17
2021-06-24 09:00:00,60.80296,4.12753,60.942894981,1.60296,0.46753000000000006,1.66975,59.2,3.66,59.3130306088,0.0,60.62296,4.06753,60.7592633222,1.60296,0.46753000000000006,1.66975,59.02,3.6,59.1296913572,133.91,62.15296,5.13753,62.3649312616,1.60296,0.46753000000000006,1.66975,60.55,4.67,60.7298229867,134.03,62.25296,5.09753,62.4613147545,1.60296,0.46753000000000006,1.66975,60.65,4.63,60.8264695671,133.87
2021-06-24 09:30:00,61.80472,3.84471,61.9241892096,1.52472,0.44471000000000005,1.58825,60.28,3.4,60.3758097254,0.0,61.61472,3.78471,61.7308492608,1.52472,0.44471000000000005,1.58825,60.09,3.34,60.1827525127,134.03,63.16472,4.84471,63.3502412597,1.52472,0.44471000000000005,1.58825,61.64,4.4,61.7968413432,134.16,63.26472,4.79471,63.4461507159,1.52472,0.44471000000000005,1.58825,61.74,4.35,61.8930537298,134.0
2021-06-24 10:00:00,62.65992,3.72081,62.7702955343,1.8199200000000002,0.53081,1.89575,60.84,3.19,60.9235726136,0.0,62.46992,3.65081,62.5765077202,1.8199200000000002,0.53081,1.89575,60.65,3.12,60.7301975956,133.81,64.01992,4.71081,64.1930049745,1.8199200000000002,0.53081,1.89575,62.2,4.18,62.3402951549,133.96,64.11992,4.66081,64.2890915371,1.8199200000000002,0.53081,1.89575,62.3,4.13,62.4367431886,133.77
2021-06-24 10:30:00,62.92792,3.84356,63.0451906889,2.13792,0.62356,2.227,60.79,3.22,60.8752207388,0.0,62.72792,3.77356,62.8413216172,2.13792,0.62356,2.227,60.59,3.15,60.6718270699,134.34,64.28792,4.84356,64.470122781,2.13792,0.62356,2.227,62.15,4.22,62.2931047549,134.51,64.38792,4.79356,64.5661092168,2.13792,0.62356,2.227,62.25,4.17,62.3895135419,134.3
2021-06-24 11:00:00,63.64304,3.62047,63.7459358976,2.5730399999999998,0.7504700000000001,2.68025,61.07,2.87,61.1374009915,0.0,63.44304,3.55047,63.542310012,2.5730399999999998,0.7504700000000001,2.68025,60.87,2.8,60.9343655091,134.34,64.98304,4.60047,65.1456814521,2.5730399999999998,0.7504700000000001,2.68025,62.41,3.85,62.5286382388,134.51,65.08304,4.55047,65.2419257293,2.5730399999999998,0.7504700000000001,2.68025,62.51,3.8,62.625395008699996,134.3
2021-06-24 11:30:00,65.61872,3.3179600000000002,65.7025514954,2.11872,0.6179600000000001,2.207,63.5,2.7,63.5573756538,0.0,65.40872,3.23796,65.4888161215,2.11872,0.6179600000000001,2.207,63.29,2.62,63.3442065228,134.11,67.00872,4.28796,67.1457754218,2.11872,0.6179600000000001,2.207,64.89,3.67,64.9936996947,134.24,67.10872,4.23796,67.2424018384,2.11872,0.6179600000000001,2.207,64.99,3.62,65.0907405089,134.05
2021-06-24 12:00:00,66.02576,3.61043,66.1243993422,2.43576,0.71043,2.5372500000000002,63.59,2.9,63.6560924028,0.0,65.82576,3.54043,65.9209020278,2.43576,0.71043,2.5372500000000002,63.39,2.83,63.4531401902,134.11,67.41576,4.59043,67.5718635525,2.43576,0.71043,2.5372500000000002,64.98,3.88,65.0957356514,134.24,67.51576,4.53043,67.6675893199,2.43576,0.71043,2.5372500000000002,65.08,3.8200000000000003,65.1920148484,134.05
2021-06-24 12:30:00,65.60016,3.79588,65.7098904047,2.6601600000000003,0.77588,2.771,62.94,3.02,63.0124114758,0.0,65.39016,3.72588,65.4962228422,2.6601600000000003,0.77588,2.771,62.73,2.95,62.7993264295,134.11,66.98016,4.77588,67.150211194,2.6601600000000003,0.77588,2.771,64.32,4.0,64.444258084,134.24,67.08016,4.72588,67.2464259824,2.6601600000000003,0.77588,2.771,64.42,3.95,64.5409862026,134.05
2021-06-24 13:00:00,65.43856,3.65458,65.540530131,2.27856,0.6645800000000001,2.3735,63.16,2.99,63.2307338246,0.0,65.22856,3.58458,65.3269795219,2.27856,0.6645800000000001,2.3735,62.95,2.92,63.0176871997,133.91,66.82856,4.63458,66.9890719704,2.27856,0.6645800000000001,2.3735,64.55,3.9699999999999998,64.6719676521,134.02,66.92856,4.59458,67.0860813362,2.27856,0.6645800000000001,2.3735,64.65,3.93,64.7693399688,133.86
2021-06-24 13:30:00,64.61992,4.39206,64.7690068771,2.74992,0.8020600000000001,2.8645,61.87,3.59,61.9740671572,0.0,64.41992,4.3220600000000005,64.5647449887,2.74992,0.8020600000000001,2.8645,61.67,3.52,61.7703755857,133.91,65.99992,5.39206,66.2198138856,2.74992,0.8020600000000001,2.8645,63.25,4.59,63.4163275506,134.02,66.10992,5.33206,66.3245986513,2.74992,0.8020600000000001,2.8645,63.36,4.53,63.5217325016,133.77
2021-06-24 14:00:00,64.08792,4.22731,64.2271876993,2.28792,0.6673100000000001,2.38325,61.8,3.56,61.9024522939,0.0,63.89792,4.15731,64.0330180982,2.28792,0.6673100000000001,2.38325,61.61,3.49,61.708769231,134.23,65.46792,5.22731,65.6762766832,2.28792,0.6673100000000001,2.38325,63.18,4.5600000000000005,63.3443446568,134.41,65.56792,5.17731,65.7720052299,2.28792,0.6673100000000001,2.38325,63.28,4.51,63.4405115049,134.19
2021-06-24 14:30:00,64.10336,4.33973,64.2500896479,2.67336,0.77973,2.78475,61.43,3.56,61.5330683454,0.0,63.91336,4.26973,64.0558208187,2.67336,0.77973,2.78475,61.24,3.49,61.3393650114,134.38,65.50336,5.33973,65.7206427826,2.67336,0.77973,2.78475,62.83,4.5600000000000005,62.995257758,134.49,65.59336,5.29973,65.8071121853,2.67336,0.77973,2.78475,62.92,4.52,63.0821432737,134.33
2021-06-24 15:00:00,63.58296,4.09378,63.7146124296,2.17296,0.63378,2.2635,61.41,3.46,61.5073954903,0.0,63.40296,4.02378,63.5305134738,2.17296,0.63378,2.2635,61.23,3.39,61.3237718996,134.47,64.98296,5.09378,65.1822957946,2.17296,0.63378,2.2635,62.81,4.46,62.9681482974,134.49,65.08296,5.05378,65.2788815365,2.17296,0.63378,2.2635,62.91,4.42,63.0650814635,134.33
2021-06-24 15:30:00,63.21952,4.50861,63.3800857775,2.18952,0.63861,2.28075,61.03,3.87,61.1525780323,0.0,63.02952,4.44861,63.1863159423,2.18952,0.63861,2.28075,60.84,3.81,60.9591806047,134.47,64.60952,5.5286100000000005,64.8456290213,2.18952,0.63861,2.28075,62.42,4.89,62.6112489893,134.49,64.70952,5.47861,64.9410282192,2.18952,0.63861,2.28075,62.52,4.84,62.7070649927,134.33
2021-06-24 16:00:00,63.88792,4.61231,64.0541936602,1.92792,0.5623100000000001,2.00825,61.96,4.05,62.0922225403,0.0,63.69792,4.5423100000000005,63.8596710958,1.92792,0.5623100000000001,2.00825,61.77,3.98,61.8980880157,134.75,65.28792,5.63231,65.5304159445,1.92792,0.5623100000000001,2.00825,63.36,5.07,63.5625243363,134.8,65.38792,5.58231,65.6257744096,1.92792,0.5623100000000001,2.00825,63.46,5.02,63.6582437709,134.66
2021-06-24 16:30:00,64.11424,5.07082,64.3144539451,2.09424,0.61082,2.1815,62.02,4.46,62.1801576067,0.0,63.93424,4.99082,64.1287402703,2.09424,0.61082,2.1815,61.84,4.38,61.9949191467,134.94,65.53424,6.09082,65.8166749437,2.09424,0.61082,2.1815,63.44,5.48,63.676243607800004,135.07,65.63424,6.04082,65.9116451521,2.09424,0.61082,2.1815,63.54,5.43,63.7715963419,134.83
2021-06-24 17:00:00,63.7244,5.6979500000000005,63.978635415,3.0444,0.8879500000000001,3.17125,60.68,4.8100000000000005,60.8703417109,0.0,63.5444,5.62795,63.7931390712,3.0444,0.8879500000000001,3.17125,60.5,4.74,60.6853985733,134.94,65.1244,6.72795,65.4710072212,3.0444,0.8879500000000001,3.17125,62.08,5.84,62.3540856721,135.07,65.2244,6.67795,65.5653671656,3.0444,0.8879500000000001,3.17125,62.18,5.79,62.4489911848,134.91
2021-06-24 17:30:00,65.46208,5.57269,65.6988492423,2.99208,0.8726900000000001,3.11675,62.47,4.7,62.6465553722,0.0,65.29208,5.50269,65.5235477364,2.99208,0.8726900000000001,3.11675,62.3,4.63,62.4718088421,134.94,66.89208,6.60269,67.2171546702,2.99208,0.8726900000000001,3.11675,63.9,5.73,64.1563940695,135.07,66.99208,6.56269,67.3127601779,2.99208,0.8726900000000001,3.11675,64.0,5.69,64.2524404206,134.91
2021-06-24 18:00:00,66.918,5.30025,67.1275753626,1.818,0.53025,1.89375,65.1,4.77,65.274519531,0.0,66.728,5.22025,66.9318832401,1.818,0.53025,1.89375,64.91,4.69,65.0792148078,134.94,68.408,6.33025,68.7002658587,1.818,0.53025,1.89375,66.59,5.8,66.8421132221,135.07,68.528,6.28025,68.8151751001,1.818,0.53025,1.89375,66.71,5.75,66.9573491112,134.83
2021-06-24 18:30:00,66.77312,5.46091,66.9960528133,1.44312,0.42091000000000006,1.50325,65.33,5.04,65.5241215126,0.0,66.61312,5.39091,66.8309035309,1.44312,0.42091000000000006,1.50325,65.17,4.97,65.3592365316,134.8,68.31312,6.50091,68.621747245,1.44312,0.42091000000000006,1.50325,66.87,6.08,67.1458360585,134.87,68.43312,6.44091,68.7355601895,1.44312,0.42091000000000006,1.50325,66.99,6.02,67.2599472197,134.68
2021-06-24 19:00:00,64.6848,5.80015,64.9443230087,1.2348,0.36015,1.28625,63.45,5.44,63.6827771065,0.0,64.5248,5.74015,64.7796197663,1.2348,0.36015,1.28625,63.29,5.38,63.518253282,134.54,66.2048,6.85015,66.5582459058,1.2348,0.36015,1.28625,64.97,6.49,65.2933457559,134.67,66.3048,6.81015,66.6536169016,1.2348,0.36015,1.28625,65.07,6.45,65.3888935523,134.47
2021-06-24 19:30:00,61.96152,6.68586,62.3211896922,1.39152,0.40586000000000005,1.4495,60.57,6.28,60.8946902447,0.0,61.80152,6.62586,62.1556907696,1.39152,0.40586000000000005,1.4495,60.41,6.22,60.7293709831,134.54,63.42152,7.75586,63.893994737,1.39152,0.40586000000000005,1.4495,62.03,7.35,62.4639367956,134.67,63.53152,7.70586,63.9971429976,1.39152,0.40586000000000005,1.4495,62.14,7.3,62.5673205436,134.47
2021-06-24 20:00:00,59.75944,7.51317,60.2298795662,1.7594400000000001,0.51317,1.83275,58.0,7.0,58.4208866759,0.0,59.62944,7.45317,60.0934260778,1.7594400000000001,0.51317,1.83275,57.87,6.94,58.2846506381,134.54,61.20944,8.59317,61.8096927331,1.7594400000000001,0.51317,1.83275,59.45,8.08,59.9965740689,134.67,61.30944,8.56317,61.904566177,1.7594400000000001,0.51317,1.83275,59.55,8.05,60.0916383534,134.47
2021-06-24 20:30:00,58.04464,7.73677,58.5579870108,1.39464,0.40677,1.45275,56.65,7.33,57.1222496056,0.0,57.91464,7.66677,58.4199014768,1.39464,0.40677,1.45275,56.52,7.26,56.9843662771,134.1,59.47464,8.79677,60.1216763369,1.39464,0.40677,1.45275,58.08,8.39,58.6828637679,134.17,59.57464,8.75677,60.214771875,1.39464,0.40677,1.45275,58.18,8.35,58.7761422688,133.99
2021-06-24 21:00:00,57.15344,7.96767,57.7061475847,1.36344,0.39767,1.42025,55.79,7.57,56.3012344447,0.0,57.02344,7.89767,57.5677505281,1.36344,0.39767,1.42025,55.66,7.5,56.163026984,134.1,58.56344,9.00767,59.252127586,1.36344,0.39767,1.42025,57.2,8.61,57.844378292100004,134.17,58.66344,8.96767,59.3449096205,1.36344,0.39767,1.42025,57.3,8.57,57.937335976,133.99
2021-06-24 21:30:00,55.81808,8.36819,56.4418697313,1.22808,0.35819,1.27925,54.59,8.01,55.1745249187,0.0,55.69808,8.29819,56.3128411019,1.22808,0.35819,1.27925,54.47,7.94,55.0456583211,134.01,57.23808,9.42819,58.0093834544,1.22808,0.35819,1.27925,56.01,9.07,56.7396246022,134.09,57.33808,9.38819,58.1015794068,1.22808,0.35819,1.27925,56.11,9.03,56.8319716357,133.88
2021-06-24 22:00:00,54.37904,8.91847,55.1055269321,1.22904,0.35847,1.28025,53.15,8.56,53.8348966749,0.0,54.27904,8.85847,54.9971515086,1.22904,0.35847,1.28025,53.05,8.5,53.7266460893,134.13,55.77904,9.99847,56.6680748364,1.22904,0.35847,1.28025,54.55,9.64,55.3952353547,134.19,55.87904,9.95847,56.7594770595,1.22904,0.35847,1.28025,54.65,9.6,55.4867777042,134.01
2021-06-24 22:30:00,52.59728,9.595040000000001,53.465303291,1.2172800000000001,0.35504,1.268,51.38,9.24,52.2042335448,0.0,52.48728,9.51504,53.3427647203,1.2172800000000001,0.35504,1.268,51.27,9.16,52.0818442454,134.43,53.95728,10.65504,54.9992540168,1.2172800000000001,0.35504,1.268,52.74,10.3,53.7363712954,134.53,54.05728,10.63504,55.09349868,1.2172800000000001,0.35504,1.268,52.84,10.28,53.8306975619,134.36
2021-06-24 23:00:00,49.52536,10.23448,50.571789211,1.21536,0.35448,1.266,48.31,9.88,49.3099432164,0.0,49.42536,10.17448,50.4617305926,1.21536,0.35448,1.266,48.21,9.82,49.1999644309,133.72,50.81536,11.33448,52.0641071065,1.21536,0.35448,1.266,49.6,10.98,50.8007913324,133.8,50.90536,11.30448,52.1454403069,1.21536,0.35448,1.266,49.69,10.95,50.8822031756,133.61
2021-06-24 23:30:00,46.35048,10.88139,47.6106253326,1.17048,0.34139,1.21925,45.18,10.54,46.3931460455,0.0,46.25048,10.83139,47.5018516435,1.17048,0.34139,1.21925,45.08,10.49,46.284408822,133.72,47.61048,12.00139,49.0998082253,1.17048,0.34139,1.21925,46.44,11.66,47.8814076652,133.8,47.70048,11.98139,49.1822071339,1.17048,0.34139,1.21925,46.53,11.64,47.9638457591,133.61
2021-06-25 00:00:00,43.37384,11.60237,44.8988305634,1.17384,0.34237,1.22275,42.2,11.26,43.6763963715,0.0,43.31384,11.54237,44.8253838886,1.17384,0.34237,1.22275,42.14,11.2,43.6029769626,134.33,44.64384,12.72237,46.4212359633,1.17384,0.34237,1.22275,43.47,12.38,45.1985099312,134.39,44.72384,12.71237,46.4954429526,1.17384,0.34237,1.22275,43.55,12.37,45.2727224717,134.22
2021-06-25 00:30:00,41.76944,11.79692,43.4033805066,1.18944,0.34692,1.239,40.58,11.45,42.1644269497,0.0,41.72944,11.74692,43.3513124623,1.18944,0.34692,1.239,40.54,11.4,42.1123687294,134.33,43.03944,12.92692,44.9388323858,1.18944,0.34692,1.239,41.85,12.58,43.6998729975,134.39,43.11944,12.91692,45.0125863309,1.18944,0.34692,1.239,41.93,12.57,43.7736199097,134.22
2021-06-25 01:00:00,40.62176,11.83093,42.3095531785,1.27176,0.37093000000000004,1.32475,39.35,11.46,40.9848032812,0.0,40.57176,11.77093,42.2447926088,1.27176,0.37093000000000004,1.32475,39.3,11.4,40.9200439882,134.44,41.85176,12.97093,43.8156917116,1.27176,0.37093000000000004,1.32475,40.58,12.6,42.4911331927,134.53,41.93176,12.95093,43.8862060853,1.27176,0.37093000000000004,1.32475,40.66,12.58,42.5616259088,134.35
2021-06-25 01:30:00,40.35528,11.75904,42.0336013875,1.26528,0.36904000000000003,1.318,39.09,11.39,40.7156014324,0.0,40.31528,11.70904,41.9812269854,1.26528,0.36904000000000003,1.318,39.05,11.34,40.6632278601,134.57,41.57528,12.89904,43.5303243728,1.26528,0.36904000000000003,1.318,40.31,12.53,42.2125218389,134.67,41.66528,12.87904,43.6103798287,1.26528,0.36904000000000003,1.318,40.4,12.51,42.2925537181,134.47
2021-06-25 02:00:00,39.87824,12.12282,41.6801726274,1.27824,0.37282000000000004,1.3315000000000001,38.6,11.75,40.3487608236,0.0,39.83824,12.07282,41.6273749959,1.27824,0.37282000000000004,1.3315000000000001,38.56,11.7,40.2959501687,135.01,41.10824,13.27282,43.1978604407,1.27824,0.37282000000000004,1.3315000000000001,39.83,12.9,41.8669189217,135.07,41.18824,13.26282,43.2709314511,1.27824,0.37282000000000004,1.3315000000000001,39.91,12.89,41.9399594659,134.86
2021-06-25 02:30:00,39.12304,12.49422,41.0696699798,1.28304,0.37422000000000005,1.3365,37.84,12.12,39.7336129744,0.0,39.07304,12.44422,41.0068417005,1.28304,0.37422000000000005,1.3365,37.79,12.07,39.6707574921,135.21,40.32304,13.65422,42.5721185596,1.28304,0.37422000000000005,1.3365,39.04,13.28,41.2368767004,135.27,40.40304,13.65422,42.6478998903,1.28304,0.37422000000000005,1.3365,39.12,13.28,41.3126227684,135.06
2021-06-25 03:00:00,38.38216,12.55688,40.3839750594,1.29216,0.37688000000000005,1.346,37.09,12.18,39.0387051527,0.0,38.35216,12.50688,40.3399333663,1.29216,0.37688000000000005,1.346,37.06,12.13,38.994621424,135.32,39.59216,13.71688,41.9009776783,1.29216,0.37688000000000005,1.346,38.3,13.34,40.5566961179,135.42,39.66216,13.70688,41.9638593935,1.29216,0.37688000000000005,1.346,38.37,13.33,40.6195248618,135.23
2021-06-25 03:30:00,37.7596,12.7853,39.865414688,1.1496,0.33530000000000004,1.1975,36.61,12.45,38.669039295,0.0,37.7196,12.7353,39.811507008,1.1496,0.33530000000000004,1.1975,36.57,12.4,38.61508643,135.32,38.9396,13.9653,41.3681284596,1.1496,0.33530000000000004,1.1975,37.79,13.63,40.172888868,135.42,39.0296,13.9553,41.4494882266,1.1496,0.33530000000000004,1.1975,37.88,13.62,40.254177423,135.23
2021-06-25 04:00:00,37.62728,12.98629,39.8052248852,0.9472800000000001,0.27629000000000004,0.9867500000000001,36.68,12.71,38.8196664076,0.0,37.58728,12.93629,39.7511159185,0.9472800000000001,0.27629000000000004,0.9867500000000001,36.64,12.66,38.7655156034,135.52,38.82728,14.15629,41.3274511525,0.9472800000000001,0.27629000000000004,0.9867500000000001,37.88,13.88,40.3428903278,135.59,38.90728,14.14629,41.3992023808,0.9472800000000001,0.27629000000000004,0.9867500000000001,37.96,13.87,40.4145827641,135.4
2021-06-25 04:30:00,37.71816,12.67363,39.7904572877,0.9381600000000001,0.27363000000000004,0.9772500000000001,36.78,12.4,38.814023239,0.0,37.67816,12.62363,39.736630146,0.9381600000000001,0.27363000000000004,0.9772500000000001,36.74,12.35,38.7601612484,135.52,38.90816,13.843630000000001,41.2975908034,0.9381600000000001,0.27363000000000004,0.9772500000000001,37.97,13.57,40.3220262388,135.59,38.98816,13.83363,41.369625804,0.9381600000000001,0.27363000000000004,0.9772500000000001,38.05,13.56,40.3940106947,135.4
2021-06-25 05:00:00,37.33192,12.710560000000001,39.4364119362,0.9619200000000001,0.28056000000000003,1.002,36.37,12.43,38.4354237651,0.0,37.29192,12.65056,39.379232669,0.9619200000000001,0.28056000000000003,1.002,36.33,12.37,38.3781943296,135.61,38.51192,13.880560000000001,40.9369994992,0.9619200000000001,0.28056000000000003,1.002,37.55,13.6,39.9369816085,135.71,38.59192,13.87056,41.0088859151,0.9619200000000001,0.28056000000000003,1.002,37.63,13.59,40.0088115295,135.49
2021-06-25 05:30:00,37.938,12.7065,40.0093362386,0.9480000000000001,0.2765,0.9875,36.99,12.43,39.0226216444,0.0,37.908,12.6565,39.965027915,0.9480000000000001,0.2765,0.9875,36.96,12.38,38.9782760009,135.84,39.148,13.8765,41.5346019152,0.9480000000000001,0.2765,0.9875,38.2,13.6,40.5487361085,135.92,39.228,13.8665,41.6066798273,0.9480000000000001,0.2765,0.9875,38.28,13.59,40.6207643946,135.74
2021-06-25 06:00:00,39.33072,12.56021,41.2875818009,0.9607200000000001,0.28021,1.00075,38.37,12.28,40.2871604857,0.0,39.31072,12.51021,41.2533400001,0.9607200000000001,0.28021,1.00075,38.35,12.23,40.2528930637,135.84,40.57072,13.73021,42.8310867007,0.9607200000000001,0.28021,1.00075,39.61,13.45,41.8312634282,135.92,40.65072,13.72021,42.9036734903,0.9607200000000001,0.28021,1.00075,39.69,13.44,41.9038148621,135.65
2021-06-25 06:30:00,43.92576,10.98168,45.2776952505,0.9657600000000001,0.28168000000000004,1.006,42.96,10.7,44.2724700011,0.0,43.86576,10.93168,45.2073724961,0.9657600000000001,0.28168000000000004,1.006,42.9,10.65,44.2021775482,135.37,45.18576,12.11168,46.7808261919,0.9657600000000001,0.28168000000000004,1.006,44.22,11.83,45.7750729109,135.46,45.27576,12.09168,46.8625988268,0.9657600000000001,0.28168000000000004,1.006,44.31,11.81,45.8568664433,135.27
2021-06-25 07:00:00,47.46016,9.95713,48.4934142442,1.19016,0.34713000000000005,1.23975,46.27,9.61,47.2574332777,0.0,47.380160000000004,9.88713,48.4007737672,1.19016,0.34713000000000005,1.23975,46.19,9.54,47.1648990246,134.81,48.73016,11.05713,49.9688764879,1.19016,0.34713000000000005,1.23975,47.54,10.71,48.7314651945,134.87,48.83016,11.03713,50.061989216,1.19016,0.34713000000000005,1.23975,47.64,10.69,48.8246423438,134.68
2021-06-25 07:30:00,51.21464,8.85927,51.975244254,1.81464,0.52927,1.89025,49.4,8.33,50.0973941438,0.0,51.10464,8.80927,51.8583403848,1.81464,0.52927,1.89025,49.29,8.28,49.9806212446,134.19,52.48464,9.94927,53.4193355393,1.81464,0.52927,1.89025,50.67,9.42,51.5381926342,134.26,52.57464,9.919270000000001,53.5021933052,1.81464,0.52927,1.89025,50.76,9.39,51.6212136626,134.08
2021-06-25 08:00:00,54.41472,7.85721,54.9790642123,2.66472,0.7772100000000001,2.77575,51.75,7.08,52.2320677362,0.0,54.28472,7.79721,54.8418390398,2.66472,0.7772100000000001,2.77575,51.62,7.02,52.0951514059,133.76,55.70472,8.94721,56.4186883671,2.66472,0.7772100000000001,2.77575,53.04,8.17,53.6655429489,133.85,55.79472,8.90721,56.5012315783,2.66472,0.7772100000000001,2.77575,53.13,8.13,53.7484306748,133.65
2021-06-25 08:30:00,57.11096,6.70653,57.5033850896,3.21096,0.9365300000000001,3.34475,53.9,5.77,54.2079597476,0.0,56.95096,6.64653,57.3374938933,3.21096,0.9365300000000001,3.34475,53.74,5.71,54.042499017,133.94,58.38096,7.75653,58.8939746338,3.21096,0.9365300000000001,3.34475,55.17,6.82,55.5899388379,134.03,58.48096,7.7165300000000006,58.9878590709,3.21096,0.9365300000000001,3.34475,55.27,6.78,55.6843003009,133.83
2021-06-25 09:00:00,58.88368,5.64774,59.1539072036,2.32368,0.67774,2.4205,56.56,4.97,56.7779402585,0.0,58.73368,5.57774,58.9979351321,2.32368,0.67774,2.4205,56.41,4.9,56.6224169389,133.68,60.22368,6.66774,60.5916693073,2.32368,0.67774,2.4205,57.9,5.99,58.2090207786,133.77,60.31368,6.62774,60.6767412824,2.32368,0.67774,2.4205,57.99,5.95,58.29444742,133.57
2021-06-25 09:30:00,60.46144,5.12792,60.6785076481,2.22144,0.64792,2.314,58.24,4.48,58.4120535506,0.0,60.29144,5.07792,60.5049007007,2.22144,0.64792,2.314,58.07,4.43,58.2387310988,134.05,61.80144,6.14792,62.1064803897,2.22144,0.64792,2.314,59.58,5.5,59.8333218199,134.14,61.89144,6.09792,62.1911165168,2.22144,0.64792,2.314,59.67,5.45,59.9183728083,133.95
2021-06-25 10:00:00,61.14816,5.15863,61.3653724413,2.73816,0.7986300000000001,2.85225,58.41,4.36,58.5724995198,0.0,60.97816,5.08863,61.1901148247,2.73816,0.7986300000000001,2.85225,58.24,4.29,58.3977884855,133.71,62.50816,6.15863,62.8108174605,2.73816,0.7986300000000001,2.85225,59.77,5.36,60.0098533576,133.81,62.60816,6.10863,62.9054612817,2.73816,0.7986300000000001,2.85225,59.87,5.31,60.1050164296,133.62
2021-06-25 10:30:00,61.34,5.285,61.5672544865,3.24,0.9450000000000001,3.375,58.1,4.34,58.2618708934,0.0,61.17,5.225,61.3927481467,3.24,0.9450000000000001,3.375,57.93,4.28,58.0878928866,133.71,62.68,6.305,62.9963127889,3.24,0.9450000000000001,3.375,59.44,5.36,59.681179613,133.81,62.78,6.255,63.0908347147,3.24,0.9450000000000001,3.375,59.54,5.31,59.776313871,133.62
2021-06-25 11:00:00,60.93496,4.91353,61.1327418595,3.23496,0.9435300000000001,3.36975,57.7,3.9699999999999998,57.8364149995,0.0,60.74496,4.84353,60.9377547032,3.23496,0.9435300000000001,3.36975,57.51,3.9,57.6420861871,133.87,62.24496,5.92353,62.5261805411,3.23496,0.9435300000000001,3.36975,59.01,4.98,59.2197644372,133.94,62.34496,5.87353,62.621021966,3.23496,0.9435300000000001,3.36975,59.11,4.93,59.3152341309,133.73
2021-06-25 11:30:00,60.75488,5.01309,60.9613526356,3.16488,0.9230900000000001,3.29675,57.59,4.09,57.735051745,0.0,60.59488,4.95309,60.7969784016,3.16488,0.9230900000000001,3.29675,57.43,4.03,57.5712237146,133.87,62.12488,6.01309,62.415206211,3.16488,0.9230900000000001,3.29675,58.96,5.09,59.1793012801,133.94,62.21488,5.97309,62.5009527732,3.16488,0.9230900000000001,3.29675,59.05,5.05,59.2655464836,133.73
2021-06-25 12:00:00,60.05808,5.5456900000000005,60.3135776659,3.20808,0.93569,3.34175,56.85,4.61,57.0366075429,0.0,59.89808,5.47569,60.1478442562,3.20808,0.93569,3.34175,56.69,4.54,56.8715016507,133.62,61.49808,6.53569,61.8443941474,3.20808,0.93569,3.34175,58.29,5.6,58.558381979,133.72,61.57808,6.48569,61.9186895151,3.20808,0.93569,3.34175,58.37,5.55,58.6332618912,133.55
2021-06-25 12:30:00,59.48704,5.82497,59.7715501176,3.6170400000000003,1.05497,3.76775,55.87,4.77,56.0732538738,0.0,59.32704,5.75497,59.6055144669,3.6170400000000003,1.05497,3.76775,55.71,4.7,55.9079073119,133.53,60.90704,6.82497,61.2882348992,3.6170400000000003,1.05497,3.76775,57.29,5.77,57.5798315385,133.58,60.98704,6.77497,61.3621973732,3.6170400000000003,1.05497,3.76775,57.37,5.72,57.6544473566,133.42
2021-06-25 13:00:00,59.9328,5.80415,60.2131935132,2.9628,0.8641500000000001,3.08625,56.97,4.94,57.1837782942,0.0,59.7828,5.72415,60.056215907,2.9628,0.8641500000000001,3.08625,56.82,4.86,57.0274670663,133.53,61.3828,6.79415,61.7576603351,2.9628,0.8641500000000001,3.08625,58.42,5.93,58.7201949929,133.68,61.4728,6.75415,61.8427334621,2.9628,0.8641500000000001,3.08625,58.51,5.89,58.8057157086,133.42
2021-06-25 13:30:00,59.73072,5.93146,60.0245044082,2.37072,0.6914600000000001,2.4695,57.36,5.24,57.5988472107,0.0,59.58072,5.87146,59.8693263554,2.37072,0.6914600000000001,2.4695,57.21,5.18,57.4440292807,133.82,61.19072,6.96146,61.5854377223,2.37072,0.6914600000000001,2.4695,58.82,6.27,59.1532357526,133.9,61.26072,6.91146,61.6493641026,2.37072,0.6914600000000001,2.4695,58.89,6.22,59.2175691835,133.69
2021-06-25 14:00:00,58.93704,6.08622,59.2504578704,2.38704,0.6962200000000001,2.4865,56.55,5.39,56.8062901447,0.0,58.75704,6.00622,59.0632239913,2.38704,0.6962200000000001,2.4865,56.37,5.31,56.619546095,134.23,60.34704,7.09622,60.7628305385,2.38704,0.6962200000000001,2.4865,57.96,6.4,58.3122765805,134.33,60.42704,7.05622,60.837631478,2.38704,0.6962200000000001,2.4865,58.04,6.36,58.3874233033,134.13
2021-06-25 14:30:00,57.72728,6.73254,58.118550834,2.95728,0.8625400000000001,3.0805,54.77,5.87,55.0836618245,0.0,57.55728,6.67254,57.942758573,2.95728,0.8625400000000001,3.0805,54.6,5.8100000000000005,54.9082516567,134.54,59.10728,7.77254,59.6161297557,2.95728,0.8625400000000001,3.0805,56.15,6.91,56.5735857092,134.65,59.17728,7.73254,59.680337156,2.95728,0.8625400000000001,3.0805,56.22,6.87,56.6381964755,134.45
2021-06-25 15:00:00,56.38624,7.31432,56.8586610676,4.26624,1.24432,4.444,52.12,6.07,52.4722717252,0.0,56.22624,7.25432,56.692285394,4.26624,1.24432,4.444,51.96,6.01,52.3064212119,135.19,57.72624,8.37432,58.3305067696,4.26624,1.24432,4.444,53.46,7.13,53.9333709312,135.3,57.78624,8.32432,58.3827357769,4.26624,1.24432,4.444,53.52,7.08,53.9862649199,135.09
