Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-06-25 15:30:00,55.55448,8.29964,56.1710269819,4.5244800000000005,1.3196400000000001,4.713,51.03,6.98,51.5051579941,0.0,55.40448,8.22964,56.0123502328,4.5244800000000005,1.3196400000000001,4.713,50.88,6.91,51.3470787874,135.58,56.88448,9.36964,57.6509689303,4.5244800000000005,1.3196400000000001,4.713,52.36,8.05,52.9752026896,135.71,56.95448,9.33964,57.7151770975,4.5244800000000005,1.3196400000000001,4.713,52.43,8.02,53.0398463422,135.52
2021-06-25 16:00:00,56.22408,8.14869,56.811515739,4.14408,1.20869,4.31675,52.08,6.94,52.5403654346,0.0,56.09408,8.08869,56.6742685613,4.14408,1.20869,4.31675,51.95,6.88,52.4035962506,136.11,57.59408,9.22869,58.3287816619,4.14408,1.20869,4.31675,53.45,8.02,54.0483385499,136.18,57.674080000000004,9.17869,58.3998960099,4.14408,1.20869,4.31675,53.53,7.97,54.1200683665,136.01
2021-06-25 16:30:00,57.02448,8.11464,57.5989470529,2.72448,0.79464,2.838,54.3,7.32,54.7911708216,0.0,56.88448,8.04464,57.450503023,2.72448,0.79464,2.838,54.16,7.25,54.6430974598,135.74,58.45448,9.19464,59.1732003258,2.72448,0.79464,2.838,55.73,8.4,56.3594969814,135.83,58.53448,9.16464,59.2475820199,2.72448,0.79464,2.838,55.81,8.37,56.4341474641,135.63
2021-06-25 17:00:00,57.78088,8.33609,58.3791100486,2.66088,0.7760900000000001,2.77175,55.12,7.5600000000000005,55.6360314904,0.0,57.66088,8.26609,58.2503676062,2.66088,0.7760900000000001,2.77175,55.0,7.49,55.5076580302,135.74,59.26088,9.42609,60.0058586395,2.66088,0.7760900000000001,2.77175,56.6,8.65,57.2571611242,135.83,59.35088,9.38609,60.088481777,2.66088,0.7760900000000001,2.77175,56.69,8.61,57.3401098708,135.63
2021-06-25 17:30:00,58.47584,8.40712,59.0770981887,2.11584,0.61712,2.204,56.36,7.79,56.895814433,0.0,58.35584,8.33712,58.9483810804,2.11584,0.61712,2.204,56.24,7.72,56.7673850023,135.74,59.99584,9.50712,60.7444330618,2.11584,0.61712,2.204,57.88,8.89,58.5587440098,135.83,60.07584,9.45712,60.8156531692,2.11584,0.61712,2.204,57.96,8.84,58.6302583996,135.63
2021-06-25 18:00:00,58.6072,8.57835,59.2316805482,1.7772000000000001,0.5183500000000001,1.85125,56.83,8.06,57.3987151424,0.0,58.4872,8.51835,59.104271001,1.7772000000000001,0.5183500000000001,1.85125,56.71,8.0,57.2714946548,135.74,60.1372,9.69835,60.9142086591,1.7772000000000001,0.5183500000000001,1.85125,58.36,9.18,59.0775930451,135.83,60.2272,9.65835,60.9967158506,1.7772000000000001,0.5183500000000001,1.85125,58.45,9.14,59.1603084847,135.63
2021-06-25 18:30:00,57.9628,9.10165,58.6730450596,1.5828,0.46165000000000006,1.6487500000000002,56.38,8.64,57.0381801954,0.0,57.8628,9.04165,58.5649644289,1.5828,0.46165000000000006,1.6487500000000002,56.28,8.58,56.9302626026,135.22,59.5228,10.24165,60.3974760612,1.5828,0.46165000000000006,1.6487500000000002,57.94,9.78,58.7596119797,135.29,59.6228,10.20165,60.4892713013,1.5828,0.46165000000000006,1.6487500000000002,58.04,9.74,58.8515862148,135.1
2021-06-25 19:00:00,57.58976,9.28993,58.3342374276,1.4397600000000002,0.41993,1.4997500000000001,56.15,8.87,56.8462786821,0.0,57.48976,9.22993,58.2259745531,1.4397600000000002,0.41993,1.4997500000000001,56.05,8.81,56.7381582359,135.58,59.13976,10.37993,60.0437686997,1.4397600000000002,0.41993,1.4997500000000001,57.7,9.96,58.5533227067,135.64,59.22976,10.33993,60.1255238818,1.4397600000000002,0.41993,1.4997500000000001,57.79,9.92,58.6352325825,135.5
2021-06-25 19:30:00,56.68016,9.62838,57.492140672,1.40016,0.40838,1.4585,55.28,9.22,56.0436151582,0.0,56.57016,9.53838,57.3686647522,1.40016,0.40838,1.4585,55.17,9.13,55.9203522879,134.27,58.19016,10.69838,59.1654464654,1.40016,0.40838,1.4585,56.79,10.29,57.7147138952,134.38,58.29016,10.66838,59.258392525,1.40016,0.40838,1.4585,56.89,10.26,57.8077823481,134.19
2021-06-25 20:00:00,55.22712,10.40666,56.1990512006,1.25712,0.36666000000000004,1.3094999999999999,53.97,10.04,54.8959242567,0.0,55.11712,10.34666,56.079856368,1.25712,0.36666000000000004,1.3094999999999999,53.86,9.98,54.776819915,134.04,56.71712,11.50666,57.8725748991,1.25712,0.36666000000000004,1.3094999999999999,55.46,11.14,56.567757601,134.14,56.79712,11.47666,57.9450305466,1.25712,0.36666000000000004,1.3094999999999999,55.54,11.11,56.6403010232,133.96
2021-06-25 20:30:00,54.49616,10.51763,55.50181975,1.2261600000000001,0.35763,1.27725,53.27,10.16,54.2302360312,0.0,54.39616,10.43763,55.3885037058,1.2261600000000001,0.35763,1.27725,53.17,10.08,54.1170518414,133.88,55.96616,11.61763,57.1592546484,1.2261600000000001,0.35763,1.27725,54.74,11.26,55.8860912929,134.0,56.05616,11.58763,57.2412984039,1.2261600000000001,0.35763,1.27725,54.83,11.23,55.9682213403,133.79
2021-06-25 21:00:00,52.72224,11.11357,53.8808502973,1.21224,0.35357000000000005,1.26275,51.51,10.76,52.621836722,0.0,52.63224,11.04357,53.7783704268,1.21224,0.35357000000000005,1.26275,51.42,10.69,52.5194487785,134.26,54.17224,12.23357,55.5364008697,1.21224,0.35357000000000005,1.26275,52.96,11.88,54.2761089246,134.31,54.25224,12.20357,55.6078471599,1.21224,0.35357000000000005,1.26275,53.04,11.85,54.3476227631,134.11
2021-06-25 21:30:00,51.65472,11.65846,52.9540346702,1.19472,0.34846000000000005,1.2445,50.46,11.31,51.711968634,0.0,51.55472,11.59846,52.843291236,1.19472,0.34846000000000005,1.2445,50.36,11.25,51.6012800229,134.36,53.07472,12.79846,54.5960299056,1.19472,0.34846000000000005,1.2445,51.88,12.45,53.3529464978,134.47,53.16472,12.76846,54.6765125392,1.19472,0.34846000000000005,1.2445,51.97,12.42,53.4334848199,134.27
2021-06-25 22:00:00,50.06616,12.15763,51.5211446337,1.2261600000000001,0.35763,1.27725,48.84,11.8,50.2452545023,0.0,49.97616,12.08763,51.4171894152,1.2261600000000001,0.35763,1.27725,48.75,11.73,50.1413541899,134.47,51.46616,13.28763,53.1538026501,1.2261600000000001,0.35763,1.27725,50.24,12.93,51.8771867009,134.57,51.54616,13.26763,53.2262775005,1.2261600000000001,0.35763,1.27725,50.32,12.91,51.9496920106,134.4
2021-06-25 22:30:00,48.23928,12.70854,49.8852194929,1.22928,0.35854,1.2805,47.01,12.35,48.6051705069,0.0,48.13928,12.628540000000001,49.7681655423,1.22928,0.35854,1.2805,46.91,12.27,48.4881531923,134.47,49.58928,13.85854,51.4893758153,1.22928,0.35854,1.2805,48.36,13.5,50.2089593599,134.57,49.65928,13.83854,51.5514236414,1.22928,0.35854,1.2805,48.43,13.48,50.2710184898,134.31
2021-06-25 23:00:00,45.54984,13.25162,47.4383110645,1.23984,0.36162000000000005,1.2915,44.31,12.89,46.1468113741,0.0,45.44984,13.18162,47.3227541659,1.23984,0.36162000000000005,1.2915,44.21,12.82,46.0312556857,134.65,46.82984,14.40162,48.9942912292,1.23984,0.36162000000000005,1.2915,45.59,14.04,47.7029317757,134.74,46.89984,14.38162,49.055335957,1.23984,0.36162000000000005,1.2915,45.66,14.02,47.7639613098,134.57
2021-06-25 23:30:00,42.3484,14.11245,44.6379684525,1.2084,0.35245000000000004,1.25875,41.14,13.76,43.3801475332,0.0,42.2584,14.04245,44.5304701588,1.2084,0.35245000000000004,1.25875,41.05,13.69,43.2726079639,135.0,43.5784,15.29245,46.1837197891,1.2084,0.35245000000000004,1.25875,42.37,14.94,44.9268349653,135.1,43.6484,15.28245,46.2464712228,1.2084,0.35245000000000004,1.25875,42.44,14.93,44.9895376727,134.9
2021-06-26 00:00:00,39.87424,14.79707,42.5312625743,1.22424,0.35707000000000005,1.27525,38.65,14.44,41.2593759042,0.0,39.79424,14.73707,42.4353952422,1.22424,0.35707000000000005,1.27525,38.57,14.38,41.1634461628,135.5,41.07424,16.00707,44.0830974588,1.22424,0.35707000000000005,1.27525,39.85,15.65,42.8129069324,135.6,41.13424,15.98707,44.1317584916,1.22424,0.35707000000000005,1.27525,39.91,15.63,42.8614628775,135.41
2021-06-26 00:30:00,37.87056,15.17308,40.7970792018,1.21056,0.35308,1.2610000000000001,36.66,14.82,39.5422305896,0.0,37.79056,15.10308,40.6967990215,1.21056,0.35308,1.2610000000000001,36.58,14.75,39.4418419955,136.11,39.01056,16.37308,42.30722799,1.21056,0.35308,1.2610000000000001,37.8,16.02,41.0546026652,136.21,39.08056,16.37308,42.3717821032,1.21056,0.35308,1.2610000000000001,37.87,16.02,41.1190624893,136.04
2021-06-26 01:00:00,36.5964,15.3177,39.6727668086,1.2264,0.3577,1.2775,35.37,14.96,38.4036261309,0.0,36.5264,15.2477,39.5811855842,1.2264,0.3577,1.2775,35.3,14.89,38.3119054603,136.4,37.7364,16.5377,41.2011092842,1.2264,0.3577,1.2775,36.51,16.18,39.9346027901,136.5,37.7964,16.5277,41.2520632242,1.2264,0.3577,1.2775,36.57,16.17,39.9854198427,136.3
2021-06-26 01:30:00,35.811280000000004,15.75329,39.1230612435,1.21128,0.35329000000000005,1.2617500000000001,34.6,15.4,37.8724174037,0.0,35.74128,15.68329,39.0308170714,1.21128,0.35329000000000005,1.2617500000000001,34.53,15.33,37.7800185283,136.9,36.93128,16.97329,40.644950681,1.21128,0.35329000000000005,1.2617500000000001,35.72,16.62,39.3972435584,136.95,36.99128,16.96329,40.6953068997,1.21128,0.35329000000000005,1.2617500000000001,35.78,16.61,39.4474397141,136.78
2021-06-26 02:00:00,35.56112,15.936160000000001,38.9686341973,1.22112,0.35616000000000003,1.272,34.34,15.58,37.709044008,0.0,35.49112,15.86616,38.8761447677,1.22112,0.35616000000000003,1.272,34.27,15.51,37.6163927032,137.02,36.68112,17.16616,40.4991557147,1.22112,0.35616000000000003,1.272,35.46,16.81,39.2426770239,137.11,36.74112,17.15616,40.5492752685,1.22112,0.35616000000000003,1.272,35.52,16.8,39.2926252623,136.91
2021-06-26 02:30:00,34.70728,16.05504,38.2408105876,1.2172800000000001,0.35504,1.268,33.49,15.7,36.9874316491,0.0,34.63728,15.97504,38.1437159805,1.2172800000000001,0.35504,1.268,33.42,15.62,36.8901179179,137.21,35.81728,17.28504,39.7699654815,1.2172800000000001,0.35504,1.268,34.6,16.93,38.5199286084,137.29,35.88728,17.27504,39.8286815348,1.2172800000000001,0.35504,1.268,34.67,16.92,38.578430502,137.13
2021-06-26 03:00:00,33.97832,16.07826,37.5903800812,1.22832,0.35826,1.2795,32.75,15.72,36.3274125145,0.0,33.91832,16.00826,37.5062237482,1.22832,0.35826,1.2795,32.69,15.65,36.2430489887,137.21,35.07832,17.30826,39.1160376093,1.22832,0.35826,1.2795,33.85,16.95,37.8566374629,137.29,35.12832,17.30826,39.1608826541,1.22832,0.35826,1.2795,33.9,16.95,37.9013522186,137.13
2021-06-26 03:30:00,33.25824,16.38532,37.075453327,1.21824,0.35532,1.2690000000000001,32.04,16.03,35.826282252,0.0,33.18824,16.32532,36.9861507513,1.21824,0.35532,1.2690000000000001,31.97,15.97,35.7368409348,137.21,34.31824,17.63532,38.584272809,1.21824,0.35532,1.2690000000000001,33.1,17.28,37.3391001498,137.39,34.36824,17.62532,38.6241870568,1.21824,0.35532,1.2690000000000001,33.15,17.27,37.3788095049,137.13
2021-06-26 04:00:00,32.83832,16.61826,36.8038289564,1.22832,0.35826,1.2795,31.61,16.26,35.5468662473,0.0,32.76832,16.54826,36.709776690300004,1.22832,0.35826,1.2795,31.54,16.19,35.4526120335,137.47,33.88832,17.85826,38.3058178695,1.22832,0.35826,1.2795,32.66,17.5,37.0530106739,137.66,33.94832,17.85826,38.3589087573,1.22832,0.35826,1.2795,32.72,17.5,37.1059078854,137.45
2021-06-26 04:30:00,32.85448,16.59964,36.8098479242,1.16448,0.33964000000000005,1.213,31.69,16.26,35.6180249312,0.0,32.78448,16.52964,36.7158157665,1.16448,0.33964000000000005,1.213,31.62,16.19,35.5238018799,137.66,33.90448,17.83964,38.3114411031,1.16448,0.33964000000000005,1.213,32.74,17.5,37.1235450893,137.76,33.95448,17.83964,38.3556966747,1.16448,0.33964000000000005,1.213,32.79,17.5,37.167648567,137.64
2021-06-26 05:00:00,31.76848,16.87789,35.9735943765,1.15848,0.33789,1.20675,30.61,16.54,34.7928685222,0.0,31.69848,16.80789,35.8789464807,1.15848,0.33789,1.20675,30.54,16.47,34.6980186754,137.66,32.80848,18.13789,37.4883903837,1.15848,0.33789,1.20675,31.65,17.8,36.3120159176,137.86,32.85848,18.12789,37.5273247616,1.15848,0.33789,1.20675,31.7,17.79,36.3507097592,137.64
2021-06-26 05:30:00,31.96336,16.80223,36.110542996,1.17336,0.34223000000000003,1.22225,30.79,16.46,34.9135460817,0.0,31.89336,16.72223,36.0113785943,1.17336,0.34223000000000003,1.22225,30.72,16.38,34.814117826,138.01,32.99336,18.04223,37.6043065015,1.17336,0.34223000000000003,1.22225,31.82,17.7,36.4115695899,138.17,33.04336,18.04223,37.6481832691,1.17336,0.34223000000000003,1.22225,31.87,17.7,36.4552725953,137.94
2021-06-26 06:00:00,32.44264,16.96702,36.6115372233,1.29264,0.37702,1.3465,31.15,16.59,35.2923589464,0.0,32.36264,16.89702,36.5082148653,1.29264,0.37702,1.3465,31.07,16.52,35.1888519278,138.01,33.46264,18.21702,38.0999749797,1.29264,0.37702,1.3465,32.17,17.84,36.7855202491,138.17,33.52264,18.21702,38.1526828709,1.29264,0.37702,1.3465,32.23,17.84,36.8380034747,137.94
2021-06-26 06:30:00,34.34128,16.43829,38.0728366445,1.33128,0.38829,1.3867500000000001,33.01,16.05,36.7050759433,0.0,34.27128,16.368290000000002,37.9794885479,1.33128,0.38829,1.3867500000000001,32.94,15.98,36.6115282391,138.01,35.41128,17.68829,39.5832585112,1.33128,0.38829,1.3867500000000001,34.08,17.3,38.2195813687,138.17,35.47128,17.68829,39.6369437263,1.33128,0.38829,1.3867500000000001,34.14,17.3,38.2730923757,137.94
2021-06-26 07:00:00,36.30352,15.66811,39.540298878,1.67352,0.48811000000000004,1.7432500000000002,34.63,15.18,37.8109679855,0.0,36.22352,15.59811,39.4391231744,1.67352,0.48811000000000004,1.7432500000000002,34.55,15.11,37.709608855,137.61,37.40352,16.88811,41.0393904409,1.67352,0.48811000000000004,1.7432500000000002,35.73,16.4,39.3140293025,137.74,37.46352,16.86811,41.0858669832,1.67352,0.48811000000000004,1.7432500000000002,35.79,16.38,39.3602400907,137.58
2021-06-26 07:30:00,38.36432,15.42251,41.3482147591,1.65432,0.48251000000000005,1.7232500000000002,36.71,14.94,39.6336687679,0.0,38.27432,15.34251,41.2348903789,1.65432,0.48251000000000005,1.7232500000000002,36.62,14.86,39.5201720644,137.24,39.48432,16.63251,42.8445085718,1.65432,0.48251000000000005,1.7232500000000002,37.83,16.15,41.1330937324,137.39,39.55432,16.63251,42.9090272502,1.65432,0.48251000000000005,1.7232500000000002,37.9,16.15,41.1974817192,137.23
2021-06-26 08:00:00,40.72584,14.90212,43.3666602841,1.75584,0.51212,1.8290000000000002,38.97,14.39,41.5419426604,0.0,40.61584,14.83212,43.2393136231,1.75584,0.51212,1.8290000000000002,38.86,14.32,41.4145143639,137.24,41.84584,16.11212,44.8405479025,1.75584,0.51212,1.8290000000000002,40.09,15.6,43.0182298567,137.39,41.90584,16.09212,44.8893723748,1.75584,0.51212,1.8290000000000002,40.15,15.58,43.066911893,137.23
2021-06-26 08:30:00,44.3984,13.58745,46.4309887905,1.8084,0.5274500000000001,1.88375,42.59,13.06,44.5474095768,0.0,44.2784,13.50745,46.2928494701,1.8084,0.5274500000000001,1.88375,42.47,12.98,44.4092479108,136.91,45.5584,14.74745,47.8858548223,1.8084,0.5274500000000001,1.88375,43.75,14.22,46.002944471,137.03,45.6284,14.72745,47.9463102862,1.8084,0.5274500000000001,1.88375,43.82,14.2,46.0633520274,136.89
2021-06-26 09:00:00,46.97936,12.76648,48.6830902635,2.31936,0.6764800000000001,2.416,44.66,12.09,46.2675231669,0.0,46.84936,12.69648,48.5392947703,2.31936,0.6764800000000001,2.416,44.53,12.02,46.123760688,135.69,48.17936,13.90648,50.146195429,2.31936,0.6764800000000001,2.416,45.86,13.23,47.7302053212,135.85,48.23936,13.87648,50.1955431328,2.31936,0.6764800000000001,2.416,45.92,13.2,47.7795604835,135.68
2021-06-26 09:30:00,48.78136,12.58498,50.3785947109,2.93136,0.8549800000000001,3.0535,45.85,11.73,47.3266880312,0.0,48.65136,12.50498,50.2327518124,2.93136,0.8549800000000001,3.0535,45.72,11.65,47.1809378881,135.16,49.99136,13.70498,51.83591951,2.93136,0.8549800000000001,3.0535,47.06,12.85,48.7828463704,135.33,50.06136,13.68498,51.8981545207,2.93136,0.8549800000000001,3.0535,47.13,12.83,48.8451205342,135.14
2021-06-26 10:00:00,50.23048,11.52639,51.5359950662,2.49048,0.7263900000000001,2.59425,47.74,10.8,48.9463747381,0.0,50.08048,11.43639,51.3696943077,2.49048,0.7263900000000001,2.59425,47.59,10.71,48.7802439518,135.07,51.45048,12.61639,52.9747599227,2.49048,0.7263900000000001,2.59425,48.96,11.89,50.383069577,135.2,51.52048,12.58639,53.0356207908,2.49048,0.7263900000000001,2.59425,49.03,11.86,50.4440333439,135.06
2021-06-26 10:30:00,51.43408,10.95619,52.5880469761,2.04408,0.59619,2.12925,49.39,10.36,50.4648560882,0.0,51.27408,10.86619,52.4128358798,2.04408,0.59619,2.12925,49.23,10.27,50.289818055,134.46,52.68408,12.01619,54.0370345926,2.04408,0.59619,2.12925,50.64,11.42,51.9117135144,134.64,52.75408,11.98619,54.0986294407,2.04408,0.59619,2.12925,50.71,11.39,51.9734182058,134.43
2021-06-26 11:00:00,51.7904,10.944700000000001,52.9342232422,2.9304,0.8547,3.0525,48.86,10.09,49.8909580986,0.0,51.620400000000004,10.8647,52.7513734632,2.9304,0.8547,3.0525,48.69,10.01,49.7083111763,133.88,53.0204,12.0047,54.3624469487,2.9304,0.8547,3.0525,50.09,11.15,51.3159877621,134.05,53.0904,11.9747,54.4241124158,2.9304,0.8547,3.0525,50.16,11.12,51.3778162245,133.86
2021-06-26 11:30:00,51.52032,11.26926,52.7384071986,3.4603200000000003,1.00926,3.6045,48.06,10.26,49.1429669434,0.0,51.36032,11.17926,52.5628987466,3.4603200000000003,1.00926,3.6045,47.9,10.17,48.9677332536,133.88,52.72032,12.31926,54.1405237124,3.4603200000000003,1.00926,3.6045,49.26,11.31,50.5417025831,133.94,52.79032,12.28926,54.201880014,3.4603200000000003,1.00926,3.6045,49.33,11.28,50.6032340864,133.86
2021-06-26 12:00:00,51.48432,11.00501,52.6473688893,3.27432,0.95501,3.41075,48.21,10.05,49.2463866695,0.0,51.31432,10.91501,52.4623377325,3.27432,0.95501,3.41075,48.04,9.96,49.0616265527,133.98,52.67432,12.065010000000001,54.038397957,3.27432,0.95501,3.41075,49.4,11.11,50.633902674,134.18,52.73432,12.02501,54.0879780669,3.27432,0.95501,3.41075,49.46,11.07,50.6836906707,133.95
2021-06-26 12:30:00,51.61848,11.09789,52.7980173867,2.83848,0.82789,2.95675,48.78,10.27,49.8493861547,0.0,51.43848,11.00789,52.6031450292,2.83848,0.82789,2.95675,48.6,10.18,49.6547318994,133.89,52.82848,12.14789,54.2071907643,2.83848,0.82789,2.95675,49.99,11.32,51.2556582242,134.03,52.89848,12.11789,54.2687059396,2.83848,0.82789,2.95675,50.06,11.29,51.3173235857,133.86
2021-06-26 13:00:00,52.2932,11.3226,53.5049533875,2.6832000000000003,0.7826000000000001,2.795,49.61,10.54,50.717291923,0.0,52.1332,11.2426,53.3316659875,2.6832000000000003,0.7826000000000001,2.795,49.45,10.46,50.5441796847,134.21,53.5232,12.4026,54.9413999185,2.6832000000000003,0.7826000000000001,2.795,50.84,11.62,52.1510306705,134.4,53.5832,12.3726,54.993095503,2.6832000000000003,0.7826000000000001,2.795,50.9,11.59,52.2028552859,134.18
2021-06-26 13:30:00,52.05728,11.74629,53.3660540959,2.38728,0.6962900000000001,2.48675,49.67,11.05,50.884294237,0.0,51.88728,11.65629,53.1804374029,2.38728,0.6962900000000001,2.48675,49.5,10.96,50.6988323337,134.47,53.28728,12.81629,54.8068563153,2.38728,0.6962900000000001,2.48675,50.9,12.12,52.3230771266,134.63,53.36728,12.78629,54.8776437774,2.38728,0.6962900000000001,2.48675,50.98,12.09,52.3939738901,134.45
2021-06-26 14:00:00,50.83984,11.85037,52.2026876737,2.70984,0.79037,2.82275,48.13,11.06,49.3844155579,0.0,50.65984,11.76037,52.0069773335,2.70984,0.79037,2.82275,47.95,10.97,49.1888544286,134.47,52.03984,12.93037,53.6221914468,2.70984,0.79037,2.82275,49.33,12.14,50.8018552811,134.63,52.09984,12.90037,53.6732044335,2.70984,0.79037,2.82275,49.39,12.11,50.8529664818,134.45
2021-06-26 14:30:00,49.53568,12.64249,51.1235380863,3.9856800000000003,1.16249,4.15175,45.55,11.48,46.9743855734,0.0,49.37568,12.56249,50.9487382617,3.9856800000000003,1.16249,4.15175,45.39,11.4,46.7997019221,135.08,50.70568,13.75249,52.5375766996,3.9856800000000003,1.16249,4.15175,46.72,12.59,48.3866355516,135.22,50.76568,13.72249,52.5876506193,3.9856800000000003,1.16249,4.15175,46.78,12.56,48.4367835431,135.06
2021-06-26 15:00:00,48.62648,12.87064,50.3009734618,4.11648,1.20064,4.288,44.51,11.67,46.0144433847,0.0,48.46648,12.78064,50.1232924138,4.11648,1.20064,4.288,44.35,11.58,45.8368727118,135.08,49.76648,13.98064,51.6929475499,4.11648,1.20064,4.288,45.65,12.78,47.4051779872,135.22,49.826480000000004,13.96064,51.745314555,4.11648,1.20064,4.288,45.71,12.76,47.4575778986,135.06
2021-06-26 15:30:00,46.83296,13.31253,48.6882901462,4.84296,1.41253,5.04475,41.99,11.9,43.6436719353,0.0,46.68296,13.23253,48.5221455066,4.84296,1.41253,5.04475,41.84,11.82,43.4775574291,135.56,47.94296,14.43253,50.0682068359,4.84296,1.41253,5.04475,43.1,13.02,45.0236648886,135.72,48.00296,14.40253,50.1170334234,4.84296,1.41253,5.04475,43.16,12.99,45.0724494564,135.55
2021-06-26 16:00:00,45.83552,13.32286,47.7325202797,4.53552,1.32286,4.7245,41.3,12.0,43.0080225074,0.0,45.68552,13.24286,47.5661652717,4.53552,1.32286,4.7245,41.15,11.92,42.8416724697,135.75,46.92552,14.44286,49.0978678992,4.53552,1.32286,4.7245,42.39,13.12,44.3739394239,135.96,46.97552,14.42286,49.1397839825,4.53552,1.32286,4.7245,42.44,13.1,44.4158034938,135.73
2021-06-26 16:30:00,46.4156,12.9083,48.1770913635,3.5256,1.0283,3.6725,42.89,11.88,44.5049042241,0.0,46.2756,12.8283,48.0207917079,3.5256,1.0283,3.6725,42.75,11.8,44.3486471045,135.75,47.5456,14.0283,49.5719404527,3.5256,1.0283,3.6725,44.02,13.0,45.8994596918,135.96,47.6056,13.9983,49.6210192786,3.5256,1.0283,3.6725,44.08,12.97,45.9485288121,135.73
2021-06-26 17:00:00,46.95616,12.94638,48.7082099553,4.13616,1.20638,4.3085,42.82,11.74,44.4002252247,0.0,46.81616,12.86638,48.551998635,4.13616,1.20638,4.3085,42.68,11.66,44.2440730494,135.54,48.10616,14.07638,50.1233189628,4.13616,1.20638,4.3085,43.97,12.87,45.8148207461,135.69,48.16616,14.05638,50.1753005756,4.13616,1.20638,4.3085,44.03,12.85,45.8668006296,135.53
2021-06-26 17:30:00,48.07832,12.84951,49.7657991121,3.83832,1.11951,3.99825,44.24,11.73,45.7686628601,0.0,47.93832,12.77951,49.612482303,3.83832,1.11951,3.99825,44.1,11.66,45.615409677,135.54,49.25832,13.97951,51.203601329,3.83832,1.11951,3.99825,45.42,12.86,47.2054657852,135.69,49.32832,13.94951,51.2627738545,3.83832,1.11951,3.99825,45.49,12.83,47.2646696804,135.45
2021-06-26 18:00:00,48.4372,12.84585,50.1116573869,3.5172,1.02585,3.6637500000000003,44.92,11.82,46.4490990225,0.0,48.3172,12.76585,49.9751812609,3.5172,1.02585,3.6637500000000003,44.8,11.74,46.3127153166,135.43,49.6672,13.97585,51.5960767798,3.5172,1.02585,3.6637500000000003,46.15,12.95,47.9325046289,135.69,49.7372,13.94585,51.6553559281,3.5172,1.02585,3.6637500000000003,46.22,12.92,47.9918201364,135.45
2021-06-26 18:30:00,48.47288,13.09834,50.2114190822,2.70288,0.78834,2.8155,45.77,12.31,47.3965083102,0.0,48.34288,13.01834,50.0650698896,2.70288,0.78834,2.8155,45.64,12.23,47.2502116397,135.43,49.72288,14.22834,51.7185697274,2.70288,0.78834,2.8155,47.02,13.44,48.9031082857,135.69,49.79288,14.20834,51.7803806885,2.70288,0.78834,2.8155,47.09,13.42,48.9649313285,135.45
2021-06-26 19:00:00,47.08728,13.76004,49.0566064725,2.29728,0.6700400000000001,2.393,44.79,13.09,46.6636068044,0.0,46.96728,13.69004,48.9218007212,2.29728,0.6700400000000001,2.393,44.67,13.02,46.5288007582,135.58,48.33728,14.92004,50.5875501621,2.29728,0.6700400000000001,2.393,46.04,14.25,48.1948555346,135.77,48.40728,14.90004,50.6485532765,2.29728,0.6700400000000001,2.393,46.11,14.23,48.2558286635,135.56
2021-06-26 19:30:00,46.2368,14.1749,48.3608257193,2.1768,0.6349,2.2675,44.06,13.54,46.0935483555,0.0,46.1268,14.0949,48.2322286884,2.1768,0.6349,2.2675,43.95,13.46,45.9649224953,135.78,47.4968,15.3449,49.9140457812,2.1768,0.6349,2.2675,45.32,14.71,47.6475235453,135.97,47.5668,15.3149,49.9714580961,2.1768,0.6349,2.2675,45.39,14.68,47.7048687243,135.78
2021-06-26 20:00:00,44.63736,14.63423,46.9750422614,1.79736,0.5242300000000001,1.8722500000000002,42.84,14.11,45.1038546025,0.0,44.53736,14.55423,46.8551176144,1.79736,0.5242300000000001,1.8722500000000002,42.74,14.03,44.9838693311,135.78,45.86736,15.81423,48.5170545671,1.79736,0.5242300000000001,1.8722500000000002,44.07,15.29,46.6470685038,135.97,45.94736,15.79423,48.5861872579,1.79736,0.5242300000000001,1.8722500000000002,44.15,15.27,46.7161149926,135.78
2021-06-26 20:30:00,43.70264,14.82577,46.1489349721,1.56264,0.45577000000000006,1.62775,42.14,14.37,44.5227638405,0.0,43.60264,14.75577,46.0317603754,1.56264,0.45577000000000006,1.62775,42.04,14.3,44.4055356909,135.12,44.92264,16.00577,47.6888693288,1.56264,0.45577000000000006,1.62775,43.36,15.55,46.0640000434,135.28,44.99264,15.99577,47.7514639782,1.56264,0.45577000000000006,1.62775,43.43,15.54,46.126527075,135.08
2021-06-26 21:00:00,42.84896,14.99803,45.397954546,1.39896,0.40803000000000006,1.4572500000000002,41.45,14.59,43.942810561,0.0,42.72896,14.92803,45.2615742365,1.39896,0.40803000000000006,1.4572500000000002,41.33,14.52,43.8063842379,134.93,44.03896,16.17803,46.9165072502,1.39896,0.40803000000000006,1.4572500000000002,42.64,15.77,45.4627594851,135.08,44.09896,16.15803,46.9659473083,1.39896,0.40803000000000006,1.4572500000000002,42.7,15.75,45.512113772,134.91
2021-06-26 21:30:00,42.45304,15.17547,45.0838717832,1.25304,0.36547,1.30525,41.2,14.81,43.7810015874,0.0,42.37304,15.10547,44.98499464,1.25304,0.36547,1.30525,41.12,14.74,43.6820558124,134.93,43.66304,16.37547,46.6327897489,1.25304,0.36547,1.30525,42.41,16.01,45.3313158865,135.08,43.73304,16.36547,46.6948326473,1.25304,0.36547,1.30525,42.48,16.0,45.3932858471,134.91
2021-06-26 22:00:00,42.2548,15.40015,44.9736894535,1.2348,0.36015,1.28625,41.02,15.04,43.6902964055,0.0,42.1448,15.32015,44.8429611317,1.2348,0.36015,1.28625,40.91,14.96,43.559496094400004,135.18,43.4348,16.59015,46.4953215718,1.2348,0.36015,1.28625,42.2,16.23,45.2134150447,135.31,43.5048,16.57015,46.5535980786,1.2348,0.36015,1.28625,42.27,16.21,45.2715915338,135.13
2021-06-26 22:30:00,42.6796,15.2828,45.3333456961,1.2096,0.3528,1.26,41.47,14.93,44.0756826379,0.0,42.5796,15.2128,45.2156125691,1.2096,0.3528,1.26,41.37,14.86,43.9578946266,135.18,43.8696,16.4628,46.8568627631,1.2096,0.3528,1.26,42.66,16.11,45.6005230233,135.31,43.9396,16.4528,46.9188989214,1.2096,0.3528,1.26,42.73,16.1,45.6624889817,135.13
2021-06-26 23:00:00,41.054,15.6195,43.9249325128,1.164,0.3395,1.2125,39.89,15.28,42.7163961495,0.0,40.934,15.5495,43.7878899497,1.164,0.3395,1.2125,39.77,15.21,42.5793024837,135.09,42.194,16.8195,45.4227830086,1.164,0.3395,1.2125,41.03,16.48,44.2159620499,135.31,42.254,16.8095,45.4748260717,1.164,0.3395,1.2125,41.09,16.47,44.2679229239,135.13
2021-06-26 23:30:00,38.38424,16.07957,41.6161321096,1.16424,0.33957000000000004,1.21275,37.22,15.74,40.4113350435,0.0,38.27424,15.99957,41.4837761994,1.16424,0.33957000000000004,1.21275,37.11,15.66,40.2788741153,135.52,39.47424,17.29957,43.098616518,1.16424,0.33957000000000004,1.21275,38.31,16.96,41.8962731039,135.67,39.52424,17.27957,43.1364009505,1.16424,0.33957000000000004,1.21275,38.36,16.94,41.9339146754,135.48
2021-06-27 00:00:00,36.18176,16.45468,39.7476571712,1.18176,0.34468000000000004,1.231,35.0,16.11,38.5296262634,0.0,36.08176,16.38468,39.6276562946,1.18176,0.34468000000000004,1.231,34.9,16.04,38.4095248604,135.9,37.24176,17.67468,41.2230882031,1.18176,0.34468000000000004,1.231,36.06,17.33,40.0081554186,136.07,37.30176,17.66468,41.2730204686,1.18176,0.34468000000000004,1.231,36.12,17.32,40.0579180687,135.88
2021-06-27 00:30:00,34.15728,16.83629,38.0812347221,1.18728,0.34629000000000004,1.23675,32.97,16.49,36.8638169483,0.0,34.04728,16.75629,37.9472071431,1.18728,0.34629000000000004,1.23675,32.86,16.41,36.7296569546,136.26,35.16728,18.05629,39.5318503382,1.18728,0.34629000000000004,1.23675,33.98,17.71,38.3182006363,136.43,35.21728,18.05629,39.5763366061,1.18728,0.34629000000000004,1.23675,34.03,17.71,38.3625468393,136.24
2021-06-27 01:00:00,32.7276,17.35805,37.0458864324,1.2276,0.35805000000000003,1.27875,31.5,17.0,35.7945526582,0.0,32.6276,17.27805,36.9200662725,1.2276,0.35805000000000003,1.27875,31.4,16.92,35.6685631895,136.49,33.6976,18.59805,38.4891635342,1.2276,0.35805000000000003,1.27875,32.47,18.24,37.2424287608,136.63,33.7576,18.59805,38.5417049644,1.2276,0.35805000000000003,1.27875,32.53,18.24,37.2947516415,136.48
2021-06-27 01:30:00,31.96552,17.30911,36.3510626786,1.26552,0.36911000000000005,1.31825,30.7,16.94,35.0635651353,0.0,31.85552,17.22911,36.2162447786,1.26552,0.36911000000000005,1.31825,30.59,16.86,34.9286086182,136.9,32.91552,18.52911,37.7724684693,1.26552,0.36911000000000005,1.31825,31.65,18.16,36.489835571,137.1,32.95552,18.52911,37.8073301869,1.26552,0.36911000000000005,1.31825,31.69,18.16,36.5245355891,136.86
2021-06-27 02:00:00,31.55968,17.44324,36.0593957714,1.27968,0.37324,1.333,30.28,17.07,34.7600819907,0.0,31.45968,17.37324,35.9380151622,1.27968,0.37324,1.333,30.18,17.0,34.638596969299996,136.77,32.48968,18.68324,37.478564052,1.27968,0.37324,1.333,31.21,18.31,36.1845298436,136.93,32.53968,18.67324,37.5169383959,1.27968,0.37324,1.333,31.26,18.3,36.2226117225,136.76
2021-06-27 02:30:00,31.00336,17.73848,35.7192105736,1.26336,0.36848000000000003,1.316,29.74,17.37,34.441029311,0.0,30.89336,17.65848,35.5840077563,1.26336,0.36848000000000003,1.316,29.63,17.29,34.305699235,136.99,31.92336,18.97848,37.1387077966,1.26336,0.36848000000000003,1.316,30.66,18.61,35.8659685496,137.17,31.96336,18.96848,37.1679918209,1.26336,0.36848000000000003,1.316,30.7,18.6,35.8949857222,136.97
2021-06-27 03:00:00,30.06416,14.30163,33.2924967097,1.27416,0.37163,1.32725,28.79,13.93,31.982948582,0.0,30.12416,28.32163,41.3470644854,1.27416,0.37163,1.32725,28.85,27.95,40.1687067255,137.61,30.98416,15.67163,34.7220125823,1.27416,0.37163,1.32725,29.71,15.3,33.4181702072,137.73,31.01416,15.26163,34.5658136135,1.27416,0.37163,1.32725,29.74,14.89,33.259279908,137.59
2021-06-27 03:30:00,29.47192,12.96806,32.1988299267,1.26192,0.36806000000000005,1.3145,28.21,12.6,30.8960207794,0.0,29.591920000000002,32.67806,44.0855683263,1.26192,0.36806000000000005,1.3145,28.33,32.31,42.9712112931,136.48,30.36192,14.07806,33.4669681843,1.26192,0.36806000000000005,1.3145,29.1,13.71,32.1679048121,136.62,30.39192,14.05806,33.485785824,1.26192,0.36806000000000005,1.3145,29.13,13.69,32.1865344515,136.44
2021-06-27 04:00:00,29.34512,12.86191,32.0400498855,1.27512,0.37191,1.3282500000000002,28.07,12.49,30.7233624462,0.0,29.45512,32.54191,43.8928240224,1.27512,0.37191,1.3282500000000002,28.18,32.17,42.7670585849,135.7,30.22512,13.95191,33.289843371,1.27512,0.37191,1.3282500000000002,28.95,13.58,31.9768494383,135.9,30.25512,13.94191,33.3128975123,1.27512,0.37191,1.3282500000000002,28.98,13.57,31.9997703117,135.69
2021-06-27 04:30:00,29.38336,12.69848,32.0098928333,1.26336,0.36848000000000003,1.316,28.12,12.33,30.7044508174,0.0,29.50336,32.36848,43.796880583000004,1.26336,0.36848000000000003,1.316,28.24,32.0,42.6790065489,135.58,30.26336,13.79848,33.2606224957,1.26336,0.36848000000000003,1.316,29.0,13.43,31.9588000401,135.7,30.29336,13.77848,33.2796359836,1.26336,0.36848000000000003,1.316,29.03,13.41,31.9776328079,135.55
2021-06-27 05:00:00,28.10424,13.02582,30.9761245583,1.25424,0.36582000000000003,1.3065,26.85,12.66,29.684981051,0.0,28.19424,32.76582,43.2263129292,1.25424,0.36582000000000003,1.3065,26.94,32.4,42.1369623965,135.58,28.96424,14.12582,32.2252383924,1.25424,0.36582000000000003,1.3065,27.71,13.76,30.9383532206,135.7,29.00424,14.11582,32.2568180739,1.25424,0.36582000000000003,1.3065,27.75,13.75,30.9697432989,135.55
2021-06-27 05:30:00,27.70024,13.22757,30.696447745,1.26024,0.36757,1.31275,26.44,12.86,29.4015849913,0.0,27.79024,32.99757,43.1408978252,1.26024,0.36757,1.31275,26.53,32.63,42.0542245203,135.74,28.56024,14.34757,31.9615405411,1.26024,0.36757,1.31275,27.3,13.98,30.6713286311,135.88,28.59024,14.32757,31.9793853187,1.26024,0.36757,1.31275,27.33,13.96,30.6889312294,135.72
2021-06-27 06:00:00,27.91024,13.31632,30.9241956274,1.29024,0.37632000000000004,1.344,26.62,12.94,29.5984459051,0.0,28.01024,33.06632,43.3353788861,1.29024,0.37632000000000004,1.344,26.72,32.69,42.2207827971,135.86,28.77024,14.42632,32.184552481,1.29024,0.37632000000000004,1.344,27.48,14.05,30.8634557365,135.97,28.80024,14.41632,32.2068953238,1.29024,0.37632000000000004,1.344,27.51,14.04,30.8856228689,135.85
2021-06-27 06:30:00,29.61648,12.81564,32.2703659136,1.35648,0.39564000000000005,1.413,28.26,12.42,30.8688192194,0.0,29.73648,32.51564,44.0627403528,1.35648,0.39564000000000005,1.413,28.38,32.12,42.861623861,135.86,30.50648,13.91564,33.5304392843,1.35648,0.39564000000000005,1.413,29.15,13.52,32.1327387566,135.97,30.54648,13.90564,33.5626915518,1.35648,0.39564000000000005,1.413,29.19,13.51,32.1648286176,135.85
2021-06-27 07:00:00,30.69416,12.55663,33.1632389109,1.39416,0.40663000000000005,1.45225,29.3,12.15,31.7192764735,0.0,30.83416,32.17663,44.5654680337,1.39416,0.40663000000000005,1.45225,29.44,31.77,43.3133524447,135.66,31.60416,13.65663,34.4285705812,1.39416,0.40663000000000005,1.45225,30.21,13.25,32.9879765975,135.83,31.64416,13.64663,34.4613315538,1.39416,0.40663000000000005,1.45225,30.25,13.24,33.0206011453,135.62
2021-06-27 07:30:00,32.32328,12.29304,34.5819788676,1.55328,0.45304000000000005,1.6179999999999999,30.77,11.84,32.9693569849,0.0,32.48328,31.72304,45.4039067306,1.55328,0.45304000000000005,1.6179999999999999,30.93,31.27,43.9826988713,135.35,33.22328,13.36304,35.8100149679,1.55328,0.45304000000000005,1.6179999999999999,31.67,12.91,34.2002485371,135.55,33.26328,13.34304,35.8396779115,1.55328,0.45304000000000005,1.6179999999999999,31.71,12.89,34.2297560611,135.32
2021-06-27 08:00:00,34.08424,11.87082,36.0922676463,1.85424,0.5408200000000001,1.9315,32.23,11.33,34.163457085,0.0,34.26424,31.20082,46.3414426993,1.85424,0.5408200000000001,1.9315,32.41,30.66,44.6143889345,134.77,35.00424,12.93082,37.3162554907,1.85424,0.5408200000000001,1.9315,33.15,12.39,35.3897527542,134.92,35.03424,12.91082,37.3374777596,1.85424,0.5408200000000001,1.9315,33.18,12.37,35.4108641521,134.75
2021-06-27 08:30:00,37.65016,10.75088,39.1550248219,1.82016,0.53088,1.896,35.83,10.22,37.2590566172,0.0,37.91016,30.01088,48.3511442429,1.82016,0.53088,1.896,36.09,29.48,46.5999839056,134.41,38.67016,11.80088,40.4307066869,1.82016,0.53088,1.896,36.85,11.27,38.534859543,134.54,38.71016,11.78088,40.4631390379,1.82016,0.53088,1.896,36.89,11.25,38.5672736916,134.38
2021-06-27 09:00:00,40.85568,9.68749,41.9884990296,1.70568,0.49749000000000004,1.77675,39.15,9.19,40.214159198,0.0,41.18568,28.71749,50.2091074305,1.70568,0.49749000000000004,1.77675,39.48,28.22,48.5287419989,134.25,41.94568,10.72749,43.295717021,1.70568,0.49749000000000004,1.77675,40.24,10.23,41.5200012042,134.38,42.00568,10.68749,43.3439683781,1.70568,0.49749000000000004,1.77675,40.3,10.19,41.5683304933,134.24
2021-06-27 09:30:00,43.93896,9.55053,44.9649288798,1.8189600000000001,0.5305300000000001,1.8947500000000002,42.12,9.02,43.0749904237,0.0,44.32896,27.38053,52.1032639838,1.8189600000000001,0.5305300000000001,1.8947500000000002,42.51,26.85,50.2794451043,133.41,45.10896,10.39053,46.2901867134,1.8189600000000001,0.5305300000000001,1.8947500000000002,43.29,9.86,44.398690296,133.58,45.15896,10.17053,46.2900782972,1.8189600000000001,0.5305300000000001,1.8947500000000002,43.34,9.64,44.3991576497,133.39
2021-06-27 10:00:00,45.83432,8.85376,46.6816233222,1.8643200000000002,0.54376,1.9420000000000002,43.97,8.31,44.7483742721,0.0,46.26432,26.88376,53.5081662627,1.8643200000000002,0.54376,1.9420000000000002,44.4,26.34,51.6251450361,134.31,47.02432,9.89376,48.0538568525,1.8643200000000002,0.54376,1.9420000000000002,45.16,9.35,46.117763389,134.45,47.09432,9.86376,48.1162003654,1.8643200000000002,0.54376,1.9420000000000002,45.23,9.32,46.1802479422,134.29
2021-06-27 10:30:00,47.19344,8.82142,48.0108136762,2.23344,0.65142,2.3265000000000002,44.96,8.17,45.696285407,0.0,47.63344,26.77142,54.6411340937,2.23344,0.65142,2.3265000000000002,45.4,26.12,52.3776135386,134.14,48.38344,9.851420000000001,49.3761859832,2.23344,0.65142,2.3265000000000002,46.15,9.2,47.0580758213,134.26,48.45344,9.81142,49.4368264581,2.23344,0.65142,2.3265000000000002,46.22,9.16,47.1189346229,134.11
2021-06-27 11:00:00,48.59672,8.18071,49.2804749456,2.43672,0.7107100000000001,2.53825,46.16,7.47,46.7605228799,0.0,49.05672,26.07071,55.5539710287,2.43672,0.7107100000000001,2.53825,46.62,25.36,53.0712163041,133.9,49.816720000000004,9.19071,50.6574253379,2.43672,0.7107100000000001,2.53825,47.38,8.48,48.1328868862,134.05,49.87672,9.15071,50.7091973064,2.43672,0.7107100000000001,2.53825,47.44,8.44,48.1849271038,133.87
2021-06-27 11:30:00,49.62016,7.93338,50.2503611594,2.48016,0.72338,2.5835,47.14,7.21,47.6881924589,0.0,50.09016,25.81338,56.3502858542,2.48016,0.72338,2.5835,47.61,25.09,53.8165420665,133.69,50.85016,8.93338,51.6289071185,2.48016,0.72338,2.5835,48.37,8.21,49.0618079569,133.87,50.92016,8.89338,51.6909557104,2.48016,0.72338,2.5835,48.44,8.17,49.1241539367,133.65
2021-06-27 12:00:00,49.68568,7.79374,50.2932319527,2.27568,0.6637400000000001,2.3705,47.41,7.13,47.9431434097,0.0,50.17568,25.65374,56.3534669692,2.27568,0.6637400000000001,2.3705,47.9,24.99,54.026938651,133.69,50.93568,8.78374,51.6874993151,2.27568,0.6637400000000001,2.3705,48.66,8.12,49.3328490967,133.87,50.99568,8.74374,51.7398528008,2.27568,0.6637400000000001,2.3705,48.72,8.08,49.3854715478,133.65
2021-06-27 12:30:00,50.54368,7.62399,51.1154459187,2.17368,0.63399,2.26425,48.37,6.99,48.8724564556,0.0,51.04368,25.52399,57.0695306925,2.17368,0.63399,2.26425,48.87,24.89,54.8433131749,133.6,51.82368,8.63399,52.5379823753,2.17368,0.63399,2.26425,49.65,8.0,50.2903817842,133.78,51.89368,8.59399,52.6004818235,2.17368,0.63399,2.26425,49.72,7.96,50.3531528308,133.65
2021-06-27 13:00:00,50.90664,7.53277,51.4609426649,2.30664,0.6727700000000001,2.40275,48.6,6.86,49.0817644345,0.0,51.41664,25.49277,57.3894780527,2.30664,0.6727700000000001,2.40275,49.11,24.82,55.0256712817,133.82,52.19664,8.54277,52.8910970444,2.30664,0.6727700000000001,2.40275,49.89,7.87,50.5069203179,134.01,52.26664,8.50277,52.9537416484,2.30664,0.6727700000000001,2.40275,49.96,7.83,50.5698576229,133.81
2021-06-27 13:30:00,51.24152,7.68836,51.8150967518,2.53152,0.73836,2.637,48.71,6.95,49.2033189937,0.0,51.75152,25.56836,57.7231396877,2.53152,0.73836,2.637,49.22,24.83,55.1283710987,133.94,52.51152,8.68836,53.2254387694,2.53152,0.73836,2.637,49.98,7.95,50.608328366,134.1,52.58152,8.64836,53.2879946723,2.53152,0.73836,2.637,50.05,7.91,50.6712008936,133.92
2021-06-27 14:00:00,50.53752,7.8251100000000005,51.1397426104,2.41752,0.70511,2.51825,48.12,7.12,48.6438978701,0.0,51.01752,25.71511,57.1319020273,2.41752,0.70511,2.51825,48.6,25.01,54.6576627748,133.72,51.77752,8.82511,52.5242243528,2.41752,0.70511,2.51825,49.36,8.12,50.0234345082,133.92,51.84752,8.78511,52.5865333319,2.41752,0.70511,2.51825,49.43,8.08,50.086038973,133.7
2021-06-27 14:30:00,49.59832,7.90326,50.2240466853,2.06832,0.60326,2.1545,47.53,7.3,48.087325773,0.0,50.07832,25.86326,56.3626325845,2.06832,0.60326,2.1545,48.01,25.26,54.2496792617,133.72,50.84832,8.91326,51.6236171791,2.06832,0.60326,2.1545,48.78,8.31,49.4827697285,133.92,50.91832,8.87326,51.685685200500004,2.06832,0.60326,2.1545,48.85,8.27,49.5450845191,133.7
2021-06-27 15:00:00,49.46472,7.89846,50.0913584868,2.15472,0.62846,2.2445,47.31,7.27,47.865321476,0.0,49.93472,25.87846,56.2420745834,2.15472,0.62846,2.2445,47.78,25.25,54.0415664096,134.07,50.70472,8.90846,51.4813489513,2.15472,0.62846,2.2445,48.55,8.28,49.2509989746,134.2,50.76472,8.86846,51.5335461564,2.15472,0.62846,2.2445,48.61,8.24,49.3034451129,134.05
2021-06-27 15:30:00,49.338,8.11525,50.0009552565,2.418,0.70525,2.51875,46.92,7.41,47.5015210283,0.0,49.818,26.09525,56.2387339523,2.418,0.70525,2.51875,47.4,25.39,53.7718523021,134.07,50.598,9.13525,51.4160519348,2.418,0.70525,2.51875,48.18,8.43,48.9119341266,134.2,50.668,9.08525,51.4760914558,2.418,0.70525,2.51875,48.25,8.38,48.9723074809,134.05
2021-06-27 16:00:00,49.0636,8.22605,49.7484144829,2.5236,0.7360500000000001,2.62875,46.54,7.49,47.1388555228,0.0,49.5436,26.22605,56.0568818216,2.5236,0.7360500000000001,2.62875,47.02,25.49,53.4847688599,133.96,50.3336,9.24605,51.1757826473,2.5236,0.7360500000000001,2.62875,47.81,8.51,48.5614682645,134.12,50.4036,9.21605,51.239227849,2.5236,0.7360500000000001,2.62875,47.88,8.48,48.6251457581,133.93
2021-06-27 16:30:00,49.73336,8.22348,50.408657195,2.34336,0.6834800000000001,2.441,47.39,7.54,47.9860781894,0.0,50.25336,26.21348,56.6793324326,2.34336,0.6834800000000001,2.441,47.91,25.53,54.2876505294,134.09,51.05336,9.25348,51.8851853557,2.34336,0.6834800000000001,2.441,48.71,8.57,49.4581540294,134.23,51.12336,9.21348,51.9469551697,2.34336,0.6834800000000001,2.441,48.78,8.53,49.5201908316,134.05
2021-06-27 17:00:00,50.61936,8.06398,51.2576567963,2.13936,0.6239800000000001,2.2285,48.48,7.44,49.0475687471,0.0,51.14936,26.00398,57.3799965515,2.13936,0.6239800000000001,2.2285,49.01,25.38,55.1917068046,134.09,51.96936,9.09398,52.7590262519,2.13936,0.6239800000000001,2.2285,49.83,8.47,50.5447306848,134.23,52.04936,9.05398,52.830960906,2.13936,0.6239800000000001,2.2285,49.91,8.43,50.6169240472,134.05
2021-06-27 17:30:00,51.06608,8.10969,51.7060112411,2.05608,0.5996900000000001,2.14175,49.01,7.51,49.5820552216,0.0,51.62608,25.99969,57.8034256447,2.05608,0.5996900000000001,2.14175,49.57,25.4,55.6986974713,133.87,52.45608,9.13969,53.2463544504,2.05608,0.5996900000000001,2.14175,50.4,8.54,51.1184076434,134.05,52.53608,9.09969,53.3183276169,2.05608,0.5996900000000001,2.14175,50.48,8.5,51.1906280485,133.85
2021-06-27 18:00:00,50.9364,8.0802,51.5733116738,1.8864,0.5502,1.9649999999999999,49.05,7.53,49.624624935599996,0.0,51.4964,25.9602,57.6698465144,1.8864,0.5502,1.9649999999999999,49.61,25.41,55.7388571824,133.61,52.3264,9.1102,53.1135376434,1.8864,0.5502,1.9649999999999999,50.44,8.56,51.1611884147,133.77,52.3964,9.0702,53.1756641801,1.8864,0.5502,1.9649999999999999,50.51,8.52,51.2235346301,133.58
2021-06-27 18:30:00,50.73008,8.17794,51.3850145417,1.57008,0.45794,1.6355,49.16,7.72,49.7624758227,0.0,51.28008,26.10794,57.5436454863,1.57008,0.45794,1.6355,49.71,25.65,55.9375240782,133.61,52.12008,9.20794,52.9272037638,1.57008,0.45794,1.6355,50.55,8.75,51.3017056247,133.77,52.21008,9.16794,53.0089009266,1.57008,0.45794,1.6355,50.64,8.71,51.3835936851,133.58
2021-06-27 19:00:00,49.80488,8.646840000000001,50.5499150721,1.3948800000000001,0.40684000000000003,1.453,48.41,8.24,49.1062694572,0.0,50.36488,26.59684,56.9562378972,1.3948800000000001,0.40684000000000003,1.453,48.97,26.19,55.5335664261,133.74,51.20488,9.68684,52.1130943718,1.3948800000000001,0.40684000000000003,1.453,49.81,9.28,50.6670948447,133.91,51.28488,9.65684,52.186142561,1.3948800000000001,0.40684000000000003,1.453,49.89,9.25,50.7402660616,133.72
2021-06-27 19:30:00,48.72232,9.18776,49.5810387144,1.43232,0.41776,1.492,47.29,8.77,48.0963304214,0.0,49.25232,27.08776,56.2097657636,1.43232,0.41776,1.492,47.82,26.67,54.7543724281,133.82,50.11232,10.24776,51.1494007863,1.43232,0.41776,1.492,48.68,9.83,49.6625744399,134.0,50.18232,10.20776,51.209995165,1.43232,0.41776,1.492,48.75,9.79,49.7233003732,133.72
2021-06-27 20:00:00,47.31352,9.41936,48.2420306123,1.16352,0.33936000000000005,1.212,46.15,9.08,47.0347626761,0.0,47.83352,27.37936,55.1151067276,1.16352,0.33936000000000005,1.212,46.67,27.04,53.9374684241,133.55,48.67352,10.47936,49.7888394643,1.16352,0.33936000000000005,1.212,47.51,10.14,48.5800339646,133.69,48.75352,10.44936,49.8607544748,1.16352,0.33936000000000005,1.212,47.59,10.11,48.6520318178,133.51
2021-06-27 20:30:00,46.54152,9.45336,47.4918845615,0.97152,0.28336,1.012,45.57,9.17,46.4834787855,0.0,47.04152,27.48336,54.4815535828,0.97152,0.28336,1.012,46.07,27.2,53.5003261672,133.86,47.88152,10.52336,49.0242905425,0.97152,0.28336,1.012,46.91,10.24,48.0146404756,134.03,47.95152,10.49336,49.0862391552,0.97152,0.28336,1.012,46.98,10.21,48.0766523377,133.84
2021-06-27 21:00:00,45.076,9.71425,46.1108710508,0.906,0.26425000000000004,0.9437500000000001,44.17,9.45,45.1695848996,0.0,45.546,27.77425,53.3464814122,0.906,0.26425000000000004,0.9437500000000001,44.64,27.51,52.4359580822,134.01,46.376,10.79425,47.6156403828,0.906,0.26425000000000004,0.9437500000000001,45.47,10.53,46.6733521402,134.15,46.456,10.76425,47.6867802862,0.906,0.26425000000000004,0.9437500000000001,45.55,10.5,46.7445451363,133.97
2021-06-27 21:30:00,44.95584,9.94337,46.042351776,1.24584,0.36337,1.29775,43.71,9.58,44.7475194843,0.0,45.42584,28.06337,53.3953151078,1.24584,0.36337,1.29775,44.18,27.7,52.1455884999,134.19,46.26584,11.02337,47.5609360406,1.24584,0.36337,1.29775,45.02,10.66,46.2648462658,134.32,46.32584,10.98337,47.6100605782,1.24584,0.36337,1.29775,45.08,10.62,46.3140453858,134.15
2021-06-27 22:00:00,43.7856,10.42205,45.0088646109,1.2756,0.37205000000000005,1.32875,42.51,10.05,43.6818337527,0.0,44.2256,28.62205,52.6794593894,1.2756,0.37205000000000005,1.32875,42.95,28.25,51.4078301429,134.35,45.0356,11.52205,46.4861581932,1.2756,0.37205000000000005,1.32875,43.76,11.15,45.158167589,134.48,45.1056,11.50205,46.549031199,1.2756,0.37205000000000005,1.32875,43.83,11.13,45.2210769443,134.34
2021-06-27 22:30:00,43.33176,10.39093,44.5602160112,1.27176,0.37093000000000004,1.32475,42.06,10.02,43.2370674306,0.0,43.74176,28.57093,52.2459530391,1.27176,0.37093000000000004,1.32475,42.47,28.2,50.9798087482,134.63,44.57176,11.47093,46.0241678313,1.27176,0.37093000000000004,1.32475,43.3,11.1,44.7001118567,134.79,44.63176,11.44093,46.0748182846,1.27176,0.37093000000000004,1.32475,43.36,11.07,44.750804462,134.61
2021-06-27 23:00:00,41.17904,10.81722,42.5761151803,1.2590400000000002,0.36722000000000005,1.3115,39.92,10.45,41.2651051132,0.0,41.55904,29.12722,50.7498645382,1.2590400000000002,0.36722000000000005,1.3115,40.3,28.76,49.5098737627,134.63,42.36904,11.92722,44.0158395064,1.2590400000000002,0.36722000000000005,1.3115,41.11,11.56,42.7043990708,134.79,42.42904,11.89722,44.0654885262,1.2590400000000002,0.36722000000000005,1.3115,41.17,11.53,42.7540617953,134.61
2021-06-27 23:30:00,37.86792,11.37356,39.5390595766,1.17792,0.34356000000000003,1.227,36.69,11.03,38.3120999163,0.0,38.19792,29.93356,48.5293633443,1.17792,0.34356000000000003,1.227,37.02,29.59,47.3924941315,135.12,39.03792,12.51356,40.994492091,1.17792,0.34356000000000003,1.227,37.86,12.17,39.7679330617,135.27,39.10792,12.49356,41.0550660479,1.17792,0.34356000000000003,1.227,37.93,12.15,39.8284747386,135.09
2021-06-28 00:00:00,35.25536,11.94573,37.2241974254,1.18536,0.34573000000000004,1.23475,34.07,11.6,35.9906223897,0.0,35.55536,30.50573,46.8485131841,1.18536,0.34573000000000004,1.23475,34.37,30.16,45.7266060407,135.89,36.39536,13.08573,38.6763307355,1.18536,0.34573000000000004,1.23475,35.21,12.74,37.4439808247,136.03,36.44536,13.06573,38.7166316454,1.18536,0.34573000000000004,1.23475,35.26,12.72,37.484210009,135.87
2021-06-28 00:30:00,33.68272,11.95496,35.7413863078,1.18272,0.34496000000000004,1.232,32.5,11.61,34.5114778009,0.0,33.95272,30.55496,45.6770486787,1.18272,0.34496000000000004,1.232,32.77,30.21,44.5703601062,135.89,34.77272,13.10496,37.160221108100004,1.18272,0.34496000000000004,1.232,33.59,12.76,35.931959312000004,136.03,34.83272,13.08496,37.2093343235,1.18272,0.34496000000000004,1.232,33.65,12.74,35.9809685806,135.87
2021-06-28 01:00:00,33.34848,11.65664,35.3270204574,1.18848,0.34664,1.238,32.16,11.31,34.0907861452,0.0,33.61848,30.32664,45.2759018817,1.18848,0.34664,1.238,32.43,29.98,44.1645253569,135.89,34.44848,12.79664,36.7484934331,1.18848,0.34664,1.238,33.26,12.45,35.5138015425,136.12,34.49848,12.77664,36.788417362,1.18848,0.34664,1.238,33.31,12.43,35.5536355384,135.87
2021-06-28 01:30:00,33.07896,11.42678,34.9969840965,1.18896,0.34678000000000003,1.2385,31.89,11.08,33.7600133294,0.0,33.34896,30.06678,44.9017192616,1.18896,0.34678000000000003,1.2385,32.16,29.72,43.7897704949,136.35,34.18896,12.56678,36.4253887481,1.18896,0.34678000000000003,1.2385,33.0,12.22,35.1898905937,136.45,34.24896,12.54678,36.4748262429,1.18896,0.34678000000000003,1.2385,33.06,12.2,35.2392338169,136.3
2021-06-28 02:00:00,33.15992,11.49706,35.0964767897,1.18992,0.34706000000000004,1.2395,31.97,11.15,33.858579415,0.0,33.42992,30.13706,45.0089095252,1.18992,0.34706000000000004,1.2395,32.24,29.79,43.8960328504,136.25,34.26992,12.62706,36.5221858745,1.18992,0.34706000000000004,1.2395,33.08,12.28,35.2857591671,136.36,34.32992,12.61706,36.57504081,1.18992,0.34706000000000004,1.2395,33.14,12.27,35.3385412829,136.2
2021-06-28 02:30:00,32.68576,11.63293,34.6941488894,1.17576,0.34293,1.22475,31.51,11.29,33.4715431374,0.0,32.94576,30.33293,44.7829179974,1.17576,0.34293,1.22475,31.77,29.99,43.6890489711,136.25,33.78576,12.78293,36.1231349437,1.17576,0.34293,1.22475,32.61,12.44,34.902230587700004,136.36,33.84576,12.75293,36.1686700552,1.17576,0.34293,1.22475,32.67,12.41,34.9476322517,136.2
