Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-06-28 03:00:00,31.97704,11.68622,34.0455404576,1.18704,0.34622,1.2365,30.79,11.34,32.811883518,0.0,32.21704,30.35622,44.2655369226,1.18704,0.34622,1.2365,31.03,30.01,43.1678236653,136.48,33.05704,12.83622,35.4617602136,1.18704,0.34622,1.2365,31.87,12.49,34.2300598889,136.61,33.10704,12.82622,35.5047604843,1.18704,0.34622,1.2365,31.92,12.48,34.2729747761,136.39
2021-06-28 03:30:00,31.75912,11.68641,33.8410088777,1.1191200000000001,0.32641000000000003,1.16575,30.64,11.36,32.6781150007,0.0,31.99912,30.33641,44.0935534116,1.1191200000000001,0.32641000000000003,1.16575,30.88,30.01,43.0601265674,136.39,32.82912,12.83641,35.2494615798,1.1191200000000001,0.32641000000000003,1.16575,31.71,12.51,34.0884760586,136.61,32.87912,12.80641,35.2851338252,1.1191200000000001,0.32641000000000003,1.16575,31.76,12.48,34.1240091431,136.39
2021-06-28 04:00:00,31.84864,11.44627,33.843063791,1.11864,0.32627,1.16525,30.73,11.12,32.6800749693,0.0,32.10864,30.08627,44.00168639,1.11864,0.32627,1.16525,30.99,29.76,42.9655408438,136.39,32.93864,12.58627,35.2614264822,1.11864,0.32627,1.16525,31.82,12.26,34.1001466273,136.39,32.99864,12.576270000000001,35.313918063,1.11864,0.32627,1.16525,31.88,12.25,34.1525533452,136.29
2021-06-28 04:30:00,32.54808,10.93319,34.3352902312,1.10808,0.32319000000000003,1.15425,31.44,10.61,33.1820086794,0.0,32.80808,29.56319,44.1627933476,1.10808,0.32319000000000003,1.15425,31.7,29.24,43.1261823026,136.29,33.64808,12.07319,35.7484993316,1.10808,0.32319000000000003,1.15425,32.54,11.75,34.5964463493,136.39,33.69808,12.05319,35.78882486,1.10808,0.32319000000000003,1.15425,32.59,11.73,34.6367001893,136.29
2021-06-28 05:00:00,32.38976,10.79243,34.1404905964,1.13976,0.33243,1.1872500000000001,31.25,10.46,32.9541211383,0.0,32.65976,29.46243,43.9851645986,1.13976,0.33243,1.1872500000000001,31.52,29.13,42.9193115043,136.19,33.49976,11.93243,35.56145112,1.13976,0.33243,1.1872500000000001,32.36,11.6,34.3762941575,136.39,33.55976,11.91243,35.6112830401,1.13976,0.33243,1.1872500000000001,32.42,11.58,34.4260482774,136.17
2021-06-28 05:30:00,33.35048,10.33389,34.9148077291,1.11048,0.32389,1.15675,32.24,10.01,33.7582241832,0.0,33.63048,28.99389,44.4033201727,1.11048,0.32389,1.15675,32.52,28.67,43.3534231636,136.34,34.49048,11.45389,36.3426031919,1.11048,0.32389,1.15675,33.38,11.13,35.1866636668,136.48,34.56048,11.43389,36.4027556424,1.11048,0.32389,1.15675,33.45,11.11,35.2467672276,136.3
2021-06-28 06:00:00,35.82296,9.65753,37.1019183987,1.12296,0.32753000000000004,1.16975,34.7,9.33,35.9324212933,0.0,36.18296,28.20753,45.8788768723,1.12296,0.32753000000000004,1.16975,35.06,27.88,44.7939504844,136.34,37.04296,10.77753,38.5789584938,1.12296,0.32753000000000004,1.16975,35.92,10.45,37.4092087593,136.48,37.10296,10.75753,38.6309991129,1.12296,0.32753000000000004,1.16975,35.98,10.43,37.4612506465,136.3
2021-06-28 06:30:00,41.00792,7.82481,41.7477802316,1.14792,0.33481000000000005,1.19575,39.86,7.49,40.5576096436,0.0,41.45792,26.08481,48.9813887458,1.14792,0.33481000000000005,1.19575,40.31,25.75,47.8326102152,135.89,42.31792,8.90481,43.2446759065,1.14792,0.33481000000000005,1.19575,41.17,8.57,42.0525124101,136.02,42.39792,8.86481,43.3147604941,1.14792,0.33481000000000005,1.19575,41.25,8.53,42.1227183358,135.86
2021-06-28 07:00:00,45.35856,6.50708,45.8229315452,1.2585600000000001,0.36708,1.311,44.1,6.14,44.5253815256,0.0,45.85856,24.66708,52.0718000553,1.2585600000000001,0.36708,1.311,44.6,24.3,50.7902549708,134.91,46.71856,7.55708,47.3258207177,1.2585600000000001,0.36708,1.311,45.46,7.19,46.0250768603,135.05,46.80856,7.52708,47.4098958299,1.2585600000000001,0.36708,1.311,45.55,7.16,46.1093060022,134.88
2021-06-28 07:30:00,50.08376,4.92068,50.3249054386,1.37376,0.40068000000000004,1.431,48.71,4.52,48.9192651212,0.0,50.63376,22.93068,55.5841140705,1.37376,0.40068000000000004,1.431,49.26,22.53,54.1677810142,134.64,51.43376,5.93068,51.7745558455,1.37376,0.40068000000000004,1.431,50.06,5.53,50.3645162788,134.76,51.51376,5.89068,51.8494703946,1.37376,0.40068000000000004,1.431,50.14,5.49,50.4396639561,134.61
2021-06-28 08:00:00,53.79856,3.7520800000000003,53.9292421827,1.37856,0.40208000000000005,1.436,52.42,3.35,52.5269349953,0.0,54.40856,21.76208,58.599313368,1.37856,0.40208000000000005,1.436,53.03,21.36,57.17018891,134.19,55.22856,4.75208,55.4326267103,1.37856,0.40208000000000005,1.436,53.85,4.35,54.0254106879,134.34,55.30856,4.7020800000000005,55.5080747784,1.37856,0.40208000000000005,1.436,53.93,4.3,54.1011543315,134.18
2021-06-28 08:30:00,56.6364,2.3927,56.686919287,1.3464,0.3927,1.4025,55.29,2.0,55.3261610814,0.0,57.2764,20.2327,60.7449433801,1.3464,0.3927,1.4025,55.93,19.84,59.3446754141,134.19,58.0964,3.3627000000000002,58.1936374894,1.3464,0.3927,1.4025,56.75,2.9699999999999998,56.8276640379,134.34,58.1864,3.3127,58.280623935,1.3464,0.3927,1.4025,56.84,2.92,56.9149540982,134.18
2021-06-28 09:00:00,57.57848,1.7466400000000002,57.604966022,1.18848,0.34664,1.238,56.39,1.4,56.4073762907,0.0,58.23848,19.60664,61.4503123247,1.18848,0.34664,1.238,57.05,19.26,60.2133714386,133.67,59.06848,2.68664,59.1295473008,1.18848,0.34664,1.238,57.88,2.34,57.9272820008,133.83,59.15848,2.63664,59.2172071817,1.18848,0.34664,1.238,57.97,2.29,58.015213522,133.63
2021-06-28 09:30:00,59.39064,1.33602,59.4056652942,1.22064,0.35602,1.2715,58.17,0.98,58.1782545286,0.0,60.10064,19.11602,63.0674967717,1.22064,0.35602,1.2715,58.88,18.76,61.7963752982,133.9,60.93064,2.27602,60.9731347222,1.22064,0.35602,1.2715,59.71,1.92,59.7408612258,134.02,61.01064,2.21602,61.0508717206,1.22064,0.35602,1.2715,59.79,1.8599999999999999,59.8189242631,133.85
2021-06-28 10:00:00,60.39168,1.17299,60.4030704415,1.38168,0.40299,1.43925,59.01,0.77,59.015023511,0.0,61.11168,18.89299,63.9654789989,1.38168,0.40299,1.43925,59.73,18.49,62.5264184165,133.62,61.93168,2.11299,61.9677150972,1.38168,0.40299,1.43925,60.55,1.71,60.5741413476,133.77,62.02168,2.05299,62.0556488804,1.38168,0.40299,1.43925,60.64,1.65,60.6624439007,133.58
2021-06-28 10:30:00,61.46496,4.89228,61.6593521812,1.34496,0.39228,1.401,60.12,4.5,60.2881779456,0.0,61.44496,7.07228,61.8506285643,1.34496,0.39228,1.401,60.1,6.68,60.4700950884,135.05,63.01496,5.77228,63.2787831757,1.34496,0.39228,1.401,61.67,5.38,61.9042268347,135.22,63.11496,5.75228,63.3765485097,1.34496,0.39228,1.401,61.77,5.36,62.0021168993,135.04
2021-06-28 11:00:00,61.42472,5.22971,61.6469471569,1.64472,0.47971,1.71325,59.78,4.75,59.9684158537,0.0,61.30472,5.1597100000000005,61.5214702487,1.64472,0.47971,1.71325,59.66,4.68,59.8432786535,135.05,62.99472,6.27971,63.3069467402,1.64472,0.47971,1.71325,61.35,5.8,61.6235547498,135.22,63.10472,6.23971,63.4124567192,1.64472,0.47971,1.71325,61.46,5.76,61.7293220439,135.04
2021-06-28 11:30:00,61.75664,5.25402,61.9797330605,1.55664,0.45402000000000003,1.6215000000000002,60.2,4.8,60.3910589409,0.0,61.61664,5.18402,61.8343301755,1.55664,0.45402000000000003,1.6215000000000002,60.06,4.73,60.24596667,135.4,63.31664,6.30402,63.6296909395,1.55664,0.45402000000000003,1.6215000000000002,61.76,5.85,62.0364417097,135.55,63.40664,6.24402,63.7133406898,1.55664,0.45402000000000003,1.6215000000000002,61.85,5.79,62.1204201531,135.38
2021-06-28 12:00:00,61.81504,4.98022,62.0153348894,1.47504,0.43022000000000005,1.5365,60.34,4.55,60.5113055552,0.0,61.67504,4.9202200000000005,61.8709877394,1.47504,0.43022000000000005,1.5365,60.2,4.49,60.3672104706,135.4,63.35504,6.03022,63.6413752731,1.47504,0.43022000000000005,1.5365,61.88,5.6,62.1328769654,135.55,63.45504,5.98022,63.7362152363,1.47504,0.43022000000000005,1.5365,61.98,5.55,62.2279912901,135.38
2021-06-28 12:30:00,62.11448,5.03839,62.3184884241,1.67448,0.48839000000000005,1.74425,60.44,4.55,60.6110229249,0.0,61.97448,4.96839,62.1733147778,1.67448,0.48839000000000005,1.74425,60.3,4.48,60.4661922069,135.22,63.66448,6.07839,63.9539900136,1.67448,0.48839000000000005,1.74425,61.99,5.59,62.2415311508,135.38,63.76448,6.01839,64.0478721572,1.67448,0.48839000000000005,1.74425,62.09,5.53,62.3357762445,135.18
2021-06-28 13:00:00,62.51424,4.8645700000000005,62.703223554,1.52424,0.44457,1.58775,60.99,4.42,61.1499509403,0.0,62.36424,4.80457,62.5490393504,1.52424,0.44457,1.58775,60.84,4.36,60.9960261001,135.08,64.06424,5.90457,64.3357660533,1.52424,0.44457,1.58775,62.54,5.46,62.7778878268,135.21,64.17424,5.85457,64.4407407582,1.52424,0.44457,1.58775,62.65,5.41,62.8831503664,135.04
2021-06-28 13:30:00,62.6452,4.7261,62.8232210592,1.4952,0.43610000000000004,1.5575,61.15,4.29,61.3002985311,0.0,62.5052,4.6661,62.6791234483,1.4952,0.43610000000000004,1.5575,61.01,4.23,61.1564632725,135.46,64.2052,5.7761,64.4644944,1.4952,0.43610000000000004,1.5575,62.71,5.34,62.9369501962,135.58,64.3052,5.7161,64.5587526696,1.4952,0.43610000000000004,1.5575,62.81,5.28,63.0315357579,135.4
2021-06-28 14:00:00,62.73184,4.72387,62.9094483966,1.28184,0.37387000000000004,1.33525,61.45,4.35,61.603774235,0.0,62.58184,4.65387,62.7546428861,1.28184,0.37387000000000004,1.33525,61.3,4.28,61.4492343321,135.46,64.29184,5.76387,64.5496931671,1.28184,0.37387000000000004,1.33525,63.01,5.39,63.2401154332,135.58,64.38184,5.71387,64.6348948492,1.28184,0.37387000000000004,1.33525,63.1,5.34,63.3255525045,135.4
2021-06-28 14:30:00,62.01032,5.08551,62.2185036662,1.39032,0.40551000000000004,1.44825,60.62,4.68,60.8003848672,0.0,61.86032,5.01551,62.0633106679,1.39032,0.40551000000000004,1.44825,60.47,4.61,60.6454697401,135.97,63.54032,6.13551,63.8358578595,1.39032,0.40551000000000004,1.44825,62.15,5.73,62.4135834574,135.91,63.64032,6.07551,63.9296656605,1.39032,0.40551000000000004,1.44825,62.25,5.67,62.5076907268,135.87
2021-06-28 15:00:00,61.36792,5.6048100000000005,61.6233356795,1.14792,0.33481000000000005,1.19575,60.22,5.27,60.4501555002,0.0,61.21792,5.53481,61.4676162777,1.14792,0.33481000000000005,1.19575,60.07,5.2,60.2946506748,135.97,62.88792,6.67481,63.2411540886,1.14792,0.33481000000000005,1.19575,61.74,6.34,62.0646694988,136.02,62.97792,6.62481,63.3254018152,1.14792,0.33481000000000005,1.19575,61.83,6.29,62.1491190605,135.87
2021-06-28 15:30:00,61.36344,6.02642,61.6586531368,1.15344,0.33642000000000005,1.2015,60.21,5.69,60.4782622105,0.0,61.21344,5.96642,61.5035235109,1.15344,0.33642000000000005,1.2015,60.06,5.63,60.3232998103,136.27,62.88344,7.10642,63.2837122129,1.15344,0.33642000000000005,1.2015,61.73,6.77,62.100127214,136.33,62.97344,7.05642,63.3675564358,1.15344,0.33642000000000005,1.2015,61.82,6.72,62.1841684032,136.19
2021-06-28 16:00:00,61.6672,6.03085,61.9613969142,1.2372,0.36085,1.28875,60.43,5.67,60.6954182785,0.0,61.5272,5.96085,61.8152737805,1.2372,0.36085,1.28875,60.29,5.6,60.549517752,136.47,63.2072,7.10085,63.6048127311,1.2372,0.36085,1.28875,61.97,6.74,62.33545139,136.58,63.2872,7.06085,63.6798656293,1.2372,0.36085,1.28875,62.05,6.7,62.41067617,136.35
2021-06-28 16:30:00,63.20304,5.98672,63.4859439687,1.2230400000000001,0.35672000000000004,1.274,61.98,5.63,62.2351773517,0.0,63.05304,5.90672,63.3291022706,1.2230400000000001,0.35672000000000004,1.274,61.83,5.55,62.0785905123,136.47,64.76304,7.06672,65.1474472378,1.2230400000000001,0.35672000000000004,1.274,63.54,6.71,63.8933149868,136.58,64.87304,7.00672,65.250329072,1.2230400000000001,0.35672000000000004,1.274,63.65,6.65,63.9964452138,136.35
2021-06-28 17:00:00,63.88256,6.26533,64.1890631818,1.25256,0.36533000000000004,1.30475,62.63,5.9,62.907288131,0.0,63.76256,6.19533,64.0628298748,1.25256,0.36533000000000004,1.30475,62.51,5.83,62.7812790567,136.35,65.50256,7.35533,65.9142340164,1.25256,0.36533000000000004,1.30475,64.25,6.99,64.6291157297,136.41,65.61256,7.30533,66.0179966082,1.25256,0.36533000000000004,1.30475,64.36,6.94,64.7330920009,136.24
2021-06-28 17:30:00,64.91968,6.83824,65.2788356024,1.15968,0.33824000000000004,1.208,63.76,6.5,64.0904641893,0.0,64.79968,6.77824,65.1532275916,1.15968,0.33824000000000004,1.208,63.64,6.44,63.9650154381,136.35,66.57968,7.95824,67.0536156579,1.15968,0.33824000000000004,1.208,65.42,7.62,65.862286629,136.41,66.68968,7.90824,67.1569332117,1.15968,0.33824000000000004,1.208,65.53,7.57,65.9657926504,136.33
2021-06-28 18:00:00,65.27408,6.85619,65.63316891,1.08408,0.31619,1.12925,64.19,6.54,64.5223038956,0.0,65.15408,6.78619,65.5065379589,1.08408,0.31619,1.12925,64.07,6.47,64.3958523509,136.64,66.96408,7.96619,67.4362528123,1.08408,0.31619,1.12925,65.88,7.65,66.3226725939,136.78,67.06408,7.92619,67.5308471305,1.08408,0.31619,1.12925,65.98,7.61,66.4174111209,136.58
2021-06-28 18:30:00,64.51216,7.22188,64.9151318153,0.9321600000000001,0.27188,0.971,63.58,6.95,63.9587280987,0.0,64.39216,7.16188,64.7892181972,0.9321600000000001,0.27188,0.971,63.46,6.89,63.832935856,136.64,66.20216,8.35188,66.7269052797,0.9321600000000001,0.27188,0.971,65.27,8.08,65.7682240904,136.78,66.31216,8.29188,66.8285705204,0.9321600000000001,0.27188,0.971,65.38,8.02,65.8700599666,136.58
2021-06-28 19:00:00,62.8332,7.88635,63.3261836728,0.9132,0.26635000000000003,0.95125,61.92,7.62,62.3871044367,0.0,62.7232,7.80635,63.2071112974,0.9132,0.26635000000000003,0.95125,61.81,7.54,62.2681917194,136.85,64.4932,8.97635,65.1148808304,0.9132,0.26635000000000003,0.95125,63.58,8.71,64.173830336,136.98,64.5932,8.936350000000001,65.2084337917,0.9132,0.26635000000000003,0.95125,63.68,8.67,64.2674980064,136.81
2021-06-28 19:30:00,60.7716,8.64005,61.3827160572,0.8916000000000001,0.26005,0.9287500000000001,59.88,8.38,60.4635328111,0.0,60.6816,8.56005,61.2823876376,0.8916000000000001,0.26005,0.9287500000000001,59.79,8.3,60.363350636,135.94,62.4116,9.74005,63.1670514474,0.8916000000000001,0.26005,0.9287500000000001,61.52,9.48,62.2461308034,136.1,62.5116,9.700050000000001,63.2597115435,0.8916000000000001,0.26005,0.9287500000000001,61.62,9.44,62.338896365,135.91
2021-06-28 20:00:00,59.21488,9.04684,59.9019809973,0.91488,0.26684,0.9530000000000001,58.3,8.78,58.9574287092,0.0,59.10488,8.96684,59.7811931915,0.91488,0.26684,0.9530000000000001,58.19,8.7,58.8367750646,136.16,60.80488,10.15684,61.6473424456,0.91488,0.26684,0.9530000000000001,59.89,9.89,60.7011054265,136.32,60.90488,10.11684,61.7394109091,0.91488,0.26684,0.9530000000000001,59.99,9.85,60.7932775889,136.14
2021-06-28 20:30:00,57.64496,9.11978,58.3619036757,0.9249600000000001,0.26978,0.9635,56.72,8.85,57.4062792733,0.0,57.55496,9.04978,58.2620969297,0.9249600000000001,0.26978,0.9635,56.63,8.78,57.3065903714,136.02,59.21496,10.22978,60.0920950429,0.9249600000000001,0.26978,0.9635,58.29,9.96,59.1348095456,136.16,59.31496,10.19978,60.18554637,0.9249600000000001,0.26978,0.9635,58.39,9.93,59.2283462541,136.0
2021-06-28 21:00:00,55.98632,9.30976,56.7550848682,0.8563200000000001,0.24976,0.892,55.13,9.06,55.8694952546,0.0,55.89632,9.23976,56.6548475808,0.8563200000000001,0.24976,0.892,55.04,8.99,55.7693616603,135.14,57.52632,10.41976,58.4623715838,0.8563200000000001,0.24976,0.892,56.67,10.17,57.5753228389,135.28,57.61632,10.37976,58.5438275824,0.8563200000000001,0.24976,0.892,56.76,10.13,57.6568686281,135.13
2021-06-28 21:30:00,54.54104,9.91822,55.4355132767,0.85104,0.24822000000000002,0.8865000000000001,53.69,9.67,54.5538724565,0.0,54.45104,9.84822,55.3344666031,0.85104,0.24822000000000002,0.8865000000000001,53.6,9.6,54.4529154408,134.53,56.03104,11.02822,57.1060336554,0.85104,0.24822000000000002,0.8865000000000001,55.18,10.78,56.2231340286,134.66,56.13104,10.99822,57.1983784268,0.85104,0.24822000000000002,0.8865000000000001,55.28,10.75,56.3155475868,134.49
2021-06-28 22:00:00,53.0844,10.31045,54.0764172497,0.8244,0.24045000000000002,0.8587500000000001,52.26,10.07,53.2213537971,0.0,52.9844,10.24045,53.9649280511,0.8244,0.24045000000000002,0.8587500000000001,52.16,10.0,53.1099388062,135.04,54.5344,11.44045,55.7214920795,0.8244,0.24045000000000002,0.8587500000000001,53.71,11.2,54.8653269379,135.18,54.6144,11.41045,55.7936470986,0.8244,0.24045000000000002,0.8587500000000001,53.79,11.17,54.9375372582,135.01
2021-06-28 22:30:00,50.88648,10.94814,52.0508944808,0.8164800000000001,0.23814000000000002,0.8505,50.07,10.71,51.2026268857,0.0,50.79648,10.87814,51.9482079599,0.8164800000000001,0.23814000000000002,0.8505,49.98,10.64,51.1,135.22,52.28648,12.09814,53.6678766326,0.8164800000000001,0.23814000000000002,0.8505,51.47,11.86,52.8187514052,135.38,52.37648,12.05814,53.7465756812,0.8164800000000001,0.23814000000000002,0.8505,51.56,11.82,52.897504667,135.18
2021-06-28 23:00:00,48.04384,11.83737,49.4806415729,0.8138400000000001,0.23737000000000003,0.8477500000000001,47.23,11.6,48.6336601543,0.0,47.933840000000004,11.76737,49.3571070249,0.8138400000000001,0.23737000000000003,0.8477500000000001,47.12,11.53,48.5101566685,135.46,49.37384,12.99737,51.0559272099,0.8138400000000001,0.23737000000000003,0.8477500000000001,48.56,12.76,50.2084773719,135.6,49.44384,12.97737,51.1185430745,0.8138400000000001,0.23737000000000003,0.8477500000000001,48.63,12.74,50.2711099937,135.41
2021-06-28 23:30:00,44.62704,12.53122,46.3530384533,0.8270400000000001,0.24122000000000002,0.8615,43.8,12.29,45.4915827379,0.0,44.51704,12.45122,46.2255311473,0.8270400000000001,0.24122000000000002,0.8615,43.69,12.21,45.3640849131,136.06,45.87704,13.70122,47.8792880967,0.8270400000000001,0.24122000000000002,0.8615,45.05,13.46,47.0178062015,136.19,45.94704,13.69122,47.9435083181,0.8270400000000001,0.24122000000000002,0.8615,45.12,13.45,47.0820231086,136.02
2021-06-29 00:00:00,41.7344,13.23045,43.7813310734,0.8244,0.24045000000000002,0.8587500000000001,40.91,12.99,42.9228167762,0.0,41.6444,13.17045,43.6774175583,0.8244,0.24045000000000002,0.8587500000000001,40.82,12.93,42.8188895232,136.59,42.9344,14.43045,45.2945978077,0.8244,0.24045000000000002,0.8587500000000001,42.11,14.19,44.4365637735,136.75,42.9944,14.41045,45.3451155094,0.8244,0.24045000000000002,0.8587500000000001,42.17,14.17,44.4870520489,136.57
2021-06-29 00:30:00,39.81488,13.51059,42.0447465394,0.8248800000000001,0.24059000000000003,0.8592500000000001,38.99,13.27,41.1863205446,0.0,39.70488,13.43059,41.9148928612,0.8248800000000001,0.24059000000000003,0.8592500000000001,38.88,13.19,41.0564306778,137.24,40.93488,14.69059,43.4911236365,0.8248800000000001,0.24059000000000003,0.8592500000000001,40.11,14.45,42.6334915295,137.37,41.00488,14.68059,43.5536440101,0.8248800000000001,0.24059000000000003,0.8592500000000001,40.18,14.44,42.695971706899996,137.22
2021-06-29 01:00:00,38.95536,13.57073,41.2514822214,0.8253600000000001,0.24073000000000003,0.8597500000000001,38.13,13.33,40.3928929392,0.0,38.85536,13.50073,41.1340334913,0.8253600000000001,0.24073000000000003,0.8597500000000001,38.03,13.26,40.2754081295,137.24,40.06536,14.77073,42.7013762853,0.8253600000000001,0.24073000000000003,0.8597500000000001,39.24,14.53,41.8437390777,137.37,40.11536,14.76073,42.744838964,0.8253600000000001,0.24073000000000003,0.8597500000000001,39.29,14.52,41.8871639049,137.22
2021-06-29 01:30:00,38.56752,13.47136,40.8525536436,0.82752,0.24136000000000002,0.862,37.74,13.23,39.9917554003,0.0,38.44752,13.40136,40.7161914231,0.82752,0.24136000000000002,0.862,37.62,13.16,39.8553635035,137.24,39.63752,14.66136,42.2621398985,0.82752,0.24136000000000002,0.862,38.81,14.42,41.402324814,137.37,39.69752,14.64136,42.3114939089,0.82752,0.24136000000000002,0.862,38.87,14.4,41.4516211987,137.22
2021-06-29 02:00:00,38.35776,13.56143,40.6845196096,0.82776,0.24143000000000003,0.8622500000000001,37.53,13.32,39.8236525196,0.0,38.24776,13.49143,40.5574879457,0.82776,0.24143000000000003,0.8622500000000001,37.42,13.25,39.6965854955,137.1,39.43776,14.74143,42.1028107406,0.82776,0.24143000000000003,0.8622500000000001,38.61,14.5,41.2429642485,137.24,39.48776,14.74143,42.1496494441,0.82776,0.24143000000000003,0.8622500000000001,38.66,14.5,41.2897759742,137.06
2021-06-29 02:30:00,37.44872,13.75171,39.8938110183,0.8287200000000001,0.24171,0.8632500000000001,36.62,13.51,39.0326081629,0.0,37.33872,13.68171,39.7664330782,0.8287200000000001,0.24171,0.8632500000000001,36.51,13.44,38.9051886,137.24,38.65872,15.01171,41.4710509773,0.8287200000000001,0.24171,0.8632500000000001,37.83,14.77,40.6111043928,137.38,38.54872,14.93171,41.3395667268,0.8287200000000001,0.24171,0.8632500000000001,37.72,14.69,40.4795565687,137.23
2021-06-29 03:00:00,36.89848,13.89164,39.4268371569,0.8284800000000001,0.24164000000000002,0.863,36.07,13.65,38.5664024768,0.0,36.77848,13.81164,39.2863588361,0.8284800000000001,0.24164000000000002,0.863,35.95,13.57,38.4258688906,137.24,37.92848,15.09164,40.8206711483,0.8284800000000001,0.24164000000000002,0.863,37.1,14.85,39.9616378543,137.38,37.98848,15.08164,40.8727351397,0.8284800000000001,0.24164000000000002,0.863,37.16,14.84,40.0136376752,137.23
2021-06-29 03:30:00,36.45776,14.04143,39.0682738378,0.82776,0.24143000000000003,0.8622500000000001,35.63,13.8,38.2091206389,0.0,36.33776,13.97143,38.9311399533,0.82776,0.24143000000000003,0.8622500000000001,35.51,13.73,38.0719450514,137.46,37.46776,15.23143,40.4453890977,0.82776,0.24143000000000003,0.8622500000000001,36.64,14.99,39.5877468417,137.61,37.52776,15.23143,40.500978142,0.82776,0.24143000000000003,0.8622500000000001,36.7,14.99,39.6432856862,137.45
2021-06-29 04:00:00,36.53008,13.77044,39.0393617084,0.7900800000000001,0.23044,0.8230000000000001,35.74,13.54,38.2188330539,0.0,36.41008,13.69044,38.8988698165,0.7900800000000001,0.23044,0.8230000000000001,35.62,13.46,38.0782877766,137.46,37.54008,14.96044,40.4112901477,0.7900800000000001,0.23044,0.8230000000000001,36.75,14.73,39.5921128509,137.61,37.59008,14.94044,40.450350577,0.7900800000000001,0.23044,0.8230000000000001,36.8,14.71,39.6311001614,137.45
2021-06-29 04:30:00,36.62416,13.70288,39.1036828956,0.7641600000000001,0.22288000000000002,0.796,35.86,13.48,38.3099203862,0.0,36.51416,13.63288,38.9761375408,0.7641600000000001,0.22288000000000002,0.796,35.75,13.41,38.1823336112,137.46,37.65416,14.89288,40.4923899023,0.7641600000000001,0.22288000000000002,0.796,36.89,14.67,39.6998866497,137.61,37.70416,14.89288,40.5388894273,0.7641600000000001,0.22288000000000002,0.796,36.94,14.67,39.7463520339,137.45
2021-06-29 05:00:00,36.62392,13.75281,39.1209828489,0.76392,0.22281,0.7957500000000001,35.86,13.53,38.3275423162,0.0,36.50392,13.68281,38.9840411561,0.76392,0.22281,0.7957500000000001,35.74,13.46,38.1905642797,137.46,37.64392,14.95281,40.5049532756,0.76392,0.22281,0.7957500000000001,36.88,14.73,39.7128102758,137.61,37.70392,14.94281,40.5570358145,0.76392,0.22281,0.7957500000000001,36.94,14.72,39.7648337102,137.45
2021-06-29 05:30:00,37.08752,13.67386,39.5279469116,0.7675200000000001,0.22386000000000003,0.7995,36.32,13.45,38.7304131142,0.0,36.99752,13.603860000000001,39.4193035587,0.7675200000000001,0.22386000000000003,0.7995,36.23,13.38,38.6217205728,137.67,38.18752,14.90386,40.992825307,0.7675200000000001,0.22386000000000003,0.7995,37.42,14.68,40.1965023354,137.86,38.22752,14.88386,41.0228299103,0.7675200000000001,0.22386000000000003,0.7995,37.46,14.66,40.2264490106,137.66
2021-06-29 06:00:00,38.44432,13.51751,40.7515498707,0.81432,0.23751000000000003,0.8482500000000001,37.63,13.28,39.9045774317,0.0,38.35432,13.63751,40.7067014343,0.81432,0.23751000000000003,0.8482500000000001,37.54,13.4,39.8598996486,138.2,39.55432,14.30751,42.0624425475,0.81432,0.23751000000000003,0.8482500000000001,38.74,14.07,41.2159253202,138.35,39.61432,14.48751,42.1803543734,0.81432,0.23751000000000003,0.8482500000000001,38.8,14.25,41.3340356123,138.17
2021-06-29 06:30:00,42.788,11.72025,44.3641432247,0.858,0.25025000000000003,0.89375,41.93,11.47,43.4705164451,0.0,42.698,11.64025,44.2562382502,0.858,0.25025000000000003,0.89375,41.84,11.39,43.3626302247,137.09,44.028,12.83025,45.8593512717,0.858,0.25025000000000003,0.89375,43.17,12.58,44.965601297,137.26,44.088,12.81025,45.9113738529,0.858,0.25025000000000003,0.89375,43.23,12.56,45.0176243265,137.09
2021-06-29 07:00:00,47.14864,9.71377,48.1388780661,0.93864,0.27377,0.9777500000000001,46.21,9.44,47.1643689664,0.0,47.05864,9.64377,48.0366307984,0.93864,0.27377,0.9777500000000001,46.12,9.37,47.0622067056,134.98,48.47864,10.79377,49.6657226572,0.93864,0.27377,0.9777500000000001,47.54,10.52,48.6900605874,135.12,48.53864,10.763770000000001,49.7177867333,0.93864,0.27377,0.9777500000000001,47.6,10.49,48.7421798856,134.94
2021-06-29 07:30:00,52.33496,14.78978,54.3846083984,0.9249600000000001,0.26978,0.9635,51.41,14.52,53.4211428182,0.0,52.26496,14.90978,54.3500467658,0.9249600000000001,0.26978,0.9635,51.34,14.64,53.3865638527,133.94,53.23496,2.9197800000000003,53.3149705191,0.9249600000000001,0.26978,0.9635,52.31,2.65,52.3770808656,134.11,53.32496,3.09978,53.4149791262,0.9249600000000001,0.26978,0.9635,52.4,2.83,52.4763651561,133.91
2021-06-29 08:00:00,55.71872,16.20546,58.0275166817,0.97872,0.28546000000000005,1.0195,54.74,15.92,57.0080169801,0.0,55.65872,16.15546,57.9559487874,0.97872,0.28546000000000005,1.0195,54.68,15.87,56.936449661,135.35,56.51872,0.8354600000000001,56.5248945497,0.97872,0.28546000000000005,1.0195,55.54,0.55,55.5427231958,135.49,56.60872,0.8254600000000001,56.6147380481,0.97872,0.28546000000000005,1.0195,55.63,0.54,55.6326208263,135.32
2021-06-29 08:30:00,58.64952,14.86111,60.5030477469,1.16952,0.34111,1.21825,57.48,14.52,59.2855867813,0.0,58.56952,14.81111,60.4132241522,1.16952,0.34111,1.21825,57.4,14.47,59.1957844783,136.82,59.43952,1.35111,59.4548739471,1.16952,0.34111,1.21825,58.27,1.01,58.2787525604,136.98,59.52952,1.40111,59.5460062528,1.16952,0.34111,1.21825,58.36,1.06,58.3696256627,136.79
2021-06-29 09:00:00,59.07624,14.78682,60.8987042411,1.32624,0.38682000000000005,1.3815,57.75,14.4,59.5182535026,0.0,58.98624,14.73682,60.7992629318,1.32624,0.38682000000000005,1.3815,57.66,14.35,59.418836239,136.82,59.86624,1.45682,59.8839629304,1.32624,0.38682000000000005,1.3815,58.54,1.07,58.5497779671,136.98,59.95624,1.51682,59.9754237822,1.32624,0.38682000000000005,1.3815,58.63,1.13,58.6408884653,136.79
2021-06-29 09:30:00,60.24512,14.51941,61.9700552732,1.57512,0.45941000000000004,1.6407500000000002,58.67,14.06,60.3311901093,0.0,60.15512,14.45941,61.8685137995,1.57512,0.45941000000000004,1.6407500000000002,58.58,14.0,60.2296969941,136.63,61.01512,1.93941,61.0459349979,1.57512,0.45941000000000004,1.6407500000000002,59.44,1.48,59.458422448,136.79,61.11512,1.9994100000000001,61.1478170744,1.57512,0.45941000000000004,1.6407500000000002,59.54,1.54,59.559912693,136.61
2021-06-29 10:00:00,61.90736,13.96173,63.4622023472,1.37736,0.40173000000000003,1.43475,60.53,13.56,62.0302708361,0.0,61.81736,13.91173,63.3634139623,1.37736,0.40173000000000003,1.43475,60.44,13.51,61.9315242829,136.92,62.66736,2.36173,62.7118471898,1.37736,0.40173000000000003,1.43475,61.29,1.96,61.321331525,137.06,62.76736,2.42173,62.8140609861,1.37736,0.40173000000000003,1.43475,61.39,2.02,61.4232244351,136.9
2021-06-29 10:30:00,62.1088,14.0359,63.6750306341,1.2888,0.3759,1.3425,60.82,13.66,62.3351265339,0.0,61.9888,13.9759,63.5447645857,1.2888,0.3759,1.3425,60.7,13.6,62.2049033437,136.92,62.8488,2.2359,62.8885594544,1.2888,0.3759,1.3425,61.56,1.8599999999999999,61.5880930051,137.06,62.9488,2.3059,62.9910199652,1.2888,0.3759,1.3425,61.66,1.9300000000000002,61.6901977627,136.9
2021-06-29 11:00:00,61.62416,14.01413,63.1975706445,1.69416,0.49413,1.76475,59.93,13.52,61.4361074613,0.0,61.52416,13.94413,63.0845545689,1.69416,0.49413,1.76475,59.83,13.45,61.3231718032,136.92,62.37416,2.45413,62.4224205696,1.69416,0.49413,1.76475,60.68,1.96,60.7116463292,137.06,62.46416,2.50413,62.5143339688,1.69416,0.49413,1.76475,60.77,2.01,60.803231822,136.9
2021-06-29 11:30:00,61.65864,13.97752,63.2230887572,2.28864,0.66752,2.384,59.37,13.31,60.8436767462,0.0,61.55864,13.91752,63.1123087963,2.28864,0.66752,2.384,59.27,13.25,60.7329844483,136.52,62.40864,2.86752,62.4744829318,2.28864,0.66752,2.384,60.12,2.2,60.1602393612,136.69,62.50864,2.9275200000000003,62.5771559597,2.28864,0.66752,2.384,60.22,2.26,60.2623929163,136.5
2021-06-29 12:00:00,61.77728,14.00629,63.3451535933,2.62728,0.76629,2.73675,59.15,13.24,60.6136956471,0.0,61.64728,13.93629,63.2029058696,2.62728,0.76629,2.73675,59.02,13.17,60.4715577772,136.76,62.48728,3.05629,62.5619778329,2.62728,0.76629,2.73675,59.86,2.29,59.9037870255,136.91,62.58728,3.12629,62.6653118317,2.62728,0.76629,2.73675,59.96,2.36,60.0064263225,136.73
2021-06-29 12:30:00,61.59824,13.89407,63.1457706601,2.44824,0.7140700000000001,2.55025,59.15,13.18,60.6006179836,0.0,61.47824,13.84407,63.0177139197,2.44824,0.7140700000000001,2.55025,59.03,13.13,60.4726202508,136.87,62.31824,3.08407,62.3945071658,2.44824,0.7140700000000001,2.55025,59.87,2.37,59.9168907738,137.04,62.40824,3.14407,62.4873874959,2.44824,0.7140700000000001,2.55025,59.96,2.43,60.0092201249,136.85
2021-06-29 13:00:00,61.93232,13.41151,63.3678219687,1.34232,0.39151,1.39825,60.59,13.02,61.9731272408,0.0,61.81232,13.34151,63.235739838,1.34232,0.39151,1.39825,60.47,12.95,61.8411141556,136.87,62.65232,2.94151,62.7213335514,1.34232,0.39151,1.39825,61.31,2.55,61.3630067712,137.04,62.74232,3.01151,62.8145517493,1.34232,0.39151,1.39825,61.4,2.62,61.4558736005,136.85
2021-06-29 13:30:00,62.03296,13.91128,63.5736725194,1.99296,0.58128,2.076,60.04,13.33,61.5019552535,0.0,61.90296,13.85128,63.4337009357,1.99296,0.58128,2.076,59.91,13.27,61.3620485316,136.99,62.73296,2.86128,62.7981782666,1.99296,0.58128,2.076,60.74,2.2800000000000002,60.7827771659,137.18,62.83296,2.93128,62.901297799,1.99296,0.58128,2.076,60.84,2.35,60.8853685215,136.96
2021-06-29 14:00:00,61.26448,14.14589,62.8764082432,1.9744800000000002,0.57589,2.05675,59.29,13.57,60.8230959422,0.0,61.11448,14.08589,62.7167598235,1.9744800000000002,0.57589,2.05675,59.14,13.51,60.6634956131,137.21,61.92448,2.62589,61.9801300544,1.9744800000000002,0.57589,2.05675,59.95,2.05,59.9850398016,137.37,62.01448,2.68589,62.0726166257,1.9744800000000002,0.57589,2.05675,60.04,2.11,60.0770646753,137.2
2021-06-29 14:30:00,60.74096,14.16903,62.371673321,1.71096,0.49903000000000003,1.7822500000000001,59.03,13.67,60.5921595588,0.0,60.60096,14.09903,62.2194422979,1.71096,0.49903000000000003,1.7822500000000001,58.89,13.6,60.439987591,137.33,61.42096,2.52903,61.4730048075,1.71096,0.49903000000000003,1.7822500000000001,59.71,2.03,59.7444976546,137.5,61.51096,2.58903,61.5654227344,1.71096,0.49903000000000003,1.7822500000000001,59.8,2.09,59.8365114291,137.32
2021-06-29 15:00:00,59.44872,14.64546,61.2261366432,1.45872,0.42546000000000006,1.5195,57.99,14.22,59.7080270985,0.0,59.31872,14.58546,61.0855644637,1.45872,0.42546000000000006,1.5195,57.86,14.16,59.5674844189,137.58,60.14872,1.97546,60.1811512008,1.45872,0.42546000000000006,1.5195,58.69,1.55,58.710464144,137.76,60.23872,2.04546,60.2734377139,1.45872,0.42546000000000006,1.5195,58.78,1.62,58.8023196821,137.58
2021-06-29 15:30:00,59.5824,15.0882,61.4631285325,1.5024000000000002,0.43820000000000003,1.565,58.08,14.65,59.8991560875,0.0,59.4624,15.0282,61.3320781402,1.5024000000000002,0.43820000000000003,1.565,57.96,14.59,59.7681328134,137.93,60.2924,1.6182,60.3141116904,1.5024000000000002,0.43820000000000003,1.565,58.79,1.18,58.8018409576,138.12,60.3824,1.6782,60.4057164927,1.5024000000000002,0.43820000000000003,1.565,58.88,1.24,58.8930556178,137.92
2021-06-29 16:00:00,58.4468,11.17615,59.5057539996,2.3868,0.69615,2.48625,56.06,10.48,57.0311669177,0.0,58.3368,11.42615,59.4452616956,2.3868,0.69615,2.48625,55.95,10.73,56.9696006656,138.18,59.9368,12.33615,61.1931416996,2.3868,0.69615,2.48625,57.55,11.64,58.7153480787,138.31,59.2568,6.18615,59.5788284381,2.3868,0.69615,2.48625,56.87,5.49,57.1343766921,138.17
2021-06-29 16:30:00,59.20112,11.74991,60.3558861609,2.81112,0.81991,2.9282500000000002,56.39,10.93,57.4395073099,0.0,59.10112,11.66991,60.2422541466,2.81112,0.81991,2.9282500000000002,56.29,10.85,57.3261423785,134.69,60.73112,12.84991,62.0756725575,2.81112,0.81991,2.9282500000000002,57.92,12.03,59.156126479,134.85,60.01112,6.12991,60.3233812071,2.81112,0.81991,2.9282500000000002,57.2,5.31,57.4459406747,134.66
2021-06-29 17:00:00,60.31256,11.68783,61.4346015195,2.39256,0.6978300000000001,2.49225,57.92,10.99,58.9534265332,0.0,60.20256,11.60783,61.311417761,2.39256,0.6978300000000001,2.49225,57.81,10.91,58.8304699964,134.8,61.89256,12.79783,63.2018467773,2.39256,0.6978300000000001,2.49225,59.5,12.1,60.717872163,134.96,61.15256,5.99783,61.4459889599,2.39256,0.6978300000000001,2.49225,58.76,5.3,58.998538965,134.77
2021-06-29 17:30:00,59.08776,12.28768,60.3518886332,2.11776,0.61768,2.206,56.97,11.67,58.1529861658,0.0,58.99776,12.20768,60.2475156002,2.11776,0.61768,2.206,56.88,11.59,58.0487941305,135.08,60.65776,13.42768,62.1262137781,2.11776,0.61768,2.206,58.54,12.81,59.9251841883,135.22,59.92776,5.19768,60.1527413839,2.11776,0.61768,2.206,57.81,4.58,57.9911415649,135.05
2021-06-29 18:00:00,59.762,12.3385,61.0224157687,2.292,0.6685,2.3875,57.47,11.67,58.6429006786,0.0,59.662,12.2685,60.9103467093,2.292,0.6685,2.3875,57.37,11.6,58.5309909364,134.94,61.332,13.4685,62.7934289257,2.292,0.6685,2.3875,59.04,12.8,60.4116015348,135.13,60.592,4.9985,60.7978245191,2.292,0.6685,2.3875,58.3,4.33,58.4605756044,134.93
2021-06-29 18:30:00,57.75456,12.80758,59.1576141021,2.25456,0.65758,2.3485,55.5,12.15,56.8143687811,0.0,57.66456,12.73758,59.0546139116,2.25456,0.65758,2.3485,55.41,12.08,56.7115023606,134.08,59.30456,13.95758,60.924911787,2.25456,0.65758,2.3485,57.05,13.3,58.5797960051,134.24,58.60456,4.54758,58.7807361016,2.25456,0.65758,2.3485,56.35,3.89,56.4841092698,134.05
2021-06-29 19:00:00,55.23488,13.49059,56.8584908977,1.54488,0.45059000000000005,1.60925,53.69,13.04,55.2508615317,0.0,55.15488,13.42059,56.7641878631,1.54488,0.45059000000000005,1.60925,53.61,12.97,55.1566224492,134.18,56.76488,14.66059,58.6275063478,1.54488,0.45059000000000005,1.60925,55.22,14.21,57.0190538329,134.33,56.09488,3.49059,56.2033787308,1.54488,0.45059000000000005,1.60925,54.55,3.04,54.6346419408,134.14
2021-06-29 19:30:00,56.99552,15.68911,59.1154588298,1.26552,0.36911000000000005,1.31825,55.73,15.32,57.7973641267,0.0,56.94552,15.80911,59.0992403256,1.26552,0.36911000000000005,1.31825,55.68,15.44,57.7811041778,134.52,58.05552,6.09911,58.3750164476,1.26552,0.36911000000000005,1.31825,56.79,5.73,57.0783409009,134.66,57.90552,2.6091100000000003,57.9642709043,1.26552,0.36911000000000005,1.31825,56.64,2.24,56.6842764795,134.48
2021-06-29 20:00:00,57.01784,16.93187,59.4787550304,1.13784,0.33187000000000005,1.18525,55.88,16.6,58.2935193654,0.0,56.95784,16.86187,59.4013316127,1.13784,0.33187000000000005,1.18525,55.82,16.53,58.2160914181,134.66,57.80784,1.83187,57.8368577394,1.13784,0.33187000000000005,1.18525,56.67,1.5,56.6898482976,134.8,57.91784,1.78187,57.9452435577,1.13784,0.33187000000000005,1.18525,56.78,1.45,56.7985114242,134.64
2021-06-29 20:30:00,55.94224,17.04482,58.4812799539,0.9422400000000001,0.27482,0.9815,55.0,16.77,57.4998513042,0.0,55.88224,16.97482,58.4035038457,0.9422400000000001,0.27482,0.9815,54.94,16.7,57.4220654453,135.06,56.74224,1.9148200000000002,56.7745395036,0.9422400000000001,0.27482,0.9815,55.8,1.6400000000000001,55.8240951561,135.22,56.83224,1.8548200000000001,56.862499599,0.9422400000000001,0.27482,0.9815,55.89,1.58,55.9123286941,135.04
2021-06-29 21:00:00,55.0416,17.4813,57.7509617258,0.8616,0.2513,0.8975000000000001,54.18,17.23,56.853718436,0.0,54.9716,17.4213,57.6660948934,0.8616,0.2513,0.8975000000000001,54.11,17.17,56.768838283,135.06,55.8316,2.2513,55.8769711979,0.8616,0.2513,0.8975000000000001,54.97,2.0,55.0063714491,135.22,55.9416,2.2113,55.9852878732,0.8616,0.2513,0.8975000000000001,55.08,1.96,55.1148618795,135.04
2021-06-29 21:30:00,53.86352,17.80561,56.7302259317,0.7735200000000001,0.22561,0.8057500000000001,53.09,17.58,55.9249899419,0.0,53.79352,17.74561,56.6449421243,0.7735200000000001,0.22561,0.8057500000000001,53.02,17.52,55.8396883945,135.54,54.64352,2.54561,54.7027824545,0.7735200000000001,0.22561,0.8057500000000001,53.87,2.32,53.9199341617,135.69,54.74352,2.49561,54.800374554,0.7735200000000001,0.22561,0.8057500000000001,53.97,2.27,54.0177174638,135.51
2021-06-29 22:00:00,52.39056,18.60183,55.5949535161,0.76056,0.22183000000000003,0.79225,51.63,18.38,54.8040263119,0.0,52.34056,18.53183,55.5244355601,0.76056,0.22183000000000003,0.79225,51.58,18.31,54.7334678236,135.64,53.19056,3.25183,53.2898683754,0.76056,0.22183000000000003,0.79225,52.43,3.03,52.5174808992,135.78,53.28056,3.21183,53.3772791163,0.76056,0.22183000000000003,0.79225,52.52,2.99,52.605042534,135.63
2021-06-29 22:30:00,50.91768,19.32099,54.4601761947,0.75768,0.22099000000000002,0.7892500000000001,50.16,19.1,53.6734161387,0.0,50.84768,19.26099,54.3734521358,0.75768,0.22099000000000002,0.7892500000000001,50.09,19.04,53.5866559882,135.95,51.67768,3.89099,51.8239559795,0.75768,0.22099000000000002,0.7892500000000001,50.92,3.67,51.0520841886,136.11,51.76768,3.84099,51.9099787783,0.75768,0.22099000000000002,0.7892500000000001,51.01,3.62,51.1382880042,135.92
2021-06-29 23:00:00,47.87552,20.29036,51.997731914,0.7555200000000001,0.22036000000000003,0.787,47.12,20.07,51.2162015382,0.0,47.80552,20.22036,51.905979434,0.7555200000000001,0.22036000000000003,0.787,47.05,20.0,51.1243826369,136.35,48.63552,4.66036,48.8582926533,0.7555200000000001,0.22036000000000003,0.787,47.88,4.44,48.0854239869,136.52,48.71552,4.62036,48.9341354823,0.7555200000000001,0.22036000000000003,0.787,47.96,4.4,48.1614119394,136.33
2021-06-29 23:30:00,44.60504,21.17022,49.3739588067,0.75504,0.22022000000000003,0.7865000000000001,43.85,20.95,48.5975822444,0.0,44.53504,21.11022,49.2849995054,0.75504,0.22022000000000003,0.7865000000000001,43.78,20.89,48.5085611001,137.27,45.34504,5.41022,45.6666523083,0.75504,0.22022000000000003,0.7865000000000001,44.59,5.19,44.8910258292,137.42,45.42504,5.3802200000000004,45.7425515931,0.75504,0.22022000000000003,0.7865000000000001,44.67,5.16,44.9670379278,137.24
2021-06-30 00:00:00,41.67056,19.13058,45.8520955012,0.79056,0.23058,0.8235,40.88,18.9,45.0375887454,0.0,41.59056,19.24058,45.8254798104,0.79056,0.23058,0.8235,40.8,19.01,45.0113330174,137.87,42.39056,3.5005800000000002,42.5348520328,0.79056,0.23058,0.8235,41.6,3.27,41.728322516,137.98,42.71056,12.53058,44.5107556738,0.79056,0.23058,0.8235,41.92,12.3,43.6872567232,137.84
2021-06-30 00:30:00,39.6896,17.8103,43.5025416987,0.7896000000000001,0.2303,0.8225,38.9,17.58,42.6880123688,0.0,39.5996,17.7403,43.3917799157,0.7896000000000001,0.2303,0.8225,38.81,17.51,42.5771793335,137.1,40.3696,1.4903,40.3970988841,0.7896000000000001,0.2303,0.8225,39.58,1.26,39.600050505,137.26,40.9096,19.0503,45.1276999442,0.7896000000000001,0.2303,0.8225,40.12,18.82,44.3148598102,137.09
2021-06-30 01:00:00,38.4672,17.99835,42.4695900447,0.8172,0.23835,0.8512500000000001,37.65,17.76,41.6285971419,0.0,38.3672,17.91835,42.3451213549,0.8172,0.23835,0.8512500000000001,37.55,17.68,41.5040347436,135.79,39.1272,1.59835,39.1598327698,0.8172,0.23835,0.8512500000000001,38.31,1.3599999999999999,38.3341323105,135.95,39.6472,19.24835,44.0726609766,0.8172,0.23835,0.8512500000000001,38.83,19.01,43.2336558713,135.78
2021-06-30 01:30:00,38.1656,17.78955,42.1079697036,0.8556,0.24955000000000002,0.8912500000000001,37.31,17.54,41.2272688884,0.0,38.0756,17.71955,41.9968304466,0.8556,0.24955000000000002,0.8912500000000001,37.22,17.47,41.1160467458,136.07,38.8556,1.32955,38.8783404296,0.8556,0.24955000000000002,0.8912500000000001,38.0,1.08,38.0153442704,136.22,39.3556,19.02955,43.714837579,0.8556,0.24955000000000002,0.8912500000000001,38.5,18.78,42.8361809689,136.03
2021-06-30 02:00:00,38.174,17.892,42.1589603762,0.864,0.252,0.9,37.31,17.64,41.2699127695,0.0,38.094,17.822,42.056824892,0.864,0.252,0.9,37.23,17.57,41.1676790699,136.22,38.874,1.3719999999999999,38.8982038146,0.864,0.252,0.9,38.01,1.12,38.0264973407,136.38,39.374,19.142,43.7804527158,0.864,0.252,0.9,38.51,18.89,42.8934983418,136.2
2021-06-30 02:30:00,37.81752,18.19011,41.9648057396,0.8575200000000001,0.25011,0.8932500000000001,36.96,17.94,41.0838800505,0.0,37.74752,18.12011,41.8713942037,0.8575200000000001,0.25011,0.8932500000000001,36.89,17.87,40.9903525235,136.43,38.52752,1.62011,38.561568352,0.8575200000000001,0.25011,0.8932500000000001,37.67,1.37,37.6949041649,136.59,39.01752,19.46011,43.6011782887,0.8575200000000001,0.25011,0.8932500000000001,38.16,19.21,42.7224730089,136.41
2021-06-30 03:00:00,37.29112,18.19116,41.4915163979,0.8611200000000001,0.25116,0.897,36.43,17.94,40.6077394101,0.0,37.21112,18.11116,41.3845571222,0.8611200000000001,0.25116,0.897,36.35,17.86,40.5006432048,136.81,37.98112,1.6411600000000002,38.0165606361,0.8611200000000001,0.25116,0.897,37.12,1.3900000000000001,37.1460159371,136.95,38.47112,19.44116,43.1043591322,0.8611200000000001,0.25116,0.897,37.61,19.19,42.2228397908,136.79
2021-06-30 03:30:00,36.51832,18.29326,40.8439843435,0.8683200000000001,0.25326000000000004,0.9045000000000001,35.65,18.04,39.9545254008,0.0,36.43832,18.23326,40.7455879164,0.8683200000000001,0.25326000000000004,0.9045000000000001,35.57,17.98,39.8560572561,136.63,37.21832,1.69326,37.2568178063,0.8683200000000001,0.25326000000000004,0.9045000000000001,36.35,1.44,36.3785115144,136.81,37.67832,19.56326,42.4544101343,0.8683200000000001,0.25326000000000004,0.9045000000000001,36.81,19.31,41.5674415859,136.63
2021-06-30 04:00:00,36.59968,18.30074,40.9200887175,0.8596800000000001,0.25074,0.8955000000000001,35.74,18.05,40.0393568879,0.0,36.50968,18.22074,40.8038245738,0.8596800000000001,0.25074,0.8955000000000001,35.65,17.97,39.9229683265,136.76,37.28968,1.69074,37.3279899841,0.8596800000000001,0.25074,0.8955000000000001,36.43,1.44,36.4584489522,136.81,37.75968,19.56074,42.5254745188,0.8596800000000001,0.25074,0.8955000000000001,36.9,19.31,41.6471619681,136.72
2021-06-30 04:30:00,36.48944,18.25067,40.7990954184,0.8594400000000001,0.25067,0.8952500000000001,35.63,18.0,39.9186284835,0.0,36.409440000000004,18.18067,40.6962416294,0.8594400000000001,0.25067,0.8952500000000001,35.55,17.93,39.8156677704,136.91,37.18944,1.65067,37.2260548402,0.8594400000000001,0.25067,0.8952500000000001,36.33,1.4,36.3569649448,137.05,37.64944,19.51067,42.4045584361,0.8594400000000001,0.25067,0.8952500000000001,36.79,19.26,41.5265180337,136.87
2021-06-30 05:00:00,36.11904,18.43472,40.5514975309,0.8390400000000001,0.24472000000000002,0.874,35.28,18.19,39.6932550945,0.0,36.03904,18.36472,40.4484282117,0.8390400000000001,0.24472000000000002,0.874,35.2,18.12,39.5900795655,136.78,36.80904,1.81472,36.853746545,0.8390400000000001,0.24472000000000002,0.874,35.97,1.57,36.0042469717,136.94,37.26904,19.704720000000002,42.1575299656,0.8390400000000001,0.24472000000000002,0.874,36.43,19.46,41.3017735697,136.76
2021-06-30 05:30:00,36.3504,18.44095,40.7605227771,0.8604,0.25095,0.8962500000000001,35.49,18.19,39.8800225677,0.0,36.2804,18.37095,40.6664385958,0.8604,0.25095,0.8962500000000001,35.42,18.12,39.7858115413,136.91,37.0704,1.83095,37.1155888282,0.8604,0.25095,0.8962500000000001,36.21,1.58,36.2444547483,137.1,37.5204,19.71095,42.382802716,0.8604,0.25095,0.8962500000000001,36.66,19.46,41.5047852663,136.89
2021-06-30 06:00:00,38.25288,18.17959,42.3530438205,0.9928800000000001,0.28959,1.0342500000000001,37.26,17.89,41.3323081862,0.0,38.18288,18.09959,42.2555024022,0.9928800000000001,0.28959,1.0342500000000001,37.19,17.81,41.2345995494,136.91,38.97288,1.6595900000000001,39.0081993235,0.9928800000000001,0.28959,1.0342500000000001,37.98,1.37,38.004701025,137.1,39.48288,19.43959,44.0090385314,0.9928800000000001,0.28959,1.0342500000000001,38.49,19.15,42.9907269071,136.89
2021-06-30 06:30:00,42.31776,16.55893,45.4421717589,1.12776,0.32893,1.17475,41.19,16.23,44.2722147628,0.0,42.24776,16.48893,45.3514943256,1.12776,0.32893,1.17475,41.12,16.16,44.1814440687,136.55,43.03776,0.7289300000000001,43.0439324965,1.12776,0.32893,1.17475,41.91,0.4,41.9119088088,136.72,43.59776,17.76893,47.0797148501,1.12776,0.32893,1.17475,42.47,17.44,45.9113765858,136.53
2021-06-30 07:00:00,46.74576,14.61918,48.9784289443,1.26576,0.36918,1.3185,45.48,14.25,47.6601814936,0.0,46.66576,14.54918,48.8812008348,1.26576,0.36918,1.3185,45.4,14.18,47.5629309442,135.09,47.46576,2.03918,47.5095424883,1.26576,0.36918,1.3185,46.2,1.67,46.2301730475,135.27,48.13576,15.77918,50.6560352994,1.26576,0.36918,1.3185,46.87,15.41,49.3382711493,135.08
2021-06-30 07:30:00,50.90544,13.18742,52.5858523545,1.46544,0.42742,1.5265,49.44,12.76,51.0600744222,0.0,50.81544,13.12742,52.4836936415,1.46544,0.42742,1.5265,49.35,12.7,50.9579483496,133.9,51.62544,3.6474200000000003,51.7541276407,1.46544,0.42742,1.5265,50.16,3.22,50.2632470101,134.09,52.37544,14.35742,54.3076626661,1.46544,0.42742,1.5265,50.91,13.93,52.7813698193,133.87
2021-06-30 08:00:00,54.1896,12.0703,55.5176088304,1.5096,0.4403,1.5725,52.68,11.63,53.9484874672,0.0,54.1096,12.0103,55.4264929276,1.5096,0.4403,1.5725,52.6,11.57,53.8574498097,134.36,54.9396,4.8503,55.1532869215,1.5096,0.4403,1.5725,53.43,4.41,53.6116871587,134.5,55.7596,13.2303,57.3077117869,1.5096,0.4403,1.5725,54.25,12.79,55.7372998987,134.32
2021-06-30 08:30:00,57.32048,10.45889,58.2668499875,1.47048,0.42889000000000005,1.5317500000000002,55.85,10.03,56.7434877321,0.0,57.21048,10.40889,58.1496690692,1.47048,0.42889000000000005,1.5317500000000002,55.74,9.98,56.6263896077,134.62,58.04048,6.27889,58.3791210816,1.47048,0.42889000000000005,1.5317500000000002,56.57,5.85,56.8716748479,134.79,58.92048,11.56889,60.0455009077,1.47048,0.42889000000000005,1.5317500000000002,57.45,11.14,58.5200999657,134.59
2021-06-30 09:00:00,58.982,9.82725,59.7950764408,1.362,0.39725000000000005,1.41875,57.62,9.43,58.3865506774,0.0,58.872,9.74725,59.6734552926,1.362,0.39725000000000005,1.41875,57.51,9.35,58.2651061957,133.86,59.702,6.80725,60.0888297154,1.362,0.39725000000000005,1.41875,58.34,6.41,58.6910870576,134.02,60.612,10.90725,61.5855717402,1.362,0.39725000000000005,1.41875,59.25,10.51,60.1749333194,133.84
2021-06-30 09:30:00,61.93096,8.26903,62.4805622867,1.47096,0.42903,1.53225,60.46,7.84,60.9661971916,0.0,61.81096,8.21903,62.3550096645,1.47096,0.42903,1.53225,60.34,7.79,60.840773335,133.63,62.62096,8.30903,63.1698077476,1.47096,0.42903,1.53225,61.15,7.88,61.6556315352,133.79,63.60096,9.31903,64.2800624849,1.47096,0.42903,1.53225,62.13,8.89,62.7627994914,133.59
2021-06-30 10:00:00,63.36112,7.28616,63.7786771202,1.46112,0.42616000000000004,1.522,61.9,6.86,62.2789659516,0.0,63.22112,7.20616,63.6304860582,1.46112,0.42616000000000004,1.522,61.76,6.78,62.1310389419,133.16,64.04112,9.30616,64.7137517441,1.46112,0.42616000000000004,1.522,62.58,8.88,63.2068888651,133.32,65.05112,8.29616,65.5780030498,1.46112,0.42616000000000004,1.522,63.59,7.87,64.0751511898,133.13
2021-06-30 10:30:00,64.58896,7.58178,65.0324314619,1.5489600000000001,0.45178,1.6135000000000002,63.04,7.13,63.4419301409,0.0,64.23896,6.82178,64.6001599398,1.5489600000000001,0.45178,1.6135000000000002,62.69,6.37,63.0128002869,133.16,65.30896,8.60178,65.8729904851,1.5489600000000001,0.45178,1.6135000000000002,63.76,8.15,64.2787686565,133.42,66.29896,8.54178,66.8469453502,1.5489600000000001,0.45178,1.6135000000000002,64.75,8.09,65.2534336261,133.13
2021-06-30 11:00:00,65.41384,10.62987,66.2718990203,1.95384,0.5698700000000001,2.03525,63.46,10.06,64.252433417,0.0,64.36384,6.62987,64.704397654,1.95384,0.5698700000000001,2.03525,62.41,6.06,62.7035222296,133.79,66.11384,5.69987,66.3590864732,1.95384,0.5698700000000001,2.03525,64.16,5.13,64.3647613217,133.95,67.15384,11.769870000000001,68.177474774,1.95384,0.5698700000000001,2.03525,65.2,11.2,66.154969579,133.77
2021-06-30 11:30:00,65.34488,10.82184,66.2349270642,1.9948800000000002,0.58184,2.078,63.35,10.24,64.1722689329,0.0,64.30488,6.45184,64.6277326788,1.9948800000000002,0.58184,2.078,62.31,5.87,62.5858849901,135.36,66.03488,5.51184,66.2645135559,1.9948800000000002,0.58184,2.078,64.04,4.93,64.2294831055,135.5,67.07488,11.941840000000001,68.1296342982,1.9948800000000002,0.58184,2.078,65.08,11.36,66.0640295471,135.34
