Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-06-30 12:00:00,65.256,11.05925,66.1864982195,2.466,0.7192500000000001,2.56875,62.79,10.34,63.6356794574,0.0,64.206,6.44925,64.5290884916,2.466,0.7192500000000001,2.56875,61.74,5.73,62.0053263841,135.27,65.926,5.5192499999999995,66.1566292715,2.466,0.7192500000000001,2.56875,63.46,4.8,63.6412727717,135.42,66.946,12.18925,68.0466364456,2.466,0.7192500000000001,2.56875,64.48,11.47,65.4922232025,135.26
2021-06-30 12:30:00,65.28568,12.59249,66.4890277975,2.78568,0.81249,2.90175,62.5,11.78,63.6004591178,0.0,64.25568,5.21249,64.466754721,2.78568,0.81249,2.90175,61.47,4.4,61.6272739946,135.18,65.96568,4.26249,66.1032507435,2.78568,0.81249,2.90175,63.18,3.45,63.2741250433,135.34,66.97568,13.75249,68.3730406861,2.78568,0.81249,2.90175,64.19,12.94,65.4812927484,135.18
2021-06-30 13:00:00,64.62472,12.51096,65.8246044819,3.05472,0.8909600000000001,3.182,61.57,11.62,62.6569174154,0.0,63.60472,5.48096,63.8404364709,3.05472,0.8909600000000001,3.182,60.55,4.59,60.7237235354,135.6,65.28472,4.54096,65.4424555102,3.05472,0.8909600000000001,3.182,62.23,3.65,62.3369505189,135.77,66.29472,13.66096,67.6876039464,3.05472,0.8909600000000001,3.182,63.24,12.77,64.5164358904,135.59
2021-06-30 13:30:00,63.3044,13.42545,64.7123617794,3.3444000000000003,0.97545,3.48375,59.96,12.45,61.2389100164,0.0,62.3144,4.79545,62.4986462898,3.3444000000000003,0.97545,3.48375,58.97,3.8200000000000003,59.093597792,135.6,63.9544,3.82545,64.0687080177,3.3444000000000003,0.97545,3.48375,60.61,2.85,60.6769692717,135.77,64.9244,14.59545,66.5447584417,3.3444000000000003,0.97545,3.48375,61.58,13.62,63.0682233775,135.59
2021-06-30 14:00:00,61.99912,13.55516,63.4636371744,4.26912,1.24516,4.447,57.73,12.31,59.0278663006,0.0,61.05912,5.20516,61.2805827795,4.26912,1.24516,4.447,56.79,3.96,56.9278991357,135.86,62.65912,4.23516,62.8020851517,4.26912,1.24516,4.447,58.39,2.99,58.4665049409,136.02,63.57912,14.72516,65.2620474472,4.26912,1.24516,4.447,59.31,13.48,60.822582155,135.83
2021-06-30 14:30:00,60.26104,12.95072,61.6369539351,2.71104,0.7907200000000001,2.824,57.55,12.16,58.8206434851,0.0,59.33104,4.92072,59.534744417,2.71104,0.7907200000000001,2.824,56.62,4.13,56.7704262799,135.86,60.92104,3.97072,61.0503049296,2.71104,0.7907200000000001,2.824,58.21,3.18,58.296796653,136.02,61.84104,14.13072,63.4349389217,2.71104,0.7907200000000001,2.824,59.13,13.34,60.6161075953,135.83
2021-06-30 15:00:00,59.19608,13.04219,60.615795032,2.71608,0.7921900000000001,2.82925,56.48,12.25,57.7931907754,0.0,58.27608,4.88219,58.4802298163,2.71608,0.7921900000000001,2.82925,55.56,4.09,55.7103374608,135.86,59.85608,3.91219,59.9837940077,2.71608,0.7921900000000001,2.82925,57.14,3.12,57.2251168631,136.02,60.74608,14.22219,62.388756389,2.71608,0.7921900000000001,2.82925,58.03,13.43,59.563796051,135.83
2021-06-30 15:30:00,58.93528,13.71904,60.5109848474,2.70528,0.7890400000000001,2.818,56.23,12.93,57.697467882,0.0,58.03528,4.23904,58.1898890255,2.70528,0.7890400000000001,2.818,55.33,3.45,55.4374548478,136.07,59.63528,3.25904,59.7242661102,2.70528,0.7890400000000001,2.818,56.93,2.47,56.9835572775,136.16,60.52528,14.92904,62.3392793863,2.70528,0.7890400000000001,2.818,57.82,14.14,59.5238775619,136.05
2021-06-30 16:00:00,60.20104,13.60822,61.7199227855,2.53104,0.7382200000000001,2.6365,57.67,12.87,59.0886266552,0.0,59.27104,4.25822,59.4238051647,2.53104,0.7382200000000001,2.6365,56.74,3.52,56.8490809073,136.32,60.90104,3.27822,60.9892072374,2.53104,0.7382200000000001,2.6365,58.37,2.54,58.4252385532,136.45,61.81104,14.80822,63.5601136362,2.53104,0.7382200000000001,2.6365,59.28,14.07,60.9268684572,136.3
2021-06-30 16:30:00,61.38968,13.92449,62.9490606146,2.68968,0.78449,2.80175,58.7,13.14,60.1527189743,0.0,60.47968,4.10449,60.618796846,2.68968,0.78449,2.80175,57.79,3.32,57.8852874226,136.32,62.11968,3.10449,62.1972065407,2.68968,0.78449,2.80175,59.43,2.32,59.4752662878,136.45,63.05968,15.14449,64.8527471975,2.68968,0.78449,2.80175,60.37,14.36,62.0543834068,136.3
2021-06-30 17:00:00,61.70392,14.15281,63.3062064435,1.96392,0.57281,2.04575,59.74,13.58,61.2640514494,0.0,60.75392,3.5428100000000002,60.8571302155,1.96392,0.57281,2.04575,58.79,2.9699999999999998,58.8649726068,136.59,62.45392,2.53281,62.5052577777,1.96392,0.57281,2.04575,60.49,1.96,60.5217456787,136.77,63.41392,15.38281,65.2530159706,1.96392,0.57281,2.04575,61.45,14.81,63.2094818837,136.58
2021-06-30 17:30:00,63.04216,14.53938,64.6970440457,1.71216,0.49938000000000005,1.7835,61.33,14.04,62.9165359822,0.0,62.08216,3.02938,62.15602733,1.71216,0.49938000000000005,1.7835,60.37,2.5300000000000002,60.4229906575,136.87,63.82216,1.99938,63.8534699719,1.71216,0.49938000000000005,1.7835,62.11,1.5,62.1281103849,137.01,64.81216,15.80938,66.7124619531,1.71216,0.49938000000000005,1.7835,63.1,15.31,64.9307792961,136.85
2021-06-30 18:00:00,63.54304,14.94547,65.2769868021,2.45304,0.71547,2.55525,61.09,14.23,62.7254414094,0.0,62.58304,3.08547,62.6590537813,2.45304,0.71547,2.55525,60.13,2.37,60.1766881774,137.08,64.34304,2.05547,64.3758631271,2.45304,0.71547,2.55525,61.89,1.34,61.9045046826,137.21,65.34304,16.20547,67.3225826477,2.45304,0.71547,2.55525,62.89,15.49,64.7695314172,137.08
2021-06-30 18:30:00,63.2816,15.606300000000001,65.1775843235,2.6616,0.7763,2.7725,60.62,14.83,62.4076381543,0.0,62.3516,2.6063,62.4060479621,2.6616,0.7763,2.7725,59.69,1.83,59.7180458488,137.16,64.1016,1.5463,64.1202477089,2.6616,0.7763,2.7725,61.44,0.77,61.4448248431,137.33,65.0716,16.8963,67.2294435515,2.6616,0.7763,2.7725,62.41,16.12,64.4582229045,137.16
2021-06-30 19:00:00,64.03288,15.70959,65.931790049,1.47288,0.42959,1.5342500000000001,62.56,15.28,64.3990062035,0.0,63.05288,1.74959,63.0771491228,1.47288,0.42959,1.5342500000000001,61.58,1.32,61.5941458257,137.29,64.84288,0.78959,64.8476872299,1.47288,0.42959,1.5342500000000001,63.37,0.36,63.3710225576,137.43,65.86288,16.97959,68.0163615497,1.47288,0.42959,1.5342500000000001,64.39,16.55,66.4828895281,137.28
2021-06-30 19:30:00,60.78064,15.98852,62.8483808113,1.16064,0.33852000000000004,1.209,59.62,15.65,61.639815866,0.0,59.85064,1.01852,59.8593058045,1.16064,0.33852000000000004,1.209,58.69,0.68,58.6939392101,137.0,61.55064,0.66852,61.5542703913,1.16064,0.33852000000000004,1.209,60.39,0.33,60.3909016326,137.14,62.54064,17.21852,64.8676273853,1.16064,0.33852000000000004,1.209,61.38,16.88,63.6587684455,136.98
2021-06-30 20:00:00,59.10008,16.08294,61.2493299151,1.21008,0.35294000000000003,1.2605,57.89,15.73,59.9890406658,0.0,58.21008,0.99294,58.218548105,1.21008,0.35294000000000003,1.2605,57.0,0.64,57.0035928692,135.74,59.89008,0.70294,59.8942051208,1.21008,0.35294000000000003,1.2605,58.68,0.35000000000000003,58.6810437876,135.88,60.83008,17.31294,63.2458419523,1.21008,0.35294000000000003,1.2605,59.62,16.96,61.9853692415,135.71
2021-06-30 20:30:00,58.426,16.09175,60.6015007575,0.966,0.28175,1.00625,57.46,15.81,59.5953664306,0.0,57.546,0.9117500000000001,57.5532223604,0.966,0.28175,1.00625,56.58,0.63,56.5835073144,136.03,59.216,0.65175,59.2195865746,0.966,0.28175,1.00625,58.25,0.37,58.2511750954,136.17,60.146,17.33175,62.593377238,0.966,0.28175,1.00625,59.18,17.05,61.5871325847,136.0
2021-06-30 21:00:00,56.09704,16.96997,58.607659726,0.85704,0.24997000000000003,0.89275,55.24,16.72,57.7149547345,0.0,55.26704,0.7899700000000001,55.2726855053,0.85704,0.24997000000000003,0.89275,54.41,0.54,54.4126795885,136.25,56.89704,1.55997,56.9184211584,0.85704,0.24997000000000003,0.89275,56.04,1.31,56.0553092936,136.37,57.78704,18.21997,60.5913302277,0.85704,0.24997000000000003,0.89275,56.93,17.97,59.6987922826,136.22
2021-06-30 21:30:00,54.4156,17.6133,57.195155916,0.7656000000000001,0.2233,0.7975,53.65,17.39,56.3980017377,0.0,53.6256,1.0733,53.6363398103,0.7656000000000001,0.2233,0.7975,52.86,0.85,52.8668336483,136.25,55.2156,2.1233,55.2564103634,0.7656000000000001,0.2233,0.7975,54.45,1.9,54.4831395938,136.37,56.0656,18.8833,59.1602106339,0.7656000000000001,0.2233,0.7975,55.3,18.66,58.3633926361,136.22
2021-06-30 22:00:00,53.44552,18.31036,56.4950696203,0.7555200000000001,0.22036000000000003,0.787,52.69,18.09,55.7089238812,0.0,52.66552,1.7203600000000001,52.6936109543,0.7555200000000001,0.22036000000000003,0.787,51.91,1.5,51.9316676027,136.54,54.24552,2.80036,54.317754521,0.7555200000000001,0.22036000000000003,0.787,53.49,2.58,53.5521848294,136.68,55.08552,19.60036,58.4686978288,0.7555200000000001,0.22036000000000003,0.787,54.33,19.38,57.683041702,136.5
2021-06-30 22:30:00,51.6212,18.9691,54.9961366302,0.7512000000000001,0.21910000000000002,0.7825000000000001,50.87,18.75,54.2154904063,0.0,50.8812,2.2891,50.932666259,0.7512000000000001,0.21910000000000002,0.7825000000000001,50.13,2.07,50.1727196791,136.76,52.4112,3.3691,52.5193747131,0.7512000000000001,0.21910000000000002,0.7825000000000001,51.66,3.15,51.7559474843,136.87,53.2012,20.2691,56.9315738079,0.7512000000000001,0.21910000000000002,0.7825000000000001,52.45,20.05,56.1516250878,136.72
2021-06-30 23:00:00,48.8116,19.60505,52.6016186069,0.7716000000000001,0.22505000000000003,0.8037500000000001,48.04,19.38,51.8017953357,0.0,48.1216,2.83505,48.2050401417,0.7716000000000001,0.22505000000000003,0.8037500000000001,47.35,2.61,47.4218789168,137.04,49.5816,3.93505,49.7375077488,0.7716000000000001,0.22505000000000003,0.8037500000000001,48.81,3.71,48.9507936606,137.14,50.3316,20.94505,54.5157323904,0.7716000000000001,0.22505000000000003,0.8037500000000001,49.56,20.72,53.7169619394,136.99
2021-06-30 23:30:00,46.88256,19.82408,50.9015577365,0.80256,0.23408,0.836,46.08,19.59,50.0712941714,0.0,46.21256,2.97408,46.3081618465,0.80256,0.23408,0.836,45.41,2.74,45.4925895064,137.46,47.65256,4.07408,47.8264006841,0.80256,0.23408,0.836,46.85,3.84,47.0071069095,137.54,48.34256,21.16408,52.7723544065,0.80256,0.23408,0.836,47.54,20.93,51.943397078,137.43
2021-07-01 00:00:00,44.19944,18.04192,47.7399347884,0.8294400000000001,0.24192000000000002,0.864,43.37,17.8,46.8806665908,0.0,43.89944,10.54192,45.1474573991,0.8294400000000001,0.24192000000000002,0.864,43.07,10.3,44.2844769643,137.75,44.96944,2.45192,45.0362348071,0.8294400000000001,0.24192000000000002,0.864,44.14,2.21,44.1952904731,137.89,45.58944,19.12192,49.4372821259,0.8294400000000001,0.24192000000000002,0.864,44.76,18.88,48.5789254719,137.72
2021-07-01 00:30:00,42.13856,16.49458,45.2518442525,0.8385600000000001,0.24458000000000002,0.8735,41.3,16.25,44.3818938307,0.0,42.08856,16.43458,45.183429514,0.8385600000000001,0.24458000000000002,0.8735,41.25,16.19,44.3134133192,137.24,42.93856,0.49458,42.9414082705,0.8385600000000001,0.24458000000000002,0.8735,42.1,0.25,42.1007422737,137.37,43.52856,17.74458,47.0064426973,0.8385600000000001,0.24458000000000002,0.8735,42.69,17.5,46.1376863312,137.19
2021-07-01 01:00:00,41.37704,16.46122,44.5312385079,0.8270400000000001,0.24122000000000002,0.8615,40.55,16.22,43.6736865859,0.0,41.33704,16.38122,44.4645391818,0.8270400000000001,0.24122000000000002,0.8615,40.51,16.14,43.6068767513,136.66,42.18704,0.5812200000000001,42.191043607,0.8270400000000001,0.24122000000000002,0.8615,41.36,0.34,41.3613974619,136.77,42.77704,17.69122,46.2909755379,0.8270400000000001,0.24122000000000002,0.8615,41.95,17.45,45.4346233615,136.62
2021-07-01 01:30:00,40.65328,16.81304,43.9928117856,0.83328,0.24304,0.868,39.82,16.57,43.1300046371,0.0,40.60328,16.74304,43.9198785882,0.83328,0.24304,0.868,39.77,16.5,43.0569727222,136.66,41.45328,0.34304,41.4546993621,0.83328,0.24304,0.868,40.62,0.1,40.6201230919,136.87,42.01328,18.05304,45.7277590704,0.83328,0.24304,0.868,41.18,17.81,44.8663403901,136.62
2021-07-01 02:00:00,40.52704,16.66122,43.8182293464,0.8270400000000001,0.24122000000000002,0.8615,39.7,16.42,42.9616852556,0.0,40.48704,16.60122,43.7584381971,0.8270400000000001,0.24122000000000002,0.8615,39.66,16.36,42.9018088197,136.92,41.31704,0.31122000000000005,41.3182121134,0.8270400000000001,0.24122000000000002,0.8615,40.49,0.07,40.4900605087,137.03,41.87704,17.89122,45.5387991964,0.8270400000000001,0.24122000000000002,0.8615,41.05,17.65,44.6836099705,136.86
2021-07-01 02:30:00,40.06176,16.73968,43.4184465498,0.82176,0.23968000000000003,0.856,39.24,16.5,42.5679174966,0.0,40.01176,16.65968,43.3415029273,0.82176,0.23968000000000003,0.856,39.19,16.42,42.4908519566,136.03,40.85176,0.28968000000000005,40.8527870481,0.82176,0.23968000000000003,0.856,40.03,0.05,40.0300312266,136.18,41.40176,17.96968,45.1333040049,0.82176,0.23968000000000003,0.856,40.58,17.73,44.284187923,136.0
2021-07-01 03:00:00,39.21968,17.02199,42.7543149034,0.8296800000000001,0.24199,0.8642500000000001,38.39,16.78,41.8970225672,0.0,39.16968,16.95199,42.6806021075,0.8296800000000001,0.24199,0.8642500000000001,38.34,16.71,41.8231957172,136.03,39.99968,0.60199,40.0042096793,0.8296800000000001,0.24199,0.8642500000000001,39.17,0.36,39.1716542924,136.18,40.53968,18.25199,44.4589787722,0.8296800000000001,0.24199,0.8642500000000001,39.71,18.01,43.6032590525,136.0
2021-07-01 03:30:00,36.912,17.91975,41.0318557229,0.8220000000000001,0.23975000000000002,0.8562500000000001,36.09,17.68,40.1879397332,0.0,36.872,17.859750000000002,40.9696845736,0.8220000000000001,0.23975000000000002,0.8562500000000001,36.05,17.62,40.1256389357,136.03,37.692,1.4797500000000001,37.7210355646,0.8220000000000001,0.23975000000000002,0.8562500000000001,36.87,1.24,36.890845748,136.18,38.182,19.18975,42.73302738,0.8220000000000001,0.23975000000000002,0.8562500000000001,37.36,18.95,41.8911935853,136.0
2021-07-01 04:00:00,36.58584,17.99087,40.7700268808,0.82584,0.24087000000000003,0.8602500000000001,35.76,17.75,39.9229269969,0.0,36.54584,17.92087,40.7032677173,0.82584,0.24087000000000003,0.8602500000000001,35.72,17.68,39.8560008029,136.3,37.35584,1.5108700000000002,37.3863813475,0.82584,0.24087000000000003,0.8602500000000001,36.53,1.27,36.5520697088,136.41,37.84584,19.24087,42.4560794665,0.82584,0.24087000000000003,0.8602500000000001,37.02,19.0,41.6110610295,136.25
2021-07-01 04:30:00,36.98464,17.74052,41.0193813435,0.82464,0.24052,0.859,36.16,17.5,40.172074878,0.0,36.94464,17.68052,40.9573828778,0.82464,0.24052,0.859,36.12,17.44,40.1099488905,136.45,37.76464,1.27052,37.786006079,0.82464,0.24052,0.859,36.94,1.03,36.9543569826,136.59,38.24464,19.00052,42.704475749,0.82464,0.24052,0.859,37.42,18.76,41.8592164284,136.43
2021-07-01 05:00:00,36.046,17.9005,40.2460186385,0.756,0.2205,0.7875000000000001,35.29,17.68,39.471084353,0.0,35.996,17.8305,40.1701225571,0.756,0.2205,0.7875000000000001,35.24,17.61,39.3950466429,136.37,36.826,1.3905,36.8522423504,0.756,0.2205,0.7875000000000001,36.07,1.17,36.0889706143,136.47,37.296,19.1705,41.9344689516,0.756,0.2205,0.7875000000000001,36.54,18.95,41.1615609519,136.33
2021-07-01 05:30:00,36.3012,17.9291,40.4874023401,0.7512000000000001,0.21910000000000002,0.7825000000000001,35.55,17.71,39.7170819673,0.0,36.2612,17.8491,40.4161477166,0.7512000000000001,0.21910000000000002,0.7825000000000001,35.51,17.63,39.645642888,136.53,37.0912,1.4091,37.1179563049,0.7512000000000001,0.21910000000000002,0.7825000000000001,36.34,1.19,36.3594788191,136.68,37.5612,19.1891,42.1789675579,0.7512000000000001,0.21910000000000002,0.7825000000000001,36.81,18.97,41.4105904329,136.49
2021-07-01 06:00:00,37.5272,17.82585,41.5457779812,0.8772000000000001,0.25585,0.9137500000000001,36.65,17.57,40.6439097529,0.0,37.4972,17.76585,41.4929564392,0.8772000000000001,0.25585,0.9137500000000001,36.62,17.51,40.5909411076,136.53,38.3272,1.32585,38.350125659,0.8772000000000001,0.25585,0.9137500000000001,37.45,1.07,37.465282596,136.68,38.8272,19.09585,43.2689605498,0.8772000000000001,0.25585,0.9137500000000001,37.95,18.84,42.369188097,136.49
2021-07-01 06:30:00,43.48832,15.35826,46.1206041445,0.9883200000000001,0.28826,1.0295,42.5,15.07,45.0927366657,0.0,43.42832,15.28826,46.0407414346,0.9883200000000001,0.28826,1.0295,42.44,15.0,45.0128159528,136.62,44.25832,1.5382600000000002,44.2850441238,0.9883200000000001,0.28826,1.0295,43.27,1.25,43.2880514692,136.68,44.85832,16.54826,47.8133222256,0.9883200000000001,0.28826,1.0295,43.87,16.26,46.7863708787,136.58
2021-07-01 07:00:00,48.32656,13.54358,50.1884943055,1.2465600000000001,0.36358,1.2985,47.08,13.18,48.8900685211,0.0,48.24656,13.48358,50.095284024,1.2465600000000001,0.36358,1.2985,47.0,13.12,48.796868752,135.17,49.06656,3.33358,49.1796712662,1.2465600000000001,0.36358,1.2985,47.82,2.9699999999999998,47.9121414675,135.29,49.76656,14.72358,51.8988853662,1.2465600000000001,0.36358,1.2985,48.52,14.36,50.6003952554,135.13
2021-07-01 07:30:00,53.06064,12.20727,54.4467534208,1.19064,0.34727,1.24025,51.87,11.86,53.2086130246,0.0,52.97064,12.137270000000001,54.3433714915,1.19064,0.34727,1.24025,51.78,11.79,53.105296346,135.08,53.78064,4.51727,53.9700191501,1.19064,0.34727,1.24025,52.59,4.17,52.7550661074,135.29,54.56064,13.36727,56.1742587353,1.19064,0.34727,1.24025,53.37,13.02,54.9352100205,135.05
2021-07-01 08:00:00,56.36632,10.96976,57.4238423027,1.33632,0.38976000000000005,1.392,55.03,10.58,56.0378202645,0.0,56.25632,10.91976,57.3063233719,1.33632,0.38976000000000005,1.392,54.92,10.53,55.9203656998,134.6,57.06632,5.79976,57.360283249,1.33632,0.38976000000000005,1.392,55.73,5.41,55.9919726389,134.76,57.93632,12.08976,59.184283995,1.33632,0.38976000000000005,1.392,56.6,11.7,57.7966261991,134.57
2021-07-01 08:30:00,59.1744,9.68795,59.962204684,1.6044,0.46795000000000003,1.6712500000000001,57.57,9.22,58.3036302472,0.0,59.0444,9.61795,59.8226222558,1.6044,0.46795000000000003,1.6712500000000001,57.44,9.15,58.1642166628,134.44,59.8544,7.11795,60.276151267,1.6044,0.46795000000000003,1.6712500000000001,58.25,6.65,58.628363443,134.61,60.7744,10.76795,61.7209562674,1.6044,0.46795000000000003,1.6712500000000001,59.17,10.3,60.0597943719,134.42
2021-07-01 09:00:00,60.13392,9.39406,60.8632623004,1.93392,0.56406,2.0145,58.2,8.83,58.8660250059,0.0,60.01392,9.32406,60.7339171193,1.93392,0.56406,2.0145,58.08,8.76,58.7369049236,133.82,60.81392,7.57406,61.283760089,1.93392,0.56406,2.0145,58.88,7.01,59.2958219439,133.97,61.73392,10.44406,62.6111433201,1.93392,0.56406,2.0145,59.8,9.88,60.6106789271,133.78
2021-07-01 09:30:00,61.46376,8.80943,62.0918662166,1.88376,0.5494300000000001,1.96225,59.58,8.26,60.1498462176,0.0,61.33376,8.73943,61.9532707164,1.88376,0.5494300000000001,1.96225,59.45,8.19,60.0114872337,133.82,62.14376,8.09943,62.6693519454,1.88376,0.5494300000000001,1.96225,60.26,7.55,60.7311295795,133.97,63.11376,9.85943,63.8792224535,1.88376,0.5494300000000001,1.96225,61.23,9.31,61.933746859,133.78
2021-07-01 10:00:00,60.99536,8.81948,61.6296776643,2.05536,0.59948,2.141,58.94,8.22,59.5104360596,0.0,60.86536,8.75948,61.4924429324,2.05536,0.59948,2.141,58.81,8.16,59.3734090313,133.66,61.66536,8.18948,62.2067858565,2.05536,0.59948,2.141,59.61,7.59,60.0912655883,133.78,62.61536,9.86948,63.3884054335,2.05536,0.59948,2.141,60.56,9.27,61.2653776614,133.6
2021-07-01 10:30:00,61.19584,8.63087,61.8014785443,1.78584,0.52087,1.8602500000000002,59.41,8.11,59.9609889845,0.0,61.06584,8.55087,61.6616103638,1.78584,0.52087,1.8602500000000002,59.28,8.03,59.8213950021,133.66,61.85584,8.15087,62.390557169,1.78584,0.52087,1.8602500000000002,60.07,7.63,60.5526366065,133.91,62.80584,9.66087,63.5445194117,1.78584,0.52087,1.8602500000000002,61.02,9.14,61.7007293312,133.68
2021-07-01 11:00:00,61.34608,8.60969,61.9473025503,2.29608,0.66969,2.39175,59.05,7.94,59.5814241186,0.0,61.21608,8.54969,61.8102390358,2.29608,0.66969,2.39175,58.92,7.88,59.4446027828,133.3,62.00608,8.43969,62.5778101587,2.29608,0.66969,2.39175,59.71,7.77,60.2134287348,133.43,62.95608,9.64969,63.6913222195,2.29608,0.66969,2.39175,60.66,8.98,61.3210893576,133.26
2021-07-01 11:30:00,61.46856,5.40208,61.7054806059,3.53856,1.03208,3.686,57.93,4.37,58.0945935522,0.0,61.73856,12.48208,62.9877139766,3.53856,1.03208,3.686,58.2,11.45,59.3156176736,133.16,62.54856,5.26208,62.7695136511,3.53856,1.03208,3.686,59.01,4.23,59.1614147904,133.32,63.05856,5.63208,63.3095752189,3.53856,1.03208,3.686,59.52,4.6,59.6974907345,133.16
2021-07-01 12:00:00,61.20664,0.8352700000000001,61.2123390834,2.00664,0.5852700000000001,2.09025,59.2,0.25,59.2005278693,0.0,61.93664,16.53527,64.1058696881,2.00664,0.5852700000000001,2.09025,59.93,15.95,62.0161865967,134.32,62.75664,1.2852700000000001,62.7697999285,2.00664,0.5852700000000001,2.09025,60.75,0.7000000000000001,60.754032788,134.45,62.83664,1.22527,62.8485848135,2.00664,0.5852700000000001,2.09025,60.83,0.64,60.8333666667,134.28
2021-07-01 12:30:00,61.82128,1.08329,61.8307704793,1.93128,0.5632900000000001,2.01175,59.89,0.52,59.8922574295,0.0,62.58128,16.26329,64.6599660382,1.93128,0.5632900000000001,2.01175,60.65,15.7,62.6491221008,135.92,63.38128,0.9932900000000001,63.3890627748,1.93128,0.5632900000000001,2.01175,61.45,0.43,61.4515044568,136.12,63.48128,0.9332900000000001,63.4881401575,1.93128,0.5632900000000001,2.01175,61.55,0.37,61.5511120939,135.89
2021-07-01 13:00:00,62.11512,0.95691,62.1224903667,2.59512,0.7569100000000001,2.70325,59.52,0.2,59.5203360206,0.0,62.84512,16.85691,65.0666160374,2.59512,0.7569100000000001,2.70325,60.25,16.1,62.3640321018,135.92,63.66512,1.4769100000000002,63.6822484509,2.59512,0.7569100000000001,2.70325,61.07,0.72,61.0742441623,136.12,63.76512,1.42691,63.7810834085,2.59512,0.7569100000000001,2.70325,61.17,0.67,61.1736691723,135.89
2021-07-01 13:30:00,61.4308,1.43315,61.4475150642,4.0908,1.19315,4.26125,57.34,0.24,57.340502265,0.0,62.1208,17.82315,64.6270722574,4.0908,1.19315,4.26125,58.03,16.63,60.3658661828,136.48,62.9408,2.34315,62.9844001048,4.0908,1.19315,4.26125,58.85,1.15,58.8612351213,136.58,63.0208,2.29315,63.0625068449,4.0908,1.19315,4.26125,58.93,1.1,58.9402655237,136.44
2021-07-01 14:00:00,60.34968,1.09199,60.3595586321,3.22968,0.9419900000000001,3.36425,57.12,0.15,57.1201969534,0.0,61.04968,17.66199,63.5532006972,3.22968,0.9419900000000001,3.36425,57.82,16.72,60.1889591204,136.91,61.84968,2.15199,61.887106711,3.22968,0.9419900000000001,3.36425,58.62,1.21,58.632486728800004,137.08,61.95968,2.10199,61.9953248855,3.22968,0.9419900000000001,3.36425,58.73,1.16,58.7414546977,136.89
2021-07-01 14:30:00,59.93288,1.39459,59.9491032991,4.23288,1.23459,4.40925,55.7,0.16,55.700229802,0.0,60.60288,17.95459,63.2066164761,4.23288,1.23459,4.40925,56.37,16.72,58.7974089565,137.04,61.41288,2.4045900000000002,61.459937219,4.23288,1.23459,4.40925,57.18,1.17,57.1919688418,137.18,61.50288,2.36459,61.5483186948,4.23288,1.23459,4.40925,57.27,1.13,57.2811469857,137.0
2021-07-01 15:00:00,58.75424,1.69082,58.778564037,4.4942400000000005,1.31082,4.6815,54.26,0.38,54.261330614,0.0,59.39424,18.30082,62.1497848576,4.4942400000000005,1.31082,4.6815,54.9,16.99,57.4688620037,137.16,60.20424,2.73082,60.2661421683,4.4942400000000005,1.31082,4.6815,55.71,1.42,55.7280943511,137.32,60.29424,2.68082,60.353808273,4.4942400000000005,1.31082,4.6815,55.8,1.37,55.8168155666,137.14
2021-07-01 15:30:00,57.93672,2.24946,57.9803724949,4.62672,1.34946,4.8195,53.31,0.9,53.3175965325,0.0,58.56672,18.80946,61.5130594025,4.62672,1.34946,4.8195,53.94,17.46,56.6954601357,137.34,59.37672,3.2794600000000003,59.467215639,4.62672,1.34946,4.8195,54.75,1.9300000000000002,54.7840067903,137.46,59.44672,3.22946,59.5343760415,4.62672,1.34946,4.8195,54.82,1.88,54.8522269375,137.31
2021-07-01 16:00:00,58.17152,2.19211,58.2128086023,4.36152,1.27211,4.5432500000000005,53.81,0.92,53.8178641345,0.0,58.81152,18.76211,61.731771855,4.36152,1.27211,4.5432500000000005,54.45,17.49,57.1900568281,137.25,59.61152,3.23211,59.6990774783,4.36152,1.27211,4.5432500000000005,55.25,1.96,55.2847546797,137.37,59.70152,3.18211,59.7862635926,4.36152,1.27211,4.5432500000000005,55.34,1.9100000000000001,55.3729509779,137.24
2021-07-01 16:30:00,58.5016,2.6363,58.5609706225,3.6216,1.0563,3.7725,54.88,1.58,54.9027394581,0.0,59.1716,19.3063,62.2415573893,3.6216,1.0563,3.7725,55.55,18.25,58.4710612183,137.25,60.0016,3.6963,60.1153444326,3.6216,1.0563,3.7725,56.38,2.64,56.4417753087,137.37,60.0716,3.6363,60.1815570108,3.6216,1.0563,3.7725,56.45,2.58,56.5089276133,137.24
2021-07-01 17:00:00,58.74936,3.20773,58.8368662674,3.48936,1.01773,3.63475,55.26,2.19,55.3033787395,0.0,59.43936,19.66773,62.6087623305,3.48936,1.01773,3.63475,55.95,18.65,58.9764783621,137.52,60.25936,4.23773,60.4081850676,3.48936,1.01773,3.63475,56.77,3.22,56.8612460293,137.67,60.34936,4.18773,60.4944818555,3.48936,1.01773,3.63475,56.86,3.17,56.9482967261,137.49
2021-07-01 17:30:00,59.37072,3.25521,59.4598922423,2.76072,0.8052100000000001,2.87575,56.61,2.45,56.6629914494,0.0,60.08072,19.61521,63.2016564582,2.76072,0.8052100000000001,2.87575,57.32,18.81,60.3274274273,136.66,60.92072,4.26521,61.0698464192,2.76072,0.8052100000000001,2.87575,58.16,3.46,58.2628286303,136.81,61.01072,4.21521,61.1561603623,2.76072,0.8052100000000001,2.87575,58.25,3.41,58.3497266489,136.63
2021-07-01 18:00:00,60.34736,3.30048,60.4375465022,2.36736,0.6904800000000001,2.466,57.98,2.61,58.0387155268,0.0,61.08736,19.72048,64.1916106917,2.36736,0.6904800000000001,2.466,58.72,19.03,61.7266498362,136.25,61.94736,4.33048,62.0985383725,2.36736,0.6904800000000001,2.466,59.58,3.64,59.691088112,136.33,62.03736,4.28048,62.1848578418,2.36736,0.6904800000000001,2.466,59.67,3.59,59.7778972531,136.22
2021-07-01 18:30:00,59.556,3.9617500000000003,59.6876251753,2.406,0.7017500000000001,2.50625,57.15,3.26,57.2429043638,0.0,60.296,20.35175,63.6380494992,2.406,0.7017500000000001,2.50625,57.89,19.65,61.1340706971,136.45,61.146,4.98175,61.3486034809,2.406,0.7017500000000001,2.50625,58.74,4.28,58.8957214066,136.63,61.256,4.93175,61.454208107,2.406,0.7017500000000001,2.50625,58.85,4.23,59.0018253955,136.44
2021-07-01 19:00:00,58.95384,3.81237,59.0769787291,1.89384,0.55237,1.97275,57.06,3.26,57.1530506622,0.0,59.683840000000004,20.18237,63.0038793723,1.89384,0.55237,1.97275,57.79,19.63,61.0329501171,136.45,60.55384,4.8523700000000005,60.7479467419,1.89384,0.55237,1.97275,58.66,4.3,58.8173919857,136.63,60.64384,4.80237,60.8336920428,1.89384,0.55237,1.97275,58.75,4.25,58.9035228149,136.44
2021-07-01 19:30:00,57.47488,4.27184,57.6334143358,1.51488,0.44184,1.5779999999999998,55.96,3.83,56.0909128113,0.0,58.20488,20.60184,61.7433710385,1.51488,0.44184,1.5779999999999998,56.69,20.16,60.1679457851,136.2,59.05488,5.31184,59.293292167,1.51488,0.44184,1.5779999999999998,57.54,4.87,57.7457227853,136.33,59.15488,5.26184,59.3884398515,1.51488,0.44184,1.5779999999999998,57.64,4.82,57.8411791028,136.16
2021-07-01 20:00:00,56.70384,4.48862,56.8812199258,1.26384,0.36862,1.3165,55.44,4.12,55.5928772416,0.0,57.41384,20.84862,61.0820266482,1.26384,0.36862,1.3165,56.15,20.48,59.7683268964,135.99,58.27384,5.52862,58.5355111659,1.26384,0.36862,1.3165,57.01,5.16,57.243040625,136.1,58.37384,5.48862,58.6313068748,1.26384,0.36862,1.3165,57.11,5.12,57.3390486492,135.91
2021-07-01 20:30:00,56.07704,4.40997,56.2501755603,1.09704,0.31997000000000003,1.14275,54.98,4.09,55.1319190669,0.0,56.77704,20.85997,60.4877724798,1.09704,0.31997000000000003,1.14275,55.68,20.54,59.3477379518,136.16,57.64704,5.47997,57.9069192063,1.09704,0.31997000000000003,1.14275,56.55,5.16,56.7849284582,136.3,57.73704,5.42997,57.9918128891,1.09704,0.31997000000000003,1.14275,56.64,5.11,56.8700422015,136.12
2021-07-01 21:00:00,55.03256,4.90033,55.2503022097,0.89256,0.26033,0.9297500000000001,54.14,4.64,54.338468878,0.0,55.72256,21.40033,59.6906845082,0.89256,0.26033,0.9297500000000001,54.83,21.14,58.7641770129,136.48,56.58256,5.96033,56.8956204805,0.89256,0.26033,0.9297500000000001,55.69,5.7,55.9809440792,136.59,56.68256,5.92033,56.9909020411,0.89256,0.26033,0.9297500000000001,55.79,5.66,56.0763738129,136.44
2021-07-01 21:30:00,54.15176,5.15093,54.3961872833,0.79176,0.23093000000000002,0.8247500000000001,53.36,4.92,53.5863415433,0.0,54.82176,21.72093,58.9679927551,0.79176,0.23093000000000002,0.8247500000000001,54.03,21.49,58.1468915764,136.74,55.67176,6.22093,56.0182544494,0.79176,0.23093000000000002,0.8247500000000001,54.88,5.99,55.2059281237,136.83,55.77176,6.19093,56.1143192756,0.79176,0.23093000000000002,0.8247500000000001,54.98,5.96,55.3020976094,136.67
2021-07-01 22:00:00,52.9036,6.06855,53.2505229276,0.7836000000000001,0.22855000000000003,0.81625,52.12,5.84,52.446162872,0.0,53.5536,22.74855,58.1849172902,0.7836000000000001,0.22855000000000003,0.81625,52.77,22.52,57.3744132868,137.0,54.4036,7.16855,54.8738535376,0.7836000000000001,0.22855000000000003,0.81625,53.62,6.94,54.0672544152,137.09,54.4836,7.11855,54.9466688987,0.7836000000000001,0.22855000000000003,0.81625,53.7,6.89,54.1402077942,136.91
2021-07-01 22:30:00,51.38584,6.64337,51.8135013048,0.7658400000000001,0.22337,0.7977500000000001,50.62,6.42,51.0254916684,0.0,52.00584,23.24337,56.9636870564,0.7658400000000001,0.22337,0.7977500000000001,51.24,23.02,56.1734634859,137.45,52.84584,7.7433700000000005,53.4101355949,0.7658400000000001,0.22337,0.7977500000000001,52.08,7.52,52.6201178258,137.54,52.94584,7.71337,53.5047479207,0.7658400000000001,0.22337,0.7977500000000001,52.18,7.49,52.7148223937,137.38
2021-07-01 23:00:00,48.2572,7.1021,48.7770148354,0.7272000000000001,0.2121,0.7575000000000001,47.53,6.89,48.0267946047,0.0,48.8272,23.8721,54.3504610675,0.7272000000000001,0.2121,0.7575000000000001,48.1,23.66,53.6041565553,137.06,49.6272,8.2221,50.3036967652,0.7272000000000001,0.2121,0.7575000000000001,48.9,8.01,49.5516911921,137.17,49.7272,8.1921,50.3974694032,0.7272000000000001,0.2121,0.7575000000000001,49.0,7.98,49.6455476352,136.98
2021-07-01 23:30:00,44.99768,13.65224,47.023131142,0.7276800000000001,0.21224,0.758,44.27,13.44,46.2651758886,0.0,45.22768,22.73224,50.6191443389,0.7276800000000001,0.21224,0.758,44.5,22.52,49.8738448488,137.71,46.06768,7.28224,46.639705831,0.7276800000000001,0.21224,0.758,45.34,7.07,45.8879123517,137.78,46.13768,7.07224,46.6765690084,0.7276800000000001,0.21224,0.758,45.41,6.86,45.9252403369,137.61
2021-07-02 00:00:00,42.61104,21.36322,47.6664231787,0.73104,0.21322000000000002,0.7615000000000001,41.88,21.15,46.9175542841,0.0,42.53104,21.29322,47.5635425662,0.73104,0.21322000000000002,0.7615000000000001,41.8,21.08,46.8145960145,137.3,43.33104,4.92322,43.6098282804,0.73104,0.21322000000000002,0.7615000000000001,42.6,4.71,42.8595858589,137.37,43.40104,4.88322,43.6748910777,0.73104,0.21322000000000002,0.7615000000000001,42.67,4.67,42.9247923699,137.19
2021-07-02 00:30:00,40.60448,21.70714,46.0426294107,0.74448,0.21714000000000003,0.7755000000000001,39.86,21.49,45.2839894444,0.0,40.51448,21.61714,45.9208431047,0.74448,0.21714000000000003,0.7755000000000001,39.77,21.4,45.1620736902,136.34,41.29448,5.18714,41.6189920571,0.74448,0.21714000000000003,0.7755000000000001,40.55,4.97,40.8534380438,136.38,41.34448,5.15714,41.6648787284,0.74448,0.21714000000000003,0.7755000000000001,40.6,4.94,40.8994327589,136.25
2021-07-02 01:00:00,39.53528,21.62029,45.0607956472,0.7552800000000001,0.22029,0.7867500000000001,38.78,21.4,44.292757873,0.0,39.44528,21.55029,44.9482492803,0.7552800000000001,0.22029,0.7867500000000001,38.69,21.33,44.1801425982,136.49,40.21528,5.09029,40.5361542054,0.7552800000000001,0.22029,0.7867500000000001,39.46,4.87,39.7593825405,136.59,40.28528,5.04029,40.5993633936,0.7552800000000001,0.22029,0.7867500000000001,39.53,4.82,39.8227736352,136.42
2021-07-02 01:30:00,38.9408,21.7919,44.6236799273,0.7608,0.22190000000000001,0.7925000000000001,38.18,21.57,43.8517650728,0.0,38.8508,21.7119,44.5060811828,0.7608,0.22190000000000001,0.7925000000000001,38.09,21.49,43.7340622399,136.63,39.6208,5.1819,39.9582266905,0.7608,0.22190000000000001,0.7925000000000001,38.86,4.96,39.1752626028,136.69,39.6708,5.1519,40.003930385,0.7608,0.22190000000000001,0.7925000000000001,38.91,4.93,39.2210785165,136.56
2021-07-02 02:00:00,39.06152,21.79086,44.728558262600004,0.7915200000000001,0.23086,0.8245,38.27,21.56,43.9252376203,0.0,38.97152,21.720860000000002,44.6158618683,0.7915200000000001,0.23086,0.8245,38.18,21.49,43.812469686200004,136.84,39.74152,5.20086,40.0803861839,0.7915200000000001,0.23086,0.8245,38.95,4.97,39.2658044614,136.95,39.79152,5.16086,40.1247995615,0.7915200000000001,0.23086,0.8245,39.0,4.93,39.3103663173,136.76
2021-07-02 02:30:00,38.44912,21.94891,44.2728977927,0.8191200000000001,0.23891,0.8532500000000001,37.63,21.71,43.4435380695,0.0,38.34912,21.86891,44.1463954289,0.8191200000000001,0.23891,0.8532500000000001,37.53,21.63,43.3169458757,136.84,39.11912,5.31891,39.4790622123,0.8191200000000001,0.23891,0.8532500000000001,38.3,5.08,38.6354293363,136.95,39.16912,5.28891,39.5245813458,0.8191200000000001,0.23891,0.8532500000000001,38.35,5.05,38.6810677205,136.76
2021-07-02 03:00:00,37.71152,22.05961,43.6896456161,0.82152,0.23961000000000002,0.8557500000000001,36.89,21.82,42.8600571628,0.0,37.62152,21.97961,43.5715735642,0.82152,0.23961000000000002,0.8557500000000001,36.8,21.74,42.7418717419,136.96,38.37152,5.43961,38.7551661597,0.82152,0.23961000000000002,0.8557500000000001,37.55,5.2,37.9083434088,137.05,38.42152,5.39961,38.7990848766,0.82152,0.23961000000000002,0.8557500000000001,37.6,5.16,37.952412308,136.9
2021-07-02 03:30:00,37.01104,22.34947,43.2355859352,0.8210400000000001,0.23947000000000002,0.8552500000000001,36.19,22.11,42.4095295895,0.0,36.91104,22.27947,43.1137989206,0.8210400000000001,0.23947000000000002,0.8552500000000001,36.09,22.04,42.2877015218,136.96,37.67104,5.64947,38.092305863,0.8210400000000001,0.23947000000000002,0.8552500000000001,36.85,5.41,37.2450077192,137.05,37.73104,5.61947,38.1472125137,0.8210400000000001,0.23947000000000002,0.8552500000000001,36.91,5.38,37.300033512,136.9
2021-07-02 04:00:00,36.64128,22.35954,42.9247298075,0.8212800000000001,0.23954000000000003,0.8555,35.82,22.12,42.0994869327,0.0,36.55128,22.26954,42.8010336493,0.8212800000000001,0.23954000000000003,0.8555,35.73,22.03,41.975633408,137.28,37.30128,5.60954,37.7207161736,0.8212800000000001,0.23954000000000003,0.8555,36.48,5.37,36.8731243591,137.33,37.34128,5.57954,37.7558268172,0.8212800000000001,0.23954000000000003,0.8555,36.52,5.34,36.9083459396,137.19
2021-07-02 04:30:00,36.98984,22.26912,43.175942014,0.81984,0.23912000000000003,0.854,36.17,22.03,42.3507945616,0.0,36.89984,22.18912,43.0575804987,0.81984,0.23912000000000003,0.854,36.08,21.95,42.2323205614,137.45,37.65984,5.51912,38.06211022,0.81984,0.23912000000000003,0.854,36.84,5.28,37.2164479767,137.53,37.70984,5.47912,38.1058104336,0.81984,0.23912000000000003,0.854,36.89,5.24,37.2602965635,137.39
2021-07-02 05:00:00,36.23936,22.50898,42.6608180167,0.8193600000000001,0.23898000000000003,0.8535,35.42,22.27,41.8393271934,0.0,36.13936,22.43898,42.5389370418,0.8193600000000001,0.23898000000000003,0.8535,35.32,22.2,41.717411233199996,137.45,36.89936,5.67898,37.3338128544,0.8193600000000001,0.23898000000000003,0.8535,36.08,5.44,36.4878061823,137.53,36.95936,5.63898,37.3870617601,0.8193600000000001,0.23898000000000003,0.8535,36.14,5.4,36.54120414,137.39
2021-07-02 05:30:00,36.3668,22.63115,42.8335510151,0.8268000000000001,0.24115000000000003,0.8612500000000001,35.54,22.39,42.0048056774,0.0,36.2868,22.56115,42.7286478087,0.8268000000000001,0.24115000000000003,0.8612500000000001,35.46,22.32,41.8998090688,137.86,37.0468,5.78115,37.4951608286,0.8268000000000001,0.24115000000000003,0.8612500000000001,36.22,5.54,36.6412336037,137.92,37.0868,5.76115,37.5316077935,0.8268000000000001,0.24115000000000003,0.8612500000000001,36.26,5.52,36.6777589283,137.77
2021-07-02 06:00:00,37.87936,22.32648,43.9695078799,0.87936,0.25648000000000004,0.916,37.0,22.07,43.0823037917,0.0,37.78936,22.24648,43.851358036,0.87936,0.25648000000000004,0.916,36.91,21.99,42.9640337957,137.98,38.56936,5.5564800000000005,38.9675506133,0.87936,0.25648000000000004,0.916,37.69,5.3,38.0608210631,138.03,38.61936,5.51648,39.0113639649,0.87936,0.25648000000000004,0.916,37.74,5.26,38.1047923495,137.89
2021-07-02 06:30:00,41.85024,20.98007,46.8145909441,0.9602400000000001,0.28007000000000004,1.00025,40.89,20.7,45.8310167899,0.0,41.76024,20.90007,46.6982930187,0.9602400000000001,0.28007000000000004,1.00025,40.8,20.62,45.7145972311,137.66,42.55024,4.42007,42.7791998857,0.9602400000000001,0.28007000000000004,1.00025,41.59,4.14,41.7955464135,137.71,42.59024,4.38007,42.814875411,0.9602400000000001,0.28007000000000004,1.00025,41.63,4.1,41.8314104472,137.59
2021-07-02 07:00:00,45.7268,19.53365,49.7242769738,1.0068,0.29365,1.04875,44.72,19.24,48.6832209288,0.0,45.6568,19.45365,49.6284987136,1.0068,0.29365,1.04875,44.65,19.16,48.5873244787,136.72,46.4468,3.13365,46.5523897621,1.0068,0.29365,1.04875,45.44,2.84,45.5286634989,136.8,46.4968,3.0936500000000002,46.599603867,1.0068,0.29365,1.04875,45.49,2.8,45.5760913199,136.63
2021-07-02 07:30:00,50.81016,17.37713,53.6995065737,1.19016,0.34713000000000005,1.23975,49.62,17.03,52.4610836716,0.0,50.71016,17.29713,53.5790167273,1.19016,0.34713000000000005,1.23975,49.52,16.95,52.3405473796,135.98,51.50016,1.20713,51.5143052255,1.19016,0.34713000000000005,1.23975,50.31,0.86,50.3173498905,136.05,51.57016,1.15713,51.5831401939,1.19016,0.34713000000000005,1.23975,50.38,0.81,50.3865110918,135.89
2021-07-02 08:00:00,53.55176,16.48593,56.0319273902,1.39176,0.40593,1.44975,52.16,16.08,54.5823414668,0.0,53.44176,16.40593,55.9032758527,1.39176,0.40593,1.44975,52.05,16.0,54.4536729707,135.04,54.25176,0.47593,54.253847536,1.39176,0.40593,1.44975,52.86,0.07,52.8600463488,135.1,54.32176,0.45593000000000006,54.3236733079,1.39176,0.40593,1.44975,52.93,0.05,52.9300236161,134.92
2021-07-02 08:30:00,56.90432,14.80376,58.798409373,1.62432,0.47376,1.6920000000000002,55.28,14.33,57.1071562941,0.0,56.79432,14.73376,58.6743425016,1.62432,0.47376,1.6920000000000002,55.17,14.26,56.9831246949,134.43,57.60432,2.26376,57.6487839594,1.62432,0.47376,1.6920000000000002,55.98,1.79,56.0086109451,134.52,57.67432,2.32376,57.7211144037,1.62432,0.47376,1.6920000000000002,56.05,1.85,56.0805224655,134.33
2021-07-02 09:00:00,58.214,14.55075,60.0049508088,1.374,0.40075000000000005,1.43125,56.84,14.15,58.5748077248,0.0,58.084,14.49075,59.8642872802,1.374,0.40075000000000005,1.43125,56.71,14.09,58.4341697982,134.97,58.894,2.44075,58.9445544267,1.374,0.40075000000000005,1.43125,57.52,2.04,57.5561638749,135.03,58.964,2.50075,59.0170064182,1.374,0.40075000000000005,1.43125,57.59,2.1,57.6282751781,134.85
2021-07-02 09:30:00,59.39272,13.89371,60.9961504241,1.21272,0.35371,1.26325,58.18,13.54,59.7347804884,0.0,59.27272,13.82371,60.8633739975,1.21272,0.35371,1.26325,58.06,13.47,59.6020511392,135.45,60.06272,2.92371,60.1338375124,1.21272,0.35371,1.26325,58.85,2.5700000000000003,58.9060896682,135.51,60.15272,2.9837100000000003,60.2266738976,1.21272,0.35371,1.26325,58.94,2.63,58.9986482896,135.32
2021-07-02 10:00:00,59.52992,13.92581,61.137055534,1.45992,0.42581,1.52075,58.07,13.5,59.6185784802,0.0,59.389920000000004,13.85581,60.9848019458,1.45992,0.42581,1.52075,57.93,13.43,59.466375373,134.94,60.18992,3.00581,60.2649264777,1.45992,0.42581,1.52075,58.73,2.58,58.7866421902,135.0,60.25992,3.06581,60.3378583425,1.45992,0.42581,1.52075,58.8,2.64,58.859235469,134.83
2021-07-02 10:30:00,59.05664,14.28027,60.7586441534,2.36664,0.69027,2.46525,56.69,13.59,58.296176547,0.0,58.90664,14.21027,60.5964026124,2.36664,0.69027,2.46525,56.54,13.52,58.1340003784,134.94,59.68664,3.17027,59.7707755208,2.36664,0.69027,2.46525,57.32,2.48,57.3736246023,135.0,59.76664,3.23027,59.8538712295,2.36664,0.69027,2.46525,57.4,2.54,57.456171122,134.83
2021-07-02 11:00:00,58.47192,14.40306,60.2197107752,3.54192,1.03306,3.6895,54.93,13.37,56.5337226795,0.0,58.33192,14.34306,60.0694286726,3.54192,1.03306,3.6895,54.79,13.31,56.3835100007,134.94,59.09192,3.65306,59.2047283302,3.54192,1.03306,3.6895,55.55,2.62,55.611751456,134.91,59.17192,3.7230600000000003,59.2889306047,3.54192,1.03306,3.6895,55.63,2.69,55.6949997756,134.72
2021-07-02 11:30:00,58.68024,14.17882,60.3689448562,3.39024,0.98882,3.5315,55.29,13.19,56.8415358695,0.0,58.53024,14.10882,60.2067088973,3.39024,0.98882,3.5315,55.14,13.12,56.6793966094,134.51,59.29024,3.77882,59.4105381212,3.39024,0.98882,3.5315,55.9,2.79,55.9695819173,134.58,59.36024,3.83882,59.4842385162,3.39024,0.98882,3.5315,55.97,2.85,56.0425142191,134.42
2021-07-02 12:00:00,58.67792,14.27856,60.3901943299,4.17792,1.21856,4.352,54.5,13.06,56.0429620916,0.0,58.52792,14.21856,60.2302653821,4.17792,1.21856,4.352,54.35,13.0,55.8831146233,134.38,59.28792,4.15856,59.433585448,4.17792,1.21856,4.352,55.11,2.94,55.1883656218,134.46,59.35792,4.21856,59.5076374527,4.17792,1.21856,4.352,55.18,3.0,55.2614911127,134.26
2021-07-02 12:30:00,59.41472,14.577210000000001,61.1768257109,3.86472,1.12721,4.02575,55.55,13.45,57.1550960108,0.0,59.27472,14.50721,61.0241884261,3.86472,1.12721,4.02575,55.41,13.38,57.0025657317,134.38,60.04472,3.72721,60.1602900115,3.86472,1.12721,4.02575,56.18,2.6,56.2401315788,134.46,60.11472,3.78721,60.2338984316,3.86472,1.12721,4.02575,56.25,2.66,56.3128590999,134.26
2021-07-02 13:00:00,60.08232,14.96651,61.9183462163,4.34232,1.26651,4.52325,55.74,13.7,57.398933788,0.0,59.93232,14.89651,61.7558822361,4.34232,1.26651,4.52325,55.59,13.63,57.2365704773,134.66,60.71232,3.68651,60.824141225,4.34232,1.26651,4.52325,56.37,2.42,56.421922158,134.74,60.79232,3.75651,60.9082715102,4.34232,1.26651,4.52325,56.45,2.49,56.5048900539,134.54
2021-07-02 13:30:00,58.04624,15.43432,60.0631685145,4.26624,1.24432,4.444,53.78,14.19,55.6205402707,0.0,57.91624,15.36432,59.9195559463,4.26624,1.24432,4.444,53.65,14.12,55.476994331,135.06,58.69624,3.28432,58.7880544669,4.26624,1.24432,4.444,54.43,2.04,54.4682155023,135.13,58.76624,3.35432,58.8618928204,4.26624,1.24432,4.444,54.5,2.11,54.54082966,134.99
2021-07-02 14:00:00,56.89488,15.50309,58.9692561405,4.12488,1.20309,4.29675,52.77,14.3,54.6732375116,0.0,56.75488,15.43309,58.8157858977,4.12488,1.20309,4.29675,52.63,14.23,54.5198110782,135.55,57.52488,2.9630900000000002,57.6011434033,4.12488,1.20309,4.29675,53.4,1.76,53.428995873,135.64,57.60488,3.03309,57.6846759093,4.12488,1.20309,4.29675,53.48,1.83,53.5113006757,135.44
2021-07-02 14:30:00,56.30344,15.96517,58.5231920606,5.26344,1.53517,5.48275,51.04,14.43,53.0406117989,0.0,56.17344,15.88517,58.3763135815,5.26344,1.53517,5.48275,50.91,14.35,52.8937671186,134.61,56.94344,3.15517,57.030785167,5.26344,1.53517,5.48275,51.68,1.62,51.7053846326,134.71,57.01344,3.21517,57.1040248911,5.26344,1.53517,5.48275,51.75,1.6800000000000002,51.7772623842,134.52
2021-07-02 15:00:00,55.41496,15.82228,57.6295266005,4.94496,1.44228,5.151,50.47,14.38,52.4786175504,0.0,55.27496,15.742280000000001,57.4729552277,4.94496,1.44228,5.151,50.33,14.3,52.3220689576,134.61,56.02496,3.15228,56.113572442,4.94496,1.44228,5.151,51.08,1.71,51.1086147337,134.71,56.09496,3.21228,56.1868603875,4.94496,1.44228,5.151,51.15,1.77,51.1806154711,134.52
2021-07-02 15:30:00,54.8108,15.90565,57.0720027558,4.5108,1.31565,4.69875,50.3,14.59,52.3732574889,0.0,54.6808,15.83565,56.9276532062,4.5108,1.31565,4.69875,50.17,14.52,52.2289124911,134.75,55.4508,2.88565,55.525833596300004,4.5108,1.31565,4.69875,50.94,1.57,50.9641884072,134.81,55.5108,2.9556500000000003,55.5894305022,4.5108,1.31565,4.69875,51.0,1.6400000000000001,51.0263618143,134.52
2021-07-02 16:00:00,55.30712,16.05041,57.5890022822,4.52712,1.32041,4.71575,50.78,14.73,52.8732569453,0.0,55.17712,15.96041,57.4390917308,4.52712,1.32041,4.71575,50.65,14.64,52.7233544077,134.98,55.95712,2.81041,56.0276510579,4.52712,1.32041,4.71575,51.43,1.49,51.4515791789,135.03,56.01712,2.87041,56.0906140692,4.52712,1.32041,4.71575,51.49,1.55,51.5133244899,134.81
2021-07-02 16:30:00,55.62832,16.87701,58.1321206611,4.37832,1.27701,4.5607500000000005,51.25,15.6,53.5716576186,0.0,55.50832,16.79701,57.9940784405,4.37832,1.27701,4.5607500000000005,51.13,15.52,53.4335783941,135.27,56.29832,1.91701,56.3309485289,4.37832,1.27701,4.5607500000000005,51.92,0.64,51.9239443802,135.36,56.37832,1.97701,56.4129731052,4.37832,1.27701,4.5607500000000005,52.0,0.7000000000000001,52.004711325,135.16
2021-07-02 17:00:00,56.53416,17.10663,59.0656248326,4.03416,1.17663,4.20225,52.5,15.93,54.8636026889,0.0,56.42416,17.03663,58.9400762933,4.03416,1.17663,4.20225,52.39,15.86,54.7380279148,135.51,57.21416,1.47663,57.2332118674,4.03416,1.17663,4.20225,53.18,0.30000000000000004,53.180846176,135.56,57.28416,1.5366300000000002,57.3047661077,4.03416,1.17663,4.20225,53.25,0.36,53.2512168875,135.42
2021-07-02 17:30:00,57.67152,17.34836,60.2243290855,3.25152,0.9483600000000001,3.387,54.42,16.4,56.83745596,0.0,57.58152,17.26836,60.1151204157,3.25152,0.9483600000000001,3.387,54.33,16.32,56.7282231345,135.41,58.41152,1.19836,58.4238113734,3.25152,0.9483600000000001,3.387,55.16,0.25,55.1605665308,135.56,58.49152,1.14836,58.5027917505,3.25152,0.9483600000000001,3.387,55.24,0.2,55.2403620553,135.3
2021-07-02 18:00:00,58.3,17.765,60.9465768112,3.24,0.9450000000000001,3.375,55.06,16.82,57.571833391,0.0,58.2,17.675,60.8247122887,3.24,0.9450000000000001,3.375,54.96,16.73,57.4499303742,134.8,59.03,1.595,59.0515446453,3.24,0.9450000000000001,3.375,55.79,0.65,55.7937863924,134.84,59.12,1.5150000000000001,59.1394083924,3.24,0.9450000000000001,3.375,55.88,0.5700000000000001,55.8829070468,134.65
2021-07-02 18:30:00,56.65968,18.77949,59.6907746839,2.80968,0.81949,2.92675,53.85,17.96,56.7660470704,0.0,56.55968,18.70949,59.5738400455,2.80968,0.81949,2.92675,53.75,17.89,56.6490476531,134.99,57.40968,2.58949,57.4680503947,2.80968,0.81949,2.92675,54.6,1.77,54.6286820269,135.07,57.47968,2.52949,57.5353103108,2.80968,0.81949,2.92675,54.67,1.71,54.6967366485,134.9
2021-07-02 19:00:00,56.15408,18.97619,59.2737419737,2.28408,0.6661900000000001,2.37925,53.87,18.31,56.896687074,0.0,56.05408,18.88619,59.1502160382,2.28408,0.6661900000000001,2.37925,53.77,18.22,56.7730684392,135.18,56.89408,2.74619,56.9603186312,2.28408,0.6661900000000001,2.37925,54.61,2.08,54.6495974368,135.27,56.98408,2.68619,57.0473574336,2.28408,0.6661900000000001,2.37925,54.7,2.02,54.7372852816,135.05
2021-07-02 19:30:00,54.81688,19.69409,58.2472961936,2.03688,0.59409,2.12175,52.78,19.1,56.1296570451,0.0,54.73688,19.62409,58.1483528611,2.03688,0.59409,2.12175,52.7,19.03,56.0306246619,135.35,55.57688,3.37409,55.6792068358,2.03688,0.59409,2.12175,53.54,2.7800000000000002,53.6121254941,135.43,55.65688,3.31409,55.7554614712,2.03688,0.59409,2.12175,53.62,2.7199999999999998,53.6889448583,135.26
2021-07-02 20:00:00,53.7504,20.1472,57.4022226747,1.6703999999999999,0.4872,1.74,52.08,19.66,55.66724351,0.0,53.6704,20.0572,57.2957512212,1.6703999999999999,0.4872,1.74,52.0,19.57,55.560641645,135.8,54.5104,3.8272,54.6445895583,1.6703999999999999,0.4872,1.74,52.84,3.34,52.9454549513,135.89,54.6004,3.7672,54.7302062485,1.6703999999999999,0.4872,1.74,52.93,3.2800000000000002,53.0315311866,135.69
2021-07-02 20:30:00,52.63848,20.28664,56.4123863987,1.42848,0.41664,1.488,51.21,19.87,54.92978245,0.0,52.55848,20.21664,56.3125772168,1.42848,0.41664,1.488,51.13,19.8,54.8298905707,134.84,53.37848,4.18664,53.5424138567,1.42848,0.41664,1.488,51.95,3.77,52.0866144033,134.9,53.45848,4.13664,53.6182886187,1.42848,0.41664,1.488,52.03,3.7199999999999998,52.1628152998,134.75
2021-07-02 21:00:00,51.61808,20.645690000000002,55.5938008996,1.28808,0.37569,1.34175,50.33,20.27,54.2584721495,0.0,51.52808,20.56569,55.4805428386,1.28808,0.37569,1.34175,50.24,20.19,54.1451170467,134.84,52.35808,4.63569,52.5628972096,1.28808,0.37569,1.34175,51.07,4.26,51.247365786,134.9,52.43808,4.57569,52.6373363029,1.28808,0.37569,1.34175,51.15,4.2,51.3221443434,134.75
2021-07-02 21:30:00,50.45952,21.07986,54.6856805412,1.19952,0.34986,1.2495,49.26,20.73,53.4441811613,0.0,50.38952,21.00986,54.594120041,1.19952,0.34986,1.2495,49.19,20.66,53.3525229019,134.57,51.19952,4.98986,51.4420990148,1.19952,0.34986,1.2495,50.0,4.64,50.2148344615,134.61,51.27952,4.94986,51.5178637508,1.19952,0.34986,1.2495,50.08,4.6,50.2908182475,134.47
