Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-07-02 22:00:00,49.89672,21.47196,54.3206013682,1.20672,0.35196000000000005,1.2570000000000001,48.69,21.12,53.073255977,0.0,49.80672,21.39196,54.2063216775,1.20672,0.35196000000000005,1.2570000000000001,48.6,21.04,52.9588670574,134.82,50.62672,5.35196,50.9088229465,1.20672,0.35196000000000005,1.2570000000000001,49.42,5.0,49.672290062,134.89,50.71672,5.30196,50.9931021551,1.20672,0.35196000000000005,1.2570000000000001,49.51,4.95,49.7568347064,134.73
2021-07-02 22:30:00,49.48072,21.53021,53.9619457985,1.20072,0.35021,1.25075,48.28,21.18,52.721445352,0.0,49.39072,21.45021,53.8475136953,1.20072,0.35021,1.25075,48.19,21.1,52.6069016385,134.97,50.19072,5.48021,50.4890193583,1.20072,0.35021,1.25075,48.99,5.13,49.2578623166,135.08,50.26072,5.44021,50.554286265,1.20072,0.35021,1.25075,49.06,5.09,49.3233382893,134.9
2021-07-02 23:00:00,46.58448,22.07714,51.5510803713,1.22448,0.35714,1.2755,45.36,21.72,50.2920272011,0.0,46.49448,22.00714,51.4397791738,1.22448,0.35714,1.2755,45.27,21.65,50.1806277362,134.68,47.26448,6.00714,47.6446933105,1.22448,0.35714,1.2755,46.04,5.65,46.3853867075,134.75,47.34448,5.94714,47.7165407448,1.22448,0.35714,1.2755,46.12,5.59,46.4575343728,134.57
2021-07-02 23:30:00,43.484,23.04575,49.2134620715,1.254,0.36575,1.30625,42.23,22.68,47.9349069051,0.0,43.394,22.96575,49.0964857099,1.254,0.36575,1.30625,42.14,22.6,47.8177749378,134.68,44.174,6.79575,44.693673982600004,1.254,0.36575,1.30625,42.92,6.43,43.3989780986,134.85,44.244,6.75575,44.75680612,1.254,0.36575,1.30625,42.99,6.39,43.462307808,134.57
2021-07-03 00:00:00,40.79072,23.96646,47.3104010028,1.29072,0.37646,1.3445,39.5,23.59,46.0080221266,0.0,40.69072,23.89646,47.1887221129,1.29072,0.37646,1.3445,39.4,23.52,45.8862768156,135.51,41.45072,7.58646,42.1392520561,1.29072,0.37646,1.3445,40.16,7.21,40.8020796039,135.58,41.52072,7.54646,42.2009389451,1.29072,0.37646,1.3445,40.23,7.17,40.8639425411,135.41
2021-07-03 00:30:00,38.79208,24.18394,45.7131099866,1.28208,0.37394000000000005,1.3355000000000001,37.51,23.81,44.4287767106,0.0,38.71208,24.09394,45.5976214583,1.28208,0.37394000000000005,1.3355000000000001,37.43,23.72,44.3130150182,136.2,39.47208,7.76394,40.2283962376,1.28208,0.37394000000000005,1.3355000000000001,38.19,7.39,38.8984344158,136.27,39.52208,7.7339400000000005,40.271685282,1.28208,0.37394000000000005,1.3355000000000001,38.24,7.36,38.9418438187,136.08
2021-07-03 01:00:00,37.6076,24.37555,44.8162806976,1.2876,0.37555000000000005,1.34125,36.32,24.0,43.5332332822,0.0,37.5176,24.30555,44.7026852724,1.2876,0.37555000000000005,1.34125,36.23,23.93,43.4195555021,136.2,38.2676,7.91555,39.0776808621,1.2876,0.37555000000000005,1.34125,36.98,7.54,37.7408531965,136.27,38.3176,7.8755500000000005,39.1185730512,1.2876,0.37555000000000005,1.34125,37.03,7.5,37.7818858714,136.08
2021-07-03 01:30:00,36.69352,24.93436,44.3636869365,1.28352,0.37436,1.337,35.41,24.56,43.0936387417,0.0,36.59352,24.85436,44.236013801,1.28352,0.37436,1.337,35.31,24.48,42.9658759948,136.4,37.34352,8.39436,38.2753676116,1.28352,0.37436,1.337,36.06,8.02,36.9410882352,136.46,37.40352,8.36436,38.3273508946,1.28352,0.37436,1.337,36.12,7.99,36.9931682882,136.3
2021-07-03 02:00:00,36.4524,25.05695,44.2337903538,1.2924,0.37695,1.34625,35.16,24.68,42.9572811058,0.0,36.3524,24.97695,44.106065536,1.2924,0.37695,1.34625,35.06,24.6,42.8294711618,136.85,37.1024,8.43695,38.0495757015,1.2924,0.37695,1.34625,35.81,8.06,36.7058537566,136.91,37.1424,8.39695,38.0797406381,1.2924,0.37695,1.34625,35.85,8.02,36.736125272,136.72
2021-07-03 02:30:00,35.52112,25.16366,43.5311354165,1.28112,0.37366000000000005,1.3345,34.24,24.79,42.2719966408,0.0,35.43112,25.08366,43.4114531368,1.28112,0.37366000000000005,1.3345,34.15,24.71,42.1521838106,137.06,36.17112,8.55366,37.1687371517,1.28112,0.37366000000000005,1.3345,34.89,8.18,35.8360781894,137.11,36.22112,8.52366,37.2105134854,1.28112,0.37366000000000005,1.3345,34.94,8.15,35.8779333296,136.96
2021-07-03 03:00:00,34.5992,25.26435,42.841475483,1.2492,0.36435,1.30125,33.35,24.9,41.6200973089,0.0,34.4992,25.17435,42.7076421564,1.2492,0.36435,1.30125,33.25,24.81,41.4861253915,136.94,35.2292,8.61435,36.2671140093,1.2492,0.36435,1.30125,33.98,8.25,34.9671688874,136.99,35.2792,8.59435,36.3109460709,1.2492,0.36435,1.30125,34.03,8.23,35.0110525406,136.88
2021-07-03 03:30:00,33.97768,25.50224,42.4834907135,1.20768,0.35224000000000005,1.258,32.77,25.15,41.3085390688,0.0,33.87768,25.42224,42.3554894766,1.20768,0.35224000000000005,1.258,32.67,25.07,41.1805026681,137.07,34.60768,8.82224,35.7144709271,1.20768,0.35224000000000005,1.258,33.4,8.47,34.4572329127,137.12,34.64768,8.78224,35.7433835668,1.20768,0.35224000000000005,1.258,33.44,8.43,34.4862073879,136.88
2021-07-03 04:00:00,33.73336,25.62973,42.3653471219,1.23336,0.35973000000000005,1.28475,32.5,25.27,41.168226826,0.0,33.62336,25.54973,42.2293623059,1.23336,0.35973000000000005,1.28475,32.39,25.19,41.0322824128,137.26,34.35336,8.92973,35.4949774076,1.23336,0.35973000000000005,1.28475,33.12,8.57,34.2108067721,137.33,34.39336,8.89973,35.5261650923,1.23336,0.35973000000000005,1.28475,33.16,8.54,34.2420384907,137.12
2021-07-03 04:30:00,34.08456,25.53008,42.5857043525,1.23456,0.36008,1.286,32.85,25.17,41.3841926344,0.0,33.98456,25.440080000000002,42.4517136144,1.23456,0.36008,1.286,32.75,25.08,41.2500775757,137.39,34.70456,8.82008,35.8078245081,1.23456,0.36008,1.286,33.47,8.46,34.5226375006,137.43,34.75456,8.79008,35.8489183547,1.23456,0.36008,1.286,33.52,8.43,34.5637859616,137.28
2021-07-03 05:00:00,33.35248,25.77114,42.1490163474,1.27248,0.37114,1.3255,32.08,25.4,40.9180449191,0.0,33.25248,25.70114,42.0270867828,1.27248,0.37114,1.3255,31.98,25.33,40.7961922243,137.39,33.98248,9.03114,35.162059619,1.27248,0.37114,1.3255,32.71,8.66,33.8369576056,137.43,34.02248,9.00114,35.1930343484,1.27248,0.37114,1.3255,32.75,8.63,33.8679701193,137.28
2021-07-03 05:30:00,32.92288,25.81834,41.8390094033,1.26288,0.36834000000000006,1.3155000000000001,31.66,25.45,40.6209071784,0.0,32.83288,25.73834,41.7188225511,1.26288,0.36834000000000006,1.3155000000000001,31.57,25.37,40.5006395011,137.56,33.56288,9.05834,34.7637805402,1.26288,0.36834000000000006,1.3155000000000001,32.3,8.69,33.4485590123,137.61,33.59288,9.03834,34.7875434121,1.26288,0.36834000000000006,1.3155000000000001,32.33,8.67,33.472343808,137.45
2021-07-03 06:00:00,33.16704,25.82247,42.0339446075,1.27704,0.37247,1.33025,31.89,25.45,40.8004240174,0.0,33.06704,25.73247,41.8997511528,1.27704,0.37247,1.33025,31.79,25.36,40.6661247232,137.56,33.79704,9.06247,34.9909741971,1.27704,0.37247,1.33025,32.52,8.69,33.6610531624,137.61,33.84704,9.03247,35.0315233905,1.27704,0.37247,1.33025,32.57,8.66,33.701639426,137.45
2021-07-03 06:30:00,35.3928,25.34165,43.5298692459,1.3428,0.39165000000000005,1.3987500000000002,34.05,24.95,42.2126165974,0.0,35.2928,25.26165,43.4019895001,1.3428,0.39165000000000005,1.3987500000000002,33.95,24.87,42.0846694177,137.56,36.0428,8.62165,37.0596314143,1.3428,0.39165000000000005,1.3987500000000002,34.7,8.23,35.6626260951,137.61,36.0728,8.58165,37.0795309647,1.3428,0.39165000000000005,1.3987500000000002,34.73,8.19,35.6826148145,137.45
2021-07-03 07:00:00,36.64616,24.97138,44.3453589663,1.37616,0.40138,1.4335,35.27,24.57,42.9843901899,0.0,36.54616,24.88138,44.2120445292,1.37616,0.40138,1.4335,35.17,24.48,42.85089614,137.45,37.28616,8.33138,38.2056228879,1.37616,0.40138,1.4335,35.91,7.93,36.7751682525,137.51,37.33616,8.31138,38.2500703405,1.37616,0.40138,1.4335,35.96,7.91,36.8196917423,137.33
2021-07-03 07:30:00,38.70992,24.69831,45.9180185032,1.39992,0.40831,1.45825,37.31,24.29,44.5201100628,0.0,38.61992,24.61831,45.7991201669,1.39992,0.40831,1.45825,37.22,24.21,44.4010416544,136.96,39.35992,8.15831,40.1965337369,1.39992,0.40831,1.45825,37.96,7.75,38.7430522804,137.05,39.39992,8.11831,40.2276105836,1.39992,0.40831,1.45825,38.0,7.71,38.7742711086,136.86
2021-07-03 08:00:00,41.05848,24.12789,47.6230391277,1.3984800000000002,0.40789000000000003,1.45675,39.66,23.72,46.2120547044,0.0,40.94848,24.04789,47.4876723768,1.3984800000000002,0.40789000000000003,1.45675,39.55,23.64,46.0765895005,136.64,41.70848,7.67789,42.4092831673,1.3984800000000002,0.40789000000000003,1.45675,40.31,7.27,40.9603344713,136.73,41.75848,7.64789,42.4530431579,1.3984800000000002,0.40789000000000003,1.45675,40.36,7.24,41.0042339277,136.51
2021-07-03 08:30:00,44.38408,22.99119,49.9854116224,1.44408,0.42119,1.50425,42.94,22.57,48.5102927223,0.0,44.29408,22.91119,49.8687091297,1.44408,0.42119,1.50425,42.85,22.49,48.3934148413,136.12,45.05408,6.73119,45.5541331106,1.44408,0.42119,1.50425,43.61,6.31,44.0641373455,136.16,45.10408,6.69119,45.5976979272,1.44408,0.42119,1.50425,43.66,6.27,44.1079187902,135.99
2021-07-03 09:00:00,46.94768,21.89474,51.8021649842,1.38768,0.40474000000000004,1.4455,45.56,21.49,50.3739386985,0.0,46.83768,21.80474,51.6644457461,1.38768,0.40474000000000004,1.4455,45.45,21.4,50.2360677203,135.4,47.58768,5.76474,47.9355767155,1.38768,0.40474000000000004,1.4455,46.2,5.36,46.5098871209,135.46,47.65768,5.70474,47.9979012192,1.38768,0.40474000000000004,1.4455,46.27,5.3,46.572555223,135.3
2021-07-03 09:30:00,49.09504,21.47022,53.5844501647,1.47504,0.43022000000000005,1.5365,47.62,21.04,52.0609834713,0.0,48.98504,21.38022,53.4476187594,1.47504,0.43022000000000005,1.5365,47.51,20.95,51.9240079347,134.87,49.74504,5.35022,50.0319283923,1.47504,0.43022000000000005,1.5365,48.27,4.92,48.5200917147,134.96,49.80504,5.31022,50.0873281964,1.47504,0.43022000000000005,1.5365,48.33,4.88,48.5757480642,134.75
2021-07-03 10:00:00,49.92384,21.01987,54.1684847043,1.95384,0.5698700000000001,2.03525,47.97,20.45,52.1471322318,0.0,49.80384,20.93987,54.0268510498,1.95384,0.5698700000000001,2.03525,47.85,20.37,52.005378568,134.87,50.55384,4.97987,50.7985220647,1.95384,0.5698700000000001,2.03525,48.6,4.41,48.7996731546,134.96,50.62384,4.92987,50.8633148208,1.95384,0.5698700000000001,2.03525,48.67,4.36,48.864900491,134.75
2021-07-03 10:30:00,51.22192,20.73181,55.2584204838,2.13192,0.6218100000000001,2.2207500000000002,49.09,20.11,53.0494128148,0.0,51.10192,20.64181,55.1134334601,2.13192,0.6218100000000001,2.2207500000000002,48.97,20.02,52.9042654235,134.57,51.85192,4.6818100000000005,52.0628557857,2.13192,0.6218100000000001,2.2207500000000002,49.72,4.06,49.885488872,134.62,51.91192,4.63181,52.1181456113,2.13192,0.6218100000000001,2.2207500000000002,49.78,4.01,49.9412504849,134.44
2021-07-03 11:00:00,52.36312,20.14216,56.1035020796,1.8931200000000001,0.5521600000000001,1.972,50.47,19.59,54.1386091436,0.0,52.22312,20.05216,55.9405343485,1.8931200000000001,0.5521600000000001,1.972,50.33,19.5,53.9755398306,134.57,52.97312,4.12216,53.1332630807,1.8931200000000001,0.5521600000000001,1.972,51.08,3.5700000000000003,51.2046023322,134.62,53.03312,4.07216,53.1892310905,1.8931200000000001,0.5521600000000001,1.972,51.14,3.52,51.2609988198,134.44
2021-07-03 11:30:00,52.58832,20.01076,56.2668811665,1.64832,0.48076,1.717,50.94,19.53,54.5555175945,0.0,52.45832,19.93076,56.1169362261,1.64832,0.48076,1.717,50.81,19.45,54.40550156,134.37,53.20832,4.01076,53.3592682952,1.64832,0.48076,1.717,51.56,3.5300000000000002,51.6806975572,134.44,53.28832,3.95076,53.4345726379,1.64832,0.48076,1.717,51.64,3.47,51.7564537039,134.3
2021-07-03 12:00:00,52.27672,20.27821,56.0719292941,2.01672,0.58821,2.10075,50.26,19.69,53.979289547,0.0,52.14672,20.17821,55.914582763,2.01672,0.58821,2.10075,50.13,19.59,53.8217892679,134.47,52.88672,4.26821,53.0586728911,2.01672,0.58821,2.10075,50.87,3.68,51.0029342293,134.52,52.95672,4.20821,53.1236597437,2.01672,0.58821,2.10075,50.94,3.62,51.06846385,134.3
2021-07-03 12:30:00,52.2764,20.63645,56.2021802563,3.1764,0.9264500000000001,3.30875,49.1,19.71,52.9083556728,0.0,52.1364,20.55645,56.042589533,3.1764,0.9264500000000001,3.30875,48.96,19.63,52.7486350534,134.47,52.8764,4.64645,53.0801580118,3.1764,0.9264500000000001,3.30875,49.7,3.7199999999999998,49.8390248701,134.52,52.9464,4.60645,53.1464077296,3.1764,0.9264500000000001,3.30875,49.77,3.68,49.9058643849,134.4
2021-07-03 13:00:00,51.7556,20.8458,55.7959631963,4.3056,1.2558,4.485,47.45,19.59,51.334886773,0.0,51.6256,20.7558,55.641763173,4.3056,1.2558,4.485,47.32,19.5,51.1803907762,134.38,52.3556,4.8658,52.5812215625,4.3056,1.2558,4.485,48.05,3.61,48.1854189564,134.44,52.4156,4.8058,52.6354522827,4.3056,1.2558,4.485,48.11,3.55,48.2407980863,134.28
2021-07-03 13:30:00,50.85432,20.69876,54.9053779533,3.18432,0.92876,3.317,47.67,19.77,51.6069937121,0.0,50.72432,20.61876,54.7548162576,3.18432,0.92876,3.317,47.54,19.69,51.4562697832,134.38,51.46432,4.64876,51.6738541489,3.18432,0.92876,3.317,48.28,3.7199999999999998,48.4231019246,134.44,51.52432,4.59876,51.7291421251,3.18432,0.92876,3.317,48.34,3.67,48.4791140596,134.28
2021-07-03 14:00:00,50.01728,21.14379,54.3027453649,4.60728,1.34379,4.79925,45.41,19.8,49.5389553786,0.0,49.87728,21.05379,54.1387581457,4.60728,1.34379,4.79925,45.27,19.71,49.3746594925,134.76,50.59728,5.04379,50.8480536595,4.60728,1.34379,4.79925,45.99,3.7,46.138596641,134.8,50.65728,4.99379,50.9028285615,4.60728,1.34379,4.79925,46.05,3.65,46.1944260707,134.58
2021-07-03 14:30:00,49.67176,20.93593,53.9035889943,4.03176,1.17593,4.19975,45.64,19.76,49.7339642498,0.0,49.54176,20.85593,53.7527283034,4.03176,1.17593,4.19975,45.51,19.68,49.582885152,134.88,50.28176,4.76593,50.5071230369,4.03176,1.17593,4.19975,46.25,3.59,46.3891215696,134.94,50.34176,4.71593,50.5621676322,4.03176,1.17593,4.19975,46.31,3.54,46.4451041553,134.76
2021-07-03 15:00:00,49.78904,20.91597,54.0039471258,3.6890400000000003,1.07597,3.84275,46.1,19.84,50.1880025504,0.0,49.65904,20.83597,53.853114112,3.6890400000000003,1.07597,3.84275,45.97,19.76,50.0369713312,135.16,50.39904,4.70597,50.618271272,3.6890400000000003,1.07597,3.84275,46.71,3.63,46.8508377727,135.21,50.46904,4.65597,50.6833508675,3.6890400000000003,1.07597,3.84275,46.78,3.58,46.9167859087,135.02
2021-07-03 15:30:00,48.89408,21.03619,53.2273646611,3.00408,0.87619,3.12925,45.89,20.16,50.1230256469,0.0,48.77408,20.95619,53.0855232541,3.00408,0.87619,3.12925,45.77,20.08,49.980989386,135.37,49.51408,4.79619,49.7458295414,3.00408,0.87619,3.12925,46.51,3.92,46.6749022495,135.45,49.57408,4.73619,49.7998082683,3.00408,0.87619,3.12925,46.57,3.86,46.7296961257,135.25
2021-07-03 16:00:00,48.95232,21.59276,53.5030552193,4.19232,1.22276,4.367,44.76,20.37,49.1771745833,0.0,48.82232,21.50276,53.3477986219,4.19232,1.22276,4.367,44.63,20.28,49.0215799419,135.37,49.57232,5.32276,49.8572631038,4.19232,1.22276,4.367,45.38,4.1,45.56483732,135.45,49.63232,5.28276,49.9126711547,4.19232,1.22276,4.367,45.44,4.06,45.6210170864,135.34
2021-07-03 16:30:00,50.67184,20.74887,54.7553739396,2.12184,0.61887,2.21025,48.55,20.13,52.5577720228,0.0,50.54184,20.65887,54.6009752684,2.12184,0.61887,2.21025,48.42,20.04,52.4032250916,135.61,51.30184,4.48887,51.4978518121,2.12184,0.61887,2.21025,49.18,3.87,49.3320311765,135.69,51.37184,4.43887,51.5632573822,2.12184,0.61887,2.21025,49.25,3.8200000000000003,49.3979240454,135.5
2021-07-03 17:00:00,50.97248,20.82864,55.0638353332,2.05248,0.5986400000000001,2.138,48.92,20.23,52.9378815216,0.0,50.86248,20.74864,54.9317570591,2.05248,0.5986400000000001,2.138,48.81,20.15,52.8056682564,135.61,51.62248,4.6386400000000005,51.8304680897,2.05248,0.5986400000000001,2.138,49.57,4.04,49.7343593505,135.69,51.68248,4.56864,51.8840169069,2.05248,0.5986400000000001,2.138,49.63,3.9699999999999998,49.7885308078,135.5
2021-07-03 17:30:00,51.64208,21.06519,55.7731714757,2.93208,0.8551900000000001,3.05425,48.71,20.21,52.7362133643,0.0,51.53208,20.97519,55.637342358,2.93208,0.8551900000000001,3.05425,48.6,20.12,52.600136882,135.41,52.30208,4.89519,52.5306620695,2.93208,0.8551900000000001,3.05425,49.37,4.04,49.5350229636,135.47,52.37208,4.8451900000000006,52.5957282454,2.93208,0.8551900000000001,3.05425,49.44,3.99,49.600742938,135.3
2021-07-03 18:00:00,52.67072,20.87771,56.6575989622,2.9407200000000002,0.8577100000000001,3.06325,49.73,20.02,53.6085189126,0.0,52.57072,20.79771,56.535169077,2.9407200000000002,0.8577100000000001,3.06325,49.63,19.94,53.4858906629,135.18,53.35072,4.68771,53.5562690034,2.9407200000000002,0.8577100000000001,3.06325,50.41,3.83,50.5552865683,135.2,53.42072,4.63771,53.6216530831,2.9407200000000002,0.8577100000000001,3.06325,50.48,3.7800000000000002,50.6213275211,135.05
2021-07-03 18:30:00,53.05552,21.11161,57.101561093,2.40552,0.7016100000000001,2.50575,50.65,20.41,54.6076056974,0.0,52.95552,21.03161,56.9790814042,2.40552,0.7016100000000001,2.50575,50.55,20.33,54.4849648986,135.27,53.76552,4.84161,53.983074461,2.40552,0.7016100000000001,2.50575,51.36,4.14,51.5265873118,135.32,53.83552,4.78161,54.0474514465,2.40552,0.7016100000000001,2.50575,51.43,4.08,51.5915816776,135.13
2021-07-03 19:00:00,51.96008,21.26044,56.1413949114,1.27008,0.37044000000000005,1.323,50.69,20.89,54.8257986718,0.0,51.86008,21.18044,56.0185588551,1.27008,0.37044000000000005,1.323,50.59,20.81,54.7028719539,135.59,52.67008,4.93044,52.9003456113,1.27008,0.37044000000000005,1.323,51.4,4.5600000000000005,51.6018759349,135.65,52.75008,4.88044,52.9753681875,1.27008,0.37044000000000005,1.323,51.48,4.51,51.6771758129,135.48
2021-07-03 19:30:00,50.6812,21.7616,55.1557002313,1.4112,0.4116,1.47,49.27,21.35,53.6968844534,0.0,50.5812,21.6616,55.0243828498,1.4112,0.4116,1.47,49.17,21.25,53.5653936791,135.86,51.3912,5.4416,51.6784911544,1.4112,0.4116,1.47,49.98,5.03,50.2324725651,135.91,51.4712,5.3916,51.752814223,1.4112,0.4116,1.47,50.06,4.98,50.3070969148,135.74
2021-07-03 20:00:00,48.964,22.5995,53.9278285883,1.404,0.40950000000000003,1.4625,47.56,22.19,52.4818987842,0.0,48.884,22.5195,53.8216809125,1.404,0.40950000000000003,1.4625,47.48,22.11,52.3755906888,135.67,49.684,6.2395,50.0742570214,1.404,0.40950000000000003,1.4625,48.28,5.83,48.6307238276,135.73,49.764,6.1895,50.1474386809,1.404,0.40950000000000003,1.4625,48.36,5.78,48.7041887316,135.56
2021-07-03 20:30:00,46.216,23.2105,51.7169794772,1.236,0.36050000000000004,1.2875,44.98,22.85,50.4511932465,0.0,46.126,23.1405,51.6051413742,1.236,0.36050000000000004,1.2875,44.89,22.78,50.3392540668,135.97,46.926,6.9805,47.4423529797,1.236,0.36050000000000004,1.2875,45.69,6.62,46.1670932592,136.02,47.006,6.9305,47.5141649011,1.236,0.36050000000000004,1.2875,45.77,6.57,46.2391371027,135.87
2021-07-03 21:00:00,45.28128,23.59329,51.0591583505,1.21128,0.35329000000000005,1.2617500000000001,44.07,23.24,49.82230926,0.0,45.20128,23.51329,50.9512563168,1.21128,0.35329000000000005,1.2617500000000001,43.99,23.16,49.7142404146,135.46,46.00128,7.33329,46.5821307355,1.21128,0.35329000000000005,1.2617500000000001,44.79,6.98,45.3306132762,135.53,46.061280000000004,7.29329,46.6351111745,1.21128,0.35329000000000005,1.2617500000000001,44.85,6.94,45.3837647182,135.36
2021-07-03 21:30:00,44.7908,23.7344,50.6906057174,1.1808,0.34440000000000004,1.23,43.61,23.39,49.4866062688,0.0,44.7108,23.6544,50.5824700464,1.1808,0.34440000000000004,1.23,43.53,23.31,49.3783049527,135.61,45.5108,7.4244,46.1124129926,1.1808,0.34440000000000004,1.23,44.33,7.08,44.89181774,135.69,45.5908,7.3744,46.1833608565,1.1808,0.34440000000000004,1.23,44.41,7.03,44.9629736561,135.49
2021-07-03 22:00:00,44.34736,23.86923,50.3629673447,1.19736,0.34923000000000004,1.24725,43.15,23.52,49.1437981845,0.0,44.27736,23.77923,50.2586946504,1.19736,0.34923000000000004,1.24725,43.08,23.43,49.0392832329,135.79,45.06736,7.58923,45.701896562,1.19736,0.34923000000000004,1.24725,43.87,7.24,44.4634063023,135.86,45.12736,7.54923,45.7544478074,1.19736,0.34923000000000004,1.24725,43.93,7.2,44.5161195524,135.7
2021-07-03 22:30:00,45.74536,23.25573,51.3173161746,1.18536,0.34573000000000004,1.23475,44.56,22.91,50.1045077812,0.0,45.64536,23.18573,51.1964546152,1.18536,0.34573000000000004,1.23475,44.46,22.84,49.9835693003,135.65,46.42536,7.06573,46.9599679681,1.18536,0.34573000000000004,1.23475,45.24,6.72,45.7363750203,135.7,46.49536,7.03573,47.0246743547,1.18536,0.34573000000000004,1.23475,45.31,6.69,45.8012248745,135.5
2021-07-03 23:00:00,44.29128,23.66454,50.2168093117,1.18128,0.34454,1.2305,43.11,23.32,49.0132074037,0.0,44.20128,23.58454,50.0997373311,1.18128,0.34454,1.2305,43.02,23.24,48.8959916558,135.26,44.96128,7.38454,45.5636711674,1.18128,0.34454,1.2305,43.78,7.04,44.3424176156,135.32,45.04128,7.33454,45.634552491,1.18128,0.34454,1.2305,43.86,6.99,44.4135080803,135.13
2021-07-03 23:30:00,42.13632,24.06601,48.5246566238,1.18632,0.34601000000000004,1.23575,40.95,23.72,47.3237878873,0.0,42.04632,23.98601,48.4068352742,1.18632,0.34601000000000004,1.23575,40.86,23.64,47.2058174381,135.68,42.82632,7.62601,43.4999967042,1.18632,0.34601000000000004,1.23575,41.64,7.28,42.2715980299,135.74,42.88632,7.58601,43.552083657,1.18632,0.34601000000000004,1.23575,41.7,7.24,42.3238419806,135.57
2021-07-04 00:00:00,39.65856,24.98958,46.8751585581,1.19856,0.34958,1.2485,38.46,24.64,45.6760462387,0.0,39.56856,24.90958,46.7563697933,1.19856,0.34958,1.2485,38.37,24.56,45.5571125073,136.32,40.33856,8.42958,41.2099167901,1.19856,0.34958,1.2485,39.14,8.08,39.9653099575,136.38,40.39856,8.38958,41.2604980902,1.19856,0.34958,1.2485,39.2,8.04,40.0160167933,136.19
2021-07-04 00:30:00,37.8692,25.25685,45.5190595307,1.1892,0.34685000000000005,1.23875,36.68,24.91,44.338814824,0.0,37.7792,25.17685,45.3997987723,1.1892,0.34685000000000005,1.23875,36.59,24.83,44.2194188112,136.85,38.5392,8.58685,39.484223806,1.1892,0.34685000000000005,1.23875,37.35,8.24,38.2481385168,136.89,38.5992,8.55685,39.5362861504,1.1892,0.34685000000000005,1.23875,37.41,8.21,38.3002898161,136.74
2021-07-04 01:00:00,36.4712,25.73035,44.634060319,1.2012,0.35035000000000005,1.25125,35.27,25.38,43.4524717364,0.0,36.3912,25.65035,44.5225773351,1.2012,0.35035000000000005,1.25125,35.19,25.3,43.3408133288,137.29,37.1812,9.19035,38.3001849416,1.2012,0.35035000000000005,1.25125,35.98,8.84,37.0500472334,137.33,37.2312,8.94035,38.289582285,1.2012,0.35035000000000005,1.25125,36.03,8.59,37.0398299132,137.14
2021-07-04 01:30:00,35.2804,26.1772,43.9312237936,1.1904,0.3472,1.24,34.09,25.83,42.7705155452,0.0,35.2104,26.2972,43.9467290705,1.1904,0.3472,1.24,34.02,25.95,42.7874152059,136.17,36.0104,8.9372,37.102863124,1.1904,0.3472,1.24,34.82,8.59,35.8639164063,136.21,36.0504,8.9272,37.1392816301,1.1904,0.3472,1.24,34.86,8.58,35.9003621152,136.05
2021-07-04 02:00:00,34.84216,26.48063,43.7629966828,1.2021600000000001,0.35063000000000005,1.25225,33.64,26.13,42.5960855009,0.0,34.75216,26.40063,43.642936302,1.2021600000000001,0.35063000000000005,1.25225,33.55,26.05,42.4759343629,136.17,35.54216,8.95063,36.6518610014,1.2021600000000001,0.35063000000000005,1.25225,34.34,8.6,35.4005028213,136.21,35.59216,8.92063,36.6930442054,1.2021600000000001,0.35063000000000005,1.25225,34.39,8.57,35.4417409279,136.05
2021-07-04 02:30:00,34.01016,26.73713,43.2615892434,1.19016,0.34713000000000005,1.23975,32.82,26.39,42.113946621,0.0,33.93016,26.65713,43.1492565111,1.19016,0.34713000000000005,1.23975,32.74,26.31,42.0014725932,136.17,34.71016,9.19713,35.9079713638,1.19016,0.34713000000000005,1.23975,33.52,8.85,34.6686154901,136.21,34.76016,9.16713,35.948643864,1.19016,0.34713000000000005,1.23975,33.57,8.82,34.7093258361,136.05
2021-07-04 03:00:00,33.32096,26.72028,42.7113537435,1.20096,0.35028000000000004,1.251,32.12,26.37,41.5580473555,0.0,33.25096,26.63028,42.6004478122,1.20096,0.35028000000000004,1.251,32.05,26.28,41.4468442707,136.17,34.02096,9.18028,35.2378100937,1.20096,0.35028000000000004,1.251,32.82,8.83,33.9870754847,136.21,34.07096,9.14028,35.2757003304,1.20096,0.35028000000000004,1.251,32.87,8.79,34.0250055107,136.05
2021-07-04 03:30:00,32.73224,26.76482,42.2818533777,1.18224,0.34482,1.2315,31.55,26.42,41.1511713078,0.0,32.64224,26.67482,42.155211472,1.18224,0.34482,1.2315,31.46,26.33,41.0243890875,136.17,33.42224,9.19482,34.6639703648,1.18224,0.34482,1.2315,32.24,8.85,33.4326202981,136.21,33.46224,9.17482,34.6972452487,1.18224,0.34482,1.2315,32.28,8.83,33.4659125081,136.05
2021-07-04 04:00:00,32.7276,26.4993,42.1106720707,1.1976,0.3493,1.2475,31.53,26.15,40.9629515538,0.0,32.6376,26.4193,41.9903839736,1.1976,0.3493,1.2475,31.44,26.07,40.8426064301,136.17,33.4176,8.9393,34.5925869841,1.1976,0.3493,1.2475,32.22,8.59,33.3454119783,136.21,33.4676,8.9093,34.633161511,1.1976,0.3493,1.2475,32.27,8.56,33.3860225244,136.05
2021-07-04 04:30:00,32.66104,26.59447,42.1189905917,1.18104,0.34447000000000005,1.23025,31.48,26.25,40.9884483727,0.0,32.59104,26.50447,42.0078899525,1.18104,0.34447000000000005,1.23025,31.41,26.16,40.8770559116,136.17,33.37104,8.97447,34.5567276006,1.18104,0.34447000000000005,1.23025,32.19,8.63,33.3267610187,136.21,33.41104,8.94447,34.5875864648,1.18104,0.34447000000000005,1.23025,32.23,8.6,33.3576512962,136.05
2021-07-04 05:00:00,31.32592,27.12881,41.4401447375,1.19592,0.34881,1.2457500000000001,30.13,26.78,40.31110641,0.0,31.24592,27.04881,41.3272989568,1.19592,0.34881,1.2457500000000001,30.05,26.7,40.198165381,136.44,32.03592,9.42881,33.3946496952,1.19592,0.34881,1.2457500000000001,30.84,9.08,32.1489035583,136.48,32.08592,9.39881,33.4341725135,1.19592,0.34881,1.2457500000000001,30.89,9.05,32.1884233848,136.34
2021-07-04 05:30:00,30.75832,27.30951,41.1325125134,1.19832,0.34951000000000004,1.24825,29.56,26.96,40.0079392121,0.0,30.68832,27.23951,41.0336921256,1.19832,0.34951000000000004,1.24825,29.49,26.89,39.9090490992,136.81,31.46832,9.58951,32.8970191,1.19832,0.34951000000000004,1.24825,30.27,9.24,31.6488625388,136.84,31.50832,9.55951,32.9265616283,1.19832,0.34951000000000004,1.24825,30.31,9.21,31.6783869539,136.67
2021-07-04 06:00:00,31.08256,27.41283,41.4438027305,1.31256,0.38283,1.36725,29.77,27.03,40.2103693094,0.0,31.00256,27.32283,41.324275744,1.31256,0.38283,1.36725,29.69,26.94,40.0906435468,136.81,31.79256,9.65283,33.2256527154,1.31256,0.38283,1.36725,30.48,9.27,31.8584886647,136.84,31.84256,9.62283,33.2648085003,1.31256,0.38283,1.36725,30.53,9.24,31.8976253035,136.67
2021-07-04 06:30:00,32.25808,27.25569,42.23098818,1.52808,0.44569000000000003,1.59175,30.73,26.81,40.7812334291,0.0,32.19808,27.17569,42.1335315712,1.52808,0.44569000000000003,1.59175,30.67,26.73,40.683433975,137.02,32.98808,9.47569,34.322035532,1.52808,0.44569000000000003,1.59175,31.46,9.03,32.7302994181,137.08,33.02808,9.45569,34.354972593,1.52808,0.44569000000000003,1.59175,31.5,9.01,32.763243124,136.9
2021-07-04 07:00:00,33.54896,26.67178,42.8592646396,1.5489600000000001,0.45178,1.6135000000000002,32.0,26.22,41.3701389894,0.0,33.46896,26.58178,42.7406400449,1.5489600000000001,0.45178,1.6135000000000002,31.92,26.13,41.2512218001,137.12,34.27896,8.98178,35.4361322755,1.5489600000000001,0.45178,1.6135000000000002,32.73,8.53,33.8232730527,137.08,34.30896,8.95178,35.4575676189,1.5489600000000001,0.45178,1.6135000000000002,32.76,8.5,33.8447573488,136.9
2021-07-04 07:30:00,34.8984,26.4362,43.780943263,1.5984,0.4662,1.665,33.3,25.97,42.2295027203,0.0,34.8184,26.3562,43.6688705716,1.5984,0.4662,1.665,33.22,25.89,42.1172233178,136.69,35.6084,8.8662,36.6956080887,1.5984,0.4662,1.665,34.01,8.4,35.0319868121,136.73,35.6484,8.8362,36.7271950059,1.5984,0.4662,1.665,34.05,8.37,35.0636478422,136.54
2021-07-04 08:00:00,36.65224,25.97357,44.9222999808,1.9322400000000002,0.56357,2.01275,34.72,25.41,43.0249520627,0.0,36.56224,25.88357,44.7968368276,1.9322400000000002,0.56357,2.01275,34.63,25.32,42.8991759828,136.19,37.33224,8.59357,38.308557644,1.9322400000000002,0.56357,2.01275,35.4,8.03,36.2993236852,136.23,37.37224,8.55357,38.3385952059,1.9322400000000002,0.56357,2.01275,35.44,7.99,36.3295155487,136.07
2021-07-04 08:30:00,40.15752,24.80136,47.1988757324,1.7875200000000002,0.52136,1.862,38.37,24.28,45.4067759261,0.0,40.05752,24.71136,47.0665084917,1.7875200000000002,0.52136,1.862,38.27,24.19,45.2741537745,135.47,40.82752,7.46136,41.5037140796,1.7875200000000002,0.52136,1.862,39.04,6.94,39.6520516493,135.53,40.87752,7.43136,41.5475240273,1.7875200000000002,0.52136,1.862,39.09,6.91,39.6960476622,135.34
2021-07-04 09:00:00,42.43576,24.36293,48.9320558015,2.13576,0.6229300000000001,2.2247500000000002,40.3,23.74,46.77261592,0.0,42.32576,24.27293,48.7918547543,2.13576,0.6229300000000001,2.2247500000000002,40.19,23.65,46.6321627206,135.34,43.10576,7.10293,43.6870479635,2.13576,0.6229300000000001,2.2247500000000002,40.97,6.48,41.4792876024,135.41,43.15576,7.06293,43.7299051149,2.13576,0.6229300000000001,2.2247500000000002,41.02,6.44,41.5224517581,135.21
2021-07-04 09:30:00,45.04192,23.57806,50.8399397192,2.22192,0.6480600000000001,2.3145,42.82,22.93,48.5730099953,0.0,44.94192,23.48806,50.7096158125,2.22192,0.6480600000000001,2.3145,42.72,22.84,48.4423781415,134.99,45.71192,6.43806,46.1630614956,2.22192,0.6480600000000001,2.3145,43.49,5.79,43.8737301811,135.03,45.76192,6.38806,46.2056342089,2.22192,0.6480600000000001,2.3145,43.54,5.74,43.9167302972,134.85
2021-07-04 10:00:00,46.96672,23.01696,52.3034724966,2.52672,0.7369600000000001,2.632,44.44,22.28,49.7122922425,0.0,46.83672,22.93696,52.1515337684,2.52672,0.7369600000000001,2.632,44.31,22.2,49.5602269971,134.53,47.60672,5.97696,47.9804526865,2.52672,0.7369600000000001,2.632,45.08,5.24,45.3835212384,134.57,47.65672,5.93696,48.0251023445,2.52672,0.7369600000000001,2.632,45.13,5.2,45.4285912174,134.38
2021-07-04 10:30:00,48.47232,22.245260000000002,53.3330797784,2.69232,0.7852600000000001,2.8045,45.78,21.46,50.5602610753,0.0,48.34232,22.14526,53.1732305155,2.69232,0.7852600000000001,2.8045,45.65,21.36,50.4001200395,134.19,49.10232,5.26526,49.3838110341,2.69232,0.7852600000000001,2.8045,46.41,4.48,46.6257278764,134.24,49.17232,5.21526,49.4481141304,2.69232,0.7852600000000001,2.8045,46.48,4.43,46.6906339644,134.03
2021-07-04 11:00:00,49.31376,21.62318,53.8461589963,3.95376,1.15318,4.1185,45.36,20.47,49.7649525269,0.0,49.18376,21.53318,53.6909684086,3.95376,1.15318,4.1185,45.23,20.38,49.6094476889,133.84,49.94376,4.74318,50.1684853215,3.95376,1.15318,4.1185,45.99,3.59,46.1299057012,133.92,49.99376,4.70318,50.214499311,3.95376,1.15318,4.1185,46.04,3.55,46.1766618542,133.71
2021-07-04 11:30:00,50.1668,21.58865,54.6148114623,3.5268,1.02865,3.67375,46.64,20.56,50.9706111401,0.0,50.0368,21.48865,54.4558852013,3.5268,1.02865,3.67375,46.51,20.46,50.8113343655,133.51,50.7868,4.76865,51.0101860128,3.5268,1.02865,3.67375,47.26,3.74,47.4077546399,133.58,50.8368,4.71865,51.055321878,3.5268,1.02865,3.67375,47.31,3.69,47.4536847884,133.4
2021-07-04 12:00:00,50.75712,21.58166,55.1548119301,4.73712,1.38166,4.9345,46.02,20.2,50.2581376495,0.0,50.63712,21.49166,55.0091753388,4.73712,1.38166,4.9345,45.9,20.11,50.1120953463,133.19,51.38712,4.7816600000000005,51.6091113492,4.73712,1.38166,4.9345,46.65,3.4,46.7737372892,133.28,51.44712,4.73166,51.6642503347,4.73712,1.38166,4.9345,46.71,3.35,46.8299754431,133.12
2021-07-04 12:30:00,51.98408,10.10619,52.9573380162,4.92408,1.43619,5.12925,47.06,8.67,47.8519853298,0.0,52.38408,24.71619,57.9222054618,4.92408,1.43619,5.12925,47.46,23.28,52.8621792967,133.19,53.14408,8.68619,53.849263094,4.92408,1.43619,5.12925,48.22,7.25,48.7619821172,133.28,53.21408,8.79619,53.9361777359,4.92408,1.43619,5.12925,48.29,7.36,48.847658081,133.12
2021-07-04 13:00:00,52.15704,8.06497,52.776894212,4.57704,1.33497,4.76775,47.58,6.73,48.0536086054,0.0,52.68704,25.31497,58.4531597954,4.57704,1.33497,4.76775,48.11,23.98,53.7551160356,135.13,53.44704,9.12497,54.2203943389,4.57704,1.33497,4.76775,48.87,7.79,49.4869780851,135.18,53.50704,9.06497,54.2694850783,4.57704,1.33497,4.76775,48.93,7.73,49.5368327611,134.99
2021-07-04 13:30:00,52.4828,7.7829,53.056741591,3.2328,0.9429000000000001,3.3675,49.25,6.84,49.7227121143,0.0,53.0328,25.1029,58.6739589959,3.2328,0.9429000000000001,3.3675,49.8,24.16,55.3511120033,135.55,53.8028,8.8429,54.5246565166,3.2328,0.9429000000000001,3.3675,50.57,7.9,51.1833459242,135.6,53.8728,8.7929,54.5856544364,3.2328,0.9429000000000001,3.3675,50.64,7.85,51.2448251046,135.44
2021-07-04 14:00:00,52.61128,7.62704,53.161250196,2.32128,0.6770400000000001,2.418,50.29,6.95,50.7679682477,0.0,53.18128,24.99704,58.7630883395,2.32128,0.6770400000000001,2.418,50.86,24.32,56.3755443433,135.83,53.96128,8.68704,54.6560555035,2.32128,0.6770400000000001,2.418,51.64,8.01,52.2575324714,135.87,54.03128,8.64704,54.7188314861,2.32128,0.6770400000000001,2.418,51.71,7.97,52.3205982382,135.73
2021-07-04 14:30:00,51.80656,7.94983,52.4129703038,2.29656,0.66983,2.39225,49.51,7.28,50.0423670503,0.0,52.35656,25.33983,58.1662819807,2.29656,0.66983,2.39225,50.06,24.67,55.8087134774,135.97,53.12656,9.01983,53.8868138849,2.29656,0.66983,2.39225,50.83,8.35,51.511274494,136.07,53.20656,8.96983,53.957352393,2.29656,0.66983,2.39225,50.91,8.3,51.582149044,135.87
2021-07-04 15:00:00,51.18744,8.59842,51.9045936334,3.45744,1.00842,3.6015,47.73,7.59,48.3297113585,0.0,51.68744,25.968420000000002,57.8441897778,3.45744,1.00842,3.6015,48.23,24.96,54.3059342982,136.06,52.43744,9.66842,53.3213227429,3.45744,1.00842,3.6015,48.98,8.66,49.7396823472,136.07,52.51744,9.61842,53.3909684071,3.45744,1.00842,3.6015,49.06,8.61,49.8097952214,135.95
2021-07-04 15:30:00,51.04248,8.78989,51.793792396,3.70248,1.07989,3.85675,47.34,7.71,47.9637331741,0.0,51.55248,26.12989,57.7964475168,3.70248,1.07989,3.85675,47.85,25.05,54.0104156622,136.06,52.29248,9.85989,53.2139163693,3.70248,1.07989,3.85675,48.59,8.78,49.3768822426,136.07,52.36248,9.80989,53.2734760792,3.70248,1.07989,3.85675,48.66,8.73,49.4369143455,135.87
2021-07-04 16:00:00,50.45704,9.11497,51.2737317119,4.33704,1.26497,4.51775,46.12,7.85,46.7832972331,0.0,50.93704,26.45497,57.3972776503,4.33704,1.26497,4.51775,46.6,25.19,52.9725976331,135.78,51.69704,10.18497,52.6907729936,4.33704,1.26497,4.51775,47.36,8.92,48.1926965421,135.83,51.76704,10.14497,52.7517473328,4.33704,1.26497,4.51775,47.43,8.88,48.2541117419,135.63
2021-07-04 16:30:00,51.45728,8.59254,52.169755689,4.15728,1.21254,4.3305,47.3,7.38,47.8722717238,0.0,51.98728,25.92254,58.0917839445,4.15728,1.21254,4.3305,47.83,24.71,53.8357966413,135.88,52.74728,9.66254,53.6249962858,4.15728,1.21254,4.3305,48.59,8.45,49.3192720952,135.97,52.81728,9.61254,53.6848767517,4.15728,1.21254,4.3305,48.66,8.4,49.3797083831,135.77
2021-07-04 17:00:00,53.50128,8.26079,54.1352714324,3.19128,0.9307900000000001,3.32425,50.31,7.33,50.8411742587,0.0,54.08128,25.59079,59.8303717126,3.19128,0.9307900000000001,3.32425,50.89,24.66,56.550045977,135.8,54.87128,9.33079,55.6589706235,3.19128,0.9307900000000001,3.32425,51.68,8.4,52.3582123453,135.86,54.93128,9.28079,55.7097710053,3.19128,0.9307900000000001,3.32425,51.74,8.35,52.4094466676,135.69
2021-07-04 17:30:00,54.8376,7.73805,55.3808612389,1.4676,0.42805000000000004,1.52875,53.37,7.31,53.868293086,0.0,55.4776,25.02805,60.8618713856,1.4676,0.42805000000000004,1.52875,54.01,24.6,59.3484633331,135.8,56.2576,8.80805,56.942947786,1.4676,0.42805000000000004,1.52875,54.79,8.38,55.4271458764,135.86,56.3476,8.75805,57.0241656279,1.4676,0.42805000000000004,1.52875,54.88,8.33,55.5085876239,135.69
2021-07-04 18:00:00,53.69504,8.49272,54.3625203021,2.3750400000000003,0.69272,2.474,51.32,7.8,51.9093671701,0.0,54.28504,25.80272,60.1052903429,2.3750400000000003,0.69272,2.474,51.91,25.11,57.6642020668,135.71,55.08504,9.57272,55.910630474,2.3750400000000003,0.69272,2.474,52.71,8.88,53.4527688712,135.77,55.16504,9.52272,55.9809238438,2.3750400000000003,0.69272,2.474,52.79,8.83,53.5233874115,135.59
2021-07-04 18:30:00,53.10192,8.45181,53.77031709,1.65192,0.48181,1.7207500000000002,51.45,7.97,52.0636475864,0.0,53.70192,25.79181,59.5744380986,1.65192,0.48181,1.7207500000000002,52.05,25.31,57.8774446568,135.71,54.48192,9.53181,55.3094477351,1.65192,0.48181,1.7207500000000002,52.83,9.05,53.5995466399,135.77,54.56192,9.48181,55.3796698705,1.65192,0.48181,1.7207500000000002,52.91,9.0,53.669992547,135.59
2021-07-04 19:00:00,52.18672,8.94571,52.9478939313,1.59672,0.46571,1.6632500000000001,50.59,8.48,51.2957941746,0.0,52.77672,26.33571,58.9826397778,1.59672,0.46571,1.6632500000000001,51.18,25.87,57.3467462024,135.83,53.57672,10.03571,54.5085351221,1.59672,0.46571,1.6632500000000001,51.98,9.57,52.8536214464,135.91,53.65672,9.99571,54.5798297869,1.59672,0.46571,1.6632500000000001,52.06,9.53,52.925083845,135.74
2021-07-04 19:30:00,51.79048,9.03264,52.5722588824,1.14048,0.33264000000000005,1.188,50.65,8.7,51.3917551753,0.0,52.39048,26.46264,58.6944095328,1.14048,0.33264000000000005,1.188,51.25,26.13,57.5268580752,136.04,53.20048,10.14264,54.1586947627,1.14048,0.33264000000000005,1.188,52.06,9.81,52.9762182493,136.08,53.29048,10.09264,54.237778723,1.14048,0.33264000000000005,1.188,52.15,9.76,53.0554436415,135.89
2021-07-04 20:00:00,50.93304,9.31922,51.778590412,1.16304,0.33922,1.2115,49.77,8.98,50.5736423446,0.0,51.52304,26.78922,58.0713867498,1.16304,0.33922,1.2115,50.36,26.45,56.883495849,136.04,52.35304,10.43922,53.3836876906,1.16304,0.33922,1.2115,51.19,10.1,52.1768732294,136.16,52.43304,10.39922,53.4543493109,1.16304,0.33922,1.2115,51.27,10.06,52.24764588,135.99
2021-07-04 20:30:00,49.818,9.65775,50.7454949632,1.158,0.33775000000000005,1.20625,48.66,9.32,49.5445052453,0.0,50.398,27.00775,57.1784659121,1.158,0.33775000000000005,1.20625,49.24,26.67,55.998808023,136.18,51.208,10.77775,52.3299069277,1.158,0.33775000000000005,1.20625,50.05,10.44,51.1272539845,136.26,51.298,10.73775,52.4097708358,1.158,0.33775000000000005,1.20625,50.14,10.4,51.2072221469,136.07
2021-07-04 21:00:00,48.74224,9.98607,49.7546736927,1.15224,0.33607000000000004,1.20025,47.59,9.65,48.5585275724,0.0,49.30224,27.34607,56.3783505742,1.15224,0.33607000000000004,1.20025,48.15,27.01,55.2083562516,135.79,50.11224,11.10607,51.3281734398,1.15224,0.33607000000000004,1.20025,48.96,10.77,50.130574503,135.87,50.19224,11.06607,51.3976542409,1.15224,0.33607000000000004,1.20025,49.04,10.73,50.2001444221,135.69
2021-07-04 21:30:00,47.86192,10.10306,48.9166148405,1.14192,0.33306,1.1895,46.72,9.77,47.7306117706,0.0,48.40192,27.57306,55.7047529162,1.14192,0.33306,1.1895,47.26,27.24,54.5483748612,135.79,49.23192,11.24306,50.4993895513,1.14192,0.33306,1.1895,48.09,10.91,49.3120289585,135.87,49.31192,11.20306,50.5685080604,1.14192,0.33306,1.1895,48.17,10.87,49.3812292273,135.69
2021-07-04 22:00:00,46.89184,10.65887,48.0880044113,1.16184,0.33887,1.21025,45.73,10.32,46.880009599,0.0,47.42184,28.12887,55.1367775306,1.16184,0.33887,1.21025,46.26,27.79,53.9654676622,136.1,48.22184,11.79887,49.6443268286,1.16184,0.33887,1.21025,47.06,11.46,48.4352681421,136.15,48.30184,11.76887,49.7149278232,1.16184,0.33887,1.21025,47.14,11.43,48.5059223188,135.97
2021-07-04 22:30:00,45.586,10.93425,46.8790061655,1.146,0.33425000000000005,1.19375,44.44,10.6,45.6866895277,0.0,46.086,28.34425,54.1046754363,1.146,0.33425000000000005,1.19375,44.94,28.01,52.9543548729,136.18,46.896,12.08425,48.4279249407,1.146,0.33425000000000005,1.19375,45.75,11.75,47.2347859104,136.24,46.976,12.05425,48.4979331422,1.146,0.33425000000000005,1.19375,45.83,11.72,47.3048337911,136.07
2021-07-04 23:00:00,43.0064,11.3402,44.4764047221,1.1664,0.3402,1.215,41.84,11.0,43.2618261288,0.0,43.4564,28.9002,52.1888902066,1.1664,0.3402,1.215,42.29,28.56,51.0305565323,135.92,44.2564,12.5002,45.9878673239,1.1664,0.3402,1.215,43.09,12.16,44.77291257,135.99,44.3264,12.4602,46.0443951095,1.1664,0.3402,1.215,43.16,12.12,44.829454603,135.82
2021-07-04 23:30:00,40.18288,11.74334,41.8637059928,1.14288,0.33334,1.1905000000000001,39.04,11.41,40.6732061682,0.0,40.58288,29.44334,50.1386120615,1.14288,0.33334,1.1905000000000001,39.44,29.11,49.0194420613,136.5,41.39288,12.92334,43.3633858393,1.14288,0.33334,1.1905000000000001,40.25,12.59,42.1731028026,136.58,41.46288,12.89334,43.4212924065,1.14288,0.33334,1.1905000000000001,40.32,12.56,42.2309838862,136.42
2021-07-05 00:00:00,37.93872,12.22796,39.8606256975,1.15872,0.33796000000000004,1.207,36.78,11.89,38.6541136233,0.0,38.30872,30.13796,48.7427395722,1.15872,0.33796000000000004,1.207,37.15,29.8,47.6252296582,136.96,39.10872,13.41796,41.346506873,1.15872,0.33796000000000004,1.207,37.95,13.08,40.1408632194,137.01,39.18872,13.39796,41.4157108764,1.15872,0.33796000000000004,1.207,38.03,13.06,40.2100049739,136.82
2021-07-05 00:30:00,36.49656,15.79733,39.7687632063,1.15656,0.33733,1.20475,35.34,15.46,38.5736594064,0.0,36.72656,29.12733,46.8747433312,1.15656,0.33733,1.20475,35.57,28.79,45.7612172041,137.76,37.53656,12.55733,39.5813071204,1.15656,0.33733,1.20475,36.38,12.22,38.3775038271,137.81,37.60656,12.74733,39.708283483,1.15656,0.33733,1.20475,36.45,12.41,38.5046828321,137.63
2021-07-05 01:00:00,35.60888,26.32384,44.2824670406,1.17888,0.34384000000000003,1.228,34.43,25.98,43.1321840393,0.0,35.53888,26.23384,44.1726878603,1.17888,0.34384000000000003,1.228,34.36,25.89,43.0221071079,137.67,36.35888,8.82384,37.4142794558,1.17888,0.34384000000000003,1.228,35.18,8.48,36.187605613,137.81,36.40888,8.79384,37.4558161679,1.17888,0.34384000000000003,1.228,35.23,8.45,36.22920645,137.63
2021-07-05 01:30:00,35.15544,26.33992,43.9283091776,1.16544,0.33992000000000006,1.214,33.99,26.0,42.7939259709,0.0,35.09544,26.25992,43.8323317564,1.16544,0.33992000000000006,1.214,33.93,25.92,42.6976732387,136.05,35.90544,8.89992,36.9920153222,1.16544,0.33992000000000006,1.214,34.74,8.56,35.7790609156,136.11,35.94544,8.86992,37.0236429542,1.16544,0.33992000000000006,1.214,34.78,8.53,35.8107428016,135.92
2021-07-05 02:00:00,35.10104,26.29447,43.8575211527,1.18104,0.34447000000000005,1.23025,33.92,25.95,42.7079489088,0.0,35.03104,26.21447,43.7535392953,1.18104,0.34447000000000005,1.23025,33.85,25.87,42.6037486614,135.89,35.85104,8.87447,36.9330920295,1.18104,0.34447000000000005,1.23025,34.67,8.53,35.7039185525,135.93,35.90104,8.84447,36.9744414787,1.18104,0.34447000000000005,1.23025,34.72,8.5,35.7453269673,135.77
2021-07-05 02:30:00,34.49952,26.13111,43.278768352,1.16952,0.34111,1.21825,33.33,25.79,42.1427692493,0.0,34.43952,26.05111,43.1826454732,1.16952,0.34111,1.21825,33.27,25.71,42.0463672628,135.77,35.23952,8.70111,36.2978385729,1.16952,0.34111,1.21825,34.07,8.36,35.0806855691,135.8,35.28952,8.67111,36.3392125735,1.16952,0.34111,1.21825,34.12,8.33,35.1221198107,135.63
2021-07-05 03:00:00,34.51888,26.06384,43.2536337433,1.17888,0.34384000000000003,1.228,33.34,25.72,42.1078852473,0.0,34.44888,25.98384,43.1495686467,1.17888,0.34384000000000003,1.228,33.27,25.64,42.0036010361,135.64,35.24888,8.60384,36.2837374591,1.17888,0.34384000000000003,1.228,34.07,8.26,35.0569893174,135.7,35.29888,8.57384,36.3252207371,1.17888,0.34384000000000003,1.228,34.12,8.23,35.0985370065,135.54
2021-07-05 03:30:00,34.5876,25.97055,43.2524165922,1.1676,0.34055,1.21625,33.42,25.63,42.1164255368,0.0,34.5176,25.88055,43.1424104341,1.1676,0.34055,1.21625,33.35,25.54,42.0061197922,135.78,35.3276,8.480550000000001,36.3312406898,1.1676,0.34055,1.21625,34.16,8.14,35.1164519848,135.83,35.3676,8.46055,36.365478631,1.1676,0.34055,1.21625,34.2,8.12,35.1507382568,135.71
2021-07-05 04:00:00,34.56912,25.87391,43.1796627623,1.17912,0.34391000000000005,1.22825,33.39,25.53,42.0318093829,0.0,34.49912,25.80391,43.0816788445,1.17912,0.34391000000000005,1.22825,33.32,25.46,41.9336857431,135.97,35.30912,8.41391,36.2977662765,1.17912,0.34391000000000005,1.22825,34.13,8.07,35.0710963615,136.05,35.36912,8.37391,36.3468983307,1.17912,0.34391000000000005,1.22825,34.19,8.03,35.1203217525,135.85
2021-07-05 04:30:00,35.17856,25.36083,43.3670702488,1.16856,0.34083,1.21725,34.01,25.02,42.2218012406,0.0,35.11856,25.28083,43.271626061,1.16856,0.34083,1.21725,33.95,24.94,42.1260738736,135.97,35.91856,7.93083,36.7837058623,1.16856,0.34083,1.21725,34.75,7.59,35.5692367081,136.05,35.96856,7.90083,36.8260834622,1.16856,0.34083,1.21725,34.8,7.5600000000000005,35.6117059406,135.85
2021-07-05 05:00:00,34.70416,25.28538,42.9386674578,1.18416,0.34538,1.2335,33.52,24.94,41.7803063656,0.0,34.63416,25.20538,42.8349882672,1.18416,0.34538,1.2335,33.45,24.86,41.6763973971,135.71,35.45416,7.86538,36.3161350346,1.18416,0.34538,1.2335,34.27,7.52,35.0853715956,135.74,35.50416,7.8453800000000005,36.3606293214,1.18416,0.34538,1.2335,34.32,7.5,35.1299359521,135.59
2021-07-05 05:30:00,35.53432,24.87251,43.3742971305,1.17432,0.34251000000000004,1.22325,34.36,24.53,42.217656259,0.0,35.48432,24.80251,43.293203487,1.17432,0.34251000000000004,1.22325,34.31,24.46,42.1362990781,135.5,36.31432,7.49251,37.0792063448,1.17432,0.34251000000000004,1.22325,35.14,7.15,35.8600348578,135.59,36.36432,7.46251,37.1221338902,1.17432,0.34251000000000004,1.22325,35.19,7.12,35.9030708993,135.36
2021-07-05 06:00:00,38.01232,24.29526,45.1131480862,1.25232,0.36526000000000003,1.3045,36.76,23.93,43.8627689504,0.0,37.96232,24.21526,45.0279530586,1.25232,0.36526000000000003,1.3045,36.71,23.85,43.777238378,135.5,38.79232,6.99526,39.417987689,1.25232,0.36526000000000003,1.3045,37.54,6.63,38.1209719184,135.59,38.83232,6.96526,39.4520458715,1.25232,0.36526000000000003,1.3045,37.58,6.6,38.1551621671,135.36
2021-07-05 06:30:00,42.6332,22.3001,48.1132435224,1.3032,0.3801,1.3575,41.33,21.92,46.7830663809,0.0,42.5632,22.2201,48.0141524787,1.3032,0.3801,1.3575,41.26,21.84,46.6837573466,135.18,43.3832,5.2501,43.6997207342,1.3032,0.3801,1.3575,42.08,4.87,42.3608699155,135.25,43.4432,5.2201,43.7556975747,1.3032,0.3801,1.3575,42.14,4.84,42.4170390291,135.06
2021-07-05 07:00:00,46.69984,20.86287,51.1481612637,1.44984,0.42287,1.51025,45.25,20.44,49.6523524115,0.0,46.60984,20.78287,51.0333701637,1.44984,0.42287,1.51025,45.16,20.36,49.5374121246,134.16,47.42984,3.9728700000000003,47.5959390963,1.44984,0.42287,1.51025,45.98,3.55,46.1168396575,134.2,47.46984,3.92287,47.6316556364,1.44984,0.42287,1.51025,46.02,3.5,46.1529024006,134.01
2021-07-05 07:30:00,51.06416,12.65788,52.6096033306,1.84416,0.53788,1.921,49.22,12.12,50.6902633649,0.0,50.99416,12.93788,52.6098193591,1.84416,0.53788,1.921,49.15,12.4,50.6900631288,133.49,52.29416,9.24788,53.1055783755,1.84416,0.53788,1.921,50.45,8.71,51.1963533858,133.58,52.37416,9.33788,53.2000811898,1.84416,0.53788,1.921,50.53,8.8,51.2905537112,133.37
2021-07-05 08:00:00,54.03104,9.35322,54.8346241699,1.93104,0.56322,2.0115,52.1,8.79,52.8362952903,0.0,53.93104,9.28322,54.7241742656,1.93104,0.56322,2.0115,52.0,8.72,52.7260694534,134.76,55.47104,10.43322,56.4436742093,1.93104,0.56322,2.0115,53.54,9.87,54.4421573783,134.83,55.54104,10.40322,56.5069386062,1.93104,0.56322,2.0115,53.61,9.84,54.5055749442,134.64
2021-07-05 08:30:00,56.7096,8.4403,57.334260231100004,2.7096,0.7903,2.8225,54.0,7.65,54.5391831622,0.0,56.5996,8.3703,57.2151784254,2.7096,0.7903,2.8225,53.89,7.58,54.4204786822,135.18,58.1596,9.5303,58.9352669482,2.7096,0.7903,2.8225,55.45,8.74,56.1345713442,135.22,58.2496,9.5103,59.0208582304,2.7096,0.7903,2.8225,55.54,8.72,56.2203699739,135.05
2021-07-05 09:00:00,57.69184,7.9301200000000005,58.2343129589,3.05184,0.89012,3.179,54.64,7.04,55.091661801,0.0,57.58184,7.88012,58.1185391162,3.05184,0.89012,3.179,54.53,6.99,54.9761857535,135.78,59.15184,9.04012,59.8386492578,3.05184,0.89012,3.179,56.1,8.15,56.6889098502,135.85,59.22184,9.00012,59.9018237869,3.05184,0.89012,3.179,56.17,8.11,56.7524536914,135.65
2021-07-05 09:30:00,59.1236,6.5773,59.4883261846,2.9736000000000002,0.8673000000000001,3.0975,56.15,5.71,56.4395836271,0.0,58.9936,6.5073,59.3514093704,2.9736000000000002,0.8673000000000001,3.0975,56.02,5.64,56.3031970673,135.92,60.5836,7.6373,61.0630898354,2.9736000000000002,0.8673000000000001,3.0975,57.61,6.77,58.0064220583,135.98,60.6736,7.5973,61.1474014513,2.9736000000000002,0.8673000000000001,3.0975,57.7,6.73,58.091160257,135.8
2021-07-05 10:00:00,59.53552,6.20161,59.8576487031,2.88552,0.8416100000000001,3.00575,56.65,5.36,56.9030060717,0.0,59.40552,6.14161,59.7221498262,2.88552,0.8416100000000001,3.00575,56.52,5.3,56.7679522266,135.51,60.99552,7.25161,61.4250706769,2.88552,0.8416100000000001,3.00575,58.11,6.41,58.4624683023,135.58,61.07552,7.21161,61.4998086344,2.88552,0.8416100000000001,3.00575,58.19,6.37,58.5376203821,135.38
