Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-07-05 10:30:00,58.9532,6.83385,59.3479679186,2.8932,0.8438500000000001,3.01375,56.06,5.99,56.3791069457,0.0,58.8232,6.77385,59.2119405362,2.8932,0.8438500000000001,3.01375,55.93,5.93,56.243486734,135.8,60.3932,7.8938500000000005,60.9069082622,2.8932,0.8438500000000001,3.01375,57.5,7.05,57.9305834599,135.83,60.4732,7.85385,60.9810698337,2.8932,0.8438500000000001,3.01375,57.58,7.01,58.0051420134,135.69
2021-07-05 11:00:00,59.5268,6.0424,59.8326876883,2.2368,0.6524,2.33,57.29,5.39,57.5429943607,0.0,59.3768,5.9624,59.6754102793,2.2368,0.6524,2.33,57.14,5.31,57.3861978179,135.69,60.9668,7.0724,61.3756429213,2.2368,0.6524,2.33,58.73,6.42,59.0798552808,135.74,61.0468,7.0224,61.4493766608,2.2368,0.6524,2.33,58.81,6.37,59.153977043,135.6
2021-07-05 11:30:00,59.97752,5.90386,60.2673914173,1.96752,0.57386,2.0495,58.01,5.33,58.2543474772,0.0,59.81752,5.83386,60.1013279508,1.96752,0.57386,2.0495,57.85,5.26,58.0886400254,135.18,61.41752,6.93386,61.8076870417,1.96752,0.57386,2.0495,59.45,6.36,59.7892306356,135.22,61.49752,6.89386,61.8827138371,1.96752,0.57386,2.0495,59.53,6.32,59.8645412577,135.05
2021-07-05 12:00:00,59.82816,6.52863,60.1833177771,2.25816,0.65863,2.35225,57.57,5.87,57.8684871065,0.0,59.68816,6.45863,60.0365750661,2.25816,0.65863,2.35225,57.43,5.8,57.7221352689,135.18,61.25816,7.56863,61.723952617,2.25816,0.65863,2.35225,59.0,6.91,59.4032667452,135.22,61.34816,7.52863,61.8083894392,2.25816,0.65863,2.35225,59.09,6.87,59.4880240048,135.05
2021-07-05 12:30:00,59.8508,6.5244,60.2053656745,3.1008,0.9044000000000001,3.23,56.75,5.62,57.027597705,0.0,59.6908,6.4544,60.038744857,3.1008,0.9044000000000001,3.23,56.59,5.55,56.8615036734,135.46,61.2808,7.5744,61.7471293584,3.1008,0.9044000000000001,3.23,58.18,6.67,58.5610903245,135.54,61.3608,7.5244,61.820420348,3.1008,0.9044000000000001,3.23,58.26,6.62,58.6349042806,135.33
2021-07-05 13:00:00,59.20656,6.65858,59.5798072727,3.28656,0.9585800000000001,3.4235,55.92,5.7,56.209753602,0.0,59.06656,6.59858,59.4339950554,3.28656,0.9585800000000001,3.4235,55.78,5.64,56.0644093878,135.46,60.64656,7.70858,61.1345029051,3.28656,0.9585800000000001,3.4235,57.36,6.75,57.7557971116,135.54,60.71656,7.66858,61.1989197409,3.28656,0.9585800000000001,3.4235,57.43,6.71,57.8206623968,135.33
2021-07-05 13:30:00,58.15848,7.38164,58.6250578251,3.94848,1.15164,4.113,54.21,6.23,54.566812258,0.0,58.01848,7.31164,58.4773811059,3.94848,1.15164,4.113,54.07,6.16,54.4197620355,135.78,59.54848,8.44164,60.1438505269,3.94848,1.15164,4.113,55.6,7.29,56.0758780582,135.85,59.63848,8.41164,60.2287637612,3.94848,1.15164,4.113,55.69,7.26,56.1612295093,135.69
2021-07-05 14:00:00,57.71096,7.23153,58.162272396,5.01096,1.46153,5.21975,52.7,5.77,53.0149309157,0.0,57.58096,7.16153,58.0246022517,5.01096,1.46153,5.21975,52.57,5.7,52.8781136199,136.07,59.07096,8.28153,59.6486550935,5.01096,1.46153,5.21975,54.06,6.82,54.4884941983,136.13,59.15096,8.241530000000001,59.7223482933,5.01096,1.46153,5.21975,54.14,6.78,54.5628811556,135.95
2021-07-05 14:30:00,57.94728,7.07254,58.3772908026,4.6372800000000005,1.35254,4.8305,53.31,5.72,53.6159910848,0.0,57.81728,7.01254,58.240995732,4.6372800000000005,1.35254,4.8305,53.18,5.66,53.4803515321,135.9,59.33728,8.13254,59.8919944955,4.6372800000000005,1.35254,4.8305,54.7,6.78,55.1185848875,135.97,59.40728,8.10254,59.9572853909,4.6372800000000005,1.35254,4.8305,54.77,6.75,55.1843764122,135.81
2021-07-05 15:00:00,57.79352,7.42561,58.2686076534,4.61352,1.34561,4.80575,53.18,6.08,53.5264308543,0.0,57.66352,7.36561,58.1320372038,4.61352,1.34561,4.80575,53.05,6.02,53.3904757424,136.13,59.18352,8.50561,59.7915917254,4.61352,1.34561,4.80575,54.57,7.16,55.0377188844,136.18,59.26352,8.46561,59.8651096672,4.61352,1.34561,4.80575,54.65,7.12,55.1118580707,136.01
2021-07-05 15:30:00,57.76104,7.68947,58.2706245956,4.18104,1.21947,4.35525,53.58,6.47,53.9692254901,0.0,57.63104,7.61947,58.1325476352,4.18104,1.21947,4.35525,53.45,6.4,53.8317982237,136.4,59.17104,8.74947,59.8144230095,4.18104,1.21947,4.35525,54.99,7.53,55.5031620721,136.46,59.24104,8.71947,59.879295064,4.18104,1.21947,4.35525,55.06,7.5,55.5684586794,136.3
2021-07-05 16:00:00,59.33272,7.43121,59.796275341,3.43272,1.00121,3.57575,55.9,6.43,56.2685960372,0.0,59.21272,7.37121,59.6697657668,3.43272,1.00121,3.57575,55.78,6.37,56.1425444739,136.52,60.80272,8.52121,61.3969199493,3.43272,1.00121,3.57575,57.37,7.52,57.8607578588,136.61,60.87272,8.48121,61.4607107286,3.43272,1.00121,3.57575,57.44,7.48,57.9249859732,136.43
2021-07-05 16:30:00,60.57176,7.34468,61.0154278343,2.62176,0.76468,2.731,57.95,6.58,58.3223704937,0.0,60.45176,7.27468,60.887899095,2.62176,0.76468,2.731,57.83,6.51,58.1952661305,136.38,62.11176,8.42468,62.6805070449,2.62176,0.76468,2.731,59.49,7.66,59.9811278654,136.42,62.20176,8.39468,62.7656721417,2.62176,0.76468,2.731,59.58,7.63,60.0665738993,136.24
2021-07-05 17:00:00,61.32832,7.68951,61.8085058715,2.63832,0.76951,2.74825,58.69,6.92,59.0965523529,0.0,61.22832,7.62951,61.7018362195,2.63832,0.76951,2.74825,58.59,6.86,58.9902339375,136.67,62.91832,8.79951,63.5306726539,2.63832,0.76951,2.74825,60.28,8.03,60.8124929599,136.73,63.00832,8.74951,63.6129099669,2.63832,0.76951,2.74825,60.37,7.98,60.8951336315,136.54
2021-07-05 17:30:00,62.35384,7.84237,62.8450803959,2.37384,0.69237,2.47275,59.98,7.15,60.4046595885,0.0,62.26384,7.78237,62.7483151516,2.37384,0.69237,2.47275,59.89,7.09,60.3082100547,136.91,63.98384,8.96237,64.6084813098,2.37384,0.69237,2.47275,61.61,8.27,62.1625691232,136.96,64.07384,8.93237,64.6934633959,2.37384,0.69237,2.47275,61.7,8.24,62.2477919287,136.83
2021-07-05 18:00:00,62.824,8.137,63.348762774,2.184,0.637,2.275,60.64,7.5,61.1020425191,0.0,62.734,8.067,63.2505434364,2.184,0.637,2.275,60.55,7.43,61.0041588746,136.67,64.474,9.247,65.1337369187,2.184,0.637,2.275,62.29,8.61,62.8822407362,136.75,64.584,9.217,65.2383793867,2.184,0.637,2.275,62.4,8.58,62.9871129677,136.57
2021-07-05 18:30:00,62.09688,8.62909,62.6935698454,1.91688,0.5590900000000001,1.99675,60.18,8.07,60.7186734045,0.0,62.00688,8.55909,62.5948175887,1.91688,0.5590900000000001,1.99675,60.09,8.0,60.6201954797,136.39,63.74688,9.75909,64.4895692912,1.91688,0.5590900000000001,1.99675,61.83,9.2,62.5107102823,136.48,63.84688,9.71909,64.5823876623,1.91688,0.5590900000000001,1.99675,61.93,9.16,62.6037578744,136.28
2021-07-05 19:00:00,61.26464,8.85427,61.9011648643,1.6946400000000001,0.49427000000000004,1.76525,59.57,8.36,60.1537571561,0.0,61.17464,8.78427,61.8021033506,1.6946400000000001,0.49427000000000004,1.76525,59.48,8.29,60.0549290234,136.39,62.91464,9.97427,63.7003766736,1.6946400000000001,0.49427000000000004,1.76525,61.22,9.48,61.9496472952,136.48,62.99464,9.94427,63.7747063855,1.6946400000000001,0.49427000000000004,1.76525,61.3,9.45,62.0241283695,136.28
2021-07-05 19:30:00,59.6416,9.4263,60.3819143639,1.4616,0.4263,1.5225,58.18,9.0,58.8720001359,0.0,59.5516,9.3663,60.2836680889,1.4616,0.4263,1.5225,58.09,8.94,58.7739032224,136.16,61.2316,10.5563,62.1348880119,1.4616,0.4263,1.5225,59.77,10.13,60.6223539629,136.24,61.3316,10.5163,62.2266640939,1.4616,0.4263,1.5225,59.87,10.09,60.714289916,136.07
2021-07-05 20:00:00,57.9748,9.76265,58.7910432809,1.4148,0.41265,1.4737500000000001,56.56,9.35,57.3276207425,0.0,57.8848,9.68265,58.6890431176,1.4148,0.41265,1.4737500000000001,56.47,9.27,57.2258141052,136.06,59.5348,10.86265,60.5176798635,1.4148,0.41265,1.4737500000000001,58.12,10.45,59.0519847253,136.11,59.6248,10.832650000000001,60.6008504978,1.4148,0.41265,1.4737500000000001,58.21,10.42,59.1352728919,135.94
2021-07-05 20:30:00,57.7016,9.6238,58.4986510015,1.2816,0.3738,1.335,56.42,9.25,57.1732358713,0.0,57.6116,9.543800000000001,58.3967513908,1.2816,0.3738,1.335,56.33,9.17,57.0715147863,134.99,59.2416,10.7238,60.2043773907,1.2816,0.3738,1.335,57.96,10.35,58.8768553848,135.09,59.3416,10.6838,60.2956803843,1.2816,0.3738,1.335,58.06,10.31,58.9682940231,134.86
2021-07-05 21:00:00,56.3328,9.9254,57.2005063002,1.2528000000000001,0.3654,1.305,55.08,9.56,55.9034882633,0.0,56.2328,9.8454,57.0881747562,1.2528000000000001,0.3654,1.305,54.98,9.48,55.7913147363,135.12,57.8328,11.0254,58.8743764383,1.2528000000000001,0.3654,1.305,56.58,10.66,57.5754461555,135.19,57.9228,10.9854,58.9553201416,1.2528000000000001,0.3654,1.305,56.67,10.62,57.6565113409,135.0
2021-07-05 21:30:00,54.51896,10.75428,55.569519863,1.24896,0.36428000000000005,1.301,53.27,10.39,54.2737966242,0.0,54.428960000000004,10.68428,55.4676980395,1.24896,0.36428000000000005,1.301,53.18,10.32,54.1720850623,135.46,55.97896,11.88428,57.2265679016,1.24896,0.36428000000000005,1.301,54.73,11.52,55.929270512,135.5,56.06896,11.85428,57.3083958055,1.24896,0.36428000000000005,1.301,54.82,11.49,56.0111819193,135.32
2021-07-05 22:00:00,53.2868,11.51365,54.5164854935,1.2468,0.36365000000000003,1.29875,52.04,11.15,53.2210869863,0.0,53.1968,11.43365,54.4116520845,1.2468,0.36365000000000003,1.29875,51.95,11.07,53.1163571793,135.63,54.7268,12.643650000000001,56.1683587402,1.2468,0.36365000000000003,1.29875,53.48,12.28,54.8717486508,135.73,54.8068,12.62365,56.2418159874,1.2468,0.36365000000000003,1.29875,53.56,12.26,54.9452563922,135.53
2021-07-05 22:30:00,51.04352,12.18686,52.4781906191,1.22352,0.35686,1.2745,49.82,11.83,51.20528586,0.0,50.94352,12.11686,52.3646877796,1.22352,0.35686,1.2745,49.72,11.76,51.0918388786,135.63,52.40352,13.34686,54.076497485,1.22352,0.35686,1.2745,51.18,12.99,52.8027698137,135.62,52.50352,13.31686,54.1660260002,1.22352,0.35686,1.2745,51.28,12.96,52.8923434913,135.45
2021-07-05 23:00:00,48.0784,13.0612,49.8209543465,1.2384,0.3612,1.29,46.84,12.7,48.5311817289,0.0,47.9684,12.9812,49.6938522556,1.2384,0.3612,1.29,46.73,12.62,48.4041041648,136.1,49.3684,14.2212,51.3758839145,1.2384,0.3612,1.29,48.13,13.86,50.085891227,136.16,49.4384,14.2112,51.440388801,1.2384,0.3612,1.29,48.2,13.85,50.150398802,135.97
2021-07-05 23:30:00,44.98024,13.50882,46.9649891754,1.23024,0.35882000000000003,1.2815,43.75,13.15,45.6835309493,0.0,44.88024,13.43882,46.8490963141,1.23024,0.35882000000000003,1.2815,43.65,13.08,45.5676299581,136.58,46.19024,14.70882,48.4756398313,1.23024,0.35882000000000003,1.2815,44.96,14.35,47.1945346412,136.65,46.26024,14.68882,48.5362878458,1.23024,0.35882000000000003,1.2815,45.03,14.33,47.2551563324,136.49
2021-07-06 00:00:00,42.69392,14.25281,45.010147721,1.2439200000000001,0.36281,1.29575,41.45,13.89,43.7153817323,0.0,42.59392,14.18281,44.8931411294,1.2439200000000001,0.36281,1.29575,41.35,13.82,43.5983359774,137.38,43.87392,15.46281,46.5190213704,1.2439200000000001,0.36281,1.29575,42.63,15.1,45.2252904911,137.43,43.94392,15.45281,46.5817286268,1.2439200000000001,0.36281,1.29575,42.7,15.09,45.28794652,137.23
2021-07-06 00:30:00,40.97448,14.31714,43.4037845015,1.22448,0.35714,1.2755,39.75,13.96,42.1300854497,0.0,40.89448,14.25714,43.308481103,1.22448,0.35714,1.2755,39.67,13.9,42.0347344466,138.2,42.17448,15.55714,44.9523232798,1.22448,0.35714,1.2755,40.95,15.2,43.6800011447,138.27,42.23448,15.54714,45.0051648486,1.22448,0.35714,1.2755,41.01,15.19,43.7327817547,138.09
2021-07-06 01:00:00,39.7472,12.73085,41.7362486283,1.2372,0.36085,1.28875,38.51,12.37,40.4479542128,0.0,39.8472,20.10085,44.6300741492,1.2372,0.36085,1.28875,38.61,19.74,43.3635757289,138.2,40.9172,13.52085,43.0932783687,1.2372,0.36085,1.28875,39.68,13.16,41.8053585082,138.27,40.9772,13.70085,43.2069926119,1.2372,0.36085,1.28875,39.74,13.34,41.9192461764,138.09
2021-07-06 01:30:00,39.09456,9.96008,40.3433738698,1.23456,0.36008,1.286,37.86,9.6,39.0581566385,0.0,39.45456,28.58008,48.7184079953,1.23456,0.36008,1.286,38.22,28.22,47.5093338198,137.42,40.25456,11.07008,41.7489673166,1.23456,0.36008,1.286,39.02,10.71,40.4631251883,137.47,40.32456,11.04008,41.8085338848,1.23456,0.36008,1.286,39.09,10.68,40.5227158517,137.25
2021-07-06 02:00:00,38.87728,9.96379,40.1337764403,1.24728,0.36379,1.29925,37.63,9.6,38.8352533145,0.0,39.21728,28.52379,48.4933154833,1.24728,0.36379,1.29925,37.97,28.16,47.2726823863,136.37,40.02728,11.05379,41.5255273002,1.24728,0.36379,1.29925,38.78,10.69,40.2264154505,136.41,40.07728,11.02379,41.5657589629,1.24728,0.36379,1.29925,38.83,10.66,40.2666673565,136.24
2021-07-06 02:30:00,38.41888,10.11134,39.7271888893,1.23888,0.36134000000000005,1.2905,37.18,9.75,38.4371552017,0.0,38.76888,28.53134,48.1358849368,1.23888,0.36134000000000005,1.2905,37.53,28.17,46.9260034522,136.09,39.55888,11.20134,41.1141703631,1.23888,0.36134000000000005,1.2905,38.32,10.84,39.8237115297,136.13,39.61888,11.17134,41.1637521352,1.23888,0.36134000000000005,1.2905,38.38,10.81,39.8733056066,135.96
2021-07-06 03:00:00,38.19504,10.13147,39.5159178682,1.2050400000000001,0.35147,1.25525,36.99,9.78,38.2610572253,0.0,38.52504,28.59147,47.9755235903,1.2050400000000001,0.35147,1.25525,37.32,28.24,46.8004273485,135.6,39.32504,11.22147,40.8947448942,1.2050400000000001,0.35147,1.25525,38.12,10.87,39.6395168992,135.64,39.385040000000004,11.20147,40.9469694356,1.2050400000000001,0.35147,1.25525,38.18,10.85,39.6917485128,135.49
2021-07-06 03:30:00,37.64784,10.27062,39.0236529793,1.16784,0.34062000000000003,1.2165,36.48,9.93,37.8073445246,0.0,37.98784,28.76062,47.6471326593,1.16784,0.34062000000000003,1.2165,36.82,28.42,46.5124585461,135.82,38.78784,11.36062,40.4173257236,1.16784,0.34062000000000003,1.2165,37.62,11.02,39.2008265219,135.86,38.83784,11.34062,40.4597019002,1.16784,0.34062000000000003,1.2165,37.67,11.0,39.2432019591,135.69
2021-07-06 04:00:00,37.19488,10.36559,38.6122332203,1.18488,0.34559,1.23425,36.01,10.02,37.3780751243,0.0,37.50488,28.81559,47.2964507216,1.18488,0.34559,1.23425,36.32,28.47,46.1484918497,135.82,38.29488,11.46559,39.9744617007,1.18488,0.34559,1.23425,37.11,11.12,38.7402439332,135.94,38.35488,11.43559,40.0233624083,1.18488,0.34559,1.23425,37.17,11.09,38.7891350767,135.69
2021-07-06 04:30:00,36.2112,9.9216,37.545827358,1.1712,0.3416,1.22,35.04,9.58,36.3259962011,0.0,36.5112,28.3716,46.2386787441,1.1712,0.3416,1.22,35.34,28.03,45.1065017486,135.82,37.3012,11.0116,38.892606701,1.1712,0.3416,1.22,36.13,10.67,37.6726133949,135.84,37.3512,10.9916,38.9349125079,1.1712,0.3416,1.22,36.18,10.65,37.7149161473,135.69
2021-07-06 05:00:00,34.94616,9.91888,36.3265506097,1.1961600000000001,0.34888,1.246,33.75,9.57,35.0805843737,0.0,35.22616,28.36888,45.2291465849,1.1961600000000001,0.34888,1.246,34.03,28.02,44.0813032929,135.62,36.00616,11.00888,37.6515470705,1.1961600000000001,0.34888,1.246,34.81,10.66,36.4056547805,135.69,36.05616,10.97888,37.6906152775,1.1961600000000001,0.34888,1.246,34.86,10.63,36.4447046908,135.54
2021-07-06 05:30:00,36.14656,9.84483,37.4632416852,1.21656,0.35483000000000003,1.26725,34.93,9.49,36.1962014582,0.0,36.45656,28.31483,46.1607015216,1.21656,0.35483000000000003,1.26725,35.24,27.96,44.9846551615,135.74,37.23656,10.92483,38.8060988913,1.21656,0.35483000000000003,1.26725,36.02,10.57,37.5388505418,135.79,37.28656,10.89483,38.8456545493,1.21656,0.35483000000000003,1.26725,36.07,10.54,37.5784047027,135.54
2021-07-06 06:00:00,37.4396,9.5478,38.6378588045,1.3296000000000001,0.38780000000000003,1.385,36.11,9.16,37.2536937766,0.0,37.7596,27.9478,46.9773021469,1.3296000000000001,0.38780000000000003,1.385,36.43,27.56,45.6803951384,135.95,38.5496,10.6278,39.987770543,1.3296000000000001,0.38780000000000003,1.385,37.22,10.24,38.6029273501,136.03,38.6096,10.6078,40.0403125987,1.3296000000000001,0.38780000000000003,1.385,37.28,10.22,38.6554886142,135.88
2021-07-06 06:30:00,41.11128,7.90454,41.8642938057,1.42128,0.41454,1.4805000000000001,39.69,7.49,40.3905459235,0.0,41.52128,26.08454,49.0348847235,1.42128,0.41454,1.4805000000000001,40.1,25.67,47.6125918219,135.59,42.33128,8.94454,43.265945757,1.42128,0.41454,1.4805000000000001,40.91,8.53,41.7898193344,135.67,42.38128,8.92454,43.3107412618,1.42128,0.41454,1.4805000000000001,40.96,8.51,41.8346949314,135.5
2021-07-06 07:00:00,44.91512,6.15316,45.3346377795,1.72512,0.50316,1.7970000000000002,43.19,5.65,43.5579912301,0.0,45.37512,24.25316,51.450143683,1.72512,0.50316,1.7970000000000002,43.65,23.75,49.6929069385,134.8,46.18512,7.19316,46.7419175922,1.72512,0.50316,1.7970000000000002,44.46,6.69,44.960512675,134.88,46.24512,7.15316,46.7950726231,1.72512,0.50316,1.7970000000000002,44.52,6.65,45.0139189585,134.71
2021-07-06 07:30:00,49.28816,5.00238,49.5413617279,2.40816,0.70238,2.5085,46.88,4.3,47.076792584,0.0,49.78816,22.95238,54.8240150285,2.40816,0.70238,2.5085,47.38,22.25,52.3443110567,134.51,50.58816,6.02238,50.9453726363,2.40816,0.70238,2.5085,48.18,5.32,48.4728253767,134.56,50.63816,5.99238,50.9914881745,2.40816,0.70238,2.5085,48.23,5.29,48.519243605,134.4
2021-07-06 08:00:00,52.31064,3.94352,52.4590736403,2.24064,0.6535200000000001,2.334,50.07,3.29,50.1779732552,0.0,52.87064,21.70352,57.1519671962,2.24064,0.6535200000000001,2.334,50.63,21.05,54.8315547837,134.02,53.65064,4.92352,53.8760820921,2.24064,0.6535200000000001,2.334,51.41,4.27,51.5870235621,134.07,53.71064,4.88352,53.9321946225,2.24064,0.6535200000000001,2.334,51.47,4.23,51.6435262158,133.89
2021-07-06 08:30:00,54.59248,3.32239,54.693483596,2.44248,0.7123900000000001,2.54425,52.15,2.61,52.2152717124,0.0,55.18248,19.88239,58.6550554604,2.44248,0.7123900000000001,2.54425,52.74,19.17,56.115920201,133.43,55.96248,4.07239,56.1104582771,2.44248,0.7123900000000001,2.54425,53.52,3.36,53.6253671316,133.53,56.04248,4.10239,56.1924298128,2.44248,0.7123900000000001,2.54425,53.6,3.39,53.7070954344,133.32
2021-07-06 09:00:00,55.31512,2.42441,55.368224321,2.65512,0.77441,2.76575,52.66,1.65,52.6858434496,0.0,55.92512,19.47441,59.2188457492,2.65512,0.77441,2.76575,53.27,18.7,56.4569118886,134.72,56.69512,3.40441,56.7972414758,2.65512,0.77441,2.76575,54.04,2.63,54.1039601138,134.8,56.76512,3.35441,56.8641443711,2.65512,0.77441,2.76575,54.11,2.58,54.1714731201,134.6
2021-07-06 09:30:00,57.32816,1.68863,57.3530243341,2.01816,0.5886300000000001,2.10225,55.31,1.1,55.3209372661,0.0,57.97816,18.78863,60.9465311093,2.01816,0.5886300000000001,2.10225,55.96,18.2,58.8452343015,135.01,58.76816,2.64863,58.8278154504,2.01816,0.5886300000000001,2.10225,56.75,2.06,56.787376238,135.08,58.84816,2.60863,58.9059494946,2.01816,0.5886300000000001,2.10225,56.83,2.02,56.8658887207,134.94
2021-07-06 10:00:00,58.00576,1.91418,58.0373352098,2.34576,0.68418,2.4435000000000002,55.66,1.23,55.673588891,0.0,58.66576,18.99418,61.664011143,2.34576,0.68418,2.4435000000000002,56.32,18.31,59.2216050103,135.25,59.44576,2.86418,59.5147201039,2.34576,0.68418,2.4435000000000002,57.1,2.18,57.1415995576,135.34,59.51576,2.81418,59.5822565656,2.34576,0.68418,2.4435000000000002,57.17,2.13,57.2096652673,135.18
2021-07-06 10:30:00,58.0932,1.6563500000000002,58.1168080813,1.6332,0.47635000000000005,1.70125,56.46,1.18,56.4723295075,0.0,58.7732,18.75635,61.6935142747,1.6332,0.47635000000000005,1.70125,57.14,18.28,59.9928162366,135.38,59.5332,2.61635,59.5906636107,1.6332,0.47635000000000005,1.70125,57.9,2.14,57.9395339988,135.42,59.6132,2.56635,59.6684151504,1.6332,0.47635000000000005,1.70125,57.98,2.09,58.0176567952,135.18
2021-07-06 11:00:00,58.54944,1.26067,58.5630106224,1.8194400000000002,0.5306700000000001,1.89525,56.73,0.73,56.734696615,0.0,59.19944,18.29067,61.9606512664,1.8194400000000002,0.5306700000000001,1.89525,57.38,17.76,60.0656474201,135.38,59.96944,2.21067,60.0101724357,1.8194400000000002,0.5306700000000001,1.89525,58.15,1.6800000000000002,58.1742632098,135.42,60.03944,2.16067,60.0783059878,1.8194400000000002,0.5306700000000001,1.89525,58.22,1.63,58.2428132906,135.26
2021-07-06 11:30:00,58.81848,1.20039,58.8307277336,2.29848,0.67039,2.39425,56.52,0.53,56.5224849065,0.0,59.48848,18.18039,62.2045483326,2.29848,0.67039,2.39425,57.19,17.51,59.8105024222,135.1,60.24848,2.14039,60.2864878033,2.29848,0.67039,2.39425,57.95,1.47,57.9686415228,135.18,60.31848,2.08039,60.3543457595,2.29848,0.67039,2.39425,58.02,1.4100000000000001,58.0371303564,135.03
2021-07-06 12:00:00,59.55568,1.07749,59.5654262552,2.42568,0.7074900000000001,2.52675,57.13,0.37,57.131198132,0.0,60.22568,18.10749,62.8888998597,2.42568,0.7074900000000001,2.52675,57.8,17.4,60.3622398524,134.89,60.97568,2.03749,61.009711661,2.42568,0.7074900000000001,2.52675,58.55,1.33,58.5651039442,134.96,61.04568,1.9874900000000002,61.0780252068,2.42568,0.7074900000000001,2.52675,58.62,1.28,58.6339730873,134.79
2021-07-06 12:30:00,60.23576,1.36793,60.2512905693,2.25576,0.65793,2.3497500000000002,57.98,0.71,57.9843470257,0.0,60.91576,18.37793,63.6276522234,2.25576,0.65793,2.3497500000000002,58.66,17.72,61.2780058422,135.0,61.65576,2.29793,61.6985674344,2.25576,0.65793,2.3497500000000002,59.4,1.6400000000000001,59.4226354178,135.05,61.74576,2.24793,61.7866657723,2.25576,0.65793,2.3497500000000002,59.49,1.5899999999999999,59.5112443157,134.89
2021-07-06 13:00:00,60.626,1.843,60.654006669,2.856,0.833,2.975,57.77,1.01,57.7788283024,0.0,61.296,18.873,64.135713491,2.856,0.833,2.975,58.44,18.04,61.1610595068,135.0,62.046,2.783,62.1083827273,2.856,0.833,2.975,59.19,1.9500000000000002,59.2221124243,135.16,62.126,2.723,62.185646294,2.856,0.833,2.975,59.27,1.8900000000000001,59.3001264754,134.89
2021-07-06 13:30:00,60.25696,2.23828,60.2985167794,3.93696,1.14828,4.101,56.32,1.09,56.3305467753,0.0,60.90696,19.36828,63.9123465897,3.93696,1.14828,4.101,56.97,18.22,59.8126182339,135.25,61.65696,3.19828,61.7398551294,3.93696,1.14828,4.101,57.72,2.05,57.7563927198,135.3,61.72696,3.13828,61.8066856594,3.93696,1.14828,4.101,57.79,1.99,57.8242526973,135.13
2021-07-06 14:00:00,59.85272,2.18621,59.8926339842,2.83272,0.8262100000000001,2.95075,57.02,1.3599999999999999,57.0362165646,0.0,60.49272,19.33621,63.5079380091,2.83272,0.8262100000000001,2.95075,57.66,18.51,60.558200931,135.52,61.24272,3.13621,61.3229693195,2.83272,0.8262100000000001,2.95075,58.41,2.31,58.4556601194,135.59,61.31272,3.08621,61.3903439147,2.83272,0.8262100000000001,2.95075,58.48,2.26,58.5236533378,135.41
2021-07-06 14:30:00,58.81344,2.37767,58.8614817964,2.56344,0.7476700000000001,2.6702500000000002,56.25,1.63,56.2736119331,0.0,59.46344,19.59767,62.6096587282,2.56344,0.7476700000000001,2.6702500000000002,56.9,18.85,59.9410752323,135.64,60.21344,3.33767,60.3058736581,2.56344,0.7476700000000001,2.6702500000000002,57.65,2.59,57.7081502043,135.74,60.29344,3.28767,60.3830082147,2.56344,0.7476700000000001,2.6702500000000002,57.73,2.54,57.7858503442,135.53
2021-07-06 15:00:00,57.80784,3.19187,57.8958927694,4.49784,1.31187,4.68525,53.31,1.88,53.3431392027,0.0,58.39784,20.46187,61.8788804081,4.49784,1.31187,4.68525,53.9,19.15,57.2008085607,135.89,59.13784,4.17187,59.2848093458,4.49784,1.31187,4.68525,54.64,2.86,54.7147987294,135.97,59.20784,4.12187,59.3511426155,4.49784,1.31187,4.68525,54.71,2.81,54.7821156948,135.82
2021-07-06 15:30:00,56.9448,3.50015,57.052268115,4.8347999999999995,1.41015,5.03625,52.11,2.09,52.1518954593,0.0,57.5148,20.85015,61.1774547858,4.8347999999999995,1.41015,5.03625,52.68,19.44,56.152435388,136.07,58.2548,4.48015,58.4268214698,4.8347999999999995,1.41015,5.03625,53.42,3.07,53.508142371,136.17,58.3248,4.43015,58.4928074558,4.8347999999999995,1.41015,5.03625,53.49,3.02,53.5751854873,135.99
2021-07-06 16:00:00,59.13216,3.3481300000000003,59.2268716105,4.86216,1.4181300000000001,5.06475,54.27,1.9300000000000002,54.3043073798,0.0,59.74216,20.67813,63.2195439857,4.86216,1.4181300000000001,5.06475,54.88,19.26,58.1615164864,136.25,60.51216,4.31813,60.6660346039,4.86216,1.4181300000000001,5.06475,55.65,2.9,55.7255103162,136.31,60.58216,4.27813,60.7330264894,4.86216,1.4181300000000001,5.06475,55.72,2.86,55.7933508583,136.14
2021-07-06 16:30:00,60.1248,3.0889,60.204093534,3.1848,0.9289000000000001,3.3175,56.94,2.16,56.980954713,0.0,60.8048,20.3589,64.122605314,3.1848,0.9289000000000001,3.3175,57.62,19.43,60.8078062423,136.25,61.5648,4.0789,61.6997732917,3.1848,0.9289000000000001,3.3175,58.38,3.15,58.4649202514,136.31,61.6348,4.0289,61.7663387797,3.1848,0.9289000000000001,3.3175,58.45,3.1,58.5321492857,136.14
2021-07-06 17:00:00,60.58384,3.67362,60.6951163855,3.06384,0.8936200000000001,3.1915,57.52,2.7800000000000002,57.5871409257,0.0,61.26384,21.00362,64.7642659547,3.06384,0.8936200000000001,3.1915,58.2,20.11,61.5763923919,135.92,62.06384,4.69362,62.2410660597,3.06384,0.8936200000000001,3.1915,59.0,3.8,59.1222462361,135.96,62.14384,4.64362,62.3170928129,3.06384,0.8936200000000001,3.1915,59.08,3.75,59.1988927261,135.79
2021-07-06 17:30:00,62.84464,3.52927,62.9436615035,2.77464,0.80927,2.89025,60.07,2.7199999999999998,60.1315499551,0.0,63.57464,20.85927,66.9092220554,2.77464,0.80927,2.89025,60.8,20.05,64.0206412027,136.1,64.39464,4.52927,64.5537291523,2.77464,0.80927,2.89025,61.62,3.7199999999999998,61.7321860945,136.18,64.48464,4.47927,64.640023636,2.77464,0.80927,2.89025,61.71,3.67,61.8190342856,136.0
2021-07-06 18:00:00,64.48688,2.97284,64.5553674747,1.82688,0.5328400000000001,1.903,62.66,2.44,62.7074891859,0.0,65.30688,20.33284,68.3989251217,1.82688,0.5328400000000001,1.903,63.48,19.8,66.4962435029,136.1,66.12688,3.99284,66.2473171517,1.82688,0.5328400000000001,1.903,64.3,3.46,64.3930244669,136.18,66.20688,3.9428400000000003,66.3241807081,1.82688,0.5328400000000001,1.903,64.38,3.41,64.4702450748,136.0
2021-07-06 18:30:00,63.89256,3.38158,63.981984235,1.58256,0.46158000000000005,1.6485,62.31,2.92,62.3783816719,0.0,64.68256,20.51158,67.8568970868,1.58256,0.46158000000000005,1.6485,63.1,20.05,66.2088551479,136.2,65.50256,4.37158,65.6482755162,1.58256,0.46158000000000005,1.6485,63.92,3.91,64.0394761065,136.27,65.60256,4.31158,65.7440917547,1.58256,0.46158000000000005,1.6485,64.02,3.85,64.1356601276,136.12
2021-07-06 19:00:00,62.40056,4.14558,62.5381141533,1.63056,0.47558000000000006,1.6985000000000001,60.77,3.67,60.8807178013,0.0,63.16056,21.31558,66.6604102166,1.63056,0.47558000000000006,1.6985000000000001,61.53,20.84,64.9634243248,135.22,63.97056,5.14558,64.1771730466,1.63056,0.47558000000000006,1.6985000000000001,62.34,4.67,62.5146742773,135.31,64.07056,5.08558,64.2720762279,1.63056,0.47558000000000006,1.6985000000000001,62.44,4.61,62.6099488899,135.13
2021-07-06 19:30:00,60.25048,4.98889,60.4566734419,1.47048,0.42889000000000005,1.5317500000000002,58.78,4.5600000000000005,58.9566111645,0.0,60.99048,22.09889,64.8706373474,1.47048,0.42889000000000005,1.5317500000000002,59.52,21.67,63.3420815888,135.49,61.79048,5.98889,62.0800307834,1.47048,0.42889000000000005,1.5317500000000002,60.32,5.5600000000000005,60.5757047008,135.58,61.87048,5.93889,62.1548607099,1.47048,0.42889000000000005,1.5317500000000002,60.4,5.51,60.6508046113,135.4
2021-07-06 20:00:00,59.21632,5.15851,59.4405819265,1.36632,0.39851000000000003,1.42325,57.85,4.76,58.0455002563,0.0,59.92632,22.20851,63.9091679273,1.36632,0.39851000000000003,1.42325,58.56,21.81,62.4895967342,135.19,60.71632,6.16851,61.0288622699,1.36632,0.39851000000000003,1.42325,59.35,5.77,59.6298197213,135.26,60.80632,6.11851,61.1133759218,1.36632,0.39851000000000003,1.42325,59.44,5.72,59.7145878325,135.1
2021-07-06 20:30:00,57.94968,5.25324,58.1873005268,1.27968,0.37324,1.333,56.67,4.88,56.8797266168,0.0,58.649680000000004,22.20324,62.7117917987,1.27968,0.37324,1.333,57.37,21.83,61.3829438851,134.94,59.41968,6.25324,59.7478148705,1.27968,0.37324,1.333,58.14,5.88,58.4365810088,135.04,59.50968,6.21324,59.8331543962,1.27968,0.37324,1.333,58.23,5.84,58.5221197497,134.85
2021-07-06 21:00:00,56.4256,5.74455,56.7172653613,1.2156,0.35455000000000003,1.26625,55.21,5.39,55.472481466,0.0,57.0856,22.64455,61.4128762725,1.2156,0.35455000000000003,1.26625,55.87,22.29,60.1523150012,134.51,57.8656,6.75455,58.2584895879,1.2156,0.35455000000000003,1.26625,56.65,6.4,57.0103718634,134.56,57.9456,6.71455,58.3333330186,1.2156,0.35455000000000003,1.26625,56.73,6.36,57.0853965564,134.38
2021-07-06 21:30:00,54.79888,6.37259,55.1681715536,1.20888,0.35259,1.25925,53.59,6.02,53.927066488,0.0,55.42888,23.31259,60.1318350839,1.20888,0.35259,1.25925,54.22,22.96,58.8809816494,134.29,56.20888,7.39259,56.692932344,1.20888,0.35259,1.25925,55.0,7.04,55.4487294715,134.37,56.28888,7.35259,56.7670555108,1.20888,0.35259,1.25925,55.08,7.0,55.5230258541,134.18
2021-07-06 22:00:00,53.4584,6.9312000000000005,53.9058629835,1.2384,0.3612,1.29,52.22,6.57,52.6316758236,0.0,54.0684,23.9112,59.1196867718,1.2384,0.3612,1.29,52.83,23.55,57.8412603597,134.44,54.8184,7.9712,55.3949186117,1.2384,0.3612,1.29,53.58,7.61,54.1177281489,134.5,54.8984,7.9312000000000005,55.4683536442,1.2384,0.3612,1.29,53.66,7.57,54.1913323328,134.32
2021-07-06 22:30:00,51.82064,7.52602,52.3642980193,1.22064,0.35602,1.2715,50.6,7.17,51.1054683962,0.0,52.41064,24.63602,57.9120770362,1.22064,0.35602,1.2715,51.19,24.28,56.6562838527,135.04,53.17064,8.57602,53.8578228027,1.22064,0.35602,1.2715,51.95,8.22,52.5963012007,135.13,53.25064,8.53602,53.9304579792,1.22064,0.35602,1.2715,52.03,8.18,52.6690924547,134.92
2021-07-06 23:00:00,48.86448,8.37714,49.5773524934,1.22448,0.35714,1.2755,47.64,8.02,48.3103508578,0.0,49.38448,25.65714,55.6517358027,1.22448,0.35714,1.2755,48.16,25.3,54.4010624896,135.04,50.13448,9.44714,51.0168064372,1.22448,0.35714,1.2755,48.91,9.09,49.7475245615,135.13,50.21448,9.41714,51.0898867434,1.22448,0.35714,1.2755,48.99,9.06,49.8207155709,134.92
2021-07-06 23:30:00,45.78776,9.23518,46.7098224729,1.21776,0.35518000000000005,1.2685,44.57,8.88,45.4460042248,0.0,46.25776,26.75518,53.4380016192,1.21776,0.35518000000000005,1.2685,45.04,26.4,52.2069114198,136.61,47.01776,10.33518,48.1402710945,1.21776,0.35518000000000005,1.2685,45.8,9.98,46.8747309326,135.72,47.08776,10.31518,48.204357482,1.21776,0.35518000000000005,1.2685,45.87,9.96,46.9388804724,136.49
2021-07-07 00:00:00,42.78072,9.80646,43.890279806,1.29072,0.37646,1.3445,41.49,9.43,42.5481491959,0.0,43.21072,27.51646,51.228135764,1.29072,0.37646,1.3445,41.92,27.14,49.9386223278,136.61,44.01072,10.93646,45.3491965998,1.29072,0.37646,1.3445,42.72,10.56,44.0058177972,136.68,44.07072,10.90646,45.4002117952,1.29072,0.37646,1.3445,42.78,10.53,44.0568870893,136.49
2021-07-07 00:30:00,40.89144,10.24667,42.1557126777,1.2914400000000001,0.37667,1.34525,39.6,9.87,40.8114800026,0.0,41.30144,28.09667,49.9522953543,1.2914400000000001,0.37667,1.34525,40.01,27.72,48.6744131963,137.24,42.10144,11.38667,43.6140746063,1.2914400000000001,0.37667,1.34525,40.81,11.01,42.2690927274,137.31,42.17144,11.36667,43.6764414595,1.2914400000000001,0.37667,1.34525,40.88,10.99,42.3314835554,137.12
2021-07-07 01:00:00,39.89152,10.47961,41.2450675071,1.30152,0.37961000000000006,1.35575,38.59,10.1,39.889824517,0.0,40.26152,28.07961,49.0861944997,1.30152,0.37961000000000006,1.35575,38.96,27.7,47.8034684934,137.76,41.09152,11.42961,42.6514829832,1.30152,0.37961000000000006,1.35575,39.79,11.05,41.2958424057,137.81,41.14152,11.20961,42.6412948239,1.30152,0.37961000000000006,1.35575,39.84,10.83,41.2857663124,137.66
2021-07-07 01:30:00,39.07264,10.28702,40.4041331679,1.29264,0.37702,1.3465,37.78,9.91,39.0581169541,0.0,39.43264,28.73702,48.7929238297,1.29264,0.37702,1.3465,38.14,28.36,47.528404139,135.76,40.23264,11.37702,41.8103086027,1.29264,0.37702,1.3465,38.94,11.0,40.4638554762,135.83,40.29264,11.34702,41.8599056503,1.29264,0.37702,1.3465,39.0,10.97,40.5134656627,135.67
2021-07-07 02:00:00,39.14104,9.98947,40.3956745601,1.30104,0.37947000000000003,1.35525,37.84,9.61,39.0412307695,0.0,39.50104,28.32947,48.6095775703,1.30104,0.37947000000000003,1.35525,38.2,27.95,47.3333127934,135.76,40.30104,11.05947,41.7909763198,1.30104,0.37947000000000003,1.35525,39.0,10.68,40.4359048372,135.83,40.37104,11.03947,41.8532049975,1.30104,0.37947000000000003,1.35525,39.07,10.66,40.4981542789,135.67
2021-07-07 02:30:00,38.47048,10.24639,39.8116357296,1.29048,0.37639000000000006,1.34425,37.18,9.87,38.467769626,0.0,38.81048,28.63639,48.231692797,1.29048,0.37639000000000006,1.34425,37.52,28.26,46.9720981009,135.26,39.61048,11.33639,41.200775042,1.29048,0.37639000000000006,1.34425,38.32,10.96,39.8565427502,135.35,39.66048,11.29639,41.237872167,1.29048,0.37639000000000006,1.34425,38.37,10.92,39.8936498706,135.15
2021-07-07 03:00:00,38.02864,10.14877,39.3595603731,1.29864,0.37877000000000005,1.35275,36.73,9.77,38.0071809005,0.0,38.35864,28.53877,47.8105287124,1.29864,0.37877000000000005,1.35275,37.06,28.16,46.5449159415,135.55,39.15864,11.22877,40.7367691694,1.29864,0.37877000000000005,1.35275,37.86,10.85,39.3840335669,135.62,39.20864,11.20877,40.7793327013,1.29864,0.37877000000000005,1.35275,37.91,10.83,39.4266026941,135.46
2021-07-07 03:30:00,37.59976,10.43618,39.0212224956,1.28976,0.37618,1.3435000000000001,36.31,10.06,37.6778409679,0.0,37.92976,28.85618,47.6586384389,1.28976,0.37618,1.3435000000000001,36.64,28.48,46.4068960393,135.55,38.71976,11.52618,40.3989187956,1.28976,0.37618,1.3435000000000001,37.43,11.15,39.055440082,135.62,38.77976,11.486180000000001,40.4450505829,1.28976,0.37618,1.3435000000000001,37.49,11.11,39.1015626286,135.37
2021-07-07 04:00:00,37.7508,10.1994,39.1043560361,1.3008,0.3794,1.355,36.45,9.82,37.7496344353,0.0,38.0808,28.6194,47.6363032256,1.3008,0.3794,1.355,36.78,28.24,46.3709607405,135.55,38.8708,11.2794,40.4742381892,1.3008,0.3794,1.355,37.57,10.9,39.119239512,135.71,38.9208,11.2594,40.5166973111,1.3008,0.3794,1.355,37.62,10.88,39.1617006781,135.55
2021-07-07 04:30:00,38.03416,10.05163,39.3399617763,1.27416,0.37163,1.32725,36.76,9.68,38.0131556175,0.0,38.36416,28.47163,47.7749148336,1.27416,0.37163,1.32725,37.09,28.1,46.5325488234,135.68,39.17416,11.13163,40.7250291364,1.27416,0.37163,1.32725,37.9,10.76,39.397812122,135.79,39.22416,11.10163,40.7649471527,1.27416,0.37163,1.32725,37.95,10.73,39.4377408075,135.55
2021-07-07 05:00:00,37.45632,10.08226,38.7895330553,1.2763200000000001,0.37226000000000004,1.3295,36.18,9.71,37.460332353,0.0,37.79632,28.52226,47.3506190144,1.2763200000000001,0.37226000000000004,1.3295,36.52,28.15,46.1100086749,135.68,38.58632,11.17226,40.1711772873,1.2763200000000001,0.37226000000000004,1.3295,37.31,10.8,38.8416799328,135.79,38.64632,11.13226,40.2177232355,1.2763200000000001,0.37226000000000004,1.3295,37.37,10.76,38.8882308674,135.55
2021-07-07 05:30:00,37.79672,10.06946,39.1150363345,1.26672,0.36946,1.3195000000000001,36.53,9.7,37.7959111545,0.0,38.12672,28.51946,47.6130903917,1.26672,0.36946,1.3195000000000001,36.86,28.15,46.379759594,135.68,38.95672,11.14946,40.5208155329,1.26672,0.36946,1.3195000000000001,37.69,10.78,39.2013328855,135.79,39.00672,11.12946,40.5633958767,1.26672,0.36946,1.3195000000000001,37.74,10.76,39.2439192742,135.55
2021-07-07 06:00:00,39.615520000000004,9.80786,40.8115613846,1.29552,0.37786000000000003,1.3495,38.32,9.43,39.4632398569,0.0,40.01552,28.12786,48.9123537468,1.29552,0.37786000000000003,1.3495,38.72,27.75,47.6371798074,135.68,40.84552,10.89786,42.2743404047,1.29552,0.37786000000000003,1.3495,39.55,10.52,40.9252110563,135.79,40.89552,10.85786,42.3123702934,1.29552,0.37786000000000003,1.3495,39.6,10.48,40.9632811186,135.63
2021-07-07 06:30:00,44.13544,7.81367,44.8217637188,1.31544,0.38367,1.37025,42.82,7.43,43.4598354806,0.0,44.62544,25.94367,51.6188328836,1.31544,0.38367,1.37025,43.31,25.56,50.2898568302,135.23,45.46544,8.87367,46.3233014115,1.31544,0.38367,1.37025,44.15,8.49,44.9588990079,135.35,45.54544,8.84367,46.3960947049,1.31544,0.38367,1.37025,44.23,8.46,45.0318165301,135.15
2021-07-07 07:00:00,48.1596,6.43155,48.5871578461,1.4796,0.43155000000000004,1.54125,46.68,6.0,47.0640244773,0.0,48.7196,24.69155,54.6193378353,1.4796,0.43155000000000004,1.54125,47.24,24.26,53.1052276146,134.48,49.6096,7.52155,50.1765495681,1.4796,0.43155000000000004,1.54125,48.13,7.09,48.6494090406,134.61,49.6696,7.49155,50.2313894449,1.4796,0.43155000000000004,1.54125,48.19,7.06,48.7044115045,134.41
2021-07-07 07:30:00,52.29144,5.41667,52.5712374894,1.7714400000000001,0.5166700000000001,1.84525,50.52,4.9,50.7570724136,0.0,52.88144,23.42667,57.8381843055,1.7714400000000001,0.5166700000000001,1.84525,51.11,22.91,56.0098223529,135.0,53.73144,6.45667,54.1179843671,1.7714400000000001,0.5166700000000001,1.84525,51.96,5.94,52.2984244505,135.13,53.79144,6.40667,54.1716202246,1.7714400000000001,0.5166700000000001,1.84525,52.02,5.89,52.3523877201,134.95
2021-07-07 08:00:00,55.62608,3.88469,55.7615601697,2.17608,0.6346900000000001,2.26675,53.45,3.25,53.5487161377,0.0,56.25608,21.81469,60.3376104661,2.17608,0.6346900000000001,2.26675,54.08,21.18,58.0795902189,134.28,57.09608,4.88469,57.3046468252,2.17608,0.6346900000000001,2.26675,54.92,4.25,55.0841982786,134.38,57.16608,4.83469,57.3701571373,2.17608,0.6346900000000001,2.26675,54.99,4.2,55.1501595646,134.18
2021-07-07 08:30:00,58.3732,6.0526,58.6861520718,2.4432,0.7126,2.545,55.93,5.34,56.1843439047,0.0,58.5432,12.1526,59.7912364231,2.4432,0.7126,2.545,56.1,11.44,57.2545509108,134.01,59.8932,6.9426,60.2942377098,2.4432,0.7126,2.545,57.45,6.23,57.7868099137,134.12,59.9732,6.8326,60.3611558952,2.4432,0.7126,2.545,57.53,6.12,57.8546048297,133.94
2021-07-07 09:00:00,58.8188,7.38715,59.2808672217,2.9388,0.8571500000000001,3.06125,55.88,6.53,56.2602461779,0.0,58.7188,7.32715,59.1741886346,2.9388,0.8571500000000001,3.06125,55.78,6.47,56.1539784877,135.23,60.3488,8.47715,60.9412810299,2.9388,0.8571500000000001,3.06125,57.41,7.62,57.9134915197,135.36,60.4288,8.43715,61.0149602111,2.9388,0.8571500000000001,3.06125,57.49,7.58,57.9875546993,135.17
2021-07-07 09:30:00,59.56624,6.87182,59.961311342,3.36624,0.98182,3.5065,56.2,5.89,56.5078056555,0.0,59.46624,6.80182,59.8539761006,3.36624,0.98182,3.5065,56.1,5.82,56.4010850959,136.25,61.10624,7.94182,61.6201677363,3.36624,0.98182,3.5065,57.74,6.96,58.1579676399,136.39,61.19624,7.90182,61.7042830722,3.36624,0.98182,3.5065,57.83,6.92,58.2425557475,136.21
2021-07-07 10:00:00,59.60408,5.90369,59.8957419877,2.82408,0.82369,2.94175,56.78,5.08,57.0067960861,0.0,59.50408,5.85369,59.7913139449,2.82408,0.82369,2.94175,56.68,5.03,56.902753009,136.08,61.174080000000004,6.97369,61.5702884195,2.82408,0.82369,2.94175,58.35,6.15,58.6732051281,136.17,61.25408,6.93369,61.6452623781,2.82408,0.82369,2.94175,58.43,6.11,58.7485914725,135.97
2021-07-07 10:30:00,60.28184,5.79137,60.5593939886,3.02184,0.8813700000000001,3.14775,57.26,4.91,57.4701287627,0.0,60.18184,5.72137,60.4531880091,3.02184,0.8813700000000001,3.14775,57.16,4.84,57.3645465423,136.3,61.85184,6.84137,62.2290483204,3.02184,0.8813700000000001,3.14775,58.83,5.96,59.1311297034,136.38,61.95184,6.81137,62.3251573657,3.02184,0.8813700000000001,3.14775,58.93,5.93,59.2276101156,0.0
2021-07-07 11:00:00,60.21064,5.43727,60.4556455119,3.35064,0.9772700000000001,3.49025,56.86,4.46,57.0346491179,0.0,60.12064,5.37727,60.3606360691,3.35064,0.9772700000000001,3.49025,56.77,4.4,56.9402572878,136.52,61.77064,6.47727,62.1093148623,3.35064,0.9772700000000001,3.49025,58.42,5.5,58.6783299013,136.58,61.87064,6.44727,62.205653959,3.35064,0.9772700000000001,3.49025,58.52,5.47,58.7750908124,0.0
2021-07-07 11:30:00,61.01056,5.22183,61.233617728,3.16056,0.92183,3.29225,57.85,4.3,58.0095897245,0.0,60.91056,5.16183,61.1288868577,3.16056,0.92183,3.29225,57.75,4.24,57.9054410224,136.25,62.60056,6.27183,62.9139568289,3.16056,0.92183,3.29225,59.44,5.35,59.6802823385,136.34,62.68056,6.23183,62.9895888783,3.16056,0.92183,3.29225,59.52,5.31,59.7563929634,0.0
2021-07-07 12:00:00,61.21496,4.80228,61.4030391837,2.54496,0.74228,2.651,58.67,4.06,58.8103094704,0.0,61.10496,4.73228,61.2879320144,2.54496,0.74228,2.651,58.56,3.99,58.6957724202,136.25,62.80496,5.83228,63.075181257,2.54496,0.74228,2.651,60.26,5.09,60.4745872247,136.34,62.89496,5.78228,63.16019914,2.54496,0.74228,2.651,60.35,5.04,60.5600866908,0.0
2021-07-07 12:30:00,61.47336,5.83098,61.7492859671,3.84336,1.12098,4.0035,57.63,4.71,57.8221497352,0.0,61.38336,5.7809800000000005,61.6549804529,3.84336,1.12098,4.0035,57.54,4.66,57.7283916284,136.04,63.03336,6.89098,63.4089116627,3.84336,1.12098,4.0035,59.19,5.77,59.4705725548,136.14,63.12336,6.85098,63.494050939,3.84336,1.12098,4.0035,59.28,5.73,59.5562868218,0.0
2021-07-07 13:00:00,61.81304,5.50547,62.0577321046,2.21304,0.6454700000000001,2.30525,59.6,4.86,59.7978227028,0.0,61.70304,5.4354700000000005,61.9419847871,2.21304,0.6454700000000001,2.30525,59.49,4.79,59.6825284317,136.04,63.41304,6.55547,63.7509829647,2.21304,0.6454700000000001,2.30525,61.2,5.91,61.4846980964,136.14,63.50304,6.5154700000000005,63.836411542,2.21304,0.6454700000000001,2.30525,61.29,5.87,61.5704555773,135.94
2021-07-07 13:30:00,61.49088,6.06234,61.7889981263,1.79088,0.52234,1.8655,59.7,5.54,59.9564975628,0.0,61.37088,6.00234,61.6637089174,1.79088,0.52234,1.8655,59.58,5.48,59.8314866939,135.88,63.07088,7.13234,63.4728774978,1.79088,0.52234,1.8655,61.28,6.61,61.6354646287,136.0,63.15088,7.09234,63.5478947838,1.79088,0.52234,1.8655,61.36,6.57,61.7107324539,135.83
2021-07-07 14:00:00,61.55144,6.30417,61.8734379638,2.07144,0.6041700000000001,2.15775,59.48,5.7,59.752492835,0.0,61.43144,6.23417,61.746956978200004,2.07144,0.6041700000000001,2.15775,59.36,5.63,59.6263909691,136.02,63.10144,7.35417,63.5285411958,2.07144,0.6041700000000001,2.15775,61.03,6.75,61.4021449137,136.15,63.19144,7.32417,63.6144759898,2.07144,0.6041700000000001,2.15775,61.12,6.72,61.488314337,135.96
2021-07-07 14:30:00,60.25216,6.63438,60.6163161422,2.0721600000000002,0.60438,2.1585,58.18,6.03,58.4916515411,0.0,60.12216,6.55438,60.4783764684,2.0721600000000002,0.60438,2.1585,58.05,5.95,58.3541343865,136.02,61.76216,7.7043800000000005,62.2408377117,2.0721600000000002,0.60438,2.1585,59.69,7.1,60.1107818948,136.15,61.85216,7.65438,62.3239859914,2.0721600000000002,0.60438,2.1585,59.78,7.05,60.194276306,135.96
2021-07-07 15:00:00,59.18512,7.09191,59.6085028906,2.71512,0.7919100000000001,2.82825,56.47,6.3,56.8203387881,0.0,59.06512,7.03191,59.4822339767,2.71512,0.7919100000000001,2.82825,56.35,6.24,56.6944450542,136.02,60.66512,8.16191,61.2117109666,2.71512,0.7919100000000001,2.82825,57.95,7.37,58.4167732762,136.15,60.75512,8.13191,61.2969213457,2.71512,0.7919100000000001,2.82825,58.04,7.34,58.5022837161,135.96
2021-07-07 15:30:00,57.79992,8.10081,58.3648342297,3.97992,1.1608100000000001,4.14575,53.82,6.94,54.2656060502,0.0,57.66992,8.03081,58.2263993568,3.97992,1.1608100000000001,4.14575,53.69,6.87,54.1277470435,136.35,59.21992,9.19081,59.928873786,3.97992,1.1608100000000001,4.14575,55.24,8.03,55.8205920786,136.4,59.30992,9.15081,60.0116983101,3.97992,1.1608100000000001,4.14575,55.33,7.99,55.9039265168,136.23
2021-07-07 16:00:00,59.46096,8.01153,59.9982531168,4.05096,1.18153,4.21975,55.41,6.83,55.8293560772,0.0,59.34096,7.94153,59.8700044468,4.05096,1.18153,4.21975,55.29,6.76,55.7017207993,136.52,60.93096,9.11153,61.6084561198,4.05096,1.18153,4.21975,56.88,7.93,57.4301253699,136.6,61.01096,9.08153,61.6831535126,4.05096,1.18153,4.21975,56.96,7.9,57.5052310664,136.42
2021-07-07 16:30:00,61.70352,7.36061,62.1409925891,2.81352,0.8206100000000001,2.93075,58.89,6.54,59.2520354081,0.0,61.60352,7.30061,62.034607944,2.81352,0.8206100000000001,2.93075,58.79,6.48,59.1460438237,136.17,63.26352,8.45061,63.825432017,2.81352,0.8206100000000001,2.93075,60.45,7.63,60.9296266196,136.25,63.34352,8.42061,63.9007683738,2.81352,0.8206100000000001,2.93075,60.53,7.6,61.0052530525,136.07
2021-07-07 17:00:00,62.55984,7.20787,62.9737006278,1.5698400000000001,0.45787000000000005,1.63525,60.99,6.75,61.3623875024,0.0,62.44984,7.13787,62.8564372532,1.5698400000000001,0.45787000000000005,1.63525,60.88,6.68,61.2453818667,136.17,64.17984,8.31787,64.7166039264,1.5698400000000001,0.45787000000000005,1.63525,62.61,7.86,63.1014397617,136.25,64.27984,8.27787,64.8106546963,1.5698400000000001,0.45787000000000005,1.63525,62.71,7.82,63.1957000119,136.07
2021-07-07 17:30:00,63.92848,7.38789,64.3539546086,1.8784800000000001,0.5478900000000001,1.95675,62.05,6.84,62.4258608271,0.0,63.82848,7.31789,64.2466059272,1.8784800000000001,0.5478900000000001,1.95675,61.95,6.77,62.3188205922,136.27,65.58848,8.49789,66.1366981574,1.8784800000000001,0.5478900000000001,1.95675,63.71,7.95,64.2041011151,136.15,65.67848,8.45789,66.2208323593,1.8784800000000001,0.5478900000000001,1.95675,63.8,7.91,64.2884756391,136.17
2021-07-07 18:00:00,64.55976,7.76493,65.0250470908,2.27976,0.66493,2.37475,62.28,7.1,62.683398121,0.0,64.45976,7.71493,64.919802866,2.27976,0.66493,2.37475,62.18,7.05,62.57839004,136.27,66.23976,8.89493,66.8343144243,2.27976,0.66493,2.37475,63.96,8.23,64.4873204591,136.35,66.33976,8.85493,66.9281222071,2.27976,0.66493,2.37475,64.06,8.19,64.5814191544,136.17
2021-07-07 18:30:00,63.29264,8.16577,63.8172239906,1.80264,0.5257700000000001,1.87775,61.49,7.64,61.9628090067,0.0,63.20264,8.10577,63.7203045368,1.80264,0.5257700000000001,1.87775,61.4,7.58,61.8661167361,135.95,64.96264,9.29577,65.6243547447,1.80264,0.5257700000000001,1.87775,63.16,8.77,63.765966628,136.05,65.07264,9.25577,65.7276026861,1.80264,0.5257700000000001,1.87775,63.27,8.73,63.8694433982,135.83
2021-07-07 19:00:00,61.25728,8.876290000000001,61.8970344779,1.90728,0.5562900000000001,1.9867500000000002,59.35,8.32,59.9303337217,0.0,61.18728,8.80629,61.8177480774,1.90728,0.5562900000000001,1.9867500000000002,59.28,8.25,59.8513232936,136.12,62.92728,10.01629,63.7194525523,1.90728,0.5562900000000001,1.9867500000000002,61.02,9.46,61.7489433108,136.21,63.02728,9.98629,63.8135096368,1.90728,0.5562900000000001,1.9867500000000002,61.12,9.43,61.8431831328,136.01
2021-07-07 19:30:00,58.97856,9.87958,59.8003063592,1.67856,0.48958,1.7485,57.3,9.39,58.0642928141,0.0,58.89856,9.80958,59.7098671063,1.67856,0.48958,1.7485,57.22,9.32,57.9740528168,135.98,60.59856,10.99958,61.588767111,1.67856,0.48958,1.7485,58.92,10.51,59.8500334169,136.04,60.69856,10.95958,61.6800419897,1.67856,0.48958,1.7485,59.02,10.47,59.9414822973,135.9
2021-07-07 20:00:00,56.59352,10.50061,57.5594415918,1.37352,0.40061,1.43075,55.22,10.1,56.1360704004,0.0,56.52352,10.43061,57.4778734659,1.37352,0.40061,1.43075,55.15,10.03,56.0546465514,134.56,58.15352,11.63061,59.305168218,1.37352,0.40061,1.43075,56.78,11.23,57.8798868347,134.61,58.25352,11.60061,59.3973631129,1.37352,0.40061,1.43075,56.88,11.2,57.9721864345,134.4
2021-07-07 20:30:00,53.108,11.37775,54.3131002527,1.3980000000000001,0.40775000000000006,1.45625,51.71,10.97,52.860807788,0.0,53.018,11.30775,54.2104559477,1.3980000000000001,0.40775000000000006,1.45625,51.62,10.9,52.7582638077,134.94,54.568,12.52775,55.987598127300004,1.3980000000000001,0.40775000000000006,1.45625,53.17,12.12,54.5338729598,134.99,54.658,12.50775,56.0708549432,1.3980000000000001,0.40775000000000006,1.45625,53.26,12.1,54.6171914327,134.84
2021-07-07 21:00:00,52.39488,11.74934,53.6960933463,1.33488,0.38934,1.3905,51.06,11.36,52.3084429132,0.0,52.32488,11.66934,53.6103214227,1.33488,0.38934,1.3905,50.99,11.28,52.2227775975,135.62,53.85488,12.90934,55.3804943915,1.33488,0.38934,1.3905,52.52,12.52,53.9916734321,135.7,53.94488,12.879340000000001,55.4610446805,1.33488,0.38934,1.3905,52.61,12.49,54.072286802,135.5
2021-07-07 21:30:00,50.48608,12.49219,52.0086443273,1.27608,0.37219,1.32925,49.21,12.12,50.6805534697,0.0,50.41608,12.43219,51.9262984504,1.27608,0.37219,1.32925,49.14,12.06,50.5982529343,135.92,51.91608,13.68219,53.6887482231,1.27608,0.37219,1.32925,50.64,13.31,52.3599627578,136.0,52.00608,13.66219,53.7706964114,1.27608,0.37219,1.32925,50.73,13.29,52.4419393234,135.81
2021-07-07 22:00:00,49.41632,13.34226,51.1858240556,1.2763200000000001,0.37226000000000004,1.3295,48.14,12.97,49.8565993626,0.0,49.34632,13.26226,51.097424963,1.2763200000000001,0.37226000000000004,1.3295,48.07,12.89,49.7682328398,136.37,50.81632,14.54226,52.856179433,1.2763200000000001,0.37226000000000004,1.3295,49.54,14.17,51.5266969638,136.44,50.89632,14.51226,52.924862587,1.2763200000000001,0.37226000000000004,1.3295,49.62,14.14,51.5953873907,136.24
2021-07-07 22:30:00,48.62144,13.70792,50.5168437098,1.26144,0.36792,1.314,47.36,13.34,49.2028982886,0.0,48.54144,13.63792,50.4208712658,1.26144,0.36792,1.314,47.28,13.27,49.1069373918,136.37,49.97144,14.89792,52.1449214785,1.26144,0.36792,1.314,48.71,14.53,50.8309452991,136.44,50.05144,14.88792,52.2187400078,1.26144,0.36792,1.314,48.79,14.52,50.9047591095,136.24
