Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-07-07 23:00:00,47.28728,14.10379,49.3457570837,1.24728,0.36379,1.29925,46.04,13.74,48.0465316126,0.0,47.19728,14.02379,49.2366725659,1.24728,0.36379,1.29925,45.95,13.66,47.9374394393,136.37,48.58728,15.313790000000001,50.9434582843,1.24728,0.36379,1.29925,47.34,14.95,49.6445173206,136.44,48.66728,15.29379,51.0137643697,1.24728,0.36379,1.29925,47.42,14.93,49.7147996074,136.24
2021-07-07 23:30:00,46.21528,13.86029,48.248935163,1.23528,0.36029000000000005,1.28675,44.98,13.5,46.962223116,0.0,46.11528,13.79029,48.133056705,1.23528,0.36029000000000005,1.28675,44.88,13.43,46.8463371033,136.81,47.48528,15.07029,49.8193281505,1.23528,0.36029000000000005,1.28675,46.25,14.71,48.5329434508,136.86,47.55528,15.05029,49.8800148853,1.23528,0.36029000000000005,1.28675,46.32,14.69,48.5936055464,136.7
2021-07-08 00:00:00,43.48368,14.67274,45.8924800534,1.24368,0.36274,1.2955,42.24,14.31,44.5981356113,0.0,43.39368,14.60274,45.7848389694,1.24368,0.36274,1.2955,42.15,14.24,44.490449537,136.99,44.69368,15.90274,47.4386147716,1.24368,0.36274,1.2955,43.45,15.54,46.1453583798,137.06,44.75368,15.89274,47.4917999054,1.24368,0.36274,1.2955,43.51,15.53,46.1984956465,136.87
2021-07-08 00:30:00,41.13696,10.53078,42.4634761348,1.23696,0.36078000000000005,1.2885,39.9,10.17,41.1757076442,0.0,41.46696,27.91078,49.9852019287,1.23696,0.36078000000000005,1.2885,40.23,27.55,48.7591570887,137.89,42.24696,11.42078,43.7634533035,1.23696,0.36078000000000005,1.2885,41.01,11.06,42.4752127717,137.95,42.30696,11.21078,43.7671161107,1.23696,0.36078000000000005,1.2885,41.07,10.85,42.4790230584,137.76
2021-07-08 01:00:00,39.99392,10.22281,41.279770848,1.2439200000000001,0.36281,1.29575,38.75,9.86,39.9847733519,0.0,40.33392,28.49281,49.3828444327,1.2439200000000001,0.36281,1.29575,39.09,28.13,48.1593708431,135.37,41.07392,11.29281,42.5980570198,1.2439200000000001,0.36281,1.29575,39.83,10.93,41.3024672387,135.43,41.12392,11.28281,42.643623177,1.2439200000000001,0.36281,1.29575,39.88,10.92,41.3480446938,135.26
2021-07-08 01:30:00,39.18568,10.19749,40.4908177166,1.22568,0.35749000000000003,1.27675,37.96,9.84,39.214629923,0.0,39.49568,28.48749,48.697493007,1.22568,0.35749000000000003,1.27675,38.27,28.13,47.4962082697,135.15,40.24568,11.27749,41.7958914172,1.22568,0.35749000000000003,1.27675,39.02,10.92,40.5192151948,135.2,40.28568,11.25749,41.8290221516,1.22568,0.35749000000000003,1.27675,39.06,10.9,40.5523562817,135.01
2021-07-08 02:00:00,39.04448,10.31589,40.3842667999,1.25448,0.36589000000000005,1.30675,37.79,9.95,39.0779554225,0.0,39.35448,28.63589,48.6702094937,1.25448,0.36589000000000005,1.30675,38.1,28.27,47.4426274568,135.15,40.10448,11.38589,41.6894208063,1.25448,0.36589000000000005,1.30675,38.85,11.02,40.3827054567,135.2,40.14448,11.36589,41.7224487532,1.25448,0.36589000000000005,1.30675,38.89,11.0,40.4157407454,135.01
2021-07-08 02:30:00,38.59576,10.37043,39.9647157923,1.23576,0.36043000000000003,1.28725,37.36,10.01,38.6777675157,0.0,38.90576,28.75043,48.3760827927,1.23576,0.36043000000000003,1.28725,37.67,28.39,47.1701282593,135.34,39.64576,11.45043,41.2661923754,1.23576,0.36043000000000003,1.28725,38.41,11.09,39.9789469596,135.39,39.69576,11.44043,41.3114608863,1.23576,0.36043000000000003,1.28725,38.46,11.08,40.0242176688,135.18
2021-07-08 03:00:00,37.93848,10.50414,39.3657874537,1.24848,0.36414,1.3005,36.69,10.14,38.0654134353,0.0,38.22848,28.86414,47.9015162709,1.24848,0.36414,1.3005,36.98,28.5,46.6880113091,135.45,38.96848,11.58414,40.6538403235,1.24848,0.36414,1.3005,37.72,11.22,39.3533581794,135.53,39.00848,11.56414,40.686494637,1.24848,0.36414,1.3005,37.76,11.2,39.3860076677,135.36
2021-07-08 03:30:00,37.26576,10.68043,38.7660734839,1.23576,0.36043000000000003,1.28725,36.03,10.32,37.4788380289,0.0,37.55576,29.08043,47.4984896409,1.23576,0.36043000000000003,1.28725,36.32,28.72,46.3031402823,135.45,38.30576,11.76043,40.070425041,1.23576,0.36043000000000003,1.28725,37.07,11.4,38.7833069761,135.53,38.35576,11.74043,40.1123674415,1.23576,0.36043000000000003,1.28725,37.12,11.38,38.8252340624,135.36
2021-07-08 04:00:00,36.77328,10.75554,38.3139108243,1.25328,0.36554000000000003,1.3054999999999999,35.52,10.39,37.0084112061,0.0,37.05328,29.16554,47.1547906607,1.25328,0.36554000000000003,1.3054999999999999,35.8,28.8,45.9464906168,135.56,37.80328,11.84554,39.6157140116,1.25328,0.36554000000000003,1.3054999999999999,36.55,11.48,38.3104802893,135.62,37.84328,11.82554,39.6479159282,1.25328,0.36554000000000003,1.3054999999999999,36.59,11.46,38.3426616186,135.5
2021-07-08 04:30:00,37.42624,10.31057,38.8205009533,1.23624,0.36057000000000006,1.28775,36.19,9.95,37.5329002343,0.0,37.72624,28.71057,47.4085014978,1.23624,0.36057000000000006,1.28775,36.49,28.35,46.2086853308,135.56,38.47624,11.39057,40.1268754012,1.23624,0.36057000000000006,1.28775,37.24,11.03,38.8391361902,135.62,38.51624,11.38057,40.1623968067,1.23624,0.36057000000000006,1.28775,37.28,11.02,38.8746549824,135.5
2021-07-08 05:00:00,37.52472,10.045960000000001,38.8461828678,1.25472,0.36596,1.307,36.27,9.68,37.5395165126,0.0,37.81472,28.44596,47.3194007675,1.25472,0.36596,1.307,36.56,28.08,46.0990238508,135.56,38.57472,11.11596,40.1444091973,1.25472,0.36596,1.307,37.32,10.75,38.8374162374,135.62,38.61472,11.10596,40.1800814857,1.25472,0.36596,1.307,37.36,10.74,38.8730909499,135.41
2021-07-08 05:30:00,37.79992,9.86456,39.065886602,1.24992,0.36456000000000005,1.302,36.55,9.5,37.7644343265,0.0,38.09992,28.24456,47.4274084639,1.24992,0.36456000000000005,1.302,36.85,27.88,46.2084072437,135.56,38.85992,10.93456,40.3690225891,1.24992,0.36456000000000005,1.302,37.61,10.57,39.0670833311,135.62,38.90992,10.91456,40.4117494598,1.24992,0.36456000000000005,1.302,37.66,10.55,39.1098210172,135.41
2021-07-08 06:00:00,39.40272,9.49996,40.5317601814,1.30272,0.37996,1.357,38.1,9.12,39.176324483,0.0,39.72272,27.74996,48.4556989858,1.30272,0.37996,1.357,38.42,27.37,47.1721665816,135.42,40.46272,10.54996,41.8154680208,1.30272,0.37996,1.357,39.16,10.17,40.4590471959,135.52,40.51272,10.52996,41.8588167463,1.30272,0.37996,1.357,39.21,10.15,40.5024270878,135.41
2021-07-08 06:30:00,43.1032,8.49385,43.932121939,1.4532,0.42385000000000006,1.51375,41.65,8.07,42.4246084248,0.0,43.5232,26.61385,51.0153501415,1.4532,0.42385000000000006,1.51375,42.07,26.19,49.5560389862,134.95,44.3032,9.54385,45.3195168008,1.4532,0.42385000000000006,1.51375,42.85,9.12,43.8097808714,135.02,44.3432,9.52385,45.3544165993,1.4532,0.42385000000000006,1.51375,42.89,9.1,43.8447499708,134.87
2021-07-08 07:00:00,47.012,7.056,47.5385662384,1.6320000000000001,0.47600000000000003,1.7000000000000002,45.38,6.58,45.8545613871,0.0,47.492,25.156,53.7430404797,1.6320000000000001,0.47600000000000003,1.7000000000000002,45.86,24.68,52.0791897018,134.53,48.292,8.096,48.9659318302,1.6320000000000001,0.47600000000000003,1.7000000000000002,46.66,7.62,47.2781133295,134.62,48.352,8.076,49.0218082082,1.6320000000000001,0.47600000000000003,1.7000000000000002,46.72,7.6,47.3341145475,134.43
2021-07-08 07:30:00,50.94088,6.16484,51.3125570148,1.73088,0.5048400000000001,1.803,49.21,5.66,49.5344294405,0.0,51.50088,24.16484,56.888312798,1.73088,0.5048400000000001,1.803,49.77,23.66,55.1076083676,134.53,52.31088,7.20484,52.8047146172,1.73088,0.5048400000000001,1.803,50.58,6.7,51.021822782,134.62,52.37088,7.18484,52.8614320445,1.73088,0.5048400000000001,1.803,50.64,6.68,51.0786843997,134.43
2021-07-08 08:00:00,53.94624,4.88307,54.1667904048,1.8962400000000001,0.5530700000000001,1.97525,52.05,4.33,52.2297941792,0.0,54.55624,22.76307,59.114640139,1.8962400000000001,0.5530700000000001,1.97525,52.66,22.21,57.1520752029,134.17,55.39624,5.90307,55.7098702347,1.8962400000000001,0.5530700000000001,1.97525,53.5,5.35,53.766834573,134.29,55.45624,5.8630700000000004,55.7653130966,1.8962400000000001,0.5530700000000001,1.97525,53.56,5.31,53.8225761182,134.08
2021-07-08 08:30:00,56.72184,3.58512,56.8350263341,1.97184,0.5751200000000001,2.054,54.75,3.01,54.8326782129,0.0,57.37184,21.39512,61.2313578553,1.97184,0.5751200000000001,2.054,55.4,20.82,59.1830414899,133.77,58.18184,4.53512,58.3583226215,1.97184,0.5751200000000001,2.054,56.21,3.96,56.3493185407,133.84,58.25184,4.50512,58.4257902779,1.97184,0.5751200000000001,2.054,56.28,3.93,56.4170479554,133.65
2021-07-08 09:00:00,57.4128,2.87165,57.4845716481,2.0628,0.60165,2.14875,55.35,2.27,55.3965287721,0.0,58.0528,20.63165,61.6100038108,2.0628,0.60165,2.14875,55.99,20.03,59.4649560666,133.68,58.8628,3.8316500000000002,58.9873780191,2.0628,0.60165,2.14875,56.8,3.23,56.8917647819,133.72,58.9328,3.79165,59.0546486363,2.0628,0.60165,2.14875,56.87,3.19,56.9593978199,133.57
2021-07-08 09:30:00,57.90968,2.85699,57.9801123625,3.10968,0.9069900000000001,3.23925,54.8,1.9500000000000002,54.8346833674,0.0,58.52968,20.56699,62.0380892562,3.10968,0.9069900000000001,3.23925,55.42,19.66,58.8038434118,133.47,59.32968,3.79699,59.4510560206,3.10968,0.9069900000000001,3.23925,56.22,2.89,56.2942314984,133.54,59.40968,3.75699,59.5283550215,3.10968,0.9069900000000001,3.23925,56.3,2.85,56.3720897253,133.35
2021-07-08 10:00:00,57.83864,2.76127,57.9045152735,4.11864,1.20127,4.29025,53.72,1.56,53.7426460085,0.0,58.42864,20.42127,61.8945412832,4.11864,1.20127,4.29025,54.31,19.22,57.6106283597,133.31,59.19864,3.68127,59.3129895273,4.11864,1.20127,4.29025,55.08,2.48,55.1358032498,133.4,59.27864,3.64127,59.3903696525,4.11864,1.20127,4.29025,55.16,2.44,55.2139402687,133.17
2021-07-08 10:30:00,58.19312,2.79341,58.2601266284,4.50312,1.31341,4.69075,53.69,1.48,53.7103947109,0.0,58.78312,20.48341,62.2497010608,4.50312,1.31341,4.69075,54.28,19.17,57.5656781424,133.31,59.55312,3.7234100000000003,59.6694049221,4.50312,1.31341,4.69075,55.05,2.41,55.1027277002,133.4,59.61312,3.6834100000000003,59.7268079288,4.50312,1.31341,4.69075,55.11,2.37,55.1609372654,133.17
2021-07-08 11:00:00,58.56904,3.17722,58.6551547049,4.61904,1.34722,4.8115,53.95,1.83,53.9810281488,0.0,59.06904,18.66722,61.9484994899,4.61904,1.34722,4.8115,54.45,17.32,57.1382962644,133.31,59.89904,3.92722,60.0276440471,4.61904,1.34722,4.8115,55.28,2.58,55.3401734728,133.4,59.96904,3.91722,60.0968416063,4.61904,1.34722,4.8115,55.35,2.5700000000000003,55.4096327366,133.17
2021-07-08 11:30:00,58.4892,6.6131,58.8618688817,4.1592,1.2131,4.3325,54.33,5.4,54.597700501,0.0,58.3392,6.5431,58.7049777638,4.1592,1.2131,4.3325,54.18,5.33,54.441540206,133.44,59.8492,7.6531,60.3365285731,4.1592,1.2131,4.3325,55.69,6.44,56.0611246766,133.5,59.9292,7.6031,60.4095699558,4.1592,1.2131,4.3325,55.77,6.39,56.1348822035,133.33
2021-07-08 12:00:00,58.57648,6.48189,58.9340216442,4.56648,1.33189,4.75675,54.01,5.15,54.2549776518,0.0,58.41648,6.40189,58.7662261096,4.56648,1.33189,4.75675,53.85,5.07,54.0881447269,135.58,59.91648,7.50189,60.3842937291,4.56648,1.33189,4.75675,55.35,6.17,55.6928307774,135.6,59.98648,7.46189,60.4488013542,4.56648,1.33189,4.75675,55.42,6.13,55.7579886653,135.43
2021-07-08 12:30:00,59.12536,6.70948,59.5048344002,4.21536,1.2294800000000001,4.391,54.91,5.48,55.1827735802,0.0,58.97536,6.6494800000000005,59.3490410318,4.21536,1.2294800000000001,4.391,54.76,5.42,55.0275749057,135.58,60.49536,7.74948,60.9896960297,4.21536,1.2294800000000001,4.391,56.28,6.52,56.6564100522,135.73,60.56536,7.70948,61.0540654977,4.21536,1.2294800000000001,4.391,56.35,6.48,56.7213619371,135.55
2021-07-08 13:00:00,59.64016,6.70963,60.016396256,3.29016,0.9596300000000001,3.42725,56.35,5.75,56.6426076377,0.0,59.48016,6.62963,59.8484872621,3.29016,0.9596300000000001,3.42725,56.19,5.67,56.4753486045,135.68,61.03016,7.74963,61.5202177724,3.29016,0.9596300000000001,3.42725,57.74,6.79,58.137868038,135.73,61.10016,7.69963,61.5833894339,3.29016,0.9596300000000001,3.42725,57.81,6.74,58.2015781573,135.55
2021-07-08 13:30:00,58.25056,7.38933,58.7173733929,3.22056,0.9393300000000001,3.35475,55.03,6.45,55.4067089801,0.0,58.10056,7.31933,58.5597785512,3.22056,0.9393300000000001,3.35475,54.88,6.38,55.2496045235,136.03,59.64056,8.44933,60.2360986001,3.22056,0.9393300000000001,3.35475,56.42,7.51,56.9176290792,136.11,59.73056,8.39933,60.3182272813,3.22056,0.9393300000000001,3.35475,56.51,7.46,57.0002780695,135.89
2021-07-08 14:00:00,57.36104,7.90822,57.9036169289,4.45104,1.2982200000000002,4.6365,52.91,6.61,53.3212921824,0.0,57.21104,7.81822,57.7427715117,4.45104,1.2982200000000002,4.6365,52.76,6.52,53.161339336,136.25,58.71104,8.96822,59.3920465033,4.45104,1.2982200000000002,4.6365,54.26,7.67,54.7994206174,136.34,58.77104,8.91822,59.4438372807,4.45104,1.2982200000000002,4.6365,54.32,7.62,54.8518623203,136.15
2021-07-08 14:30:00,57.15912,7.92391,57.7057479707,4.77912,1.39391,4.97825,52.38,6.53,52.7854648554,0.0,57.01912,7.85391,57.5574838563,4.77912,1.39391,4.97825,52.24,6.46,52.6379064933,136.25,58.48912,8.98391,59.1750606021,4.77912,1.39391,4.97825,53.71,7.59,54.2436374149,136.34,58.56912,8.94391,59.2480830379,4.77912,1.39391,4.97825,53.79,7.55,54.3172771777,136.15
2021-07-08 15:00:00,57.59384,7.97987,58.1440343557,4.83384,1.40987,5.03525,52.76,6.57,53.1674947689,0.0,57.44384,7.90987,57.9858672209,4.83384,1.40987,5.03525,52.61,6.5,53.0100188644,136.25,58.933840000000004,9.03987,59.6231225848,4.83384,1.40987,5.03525,54.1,7.63,54.6353996965,136.34,59.00384,8.99987,59.686269734,4.83384,1.40987,5.03525,54.17,7.59,54.699149902,136.15
2021-07-08 15:30:00,58.57416,7.79788,59.0909396794,4.00416,1.16788,4.171,54.57,6.63,54.9712815932,0.0,58.42416,7.71788,58.9317244224,4.00416,1.16788,4.171,54.42,6.55,54.8127622001,136.38,59.95416,8.85788,60.6049778434,4.00416,1.16788,4.171,55.95,7.69,56.4760002125,136.45,60.02416,8.81788,60.6684002707,4.00416,1.16788,4.171,56.02,7.65,56.5399230633,136.3
2021-07-08 16:00:00,59.9276,7.71055,60.4216006331,2.8476,0.8305500000000001,2.96625,57.08,6.88,57.4931369817,0.0,59.7876,7.65055,60.2751028955,2.8476,0.8305500000000001,2.96625,56.94,6.82,57.3469789963,136.54,61.3876,8.81055,62.0166366797,2.8476,0.8305500000000001,2.96625,58.54,7.98,59.0814014729,136.61,61.4576,8.75055,62.0774413379,2.8476,0.8305500000000001,2.96625,58.61,7.92,59.1426960833,136.45
2021-07-08 16:30:00,60.42392,8.35656,60.9990344448,3.07392,0.89656,3.202,57.35,7.46,57.8331574445,0.0,60.29392,8.27656,60.859331531,3.07392,0.89656,3.202,57.22,7.38,57.6939580892,136.21,61.89392,9.44656,62.6106606641,3.07392,0.89656,3.202,58.82,8.55,59.4381603013,136.27,61.98392,9.40656,62.6936177741,3.07392,0.89656,3.202,58.91,8.51,59.5214935969,136.11
2021-07-08 17:00:00,60.76728,8.66004,61.3812561895,2.53728,0.74004,2.643,58.23,7.92,58.7661407615,0.0,60.63728,8.58004,61.2412998899,2.53728,0.74004,2.643,58.1,7.84,58.6265775907,136.35,62.26728,9.77004,63.0291031207,2.53728,0.74004,2.643,59.73,9.03,60.4087228801,136.44,62.36728,9.720040000000001,63.1201773778,2.53728,0.74004,2.643,59.83,8.98,60.5001595039,136.21
2021-07-08 17:30:00,61.02024,9.19132,61.7085897829,2.8502400000000003,0.8313200000000001,2.969,58.17,8.36,58.7676654292,0.0,60.89024,9.12132,61.5696337962,2.8502400000000003,0.8313200000000001,2.969,58.04,8.29,58.6290516724,136.6,62.54024,10.32132,63.3862072205,2.8502400000000003,0.8313200000000001,2.969,59.69,9.49,60.4396906015,136.67,62.62024,10.281320000000001,63.4586479418,2.8502400000000003,0.8313200000000001,2.969,59.77,9.45,60.5124400433,136.53
2021-07-08 18:00:00,60.90408,9.11119,61.5818215374,2.1640800000000002,0.63119,2.25425,58.74,8.48,59.3489511281,0.0,60.78408,9.04119,61.4528070804,2.1640800000000002,0.63119,2.25425,58.62,8.41,59.2202034782,136.3,62.45408,10.25119,63.2898017461,2.1640800000000002,0.63119,2.25425,60.29,9.62,61.0526698843,136.39,62.54408,10.20119,63.3705469478,2.1640800000000002,0.63119,2.25425,60.38,9.57,61.1337001988,136.21
2021-07-08 18:30:00,59.98496,9.45978,60.7262946659,2.36496,0.6897800000000001,2.4635,57.62,8.77,58.2835937464,0.0,59.88496,9.39978,60.6181845509,2.36496,0.6897800000000001,2.4635,57.52,8.71,58.1757208808,136.3,61.51496,10.60978,62.4232147158,2.36496,0.6897800000000001,2.4635,59.15,9.92,59.9760693944,136.39,61.61496,10.57978,62.5166780999,2.36496,0.6897800000000001,2.4635,59.25,9.89,60.0697477937,136.21
2021-07-08 19:00:00,58.9476,9.8668,59.7676608878,1.9776,0.5768,2.06,56.97,9.29,57.7224826216,0.0,58.8476,9.7968,59.6575000817,1.9776,0.5768,2.06,56.87,9.22,57.6125446409,136.64,60.4876,10.9968,61.479096968,1.9776,0.5768,2.06,58.51,10.42,59.4306023863,136.7,60.5776,10.9468,61.5587366017,1.9776,0.5768,2.06,58.6,10.37,59.5104772288,136.55
2021-07-08 19:30:00,57.30248,10.45364,58.2482000014,1.93248,0.56364,2.013,55.37,9.89,56.2463243244,0.0,57.20248,10.37364,58.1354979767,1.93248,0.56364,2.013,55.27,9.81,56.1338489683,136.13,58.79248,11.57364,59.9208214847,1.93248,0.56364,2.013,56.86,11.01,57.9161436907,136.2,58.89248,11.54364,60.0131637643,1.93248,0.56364,2.013,56.96,10.98,58.0086372879,136.03
2021-07-08 20:00:00,56.58,10.715,57.5856546807,1.56,0.455,1.625,55.02,10.26,55.9684554012,0.0,56.48,10.635,57.4725467071,1.56,0.455,1.625,54.92,10.18,55.855517185,135.69,58.07,11.845,59.265748329,1.56,0.455,1.625,56.51,11.39,57.6464413472,135.78,58.15,11.795,59.3341767028,1.56,0.455,1.625,56.59,11.34,57.7150214416,135.58
2021-07-08 20:30:00,55.61584,10.59087,56.6152646047,1.30584,0.38087000000000004,1.36025,54.31,10.21,55.2613807283,0.0,55.50584,10.51087,56.4922708188,1.30584,0.38087000000000004,1.36025,54.2,10.13,55.1385246448,135.33,57.07584,11.70087,58.2628687112,1.30584,0.38087000000000004,1.36025,55.77,11.32,56.9072517347,135.42,57.16584,11.67087,58.3450295181,1.30584,0.38087000000000004,1.36025,55.86,11.29,56.9895051742,135.26
2021-07-08 21:00:00,54.67216,10.69188,55.7078215065,1.17216,0.34188,1.221,53.5,10.35,54.4919489466,0.0,54.57216,10.62188,55.5962676967,1.17216,0.34188,1.221,53.4,10.28,54.3804965038,135.12,56.12216,11.82188,57.3537591601,1.17216,0.34188,1.221,54.95,11.48,56.1363776886,135.17,56.21216,11.79188,57.4356628394,1.17216,0.34188,1.221,55.04,11.45,56.2183608797,135.0
2021-07-08 21:30:00,53.61712,11.14291,54.7627610732,1.10712,0.32291000000000003,1.15325,52.51,10.82,53.6131746868,0.0,53.50712,11.05291,54.6367889811,1.10712,0.32291000000000003,1.15325,52.4,10.73,53.4873153187,134.91,55.03712,12.26291,56.3867319461,1.10712,0.32291000000000003,1.15325,53.93,11.94,55.2359348613,134.97,55.12712,12.23291,56.4680745781,1.10712,0.32291000000000003,1.15325,54.02,11.91,55.3173435732,134.8
2021-07-08 22:00:00,52.79088,11.88984,54.1132636828,1.13088,0.32984,1.178,51.66,11.56,52.9375972254,0.0,52.70088,11.81984,54.0101043361,1.13088,0.32984,1.178,51.57,11.49,52.8345057704,135.11,54.19088,13.03984,55.7376793776,1.13088,0.32984,1.178,53.06,12.71,54.5610456278,135.18,54.28088,12.99984,55.8158559336,1.13088,0.32984,1.178,53.15,12.67,54.6392844023,134.99
2021-07-08 22:30:00,51.47752,12.31761,52.9306960228,1.15752,0.33761,1.20575,50.32,11.98,51.7264226484,0.0,51.36752,12.23761,52.8051248409,1.15752,0.33761,1.20575,50.21,11.9,51.6009118136,135.36,52.84752,13.46761,54.5365646999,1.15752,0.33761,1.20575,51.69,13.13,53.3315385115,135.42,52.92752,13.43761,54.6067004667,1.15752,0.33761,1.20575,51.77,13.1,53.4017125194,135.27
2021-07-08 23:00:00,48.95872,12.63671,50.5632544805,1.18872,0.34671,1.23825,47.77,12.29,49.3256221451,0.0,48.85872,12.56671,50.448951627,1.18872,0.34671,1.23825,47.67,12.22,49.2113533648,135.76,50.26872,13.80671,52.1303122134,1.18872,0.34671,1.23825,49.08,13.46,50.8922194446,135.8,50.34872,13.77671,52.1995339449,1.18872,0.34671,1.23825,49.16,13.43,50.9614609288,135.65
2021-07-08 23:30:00,45.80816,13.58488,47.7800846295,1.14816,0.33488,1.196,44.66,13.25,46.5840970719,0.0,45.70816,13.49488,47.6586579417,1.14816,0.33488,1.196,44.56,13.16,46.4626645814,136.23,47.07816,14.77488,49.3421749419,1.14816,0.33488,1.196,45.93,14.44,48.1464276972,136.29,47.15816,14.75488,49.4125342236,1.14816,0.33488,1.196,46.01,14.42,48.2167657563,136.15
2021-07-09 00:00:00,43.48952,14.03111,45.6969407911,1.16952,0.34111,1.21825,42.32,13.69,44.4791917642,0.0,43.38952,13.96111,45.5802922134,1.16952,0.34111,1.21825,42.22,13.62,44.3625157086,137.0,44.68952,15.23111,47.2137682214,1.16952,0.34111,1.21825,43.52,14.89,45.9967661907,137.05,44.75952,15.21111,47.2735919733,1.16952,0.34111,1.21825,43.59,14.87,46.0565413378,136.86
2021-07-09 00:30:00,41.4932,14.4251,43.9291378956,1.1832,0.3451,1.2325,40.31,14.08,42.6982727988,0.0,41.3932,14.3551,43.8117096477,1.1832,0.3451,1.2325,40.21,14.01,42.580796141,137.5,42.6432,15.6351,45.419146384,1.1832,0.3451,1.2325,41.46,15.29,44.1895428806,137.54,42.7032,15.6251,45.4720468008,1.1832,0.3451,1.2325,41.52,15.28,44.2423869157,137.42
2021-07-09 01:00:00,40.57512,14.53441,43.0997614502,1.21512,0.35441,1.2657500000000002,39.36,14.18,41.8363717356,0.0,40.47512,14.46441,42.9820252625,1.21512,0.35441,1.2657500000000002,39.26,14.11,41.7185773966,137.5,41.68512,15.74441,44.5593500364,1.21512,0.35441,1.2657500000000002,40.47,15.39,43.2974941538,137.54,41.74512,15.72441,44.6084309706,1.21512,0.35441,1.2657500000000002,40.53,15.37,43.34648544,137.42
2021-07-09 01:30:00,39.78944,14.80567,42.4547688683,1.21944,0.35567000000000004,1.27025,38.57,14.45,41.1879521219,0.0,39.68944,14.725670000000001,42.333166719,1.21944,0.35567000000000004,1.27025,38.47,14.37,41.0662610911,137.41,40.86944,16.01567,43.8954759795,1.21944,0.35567000000000004,1.27025,39.65,15.66,42.630483225,137.54,40.92944,15.99567,43.9440612309,1.21944,0.35567000000000004,1.27025,39.71,15.64,42.678960859,137.28
2021-07-09 02:00:00,39.84024,14.78882,42.4965165661,1.23024,0.35882000000000003,1.2815,38.61,14.43,41.2184060827,0.0,39.72024,14.70882,42.3561902377,1.23024,0.35882000000000003,1.2815,38.49,14.35,41.0780062807,137.64,40.90024,15.98882,43.9143711904,1.23024,0.35882000000000003,1.2815,39.67,15.63,42.638079225,137.72,40.96024,15.97882,43.9666231299,1.23024,0.35882000000000003,1.2815,39.73,15.62,42.690248301,137.49
2021-07-09 02:30:00,39.07136,15.02748,41.8616331191,1.19136,0.34748,1.241,37.88,14.68,40.6250759999,0.0,38.95136,14.94748,41.7209252558,1.19136,0.34748,1.241,37.76,14.6,40.4842883104,137.64,40.12136,16.23748,43.2825517385,1.19136,0.34748,1.241,38.93,15.89,42.0480320586,137.72,40.17136,16.22748,43.3251574885,1.19136,0.34748,1.241,38.98,15.88,42.0905547599,137.49
2021-07-09 03:00:00,38.2964,15.24895,41.2206832678,1.1964000000000001,0.34895000000000004,1.24625,37.1,14.9,39.9802451218,0.0,38.1864,15.16895,41.0889059122,1.1964000000000001,0.34895000000000004,1.24625,36.99,14.82,39.8483688499,137.64,39.3264,16.45895,42.6317108742,1.1964000000000001,0.34895000000000004,1.24625,38.13,16.11,41.3935864597,137.72,39.3864,16.43895,42.6793577981,1.1964000000000001,0.34895000000000004,1.24625,38.19,16.09,41.4410931323,137.58
2021-07-09 03:30:00,37.72472,15.33846,40.7237382156,1.19472,0.34846000000000005,1.2445,36.53,14.99,39.4859595299,0.0,37.60472,15.25846,40.5824539407,1.19472,0.34846000000000005,1.2445,36.41,14.91,39.3445828546,137.64,38.73472,16.54846,42.12161039,1.19472,0.34846000000000005,1.2445,37.54,16.2,40.8863253423,137.72,38.77472,16.54846,42.1583970218,1.19472,0.34846000000000005,1.2445,37.58,16.2,40.9230546269,137.58
2021-07-09 04:00:00,37.6232,15.33385,40.6279723105,1.2132,0.35385000000000005,1.26375,36.41,14.98,39.3711633051,0.0,37.5132,15.25385,40.4959271293,1.2132,0.35385000000000005,1.26375,36.3,14.9,39.2390112006,137.64,38.6332,16.54385,42.0264573223,1.2132,0.35385000000000005,1.26375,37.42,16.19,40.7722025405,137.72,38.6932,16.53385,42.0776891246,1.2132,0.35385000000000005,1.26375,37.48,16.18,40.8233119676,137.58
2021-07-09 04:30:00,37.9516,15.01755,40.8148349324,1.1916,0.34755,1.24125,36.76,14.67,39.5791169684,0.0,37.8316,14.93755,40.6738289145,1.1916,0.34755,1.24125,36.64,14.59,39.4380235306,137.67,38.9616,16.22755,42.2059196507,1.1916,0.34755,1.24125,37.77,15.88,40.9725188389,137.72,39.0216,16.20755,42.2536382287,1.1916,0.34755,1.24125,37.83,15.86,41.0200987322,137.58
2021-07-09 05:00:00,37.4708,15.18315,40.4300494257,1.2108,0.35315,1.26125,36.26,14.83,39.1754578786,0.0,37.3508,15.10315,40.2887999395,1.2108,0.35315,1.26125,36.14,14.75,39.0341145666,137.67,38.4808,16.39315,41.8271124459,1.2108,0.35315,1.26125,37.27,16.04,40.5750477511,137.72,38.5208,16.38315,41.8600004367,1.2108,0.35315,1.26125,37.31,16.03,40.6078440698,137.58
2021-07-09 05:30:00,37.06456,10.95258,38.6489406925,1.17456,0.34258000000000005,1.2235,35.89,10.61,37.4254485611,0.0,37.34456,28.88258,47.2103758622,1.17456,0.34258000000000005,1.2235,36.17,28.54,46.0738591828,137.86,38.10456,11.87258,39.911347367,1.17456,0.34258000000000005,1.2235,36.93,11.53,38.6880575889,137.89,38.15456,11.65258,39.8942736423,1.17456,0.34258000000000005,1.2235,36.98,11.31,38.6708740527,137.71
2021-07-09 06:00:00,38.53008,10.32044,39.8883259438,1.27008,0.37044000000000005,1.323,37.26,9.95,38.565659595,0.0,38.85008,28.73044,48.3194256857,1.27008,0.37044000000000005,1.323,37.58,28.36,47.0802081559,136.19,39.62008,11.40044,41.227669973,1.27008,0.37044000000000005,1.323,38.35,11.03,39.9046789237,136.23,39.66008,11.37044,41.2578338186,1.27008,0.37044000000000005,1.323,38.39,11.0,39.9348481905,136.04
2021-07-09 06:30:00,42.4864,8.84145,43.3966061238,1.3764,0.40145000000000003,1.43375,41.11,8.44,41.9674361857,0.0,42.8764,27.07145,50.7074854638,1.3764,0.40145000000000003,1.43375,41.5,26.67,49.3309122154,135.63,43.6364,9.91145,44.7478742072,1.3764,0.40145000000000003,1.43375,42.26,9.51,43.316829293,135.69,43.6964,9.881450000000001,44.79975923,1.3764,0.40145000000000003,1.43375,42.32,9.48,43.368799845,135.49
2021-07-09 07:00:00,46.35008,7.46544,46.9474462607,1.63008,0.47544000000000003,1.698,44.72,6.99,45.2629926099,0.0,46.82008,25.82544,53.4703024342,1.63008,0.47544000000000003,1.698,45.19,25.35,51.8146562278,134.98,47.61008,8.55544,48.3726707057,1.63008,0.47544000000000003,1.698,45.98,8.08,46.6845456227,135.02,47.66008,8.52544,48.4165917099,1.63008,0.47544000000000003,1.698,46.03,8.05,46.7286143599,134.85
2021-07-09 07:30:00,50.49456,6.51758,50.9134504689,2.01456,0.5875800000000001,2.0985,48.48,5.93,48.841327787,0.0,51.02456,24.57758,56.6353525799,2.01456,0.5875800000000001,2.0985,49.01,23.99,54.5664750557,135.38,51.81456,7.56758,52.3642711689,2.01456,0.5875800000000001,2.0985,49.8,6.98,50.2867815633,135.44,51.87456,7.53758,52.4193197919,2.01456,0.5875800000000001,2.0985,49.86,6.95,50.3420510111,135.27
2021-07-09 08:00:00,53.60768,5.33474,53.8724679762,2.10768,0.6147400000000001,2.1955,51.5,4.72,51.7158428337,0.0,54.18768,23.19474,58.9431983137,2.10768,0.6147400000000001,2.1955,52.08,22.58,56.7642739758,134.35,54.99768,6.35474,55.3635938668,2.10768,0.6147400000000001,2.1955,52.89,5.74,53.2005610873,134.42,55.05768,6.30474,55.4174870727,2.10768,0.6147400000000001,2.1955,52.95,5.69,53.2548457889,134.25
2021-07-09 08:30:00,56.87432,4.34626,57.0401459627,2.04432,0.59626,2.1295,54.83,3.75,54.9580876669,0.0,57.51432,21.03626,61.240682882,2.04432,0.59626,2.1295,55.47,20.44,59.1161103254,133.72,58.31432,5.07626,58.5348471652,2.04432,0.59626,2.1295,56.27,4.48,56.4480584254,133.79,58.414320000000004,5.13626,58.6396960075,2.04432,0.59626,2.1295,56.37,4.54,56.5525286791,133.6
2021-07-09 09:00:00,57.47744,3.85967,57.6068846707,2.70744,0.7896700000000001,2.82025,54.77,3.07,54.855973239,0.0,58.12744,21.01967,61.8112110208,2.70744,0.7896700000000001,2.82025,55.42,20.23,58.9968583909,134.99,58.91744,4.87967,59.1191670735,2.70744,0.7896700000000001,2.82025,56.21,4.09,56.3586036023,135.08,58.99744,4.83967,59.1956107517,2.70744,0.7896700000000001,2.82025,56.29,4.05,56.4355083259,134.88
2021-07-09 09:30:00,58.28408,3.77744,58.4063612494,3.21408,0.93744,3.348,55.07,2.84,55.1431818088,0.0,58.94408,20.84744,62.5221586448,3.21408,0.93744,3.348,55.73,19.91,59.1797347071,135.37,59.73408,4.77744,59.9248216218,3.21408,0.93744,3.348,56.52,3.84,56.6502956744,135.41,59.81408,4.72744,60.0006071236,3.21408,0.93744,3.348,56.6,3.79,56.7267494221,135.27
2021-07-09 10:00:00,58.46792,3.20981,58.5559608354,2.70792,0.78981,2.8207500000000003,55.76,2.42,55.8124896417,0.0,59.12792,20.22981,62.4928486802,2.70792,0.78981,2.8207500000000003,56.42,19.44,59.6752042309,135.08,59.89792,4.18981,60.0442780635,2.70792,0.78981,2.8207500000000003,57.19,3.4,57.2909774746,135.16,59.98792,4.14981,60.1312852762,2.70792,0.78981,2.8207500000000003,57.28,3.36,57.3784628585,134.98
2021-07-09 10:30:00,58.6736,2.8085500000000003,58.7407804686,3.4236,0.99855,3.56625,55.25,1.81,55.2796400133,0.0,59.3236,19.80855,62.5433303404,3.4236,0.99855,3.56625,55.9,18.81,58.9798787723,134.87,60.0936,3.78855,60.212904531,3.4236,0.99855,3.56625,56.67,2.79,56.738637629,134.95,60.1736,3.73855,60.2896250864,3.4236,0.99855,3.56625,56.75,2.74,56.8161077512,134.77
2021-07-09 11:00:00,58.5152,2.71985,58.5783766851,3.8052,1.10985,3.96375,54.71,1.6099999999999999,54.7336843269,0.0,59.1452,19.66985,62.3302308841,3.8052,1.10985,3.96375,55.34,18.56,58.3694200759,134.87,59.9052,3.68985,60.0187302437,3.8052,1.10985,3.96375,56.1,2.58,56.1592948674,134.95,59.9852,3.63985,60.095530009,3.8052,1.10985,3.96375,56.18,2.5300000000000002,56.2369389281,134.77
2021-07-09 11:30:00,58.9908,2.6444,59.0500409483,4.5408,1.3244,4.73,54.45,1.32,54.4659976499,0.0,59.6208,19.5944,62.758109468,4.5408,1.3244,4.73,55.08,18.27,58.031020153,134.67,60.3708,3.6044,60.4783034815,4.5408,1.3244,4.73,55.83,2.2800000000000002,55.8765362205,134.75,60.4408,3.5544000000000002,60.5452232963,4.5408,1.3244,4.73,55.9,2.23,55.9444626393,134.54
2021-07-09 12:00:00,58.68168,2.98049,58.757321997,4.80168,1.40049,5.00175,53.88,1.58,53.9031613173,0.0,59.29168,19.93049,62.5518005245,4.80168,1.40049,5.00175,54.49,18.53,57.5545046022,134.67,60.05168,3.9504900000000003,60.1814808896,4.80168,1.40049,5.00175,55.25,2.55,55.308814849,134.75,60.14168,3.90049,60.2680304595,4.80168,1.40049,5.00175,55.34,2.5,55.3964403189,134.54
2021-07-09 12:30:00,59.00336,2.93598,59.0763613457,4.44336,1.2959800000000001,4.6285,54.56,1.6400000000000001,54.5846425288,0.0,59.64336,19.92598,62.8838220137,4.44336,1.2959800000000001,4.6285,55.2,18.63,58.2590499408,134.78,60.40336,3.9159800000000002,60.5301643699,4.44336,1.2959800000000001,4.6285,55.96,2.62,56.0212995208,134.85,60.47336,3.86598,60.5968074328,4.44336,1.2959800000000001,4.6285,56.03,2.5700000000000003,56.0889097772,134.68
2021-07-09 13:00:00,58.82552,3.21036,58.9130564018,4.83552,1.41036,5.037,53.99,1.8,54.0199972233,0.0,59.44552,20.25036,62.8000551608,4.83552,1.41036,5.037,54.61,18.84,57.7684836221,134.78,60.21552,4.19036,60.3611461604,4.83552,1.41036,5.037,55.38,2.7800000000000002,55.4497321905,134.85,60.29552,4.15036,60.4381933896,4.83552,1.41036,5.037,55.46,2.74,55.5276435661,134.68
2021-07-09 13:30:00,58.0784,3.42745,58.1794461993,3.9684,1.15745,4.13375,54.11,2.27,54.157594112,0.0,58.7184,20.54745,62.209711461,3.9684,1.15745,4.13375,54.75,19.39,58.0821366687,134.98,59.4884,4.42745,59.6529299202,3.9684,1.15745,4.13375,55.52,3.27,55.6162143624,135.08,59.5584,4.36745,59.7183190492,3.9684,1.15745,4.13375,55.59,3.21,55.6826023099,134.86
2021-07-09 14:00:00,57.75256,3.71408,57.8718634295,3.92256,1.14408,4.086,53.83,2.5700000000000003,53.8913146991,0.0,58.36256,20.88408,61.9865566651,3.92256,1.14408,4.086,54.44,19.74,57.9083862666,135.3,59.13256,4.71408,59.3201669114,3.92256,1.14408,4.086,55.21,3.5700000000000003,55.3253016259,135.36,59.21256,4.67408,59.3967531571,3.92256,1.14408,4.086,55.29,3.5300000000000002,55.4025721425,135.17
2021-07-09 14:30:00,57.45328,3.53179,57.5617314139,3.02328,0.8817900000000001,3.14925,54.43,2.65,54.4944712792,0.0,58.07328,20.73179,61.6628978119,3.02328,0.8817900000000001,3.14925,55.05,19.85,58.519441214,135.64,58.85328,4.54179,59.0282680007,3.02328,0.8817900000000001,3.14925,55.83,3.66,55.9498391419,135.67,58.93328,4.49179,59.1042102473,3.02328,0.8817900000000001,3.14925,55.91,3.61,56.0264241229,135.53
2021-07-09 15:00:00,56.46464,4.15302,56.6171629937,3.88464,1.13302,4.0465,52.58,3.02,52.666657384,0.0,57.06464,21.40302,60.946389585,3.88464,1.13302,4.0465,53.18,20.27,56.9120839541,135.55,57.83464,5.17302,58.0655295322,3.88464,1.13302,4.0465,53.95,4.04,54.1010545184,135.58,57.90464,5.12302,58.1308237293,3.88464,1.13302,4.0465,54.02,3.99,54.1671533311,135.53
2021-07-09 15:30:00,55.79152,3.92836,55.9296497057,2.05152,0.59836,2.137,53.74,3.33,53.8430729064,0.0,56.40152,21.22836,60.2642076742,2.05152,0.59836,2.137,54.35,20.63,58.1336339824,135.72,57.17152,4.94836,57.3852678464,2.05152,0.59836,2.137,55.12,4.35,55.2913817878,135.79,57.25152,4.89836,57.4606863255,2.05152,0.59836,2.137,55.2,4.3,55.3672285743,135.64
2021-07-09 16:00:00,56.92728,3.79504,57.053637367,1.6972800000000001,0.49504000000000004,1.768,55.23,3.3,55.3284998893,0.0,57.56728,21.09504,61.3106225641,1.6972800000000001,0.49504000000000004,1.768,55.87,20.6,59.5467622965,135.86,58.36728,4.82504,58.5663758961,1.6972800000000001,0.49504000000000004,1.768,56.67,4.33,56.8351810061,135.96,58.43728,4.77504,58.6320449993,1.6972800000000001,0.49504000000000004,1.768,56.74,4.28,56.9011950665,135.78
2021-07-09 16:30:00,58.4284,4.1437,58.5751498184,1.4184,0.4137,1.4775,57.01,3.73,57.1318912692,0.0,59.1184,21.4237,62.8805227415,1.4184,0.4137,1.4775,57.7,21.01,61.4061080024,135.86,59.9084,5.2037,60.1339744591,1.4184,0.4137,1.4775,58.49,4.79,58.6858091876,135.96,59.9984,5.1537,60.2193376437,1.4184,0.4137,1.4775,58.58,4.74,58.7714556566,135.78
2021-07-09 17:00:00,59.49192,4.42056,59.6559292611,1.44192,0.42056000000000004,1.502,58.05,4.0,58.1876490331,0.0,60.21192,21.72056,64.0098276579,1.44192,0.42056000000000004,1.502,58.77,21.3,62.510822263,135.86,61.02192,5.47056,61.2666446543,1.44192,0.42056000000000004,1.502,59.58,5.05,59.793635949,135.96,61.10192,5.43056,61.3427714535,1.44192,0.42056000000000004,1.502,59.66,5.01,59.8699899783,135.78
2021-07-09 17:30:00,60.0444,4.5817,60.2189500593,1.5144000000000002,0.44170000000000004,1.5775000000000001,58.53,4.14,58.6762345418,0.0,60.7644,21.9317,64.6011746971,1.5144000000000002,0.44170000000000004,1.5775000000000001,59.25,21.49,63.0268403143,136.03,61.6044,5.6517,61.8631054204,1.5144000000000002,0.44170000000000004,1.5775000000000001,60.09,5.21,60.3154391512,136.07,61.6944,5.6117,61.949093361,1.5144000000000002,0.44170000000000004,1.5775000000000001,60.18,5.17,60.4016663677,135.9
2021-07-09 18:00:00,59.30312,5.04591,59.5174029126,1.56312,0.45591000000000004,1.62825,57.74,4.59,57.9221520664,0.0,60.02312,22.46591,64.0897187282,1.56312,0.45591000000000004,1.62825,58.46,22.01,62.4660843979,136.03,60.85312,6.13591,61.1616841271,1.56312,0.45591000000000004,1.62825,59.29,5.68,59.5614514598,136.07,60.95312,6.07591,61.255199943,1.56312,0.45591000000000004,1.62825,59.39,5.62,59.6553140969,135.9
2021-07-09 18:30:00,57.43888,6.02384,57.7538880423,1.65888,0.48384000000000005,1.728,55.78,5.54,56.0544378261,0.0,58.11888,23.41384,62.6578974751,1.65888,0.48384000000000005,1.728,56.46,22.93,60.9386289639,136.2,58.93888,7.11384,59.3666429504,1.65888,0.48384000000000005,1.728,57.28,6.63,57.6624253739,136.28,59.01888,7.06384,59.440104576,1.65888,0.48384000000000005,1.728,57.36,6.58,57.7361758346,136.1
2021-07-09 19:00:00,56.3856,6.5058,56.7596804166,1.4256,0.4158,1.4849999999999999,54.96,6.09,55.2963805325,0.0,57.0756,23.7058,61.8028241183,1.4256,0.4158,1.4849999999999999,55.65,23.29,60.3269972732,136.07,57.8956,7.5758,58.3891534876,1.4256,0.4158,1.4849999999999999,56.47,7.16,56.9221090614,136.11,57.9856,7.5358,58.4732254027,1.4256,0.4158,1.4849999999999999,56.56,7.12,57.0063856072,135.91
2021-07-09 19:30:00,54.93504,7.42397,55.4344112476,1.38504,0.40397000000000005,1.44275,53.55,7.02,54.0081743813,0.0,55.59504,24.63397,60.8082309442,1.38504,0.40397000000000005,1.44275,54.21,24.23,59.3785904178,135.27,56.42504,8.50397,57.0622698879,1.38504,0.40397000000000005,1.44275,55.04,8.1,55.6328284379,135.35,56.51504,8.45397,57.1438479188,1.38504,0.40397000000000005,1.44275,55.13,8.05,55.714624651,135.11
2021-07-09 20:00:00,53.61448,7.50464,54.1371599477,1.28448,0.37464000000000003,1.338,52.33,7.13,52.813500168,0.0,54.24448,24.70464,59.6052250059,1.28448,0.37464000000000003,1.338,52.96,24.33,58.2813048927,135.47,55.06448,8.58464,55.7296420372,1.28448,0.37464000000000003,1.338,53.78,8.21,54.4030559803,135.55,55.15448,8.54464,55.8124317406,1.28448,0.37464000000000003,1.338,53.87,8.17,54.4860147194,135.34
2021-07-09 20:30:00,52.5256,7.67455,53.0833059734,1.2156,0.35455000000000003,1.26625,51.31,7.32,51.8295137928,0.0,53.1556,24.69455,58.6117617127,1.2156,0.35455000000000003,1.26625,51.94,24.34,57.3602580189,135.25,53.9656,8.74455,54.669490011,1.2156,0.35455000000000003,1.26625,52.75,8.39,53.4130564563,135.3,54.0456,8.70455,54.742086826,1.2156,0.35455000000000003,1.26625,52.83,8.35,53.4858055936,135.1
2021-07-09 21:00:00,51.57288,7.8383400000000005,52.1651370692,1.26288,0.36834000000000006,1.3155000000000001,50.31,7.47,50.8615473614,0.0,52.17288,24.82834,57.7793723975,1.26288,0.36834000000000006,1.3155000000000001,50.91,24.46,56.4811446414,134.47,52.97288,8.90834,53.7167063124,1.26288,0.36834000000000006,1.3155000000000001,51.71,8.54,52.4104541098,134.56,53.05288,8.86834,53.7889907941,1.26288,0.36834000000000006,1.3155000000000001,51.79,8.5,52.4828934035,134.37
2021-07-09 21:30:00,50.268,8.394,50.9640173063,1.248,0.364,1.3,49.02,8.03,49.6733459715,0.0,50.848,25.474,56.872170523,1.248,0.364,1.3,49.6,25.11,55.5938135047,134.39,51.638,9.484,52.5017075913,1.248,0.364,1.3,50.39,9.12,51.2086564948,134.46,51.728,9.454,52.5848276597,1.248,0.364,1.3,50.48,9.09,51.2918950712,134.37
2021-07-09 22:00:00,49.66904,8.75722,50.4351309768,1.2590400000000002,0.36722000000000005,1.3115,48.41,8.39,49.1316618893,0.0,50.21904,25.85722,56.4849343157,1.2590400000000002,0.36722000000000005,1.3115,48.96,25.49,55.1980226095,134.75,51.01904,9.85722,51.962556025,1.2590400000000002,0.36722000000000005,1.3115,49.76,9.49,50.6568623189,134.8,51.08904,9.81722,52.0237235946,1.2590400000000002,0.36722000000000005,1.3115,49.83,9.45,50.7181565122,134.61
2021-07-09 22:30:00,48.29776,9.19393,49.1650482545,1.24776,0.36393000000000003,1.29975,47.05,8.83,47.8714048258,0.0,48.83776,26.39393,55.5136590639,1.24776,0.36393000000000003,1.29975,47.59,26.03,54.2436079184,134.88,49.61776,10.30393,50.6763562311,1.24776,0.36393000000000003,1.29975,48.37,9.94,49.3807705489,134.93,49.70776,10.27393,50.7583987323,1.24776,0.36393000000000003,1.29975,48.46,9.91,49.4629123688,134.76
2021-07-09 23:00:00,45.75296,9.60253,46.7497800119,1.24296,0.36253,1.29475,44.51,9.24,45.4589672122,0.0,46.21296,26.89253,53.4681759719,1.24296,0.36253,1.29475,44.97,26.53,52.2124678597,135.23,46.97296,10.712530000000001,48.1790127562,1.24296,0.36253,1.29475,45.73,10.35,46.8866228257,135.29,47.05296,10.68253,48.2503626096,1.24296,0.36253,1.29475,45.81,10.32,46.958050428,135.13
2021-07-09 23:30:00,42.37136,10.61623,43.6810769975,1.22136,0.35623000000000005,1.27225,41.15,10.26,42.4097877854,0.0,42.78136,27.98623,51.1221462095,1.22136,0.35623000000000005,1.27225,41.56,27.63,49.906417423,135.59,43.51136,11.76623,45.0741901476,1.22136,0.35623000000000005,1.27225,42.29,11.41,43.802194009,135.61,43.57136,11.72623,45.1217007909,1.22136,0.35623000000000005,1.27225,42.35,11.37,43.8497366013,135.45
2021-07-10 00:00:00,39.85648,11.37064,41.4467182296,1.23648,0.36064,1.288,38.62,11.01,40.1587412651,0.0,40.20648,28.83064,49.4749111854,1.23648,0.36064,1.288,38.97,28.47,48.2618047735,135.78,40.93648,12.51064,42.8055079166,1.23648,0.36064,1.288,39.7,12.15,41.5176167428,135.83,40.99648,12.49064,42.8570584618,1.23648,0.36064,1.288,39.76,12.13,41.5691532269,135.67
2021-07-10 00:30:00,38.11552,11.71161,39.8742357126,1.20552,0.35161000000000003,1.25575,36.91,11.36,38.6186185667,0.0,38.44552,29.28161,48.3267078567,1.20552,0.35161000000000003,1.25575,37.24,28.93,47.1567863621,136.3,39.17552,12.87161,41.2359031823,1.20552,0.35161000000000003,1.25575,37.97,12.52,39.9808866835,136.36,39.23552,12.85161,41.2866795621,1.20552,0.35161000000000003,1.25575,38.03,12.5,40.0316237492,136.17
2021-07-10 01:00:00,36.89992,11.87581,38.7638873072,1.2199200000000001,0.35581,1.27075,35.68,11.52,37.4936367935,0.0,37.20992,29.56581,47.5259430981,1.2199200000000001,0.35581,1.27075,35.99,29.21,46.3519600449,136.61,37.93992,13.04581,40.1202029925,1.2199200000000001,0.35581,1.27075,36.72,12.69,38.8509266299,136.65,37.98992,13.01581,40.1577555593,1.2199200000000001,0.35581,1.27075,36.77,12.66,38.8884108701,136.52
2021-07-10 01:30:00,36.09088,12.16609,38.0862884128,1.22088,0.35609,1.27175,34.87,11.81,36.8156624278,0.0,36.37088,29.87609,47.068266015,1.22088,0.35609,1.27175,35.15,29.52,45.9015566185,137.11,37.11088,13.33609,39.4343595214,1.22088,0.35609,1.27175,35.89,12.98,38.1650691078,137.15,37.16088,13.32609,39.478040441,1.22088,0.35609,1.27175,35.94,12.97,38.208696654,136.96
2021-07-10 02:00:00,35.8884,12.1312,37.8832848101,1.2384,0.3612,1.29,34.65,11.77,36.5944722602,0.0,36.1784,29.8412,46.8974822778,1.2384,0.3612,1.29,34.94,29.48,45.7151397242,137.11,36.9084,13.3012,39.2320266109,1.2384,0.3612,1.29,35.67,12.94,37.944597771,137.15,36.9684,13.2712,39.2783317874,1.2384,0.3612,1.29,35.73,12.91,37.9908015183,136.96
2021-07-10 02:30:00,35.07016,12.32588,37.1731548325,1.22016,0.35588000000000003,1.271,33.85,11.97,35.9040861184,0.0,35.34016,30.04588,46.3862243969,1.22016,0.35588000000000003,1.271,34.12,29.69,45.229089091,137.19,36.06016,13.49588,38.5029078928,1.22016,0.35588000000000003,1.271,34.84,13.14,37.2355367895,137.24,36.10016,13.47588,38.5333737661,1.22016,0.35588000000000003,1.271,34.88,13.12,37.2659200879,137.06
2021-07-10 03:00:00,34.22104,12.53197,36.4435158946,1.24104,0.36197,1.29275,32.98,12.17,35.1537949587,0.0,34.46104,30.23197,45.842505254,1.24104,0.36197,1.29275,33.22,29.87,44.6742129198,137.19,35.16104,13.69197,37.7328606968,1.24104,0.36197,1.29275,33.92,13.33,36.4452370002,137.24,35.21104,13.68197,37.7758340869,1.24104,0.36197,1.29275,33.97,13.32,36.4881254657,137.06
2021-07-10 03:30:00,33.64528,12.82029,36.0050649487,1.23528,0.36029000000000005,1.28675,32.41,12.46,34.7226107889,0.0,33.875280000000004,30.60029,45.649888753,1.23528,0.36029000000000005,1.28675,32.64,30.24,44.4952491846,137.38,34.58528,14.01029,37.3152759411,1.23528,0.36029000000000005,1.28675,33.35,13.65,36.0353298861,137.42,34.63528,13.99029,37.3541274154,1.23528,0.36029000000000005,1.28675,33.4,13.63,36.074047458,137.24
2021-07-10 04:00:00,33.04528,13.13029,35.5583330003,1.23528,0.36029000000000005,1.28675,31.81,12.77,34.2775290825,0.0,33.27528,30.91029,45.4168502537,1.23528,0.36029000000000005,1.28675,32.04,30.55,44.2703523817,137.38,33.97528,14.31029,36.8660284132,1.23528,0.36029000000000005,1.28675,32.74,13.95,35.5880612004,137.42,34.01528,14.30029,36.8990185176,1.23528,0.36029000000000005,1.28675,32.78,13.94,35.6209488925,137.24
2021-07-10 04:30:00,33.3056,12.88455,35.7109873857,1.2156,0.35455000000000003,1.26625,32.09,12.53,34.4495137847,0.0,33.5256,30.60455,45.3938799406,1.2156,0.35455000000000003,1.26625,32.31,30.25,44.2605761372,137.38,34.2256,14.05455,36.9989468913,1.2156,0.35455000000000003,1.26625,33.01,13.7,35.7400349748,137.42,34.2656,14.03455,37.028366654,1.2156,0.35455000000000003,1.26625,33.05,13.68,35.7693290404,137.24
2021-07-10 05:00:00,32.54264,13.21952,35.1251922016,1.23264,0.35952,1.284,31.31,12.86,33.8481269792,0.0,32.74264,30.97952,45.0756157318,1.23264,0.35952,1.284,31.51,30.62,43.9370515624,137.15,33.44264,14.38952,36.4069836158,1.23264,0.35952,1.284,32.21,14.03,35.1329617311,137.18,33.49264,14.37952,36.4489715849,1.23264,0.35952,1.284,32.26,14.02,35.1748205397,137.03
2021-07-10 05:30:00,32.14872,13.18546,34.7476121921,1.21872,0.35546000000000005,1.2695,30.93,12.83,33.4854266809,0.0,32.36872,31.00546,44.8226793515,1.21872,0.35546000000000005,1.2695,31.15,30.65,43.7006292861,137.38,33.07872,14.37546,36.0673753834,1.21872,0.35546000000000005,1.2695,31.86,14.02,34.8083323358,137.38,33.10872,14.35546,36.0869307624,1.21872,0.35546000000000005,1.2695,31.89,14.0,34.8277489942,137.28
2021-07-10 06:00:00,32.51592,13.22256,35.1015832463,1.34592,0.39256,1.4020000000000001,31.17,12.83,33.7072366117,0.0,32.72592,31.03256,45.0999514412,1.34592,0.39256,1.4020000000000001,31.38,30.64,43.8578841259,137.5,33.43592,14.41256,36.4099249107,1.34592,0.39256,1.4020000000000001,32.09,14.02,35.0189734287,137.56,33.48592,14.39256,36.4479439969,1.34592,0.39256,1.4020000000000001,32.14,14.0,35.0568053308,137.38
2021-07-10 06:30:00,34.41672,12.62071,36.6577813903,1.47672,0.43071000000000004,1.5382500000000001,32.94,12.19,35.1232074276,0.0,34.67672,30.37071,46.0961488181,1.47672,0.43071000000000004,1.5382500000000001,33.2,29.94,44.7061919649,137.5,35.39672,13.79071,37.9883070044,1.47672,0.43071000000000004,1.5382500000000001,33.92,13.36,36.4562203197,137.56,35.43672,13.78071,38.0219554003,1.47672,0.43071000000000004,1.5382500000000001,33.96,13.35,36.4897807612,137.38
2021-07-10 07:00:00,35.70904,12.38722,37.7965442475,1.7390400000000001,0.50722,1.8115,33.97,11.88,35.9874325286,0.0,35.98904,30.03722,46.8769195388,1.7390400000000001,0.50722,1.8115,34.25,29.53,45.2225983331,137.26,36.69904,13.54722,39.1196460445,1.7390400000000001,0.50722,1.8115,34.96,13.04,37.3127752921,137.33,36.73904,13.52722,39.1502585055,1.7390400000000001,0.50722,1.8115,35.0,13.02,37.3432778422,137.14
2021-07-10 07:30:00,37.9728,12.12165,39.8606063497,2.0628,0.60165,2.14875,35.91,11.52,37.7125774775,0.0,38.2928,29.70165,48.4615986588,2.0628,0.60165,2.14875,36.23,29.1,46.4695911323,136.82,39.0228,13.28165,41.2211250036,2.0628,0.60165,2.14875,36.96,12.68,39.0745953274,136.88,39.0828,13.26165,41.2714988408,2.0628,0.60165,2.14875,37.02,12.66,39.1248769966,136.71
2021-07-10 08:00:00,40.30848,11.71539,41.976468679,2.17848,0.63539,2.26925,38.13,11.08,39.7072197465,0.0,40.65848,29.18539,50.0489658771,2.17848,0.63539,2.26925,38.48,28.55,47.9146418123,136.52,41.39848,12.85539,43.3485316748,2.17848,0.63539,2.26925,39.22,12.22,41.0796397258,136.57,41.44848,12.83539,43.3903644922,2.17848,0.63539,2.26925,39.27,12.2,41.1214408794,136.38
2021-07-10 08:30:00,43.76832,10.49826,45.0097689246,2.18832,0.63826,2.2795,41.58,9.86,42.7330785224,0.0,44.19832,27.80826,52.2186826246,2.18832,0.63826,2.2795,42.01,27.17,50.0304807093,136.19,44.94832,11.628260000000001,46.4280938813,2.18832,0.63826,2.2795,42.76,10.99,44.1497191384,136.21,45.00832,11.59826,46.4786887105,2.18832,0.63826,2.2795,42.82,10.96,44.2003846137,136.06
2021-07-10 09:00:00,46.08008,9.95169,47.1424427312,2.20008,0.6416900000000001,2.29175,43.88,9.31,44.8567776373,0.0,46.55008,27.20169,53.9151359718,2.20008,0.6416900000000001,2.29175,44.35,26.56,51.6948362992,135.55,47.30008,11.05169,48.5740405964,2.20008,0.6416900000000001,2.29175,45.1,10.41,46.2858304452,135.59,47.36008,11.03169,48.6279277973,2.20008,0.6416900000000001,2.29175,45.16,10.39,46.3398068619,135.44
2021-07-10 09:30:00,48.15352,9.08436,49.0029293512,2.24352,0.65436,2.337,45.91,8.43,46.6775427802,0.0,48.65352,26.19436,55.2567598055,2.24352,0.65436,2.337,46.41,25.54,52.9733867145,134.94,49.40352,10.16436,50.4382989662,2.24352,0.65436,2.337,47.16,9.51,48.1093099098,135.01,49.47352,10.12436,50.4988301508,2.24352,0.65436,2.337,47.23,9.47,48.1700508615,134.8
2021-07-10 10:00:00,48.97056,8.85683,49.7650397806,2.56056,0.7468300000000001,2.66725,46.41,8.11,47.1132698929,0.0,49.48056,25.88683,55.8431176186,2.56056,0.7468300000000001,2.66725,46.92,25.14,53.2306866384,134.94,50.24056,9.92683,51.2118718947,2.56056,0.7468300000000001,2.66725,47.68,9.18,48.5556876174,135.01,50.30056,9.89683,51.2649351932,2.56056,0.7468300000000001,2.66725,47.74,9.15,48.6089508218,134.8
2021-07-10 10:30:00,49.85376,8.42818,50.5611669589,2.63376,0.7681800000000001,2.7435,47.22,7.66,47.8372658082,0.0,50.37376,25.49818,56.4594799821,2.63376,0.7681800000000001,2.7435,47.74,24.73,53.7650490561,134.79,51.12376,9.48818,51.9967729407,2.63376,0.7681800000000001,2.7435,48.49,8.72,49.2678241858,134.75,51.19376,9.45818,52.0601405285,2.63376,0.7681800000000001,2.7435,48.56,8.69,49.3314271028,134.68
