Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-07-10 11:00:00,50.18552,8.46286,50.894070549,3.09552,0.9028600000000001,3.2245,47.09,7.5600000000000005,47.6929942444,0.0,50.70552,25.57286,56.7892677101,3.09552,0.9028600000000001,3.2245,47.61,24.67,53.6220197307,134.79,51.45552,9.53286,52.3311184502,3.09552,0.9028600000000001,3.2245,48.36,8.63,49.1239910838,134.75,51.52552,9.49286,52.392686534,3.09552,0.9028600000000001,3.2245,48.43,8.59,49.1859024518,134.68
2021-07-10 11:30:00,49.79464,8.60052,50.5319217624,3.22464,0.94052,3.359,46.57,7.66,47.1957678187,0.0,50.29464,25.73052,56.4943401785,3.22464,0.94052,3.359,47.07,24.79,53.1989567567,135.06,51.02464,9.66052,51.9311037221,3.22464,0.94052,3.359,47.8,8.72,48.5888711538,135.12,51.09464,9.63052,51.9943184608,3.22464,0.94052,3.359,47.87,8.69,48.6523689043,134.93
2021-07-10 12:00:00,49.29744,8.70217,50.0596179896,3.60744,1.05217,3.75775,45.69,7.65,46.326003497,0.0,49.77744,25.83217,56.0811424622,3.60744,1.05217,3.75775,46.17,24.78,52.3995925557,135.19,50.51744,9.77217,51.4539313431,3.60744,1.05217,3.75775,46.91,8.72,47.7135882113,135.28,50.58744,9.74217,51.5169774158,3.60744,1.05217,3.75775,46.98,8.69,47.776945277,135.07
2021-07-10 12:30:00,49.55232,8.50026,50.2761060291,4.25232,1.2402600000000001,4.4295,45.3,7.26,45.8780731941,0.0,50.04232,25.63026,56.2240519587,4.25232,1.2402600000000001,4.4295,45.79,24.39,51.8805956018,135.19,50.77232,9.55026,51.6627132877,4.25232,1.2402600000000001,4.4295,46.52,8.31,47.2563911022,135.28,50.83232,9.51026,51.7143094496,4.25232,1.2402600000000001,4.4295,46.58,8.27,47.3084485055,135.07
2021-07-10 13:00:00,49.91488,8.11309,50.5699265845,3.40488,0.99309,3.5467500000000003,46.51,7.12,47.0518278072,0.0,50.41488,25.26309,56.390458783,3.40488,0.99309,3.5467500000000003,47.01,24.27,52.9053210934,135.19,51.15488,9.18309,51.972597489099996,3.40488,0.99309,3.5467500000000003,47.75,8.19,48.4472764972,135.28,51.22488,9.14309,52.034454218,3.40488,0.99309,3.5467500000000003,47.82,8.15,48.5095341144,135.07
2021-07-10 13:30:00,49.70656,8.23983,50.3848876694,3.01656,0.8798300000000001,3.14225,46.69,7.36,47.2665389044,0.0,50.20656,25.41983,56.2749182519,3.01656,0.8798300000000001,3.14225,47.19,24.54,53.1893570181,135.19,50.95656,9.29983,51.7982417179,3.01656,0.8798300000000001,3.14225,47.94,8.42,48.6738122608,135.28,51.01656,9.26983,51.8518962282,3.01656,0.8798300000000001,3.14225,48.0,8.39,48.7277344025,135.07
2021-07-10 14:00:00,48.80344,8.43392,49.5268287133,3.61344,1.05392,3.7640000000000002,45.19,7.38,45.7886503405,0.0,49.27344,25.64392,55.5471198389,3.61344,1.05392,3.7640000000000002,45.66,24.59,51.8604251814,135.36,50.01344,9.49392,50.9065683149,3.61344,1.05392,3.7640000000000002,46.4,8.44,47.1613570627,135.42,50.07344,9.45392,50.9580807802,3.61344,1.05392,3.7640000000000002,46.46,8.4,47.2132566129,135.25
2021-07-10 14:30:00,47.74696,9.04703,48.5965116141,3.9669600000000003,1.15703,4.13225,43.78,7.89,44.4852840836,0.0,48.19696,26.33703,54.92345676,3.9669600000000003,1.15703,4.13225,44.23,25.18,50.8952384806,135.36,48.92696,10.12703,49.9640285752,3.9669600000000003,1.15703,4.13225,44.96,8.97,45.8460739868,135.42,48.99696,10.09703,50.0265140107,3.9669600000000003,1.15703,4.13225,45.03,8.94,45.9088716916,135.25
2021-07-10 15:00:00,47.08928,9.07979,47.9566770884,3.5992800000000003,1.04979,3.74925,43.49,8.03,44.2251172978,0.0,47.53928,26.37979,54.3679727722,3.5992800000000003,1.04979,3.74925,43.94,25.33,50.7181673565,135.74,48.26928,10.15979,49.3269168362,3.5992800000000003,1.04979,3.74925,44.67,9.11,45.5894834364,135.8,48.32928,10.11979,49.377418472,3.5992800000000003,1.04979,3.74925,44.73,9.07,45.6403089385,135.61
2021-07-10 15:30:00,46.18504,9.68897,47.1904021964,4.38504,1.27897,4.56775,41.8,8.41,42.6376371297,0.0,46.59504,27.05897,53.8821455592,4.38504,1.27897,4.56775,42.21,25.78,49.4600090983,135.74,47.34504,10.78897,48.5587755845,4.38504,1.27897,4.56775,42.96,9.51,44.0000193182,135.8,47.40504,10.75897,48.6106290112,4.38504,1.27897,4.56775,43.02,9.48,44.0521372921,135.61
2021-07-10 16:00:00,45.7408,9.94065,46.8085174628,4.8708,1.42065,5.07375,40.87,8.52,41.7486203365,0.0,46.1408,27.32065,53.6226756239,4.8708,1.42065,5.07375,41.27,25.9,48.7239458583,135.98,46.8808,11.03065,48.1610283119,4.8708,1.42065,5.07375,42.01,9.61,43.0951528597,136.03,46.9408,11.00065,48.212581398,4.8708,1.42065,5.07375,42.07,9.58,43.1469732426,135.87
2021-07-10 16:30:00,46.25008,9.68169,47.2525662929,4.36008,1.27169,4.54175,41.89,8.41,42.7258727237,0.0,46.68008,27.05169,53.9520509403,4.36008,1.27169,4.54175,42.32,25.78,49.5539181095,136.1,47.42008,10.77169,48.6281121643,4.36008,1.27169,4.54175,43.06,9.5,44.0955054399,136.16,47.48008,10.74169,48.679994873300004,4.36008,1.27169,4.54175,43.12,9.47,44.1476533918,136.01
2021-07-10 17:00:00,47.21536,9.64448,48.1903124539,4.57536,1.33448,4.766,42.64,8.31,43.4422110395,0.0,47.64536,27.00448,54.7660685973,4.57536,1.33448,4.766,43.07,25.67,50.1395432767,135.94,48.39536,10.74448,49.5737301401,4.57536,1.33448,4.766,43.82,9.41,44.8189747763,136.02,48.45536,10.70448,49.6236617432,4.57536,1.33448,4.766,43.88,9.37,44.8692689934,135.84
2021-07-10 17:30:00,48.74144,9.22792,49.607282538,3.18144,0.9279200000000001,3.314,45.56,8.3,46.3098650398,0.0,49.23144,26.54792,55.9332346713,3.18144,0.9279200000000001,3.314,46.05,25.62,52.69712421,135.94,49.99144,10.30792,51.0430924612,3.18144,0.9279200000000001,3.314,46.81,9.38,47.7405540395,136.02,50.05144,10.27792,51.0958147562,3.18144,0.9279200000000001,3.314,46.87,9.35,47.7935079273,135.84
2021-07-10 18:00:00,49.6892,8.8956,50.4791867605,2.6592000000000002,0.7756000000000001,2.77,47.03,8.12,47.7258347229,0.0,50.2192,26.2356,56.6592865822,2.6592000000000002,0.7756000000000001,2.77,47.56,25.46,53.9459470211,135.94,50.9792,9.9956,51.9498878921,2.6592000000000002,0.7756000000000001,2.77,48.32,9.22,49.1917757354,136.02,51.0592,9.9556,52.0207254467,2.6592000000000002,0.7756000000000001,2.77,48.4,9.18,49.2628906988,135.84
2021-07-10 18:30:00,49.59424,9.20082,50.4404969231,2.81424,0.8208200000000001,2.9314999999999998,46.78,8.38,47.5246546542,0.0,50.10424,26.54082,56.6996471969,2.81424,0.8208200000000001,2.9314999999999998,47.29,25.72,53.8317982237,135.83,50.88424,10.29082,51.9144185814,2.81424,0.8208200000000001,2.9314999999999998,48.07,9.47,48.9939363595,135.88,50.94424,10.250820000000001,51.9653240137,2.81424,0.8208200000000001,2.9314999999999998,48.13,9.43,49.0450996533,135.69
2021-07-10 19:00:00,49.18808,9.56444,50.1093377186,2.5180800000000003,0.7344400000000001,2.623,46.67,8.83,47.497976799,0.0,49.71808,26.94444,56.5498923589,2.5180800000000003,0.7344400000000001,2.623,47.2,26.21,53.9889257163,135.83,50.48808,10.66444,51.6020978508,2.5180800000000003,0.7344400000000001,2.623,47.97,9.93,48.9869962337,135.88,50.55808,10.63444,51.6644052264,2.5180800000000003,0.7344400000000001,2.623,48.04,9.9,49.0494811389,135.69
2021-07-10 19:30:00,48.17448,9.87464,49.17610231,2.00448,0.58464,2.088,46.17,9.29,47.0953607057,0.0,48.68448,27.29464,55.8137614357,2.00448,0.58464,2.088,46.68,26.71,53.7814698572,136.04,49.45448,11.00464,50.6640670851,2.00448,0.58464,2.088,47.45,10.42,48.5806432646,136.07,49.52448,10.96464,50.7237365501,2.00448,0.58464,2.088,47.52,10.38,48.6404646359,135.94
2021-07-10 20:00:00,47.08432,10.23501,48.1839041544,1.5943200000000002,0.46501000000000003,1.6607500000000002,45.49,9.77,46.527336051,0.0,47.58432,27.52501,54.9717535227,1.5943200000000002,0.46501000000000003,1.6607500000000002,45.99,27.06,53.3603195268,136.04,48.36432,11.35501,49.6794092272,1.5943200000000002,0.46501000000000003,1.6607500000000002,46.77,10.89,48.0210891172,136.07,48.43432,11.33501,49.742997553,1.5943200000000002,0.46501000000000003,1.6607500000000002,46.84,10.87,48.0847429025,135.94
2021-07-10 20:30:00,46.97656,10.12733,48.0558009231,1.39656,0.40733,1.45475,45.58,9.72,46.6048795729,0.0,47.47656,27.45733,54.8445869723,1.39656,0.40733,1.45475,46.08,27.05,53.432844768,135.63,48.24656,11.26733,49.5447603401,1.39656,0.40733,1.45475,46.85,10.86,48.0922249433,135.68,48.31656,11.22733,49.6038598212,1.39656,0.40733,1.45475,46.92,10.82,48.1514153478,135.52
2021-07-10 21:00:00,46.15656,10.32108,47.2964345739,1.30656,0.38108000000000003,1.361,44.85,9.94,45.9382857756,0.0,46.64656,27.64108,54.2211293077,1.30656,0.38108000000000003,1.361,45.34,27.26,52.9039053379,135.8,47.41656,11.44108,48.777335657,1.30656,0.38108000000000003,1.361,46.11,11.06,47.4178837571,135.86,47.48656,11.41108,48.8383673703,1.30656,0.38108000000000003,1.361,46.18,11.03,47.4789774532,135.71
2021-07-10 21:30:00,45.40424,10.66582,46.6401621593,1.25424,0.36582000000000003,1.3065,44.15,10.3,45.3355544799,0.0,45.87424,28.06582,53.7785844724,1.25424,0.36582000000000003,1.3065,44.62,27.7,52.5188956472,135.68,46.66424,11.80582,48.1344853577,1.25424,0.36582000000000003,1.3065,45.41,11.44,46.8288554206,135.74,46.73424,11.78582,48.197455757,1.25424,0.36582000000000003,1.3065,45.48,11.42,46.8918628335,135.55
2021-07-10 22:00:00,45.35432,10.68876,46.5968232072,1.26432,0.36876000000000003,1.317,44.09,10.32,45.2816795183,0.0,45.84432,28.11876,53.7807246158,1.26432,0.36876000000000003,1.317,44.58,27.75,52.5113216364,135.96,46.61432,11.84876,48.0966520935,1.26432,0.36876000000000003,1.317,45.35,11.48,46.7804756282,136.02,46.68432,11.80876,48.1546731543,1.26432,0.36876000000000003,1.317,45.42,11.44,46.8385524968,135.81
2021-07-10 22:30:00,45.10016,10.81463,46.3786659366,1.25016,0.36463,1.30225,43.85,10.45,45.0779879764,0.0,45.57016,28.23463,53.6081506271,1.25016,0.36463,1.30225,44.32,27.87,52.3545537656,135.96,46.34016,11.95463,47.857325534,1.25016,0.36463,1.30225,45.09,11.59,46.5557321927,136.02,46.42016,11.92463,47.9273205496,1.25016,0.36463,1.30225,45.17,11.56,46.6257707711,135.81
2021-07-10 23:00:00,43.24384,11.41862,44.7259944624,1.26384,0.36862,1.3165,41.98,11.05,43.4099401059,0.0,43.67384,28.92862,52.3857743615,1.26384,0.36862,1.3165,42.41,28.56,51.1300469392,135.96,44.433840000000004,12.56862,46.1772275678,1.26384,0.36862,1.3165,43.17,12.2,44.8607723964,136.02,44.50384,12.54862,46.2391569846,1.26384,0.36862,1.3165,43.24,12.18,44.9227114053,135.81
2021-07-10 23:30:00,40.76152,12.06211,42.5087756865,1.24152,0.36211000000000004,1.29325,39.52,11.7,41.2155359058,0.0,41.14152,29.752110000000002,50.772164789,1.24152,0.36211000000000004,1.29325,39.9,29.39,49.5558482926,136.39,41.91152,13.23211,43.9507024263,1.24152,0.36211000000000004,1.29325,40.67,12.87,42.6577753757,136.42,41.97152,13.21211,44.001912933,1.24152,0.36211000000000004,1.29325,40.73,12.85,42.7089615889,136.3
2021-07-11 00:00:00,38.6388,12.41715,40.5850031362,1.2588,0.36715000000000003,1.31125,37.38,12.05,39.2742523799,0.0,38.9788,30.22715,49.3257280388,1.2588,0.36715000000000003,1.31125,37.72,29.86,48.1083984352,136.97,39.7488,13.59715,42.0101129439,1.2588,0.36715000000000003,1.31125,38.49,13.23,40.7002825543,137.02,39.7988,13.57715,42.0509629326,1.2588,0.36715000000000003,1.31125,38.54,13.21,40.7410812326,136.87
2021-07-11 00:30:00,37.03784,12.68687,39.1504567312,1.25784,0.36687000000000003,1.31025,35.78,12.32,37.8416542979,0.0,37.34784,30.62687,48.299754851,1.25784,0.36687000000000003,1.31025,36.09,30.26,47.0973003473,137.45,38.10784,13.89687,40.5626733002,1.25784,0.36687000000000003,1.31025,36.85,13.53,39.2553614173,137.49,38.16784,13.87687,40.6122091404,1.25784,0.36687000000000003,1.31025,36.91,13.51,39.3048114103,137.33
2021-07-11 01:00:00,35.76296,12.98128,38.0460633759,1.27296,0.37128000000000005,1.326,34.49,12.61,36.7229111046,0.0,36.06296,30.96128,47.5303896807,1.27296,0.37128000000000005,1.326,34.79,30.59,46.3259344212,137.86,36.82296,14.18128,39.4593345813,1.27296,0.37128000000000005,1.326,35.55,13.81,38.1381515021,137.89,36.87296,14.16128,39.4988231521,1.27296,0.37128000000000005,1.326,35.6,13.79,38.1775339696,137.73
2021-07-11 01:30:00,34.99192,13.13806,37.3770395544,1.26192,0.36806000000000005,1.3145,33.73,12.77,36.0664081938,0.0,35.27192,31.07806,47.010149477,1.26192,0.36806000000000005,1.3145,34.01,30.71,45.823402318,138.12,36.02192,14.32806,38.7668933995,1.26192,0.36806000000000005,1.3145,34.76,13.96,37.458499703,138.17,36.08192,14.31806,38.8189617719,1.26192,0.36806000000000005,1.3145,34.82,13.95,37.5104638734,138.0
2021-07-11 02:00:00,34.45248,13.23114,36.9057779196,1.27248,0.37114,1.3255,33.18,12.86,35.5849968386,0.0,34.73248,31.26114,46.7290492205,1.27248,0.37114,1.3255,33.46,30.89,45.5385957184,137.92,35.50248,14.44114,38.3271784854,1.27248,0.37114,1.3255,34.23,14.07,37.0088881216,137.97,35.55248,14.42114,38.365975982,1.27248,0.37114,1.3255,34.28,14.05,37.0475491767,137.82
2021-07-11 02:30:00,33.96216,13.15813,36.4220358706,1.26216,0.36813,1.31475,32.7,12.79,35.1123069592,0.0,34.19216,31.14813,46.2526735223,1.26216,0.36813,1.31475,32.93,30.78,45.0754179126,138.24,34.98216,13.91813,37.649247814,1.26216,0.36813,1.31475,33.72,13.55,36.3406232748,138.28,35.02216,14.09813,37.7532642372,1.26216,0.36813,1.31475,33.76,13.73,36.4451711479,138.16
2021-07-11 03:00:00,33.0532,12.99135,35.5146336749,1.2732,0.37135,1.32625,31.78,12.62,34.1940462654,0.0,33.2832,31.61135,45.9026017897,1.2732,0.37135,1.32625,32.01,31.24,44.727817966,136.15,34.0432,14.12135,36.855827111400004,1.2732,0.37135,1.32625,32.77,13.75,35.5378024081,136.23,34.0932,14.11135,36.8981908102,1.2732,0.37135,1.32625,32.82,13.74,35.5800505902,136.03
2021-07-11 03:30:00,32.46072,13.05771,34.9886000486,1.26072,0.36771000000000004,1.31325,31.2,12.69,33.681984799,0.0,32.67072,31.727710000000002,45.5414484526,1.26072,0.36771000000000004,1.31325,31.41,31.36,44.3851067364,136.15,33.44072,14.20771,36.333741585,1.26072,0.36771000000000004,1.31325,32.18,13.84,35.0299586069,136.23,33.48072,14.18771,36.362751914,1.26072,0.36771000000000004,1.31325,32.22,13.82,35.0588191473,136.13
2021-07-11 04:00:00,32.15176,13.19093,34.7525007066,1.27176,0.37093000000000004,1.32475,30.88,12.82,33.4354123647,0.0,32.36176,31.84093,45.3996512493,1.27176,0.37093000000000004,1.32475,31.09,31.47,44.2374162898,136.32,33.11176,14.34093,36.0839427386,1.27176,0.37093000000000004,1.32475,31.84,13.97,34.7699079665,136.39,33.16176,14.32093,36.1218958855,1.27176,0.37093000000000004,1.32475,31.89,13.95,34.807680187,136.27
2021-07-11 04:30:00,31.87264,13.29827,34.5356216907,1.26264,0.36827000000000004,1.31525,30.61,12.93,33.22885794,0.0,32.07264,31.95827,45.2767628918,1.26264,0.36827000000000004,1.31525,30.81,31.59,44.126910157,136.32,32.83264,14.44827,35.871085227,1.26264,0.36827000000000004,1.31525,31.57,14.08,34.5674890613,136.39,32.87264,14.42827,35.8996578781,1.26264,0.36827000000000004,1.31525,31.61,14.06,34.5958913746,136.27
2021-07-11 05:00:00,30.72512,13.64191,33.6174762209,1.27512,0.37191,1.3282500000000002,29.45,13.27,32.3016315377,0.0,30.89512,32.32191,44.7125743596,1.27512,0.37191,1.3282500000000002,29.62,31.95,43.5677277351,136.32,31.64512,14.79191,34.931564827,1.27512,0.37191,1.3282500000000002,30.37,14.42,33.6195374745,136.39,31.69512,14.78191,34.972639235,1.27512,0.37191,1.3282500000000002,30.42,14.41,33.6604292902,136.27
2021-07-11 05:30:00,30.3956,13.84205,33.3990246499,1.2756,0.37205000000000005,1.32875,29.12,13.47,32.0845024895,0.0,30.5756,32.55205,44.6598620079,1.2756,0.37205000000000005,1.32875,29.3,32.18,43.5205974224,136.49,31.3256,14.99205,34.7282993906,1.2756,0.37205000000000005,1.32875,30.05,14.62,33.4177632405,136.53,31.3556,14.982050000000001,34.7510499635,1.2756,0.37205000000000005,1.32875,30.08,14.61,33.4403723065,136.37
2021-07-11 06:00:00,30.52504,13.82397,33.5094048524,1.38504,0.40397000000000005,1.44275,29.14,13.42,32.0817081839,0.0,30.69504,32.55397,44.7431161561,1.38504,0.40397000000000005,1.44275,29.31,32.15,43.5051560163,136.64,31.44504,14.98397,34.8325982029,1.38504,0.40397000000000005,1.44275,30.06,14.58,33.4092801479,136.67,31.48504,14.96397,34.8601225179,1.38504,0.40397000000000005,1.44275,30.1,14.56,33.4365608279,136.53
2021-07-11 06:30:00,31.87792,13.428560000000001,34.5908659504,1.5379200000000002,0.44856,1.6019999999999999,30.34,12.98,32.9999393939,0.0,32.06792,32.08856,45.3654844127,1.5379200000000002,0.44856,1.6019999999999999,30.53,31.64,43.9678348341,136.64,32.82792,14.57856,35.9194479802,1.5379200000000002,0.44856,1.6019999999999999,31.29,14.13,34.3325064625,136.67,32.86792,14.55856,35.9479044507,1.5379200000000002,0.44856,1.6019999999999999,31.33,14.11,34.3607479546,136.53
2021-07-11 07:00:00,33.18328,13.08429,35.6697170771,1.76328,0.51429,1.83675,31.42,12.57,33.8411184803,0.0,33.39328,31.67429,46.0257731729,1.76328,0.51429,1.83675,31.63,31.16,44.400478601,136.4,34.14328,14.21429,36.9839101416,1.76328,0.51429,1.83675,32.38,13.7,35.1589874712,136.49,34.19328,14.20429,37.0262373401,1.76328,0.51429,1.83675,32.43,13.69,35.2011505494,136.32
2021-07-11 07:30:00,34.6044,12.9642,36.9531457524,2.1744,0.6342,2.265,32.43,12.33,34.6948670555,0.0,34.8544,31.5542,47.0159200378,2.1744,0.6342,2.265,32.68,30.92,44.9892075947,136.09,35.6144,14.1042,38.3055341302,2.1744,0.6342,2.265,33.44,13.47,36.0509985992,136.13,35.6544,14.0842,38.3353743819,2.1744,0.6342,2.265,33.48,13.45,36.0806443956,136.03
2021-07-11 08:00:00,36.68888,12.56259,38.7800539345,2.8888800000000003,0.8425900000000001,3.00925,33.8,11.72,35.7742700834,0.0,36.95888,31.09259,48.2981155301,2.8888800000000003,0.8425900000000001,3.00925,34.07,30.25,45.5612488854,136.09,37.72888,13.69259,40.1367089702,2.8888800000000003,0.8425900000000001,3.00925,34.84,12.85,37.1341904449,136.13,37.76888,13.67259,40.1674994711,2.8888800000000003,0.8425900000000001,3.00925,34.88,12.83,37.1648126593,136.03
2021-07-11 08:30:00,39.56928,11.75229,41.2776481884,2.81928,0.8222900000000001,2.93675,36.75,10.93,38.3409363475,0.0,39.89928,30.14229,50.0051016494,2.81928,0.8222900000000001,2.93675,37.08,29.32,47.2714374649,135.88,40.67928,12.86229,42.6642980179,2.81928,0.8222900000000001,2.93675,37.86,12.04,39.7283425277,135.92,40.72928,12.84229,42.7059558114,2.81928,0.8222900000000001,2.93675,37.91,12.02,39.7699446819,135.74
2021-07-11 09:00:00,42.10272,10.93246,43.4989392175,3.40272,0.9924600000000001,3.5445,38.7,9.94,39.9561459603,0.0,42.47272,29.16246,51.5206853356,3.40272,0.9924600000000001,3.5445,39.07,28.17,48.1665215684,135.41,43.26272,12.01246,44.8994670018,3.40272,0.9924600000000001,3.5445,39.86,11.02,41.3552898672,135.47,43.31272,11.98246,44.9396379764,3.40272,0.9924600000000001,3.5445,39.91,10.99,41.3955094183,135.27
2021-07-11 09:30:00,44.68568,9.94624,45.7792276824,2.93568,0.8562400000000001,3.058,41.75,9.09,42.7281008237,0.0,45.11568,27.96624,53.0804593198,2.93568,0.8562400000000001,3.058,42.18,27.11,50.1408466223,134.85,45.91568,11.00624,47.2163847494,2.93568,0.8562400000000001,3.058,42.98,10.15,44.1622338656,134.91,45.97568,10.98624,47.2700816669,2.93568,0.8562400000000001,3.058,43.04,10.13,44.2160434684,134.75
2021-07-11 10:00:00,46.82128,8.98454,47.6755096444,3.10128,0.9045400000000001,3.2305,43.72,8.08,44.4603733678,0.0,47.27128,26.90454,54.3914348538,3.10128,0.9045400000000001,3.2305,44.17,26.0,51.2541598312,134.23,48.07128,10.02454,49.1053903665,3.10128,0.9045400000000001,3.2305,44.97,9.12,45.8854584809,134.31,48.13128,9.99454,49.1580201417,3.10128,0.9045400000000001,3.2305,45.03,9.09,45.9383173397,134.11
2021-07-11 10:30:00,48.63072,9.05021,49.4656772799,4.56072,1.3302100000000001,4.75075,44.07,7.72,44.7410695,0.0,49.10072,26.92021,55.9962356856,4.56072,1.3302100000000001,4.75075,44.54,25.59,51.3678858821,133.78,49.90072,10.08021,50.908668124,4.56072,1.3302100000000001,4.75075,45.34,8.75,46.1765968863,133.88,49.97072,10.04021,50.96938958,4.56072,1.3302100000000001,4.75075,45.41,8.71,46.2377789259,133.65
2021-07-11 11:00:00,48.4788,8.69465,49.2523196211,4.1988,1.22465,4.37375,44.28,7.47,44.9056711341,0.0,48.9488,26.56465,55.692599607700004,4.1988,1.22465,4.37375,44.75,25.34,51.4264338643,133.78,49.7288,9.71465,50.6688067164,4.1988,1.22465,4.37375,45.53,8.49,46.3148032491,133.88,49.7888,9.69465,50.7238685834,4.1988,1.22465,4.37375,45.59,8.47,46.3701304721,133.65
2021-07-11 11:30:00,48.5156,8.6033,49.2725097214,4.6056,1.3433,4.7975,43.91,7.26,44.5061310383,0.0,48.9856,26.4233,55.657701985,4.6056,1.3433,4.7975,44.38,25.08,50.9763749202,133.7,49.7756,9.6333,50.6992191681,4.6056,1.3433,4.7975,45.17,8.29,45.9244270514,133.78,49.8356,9.5933,50.7505510537,4.6056,1.3433,4.7975,45.23,8.25,45.9762482158,133.56
2021-07-11 12:00:00,49.4364,8.29395,50.1273104362,4.1964,1.22395,4.37125,45.24,7.07,45.7891089671,0.0,49.9364,26.06395,56.3291535048,4.1964,1.22395,4.37125,45.74,24.84,52.0497185391,133.48,50.7264,9.31395,51.5743862936,4.1964,1.22395,4.37125,46.53,8.09,47.2280531041,133.58,50.7964,9.28395,51.637834778,4.1964,1.22395,4.37125,46.6,8.06,47.2918978262,133.37
2021-07-11 12:30:00,51.88496,11.63478,53.173463117,3.6849600000000002,1.07478,3.8385,48.2,10.56,49.3432224323,0.0,51.90496,14.74478,53.9586268344,3.6849600000000002,1.07478,3.8385,48.22,13.67,50.1202284512,133.39,53.23496,12.39478,54.6588651314,3.6849600000000002,1.07478,3.8385,49.55,11.32,50.8266160589,133.46,53.30496,12.54478,54.7612113256,3.6849600000000002,1.07478,3.8385,49.62,11.47,50.9284331194,133.28
2021-07-11 13:00:00,52.45976,12.09868,53.836831974,2.9097600000000003,0.8486800000000001,3.031,49.55,11.25,50.8110716281,0.0,52.36976,12.02868,53.7334244675,2.9097600000000003,0.8486800000000001,3.031,49.46,11.18,50.7078297702,135.22,53.81976,13.24868,55.4264746146,2.9097600000000003,0.8486800000000001,3.031,50.91,12.4,52.3983597072,135.27,53.90976,13.22868,55.509100135,2.9097600000000003,0.8486800000000001,3.031,51.0,12.38,52.4810861168,135.09
2021-07-11 13:30:00,51.22776,12.43393,52.7151402337,3.16776,0.92393,3.29975,48.06,11.51,49.4190621117,0.0,51.12776,12.36393,52.6014696341,3.16776,0.92393,3.29975,47.96,11.44,49.3055291017,135.8,52.55776,13.58393,54.2848163897,3.16776,0.92393,3.29975,49.39,12.66,50.9867404332,135.84,52.62776,13.57393,54.3500938202,3.16776,0.92393,3.29975,49.46,12.65,51.0520724359,135.68
2021-07-11 14:00:00,50.75208,13.12644,52.4221046067,4.10208,1.19644,4.273,46.65,11.93,48.1512969711,0.0,50.66208,13.04644,52.3149686667,4.10208,1.19644,4.273,46.56,11.85,48.0443139195,135.96,52.06208,14.276440000000001,53.9840431331,4.10208,1.19644,4.273,47.96,13.08,49.7116485343,136.03,52.12208,14.25644,54.0366292898,4.10208,1.19644,4.273,48.02,13.06,49.7642843815,135.83
2021-07-11 14:30:00,50.77584,13.18087,52.4587577213,3.7058400000000002,1.08087,3.86025,47.07,12.1,48.6003590522,0.0,50.69584,13.11087,52.3637575568,3.7058400000000002,1.08087,3.86025,46.99,12.03,48.5054739179,136.27,52.09584,14.33087,54.0310131338,3.7058400000000002,1.08087,3.86025,48.39,13.25,50.171252725,136.31,52.17584,14.33087,54.1081520167,3.7058400000000002,1.08087,3.86025,48.47,13.25,50.2484168905,136.16
2021-07-11 15:00:00,50.622,12.996,52.263590577,2.832,0.8260000000000001,2.95,47.79,12.17,49.3152410518,0.0,50.522,12.906,52.1443891517,2.832,0.8260000000000001,2.95,47.69,12.08,49.1961634683,136.36,51.942,14.146,53.833824683,2.832,0.8260000000000001,2.95,49.11,13.32,50.8843246983,136.43,52.012,14.136,53.8987443267,2.832,0.8260000000000001,2.95,49.18,13.31,50.9492737927,136.26
2021-07-11 15:30:00,49.8056,13.27955,51.5455549933,2.2956,0.6695500000000001,2.39125,47.51,12.61,49.1549814363,0.0,49.7156,13.20955,51.4405782876,2.2956,0.6695500000000001,2.39125,47.42,12.54,49.0500560652,136.36,51.1356,14.45955,53.1406452121,2.2956,0.6695500000000001,2.39125,48.84,13.79,50.7494798003,136.43,51.2056,14.43955,53.2025758358,2.2956,0.6695500000000001,2.39125,48.91,13.77,50.8114258804,136.26
2021-07-11 16:00:00,49.3564,13.62395,51.2022092742,2.7564,0.80395,2.87125,46.6,12.82,48.3312776574,0.0,49.2664,13.54395,51.0941948812,2.7564,0.80395,2.87125,46.51,12.74,48.2233107532,136.36,50.6764,14.79395,52.7916515518,2.7564,0.80395,2.87125,47.92,13.99,49.920401641,136.53,50.7464,14.78395,52.8560525443,2.7564,0.80395,2.87125,47.99,13.98,49.9848026904,136.26
2021-07-11 16:30:00,49.81952,13.727360000000001,51.6761549034,3.17952,0.9273600000000001,3.312,46.64,12.8,48.3645490003,0.0,49.74952,13.65736,51.5900981042,3.17952,0.9273600000000001,3.312,46.57,12.73,48.2785438886,136.36,51.14952,14.89736,53.2748039058,3.17952,0.9273600000000001,3.312,47.97,13.97,49.9628041647,136.53,51.21952,14.89736,53.3420149976,3.17952,0.9273600000000001,3.312,48.04,13.97,50.0300159904,136.26
2021-07-11 17:00:00,50.44944,13.84317,52.3142366088,3.4394400000000003,1.00317,3.58275,47.01,12.84,48.7319782073,0.0,50.36944,13.76317,52.2159490421,3.4394400000000003,1.00317,3.58275,46.93,12.76,48.6337588512,136.2,51.78944,15.01317,53.9216224623,3.4394400000000003,1.00317,3.58275,48.35,14.01,50.3388776196,136.26,51.86944,15.00317,53.9956842346,3.4394400000000003,1.00317,3.58275,48.43,14.0,50.4129437744,136.07
2021-07-11 17:30:00,51.00408,13.92494,52.8707871196,3.51408,1.02494,3.6605,47.49,12.9,49.2108737984,0.0,50.924080000000004,13.85494,52.7751957481,3.51408,1.02494,3.6605,47.41,12.83,49.1153438347,136.09,52.36408,15.09494,54.4963676574,3.51408,1.02494,3.6605,48.85,14.07,50.8358869304,136.17,52.44408,15.08494,54.5704768336,3.51408,1.02494,3.6605,48.93,14.06,50.9100039285,136.07
2021-07-11 18:00:00,51.02368,13.78774,52.8537387046,2.56368,0.7477400000000001,2.6705,48.46,13.04,50.1837941969,0.0,50.95368,13.70774,52.7653261285,2.56368,0.7477400000000001,2.6705,48.39,12.96,50.0954459008,135.79,52.41368,14.95774,54.5062183338,2.56368,0.7477400000000001,2.6705,49.85,14.21,51.835765645,135.85,52.48368,14.94774,54.5707943634,2.56368,0.7477400000000001,2.6705,49.92,14.2,51.9003506732,135.66
2021-07-11 18:30:00,51.01792,13.77481,52.8448062884,2.10792,0.6148100000000001,2.19575,48.91,13.16,50.6495182603,0.0,50.93792,13.69481,52.7467488559,2.10792,0.6148100000000001,2.19575,48.83,13.08,50.5515113523,136.02,52.41792,14.95481,54.5094916438,2.10792,0.6148100000000001,2.19575,50.31,14.34,52.3137811671,136.06,52.49792,14.93481,54.5809504687,2.10792,0.6148100000000001,2.19575,50.39,14.32,52.3852507868,135.91
2021-07-11 19:00:00,50.62568,13.95499,52.513819337,1.7656800000000001,0.5149900000000001,1.83925,48.86,13.44,50.6747787366,0.0,50.54568,13.87499,52.4154663641,1.7656800000000001,0.5149900000000001,1.83925,48.78,13.36,50.5764569736,136.02,52.02568,15.13499,54.1824630463,1.7656800000000001,0.5149900000000001,1.83925,50.26,14.62,52.3432135047,136.06,52.10568,15.12499,54.2564946413,1.7656800000000001,0.5149900000000001,1.83925,50.34,14.61,52.4172462077,135.91
2021-07-11 19:30:00,48.79256,14.60158,50.9305414251,1.58256,0.46158000000000005,1.6485,47.21,14.14,49.2820829511,0.0,48.72256,14.52158,50.8405757112,1.58256,0.46158000000000005,1.6485,47.14,14.06,49.1921050576,136.28,50.16256,15.78158,52.5865067584,1.58256,0.46158000000000005,1.6485,48.58,15.32,50.938382385,136.38,50.24256,15.78158,52.6628246741,1.58256,0.46158000000000005,1.6485,48.66,15.32,51.0146841605,136.19
2021-07-11 20:00:00,47.03984,15.03412,49.383917538,1.41984,0.41412000000000004,1.479,45.62,14.62,47.9054151428,0.0,46.96984,14.96412,49.2959507161,1.41984,0.41412000000000004,1.479,45.55,14.55,47.8174131463,136.41,48.37984,16.25412,51.0372935744,1.41984,0.41412000000000004,1.479,46.96,15.84,49.5595318783,136.38,48.45984,16.24412,51.1099552671,1.41984,0.41412000000000004,1.479,47.04,15.83,49.6321518776,136.3
2021-07-11 20:30:00,43.812,15.93225,46.6189653903,1.242,0.36225,1.29375,42.57,15.57,45.328024444,0.0,43.732,15.86225,46.5198753122,1.242,0.36225,1.29375,42.49,15.5,45.2288635718,136.72,45.082,17.16225,48.2382581471,1.242,0.36225,1.29375,43.84,16.8,46.9487550421,136.79,45.152,17.16225,48.3036844253,1.242,0.36225,1.29375,43.91,16.8,47.0141266004,136.61
2021-07-11 21:00:00,43.42392,16.19656,46.3461474559,1.15392,0.33656,1.202,42.27,15.86,45.1474528628,0.0,43.36392,16.11656,46.2620045394,1.15392,0.33656,1.202,42.21,15.78,45.0632056117,136.72,44.68392,17.42656,47.9618358698,1.15392,0.33656,1.202,43.53,17.09,46.7646126895,136.79,44.74392,17.42656,48.0177401634,1.15392,0.33656,1.202,43.59,17.09,46.8204677465,136.61
2021-07-11 21:30:00,43.42176,16.06468,46.2981985071,1.18176,0.34468000000000004,1.231,42.24,15.72,45.0703450175,0.0,43.34176,15.98468,46.195434348,1.18176,0.34468000000000004,1.231,42.16,15.64,44.9674904792,136.72,44.67176,17.29468,47.902735807,1.18176,0.34468000000000004,1.231,43.49,16.95,46.6763601837,136.79,44.74176,17.29468,47.9680210578,1.18176,0.34468000000000004,1.231,43.56,16.95,46.7415885481,136.69
2021-07-11 22:00:00,42.87112,16.23616,45.8426201433,1.22112,0.35616000000000003,1.272,41.65,15.88,44.5746217034,0.0,42.79112,16.16616,45.7430287585,1.22112,0.35616000000000003,1.272,41.57,15.81,44.4749480045,136.72,44.11112,17.47616,47.4468868947,1.22112,0.35616000000000003,1.272,42.89,17.12,46.1805857477,136.79,44.17112,17.47616,47.5026737184,1.22112,0.35616000000000003,1.272,42.95,17.12,46.2363158134,136.69
2021-07-11 22:30:00,42.7704,16.3372,45.7843993081,1.1904,0.3472,1.24,41.58,15.99,44.5485858361,0.0,42.7004,16.2672,45.694047271,1.1904,0.3472,1.24,41.51,15.92,44.4581432361,137.05,44.0104,17.5972,47.398067007,1.1904,0.3472,1.24,42.82,17.25,46.1640000433,137.14,44.0804,17.5872,47.4593643868,1.1904,0.3472,1.24,42.89,17.24,46.2252063273,136.93
2021-07-11 23:00:00,40.98496,17.02853,44.3817279988,1.19496,0.34853,1.24475,39.79,16.68,43.144715783,0.0,40.90496,16.95853,44.2810059999,1.19496,0.34853,1.24475,39.71,16.61,43.0438869063,137.3,42.18496,18.28853,45.9787035459,1.19496,0.34853,1.24475,40.99,17.94,44.7439794833,137.32,42.23496,18.29853,46.0285568573,1.19496,0.34853,1.24475,41.04,17.95,44.7937953293,137.19
2021-07-11 23:30:00,41.36784,16.78062,44.6417673692,1.16784,0.34062000000000003,1.2165,40.2,16.44,43.4317119165,0.0,41.30784,16.70062,44.5561258847,1.16784,0.34062000000000003,1.2165,40.14,16.36,43.3459248373,137.8,42.58784,18.04062,46.2513576649,1.16784,0.34062000000000003,1.2165,41.42,17.7,45.0433835319,137.84,42.65784,18.05062,46.3197171391,1.16784,0.34062000000000003,1.2165,41.49,17.71,45.1116858475,137.66
2021-07-12 00:00:00,40.10312,16.79216,43.4768544308,1.17312,0.34216,1.222,38.93,16.45,42.2628371031,0.0,40.02312,16.73216,43.3798952604,1.17312,0.34216,1.222,38.85,16.39,42.1657989371,137.8,41.29312,18.06216,45.0706487994,1.17312,0.34216,1.222,40.12,17.72,43.8590104768,137.94,41.35312,18.06216,45.1256263957,1.17312,0.34216,1.222,40.18,17.72,43.9139021268,137.66
2021-07-12 00:30:00,38.01936,16.93523,41.6205928593,1.14936,0.33523000000000003,1.19725,36.87,16.6,40.4346002824,0.0,37.94936,16.86523,41.5281820859,1.14936,0.33523000000000003,1.19725,36.8,16.53,40.3420487829,137.88,39.16936,18.21523,43.1976083454,1.14936,0.33523000000000003,1.19725,38.02,17.88,42.0144594158,137.94,39.22936,18.21523,43.252020646,1.14936,0.33523000000000003,1.19725,38.08,17.88,42.0687627581,137.76
2021-07-12 01:00:00,36.5888,17.0109,40.3498575493,1.1688,0.34090000000000004,1.2175,35.42,16.67,39.1467150601,0.0,36.5188,16.9309,40.2526785227,1.1688,0.34090000000000004,1.2175,35.35,16.59,39.0493354617,137.88,37.6988,18.2809,41.8973844798,1.1688,0.34090000000000004,1.2175,36.53,17.94,40.6974753517,137.94,37.7488,18.2909,41.9467391373,1.1688,0.34090000000000004,1.2175,36.58,17.95,40.7467655158,137.76
2021-07-12 01:30:00,35.83448,17.09964,39.7052596642,1.16448,0.33964000000000005,1.213,34.67,16.76,38.5085250302,0.0,35.76448,17.04964,39.6205534262,1.16448,0.33964000000000005,1.213,34.6,16.71,38.4237439613,138.06,36.92448,18.37964,41.2459499806,1.16448,0.33964000000000005,1.213,35.76,18.04,40.0527052769,138.12,36.98448,18.38964,41.3041235254,1.16448,0.33964000000000005,1.213,35.82,18.05,40.1107828395,137.98
2021-07-12 02:00:00,35.24896,17.21678,39.2289012674,1.18896,0.34678000000000003,1.2385,34.06,16.87,38.0089528927,0.0,35.18896,17.14678,39.1442840048,1.18896,0.34678000000000003,1.2385,34.0,16.8,37.9241347957,138.21,36.33896,18.49678,40.7756162952,1.18896,0.34678000000000003,1.2385,35.15,18.15,39.5593857384,138.27,36.38896,18.49678,40.8201822663,1.18896,0.34678000000000003,1.2385,35.2,18.15,39.6038192603,138.08
2021-07-12 02:30:00,35.0316,15.338799999999999,38.2425389325,1.1616,0.3388,1.21,33.87,15.0,37.0429062035,0.0,35.0916,22.3788,41.6200802498,1.1616,0.3388,1.21,33.93,22.04,40.4599369747,138.21,36.0916,16.3688,39.6300543023,1.1616,0.3388,1.21,34.93,16.03,38.4326137545,138.27,36.1416,16.1688,39.5935012849,1.1616,0.3388,1.21,34.98,15.83,38.3951728737,138.08
2021-07-12 03:00:00,34.65408,12.02244,36.6802988565,1.17408,0.34244,1.223,33.48,11.68,35.4588888715,0.0,34.924080000000004,30.51244,46.3756440236,1.17408,0.34244,1.223,33.75,30.17,45.2690998364,137.22,35.70408,13.15244,38.0495467332,1.17408,0.34244,1.223,34.53,12.81,36.8295669266,137.28,35.74408,13.13244,38.0801816619,1.17408,0.34244,1.223,34.57,12.79,36.8601275093,137.14
2021-07-12 03:30:00,34.27272,12.23621,36.3915398323,1.15272,0.33621,1.20075,33.12,11.9,35.1929595232,0.0,34.53272,30.76621,46.2500640904,1.15272,0.33621,1.20075,33.38,30.43,45.1686760931,135.79,35.30272,13.37621,37.7518878119,1.15272,0.33621,1.20075,34.15,13.04,36.5549463137,135.84,35.35272,13.35621,37.7915752114,1.15272,0.33621,1.20075,34.2,13.02,36.5945405764,135.73
2021-07-12 04:00:00,34.20984,12.06412,36.2747314835,1.17984,0.34412000000000004,1.229,33.03,11.72,35.04767182,0.0,34.45984,30.58412,46.0746022121,1.17984,0.34412000000000004,1.229,33.28,30.24,44.9668322211,135.96,35.23984,13.19412,37.6288602777,1.17984,0.34412000000000004,1.229,34.06,12.85,36.4033803375,136.02,35.27984,13.17412,37.6593221952,1.17984,0.34412000000000004,1.229,34.1,12.83,36.4337604428,135.83
2021-07-12 04:30:00,34.42528,11.56279,36.3152587167,1.17528,0.34279000000000004,1.22425,33.25,11.22,35.0920347087,0.0,34.68528,30.05279,45.8937777423,1.17528,0.34279000000000004,1.22425,33.51,29.71,44.7839725795,135.96,35.45528,12.69279,37.6587811521,1.17528,0.34279000000000004,1.22425,34.28,12.35,36.4368069402,136.02,35.50528,12.67279,37.6991314789,1.17528,0.34279000000000004,1.22425,34.33,12.33,36.4770859582,135.83
2021-07-12 05:00:00,34.38576,11.40293,36.2271625077,1.17576,0.34293,1.22475,33.21,11.06,35.003252706,0.0,34.64576,29.85293,45.7332058308,1.17576,0.34293,1.22475,33.47,29.51,44.6215306775,135.74,35.41576,12.51293,37.5612762504,1.17576,0.34293,1.22475,34.24,12.17,36.3384988683,135.75,35.46576,12.50293,37.6050979385,1.17576,0.34293,1.22475,34.29,12.16,36.3822717817,135.63
2021-07-12 05:30:00,34.91112,11.23866,36.6755201497,1.16112,0.33866,1.2095,33.75,10.9,35.4664982765,0.0,35.19112,29.71866,46.0609778343,1.16112,0.33866,1.2095,34.03,29.38,44.9580393256,135.74,35.98112,12.36866,38.0476641418,1.16112,0.33866,1.2095,34.82,12.03,36.8395616152,135.75,36.03112,12.33866,38.0852220559,1.16112,0.33866,1.2095,34.87,12.0,36.8770511294,135.53
2021-07-12 06:00:00,36.48056,11.08058,38.1262443869,1.2705600000000001,0.37058,1.3235000000000001,35.21,10.71,36.8028286956,0.0,36.79056,29.49058,47.1512419121,1.2705600000000001,0.37058,1.3235000000000001,35.52,29.12,45.9308697936,135.74,37.59056,12.19058,39.5178496613,1.2705600000000001,0.37058,1.3235000000000001,36.32,11.82,38.1949577824,135.85,37.64056,12.17058,39.5592564977,1.2705600000000001,0.37058,1.3235000000000001,36.37,11.8,38.2363295833,135.63
2021-07-12 06:30:00,40.74408,9.44744,41.8250424698,1.2940800000000001,0.37744000000000005,1.348,39.45,9.07,40.4792218305,0.0,41.14408,27.56744,49.5257414604,1.2940800000000001,0.37744000000000005,1.348,39.85,27.19,48.2422905758,135.6,41.93408,10.51744,43.2328996205,1.2940800000000001,0.37744000000000005,1.348,40.64,10.14,41.8859069378,135.64,42.00408,10.49744,43.2959464985,1.2940800000000001,0.37744000000000005,1.348,40.71,10.12,41.9489987962,135.46
2021-07-12 07:00:00,43.79416,8.54538,44.6200848212,1.42416,0.41538,1.4835,42.37,8.13,43.142946121,0.0,44.25416,26.52538,51.5948297938,1.42416,0.41538,1.4835,42.83,26.11,50.1611503058,134.45,45.07416,9.60538,46.086258523,1.42416,0.41538,1.4835,43.65,9.19,44.6069344385,134.52,45.13416,9.56538,46.1366328794,1.42416,0.41538,1.4835,43.71,9.15,44.6574361109,134.32
2021-07-12 07:30:00,47.82592,7.23381,48.369893849,1.55592,0.45381000000000005,1.6207500000000001,46.27,6.78,46.7641026857,0.0,48.34592,25.01381,54.4336171071,1.55592,0.45381000000000005,1.6207500000000001,46.79,24.56,52.8440886003,134.03,49.14592,8.23381,49.8308847981,1.55592,0.45381000000000005,1.6207500000000001,47.59,7.78,48.2217430212,134.09,49.19592,8.20381,49.875254818,1.55592,0.45381000000000005,1.6207500000000001,47.64,7.75,48.2662625443,133.88
2021-07-12 08:00:00,51.63032,10.63551,52.7143625235,1.87032,0.54551,1.94825,49.76,10.09,50.7726865549,0.0,51.58032,11.38551,52.8219580219,1.87032,0.54551,1.94825,49.71,10.84,50.8781849126,133.35,53.03032,11.45551,54.2535118556,1.87032,0.54551,1.94825,51.16,10.91,52.3103593947,133.44,53.12032,11.57551,54.3669093168,1.87032,0.54551,1.94825,51.25,11.03,52.4235004554,133.26
2021-07-12 08:30:00,55.51888,9.69884,56.3596800364,2.01888,0.58884,2.103,53.5,9.11,54.2700847613,0.0,55.41888,9.63884,56.2508621889,2.01888,0.58884,2.103,53.4,9.05,54.1614484666,136.37,56.99888,10.84884,58.0221479316,2.01888,0.58884,2.103,54.98,10.26,55.9291337319,136.39,57.07888,10.81884,58.0951447283,2.01888,0.58884,2.103,55.06,10.23,56.0022901317,136.23
2021-07-12 09:00:00,58.692,8.806000000000001,59.3489384909,2.112,0.616,2.2,56.58,8.19,57.1696816503,0.0,58.592,8.725999999999999,59.238210135,2.112,0.616,2.2,56.48,8.11,57.0592893401,136.77,60.232,9.926,61.04440433,2.112,0.616,2.2,58.12,9.31,58.8609420584,136.83,60.322,9.886,61.1267263969,2.112,0.616,2.2,58.21,9.27,58.9435068519,136.67
2021-07-12 09:30:00,60.15752,8.25386,60.7211117936,2.68752,0.7838600000000001,2.7995,57.47,7.47,57.953445109,0.0,60.04752,8.19386,60.6039932665,2.68752,0.7838600000000001,2.7995,57.36,7.41,57.836646687,136.35,61.68752,9.36386,62.3941663768,2.68752,0.7838600000000001,2.7995,59.0,8.58,59.6206038212,136.37,61.77752,9.32386,62.4771665703,2.68752,0.7838600000000001,2.7995,59.09,8.54,59.7039337062,136.22
2021-07-12 10:00:00,61.04112,7.66741,61.5207892258,2.63112,0.76741,2.7407500000000002,58.41,6.9,58.8161380915,0.0,60.91112,7.59741,61.383101733,2.63112,0.76741,2.7407500000000002,58.28,6.83,58.6788488299,136.35,62.55112,8.75741,63.1611814579,2.63112,0.76741,2.7407500000000002,59.92,7.99,60.450363936,136.37,62.64112,8.717410000000001,63.2447875478,2.63112,0.76741,2.7407500000000002,60.01,7.95,60.5343092799,136.22
2021-07-12 10:30:00,61.31088,7.55234,61.7742814272,2.75088,0.80234,2.8655,58.56,6.75,58.9477404147,0.0,61.18088,7.48234,61.6367219233,2.75088,0.80234,2.8655,58.43,6.68,58.8106053361,136.11,62.81088,8.64234,63.402655205,2.75088,0.80234,2.8655,60.06,7.84,60.5695401997,136.2,62.90088,8.59234,63.4850298216,2.75088,0.80234,2.8655,60.15,7.79,60.6523420817,136.06
2021-07-12 11:00:00,61.43232,7.18151,61.8506590625,2.78232,0.8115100000000001,2.89825,58.65,6.37,58.9949099499,0.0,61.28232,7.11151,61.6935678905,2.78232,0.8115100000000001,2.89825,58.5,6.3,58.8382528633,136.11,62.92232,8.26151,63.4623581477,2.78232,0.8115100000000001,2.89825,60.14,7.45,60.5996872929,136.2,63.00232,8.22151,63.5364899256,2.78232,0.8115100000000001,2.89825,60.22,7.41,60.6741831424,136.06
2021-07-12 11:30:00,61.598,7.07025,62.002435751,3.498,1.02025,3.64375,58.1,6.05,58.4141464031,0.0,61.458,7.00025,61.8553899354,3.498,1.02025,3.64375,57.96,5.98,58.2676754299,135.89,63.058,8.14025,63.5812475032,3.498,1.02025,3.64375,59.56,7.12,59.9840645505,135.96,63.148,8.09025,63.6641347154,3.498,1.02025,3.64375,59.65,7.07,60.0675236713,135.83
2021-07-12 12:00:00,61.59728,6.79754,61.9712147166,3.79728,1.10754,3.9555,57.8,5.69,58.0793947971,0.0,61.45728,6.72754,61.8244050473,3.79728,1.10754,3.9555,57.66,5.62,57.9332374376,135.72,63.05728,7.85754,63.5449564942,3.79728,1.10754,3.9555,59.26,6.75,59.6431898879,135.78,63.12728,7.81754,63.6094915233,3.79728,1.10754,3.9555,59.33,6.71,59.7082322632,135.55
2021-07-12 12:30:00,61.86672,6.99321,62.2607101603,4.05672,1.18321,4.22575,57.81,5.8100000000000005,58.1012237393,0.0,61.70672,6.91321,62.0927674183,4.05672,1.18321,4.22575,57.65,5.73,57.9340607933,136.24,63.30672,8.05321,63.8168863896,4.05672,1.18321,4.22575,59.25,6.87,59.6469563348,136.27,63.39672,7.99321,63.8986346713,4.05672,1.18321,4.22575,59.34,6.8100000000000005,59.7294876924,136.12
2021-07-12 13:00:00,62.66896,6.67678,63.0236300022,3.34896,0.9767800000000001,3.4885,59.32,5.7,59.5932244471,0.0,62.52896,6.6067800000000005,62.8770258572,3.34896,0.9767800000000001,3.4885,59.18,5.63,59.447197579,136.07,64.16896,7.72678,64.632488399,3.34896,0.9767800000000001,3.4885,60.82,6.75,61.1934220321,136.14,64.24896,7.67678,64.7059642711,3.34896,0.9767800000000001,3.4885,60.9,6.7,61.2674464949,135.95
2021-07-12 13:30:00,62.64032,6.70551,62.9982027844,2.59032,0.75551,2.69825,60.05,5.95,60.3440552167,0.0,62.50032,6.62551,62.8505161702,2.59032,0.75551,2.69825,59.91,5.87,60.1968853015,135.85,64.14032,7.75551,64.6074963535,2.59032,0.75551,2.69825,61.55,7.0,61.9467715059,135.95,64.23032,7.71551,64.6920636698,2.59032,0.75551,2.69825,61.64,6.96,62.0316951243,135.78
2021-07-12 14:00:00,62.12816,6.95863,62.5166441555,2.49816,0.7286300000000001,2.60225,59.63,6.23,59.9545644634,0.0,61.98816,6.87863,62.3686422079,2.49816,0.7286300000000001,2.60225,59.49,6.15,59.8070447355,135.85,63.63816,8.01863,64.1413582275,2.49816,0.7286300000000001,2.60225,61.14,7.29,61.5730760966,135.95,63.72816,7.96863,64.224430251,2.49816,0.7286300000000001,2.60225,61.23,7.24,61.6565527742,135.78
2021-07-12 14:30:00,61.85024,7.25007,62.2737159889,2.88024,0.8400700000000001,3.00025,58.97,6.41,59.3173583363,0.0,61.70024,7.18007,62.1166082563,2.88024,0.8400700000000001,3.00025,58.82,6.34,59.1606964124,136.15,63.33024,8.32007,63.874430434,2.88024,0.8400700000000001,3.00025,60.45,7.48,60.9110244537,136.21,63.42024,8.27007,63.9571802026,2.88024,0.8400700000000001,3.00025,60.54,7.43,60.994233334,136.05
2021-07-12 15:00:00,61.81368,7.05024,62.2144430112,2.74368,0.8002400000000001,2.858,59.07,6.25,59.3997255886,0.0,61.67368,6.97024,62.066311719,2.74368,0.8002400000000001,2.858,58.93,6.17,59.2521206372,136.02,63.31368,8.11024,63.8310118046,2.74368,0.8002400000000001,2.858,60.57,7.31,61.0095156512,136.07,63.40368,8.06024,63.9139586194,2.74368,0.8002400000000001,2.858,60.66,7.26,61.0929062985,135.88
2021-07-12 15:30:00,61.6256,7.45955,62.0754336397,2.5356,0.73955,2.6412500000000003,59.09,6.72,59.470887836,0.0,61.4956,7.37955,61.9367950217,2.5356,0.73955,2.6412500000000003,58.96,6.64,59.3327161017,136.02,63.1456,8.52955,63.7190711056,2.5356,0.73955,2.6412500000000003,60.61,7.79,61.1085607751,136.07,63.2256,8.48955,63.7930165031,2.5356,0.73955,2.6412500000000003,60.69,7.75,61.1828292906,135.96
2021-07-12 16:00:00,62.66928,7.19729,63.0812146289,2.21928,0.64729,2.31175,60.45,6.55,60.8038238929,0.0,62.52928,7.11729,62.9330332517,2.21928,0.64729,2.31175,60.31,6.47,60.6560549327,136.34,64.20928,8.27729,64.7405990694,2.21928,0.64729,2.31175,61.99,7.63,62.4578017545,136.37,64.29928,8.21729,64.8222281587,2.21928,0.64729,2.31175,62.08,7.57,62.5398377037,136.21
2021-07-12 16:30:00,63.82496,7.38603,64.2509062828,2.21496,0.6460300000000001,2.30725,61.61,6.74,61.97757417,0.0,63.70496,7.31603,64.1236791175,2.21496,0.6460300000000001,2.30725,61.49,6.67,61.8506992685,136.34,65.42496,8.46603,65.9704407668,2.21496,0.6460300000000001,2.30725,63.21,7.82,63.6918872385,136.37,65.52496,8.42603,66.0645015463,2.21496,0.6460300000000001,2.30725,63.31,7.78,63.7862406793,136.21
2021-07-12 17:00:00,65.06904,7.75472,65.5295021254,2.51904,0.73472,2.624,62.55,7.02,62.9426953665,0.0,64.94904,7.67472,65.4009107276,2.51904,0.73472,2.624,62.43,6.94,62.814556433999996,136.45,66.70904,8.85472,67.2941459861,2.51904,0.73472,2.624,64.19,8.12,64.7015494405,136.49,66.79904,8.80472,67.3768123259,2.51904,0.73472,2.624,64.28,8.07,64.7845915322,136.32
2021-07-12 17:30:00,66.07928,7.73229,66.530140192,2.09928,0.61229,2.18675,63.98,7.12,64.3749547573,0.0,65.96928,7.65229,66.4116213171,2.09928,0.61229,2.18675,63.87,7.04,64.256816759,136.7,67.76928,8.83229,68.3424074668,2.09928,0.61229,2.18675,65.67,8.22,66.1824546236,136.77,67.86928,8.78229,68.4351356056,2.09928,0.61229,2.18675,65.77,8.17,66.2754992437,136.56
2021-07-12 18:00:00,66.22544,8.09367,66.7181864057,2.75544,0.8036700000000001,2.87025,63.47,7.29,63.8872835547,0.0,66.11544,8.03367,66.601736164,2.75544,0.8036700000000001,2.87025,63.36,7.23,63.7711729546,136.7,67.90544,9.21367,68.527662272,2.75544,0.8036700000000001,2.87025,65.15,8.41,65.6905670549,136.77,68.00544,9.16367,68.6200606052,2.75544,0.8036700000000001,2.87025,65.25,8.36,65.7833725192,136.56
2021-07-12 18:30:00,65.83712,8.28166,66.3559512195,1.85712,0.54166,1.9344999999999999,63.98,7.74,64.4464739144,0.0,65.73712,8.20166,66.246782357,1.85712,0.54166,1.9344999999999999,63.88,7.66,64.3376250727,136.7,67.53712,9.41166,68.1897493898,1.85712,0.54166,1.9344999999999999,65.68,8.87,66.2762348055,136.77,67.64712,9.36166,68.2918261745,1.85712,0.54166,1.9344999999999999,65.79,8.82,66.378584649,136.67
2021-07-12 19:00:00,64.72488,8.50184,65.2808653006,1.51488,0.44184,1.5779999999999998,63.21,8.06,63.7217992527,0.0,64.62488,8.44184,65.1739194586,1.51488,0.44184,1.5779999999999998,63.11,8.0,63.6150304566,136.58,66.40488,9.64184,67.101215834,1.51488,0.44184,1.5779999999999998,64.89,9.2,65.5389357558,136.63,66.51488,9.60184,67.204349508,1.51488,0.44184,1.5779999999999998,65.0,9.16,65.642254684,136.45
2021-07-12 19:30:00,62.55336,9.16223,63.2207980483,1.41336,0.41223000000000004,1.47225,61.14,8.75,61.7629508686,0.0,62.45336,9.07223,63.108854628,1.41336,0.41223000000000004,1.47225,61.04,8.66,61.6512546507,136.68,64.19336,10.24223,65.0053131941,1.41336,0.41223000000000004,1.47225,62.78,9.83,63.5449234794,136.72,64.29336,10.20223,65.0977851932,1.41336,0.41223000000000004,1.47225,62.88,9.79,63.6375557356,136.56
2021-07-12 20:00:00,60.91712,9.66166,61.6785471866,1.3771200000000001,0.40166,1.4344999999999999,59.54,9.26,60.2557814653,0.0,60.82712,9.591660000000001,61.5787176632,1.3771200000000001,0.40166,1.4344999999999999,59.45,9.19,60.1561185583,134.81,62.51712,10.77166,63.4383082392,1.3771200000000001,0.40166,1.4344999999999999,61.14,10.37,62.0131961763,134.87,62.61712,10.72166,63.5284008161,1.3771200000000001,0.40166,1.4344999999999999,61.24,10.32,62.1034620613,134.66
2021-07-12 20:30:00,60.05464,9.86052,60.8587679813,1.30464,0.38052,1.359,58.75,9.48,59.5099395059,0.0,59.96464,9.77052,60.7554204281,1.30464,0.38052,1.359,58.66,9.39,59.4067984325,135.03,61.65464,10.96052,62.6213033416,1.30464,0.38052,1.359,60.35,10.58,61.2703753865,135.11,61.76464,10.93052,62.7243734269,1.30464,0.38052,1.359,60.46,10.55,61.3735618976,134.94
2021-07-12 21:00:00,59.0564,9.97645,59.8931376333,1.2564,0.36645000000000005,1.30875,57.8,9.61,58.5934475859,0.0,58.9664,9.90645,59.7927594326,1.2564,0.36645000000000005,1.30875,57.71,9.54,58.4932107171,135.16,60.6464,11.09645,61.6531997188,1.2564,0.36645000000000005,1.30875,59.39,10.73,60.3515119943,135.23,60.7364,11.05645,61.7345557331,1.2564,0.36645000000000005,1.30875,59.48,10.69,60.4329918174,135.05
2021-07-12 21:30:00,57.46232,10.65526,58.4418752732,1.25232,0.36526000000000003,1.3045,56.21,10.29,57.1441003079,0.0,57.38232,10.57526,58.3486655601,1.25232,0.36526000000000003,1.3045,56.13,10.21,57.0510385532,135.36,59.01232,11.79526,60.1795818384,1.25232,0.36526000000000003,1.3045,57.76,11.43,58.8800687839,135.44,59.12232,11.76526,60.2815897688,1.25232,0.36526000000000003,1.3045,57.87,11.4,58.9821744258,135.27
2021-07-12 22:00:00,55.96456,11.25883,57.0858408799,1.26456,0.36883000000000005,1.31725,54.7,10.89,55.773489222,0.0,55.88456,11.18883,56.9936309,1.26456,0.36883000000000005,1.31725,54.62,10.82,55.681386477,135.81,57.49456,12.39883,58.816285287,1.26456,0.36883000000000005,1.31725,56.23,12.03,57.5024677731,135.86,57.58456,12.36883,58.8979584193,1.26456,0.36883000000000005,1.31725,56.32,12.0,57.5842200607,135.69
2021-07-12 22:30:00,53.40208,11.84519,54.7000061651,1.25208,0.36519,1.3042500000000001,52.15,11.48,53.3986226414,0.0,53.31208,11.77519,54.5970051694,1.25208,0.36519,1.3042500000000001,52.06,11.41,53.2957005771,135.11,54.85208,13.00519,56.3727385113,1.25208,0.36519,1.3042500000000001,53.6,12.64,55.0702242596,135.15,54.95208,12.96519,56.4608470364,1.25208,0.36519,1.3042500000000001,53.7,12.6,55.1584082439,134.99
