Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-07-12 23:00:00,49.70264,13.09827,51.3995826828,1.26264,0.36827000000000004,1.31525,48.44,12.73,50.0847931013,0.0,49.61264,13.01827,51.2921963028,1.26264,0.36827000000000004,1.31525,48.35,12.65,49.9774449127,135.2,51.06264,14.26827,53.0186451408,1.26264,0.36827000000000004,1.31525,49.8,13.9,51.7034815075,135.26,51.14264,14.24827,53.0903270301,1.26264,0.36827000000000004,1.31525,49.88,13.88,51.7751755188,134.99
2021-07-12 23:30:00,46.23256,14.15533,48.3510389916,1.25256,0.36533000000000004,1.30475,44.98,13.79,47.0464079394,0.0,46.13256,14.07533,48.2320226277,1.25256,0.36533000000000004,1.30475,44.88,13.71,46.9273747401,136.02,47.49256,15.35533,49.9132188379,1.25256,0.36533000000000004,1.30475,46.24,14.99,48.6090289967,136.09,47.57256,15.33533,49.983205291,1.25256,0.36533000000000004,1.30475,46.32,14.97,48.6789821175,135.92
2021-07-13 00:00:00,43.6872,14.749600000000001,46.1098920406,1.2671999999999999,0.36960000000000004,1.32,42.42,14.38,44.791079469,0.0,43.5872,14.6796,45.9927674749,1.2671999999999999,0.36960000000000004,1.32,42.32,14.31,44.6739129694,136.44,44.8872,15.9596,47.6399995382,1.2671999999999999,0.36960000000000004,1.32,43.62,15.59,46.3222678633,136.49,44.9572,15.9496,47.702615987,1.2671999999999999,0.36960000000000004,1.32,43.69,15.58,46.3848304945,136.31
2021-07-13 00:30:00,41.84544,15.34617,44.570682993,1.2554400000000001,0.36617000000000005,1.30775,40.59,14.98,43.2660201544,0.0,41.75544,15.26617,44.4586630035,1.2554400000000001,0.36617000000000005,1.30775,40.5,14.9,43.1539105992,136.86,42.99544,16.56617,46.0765216706,1.2554400000000001,0.36617000000000005,1.30775,41.74,16.2,44.7735144924,136.9,43.06544,16.55617,46.1382583922,1.2554400000000001,0.36617000000000005,1.30775,41.81,16.19,44.8351670009,136.74
2021-07-13 01:00:00,40.93912,15.60016,43.8106897732,1.26912,0.37016000000000004,1.322,39.67,15.23,42.4930794365,0.0,40.83912,15.52016,43.6887753182,1.26912,0.37016000000000004,1.322,39.57,15.15,42.3710679592,137.23,42.06912,16.82016,45.3070484583,1.26912,0.37016000000000004,1.322,40.8,16.45,43.9913912033,137.28,42.12912,16.81016,45.3590589761,1.26912,0.37016000000000004,1.322,40.86,16.44,44.0433105023,137.09
2021-07-13 01:30:00,40.24832,15.50701,43.1322921019,1.2583199999999999,0.36701,1.31075,38.99,15.14,41.8263039247,0.0,40.13832,15.43701,43.004488256,1.2583199999999999,0.36701,1.31075,38.88,15.07,41.6984328243,137.09,41.33832,16.72701,44.5942772557,1.2583199999999999,0.36701,1.31075,40.08,16.36,43.2903684438,137.12,41.39832,16.71701,44.6461568577,1.2583199999999999,0.36701,1.31075,40.14,16.35,43.3421515387,136.97
2021-07-13 02:00:00,39.95272,15.63121,42.9016848324,1.27272,0.37121000000000004,1.32575,38.68,15.26,41.5813660189,0.0,39.85272,15.54121,42.775793384400004,1.27272,0.37121000000000004,1.32575,38.58,15.17,41.455341031,136.94,41.04272,16.83121,44.3598297456,1.27272,0.37121000000000004,1.32575,39.77,16.46,43.0416600516,136.99,41.09272,16.83121,44.4060949315,1.27272,0.37121000000000004,1.32575,39.82,16.46,43.0878637205,136.83
2021-07-13 02:30:00,39.06256,16.08533,42.2447799729,1.25256,0.36533000000000004,1.30475,37.81,15.72,40.9477044534,0.0,38.95256,16.00533,42.1126170994,1.25256,0.36533000000000004,1.30475,37.7,15.64,40.8154333555,136.94,40.11256,17.31533,43.6902520336,1.25256,0.36533000000000004,1.30475,38.86,16.95,42.3957792711,136.99,40.17256,17.29533,43.7374326723,1.25256,0.36533000000000004,1.30475,38.92,16.93,42.4428003317,136.83
2021-07-13 03:00:00,38.35272,16.03371,41.5693515437,1.21272,0.35371,1.26325,37.14,15.68,40.3142902703,0.0,38.24272,15.96371,41.4408695609,1.21272,0.35371,1.26325,37.03,15.61,40.1857312986,137.12,39.40272,17.26371,43.0187171631,1.21272,0.35371,1.26325,38.19,16.91,41.7663046007,137.15,39.45272,17.25371,43.0605111925,1.21272,0.35371,1.26325,38.24,16.9,41.8079848833,137.03
2021-07-13 03:30:00,37.89824,16.29657,41.2535427432,1.18824,0.34657000000000004,1.2377500000000001,36.71,15.95,40.0253244834,0.0,37.78824,16.20657,41.1169550607,1.18824,0.34657000000000004,1.2377500000000001,36.6,15.86,39.8885898472,137.12,38.92824,17.51657,42.6876808232,1.18824,0.34657000000000004,1.2377500000000001,37.74,17.17,41.4622298001,137.15,38.98824,17.51657,42.742403803,1.18824,0.34657000000000004,1.2377500000000001,37.8,17.17,41.5168507958,137.03
2021-07-13 04:00:00,38.03696,16.29203,41.379228697,1.20696,0.35203,1.25725,36.83,15.94,40.1314402931,0.0,37.92696,16.22203,41.2505582043,1.20696,0.35203,1.25725,36.72,15.87,40.0026911595,137.33,39.07696,17.53203,42.8296728771,1.20696,0.35203,1.25725,37.87,17.18,41.5847243588,137.39,39.11696,17.52203,42.8620822518,1.20696,0.35203,1.25725,37.91,17.17,41.6170277651,137.23
2021-07-13 04:30:00,39.19392,15.25531,42.0581484158,1.18392,0.34531,1.23325,38.01,14.91,40.8297465091,0.0,39.08392,15.16531,41.9230179014,1.18392,0.34531,1.23325,37.9,14.82,40.694500857,137.83,40.24392,16.45531,43.4781591625,1.18392,0.34531,1.23325,39.06,16.11,42.2518129789,137.86,40.30392,16.44531,43.5299229078,1.18392,0.34531,1.23325,39.12,16.1,42.3034797623,137.64
2021-07-13 05:00:00,39.11064,15.10727,41.9269813851,1.19064,0.34727,1.24025,37.92,14.76,40.691325857,0.0,39.00064,15.02727,41.7955591428,1.19064,0.34727,1.24025,37.81,14.68,40.5598138556,137.56,40.17064,16.31727,43.3582012803,1.19064,0.34727,1.24025,38.98,15.97,42.1245925796,137.61,40.22064,16.30727,43.4007711552,1.19064,0.34727,1.24025,39.03,15.96,42.1670783906,137.42
2021-07-13 05:30:00,39.77584,14.97587,42.5016956128,1.18584,0.34587,1.23525,38.59,14.63,41.2701465953,0.0,39.66584,14.89587,42.3705771257,1.18584,0.34587,1.23525,38.48,14.55,41.1389462675,137.75,40.86584,16.18587,43.9545136085,1.18584,0.34587,1.23525,39.68,15.84,42.7247937385,137.79,40.92584,16.18587,44.0103029683,1.18584,0.34587,1.23525,39.74,15.84,42.780523606,137.58
2021-07-13 06:00:00,41.41584,14.61462,43.918776402,1.21584,0.35462000000000005,1.2665,40.2,14.26,42.6542799728,0.0,41.31584,14.53462,43.7978745312,1.21584,0.35462000000000005,1.2665,40.1,14.18,42.5333092999,137.75,42.55584,15.82462,45.402842601,1.21584,0.35462000000000005,1.2665,41.34,15.47,44.1397383318,137.79,42.60584,15.80462,45.442750967,1.21584,0.35462000000000005,1.2665,41.39,15.45,44.1795722025,137.66
2021-07-13 06:30:00,45.59808,12.99944,47.4148746703,1.19808,0.34944000000000003,1.248,44.4,12.65,46.1668983147,0.0,45.50808,12.91944,47.306418964,1.19808,0.34944000000000003,1.248,44.31,12.57,46.0584519931,137.84,46.85808,14.16944,48.9535768989,1.19808,0.34944000000000003,1.248,45.66,13.82,47.7056390797,137.87,46.92808,14.15944,49.017695107,1.19808,0.34944000000000003,1.248,45.73,13.81,47.7697498423,137.66
2021-07-13 07:00:00,49.60664,11.85527,51.0035896664,1.28664,0.37527000000000005,1.3402500000000002,48.32,11.48,49.6650057888,0.0,49.51664,11.77527,50.8974912983,1.28664,0.37527000000000005,1.3402500000000002,48.23,11.4,49.5589840493,137.09,50.95664,13.01527,52.5925509294,1.28664,0.37527000000000005,1.3402500000000002,49.67,12.64,51.2530828341,137.13,51.02664,12.99527,52.6554368709,1.28664,0.37527000000000005,1.3402500000000002,49.74,12.62,51.3160014031,136.96
2021-07-13 07:30:00,53.77744,10.46467,54.7861512717,1.62744,0.47467000000000004,1.6952500000000001,52.15,9.99,53.0982353756,0.0,53.68744,10.39467,54.6844619445,1.62744,0.47467000000000004,1.6952500000000001,52.06,9.92,52.9966980103,136.85,55.20744,11.61467,56.4159728318,1.62744,0.47467000000000004,1.6952500000000001,53.58,11.14,54.7258257133,136.89,55.28744,11.58467,56.4881014087,1.62744,0.47467000000000004,1.6952500000000001,53.66,11.11,54.798062922,136.7
2021-07-13 08:00:00,56.99544,9.40242,57.7657829744,1.82544,0.53242,1.9015,55.17,8.87,55.8784913898,0.0,56.90544,9.34242,57.6672343107,1.82544,0.53242,1.9015,55.08,8.81,55.7801263892,136.55,58.48544,10.55242,59.4297926957,1.82544,0.53242,1.9015,56.66,10.02,57.5391692676,136.6,58.57544,10.52242,59.5130531384,1.82544,0.53242,1.9015,56.75,9.99,57.6225875851,136.44
2021-07-13 08:30:00,59.56,8.0375,60.0998752599,1.98,0.5775,2.0625,57.58,7.46,58.0612435278,0.0,59.44,7.9675,59.9716154214,1.98,0.5775,2.0625,57.46,7.39,57.9332693709,136.31,61.08,9.1475,61.761178391,1.98,0.5775,2.0625,59.1,8.57,59.7181287383,136.34,61.17,9.1175,61.8457573828,1.98,0.5775,2.0625,59.19,8.54,59.80290712,136.16
2021-07-13 09:00:00,61.2808,6.97315,61.6762617995,1.9308,0.56315,2.01125,59.35,6.41,59.6951472065,0.0,61.1708,6.90315,61.5590793674,1.9308,0.56315,2.01125,59.24,6.34,59.5782947054,135.94,62.8308,8.05315,63.3447918424,1.9308,0.56315,2.01125,60.9,7.49,61.3588632554,135.99,62.9208,8.01315,63.4289968828,1.9308,0.56315,2.01125,60.99,7.45,61.4433283604,135.82
2021-07-13 09:30:00,62.66744,6.56967,63.0108609691,1.98744,0.57967,2.07025,60.68,5.99,60.9749333743,0.0,62.53744,6.49967,62.8742961143,1.98744,0.57967,2.07025,60.55,5.92,60.8387121823,135.74,64.22744,7.64967,64.681384494,1.98744,0.57967,2.07025,62.24,7.07,62.6402626112,135.82,64.30744,7.58967,64.7537638293,1.98744,0.57967,2.07025,62.32,7.01,62.7130169901,135.63
2021-07-13 10:00:00,63.38368,6.30899,63.6968935284,1.8136800000000002,0.5289900000000001,1.88925,61.57,5.78,61.8407090839,0.0,63.24368,6.22899,63.5496921815,1.8136800000000002,0.5289900000000001,1.88925,61.43,5.7,61.6938805717,135.74,64.93368,7.37899,65.35160512,1.8136800000000002,0.5289900000000001,1.88925,63.12,6.85,63.4906048168,135.82,65.03368,7.33899,65.4464690305,1.8136800000000002,0.5289900000000001,1.88925,63.22,6.8100000000000005,63.5857255994,135.53
2021-07-13 10:30:00,64.23888,6.34759,64.5517281137,2.28888,0.66759,2.38425,61.95,5.68,62.2098456838,0.0,64.09888,6.27759,64.4055475364,2.28888,0.66759,2.38425,61.81,5.61,62.0640652874,135.85,65.79888,7.40759,66.2145376701,2.28888,0.66759,2.38425,63.51,6.74,63.8666399617,135.91,65.89888,7.36759,66.3094545873,2.28888,0.66759,2.38425,63.61,6.7,63.9618800537,135.74
2021-07-13 11:00:00,63.67384,6.10612,63.9659487681,2.52384,0.7361200000000001,2.629,61.15,5.37,61.3853353823,0.0,63.52384,6.02612,63.8090304785,2.52384,0.7361200000000001,2.629,61.0,5.29,61.228948219,135.85,65.20384,7.15612,65.595356575,2.52384,0.7361200000000001,2.629,62.68,6.42,63.0079264855,135.91,65.29384,7.09612,65.6783104305,2.52384,0.7361200000000001,2.629,62.77,6.36,63.0913821373,135.74
2021-07-13 11:30:00,63.15792,6.17981,63.4595375839,2.70792,0.78981,2.8207500000000003,60.45,5.39,60.6898228701,0.0,63.00792,6.09981,63.3024933534,2.70792,0.78981,2.8207500000000003,60.3,5.31,60.5333470081,135.52,64.65792,7.21981,65.0597592615,2.70792,0.78981,2.8207500000000003,61.95,6.43,62.2828017995,135.58,64.74792,7.17981,65.14478349,2.70792,0.78981,2.8207500000000003,62.04,6.39,62.3682106525,135.35
2021-07-13 12:00:00,63.618,6.109,63.910639216,3.528,1.029,3.675,60.09,5.08,60.3043489311,0.0,63.478,6.039,63.7646140504,3.528,1.029,3.675,59.95,5.01,60.1589777174,135.4,65.118,7.159,65.5103442595,3.528,1.029,3.675,61.59,6.13,61.8943050692,135.45,65.208,7.099,65.5932852127,3.528,1.029,3.675,61.68,6.07,61.9779581787,135.27
2021-07-13 12:30:00,63.7552,6.0061,64.0374793715,3.6552,1.0661,3.8075,60.1,4.94,60.3026831907,0.0,63.6152,5.9361,63.8915562046,3.6552,1.0661,3.8075,59.96,4.87,60.1574475855,135.28,65.2652,7.0361,65.6433776877,3.6552,1.0661,3.8075,61.61,5.97,61.8985702581,135.32,65.3652,6.9961,65.7385334963,3.6552,1.0661,3.8075,61.71,5.93,61.9942658639,135.18
2021-07-13 13:00:00,63.43688,6.26534,63.7455271329,3.44688,1.00534,3.5905,59.99,5.26,60.2201602456,0.0,63.29688,6.19534,63.5993494892,3.44688,1.00534,3.5905,59.85,5.19,60.074608613,135.11,64.95688,7.32534,65.3686229429,3.44688,1.00534,3.5905,61.51,6.32,61.8338297375,135.18,65.05688,7.27534,65.4624182829,3.44688,1.00534,3.5905,61.61,6.27,61.928224583,135.02
2021-07-13 13:30:00,63.48944,6.57817,63.8293138931,4.03944,1.17817,4.20775,59.45,5.4,59.6947443248,0.0,63.34944,6.50817,63.6828691648,4.03944,1.17817,4.20775,59.31,5.33,59.5490134259,135.5,64.99944,7.62817,65.445520686,4.03944,1.17817,4.20775,60.96,6.45,61.3002781397,135.56,65.07944,7.58817,65.5203314603,4.03944,1.17817,4.20775,61.04,6.41,61.3756441921,135.37
2021-07-13 14:00:00,63.57056,6.54683,63.9067843172,3.76056,1.09683,3.91725,59.81,5.45,60.0577938323,0.0,63.43056,6.46683,63.759358781,3.76056,1.09683,3.91725,59.67,5.37,59.9111492128,135.63,65.07056,7.60683,65.5136752241,3.76056,1.09683,3.91725,61.31,6.51,61.6546527036,135.67,65.16056,7.55683,65.5972885047,3.76056,1.09683,3.91725,61.4,6.46,61.7388985972,135.5
2021-07-13 14:30:00,62.93024,6.03757,63.2192008646,2.22024,0.6475700000000001,2.31275,60.71,5.39,60.9487998241,0.0,62.78024,5.96757,63.0632256245,2.22024,0.6475700000000001,2.31275,60.56,5.32,60.7932233065,135.75,64.45024,7.08757,64.8387776301,2.22024,0.6475700000000001,2.31275,62.23,6.44,62.5623409089,135.8,64.54024,7.04757,64.9238848357,2.22024,0.6475700000000001,2.31275,62.32,6.4,62.6477645252,135.61
2021-07-13 15:00:00,61.51272,6.69996,61.8765237049,2.7427200000000003,0.7999600000000001,2.857,58.77,5.9,59.0654120446,0.0,61.37272,6.61996,61.7287180379,2.7427200000000003,0.7999600000000001,2.857,58.63,5.82,58.9181576426,135.75,62.99272,7.76996,63.4701114809,2.7427200000000003,0.7999600000000001,2.857,60.25,6.97,60.6518210774,135.8,63.08272,7.70996,63.5521285702,2.7427200000000003,0.7999600000000001,2.857,60.34,6.91,60.7343700058,135.61
2021-07-13 15:30:00,60.90272,6.98246,61.3016806544,3.16272,0.9224600000000001,3.2945,57.74,6.06,58.0571373735,0.0,60.75272,6.90246,61.1435764529,3.16272,0.9224600000000001,3.2945,57.59,5.98,57.8996416224,136.1,62.34272,8.03246,62.8580555748,3.16272,0.9224600000000001,3.2945,59.18,7.11,59.6055744037,136.15,62.42272,8.00246,62.9335787815,3.16272,0.9224600000000001,3.2945,59.26,7.08,59.6814376502,135.97
2021-07-13 16:00:00,61.80128,7.02454,62.1992152028,3.58128,1.04454,3.7305,58.22,5.98,58.5263086142,0.0,61.66128,6.96454,62.0533501807,3.58128,1.04454,3.7305,58.08,5.92,58.3809283928,135.99,63.27128,8.10454,63.7882312143,3.58128,1.04454,3.7305,59.69,7.06,60.1060704089,136.05,63.35128,8.04454,63.8599976625,3.58128,1.04454,3.7305,59.77,7.0,60.1785086223,135.85
2021-07-13 16:30:00,63.4712,6.86285,63.8411461329,3.3012,0.9628500000000001,3.43875,60.17,5.9,60.4585717661,0.0,63.3212,6.77285,63.6823827017,3.3012,0.9628500000000001,3.43875,60.02,5.8100000000000005,60.3005514071,135.63,64.9612,7.92285,65.4425630424,3.3012,0.9628500000000001,3.43875,61.66,6.96,62.0515688762,135.65,65.0512,7.87285,65.5258757176,3.3012,0.9628500000000001,3.43875,61.75,6.91,62.1354214599,135.49
2021-07-13 17:00:00,64.8472,6.82585,65.2054566433,2.5572,0.74585,2.6637500000000003,62.29,6.08,62.5860247979,0.0,64.6972,6.74585,65.0479375543,2.5572,0.74585,2.6637500000000003,62.14,6.0,62.428996468,135.63,66.4072,7.89585,66.8749628715,2.5572,0.74585,2.6637500000000003,63.85,7.15,64.2490855966,135.65,66.4972,7.84585,66.9584570466,2.5572,0.74585,2.6637500000000003,63.94,7.1,64.3329899818,135.49
2021-07-13 17:30:00,65.85776,7.11018,66.2404650637,2.2977600000000002,0.6701800000000001,2.3935,63.56,6.44,63.8854224374,0.0,65.71776,7.04018,66.0937827171,2.2977600000000002,0.6701800000000001,2.3935,63.42,6.37,63.7391033825,135.85,67.44776,8.20018,67.9444131703,2.2977600000000002,0.6701800000000001,2.3935,65.15,7.53,65.5837129172,135.88,67.54776,8.15018,68.0376757029,2.2977600000000002,0.6701800000000001,2.3935,65.25,7.48,65.6773393188,135.69
2021-07-13 18:00:00,66.18368,7.46774,66.6036533461,2.80368,0.81774,2.9205,63.38,6.65,63.7279130366,0.0,66.05368,7.39774,66.466647265,2.80368,0.81774,2.9205,63.25,6.58,63.5913429643,135.71,67.81368,8.55774,68.3515187033,2.80368,0.81774,2.9205,65.01,7.74,65.4691354762,135.74,67.92368,8.51774,68.4556659412,2.80368,0.81774,2.9205,65.12,7.7,65.5736562958,135.58
2021-07-13 18:30:00,65.53736,7.72423,65.9909788142,2.51736,0.73423,2.62225,63.02,6.99,63.40647049,0.0,65.41736,7.64423,65.86247218,2.51736,0.73423,2.62225,62.9,6.91,63.2784173317,135.83,67.16736,8.82423,67.7445295538,2.51736,0.73423,2.62225,64.65,8.09,65.1542063109,135.89,67.26736,8.77423,67.8371935848,2.51736,0.73423,2.62225,64.75,8.04,65.247253582,135.7
2021-07-13 19:00:00,64.52088,8.00609,65.0157014348,2.42088,0.7060900000000001,2.52175,62.1,7.3,62.5275939086,0.0,64.41088,7.93609,64.8979428554,2.42088,0.7060900000000001,2.52175,61.99,7.23,62.4101994869,135.98,66.15088,9.11609,66.7760587461,2.42088,0.7060900000000001,2.52175,63.73,8.41,64.2825092852,136.02,66.26088,9.07609,66.8795905195,2.42088,0.7060900000000001,2.52175,63.84,8.37,64.3863533678,135.82
2021-07-13 19:30:00,62.88336,8.49348,63.4543628713,2.10336,0.61348,2.191,60.78,7.88,61.2886841105,0.0,62.77336,8.42348,63.3360066708,2.10336,0.61348,2.191,60.67,7.8100000000000005,61.1706220338,136.14,64.50336,9.63348,65.2187656139,2.10336,0.61348,2.191,62.4,9.02,63.0485558915,136.21,64.59336,9.58348,65.3004230078,2.10336,0.61348,2.191,62.49,8.97,63.1305076805,136.02
2021-07-13 20:00:00,61.84336,8.76098,62.4608353022,1.44336,0.42098,1.5035,60.4,8.34,60.9730727453,0.0,61.76336,8.69098,62.3718347642,1.44336,0.42098,1.5035,60.32,8.27,60.8842779377,136.38,63.48336,9.89098,64.2492683402,1.44336,0.42098,1.5035,62.04,9.47,62.7586049877,136.44,63.58336,9.86098,64.3434736042,1.44336,0.42098,1.5035,62.14,9.44,62.8529490159,136.24
2021-07-13 20:30:00,61.3904,8.600950000000001,61.9899794569,1.1004,0.32095,1.14625,60.29,8.28,60.8559158998,0.0,61.2904,8.52095,61.8798813918,1.1004,0.32095,1.14625,60.19,8.2,60.7459965759,136.16,63.0104,9.73095,63.7573673865,1.1004,0.32095,1.14625,61.91,9.41,62.6210523706,136.21,63.1204,9.69095,63.8599984972,1.1004,0.32095,1.14625,62.02,9.37,62.7238176453,136.01
2021-07-13 21:00:00,59.95416,9.13788,60.646534544,1.12416,0.32788,1.171,58.83,8.81,59.4860067579,0.0,59.84416,9.07788,60.5287649915,1.12416,0.32788,1.171,58.72,8.75,59.3683493117,136.26,61.52416,10.29788,62.3800336342,1.12416,0.32788,1.171,60.4,9.97,61.2173251621,136.3,61.61416,10.24788,62.460577623,1.12416,0.32788,1.171,60.49,9.92,61.2980138341,136.14
2021-07-13 21:30:00,58.12728,9.96879,58.9759057096,1.12728,0.32879,1.17425,57.0,9.64,57.8094248371,0.0,58.02728,9.90879,58.8672179015,1.12728,0.32879,1.17425,56.9,9.58,57.7008353492,136.15,59.66728,11.14879,60.6999161537,1.12728,0.32879,1.17425,58.54,10.82,59.5315378602,136.21,59.76728,11.10879,60.790895485,1.12728,0.32879,1.17425,58.64,10.78,59.6226299319,136.05
2021-07-13 22:00:00,57.06616,10.74138,58.0682689724,1.13616,0.33138,1.1835,55.93,10.41,56.8905352409,0.0,56.95616,10.66138,57.9453983113,1.13616,0.33138,1.1835,55.82,10.33,56.7677839976,136.06,58.54616,11.86138,59.735627445,1.13616,0.33138,1.1835,57.41,11.53,58.5563745462,136.11,58.65616,11.83138,59.837502109,1.13616,0.33138,1.1835,57.52,11.5,58.658336151,135.92
2021-07-13 22:30:00,54.54904,11.37347,55.7221103761,1.10904,0.32347000000000004,1.15525,53.44,11.05,54.5704691202,0.0,54.43904,11.29347,55.598125335,1.10904,0.32347000000000004,1.15525,53.33,10.97,54.4465774866,134.75,55.96904,12.50347,57.3486721778,1.10904,0.32347000000000004,1.15525,54.86,12.18,56.1958361447,134.8,56.04904,12.47347,57.4202258683,1.10904,0.32347000000000004,1.15525,54.94,12.15,56.2674515151,134.63
2021-07-13 23:00:00,51.06848,12.43039,52.5595304875,1.09848,0.32039,1.14425,49.97,12.11,51.4164662341,0.0,50.95848,12.35039,52.4337564653,1.09848,0.32039,1.14425,49.86,12.03,51.2907447792,134.5,52.39848,13.58039,54.1297302678,1.09848,0.32039,1.14425,51.3,13.26,52.9860132488,134.55,52.48848,13.54039,54.2068509883,1.09848,0.32039,1.14425,51.39,13.22,53.0631746129,134.37
2021-07-13 23:30:00,47.43288,13.28584,49.2584170432,1.08288,0.31584,1.1280000000000001,46.35,12.97,48.1304830643,0.0,47.32288,13.21584,49.1336279792,1.08288,0.31584,1.1280000000000001,46.24,12.9,48.0057038278,134.81,48.69288,14.46584,50.796231057,1.08288,0.31584,1.1280000000000001,47.61,14.15,49.6682453888,134.87,48.77288,14.44584,50.8672401138,1.08288,0.31584,1.1280000000000001,47.69,14.13,49.7392500949,134.68
2021-07-14 00:00:00,44.9188,13.8934,47.0183491522,1.1088,0.3234,1.155,43.81,13.57,45.8635040092,0.0,44.8188,13.8334,46.9050934228,1.1088,0.3234,1.155,43.71,13.51,45.7502371579,135.53,46.1388,15.0934,48.5448204137,1.1088,0.3234,1.155,45.03,14.77,47.3904399642,135.58,46.2188,15.0634,48.6115571958,1.1088,0.3234,1.155,45.11,14.74,47.4571353961,135.36
2021-07-14 00:30:00,42.8304,14.50095,45.2185881587,1.1004,0.32095,1.14625,41.73,14.18,44.0734080824,0.0,42.7304,14.42095,45.0982359196,1.1004,0.32095,1.14625,41.63,14.1,43.9530078607,135.97,44.0104,15.72095,46.733965989,1.1004,0.32095,1.14625,42.91,15.4,45.5897806531,136.02,44.0704,15.70095,46.783757727,1.1004,0.32095,1.14625,42.97,15.38,45.6395146775,135.87
2021-07-14 01:00:00,41.686,14.6955,44.2004560638,1.116,0.3255,1.1625,40.57,14.37,43.0397699808,0.0,41.596,14.6355,44.0956355692,1.116,0.3255,1.1625,40.48,14.31,42.9349100383,136.67,42.856,15.9155,45.7158602265,1.116,0.3255,1.1625,41.74,15.59,44.5564327567,136.71,42.926,15.9055,45.7780122575,1.116,0.3255,1.1625,41.81,15.58,44.6185219388,136.53
2021-07-14 01:30:00,40.96576,15.04543,43.6412471896,1.11576,0.32543000000000005,1.16225,39.85,14.72,42.4817713849,0.0,40.87576,14.97543,43.5326459024,1.11576,0.32543000000000005,1.16225,39.76,14.65,42.3731058574,136.86,42.11576,16.28543,45.1547613288,1.11576,0.32543000000000005,1.16225,41.0,15.96,43.9968362499,136.91,42.17576,16.27543,45.2071272397,1.11576,0.32543000000000005,1.16225,41.06,15.95,44.0491327951,136.73
2021-07-14 02:00:00,40.78808,15.27194,43.5534111345,1.13808,0.33194,1.1855,39.65,14.94,42.371288628,0.0,40.69808,15.20194,43.4445933972,1.13808,0.33194,1.1855,39.56,14.87,42.2624005471,137.23,41.92808,16.50194,45.0586053518,1.13808,0.33194,1.1855,40.79,16.17,43.8781608548,137.27,41.99808,16.48194,45.1164390201,1.13808,0.33194,1.1855,40.86,16.15,43.9358862435,137.11
2021-07-14 02:30:00,39.9156,15.5083,42.8224531321,1.1256,0.32830000000000004,1.1725,38.79,15.18,41.6544895539,0.0,39.8256,15.4383,42.7132242081,1.1256,0.32830000000000004,1.1725,38.7,15.11,41.5451814294,137.23,41.0156,16.7483,44.3033294037,1.1256,0.32830000000000004,1.1725,39.89,16.42,43.1373214282,137.27,41.0856,16.7383,44.3643687462,1.1256,0.32830000000000004,1.1725,39.96,16.41,43.1982603816,137.11
2021-07-14 03:00:00,39.2652,15.6611,42.2732301137,1.1352,0.3311,1.1825,38.13,15.33,41.0962991034,0.0,39.1552,15.5911,42.1451312283,1.1352,0.3311,1.1825,38.02,15.26,40.968133958,137.33,40.3452,16.9011,43.7422261008,1.1352,0.3311,1.1825,39.21,16.57,42.5674641011,137.37,40.4052,16.8911,43.7937146889,1.1352,0.3311,1.1825,39.27,16.56,42.6188514627,137.11
2021-07-14 03:30:00,39.91224,15.31732,42.7505227313,1.1222400000000001,0.32732,1.169,38.79,14.99,41.5856249202,0.0,39.80224,15.23732,42.6191767846,1.1222400000000001,0.32732,1.169,38.68,14.91,41.4541976162,137.33,41.00224,16.53732,44.2116120244,1.1222400000000001,0.32732,1.169,39.88,16.21,43.0485597901,137.37,41.04224,16.52732,44.2449745237,1.1222400000000001,0.32732,1.169,39.92,16.2,43.0818569702,137.24
2021-07-14 04:00:00,40.69544,15.01117,43.375731251,1.13544,0.33117,1.18275,39.56,14.68,42.1959239738,0.0,40.59544,14.93117,43.2542435648,1.13544,0.33117,1.18275,39.46,14.6,42.0743579868,137.33,41.79544,16.23117,44.8364771627,1.13544,0.33117,1.18275,40.66,15.9,43.6582821467,137.37,41.85544,16.21117,44.8851856447,1.13544,0.33117,1.18275,40.72,15.88,43.706896481,137.14
2021-07-14 04:30:00,41.86104,14.25697,44.222255296,1.12104,0.32697000000000004,1.16775,40.74,13.93,43.0556906808,0.0,41.74104,14.18697,44.0861036843,1.12104,0.32697000000000004,1.16775,40.62,13.86,42.9195060549,137.33,42.97104,15.46697,45.6698745308,1.12104,0.32697000000000004,1.16775,41.85,15.14,44.5044053999,137.37,43.03104,15.44697,45.7195722384,1.12104,0.32697000000000004,1.16775,41.91,15.12,44.5540402208,137.29
2021-07-14 05:00:00,41.3228,14.5004,43.7930976296,1.1328,0.3304,1.18,40.19,14.17,42.6148448313,0.0,41.2128,14.4204,43.6628311038,1.1328,0.3304,1.18,40.08,14.09,42.4845207105,137.41,42.4328,15.7104,45.2477533586,1.1328,0.3304,1.18,41.3,15.38,44.0707885112,137.37,42.4928,15.7004,45.3005586279,1.1328,0.3304,1.18,41.36,15.37,44.1235368029,137.29
2021-07-14 05:30:00,41.71776,14.29893,44.1002369445,1.12776,0.32893,1.17475,40.59,13.97,42.9267865091,0.0,41.61776,14.22893,43.9829557484,1.12776,0.32893,1.17475,40.49,13.9,42.809462739,137.68,42.84776,15.52893,45.574973439,1.12776,0.32893,1.17475,41.72,15.2,44.4026846035,137.74,42.90776,15.50893,45.6245852361,1.12776,0.32893,1.17475,41.78,15.18,44.4522305402,137.57
2021-07-14 06:00:00,43.36992,13.94456,45.5565660954,1.24992,0.36456000000000005,1.302,42.12,13.58,44.2550652468,0.0,43.26992,13.86456,45.4369013116,1.24992,0.36456000000000005,1.302,42.02,13.5,44.1353645051,137.6,44.53992,15.14456,47.0442575794,1.24992,0.36456000000000005,1.302,43.29,14.78,45.7435514581,137.63,44.60992,15.12456,47.1041110478,1.24992,0.36456000000000005,1.302,43.36,14.76,45.803353589,137.44
2021-07-14 06:30:00,48.05488,12.34809,49.6159935753,1.36488,0.39809000000000005,1.42175,46.69,11.95,48.1950059653,0.0,47.95488,12.27809,49.5017374429,1.36488,0.39809000000000005,1.42175,46.59,11.88,48.0807913828,137.26,49.34488,13.51809,51.1630329385,1.36488,0.39809000000000005,1.42175,47.98,13.12,49.7414796724,137.34,49.40488,13.49809,51.2156284884,1.36488,0.39809000000000005,1.42175,48.04,13.1,49.794092019,137.17
2021-07-14 07:00:00,52.1024,10.7832,53.2065549345,1.6224,0.4732,1.69,50.48,10.31,51.5220972011,0.0,52.0024,10.7032,53.0924485779,1.6224,0.4732,1.69,50.38,10.23,51.4081442964,136.12,53.4624,11.9132,54.7736482992,1.6224,0.4732,1.69,51.84,11.44,53.0872790789,136.15,53.5424,11.8832,54.8452280513,1.6224,0.4732,1.69,51.92,11.41,53.1589550311,135.97
2021-07-14 07:30:00,56.652,9.05225,57.370657431,1.962,0.57225,2.04375,54.69,8.48,55.3435316907,0.0,56.532,8.97225,57.2395693036,1.962,0.57225,2.04375,54.57,8.4,55.212724077,135.86,58.072,10.12225,58.9475795013,1.962,0.57225,2.04375,56.11,9.55,56.9169096139,135.92,58.162,10.08225,59.0293995316,1.962,0.57225,2.04375,56.2,9.51,56.9989482359,135.74
2021-07-14 08:00:00,59.864,7.60075,60.3445929356,2.334,0.6807500000000001,2.43125,57.53,6.92,57.9446917327,0.0,59.744,7.52075,60.2155064461,2.334,0.6807500000000001,2.43125,57.41,6.84,57.8160332434,134.99,61.334,8.63075,61.9382708958,2.334,0.6807500000000001,2.43125,59.0,7.95,59.5332050204,135.02,61.424,8.59075,62.0218410043,2.334,0.6807500000000001,2.43125,59.09,7.91,59.6170797675,134.87
2021-07-14 08:30:00,62.68056,6.09808,62.9764970572,2.53056,0.7380800000000001,2.636,60.15,5.36,60.388344074,0.0,62.55056,6.00808,62.838440318,2.53056,0.7380800000000001,2.636,60.02,5.27,60.2509194951,134.15,64.20056,7.07808,64.5895589147,2.53056,0.7380800000000001,2.636,61.67,6.34,61.9950360916,134.19,64.29056,7.01808,64.6724790927,2.53056,0.7380800000000001,2.636,61.76,6.28,62.0784664759,134.01
2021-07-14 09:00:00,63.37616,5.32638,63.5995910384,2.93616,0.85638,3.0585,60.44,4.47,60.605069919900004,0.0,63.23616,5.25638,63.4542469993,2.93616,0.85638,3.0585,60.3,4.4,60.4603175645,134.01,64.88616,6.34638,65.1957843626,2.93616,0.85638,3.0585,61.95,5.49,62.1927857553,134.08,64.97616,6.29638,65.2805160017,2.93616,0.85638,3.0585,62.04,5.44,62.2780474967,133.88
2021-07-14 09:30:00,63.54312,5.22716,63.7577548303,3.69312,1.0771600000000001,3.847,59.85,4.15,59.9937080034,0.0,63.39312,5.14716,63.601736764,3.69312,1.0771600000000001,3.847,59.7,4.07,59.8385736795,134.62,65.03312,6.23716,65.3315303801,3.69312,1.0771600000000001,3.847,61.34,5.16,61.5566503312,134.68,65.11312,6.17716,65.4054714974,3.69312,1.0771600000000001,3.847,61.42,5.1,61.6313751266,134.51
2021-07-14 10:00:00,63.1924,5.39945,63.4226574503,4.1124,1.1994500000000001,4.28375,59.08,4.2,59.2291009555,0.0,63.0324,5.32945,63.2573038238,4.1124,1.1994500000000001,4.28375,58.92,4.13,59.0645689056,134.83,64.6424,6.39945,64.9583931302,4.1124,1.1994500000000001,4.28375,60.53,5.2,60.7529497226,134.88,64.7224,6.35945,65.0340808043,4.1124,1.1994500000000001,4.28375,60.61,5.16,60.8292503653,134.66
2021-07-14 10:30:00,62.3712,5.66035,62.6275191235,4.3212,1.26035,4.50125,58.05,4.4,58.2165139801,0.0,62.2112,5.60035,62.4627675144,4.3212,1.26035,4.50125,57.89,4.34,58.052456451,134.74,63.8012,6.6903500000000005,64.1510241895,4.3212,1.26035,4.50125,59.48,5.43,59.7273413103,134.77,63.8812,6.64035,64.2253996606,4.3212,1.26035,4.50125,59.56,5.38,59.8024915869,134.66
2021-07-14 11:00:00,62.53792,5.47481,62.7771055598,4.74792,1.38481,4.94575,57.79,4.09,57.9345510037,0.0,62.37792,5.39481,62.6107728627,4.74792,1.38481,4.94575,57.63,4.01,57.7693430809,135.12,63.94792,6.46481,64.2738690345,4.74792,1.38481,4.94575,59.2,5.08,59.4175596941,135.16,64.03792,6.41481,64.3584103693,4.74792,1.38481,4.94575,59.29,5.03,59.5029831185,134.99
2021-07-14 11:30:00,63.06336,5.17598,63.2754150002,4.44336,1.2959800000000001,4.6285,58.62,3.88,58.7482663574,0.0,62.90336,5.10598,63.110250602,4.44336,1.2959800000000001,4.6285,58.46,3.81,58.5840225659,134.85,64.50336,6.18598,64.7993040075,4.44336,1.2959800000000001,4.6285,60.06,4.89,60.2587396151,134.89,64.58336,6.12598,64.873245794,4.44336,1.2959800000000001,4.6285,60.14,4.83,60.3336431852,134.71
2021-07-14 12:00:00,62.53496,5.34603,62.763056482,4.13496,1.20603,4.30725,58.4,4.14,58.5465592499,0.0,62.37496,5.26603,62.596858603,4.13496,1.20603,4.30725,58.24,4.06,58.3813429102,134.85,63.98496,6.34603,64.2988895935,4.13496,1.20603,4.30725,59.85,5.14,60.070309638,134.89,64.06496,6.29603,64.3735900316,4.13496,1.20603,4.30725,59.93,5.09,60.1457646057,134.71
2021-07-14 12:30:00,62.65288,5.28709,62.8755651502,3.93288,1.14709,4.09675,58.72,4.14,58.865762545,0.0,62.49288,5.21709,62.7102709192,3.93288,1.14709,4.09675,58.56,4.07,58.7012648927,134.85,64.08288,6.28709,64.3905506248,3.93288,1.14709,4.09675,60.15,5.14,60.3692148367,134.89,64.16288,6.23709,64.4653120799,3.93288,1.14709,4.09675,60.23,5.09,60.4446937291,134.71
2021-07-14 13:00:00,63.2228,5.05415,63.4244974128,3.6828000000000003,1.07415,3.83625,59.54,3.98,59.6728749098,0.0,63.0628,4.98415,63.2594537999,3.6828000000000003,1.07415,3.83625,59.38,3.91,59.5085918166,134.62,64.6728,6.05415,64.9555524344,3.6828000000000003,1.07415,3.83625,60.99,4.98,61.1929775383,134.68,64.7528,6.00415,65.0305691584,3.6828000000000003,1.07415,3.83625,61.07,4.93,61.2686689916,134.49
2021-07-14 13:30:00,60.83816,6.02238,61.1355115547,4.08816,1.19238,4.2585,56.75,4.83,56.9551700902,0.0,60.66816,5.94238,60.9584901211,4.08816,1.19238,4.2585,56.58,4.75,56.7790357438,134.76,62.22816,7.03238,62.6242625941,4.08816,1.19238,4.2585,58.14,5.84,58.4325696851,134.81,62.31816,6.99238,62.7092213622,4.08816,1.19238,4.2585,58.23,5.8,58.5181416315,134.62
2021-07-14 14:00:00,58.24336,6.45348,58.5997985338,4.2633600000000005,1.24348,4.441,53.98,5.21,54.2308445444,0.0,58.09336,6.39348,58.4441191447,4.2633600000000005,1.24348,4.441,53.83,5.15,54.0757931056,135.1,59.59336,7.50348,60.0638890532,4.2633600000000005,1.24348,4.441,55.33,6.26,55.6830000988,135.16,59.66336,7.44348,60.1258839519,4.2633600000000005,1.24348,4.441,55.4,6.2,55.7458518636,134.97
2021-07-14 14:30:00,57.64056,6.74433,58.0337845075,4.54056,1.32433,4.72975,53.1,5.42,53.3758971822,0.0,57.49056,6.67433,57.8766893495,4.54056,1.32433,4.72975,52.95,5.35,53.219592257,135.55,58.98056,7.78433,59.4920351935,4.54056,1.32433,4.72975,54.44,6.46,54.8219408631,135.61,59.06056,7.74433,59.5661346292,4.54056,1.32433,4.72975,54.52,6.42,54.8966920679,135.41
2021-07-14 15:00:00,57.25072,6.87771,57.6623606468,4.86072,1.41771,5.06325,52.39,5.46,52.6737477307,0.0,57.09072,6.79771,57.4939924806,4.86072,1.41771,5.06325,52.23,5.38,52.5063548535,135.8,58.55072,7.91771,59.0836436263,4.86072,1.41771,5.06325,53.69,6.5,54.0820312119,135.86,58.62072,7.86771,59.1463411714,4.86072,1.41771,5.06325,53.76,6.45,54.1455455232,135.73
2021-07-14 15:30:00,57.02696,7.21328,57.4813498032,4.53696,1.32328,4.726,52.49,5.89,52.819430137,0.0,56.87696,7.14328,57.323773672,4.53696,1.32328,4.726,52.34,5.82,52.6625863398,135.72,58.33696,8.26328,58.919289697,4.53696,1.32328,4.726,53.8,6.94,54.245770342,135.86,58.40696,8.21328,58.9816153119,4.53696,1.32328,4.726,53.87,6.89,54.308829853,135.6
2021-07-14 16:00:00,58.00512,7.02566,58.4290496641,4.30512,1.25566,4.4845,53.7,5.77,54.0091001591,0.0,57.85512,6.95566,58.2717437207,4.30512,1.25566,4.4845,53.55,5.7,53.8525069054,135.63,59.34512,8.07566,59.8920658539,4.30512,1.25566,4.4845,55.04,6.82,55.4609231802,135.69,59.42512,8.02566,59.9646237831,4.30512,1.25566,4.4845,55.12,6.77,55.534199373,135.5
2021-07-14 16:30:00,58.75264,7.34327,59.2097654214,4.02264,1.17327,4.19025,54.73,6.17,55.0766901693,0.0,58.62264,7.28327,59.0733437556,4.02264,1.17327,4.19025,54.6,6.11,54.9408054182,135.63,60.15264,8.41327,60.7381528453,4.02264,1.17327,4.19025,56.13,7.24,56.5950041965,135.69,60.23264,8.37327,60.8118620983,4.02264,1.17327,4.19025,56.21,7.2,56.6692518038,135.5
2021-07-14 17:00:00,59.875280000000004,7.4427900000000005,60.3360943222,3.81528,1.11279,3.97425,56.06,6.33,56.4162432283,0.0,59.74528,7.37279,60.1984760161,3.81528,1.11279,3.97425,55.93,6.26,56.2792368463,136.0,61.32528,8.52279,61.9146825597,3.81528,1.11279,3.97425,57.51,7.41,57.9854136831,136.03,61.41528,8.48279,61.998341459,3.81528,1.11279,3.97425,57.6,7.37,58.0695867042,135.84
2021-07-14 17:30:00,61.066,7.698,61.5492937409,3.456,1.008,3.6,57.61,6.69,57.9971395846,0.0,60.936,7.618,61.4103413115,3.456,1.008,3.6,57.48,6.61,57.8588152316,136.32,62.566,8.788,63.1801654002,3.456,1.008,3.6,59.11,7.78,59.6197995636,136.35,62.646,8.738,63.2524620865,3.456,1.008,3.6,59.19,7.73,59.6926209845,136.21
2021-07-14 18:00:00,61.2256,8.09455,61.7583665187,3.1356,0.9145500000000001,3.26625,58.09,7.18,58.5320467778,0.0,61.1156,8.01455,61.638864161,3.1356,0.9145500000000001,3.26625,57.98,7.1,58.4131012702,136.62,62.7656,9.17455,63.4325855619,3.1356,0.9145500000000001,3.26625,59.63,8.26,60.1993729203,136.67,62.8556,9.11455,63.5130023937,3.1356,0.9145500000000001,3.26625,59.72,8.2,60.2803317841,136.49
2021-07-14 18:30:00,61.17232,8.10526,61.7069523948,2.69232,0.7852600000000001,2.8045,58.48,7.32,58.9363453227,0.0,61.06232,8.02526,61.587431525,2.69232,0.7852600000000001,2.8045,58.37,7.24,58.8172976258,135.61,62.73232,9.17526,63.3997584274,2.69232,0.7852600000000001,2.8045,60.04,8.39,60.6233758545,135.66,62.82232,9.12526,63.4816056842,2.69232,0.7852600000000001,2.8045,60.13,8.34,60.7056216507,135.48
2021-07-14 19:00:00,60.59536,8.20573,61.1484395415,2.14536,0.62573,2.23475,58.45,7.58,58.9394511342,0.0,60.50536,8.11573,61.0472248523,2.14536,0.62573,2.23475,58.36,7.49,58.838675206,135.61,62.17536,9.27573,62.863459642,2.14536,0.62573,2.23475,60.03,8.65,60.6500074196,135.66,62.27536,9.22573,62.9550201109,2.14536,0.62573,2.23475,60.13,8.6,60.7418875242,135.6
2021-07-14 19:30:00,59.23784,8.85437,59.895922699,1.79784,0.52437,1.87275,57.44,8.33,58.0408692216,0.0,59.13784,8.77437,59.7852296873,1.79784,0.52437,1.87275,57.34,8.25,57.930459173,135.9,60.78784,9.94437,61.5958763763,1.79784,0.52437,1.87275,58.99,9.42,59.7373961602,135.97,60.89784,9.91437,61.699608176699996,1.79784,0.52437,1.87275,59.1,9.39,59.8413076395,135.81
2021-07-14 20:00:00,57.89328,9.30804,58.6367758135,1.43328,0.41804,1.4929999999999999,56.46,8.89,57.1556095235,0.0,57.81328,9.22804,58.5451284617,1.43328,0.41804,1.4929999999999999,56.38,8.81,57.0641787814,135.6,59.45328,10.39804,60.3557100745,1.43328,0.41804,1.4929999999999999,58.02,9.98,58.8720714771,135.66,59.54328,10.34804,60.435785136,1.43328,0.41804,1.4929999999999999,58.11,9.93,58.9523281983,135.49
2021-07-14 20:30:00,57.24504,9.37022,58.0068584518,1.2350400000000001,0.36022000000000004,1.2865,56.01,9.01,56.7300643398,0.0,57.16504,9.29022,57.9150238354,1.2350400000000001,0.36022000000000004,1.2865,55.93,8.93,56.6384127602,135.13,58.79504,10.45022,59.7165289233,1.2350400000000001,0.36022000000000004,1.2865,57.56,10.09,58.4376736361,135.19,58.89504,10.42022,59.8097544005,1.2350400000000001,0.36022000000000004,1.2865,57.66,10.06,58.5310105841,134.99
2021-07-14 21:00:00,56.06808,9.73069,56.9062028496,1.16808,0.34069000000000005,1.21675,54.9,9.39,55.6972360176,0.0,55.96808,9.66069,56.7957296825,1.16808,0.34069000000000005,1.21675,54.8,9.32,55.5868905408,134.8,57.56808,10.84069,58.5798975295,1.16808,0.34069000000000005,1.21675,56.4,10.5,57.3690683208,134.87,57.66808,10.80069,58.6707964439,1.16808,0.34069000000000005,1.21675,56.5,10.46,57.460087017,134.71
2021-07-14 21:30:00,54.91232,10.24151,55.8592106538,1.10232,0.32151,1.14825,53.81,9.92,54.7167478931,0.0,54.83232,10.16151,55.7659358575,1.10232,0.32151,1.14825,53.73,9.84,54.6236075337,135.13,56.43232,11.35151,57.5626920832,1.10232,0.32151,1.14825,55.33,11.03,56.4187008004,135.16,56.52232,11.31151,57.6430647751,1.10232,0.32151,1.14825,55.42,10.99,56.4991725603,134.98
2021-07-14 22:00:00,53.05968,11.21199,54.2313411365,1.06968,0.31199000000000005,1.11425,51.99,10.9,53.1203360306,0.0,52.99968,11.14199,54.1581944055,1.06968,0.31199000000000005,1.11425,51.93,10.83,53.0472789123,135.58,54.51968,12.34199,55.899196993,1.06968,0.31199000000000005,1.11425,53.45,12.03,54.7870732929,135.64,54.61968,12.32199,55.992328768,1.06968,0.31199000000000005,1.11425,53.55,12.01,54.8802569236,135.46
2021-07-14 22:30:00,51.41184,11.802620000000001,52.7492097671,1.07184,0.31262,1.1165,50.34,11.49,51.6346366309,0.0,51.33184,11.74262,52.6578286891,1.07184,0.31262,1.1165,50.26,11.43,51.543307034,134.39,52.83184,12.96262,54.3988311919,1.07184,0.31262,1.1165,51.76,12.65,53.2833942237,134.45,52.92184,12.93262,54.479113512,1.07184,0.31262,1.1165,51.85,12.62,53.3637226962,134.3
2021-07-14 23:00:00,48.306,12.6355,49.9312076386,1.116,0.3255,1.1625,47.19,12.31,48.7691726401,0.0,48.216,12.5655,49.826443243,1.116,0.3255,1.1625,47.1,12.24,48.6644387618,134.29,49.656,13.8055,51.5394040153,1.116,0.3255,1.1625,48.54,13.48,50.3769987197,134.33,49.736,13.7855,51.6111393621,1.116,0.3255,1.1625,48.62,13.46,50.4487462679,134.18
2021-07-14 23:30:00,45.26928,13.31354,47.186418163,1.10928,0.32354000000000005,1.1555,44.16,12.99,46.0309211292,0.0,45.21928,13.26354,47.124354394,1.10928,0.32354000000000005,1.1555,44.11,12.94,45.9688557613,135.06,46.60928,14.52354,48.8196496941,1.10928,0.32354000000000005,1.1555,45.5,14.2,47.6643472629,135.13,46.69928,14.51354,48.9026133847,1.10928,0.32354000000000005,1.1555,45.59,14.19,47.7472952114,134.92
2021-07-15 00:00:00,42.77544,13.881170000000001,44.9713814304,1.13544,0.33117,1.18275,41.64,13.55,43.7891778868,0.0,42.73544,13.82117,44.9148368823,1.13544,0.33117,1.18275,41.6,13.49,43.7325976818,135.53,44.09544,15.10117,46.6095823213,1.13544,0.33117,1.18275,42.96,14.77,45.4281245486,135.58,44.17544,15.08117,46.6788087655,1.13544,0.33117,1.18275,43.04,14.75,45.497297722,135.41
2021-07-15 00:30:00,41.05968,14.11824,43.4191435015,1.15968,0.33824000000000004,1.208,39.9,13.78,42.2125384217,0.0,41.03968,14.05824,43.3807497215,1.15968,0.33824000000000004,1.208,39.88,13.72,42.1740773462,135.9,42.37968,15.34824,45.0733374402,1.15968,0.33824000000000004,1.208,41.22,15.01,43.8678526942,135.92,42.46968,15.33824,45.1545714806,1.15968,0.33824000000000004,1.208,41.31,15.0,43.9490170539,135.74
2021-07-15 01:00:00,40.09136,14.51748,42.6388833367,1.19136,0.34748,1.241,38.9,14.17,41.4004698041,0.0,40.07136,14.45748,42.5996786396,1.19136,0.34748,1.241,38.88,14.11,41.3611714051,136.25,41.40136,15.74748,44.2950983315,1.19136,0.34748,1.241,40.21,15.4,43.0581478933,136.29,41.48136,15.74748,44.369881156,1.19136,0.34748,1.241,40.29,15.4,43.1328656595,136.11
2021-07-15 01:30:00,39.36512,14.92566,42.0997387052,1.18512,0.34566,1.2345,38.18,14.58,40.8691668621,0.0,39.35512,14.86566,42.0691492361,1.18512,0.34566,1.2345,38.17,14.52,40.8384536926,136.65,40.65512,16.17566,43.7548941108,1.18512,0.34566,1.2345,39.47,15.83,42.5261072754,136.7,40.73512,16.17566,43.8292365648,1.18512,0.34566,1.2345,39.55,15.83,42.600368543,136.52
2021-07-15 02:00:00,38.95592,14.73881,41.6508850238,1.19592,0.34881,1.2457500000000001,37.76,14.39,40.4090299314,0.0,38.93592,14.68881,41.6145047485,1.19592,0.34881,1.2457500000000001,37.74,14.34,40.3725550343,136.81,40.23592,15.98881,43.296319745,1.19592,0.34881,1.2457500000000001,39.04,15.64,42.0562860938,136.86,40.30592,15.96881,43.3540088096,1.19592,0.34881,1.2457500000000001,39.11,15.62,42.1138516405,136.67
2021-07-15 02:30:00,38.22024,15.01132,41.0624703811,1.17024,0.34132,1.219,37.05,14.67,39.8486059982,0.0,38.19024,14.95132,41.0126370891,1.17024,0.34132,1.219,37.02,14.61,39.7986494746,136.71,39.47024,16.25132,42.6849534075,1.17024,0.34132,1.219,38.3,15.91,41.473100921,136.75,39.54024,16.25132,42.7496898351,1.17024,0.34132,1.219,38.37,15.91,41.5377539114,136.67
2021-07-15 03:00:00,37.6264,15.25895,40.6027281357,1.1964000000000001,0.34895000000000004,1.24625,36.43,14.91,39.3630918501,0.0,37.5964,15.19895,40.5524028149,1.1964000000000001,0.34895000000000004,1.24625,36.4,14.85,39.3126251985,136.88,38.8464,16.51895,42.2127765263,1.1964000000000001,0.34895000000000004,1.24625,37.65,16.17,40.9754975565,136.94,38.9264,16.51895,42.2864082899,1.1964000000000001,0.34895000000000004,1.24625,37.73,16.17,41.0490170406,136.67
2021-07-15 03:30:00,37.19248,15.444890000000001,40.2718908876,1.18248,0.34489000000000003,1.23175,36.01,15.1,39.0477925112,0.0,37.16248,15.38489,40.2211978944,1.18248,0.34489000000000003,1.23175,35.98,15.04,38.9969485986,137.33,38.41248,16.70489,41.8876111716,1.18248,0.34489000000000003,1.23175,37.23,16.36,40.6659870162,137.38,38.47248,16.69489,41.9386584128,1.18248,0.34489000000000003,1.23175,37.29,16.35,40.7169080359,137.22
2021-07-15 04:00:00,36.97472,15.55846,40.1147802767,1.19472,0.34846000000000005,1.2445,35.78,15.21,38.8786895355,0.0,36.95472,15.49846,40.0731031073,1.19472,0.34846000000000005,1.2445,35.76,15.15,38.8368394698,137.59,38.20472,16.82846,41.7468285772,1.19472,0.34846000000000005,1.2445,37.01,16.48,40.5133373101,137.61,38.27472,16.81846,41.8068748874,1.19472,0.34846000000000005,1.2445,37.08,16.47,40.5732337878,137.46
2021-07-15 04:30:00,37.58392,15.09656,40.5025575291,1.15392,0.33656,1.202,36.43,14.76,39.3065198154,0.0,37.56392,15.04656,40.4653809274,1.15392,0.33656,1.202,36.41,14.71,39.2692271378,137.83,38.82392,16.35656,42.1287766165,1.15392,0.33656,1.202,37.67,16.02,40.9349398436,137.86,38.88392,16.35656,42.1840762563,1.15392,0.33656,1.202,37.73,16.02,40.9901610146,137.72
2021-07-15 05:00:00,37.81688,14.48034,40.4944028163,1.16688,0.34034000000000003,1.2155,36.65,14.14,39.2831019651,0.0,37.77688,14.41034,40.4320486922,1.16688,0.34034000000000003,1.2155,36.61,14.07,39.220619577,137.74,39.04688,15.72034,42.0926113166,1.16688,0.34034000000000003,1.2155,37.88,15.38,40.8832337273,137.78,39.11688,15.71034,42.1538264438,1.16688,0.34034000000000003,1.2155,37.95,15.37,40.9443451529,137.64
2021-07-15 05:30:00,37.99728,14.32754,40.6087637075,1.15728,0.33754,1.2055,36.84,13.99,39.4069245184,0.0,37.97728,14.26754,40.5689104346,1.15728,0.33754,1.2055,36.82,13.93,39.3669569563,137.74,39.23728,15.56754,42.2127047635,1.15728,0.33754,1.2055,38.08,15.23,41.0126724318,137.78,39.31728,15.56754,42.2870761374,1.15728,0.33754,1.2055,38.16,15.23,41.0869626524,137.64
2021-07-15 06:00:00,39.92136,14.08623,42.3336374514,1.22136,0.35623000000000005,1.27225,38.7,13.73,41.0634009795,0.0,39.89136,14.03623,42.2887261012,1.22136,0.35623000000000005,1.27225,38.67,13.68,41.0184263472,137.74,41.19136,15.32623,43.9502157522,1.22136,0.35623000000000005,1.27225,39.97,14.97,42.6813987587,137.78,41.26136,15.316230000000001,44.0123474773,1.22136,0.35623000000000005,1.27225,40.04,14.96,42.743457979,137.64
2021-07-15 06:30:00,43.83744,12.81967,45.673461492,1.2674400000000001,0.36967000000000005,1.3202500000000001,42.57,12.45,44.3532118341,0.0,43.79744,12.75967,45.6182521483,1.2674400000000001,0.36967000000000005,1.3202500000000001,42.53,12.39,44.2980022123,137.74,45.17744,14.01967,47.3027719258,1.2674400000000001,0.36967000000000005,1.3202500000000001,43.91,13.65,45.9827206677,137.78,45.25744,14.00967,47.3762253547,1.2674400000000001,0.36967000000000005,1.3202500000000001,43.99,13.64,46.0561581116,137.64
2021-07-15 07:00:00,47.4,11.42875,48.7583462246,1.47,0.42875,1.53125,45.93,11.0,47.2288566451,0.0,47.35,11.35875,48.6933640403,1.47,0.42875,1.53125,45.88,10.93,47.1639618777,136.8,48.77,12.59875,50.3710373286,1.47,0.42875,1.53125,47.3,12.17,48.8405456562,136.85,48.85,12.57875,50.4435075264,1.47,0.42875,1.53125,47.38,12.15,48.9130544947,136.67
2021-07-15 07:30:00,51.82496,9.73353,52.7310922062,1.55496,0.45353000000000004,1.61975,50.27,9.28,51.119382821,0.0,51.73496,9.67353,52.6315805279,1.55496,0.45353000000000004,1.61975,50.18,9.22,51.02000392,136.07,53.22496,10.87353,54.3243041526,1.55496,0.45353000000000004,1.61975,51.67,10.42,52.7102011,136.1,53.30496,10.85353,54.3986936797,1.55496,0.45353000000000004,1.61975,51.75,10.4,52.7846805427,135.92
2021-07-15 08:00:00,54.93016,8.51963,55.5869280763,1.85016,0.53963,1.9272500000000001,53.08,7.98,53.6765013763,0.0,54.84016,8.45963,55.488814085,1.85016,0.53963,1.9272500000000001,52.99,7.92,53.5786011389,135.45,56.380160000000004,9.64963,57.1999807759,1.85016,0.53963,1.9272500000000001,54.53,9.11,55.2857395718,135.5,56.46016,9.60963,57.2721106295,1.85016,0.53963,1.9272500000000001,54.61,9.07,55.3580798077,135.31
2021-07-15 08:30:00,57.42192,7.37681,57.8938185151,2.01192,0.58681,2.09575,55.41,6.79,55.8244767105,0.0,57.31192,7.31681,57.7770878693,2.01192,0.58681,2.09575,55.3,6.73,55.7080146837,135.84,58.89192,8.45681,59.4960156369,2.01192,0.58681,2.09575,56.88,7.87,57.4218712687,135.9,58.97192,8.42681,59.5709532848,2.01192,0.58681,2.09575,56.96,7.84,57.4970190532,135.71
2021-07-15 09:00:00,58.73672,6.57696,59.1037958104,2.04672,0.59696,2.132,56.69,5.98,57.0045305217,0.0,58.60672,6.50696,58.9668394744,2.04672,0.59696,2.132,56.56,5.91,56.8679320883,135.09,60.19672,7.63696,60.67922426,2.04672,0.59696,2.132,58.15,7.04,58.5746028582,135.17,60.28672,7.58696,60.7622462587,2.04672,0.59696,2.132,58.24,6.99,58.6579721777,134.99
2021-07-15 09:30:00,59.99448,6.10339,60.3041375028,2.75448,0.80339,2.86925,57.24,5.3,57.4848466989,0.0,59.86448,6.03339,60.1677468463,2.75448,0.80339,2.86925,57.11,5.23,57.3489755793,134.99,61.47448,7.11339,61.8846669908,2.75448,0.80339,2.86925,58.72,6.31,59.0580604152,135.04,61.56448,7.09339,61.9717788946,2.75448,0.80339,2.86925,58.81,6.29,59.1454157142,134.86
2021-07-15 10:00:00,60.1404,5.7372,60.4134353931,2.6304,0.7672,2.74,57.51,4.97,57.7243536127,0.0,60.0004,5.6472,60.265569507,2.6304,0.7672,2.74,57.37,4.88,57.577176902,135.23,61.6104,6.6672,61.970097176,2.6304,0.7672,2.74,58.98,5.9,59.2743654542,135.3,61.6904,6.6972000000000005,62.0528640757,2.6304,0.7672,2.74,59.06,5.93,59.3569583116,135.08
2021-07-15 10:30:00,59.87056,6.28558,60.1996052367,3.07056,0.89558,3.1985,56.8,5.39,57.055167163,0.0,59.74056,6.20558,60.0619990697,3.07056,0.89558,3.1985,56.67,5.31,56.9182308228,136.54,61.34056,7.32558,61.7764390642,3.07056,0.89558,3.1985,58.27,6.43,58.623696574,136.59,61.43056,7.28558,61.8610812858,3.07056,0.89558,3.1985,58.36,6.39,58.7087872469,136.37
2021-07-15 11:00:00,60.54592,5.82131,60.8251270345,3.29592,0.9613100000000001,3.43325,57.25,4.86,57.455914404,0.0,60.42592,5.75131,60.6990063721,3.29592,0.9613100000000001,3.43325,57.13,4.79,57.3304543851,135.88,62.02592,6.85131,62.4031665908,3.29592,0.9613100000000001,3.43325,58.73,5.89,59.02461351,135.92,62.10592,6.81131,62.4783101801,3.29592,0.9613100000000001,3.43325,58.81,5.85,59.1002419623,135.76
2021-07-15 11:30:00,60.21248,5.80989,60.492128162,2.9824800000000002,0.86989,3.10675,57.23,4.94,57.4428106903,0.0,60.07248,5.73989,60.3460785019,2.9824800000000002,0.86989,3.10675,57.09,4.87,57.2973385071,135.64,61.66248,6.8398900000000005,62.0406764547,2.9824800000000002,0.86989,3.10675,58.68,5.97,58.982906846,135.72,61.74248,6.78989,62.1147039175,2.9824800000000002,0.86989,3.10675,58.76,5.92,59.0574635419,135.5
2021-07-15 12:00:00,60.4384,5.7712,60.7133176824,2.6784,0.7812,2.79,57.76,4.99,57.9751472616,0.0,60.3084,5.6912,60.5763391763,2.6784,0.7812,2.79,57.63,4.91,57.8387845654,135.3,61.9084,6.7912,62.279775112,2.6784,0.7812,2.79,59.23,6.01,59.5341330667,135.36,61.9984,6.7412,62.3638146684,2.6784,0.7812,2.79,59.32,5.96,59.6186547986,135.17
