Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-07-15 12:30:00,60.45752,6.05386,60.7598629479,3.16752,0.9238600000000001,3.2995,57.29,5.13,57.5192228737,0.0,60.30752,5.98386,60.6036595351,3.16752,0.9238600000000001,3.2995,57.14,5.06,57.3636051866,135.18,61.89752,7.07386,62.3004211659,3.16752,0.9238600000000001,3.2995,58.73,6.15,59.0511253068,135.24,61.98752,7.03386,62.3853173611,3.16752,0.9238600000000001,3.2995,58.82,6.11,59.1364904268,135.08
2021-07-15 13:00:00,60.38904,6.28472,60.7151863836,3.95904,1.15472,4.124,56.43,5.13,56.6627020182,0.0,60.25904,6.21472,60.578664944,3.95904,1.15472,4.124,56.3,5.06,56.5269280963,134.97,61.82904,7.31472,62.2602225823,3.95904,1.15472,4.124,57.87,6.16,58.1969286131,134.99,61.90904,7.26472,62.3338222027,3.95904,1.15472,4.124,57.95,6.11,58.2712158789,134.84
2021-07-15 13:30:00,59.37024,6.47882,59.7226967429,3.87024,1.12882,4.0315,55.5,5.35,55.7572641007,0.0,59.22024,6.40882,59.5660121164,3.87024,1.12882,4.0315,55.35,5.28,55.6012670719,135.18,60.78024,7.50882,61.2423052493,3.87024,1.12882,4.0315,56.91,6.38,57.2665041713,135.23,60.86024,7.46882,61.3168173102,3.87024,1.12882,4.0315,56.99,6.34,57.3415704354,135.04
2021-07-15 14:00:00,59.24976,6.34993,59.5890566385,4.3197600000000005,1.25993,4.49975,54.93,5.09,55.1653242536,0.0,59.11976,6.27993,59.4523636474,4.3197600000000005,1.25993,4.49975,54.8,5.02,55.0294502971,135.52,60.63976,7.38993,61.0883913544,4.3197600000000005,1.25993,4.49975,56.32,6.13,56.6526195334,135.57,60.72976,7.33993,61.1717117797,4.3197600000000005,1.25993,4.49975,56.41,6.08,56.7367121007,135.38
2021-07-15 14:30:00,58.90432,6.3037600000000005,59.2406642839,4.02432,1.1737600000000001,4.192,54.88,5.13,55.119246185,0.0,58.75432,6.22376,59.0830373898,4.02432,1.1737600000000001,4.192,54.73,5.05,54.962490846,135.52,60.29432,7.32376,60.7374882984,4.02432,1.1737600000000001,4.192,56.27,6.15,56.6050828106,135.57,60.37432,7.28376,60.8121013878,4.02432,1.1737600000000001,4.192,56.35,6.11,56.6802840501,135.38
2021-07-15 15:00:00,58.28696,6.43078,58.6406398111,3.87696,1.1307800000000001,4.0385,54.41,5.3,54.6675232656,0.0,58.14696,6.36078,58.4938328326,3.87696,1.1307800000000001,4.0385,54.27,5.23,54.5214251465,135.64,59.66696,7.46078,60.1316002934,3.87696,1.1307800000000001,4.0385,55.79,6.33,56.1479563297,135.73,59.75696,7.42078,60.2159633673,3.87696,1.1307800000000001,4.0385,55.88,6.29,56.2328951771,135.54
2021-07-15 15:30:00,57.69152,6.79086,58.0898206182,4.39152,1.28086,4.5745000000000005,53.3,5.51,53.5840470663,0.0,57.55152,6.71086,57.9414626692,4.39152,1.28086,4.5745000000000005,53.16,5.43,53.436602624,135.86,59.05152,7.83086,59.5684848108,4.39152,1.28086,4.5745000000000005,54.66,6.55,55.0510499446,135.91,59.13152,7.7808600000000006,59.6412478059,4.39152,1.28086,4.5745000000000005,54.74,6.5,55.1245643974,135.72
2021-07-15 16:00:00,57.594,7.25325,58.0489317004,4.674,1.36325,4.86875,52.92,5.89,53.2467698551,0.0,57.444,7.18325,57.891382921499996,4.674,1.36325,4.86875,52.77,5.82,53.0899736297,135.97,58.954,8.30325,59.5358553862,4.674,1.36325,4.86875,54.28,6.94,54.7218603485,136.02,59.014,8.26325,59.5897096533,4.674,1.36325,4.86875,54.34,6.9,54.7763233523,135.83
2021-07-15 16:30:00,58.64064,7.49352,59.1174889656,4.64064,1.35352,4.834,54.0,6.14,54.3479493633,0.0,58.51064,7.42352,58.9796883885,4.64064,1.35352,4.834,53.87,6.07,54.2109011178,136.08,60.04064,8.55352,60.6468561098,4.64064,1.35352,4.834,55.4,7.2,55.8659108939,136.12,60.12064,8.51352,60.7204362369,4.64064,1.35352,4.834,55.48,7.16,55.9401108329,135.92
2021-07-15 17:00:00,59.87824,7.71782,60.3735734494,4.27824,1.24782,4.4565,55.6,6.47,55.9751811073,0.0,59.75824,7.64782,60.2456338555,4.27824,1.24782,4.4565,55.48,6.4,55.8479220741,136.41,61.33824,8.79782,61.9659690721,4.27824,1.24782,4.4565,57.06,7.55,57.5573288122,136.49,61.42824,8.75782,62.0494003247,4.27824,1.24782,4.4565,57.15,7.51,57.6413271881,136.33
2021-07-15 17:30:00,60.75536,7.83573,61.258570285,3.82536,1.11573,3.98475,56.93,6.72,57.3252413863,0.0,60.65536,7.76573,61.1504640961,3.82536,1.11573,3.98475,56.83,6.65,57.2177542376,136.77,62.27536,8.93573,62.9131761538,3.82536,1.11573,3.98475,58.45,7.82,58.97079701,136.84,62.36536,8.89573,62.9966041955,3.82536,1.11573,3.98475,58.54,7.78,59.0547203871,136.64
2021-07-15 18:00:00,61.0436,7.8523,61.5465654302,3.3336,0.9723,3.4725,57.71,6.88,58.1186587939,0.0,60.9436,7.7923,61.4397454442,3.3336,0.9723,3.4725,57.61,6.82,58.0122788727,136.77,62.6036,8.9623,63.2418655184,3.3336,0.9723,3.4725,59.27,7.99,59.8061284485,136.84,62.7036,8.9223,63.3352105092,3.3336,0.9723,3.4725,59.37,7.95,59.8999115191,136.64
2021-07-15 18:30:00,60.59784,8.31187,61.1652302829,2.81784,0.8218700000000001,2.93525,57.78,7.49,58.2634405095,0.0,60.49784,8.24187,61.0566709358,2.81784,0.8218700000000001,2.93525,57.68,7.42,58.1552989847,137.26,62.17784,9.41187,62.8861438153,2.81784,0.8218700000000001,2.93525,59.36,8.59,59.9783102463,137.32,62.26784,9.36187,62.9676782815,2.81784,0.8218700000000001,2.93525,59.45,8.54,60.0602539122,137.15
2021-07-15 19:00:00,59.93488,8.12059,60.4825084017,2.26488,0.66059,2.35925,57.67,7.46,58.1504987081,0.0,59.84488,8.04059,60.3826196,2.26488,0.66059,2.35925,57.58,7.38,58.0510189402,136.27,61.50488,9.19059,62.1877577049,2.26488,0.66059,2.35925,59.24,8.53,59.8509690815,136.35,61.60488,9.14059,62.2793033468,2.26488,0.66059,2.35925,59.34,8.48,59.9428561215,136.17
2021-07-15 19:30:00,58.53464,8.63177,59.1676561414,1.7546400000000002,0.5117700000000001,1.82775,56.78,8.12,57.3576742904,0.0,58.44464,8.55177,59.066984982,1.7546400000000002,0.5117700000000001,1.82775,56.69,8.04,57.2572938585,135.08,60.08464,9.71177,60.8644595841,1.7546400000000002,0.5117700000000001,1.82775,58.33,9.2,59.0510702697,135.16,60.18464,9.66177,60.955235144,1.7546400000000002,0.5117700000000001,1.82775,58.43,9.15,59.1420949916,134.94
2021-07-15 20:00:00,57.51896,9.06678,58.2291787599,1.42896,0.41678000000000004,1.4885000000000002,56.09,8.65,56.7530668775,0.0,57.428960000000004,8.98678,58.1278561574,1.42896,0.41678000000000004,1.4885000000000002,56.0,8.57,56.6519628963,135.08,59.06896,10.14678,59.934123668,1.42896,0.41678000000000004,1.4885000000000002,57.64,9.73,58.4554745084,135.06,59.178960000000004,10.11678,60.0374761649,1.42896,0.41678000000000004,1.4885000000000002,57.75,9.7,58.5589660086,134.94
2021-07-15 20:30:00,56.7492,9.04435,57.4653980023,1.2492,0.36435,1.30125,55.5,8.68,56.1746597675,0.0,56.6592,8.97435,57.3655288702,1.2492,0.36435,1.30125,55.41,8.61,56.0749516273,135.29,58.2792,10.14435,59.1554983883,1.2492,0.36435,1.30125,57.03,9.78,57.8625034025,135.36,58.3792,10.10435,59.2471845876,1.2492,0.36435,1.30125,57.13,9.74,57.9543311582,135.18
2021-07-15 21:00:00,56.18432,9.33251,56.9541355545,1.17432,0.34251000000000004,1.22325,55.01,8.99,55.7397542155,0.0,56.09432,9.252510000000001,56.8522794403,1.17432,0.34251000000000004,1.22325,54.92,8.91,55.6380670045,135.38,57.70432,10.43251,58.6397971651,1.17432,0.34251000000000004,1.22325,56.53,10.09,57.4234185677,135.36,57.80432,10.38251,58.7293446631,1.17432,0.34251000000000004,1.22325,56.63,10.04,57.5131158954,135.26
2021-07-15 21:30:00,54.66464,9.97802,55.5678301668,1.12464,0.32802000000000003,1.1715,53.54,9.65,54.4027030578,0.0,54.57464,9.89802,55.4649630943,1.12464,0.32802000000000003,1.1715,53.45,9.57,54.2999760589,135.65,56.16464,11.08802,57.2486766122,1.12464,0.32802000000000003,1.1715,55.04,10.76,56.0818972575,135.7,56.25464,11.04802,57.3292531562,1.12464,0.32802000000000003,1.1715,55.13,10.72,56.1625791787,135.51
2021-07-15 22:00:00,53.31048,11.05264,54.4441744248,1.14048,0.33264000000000005,1.188,52.17,10.72,53.2599971836,0.0,53.24048,10.97264,54.3594291655,1.14048,0.33264000000000005,1.188,52.1,10.64,53.1753664773,135.65,54.79048,12.19264,56.1307150213,1.14048,0.33264000000000005,1.188,53.65,11.86,54.9452645821,135.7,54.88048,12.16264,56.2120707393,1.14048,0.33264000000000005,1.188,53.74,11.83,55.0266889791,135.51
2021-07-15 22:30:00,51.7312,11.58535,53.0126153671,1.0812,0.31535,1.12625,50.65,11.27,51.8886827738,0.0,51.6512,11.52535,52.9214526828,1.0812,0.31535,1.12625,50.57,11.21,51.7975771634,135.65,53.1612,12.72535,54.6630379513,1.0812,0.31535,1.12625,52.08,12.41,53.5381592885,135.7,53.2612,12.69535,54.7533317439,1.0812,0.31535,1.12625,52.18,12.38,53.6285073445,135.51
2021-07-15 23:00:00,48.88144,12.39542,50.4285793321,1.08144,0.31542000000000003,1.1265,47.8,12.08,49.3028031657,0.0,48.79144,12.32542,50.3241551886,1.08144,0.31542000000000003,1.1265,47.71,12.01,49.1984166412,134.58,50.22144,13.56542,52.021280794,1.08144,0.31542000000000003,1.1265,49.14,13.25,50.895010561,134.65,50.31144,13.54542,52.1029691846,1.08144,0.31542000000000003,1.1265,49.23,13.23,50.9767182153,134.47
2021-07-15 23:30:00,45.61072,13.13521,47.4644237368,1.08072,0.31521000000000005,1.12575,44.53,12.82,46.3386803869,0.0,45.51072,13.05521,47.3462157206,1.08072,0.31521000000000005,1.12575,44.43,12.74,46.2204770637,135.98,46.87072,14.31521,49.0080567934,1.08072,0.31521000000000005,1.12575,45.79,14.0,47.882398645,136.02,46.94072,14.28521,49.0662655891,1.08072,0.31521000000000005,1.12575,45.86,13.97,47.9405934465,135.85
2021-07-16 00:00:00,43.12664,13.87152,45.3026063798,1.13664,0.33152000000000004,1.184,41.99,13.54,44.1190627734,0.0,43.03664,13.80152,45.1955123524,1.13664,0.33152000000000004,1.184,41.9,13.47,44.0119404253,135.98,44.31664,15.07152,46.8093505189,1.13664,0.33152000000000004,1.184,43.18,14.74,45.6265273717,136.02,44.38664,15.05152,46.8692016659,1.13664,0.33152000000000004,1.184,43.25,14.72,45.686331654,135.85
2021-07-16 00:30:00,41.32296,14.37628,43.7523079368,1.15296,0.33628,1.201,40.17,14.04,42.5529141188,0.0,41.22296,14.30628,43.6348722767,1.15296,0.33628,1.201,40.07,13.97,42.435430951,136.45,42.46296,15.58628,45.2331194613,1.15296,0.33628,1.201,41.31,15.25,44.0349701942,136.49,42.52296,15.56628,45.2825706006,1.15296,0.33628,1.201,41.37,15.23,44.0843486966,136.31
2021-07-16 01:00:00,40.24552,14.71286,42.8505557659,1.1755200000000001,0.34286000000000005,1.2245,39.07,14.37,41.6288577792,0.0,40.13552,14.64286,42.7232175128,1.1755200000000001,0.34286000000000005,1.2245,38.96,14.3,41.5014650344,136.92,41.34552,15.92286,44.3056372785,1.1755200000000001,0.34286000000000005,1.2245,40.17,15.58,43.0855579052,136.96,41.41552,15.91286,44.3673800246,1.1755200000000001,0.34286000000000005,1.2245,40.24,15.57,43.1472189139,136.79
2021-07-16 01:30:00,39.47424,14.82957,42.1678997575,1.16424,0.33957000000000004,1.21275,38.31,14.49,40.9587133587,0.0,39.37424,14.74957,42.0461721297,1.16424,0.33957000000000004,1.21275,38.21,14.41,40.8368975315,137.34,40.56424,16.03957,43.6202404001,1.16424,0.33957000000000004,1.21275,39.4,15.7,42.4128518258,137.39,40.62424,16.03957,43.6760424187,1.16424,0.33957000000000004,1.21275,39.46,15.7,42.4685954559,137.23
2021-07-16 02:00:00,39.27296,14.88503,41.9991607685,1.18296,0.34503,1.23225,38.09,14.54,40.7708192216,0.0,39.17296,14.81503,41.8808537289,1.18296,0.34503,1.23225,37.99,14.47,40.6524415011,137.03,40.36296,16.10503,43.4573415117,1.18296,0.34503,1.23225,39.18,15.76,42.2309128483,137.05,40.42296,16.08503,43.5056764717,1.18296,0.34503,1.23225,39.24,15.74,42.2791343336,136.86
2021-07-16 02:30:00,38.53496,15.08853,41.3836547415,1.19496,0.34853,1.24475,37.34,14.74,40.1440306895,0.0,38.44496,15.01853,41.2743406097,1.19496,0.34853,1.24475,37.25,14.67,40.0346275117,137.03,39.61496,16.30853,42.8405556285,1.19496,0.34853,1.24475,38.42,15.96,41.603100846,137.15,39.67496,16.29853,42.8922432517,1.19496,0.34853,1.24475,38.48,15.95,41.654686411,136.95
2021-07-16 03:00:00,37.95312,15.35091,40.9400751778,1.20312,0.35091000000000006,1.25325,36.75,15.0,39.6933558672,0.0,37.85312,15.28091,40.8211330583,1.20312,0.35091000000000006,1.25325,36.65,14.93,39.5743275369,137.35,39.01312,16.58091,42.3904483175,1.20312,0.35091000000000006,1.25325,37.81,16.23,41.1461905892,137.38,39.06312,16.57091,42.4325629954,1.20312,0.35091000000000006,1.25325,37.86,16.22,41.1882021943,137.18
2021-07-16 03:30:00,37.39352,15.58811,40.5125228956,1.19352,0.34811000000000003,1.24325,36.2,15.24,39.2771893088,0.0,37.29352,15.51811,40.3932961265,1.19352,0.34811000000000003,1.24325,36.1,15.17,39.1578714948,137.68,38.44352,16.82811,41.9653370791,1.19352,0.34811000000000003,1.24325,37.25,16.48,40.7327006225,137.74,38.50352,16.81811,42.0163048871,1.19352,0.34811000000000003,1.24325,37.31,16.47,40.7835383458,137.52
2021-07-16 04:00:00,37.0748,15.6414,40.2392120822,1.2048,0.3514,1.255,35.87,15.29,38.9928326747,0.0,36.9848,15.5714,40.129090807,1.2048,0.3514,1.255,35.78,15.22,38.8826027935,137.68,38.1248,16.8814,41.6951081183,1.2048,0.3514,1.255,36.92,16.53,40.4515426158,137.84,38.1848,16.8714,41.7459349997,1.2048,0.3514,1.255,36.98,16.52,40.5022320373,137.64
2021-07-16 04:30:00,37.89744,15.10342,40.7961916636,1.17744,0.34342,1.2265,36.72,14.76,39.5754469337,0.0,37.79744,15.02342,40.6736968943,1.17744,0.34342,1.2265,36.62,14.68,39.4528427366,137.84,38.96744,16.32342,42.2482593801,1.17744,0.34342,1.2265,37.79,15.98,41.0298001457,137.84,39.01744,16.32342,42.2943810056,1.17744,0.34342,1.2265,37.84,15.98,41.0758566557,137.72
2021-07-16 05:00:00,37.35776,15.00643,40.2591005061,1.18776,0.34643,1.23725,36.17,14.66,39.0279963616,0.0,37.26776,14.93643,40.1495065544,1.18776,0.34643,1.23725,36.08,14.59,38.9183054616,137.84,38.42776,16.23643,41.7170756137,1.18776,0.34643,1.23725,37.24,15.89,40.4883896938,137.84,38.47776,16.21643,41.7553663205,1.18776,0.34643,1.23725,37.29,15.87,40.5265468551,137.72
2021-07-16 05:30:00,37.5484,14.8937,40.3943639912,1.1784,0.3437,1.2275,36.37,14.55,39.1724316325,0.0,37.4584,14.8237,40.284907996,1.1784,0.3437,1.2275,36.28,14.48,39.0628826381,137.84,38.6384,16.1237,41.8676445032,1.1784,0.3437,1.2275,37.46,15.78,40.6480011809,137.84,38.6984,16.1237,41.923023081,1.1784,0.3437,1.2275,37.52,15.78,40.7033020773,137.72
2021-07-16 06:00:00,38.84064,14.96477,41.6237871506,1.25064,0.36477000000000004,1.30275,37.59,14.6,40.3257746361,0.0,38.76064,14.89477,41.5239856777,1.25064,0.36477000000000004,1.30275,37.51,14.53,40.2258747574,137.84,39.96064,16.19477,43.1175523953,1.25064,0.36477000000000004,1.30275,38.71,15.83,41.8216809801,137.84,40.02064,16.18477,43.1694151682,1.25064,0.36477000000000004,1.30275,38.77,15.82,41.8734438517,137.72
2021-07-16 06:30:00,42.88624,13.43557,44.9415634192,1.3562400000000001,0.39557000000000003,1.41275,41.53,13.04,43.5290994623,0.0,42.82624,13.36557,44.8634070704,1.3562400000000001,0.39557000000000003,1.41275,41.47,12.97,43.4509125336,137.59,44.11624,14.63557,46.4805608934,1.3562400000000001,0.39557000000000003,1.41275,42.76,14.24,45.0687829878,137.64,44.17624,14.61557,46.5312267941,1.3562400000000001,0.39557000000000003,1.41275,42.82,14.22,45.1194060245,137.47
2021-07-16 07:00:00,46.40848,12.30914,48.0131434448,1.6084800000000001,0.46914000000000006,1.6755,44.8,11.84,46.3381656952,0.0,46.32848,12.23914,47.9178944346,1.6084800000000001,0.46914000000000006,1.6755,44.72,11.77,46.2429594641,136.64,47.71848,13.48914,49.5884082367,1.6084800000000001,0.46914000000000006,1.6755,46.11,13.02,47.9129679732,136.68,47.78848,13.46914,49.6503429298,1.6084800000000001,0.46914000000000006,1.6755,46.18,13.0,47.9749142782,136.49
2021-07-16 07:30:00,50.62328,10.93554,51.7909501076,1.97328,0.57554,2.0555,48.65,10.36,49.7408494097,0.0,50.55328,10.88554,51.711982169,1.97328,0.57554,2.0555,48.58,10.31,49.6619824413,136.44,52.01328,12.11554,53.4056888903,1.97328,0.57554,2.0555,50.04,11.54,51.3534146869,136.49,52.10328,12.09554,53.4888200903,1.97328,0.57554,2.0555,50.13,11.52,51.4366338323,136.3
2021-07-16 08:00:00,53.72056,9.87308,54.6202917916,2.4105600000000003,0.70308,2.511,51.31,9.17,52.1229795772,0.0,53.63056,9.81308,54.5209455622,2.4105600000000003,0.70308,2.511,51.22,9.11,52.0238454942,136.53,55.15056,11.04308,56.2453009966,2.4105600000000003,0.70308,2.511,52.74,10.34,53.7440526942,136.49,55.23056,11.01308,56.3178718437,2.4105600000000003,0.70308,2.511,52.82,10.31,53.8168049962,136.38
2021-07-16 08:30:00,56.07176,8.65468,56.735753766,2.8617600000000003,0.8346800000000001,2.981,53.21,7.82,53.7815628259,0.0,55.96176,8.57468,56.6148718925,2.8617600000000003,0.8346800000000001,2.981,53.1,7.74,53.6611367751,137.05,57.50176,9.75468,58.323290245,2.8617600000000003,0.8346800000000001,2.981,54.64,8.92,55.3633091497,137.1,57.58176,9.72468,58.3971616245,2.8617600000000003,0.8346800000000001,2.981,54.72,8.89,55.4374467305,136.9
2021-07-16 09:00:00,57.54456,7.41258,58.0200200608,3.33456,0.9725800000000001,3.4735,54.21,6.44,54.5911870177,0.0,57.41456,7.34258,57.8821663472,3.33456,0.9725800000000001,3.4735,54.08,6.37,54.4538639584,136.73,58.96456,8.50258,59.5744341362,3.33456,0.9725800000000001,3.4735,55.63,7.53,56.1373120126,136.75,59.04456,8.46258,59.6479280935,3.33456,0.9725800000000001,3.4735,55.71,7.49,56.2112462057,136.6
2021-07-16 09:30:00,58.51176,6.29593,58.8495097079,3.79176,1.10593,3.94975,54.72,5.19,54.9655755905,0.0,58.40176,6.22593,58.7326806426,3.79176,1.10593,3.94975,54.61,5.12,54.8494895145,136.46,59.95176,7.34593,60.4001342272,3.79176,1.10593,3.94975,56.16,6.24,56.505603262,136.49,60.03176,7.30593,60.4746957153,3.79176,1.10593,3.94975,56.24,6.2,56.5807175635,136.43
2021-07-16 10:00:00,58.85504,6.30522,59.1918198119,4.23504,1.23522,4.4115,54.62,5.07,54.8548019776,0.0,58.72504,6.23522,59.0551292561,4.23504,1.23522,4.4115,54.49,5.0,54.7189190317,136.02,60.26504,7.35522,60.7122253541,4.23504,1.23522,4.4115,56.03,6.12,56.3632442288,136.07,60.33504,7.30522,60.7756800953,4.23504,1.23522,4.4115,56.1,6.07,56.4274303863,0.0
2021-07-16 10:30:00,58.96488,6.12434,59.2820766661,4.57488,1.33434,4.7655,54.39,4.79,54.6005146496,0.0,58.80488,6.05434,59.1157250201,4.57488,1.33434,4.7655,54.23,4.72,54.4350190594,136.19,60.33488,7.15434,60.7575701082,4.57488,1.33434,4.7655,55.76,5.82,56.062911091,136.24,60.42488,7.12434,60.8434248169,4.57488,1.33434,4.7655,55.85,5.79,56.1493241277,0.0
2021-07-16 11:00:00,58.91296,6.01253,59.2189781486,4.84296,1.41253,5.04475,54.07,4.6,54.265319496000004,0.0,58.77296,5.94253,59.0726204765,4.84296,1.41253,5.04475,53.93,4.53,54.1199205469,135.95,60.28296,7.04253,60.6929361224,4.84296,1.41253,5.04475,55.44,5.63,55.7251334678,136.01,60.35296,6.99253,60.7566889862,4.84296,1.41253,5.04475,55.51,5.58,55.7897526433,0.0
2021-07-16 11:30:00,58.6036,6.0023,58.9101819574,5.0136,1.4623,5.2225,53.59,4.54,53.7819644491,0.0,58.4636,5.9323,58.7638044059,5.0136,1.4623,5.2225,53.45,4.47,53.636586394,135.64,59.9636,7.0323,60.3745523234,5.0136,1.4623,5.2225,54.95,5.57,55.2315797348,135.69,60.0436,6.9923,60.4493685678,5.0136,1.4623,5.2225,55.03,5.53,55.3071586687,0.0
2021-07-16 12:00:00,58.5032,5.84135,58.7940964729,5.1132,1.4913500000000002,5.32625,53.39,4.35,53.5669170291,0.0,58.3632,5.77135,58.647860959,5.1132,1.4913500000000002,5.32625,53.25,4.28,53.4217268534,135.54,59.8732,6.86135,60.2650661832,5.1132,1.4913500000000002,5.32625,54.76,5.37,55.0226725996,135.59,59.9432,6.81135,60.3289459137,5.1132,1.4913500000000002,5.32625,54.83,5.32,55.08748769,0.0
2021-07-16 12:30:00,58.75648,5.92689,59.0546523744,5.16648,1.50689,5.38175,53.59,4.42,53.7719676039,0.0,58.61648,5.86689,58.9093551642,5.16648,1.50689,5.38175,53.45,4.36,53.6275311757,135.35,60.12648,6.9568900000000005,60.5276128363,5.16648,1.50689,5.38175,54.96,5.45,55.2295582094,135.39,60.20648,6.91689,60.6025049091,5.16648,1.50689,5.38175,55.04,5.41,55.3052411621,0.0
2021-07-16 13:00:00,59.09216,6.0481300000000005,59.4008691011,4.86216,1.4181300000000001,5.06475,54.23,4.63,54.4272891113,0.0,58.95216,5.98813,59.2555049726,4.86216,1.4181300000000001,5.06475,54.09,4.57,54.2827136389,135.35,60.49216,7.08813,60.9060178337,4.86216,1.4181300000000001,5.06475,55.63,5.67,55.9182063375,135.47,60.56216,7.03813,60.9697506782,4.86216,1.4181300000000001,5.06475,55.7,5.62,55.9828045028,0.0
2021-07-16 13:30:00,58.92072,6.60146,59.2893794828,5.25072,1.53146,5.4695,53.67,5.07,53.9089398894,0.0,58.78072,6.53146,59.1424806163,5.25072,1.53146,5.4695,53.53,5.0,53.7630067984,135.6,60.29072,7.64146,60.7730436053,5.25072,1.53146,5.4695,55.04,6.11,55.378097656,135.64,60.36072,7.60146,60.8374778656,5.25072,1.53146,5.4695,55.11,6.07,55.443277320199996,0.0
2021-07-16 14:00:00,58.66248,6.3711400000000005,59.0074400788,4.87248,1.42114,5.0755,53.79,4.95,54.0172805684,0.0,58.51248,6.30114,58.8507831813,4.87248,1.42114,5.0755,53.64,4.88,53.8615261574,135.94,60.01248,7.41114,60.4683615774,4.87248,1.42114,5.0755,55.14,5.99,55.4644002942,135.99,60.08248,7.36114,60.5317337027,4.87248,1.42114,5.0755,55.21,5.94,55.5286205483,0.0
2021-07-16 14:30:00,58.41616,6.49388,58.7760004304,3.95616,1.15388,4.121,54.46,5.34,54.7211768879,0.0,58.26616,6.4238800000000005,58.6192087579,3.95616,1.15388,4.121,54.31,5.27,54.565089572,135.94,59.79616,7.54388,60.2701491304,3.95616,1.15388,4.121,55.84,6.39,56.2044277615,135.99,59.86616,7.50388,60.334611362,3.95616,1.15388,4.121,55.91,6.35,56.2694464163,0.0
2021-07-16 15:00:00,57.76104,7.03197,58.1875102059,4.60104,1.34197,4.79275,53.16,5.69,53.4636483978,0.0,57.62104,6.95197,58.0389019328,4.60104,1.34197,4.79275,53.02,5.61,53.3159685273,136.31,59.14104,8.10197,59.6934211632,4.60104,1.34197,4.79275,54.54,6.76,54.9573398192,136.35,59.22104,8.06197,59.7672731431,4.60104,1.34197,4.79275,54.62,6.72,55.0318344234,0.0
2021-07-16 15:30:00,57.20016,9.62838,58.0048619122,4.52016,1.31838,4.7085,52.68,8.31,53.3314025692,0.0,57.09016,9.56838,57.8864428398,4.52016,1.31838,4.7085,52.57,8.25,53.2134137225,136.81,58.60016,10.75838,59.5795392081,4.52016,1.31838,4.7085,54.08,9.44,54.8977230858,136.86,58.67016,10.71838,59.6411883202,4.52016,1.31838,4.7085,54.15,9.4,54.959826237,0.0
2021-07-16 16:00:00,57.91504,9.90147,58.7553484064,3.84504,1.12147,4.00525,54.07,8.78,54.7782192117,0.003,57.77504,9.81147,58.6022200139,3.84504,1.12147,4.00525,53.93,8.69,54.625644161,0.003,59.31504,10.98147,60.3230192676,3.84504,1.12147,4.00525,55.47,9.86,56.3395110025,0.003,59.39504,10.94147,60.3944247622,3.84504,1.12147,4.00525,55.55,9.82,56.4113011727,0.003
2021-07-16 16:30:00,58.42232,8.17151,58.9910251637,3.50232,1.02151,3.64825,54.92,7.15,55.383471361,0.0,58.30232,8.09151,58.8611336237,3.50232,1.02151,3.64825,54.8,7.07,55.2541844569,135.32,59.85232,9.21151,60.557015496700004,3.50232,1.02151,3.64825,56.35,8.19,56.9420635383,135.42,59.93232,9.17151,60.6300220704,3.50232,1.02151,3.64825,56.43,8.15,57.0155014009,0.0
2021-07-16 17:00:00,59.57736,10.90548,60.5672462524,2.72736,0.7954800000000001,2.841,56.85,10.11,57.7419656749,0.0,59.45736,10.82548,60.4348299857,2.72736,0.7954800000000001,2.841,56.73,10.03,57.6098411732,135.48,61.07736,12.02548,62.2499483839,2.72736,0.7954800000000001,2.841,58.35,11.23,59.420833047,135.51,61.17736,11.975480000000001,62.3384431775,2.72736,0.7954800000000001,2.841,58.45,11.18,59.5096202307,135.92
2021-07-16 17:30:00,59.85048,11.33014,60.91347986,2.88048,0.8401400000000001,3.0005,56.97,10.49,57.9277222062,0.0,59.76048,11.24014,60.8083523626,2.88048,0.8401400000000001,3.0005,56.88,10.4,57.8229573785,135.97,61.40048,12.46014,62.6520074144,2.88048,0.8401400000000001,3.0005,58.52,11.62,59.66250749,136.01,61.49048,12.41014,62.730301334,2.88048,0.8401400000000001,3.0005,58.61,11.57,59.7410830166,135.84
2021-07-16 18:00:00,59.6832,11.5401,60.7886360289,2.7432,0.8001,2.8575,56.94,10.74,57.9440350683,0.0,59.5932,11.4501,60.6832289537,2.7432,0.8001,2.8575,56.85,10.65,57.8389574595,136.15,61.2532,12.6801,62.5518940261,2.7432,0.8001,2.8575,58.51,11.88,59.703890158,136.19,61.3432,12.6401,62.6319432418,2.7432,0.8001,2.8575,58.6,11.84,59.7841584368,135.98
2021-07-16 18:30:00,58.75568,11.73249,59.9156177792,2.06568,0.6024900000000001,2.15175,56.69,11.13,57.7722511246,0.0,58.67568,11.65249,59.8215341383,2.06568,0.6024900000000001,2.15175,56.61,11.05,57.6783720297,136.34,60.34568,12.89249,61.7075148832,2.06568,0.6024900000000001,2.15175,58.28,12.29,59.5617536679,136.38,60.44568,12.85249,61.7969799413,2.06568,0.6024900000000001,2.15175,58.38,12.25,59.6513780226,136.24
2021-07-16 19:00:00,58.03336,12.03973,59.2690979463,1.95336,0.5697300000000001,2.03475,56.08,11.47,57.240958238,0.0,57.96336,11.96973,59.1863627769,1.95336,0.5697300000000001,2.03475,56.01,11.4,57.1583773388,136.25,59.62336,13.20973,61.0691577178,1.95336,0.5697300000000001,2.03475,57.67,12.64,59.0389574772,136.29,59.72336,13.18973,61.1624779351,1.95336,0.5697300000000001,2.03475,57.77,12.62,59.1323709993,136.12
2021-07-16 19:30:00,56.45136,12.70873,57.8642192038,1.6413600000000002,0.47873000000000004,1.70975,54.81,12.23,56.157893479,0.0,56.38136,12.628730000000001,57.778391954599996,1.6413600000000002,0.47873000000000004,1.70975,54.74,12.15,56.0721865099,136.38,58.02136,13.89873,59.6628268846,1.6413600000000002,0.47873000000000004,1.70975,56.38,13.42,57.9551619789,136.42,58.12136,13.86873,59.7531100451,1.6413600000000002,0.47873000000000004,1.70975,56.48,13.39,58.0455209297,136.25
2021-07-16 20:00:00,55.26224,13.28857,56.8374987351,1.57224,0.45857000000000003,1.63775,53.69,12.83,55.2016756992,0.0,55.19224,13.21857,56.753096383,1.57224,0.45857000000000003,1.63775,53.62,12.76,55.1173475414,136.24,56.80224,14.49857,58.623399774,1.57224,0.45857000000000003,1.63775,55.23,14.04,56.9866168499,136.29,56.90224,14.46857,58.7128983688,1.57224,0.45857000000000003,1.63775,55.33,14.01,57.0761684068,136.07
2021-07-16 20:30:00,54.13752,13.68011,55.8392020122,1.33752,0.39011,1.39325,52.8,13.29,54.4468924733,0.0,54.06752,13.59011,55.7493301194,1.33752,0.39011,1.39325,52.73,13.2,54.3570869345,136.47,55.63752,14.87011,57.5903967964,1.33752,0.39011,1.39325,54.3,14.48,56.1975124005,136.5,55.73752,14.85011,57.6818593906,1.33752,0.39011,1.39325,54.4,14.46,56.2890007017,136.31
2021-07-16 21:00:00,53.43264,13.70952,55.1633751324,1.23264,0.35952,1.284,52.2,13.35,53.880075167,0.0,53.37264,13.639520000000001,55.0878862038,1.23264,0.35952,1.284,52.14,13.28,53.8046280537,135.99,54.92264,14.91952,56.9129902711,1.23264,0.35952,1.284,53.69,14.56,55.6292162447,136.03,55.02264,14.87952,56.9990440972,1.23264,0.35952,1.284,53.79,14.52,55.7152986172,135.83
2021-07-16 21:30:00,52.47648,14.04564,54.3236684715,1.11648,0.32564000000000004,1.163,51.36,13.72,53.1609631214,0.0,52.39648,13.96564,54.2257339001,1.11648,0.32564000000000004,1.163,51.28,13.64,53.0630568286,135.9,53.96648,15.25564,56.0813294725,1.11648,0.32564000000000004,1.163,52.85,14.93,54.9183703327,135.94,54.04648,15.23564,56.1528870727,1.11648,0.32564000000000004,1.163,52.93,14.91,54.9899354428,135.74
2021-07-16 22:00:00,52.40256,14.39033,54.3425237918,1.13256,0.33033,1.17975,51.27,14.06,53.1629241107,0.0,52.34256,14.32033,54.2661537117,1.13256,0.33033,1.17975,51.21,13.99,53.0865726903,135.9,53.88256,15.61033,56.0982412814,1.13256,0.33033,1.17975,52.75,15.28,54.9184932423,135.94,53.97256,15.58033,56.1763643881,1.13256,0.33033,1.17975,52.84,15.25,54.996618987,135.74
2021-07-16 22:30:00,51.67568,14.79249,53.7512201151,1.10568,0.32249,1.15175,50.57,14.47,52.5994847884,0.0,51.61568,14.71249,53.6715546995,1.10568,0.32249,1.15175,50.51,14.39,52.5198267324,135.9,53.15568,16.01249,55.5150984171,1.10568,0.32249,1.15175,52.05,15.69,54.3633939338,135.94,53.25568,15.99249,55.6051003835,1.10568,0.32249,1.15175,52.15,15.67,54.4533874061,135.74
2021-07-16 23:00:00,49.00808,15.44069,51.3829428212,1.16808,0.34069000000000005,1.21675,47.84,15.1,50.1664788479,0.0,48.94808,15.36069,51.3017088698,1.16808,0.34069000000000005,1.21675,47.78,15.02,50.0852153834,136.3,50.42808,16.67069,53.1121752291,1.16808,0.34069000000000005,1.21675,49.26,16.33,51.8962089174,136.38,50.50808,16.65069,53.1818730656,1.16808,0.34069000000000005,1.21675,49.34,16.31,51.9658705306,136.14
2021-07-16 23:30:00,45.40528,16.58154,48.3382552504,1.2052800000000001,0.35154,1.2555,44.2,16.23,47.0855912143,0.0,45.33528,16.51154,48.2485084313,1.2052800000000001,0.35154,1.2555,44.13,16.16,46.9957710863,136.7,46.72528,17.85154,50.0192889938,1.2052800000000001,0.35154,1.2555,45.52,17.5,48.7680264108,136.79,46.80528,17.84154,50.0904660135,1.2052800000000001,0.35154,1.2555,45.6,17.49,48.839124685,136.54
2021-07-17 00:00:00,42.52624,17.57057,46.0131070312,1.23624,0.36057000000000006,1.28775,41.29,17.21,44.7330772472,0.0,42.45624,17.50057,45.9216971078,1.23624,0.36057000000000006,1.28775,41.22,17.14,44.6415501523,137.28,43.78624,18.86057,47.6755274125,1.23624,0.36057000000000006,1.28775,42.55,18.5,46.3977639547,137.4,43.86624,18.86057,47.7490116386,1.23624,0.36057000000000006,1.28775,42.63,18.5,46.4711405068,137.15
2021-07-17 00:30:00,41.06592,17.69756,44.7170371939,1.22592,0.35756000000000004,1.2770000000000001,39.84,17.34,43.4499850403,0.0,41.00592,17.62756,44.6342508238,1.22592,0.35756000000000004,1.2770000000000001,39.78,17.27,43.3670531625,137.77,42.29592,19.00756,46.3705961338,1.22592,0.35756000000000004,1.2770000000000001,41.07,18.65,45.1061791776,137.89,42.36592,18.98756,46.4262707117,1.22592,0.35756000000000004,1.2770000000000001,41.14,18.63,45.1616706954,137.64
2021-07-17 01:00:00,39.22776,18.32393,43.296461348,1.24776,0.36393000000000003,1.29975,37.98,17.96,42.0124029306,0.0,39.16776,18.43393,43.2888345727,1.24776,0.36393000000000003,1.29975,37.92,18.07,42.0053722755,138.03,40.40776,19.40393,44.8252112952,1.24776,0.36393000000000003,1.29975,39.16,19.04,43.5433944474,138.15,40.46776,19.20393,44.793197328,1.24776,0.36393000000000003,1.29975,39.22,18.84,43.5103895639,137.89
2021-07-17 01:30:00,37.69768,18.64099,42.0547451016,1.2376800000000001,0.36099000000000003,1.28925,36.46,18.28,40.7859044279,0.0,37.62768,18.56099,41.956556722,1.2376800000000001,0.36099000000000003,1.28925,36.39,18.2,40.6874931644,137.09,38.83768,19.90099,43.6396011756,1.2376800000000001,0.36099000000000003,1.28925,37.6,19.54,42.3741855379,137.2,38.90768,19.90099,43.7019103239,1.2376800000000001,0.36099000000000003,1.28925,37.67,19.54,42.4363111026,136.94
2021-07-17 02:00:00,36.98216,18.92813,41.5446057096,1.26216,0.36813,1.31475,35.72,18.56,40.2540929596,0.0,36.90216,18.85813,41.4415067265,1.26216,0.36813,1.31475,35.64,18.49,40.150836853,136.42,38.10216,20.20813,43.1293764708,1.26216,0.36813,1.31475,36.84,19.84,41.8426958979,136.54,38.16216,20.20813,43.1823919435,1.26216,0.36813,1.31475,36.9,19.84,41.8955319813,136.27
2021-07-17 02:30:00,36.43576,19.06918,41.124180632,1.26576,0.36918,1.3185,35.17,18.7,39.8323850654,0.0,36.37576,18.98918,41.0339478073,1.26576,0.36918,1.3185,35.11,18.62,39.7418733831,136.6,37.55576,20.33918,42.7096868667,1.26576,0.36918,1.3185,36.29,19.97,41.4217937806,136.67,37.61576,20.33918,42.7624560035,1.26576,0.36918,1.3185,36.35,19.97,41.4743703991,136.42
2021-07-17 03:00:00,35.56776,19.33268,40.4823179598,1.27776,0.37268,1.331,34.29,18.96,39.1827219575,0.0,35.48776,19.25268,40.3738380266,1.27776,0.37268,1.331,34.21,18.88,39.0740131033,136.86,36.64776,20.61268,42.046889181,1.27776,0.37268,1.331,35.37,20.24,40.7516195997,136.97,36.69776,20.61268,42.0904759512,1.27776,0.37268,1.331,35.42,20.24,40.7950242064,136.72
2021-07-17 03:30:00,34.83408,19.49869,39.920070655800004,1.26408,0.36869,1.31675,33.57,19.13,38.6380874268,0.0,34.75408,19.41869,39.8111994037,1.26408,0.36869,1.31675,33.49,19.05,38.5289838952,137.19,35.87408,20.76869,41.4522387835,1.26408,0.36869,1.31675,34.61,20.4,40.1747694455,137.33,35.93408,20.76869,41.5041755702,1.26408,0.36869,1.31675,34.67,20.4,40.2264701409,137.05
2021-07-17 04:00:00,34.31472,19.70596,39.5705050284,1.25472,0.36596,1.307,33.06,19.34,38.3014255609,0.0,34.22472,19.62596,39.4526268454,1.25472,0.36596,1.307,32.97,19.26,38.1833537029,137.19,35.33472,20.99596,41.1019801688,1.25472,0.36596,1.307,34.08,20.63,39.8377120327,137.33,35.38472,20.98596,41.1398702793,1.25472,0.36596,1.307,34.13,20.62,39.8753219423,137.05
2021-07-17 04:30:00,34.22528,19.54029,39.4105661513,1.23528,0.36029000000000005,1.28675,32.99,19.18,38.1603524617,0.0,34.13528,19.46029,39.2927503181,1.23528,0.36029000000000005,1.28675,32.9,19.1,38.0423448278,137.19,35.23528,20.81029,40.9217928073,1.23528,0.36029000000000005,1.28675,34.0,20.45,39.6762208382,137.33,35.28528,20.81029,40.9648526735,1.23528,0.36029000000000005,1.28675,34.05,20.45,39.7190760215,137.05
2021-07-17 05:00:00,33.58208,19.81519,38.9922793879,1.25208,0.36519,1.3042500000000001,32.33,19.45,37.7297150798,0.0,33.49208,19.72519,38.8690435085,1.25208,0.36519,1.3042500000000001,32.24,19.36,37.6062122528,136.91,34.59208,21.08519,40.5116925845,1.25208,0.36519,1.3042500000000001,33.34,20.72,39.2539679523,137.0,34.63208,21.09519,40.5510543175,1.25208,0.36519,1.3042500000000001,33.38,20.73,39.2932220618,136.74
2021-07-17 05:30:00,33.4172,19.96085,38.9248608034,1.2372,0.36085,1.28875,32.18,19.6,37.6790711138,0.0,33.3272,19.88085,38.806577491,1.2372,0.36085,1.28875,32.09,19.52,37.5605977056,137.3,34.4172,21.25085,40.4492556367,1.2372,0.36085,1.28875,33.18,20.89,39.2084748492,137.38,34.4672,21.25085,40.4918078327,1.2372,0.36085,1.28875,33.23,20.89,39.2507961703,137.11
2021-07-17 06:00:00,33.70744,20.07717,39.2337133925,1.32744,0.38717,1.3827500000000001,32.38,19.69,37.8967083003,0.0,33.61744,19.98717,39.1103469272,1.32744,0.38717,1.3827500000000001,32.29,19.6,37.7730605061,137.45,34.69744,21.35717,40.7436013745,1.32744,0.38717,1.3827500000000001,33.37,20.97,39.4118992184,137.6,34.74744,21.35717,40.7861900275,1.32744,0.38717,1.3827500000000001,33.42,20.97,39.4542431178,137.32
2021-07-17 06:30:00,35.55288,19.31084,40.4588163173,1.4428800000000002,0.42084000000000005,1.5030000000000001,34.11,18.89,38.9913349348,0.0,35.47288,19.22084,40.3455809947,1.4428800000000002,0.42084000000000005,1.5030000000000001,34.03,18.8,38.8777687117,137.33,36.60288,20.58084,41.9921635475,1.4428800000000002,0.42084000000000005,1.5030000000000001,35.16,20.16,40.5296336031,137.49,36.66288,20.58084,42.044473418,1.4428800000000002,0.42084000000000005,1.5030000000000001,35.22,20.16,40.581695381,137.22
2021-07-17 07:00:00,37.0972,19.02335,41.6904076865,1.6572,0.48335000000000006,1.72625,35.44,18.54,39.9965648525,0.0,37.0172,18.94335,41.5827320539,1.6572,0.48335000000000006,1.72625,35.36,18.46,39.8886099031,136.84,38.1972,20.28335,43.248588128,1.6572,0.48335000000000006,1.72625,36.54,19.8,41.5597353216,136.96,38.2372,20.28335,43.2839202368,1.6572,0.48335000000000006,1.72625,36.58,19.8,41.5949083422,136.69
2021-07-17 07:30:00,39.12208,18.53519,43.290765896,1.97208,0.5751900000000001,2.05425,37.15,17.96,41.2635929119,0.0,39.04208,18.45519,43.1842337973,1.97208,0.5751900000000001,2.05425,37.07,17.88,41.156764936,136.01,40.24208,19.78519,44.8428226817,1.97208,0.5751900000000001,2.05425,38.27,19.21,42.8207543138,136.13,40.31208,19.78519,44.9056515069,1.97208,0.5751900000000001,2.05425,38.34,19.21,42.8833265967,135.87
2021-07-17 08:00:00,41.56504,17.97022,45.2833452502,2.43504,0.7102200000000001,2.5365,39.13,17.26,42.7675636435,0.0,41.47504,17.89022,45.1690039147,2.43504,0.7102200000000001,2.5365,39.04,17.18,42.6529483154,136.01,42.72504,19.20022,46.8409808933,2.43504,0.7102200000000001,2.5365,40.29,18.49,44.330172569,136.13,42.77504,19.18022,46.8784053296,2.43504,0.7102200000000001,2.5365,40.34,18.47,44.3672908797,135.87
2021-07-17 08:30:00,45.0788,16.4084,47.9722190439,2.9088000000000003,0.8484,3.03,42.17,15.56,44.9491101135,0.0,44.9788,16.3284,47.8509048608,2.9088000000000003,0.8484,3.03,42.07,15.48,44.8276176034,135.38,46.2788,17.6184,49.5190402573,2.9088000000000003,0.8484,3.03,43.37,16.77,46.4993526837,135.53,46.3488,17.6084,49.5809137875,2.9088000000000003,0.8484,3.03,43.44,16.76,46.5610480982,135.25
2021-07-17 09:00:00,47.53288,15.63834,50.0393081392,3.42288,0.9983400000000001,3.5655,44.11,14.64,46.4760336087,0.0,47.43288,15.56834,49.9224530192,3.42288,0.9983400000000001,3.5655,44.01,14.57,46.3590875665,134.97,48.76288,16.83834,51.5882560264,3.42288,0.9983400000000001,3.5655,45.34,15.84,48.0272964053,135.1,48.83288,16.83834,51.6544273325,3.42288,0.9983400000000001,3.5655,45.41,15.84,48.0933852,134.82
2021-07-17 09:30:00,49.37912,14.98016,51.6013825939,3.90912,1.14016,4.072,45.47,13.84,47.5296381219,0.0,49.26912,14.91016,51.4758104045,3.90912,1.14016,4.072,45.36,13.77,47.4040346384,135.08,50.62912,16.19016,53.1547652878,3.90912,1.14016,4.072,46.72,15.05,49.084222516,135.1,50.68912,16.18016,53.2088758009,3.90912,1.14016,4.072,46.78,15.04,49.138274288,134.91
2021-07-17 10:00:00,50.19304,14.56672,52.2640468774,4.34304,1.26672,4.524,45.85,13.3,47.7400513196,0.0,50.06304,14.49672,52.1196974742,4.34304,1.26672,4.524,45.72,13.23,47.5957067392,135.08,51.42304,15.74672,53.779998453,4.34304,1.26672,4.524,47.08,14.48,49.256439173,135.22,51.48304,15.73672,53.8344477449,4.34304,1.26672,4.524,47.14,14.47,49.3108558028,134.91
2021-07-17 10:30:00,50.18944,14.59067,52.2672702421,4.69944,1.37067,4.89525,45.49,13.22,47.3720223339,0.0,50.04944,14.52067,52.1133025394,4.69944,1.37067,4.89525,45.35,13.15,47.2180579863,134.91,51.38944,15.77067,53.7548935053,4.69944,1.37067,4.89525,46.69,14.4,48.8601688495,134.99,51.44944,15.75067,53.8063981489,4.69944,1.37067,4.89525,46.75,14.38,48.911623363,134.72
2021-07-17 11:00:00,50.8008,14.3569,52.7905470539,4.9608,1.4469,5.1675,45.84,12.91,47.6232474743,0.0,50.6708,14.2869,52.6464194818,4.9608,1.4469,5.1675,45.71,12.84,47.4791501609,134.61,52.0008,15.5169,54.266540209,4.9608,1.4469,5.1675,47.04,14.07,49.0991496871,134.71,52.0508,15.5069,54.3115984689,4.9608,1.4469,5.1675,47.09,14.06,49.1441929428,134.45
2021-07-17 11:30:00,51.37424,13.97457,53.2409724015,5.12424,1.49457,5.33775,46.25,12.48,47.9042054521,0.0,51.22424,13.89457,53.0752469524,5.12424,1.49457,5.33775,46.1,12.4,47.7385588387,134.71,52.57424,15.12457,54.7065199886,5.12424,1.49457,5.33775,47.45,13.63,49.3688099917,134.86,52.63424,15.10457,54.7586637461,5.12424,1.49457,5.33775,47.51,13.61,49.4209692337,134.57
2021-07-17 12:00:00,50.78448,14.10839,52.7077800449,5.27448,1.5383900000000001,5.49425,45.51,12.57,47.2140339306,0.0,50.64448,14.03839,52.5541601423,5.27448,1.5383900000000001,5.49425,45.37,12.5,47.0604600488,134.58,51.96448,15.26839,54.1611568826,5.27448,1.5383900000000001,5.49425,46.69,13.73,48.6669189491,134.71,52.02448,15.24839,54.2130972816,5.27448,1.5383900000000001,5.49425,46.75,13.71,48.7188526137,134.44
2021-07-17 12:30:00,50.70608,13.77594,52.5441059668,5.02608,1.46594,5.2355,45.68,12.31,47.3096026193,0.0,50.55608,13.69594,52.3783924672,5.02608,1.46594,5.2355,45.53,12.23,47.1439688614,134.83,51.88608,14.92594,53.9902674808,5.02608,1.46594,5.2355,46.86,13.46,48.7548069425,134.97,51.94608,14.90594,54.0424118138,5.02608,1.46594,5.2355,46.92,13.44,48.8069667158,134.67
2021-07-17 13:00:00,50.76432,13.85126,52.6200873113,5.28432,1.54126,5.5045,45.48,12.31,47.1165204573,0.0,50.62432,13.79126,52.4692350607,5.28432,1.54126,5.5045,45.34,12.25,46.965711961,135.01,51.94432,15.01126,54.0698650549,5.28432,1.54126,5.5045,46.66,13.47,48.5653837625,135.17,51.99432,14.99126,54.112357079,5.28432,1.54126,5.5045,46.71,13.45,48.6078861914,134.89
2021-07-17 13:30:00,50.02128,14.04704,51.9562102698,5.20128,1.5170400000000002,5.418,44.82,12.53,46.5385141576,0.0,49.86128,13.96704,51.7805508816,5.20128,1.5170400000000002,5.418,44.66,12.45,46.3628957249,135.35,51.18128,15.20704,53.3926726059,5.20128,1.5170400000000002,5.418,45.98,13.69,47.9747485663,135.52,51.23128,15.19704,53.4377588901,5.20128,1.5170400000000002,5.418,46.03,13.68,48.0198219489,135.24
2021-07-17 14:00:00,49.29776,14.12393,51.2811323945,4.84776,1.4139300000000001,5.04975,44.45,12.71,46.2314460081,0.0,49.15776,14.05393,51.1272756624,4.84776,1.4139300000000001,5.04975,44.31,12.64,46.0776051895,135.51,50.46776,15.30393,52.7371318225,4.84776,1.4139300000000001,5.04975,45.62,13.89,47.687697575,135.65,50.52776,15.28393,52.7887587168,4.84776,1.4139300000000001,5.04975,45.68,13.87,47.7392846616,135.37
2021-07-17 14:30:00,48.83104,14.33197,50.8908226654,5.32104,1.55197,5.54275,43.51,12.78,45.3480815471,0.0,48.70104,14.26197,50.7463800222,5.32104,1.55197,5.54275,43.38,12.71,45.2036337035,135.7,50.00104,15.51197,52.351936109,5.32104,1.55197,5.54275,44.68,13.96,46.8100843836,135.81,50.05104,15.49197,52.3937757712,5.32104,1.55197,5.54275,44.73,13.94,46.8518569536,135.55
2021-07-17 15:00:00,48.56888,14.39884,50.658293475,5.13888,1.49884,5.353,43.43,12.9,45.305351781,0.0,48.42888,14.32884,50.5041787756,5.13888,1.49884,5.353,43.29,12.83,45.1512236822,135.88,49.73888,15.58884,52.1245442781,5.13888,1.49884,5.353,44.6,14.09,46.772728165,136.0,49.79888,15.57884,52.1788147144,5.13888,1.49884,5.353,44.66,14.08,46.8269366925,135.74
2021-07-17 15:30:00,48.8576,14.3093,50.9099316858,4.3176,1.2593,4.4975,44.54,13.05,46.4124347562,0.0,48.7276,14.2293,50.7627026492,4.3176,1.2593,4.4975,44.41,12.97,46.2652029067,136.05,50.0576,15.5093,52.4051686788,4.3176,1.2593,4.4975,45.74,14.25,47.9083510466,136.17,50.1176,15.4793,52.4536229278,4.3176,1.2593,4.4975,45.8,14.22,47.9567346678,135.88
2021-07-17 16:00:00,50.96192,13.773060000000001,52.7902876659,4.50192,1.3130600000000001,4.6895,46.46,12.46,48.1018003821,0.0,50.84192,13.71306,52.6587964527,4.50192,1.3130600000000001,4.6895,46.34,12.4,47.970361683,136.05,52.21192,14.96306,54.3136976706,4.50192,1.3130600000000001,4.6895,47.71,13.65,49.6242541506,136.17,52.27192,14.943060000000001,54.3658777419,4.50192,1.3130600000000001,4.6895,47.77,13.63,49.6764511615,135.88
2021-07-17 16:30:00,52.18352,13.61936,53.9315003166,4.52352,1.31936,4.712,47.66,12.3,49.2215968859,0.0,52.05352,13.54936,53.7880479363,4.52352,1.31936,4.712,47.53,12.23,49.0782416148,135.96,53.45352,14.79936,55.4644017078,4.52352,1.31936,4.712,48.93,13.48,50.7528846471,136.07,53.53352,14.78936,55.5388416588,4.52352,1.31936,4.712,49.01,13.47,50.8273646769,135.79
2021-07-17 17:00:00,53.3464,13.32645,54.9857496317,3.8964,1.13645,4.05875,49.45,12.19,50.9303308452,0.0,53.2264,13.25645,54.8523757331,3.8964,1.13645,4.05875,49.33,12.12,50.7970796405,135.96,54.6864,14.51645,56.5802939685,3.8964,1.13645,4.05875,50.79,13.38,52.5228378898,136.07,54.7464,14.48645,56.6306060939,3.8964,1.13645,4.05875,50.85,13.35,52.5732346351,135.79
2021-07-17 17:30:00,53.27424,13.57457,54.9764822289,3.68424,1.07457,3.83775,49.59,12.5,51.1411585712,0.0,53.15424,13.50457,54.8429269903,3.68424,1.07457,3.83775,49.47,12.43,51.0077033398,135.81,54.63424,14.76457,56.5941048844,3.68424,1.07457,3.83775,50.95,13.69,52.7571663379,135.98,54.70424,14.73457,56.6538738928,3.68424,1.07457,3.83775,51.02,13.66,52.8170048375,135.67
2021-07-17 18:00:00,52.8768,13.8999,54.6732402392,3.2568,0.9499000000000001,3.3925,49.62,12.95,51.282032916,0.0,52.7768,13.8299,54.5587458823,3.2568,0.9499000000000001,3.3925,49.52,12.88,51.1676147578,135.81,54.2668,15.1099,56.3311162702,3.2568,0.9499000000000001,3.3925,51.01,14.16,52.9388864635,135.98,54.3468,15.0999,56.4055108145,3.2568,0.9499000000000001,3.3925,51.09,14.15,53.0133058769,135.67
2021-07-17 18:30:00,52.6772,14.0646,54.5224758517,2.5872,0.7546,2.6950000000000003,50.09,13.31,51.8282181828,0.0,52.5872,13.9946,54.4174827882,2.5872,0.7546,2.6950000000000003,50.0,13.24,51.7232790917,135.81,54.1072,15.2846,56.2246217328,2.5872,0.7546,2.6950000000000003,51.52,14.53,53.5297235188,135.98,54.1772,15.2546,56.2838504458,2.5872,0.7546,2.6950000000000003,51.59,14.5,53.5889736793,135.67
2021-07-17 19:00:00,52.11216,14.20813,54.0143330789,2.22216,0.6481300000000001,2.31475,49.89,13.56,51.6999584139,0.0,52.03216,14.14813,53.9213803306,2.22216,0.6481300000000001,2.31475,49.81,13.5,51.6070353731,135.81,53.55216,15.43813,55.733021617,2.22216,0.6481300000000001,2.31475,51.33,14.79,53.4182833869,135.98,53.64216,15.41813,55.8139773011,2.22216,0.6481300000000001,2.31475,51.42,14.77,53.4992457891,135.67
2021-07-17 19:30:00,51.32552,14.53786,53.3447127338,1.7755200000000002,0.51786,1.8495,49.55,14.02,51.4952706566,0.0,51.24552,14.47786,53.2514013924,1.7755200000000002,0.51786,1.8495,49.47,13.96,51.4019698066,135.81,52.76552,15.77786,55.0739590646,1.7755200000000002,0.51786,1.8495,50.99,15.26,53.2245028159,135.98,52.84552,15.76786,55.1477505711,1.7755200000000002,0.51786,1.8495,51.07,15.25,53.2982870269,135.67
2021-07-17 20:00:00,50.23296,14.63378,52.3211026972,1.45296,0.42378000000000005,1.5135,48.78,14.21,50.8076027775,0.0,50.14296,14.56378,52.2151331077,1.45296,0.42378000000000005,1.5135,48.69,14.14,50.701634096,136.02,51.64296,15.82378,54.0128441304,1.45296,0.42378000000000005,1.5135,50.19,15.4,52.4994866642,136.11,51.73296,15.79378,54.0901343782,1.45296,0.42378000000000005,1.5135,50.28,15.37,52.5767562712,135.84
2021-07-17 20:30:00,49.9576,14.8368,52.1142248527,1.2576,0.3668,1.31,48.7,14.47,50.8042409647,0.0,49.8876,14.7568,52.0243767863,1.2576,0.3668,1.31,48.63,14.39,50.714386519,134.43,51.3876,16.0268,53.8288375501,1.2576,0.3668,1.31,50.13,15.66,52.5190679658,134.55,51.4676,15.9968,53.8963028417,1.2576,0.3668,1.31,50.21,15.63,52.5865096769,134.26
2021-07-17 21:00:00,49.58096,15.09278,51.8272476855,1.14096,0.33278,1.1885,48.44,14.76,50.6388309502,0.0,49.51096,15.00278,51.7341141593,1.14096,0.33278,1.1885,48.37,14.67,50.5456803298,134.55,51.00096,16.28278,53.5371538789,1.14096,0.33278,1.1885,49.86,15.95,52.3490410609,134.68,51.08096,16.26278,53.60729883,1.14096,0.33278,1.1885,49.94,15.93,52.4191615728,134.4
2021-07-17 21:30:00,48.83848,15.43164,51.2184794952,1.06848,0.31164000000000003,1.113,47.77,15.12,50.1057611458,0.0,48.75848,15.36164,51.1211243558,1.06848,0.31164000000000003,1.113,47.69,15.05,50.0083852969,134.55,50.23848,16.64164,52.923048425,1.06848,0.31164000000000003,1.113,49.17,16.33,51.8107884518,134.68,50.32848,16.61164,52.9990800165,1.06848,0.31164000000000003,1.113,49.26,16.3,51.8867767355,134.4
2021-07-17 22:00:00,49.9584,15.14745,52.204281166,1.0884,0.31745,1.13375,48.87,14.83,51.070596237,0.0,49.8984,15.067450000000001,52.1236834084,1.0884,0.31745,1.13375,48.81,14.75,50.9899852912,134.88,51.4084,16.34745,53.9449970995,1.0884,0.31745,1.13375,50.32,16.03,52.8115830098,135.03,51.4884,16.32745,54.0151919191,1.0884,0.31745,1.13375,50.4,16.01,52.8817558332,134.71
2021-07-17 22:30:00,49.03112,15.61116,51.4563800223,1.10112,0.32116,1.147,47.93,15.29,50.3097306691,0.0,48.96112,15.53116,51.3654378216,1.10112,0.32116,1.147,47.86,15.21,50.2187584474,134.75,50.45112,16.83116,53.1846167251,1.10112,0.32116,1.147,49.35,16.51,52.0384723066,134.9,50.54112,16.80116,53.2605274871,1.10112,0.32116,1.147,49.44,16.48,52.1143358396,134.6
2021-07-17 23:00:00,46.88256,16.34783,49.6510420622,1.19256,0.34783000000000003,1.24225,45.69,16.0,48.4104957628,0.0,46.81256,16.26783,49.5586326149,1.19256,0.34783000000000003,1.24225,45.62,15.92,48.3180173434,135.06,48.24256,17.56783,51.3417300669,1.19256,0.34783000000000003,1.24225,47.05,17.22,50.1022045423,135.22,48.33256,17.55783,51.4228913079,1.19256,0.34783000000000003,1.24225,47.14,17.21,50.1833010074,134.92
2021-07-17 23:30:00,44.21728,17.11629,47.4145044682,1.18728,0.34629000000000004,1.23675,43.03,16.77,46.1823970794,0.0,44.13728,17.03629,47.311041658,1.18728,0.34629000000000004,1.23675,42.95,16.69,46.0788302803,135.62,45.50728,18.36629,49.0737520612,1.18728,0.34629000000000004,1.23675,44.32,18.02,47.8433151025,135.75,45.57728,18.34629,49.1311999544,1.18728,0.34629000000000004,1.23675,44.39,18.0,47.9006482211,135.45
2021-07-18 00:00:00,42.05704,17.54497,45.5699526647,1.21704,0.35497,1.26775,40.84,17.19,44.3102888729,0.0,41.96704,17.46497,45.4561065586,1.21704,0.35497,1.26775,40.75,17.11,44.1963188512,136.25,43.26704,18.80497,47.1769397806,1.21704,0.35497,1.26775,42.05,18.45,45.9195492138,136.39,43.34704,18.78497,47.2423641943,1.21704,0.35497,1.26775,42.13,18.43,45.9847996625,136.1
2021-07-18 00:30:00,40.24432,17.75126,43.985367156,1.20432,0.35126,1.2545,39.04,17.4,42.7420355154,0.0,40.18432,17.66126,43.8941872991,1.20432,0.35126,1.2545,38.98,17.31,42.6506330551,136.25,41.45432,19.00126,45.6016285702,1.20432,0.35126,1.2545,40.25,18.65,44.3608498566,136.39,41.52432,18.99126,45.6611115486,1.20432,0.35126,1.2545,40.32,18.64,44.4201755962,136.1
2021-07-18 01:00:00,38.88,18.37875,43.0050328632,1.23,0.35875,1.28125,37.65,18.02,41.740183277,0.0,38.81,18.30875,42.9118448282,1.23,0.35875,1.28125,37.58,17.95,41.646835414,136.47,40.07,19.66875,44.6370320089,1.23,0.35875,1.28125,38.84,19.31,43.3753582118,136.62,40.14,19.66875,44.6998806102,1.23,0.35875,1.28125,38.91,19.31,43.4380501404,136.31
