Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-07-18 01:30:00,37.84056,18.72308,42.2192101513,1.21056,0.35308,1.2610000000000001,36.63,18.37,40.9782112836,0.0,37.78056,18.64308,42.1299791811,1.21056,0.35308,1.2610000000000001,36.57,18.29,40.8887392811,137.41,39.01056,20.02308,43.8491450795,1.21056,0.35308,1.2610000000000001,37.8,19.67,42.6116052267,137.53,39.07056,20.01308,43.8979729578,1.21056,0.35308,1.2610000000000001,37.86,19.66,42.6602297228,137.24
2021-07-18 02:00:00,37.45296,18.90253,41.9527097237,1.24296,0.36253,1.29475,36.21,18.54,40.68040929,0.0,37.37296,18.83253,41.8497589642,1.24296,0.36253,1.29475,36.13,18.47,40.5773064656,137.56,38.59296,20.20253,43.5609777205,1.24296,0.36253,1.29475,37.35,19.84,42.2924118489,137.7,38.65296,20.19253,43.6095125467,1.24296,0.36253,1.29475,37.41,19.83,42.3407250765,137.42
2021-07-18 02:30:00,36.56136,19.05623,41.2295154818,1.22136,0.35623000000000005,1.27225,35.34,18.7,39.9825662008,0.0,36.50136,18.97623,41.1393556933,1.22136,0.35623000000000005,1.27225,35.28,18.62,39.8921395766,137.56,37.69136,20.35623,42.8370717774,1.22136,0.35623000000000005,1.27225,36.47,20.0,41.5940007693,137.7,37.76136,20.34623,42.8939317883,1.22136,0.35623000000000005,1.27225,36.54,19.99,41.6505906321,137.42
2021-07-18 03:00:00,35.76536,19.35323,40.6658147264,1.24536,0.36323000000000005,1.29725,34.52,18.99,39.3986103816,0.0,35.69536,19.28323,40.5709463134,1.24536,0.36323000000000005,1.29725,34.45,18.92,39.3035481859,137.56,36.87536,20.66323,42.2700987598,1.24536,0.36323000000000005,1.29725,35.63,20.3,41.0071566925,137.7,36.93536,20.66323,42.3224513983,1.24536,0.36323000000000005,1.29725,35.69,20.3,41.0592997992,137.42
2021-07-18 03:30:00,35.10088,19.72609,40.2640087853,1.22088,0.35609,1.27175,33.88,19.37,39.026289857,0.0,35.03088,19.84609,40.2620148758,1.22088,0.35609,1.27175,33.81,19.49,39.0253276732,137.89,36.18088,20.83609,41.751631394,1.22088,0.35609,1.27175,34.96,20.48,40.517058136,137.96,36.24088,20.63609,41.7043114517,1.22088,0.35609,1.27175,35.02,20.28,40.4682443405,137.69
2021-07-18 04:00:00,34.58248,19.59364,39.747435784,1.21248,0.35364,1.263,33.37,19.24,38.5192743961,0.0,34.50248,19.51364,39.6384065295,1.21248,0.35364,1.263,33.29,19.16,38.4100208279,138.01,35.65248,20.84364,41.2983856658,1.21248,0.35364,1.263,34.44,20.49,40.074352147,138.18,35.69248,20.84364,41.3329221928,1.21248,0.35364,1.263,34.48,20.49,40.1087334629,137.86
2021-07-18 04:30:00,34.31048,19.41014,39.4203319703,1.20048,0.35014,1.2505,33.11,19.06,38.2041319755,0.0,34.22048,19.32014,39.2976979103,1.20048,0.35014,1.2505,33.02,18.97,38.0812460405,136.3,35.37048,20.66014,40.9623270854,1.20048,0.35014,1.2505,34.17,20.31,39.7502830179,136.55,35.42048,20.66014,41.0055092427,1.20048,0.35014,1.2505,34.22,20.31,39.7932720444,136.15
2021-07-18 05:00:00,33.48064,19.52602,38.7584663248,1.22064,0.35602,1.2715,32.26,19.17,37.5259443585,0.0,33.40064,19.44602,38.6490678575,1.22064,0.35602,1.2715,32.18,19.09,37.4163132871,136.3,34.53064,20.78602,40.3041403115,1.22064,0.35602,1.2715,33.31,20.43,39.0760924351,136.47,34.59064,20.78602,40.3555572759,1.22064,0.35602,1.2715,33.37,20.43,39.1272513729,136.15
2021-07-18 05:30:00,32.84496,19.73853,38.3197203012,1.19496,0.34853,1.24475,31.65,19.39,37.1173086309,0.0,32.78496,19.65853,38.2271030025,1.19496,0.34853,1.24475,31.59,19.31,37.0243730534,136.67,33.90496,21.00853,39.886146033,1.19496,0.34853,1.24475,32.71,20.66,38.6882372305,136.78,33.95496,21.00853,39.928656894,1.19496,0.34853,1.24475,32.76,20.66,38.730520265,136.5
2021-07-18 06:00:00,32.9664,19.9552,38.5356138656,1.2864,0.37520000000000003,1.34,31.68,19.58,37.2424327884,0.0,32.8764,19.8752,38.41719995,1.2864,0.37520000000000003,1.34,31.59,19.5,37.1238211934,136.67,34.0064,21.2252,40.0867104662,1.2864,0.37520000000000003,1.34,32.72,20.85,38.7984651758,136.78,34.0564,21.2252,40.1291352511,1.2864,0.37520000000000003,1.34,32.77,20.85,38.8406410864,136.5
2021-07-18 06:30:00,34.07312,19.52216,39.269482268,1.4131200000000002,0.41216,1.472,32.66,19.11,37.8400277484,0.0,34.00312,19.43216,39.1640270146,1.4131200000000002,0.41216,1.472,32.59,19.02,37.7341821165,136.94,35.14312,20.78216,40.8281405112,1.4131200000000002,0.41216,1.472,33.73,20.37,39.4036774934,137.1,35.19312,20.77216,40.8661024126,1.4131200000000002,0.41216,1.472,33.78,20.36,39.4413235072,136.78
2021-07-18 07:00:00,35.29248,19.14614,40.1513862955,1.6324800000000002,0.47614000000000006,1.7005,33.66,18.67,38.4910963731,0.0,35.21248,19.05614,40.0381720293,1.6324800000000002,0.47614000000000006,1.7005,33.58,18.58,38.3775038271,136.38,36.38248,20.38614,41.7046706623,1.6324800000000002,0.47614000000000006,1.7005,34.75,19.91,40.0496017458,136.53,36.43248,20.38614,41.7482970078,1.6324800000000002,0.47614000000000006,1.7005,34.8,19.91,40.0929931534,136.24
2021-07-18 07:30:00,36.83184,18.96512,41.4277710528,1.97184,0.5751200000000001,2.054,34.86,18.39,39.413344187,0.0,36.74184,18.87512,41.306572862,1.97184,0.5751200000000001,2.054,34.77,18.3,39.2917663131,136.24,37.90184,20.19512,42.9463892219,1.97184,0.5751200000000001,2.054,35.93,19.62,40.9378712197,136.35,37.95184,20.18512,42.9858259058,1.97184,0.5751200000000001,2.054,35.98,19.61,40.9769752422,136.07
2021-07-18 08:00:00,38.4568,18.5049,42.6773568798,2.4168,0.7049000000000001,2.5175,36.04,17.8,40.1960396059,0.0,38.3568,18.4149,42.5482390734,2.4168,0.7049000000000001,2.5175,35.94,17.71,40.0665409039,135.92,39.5368,19.7149,44.1795861937,2.4168,0.7049000000000001,2.5175,37.12,19.01,41.7046100569,136.05,39.5868,19.7149,44.2243373749,2.4168,0.7049000000000001,2.5175,37.17,19.01,41.7491197512,135.75
2021-07-18 08:30:00,41.36648,17.39189,44.8738621623,2.88648,0.84189,3.00675,38.48,16.55,41.8880997421,0.0,41.25648,17.31189,44.7414648549,2.88648,0.84189,3.00675,38.37,16.47,41.7554523386,135.32,42.48648,18.57189,46.3682658826,2.88648,0.84189,3.00675,39.6,17.73,43.3879349589,135.43,42.53648,18.56189,46.4100839383,2.88648,0.84189,3.00675,39.65,17.72,43.4294934348,135.14
2021-07-18 09:00:00,44.164320000000004,16.31001,47.0797577231,3.39432,0.9900100000000001,3.53575,40.77,15.32,43.5533615235,0.0,44.04432,16.21001,46.9325744922,3.39432,0.9900100000000001,3.53575,40.65,15.22,43.4058855456,134.56,45.29432,17.44001,48.5358565708,3.39432,0.9900100000000001,3.53575,41.9,16.45,45.0134702062,134.67,45.35432,17.43001,48.5882659833,3.39432,0.9900100000000001,3.53575,41.96,16.44,45.0656765177,134.38
2021-07-18 09:30:00,46.20032,15.78301,48.8218493378,3.85032,1.12301,4.01075,42.35,14.66,44.8156010782,0.0,46.08032,15.70301,48.6824446219,3.85032,1.12301,4.01075,42.23,14.58,44.6760483928,133.86,47.36032,16.92301,50.2930231539,3.85032,1.12301,4.01075,43.51,15.8,46.2899567941,133.97,47.41032,16.89301,50.3300330753,3.85032,1.12301,4.01075,43.56,15.77,46.3267363409,133.66
2021-07-18 10:00:00,48.0248,16.74265,50.8595885164,4.2948,1.25265,4.47375,43.73,15.49,46.39238084,0.0,47.8848,16.84265,50.7605056128,4.2948,1.25265,4.47375,43.59,15.59,46.2940190521,133.39,48.9948,11.81265,50.3987016406,4.2948,1.25265,4.47375,44.7,10.56,45.9304212913,133.51,49.2348,17.48265,52.2466131157,4.2948,1.25265,4.47375,44.94,16.23,47.780921925,133.2
2021-07-18 10:30:00,49.46472,19.01471,52.9935630154,4.64472,1.35471,4.83825,44.82,17.66,48.1737272795,0.0,49.33472,18.92471,52.8399398757,4.64472,1.35471,4.83825,44.69,17.57,48.0197980004,133.87,50.06472,2.88471,50.1477590772,4.64472,1.35471,4.83825,45.42,1.53,45.4457621787,133.97,50.71472,20.21471,54.5950302231,4.64472,1.35471,4.83825,46.07,18.86,49.7809652377,133.68
2021-07-18 11:00:00,50.76072,18.67521,54.087097939,4.92072,1.43521,5.12575,45.84,17.24,48.9747200094,0.0,50.62072,18.58521,53.9246448673,4.92072,1.43521,5.12575,45.7,17.15,48.8120118413,134.97,51.34072,2.63521,51.4083053782,4.92072,1.43521,5.12575,46.42,1.2,46.4355079653,135.08,52.01072,19.85521,55.6717554875,4.92072,1.43521,5.12575,47.09,18.42,50.5644588619,134.8
2021-07-18 11:30:00,51.16744,18.50967,54.4124507779,5.10744,1.48967,5.32025,46.06,17.02,49.104012056,0.0,51.02744,18.41967,54.2501970122,5.10744,1.48967,5.32025,45.92,16.93,48.9415089673,134.69,51.74744,2.51967,51.8087471713,5.10744,1.48967,5.32025,46.64,1.03,46.6513718984,134.78,52.41744,19.68967,55.9934917724,5.10744,1.48967,5.32025,47.31,18.2,50.69,134.48
2021-07-18 12:00:00,51.0204,18.2897,54.1995788014,5.2104,1.5197,5.4275,45.81,16.77,48.7830810835,0.0,50.8804,18.1997,54.037433176,5.2104,1.5197,5.4275,45.67,16.68,48.6206879836,134.38,51.5904,2.2997,51.6416304182,5.2104,1.5197,5.4275,46.38,0.78,46.386558397900004,134.49,52.2504,19.4497,55.7529831511,5.2104,1.5197,5.4275,47.04,17.93,50.3413001421,134.23
2021-07-18 12:30:00,51.41728,18.01754,54.4827351576,5.23728,1.5275400000000001,5.4555,46.18,16.49,49.0358287378,0.0,51.25728,17.91754,54.2986831576,5.23728,1.5275400000000001,5.4555,46.02,16.39,48.8515352881,134.38,51.98728,2.07754,52.0287752523,5.23728,1.5275400000000001,5.4555,46.75,0.55,46.7532351822,134.49,52.64728,19.16754,56.0279455366,5.23728,1.5275400000000001,5.4555,47.41,17.64,50.5853506462,134.15
2021-07-18 13:00:00,51.97768,17.81224,54.9450189917,5.28768,1.54224,5.508,46.69,16.27,49.443594125,0.0,51.83768,17.71224,54.7801835849,5.28768,1.54224,5.508,46.55,16.17,49.2785085002,134.02,52.54768,1.84224,52.579963119,5.28768,1.54224,5.508,47.26,0.30000000000000004,47.2609521698,134.15,53.23768,18.95224,56.5105120557,5.28768,1.54224,5.508,47.95,17.41,51.0128474014,133.86
2021-07-18 13:30:00,51.77064,17.65727,54.6989794225,5.27064,1.53727,5.49025,46.5,16.12,49.2148798637,0.0,51.62064,17.56727,54.5279694218,5.27064,1.53727,5.49025,46.35,16.03,49.0436886867,134.11,52.34064,1.67727,52.3675073902,5.27064,1.53727,5.49025,47.07,0.14,47.0702082001,134.26,53.01064,18.79727,56.2446914176,5.27064,1.53727,5.49025,47.74,17.26,50.7643102977,133.96
2021-07-18 14:00:00,51.31152,17.99336,54.3749307016,5.29152,1.54336,5.5120000000000005,46.02,16.45,48.871698354,0.0,51.17152,17.89336,54.2097481197,5.29152,1.54336,5.5120000000000005,45.88,16.35,48.7062306076,133.98,51.89152,2.01336,51.9305638945,5.29152,1.54336,5.5120000000000005,46.6,0.47000000000000003,46.6023701114,134.08,52.57152,19.15336,55.9519071561,5.29152,1.54336,5.5120000000000005,47.28,17.61,50.4530524349,133.78
2021-07-18 14:30:00,50.82656,18.02608,53.9284596628,5.26656,1.5360800000000001,5.486,45.56,16.49,48.4523859062,0.0,50.67656,17.93608,53.7570153487,5.26656,1.5360800000000001,5.486,45.41,16.4,48.2807218256,134.32,51.40656,2.01608,51.4460784667,5.26656,1.5360800000000001,5.486,46.14,0.48,46.1424966815,134.47,52.05656,19.17608,55.4761884343,5.26656,1.5360800000000001,5.486,46.79,17.64,50.0047367756,134.18
2021-07-18 15:00:00,50.25024,18.27507,53.4702235227,5.16024,1.50507,5.37525,45.09,16.77,48.1075981525,0.0,50.10024,18.18507,53.2985067236,5.16024,1.50507,5.37525,44.94,16.68,47.9356443578,134.32,50.82024,2.25507,50.8702480273,5.16024,1.50507,5.37525,45.66,0.75,45.6661592429,134.47,51.47024,19.44507,55.0208719757,5.16024,1.50507,5.37525,46.31,17.94,49.6634644382,134.18
2021-07-18 15:30:00,50.23944,18.46942,53.5268232445,4.72944,1.37942,4.9265,45.51,17.09,48.6130455742,0.0,50.10944,18.36942,53.3703247906,4.72944,1.37942,4.9265,45.38,16.99,48.456212192,134.45,50.82944,2.37942,50.8851020462,4.72944,1.37942,4.9265,46.1,1.0,46.1108447114,134.57,51.47944,19.63942,55.0984533417,4.72944,1.37942,4.9265,46.75,18.26,50.1895417393,134.27
2021-07-18 16:00:00,50.35192,18.52806,53.6526313898,4.38192,1.27806,4.5645,45.97,17.25,49.0999327902,0.0,50.21192,18.44806,53.4936241794,4.38192,1.27806,4.5645,45.83,17.17,48.9407580652,134.77,50.96192,2.42806,51.0197291785,4.38192,1.27806,4.5645,46.58,1.15,46.5941938443,134.89,51.62192,19.72806,55.2631792051,4.38192,1.27806,4.5645,47.24,18.45,50.7150874987,134.59
2021-07-18 16:30:00,50.78792,18.60481,54.0883700352,4.50792,1.31481,4.69575,46.28,17.29,49.4042761307,0.0,50.65792,18.51481,53.9353599048,4.50792,1.31481,4.69575,46.15,17.2,49.251015218,134.86,51.41792,2.52481,51.4798714321,4.50792,1.31481,4.69575,46.91,1.21,46.9256028198,134.99,52.08792,19.79481,55.7224004585,4.50792,1.31481,4.69575,47.58,18.48,51.0427938107,134.71
2021-07-18 17:00:00,51.83808,18.29569,54.9719820514,4.16808,1.21569,4.34175,47.67,17.08,50.6374890768,0.0,51.71808,18.20569,54.8288878901,4.16808,1.21569,4.34175,47.55,16.99,50.4941838235,134.74,52.47808,2.22569,52.5252565578,4.16808,1.21569,4.34175,48.31,1.01,48.3205567021,134.87,53.18808,19.48569,56.6450701197,4.16808,1.21569,4.34175,49.02,18.27,52.3139876133,134.57
2021-07-18 17:30:00,53.3004,18.1722,56.3130668051,3.7104,1.0822,3.865,49.59,17.09,52.4522277887,0.0,53.1804,18.0722,56.1672445203,3.7104,1.0822,3.865,49.47,16.99,52.3062233391,134.63,53.9604,2.1122,54.0017236484,3.7104,1.0822,3.865,50.25,1.03,50.2605551103,134.75,54.7104,19.3622,58.0355292644,3.7104,1.0822,3.865,51.0,18.28,54.1771021743,134.46
2021-07-18 18:00:00,53.86976,18.07493,56.8212472317,3.23976,0.94493,3.37475,50.63,17.13,53.4493573394,0.0,53.75976,17.99493,56.6915275942,3.23976,0.94493,3.37475,50.52,17.05,53.3195358194,134.63,54.55976,2.02493,54.5973236777,3.23976,0.94493,3.37475,51.32,1.08,51.3313627327,134.84,55.31976,19.27493,58.5815565939,3.23976,0.94493,3.37475,52.08,18.33,55.211550422,134.46
2021-07-18 18:30:00,54.56456,17.63883,57.3447428433,2.70456,0.78883,2.81725,51.86,16.85,54.5287272912,0.0,54.46456,17.55883,57.2250015899,2.70456,0.78883,2.81725,51.76,16.77,54.4089193056,134.63,55.27456,1.59883,55.2976784374,2.70456,0.78883,2.81725,52.57,0.81,52.5762398808,134.84,56.06456,18.83883,59.145045471,2.70456,0.78883,2.81725,53.36,18.05,56.330205929,134.46
2021-07-18 19:00:00,54.50152,17.39086,57.2088952336,2.23152,0.6508600000000001,2.3245,52.27,16.74,54.8851573743,0.0,54.41152,17.30086,57.0958252892,2.23152,0.6508600000000001,2.3245,52.18,16.65,54.7720266194,134.63,55.24152,1.35086,55.2580342995,2.23152,0.6508600000000001,2.3245,53.01,0.7000000000000001,53.014621568,134.84,56.06152,18.59086,59.0636444884,2.23152,0.6508600000000001,2.3245,53.83,17.94,56.7407481445,134.46
2021-07-18 19:30:00,54.26136,17.44248,56.9959235174,1.79136,0.52248,1.866,52.47,16.92,55.1306384871,0.0,54.17136,17.36248,56.8857799103,1.79136,0.52248,1.866,52.38,16.84,55.0204507433,134.63,55.02136,1.4024800000000002,55.0392315208,1.79136,0.52248,1.866,53.23,0.88,53.2372735966,134.73,55.831360000000004,18.65248,58.8647243228,1.79136,0.52248,1.866,54.04,18.13,57.0001622805,134.46
2021-07-18 20:00:00,53.46768,17.71974,56.3274532555,1.5076800000000001,0.43974,1.5705,51.96,17.28,54.7580131122,0.0,53.38768,17.62974,56.2232345943,1.5076800000000001,0.43974,1.5705,51.88,17.19,54.6537327179,134.51,54.23768,1.6597400000000002,54.2630691046,1.5076800000000001,0.43974,1.5705,52.73,1.22,52.7441115197,134.73,55.04768,18.93974,58.2147818398,1.5076800000000001,0.43974,1.5705,53.54,18.5,56.6461084277,134.38
2021-07-18 20:30:00,53.41504,17.77522,56.2949815192,1.35504,0.39522,1.4115,52.06,17.38,54.8844969003,0.0,53.34504,17.70522,56.2064774546,1.35504,0.39522,1.4115,51.99,17.31,54.7959505803,134.61,54.20504,1.71522,54.2321707204,1.35504,0.39522,1.4115,52.85,1.32,52.8664818198,134.73,55.02504,19.00522,58.2147181927,1.35504,0.39522,1.4115,53.67,18.61,56.8049381656,134.46
2021-07-18 21:00:00,53.10376,17.99443,56.0696784114,1.28376,0.37443000000000004,1.33725,51.82,17.62,54.733689808,0.0,53.03376,17.91443,55.9777321974,1.28376,0.37443000000000004,1.33725,51.75,17.54,54.6416882975,134.61,53.88376,1.90443,53.917403919,1.28376,0.37443000000000004,1.33725,52.6,1.53,52.6222471964,134.83,54.68376,19.22443,57.9645781194,1.28376,0.37443000000000004,1.33725,53.4,18.85,56.6293431006,134.46
2021-07-18 21:30:00,52.49888,18.38134,55.6237904268,1.23888,0.36134000000000005,1.2905,51.26,18.02,54.3351451641,0.0,52.42888,18.29134,55.5280161455,1.23888,0.36134000000000005,1.2905,51.19,17.93,54.2392938745,134.85,53.28888,2.31134,53.3389822199,1.23888,0.36134000000000005,1.2905,52.05,1.9500000000000002,52.0865145695,135.0,54.07888,19.62134,57.5284472713,1.23888,0.36134000000000005,1.2905,52.84,19.26,56.2406721155,134.68
2021-07-18 22:00:00,52.82072,18.38896,55.9301556515,1.23072,0.35896000000000006,1.282,51.59,18.03,54.6498764866,0.0,52.76072,18.31896,55.8504957042,1.23072,0.35896000000000006,1.282,51.53,17.96,54.5701612605,134.68,53.59072,2.40896,53.6448353376,1.23072,0.35896000000000006,1.282,52.36,2.05,52.4001154579,134.86,54.41072,19.62896,57.8430853396,1.23072,0.35896000000000006,1.282,53.18,19.27,56.5636393808,134.55
2021-07-18 22:30:00,51.89328,18.65804,55.1455797485,1.1932800000000001,0.34804,1.2429999999999999,50.7,18.31,53.9049728689,0.0,51.81328,18.56804,55.0398773055,1.1932800000000001,0.34804,1.2429999999999999,50.62,18.22,53.799189585,134.36,52.67328,2.62804,52.7387999503,1.1932800000000001,0.34804,1.2429999999999999,51.48,2.2800000000000002,51.5304647757,134.52,53.44328,19.89804,57.0273282997,1.1932800000000001,0.34804,1.2429999999999999,52.25,19.55,55.7876778509,134.2
2021-07-18 23:00:00,49.03432,19.48251,52.7629863992,1.17432,0.34251000000000004,1.22325,47.86,19.14,51.545312105,0.0,48.95432,19.40251,52.6591192574,1.17432,0.34251000000000004,1.22325,47.78,19.06,51.441345239,134.61,49.77432,3.35251,49.8870950724,1.17432,0.34251000000000004,1.22325,48.6,3.01,48.6931216909,134.72,50.50432,20.74251,54.5979675424,1.17432,0.34251000000000004,1.22325,49.33,20.4,53.3817281474,134.41
2021-07-18 23:30:00,46.11792,19.92356,50.2375436123,1.17792,0.34356000000000003,1.227,44.94,19.58,49.020199918,0.0,46.03792,19.84356,50.1323942317,1.17792,0.34356000000000003,1.227,44.86,19.5,48.9149220586,134.99,46.86792,3.69356,47.0132354832,1.17792,0.34356000000000003,1.227,45.69,3.35,45.8126467255,135.13,47.52792,21.21356,52.0472699322,1.17792,0.34356000000000003,1.227,46.35,20.87,50.8318738588,134.85
2021-07-19 00:00:00,43.71832,20.66701,48.3571794666,1.2583199999999999,0.36701,1.31075,42.46,20.3,47.0631660643,0.0,43.64832,20.58701,48.2597225392,1.2583199999999999,0.36701,1.31075,42.39,20.22,46.9655245899,135.43,44.45832,4.29701,44.6654957676,1.2583199999999999,0.36701,1.31075,43.2,3.93,43.3783920864,135.6,45.07832,21.96701,50.145831954,1.2583199999999999,0.36701,1.31075,43.82,21.6,48.8544000066,135.27
2021-07-19 00:30:00,42.1836,20.94855,47.0988094973,1.2636,0.36855000000000004,1.3162500000000001,40.92,20.58,45.8037422052,0.0,42.1036,20.86855,46.9915898014,1.2636,0.36855000000000004,1.3162500000000001,40.84,20.5,45.6963412102,136.07,42.8936,4.48855,43.1278100773,1.2636,0.36855000000000004,1.3162500000000001,41.63,4.12,41.8333754316,136.19,43.4636,22.25855,48.8316247227,1.2636,0.36855000000000004,1.3162500000000001,42.2,21.89,47.5395845586,135.88
2021-07-19 01:00:00,41.25464,21.22177,46.3929826963,1.27464,0.37177000000000004,1.32775,39.98,20.85,45.0901641159,0.0,41.16464,21.14177,46.2763657288,1.27464,0.37177000000000004,1.32775,39.89,20.77,44.9733810159,136.32,41.93464,4.69177,42.1962881977,1.27464,0.37177000000000004,1.32775,40.66,4.32,40.8888493357,136.49,42.48464,22.53177,48.0897628946,1.27464,0.37177000000000004,1.32775,41.21,22.16,46.7902735619,136.17
2021-07-19 01:30:00,41.196,21.07925,46.2757517126,1.266,0.36925,1.31875,39.93,20.71,44.981207187,0.0,41.096,20.99925,46.1502948697,1.266,0.36925,1.31875,39.83,20.63,44.8556105744,136.66,41.886,4.5592500000000005,42.133404284,1.266,0.36925,1.31875,40.62,4.19,40.8355298729,136.8,42.426,22.38925,47.9712829885,1.266,0.36925,1.31875,41.16,22.02,46.6800385604,136.47
2021-07-19 02:00:00,40.97016,20.98338,46.0310356895,1.28016,0.37338000000000005,1.3335,39.69,20.61,44.7221220427,0.0,40.880160000000004,20.88338,45.9053705121,1.28016,0.37338000000000005,1.3335,39.6,20.51,44.5961892991,136.66,41.64016,4.46338,41.8786901162,1.28016,0.37338000000000005,1.3335,40.36,4.09,40.5667067926,136.8,42.19016,22.28338,47.7132961034,1.28016,0.37338000000000005,1.3335,40.91,21.91,46.4077170307,136.47
2021-07-19 02:30:00,40.36392,21.14156,45.5654649598,1.27392,0.37156000000000006,1.327,39.09,20.77,44.2653476209,0.0,40.26392,21.06156,45.4397685227,1.27392,0.37156000000000006,1.327,38.99,20.69,44.1395083797,136.58,41.04392,4.60156,41.301062013,1.27392,0.37156000000000006,1.327,39.77,4.23,39.994322097,136.67,41.58392,22.45156,47.2577501475,1.27392,0.37156000000000006,1.327,40.31,22.08,45.9610976805,136.38
2021-07-19 03:00:00,39.894,21.1945,45.1745289544,1.284,0.3745,1.3375,38.61,20.82,43.8657554363,0.0,39.804,21.1145,45.0575246352,1.284,0.3745,1.3375,38.52,20.74,43.7485771197,136.66,40.574,4.6345,40.8378264144,1.284,0.3745,1.3375,39.29,4.26,39.5202694829,136.84,41.094,22.5045,46.8526344644,1.284,0.3745,1.3375,39.81,22.13,45.5474807207,136.53
2021-07-19 03:30:00,39.67344,21.26142,45.0114410106,1.27344,0.37142000000000003,1.3265,38.4,20.89,43.7144381183,0.0,39.58344,21.17142,44.8896173636,1.27344,0.37142000000000003,1.3265,38.31,20.8,43.592385803,136.81,40.35344,4.71142,40.6275472832,1.27344,0.37142000000000003,1.3265,39.08,4.34,39.3202492362,136.98,40.86344,22.58142,46.6876992135,1.27344,0.37142000000000003,1.3265,39.59,22.21,45.3944071445,136.68
2021-07-19 04:00:00,39.3476,21.36555,44.7741035931,1.2876,0.37555000000000005,1.34125,38.06,20.99,43.4642807372,0.0,39.2576,21.28555,44.6568449016,1.2876,0.37555000000000005,1.34125,37.97,20.91,43.3468453293,136.81,40.0276,4.78555,40.3126562082,1.2876,0.37555000000000005,1.34125,38.74,4.41,38.9902000508,136.98,40.5376,22.69555,46.4584223103,1.2876,0.37555000000000005,1.34125,39.25,22.32,45.1524628343,136.68
2021-07-19 04:30:00,40.09184,20.64387,45.0946227744,1.28184,0.37387000000000004,1.33525,38.81,20.27,43.7845749094,0.0,40.00184,20.56387,44.9779940945,1.28184,0.37387000000000004,1.33525,38.72,20.19,43.667774159,137.03,40.77184,4.10387,40.977856044,1.28184,0.37387000000000004,1.33525,39.49,3.73,39.6657660962,137.14,41.30184,21.93387,46.7646943812,1.28184,0.37387000000000004,1.33525,40.02,21.56,45.4580465924,136.84
2021-07-19 05:00:00,39.98024,20.60632,44.9782171101,1.29024,0.37632000000000004,1.344,38.69,20.23,43.6596953723,0.0,39.89024,20.52632,44.8615766553,1.29024,0.37632000000000004,1.344,38.6,20.15,43.5428811633,136.67,40.66024,4.07632,40.864061247,1.29024,0.37632000000000004,1.344,39.37,3.7,39.5434811315,136.84,41.18024,21.91632,46.649086259,1.29024,0.37632000000000004,1.344,39.89,21.54,45.334133939,136.53
2021-07-19 05:30:00,40.27352,20.41436,45.1519933934,1.28352,0.37436,1.337,38.99,20.04,43.8385868842,0.0,40.17352,20.32436,45.0221203255,1.28352,0.37436,1.337,38.89,19.95,43.7085186205,136.67,40.94352,3.8743600000000002,41.1264208922,1.28352,0.37436,1.337,39.66,3.5,39.8141381924,136.84,41.48352,21.71436,46.8230270465,1.28352,0.37436,1.337,40.2,21.34,45.5130267066,136.53
2021-07-19 06:00:00,42.54936,19.78773,46.9254972799,1.32936,0.38773,1.38475,41.22,19.4,45.5570894593,0.0,42.46936,19.70773,46.8192392138,1.32936,0.38773,1.38475,41.14,19.32,45.4506545607,136.76,43.22936,3.32773,43.3572525993,1.32936,0.38773,1.38475,41.9,2.94,42.0030189391,136.84,43.79936,21.05773,48.5984766136,1.32936,0.38773,1.38475,42.47,20.67,47.2329313086,136.53
2021-07-19 06:30:00,47.36136,18.16623,50.7258349706,1.46136,0.42623000000000005,1.52225,45.9,17.74,49.208917891,0.0,47.26136,18.07623,50.6002592885,1.46136,0.42623000000000005,1.52225,45.8,17.65,49.083220147,136.35,48.03136,1.9362300000000001,48.0703706046,1.46136,0.42623000000000005,1.52225,46.57,1.51,46.5944739213,136.52,48.70136,19.40623,52.4254158654,1.46136,0.42623000000000005,1.52225,47.24,18.98,50.9102936546,136.21
2021-07-19 07:00:00,51.08816,16.47363,53.6784926909,1.65816,0.48363000000000006,1.7272500000000002,49.43,15.99,51.9519489529,0.0,50.98816,16.40363,53.5618477777,1.65816,0.48363000000000006,1.7272500000000002,49.33,15.92,51.8352708105,135.48,51.77816,0.9336300000000001,51.7865766195,1.65816,0.48363000000000006,1.7272500000000002,50.12,0.45,50.1220201109,135.62,52.52816,17.66363,55.418511508,1.65816,0.48363000000000006,1.7272500000000002,50.87,17.18,53.6927304204,135.32
2021-07-19 07:30:00,55.54952,14.508610000000001,57.412968364,1.9495200000000001,0.5686100000000001,2.03075,53.6,13.94,55.3830623928,0.0,55.44952,14.41861,57.2935038426,1.9495200000000001,0.5686100000000001,2.03075,53.5,13.85,55.2636634689,134.71,56.25952,2.64861,56.3218316957,1.9495200000000001,0.5686100000000001,2.03075,54.31,2.08,54.349816007,134.89,57.09952,15.67861,59.2129546279,1.9495200000000001,0.5686100000000001,2.03075,55.15,15.11,57.1824675928,134.57
2021-07-19 08:00:00,58.79992,12.95831,60.2108660464,2.35992,0.6883100000000001,2.45825,56.44,12.27,57.7583457173,0.0,58.68992,12.90831,60.092688213,2.35992,0.6883100000000001,2.45825,56.33,12.22,57.640240284,134.57,59.50992,4.35831,59.6693006869,2.35992,0.6883100000000001,2.45825,57.15,3.67,57.2677169093,134.66,60.39992,14.12831,62.0303109734,2.35992,0.6883100000000001,2.45825,58.04,13.44,59.5757937421,134.37
2021-07-19 08:30:00,61.48232,11.63026,62.5726667184,2.81232,0.8202600000000001,2.9295,58.67,10.81,59.6575644826,0.0,61.36232,11.55026,62.4399136919,2.81232,0.8202600000000001,2.9295,58.55,10.73,59.5250821083,134.29,62.19232,5.89026,62.4706317388,2.81232,0.8202600000000001,2.9295,59.38,5.07,59.5960510437,134.43,63.13232,12.74026,64.4050002209,2.81232,0.8202600000000001,2.9295,60.32,11.92,61.4864928257,134.13
2021-07-19 09:00:00,63.09568,10.43124,63.9521352466,3.29568,0.9612400000000001,3.433,59.8,9.47,60.5451971671,0.0,62.97568,10.37124,63.8239679948,3.29568,0.9612400000000001,3.433,59.68,9.41,60.4173029852,133.87,63.78568,7.24124,64.195393369,3.29568,0.9612400000000001,3.433,60.49,6.28,60.815117364,134.02,64.73568,11.50124,65.7494242302,3.29568,0.9612400000000001,3.433,61.44,10.54,62.337510377,133.71
2021-07-19 09:30:00,64.70568,9.47249,65.3953598588,3.74568,1.09249,3.90175,60.96,8.38,61.5332918021,0.0,64.57568,9.39249,65.2551707979,3.74568,1.09249,3.90175,60.83,8.3,61.3936389213,133.35,65.38568,8.48249,65.93360134,3.74568,1.09249,3.90175,61.64,7.39,62.0814118718,133.49,66.36568,10.50249,67.1915603187,3.74568,1.09249,3.90175,62.62,9.41,63.3230803104,133.19
2021-07-19 10:00:00,65.08576,9.24793,65.7394886203,4.17576,1.21793,4.34975,60.91,8.03,61.437032806,0.0,64.94576,9.17793,65.5910522942,4.17576,1.21793,4.34975,60.77,7.96,61.2891058835,133.35,65.74576,8.91793,66.3478291541,4.17576,1.21793,4.34975,61.57,7.7,62.0496164372,133.49,66.73576,10.27793,67.5225703588,4.17576,1.21793,4.34975,62.56,9.06,63.212634813,133.19
2021-07-19 10:30:00,65.2212,8.9316,65.8299203098,4.5312,1.3216,4.72,60.69,7.61,61.165253208,0.0,65.0712,8.8516,65.6704796084,4.5312,1.3216,4.72,60.54,7.53,61.0064955558,133.35,65.8812,9.4716,66.5585736025,4.5312,1.3216,4.72,61.35,8.15,61.8889731697,133.49,66.8412,9.9416,67.5764857624,4.5312,1.3216,4.72,62.31,8.62,62.9034220055,133.19
2021-07-19 11:00:00,66.46984,10.83287,67.3467942969,4.80984,1.40287,5.01025,61.66,9.43,62.3769228161,0.0,65.75984,7.45287,66.1808267405,4.80984,1.40287,5.01025,60.95,6.05,61.2495306104,133.35,67.17984,7.09287,67.5532360976,4.80984,1.40287,5.01025,62.37,5.69,62.6290108496,133.49,68.12984,11.81287,69.1463592394,4.80984,1.40287,5.01025,63.32,10.41,64.1700124669,133.19
2021-07-19 11:30:00,66.63544,12.31742,67.7643025453,4.82544,1.4074200000000001,5.0265,61.81,10.91,62.7654698063,0.0,65.60544,6.68742,65.9453966843,4.82544,1.4074200000000001,5.0265,60.78,5.28,61.0089075464,134.78,67.30544,5.72742,67.5486905384,4.82544,1.4074200000000001,5.0265,62.48,4.32,62.6291689231,134.87,68.29544,13.44742,69.6067541942,4.82544,1.4074200000000001,5.0265,63.47,12.04,64.6018769077,134.59
2021-07-19 12:00:00,66.78832,12.02826,67.8627933926,4.34832,1.26826,4.5295,62.44,10.76,63.360328282,0.0,65.75832,6.6482600000000005,66.0935398526,4.34832,1.26826,4.5295,61.41,5.38,61.6452147372,135.6,67.45832,5.70826,67.6994030214,4.34832,1.26826,4.5295,63.11,4.44,63.2659916543,135.72,68.46832,13.15826,69.7212352863,4.34832,1.26826,4.5295,64.12,11.89,65.2130853434,135.43
2021-07-19 12:30:00,66.97736,12.11298,68.0638746844,4.46736,1.30298,4.6535,62.51,10.81,63.4378136445,0.0,65.95736,6.75298,66.3021574087,4.46736,1.30298,4.6535,61.49,5.45,61.7310505337,135.39,67.67736,5.81298,67.926547042,4.46736,1.30298,4.6535,63.21,4.51,63.370688808,135.52,68.67736,13.24298,69.9425213718,4.46736,1.30298,4.6535,64.21,11.94,65.3107012671,135.22
2021-07-19 13:00:00,67.09096,12.23778,68.1979484519,4.62096,1.34778,4.8135,62.47,10.89,63.4120887529,0.0,66.05096,6.7477800000000006,66.3947426522,4.62096,1.34778,4.8135,61.43,5.4,61.6668865762,135.8,67.77096,5.80778,68.0193599488,4.62096,1.34778,4.8135,63.15,4.46,63.3072989473,135.96,68.78096,13.35778,70.0660455931,4.62096,1.34778,4.8135,64.16,12.01,65.2743877796,135.65
2021-07-19 13:30:00,66.71448,13.12214,67.9927378464,4.46448,1.30214,4.6505,62.25,11.82,63.3622513805,0.0,65.70448,5.91214,65.9699332382,4.46448,1.30214,4.6505,61.24,4.61,61.4132697387,136.02,67.41448,4.93214,67.59466043,4.46448,1.30214,4.6505,62.95,3.63,63.0545747746,136.16,68.41448,14.28214,69.8893453729,4.46448,1.30214,4.6505,63.95,12.98,65.2539876176,135.87
2021-07-19 14:00:00,66.55672,13.40946,67.8941131075,4.62672,1.34946,4.8195,61.93,12.06,63.0933316603,0.0,65.54672,5.71946,65.7957804532,4.62672,1.34946,4.8195,60.92,4.37,61.0765364113,136.48,67.25672,4.74946,67.4242074885,4.62672,1.34946,4.8195,62.63,3.4,62.7222201457,136.64,68.24672,14.56946,69.7845538457,4.62672,1.34946,4.8195,63.62,13.22,64.979018152,136.33
2021-07-19 14:30:00,65.74536,13.65448,67.1483222843,4.57536,1.33448,4.766,61.17,12.32,62.398327702,0.0,64.74536,5.47448,64.9763924268,4.57536,1.33448,4.766,60.17,4.14,60.3122582897,136.57,66.45536,4.49448,66.6071709593,4.57536,1.33448,4.766,61.88,3.16,61.960632663,136.64,67.43536,14.82448,69.0455862862,4.57536,1.33448,4.766,62.86,13.49,64.2912101302,136.33
2021-07-19 15:00:00,65.36032,13.85676,66.813031874,4.72032,1.37676,4.917,60.64,12.48,61.9109037246,0.0,64.37032,5.37676,64.5944861811,4.72032,1.37676,4.917,59.65,4.0,59.7839652415,136.57,66.05032,4.3967600000000004,66.1964974194,4.72032,1.37676,4.917,61.33,3.02,61.4043101093,136.75,67.02032,15.02676,68.6842544474,4.72032,1.37676,4.917,62.3,13.65,63.7778370596,136.45
2021-07-19 15:30:00,64.87008,13.90794,66.3442391941,3.73008,1.08794,3.8855,61.14,12.82,62.4696086109,0.0,63.87008,4.7979400000000005,64.0500378411,3.73008,1.08794,3.8855,60.14,3.71,60.254325156,136.57,65.57008,3.8079400000000003,65.6805587541,3.73008,1.08794,3.8855,61.84,2.7199999999999998,61.8997899835,136.75,66.53008,15.08794,68.2194801963,3.73008,1.08794,3.8855,62.8,14.0,64.3415884168,136.45
2021-07-19 16:00:00,65.49176,14.39468,67.0550329222,4.06176,1.18468,4.231,61.43,13.21,62.834297959,0.0,64.50176,4.56468,64.6630756042,4.06176,1.18468,4.231,60.44,3.38,60.5344364804,136.89,66.19176,3.56468,66.2876763464,4.06176,1.18468,4.231,62.13,2.38,62.1755683529,137.02,67.17176,15.60468,68.9605059393,4.06176,1.18468,4.231,63.11,14.42,64.7364541816,136.7
2021-07-19 16:30:00,66.04712,14.59666,67.6408496653,3.65712,1.06666,3.8095,62.39,13.53,63.8402145986,0.0,65.02712,4.23666,65.1649877116,3.65712,1.06666,3.8095,61.37,3.17,61.4518168975,137.24,66.73712,3.21666,66.8145948686,3.65712,1.06666,3.8095,63.08,2.15,63.116629346,137.34,67.73712,15.79666,69.5546683771,3.65712,1.06666,3.8095,64.08,14.73,65.7511923846,137.05
2021-07-19 17:00:00,66.78088,14.77859,68.3965836571,3.8008800000000003,1.10859,3.95925,62.98,13.67,64.4464840003,0.0,65.90088,4.85859,66.0797388128,3.8008800000000003,1.10859,3.95925,62.1,3.75,62.2131216063,137.54,67.64088,3.86859,67.7514179613,3.8008800000000003,1.10859,3.95925,63.84,2.76,63.8996338018,137.66,68.42088,15.33859,70.1191069764,3.8008800000000003,1.10859,3.95925,64.62,14.23,66.1682499391,137.37
2021-07-19 17:30:00,66.92664,11.31527,67.8764353577,2.96664,0.8652700000000001,3.09025,63.96,10.45,64.8080558264,0.0,66.79664,11.23527,67.7349422917,2.96664,0.8652700000000001,3.09025,63.83,10.37,64.666883333,137.92,68.56664,12.45527,69.6887212658,2.96664,0.8652700000000001,3.09025,65.6,11.59,66.6159748109,138.04,67.71664,6.66527,68.0438767051,2.96664,0.8652700000000001,3.09025,64.75,5.8,65.0092493419,137.77
2021-07-19 18:00:00,66.99488,11.31434,67.9435665523,2.89488,0.8443400000000001,3.0155,64.1,10.47,64.9494488044,0.0,66.86488,11.24434,67.8037414856,2.89488,0.8443400000000001,3.0155,63.97,10.4,64.809882734,135.21,68.64488,12.46434,69.7673227367,2.89488,0.8443400000000001,3.0155,65.75,11.62,66.7689066857,135.33,67.78488,6.50434,68.0962289371,2.89488,0.8443400000000001,3.0155,64.89,5.66,65.1363777009,135.03
2021-07-19 18:30:00,66.46112,11.91741,67.5211458194,2.39112,0.6974100000000001,2.4907500000000002,64.07,11.22,65.0450098009,0.0,66.33112,11.84741,67.380847458,2.39112,0.6974100000000001,2.4907500000000002,63.94,11.15,64.9049004313,134.74,68.12112,13.08741,69.3669034235,2.39112,0.6974100000000001,2.4907500000000002,65.73,12.39,66.8875548963,134.85,67.28112,5.62741,67.5160488459,2.39112,0.6974100000000001,2.4907500000000002,64.89,4.93,65.0770082287,134.57
2021-07-19 19:00:00,65.64976,11.90993,66.7213415682,1.9197600000000001,0.55993,1.9997500000000001,63.73,11.35,64.7328000321,0.0,65.53976,11.83993,66.6006312527,1.9197600000000001,0.55993,1.9997500000000001,63.62,11.28,64.6122496126,134.89,67.32976,13.08993,68.5903991027,1.9197600000000001,0.55993,1.9997500000000001,65.41,12.53,66.5993168133,135.03,66.47976,5.33993,66.6938778454,1.9197600000000001,0.55993,1.9997500000000001,64.56,4.78,64.7367129224,134.75
2021-07-19 19:30:00,64.39056,12.32183,65.5589178652,1.48056,0.43183000000000005,1.5422500000000001,62.91,11.89,64.0237471568,0.0,64.27056,12.26183,65.4297895279,1.48056,0.43183000000000005,1.5422500000000001,62.79,11.83,63.8947024408,134.81,66.07056,13.51183,67.43803414,1.48056,0.43183000000000005,1.5422500000000001,64.59,13.08,65.901096349,135.03,65.24056,4.63183,65.4047744302,1.48056,0.43183000000000005,1.5422500000000001,63.76,4.2,63.8981815078,134.66
2021-07-19 20:00:00,63.40304,12.81797,64.6857467775,1.19304,0.34797,1.24275,62.21,12.47,63.4474979806,0.0,63.30304,12.73797,64.5719037427,1.19304,0.34797,1.24275,62.11,12.39,63.3337524548,134.61,65.07304,13.99797,66.5615782487,1.19304,0.34797,1.24275,63.88,13.65,65.3221011603,134.75,64.26304,3.90797,64.3817562634,1.19304,0.34797,1.24275,63.07,3.56,63.1703925902,134.46
2021-07-19 20:30:00,62.44544,12.90617,63.7652115253,1.01544,0.29617000000000004,1.05775,61.43,12.61,62.7109001689,0.0,62.33544,12.85617,63.6473737641,1.01544,0.29617000000000004,1.05775,61.32,12.56,62.5930986611,134.38,64.08544,14.10617,65.6195676004,1.01544,0.29617000000000004,1.05775,63.07,13.81,64.564239328,134.53,63.28544,3.60617,63.3881012341,1.01544,0.29617000000000004,1.05775,62.27,3.31,62.3579104846,134.24
2021-07-19 21:00:00,61.4864,12.9302,62.8312617811,0.9264,0.2702,0.965,60.56,12.66,61.8691296205,0.0,61.3864,12.8602,62.7190150513,0.9264,0.2702,0.965,60.46,12.59,61.7569405006,134.05,63.1164,14.1302,64.6787639106,0.9264,0.2702,0.965,62.19,13.86,63.7157413831,134.18,62.3364,3.5302,62.4362801342,0.9264,0.2702,0.965,61.41,3.26,61.4964690043,133.89
2021-07-19 21:30:00,60.62128,13.74454,62.1598903526,1.18128,0.34454,1.2305,59.44,13.4,60.931712597,0.0,60.52128,13.68454,62.0491093236,1.18128,0.34454,1.2305,59.34,13.34,60.8209766446,133.89,62.23128,14.96454,64.0052315663,1.18128,0.34454,1.2305,61.05,14.62,62.7761650629,134.04,61.47128,2.95454,61.5422421711,1.18128,0.34454,1.2305,60.29,2.61,60.3464679994,133.76
2021-07-19 22:00:00,60.50624,14.07307,62.1213037384,1.17624,0.34307000000000004,1.22525,59.33,13.73,60.8979621991,0.0,60.40624,14.00307,62.0080623819,1.17624,0.34307000000000004,1.22525,59.23,13.66,60.7847719417,134.31,62.12624,15.29307,63.9808384328,1.17624,0.34307000000000004,1.22525,60.95,14.95,62.7567127884,134.47,61.35624,2.6230700000000002,61.4122844646,1.17624,0.34307000000000004,1.22525,60.18,2.2800000000000002,60.2231749412,134.18
2021-07-19 22:30:00,58.5228,15.1129,60.4426824872,1.0728,0.3129,1.1175,57.45,14.8,59.325732191,0.0,58.4228,15.0629,60.3333615527,1.0728,0.3129,1.1175,57.35,14.75,59.2164250863,134.31,60.0828,16.3729,62.2737080175,1.0728,0.3129,1.1175,59.01,16.06,61.156387238,134.47,59.3528,1.6029,59.3744402605,1.0728,0.3129,1.1175,58.28,1.29,58.2942750191,134.18
2021-07-19 23:00:00,55.49592,15.95381,57.7435813763,1.07592,0.31381000000000003,1.12075,54.42,15.64,56.6228399146,0.0,55.39592,15.88381,57.6281474001,1.07592,0.31381000000000003,1.12075,54.32,15.57,56.5074092487,134.73,57.00592,17.22381,59.5511086879,1.07592,0.31381000000000003,1.12075,55.93,16.91,58.4304116022,134.85,56.33592,0.8938100000000001,56.343010024,1.07592,0.31381000000000003,1.12075,55.26,0.58,55.2630437092,134.57
2021-07-19 23:30:00,52.00328,16.94929,54.6956996688,1.16328,0.33929000000000004,1.21175,50.84,16.61,53.4845557147,0.0,51.90328,16.87929,54.5789419617,1.16328,0.33929000000000004,1.21175,50.74,16.54,53.367773047,135.33,53.41328,18.18929,56.4254264588,1.16328,0.33929000000000004,1.21175,52.25,17.85,55.2148983518,135.46,52.80328,0.8692900000000001,52.8104349903,1.16328,0.33929000000000004,1.21175,51.64,0.53,51.6427197192,135.18
2021-07-20 00:00:00,49.29696,17.76328,52.3996601287,1.17696,0.34328000000000003,1.226,48.12,17.42,51.176076442,0.0,49.18696,17.68328,52.2690675792,1.17696,0.34328000000000003,1.226,48.01,17.34,51.045427807,134.54,50.62696,18.99328,54.0724862014,1.17696,0.34328000000000003,1.226,49.45,18.65,52.8500236518,134.67,50.04696,1.7132800000000001,50.076277154,1.17696,0.34328000000000003,1.226,48.87,1.37,48.8891992162,134.38
2021-07-20 00:30:00,47.1048,18.0239,50.435336365,1.1448,0.33390000000000003,1.1925,45.96,17.69,49.2469054865,0.0,47.0048,17.9439,50.3133657217,1.1448,0.33390000000000003,1.1925,45.86,17.61,49.1248582695,134.54,48.3748,19.2639,52.0693683297,1.1448,0.33390000000000003,1.1925,47.23,18.93,50.8823918463,134.67,47.8348,2.0139,47.8771749819,1.1448,0.33390000000000003,1.1925,46.69,1.6800000000000002,46.7202151108,134.47
2021-07-20 01:00:00,45.85968,18.32824,49.3865835141,1.15968,0.33824000000000004,1.208,44.7,17.99,48.1843345912,0.0,45.74968,18.24824,49.2547610206,1.15968,0.33824000000000004,1.208,44.59,17.91,48.0524317803,134.27,47.09968,19.56824,51.0029006312,1.15968,0.33824000000000004,1.208,45.94,19.23,49.8023744414,134.38,46.58968,2.29824,46.646330934,1.15968,0.33824000000000004,1.208,45.43,1.96,45.4722607751,134.1
2021-07-20 01:30:00,45.1244,18.4567,48.7530640088,1.1544,0.3367,1.2025000000000001,43.97,18.12,47.5572844052,0.0,45.0244,18.3867,48.6340141491,1.1544,0.3367,1.2025000000000001,43.87,18.05,47.4381639611,134.38,46.3544,19.6967,50.3655675065,1.1544,0.3367,1.2025000000000001,45.2,19.36,49.1716340993,134.51,45.8444,2.3767,45.9059659984,1.1544,0.3367,1.2025000000000001,44.69,2.04,44.7365365222,134.47
2021-07-20 02:00:00,44.80808,18.64069,48.5308083279,1.16808,0.34069000000000005,1.21675,43.64,18.3,47.3216610021,0.0,44.69808,18.55069,48.3946944939,1.16808,0.34069000000000005,1.21675,43.53,18.21,47.1854320739,134.6,46.00808,19.88069,50.1197092985,1.16808,0.34069000000000005,1.21675,44.84,19.54,48.9125464477,134.75,45.51808,2.54069,45.5889319086,1.16808,0.34069000000000005,1.21675,44.35,2.2,44.4045324263,134.47
2021-07-20 02:30:00,44.01712,18.94041,47.9191609282,1.16712,0.34041000000000005,1.21575,42.85,18.6,46.7127659211,0.0,43.90712,18.87041,47.7904546982,1.16712,0.34041000000000005,1.21575,42.74,18.53,46.5839940323,134.6,45.21712,20.20041,49.5241810156,1.16712,0.34041000000000005,1.21575,44.05,19.86,48.3199968957,134.75,44.72712,2.8004100000000003,44.8147024944,1.16712,0.34041000000000005,1.21575,43.56,2.46,43.6294075137,134.47
2021-07-20 03:00:00,43.36392,19.04531,47.3619403188,1.18392,0.34531,1.23325,42.18,18.7,46.1393801432,0.0,43.25392,18.96531,47.2290649787,1.18392,0.34531,1.23325,42.07,18.62,46.0064049889,134.87,44.52392,20.30531,48.9355194758,1.18392,0.34531,1.23325,43.34,19.96,47.7153769764,135.04,44.05392,2.8953100000000003,44.148960207,1.18392,0.34531,1.23325,42.87,2.55,42.9457727838,134.75
2021-07-20 03:30:00,42.9136,19.4123,47.1000473062,1.1736,0.3423,1.2225,41.74,19.07,45.8900043582,0.0,42.8036,19.3223,46.962745344,1.1736,0.3423,1.2225,41.63,18.98,45.7525660483,134.99,44.0736,20.6623,48.6766151067,1.1736,0.3423,1.2225,42.9,20.32,47.4690678232,135.04,43.6136,3.2123,43.7317387746,1.1736,0.3423,1.2225,42.44,2.87,42.5369310129,134.75
2021-07-20 04:00:00,42.73256,19.41783,46.9374456704,1.19256,0.34783000000000003,1.24225,41.54,19.07,45.7081666664,0.0,42.62256,19.34783,46.80834484,1.19256,0.34783000000000003,1.24225,41.43,19.0,45.5789962592,134.99,43.88256,20.68783,48.5145893754,1.19256,0.34783000000000003,1.24225,42.69,20.34,47.2879656995,135.22,43.42256,3.23783,43.5431080662,1.19256,0.34783000000000003,1.24225,42.23,2.89,42.3287727202,134.94
2021-07-20 04:30:00,42.94792,19.24356,47.0620700118,1.17792,0.34356000000000003,1.227,41.77,18.9,45.8469508255,0.0,42.83792,19.16356,46.9289827484,1.17792,0.34356000000000003,1.227,41.66,18.82,45.7137616041,134.99,44.09792,20.50356,48.6314972112,1.17792,0.34356000000000003,1.227,42.92,20.16,47.4188991859,135.22,43.61792,3.06356,43.7253741551,1.17792,0.34356000000000003,1.227,42.44,2.7199999999999998,42.5270737296,134.94
2021-07-20 05:00:00,42.8696,19.13655,46.9468864789,1.1196,0.32655,1.16625,41.75,18.81,45.7916870185,0.0,42.7596,19.04655,46.8097688422,1.1196,0.32655,1.16625,41.64,18.72,45.6544411859,134.99,44.0296,20.37655,48.516074306,1.1196,0.32655,1.16625,42.91,20.05,47.3631776806,135.14,43.5596,2.92655,43.6577993841,1.1196,0.32655,1.16625,42.44,2.6,42.5195672603,134.86
2021-07-20 05:30:00,42.81376,18.64818,46.6987436946,0.7137600000000001,0.20818,0.7435,42.1,18.44,45.9613272219,0.0,42.70376,18.57818,46.5699462127,0.7137600000000001,0.20818,0.7435,41.99,18.37,45.8324884771,135.13,43.98376,19.91818,48.2835897407,0.7137600000000001,0.20818,0.7435,43.27,19.71,47.5476287527,135.24,43.51376,2.38818,43.5792463571,0.7137600000000001,0.20818,0.7435,42.8,2.18,42.8554827298,134.95
2021-07-20 06:00:00,44.15872,18.47296,47.8669280736,0.7987200000000001,0.23296000000000003,0.8320000000000001,43.36,18.24,47.0402721081,0.0,44.05872,18.39296,47.7438141082,0.7987200000000001,0.23296000000000003,0.8320000000000001,43.26,18.16,46.9170885712,135.32,45.36872,19.72296,49.4703538051,0.7987200000000001,0.23296000000000003,0.8320000000000001,44.57,19.49,48.6450922499,135.47,44.87872,2.21296,44.9332471651,0.7987200000000001,0.23296000000000003,0.8320000000000001,44.08,1.98,44.1244467387,135.21
2021-07-20 06:30:00,48.39184,16.99762,51.2902453128,1.19184,0.34762000000000004,1.2415,47.2,16.65,50.050599397,0.0,48.30184,16.91762,51.1788395125,1.19184,0.34762000000000004,1.2415,47.11,16.57,49.939132952,135.32,49.72184,18.21762,52.9541599069,1.19184,0.34762000000000004,1.2415,48.53,17.87,51.7155469854,135.47,49.16184,0.8776200000000001,49.1696728589,1.19184,0.34762000000000004,1.2415,47.97,0.53,47.9729277822,135.21
2021-07-20 07:00:00,52.26856,15.74333,54.5880463468,1.5885600000000002,0.46333,1.65475,50.68,15.28,52.9333618808,0.0,52.18856,15.69333,54.4970311243,1.5885600000000002,0.46333,1.65475,50.6,15.23,52.8423400315,134.65,53.69856,17.02333,56.3323096487,1.5885600000000002,0.46333,1.65475,52.11,16.56,54.6780184352,134.8,53.07856,1.43333,53.0979092485,1.5885600000000002,0.46333,1.65475,51.49,0.97,51.4991359151,134.5
2021-07-20 07:30:00,55.89736,14.59173,57.7705239665,1.8573600000000001,0.54173,1.9347500000000002,54.04,14.05,55.8365838855,0.0,55.80736,14.52173,57.6657790406,1.8573600000000001,0.54173,1.9347500000000002,53.95,13.98,55.7318840521,135.46,57.39736,15.81173,59.5354326478,1.8573600000000001,0.54173,1.9347500000000002,55.54,15.27,57.6009071109,135.58,56.71736,2.60173,56.7770017204,1.8573600000000001,0.54173,1.9347500000000002,54.86,2.06,54.8986630074,135.31
2021-07-20 08:00:00,59.10824,12.89282,60.4980069378,2.2382400000000002,0.6528200000000001,2.3315,56.87,12.24,58.1722829189,0.0,59.01824,12.82282,60.3951766737,2.2382400000000002,0.6528200000000001,2.3315,56.78,12.17,58.0695901484,134.71,60.65824,14.07282,62.2693049797,2.2382400000000002,0.6528200000000001,2.3315,58.42,13.42,59.9415782241,134.85,59.92824,4.35282,60.0861131332,2.2382400000000002,0.6528200000000001,2.3315,57.69,3.7,57.8085296474,134.56
2021-07-20 08:30:00,62.56032,11.11426,63.5399119755,2.62032,0.76426,2.7295,59.94,10.35,60.8270178457,0.0,62.45032,11.04426,63.4193830548,2.62032,0.76426,2.7295,59.83,10.28,60.7067319166,133.91,64.15032,12.24426,65.3083873561,2.62032,0.76426,2.7295,61.53,11.48,62.591783007000004,134.07,63.37032,6.3342600000000004,63.6861076425,2.62032,0.76426,2.7295,60.75,5.57,61.0048145641,133.77
2021-07-20 09:00:00,63.3804,10.57845,64.2571296321,3.0804,0.8984500000000001,3.20875,60.3,9.68,61.0720263296,0.0,63.2604,10.50845,64.127261984,3.0804,0.8984500000000001,3.20875,60.18,9.61,60.9424687718,133.81,64.9604,11.67845,66.0018163581,3.0804,0.8984500000000001,3.20875,61.88,10.78,62.8119638286,133.95,64.1804,7.09845,64.5717564928,3.0804,0.8984500000000001,3.20875,61.1,6.2,61.413760673,133.65
2021-07-20 09:30:00,64.98872,9.64921,65.7011490072,3.52872,1.02921,3.67575,61.46,8.62,62.0615500934,0.0,64.85872,9.57921,65.5622972772,3.52872,1.02921,3.67575,61.33,8.55,61.9231087721,133.38,66.59872,10.74921,67.4606182988,3.52872,1.02921,3.67575,63.07,9.72,63.8146009938,133.55,65.76872,8.23921,66.2827965,3.52872,1.02921,3.67575,62.24,7.21,62.6562183666,133.28
2021-07-20 10:00:00,65.50464,9.22802,66.1514490745,4.00464,1.16802,4.1715,61.5,8.06,62.0259107148,0.0,65.36464,9.15802,66.0030718425,4.00464,1.16802,4.1715,61.36,7.99,61.8780227544,133.38,67.09464,10.29802,67.8803353899,4.00464,1.16802,4.1715,63.09,9.13,63.7471960168,133.55,66.27464,9.03802,66.8880685373,4.00464,1.16802,4.1715,62.27,7.87,62.7653550934,133.28
2021-07-20 10:30:00,65.76168,9.25049,66.4091117367,4.32168,1.2604899999999999,4.50175,61.44,7.99,61.9573538815,0.0,65.61168,9.18049,66.2508411197,4.32168,1.2604899999999999,4.50175,61.29,7.92,61.7995995133,133.73,67.32168,10.32049,68.1081574546,4.32168,1.2604899999999999,4.50175,63.0,9.06,63.648123303,133.86,66.51168,9.24049,67.1505043307,4.32168,1.2604899999999999,4.50175,62.19,7.98,62.6998923444,133.58
2021-07-20 11:00:00,66.03512,8.78191,66.6165070884,4.63512,1.3519100000000002,4.82825,61.4,7.43,61.8479175074,0.0,65.89512,8.70191,66.4672105437,4.63512,1.3519100000000002,4.82825,61.26,7.35,61.6993525088,133.88,67.59512,9.83191,68.3064177224,4.63512,1.3519100000000002,4.82825,62.96,8.48,63.5285132834,134.01,66.77512,9.82191,67.4936038974,4.63512,1.3519100000000002,4.82825,62.14,8.47,62.7145955899,133.72
2021-07-20 11:30:00,66.41712,8.82916,67.0014021898,4.79712,1.39916,4.997,61.62,7.43,62.0663298415,0.0,66.25712,8.75916,66.8335906158,4.79712,1.39916,4.997,61.46,7.36,61.8991211569,133.54,67.95712,9.86916,68.6700114883,4.79712,1.39916,4.997,63.16,8.47,63.7253991749,133.72,67.13712,9.84916,67.8557207212,4.79712,1.39916,4.997,62.34,8.45,62.9100794786,133.44
2021-07-20 12:00:00,67.31216,8.60563,67.8600305892,4.92216,1.43563,5.12725,62.39,7.17,62.8006449011,0.0,67.15216,8.52563,67.6912029703,4.92216,1.43563,5.12725,62.23,7.09,62.6325873647,133.46,68.86216,9.63563,69.5330313259,4.92216,1.43563,5.12725,63.94,8.2,64.4636610813,133.62,68.02216,10.11563,68.7701986427,4.92216,1.43563,5.12725,63.1,8.68,63.6942100979,133.33
2021-07-20 12:30:00,68.00152,8.53586,68.5351561481,4.99152,1.45586,5.1995000000000005,63.01,7.08,63.4065178038,0.0,67.84152,8.45586,68.3664640321,4.99152,1.45586,5.1995000000000005,62.85,7.0,63.2386155762,133.3,69.56152,9.56586,70.2161715152,4.99152,1.45586,5.1995000000000005,64.57,8.11,65.0773155562,133.46,68.71152,10.20586,69.4653335056,4.99152,1.45586,5.1995000000000005,63.72,8.75,64.3179671631,133.19
2021-07-20 13:00:00,67.90016,8.33838,68.4102354114,4.76016,1.3883800000000002,4.9585,63.14,6.95,63.5213515284,0.0,67.73016,8.26838,68.2329882201,4.76016,1.3883800000000002,4.9585,62.97,6.88,63.3447337985,133.2,69.46016,9.36838,70.0890888159,4.76016,1.3883800000000002,4.9585,64.7,7.98,65.1902630766,133.35,68.62016,10.33838,69.3945852315,4.76016,1.3883800000000002,4.9585,63.86,8.95,64.4841228521,133.08
