Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-07-20 13:30:00,67.12864,8.73127,67.6940867732,4.59864,1.34127,4.79025,62.53,7.39,62.9651729133,0.0,66.96864,8.65127,67.5251302558,4.59864,1.34127,4.79025,62.37,7.31,62.7969187142,133.46,68.68864,9.77127,69.3801627446,4.59864,1.34127,4.79025,64.09,8.43,64.642037406,133.61,67.84864,9.94127,68.5730763424,4.59864,1.34127,4.79025,63.25,8.6,63.8319864958,133.33
2021-07-20 14:00:00,66.50896,8.87053,67.0978990935,4.69896,1.37053,4.89475,61.81,7.5,62.2633608152,0.0,66.34896,8.79053,66.9287524967,4.69896,1.37053,4.89475,61.65,7.42,62.0949184716,133.87,68.04896,9.92053,68.7682911854,4.69896,1.37053,4.89475,63.35,8.55,63.9243693751,134.01,67.21896,9.88053,67.9412500368,4.69896,1.37053,4.89475,62.52,8.51,63.0965173365,133.74
2021-07-20 14:30:00,66.1968,8.66115,66.7610054565,3.9468,1.15115,4.11125,62.25,7.51,62.7013763804,0.0,66.0268,8.59115,66.5833776296,3.9468,1.15115,4.11125,62.08,7.44,62.5242353012,133.98,67.7368,9.71115,68.4293833712,3.9468,1.15115,4.11125,63.79,8.56,64.361772039,134.15,66.9068,9.64115,67.5978672708,3.9468,1.15115,4.11125,62.96,8.49,63.5298488901,133.86
2021-07-20 15:00:00,66.25712,8.64291,66.8184543668,4.22712,1.23291,4.40325,62.03,7.41,62.4710252837,0.0,66.10712,8.56291,66.6593935043,4.22712,1.23291,4.40325,61.88,7.33,62.3126255265,133.98,67.80712,9.68291,68.4949944796,4.22712,1.23291,4.40325,63.58,8.45,64.1390590826,134.15,66.98712,9.83291,67.7049508157,4.22712,1.23291,4.40325,62.76,8.6,63.3464884583,133.86
2021-07-20 15:30:00,66.15664,8.68152,66.723832366,3.5366400000000002,1.03152,3.684,62.62,7.65,63.0855522287,0.0,65.98664,8.60152,66.5448931534,3.5366400000000002,1.03152,3.684,62.45,7.57,62.9071331408,133.98,67.70664,9.74152,68.4038472017,3.5366400000000002,1.03152,3.684,64.17,8.71,64.7584203019,134.05,66.86664,9.45152,67.5313169959,3.5366400000000002,1.03152,3.684,63.33,8.42,63.8872859026,133.76
2021-07-20 16:00:00,66.79336,8.69473,67.3568947463,2.79336,0.8147300000000001,2.90975,64.0,7.88,64.4832877574,0.0,66.63336,8.62473,67.1892151499,2.79336,0.8147300000000001,2.90975,63.84,7.8100000000000005,64.3159521425,134.15,68.40336,9.77473,69.0982272266,2.79336,0.8147300000000001,2.90975,65.61,8.96,66.2189829279,134.3,67.54336,9.08473,68.1515795801,2.79336,0.8147300000000001,2.90975,64.75,8.27,65.275994056,134.03
2021-07-20 16:30:00,67.04456,9.50758,67.7153387576,3.21456,0.9375800000000001,3.3485,63.83,8.57,64.4027468358,0.0,66.90456,9.42758,67.5655194123,3.21456,0.9375800000000001,3.3485,63.69,8.49,64.2533750086,134.61,68.66456,10.60758,69.4790799698,3.21456,0.9375800000000001,3.3485,65.45,9.67,66.1604972775,134.75,67.81456,8.68758,68.3687691439,3.21456,0.9375800000000001,3.3485,64.6,7.75,65.0632192564,134.44
2021-07-20 17:00:00,67.52128,9.96954,68.2533147961,3.70128,1.07954,3.8555,63.82,8.89,64.4362048851,0.0,67.37128,9.88954,68.093262297,3.70128,1.07954,3.8555,63.67,8.81,64.276628723,135.4,69.13128,11.08954,70.0150824598,3.70128,1.07954,3.8555,65.43,10.01,66.1912758602,135.54,68.28128,8.56954,68.8169326129,3.70128,1.07954,3.8555,64.58,7.49,65.0128948748,135.26
2021-07-20 17:30:00,67.90592,10.85006,68.7672725433,3.32592,0.97006,3.4645,64.58,9.88,65.331392148,0.0,67.76592,10.78006,68.6179976905,3.32592,0.97006,3.4645,64.44,9.81,65.1824339834,135.57,69.56592,12.00006,70.5933330099,3.32592,0.97006,3.4645,66.24,11.03,67.1520550691,135.7,68.70592,7.54006,69.1184197436,3.32592,0.97006,3.4645,65.38,6.57,65.7092786446,135.41
2021-07-20 18:00:00,68.05232,10.73026,68.8930819245,3.05232,0.89026,3.1795,65.0,9.84,65.7405932434,0.0,67.93232,10.65026,68.7621126686,3.05232,0.89026,3.1795,64.88,9.76,65.6099992379,136.06,69.75232,11.87026,70.7551356288,3.05232,0.89026,3.1795,66.7,10.98,67.5977100204,136.21,68.88232,7.44026,69.282981153,3.05232,0.89026,3.1795,65.83,6.55,66.1550557403,135.91
2021-07-20 18:30:00,67.6388,10.6834,68.4773123085,2.5488,0.7434000000000001,2.6550000000000002,65.09,9.94,65.8446026642,0.0,67.5088,10.6134,68.3380006804,2.5488,0.7434000000000001,2.6550000000000002,64.96,9.87,65.7055439061,135.66,69.3188,11.7934,70.3148655478,2.5488,0.7434000000000001,2.6550000000000002,66.77,11.05,67.6781752118,135.76,68.4488,6.7434,68.780169126,2.5488,0.7434000000000001,2.6550000000000002,65.9,6.0,66.1725774018,135.47
2021-07-20 19:00:00,66.7036,11.04355,67.6116132744,2.1036,0.61355,2.19125,64.6,10.43,65.4365715789,0.0,66.5936,10.95355,67.4884272936,2.1036,0.61355,2.19125,64.49,10.34,65.3136716163,133.69,68.4036,12.14355,69.473148047,2.1036,0.61355,2.19125,66.3,11.53,67.2951030908,133.81,67.5436,6.09355,67.8179124757,2.1036,0.61355,2.19125,65.44,5.48,65.6690490262,133.54
2021-07-20 19:30:00,64.9376,11.5193,65.9513924512,1.6776,0.4893,1.7475,63.26,11.03,64.2143948037,0.0,64.8276,11.4393,65.8291372133,1.6776,0.4893,1.7475,63.15,10.95,64.0923162321,133.58,66.6176,12.6293,67.8041580454,1.6776,0.4893,1.7475,64.94,12.14,66.0649922425,133.81,65.7776,5.3193,65.9923299653,1.6776,0.4893,1.7475,64.1,4.83,64.2817151296,133.54
2021-07-20 20:00:00,64.01168,11.78299,65.0871264519,1.38168,0.40299,1.43925,62.63,11.38,63.6554891584,0.0,63.90168,11.69299,64.9626871516,1.38168,0.40299,1.43925,62.52,11.29,63.531208866200004,133.33,65.67168,12.89299,66.9253221521,1.38168,0.40299,1.43925,64.29,12.49,65.4920163073,133.47,64.84168,4.88299,65.0252801344,1.38168,0.40299,1.43925,63.46,4.48,63.617937722,133.16
2021-07-20 20:30:00,63.34712,11.949160000000001,64.4642539474,1.19712,0.34916,1.2469999999999999,62.15,11.6,63.2232749864,0.0,63.24712,11.85916,64.3493423758,1.19712,0.34916,1.2469999999999999,62.05,11.51,63.1084986353,133.33,65.00712,13.07916,66.3098037774,1.19712,0.34916,1.2469999999999999,63.81,12.73,65.0674188823,133.47,64.19712,4.62916,64.363804569,1.19712,0.34916,1.2469999999999999,63.0,4.28,63.1452167626,133.16
2021-07-20 21:00:00,62.95528,12.13529,64.11421483,1.11528,0.32529,1.16175,61.84,11.81,62.957618284,0.0,62.85528,12.05529,64.0009081253,1.11528,0.32529,1.16175,61.74,11.73,62.8444150263,133.5,64.61528,13.27529,65.9648977416,1.11528,0.32529,1.16175,63.5,12.95,64.8070405126,133.63,63.81528,4.42529,63.9685325223,1.11528,0.32529,1.16175,62.7,4.1,62.8339080433,133.36
2021-07-20 21:30:00,61.63584,13.00337,62.9925741962,1.00584,0.29337,1.04775,60.63,12.71,61.947889391,0.0,61.53584,12.92337,62.8782402478,1.00584,0.29337,1.04775,60.53,12.63,61.8336300083,133.95,63.27584,14.16337,64.8415991279,1.00584,0.29337,1.04775,62.27,13.87,63.7960014421,133.74,62.48584,3.55337,62.5867928469,1.00584,0.29337,1.04775,61.48,3.26,61.5663706905,133.77
2021-07-20 22:00:00,61.28744,13.46967,62.7501578617,1.02744,0.29967000000000005,1.07025,60.26,13.17,61.682384033,0.0,61.18744,13.38967,62.6353420719,1.02744,0.29967000000000005,1.07025,60.16,13.09,61.5676351665,133.95,62.91744,14.61967,64.5936452529,1.02744,0.29967000000000005,1.07025,61.89,14.32,63.5250698543,134.06,62.12744,3.06967,62.2032288138,1.02744,0.29967000000000005,1.07025,61.1,2.77,61.1627574591,133.77
2021-07-20 22:30:00,59.13888,14.18009,60.815146798,1.02888,0.30009,1.07175,58.11,13.88,59.7446775872,0.0,59.03888,14.11009,60.7015979317,1.02888,0.30009,1.07175,58.01,13.81,59.6311680248,133.75,60.73888,15.37009,62.6534213771,1.02888,0.30009,1.07175,59.71,15.07,61.5823757255,133.88,59.99888,2.41009,60.0472658417,1.02888,0.30009,1.07175,58.97,2.11,59.0077367809,133.61
2021-07-20 23:00:00,56.16608,15.52094,58.2711602858,1.06608,0.31094000000000005,1.1105,55.1,15.21,57.1607741375,0.0,56.07608,15.43094,58.1604733255,1.06608,0.31094000000000005,1.1105,55.01,15.12,57.0501051708,134.0,57.70608,16.72094,60.0797928047,1.06608,0.31094000000000005,1.1105,56.64,16.41,58.9692945523,134.12,57.01608,1.16094,57.0278980873,1.06608,0.31094000000000005,1.1105,55.95,0.85,55.9564562852,133.83
2021-07-20 23:30:00,53.0464,16.3552,55.5104775696,1.0464,0.3052,1.09,52.0,16.05,54.4206073101,0.0,52.9664,16.2852,55.4134213706,1.0464,0.3052,1.09,51.92,15.98,54.3235381764,134.34,54.5464,17.5752,57.3079174984,1.0464,0.3052,1.09,53.5,17.27,56.218350207,134.47,53.9164,0.6552,53.9203808963,1.0464,0.3052,1.09,52.87,0.35000000000000003,52.8711584893,134.2
2021-07-21 00:00:00,50.26736,17.19298,53.1263215614,1.10736,0.32298000000000004,1.1535,49.16,16.87,51.974056028,0.0,50.17736,17.11298,53.01529535,1.10736,0.32298000000000004,1.1535,49.07,16.79,51.8629829454,134.53,51.66736,18.43298,54.8570035734,1.10736,0.32298000000000004,1.1535,50.56,18.11,53.7055462685,134.67,51.07736,1.01298,51.087403859,1.10736,0.32298000000000004,1.1535,49.97,0.6900000000000001,49.9747636313,134.39
2021-07-21 00:30:00,48.32472,17.54096,51.4097640609,1.13472,0.33096000000000003,1.182,47.19,17.21,50.2302717492,0.0,48.23472,17.47096,51.301292935,1.13472,0.33096000000000003,1.182,47.1,17.14,50.1217477748,134.99,49.66472,18.78096,53.0971644365,1.13472,0.33096000000000003,1.182,48.53,18.45,51.9188154718,135.15,49.11472,1.37096,49.1338503682,1.13472,0.33096000000000003,1.182,47.98,1.04,47.9912700395,134.87
2021-07-21 01:00:00,47.0896,17.9053,50.3788665638,1.1496,0.33530000000000004,1.1975,45.94,17.57,49.1852467718,0.0,46.9996,17.8253,50.266327897,1.1496,0.33530000000000004,1.1975,45.85,17.49,49.0726257704,134.88,48.3896,19.1453,52.0393687534,1.1496,0.33530000000000004,1.1975,47.24,18.81,50.847160196,135.0,47.8496,1.7453,47.881419071,1.1496,0.33530000000000004,1.1975,46.7,1.4100000000000001,46.7212810184,134.75
2021-07-21 01:30:00,46.0976,17.9618,49.4733765272,1.1376,0.33180000000000004,1.185,44.96,17.63,48.293048154,0.0,45.9976,17.8818,49.3511699659,1.1376,0.33180000000000004,1.185,44.86,17.55,48.170759803,134.88,47.3576,19.2018,51.1023619904,1.1376,0.33180000000000004,1.185,46.22,18.87,49.9235946222,135.0,46.8476,1.7718,46.8810932146,1.1376,0.33180000000000004,1.185,45.71,1.44,45.7326765016,134.75
2021-07-21 02:00:00,45.65088,18.30859,49.1854380133,1.1608800000000001,0.33859,1.20925,44.49,17.97,47.9820904088,0.0,45.55088,18.22859,49.0628592946,1.1608800000000001,0.33859,1.20925,44.39,17.89,47.8594212251,134.88,46.90088,19.55859,50.8156569136,1.1608800000000001,0.33859,1.20925,45.74,19.22,49.6140705849,135.0,46.38088,2.05859,46.4265422185,1.1608800000000001,0.33859,1.20925,45.22,1.72,45.252699367,134.75
2021-07-21 02:30:00,45.08048,18.45264,48.7108776353,1.14048,0.33264000000000005,1.188,43.94,18.12,47.5295487039,0.0,44.98048,18.37264,48.5880384622,1.14048,0.33264000000000005,1.188,43.84,18.04,47.4066155721,135.25,46.32048,19.70264,50.3366754007,1.14048,0.33264000000000005,1.188,45.18,19.37,49.1571897081,135.35,45.82048,2.19264,45.8729120244,1.14048,0.33264000000000005,1.188,44.68,1.8599999999999999,44.7186985499,135.07
2021-07-21 03:00:00,44.18,18.6025,47.9366812186,1.1400000000000001,0.3325,1.1875,43.04,18.27,46.7571866134,0.0,44.07,18.5225,47.8042666114,1.1400000000000001,0.3325,1.1875,42.93,18.19,46.6246823045,135.25,45.37,19.8525,49.5233142696,1.1400000000000001,0.3325,1.1875,44.23,19.52,48.3458715921,135.51,44.89,2.3125,44.9495245386,1.1400000000000001,0.3325,1.1875,43.75,1.98,43.7947816526,135.26
2021-07-21 03:30:00,43.50952,18.94236,47.454097115,1.13952,0.33236000000000004,1.187,42.37,18.61,46.2768732738,0.0,43.40952,18.87236,47.3344736804,1.13952,0.33236000000000004,1.187,42.27,18.54,46.1571717071,135.41,44.70952,20.21236,49.0660847776,1.13952,0.33236000000000004,1.187,43.57,19.88,47.8911192185,135.51,44.22952,2.6323600000000003,44.3077844018,1.13952,0.33236000000000004,1.187,43.09,2.3,43.1513394925,135.26
2021-07-21 04:00:00,43.182,18.946,47.1554454968,1.152,0.336,1.2,42.03,18.61,45.9657807505,0.0,43.072,18.866,47.0225811712,1.152,0.336,1.2,41.92,18.53,45.8328190274,135.51,44.362,20.206,48.746994574,1.152,0.336,1.2,43.21,19.87,47.5596572738,135.61,43.902,2.606,43.9792773929,1.152,0.336,1.2,42.75,2.27,42.810225414,135.26
2021-07-21 04:30:00,43.49016,18.73963,47.355757299,1.13016,0.32963000000000003,1.17725,42.36,18.41,46.1876357914,0.0,43.40016,18.65963,47.2414614482,1.13016,0.32963000000000003,1.17725,42.27,18.33,46.0732221578,135.51,44.69016,20.00963,48.965249857,1.13016,0.32963000000000003,1.17725,43.56,19.68,47.7993305392,135.73,44.22016,2.40963,44.2857637076,1.13016,0.32963000000000003,1.17725,43.09,2.08,43.1401726932,135.43
2021-07-21 05:00:00,43.52216,18.72313,47.378623957,1.14216,0.33313000000000004,1.18975,42.38,18.39,46.1980140266,0.0,43.41216,18.64313,47.2459726544,1.14216,0.33313000000000004,1.18975,42.27,18.31,46.0652689127,135.51,44.72216,19.97313,48.9795622384,1.14216,0.33313000000000004,1.18975,43.58,19.64,47.8011087738,135.73,44.24216,2.35313,44.3046943592,1.14216,0.33313000000000004,1.18975,43.1,2.02,43.1473104608,135.52
2021-07-21 05:30:00,43.6764,18.591450000000002,47.4686204778,1.1364,0.33145,1.18375,42.54,18.26,46.2934034178,0.0,43.5864,18.51145,47.3544934094,1.1364,0.33145,1.18375,42.45,18.18,46.1791608845,135.78,44.8964,19.86145,49.0934204254,1.1364,0.33145,1.18375,43.76,19.53,47.9203349321,135.95,44.4264,2.19145,44.4804167029,1.1364,0.33145,1.18375,43.29,1.8599999999999999,43.3299399953,135.66
2021-07-21 06:00:00,45.01992,18.17831,48.5514587964,1.15992,0.33831000000000006,1.20825,43.86,17.84,47.3493949275,0.0,44.92992,18.09831,48.4380690786,1.15992,0.33831000000000006,1.20825,43.77,17.76,47.2359026589,135.78,46.24992,19.43831,50.1687452072,1.15992,0.33831000000000006,1.20825,45.09,19.1,48.9685419428,135.95,45.74992,1.87831,45.7884617394,1.15992,0.33831000000000006,1.20825,44.59,1.54,44.6165854812,135.66
2021-07-21 06:30:00,49.17152,16.39336,51.8322354448,1.21152,0.35336,1.262,47.96,16.04,50.5711696523,0.0,49.06152,16.32336,51.7057523531,1.21152,0.35336,1.262,47.85,15.97,50.4446568033,135.41,50.47152,17.60336,53.4532750578,1.21152,0.35336,1.262,49.26,17.25,52.1930081524,135.56,49.90152,0.7833600000000001,49.9076682605,1.21152,0.35336,1.262,48.69,0.43,48.6918987102,135.3
2021-07-21 07:00:00,53.26808,14.80819,55.2880713894,1.22808,0.35819,1.27925,52.04,14.45,54.0089261141,0.0,53.15808,14.72819,55.1606839149,1.22808,0.35819,1.27925,51.93,14.37,53.8815534297,134.65,54.65808,15.998190000000001,56.9512756008,1.22808,0.35819,1.27925,53.43,15.64,55.6720261891,134.79,54.00808,2.00819,54.045402509,1.22808,0.35819,1.27925,52.78,1.65,52.805784721,134.51
2021-07-21 07:30:00,56.88688,13.73534,58.5215915799,1.52688,0.44534,1.5905,55.36,13.29,56.9328876837,0.0,56.77688,13.66534,58.3982501437,1.52688,0.44534,1.5905,55.25,13.22,56.8096021813,134.52,58.36688,14.94534,60.249944968,1.52688,0.44534,1.5905,56.84,14.5,58.6603409468,134.66,57.66688,3.32534,57.7626776998,1.52688,0.44534,1.5905,56.14,2.88,56.2138239226,134.39
2021-07-21 08:00:00,59.43696,12.86578,60.8134895319,1.5969600000000002,0.46578,1.6635,57.84,12.4,59.1542525944,0.0,59.33696,12.80578,60.7030709557,1.5969600000000002,0.46578,1.6635,57.74,12.34,59.0439090847,134.92,60.98696,14.04578,62.5834900421,1.5969600000000002,0.46578,1.6635,59.39,13.58,60.922807716,135.04,60.22696,4.15578,60.3701682808,1.5969600000000002,0.46578,1.6635,58.63,3.69,58.7460041194,134.77
2021-07-21 08:30:00,62.4032,11.3526,63.4274459284,1.7232,0.5026,1.795,60.68,10.85,61.6423953136,0.0,62.2832,11.2726,63.2950907496,1.7232,0.5026,1.795,60.56,10.77,61.5102145989,134.57,63.9732,12.4926,65.1815570004,1.7232,0.5026,1.795,62.25,11.99,63.3941842758,134.68,63.1832,5.5926,63.4302288897,1.7232,0.5026,1.795,61.46,5.09,61.6704118683,134.4
2021-07-21 09:00:00,63.97472,10.69971,64.863306986,2.12472,0.6197100000000001,2.21325,61.85,10.08,62.6660107235,0.0,63.83472,10.61971,64.7120523393,2.12472,0.6197100000000001,2.21325,61.71,10.0,62.5149910022,133.8,65.55472,11.79971,66.6082162377,2.12472,0.6197100000000001,2.21325,63.43,11.18,64.407742547,133.92,64.73472,6.38971,65.0493072012,2.12472,0.6197100000000001,2.21325,62.61,5.77,62.8753131205,133.63
2021-07-21 09:30:00,64.96504,9.88022,65.7120625871,2.19504,0.64022,2.2865,62.77,9.24,63.4464380403,0.0,64.82504,9.80022,65.5616513142,2.19504,0.64022,2.2865,62.63,9.16,63.2963071593,133.4,66.55504,10.97022,67.4530879667,2.19504,0.64022,2.2865,64.36,10.33,65.1837287979,133.55,65.71504,7.31022,66.1203886759,2.19504,0.64022,2.2865,63.52,6.67,63.8692359434,133.26
2021-07-21 10:00:00,65.30984,9.98662,66.0689623034,2.79984,0.81662,2.9165,62.51,9.17,63.1790234176,0.0,65.15984,9.91662,65.9101213855,2.79984,0.81662,2.9165,62.36,9.1,63.0204696904,133.63,66.86984,11.07662,67.7810225081,2.79984,0.81662,2.9165,64.07,10.26,64.8863044101,133.78,66.03984,7.55662,66.4707678085,2.79984,0.81662,2.9165,63.24,6.74,63.5981540613,133.47
2021-07-21 10:30:00,64.56544,10.27242,65.3775087859,3.7454400000000003,1.09242,3.9015,60.82,9.18,61.508900169,0.0,64.42544,10.19242,65.2267026964,3.7454400000000003,1.09242,3.9015,60.68,9.1,61.3585560456,133.63,66.10544,11.35242,67.0731439359,3.7454400000000003,1.09242,3.9015,62.36,10.26,63.1983955493,133.78,65.29544,7.82242,65.7623352646,3.7454400000000003,1.09242,3.9015,61.55,6.73,61.9168426198,133.47
2021-07-21 11:00:00,64.64824,10.16407,65.442365896,4.36824,1.27407,4.55025,60.28,8.89,60.9320153942,0.0,64.49824,10.08407,65.2817848321,4.36824,1.27407,4.55025,60.13,8.81,60.7719754492,133.63,66.15824,11.234070000000001,67.1052684121,4.36824,1.27407,4.55025,61.79,9.96,62.587584232,133.78,65.35824,8.27407,65.8798889667,4.36824,1.27407,4.55025,60.99,7.0,61.3903909419,133.47
2021-07-21 11:30:00,65.49288,11.16334,66.4374705317,4.74288,1.38334,4.9405,60.75,9.78,61.5321940126,0.0,65.36288,11.25334,66.3245334929,4.74288,1.38334,4.9405,60.62,9.87,61.4182489168,133.63,66.60288,7.59334,67.0343377431,4.74288,1.38334,4.9405,61.86,6.21,62.170923268,133.78,66.25288,6.94334,66.6157194561,4.74288,1.38334,4.9405,61.51,5.5600000000000005,61.7607780068,133.47
2021-07-21 12:00:00,65.75488,13.61059,67.1487334502,4.90488,1.43059,5.10925,60.85,12.18,62.0570294165,0.0,65.60488,13.54059,66.9876694427,4.90488,1.43059,5.10925,60.7,12.11,61.8962204016,134.2,66.40488,4.45059,66.5538566814,4.90488,1.43059,5.10925,61.5,3.02,61.5741049468,134.34,66.49488,4.53059,66.6490458444,4.90488,1.43059,5.10925,61.59,3.1,61.6679665629,134.05
2021-07-21 12:30:00,66.25328,13.30054,67.5751542732,4.97328,1.4505400000000002,5.1805,61.28,11.85,62.415229712,0.0,66.12328,13.23054,67.4339331987,4.97328,1.4505400000000002,5.1805,61.15,11.78,62.2743197474,135.52,66.91328,4.86054,67.0895810797,4.97328,1.4505400000000002,5.1805,61.94,3.41,62.0337948219,135.65,67.00328,4.94054,67.1851804065,4.97328,1.4505400000000002,5.1805,62.03,3.49,62.1281015322,135.37
2021-07-21 13:00:00,66.71784,13.00437,67.9734051918,4.67784,1.36437,4.87275,62.04,11.64,63.1225094558,0.0,66.56784,12.92437,67.8108889645,4.67784,1.36437,4.87275,61.89,11.56,62.9603502214,135.64,67.37784,4.98437,67.5619513289,4.67784,1.36437,4.87275,62.7,3.62,62.8044138576,135.78,67.46784,5.07437,67.6583968563,4.67784,1.36437,4.87275,62.79,3.71,62.8995087421,135.49
2021-07-21 13:30:00,66.3892,13.15435,67.6798552049,4.8492,1.41435,5.05125,61.54,11.74,62.649814046,0.0,66.2592,13.08435,67.5387429522,4.8492,1.41435,5.05125,61.41,11.67,62.5090153498,135.64,67.0692,4.95435,67.251938058,4.8492,1.41435,5.05125,62.22,3.54,62.32062259,135.78,67.1592,5.03435,67.3476267181,4.8492,1.41435,5.05125,62.31,3.62,62.4150662901,135.49
2021-07-21 14:00:00,66.15328,13.38929,67.4946630591,5.00328,1.45929,5.21175,61.15,11.93,62.3028683128,0.0,66.01328,13.30929,67.3415944024,5.00328,1.45929,5.21175,61.01,11.85,62.1501617053,135.64,66.81328,4.8192900000000005,66.9868639396,5.00328,1.45929,5.21175,61.81,3.36,61.9012576609,135.78,66.90328,4.89929,67.0824262923,5.00328,1.45929,5.21175,61.9,3.44,61.9955127408,135.49
2021-07-21 14:30:00,66.12736,13.03298,67.3994533231,4.94736,1.44298,5.1535,61.18,11.59,62.2681339049,0.0,65.98736,12.95298,67.2466457948,4.94736,1.44298,5.1535,61.04,11.51,62.115712183,135.86,66.78736,5.13298,66.9843186085,4.94736,1.44298,5.1535,61.84,3.69,61.9499935432,136.02,66.87736,5.22298,67.0810017863,4.94736,1.44298,5.1535,61.93,3.7800000000000002,62.0452520343,135.75
2021-07-21 15:00:00,66.14968,13.16574,67.4471413319,4.81968,1.40574,5.0205,61.33,11.76,62.4473097899,0.0,66.00968,13.09574,67.2961831002,4.81968,1.40574,5.0205,61.19,11.69,62.2966467797,135.68,66.81968,4.94574,67.002462488,4.81968,1.40574,5.0205,62.0,3.54,62.1009790583,135.81,66.91968,5.02574,67.1081338874,4.81968,1.40574,5.0205,62.1,3.62,62.2054209856,135.53
2021-07-21 15:30:00,65.67304,13.48422,67.0430635625,4.64304,1.35422,4.8365,61.03,12.13,62.2237719847,0.0,65.53304,13.40422,66.8898530829,4.64304,1.35422,4.8365,60.89,12.05,62.0708836734,135.77,66.34304,4.55422,66.4991719967,4.64304,1.35422,4.8365,61.7,3.2,61.7829264441,135.91,66.42304,4.63422,66.5845044875,4.64304,1.35422,4.8365,61.78,3.2800000000000002,61.8670089789,135.62
2021-07-21 16:00:00,66.17512,13.41191,67.5205586237,4.39512,1.28191,4.57825,61.78,12.13,62.9595528891,0.0,66.03512,13.34191,67.3694562533,4.39512,1.28191,4.57825,61.64,12.06,62.8087032186,135.98,66.85512,4.5019100000000005,67.0065240395,4.39512,1.28191,4.57825,62.46,3.22,62.5429452456,136.1,66.94512,4.58191,67.1017361255,4.39512,1.28191,4.57825,62.55,3.3,62.6369898702,135.82
2021-07-21 16:30:00,66.67248,14.20989,68.1699388526,3.70248,1.07989,3.85675,62.97,13.13,64.3243173302,0.0,66.55248,14.12989,68.0359198186,3.70248,1.07989,3.85675,62.85,13.05,64.1905366857,135.98,67.37248,3.42989,67.4597302601,3.70248,1.07989,3.85675,63.67,2.35,63.7133533884,136.1,67.47248,3.50989,67.5637098239,3.70248,1.07989,3.85675,63.77,2.43,63.8162816215,135.82
2021-07-21 17:00:00,67.5008,14.76815,69.0974402931,3.4908,1.01815,3.63625,64.01,13.75,65.4701657245,0.0,67.3708,14.69815,68.9554951114,3.4908,1.01815,3.63625,63.88,13.68,65.3283766827,136.56,68.2208,2.84815,68.2802278194,3.4908,1.01815,3.63625,64.73,1.83,64.755863055,136.72,68.3108,2.92815,68.3735289353,3.4908,1.01815,3.63625,64.82,1.9100000000000001,64.8481341289,136.45
2021-07-21 17:30:00,67.75192,15.25681,69.4484910928,3.21192,0.93681,3.34575,64.54,14.32,66.1095605794,0.0,67.63192,15.18681,69.316057309,3.21192,0.93681,3.34575,64.42,14.25,65.9772604766,137.14,68.49192,2.30681,68.5307557062,3.21192,0.93681,3.34575,65.28,1.37,65.2943741834,137.28,68.58192,2.37681,68.6230936104,3.21192,0.93681,3.34575,65.37,1.44,65.3858585628,137.0
2021-07-21 18:00:00,68.39904,15.42722,70.1172431706,2.69904,0.78722,2.8115,65.7,14.64,67.3113630823,0.0,68.28904,15.34722,69.9923577675,2.69904,0.78722,2.8115,65.59,14.56,67.1866184593,137.55,69.15904,1.8972200000000001,69.1850580505,2.69904,0.78722,2.8115,66.46,1.11,66.4692688391,137.68,69.26904,1.97722,69.2972532028,2.69904,0.78722,2.8115,66.57,1.19,66.5806353229,137.41
2021-07-21 18:30:00,68.00168,15.53924,69.7545443867,2.19168,0.63924,2.283,65.81,14.9,67.4756704302,0.0,67.90168,15.46924,69.6414785383,2.19168,0.63924,2.283,65.71,14.83,67.3626973925,137.96,68.78168,1.38924,68.7957083792,2.19168,0.63924,2.283,66.59,0.75,66.5942234732,138.1,68.88168,1.47924,68.8975615722,2.19168,0.63924,2.283,66.69,0.84,66.6952899386,137.82
2021-07-21 19:00:00,67.02112,15.74491,68.8457167656,1.97112,0.57491,2.05325,65.05,15.17,66.7954444554,0.0,66.91112,15.67491,68.7226366139,1.97112,0.57491,2.05325,64.94,15.1,66.6724350838,137.54,67.80112,1.01491,67.8087156313,1.97112,0.57491,2.05325,65.83,0.44,65.8314704378,137.67,67.90112,1.09491,67.9099471739,1.97112,0.57491,2.05325,65.93,0.52,65.9320506279,137.42
2021-07-21 19:30:00,65.49688,15.91034,67.4016335755,1.64688,0.48034000000000004,1.7155,63.85,15.43,65.6879547558,0.0,65.39688,15.84034,67.287950519,1.64688,0.48034000000000004,1.7155,63.75,15.36,65.5743250061,137.32,66.27688,0.54034,66.2790825966,1.64688,0.48034000000000004,1.7155,64.63,0.06,64.6300278508,137.45,66.37688,0.52034,66.3789194869,1.64688,0.48034000000000004,1.7155,64.73,0.04,64.730012359,137.18
2021-07-21 20:00:00,64.61472,16.23971,66.624246499,1.40472,0.40971,1.46325,63.21,15.83,65.16205184,0.0,64.53472,16.14971,66.5247564337,1.40472,0.40971,1.46325,63.13,15.74,65.0626198366,136.0,65.40472,0.80971,65.4097319102,1.40472,0.40971,1.46325,64.0,0.4,64.0012499878,136.16,65.51472,0.7497100000000001,65.5190094687,1.40472,0.40971,1.46325,64.11,0.34,64.1109015691,135.88
2021-07-21 20:30:00,63.48824,16.70532,65.6492523537,1.21824,0.35532,1.2690000000000001,62.27,16.35,64.3807067373,0.0,63.39824,16.62532,65.5418805055,1.21824,0.35532,1.2690000000000001,62.18,16.27,64.2733638454,136.27,64.26824,1.36532,64.2827408516,1.21824,0.35532,1.2690000000000001,63.05,1.01,63.0580890925,136.4,64.37824,1.28532,64.3910695128,1.21824,0.35532,1.2690000000000001,63.16,0.93,63.1668465257,136.12
2021-07-21 21:00:00,62.00776,17.21018,64.3517878217,1.09776,0.32018,1.1435,60.91,16.89,63.2083871017,0.0,61.91776,17.13018,64.2436928441,1.09776,0.32018,1.1435,60.82,16.81,63.1003050706,136.0,62.78776,1.98018,62.8189773767,1.09776,0.32018,1.1435,61.69,1.6600000000000001,61.7123302104,136.16,62.89776,1.91018,62.9267590191,1.09776,0.32018,1.1435,61.8,1.5899999999999999,61.8204504998,135.88
2021-07-21 21:30:00,61.25248,17.72114,63.764450198,1.03248,0.30114,1.0755,60.22,17.42,62.6889527748,0.0,61.16248,17.64114,63.655783557,1.03248,0.30114,1.0755,60.13,17.34,62.5802884301,135.54,62.02248,2.48114,62.0720877774,1.03248,0.30114,1.0755,60.99,2.18,61.0289480493,135.7,62.12248,2.42114,62.169642433,1.03248,0.30114,1.0755,61.09,2.12,61.1267740029,135.41
2021-07-21 22:00:00,61.14432,18.37876,63.8467437494,1.02432,0.29876,1.067,60.12,18.08,62.7797801844,0.0,61.06432,18.28876,63.7442540109,1.02432,0.29876,1.067,60.04,17.99,62.6772821683,135.54,61.92432,3.11876,62.0028069639,1.02432,0.29876,1.067,60.9,2.8200000000000003,60.965255679,135.7,62.01432,3.05876,62.0897084693,1.02432,0.29876,1.067,60.99,2.76,61.0524176425,135.41
2021-07-21 22:30:00,58.99664,19.09777,62.0107115768,0.9866400000000001,0.28777,1.02775,58.01,18.81,60.9834092192,0.0,58.90664,19.01777,61.9004669761,0.9866400000000001,0.28777,1.02775,57.92,18.73,60.8731410394,135.66,59.75664,3.75777,59.8746762786,0.9866400000000001,0.28777,1.02775,58.77,3.47,58.8723517451,135.83,59.85664,3.6977700000000002,59.9707499958,0.9866400000000001,0.28777,1.02775,58.87,3.41,58.9686781266,135.56
2021-07-21 23:00:00,55.91032,20.06176,59.4006573768,1.00032,0.29176,1.042,54.91,19.77,58.3606117172,0.0,55.83032,19.98176,59.2983588643,1.00032,0.29176,1.042,54.83,19.69,58.2582612168,135.98,56.67032,4.6017600000000005,56.8568497544,1.00032,0.29176,1.042,55.67,4.31,55.8365919447,136.11,56.76032,4.55176,56.9425363467,1.00032,0.29176,1.042,55.76,4.26,55.9224927914,135.83
2021-07-21 23:30:00,51.99632,21.42476,56.2373331036,0.9763200000000001,0.28476,1.017,51.02,21.14,55.2262618688,0.0,51.90632,21.35476,56.127460575,0.9763200000000001,0.28476,1.017,50.93,21.07,55.1163297036,136.49,52.73632,5.88476,53.0636395981,0.9763200000000001,0.28476,1.017,51.76,5.6,52.0620552802,136.58,52.82632,5.83476,53.1475729361,0.9763200000000001,0.28476,1.017,51.85,5.55,52.146188739,136.3
2021-07-22 00:00:00,49.45272,22.22246,54.216318981,1.00272,0.29246,1.0445,48.45,21.93,53.1820213982,0.0,49.36272,22.15246,54.1055413969,1.00272,0.29246,1.0445,48.36,21.86,53.0711710819,136.94,50.16272,6.6924600000000005,50.6071882113,1.00272,0.29246,1.0445,49.16,6.4,49.5748484617,137.05,50.24272,6.65246,50.6812207534,1.00272,0.29246,1.0445,49.24,6.36,49.6490402727,136.77
2021-07-22 00:30:00,47.90616,22.20513,52.8021587084,1.04616,0.30513,1.08975,46.86,21.9,51.7249417593,0.0,47.82616,22.11513,52.691750353,1.04616,0.30513,1.08975,46.78,21.81,51.6143826854,136.94,48.60616,6.64513,49.0582973885,1.04616,0.30513,1.08975,47.56,6.34,47.98071696,137.14,48.67616,6.60513,49.1222586478,1.04616,0.30513,1.08975,47.63,6.3,48.0448425952,136.86
2021-07-22 01:00:00,46.7956,22.5508,51.9458059905,1.0656,0.3108,1.11,45.73,22.24,50.8512585882,0.0,46.6956,22.4808,51.8253357732,1.0656,0.3108,1.11,45.63,22.17,50.7307185047,136.94,47.4956,6.9508,48.0015170594,1.0656,0.3108,1.11,46.43,6.64,46.9023933291,137.14,47.5656,6.9108,48.0650128472,1.0656,0.3108,1.11,46.5,6.6,46.9660515692,136.86
2021-07-22 01:30:00,45.84248,23.27989,51.4148446556,1.06248,0.30989,1.10675,44.78,22.97,50.3276196536,0.0,45.74248,23.20989,51.2939905872,1.06248,0.30989,1.10675,44.68,22.9,50.2066967645,137.24,46.51248,7.64989,47.1373695995,1.06248,0.30989,1.10675,45.45,7.34,46.0388759637,137.4,46.58248,7.60989,47.1999774233,1.06248,0.30989,1.10675,45.52,7.3,46.1016312076,137.13
2021-07-22 02:00:00,45.1492,23.77185,51.0250047826,1.0692,0.31185,1.11375,44.08,23.46,49.9341366202,0.0,45.0592,23.69185,50.9081060447,1.0692,0.31185,1.11375,43.99,23.38,49.8171105144,137.47,45.8392,8.06185,46.542729637,1.0692,0.31185,1.11375,44.77,7.75,45.4358382777,137.58,45.8992,8.03185,46.5966433884,1.0692,0.31185,1.11375,44.83,7.72,45.4898593095,137.32
2021-07-22 02:30:00,44.24248,24.06989,50.3662252026,1.06248,0.30989,1.10675,43.18,23.76,49.2853933737,0.0,44.15248,23.99989,50.2537183715,1.06248,0.30989,1.10675,43.09,23.69,49.1727993915,137.78,44.92248,8.30989,45.6846087995,1.06248,0.30989,1.10675,43.86,8.0,44.5836247966,137.95,44.99248,8.26989,45.7461947834,1.06248,0.30989,1.10675,43.93,7.96,44.6453413023,137.7
2021-07-22 03:00:00,43.26952,22.31486,48.6847444057,1.07952,0.31486000000000003,1.1245,42.19,22.0,47.581468031200004,0.0,43.18952,22.42486,48.6642474908,1.07952,0.31486000000000003,1.1245,42.11,22.11,47.5615832369,138.03,43.96952,6.67486,44.4732778762,1.07952,0.31486000000000003,1.1245,42.89,6.36,43.3589863811,138.17,44.42952,13.73486,46.5040710761,1.07952,0.31486000000000003,1.1245,43.35,13.42,45.3797190384,137.91
2021-07-22 03:30:00,42.44392,20.03031,46.9329272863,1.06392,0.31031000000000003,1.10825,41.38,19.72,45.8386605389,0.0,42.35392,19.95031,46.8174049736,1.06392,0.31031000000000003,1.10825,41.29,19.64,45.7230106183,137.2,43.12392,3.69031,43.2815302879,1.06392,0.31031000000000003,1.10825,42.06,3.38,42.1955921869,137.31,43.70392,21.32031,48.6270320075,1.06392,0.31031000000000003,1.10825,42.64,21.01,47.5351417375,137.01
2021-07-22 04:00:00,42.32112,19.98241,46.8014306134,1.07112,0.31241,1.11575,41.25,19.67,45.6997964985,0.0,42.22112,19.91241,46.6811208741,1.07112,0.31241,1.11575,41.15,19.6,45.5794087281,135.82,43.00112,3.67241,43.1576518877,1.07112,0.31241,1.11575,41.93,3.36,42.0644089463,135.99,43.57112,21.28241,48.4910659139,1.07112,0.31241,1.11575,42.5,20.97,47.3918864364,135.74
2021-07-22 04:30:00,42.84184,19.70262,47.1552381974,1.07184,0.31262,1.1165,41.77,19.39,46.0511129073,0.0,42.74184,19.61262,47.0267982096,1.07184,0.31262,1.1165,41.67,19.3,45.9225315069,135.82,43.50184,3.40262,43.6347098793,1.07184,0.31262,1.1165,42.43,3.09,42.542367118,135.99,44.09184,20.97262,48.8256197529,1.07184,0.31262,1.1165,43.02,20.66,47.7237467096,135.74
2021-07-22 05:00:00,42.65576,19.59668,46.9419186676,1.08576,0.31668,1.131,41.57,19.28,45.8233924977,0.0,42.56576,19.52668,46.8309209412,1.08576,0.31668,1.131,41.48,19.21,45.7123014078,135.69,43.31576,3.28668,43.4402731322,1.08576,0.31668,1.131,42.23,2.9699999999999998,42.3343099625,135.84,43.90576,20.89668,48.6249626858,1.08576,0.31668,1.131,42.82,20.58,47.5088286532,135.57
2021-07-22 05:30:00,42.84168,19.31549,46.9946560703,1.08168,0.31549000000000005,1.12675,41.76,19.0,45.8791630264,0.0,42.76168,19.23549,46.8888617047,1.08168,0.31549000000000005,1.12675,41.68,18.92,45.7732323525,135.8,43.55168,2.96549,43.6525252621,1.08168,0.31549000000000005,1.12675,42.47,2.65,42.5525956905,135.96,44.14168,20.59549,48.7099796917,1.08168,0.31549000000000005,1.12675,43.06,20.28,47.5966595467,135.68
2021-07-22 06:00:00,44.23368,18.85774,48.0856819048,1.12368,0.32774000000000003,1.1705,43.11,18.53,46.9236933755,0.0,44.15368,18.77774,47.9807354784,1.12368,0.32774000000000003,1.1705,43.03,18.45,46.8186223633,135.94,44.95368,2.54774,45.0258184229,1.12368,0.32774000000000003,1.1705,43.83,2.22,43.8861857536,136.09,45.59368,20.12774,49.8388359961,1.12368,0.32774000000000003,1.1705,44.47,19.8,48.6787520382,135.82
2021-07-22 06:30:00,48.17096,17.05778,51.1019495308,1.26096,0.36778000000000005,1.3135,46.91,16.69,49.7906035312,0.0,48.09096,16.98778,51.0031871852,1.26096,0.36778000000000005,1.3135,46.83,16.62,49.691783023,135.77,48.89096,1.08778,48.9030595674,1.26096,0.36778000000000005,1.3135,47.63,0.72,47.6354416375,135.88,49.60096,18.28778,52.8649045232,1.26096,0.36778000000000005,1.3135,48.34,17.92,51.5546506147,135.6
2021-07-22 07:00:00,51.83616,15.44763,54.0889707442,1.46616,0.42763,1.52725,50.37,15.02,52.5617474976,0.0,51.75616,15.37763,53.9923291067,1.46616,0.42763,1.52725,50.29,14.95,52.4650988753,134.95,52.566159999999996,1.43763,52.5858151707,1.46616,0.42763,1.52725,51.1,1.01,51.1099804344,135.11,53.35616,16.64763,55.8929637304,1.46616,0.42763,1.52725,51.89,16.22,54.3659866093,134.84
2021-07-22 07:30:00,56.05064,13.63477,57.685190451,1.7306400000000002,0.50477,1.80275,54.32,13.13,55.8843385932,0.0,55.96064,13.574770000000001,57.5835706583,1.7306400000000002,0.50477,1.80275,54.23,13.07,55.7827733265,134.65,56.77064,3.52477,56.8799575383,1.7306400000000002,0.50477,1.80275,55.04,3.02,55.1227902051,134.79,57.64064,14.83477,59.519020326,1.7306400000000002,0.50477,1.80275,55.91,14.33,57.7172158026,134.51
2021-07-22 08:00:00,58.57896,12.69928,59.9396885811,2.08896,0.60928,2.176,56.49,12.09,57.7692669159,0.0,58.47896,12.62928,59.8271466477,2.08896,0.60928,2.176,56.39,12.02,57.6568512841,135.19,59.30896,4.5492799999999995,59.4831798478,2.08896,0.60928,2.176,57.22,3.94,57.3554879676,135.32,60.20896,13.85928,61.7834808537,2.08896,0.60928,2.176,58.12,13.25,59.6112145489,135.04
2021-07-22 08:30:00,61.17232,11.77526,62.2953407748,2.4523200000000003,0.71526,2.5545,58.72,11.06,59.7525062236,0.0,61.05232,11.71526,62.1661732315,2.4523200000000003,0.71526,2.5545,58.6,11.0,59.6234853057,134.57,61.86232,5.5552600000000005,62.1112513918,2.4523200000000003,0.71526,2.5545,59.41,4.84,59.6068259514,134.7,62.81232,12.91526,64.1263712107,2.4523200000000003,0.71526,2.5545,60.36,12.2,61.5805943459,134.43
2021-07-22 09:00:00,63.1872,10.54085,64.0603759165,2.9172000000000002,0.8508500000000001,3.03875,60.27,9.69,61.0439923334,0.0,63.0572,10.47085,63.9206474589,2.9172000000000002,0.8508500000000001,3.03875,60.14,9.62,60.9045482702,134.11,63.8672,6.93085,64.2421661961,2.9172000000000002,0.8508500000000001,3.03875,60.95,6.08,61.2525011734,134.24,64.8472,11.63085,65.8819855466,2.9172000000000002,0.8508500000000001,3.03875,61.93,10.78,62.8612225462,133.96
2021-07-22 09:30:00,64.34976,9.90118,65.1070270973,3.3297600000000003,0.97118,3.4685,61.02,8.93,61.6699708124,0.0,64.22976,9.83118,64.9777975146,3.3297600000000003,0.97118,3.4685,60.9,8.86,61.5411212118,133.57,65.02976,7.84118,65.5007922811,3.3297600000000003,0.97118,3.4685,61.7,6.87,62.0812926734,133.74,66.00976,10.96118,66.9136449631,3.3297600000000003,0.97118,3.4685,62.68,9.99,63.4711154778,133.44
2021-07-22 10:00:00,64.84944,9.59067,65.5547924973,3.73944,1.09067,3.89525,61.11,8.5,61.698315212,0.0,64.69944,9.52067,65.3961825611,3.73944,1.09067,3.89525,60.96,8.43,61.5401210594,133.67,65.50944,8.34067,66.0382730329,3.73944,1.09067,3.89525,61.77,7.25,62.1940141814,133.74,66.48944,10.63067,67.3339199524,3.73944,1.09067,3.89525,62.75,9.54,63.471049306,133.44
2021-07-22 10:30:00,65.27888,9.45134,65.9595330627,4.11888,1.20134,4.2905,61.16,8.25,61.713921444,0.0,65.13888,9.37134,65.8095411096,4.11888,1.20134,4.2905,61.02,8.17,61.5645133173,133.49,65.92888,8.67134,66.4966868005,4.11888,1.20134,4.2905,61.81,7.47,62.2597542559,133.57,66.90888,10.48134,67.724860362,4.11888,1.20134,4.2905,62.79,9.28,63.4720607827,133.26
2021-07-22 11:00:00,66.3544,16.34045,68.3367888151,4.4244,1.29045,4.60875,61.93,15.05,63.732467393,0.0,65.4544,2.61045,65.5064342532,4.4244,1.29045,4.60875,61.03,1.32,61.0442732777,133.32,67.0544,2.70045,67.1087549397,4.4244,1.29045,4.60875,62.63,1.4100000000000001,62.6458697761,133.43,67.2244,2.72045,67.2794233296,4.4244,1.29045,4.60875,62.8,1.43,62.8162789411,133.12
2021-07-22 11:30:00,66.74352,17.25686,68.9383541945,4.58352,1.3368600000000002,4.7745,62.16,15.92,64.1662839815,0.0,65.73352,1.82686,65.7589010633,4.58352,1.3368600000000002,4.7745,61.15,0.49,61.1519631737,135.8,67.43352,1.8768600000000002,67.4596340269,4.58352,1.3368600000000002,4.7745,62.85,0.54,62.8523197663,135.93,67.52352,1.80686,67.5476905323,4.58352,1.3368600000000002,4.7745,62.94,0.47000000000000003,62.941754821399996,135.63
2021-07-22 12:00:00,67.0024,17.28445,69.1959089655,4.7124,1.37445,4.90875,62.29,15.91,64.2897519049,0.0,65.9724,1.83445,65.9978997284,4.7124,1.37445,4.90875,61.26,0.46,61.2617270406,136.1,67.6624,1.9444500000000002,67.6903335755,4.7124,1.37445,4.90875,62.95,0.5700000000000001,62.9525805666,136.27,67.7624,1.8844500000000002,67.7885979023,4.7124,1.37445,4.90875,63.05,0.51,63.052062615,135.99
2021-07-22 12:30:00,66.974,17.062,69.1131573581,4.704,1.3719999999999999,4.9,62.27,15.69,64.2162674094,0.0,65.934,2.042,65.9656131632,4.704,1.3719999999999999,4.9,61.23,0.67,61.233665577,136.02,67.624,1.702,67.6454150701,4.704,1.3719999999999999,4.9,62.92,0.33,62.9208653787,136.12,67.714,1.6219999999999999,67.7334236548,4.704,1.3719999999999999,4.9,63.01,0.25,63.0104959511,135.83
2021-07-22 13:00:00,67.36784,16.93687,69.464260103,4.61784,1.34687,4.81025,62.75,15.59,64.6576414664,0.0,66.32784,2.14687,66.3625753709,4.61784,1.34687,4.81025,61.71,0.8,61.7151853274,135.86,68.02784,1.5468700000000002,68.0454246946,4.61784,1.34687,4.81025,63.41,0.2,63.4103154069,136.02,68.11784,1.51687,68.1347269816,4.61784,1.34687,4.81025,63.5,0.17,63.5002275586,135.73
2021-07-22 13:30:00,66.93448,17.79089,69.2585040256,4.49448,1.31089,4.68175,62.44,16.48,64.5782006563,0.0,65.90448,1.43089,65.920011607,4.49448,1.31089,4.68175,61.41,0.12,61.4101172446,136.07,67.60448,2.32089,67.6443068296,4.49448,1.31089,4.68175,63.11,1.01,63.118081403,136.2,67.69448,2.26089,67.7322245764,4.49448,1.31089,4.68175,63.2,0.9500000000000001,63.2071396284,135.91
2021-07-22 14:00:00,66.5812,17.51035,68.8452507481,4.0812,1.19035,4.25125,62.5,16.32,64.5956066618,0.0,65.5512,1.45035,65.5672428623,4.0812,1.19035,4.25125,61.47,0.26,61.4705498593,136.63,67.2512,2.03035,67.2818417001,4.0812,1.19035,4.25125,63.17,0.84,63.1755846827,136.73,67.3412,1.97035,67.3700192709,4.0812,1.19035,4.25125,63.26,0.78,63.2648085431,136.44
2021-07-22 14:30:00,66.43512,17.57566,68.7206591488,4.78512,1.39566,4.9845,61.65,16.18,63.737860805,0.0,65.42512,1.72566,65.44787414,4.78512,1.39566,4.9845,60.64,0.33,60.6408979155,136.63,67.10512,2.09566,67.1378352425,4.78512,1.39566,4.9845,62.32,0.7000000000000001,62.3239311982,136.73,67.18512,2.04566,67.2162560267,4.78512,1.39566,4.9845,62.4,0.65,62.4033853248,136.44
2021-07-22 15:00:00,66.11248,17.95614,68.5075395519,4.03248,1.17614,4.2005,62.08,16.78,64.3078129001,0.0,65.09248,1.43614,65.1083209018,4.03248,1.17614,4.2005,61.06,0.26,61.0605535514,136.54,66.79248,2.45614,66.8376241966,4.03248,1.17614,4.2005,62.76,1.28,62.7730515428,136.73,66.89248,2.38614,66.9350247976,4.03248,1.17614,4.2005,62.86,1.21,62.8716446421,136.44
2021-07-22 15:30:00,66.08952,17.92611,68.4775150948,3.68952,1.07611,3.8432500000000003,62.4,16.85,64.6349943916,0.0,65.04952,1.36611,65.0638633095,3.68952,1.07611,3.8432500000000003,61.36,0.29,61.360685296,136.68,66.73952,2.40611,66.7828787577,3.68952,1.07611,3.8432500000000003,63.05,1.33,63.0640261956,136.82,66.82952,2.35611,66.8710400529,3.68952,1.07611,3.8432500000000003,63.14,1.28,63.15297301,136.54
2021-07-22 16:00:00,66.31096,18.23153,68.7715937162,4.29096,1.25153,4.46975,62.02,16.98,64.3024167509,0.0,65.29096,1.6115300000000001,65.3108450922,4.29096,1.25153,4.46975,61.0,0.36,61.0010622858,136.68,66.97096,2.69153,67.0250238125,4.29096,1.25153,4.46975,62.68,1.44,62.6965389794,136.82,67.05096,2.63153,67.1025795858,4.29096,1.25153,4.46975,62.76,1.38,62.7751702507,136.54
2021-07-22 16:30:00,67.13088,18.37359,69.5998840449,3.68088,1.07359,3.83425,63.45,17.3,65.7661957239,0.0,66.07088,1.69359,66.0925822696,3.68088,1.07359,3.83425,62.39,0.62,62.3930805458,136.91,67.78088,2.77359,67.8376038423,3.68088,1.07359,3.83425,64.1,1.7000000000000002,64.1225389391,137.08,67.88088,2.72359,67.9354974374,3.68088,1.07359,3.83425,64.2,1.65,64.2211997708,136.79
2021-07-22 17:00:00,67.44376,19.06318,70.0861298307,3.71376,1.08318,3.8685,63.73,17.98,66.2177717837,0.0,66.39376,2.29318,66.4333503705,3.71376,1.08318,3.8685,62.68,1.21,62.6916780761,137.11,68.13376,3.38318,68.2177041438,3.71376,1.08318,3.8685,64.42,2.3,64.4610456012,137.23,68.23376,3.32318,68.3146362725,3.71376,1.08318,3.8685,64.52,2.24,64.5588723569,136.95
2021-07-22 17:30:00,67.67176,19.76843,70.5000562139,3.01176,0.87843,3.13725,64.66,18.89,67.3628065033,0.0,66.63176,2.8984300000000003,66.6947699386,3.01176,0.87843,3.13725,63.62,2.02,63.6520604537,137.46,68.39176,4.01843,68.5097118339,3.01176,0.87843,3.13725,65.38,3.14,65.4553588333,137.63,68.49176,3.96843,68.6066295963,3.01176,0.87843,3.13725,65.48,3.09,65.5528679769,137.37
2021-07-22 18:00:00,67.83872,19.88046,70.6917578014,2.53872,0.74046,2.6445,65.3,19.14,68.0472600477,0.0,66.78872,3.04046,66.8578904562,2.53872,0.74046,2.6445,64.25,2.3,64.2911541349,137.97,68.57872,4.18046,68.7060192607,2.53872,0.74046,2.6445,66.04,3.44,66.129533493,138.13,68.69872,4.12046,68.822178985,2.53872,0.74046,2.6445,66.16,3.38,66.2462829146,137.87
2021-07-22 18:30:00,68.16904,19.82722,70.993919933,1.9790400000000001,0.5772200000000001,2.0615,66.19,19.25,68.9324205291,0.0,67.09904,2.98722,67.1655019504,1.9790400000000001,0.5772200000000001,2.0615,65.12,2.41,65.164580103,137.77,68.91904,4.12722,69.0425087859,1.9790400000000001,0.5772200000000001,2.0615,66.94,3.55,67.0340667124,137.93,69.01904,4.07722,69.1393636466,1.9790400000000001,0.5772200000000001,2.0615,67.04,3.5,67.131301194,137.65
2021-07-22 19:00:00,67.53512,20.14441,70.4754545048,1.45512,0.42441,1.5157500000000002,66.08,19.72,68.9597331781,0.0,66.47512,3.29441,66.5567030153,1.45512,0.42441,1.5157500000000002,65.02,2.87,65.0833104567,137.77,68.30512,4.44441,68.4495595199,1.45512,0.42441,1.5157500000000002,66.85,4.02,66.9707615307,137.93,68.40512,4.39441,68.5461252111,1.45512,0.42441,1.5157500000000002,66.95,3.9699999999999998,67.0676032075,137.65
2021-07-22 19:30:00,66.6856,20.22705,69.685743155,1.1556,0.33705,1.20375,65.53,19.89,68.4820633451,0.0,65.6456,3.36705,65.731893515,1.1556,0.33705,1.20375,64.49,3.03,64.5611415636,137.77,67.4756,4.51705,67.6266244615,1.1556,0.33705,1.20375,66.32,4.18,66.4515974225,137.93,67.5756,4.46705,67.7230850675,1.1556,0.33705,1.20375,66.42,4.13,66.5482779642,137.65
2021-07-22 20:00:00,65.65424,20.77957,68.8641398651,1.16424,0.33957000000000004,1.21275,64.49,20.44,67.6517087737,0.0,64.64424,3.84957,64.7587596728,1.16424,0.33957000000000004,1.21275,63.48,3.51,63.5769651682,137.77,66.44424,5.00957,66.6328208975,1.16424,0.33957000000000004,1.21275,65.28,4.67,65.4468280362,137.93,66.54424,4.95957,66.7288034642,1.16424,0.33957000000000004,1.21275,65.38,4.62,65.5430301405,137.65
2021-07-22 20:30:00,64.0068,21.61865,67.5591331654,1.1268,0.32865000000000005,1.17375,62.88,21.29,66.386433102,0.0,63.0168,4.71865,63.1932175163,1.1268,0.32865000000000005,1.17375,61.89,4.39,62.0455010456,138.07,64.7968,5.90865,65.0656394348,1.1268,0.32865000000000005,1.17375,63.67,5.58,63.914046187,138.18,64.8868,5.84865,65.1498543441,1.1268,0.32865000000000005,1.17375,63.76,5.52,63.9984999824,137.9
2021-07-22 21:00:00,63.07112,21.66241,66.6875264578,1.07112,0.31241,1.11575,62.0,21.35,65.5730318042,0.0,62.09112,4.9924100000000005,62.2915029556,1.07112,0.31241,1.11575,61.02,4.68,61.1992058772,137.86,63.83112,6.14241,64.1259782075,1.07112,0.31241,1.11575,62.76,5.83,63.0302030776,138.0,63.93112,6.09241,64.2207564893,1.07112,0.31241,1.11575,62.86,5.78,63.1251772275,137.72
2021-07-22 21:30:00,62.12264,22.33827,66.0168213955,1.02264,0.29827000000000004,1.06525,61.1,22.04,64.953611139,0.0,61.17264,5.6282700000000006,61.4310125894,1.02264,0.29827000000000004,1.06525,60.15,5.33,60.3856887019,136.78,62.89264,6.78827,63.2579226324,1.02264,0.29827000000000004,1.06525,61.87,6.49,62.2094606953,136.91,62.98264,6.73827,63.3420652013,1.02264,0.29827000000000004,1.06525,61.96,6.44,62.2937813911,136.62
2021-07-22 22:00:00,61.61952,23.01736,65.778143075,1.01952,0.29736,1.062,60.6,22.72,64.7190729229,0.0,60.66952,6.2473600000000005,60.9903284464,1.01952,0.29736,1.062,59.65,5.95,59.9460173823,136.94,62.37952,7.42736,62.8201416108,1.01952,0.29736,1.062,61.36,7.13,61.7728621645,137.07,62.48952,7.38736,62.9246628724,1.01952,0.29736,1.062,61.47,7.09,61.8775322714,136.8
2021-07-22 22:30:00,59.48088,24.06484,64.1645666221,1.01088,0.29484000000000005,1.053,58.47,23.77,63.1169850357,0.0,58.57088,7.20484,59.0123521256,1.01088,0.29484000000000005,1.053,57.56,6.91,57.9732843644,137.11,60.24088,8.40484,60.824377996,1.01088,0.29484000000000005,1.053,59.23,8.11,59.7826479842,137.25,60.32088,8.364840000000001,60.89810434,1.01088,0.29484000000000005,1.053,59.31,8.07,59.8565034061,136.98
2021-07-22 23:00:00,56.54232,24.94526,61.8004850098,1.01232,0.29526,1.0545,55.53,24.65,60.7552746681,0.0,55.69232,7.98526,56.2618777171,1.01232,0.29526,1.0545,54.68,7.69,55.2180993878,137.46,57.29232,9.19526,58.025535219,1.01232,0.29526,1.0545,56.28,8.9,56.9793681959,137.61,57.37232,9.16526,58.0997856541,1.01232,0.29526,1.0545,56.36,8.87,57.0537159175,137.33
2021-07-22 23:30:00,52.31728,8.91129,53.0707911761,1.06728,0.31129,1.11175,51.25,8.6,51.9665517424,0.0,52.61728,19.05129,55.9600733136,1.06728,0.31129,1.11175,51.55,18.74,54.8506162226,137.84,53.61728,6.6012900000000005,54.0221227301,1.06728,0.31129,1.11175,52.55,6.29,52.9251036844,137.98,54.22728,20.27129,57.8923405509,1.06728,0.31129,1.11175,53.16,19.96,56.7836877985,137.7
2021-07-23 00:00:00,49.74136,4.95248,49.9872979146,1.07136,0.31248000000000004,1.116,48.67,4.64,48.8906790708,0.0,50.29136,22.32248,55.0228498353,1.07136,0.31248000000000004,1.116,49.22,22.01,53.9170520337,136.44,51.09136,5.9924800000000005,51.4415870984,1.07136,0.31248000000000004,1.116,50.02,5.68,50.3414620368,136.58,51.831360000000004,23.73248,57.0063197058,1.07136,0.31248000000000004,1.116,50.76,23.42,55.9023613097,136.33
2021-07-23 00:30:00,47.744,5.0845,48.0139737603,1.044,0.3045,1.0875,46.7,4.78,46.9439921609,0.0,48.264,22.4045,53.2106691957,1.044,0.3045,1.0875,47.22,22.1,52.1357689116,136.19,49.054,6.1245,49.4348502198,1.044,0.3045,1.0875,48.01,5.82,48.3614774381,136.32,49.764,23.8045,55.1643899291,1.044,0.3045,1.0875,48.72,23.5,54.0914817693,136.05
2021-07-23 01:00:00,46.58472,5.47471,46.9053151259,1.04472,0.30471000000000004,1.08825,45.54,5.17,45.8325266596,0.0,47.08472,22.85471,52.3384048922,1.04472,0.30471000000000004,1.08825,46.04,22.55,51.2658180467,135.85,47.88472,6.52471,48.3271998988,1.04472,0.30471000000000004,1.08825,46.84,6.22,47.2511798794,136.02,48.55472,24.28471,54.2891146922,1.04472,0.30471000000000004,1.08825,47.51,23.98,53.2187983705,135.74
2021-07-23 01:30:00,45.60352,5.81436,45.9726855709,1.04352,0.30436,1.087,44.56,5.51,44.8993730468,0.0,46.08352,23.22436,51.6048613311,1.04352,0.30436,1.087,45.04,22.92,50.5364027212,136.25,46.87352,6.87436,47.3749269403,1.04352,0.30436,1.087,45.83,6.57,46.2985291343,136.36,47.53352,24.66436,53.551528249,1.04352,0.30436,1.087,46.49,24.36,52.4855189552,136.04
2021-07-23 02:00:00,44.39336,6.30723,44.8391744166,1.05336,0.30723,1.09725,43.34,6.0,43.7533495861,0.0,44.84336,23.72723,50.7337006295,1.05336,0.30723,1.09725,43.79,23.42,49.6594452244,136.35,45.63336,7.37723,46.2258268435,1.05336,0.30723,1.09725,44.58,7.07,45.1371388105,136.49,46.25336,25.16723,52.6570297032,1.05336,0.30723,1.09725,45.2,24.86,51.5854591915,136.21
2021-07-23 02:30:00,43.38392,6.64156,43.8893476119,1.03392,0.30156000000000005,1.077,42.35,6.34,42.8219347998,0.0,43.83392,24.06156,50.0037119842,1.03392,0.30156000000000005,1.077,42.8,23.76,48.9528099296,136.27,44.79392,7.74156,45.4579698205,1.03392,0.30156000000000005,1.077,43.76,7.44,44.3879623321,136.49,45.21392,25.50156,51.9098075916,1.03392,0.30156000000000005,1.077,44.18,25.2,50.8616987526,136.21
2021-07-23 03:00:00,42.37392,6.88156,42.9290689883,1.03392,0.30156000000000005,1.077,41.34,6.58,41.8603870025,0.0,42.77392,24.32156,49.2051472206,1.03392,0.30156000000000005,1.077,41.74,24.02,48.1579484613,136.27,43.54392,7.94156,44.2621886513,1.03392,0.30156000000000005,1.077,42.51,7.64,43.1910835706,136.49,44.13392,25.78156,51.1125398567,1.03392,0.30156000000000005,1.077,43.1,25.48,50.0683572728,136.21
