Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-07-23 03:30:00,41.93488,7.16184,42.5420511118,1.03488,0.30184,1.078,40.9,6.86,41.4713105653,0.0,42.34488,24.62184,48.9828936181,1.03488,0.30184,1.078,41.31,24.32,47.9372350058,136.44,43.08488,8.24184,43.8661009345,1.03488,0.30184,1.078,42.05,7.94,42.7930613534,136.49,43.67488,26.07184,50.8648796715,1.03488,0.30184,1.078,42.64,25.77,49.82230926,136.21
2021-07-23 04:00:00,41.57048,7.17639,42.1853692749,1.05048,0.30639000000000005,1.09425,40.52,6.87,41.0982639536,0.0,41.96048,24.66639,48.6735315902,1.05048,0.30639000000000005,1.09425,40.91,24.36,47.6134193269,136.44,42.73048,8.25639,43.5208214176,1.05048,0.30639000000000005,1.09425,41.68,7.95,42.4314140702,136.58,43.30048,26.12639,50.5719272192,1.05048,0.30639000000000005,1.09425,42.25,25.82,49.5149967182,136.29
2021-07-23 04:30:00,41.64552,7.11786,42.2494173575,1.05552,0.30786,1.0995,40.59,6.8100000000000005,41.1573104078,0.0,42.04552,24.60786,48.7172713301,1.05552,0.30786,1.0995,40.99,24.3,47.6515487681,136.44,42.79552,8.18786,43.5717521274,1.05552,0.30786,1.0995,41.74,7.88,42.477311591,136.67,43.36552,26.06786,50.5974470685,1.05552,0.30786,1.0995,42.31,25.76,49.534974513,136.4
2021-07-23 05:00:00,41.50224,7.11982,42.1085236247,1.06224,0.30982000000000004,1.1065,40.44,6.8100000000000005,41.0093855111,0.0,41.89224,24.57982,48.5708484942,1.06224,0.30982000000000004,1.1065,40.83,24.27,47.4986505071,136.54,42.65224,8.18982,43.4314025637,1.06224,0.30982000000000004,1.1065,41.59,7.88,42.3299244034,136.67,43.22224,26.02982,50.4550647591,1.06224,0.30982000000000004,1.1065,42.16,25.72,49.3860709107,136.4
2021-07-23 05:30:00,41.4308,7.0894,42.0329725454,1.0608,0.3094,1.105,40.37,6.78,40.9353795634,0.0,41.8308,24.5794,48.5176538283,1.0608,0.3094,1.105,40.77,24.27,47.4470842097,136.41,42.580799999999996,8.1594,43.3555110338,1.0608,0.3094,1.105,41.52,7.85,42.2555664972,136.67,43.1608,26.0294,50.4022253576,1.0608,0.3094,1.105,42.1,25.72,49.3348598863,136.31
2021-07-23 06:00:00,42.50392,7.01906,43.0795823871,1.09392,0.31906,1.1395,41.41,6.7,41.9485172563,0.0,42.93392,24.49906,49.4320283566,1.09392,0.31906,1.1395,41.84,24.18,48.3245072401,136.41,43.71392,8.09906,44.4578629114,1.09392,0.31906,1.1395,42.62,7.78,43.3242749507,136.67,44.31392,25.95906,51.357534032,1.09392,0.31906,1.1395,43.22,25.64,50.2531392054,136.31
2021-07-23 06:30:00,45.68184,5.93762,46.0661029071,1.19184,0.34762000000000004,1.2415,44.49,5.59,44.8398059764,0.0,46.18184,23.33762,51.7436648591,1.19184,0.34762000000000004,1.2415,44.99,22.99,50.5236598041,136.53,46.98184,6.99762,47.5001050046,1.19184,0.34762000000000004,1.2415,45.79,6.65,46.2703641654,136.67,47.64184,24.75762,53.6906385383,1.19184,0.34762000000000004,1.2415,46.45,24.41,52.4733322746,136.39
2021-07-23 07:00:00,48.65472,4.59221,48.870954267,1.3447200000000001,0.39221000000000006,1.40075,47.31,4.2,47.4960640475,0.0,49.19472,21.89221,53.8459778866,1.3447200000000001,0.39221000000000006,1.40075,47.85,21.5,52.4582929574,136.21,50.01472,5.63221,50.3308454743,1.3447200000000001,0.39221000000000006,1.40075,48.67,5.24,48.9512665822,136.34,50.73472,23.30221,55.8301424354,1.3447200000000001,0.39221000000000006,1.40075,49.39,22.91,54.4448363024,136.07
2021-07-23 07:30:00,52.11288,3.4870900000000002,52.2294175591,1.77288,0.51709,1.8467500000000001,50.34,2.9699999999999998,50.4275371201,0.0,52.71288,20.77709,56.6598198617,1.77288,0.51709,1.8467500000000001,50.94,20.26,54.8210835354,135.84,53.51288,4.53709,53.7048741881,1.77288,0.51709,1.8467500000000001,51.74,4.02,51.8959343302,135.97,54.30288,22.18709,58.6606319346,1.77288,0.51709,1.8467500000000001,52.53,21.67,56.8242008303,135.69
2021-07-23 08:00:00,54.49512,2.64816,54.5594249896,2.08512,0.60816,2.172,52.41,2.04,52.4496873203,0.0,55.13512,19.78816,58.5786030356,2.08512,0.60816,2.172,53.05,19.18,56.4107693619,135.93,55.95512,3.68816,56.0765367904,2.08512,0.60816,2.172,53.87,3.08,53.9579771674,136.07,56.78512,21.15816,60.5988249721,2.08512,0.60816,2.172,54.7,20.55,58.4328032872,135.69
2021-07-23 08:30:00,57.21,1.3787500000000001,57.2266113933,2.43,0.7087500000000001,2.53125,54.78,0.67,54.7840971451,0.0,57.88,18.38875,60.7308861006,2.43,0.7087500000000001,2.53125,55.45,17.68,58.2003857376,135.24,58.7,2.36875,58.7477742265,2.43,0.7087500000000001,2.53125,56.27,1.6600000000000001,56.2944801912,135.37,59.58,19.72875,62.7614529513,2.43,0.7087500000000001,2.53125,57.15,19.02,60.2319093172,135.09
2021-07-23 09:00:00,58.79712,1.02916,58.8061263016,3.11712,0.9091600000000001,3.247,55.68,0.12,55.6801293102,0.0,59.47712,17.72916,62.0632815584,3.11712,0.9091600000000001,3.247,56.36,16.82,58.8163412667,134.94,60.28712,1.71916,60.3116269802,3.11712,0.9091600000000001,3.247,57.17,0.81,57.1757378614,135.08,61.17712,19.02916,64.0683146477,3.11712,0.9091600000000001,3.247,58.06,18.12,60.8218546248,134.8
2021-07-23 09:30:00,60.08824,1.42282,60.1050830051,3.67824,1.07282,3.8315,56.41,0.35000000000000003,56.4110857899,0.0,60.76824,17.60282,63.2664070787,3.67824,1.07282,3.8315,57.09,16.53,59.4349139816,134.75,61.56824,1.6728200000000002,61.5909612155,3.67824,1.07282,3.8315,57.89,0.6000000000000001,57.8931092618,134.9,62.47824,18.89282,65.2722691581,3.67824,1.07282,3.8315,58.8,17.82,61.4409667893,134.62
2021-07-23 10:00:00,60.79104,1.68822,60.8144771502,3.49104,1.01822,3.6365,57.3,0.67,57.3039169691,0.0,61.48104,17.19822,63.8411861626,3.49104,1.01822,3.6365,57.99,16.18,60.2049208952,134.52,62.27104,1.23822,62.2833493917,3.49104,1.01822,3.6365,58.78,0.22,58.7804117032,134.66,63.19104,18.48822,65.8401231397,3.49104,1.01822,3.6365,59.7,17.47,62.2036244925,134.41
2021-07-23 10:30:00,60.53512,1.94941,60.5665002519,3.49512,1.01941,3.64075,57.04,0.93,57.047581018,0.0,61.20512,16.92941,63.5033198909,3.49512,1.01941,3.64075,57.71,15.91,59.862945133,134.52,61.98512,1.14941,61.9957760236,3.49512,1.01941,3.64075,58.49,0.13,58.490144469,134.66,62.90512,18.18941,65.4821254875,3.49512,1.01941,3.64075,59.41,17.17,61.8413858189,134.31
2021-07-23 11:00:00,60.22352,2.28186,60.2667341595,3.74352,1.09186,3.8995,56.48,1.19,56.4925349051,0.0,60.89352,16.68186,63.1371937217,3.74352,1.09186,3.8995,57.15,15.59,59.2382528439,134.38,61.64352,1.34186,61.6581231165,3.74352,1.09186,3.8995,57.9,0.25,57.9005397211,134.53,62.54352,17.94186,65.0661373854,3.74352,1.09186,3.8995,58.8,16.85,61.16667802,134.31
2021-07-23 11:30:00,60.33224,2.88607,60.401229983,4.27224,1.24607,4.4502500000000005,56.06,1.6400000000000001,56.0839834534,0.0,60.98224,16.38607,63.1453631351,4.27224,1.24607,4.4502500000000005,56.71,15.14,58.6961983437,134.09,61.76224,1.9660700000000002,61.7935249121,4.27224,1.24607,4.4502500000000005,57.49,0.72,57.4945084334,134.22,62.65224,17.62607,65.0844184169,4.27224,1.24607,4.4502500000000005,58.38,16.38,60.6343862837,133.95
2021-07-23 12:00:00,60.6188,2.66965,60.6775571737,3.5987999999999998,1.04965,3.7487500000000002,57.02,1.62,57.0430083358,0.0,61.2988,16.29965,63.4288693858,3.5987999999999998,1.04965,3.7487500000000002,57.7,15.25,59.681257527,134.09,62.0688,1.76965,62.0940222128,3.5987999999999998,1.04965,3.7487500000000002,58.47,0.72,58.4744328745,134.22,62.9988,17.55965,65.400230195,3.5987999999999998,1.04965,3.7487500000000002,59.4,16.51,61.651764776,133.95
2021-07-23 12:30:00,60.73224,2.41357,60.7801801212,3.37224,0.98357,3.51275,57.36,1.43,57.3778223707,0.0,61.42224,16.49357,63.5981872223,3.37224,0.98357,3.51275,58.05,15.51,60.0862929461,134.61,62.21224,1.48357,62.2299267697,3.37224,0.98357,3.51275,58.84,0.5,58.8421243668,134.74,63.12224,17.75357,65.571384234,3.37224,0.98357,3.51275,59.75,16.77,62.0588059827,134.46
2021-07-23 13:00:00,60.91704,2.23372,60.957979522,2.92704,0.85372,3.049,57.99,1.38,58.0064177484,0.0,61.59704,16.46372,63.759308442,2.92704,0.85372,3.049,58.67,15.61,60.7111274809,134.86,62.38704,1.29372,62.4004524936,2.92704,0.85372,3.049,59.46,0.44,59.4616279629,134.99,63.32704,17.73372,65.7632026303,2.92704,0.85372,3.049,60.4,16.88,62.714387504,134.7
2021-07-23 13:30:00,60.33472,1.46846,60.3525874528,2.87472,0.8384600000000001,2.9945,57.46,0.63,57.4634536031,0.0,61.02472,17.35846,63.4455087823,2.87472,0.8384600000000001,2.9945,58.15,16.52,60.4510785677,134.99,61.83472,1.15846,61.8455707957,2.87472,0.8384600000000001,2.9945,58.96,0.32,58.960868379,135.18,62.74472,18.65846,65.4602017828,2.87472,0.8384600000000001,2.9945,59.87,17.82,62.4657450128,134.9
2021-07-23 14:00:00,60.15392,1.4228100000000001,60.1707443835,2.68392,0.7828100000000001,2.79575,57.47,0.64,57.4735634879,0.0,60.84392,17.21281,63.2318229143,2.68392,0.7828100000000001,2.79575,58.16,16.43,60.4361688064,135.69,61.62392,1.07281,61.63325756,2.68392,0.7828100000000001,2.79575,58.94,0.29,58.9407134331,135.83,62.55392,18.51281,65.2358570225,2.68392,0.7828100000000001,2.79575,59.87,17.73,62.4401297244,135.55
2021-07-23 14:30:00,59.83024,1.13382,59.8409823303,2.55024,0.74382,2.6565000000000003,57.28,0.39,57.2813276732,0.0,60.50024,17.42382,62.9592609824,2.55024,0.74382,2.6565000000000003,57.95,16.68,60.3027768847,135.34,61.29024,1.30382,61.3041064355,2.55024,0.74382,2.6565000000000003,58.74,0.56,58.7426693299,135.45,62.21024,18.72382,64.9668792251,2.55024,0.74382,2.6565000000000003,59.66,17.98,62.3104806594,135.17
2021-07-23 15:00:00,59.02256,0.9315800000000001,59.0299113183,2.30256,0.6715800000000001,2.3985,56.72,0.26,56.7205959066,0.0,59.69256,17.51158,62.2081759373,2.30256,0.6715800000000001,2.3985,57.39,16.84,59.8096789826,135.34,60.47256,1.38158,60.4883400024,2.30256,0.6715800000000001,2.3985,58.17,0.71,58.1743328281,135.45,61.36256,18.83158,64.1871651894,2.30256,0.6715800000000001,2.3985,59.06,18.16,61.7889083898,135.17
2021-07-23 15:30:00,59.04208,1.00019,59.050551147,2.33208,0.6801900000000001,2.42925,56.71,0.32,56.7109028318,0.0,59.70208,18.16019,62.4029715411,2.33208,0.6801900000000001,2.42925,57.37,17.48,59.9738884849,135.34,60.48208,1.9901900000000001,60.514815189,2.33208,0.6801900000000001,2.42925,58.15,1.31,58.1647539323,135.45,61.39208,19.48019,64.4085808659,2.33208,0.6801900000000001,2.42925,59.06,18.8,61.9800258148,135.17
2021-07-23 16:00:00,58.91592,0.84006,58.9219087458,1.64592,0.48006000000000004,1.7145000000000001,57.27,0.36,57.2711314713,0.0,59.59592,18.12006,62.289728327,1.64592,0.48006000000000004,1.7145000000000001,57.95,17.64,60.5753423432,135.62,60.37592,1.86006,60.4045655481,1.64592,0.48006000000000004,1.7145000000000001,58.73,1.38,58.7462109416,135.77,61.29592,19.46006,64.3108369083,1.64592,0.48006000000000004,1.7145000000000001,59.65,18.98,62.5968281944,135.46
2021-07-23 16:30:00,58.48256,1.9165800000000002,58.5139564809,1.94256,0.5665800000000001,2.0235,56.54,1.35,56.5561146119,0.0,59.14256,19.31658,62.2171412575,1.94256,0.5665800000000001,2.0235,57.2,18.75,60.1947049166,135.87,59.93256,2.93658,60.004460253,1.94256,0.5665800000000001,2.0235,57.99,2.37,58.0384096956,136.05,60.83256,20.68658,64.2536765349,1.94256,0.5665800000000001,2.0235,58.89,20.12,62.2321982578,135.77
2021-07-23 17:00:00,58.98416,2.16163,59.0237560238,2.23416,0.65163,2.3272500000000003,56.75,1.51,56.7700854324,0.0,59.65416,19.56163,62.7795840506,2.23416,0.65163,2.3272500000000003,57.42,18.91,60.4536558034,136.47,60.46416,3.17163,60.5472863253,2.23416,0.65163,2.3272500000000003,58.23,2.52,58.2845030862,136.59,61.36416,20.93163,64.835894896,2.23416,0.65163,2.3272500000000003,59.13,20.28,62.5110814176,136.31
2021-07-23 17:30:00,59.05984,2.78412,59.1254262141,2.37984,0.6941200000000001,2.479,56.68,2.09,56.7185199031,0.0,59.73984,20.17412,63.0542909008,2.37984,0.6941200000000001,2.479,57.36,19.48,60.5775535987,136.47,60.54984,3.81412,60.6698494757,2.37984,0.6941200000000001,2.479,58.17,3.12,58.2536119052,136.59,61.45984,21.55412,65.1298090109,2.37984,0.6941200000000001,2.479,59.08,20.86,62.6544970453,136.31
2021-07-23 18:00:00,58.35248,3.40114,58.4515155958,2.7124800000000002,0.7911400000000001,2.8255,55.64,2.61,55.7011822137,0.0,59.02248,20.55114,62.4980199738,2.7124800000000002,0.7911400000000001,2.8255,56.31,19.76,59.6764082364,136.3,59.82248,4.38114,59.9826933461,2.7124800000000002,0.7911400000000001,2.8255,57.11,3.59,57.222724507,136.42,60.73248,21.91114,64.5641710475,2.7124800000000002,0.7911400000000001,2.8255,58.02,21.12,61.7444313279,136.13
2021-07-23 18:30:00,57.76064,3.55602,57.8699992349,1.9406400000000001,0.5660200000000001,2.0215,55.82,2.99,55.9000223614,0.0,58.44064,20.70602,62.000384417,1.9406400000000001,0.5660200000000001,2.0215,56.5,20.14,59.9822440394,135.44,59.25064,4.55602,59.4255471885,1.9406400000000001,0.5660200000000001,2.0215,57.31,3.99,57.4487267048,135.52,60.15064,22.06602,64.070342055,1.9406400000000001,0.5660200000000001,2.0215,58.21,21.5,62.0536388941,135.23
2021-07-23 19:00:00,56.79208,3.93519,56.9282537152,1.73208,0.50519,1.8042500000000001,55.06,3.43,55.1667336354,0.0,57.45208,21.06519,61.1921868057,1.73208,0.50519,1.8042500000000001,55.72,20.56,59.3921880385,135.44,58.26208,4.95519,58.4724197709,1.73208,0.50519,1.8042500000000001,56.53,4.45,56.7048798606,135.52,59.14208,22.44519,63.2579811633,1.73208,0.50519,1.8042500000000001,57.41,21.94,61.4595126892,135.23
2021-07-23 19:30:00,55.78264,4.11952,55.9345454116,1.4726400000000002,0.42952,1.534,54.31,3.69,54.4352110311,0.0,56.44264,21.22952,60.3031021557,1.4726400000000002,0.42952,1.534,54.97,20.8,58.7736412008,135.36,57.26264,5.12952,57.491929131,1.4726400000000002,0.42952,1.534,55.79,4.7,55.9876245254,135.52,58.13264,22.59952,62.371003981,1.4726400000000002,0.42952,1.534,56.66,22.17,60.8429494683,135.23
2021-07-23 20:00:00,54.79088,4.53609,54.9783288548,1.22088,0.35609,1.27175,53.57,4.18,53.7328326073,0.0,55.43088,21.65609,59.5110804108,1.22088,0.35609,1.27175,54.21,21.3,58.2444340688,135.13,56.24088,5.55609,56.5146593307,1.22088,0.35609,1.27175,55.02,5.2,55.2651825293,135.26,57.09088,23.05609,61.5707062268,1.22088,0.35609,1.27175,55.87,22.7,60.305446686,134.97
2021-07-23 20:30:00,53.6832,4.9876000000000005,53.9143961851,1.1232,0.3276,1.17,52.56,4.66,52.7661747713,0.0,54.3132,22.0476,58.6175772273,1.1232,0.3276,1.17,53.19,21.72,57.4537596681,135.22,55.1032,6.0176,55.4308051538,1.1232,0.3276,1.17,53.98,5.69,54.2790613404,135.37,55.9432,23.4376,60.6544534226,1.1232,0.3276,1.17,54.82,23.11,59.4920540913,135.08
2021-07-23 21:00:00,52.946,5.4255,53.223255878,1.116,0.3255,1.1625,51.83,5.1,52.080312019,0.0,53.556,22.4655,58.0770507709,1.116,0.3255,1.1625,52.44,22.14,56.9221679137,134.8,54.356,6.4655000000000005,54.7391763388,1.116,0.3255,1.1625,53.24,6.14,53.592883856,134.95,55.176,23.8755,60.1201337012,1.116,0.3255,1.1625,54.06,23.55,58.9668220273,134.67
2021-07-23 21:30:00,52.52272,5.73871,52.8352998351,1.09272,0.31871000000000005,1.13825,51.43,5.42,51.7148073573,0.0,53.13272,22.87871,57.8491253682,1.09272,0.31871000000000005,1.13825,52.04,22.56,56.7196191807,135.17,53.93272,6.78871,54.3583008386,1.09272,0.31871000000000005,1.13825,52.84,6.47,53.2346362813,135.31,54.74272,24.288710000000002,59.8891211028,1.09272,0.31871000000000005,1.13825,53.65,23.97,58.7612406268,135.02
2021-07-23 22:00:00,52.62616,5.84263,52.9494951974,1.10616,0.32263000000000003,1.15225,51.52,5.52,51.8148704524,0.0,53.23616,22.94263,57.969414374,1.10616,0.32263000000000003,1.15225,52.13,22.62,56.8260618027,135.17,54.02616,6.8926300000000005,54.4640644156,1.10616,0.32263000000000003,1.15225,52.92,6.57,53.3262721367,135.31,54.84616,24.37263,60.0177170497,1.10616,0.32263000000000003,1.15225,53.74,24.05,58.876057103,135.02
2021-07-23 22:30:00,50.77952,6.4036100000000005,51.181694701,1.10952,0.32361,1.15575,49.67,6.08,50.0407364055,0.0,51.35952,23.40361,56.4404930494,1.10952,0.32361,1.15575,50.25,23.08,55.2969158272,135.06,52.12952,7.46361,52.6611083216,1.10952,0.32361,1.15575,51.02,7.14,51.5171815999,135.19,52.90952,24.83361,58.4476303392,1.10952,0.32361,1.15575,51.8,24.51,57.3060214986,134.89
2021-07-23 23:00:00,48.58704,7.04872,49.0956709864,1.12704,0.32872,1.174,47.46,6.72,47.9333912842,0.0,49.10704,24.26872,54.7765656828,1.12704,0.32872,1.174,47.98,23.94,53.6209287499,134.59,49.88704,8.12872,50.5449586883,1.12704,0.32872,1.174,48.76,7.8,49.3799311462,134.71,50.60704,25.71872,56.7672886088,1.12704,0.32872,1.174,49.48,25.39,55.6140494839,134.43
2021-07-23 23:30:00,45.37232,7.46151,45.9817523988,1.10232,0.32151,1.14825,44.27,7.14,44.8420840283,0.0,45.84232,24.82151,52.1308513422,1.10232,0.32151,1.14825,44.74,24.5,51.0089952851,135.44,46.60232,8.54151,47.3786198877,1.10232,0.32151,1.14825,45.5,8.22,46.2365483141,135.59,47.26232,26.28151,54.078134765,1.10232,0.32151,1.14825,46.16,25.96,52.9591087538,135.29
2021-07-24 00:00:00,42.77704,8.28997,43.5729130741,1.09704,0.31997000000000003,1.14275,41.68,7.97,42.4351658416,0.0,43.18704,25.78997,50.3015206188,1.09704,0.31997000000000003,1.14275,42.09,25.47,49.1964327975,135.92,43.94704,9.39997,44.941092118,1.09704,0.31997000000000003,1.14275,42.85,9.08,43.8014714365,136.02,44.53704,27.27997,52.2278153397,1.09704,0.31997000000000003,1.14275,43.44,26.96,51.1260716269,135.71
2021-07-24 00:30:00,41.05416,8.68038,41.9618046591,1.06416,0.31038000000000004,1.1085,39.99,8.37,40.8565417039,0.0,41.43416,26.39038,49.1247572152,1.06416,0.31038000000000004,1.1085,40.37,26.08,48.0614533696,136.49,42.18416,9.79038,43.305367975,1.06416,0.31038000000000004,1.1085,41.12,9.48,42.198635049,136.67,42.75416,27.90038,51.0524181744,1.06416,0.31038000000000004,1.1085,41.69,27.59,49.9926414585,136.35
2021-07-24 01:00:00,39.71248,9.29989,40.786873155,1.06248,0.30989,1.10675,38.65,8.99,39.6817665937,0.0,40.06248,27.14989,48.395442252,1.06248,0.30989,1.10675,39.0,26.84,47.3432740735,137.3,40.81248,10.42989,42.1241157671,1.06248,0.30989,1.10675,39.75,10.12,41.0180070213,137.42,41.34248,28.68989,50.3220671352,1.06248,0.30989,1.10675,40.28,28.38,49.2737536626,137.13
2021-07-24 01:30:00,38.644,10.0645,39.9331052668,1.044,0.3045,1.0875,37.6,9.76,38.8460757349,0.0,38.954,27.3245,47.5819547334,1.044,0.3045,1.0875,37.91,27.02,46.5537162856,137.96,39.714,10.8745,41.1759219235,1.044,0.3045,1.0875,38.67,10.57,40.0885744321,138.08,40.194,28.3045,49.1599670082,1.044,0.3045,1.0875,39.15,28.0,48.1323435955,137.78
2021-07-24 02:00:00,38.2756,22.9808,44.6445822469,1.0656,0.3108,1.11,37.21,22.67,43.5719290369,0.0,38.1556,22.8908,44.4953765688,1.0656,0.3108,1.11,37.09,22.58,43.4226265903,137.96,39.3356,24.2808,46.2260389391,1.0656,0.3108,1.11,38.27,23.97,45.1569905995,138.08,38.9556,5.5008,39.3420585633,1.0656,0.3108,1.11,37.89,5.19,38.2437994974,137.78
2021-07-24 02:30:00,37.7144,23.18045,44.2686032032,1.0644,0.31045,1.1087500000000001,36.65,22.87,43.2002245365,0.0,37.4244,22.98045,43.9168167968,1.0644,0.31045,1.1087500000000001,36.36,22.67,42.848319687,135.79,38.5944,24.37045,45.6447866088,1.0644,0.31045,1.1087500000000001,37.53,24.06,44.5800908478,135.92,38.2244,5.66045,38.6412402695,1.0644,0.31045,1.1087500000000001,37.16,5.35,37.5431498412,135.64
2021-07-24 03:00:00,36.56528,23.29654,43.3560662128,1.08528,0.31654000000000004,1.1305,35.48,22.98,42.2718677136,0.0,36.44528,23.20654,43.2065033652,1.08528,0.31654000000000004,1.1305,35.36,22.89,42.1222233506,135.47,37.58528,24.59654,44.9181817603,1.08528,0.31654000000000004,1.1305,36.5,24.28,43.837978968,135.62,37.22528,5.83654,37.6800566646,1.08528,0.31654000000000004,1.1305,36.14,5.52,36.5591301866,135.32
2021-07-24 03:30:00,35.64424,23.44207,42.6619560154,1.10424,0.32207,1.15025,34.54,23.12,41.5637582516,0.0,35.53424,23.34207,42.5151084235,1.10424,0.32207,1.15025,34.43,23.02,41.4167272971,135.72,36.64424,24.73207,44.2094516101,1.10424,0.32207,1.15025,35.54,24.41,43.1154229946,135.85,36.30424,5.99207,36.7954174438,1.10424,0.32207,1.15025,35.2,5.67,35.6537361296,135.55
2021-07-24 04:00:00,34.95144,23.56417,42.1529745791,1.11144,0.32417,1.15775,33.84,23.24,41.0517137279,0.0,34.83144,23.47417,42.0031649958,1.11144,0.32417,1.15775,33.72,23.15,40.9018447017,135.58,35.93144,24.86417,43.6954840946,1.11144,0.32417,1.15775,34.82,24.54,42.5986384759,135.69,35.60144,6.13417,36.1260373092,1.11144,0.32417,1.15775,34.49,5.8100000000000005,34.9759374428,135.4
2021-07-24 04:30:00,33.88368,23.95899,41.4986381965,1.09368,0.31899000000000005,1.13925,32.79,23.64,40.423182705,0.0,33.76368,23.85899,41.342925525,1.09368,0.31899000000000005,1.13925,32.67,23.54,40.2673627147,135.58,34.83368,25.25899,43.0279192869,1.09368,0.31899000000000005,1.13925,33.74,24.94,41.9570160998,135.58,34.52368,6.55899,35.1412127076,1.09368,0.31899000000000005,1.13925,33.43,6.24,34.007388903,135.32
2021-07-24 05:00:00,33.87144,24.06417,41.5494732273,1.11144,0.32417,1.15775,32.76,23.74,40.4574492523,0.0,33.74144,23.96417,41.3855798203,1.11144,0.32417,1.15775,32.63,23.64,40.2935044393,135.31,34.81144,25.35417,43.0658831474,1.11144,0.32417,1.15775,33.7,25.03,41.9784575705,135.58,34.50144,6.67417,35.1410572872,1.11144,0.32417,1.15775,33.39,6.35,33.9884480375,135.2
2021-07-24 05:30:00,33.35328,24.19179,41.2029609393,1.10328,0.32179,1.14925,32.25,23.87,40.1228039898,0.0,33.23328,24.10179,41.0529801691,1.10328,0.32179,1.14925,32.13,23.78,39.9728070068,135.31,34.29328,25.48179,42.7241228671,1.10328,0.32179,1.14925,33.19,25.16,41.6485497947,135.46,33.99328,6.78179,34.6631758609,1.10328,0.32179,1.14925,32.89,6.46,33.5184083751,135.2
2021-07-24 06:00:00,33.26352,24.22311,41.148764512,1.07352,0.31311,1.11825,32.19,23.91,40.0984313908,0.0,33.13352,24.12311,40.9848091817,1.07352,0.31311,1.11825,32.06,23.81,39.9344425277,135.44,34.20352,25.53311,42.6827891153,1.07352,0.31311,1.11825,33.13,25.22,41.6370664192,135.6,33.90352,6.78311,34.5754139478,1.07352,0.31311,1.11825,32.83,6.47,33.4614673916,135.29
2021-07-24 06:30:00,35.03472,23.74471,42.3230771384,1.04472,0.30471000000000004,1.08825,33.99,23.44,41.2886630929,0.0,34.90472,23.65471,42.1649710478,1.04472,0.30471000000000004,1.08825,33.86,23.35,41.1305494736,135.23,36.00472,25.03471,43.8528969062,1.04472,0.30471000000000004,1.08825,34.96,24.73,42.8225933358,135.38,35.68472,6.38471,36.2513967077,1.04472,0.30471000000000004,1.08825,34.64,6.08,35.1695322687,135.09
2021-07-24 07:00:00,36.56776,23.09893,43.2523021186,1.12776,0.32893,1.17475,35.44,22.77,42.1244169099,0.0,36.43776,23.00893,43.0943292506,1.12776,0.32893,1.17475,35.31,22.68,41.9663972721,135.23,37.57776,24.37893,44.7930828875,1.12776,0.32893,1.17475,36.45,24.05,43.6692683703,135.38,37.21776,5.82893,37.6714491938,1.12776,0.32893,1.17475,36.09,5.5,36.5066856891,135.09
2021-07-24 07:30:00,38.42112,22.63741,44.5941116467,1.19112,0.34741000000000005,1.24075,37.23,22.29,43.3925915336,0.0,38.29112,22.52741,44.4262768208,1.19112,0.34741000000000005,1.24075,37.1,22.18,43.2245578346,134.85,39.46112,23.88741,46.1279562539,1.19112,0.34741000000000005,1.24075,38.27,23.54,44.9302181165,135.01,39.06112,5.48741,39.4446797954,1.19112,0.34741000000000005,1.24075,37.87,5.14,38.2172277906,134.72
2021-07-24 08:00:00,40.3432,22.3151,46.1035516446,1.4232,0.4151,1.4825,38.92,21.9,44.6584415312,0.0,40.2132,22.2351,45.9510731784,1.4232,0.4151,1.4825,38.79,21.82,44.5059153372,134.29,41.4332,23.5751,47.6706975222,1.4232,0.4151,1.4825,40.01,23.16,46.2297058178,134.44,41.0232,5.1851,41.3495852488,1.4232,0.4151,1.4825,39.6,4.77,39.8862495103,134.14
2021-07-24 08:30:00,43.03744,21.43467,48.0797911784,1.38744,0.40467000000000003,1.4452500000000001,41.65,21.03,46.6581546999,0.0,42.91744,21.33467,47.9278082136,1.38744,0.40467000000000003,1.4452500000000001,41.53,20.93,46.5059759601,134.29,44.21744,22.67467,49.6922796797,1.38744,0.40467000000000003,1.4452500000000001,42.83,22.27,48.2738210628,134.44,43.74744,4.44467,43.9726460196,1.38744,0.40467000000000003,1.4452500000000001,42.36,4.04,42.5522173335,134.14
2021-07-24 09:00:00,45.62464,20.61927,50.0675750408,1.81464,0.52927,1.89025,43.81,20.09,48.1967239551,0.0,45.50464,20.52927,49.9211697405,1.81464,0.52927,1.89025,43.69,20.0,48.050141519,133.65,46.86464,21.85927,51.7119151382,1.81464,0.52927,1.89025,45.05,21.33,49.8444721108,133.82,46.34464,3.64927,46.4880934032,1.81464,0.52927,1.89025,44.53,3.12,44.639167779,133.51
2021-07-24 09:30:00,47.31248,20.56364,51.5881193086,2.65248,0.7736400000000001,2.763,44.66,19.79,48.8483336461,0.0,47.19248,20.47364,51.44220158,2.65248,0.7736400000000001,2.763,44.54,19.7,48.7021724361,133.65,48.56248,21.78364,53.2244439652,2.65248,0.7736400000000001,2.763,45.91,21.01,50.4890899106,133.82,48.03248,3.55364,48.1637570399,2.65248,0.7736400000000001,2.763,45.38,2.7800000000000002,45.4650723083,133.51
2021-07-24 10:00:00,48.10304,20.34172,52.2272728543,2.54304,0.74172,2.649,45.56,19.6,49.5971128192,0.0,47.99304,20.25172,52.0909210074,2.54304,0.74172,2.649,45.45,19.51,49.4605155654,133.77,49.37304,21.55172,53.8718267168,2.54304,0.74172,2.649,46.83,20.81,51.245536391,133.91,48.84304,3.38172,48.9599692259,2.54304,0.74172,2.649,46.3,2.64,46.3752045818,133.59
2021-07-24 10:30:00,48.82952,20.17861,52.8346318712,2.90952,0.8486100000000001,3.03075,45.92,19.33,49.8226384287,0.0,48.71952,20.08861,52.6986136512,2.90952,0.8486100000000001,3.03075,45.81,19.24,49.6863532572,133.44,50.11952,21.38861,54.4925584164,2.90952,0.8486100000000001,3.03075,47.21,20.54,51.4847132652,133.55,49.56952,3.26861,49.6771690454,2.90952,0.8486100000000001,3.03075,46.66,2.42,46.7227139623,133.27
2021-07-24 11:00:00,49.79064,22.10477,54.4768637897,3.17064,0.9247700000000001,3.30275,46.62,21.18,51.2056325027,0.0,49.70064,22.19477,54.4312541814,3.17064,0.9247700000000001,3.30275,46.53,21.27,51.1610574558,133.44,50.78064,13.40477,52.5201033659,3.17064,0.9247700000000001,3.30275,47.61,12.48,49.2185178566,133.55,50.610640000000004,5.95477,50.9597504602,3.17064,0.9247700000000001,3.30275,47.44,5.03,47.7059168238,133.27
2021-07-24 11:30:00,50.75968,23.70949,56.0239683507,2.56968,0.7494900000000001,2.67675,48.19,22.96,53.3801245783,0.0,50.68968,23.62949,55.9267061086,2.56968,0.7494900000000001,2.67675,48.12,22.88,53.2825374771,134.48,51.50968,7.46949,52.04844296,2.56968,0.7494900000000001,2.67675,48.94,6.72,49.39921052,134.63,51.59968,7.41949,52.1303731807,2.56968,0.7494900000000001,2.67675,49.03,6.67,49.4816107256,134.34
2021-07-24 12:00:00,51.47344,23.45892,56.567092492,2.05344,0.59892,2.1390000000000002,49.42,22.86,54.4510422306,0.0,51.38344,23.36892,56.4478903786,2.05344,0.59892,2.1390000000000002,49.33,22.77,54.3315911786,135.46,52.22344,7.21892,52.720019835,2.05344,0.59892,2.1390000000000002,50.17,6.62,50.6048742712,135.55,52.30344,7.16892,52.7924544779,2.05344,0.59892,2.1390000000000002,50.25,6.57,50.6776814781,135.27
2021-07-24 12:30:00,51.15496,24.23103,56.6036460616,4.01496,1.17103,4.18225,47.14,23.06,52.4780258775,0.0,51.09496,24.14103,56.51092166,4.01496,1.17103,4.18225,47.08,22.97,52.384609381,135.46,51.89496,7.97103,52.5035636187,4.01496,1.17103,4.18225,47.88,6.8,48.3604631905,135.63,51.98496,7.92103,52.5849672669,4.01496,1.17103,4.18225,47.97,6.75,48.4425783789,135.27
2021-07-24 13:00:00,50.73632,24.13726,56.1852426127,3.79632,1.10726,3.9545,46.94,23.03,52.2852225777,0.0,50.64632,24.04726,56.0653229996,3.79632,1.10726,3.9545,46.85,22.94,52.1647975171,135.46,51.46632,7.84726,52.0611331403,3.79632,1.10726,3.9545,47.67,6.74,48.144122175,135.63,51.53632,7.80726,52.1243281765,3.79632,1.10726,3.9545,47.74,6.7,48.2078582806,135.36
2021-07-24 13:30:00,50.34664,24.32402,55.9145965581,3.23664,0.9440200000000001,3.3715,47.11,23.38,52.592551754,0.0,50.24664,24.24402,55.7897601451,3.23664,0.9440200000000001,3.3715,47.01,23.3,52.4674194143,135.81,51.06664,7.98402,51.6870031657,3.23664,0.9440200000000001,3.3715,47.83,7.04,48.3453255238,135.94,51.14664,7.9240200000000005,51.7568244413,3.23664,0.9440200000000001,3.3715,47.91,6.98,48.4157877143,135.66
2021-07-24 14:00:00,48.93008,24.63669,54.7824718588,3.52008,1.02669,3.66675,45.41,23.61,51.1810531349,0.0,48.85008,24.53669,54.6660724048,3.52008,1.02669,3.66675,45.33,23.51,51.0639696851,135.81,49.62008,8.18669,50.2908961181,3.52008,1.02669,3.66675,46.1,7.16,46.6527126757,135.94,49.69008,8.14669,50.3534766264,3.52008,1.02669,3.66675,46.17,7.12,46.7157714268,135.66
2021-07-24 14:30:00,47.1944,25.2692,53.5335769401,4.4544,1.2992,4.64,42.74,23.97,49.0027397193,0.0,47.0844,25.1892,53.3988438077,4.4544,1.2992,4.64,42.63,23.89,48.867668248,136.21,47.8744,8.7492,48.6673060278,4.4544,1.2992,4.64,43.42,7.45,44.0544992027,136.32,47.9344,8.6992,48.7173766125,4.4544,1.2992,4.64,43.48,7.4,44.1052196458,136.05
2021-07-24 15:00:00,48.0368,25.09365,54.1961753684,3.6468,1.06365,3.79875,44.39,24.03,50.4768560828,0.0,47.9268,25.00365,54.057013158,3.6468,1.06365,3.79875,44.28,23.94,50.3372824058,136.63,48.7068,8.54365,49.4504430876,3.6468,1.06365,3.79875,45.06,7.48,45.6766242185,136.77,48.7768,8.51365,49.5142247699,3.6468,1.06365,3.79875,45.13,7.45,45.7407848643,136.48
2021-07-24 15:30:00,47.97176,25.03843,54.1129627202,3.01176,0.87843,3.13725,44.96,24.16,51.0402507831,0.0,47.87176,24.948430000000002,53.9826783789,3.01176,0.87843,3.13725,44.86,24.07,50.9095717916,136.85,48.66176,8.46843,49.3931290056,3.01176,0.87843,3.13725,45.65,7.59,46.27667447,137.01,48.73176,8.41843,49.4535579748,3.01176,0.87843,3.13725,45.72,7.54,46.3375657539,136.72
2021-07-24 16:00:00,47.9452,25.1461,54.1393438107,2.9352,0.8561000000000001,3.0575,45.01,24.29,51.1459108825,0.0,47.8452,25.0561,54.0089928646,2.9352,0.8561000000000001,3.0575,44.91,24.2,51.0151751933,136.85,48.6452,8.5561,49.3919257597,2.9352,0.8561000000000001,3.0575,45.71,7.7,46.3540084567,137.01,48.7152,8.5161,49.4539651621,2.9352,0.8561000000000001,3.0575,45.78,7.66,46.4164195086,136.72
2021-07-24 16:30:00,48.86112,24.95741,54.8660310353,1.91112,0.5574100000000001,1.9907500000000002,46.95,24.4,52.9118370499,0.0,48.75112,24.86741,54.7271393493,1.91112,0.5574100000000001,1.9907500000000002,46.84,24.31,52.7727363323,136.85,49.56112,8.39741,50.2674955649,1.91112,0.5574100000000001,1.9907500000000002,47.65,7.84,48.2906626585,137.01,49.63112,8.34741,50.3281961346,1.91112,0.5574100000000001,1.9907500000000002,47.72,7.79,48.3516545736,136.72
2021-07-24 17:00:00,49.62504,24.77897,55.4674855142,1.9850400000000001,0.5789700000000001,2.06775,47.64,24.2,53.4341613577,0.0,49.52504,24.69897,55.3422867802,1.9850400000000001,0.5789700000000001,2.06775,47.54,24.12,53.3087797647,136.85,50.31504,8.24897,50.9867507914,1.9850400000000001,0.5789700000000001,2.06775,48.33,7.67,48.934832175,137.01,50.385040000000004,8.20897,51.0493824082,1.9850400000000001,0.5789700000000001,2.06775,48.4,7.63,48.9977234165,136.72
2021-07-24 17:30:00,50.39848,24.97664,56.2480162495,2.38848,0.69664,2.488,48.01,24.28,53.8003578055,0.0,50.29848,24.876640000000002,56.1140295113,2.38848,0.69664,2.488,47.91,24.18,53.6660087951,136.63,51.11848,8.47664,51.8165265451,2.38848,0.69664,2.488,48.73,7.78,49.3471508803,136.81,51.18848,8.42664,51.877439667,2.38848,0.69664,2.488,48.8,7.73,49.4084294428,136.5
2021-07-24 18:00:00,50.4412,24.9416,56.2707567747,1.8912,0.5516,1.97,48.55,24.39,54.3320770816,0.0,50.3312,24.8516,56.1322698276,1.8912,0.5516,1.97,48.44,24.3,54.1933907409,136.53,51.1412,8.4316,51.8315947661,1.8912,0.5516,1.97,49.25,7.88,49.876416270600004,136.69,51.2112,8.3816,51.8925642458,1.8912,0.5516,1.97,49.32,7.83,49.9376741549,136.4
2021-07-24 18:30:00,48.57648,25.36064,54.7981429466,1.71648,0.5006400000000001,1.788,46.86,24.86,53.0460102175,0.0,48.48648,25.28064,54.6813450968,1.71648,0.5006400000000001,1.788,46.77,24.78,52.9290213399,136.53,49.28648,8.820640000000001,50.0695596226,1.71648,0.5006400000000001,1.788,47.57,8.32,48.2921039094,136.69,49.37648,8.78064,50.1511357399,1.71648,0.5006400000000001,1.788,47.66,8.28,48.3738979203,136.4
2021-07-24 19:00:00,46.7972,25.28585,53.1916547784,1.5972,0.46585000000000004,1.66375,45.2,24.82,51.5661943525,0.0,46.7172,25.20585,53.0832520675,1.5972,0.46585000000000004,1.66375,45.12,24.74,51.4575747582,136.77,47.5072,8.88585,48.3310705661,1.5972,0.46585000000000004,1.66375,45.91,8.42,46.6757378088,136.87,47.5772,8.84585,48.3925513076,1.5972,0.46585000000000004,1.66375,45.98,8.38,46.7374025808,136.59
2021-07-24 19:30:00,45.35568,25.72374,52.142578646,1.31568,0.38374,1.3705,44.04,25.34,50.8098140126,0.0,45.26568,25.63374,52.0199040008,1.31568,0.38374,1.3705,43.95,25.25,50.6869312545,136.19,46.07568,9.30374,47.0056152545,1.31568,0.38374,1.3705,44.76,8.92,45.6401577561,136.35,46.14568,9.26374,47.0663431918,1.31568,0.38374,1.3705,44.83,8.88,45.7010207763,136.07
2021-07-24 20:00:00,44.39072,25.93521,51.4117801662,1.08072,0.31521000000000005,1.12575,43.31,25.62,50.3203785757,0.0,44.32072,25.85521,51.3109940019,1.08072,0.31521000000000005,1.12575,43.24,25.54,50.2194105899,136.19,45.11072,9.51521,46.1033217921,1.08072,0.31521000000000005,1.12575,44.03,9.2,44.9808948333,136.35,45.18072,9.47521,46.1635902445,1.08072,0.31521000000000005,1.12575,44.1,9.16,45.041265524,136.07
2021-07-24 20:30:00,43.43824,26.23157,50.744220941500004,1.30824,0.38157,1.3627500000000001,42.13,25.85,49.4283258871,0.0,43.35824,26.15157,50.6343913695,1.30824,0.38157,1.3627500000000001,42.05,25.77,49.3183069458,136.35,44.14824,10.02157,45.2713922954,1.30824,0.38157,1.3627500000000001,42.84,9.64,43.911219523,136.49,44.22824,9.98157,45.3405883637,1.30824,0.38157,1.3627500000000001,42.92,9.6,43.9805229619,136.21
2021-07-24 21:00:00,43.1768,26.2224,50.5158422676,1.2768,0.3724,1.33,41.9,25.85,49.2324334154,0.0,43.0968,26.1424,50.4059445701,1.2768,0.3724,1.33,41.82,25.77,49.1223503102,135.45,43.8968,10.0424,45.0308655036,1.2768,0.3724,1.33,42.62,9.67,43.7032412986,135.58,43.9568,10.0124,45.082684259,1.2768,0.3724,1.33,42.68,9.64,43.7551368413,135.28
2021-07-24 21:30:00,42.7512,26.5091,50.3030564106,0.9912000000000001,0.2891,1.0325,41.76,26.22,49.3090863837,0.0,42.6812,26.4291,50.2014159188,0.9912000000000001,0.2891,1.0325,41.69,26.14,49.2072728364,135.28,43.4712,10.2891,44.6722599412,0.9912000000000001,0.2891,1.0325,42.48,10.0,43.6411548885,135.44,43.5512,10.2591,44.7432246742,0.9912000000000001,0.2891,1.0325,42.56,9.97,43.712177937,135.15
2021-07-24 22:00:00,43.40112,26.49241,50.8478613598,1.07112,0.31241,1.11575,42.33,26.18,49.7716917534,0.0,43.32112,26.42241,50.7431097614,1.07112,0.31241,1.11575,42.25,26.11,49.6668360176,135.5,44.12112,10.32241,45.312530036,1.07112,0.31241,1.11575,43.05,10.01,44.198445674,135.61,44.20112,10.28241,45.3813504059,1.07112,0.31241,1.11575,43.13,9.97,44.2673446233,135.34
2021-07-24 22:30:00,42.05296,26.86753,49.9030621612,1.12296,0.32753000000000004,1.16975,40.93,26.54,48.7815180166,0.0,41.98296,26.77753,49.795632773,1.12296,0.32753000000000004,1.16975,40.86,26.45,48.673833833,135.35,42.76296,10.67753,44.0758482036,1.12296,0.32753000000000004,1.16975,41.64,10.35,42.9070169087,135.61,42.83296,10.64753,44.1365195441,1.12296,0.32753000000000004,1.16975,41.71,10.32,42.9677378972,135.23
2021-07-24 23:00:00,40.08208,27.28019,48.4848626229,1.13208,0.33019000000000004,1.1792500000000001,38.95,26.95,47.364596483,0.0,40.00208,27.21019,48.3793431556,1.13208,0.33019000000000004,1.1792500000000001,38.87,26.88,47.258981157,135.35,40.77208,11.04019,42.2403634308,1.13208,0.33019000000000004,1.1792500000000001,39.64,10.71,41.061340699,135.61,40.83208,11.00019,42.2878580347,1.13208,0.33019000000000004,1.1792500000000001,39.7,10.67,41.1088664402,135.23
2021-07-24 23:30:00,38.25384,27.56487,47.1505920733,1.11384,0.32487000000000005,1.16025,37.14,27.24,46.0586278562,0.0,38.17384,27.47487,47.0330792301,1.11384,0.32487000000000005,1.16025,37.06,27.15,45.9408979015,135.66,38.933840000000004,11.18487,40.5085819804,1.11384,0.32487000000000005,1.16025,37.82,10.86,39.3483417694,135.77,38.98384,11.15487,40.5483773518,1.11384,0.32487000000000005,1.16025,37.87,10.83,39.3881428859,135.49
2021-07-25 00:00:00,36.20064,28.24977,45.918796167400004,1.13064,0.32977,1.17775,35.07,27.92,44.8266806712,0.0,36.12064,28.16977,45.8065123739,1.13064,0.32977,1.17775,34.99,27.84,44.714267298,136.15,36.87064,11.73977,38.6945253707,1.13064,0.32977,1.17775,35.74,11.41,37.5171387502,136.28,36.92064,11.70977,38.7330914266,1.13064,0.32977,1.17775,35.79,11.38,37.5556720084,136.0
2021-07-25 00:30:00,34.68072,28.48396,44.87859531,1.11072,0.32396,1.157,33.57,28.16,43.8170115366,0.0,34.60072,28.39396,44.7596558186,1.11072,0.32396,1.157,33.49,28.07,43.6978832439,136.77,35.35072,11.87396,37.2916120676,1.11072,0.32396,1.157,34.24,11.55,36.1355794197,136.88,35.41072,11.85396,37.3421405198,1.11072,0.32396,1.157,34.3,11.53,36.1860594705,136.62
2021-07-25 01:00:00,33.32816,28.59613,43.9147458146,1.11816,0.32613000000000003,1.16475,32.21,28.27,42.8564697566,0.0,33.23816,28.72613,43.9313763154,1.11816,0.32613000000000003,1.16475,32.12,28.4,42.874869096,137.03,33.99816,12.78613,36.322995523,1.11816,0.32613000000000003,1.16475,32.88,12.46,35.1617121312,137.18,34.03816,12.12613,36.1336320478,1.11816,0.32613000000000003,1.16475,32.92,11.8,34.9709365045,136.87
2021-07-25 01:30:00,32.15592,24.67256,40.5307094436,1.10592,0.32256,1.152,31.05,24.35,39.4591560984,0.0,32.05592,24.58256,40.3965872717,1.10592,0.32256,1.152,30.95,24.26,39.324929752,137.8,33.13592,26.01256,42.1265055755,1.10592,0.32256,1.152,32.03,25.69,41.0596760825,137.94,32.85592,7.17256,33.6297055592,1.10592,0.32256,1.152,31.75,6.85,32.4805326311,137.66
2021-07-25 02:00:00,31.65848,24.73914,40.1781582934,1.12848,0.32914000000000004,1.1755,30.53,24.41,39.0887323918,0.0,31.56848,24.64914,40.0518293246,1.12848,0.32914000000000004,1.1755,30.44,24.32,38.9622381287,135.92,32.61848,26.06914,41.756021097,1.12848,0.32914000000000004,1.1755,31.49,25.74,40.6714605098,136.07,32.36848,7.27914,33.1768650817,1.12848,0.32914000000000004,1.1755,31.24,6.95,32.0037513426,135.79
2021-07-25 02:30:00,31.15064,24.80977,39.8231975093,1.13064,0.32977,1.17775,30.02,24.48,38.7359109871,0.0,31.06064,24.72977,39.7029580946,1.13064,0.32977,1.17775,29.93,24.4,38.6156043589,135.75,32.09064,26.13977,41.3895729775,1.13064,0.32977,1.17775,30.96,25.81,40.3072909038,135.88,31.84064,7.32977,32.6734124918,1.13064,0.32977,1.17775,30.71,7.0,31.4976840418,135.62
2021-07-25 03:00:00,30.42728,24.81754,39.2648654633,1.15728,0.33754,1.2055,29.27,24.48,38.1576112984,0.0,30.31728,24.71754,39.11641919,1.15728,0.33754,1.2055,29.16,24.38,38.0090778631,135.96,31.34728,26.14754,40.8208991994,1.15728,0.33754,1.2055,30.19,25.81,39.7189148895,136.04,31.10728,7.33754,31.9609505843,1.15728,0.33754,1.2055,29.95,7.0,30.7571536394,135.78
2021-07-25 03:30:00,30.23024,24.76132,39.0767242563,1.17024,0.34132,1.219,29.06,24.42,37.958134833,0.0,30.13024,24.68132,38.9486703162,1.17024,0.34132,1.219,28.96,24.34,37.8301097011,135.84,31.14024,26.09132,40.6259956998,1.17024,0.34132,1.219,29.97,25.75,39.5128257658,136.04,30.91024,7.28132,31.7562680081,1.17024,0.34132,1.219,29.74,6.94,30.5390111169,135.78
2021-07-25 04:00:00,30.0988,24.8909,39.0575813927,1.1688,0.34090000000000004,1.2175,28.93,24.55,37.9426857247,0.0,29.9988,24.7909,38.9167923171,1.1688,0.34090000000000004,1.2175,28.83,24.45,37.8017380553,135.84,30.9988,26.2209,40.6012462647,1.1688,0.34090000000000004,1.2175,29.83,25.88,39.4918130756,135.9,30.7588,7.4009,31.6366417031,1.1688,0.34090000000000004,1.2175,29.59,7.06,30.4205802049,135.62
2021-07-25 04:30:00,29.9504,24.71845,38.8333391632,1.1604,0.33845000000000003,1.20875,28.79,24.38,37.7259658591,0.0,29.8304,24.62845,38.6835018265,1.1604,0.33845000000000003,1.20875,28.67,24.29,37.5762291881,135.84,30.8304,26.03845,40.3548564929,1.1604,0.33845000000000003,1.20875,29.67,25.7,39.2530113494,135.9,30.6104,7.25845,31.4592066741,1.1604,0.33845000000000003,1.20875,29.45,6.92,30.2520891841,135.62
2021-07-25 05:00:00,29.52952,24.76111,38.5370616402,1.16952,0.34111,1.21825,28.36,24.42,37.4249382097,0.0,29.42952,24.67111,38.4026081935,1.16952,0.34111,1.21825,28.26,24.33,37.2904344303,135.67,30.40952,26.08111,40.0619920306,1.16952,0.34111,1.21825,29.24,25.74,38.9554258095,135.9,30.17952,7.32111,31.0548237648,1.16952,0.34111,1.21825,29.01,6.98,29.8379037467,135.62
2021-07-25 05:30:00,29.0792,25.0481,38.3797757452,1.1592,0.3381,1.2075,27.92,24.71,37.2841856556,0.0,28.9792,24.9581,38.2452714496,1.1592,0.3381,1.2075,27.82,24.62,37.1496541034,135.56,29.9592,26.3681,39.9102789047,1.1592,0.3381,1.2075,28.8,26.03,38.8201094795,135.74,29.749200000000002,7.5481,30.6918346511,1.1592,0.3381,1.2075,28.59,7.21,29.4851182802,135.47
2021-07-25 06:00:00,28.71776,25.09643,38.1384391154,1.18776,0.34643,1.23725,27.53,24.75,37.0197703937,0.0,28.60776,24.99643,37.989807119299996,1.18776,0.34643,1.23725,27.42,24.65,36.8711119984,135.83,29.57776,26.42643,39.6635864385,1.18776,0.34643,1.23725,28.39,26.08,38.5507263226,136.01,29.37776,7.55643,30.3340141914,1.18776,0.34643,1.23725,28.19,7.21,29.097426003,135.73
2021-07-25 06:30:00,29.7464,24.82895,38.7469362797,1.1964000000000001,0.34895000000000004,1.24625,28.55,24.48,37.6081493828,0.0,29.636400000000002,24.73895,38.6048164361,1.1964000000000001,0.34895000000000004,1.24625,28.44,24.39,37.4660606416,135.69,30.6464,26.15895,40.2925861426,1.1964000000000001,0.34895000000000004,1.24625,29.45,25.81,39.1593998933,135.78,30.4164,7.37895,31.2986627839,1.1964000000000001,0.34895000000000004,1.24625,29.22,7.03,30.0537734736,135.53
2021-07-25 07:00:00,30.82288,24.60459,39.4390134329,1.35288,0.39459000000000005,1.4092500000000001,29.47,24.21,38.1392842093,0.0,30.71288,24.52459,39.303136167,1.35288,0.39459000000000005,1.4092500000000001,29.36,24.13,38.0035064172,135.69,31.73288,25.92459,40.9763351187,1.35288,0.39459000000000005,1.4092500000000001,30.38,25.53,39.6828086204,135.78,31.49288,7.15459,32.2953502654,1.35288,0.39459000000000005,1.4092500000000001,30.14,6.76,30.8887876097,135.53
2021-07-25 07:30:00,32.45616,24.39638,40.6027792035,1.4961600000000002,0.43638000000000005,1.5585,30.96,23.96,39.1484763433,0.0,32.35616,24.30638,40.4687681879,1.4961600000000002,0.43638000000000005,1.5585,30.86,23.87,39.0143114767,135.69,33.42616,25.72638,42.1800284525,1.4961600000000002,0.43638000000000005,1.5585,31.93,25.29,40.7321617398,135.78,33.16616,6.95638,33.8878354554,1.4961600000000002,0.43638000000000005,1.5585,31.67,6.52,32.334181604,135.53
2021-07-25 08:00:00,33.97096,24.02903,41.6103401339,1.71096,0.49903000000000003,1.7822500000000001,32.26,23.53,39.9295441998,0.0,33.87096,23.93903,41.4767294837,1.71096,0.49903000000000003,1.7822500000000001,32.16,23.44,39.7957183627,135.69,34.97096,25.33903,43.1860450222,1.71096,0.49903000000000003,1.7822500000000001,33.26,24.84,41.5120849874,135.78,34.67096,6.64903,35.3027628843,1.71096,0.49903000000000003,1.7822500000000001,32.96,6.15,33.5288547374,135.53
2021-07-25 08:30:00,36.68392,23.38406,43.5031521691,1.93392,0.56406,2.0145,34.75,22.82,41.5730068674,0.0,36.56392,23.29406,43.3535866688,1.93392,0.56406,2.0145,34.63,22.73,41.4233002065,135.36,37.73392,24.67406,45.0850081008,1.93392,0.56406,2.0145,35.8,24.11,43.1616971399,135.46,37.40392,6.09406,37.8971080513,1.93392,0.56406,2.0145,35.47,5.53,35.8984930046,135.19
2021-07-25 09:00:00,39.99448,22.95464,46.113706509,2.00448,0.58464,2.088,37.99,22.37,44.0869254995,0.0,39.89448,22.87464,45.987157877,2.00448,0.58464,2.088,37.89,22.29,43.9601660597,135.0,41.12448,24.24464,47.7391393303,2.00448,0.58464,2.088,39.12,23.66,45.7183770491,135.08,40.72448,5.79464,41.1346705833,2.00448,0.58464,2.088,38.72,5.21,39.0689454682,134.81
2021-07-25 09:30:00,41.96872,22.18421,47.4711768525,2.20872,0.6442100000000001,2.30075,39.76,21.54,45.2197877041,0.0,41.86872,22.10421,47.3453885206,2.20872,0.6442100000000001,2.30075,39.66,21.46,45.0937601005,134.61,43.12872,23.45421,49.0936498497,2.20872,0.6442100000000001,2.30075,40.92,22.81,46.8480789361,134.67,42.69872,5.13421,43.0062879352,2.20872,0.6442100000000001,2.30075,40.49,4.49,40.7381909269,134.42
2021-07-25 10:00:00,43.9672,21.3896,48.894065734,2.4672,0.7196,2.5700000000000003,41.5,20.67,46.3626886623,0.0,43.8572,21.2896,48.7514211075,2.4672,0.7196,2.5700000000000003,41.39,20.57,46.219660319,134.13,45.1672,22.6296,50.5190533561,2.4672,0.7196,2.5700000000000003,42.7,21.91,47.9931047131,134.25,44.7072,4.3696,44.9202308097,2.4672,0.7196,2.5700000000000003,42.24,3.65,42.3974067603,133.97
2021-07-25 10:30:00,45.17632,21.20726,49.9063900262,2.59632,0.75726,2.7045,42.58,20.45,47.2362032767,0.0,45.06632,21.12726,49.772827059,2.59632,0.75726,2.7045,42.47,20.37,47.1024181969,133.91,46.40632,22.46726,51.5589401351,2.59632,0.75726,2.7045,43.81,21.71,48.894173477,133.96,45.92632,4.24726,46.1222948936,2.59632,0.75726,2.7045,43.33,3.49,43.4703232102,133.69
2021-07-25 11:00:00,45.5828,20.68665,50.0572586551,2.6628,0.7766500000000001,2.77375,42.92,19.91,47.3131535622,0.0,45.4728,20.59665,49.9199111684,2.6628,0.7766500000000001,2.77375,42.81,19.82,47.1755074165,133.72,46.7928,21.90665,51.6668892625,2.6628,0.7766500000000001,2.77375,44.13,21.13,48.9278427892,133.86,46.3128,3.73665,46.4632973116,2.6628,0.7766500000000001,2.77375,43.65,2.96,43.7502468564,133.58
2021-07-25 11:30:00,46.02784,20.10687,50.2279630909,2.6978400000000002,0.7868700000000001,2.81025,43.33,19.32,47.4420836389,0.0,45.91784,20.01687,50.0911480689,2.6978400000000002,0.7868700000000001,2.81025,43.22,19.23,47.3049817673,133.6,47.25784,21.33687,51.8513786014,2.6978400000000002,0.7868700000000001,2.81025,44.56,20.55,49.0703179122,133.73,46.74784,3.21687,46.8583908949,2.6978400000000002,0.7868700000000001,2.81025,44.05,2.43,44.1169740576,133.46
2021-07-25 12:00:00,46.12648,20.40189,50.4369831846,4.08648,1.19189,4.25675,42.04,19.21,46.2210525627,0.0,46.01648,20.31189,50.299993111,4.08648,1.19189,4.25675,41.93,19.12,46.0836120546,133.41,47.32648,21.61189,52.0275840162,4.08648,1.19189,4.25675,43.24,20.42,47.8191802523,133.52,46.85648,3.49189,46.9864130761,4.08648,1.19189,4.25675,42.77,2.3,42.8317977675,133.25
2021-07-25 12:30:00,47.22632,19.85726,51.2312021667,3.31632,0.9672600000000001,3.4545,43.91,18.89,47.8008389048,0.0,47.10632,19.77726,51.0895820794,3.31632,0.9672600000000001,3.4545,43.79,18.81,47.6589991502,133.41,48.44632,21.07726,52.8327248081,3.31632,0.9672600000000001,3.4545,45.13,20.11,49.4077827877,133.46,47.94632,2.98726,48.039289377,3.31632,0.9672600000000001,3.4545,44.63,2.02,44.6756902577,133.2
2021-07-25 13:00:00,47.79496,19.74353,51.7123310078,2.99496,0.87353,3.11975,44.8,18.87,48.6119008063,0.0,47.66496,19.65353,51.5578282442,2.99496,0.87353,3.11975,44.67,18.78,48.4571697481,133.41,49.03496,20.95353,53.3242695371,2.99496,0.87353,3.11975,46.04,20.08,50.2283585238,133.46,48.50496,2.89353,48.5911891238,2.99496,0.87353,3.11975,45.51,2.02,45.5548076497,133.2
2021-07-25 13:30:00,47.84,19.89875,51.8133752188,2.43,0.7087500000000001,2.53125,45.41,19.19,49.2983184297,0.0,47.7,19.79875,51.6457210383,2.43,0.7087500000000001,2.53125,45.27,19.09,49.1304488072,133.3,49.06,21.10875,53.4084536994,2.43,0.7087500000000001,2.53125,46.63,20.4,50.8971207437,133.46,48.53,3.04875,48.6256699343,2.43,0.7087500000000001,2.53125,46.1,2.34,46.1593500821,133.2
2021-07-25 14:00:00,47.37824,19.93532,51.4015039566,2.65824,0.77532,2.769,44.72,19.16,48.6516597867,0.0,47.25824,19.84532,51.2560042707,2.65824,0.77532,2.769,44.6,19.07,48.505926442,133.3,48.58824,21.13532,52.9860247405,2.65824,0.77532,2.769,45.93,20.36,50.2403672359,133.46,48.06824,3.07532,48.1665162722,2.65824,0.77532,2.769,45.41,2.3,45.4682097734,133.2
2021-07-25 14:30:00,47.228,20.0215,51.2966319192,2.748,0.8015,2.8625,44.48,19.22,48.4549151274,0.0,47.088,19.9215,51.1287189968,2.748,0.8015,2.8625,44.34,19.12,48.2867476643,133.3,48.438,21.2315,52.8868266797,2.748,0.8015,2.8625,45.69,20.43,50.0495854129,133.46,47.908,3.1515,48.0115446143,2.748,0.8015,2.8625,45.16,2.35,45.2211023749,133.2
2021-07-25 15:00:00,46.66688,20.14784,50.8304352293,2.42688,0.70784,2.528,44.24,19.44,48.3227813769,0.0,46.53688,20.05784,50.6754195404,2.42688,0.70784,2.528,44.11,19.35,48.167567927,133.3,47.86688,21.36784,52.4196793886,2.42688,0.70784,2.528,45.44,20.66,49.9162218122,133.46,47.35688,3.28784,47.4708750204,2.42688,0.70784,2.528,44.93,2.58,45.0040142654,133.2
2021-07-25 15:30:00,46.41584,20.10337,50.5823653882,2.44584,0.7133700000000001,2.54775,43.97,19.39,48.0555199743,0.0,46.29584,20.02337,50.4404614121,2.44584,0.7133700000000001,2.54775,43.85,19.31,47.9134490514,133.3,47.61584,21.32337,52.1723521327,2.44584,0.7133700000000001,2.54775,45.17,20.61,49.6497834839,133.46,47.10584,3.22337,47.2159959787,2.44584,0.7133700000000001,2.54775,44.66,2.51,44.7304784236,133.2
