Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-07-25 16:00:00,46.32704,20.28622,50.573959278,2.8670400000000003,0.8362200000000001,2.9865,43.46,19.45,47.6138015706,0.0,46.19704,20.19622,50.4187842679,2.8670400000000003,0.8362200000000001,2.9865,43.33,19.36,47.4583870354,133.3,47.52704,21.50622,52.1664358553,2.8670400000000003,0.8362200000000001,2.9865,44.66,20.67,49.2114265186,133.46,47.02704,3.4062200000000002,47.1502367529,2.8670400000000003,0.8362200000000001,2.9865,44.16,2.5700000000000003,44.2347205258,133.2
2021-07-25 16:30:00,47.12848,20.07164,51.2246460154,2.74848,0.80164,2.863,44.38,19.27,48.3830269826,0.0,46.99848,19.98164,51.0697861695,2.74848,0.80164,2.863,44.25,19.18,48.227947292,133.3,48.33848,21.28164,52.8158768724,2.74848,0.80164,2.863,45.59,20.48,49.9787804973,133.46,47.81848,3.21164,47.9262105846,2.74848,0.80164,2.863,45.07,2.41,45.1343882201,133.2
2021-07-25 17:00:00,47.34736,20.17673,51.4672024931,2.69736,0.78673,2.80975,44.65,19.39,48.6784818991,0.0,47.21736,20.08673,51.3123358215,2.69736,0.78673,2.80975,44.52,19.3,48.5234005404,133.3,48.55736,21.39673,53.0625787619,2.69736,0.78673,2.80975,45.86,20.61,50.2783422559,133.3,48.03736,3.33673,48.1531070946,2.69736,0.78673,2.80975,45.34,2.55,45.4116515886,133.06
2021-07-25 17:30:00,47.30264,20.29077,51.4709150702,2.16264,0.63077,2.25275,45.14,19.66,49.2355075124,0.0,47.18264,20.20077,51.3251656204,2.16264,0.63077,2.25275,45.02,19.57,49.0895640641,133.14,48.56264,21.52077,53.1175446078,2.16264,0.63077,2.25275,46.4,20.89,50.8856767667,133.2,48.02264,3.44077,48.1457459259,2.16264,0.63077,2.25275,45.86,2.81,45.9460085318,132.94
2021-07-25 18:00:00,47.93184,20.27762,52.0446266069,1.9118400000000002,0.55762,1.9915,46.02,19.72,50.0671429183,0.0,47.811840000000004,20.18762,51.899056306,1.9118400000000002,0.55762,1.9915,45.9,19.63,49.9214072318,133.24,49.21184,21.50762,53.706451328,1.9118400000000002,0.55762,1.9915,47.3,20.95,51.731929212,133.35,48.67184,3.39762,48.7902841829,1.9118400000000002,0.55762,1.9915,46.76,2.84,46.8461652646,133.1
2021-07-25 18:30:00,48.00976,20.17618,52.0770131118,1.52976,0.44618,1.5935000000000001,46.48,19.73,50.494190755,0.0,47.89976,20.17618,51.9756216649,1.52976,0.44618,1.5935000000000001,46.37,19.73,50.3929538725,133.33,49.29976,21.22618,53.6751064596,1.52976,0.44618,1.5935000000000001,47.77,20.78,52.0939660613,133.35,48.75976,3.41618,48.8792847846,1.52976,0.44618,1.5935000000000001,47.23,2.9699999999999998,47.3232902491,133.1
2021-07-25 19:00:00,47.46184,12.05262,48.9682744749,1.3118400000000001,0.38262,1.3665,46.15,11.67,47.6026406831,0.0,47.95184,28.96262,56.0197493448,1.3118400000000001,0.38262,1.3665,46.64,28.58,54.7001462521,133.33,48.75184,13.01262,50.4585986988,1.3118400000000001,0.38262,1.3665,47.44,12.63,49.0924688725,133.46,48.83184,12.802620000000001,50.4822312963,1.3118400000000001,0.38262,1.3665,47.52,12.42,49.1162580008,133.21
2021-07-25 19:30:00,46.3964,12.3202,48.0043046091,1.4064,0.4102,1.465,44.99,11.91,46.5397486027,0.0,46.8864,29.8502,55.5820919452,1.4064,0.4102,1.465,45.48,29.44,54.1769692766,136.02,47.6864,13.4802,49.5551060639,1.4064,0.4102,1.465,46.28,13.07,48.0901580368,136.12,47.7564,13.4602,49.6170406715,1.4064,0.4102,1.465,46.35,13.05,48.1521027578,135.88
2021-07-25 20:00:00,45.336,12.56675,47.0454684488,1.326,0.38675000000000004,1.38125,44.01,12.18,45.6643460481,0.0,45.816,30.07675,54.8061743471,1.326,0.38675000000000004,1.38125,44.49,29.69,53.4869722456,136.41,46.606,13.73675,48.5882448393,1.326,0.38675000000000004,1.38125,45.28,13.35,47.2070005402,136.57,46.686,13.71675,48.6593446993,1.326,0.38675000000000004,1.38125,45.36,13.33,47.278097466,136.3
2021-07-25 20:30:00,44.51152,12.85586,46.330859576,1.15152,0.33586000000000005,1.1995,43.36,12.52,45.1313638172,0.0,44.98152,30.31586,54.2437877462,1.15152,0.33586000000000005,1.1995,43.83,29.98,53.1024415635,136.2,45.77152,14.03586,47.8752275091,1.15152,0.33586000000000005,1.1995,44.62,13.7,46.6758438595,136.29,45.84152,14.00586,47.9333815858,1.15152,0.33586000000000005,1.1995,44.69,13.67,46.7339812128,136.03
2021-07-25 21:00:00,43.692,13.02975,45.5934781418,1.062,0.30975,1.10625,42.63,12.72,44.4872487349,0.0,44.142,30.53975,53.6767407176,1.062,0.30975,1.10625,43.08,30.23,52.6283127223,136.07,44.922,14.19975,47.1128324776,1.062,0.30975,1.10625,43.86,13.89,46.006865792,136.21,45.002,14.18975,47.1861103405,1.062,0.30975,1.10625,43.94,13.88,46.0801258679,135.95
2021-07-25 21:30:00,43.57056,13.23058,45.5350628181,1.03056,0.30058,1.0735000000000001,42.54,12.93,44.4616295248,0.0,44.01056,30.76058,53.6949036078,1.03056,0.30058,1.0735000000000001,42.98,30.46,52.6791419824,136.28,44.81056,14.41058,47.0707032394,1.03056,0.30058,1.0735000000000001,43.78,14.11,45.9976140686,136.37,44.87056,14.39058,47.121714182,1.03056,0.30058,1.0735000000000001,43.84,14.09,46.0486014989,136.11
2021-07-25 22:00:00,43.9796,13.0703,45.8806926522,1.0296,0.3003,1.0725,42.95,12.77,44.8082068376,0.0,44.4296,30.6003,53.9478240177,1.0296,0.3003,1.0725,43.4,30.3,52.9306149596,136.28,45.2096,14.2503,47.4023098831,1.0296,0.3003,1.0725,44.18,13.95,46.3300647528,136.37,45.2796,14.2303,47.4630763252,1.0296,0.3003,1.0725,44.25,13.93,46.3908115902,136.11
2021-07-25 22:30:00,42.64688,13.49659,44.7315807385,1.01688,0.29659,1.05925,41.63,13.2,43.6726104097,0.0,43.08688,31.06659,53.1188501604,1.01688,0.29659,1.05925,42.07,30.77,52.1217593717,136.28,43.85688,14.68659,46.2506416081,1.01688,0.29659,1.05925,42.84,14.39,45.1922305269,136.37,43.92688,14.66659,46.3106861185,1.01688,0.29659,1.05925,42.91,14.37,45.2522375137,136.11
2021-07-25 23:00:00,40.30136,13.94373,42.6453657994,1.04136,0.30373,1.08475,39.26,13.64,41.5619681921,0.0,40.69136,31.41373,51.4063148958,1.04136,0.30373,1.08475,39.65,31.11,50.3979622604,136.51,41.46136,15.14373,44.1404228725,1.04136,0.30373,1.08475,40.42,14.84,43.0581235076,136.67,41.52136,15.12373,44.1899371505,1.04136,0.30373,1.08475,40.48,14.82,43.1075724206,136.39
2021-07-25 23:30:00,37.94944,14.21067,40.5228717907,1.09944,0.32067,1.14525,36.85,13.89,39.3808913053,0.0,38.30944,31.71067,49.7310746411,1.09944,0.32067,1.14525,37.21,31.39,48.6817850946,136.02,39.07944,15.42067,42.0118994329,1.09944,0.32067,1.14525,37.98,15.1,40.8716331947,136.15,39.13944,15.41067,42.0640525076,1.09944,0.32067,1.14525,38.04,15.09,40.9237058439,135.88
2021-07-26 00:00:00,35.76992,14.66956,38.6611325157,1.12992,0.32956,1.177,34.64,14.34,37.4908682215,0.0,36.07992,32.28956,48.4187599201,1.12992,0.32956,1.177,34.95,31.96,47.3597307847,136.11,36.82992,15.88956,40.111359042,1.12992,0.32956,1.177,35.7,15.56,38.9435951088,136.15,36.889920000000004,15.88956,40.1664575809,1.12992,0.32956,1.177,35.76,15.56,38.9986051033,135.88
2021-07-26 00:30:00,34.39808,14.99319,37.5236412687,1.10808,0.32319000000000003,1.15425,33.29,14.67,36.3790186784,0.0,34.66808,32.69319,47.6520770089,1.10808,0.32319000000000003,1.15425,33.56,32.37,46.6271433824,136.58,35.43808,16.22319,38.9749843857,1.10808,0.32319000000000003,1.15425,34.33,15.9,37.8333041116,136.68,35.47808,16.20319,39.0030450947,1.10808,0.32319000000000003,1.15425,34.37,15.88,37.8612110213,136.42
2021-07-26 01:00:00,33.28808,15.04319,36.5293558041,1.10808,0.32319000000000003,1.15425,32.18,14.72,35.3868732724,0.0,33.55808,32.85319,46.9625044739,1.10808,0.32319000000000003,1.15425,32.45,32.53,45.9478334636,136.89,34.29808,16.28319,37.9670984968,1.10808,0.32319000000000003,1.15425,33.19,15.96,36.8279472683,137.05,34.35808,16.28319,38.0213089972,1.10808,0.32319000000000003,1.15425,33.25,15.96,36.8820294995,136.79
2021-07-26 01:30:00,32.6552,15.23235,36.0331316092,1.1052,0.32235,1.15125,31.55,14.91,34.8957103381,0.0,32.8952,33.03235,46.617918546,1.1052,0.32235,1.15125,31.79,32.71,45.6130266481,137.28,33.6552,16.47235,37.4701321263,1.1052,0.32235,1.15125,32.55,16.15,36.3362766392,137.36,33.7052,16.47235,37.515047935,1.1052,0.32235,1.15125,32.6,16.15,36.3810733761,137.09
2021-07-26 02:00:00,32.42176,15.40718,35.8964025642,1.12176,0.32718,1.1685,31.3,15.08,34.7432928779,0.0,32.66176,33.21718,46.5851007668,1.12176,0.32718,1.1685,31.54,32.89,45.5688896068,137.19,33.40176,16.65718,37.3247801956,1.12176,0.32718,1.1685,32.28,16.33,36.1755069073,137.36,33.45176,16.63718,37.3606210528,1.12176,0.32718,1.1685,32.33,16.31,36.2111170775,137.09
2021-07-26 02:30:00,31.71744,15.56592,35.3312024364,1.11744,0.32592000000000004,1.164,30.6,15.24,34.1850493637,0.0,31.92744,33.34592,46.1661326689,1.11744,0.32592000000000004,1.164,30.81,33.02,45.1616706954,137.3,32.67744,16.80592,36.7458029168,1.11744,0.32592000000000004,1.164,31.56,16.48,35.6037076721,137.36,32.71744,16.80592,36.7813788105,1.11744,0.32592000000000004,1.164,31.6,16.48,35.6391694628,137.09
2021-07-26 03:00:00,31.17232,15.75026,34.9254094357,1.13232,0.33026000000000005,1.1795,30.04,15.42,33.7665218819,0.0,31.38232,33.55026,45.939851487,1.13232,0.33026000000000005,1.1795,30.25,33.22,44.9291764892,137.17,32.12232,16.99026,36.3388549221,1.13232,0.33026000000000005,1.1795,30.99,16.66,35.1843104238,137.36,32.16232,16.99026,36.3742183785,1.13232,0.33026000000000005,1.1795,31.03,16.66,35.2195471294,137.0
2021-07-26 03:30:00,31.15528,15.75529,34.9124710507,1.11528,0.32529,1.16175,30.04,15.43,33.771089707,0.0,31.36528,33.54529,45.9245824223,1.11528,0.32529,1.16175,30.25,33.22,44.9291764892,137.25,32.09528,16.99529,36.3173082767,1.11528,0.32529,1.16175,30.98,16.67,35.1802401925,137.36,32.15528,16.99529,36.3703438816,1.11528,0.32529,1.16175,31.04,16.67,35.2330881417,137.09
2021-07-26 04:00:00,30.9896,15.5753,34.6835015281,1.1496,0.33530000000000004,1.1975,29.84,15.24,33.5064650478,0.0,31.1996,33.3653,45.6799549502,1.1496,0.33530000000000004,1.1975,30.05,33.03,44.6540412505,137.25,31.9296,16.8153,36.0867520047,1.1496,0.33530000000000004,1.1975,30.78,16.48,34.9141633152,137.36,31.9696,16.8153,36.1221488598,1.1496,0.33530000000000004,1.1975,30.82,16.48,34.9494320412,137.09
2021-07-26 04:30:00,31.35496,15.47103,34.9640713571,1.13496,0.33103000000000005,1.18225,30.22,15.14,33.8004141986,0.0,31.56496,33.24103,45.8400782641,1.13496,0.33103000000000005,1.18225,30.43,32.91,44.8224608874,137.14,32.31496,16.71103,36.3801479307,1.13496,0.33103000000000005,1.18225,31.18,16.38,35.2206871029,137.25,32.35496,16.70103,36.4110950077,1.13496,0.33103000000000005,1.18225,31.22,16.37,35.2514581259,136.97
2021-07-26 05:00:00,31.644,15.28075,35.1403479858,1.134,0.33075000000000004,1.18125,30.51,14.95,33.9759120555,0.0,31.864,33.05075,45.9093298967,1.134,0.33075000000000004,1.18125,30.73,32.72,44.8879861433,137.14,32.604,16.52075,36.5507318198,1.134,0.33075000000000004,1.18125,31.47,16.19,35.3903517925,137.25,32.654,16.52075,36.5953398203,1.134,0.33075000000000004,1.18125,31.52,16.19,35.4348204454,136.97
2021-07-26 05:30:00,31.93288,15.23459,35.3808077573,1.11288,0.32459000000000005,1.1592500000000001,30.82,14.91,34.2371216664,0.0,32.16288,33.16459,46.1989272577,1.11288,0.32459000000000005,1.1592500000000001,31.05,32.84,45.1947795658,137.14,32.90288,16.47459,36.7968969882,1.11288,0.32459000000000005,1.1592500000000001,31.79,16.15,35.6570694253,137.15,32.95288,16.47459,36.8416125592,1.11288,0.32459000000000005,1.1592500000000001,31.84,16.15,35.7016540233,136.88
2021-07-26 06:00:00,33.0244,14.90795,36.2333819642,1.1244,0.32795,1.1712500000000001,31.9,14.58,35.0740131721,0.0,33.2444,32.86795,46.7492488556,1.1244,0.32795,1.1712500000000001,32.12,32.54,45.7224889961,137.8,34.0144,16.16795,37.6614128062,1.1244,0.32795,1.1712500000000001,32.89,15.84,36.5055845043,137.91,34.0744,16.14795,37.7070421084,1.1244,0.32795,1.1712500000000001,32.95,15.82,36.5509904107,137.64
2021-07-26 06:30:00,36.60096,14.06903,39.2118333933,1.23096,0.35903,1.28225,35.37,13.71,37.9341666575,0.0,36.90096,31.85903,48.7511911799,1.23096,0.35903,1.28225,35.67,31.5,47.5878020085,137.89,37.66096,15.27903,40.6423014341,1.23096,0.35903,1.28225,36.43,14.92,39.366880750199996,137.99,37.70096,15.27903,40.6793699885,1.23096,0.35903,1.28225,36.47,14.92,39.4038995532,137.73
2021-07-26 07:00:00,39.23752,13.03761,41.3468529669,1.39752,0.40761000000000003,1.45575,37.84,12.63,39.8921358165,0.0,39.57752,30.62761,50.0442862239,1.39752,0.40761000000000003,1.45575,38.18,30.22,48.6925127715,137.33,40.33752,14.20761,42.7664787148,1.39752,0.40761000000000003,1.45575,38.94,13.8,41.3129955341,137.42,40.40752,14.18761,42.825879443,1.39752,0.40761000000000003,1.45575,39.01,13.78,41.3723156229,137.16
2021-07-26 07:30:00,42.55768,11.69974,44.13660661,1.5076800000000001,0.43974,1.5705,41.05,11.26,42.5663023999,0.0,42.95768,29.07974,51.8747872232,1.5076800000000001,0.43974,1.5705,41.45,28.64,50.3820612917,136.61,43.71768,12.84974,45.5669986136,1.5076800000000001,0.43974,1.5705,42.21,12.41,43.9965021337,136.73,43.77768,12.82974,45.6189378948,1.5076800000000001,0.43974,1.5705,42.27,12.39,44.0484392459,136.46
2021-07-26 08:00:00,45.256,10.35925,46.4264967078,1.746,0.5092500000000001,1.81875,43.51,9.85,44.611014335,0.0,45.696,27.52925,53.3477649163,1.746,0.5092500000000001,1.81875,43.95,27.02,51.5915002689,135.82,46.466,11.46925,47.8605563232,1.746,0.5092500000000001,1.81875,44.72,10.96,46.0434577329,135.92,46.536,11.43925,47.921349486,1.746,0.5092500000000001,1.81875,44.79,10.93,46.1043273457,135.66
2021-07-26 08:30:00,48.80976,9.08118,49.6473614752,1.88976,0.55118,1.9685000000000001,46.92,8.53,47.6890689781,0.0,49.31976,26.15118,55.824035521,1.88976,0.55118,1.9685000000000001,47.43,25.6,53.8977262971,134.99,50.08976,10.15118,51.108027865,1.88976,0.55118,1.9685000000000001,48.2,9.6,49.1467191174,135.09,50.15976,10.13118,51.1726717248,1.88976,0.55118,1.9685000000000001,48.27,9.58,49.2114752878,134.83
2021-07-26 09:00:00,50.74536,8.05823,51.3811894789,2.08536,0.60823,2.17225,48.66,7.45,49.2270057997,0.0,51.28536,25.06823,57.084186126,2.08536,0.60823,2.17225,49.2,24.46,54.944805032,134.68,52.04536,9.09823,52.8346220452,2.08536,0.60823,2.17225,49.96,8.49,50.6762439413,134.8,52.11536,9.05823,52.8967133068,2.08536,0.60823,2.17225,50.03,8.45,50.7385790105,134.54
2021-07-26 09:30:00,51.7784,7.8911999999999995,52.3762708104,2.4384,0.7112,2.54,49.34,7.18,49.8596831117,0.0,52.3184,25.0312,57.9980685196,2.4384,0.7112,2.54,49.88,24.32,55.493033797,134.54,53.0884,8.9312,53.8344178756,2.4384,0.7112,2.54,50.65,8.22,51.3126777707,134.65,53.1584,8.9012,53.8984865465,2.4384,0.7112,2.54,50.72,8.19,51.3769841466,134.38
2021-07-26 10:00:00,52.1404,7.41345,52.6647942468,2.9604,0.86345,3.08375,49.18,6.55,49.6142610547,0.0,52.6904,24.61345,58.1558266476,2.9604,0.86345,3.08375,49.73,23.75,55.110211395,135.21,53.4504,8.45345,54.1147491638,2.9604,0.86345,3.08375,50.49,7.59,51.0573031015,135.32,53.5204,8.41345,54.1776647435,2.9604,0.86345,3.08375,50.56,7.55,51.1206034784,135.08
2021-07-26 10:30:00,52.12992,7.49331,52.6657218118,3.67992,1.07331,3.83325,48.45,6.42,48.8734989539,0.003,52.64992,24.94331,58.2596154275,3.67992,1.07331,3.83325,48.97,23.87,54.4778652298,135.443,53.42992,8.56331,54.1117975063,3.67992,1.07331,3.83325,49.75,7.49,50.3106608981,135.523,53.49992,8.53331,54.1761831395,3.67992,1.07331,3.83325,49.82,7.46,50.3754305193,135.303
2021-07-26 11:00:00,52.18144,7.36667,52.6988662816,4.41144,1.28667,4.59525,47.77,6.08,48.1553662638,0.003,52.68144,24.75667,58.2084773032,4.41144,1.28667,4.59525,48.27,23.47,53.6733993706,135.443,53.42144,8.42667,54.0819657461,4.41144,1.28667,4.59525,49.01,7.14,49.527363144,135.523,53.48144,8.38667,54.1350224731,4.41144,1.28667,4.59525,49.07,7.1,49.5809933341,135.303
2021-07-26 11:30:00,52.50648,7.19314,52.9969027873,4.77648,1.39314,4.9755,47.73,5.8,48.0811075164,0.003,52.99648,24.48314,58.3785151974,4.77648,1.39314,4.9755,48.22,23.09,53.463225679,135.443,53.73648,8.23314,54.3635344422,4.77648,1.39314,4.9755,48.96,6.84,49.4354852308,135.523,53.80648,8.19314,54.4266922847,4.77648,1.39314,4.9755,49.03,6.8,49.4993020153,135.303
2021-07-26 12:00:00,53.17944,6.96192,53.6332095702,3.94944,1.15192,4.114,49.23,5.8100000000000005,49.5716552074,0.0,53.68944,24.18192,58.8839640513,3.94944,1.15192,4.114,49.74,23.03,54.8128497708,135.81,54.42944,8.00192,55.0144950209,3.94944,1.15192,4.114,50.48,6.85,50.9426432373,135.88,54.49944,7.97192,55.0794014928,3.94944,1.15192,4.114,50.55,6.82,51.00798859,135.69
2021-07-26 12:30:00,53.42728,6.96629,53.8795271375,4.78728,1.39629,4.98675,48.64,5.57,48.9578849625,0.0,53.92728,24.15629,59.090421176,4.78728,1.39629,4.98675,49.14,22.76,54.1549369864,135.59,54.66728,7.99629,55.249001406,4.78728,1.39629,4.98675,49.88,6.6,50.3147533036,135.66,54.72728,7.95629,55.3026014466,4.78728,1.39629,4.98675,49.94,6.5600000000000005,50.3690103139,135.43
2021-07-26 13:00:00,53.48888,6.59259,53.8936223181,3.8488800000000003,1.12259,4.00925,49.64,5.47,49.9404695613,0.0,53.99888,23.78259,59.004157721,3.8488800000000003,1.12259,4.00925,50.15,22.66,55.0317917208,135.34,54.74888,7.62259,55.2769729595,3.8488800000000003,1.12259,4.00925,50.9,6.5,51.3133510892,135.41,54.81888,7.59259,55.3421812668,3.8488800000000003,1.12259,4.00925,50.97,6.47,51.3790015473,135.19
2021-07-26 13:30:00,53.0676,6.7093,53.4900446462,3.5976,1.0493,3.7475,49.47,5.66,49.7927354139,0.0,53.5876,23.9493,58.6958247599,3.5976,1.0493,3.7475,49.99,22.9,54.985544464,135.34,54.3176,7.7393,54.8661866203,3.5976,1.0493,3.7475,50.72,6.69,51.1593051165,135.41,54.3876,7.7093,54.9312692394,3.5976,1.0493,3.7475,50.79,6.66,51.2247957536,135.19
2021-07-26 14:00:00,53.27336,7.07848,53.741564592,4.62336,1.34848,4.816,48.65,5.73,48.9862776704,0.0,53.77336,24.31848,59.0166308357,4.62336,1.34848,4.816,49.15,22.97,54.2525888783,135.53,54.52336,8.11848,55.1244637452,4.62336,1.34848,4.816,49.9,6.77,50.3571534144,135.57,54.57336,8.06848,55.1665840088,4.62336,1.34848,4.816,49.95,6.72,50.4000089286,135.35
2021-07-26 14:30:00,52.88312,6.97341,53.3409113904,3.7831200000000003,1.10341,3.94075,49.1,5.87,49.4496400391,0.0,53.38312,24.26341,58.6384734263,3.7831200000000003,1.10341,3.94075,49.6,23.16,54.7407124543,135.74,54.11312,8.01341,54.7032402693,3.7831200000000003,1.10341,3.94075,50.33,6.91,50.8021357819,135.8,54.18312,7.98341,54.7681050262,3.7831200000000003,1.10341,3.94075,50.4,6.88,50.8674198284,135.57
2021-07-26 15:00:00,52.3292,7.06935,52.8045536111,3.5292,1.02935,3.67625,48.8,6.04,49.1723662233,0.0,52.8492,24.41935,58.2180607291,3.5292,1.02935,3.67625,49.32,23.39,54.585295639,135.92,53.5792,8.11935,54.1909080664,3.5292,1.02935,3.67625,50.05,7.09,50.5496844698,136.02,53.6492,8.07935,54.2541478328,3.5292,1.02935,3.67625,50.12,7.05,50.6134063268,135.78
2021-07-26 15:30:00,52.11568,7.22499,52.6141101071,3.68568,1.0749900000000001,3.83925,48.43,6.15,48.8189246092,0.0,52.60568,24.63499,58.0882113734,3.68568,1.0749900000000001,3.83925,48.92,23.56,54.2976979254,136.1,53.37568,8.28499,54.0148523534,3.68568,1.0749900000000001,3.83925,49.69,7.21,50.2103594889,136.21,53.44568,8.25499,54.0794375947,3.68568,1.0749900000000001,3.83925,49.76,7.18,50.2753418686,135.97
2021-07-26 16:00:00,52.95888,7.19134,53.4449094101,3.39888,0.9913400000000001,3.5404999999999998,49.56,6.2,49.9463071708,0.0,53.48888,24.67134,58.9044590931,3.39888,0.9913400000000001,3.5404999999999998,50.09,23.68,55.4053291661,136.29,54.25888,8.26134,54.884203533,3.39888,0.9913400000000001,3.5404999999999998,50.86,7.27,51.3769646826,136.39,54.31888,8.23134,54.939017853,3.39888,0.9913400000000001,3.5404999999999998,50.92,7.24,51.4321300356,136.14
2021-07-26 16:30:00,53.11256,7.68533,53.6657090418,2.6925600000000003,0.7853300000000001,2.8047500000000003,50.42,6.9,50.8899439968,0.0,53.66256,25.14533,59.2617749191,2.6925600000000003,0.7853300000000001,2.8047500000000003,50.97,24.36,56.4920392622,136.54,54.43256,8.78533,55.1369713655,2.6925600000000003,0.7853300000000001,2.8047500000000003,51.74,8.0,52.3548240375,136.62,54.51256,8.75533,55.2111854714,2.6925600000000003,0.7853300000000001,2.8047500000000003,51.82,7.97,52.4293171804,136.37
2021-07-26 17:00:00,53.08208,8.38019,53.7395087581,3.53208,1.03019,3.67925,49.55,7.35,50.092165056,0.0,53.62208,25.58019,59.4110560751,3.53208,1.03019,3.67925,50.09,24.55,55.7827087904,136.44,54.39208,9.46019,55.2086366573,3.53208,1.03019,3.67925,50.86,8.43,51.5538989796,136.62,54.45208,9.41019,55.2592136405,3.53208,1.03019,3.67925,50.92,8.38,51.604949375,136.37
2021-07-26 17:30:00,54.7176,8.19055,55.3272162598,2.8476,0.8305500000000001,2.96625,51.87,7.36,52.3895648006,0.0,55.3076,25.39055,60.8572974019,2.8476,0.8305500000000001,2.96625,52.46,24.56,57.924478418,135.34,56.0976,9.26055,56.8568246745,2.8476,0.8305500000000001,2.96625,53.25,8.43,53.9131468197,135.44,56.1776,9.22055,56.9292656203,2.8476,0.8305500000000001,2.96625,53.33,8.39,53.9859333531,135.17
2021-07-26 18:00:00,55.09288,8.32209,55.7178841007,2.37288,0.6920900000000001,2.47175,52.72,7.63,53.2692716301,0.0,55.71288,25.59209,61.3097061521,2.37288,0.6920900000000001,2.47175,53.34,24.9,58.8656572205,135.34,56.52288,9.41209,57.3011640515,2.37288,0.6920900000000001,2.47175,54.15,8.72,54.8476152627,135.44,56.60288,9.37209,57.3735313125,2.37288,0.6920900000000001,2.47175,54.23,8.68,54.9202631093,135.17
2021-07-26 18:30:00,54.73616,8.63013,55.4123303549,2.36616,0.69013,2.46475,52.37,7.94,52.9684859138,0.0,55.36616,25.93013,61.1374133814,2.36616,0.69013,2.46475,53.0,25.24,58.703131092,135.64,56.18616,9.73013,57.0224517656,2.36616,0.69013,2.46475,53.82,9.04,54.5739315058,135.77,56.27616,9.69013,57.1043326181,2.36616,0.69013,2.46475,53.91,9.0,54.6560893222,135.5
2021-07-26 19:00:00,54.00016,8.69713,54.6960451062,1.91016,0.55713,1.9897500000000001,52.09,8.14,52.7221746517,0.0,54.62016,25.97713,60.4828336097,1.91016,0.55713,1.9897500000000001,52.71,25.42,58.5194027652,135.74,55.44016,9.80713,56.3008982136,1.91016,0.55713,1.9897500000000001,53.53,9.25,54.3233227997,135.77,55.52016,9.76713,56.3727327248,1.91016,0.55713,1.9897500000000001,53.61,9.21,54.3953692882,135.5
2021-07-26 19:30:00,53.27456,9.00008,54.0294381166,1.47456,0.43008,1.536,51.8,8.57,52.5041417414,0.0,53.89456,26.27008,59.9561564879,1.47456,0.43008,1.536,52.42,25.84,58.4428096518,135.56,54.70456,10.12008,55.6327682576,1.47456,0.43008,1.536,53.23,9.69,54.1047964602,135.77,54.79456,10.08008,55.7140181498,1.47456,0.43008,1.536,53.32,9.65,54.1862058092,135.41
2021-07-26 20:00:00,52.328,9.35775,53.158132671,1.158,0.33775000000000005,1.20625,51.17,9.02,51.9589193498,0.0,52.948,26.67775,59.2890634861,1.158,0.33775000000000005,1.20625,51.79,26.34,58.1033536037,135.56,53.758,10.47775,54.7695701011,1.158,0.33775000000000005,1.20625,52.6,10.14,53.5684571366,135.67,53.838,10.43775,54.8404674402,1.158,0.33775000000000005,1.20625,52.68,10.1,53.6394668132,135.41
2021-07-26 20:30:00,51.53832,9.65576,52.4350276971,1.04832,0.30576000000000003,1.092,50.49,9.35,51.3484430144,0.0,52.12832,27.00576,58.7083709466,1.04832,0.30576000000000003,1.092,51.08,26.7,57.6372830727,135.79,52.93832,10.78576,54.0259043719,1.04832,0.30576000000000003,1.092,51.89,10.48,52.9377228449,135.89,53.01832,10.74576,54.0963364157,1.04832,0.30576000000000003,1.092,51.97,10.44,53.008249358,135.63
2021-07-26 21:00:00,50.60496,9.76478,51.5384604451,1.04496,0.30478000000000005,1.0885,49.56,9.46,50.4547837177,0.0,51.17496,27.16478,57.9379133508,1.04496,0.30478000000000005,1.0885,50.13,26.86,56.872458185,135.79,51.99496,10.89478,53.1241197259,1.04496,0.30478000000000005,1.0885,50.95,10.59,52.0389335018,135.89,52.08496,10.86478,53.2060758058,1.04496,0.30478000000000005,1.0885,51.04,10.56,52.1209669903,135.63
2021-07-26 21:30:00,50.32016,10.09338,51.3224592381,1.04016,0.30338000000000004,1.0835,49.28,9.79,50.2430343431,0.0,50.90016,27.51338,57.8602831574,1.04016,0.30338000000000004,1.0835,49.86,27.21,56.8014410028,135.93,51.72016,11.23338,52.9260217346,1.04016,0.30338000000000004,1.0835,50.68,10.93,51.8452244667,136.07,51.79016,11.20338,52.988077869,1.04016,0.30338000000000004,1.0835,50.75,10.9,51.9073453376,135.8
2021-07-26 22:00:00,49.66504,10.39772,50.7417853391,1.05504,0.30772000000000005,1.099,48.61,10.09,49.6461499011,0.0,50.22504,27.72772,57.3705595179,1.05504,0.30772000000000005,1.099,49.17,27.42,56.2987149054,136.02,51.03504,11.53772,52.322980521,1.05504,0.30772000000000005,1.099,49.98,11.23,51.226099793,136.07,51.11504,11.50772,52.3944170098,1.05504,0.30772000000000005,1.099,50.06,11.2,51.2975983843,135.8
2021-07-26 22:30:00,47.38432,10.91751,48.625773068,1.05432,0.30751,1.09825,46.33,10.61,47.5293698675,0.0,47.89432,28.28751,55.6241773895,1.05432,0.30751,1.09825,46.84,27.98,54.5606634857,135.69,48.68432,12.07751,50.1600364998,1.05432,0.30751,1.09825,47.63,11.77,49.0627129295,135.85,48.76432,12.04751,50.2304827994,1.05432,0.30751,1.09825,47.71,11.74,49.1332036407,135.58
2021-07-26 23:00:00,44.75392,11.490310000000001,46.2054172069,1.06392,0.31031000000000003,1.10825,43.69,11.18,45.0977660201,0.0,45.24392,28.83031,53.648849677,1.06392,0.31031000000000003,1.10825,44.18,28.52,52.585766135,135.69,46.02392,12.66031,47.7334752712,1.06392,0.31031000000000003,1.10825,44.96,12.35,46.6253589799,135.85,46.09392,12.63031,47.7930349702,1.06392,0.31031000000000003,1.10825,45.03,12.32,46.6849365427,135.58
2021-07-26 23:30:00,42.06544,12.10492,43.7724837152,1.04544,0.30492,1.089,41.02,11.8,42.6834909538,0.0,42.48544,29.50492,51.7257471304,1.04544,0.30492,1.089,41.44,29.2,50.6943152632,135.69,43.25544,13.28492,45.2495545724,1.04544,0.30492,1.089,42.21,12.98,44.1606668881,135.85,43.32544,13.26492,45.3106152441,1.04544,0.30492,1.089,42.28,12.96,44.2217141233,135.58
2021-07-27 00:00:00,39.66024,12.55632,41.600430392,1.05024,0.30632000000000004,1.094,38.61,12.25,40.5067228988,0.0,40.05024,30.20632,50.1641654172,1.05024,0.30632000000000004,1.094,39.0,29.9,49.1427512457,135.93,40.83024,13.75632,43.0853204514,1.05024,0.30632000000000004,1.094,39.78,13.45,41.9922719081,136.03,40.89024,13.74632,43.1389967524,1.05024,0.30632000000000004,1.094,39.84,13.44,42.0459177567,135.76
2021-07-27 00:30:00,38.27752,12.78136,40.3550703233,1.06752,0.31136,1.112,37.21,12.47,39.243916726,0.0,38.62752,30.55136,49.2490700339,1.06752,0.31136,1.112,37.56,30.24,48.2204437972,136.79,39.40752,13.99136,41.8175894475,1.06752,0.31136,1.112,38.34,13.68,40.7074686022,136.93,39.46752,13.98136,41.8707960564,1.06752,0.31136,1.112,38.4,13.67,40.7606292886,136.66
2021-07-27 01:00:00,37.0952,13.16235,39.3611651322,1.1052,0.32235,1.15125,35.99,12.84,38.2118528732,0.0,37.4352,31.03235,48.6251061239,1.1052,0.32235,1.15125,36.33,30.71,47.5707157819,137.18,38.2052,14.39235,40.8261808839,1.1052,0.32235,1.15125,37.1,14.07,39.6783933647,137.29,38.2652,14.37235,40.8752978651,1.1052,0.32235,1.15125,37.16,14.05,39.727422519,137.01
2021-07-27 01:30:00,36.19696,13.47703,38.6244773539,1.08696,0.31703000000000003,1.13225,35.11,13.16,37.4953023724,0.0,36.50696,31.31703,48.0990072295,1.08696,0.31703000000000003,1.13225,35.42,31.0,47.0699097089,137.6,37.27696,14.69703,40.0696198842,1.08696,0.31703000000000003,1.13225,36.19,14.38,38.942271377,137.74,37.33696,14.67703,40.1181229828,1.08696,0.31703000000000003,1.13225,36.25,14.36,38.9906668319,137.46
2021-07-27 02:00:00,35.7024,13.6157,38.2105829876,1.0824,0.31570000000000004,1.1275,34.62,13.3,37.0868494213,0.0,35.9924,31.4557,47.8007732181,1.0824,0.31570000000000004,1.1275,34.91,31.14,46.7804200494,137.6,36.7624,14.8357,39.6430580083,1.0824,0.31570000000000004,1.1275,35.68,14.52,38.5213291567,137.74,36.8124,14.8257,39.6856923116,1.0824,0.31570000000000004,1.1275,35.73,14.51,38.563882066,137.46
2021-07-27 02:30:00,34.968,13.6915,37.5528720107,1.068,0.3115,1.1125,33.9,13.38,36.4449502675,0.0,35.248,31.5215,47.2866415201,1.068,0.3115,1.1125,34.18,31.21,46.2853810614,137.47,36.008,14.9015,38.9696133705,1.068,0.3115,1.1125,34.94,14.59,37.8638574369,137.63,36.058,14.8915,39.0119999007,1.068,0.3115,1.1125,34.99,14.58,37.906153854,137.38
2021-07-27 03:00:00,34.29152,13.90836,37.0047405315,1.09152,0.31836000000000003,1.137,33.2,13.59,35.8737801186,0.0,34.56152,31.74836,46.9303422894,1.09152,0.31836000000000003,1.137,33.47,31.43,45.9138955002,137.47,35.31152,15.12836,38.4157613617,1.09152,0.31836000000000003,1.137,34.22,14.81,37.2873235832,137.5,35.36152,15.12836,38.4617260793,1.09152,0.31836000000000003,1.137,34.27,14.81,37.3332157736,137.23
2021-07-27 03:30:00,34.0108,13.92815,36.7522499864,1.0908,0.31815000000000004,1.13625,32.92,13.61,35.6224437679,0.0,34.2608,31.73815,46.7023830448,1.0908,0.31815000000000004,1.13625,33.17,31.42,45.6887874648,137.47,35.0108,15.14815,38.1473795307,1.0908,0.31815000000000004,1.13625,33.92,14.83,37.020201242,137.5,35.0608,15.12815,38.1853456062,1.0908,0.31815000000000004,1.13625,33.97,14.81,37.0580220735,137.31
2021-07-27 04:00:00,33.53408,14.05494,36.3603611073,1.11408,0.32494,1.1605,32.42,13.73,35.2075176631,0.0,33.79408,31.89494,46.4685597006,1.11408,0.32494,1.1605,32.68,31.57,45.4383901563,137.36,34.53408,15.27494,37.761441623,1.11408,0.32494,1.1605,33.42,14.95,36.6114585888,137.41,34.58408,15.26494,37.8031345612,1.11408,0.32494,1.1605,33.47,14.94,36.6530285243,137.14
2021-07-27 04:30:00,33.78632,14.09976,36.6103626204,1.09632,0.31976000000000004,1.142,32.69,13.78,35.4756888587,0.0,34.04632,31.95976,46.696661174,1.09632,0.31976000000000004,1.142,32.95,31.64,45.6814196364,137.36,34.80632,15.31976,38.0286071057,1.09632,0.31976000000000004,1.142,33.71,15.0,36.8966678712,137.51,34.84632,15.30976,38.0611976795,1.09632,0.31976000000000004,1.142,33.75,14.99,36.9291565027,137.23
2021-07-27 05:00:00,34.046,14.098,36.849473809,1.056,0.308,1.1,32.99,13.79,35.7561770887,0.0,34.296,31.998,46.9050916213,1.056,0.308,1.1,33.24,31.69,45.9255234047,137.52,35.056,15.318,38.256558392,1.056,0.308,1.1,34.0,15.01,37.1658458803,137.63,35.106,15.308,38.2983824724,1.056,0.308,1.1,34.05,15.0,37.2075597157,137.37
2021-07-27 05:30:00,34.5432,14.33135,37.398131759,1.0332,0.30135,1.07625,33.51,14.03,36.328514971,0.0,34.8132,32.22135,47.4360020455,1.0332,0.30135,1.07625,33.78,31.92,46.4755290449,137.67,35.5732,15.57135,38.8319391618,1.0332,0.30135,1.07625,34.54,15.27,37.7648580032,137.76,35.6232,15.55135,38.8697422819,1.0332,0.30135,1.07625,34.59,15.25,37.8025210799,137.5
2021-07-27 06:00:00,35.37328,14.20429,38.1186410089,1.04328,0.30429,1.08675,34.33,13.9,37.0372636678,0.0,35.66328,32.10429,47.9849453137,1.04328,0.30429,1.08675,34.62,31.8,47.0083439402,137.67,36.42328,15.43429,39.5584710746,1.04328,0.30429,1.08675,35.38,15.13,38.4793620009,137.76,36.47328,15.42429,39.6006171159,1.04328,0.30429,1.08675,35.43,15.12,38.5214135255,137.5
2021-07-27 06:30:00,38.51104,13.50822,40.8114225365,1.09104,0.31822,1.1365,37.42,13.19,39.6765988966,0.0,38.85104,31.29822,49.8896971754,1.09104,0.31822,1.1365,37.76,30.98,48.8423791394,137.67,39.62104,14.72822,42.269933464,1.09104,0.31822,1.1365,38.53,14.41,41.1364680059,137.76,39.68104,14.71822,42.3227000019,1.09104,0.31822,1.1365,38.59,14.4,41.1891745487,137.5
2021-07-27 07:00:00,41.1716,12.72505,43.0932424408,1.2516,0.36505000000000004,1.30375,39.92,12.36,41.7896637938,0.0,41.5416,30.29505,51.4149257032,1.2516,0.36505000000000004,1.30375,40.29,29.93,50.1905269946,137.3,42.3116,13.91505,44.5409936021,1.2516,0.36505000000000004,1.30375,41.06,13.55,43.238016837,137.43,42.3716,13.89505,44.591758219,1.2516,0.36505000000000004,1.30375,41.12,13.53,43.2887433405,137.14
2021-07-27 07:30:00,45.14224,11.16857,46.5033201832,1.09224,0.31857,1.13775,44.05,10.85,45.3665625764,0.0,45.61224,28.49857,53.7833146046,1.09224,0.31857,1.13775,44.52,28.18,52.6891146253,136.5,46.37224,12.31857,47.9805357355,1.09224,0.31857,1.13775,45.28,12.0,46.8431254295,136.61,46.44224,12.28857,48.0405100812,1.09224,0.31857,1.13775,45.35,11.97,46.9031278275,136.34
2021-07-27 08:00:00,47.53696,9.83203,48.5430878701,1.20696,0.35203,1.25725,46.33,9.48,47.2899492493,0.0,48.02696,26.92203,55.0580110989,1.20696,0.35203,1.25725,46.82,26.57,53.8337932901,135.6,48.80696,10.96203,50.0228492407,1.20696,0.35203,1.25725,47.6,10.61,48.7681463663,135.77,48.87696,10.93203,50.0845934271,1.20696,0.35203,1.25725,47.67,10.58,48.8299631374,135.47
2021-07-27 08:30:00,50.25352,8.74186,51.0081992296,1.34352,0.39186000000000004,1.3995,48.91,8.35,49.6176440392,0.0,50.80352,26.10186,57.1165890075,1.34352,0.39186000000000004,1.3995,49.46,25.71,55.7431224457,134.66,51.59352,9.88186,52.5313474323,1.34352,0.39186000000000004,1.3995,50.25,9.49,51.1382694271,134.75,51.67352,9.86186,52.6061683821,1.34352,0.39186000000000004,1.3995,50.33,9.47,51.2131799442,134.5
2021-07-27 09:00:00,51.69264,8.28702,52.3526859927,1.77264,0.51702,1.8465,49.92,7.77,50.5210777795,0.0,52.26264,25.63702,58.2120291198,1.77264,0.51702,1.8465,50.49,25.12,56.3937452205,135.74,53.04264,9.41702,53.8720885417,1.77264,0.51702,1.8465,51.27,8.9,52.0367456707,135.86,53.12264,9.37702,53.9438910781,1.77264,0.51702,1.8465,51.35,8.86,52.1087526237,135.57
2021-07-27 09:30:00,52.46496,8.12228,53.0899563025,2.06496,0.60228,2.151,50.4,7.52,50.9579277444,0.0,53.01496,25.38228,58.7779390741,2.06496,0.60228,2.151,50.95,24.78,56.6564285849,135.74,53.79496,9.24228,54.5831243243,2.06496,0.60228,2.151,51.73,8.64,52.4465680479,135.86,53.86496,9.20228,54.6453646067,2.06496,0.60228,2.151,51.8,8.6,52.5090468396,135.57
2021-07-27 10:00:00,52.68088,7.52484,53.2155835691,2.21088,0.6448400000000001,2.303,50.47,6.88,50.9367774795,0.0,53.24088,24.68484,58.6850290023,2.21088,0.6448400000000001,2.303,51.03,24.04,56.409063988,135.53,54.00088,8.614840000000001,54.6837316667,2.21088,0.6448400000000001,2.303,51.79,7.97,52.3996660295,135.65,54.07088,8.58484,54.7481464691,2.21088,0.6448400000000001,2.303,51.86,7.94,52.4643040552,135.36
2021-07-27 10:30:00,52.96136,7.32373,53.4653408683,2.48136,0.7237300000000001,2.58475,50.48,6.6,50.9096297374,0.0,53.51136,24.45373,58.834093517,2.48136,0.7237300000000001,2.58475,51.03,23.73,56.2776492046,135.07,54.25136,8.39373,54.8968556947,2.48136,0.7237300000000001,2.58475,51.77,7.67,52.3350914779,135.21,54.32136,8.35373,54.9599395666,2.48136,0.7237300000000001,2.58475,51.84,7.63,52.3984971159,134.91
2021-07-27 11:00:00,53.08656,6.91983,53.5356600768,2.05656,0.5998300000000001,2.14225,51.03,6.32,51.4198726175,0.0,53.63656,24.08983,58.7979632136,2.05656,0.5998300000000001,2.14225,51.58,23.49,56.676948577,134.95,54.38656,7.99983,54.971767196100004,2.05656,0.5998300000000001,2.14225,52.33,7.4,52.8506281893,135.09,54.45656,7.95983,55.0352234543,2.05656,0.5998300000000001,2.14225,52.4,7.36,52.9143609996,134.82
2021-07-27 11:30:00,54.05072,6.47521,54.4371993867,2.04072,0.59521,2.12575,52.01,5.88,52.3413268842,0.0,54.62072,23.53521,59.4754500871,2.04072,0.59521,2.12575,52.58,22.94,57.3663664528,135.15,55.38072,7.53521,55.8909969267,2.04072,0.59521,2.12575,53.34,6.94,53.7895826346,135.24,55.45072,7.49521,55.9549865648,2.04072,0.59521,2.12575,53.41,6.9,53.853858729,134.97
2021-07-27 12:00:00,54.74272,6.42246,55.1181765432,3.16272,0.9224600000000001,3.2945,51.58,5.5,51.8724049953,0.0,55.31272,23.50246,60.0987738631,3.16272,0.9224600000000001,3.2945,52.15,22.58,56.8285042914,134.77,56.05272,7.48246,56.549930389400004,3.16272,0.9224600000000001,3.2945,52.89,6.5600000000000005,53.2952690208,134.9,56.13272,7.44246,56.623956639,3.16272,0.9224600000000001,3.2945,52.97,6.52,53.3697601643,134.6
2021-07-27 12:30:00,56.63632,6.11976,56.9659916582,1.8163200000000002,0.52976,1.892,54.82,5.59,55.1042693446,0.0,57.24632,23.26976,61.7950069504,1.8163200000000002,0.52976,1.892,55.43,22.74,59.9132080597,134.77,58.02632,7.16976,58.4675916316,1.8163200000000002,0.52976,1.892,56.21,6.64,56.6008277325,134.9,58.09632,7.12976,58.5321781177,1.8163200000000002,0.52976,1.892,56.28,6.6,56.6656721481,134.6
2021-07-27 13:00:00,57.01008,6.30544,57.3577178347,1.63008,0.47544000000000003,1.698,55.38,5.83,55.686024279,0.003,57.65008,23.52544,62.2653840525,1.63008,0.47544000000000003,1.698,56.02,23.05,60.5767521414,0.003,58.40008,7.37544,58.8639657108,1.63008,0.47544000000000003,1.698,56.77,6.9,57.1877862834,0.003,58.48008,7.33544,58.9383443677,1.63008,0.47544000000000003,1.698,56.85,6.86,57.2623969111,0.003
2021-07-27 13:30:00,55.74824,6.57157,56.1342301574,1.30824,0.38157,1.3627500000000001,54.44,6.19,54.7907811589,0.0,56.35824,23.80157,61.1781492885,1.30824,0.38157,1.3627500000000001,55.05,23.42,59.8247348511,135.5,57.10824,7.64157,57.6172254448,1.30824,0.38157,1.3627500000000001,55.8,7.26,56.270308334,135.61,57.17824,7.59157,57.6800057608,1.30824,0.38157,1.3627500000000001,55.87,7.21,56.3333027613,135.34
2021-07-27 14:00:00,54.19008,6.72419,54.6056727965,1.66008,0.48419000000000006,1.72925,52.53,6.24,52.8993241923,0.0,54.78008,23.86419,59.752462118,1.66008,0.48419000000000006,1.72925,53.12,23.38,58.037563698,135.5,55.52008,7.79419,56.0645046439,1.66008,0.48419000000000006,1.72925,53.86,7.31,54.353801155,135.61,55.58008,7.74419,56.1170007356,1.66008,0.48419000000000006,1.72925,53.92,7.26,54.4065621042,135.34
2021-07-27 14:30:00,53.7088,6.85715,54.1447661696,2.4588,0.7171500000000001,2.5612500000000002,51.25,6.14,51.616490582,0.0,54.2688,24.03715,59.3539150652,2.4588,0.7171500000000001,2.5612500000000002,51.81,23.32,56.8163576798,135.11,55.0188,7.91715,55.585516257,2.4588,0.7171500000000001,2.5612500000000002,52.56,7.2,53.050858617,135.26,55.0888,7.88715,55.650543758,2.4588,0.7171500000000001,2.5612500000000002,52.63,7.17,53.1161538517,134.99
2021-07-27 15:00:00,53.0784,7.1212,53.5539731112,2.9184,0.8512000000000001,3.04,50.16,6.27,50.5503560818,0.0,53.6284,24.2912,58.8733189484,2.9184,0.8512000000000001,3.04,50.71,23.44,55.865353306,135.26,54.3784,8.2012,54.9933638542,2.9184,0.8512000000000001,3.04,51.46,7.35,51.9822479314,135.38,54.4484,8.1512,55.0551571063,2.9184,0.8512000000000001,3.04,51.53,7.3,52.0445088362,135.1
2021-07-27 15:30:00,53.36928,7.23229,53.857089286,3.05928,0.89229,3.18675,50.31,6.34,50.7079056953,0.0,53.91928,24.45229,59.2047569201,3.05928,0.89229,3.18675,50.86,23.56,56.0518795403,135.26,54.66928,8.29229,55.2945951171,3.05928,0.89229,3.18675,51.61,7.4,52.137818328,135.38,54.73928,8.26229,55.3593190977,3.05928,0.89229,3.18675,51.68,7.37,52.2028667795,135.1
2021-07-27 16:00:00,53.74368,7.54399,54.2705714459,3.3736800000000002,0.98399,3.51425,50.37,6.5600000000000005,50.7953787268,0.0,54.28368,24.84399,59.6987583913,3.3736800000000002,0.98399,3.51425,50.91,23.86,56.2239068369,135.37,55.06368,8.63399,55.7364749375,3.3736800000000002,0.98399,3.51425,51.69,7.65,52.2530247928,135.5,55.12368,8.58399,55.7880361822,3.3736800000000002,0.98399,3.51425,51.75,7.6,52.3050905744,135.22
2021-07-27 16:30:00,55.34848,7.41039,55.8423505797,1.5784799999999999,0.46039,1.64425,53.77,6.95,54.2172979777,0.0,55.95848,24.76039,61.1917347104,1.5784799999999999,0.46039,1.64425,54.38,24.3,59.5623572401,135.76,56.73848,8.50039,57.3716980999,1.5784799999999999,0.46039,1.64425,55.16,8.04,55.7428668082,135.88,56.82848,8.46039,57.4548025674,1.5784799999999999,0.46039,1.64425,55.25,8.0,55.8261811339,135.61
2021-07-27 17:00:00,56.87216,7.90813,57.4193443289,1.26216,0.36813,1.31475,55.61,7.54,56.1188355189,0.0,57.51216,25.29813,62.8302787624,1.26216,0.36813,1.31475,56.25,24.93,61.5269648203,135.89,58.30216,9.00813,58.9939680541,1.26216,0.36813,1.31475,57.04,8.64,57.690650889,136.06,58.37216,8.95813,59.0555429758,1.26216,0.36813,1.31475,57.11,8.59,57.752404279,135.77
2021-07-27 17:30:00,59.70656,8.28108,60.2781021018,1.30656,0.38108000000000003,1.361,58.4,7.9,58.9319098621,0.0,60.39656,25.50108,65.5595114457,1.30656,0.38108000000000003,1.361,59.09,25.12,64.2078071577,135.89,61.17656,9.35108,61.8871084362,1.30656,0.38108000000000003,1.361,59.87,8.97,60.5382341996,136.06,61.27656,9.31108,61.979940434,1.30656,0.38108000000000003,1.361,59.97,8.93,60.6312279275,135.77
2021-07-27 18:00:00,60.71664,8.33527,61.2861085309,1.28664,0.37527000000000005,1.3402500000000002,59.43,7.96,59.9607079678,0.0,61.44664,25.47527,66.5182602664,1.28664,0.37527000000000005,1.3402500000000002,60.16,25.1,65.186161108,135.31,62.23664,9.41527,62.9447906317,1.28664,0.37527000000000005,1.3402500000000002,60.95,9.04,61.6167517807,135.39,62.31664,9.36527,63.0164415297,1.28664,0.37527000000000005,1.3402500000000002,61.03,8.99,61.6885807909,135.13
2021-07-27 18:30:00,60.00312,8.82341,60.6483880558,1.1431200000000001,0.33341000000000004,1.19075,58.86,8.49,59.4691491447,0.0,60.71312,26.06341,66.0710547892,1.1431200000000001,0.33341000000000004,1.19075,59.57,25.73,64.8892733817,134.94,61.51312,9.91341,62.3068184869,1.1431200000000001,0.33341000000000004,1.19075,60.37,9.58,61.1253899783,135.09,61.60312,9.86341,62.3877492026,1.1431200000000001,0.33341000000000004,1.19075,60.46,9.53,61.2064743307,134.83
2021-07-27 19:00:00,57.78752,9.36886,58.5420618483,1.12752,0.32886000000000004,1.1745,56.66,9.04,57.3766259029,0.0,58.48752,26.63886,64.2683347991,1.12752,0.32886000000000004,1.1745,57.36,26.31,63.1061462934,135.28,59.26752,10.46886,60.1850143861,1.12752,0.32886000000000004,1.1745,58.14,10.14,59.0176177086,135.45,59.35752,10.42886,60.2667097281,1.12752,0.32886000000000004,1.1745,58.23,10.1,59.0994323154,135.14
2021-07-27 19:30:00,55.7912,10.1266,56.7027867481,1.5312000000000001,0.4466,1.595,54.26,9.68,55.1166943856,0.0,56.4512,27.4266,62.7611055432,1.5312000000000001,0.4466,1.595,54.92,26.98,61.1892703013,135.42,57.2412,11.2466,58.3355893859,1.5312000000000001,0.4466,1.595,55.71,10.8,56.7471946443,135.58,57.3212,11.2066,58.4064025001,1.5312000000000001,0.4466,1.595,55.79,10.76,56.8181458691,135.31
2021-07-27 20:00:00,54.29048,10.42889,55.2830712358,1.47048,0.42889000000000005,1.5317500000000002,52.82,10.0,53.7582775022,0.0,54.91048,27.76889,61.5326910322,1.47048,0.42889000000000005,1.5317500000000002,53.44,27.34,60.0275703323,135.54,55.69048,11.55889,56.8773900655,1.47048,0.42889000000000005,1.5317500000000002,54.22,11.13,55.3505672961,135.73,55.77048,11.508890000000001,56.9455967434,1.47048,0.42889000000000005,1.5317500000000002,54.3,11.08,55.4189173478,135.42
2021-07-27 20:30:00,52.8828,10.87165,53.9887331724,1.3428,0.39165000000000005,1.3987500000000002,51.54,10.48,52.59469555,0.0,53.4828,28.24165,60.481407809,1.3428,0.39165000000000005,1.3987500000000002,52.14,27.85,59.1117763225,135.54,54.2728,12.01165,55.5861183711,1.3428,0.39165000000000005,1.3987500000000002,52.93,11.62,54.1904908633,135.73,54.3628,11.98165,55.6675305772,1.3428,0.39165000000000005,1.3987500000000002,53.02,11.59,54.2719863281,135.42
2021-07-27 21:00:00,52.05144,10.97167,53.1952060684,1.17144,0.34167000000000003,1.22025,50.88,10.63,51.9785657747,0.0,52.65144,28.32167,59.7853755166,1.17144,0.34167000000000003,1.22025,51.48,27.98,58.5924124781,135.75,53.46144,12.10167,54.8140126579,1.17144,0.34167000000000003,1.22025,52.29,11.76,53.5960978057,135.91,53.53144,12.06167,54.8734813153,1.17144,0.34167000000000003,1.22025,52.36,11.72,53.6556427601,135.63
2021-07-27 21:30:00,51.95104,11.09572,53.122740511,1.15104,0.33572,1.199,50.8,10.76,51.927041125,0.0,52.54104,28.47572,59.761421618,1.15104,0.33572,1.199,51.39,28.14,58.590030722,135.75,53.34104,12.24572,54.7286415563,1.15104,0.33572,1.199,52.19,11.91,53.5317120967,135.82,53.42104,12.21572,54.7999208923,1.15104,0.33572,1.199,52.27,11.88,53.6030530847,135.55
2021-07-27 22:00:00,51.4472,11.4246,52.7004352259,1.1472,0.3346,1.195,50.3,11.09,51.5080391784,0.0,52.0272,28.8746,59.502706367,1.1472,0.3346,1.195,50.88,28.54,58.3378607767,135.75,52.8072,12.5746,54.2837078413,1.1472,0.3346,1.195,51.66,12.24,53.0902363905,135.82,52.8872,12.5346,54.3522963728,1.1472,0.3346,1.195,51.74,12.2,53.1588901314,135.55
2021-07-27 22:30:00,49.33984,11.84537,50.7418230029,1.14984,0.33537,1.19775,48.19,11.51,49.5454962635,0.0,49.87984,29.19537,57.7959173979,1.14984,0.33537,1.19775,48.73,28.86,56.6349053147,136.1,50.63984,12.99537,52.2807138117,1.14984,0.33537,1.19775,49.49,12.66,51.0836147899,136.24,50.71984,12.96537,52.3507687514,1.14984,0.33537,1.19775,49.57,12.63,51.153707588,135.97
2021-07-27 23:00:00,46.62248,12.45614,48.2577565273,1.15248,0.33614000000000005,1.2005,45.47,12.12,47.0575743106,0.0,47.11248,29.80614,55.7493654982,1.15248,0.33614000000000005,1.2005,45.96,29.47,54.5967260923,135.6,47.86248,13.61614,49.7615942294,1.15248,0.33614000000000005,1.2005,46.71,13.28,48.5611212803,135.7,47.92248,13.58614,49.8111161233,1.15248,0.33614000000000005,1.2005,46.77,13.25,48.6106510962,135.43
2021-07-27 23:30:00,43.82744,12.84467,45.6708883684,1.14744,0.33467,1.19525,42.68,12.51,44.4756393996,0.0,44.26744,30.18467,53.5791055092,1.14744,0.33467,1.19525,43.12,29.85,52.4438452061,135.6,45.00744,14.00467,47.1359781607,1.14744,0.33467,1.19525,43.86,13.67,45.9409240221,135.7,45.07744,13.98467,47.1968917617,1.14744,0.33467,1.19525,43.93,13.65,46.0018195292,135.43
2021-07-28 00:00:00,41.70656,13.12733,43.7237228511,1.15656,0.33733,1.20475,40.55,12.79,42.5192497582,0.0,42.10656,30.60733,52.0554612386,1.15656,0.33733,1.20475,40.95,30.27,50.9232304553,135.6,42.84656,14.31733,45.1753654347,1.15656,0.33733,1.20475,41.69,13.98,43.9715419334,135.7,42.90656,14.29733,45.2259498094,1.15656,0.33733,1.20475,41.75,13.96,44.0220865021,135.43
2021-07-28 00:30:00,39.99384,13.62362,42.2505652015,1.14384,0.33362,1.1915,38.85,13.29,41.060280077,0.0,40.35384,31.32362,51.084259539,1.14384,0.33362,1.1915,39.21,30.99,49.9780371763,136.02,41.09384,14.82362,43.6857344662,1.14384,0.33362,1.1915,39.95,14.49,42.496618689,136.16,41.15384,14.80362,43.7354057012,1.14384,0.33362,1.1915,40.01,14.47,42.5462219239,135.9
2021-07-28 01:00:00,39.06952,14.12111,41.5431479388,1.16952,0.34111,1.21825,37.9,13.78,40.3273901957,0.0,39.40952,31.98111,50.7533414019,1.16952,0.34111,1.21825,38.24,31.64,49.6325215962,136.95,40.13952,15.33111,42.9677088016,1.16952,0.34111,1.21825,38.97,14.99,41.7535746973,137.01,40.19952,15.321110000000001,43.0202024619,1.16952,0.34111,1.21825,39.03,14.98,41.8059959814,136.76
2021-07-28 01:30:00,38.06624,14.37432,40.6897985151,1.14624,0.33432,1.194,36.92,14.04,39.4994683509,0.0,38.38624,32.28432,50.1575591432,1.14624,0.33432,1.194,37.24,31.95,49.0675055408,137.71,39.12624,15.60432,42.1231226193,1.14624,0.33432,1.194,37.98,15.27,40.9347444111,137.82,39.16624,15.58432,42.1528811068,1.14624,0.33432,1.194,38.02,15.25,40.964410163,137.58
2021-07-28 02:00:00,38.03096,14.33278,40.6421271718,1.14096,0.33278,1.1885,36.89,14.0,39.4572186045,0.0,38.35096,32.33278,50.1617862067,1.14096,0.33278,1.1885,37.21,32.0,49.0773277594,137.71,39.12096,15.57278,42.106543295,1.14096,0.33278,1.1885,37.98,15.24,40.9235628947,137.82,39.18096,15.55278,42.1549118401,1.14096,0.33278,1.1885,38.04,15.22,40.9718195837,137.58
2021-07-28 02:30:00,37.34376,14.64068,40.1111695392,1.13376,0.33068000000000003,1.181,36.21,14.31,38.9350767304,0.0,37.66376,32.67068,49.8591230268,1.13376,0.33068000000000003,1.181,36.53,32.34,48.7884873715,138.08,38.41376,15.88068,41.5669695143,1.13376,0.33068000000000003,1.181,37.28,15.55,40.3930798529,138.15,38.46376,15.87068,41.6093657366,1.13376,0.33068000000000003,1.181,37.33,15.54,40.4353867299,137.88
2021-07-28 03:00:00,36.46976,15.23243,39.5230352853,1.13976,0.33243,1.1872500000000001,35.33,14.9,38.3434335969,0.0,36.74976,32.71243,49.2000806561,1.13976,0.33243,1.1872500000000001,35.61,32.38,48.1304113841,138.25,37.50976,16.28243,40.8913147497,1.13976,0.33243,1.1872500000000001,36.37,15.95,39.7137180329,138.31,37.55976,16.07243,40.8541133469,1.13976,0.33243,1.1872500000000001,36.42,15.74,39.675735658,138.05
2021-07-28 03:30:00,35.72944,14.75942,38.657901669,1.12944,0.32942000000000005,1.1765,34.6,14.43,37.4884635588,0.0,35.99944,33.35942,49.0796351153,1.12944,0.32942000000000005,1.1765,34.87,33.03,48.0301759314,138.06,36.74944,15.95942,40.0652521151,1.12944,0.32942000000000005,1.1765,35.62,15.63,38.8983457232,138.21,36.79944,15.93942,40.1031656388,1.12944,0.32942000000000005,1.1765,35.67,15.61,38.9361143413,137.93
2021-07-28 04:00:00,35.49192,14.66306,38.4015847831,1.14192,0.33306,1.1895,34.35,14.33,37.2192342748,0.0,35.74192,33.25306,48.8185502104,1.14192,0.33306,1.1895,34.6,32.92,47.7586264459,136.08,36.51192,15.84306,39.8010408438,1.14192,0.33306,1.1895,35.37,15.51,38.6211988421,136.22,36.55192,15.82306,39.8297888954,1.14192,0.33306,1.1895,35.41,15.49,38.649815006,135.92
