Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-07-28 04:30:00,35.78304,14.42047,38.5794751994,1.13304,0.33047000000000004,1.18025,34.65,14.09,37.4052215606,0.0,36.05304,33.00047,48.8758909224,1.13304,0.33047000000000004,1.18025,34.92,32.67,47.8198212042,136.08,36.81304,15.60047,39.9821782581,1.13304,0.33047000000000004,1.18025,35.68,15.27,38.8102473581,136.13,36.86304,15.58047,40.0204293263,1.13304,0.33047000000000004,1.18025,35.73,15.25,38.8483641869,135.92
2021-07-28 05:00:00,35.94224,14.36607,38.7069578172,1.15224,0.33607000000000004,1.20025,34.79,14.03,37.5124645951,0.0,36.22224,32.93607,48.9574854099,1.15224,0.33607000000000004,1.20025,35.07,32.6,47.8817804598,135.92,36.97224,15.54607,40.1076903232,1.15224,0.33607000000000004,1.20025,35.82,15.21,38.9155046222,136.13,37.02224,15.53607,40.1499156371,1.15224,0.33607000000000004,1.20025,35.87,15.2,38.957629548,135.8
2021-07-28 05:30:00,35.96952,14.47236,38.7718399486,1.13952,0.33236000000000004,1.187,34.83,14.14,37.5908033966,0.0,36.23952,33.06236,49.0553000052,1.13952,0.33236000000000004,1.187,35.1,32.73,47.9923212608,135.92,37.00952,15.66236,40.187237917,1.13952,0.33236000000000004,1.187,35.87,15.33,39.0085349635,136.13,37.05952,15.64236,40.2255074424,1.13952,0.33236000000000004,1.187,35.92,15.31,39.0466707928,135.8
2021-07-28 06:00:00,36.2928,14.35915,39.0301488668,1.1628,0.33915,1.21125,35.13,14.02,37.8242951025,0.0,36.5728,32.89915,49.1927207071,1.1628,0.33915,1.21125,35.41,32.56,48.1042794354,136.0,37.3528,15.549150000000001,40.459952219,1.1628,0.33915,1.21125,36.19,15.21,39.2563396154,136.13,37.4028,15.52915,40.4984437672,1.1628,0.33915,1.21125,36.24,15.19,39.2947032054,135.8
2021-07-28 06:30:00,39.21936,13.56898,41.5003062284,1.29936,0.37898000000000004,1.3535,37.92,13.19,40.1485055762,0.0,39.53936,31.89898,50.8026171988,1.29936,0.37898000000000004,1.3535,38.24,31.52,49.5561096132,135.81,40.33936,14.72898,42.9442291472,1.29936,0.37898000000000004,1.3535,39.04,14.35,41.5937988167,135.92,40.38936,14.70898,42.9843517323,1.29936,0.37898000000000004,1.3535,39.09,14.33,41.6338444057,135.64
2021-07-28 07:00:00,42.1152,12.46985,43.9225139315,1.4052,0.40985000000000005,1.46375,40.71,12.06,42.4587764779,0.0,42.5052,30.57985,52.362383951300004,1.4052,0.40985000000000005,1.46375,41.1,30.17,50.9846928009,135.08,43.2952,13.58985,45.3779502188,1.4052,0.40985000000000005,1.46375,41.89,13.18,43.9145135462,135.17,43.3552,13.57985,45.4322098633,1.4052,0.40985000000000005,1.46375,41.95,13.17,43.9687548152,134.89
2021-07-28 07:30:00,46.006,13.91925,48.0655547826,1.506,0.43925000000000003,1.56875,44.5,13.48,46.4968859172,0.0,46.136,21.56925,50.9290000055,1.506,0.43925000000000003,1.56875,44.63,21.13,49.3792851305,134.34,47.266,14.74925,49.5137872876,1.506,0.43925000000000003,1.56875,45.76,14.31,47.9453198967,134.45,47.336,14.91925,49.6314508811,1.506,0.43925000000000003,1.56875,45.83,14.48,48.0630762644,134.19
2021-07-28 08:00:00,48.72256,15.20408,51.0397090666,2.00256,0.58408,2.086,46.72,14.62,48.9540886954,0.0,48.64256,15.14408,50.9454787238,2.00256,0.58408,2.086,46.64,14.56,48.8598321733,135.12,50.07256,16.46408,52.7098396431,2.00256,0.58408,2.086,48.07,15.88,50.6250856789,135.27,50.14256,16.45408,52.7732230587,2.00256,0.58408,2.086,48.14,15.87,50.6884257005,134.98
2021-07-28 08:30:00,52.01144,14.21917,53.9200768394,2.4314400000000003,0.7091700000000001,2.53275,49.58,13.51,51.3877076741,0.0,51.91144,14.15917,53.8078033185,2.4314400000000003,0.7091700000000001,2.53275,49.48,13.45,51.2754609926,136.72,53.40144,15.45917,55.5940620135,2.4314400000000003,0.7091700000000001,2.53275,50.97,14.75,53.0613173602,136.87,53.49144,15.43917,55.6749685547,2.4314400000000003,0.7091700000000001,2.53275,51.06,14.73,53.1422289709,136.6
2021-07-28 09:00:00,53.8564,13.3802,55.4936174078,1.6464,0.4802,1.7149999999999999,52.21,12.9,53.7800529937,0.0,53.7364,13.3102,55.3602936137,1.6464,0.4802,1.7149999999999999,52.09,12.83,53.6467799593,136.87,55.2764,14.5802,57.166971487,1.6464,0.4802,1.7149999999999999,53.63,14.1,55.4525644132,136.98,55.3464,14.5702,57.2321126729,1.6464,0.4802,1.7149999999999999,53.7,14.09,55.5177277993,136.72
2021-07-28 09:30:00,53.51064,12.92977,55.0505907821,1.85064,0.5397700000000001,1.92775,51.66,12.39,53.1250195294,0.0,53.40064,12.84977,54.9249027442,1.85064,0.5397700000000001,1.92775,51.55,12.31,52.9994207516,136.73,54.90064,14.11977,56.6872840879,1.85064,0.5397700000000001,1.92775,53.05,13.58,54.7605597123,136.89,54.97064,14.09977,56.750108159,1.85064,0.5397700000000001,1.92775,53.12,13.56,54.82342565,136.61
2021-07-28 10:00:00,53.80584,12.94962,55.3422178472,2.29584,0.6696200000000001,2.3915,51.51,12.28,52.9535504003,0.0,53.68584,12.86962,55.2068522509,2.29584,0.6696200000000001,2.3915,51.39,12.2,52.8182932326,136.65,55.17584,14.12962,56.9562944814,2.29584,0.6696200000000001,2.3915,52.88,13.46,54.5661616755,136.76,55.25584,14.10962,57.0288456016,2.29584,0.6696200000000001,2.3915,52.96,13.44,54.6387701179,136.49
2021-07-28 10:30:00,53.97528,12.79904,55.4720314753,1.98528,0.57904,2.068,51.99,12.22,53.4068207254,0.0,53.83528,12.71904,55.3173693445,1.98528,0.57904,2.068,51.85,12.14,53.2522497177,136.65,55.33528,13.96904,57.0712474999,1.98528,0.57904,2.068,53.35,13.39,55.0046779829,136.76,55.41528,13.95904,57.1463739462,1.98528,0.57904,2.068,53.43,13.38,55.079844771,136.39
2021-07-28 11:00:00,54.06984,12.80537,55.5655027734,3.06984,0.8953700000000001,3.19775,51.0,11.91,52.3722073241,0.0,53.93984,12.73537,55.4228832547,3.06984,0.8953700000000001,3.19775,50.87,11.84,52.2297089787,136.41,55.41984,13.97537,57.1547866085,3.06984,0.8953700000000001,3.19775,52.35,13.08,53.9593263486,136.52,55.48984,13.95537,57.2177830317,3.06984,0.8953700000000001,3.19775,52.42,13.06,54.0224027603,136.25
2021-07-28 11:30:00,54.92816,12.27363,56.2827216325,2.61816,0.76363,2.72725,52.31,11.51,53.5613312008,0.0,54.80816,12.19363,56.1481879954,2.61816,0.76363,2.72725,52.19,11.43,53.4269688453,136.41,56.31816,13.42363,57.8958460355,2.61816,0.76363,2.72725,53.7,12.66,55.1721451459,136.52,56.39816,13.41363,57.9713543154,2.61816,0.76363,2.72725,53.78,12.65,55.24772303,136.25
2021-07-28 12:00:00,55.02088,12.33109,56.3857518932,2.78088,0.8110900000000001,2.89675,52.24,11.52,53.4951212729,0.0,54.87088,12.25109,56.2219056789,2.78088,0.8110900000000001,2.89675,52.09,11.44,53.3314325703,136.41,56.33088,13.48109,57.9215661836,2.78088,0.8110900000000001,2.89675,53.55,12.67,55.0284599094,136.52,56.40088,13.45109,57.9826791979,2.78088,0.8110900000000001,2.89675,53.62,12.64,55.0896905056,136.25
2021-07-28 12:30:00,55.56728,12.27504,56.9069346706,2.41728,0.7050400000000001,2.518,53.15,11.57,54.3947368778,0.0,55.40728,12.18504,56.7313130185,2.41728,0.7050400000000001,2.518,52.99,11.48,54.2192816256,136.26,56.85728,13.40504,58.4161397766,2.41728,0.7050400000000001,2.518,54.44,12.7,55.9017316369,136.39,56.92728,13.38504,58.4796930908,2.41728,0.7050400000000001,2.518,54.51,12.68,55.965368756,136.11
2021-07-28 13:00:00,54.6748,12.8364,56.1614362352,3.9648,1.1564,4.13,50.71,11.68,52.0377411116,0.0,54.4948,12.7464,55.9656496433,3.9648,1.1564,4.13,50.53,11.59,51.842154662,135.95,55.9048,13.9664,57.62297278,3.9648,1.1564,4.13,51.94,12.81,53.4963522121,136.06,55.9548,13.9464,57.6666430096,3.9648,1.1564,4.13,51.99,12.79,53.5401176689,135.79
2021-07-28 13:30:00,53.44264,13.36827,55.0892585988,3.90264,1.13827,4.06525,49.54,12.23,51.0272917173,0.0,53.27264,13.28827,54.9049386864,3.90264,1.13827,4.06525,49.37,12.15,50.843086059,136.11,54.65264,14.52827,56.5507001563,3.90264,1.13827,4.06525,50.75,13.39,52.4867087938,136.23,54.72264,14.51827,56.6157883665,3.90264,1.13827,4.06525,50.82,13.38,52.551848683,135.97
2021-07-28 14:00:00,52.44328,13.28679,54.1002440444,4.8232800000000005,1.40679,5.02425,47.62,11.88,49.079515075,0.0,52.30328,13.20679,53.944901528,4.8232800000000005,1.40679,5.02425,47.48,11.8,48.924333414,136.53,53.65328,14.44679,55.5642348644,4.8232800000000005,1.40679,5.02425,48.83,13.04,50.5411762823,136.65,53.70328,14.41679,55.6047310637,4.8232800000000005,1.40679,5.02425,48.88,13.01,50.581760546699996,136.39
2021-07-28 14:30:00,52.83496,12.97728,54.4053563025,4.10496,1.1972800000000001,4.276,48.73,11.78,50.1336344184,0.0,52.67496,12.89728,54.2309067083,4.10496,1.1972800000000001,4.276,48.57,11.7,49.9593324615,136.97,54.06496,14.13728,55.8827574982,4.10496,1.1972800000000001,4.276,49.96,12.94,51.6085768066,137.07,54.12496,14.12728,55.9382814824,4.10496,1.1972800000000001,4.276,50.02,12.93,51.6641587563,136.83
2021-07-28 15:00:00,53.57136,12.87498,55.0967850446,3.17136,0.92498,3.3035,50.4,11.95,51.7973213593,0.0,53.40136,12.80498,54.9151414698,3.17136,0.92498,3.3035,50.23,11.88,51.6157660023,136.97,54.84136,14.05498,56.6137547726,3.17136,0.92498,3.3035,51.67,13.13,53.3121543365,137.07,54.90136,14.03498,56.6669215103,3.17136,0.92498,3.3035,51.73,13.11,53.3653914068,136.83
2021-07-28 15:30:00,53.684,12.53075,55.1270491824,1.6139999999999999,0.47075000000000006,1.68125,52.07,12.06,53.4483722858,0.0,53.544,12.44075,54.9702846687,1.6139999999999999,0.47075000000000006,1.68125,51.93,11.97,53.2917047954,137.47,54.984,13.70075,56.6652521971,1.6139999999999999,0.47075000000000006,1.68125,53.37,13.23,54.9853598697,137.54,55.044,13.68075,56.7186464627,1.6139999999999999,0.47075000000000006,1.68125,53.43,13.21,55.0387954083,137.31
2021-07-28 16:00:00,50.88712,13.57291,52.6661453665,3.98712,1.16291,4.15325,46.9,12.41,48.5141020735,0.0,50.72712,13.50291,52.4935165707,3.98712,1.16291,4.15325,46.74,12.34,48.3415266619,137.14,52.08712,14.76291,54.1388176964,3.98712,1.16291,4.15325,48.1,13.6,49.9856979545,137.19,52.13712,14.75291,54.1842009756,3.98712,1.16291,4.15325,48.15,13.59,50.0310963302,136.96
2021-07-28 16:30:00,53.0496,13.9378,54.8499984412,3.0096,0.8778,3.135,50.04,13.06,51.7161986229,0.0,52.8896,13.8578,54.67493401,3.0096,0.8778,3.135,49.88,12.98,51.5411951743,137.24,54.3396,15.1478,56.4114170448,3.0096,0.8778,3.135,51.33,14.27,53.2766534234,137.28,54.4096,15.1378,56.47616808,3.0096,0.8778,3.135,51.4,14.26,53.3414248029,137.07
2021-07-28 17:00:00,56.0764,13.16895,57.6019433792,1.4364,0.41895000000000004,1.49625,54.64,12.75,56.107861303,0.0,55.9264,13.09895,57.439922598,1.4364,0.41895000000000004,1.49625,54.49,12.68,55.9458890357,138.12,57.4764,14.39895,59.25256381,1.4364,0.41895000000000004,1.49625,56.04,13.98,57.7574410791,138.19,57.5564,14.37895,59.3253182382,1.4364,0.41895000000000004,1.49625,56.12,13.96,57.830234307,137.98
2021-07-28 17:30:00,55.4636,14.1273,57.2345309254,1.7736,0.5173,1.8475000000000001,53.69,13.61,55.3881593845,0.0,55.3336,14.0473,57.0888248806,1.7736,0.5173,1.8475000000000001,53.56,13.53,55.2425062791,137.84,56.8536,15.3573,58.8912429505,1.7736,0.5173,1.8475000000000001,55.08,14.84,57.0441232731,137.91,56.9236,15.3473,58.9562198097,1.7736,0.5173,1.8475000000000001,55.15,14.83,57.1091183613,137.68
2021-07-28 18:00:00,54.59872,14.94671,56.6076352223,3.34872,0.9767100000000001,3.48825,51.25,13.97,53.1198964607,0.0,54.47872,15.02671,56.5131218945,3.34872,0.9767100000000001,3.48825,51.13,14.05,53.0252713336,137.94,55.94872,16.09671,58.2182389158,3.34872,0.9767100000000001,3.48825,52.6,15.12,54.7300137036,138.02,56.01872,16.06671,58.2772353553,3.34872,0.9767100000000001,3.48825,52.67,15.09,54.7890226231,137.8
2021-07-28 18:30:00,54.998,9.609,55.8311103687,2.088,0.609,2.175,52.91,9.0,53.669992547,0.0,55.558,27.529,62.004332147,2.088,0.609,2.175,53.47,26.92,59.8642405782,138.17,56.378,10.409,57.330848284300004,2.088,0.609,2.175,54.29,9.8,55.1674188267,138.26,56.458,10.579,57.4405867397,2.088,0.609,2.175,54.37,9.97,55.2765574181,138.02
2021-07-28 19:00:00,54.58736,9.63298,55.4308052932,1.82736,0.53298,1.9035000000000002,52.76,9.1,53.5390287547,0.0,55.18736,28.20298,61.9762275768,1.82736,0.53298,1.9035000000000002,53.36,27.67,60.1075577611,135.65,56.00736,10.74298,57.0283788429,1.82736,0.53298,1.9035000000000002,54.18,10.21,55.133624042,135.73,56.07736,10.71298,57.0914901281,1.82736,0.53298,1.9035000000000002,54.25,10.18,55.1968740057,135.51
2021-07-28 19:30:00,52.48,10.2,53.4620463507,1.6800000000000002,0.49,1.75,50.8,9.71,51.7196684057,0.0,53.06,28.34,60.1541287029,1.6800000000000002,0.49,1.75,51.38,27.85,58.4425093575,136.17,53.86,11.3,55.0326230521,1.6800000000000002,0.49,1.75,52.18,10.81,53.287977068000004,136.21,53.95,11.26,55.1125221706,1.6800000000000002,0.49,1.75,52.27,10.77,53.3680222605,136.0
2021-07-28 20:00:00,50.87152,10.50961,51.9457741252,1.54152,0.44961,1.60575,49.33,10.06,50.345332455,0.0,51.43152,28.439610000000002,58.7708487812,1.54152,0.44961,1.60575,49.89,27.99,57.2053511483,134.47,52.24152,11.56961,53.5073105983,1.54152,0.44961,1.60575,50.7,11.12,51.9051481069,134.53,52.31152,11.53961,53.5691863263,1.54152,0.44961,1.60575,50.77,11.09,51.9671146014,134.32
2021-07-28 20:30:00,50.20088,10.87984,51.3663242913,1.37088,0.39984000000000003,1.428,48.83,10.48,49.9419593128,0.0,50.76088,28.83984,58.3815322649,1.37088,0.39984000000000003,1.428,49.39,28.44,56.9930320302,133.82,51.58088,11.97984,52.9537887974,1.37088,0.39984000000000003,1.428,50.21,11.58,51.528055465,133.86,51.65088,11.93984,53.0129529832,1.37088,0.39984000000000003,1.428,50.28,11.54,51.5873046398,133.63
2021-07-28 21:00:00,48.78896,10.93178,49.9986643007,1.30896,0.38178,1.3635,47.48,10.55,48.6379779596,0.0,49.32896,28.85178,57.146929085,1.30896,0.38178,1.3635,48.02,28.47,55.8252747418,133.82,50.14896,12.02178,51.5697719934,1.30896,0.38178,1.3635,48.84,11.64,50.207919694,133.86,50.22896,11.99178,51.6405965327,1.30896,0.38178,1.3635,48.92,11.61,50.2788076629,133.63
2021-07-28 21:30:00,48.61904,11.16597,49.8847665782,1.28904,0.37597,1.34275,47.33,10.79,48.5443405558,0.0,49.15904,29.09597,57.1243090458,1.28904,0.37597,1.34275,47.87,28.72,55.8245044761,133.6,49.99904,12.275970000000001,51.4840115022,1.28904,0.37597,1.34275,48.71,11.9,50.1425378297,133.64,50.06904,12.24597,51.5448595668,1.28904,0.37597,1.34275,48.78,11.87,50.2034391252,133.42
2021-07-28 22:00:00,48.20144,11.54667,49.5651531437,1.2914400000000001,0.37667,1.34525,46.91,11.17,48.2215408298,0.0,48.73144,29.56667,56.999484378,1.2914400000000001,0.37667,1.34525,47.44,29.19,55.7010744959,133.6,49.56144,12.65667,51.1520051451,1.2914400000000001,0.37667,1.34525,48.27,12.28,49.8075426015,133.64,49.62144,12.63667,51.2052022393,1.2914400000000001,0.37667,1.34525,48.33,12.26,49.8607711533,133.42
2021-07-28 22:30:00,46.15808,11.93569,47.6762943722,1.28808,0.37569,1.34175,44.87,11.56,46.3351972047,0.0,46.66808,29.92569,55.4387645323,1.28808,0.37569,1.34175,45.38,29.55,54.1529953004,134.05,47.48808,13.06569,49.2527156334,1.28808,0.37569,1.34175,46.2,12.69,47.9111271001,134.1,47.55808,13.03569,49.312272175,1.28808,0.37569,1.34175,46.27,12.66,47.9707046019,133.91
2021-07-28 23:00:00,43.66632,12.40351,45.3937722894,1.24632,0.36351000000000006,1.29825,42.42,12.04,44.0955553316,0.0,44.13632,30.56351,53.6855929153,1.24632,0.36351000000000006,1.29825,42.89,30.2,52.4556202899,133.79,44.96632,13.56351,46.9674220909,1.24632,0.36351000000000006,1.29825,43.72,13.2,45.669228152,133.83,45.03632,13.54351,47.0286804223,1.24632,0.36351000000000006,1.29825,43.79,13.18,45.7304767086,133.64
2021-07-28 23:30:00,40.47768,13.05099,42.5296475198,1.2376800000000001,0.36099000000000003,1.28925,39.24,12.69,41.2409226376,0.0,40.90768,31.35099,51.5395271317,1.2376800000000001,0.36099000000000003,1.28925,39.67,30.99,50.3397357959,134.53,41.76768,14.24099,44.1287308764,1.2376800000000001,0.36099000000000003,1.28925,40.53,13.88,42.8408134843,134.57,41.83768,14.22099,44.1885508289,1.2376800000000001,0.36099000000000003,1.28925,40.6,13.86,42.9005780847,134.34
2021-07-29 00:00:00,38.14392,13.46281,40.4500418549,1.2439200000000001,0.36281,1.29575,36.9,13.1,39.1563532521,0.0,38.53392,31.79281,49.9564386067,1.2439200000000001,0.36281,1.29575,37.29,31.43,48.7687297354,134.95,39.39392,14.64281,42.0272865846,1.2439200000000001,0.36281,1.29575,38.15,14.28,40.7350082853,134.99,39.45392,14.63281,42.0800538481,1.2439200000000001,0.36281,1.29575,38.21,14.27,40.7877064812,134.8
2021-07-29 00:30:00,36.55152,13.74211,39.0494455987,1.24152,0.36211000000000004,1.29325,35.31,13.38,37.7600384004,0.0,36.93152,32.18211,48.9859711914,1.24152,0.36211000000000004,1.29325,35.69,31.82,47.815149273,135.12,37.81152,14.97211,40.6678635112,1.24152,0.36211000000000004,1.29325,36.57,14.61,39.3804139135,135.17,37.87152,14.95211,40.7163065683,1.24152,0.36211000000000004,1.29325,36.63,14.59,39.4287331777,135.02
2021-07-29 01:00:00,35.62624,13.97057,38.2675554832,1.23624,0.36057000000000006,1.28775,34.39,13.61,36.9851889275,0.0,35.97624,32.39057,48.4090783786,1.23624,0.36057000000000006,1.28775,34.74,32.03,47.2523914739,135.5,36.85624,15.17057,39.8563498211,1.23624,0.36057000000000006,1.28775,35.62,14.81,38.5761649208,135.55,36.92624,15.16057,39.9172905301,1.23624,0.36057000000000006,1.28775,35.69,14.8,38.6369784015,135.37
2021-07-29 01:30:00,34.77024,13.95882,37.4675625768,1.23024,0.35882000000000003,1.2815,33.54,13.6,36.1924246217,0.0,35.11024,32.43882,47.8017363267,1.23024,0.35882000000000003,1.2815,33.88,32.08,46.6581268377,135.5,35.99024,15.15882,39.052364833,1.23024,0.35882000000000003,1.2815,34.76,14.8,37.7795923747,135.55,36.05024,15.14882,39.1037920341,1.23024,0.35882000000000003,1.2815,34.82,14.79,37.8308934602,135.37
2021-07-29 02:00:00,34.63128,13.95204,37.3361081877,1.24128,0.36204000000000003,1.293,33.39,13.59,36.049690706,0.0,34.98128,32.47204,47.7296902588,1.24128,0.36204000000000003,1.293,33.74,32.11,46.577244444,135.6,35.86128,15.16204,38.934802686,1.24128,0.36204000000000003,1.293,34.62,14.8,37.6508220362,135.65,35.93128,15.14204,38.9915152027,1.24128,0.36204000000000003,1.293,34.69,14.78,37.7073533943,135.46
2021-07-29 02:30:00,34.05216,14.44813,36.9905131238,1.26216,0.36813,1.31475,32.79,14.08,35.6851579792,0.0,34.38216,33.12813,47.7452188555,1.26216,0.36813,1.31475,33.12,32.76,46.5848902542,135.69,35.27216,15.65813,38.5914797094,1.26216,0.36813,1.31475,34.01,15.29,37.2889286518,135.77,35.33216,15.64813,38.6422761074,1.26216,0.36813,1.31475,34.07,15.28,37.3395674854,135.55
2021-07-29 03:00:00,33.27216,14.62688,36.3453195006,1.29216,0.37688000000000005,1.346,31.98,14.25,35.0111824993,0.0,33.59216,33.35688,47.3404125119,1.29216,0.37688000000000005,1.346,32.3,32.98,46.1624349444,136.31,34.47216,15.83688,37.9359537009,1.29216,0.37688000000000005,1.346,33.18,15.46,36.6049723398,136.35,34.53216,15.83688,37.9904835768,1.29216,0.37688000000000005,1.346,33.24,15.46,36.6593671522,136.26
2021-07-29 03:30:00,32.82072,14.59646,35.9201378874,1.29072,0.37646,1.3445,31.53,14.22,34.588282698,0.0,33.11072,33.30646,46.9642423196,1.29072,0.37646,1.3445,31.82,32.93,45.7918912036,136.49,34.00072,15.80646,37.4952415414,1.29072,0.37646,1.3445,32.71,15.43,36.1666835637,136.52,34.06072,15.78646,37.5412435363,1.29072,0.37646,1.3445,32.77,15.41,36.212442613,136.35
2021-07-29 04:00:00,32.68864,14.54877,35.7800767685,1.29864,0.37877000000000005,1.35275,31.39,14.17,34.440107433,0.0,32.99864,33.30877,46.8869320895,1.29864,0.37877000000000005,1.35275,31.7,32.93,45.7085867207,136.36,33.88864,15.76877,37.3777210162,1.29864,0.37877000000000005,1.35275,32.59,15.39,36.0410904386,136.4,33.95864,15.75877,37.4369878938,1.29864,0.37877000000000005,1.35275,32.66,15.38,36.1001385039,136.17
2021-07-29 04:30:00,32.59952,14.56611,35.7057455427,1.28952,0.37611000000000006,1.34325,31.31,14.19,34.3754592697,0.0,32.90952,33.33611,46.8437054103,1.28952,0.37611000000000006,1.34325,31.62,32.96,45.6747851664,136.45,33.79952,15.77611,37.3000428815,1.28952,0.37611000000000006,1.34325,32.51,15.4,35.9730468546,136.52,33.85952,15.76611,37.3501983818,1.28952,0.37611000000000006,1.34325,32.57,15.39,36.0230065375,136.34
2021-07-29 05:00:00,32.57008,14.60919,35.6964780288,1.30008,0.37919,1.35425,31.27,14.23,34.3555788774,0.0,32.86008,33.37919,46.8396753048,1.30008,0.37919,1.35425,31.56,33.0,45.6621681483,136.54,33.76008,15.82919,37.2868107735,1.30008,0.37919,1.35425,32.46,15.45,35.9493268365,136.52,33.82008,15.81919,37.3369064528,1.30008,0.37919,1.35425,32.52,15.44,35.9992222138,136.34
2021-07-29 05:30:00,32.59856,14.80583,35.803333868,1.28856,0.37583000000000005,1.34225,31.31,14.43,34.475222987,0.0,32.90856,33.52583,46.9782353698,1.28856,0.37583000000000005,1.34225,31.62,33.15,45.8120824674,136.46,33.80856,16.01583,37.4102330902,1.28856,0.37583000000000005,1.34225,32.52,15.64,36.0854541332,136.52,33.86856,16.01583,37.4644653914,1.28856,0.37583000000000005,1.34225,32.58,15.64,36.1395351381,136.34
2021-07-29 06:00:00,33.22872,14.73171,36.3479175795,1.30872,0.38171000000000005,1.36325,31.92,14.35,34.9972698935,0.0,33.54872,33.36171,47.31300358,1.30872,0.38171000000000005,1.36325,32.24,32.98,46.1204726775,136.46,34.44872,15.95171,37.9627628284,1.30872,0.38171000000000005,1.36325,33.14,15.57,36.6153587993,136.52,34.51872,15.94171,38.0221007858,1.30872,0.38171000000000005,1.36325,33.21,15.56,36.6744829548,136.34
2021-07-29 06:30:00,36.45176,13.46593,38.8595172109,1.39176,0.40593,1.44975,35.06,13.06,37.4134628175,0.0,36.82176,31.77593,48.6369379881,1.39176,0.40593,1.44975,35.43,31.37,47.3218955664,136.07,37.73176,14.64593,40.4745472892,1.39176,0.40593,1.44975,36.34,14.24,39.0304137821,136.11,37.80176,14.62593,40.5325904361,1.39176,0.40593,1.44975,36.41,14.22,39.0883166688,135.94
2021-07-29 07:00:00,39.34992,12.35206,41.2430550548,1.5499200000000002,0.45206,1.6145,37.8,11.9,39.6289035932,0.0,39.76992,30.60206,50.1809985258,1.5499200000000002,0.45206,1.6145,38.22,30.15,48.6804981486,134.79,40.66992,13.51206,42.8557832533,1.5499200000000002,0.45206,1.6145,39.12,13.06,41.2424296084,134.83,40.73992,13.50206,42.9190715865,1.5499200000000002,0.45206,1.6145,39.19,13.05,41.3056727339,134.66
2021-07-29 07:30:00,42.86776,11.39768,44.3570959013,1.87776,0.5476800000000001,1.956,40.99,10.85,42.4016815704,0.0,43.30776,29.61768,52.4668375719,1.87776,0.5476800000000001,1.956,41.43,29.07,50.6113603848,134.63,44.18776,12.53768,45.9320318906,1.87776,0.5476800000000001,1.956,42.31,11.99,43.9760866836,134.67,44.25776,12.51768,45.9939303909,1.87776,0.5476800000000001,1.956,42.38,11.97,44.037998365,134.47
2021-07-29 08:00:00,45.38272,10.78621,46.6469034424,2.35272,0.6862100000000001,2.45075,43.03,10.1,44.1994445666,0.0,45.87272,28.84621,54.1886544543,2.35272,0.6862100000000001,2.45075,43.52,28.16,51.8360492322,134.63,46.72272,11.90621,48.215872913,2.35272,0.6862100000000001,2.45075,44.37,11.22,45.766639597,134.67,46.79272,11.87621,48.2763193394,2.35272,0.6862100000000001,2.45075,44.44,11.19,45.8271720707,134.56
2021-07-29 08:30:00,48.29384,9.75112,49.2684414529,2.88384,0.8411200000000001,3.004,45.41,8.91,46.2758706023,0.0,48.79384,27.85112,56.1829485449,2.88384,0.8411200000000001,3.004,45.91,27.01,53.2660135546,134.24,49.65384,10.88112,50.8321020537,2.88384,0.8411200000000001,3.004,46.77,10.04,47.835494144,134.27,49.72384,10.86112,50.8962099964,2.88384,0.8411200000000001,3.004,46.84,10.02,47.8997494774,134.1
2021-07-29 09:00:00,49.659440000000004,9.06567,50.4801580194,3.37944,0.98567,3.52025,46.28,8.08,46.9800468284,0.0,50.16944,27.22567,57.0807306966,3.37944,0.98567,3.52025,46.79,26.24,53.6455189182,134.45,51.01944,10.18567,52.0262542498,3.37944,0.98567,3.52025,47.64,9.2,48.5201978562,134.49,51.09944,10.15567,52.0988522087,3.37944,0.98567,3.52025,47.72,9.17,48.5930787253,134.28
2021-07-29 09:30:00,51.19192,8.92681,51.9644167682,3.93192,1.14681,4.09575,47.26,7.78,47.8960958743,0.0,51.72192,27.21681,58.44580186,3.93192,1.14681,4.09575,47.79,26.07,54.4383045291,134.71,52.57192,10.04681,53.5233142066,3.93192,1.14681,4.09575,48.64,8.9,49.4475439228,134.75,52.62192,10.01681,53.5668082591,3.93192,1.14681,4.09575,48.69,8.87,49.4913426773,134.52
2021-07-29 10:00:00,51.70704,8.66372,52.427836402,4.12704,1.2037200000000001,4.299,47.58,7.46,48.1612707474,0.0,52.22704,26.88372,58.7400894466,4.12704,1.2037200000000001,4.299,48.1,25.68,54.5258874297,135.2,53.06704,9.76372,53.9577701782,4.12704,1.2037200000000001,4.299,48.94,8.56,49.6829669001,135.25,53.14704,9.73372,54.031038911,4.12704,1.2037200000000001,4.299,49.02,8.53,49.756620665,135.02
2021-07-29 10:30:00,51.71728,8.44754,52.4026524391,4.03728,1.17754,4.2055,47.68,7.27,48.2310615682,0.0,52.23728,26.59754,58.6187901261,4.03728,1.17754,4.2055,48.2,25.42,54.4923517569,135.2,53.06728,9.54754,53.9193075498,4.03728,1.17754,4.2055,49.03,8.37,49.7392983465,135.25,53.13728,9.50754,53.9811433989,4.03728,1.17754,4.2055,49.1,8.33,49.801595356,135.02
2021-07-29 11:00:00,52.01984,8.10912,52.6480919008,4.65984,1.35912,4.854,47.36,6.75,47.8386047037,0.0,52.53984,26.14912,58.6874029413,4.65984,1.35912,4.854,47.88,24.79,53.9169592985,134.66,53.34984,9.17912,54.1337387587,4.65984,1.35912,4.854,48.69,7.82,49.3139787484,134.72,53.41984,9.14912,54.1976540304,4.65984,1.35912,4.854,48.76,7.79,49.3783525444,134.56
2021-07-29 11:30:00,52.20368,7.60774,52.7551126759,4.72368,1.37774,4.9205000000000005,47.48,6.23,47.8869846618,0.0,52.70368,25.74774,58.6568325146,4.72368,1.37774,4.9205000000000005,47.98,24.37,53.8142852782,134.29,53.53368,8.66774,54.2308455683,4.72368,1.37774,4.9205000000000005,48.81,7.29,49.3513951171,134.35,53.58368,8.62774,54.2738303407,4.72368,1.37774,4.9205000000000005,48.86,7.25,49.3949602692,134.14
2021-07-29 12:00:00,52.20016,7.51088,52.7377476045,4.70016,1.37088,4.896,47.5,6.14,47.8951939134,0.0,52.71016,25.71088,58.6464859783,4.70016,1.37088,4.896,48.01,24.34,53.8274623218,134.6,53.53016,8.560880000000001,54.2103928781,4.70016,1.37088,4.896,48.83,7.19,49.3565091958,134.69,53.60016,8.53088,54.2747921746,4.70016,1.37088,4.896,48.9,7.16,49.4214083166,134.47
2021-07-29 12:30:00,51.98536,7.37323,52.5056394587,4.84536,1.41323,5.04725,47.14,5.96,47.515273334,0.0,52.47536,25.65323,58.4102013056,4.84536,1.41323,5.04725,47.63,24.24,53.4433765775,134.96,53.29536,8.43323,53.9584540713,4.84536,1.41323,5.04725,48.45,7.02,48.9559281395,134.99,53.36536,8.39323,54.0213657525,4.84536,1.41323,5.04725,48.52,6.98,49.0194940814,134.8
2021-07-29 13:00:00,51.99984,7.59287,52.5512610207,4.32984,1.26287,4.51025,47.67,6.33,48.0884372797,0.0,52.50984,25.81287,58.5114309726,4.32984,1.26287,4.51025,48.18,24.55,54.0741611123,135.08,53.32984,8.65287,54.0272523238,4.32984,1.26287,4.51025,49.0,7.39,49.5541330264,135.14,53.39984,8.62287,54.0915594068,4.32984,1.26287,4.51025,49.07,7.36,49.6188925713,134.99
2021-07-29 13:30:00,50.93992,8.19081,51.5942324108,4.45992,1.30081,4.64575,46.48,6.89,46.9878973779,0.0,51.43992,26.38081,57.8101418945,4.45992,1.30081,4.64575,46.98,25.08,53.255298328,134.95,52.24992,9.27081,53.0660160372,4.45992,1.30081,4.64575,47.79,7.97,48.4500257998,135.04,52.30992,9.24081,53.1198672802,4.45992,1.30081,4.64575,47.85,7.94,48.504289501,134.86
2021-07-29 14:00:00,50.42784,8.27562,51.1023769843,4.88784,1.42562,5.0915,45.54,6.85,46.0522974454,0.0,50.90784,26.47562,57.38089079,4.88784,1.42562,5.0915,46.02,25.05,52.396019887,134.81,51.71784,9.36562,52.5590126643,4.88784,1.42562,5.0915,46.83,7.94,47.4983420763,134.88,51.78784,9.33562,52.6225633417,4.88784,1.42562,5.0915,46.9,7.91,47.5623601181,134.67
2021-07-29 14:30:00,50.14704,8.16872,50.8080073138,4.48704,1.30872,4.674,45.66,6.86,46.1724506605,0.0,50.62704,26.39872,57.0963185924,4.48704,1.30872,4.674,46.14,25.09,52.5205455036,134.81,51.44704,9.24872,52.271758593,4.48704,1.30872,4.674,46.96,7.94,47.6265178236,134.88,51.50704,9.21872,52.3255192807,4.48704,1.30872,4.674,47.02,7.91,47.6806931577,134.67
2021-07-29 15:00:00,50.38264,8.21702,51.0483087972,4.41264,1.28702,4.5965,45.97,6.93,46.4894159998,0.0,50.85264,26.46702,57.3279525419,4.41264,1.28702,4.5965,46.44,25.18,52.8271331798,134.99,51.68264,9.30702,52.5139590838,4.41264,1.28702,4.5965,47.27,8.02,47.9455242958,135.07,51.74264,9.26702,52.5659438596,4.41264,1.28702,4.5965,47.33,7.98,47.9980135006,134.85
2021-07-29 15:30:00,50.44888,8.42134,51.1469301195,3.87888,1.13134,4.0405,46.57,7.29,47.1371297387,0.0,50.95888,26.71134,57.5352338611,3.87888,1.13134,4.0405,47.08,25.58,53.5804329956,135.08,51.79888,9.52134,52.6666866686,3.87888,1.13134,4.0405,47.92,8.39,48.6489311291,135.07,51.86888,9.49134,52.7301265639,3.87888,1.13134,4.0405,47.99,8.36,48.7127262633,134.95
2021-07-29 16:00:00,50.49232,8.57151,51.2146967448,3.7423200000000003,1.09151,3.89825,46.75,7.48,47.3446184904,0.0,51.01232,26.901510000000002,57.671032868,3.7423200000000003,1.09151,3.89825,47.27,25.81,53.8573021976,135.22,51.88232,9.68151,52.7779003415,3.7423200000000003,1.09151,3.89825,48.14,8.59,48.9003854791,135.27,51.95232,9.65151,52.8412263168,3.7423200000000003,1.09151,3.89825,48.21,8.56,48.9640449718,135.1
2021-07-29 16:30:00,51.13016,8.81713,51.8848247859,2.8701600000000003,0.83713,2.98975,48.26,7.98,48.9153145753,0.0,51.68016,27.19713,58.3996816589,2.8701600000000003,0.83713,2.98975,48.81,26.36,55.4731078992,135.32,52.55016,9.94713,53.483312456,2.8701600000000003,0.83713,2.98975,49.68,9.11,50.508360694,135.36,52.630160000000004,9.91713,53.5563554498,2.8701600000000003,0.83713,2.98975,49.76,9.08,50.5816567542,135.1
2021-07-29 17:00:00,51.95,9.15125,52.749861389,3.81,1.11125,3.96875,48.14,8.04,48.80677412,0.0,52.5,27.53125,59.2808546376,3.81,1.11125,3.96875,48.69,26.42,55.3961415624,135.49,53.37,10.28125,54.3512741485,3.81,1.11125,3.96875,49.56,9.17,50.4012152631,135.55,53.45,10.23125,54.4204095589,3.81,1.11125,3.96875,49.64,9.12,50.4708232546,135.36
2021-07-29 17:30:00,52.85904,9.22597,53.658146,2.96904,0.86597,3.09275,49.89,8.36,50.5855878685,0.0,53.43904,27.55597,60.125389635,2.96904,0.86597,3.09275,50.47,26.69,57.0927053134,135.27,54.31904,10.34597,55.2955441402,2.96904,0.86597,3.09275,51.35,9.48,52.2177450681,135.35,54.38904,10.31597,55.358711231,2.96904,0.86597,3.09275,51.42,9.45,52.2811524357,135.13
2021-07-29 18:00:00,53.37776,9.15893,54.1578365646,2.56776,0.7489300000000001,2.67475,50.81,8.41,51.5013028961,0.0,53.96776,27.46893,60.5562650331,2.56776,0.7489300000000001,2.67475,51.4,26.72,57.9302891413,135.27,54.85776,10.27893,55.8124559051,2.56776,0.7489300000000001,2.67475,52.29,9.53,53.1513405287,135.35,54.94776,10.24893,55.8954103229,2.56776,0.7489300000000001,2.67475,52.38,9.5,53.2345226333,135.13
2021-07-29 18:30:00,53.50624,9.47182,54.3381366358,2.40624,0.7018200000000001,2.5065,51.1,8.77,51.8471108163,0.0,54.10624,27.88182,60.8677344202,2.40624,0.7018200000000001,2.5065,51.7,27.18,58.4092663881,135.17,54.99624,10.61182,56.0106877109,2.40624,0.7018200000000001,2.5065,52.59,9.91,53.5155696971,135.24,55.07624,10.57182,56.0816867672,2.40624,0.7018200000000001,2.5065,52.67,9.87,53.586806212,135.13
2021-07-29 19:00:00,52.67832,9.75701,53.5742908694,1.97832,0.57701,2.06075,50.7,9.18,51.5243864592,0.0,53.28832,28.22701,60.3026462269,1.97832,0.57701,2.06075,51.31,27.65,58.285835329,135.47,54.17832,10.90701,55.2652985621,1.97832,0.57701,2.06075,52.2,10.33,53.2123002698,135.52,54.25832,10.86701,55.3358581352,1.97832,0.57701,2.06075,52.28,10.29,53.2830413922,135.35
2021-07-29 19:30:00,50.99992,10.29456,52.0285479867,1.72992,0.50456,1.802,49.27,9.79,50.2332260561,0.0,51.56992,28.39456,58.8702614773,1.72992,0.50456,1.802,49.84,27.89,57.112850568,135.76,52.41992,11.40456,53.6461741562,1.72992,0.50456,1.802,50.69,10.9,51.8486846506,135.82,52.49992,11.38456,53.7201061652,1.72992,0.50456,1.802,50.77,10.88,51.9227050528,135.61
2021-07-29 20:00:00,50.26744,10.40217,51.3324523558,1.44744,0.42217000000000005,1.5077500000000001,48.82,9.98,49.8296377671,0.0,50.83744,28.24217,58.1555283018,1.44744,0.42217000000000005,1.5077500000000001,49.39,27.82,56.6861932043,134.23,51.68744,11.50217,52.9517834304,1.44744,0.42217000000000005,1.5077500000000001,50.24,11.08,51.4472934176,134.31,51.75744,11.46217,53.0114509937,1.44744,0.42217000000000005,1.5077500000000001,50.31,11.04,51.507064564,134.1
2021-07-29 20:30:00,49.6424,14.91945,51.8358743156,1.2324,0.35945000000000005,1.28375,48.41,14.56,50.5521681039,0.0,49.6624,17.10945,52.5270145074,1.2324,0.35945000000000005,1.28375,48.43,16.75,51.2447792463,133.39,51.0324,15.55945,53.351685391,1.2324,0.35945000000000005,1.28375,49.8,15.2,52.0680324191,133.48,51.1324,15.72945,53.497083351,1.2324,0.35945000000000005,1.28375,49.9,15.37,52.2134743146,133.26
2021-07-29 21:00:00,49.35488,15.37559,51.6944189218,1.18488,0.34559,1.23425,48.17,15.03,50.4603785162,0.0,49.28488,15.30559,51.6067871686,1.18488,0.34559,1.23425,48.1,14.96,50.3727267477,134.85,50.76488,16.59559,53.4086757827,1.18488,0.34559,1.23425,49.58,16.25,52.1750793004,134.89,50.85488,16.57559,53.4880267318,1.18488,0.34559,1.23425,49.67,16.23,52.2543950305,134.71
2021-07-29 21:30:00,48.7732,15.6851,51.2332645871,1.1832,0.3451,1.2325,47.59,15.34,50.0012369847,0.0,48.6932,15.6051,51.1326399891,1.1832,0.3451,1.2325,47.51,15.26,49.900578153,135.43,50.1632,16.9251,52.9415304298,1.1832,0.3451,1.2325,48.98,16.58,51.7101228001,135.49,50.2432,16.9051,53.0109569075,1.1832,0.3451,1.2325,49.06,16.56,51.7795055983,135.27
2021-07-29 22:00:00,48.31704,15.92497,50.8737754041,1.21704,0.35497,1.26775,47.1,15.57,49.6068029609,0.0,48.24704,15.85497,50.7854008792,1.21704,0.35497,1.26775,47.03,15.5,49.5183895134,135.43,49.67704,17.15497,52.5556971114,1.21704,0.35497,1.26775,48.46,16.8,51.2894882018,135.49,49.75704,17.13497,52.6248061893,1.21704,0.35497,1.26775,48.54,16.78,51.3585435931,135.27
2021-07-29 22:30:00,46.16832,16.36951,48.9844325196,1.19832,0.34951000000000004,1.24825,44.97,16.02,47.7382582422,0.0,46.08832,16.28951,48.8823217172,1.19832,0.34951000000000004,1.24825,44.89,15.94,47.636075615,135.29,47.45832,17.59951,50.6165475854,1.19832,0.34951000000000004,1.24825,46.26,17.25,49.3715515251,135.34,47.53832,17.58951,50.6880925905,1.19832,0.34951000000000004,1.24825,46.34,17.24,49.4430298424,135.14
2021-07-29 23:00:00,43.55192,16.88181,46.7093699868,1.17192,0.34181,1.22075,42.38,16.54,45.4932522469,0.0,43.47192,16.80181,46.6058864068,1.17192,0.34181,1.22075,42.3,16.46,45.3896640217,135.29,44.77192,18.12181,48.3003604351,1.17192,0.34181,1.22075,43.6,17.78,47.0859681859,135.34,44.84192,18.11181,48.3615079455,1.17192,0.34181,1.22075,43.67,17.77,47.1470232358,135.14
2021-07-29 23:30:00,40.69792,17.53356,44.3141785279,1.17792,0.34356000000000003,1.227,39.52,17.19,43.0967110114,0.0,40.61792,17.45356,44.2090735234,1.17792,0.34356000000000003,1.227,39.44,17.11,42.99146078,135.58,41.85792,18.79356,45.8833669667,1.17792,0.34356000000000003,1.227,40.68,18.45,44.6683881509,135.64,41.92792,18.78356,45.943145319,1.17792,0.34356000000000003,1.227,40.75,18.44,44.7280236541,135.43
2021-07-30 00:00:00,38.21184,18.26762,42.3538741634,1.19184,0.34762000000000004,1.2415,37.02,17.92,41.1291478151,0.0,38.11184,18.18762,42.2291589953,1.19184,0.34762000000000004,1.2415,36.92,17.84,41.0042924582,136.44,39.28184,19.54762,43.8767865898,1.19184,0.34762000000000004,1.2415,38.09,19.2,42.6554580329,136.49,39.33184,19.54762,43.9215560454,1.19184,0.34762000000000004,1.2415,38.14,19.2,42.700112412,136.31
2021-07-30 00:30:00,36.51224,18.73482,41.0382400969,1.18224,0.34482,1.2315,35.33,18.39,39.8296497599,0.0,36.40224,18.65482,40.9038553959,1.18224,0.34482,1.2315,35.22,18.31,39.6951445394,136.98,37.51224,20.01482,42.5177747472,1.18224,0.34482,1.2315,36.33,19.67,41.3131673925,137.04,37.57224,20.00482,42.5660198028,1.18224,0.34482,1.2315,36.39,19.66,41.3611859114,136.84
2021-07-30 01:00:00,35.69936,18.93398,40.4096511127,1.17936,0.34398,1.2285,34.52,18.59,39.2073781322,0.0,35.58936,18.85398,40.2749935698,1.17936,0.34398,1.2285,34.41,18.51,39.0726016538,137.52,36.67936,20.22398,41.8853771267,1.17936,0.34398,1.2285,35.5,19.88,40.6873985406,137.56,36.72936,20.22398,41.9291694772,1.17936,0.34398,1.2285,35.55,19.88,40.7310311679,137.33
2021-07-30 01:30:00,34.96344,19.16517,39.871617446,1.18344,0.34517000000000003,1.23275,33.78,18.82,38.6688608573,0.0,34.83344,19.08517,39.7191673649,1.18344,0.34517000000000003,1.23275,33.65,18.74,38.5163614585,137.79,35.90344,20.44517,41.3166065906,1.18344,0.34517000000000003,1.23275,34.72,20.1,40.1184296801,137.81,35.95344,20.44517,41.3600631547,1.18344,0.34517000000000003,1.23275,34.77,20.1,40.161709376,137.67
2021-07-30 02:00:00,34.68024,19.10007,39.5920663828,1.20024,0.35007000000000005,1.25025,33.48,18.75,38.3728145958,0.0,34.56024,19.01007,39.4435412997,1.20024,0.35007000000000005,1.25025,33.36,18.66,38.2241442023,138.02,35.61024,20.38007,41.0297019982,1.20024,0.35007000000000005,1.25025,34.41,20.03,39.8151855452,138.03,35.65024,20.38007,41.0644233524,1.20024,0.35007000000000005,1.25025,34.45,20.03,39.8497603506,137.85
2021-07-30 02:30:00,33.98744,19.37217,39.1206729015,1.20744,0.35217000000000004,1.2577500000000001,32.78,19.02,37.8984010217,0.0,33.85744,19.29217,38.9681160266,1.20744,0.35217000000000004,1.2577500000000001,32.65,18.94,37.7458090389,138.02,34.88744,20.66217,40.5469942026,1.20744,0.35217000000000004,1.2577500000000001,33.68,20.31,39.3298677852,138.03,34.92744,20.65217,40.5763254948,1.20744,0.35217000000000004,1.2577500000000001,33.72,20.3,39.3589684824,137.85
2021-07-30 03:00:00,33.17632,19.56476,38.5155558521,1.21632,0.35476,1.267,31.96,19.21,37.288948765,0.0,33.04632,19.47476,38.3578615488,1.21632,0.35476,1.267,31.83,19.12,37.1311634614,138.02,34.05632,20.84476,39.9291491445,1.21632,0.35476,1.267,32.84,20.49,38.707953963,138.03,34.09632,20.84476,39.9632713501,1.21632,0.35476,1.267,32.88,20.49,38.7418959268,137.85
2021-07-30 03:30:00,32.95216,19.59063,38.3358530942,1.2021600000000001,0.35063000000000005,1.25225,31.75,19.24,37.1246562274,0.0,32.81216,19.49063,38.1644140747,1.2021600000000001,0.35063000000000005,1.25225,31.61,19.14,36.9531013583,137.92,33.81216,20.86063,39.7294355342,1.2021600000000001,0.35063000000000005,1.25225,32.61,20.51,38.5236576664,138.03,33.84216,20.86063,39.7549704749,1.2021600000000001,0.35063000000000005,1.25225,32.64,20.51,38.5490557602,137.85
2021-07-30 04:00:00,32.71016,19.54588,38.1050651777,1.22016,0.35588000000000003,1.271,31.49,19.19,36.8764992916,0.0,32.59016,19.46588,37.9610196517,1.22016,0.35588000000000003,1.271,31.37,19.11,36.7323971448,137.92,33.58016,20.83588,39.5191224725,1.22016,0.35588000000000003,1.271,32.36,20.48,38.2962139121,137.89,33.630160000000004,20.83588,39.5616172192,1.22016,0.35588000000000003,1.271,32.41,20.48,38.3384728439,137.85
2021-07-30 04:30:00,32.68216,19.72063,38.1710208124,1.2021600000000001,0.35063000000000005,1.25225,31.48,19.37,36.9619709972,0.0,32.55216,19.64063,38.0183832831,1.2021600000000001,0.35063000000000005,1.25225,31.35,19.29,36.8093276222,137.92,33.55216,21.01063,39.5878013239,1.2021600000000001,0.35063000000000005,1.25225,32.35,20.66,38.3843470701,138.04,33.59216,21.00063,39.6164066248,1.2021600000000001,0.35063000000000005,1.25225,32.39,20.65,38.412688008,137.85
2021-07-30 05:00:00,33.04616,19.61638,38.4298198675,1.25616,0.36638000000000004,1.3085,31.79,19.25,37.1640498331,0.0,32.90616,19.52638,38.2634928078,1.25616,0.36638000000000004,1.3085,31.65,19.16,36.9976769541,138.13,33.91616,20.89638,39.8367243414,1.25616,0.36638000000000004,1.3085,32.66,20.53,38.5766315274,138.18,33.95616,20.90638,39.8760269667,1.25616,0.36638000000000004,1.3085,32.7,20.54,38.6158205921,138.05
2021-07-30 05:30:00,33.88856,19.37708,39.0372351506,1.2585600000000001,0.36708,1.311,32.63,19.01,37.763699501,0.0,33.75856,19.28708,38.8797097237,1.2585600000000001,0.36708,1.311,32.5,18.92,37.6060686592,138.04,34.78856,20.66708,40.4644548042,1.2585600000000001,0.36708,1.311,33.53,20.3,39.1963123265,138.18,34.82856,20.65708,40.4937469963,1.2585600000000001,0.36708,1.311,33.57,20.29,39.2253616937,137.94
2021-07-30 06:00:00,34.41568,19.21624,39.4170383159,1.25568,0.36624,1.308,33.16,18.85,38.1432575955,0.0,34.29568,19.13624,39.273265054,1.25568,0.36624,1.308,33.04,18.77,37.9994013111,138.04,35.33568,20.50624,40.8548180757,1.25568,0.36624,1.308,34.08,20.14,39.586184458700004,138.18,35.39568,20.50624,40.906723672300004,1.25568,0.36624,1.308,34.14,20.14,39.6378505976,137.94
2021-07-30 06:30:00,36.7896,18.5203,41.1883014975,1.2696,0.3703,1.3225,35.52,18.15,39.8885058632,0.0,36.6596,18.4303,41.0317222433,1.2696,0.3703,1.3225,35.39,18.06,39.73179709,138.04,37.7796,19.7803,42.6445593746,1.2696,0.3703,1.3225,36.51,19.41,41.3488597183,138.03,37.8196,19.7803,42.6800001435,1.2696,0.3703,1.3225,36.55,19.41,41.3841829689,137.94
2021-07-30 07:00:00,39.22208,17.91144,43.1183399773,1.3420800000000002,0.39144,1.3980000000000001,37.88,17.52,41.7354142186,0.0,39.10208,17.84144,42.9801075103,1.3420800000000002,0.39144,1.3980000000000001,37.76,17.45,41.5971164866,137.27,40.29208,19.18144,44.6248736827,1.3420800000000002,0.39144,1.3980000000000001,38.95,18.79,43.2454228792,137.31,40.35208,19.17144,44.6747632562,1.3420800000000002,0.39144,1.3980000000000001,39.01,18.78,43.2951325209,137.12
2021-07-30 07:30:00,42.54392,17.10906,45.8552621086,1.81392,0.5290600000000001,1.8895,40.73,16.58,43.9753260363,0.0,42.43392,17.02906,45.7233687631,1.81392,0.5290600000000001,1.8895,40.62,16.5,43.8432936719,137.18,43.69392,18.35906,47.3942372979,1.81392,0.5290600000000001,1.8895,41.88,17.83,45.5175054237,137.31,43.76392,18.33906,47.4510465159,1.81392,0.5290600000000001,1.8895,41.95,17.81,45.5741001008,137.12
2021-07-30 08:00:00,45.13288,15.91959,47.8582302521,1.95288,0.56959,2.03425,43.18,15.35,45.8272288056,0.0,45.02288,15.83959,47.7278989152,1.95288,0.56959,2.03425,43.07,15.27,45.6968029516,136.73,46.32288,17.11959,49.3851148957,1.95288,0.56959,2.03425,44.37,16.55,47.3560914772,136.78,46.39288,17.10959,49.4473192869,1.95288,0.56959,2.03425,44.44,16.54,47.4181948201,136.58
2021-07-30 08:30:00,48.61016,14.86338,50.8317589726,2.00016,0.58338,2.0835,46.61,14.28,48.7484410007,0.0,48.50016,14.80338,50.7090285792,2.00016,0.58338,2.0835,46.5,14.22,48.6256969102,135.64,49.90016,16.11338,52.4372671203,2.00016,0.58338,2.0835,47.9,15.53,50.3546512251,135.69,49.99016,16.08338,52.5137240067,2.00016,0.58338,2.0835,47.99,15.5,50.4310430192,135.5
2021-07-30 09:00:00,50.61976,14.08743,52.5434656876,2.45976,0.71743,2.56225,48.16,13.37,49.9814215484,0.0,50.51976,14.02743,52.431049416,2.45976,0.71743,2.56225,48.06,13.31,49.8690254567,136.14,51.95976,15.31743,54.1704746247,2.45976,0.71743,2.56225,49.5,14.6,51.6082357769,136.18,52.03976,15.29743,54.2415706397,2.45976,0.71743,2.56225,49.58,14.58,51.679326621,136.02
2021-07-30 09:30:00,52.16984,13.57787,53.9077986878,2.04984,0.59787,2.13525,50.12,12.98,51.7734951495,0.0,52.05984,13.51787,53.7862412719,2.04984,0.59787,2.13525,50.01,12.92,51.6519747928,135.88,53.53984,14.79787,55.5471999633,2.04984,0.59787,2.13525,51.49,14.2,53.4121718338,135.93,53.61984,14.76787,55.6163395592,2.04984,0.59787,2.13525,51.57,14.17,53.4813406713,135.78
2021-07-30 10:00:00,52.94176,13.23468,54.5709327994,1.9017600000000001,0.5546800000000001,1.9809999999999999,51.04,12.68,52.5914822001,0.0,52.83176,13.16468,54.4472558005,1.9017600000000001,0.5546800000000001,1.9809999999999999,50.93,12.61,52.4678663565,135.88,54.32176,14.44468,56.2094510719,1.9017600000000001,0.5546800000000001,1.9809999999999999,52.42,13.89,54.2290374246,135.93,54.40176,14.41468,56.2790768457,1.9017600000000001,0.5546800000000001,1.9809999999999999,52.5,13.86,54.2987071669,135.78
2021-07-30 10:30:00,53.298,13.14025,54.8939247464,1.818,0.53025,1.89375,51.48,12.61,53.0019103429,0.0,53.188,13.07025,54.7703823162,1.818,0.53025,1.89375,51.37,12.54,52.8784313307,135.88,54.688,14.34025,56.5368916201,1.818,0.53025,1.89375,52.87,13.81,54.6438743136,135.93,54.778,14.31025,56.6163628209,1.818,0.53025,1.89375,52.96,13.78,54.7233953625,135.68
2021-07-30 11:00:00,53.07392,13.28656,54.7117323871,3.31392,0.9665600000000001,3.452,49.76,12.32,51.2624618995,0.0,52.97392,13.20656,54.5953242247,3.31392,0.9665600000000001,3.452,49.66,12.24,51.1461943843,136.02,54.43392,14.46656,56.3234676205,3.31392,0.9665600000000001,3.452,51.12,13.5,52.8725297295,136.07,54.51392,14.44656,56.3956609111,3.31392,0.9665600000000001,3.452,51.2,13.48,52.9447863344,135.88
2021-07-30 11:30:00,53.88576,13.03168,55.4391541638,2.8857600000000003,0.8416800000000001,3.006,51.0,12.19,52.4365912317,0.0,53.75576,12.96168,55.296355048,2.8857600000000003,0.8416800000000001,3.006,50.87,12.12,52.293893525,135.92,55.23576,14.21168,57.034735304,2.8857600000000003,0.8416800000000001,3.006,52.35,13.37,54.0303562824,135.96,55.31576,14.17168,57.102275072,2.8857600000000003,0.8416800000000001,3.006,52.43,13.33,54.0980018115,135.75
2021-07-30 12:00:00,53.89168,12.88174,55.4098583165,2.1316800000000002,0.6217400000000001,2.2205,51.76,12.26,53.1921535567,0.0,53.76168,12.80174,55.2648422005,2.1316800000000002,0.6217400000000001,2.2205,51.63,12.18,53.0472364973,135.92,55.26168,14.05174,57.0202128499,2.1316800000000002,0.6217400000000001,2.2205,53.13,13.43,54.8011113026,135.96,55.35168,14.02174,57.1000671755,2.1316800000000002,0.6217400000000001,2.2205,53.22,13.4,54.881038619899996,135.75
2021-07-30 12:30:00,54.49632,13.10976,56.0510008903,3.01632,0.8797600000000001,3.142,51.48,12.23,52.9127895693,0.0,54.37632,13.02976,55.9156402306,3.01632,0.8797600000000001,3.142,51.36,12.15,52.7775719411,135.92,55.86632,14.28976,57.6649195889,3.01632,0.8797600000000001,3.142,52.85,13.41,54.5247705176,135.96,55.94632,14.25976,57.7350108409,3.01632,0.8797600000000001,3.142,52.93,13.38,54.5949567268,135.75
2021-07-30 13:00:00,54.48392,13.22031,56.0649100156,3.9439200000000003,1.15031,4.10825,50.54,12.07,51.9612980977,0.0,54.36392,13.14031,55.9294514962,3.9439200000000003,1.15031,4.10825,50.42,11.99,51.8260214564,135.84,55.83392,14.39031,57.6585435513,3.9439200000000003,1.15031,4.10825,51.89,13.24,53.5524948065,135.96,55.91392,14.36031,57.7285453919,3.9439200000000003,1.15031,4.10825,51.97,13.21,53.6226164971,135.75
2021-07-30 13:30:00,54.0904,13.49095,55.7474403364,3.2604,0.9509500000000001,3.39625,50.83,12.54,52.3539922069,0.0,53.9704,13.42095,55.6140807266,3.2604,0.9509500000000001,3.39625,50.71,12.47,52.2207334303,135.84,55.4504,14.69095,57.3634977321,3.2604,0.9509500000000001,3.39625,52.19,13.74,53.9683583223,135.96,55.5204,14.66095,57.4234992931,3.2604,0.9509500000000001,3.39625,52.26,13.71,54.0284341805,135.75
2021-07-30 14:00:00,53.24544,13.66742,54.9715858444,2.6654400000000003,0.7774200000000001,2.7765,50.58,12.89,52.1966330332,0.0,53.12544,13.58742,54.8354844736,2.6654400000000003,0.7774200000000001,2.7765,50.46,12.81,52.0606156322,136.46,54.59544,14.85742,56.5809596759,2.6654400000000003,0.7774200000000001,2.7765,51.93,14.08,53.8049375058,136.52,54.67544,14.83742,56.6529149422,2.6654400000000003,0.7774200000000001,2.7765,52.01,14.06,53.8769310559,136.3
2021-07-30 14:30:00,52.1916,13.84005,53.995463648,2.3316,0.68005,2.42875,49.86,13.16,51.5674820017,0.0,52.0716,13.77005,53.8615428999,2.3316,0.68005,2.42875,49.74,13.09,51.4336047735,136.77,53.5116,15.07005,55.5931447353,2.3316,0.68005,2.42875,51.18,14.39,53.1645041357,136.83,53.5916,15.03005,55.6593387812,2.3316,0.68005,2.42875,51.26,14.35,53.23072515,136.63
2021-07-30 15:00:00,51.87832,13.92576,53.7148664487,2.00832,0.5857600000000001,2.092,49.87,13.34,51.623371645,0.0,51.75832,13.84576,53.5782489374,2.00832,0.5857600000000001,2.092,49.75,13.26,51.4867953945,136.94,53.19832,15.13576,55.3096056902,2.00832,0.5857600000000001,2.092,51.19,14.55,53.2176530862,137.01,53.27832,15.11576,55.3810940881,2.00832,0.5857600000000001,2.092,51.27,14.53,53.2891527424,136.85
2021-07-30 15:30:00,50.98512,14.40441,52.9808407716,2.41512,0.7044100000000001,2.51575,48.57,13.7,50.4651850289,0.0,50.86512,14.33441,52.846340863500004,2.41512,0.7044100000000001,2.51575,48.45,13.63,50.3307003726,136.94,52.29512,15.62441,54.5793162623,2.41512,0.7044100000000001,2.51575,49.88,14.92,52.0636226169,137.01,52.36512,15.60441,54.6406753624,2.41512,0.7044100000000001,2.51575,49.95,14.9,52.124970024,136.85
2021-07-30 16:00:00,50.62552,14.57286,52.6812255348,1.89552,0.55286,1.9745,48.73,14.02,50.706738211,0.0,50.50552,14.49286,52.5437964126,1.89552,0.55286,1.9745,48.61,13.94,50.5693157953,137.27,51.94552,15.81286,54.2990201518,1.89552,0.55286,1.9745,50.05,15.26,52.324660534,137.33,52.02552,15.78286,54.3668410067,1.89552,0.55286,1.9745,50.13,15.23,52.3924593811,137.17
