Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-07-30 16:30:00,51.14328,15.13429,53.3355587105,2.72328,0.79429,2.8367500000000003,48.42,14.34,50.4988316697,0.0,51.03328,15.06429,53.2102292869,2.72328,0.79429,2.8367500000000003,48.31,14.27,50.3734950147,137.66,52.46328,16.39429,54.9651570812,2.72328,0.79429,2.8367500000000003,49.74,15.6,52.1289516488,137.72,52.54328,16.37429,55.0355671013,2.72328,0.79429,2.8367500000000003,49.82,15.58,52.1993180032,137.55
2021-07-30 17:00:00,52.91104,14.82322,54.9482120278,2.41104,0.7032200000000001,2.5115,50.5,14.12,52.4368610807,0.0,52.80104,14.74322,54.8207293006,2.41104,0.7032200000000001,2.5115,50.39,14.04,52.3094035523,137.93,54.29104,16.03322,56.6090201986,2.41104,0.7032200000000001,2.5115,51.88,15.33,54.097535064,137.96,54.37104,16.00322,56.6772709386,2.41104,0.7032200000000001,2.5115,51.96,15.3,54.1657788645,137.81
2021-07-30 17:30:00,53.9352,14.7811,55.9239368808,2.0952,0.6111,2.1825,51.84,14.17,53.7417389,0.0,53.8352,14.6811,55.8011062278,2.0952,0.6111,2.1825,51.74,14.07,53.6189565359,136.81,55.3452,15.9611,57.6007628096,2.0952,0.6111,2.1825,53.25,15.35,55.4182731597,136.91,55.4352,15.9311,57.6789506341,2.0952,0.6111,2.1825,53.34,15.32,55.4964683561,136.7
2021-07-30 18:00:00,53.96048,14.58264,55.8962144622,1.6204800000000001,0.47264000000000006,1.6880000000000002,52.34,14.11,54.2085574425,0.0,53.85048,14.49264,55.7665743111,1.6204800000000001,0.47264000000000006,1.6880000000000002,52.23,14.02,54.0789543168,136.09,55.38048,15.77264,57.5827555575,1.6204800000000001,0.47264000000000006,1.6880000000000002,53.76,15.3,55.8947904549,136.16,55.47048,15.74264,57.6611209187,1.6204800000000001,0.47264000000000006,1.6880000000000002,53.85,15.27,55.9731667855,135.97
2021-07-30 18:30:00,53.83,14.9725,55.8734700574,1.62,0.47250000000000003,1.6875,52.21,14.5,54.1861061528,0.0,53.72,14.8725,55.7407360577,1.62,0.47250000000000003,1.6875,52.1,14.4,54.0533995231,136.34,55.24,16.1525,57.5531133498,1.62,0.47250000000000003,1.6875,53.62,15.68,55.865613753,136.41,55.33,16.1325,57.6339002346,1.62,0.47250000000000003,1.6875,53.71,15.66,55.9464002417,136.22
2021-07-30 19:00:00,52.75792,15.55981,55.0045980802,1.50792,0.43981000000000003,1.57075,51.25,15.12,53.4338553728,0.0,52.66792,15.46981,54.8928485193,1.50792,0.43981000000000003,1.57075,51.16,15.03,53.3221014215,136.44,54.15792,16.76981,56.6948571403,1.50792,0.43981000000000003,1.57075,52.65,16.33,55.1243267533,136.5,54.24792,16.73981,56.7719830829,1.50792,0.43981000000000003,1.57075,52.74,16.3,55.2014275178,136.33
2021-07-30 19:30:00,51.44144,15.88542,53.8383535953,1.32144,0.38542000000000004,1.3765,50.12,15.5,52.4620281728,0.0,51.34144,15.79542,53.7162801602,1.32144,0.38542000000000004,1.3765,50.02,15.41,52.3399321742,136.77,52.83144,17.10542,55.5315806172,1.32144,0.38542000000000004,1.3765,51.51,16.72,54.1556876053,136.81,52.91144,17.08542,55.6015472757,1.32144,0.38542000000000004,1.3765,51.59,16.7,54.2256221725,136.64
2021-07-30 20:00:00,49.85112,16.63116,52.5521612134,1.34112,0.39116,1.397,48.51,16.24,51.1562088118,0.0,49.76112,16.54116,52.4383355743,1.34112,0.39116,1.397,48.42,16.15,51.0423245944,136.53,51.21112,17.88116,54.2431073465,1.34112,0.39116,1.397,49.87,17.49,52.8480557826,136.58,51.30112,17.85116,54.3182181832,1.34112,0.39116,1.397,49.96,17.46,52.9230875894,136.41
2021-07-30 20:30:00,48.36464,17.17302,51.3230067148,1.24464,0.36302,1.2965,47.12,16.81,50.028696765,0.0,48.28464,17.08302,51.2175363743,1.24464,0.36302,1.2965,47.04,16.72,49.9231409268,136.72,49.71464,18.42302,53.0184222346,1.24464,0.36302,1.2965,48.47,18.06,51.7252791196,136.78,49.78464,18.40302,53.0771280784,1.24464,0.36302,1.2965,48.54,18.04,51.7839086976,136.59
2021-07-30 21:00:00,47.56112,17.19741,50.5748064392,1.19112,0.34741000000000005,1.24075,46.37,16.85,49.3365929103,0.0,47.48112,17.11741,50.4723932617,1.19112,0.34741000000000005,1.24075,46.29,16.77,49.2341040337,136.82,48.89112,18.45741,52.2591389018,1.19112,0.34741000000000005,1.24075,47.7,18.11,51.0221726311,136.78,48.98112,18.44741,52.3398228136,1.19112,0.34741000000000005,1.24075,47.79,18.1,51.1027797678,136.68
2021-07-30 21:30:00,47.2644,17.42545,50.3742971669,1.1844000000000001,0.34545000000000003,1.2337500000000001,46.08,17.08,49.1435936822,0.0,47.1844,17.34545,50.2715848075,1.1844000000000001,0.34545000000000003,1.2337500000000001,46.0,17.0,49.040799341,136.64,48.6044,18.70545,52.0795694977,1.1844000000000001,0.34545000000000003,1.2337500000000001,47.42,18.36,50.8502310713,136.7,48.6744,18.68545,52.1377335244,1.1844000000000001,0.34545000000000003,1.2337500000000001,47.49,18.34,50.9083067878,136.56
2021-07-30 22:00:00,46.5208,17.90315,49.8468415505,1.2108,0.35315,1.26125,45.31,17.55,48.5901080468,0.0,46.4508,17.82315,49.7528039065,1.2108,0.35315,1.26125,45.24,17.47,48.4959637496,136.64,47.8308,19.18315,51.5342475696,1.2108,0.35315,1.26125,46.62,18.83,50.2791537319,136.7,47.9108,19.17315,51.6047908392,1.2108,0.35315,1.26125,46.7,18.82,50.3496017859,136.56
2021-07-30 22:30:00,44.9784,18.21245,48.5257643068,1.2084,0.35245000000000004,1.25875,43.77,17.86,47.2735919938,0.0,44.8984,18.13245,48.4216074244,1.2084,0.35245000000000004,1.25875,43.69,17.78,47.1693173578,136.35,46.2284,19.49245,50.1699170177,1.2084,0.35245000000000004,1.25875,45.02,19.14,48.919730171,136.41,46.3084,19.48245,50.2397628235,1.2084,0.35245000000000004,1.25875,45.1,19.13,48.989457029,136.23
2021-07-30 23:00:00,44.02152,18.72336,47.837834742,1.21152,0.35336,1.262,42.81,18.37,46.5849009873,0.0,43.91152,18.63336,47.701401379800004,1.21152,0.35336,1.262,42.7,18.28,46.4483411975,136.45,45.22152,20.01336,49.452203688,1.21152,0.35336,1.262,44.01,19.66,48.2016151182,136.52,45.29152,20.01336,49.5162232243,1.21152,0.35336,1.262,44.08,19.66,48.2655363588,136.31
2021-07-30 23:30:00,41.45856,19.71958,45.9094111556,1.19856,0.34958,1.2485,40.26,19.37,44.6773376557,0.0,41.39856,19.64958,45.8251760962,1.19856,0.34958,1.2485,40.2,19.3,44.5929366604,136.86,42.64856,21.06958,47.5691798484,1.19856,0.34958,1.2485,41.45,20.72,46.3402729815,136.91,42.71856,21.05958,47.6275264763,1.19856,0.34958,1.2485,41.52,20.71,46.3984320856,136.71
2021-07-31 00:00:00,38.8572,27.9321,47.8548242317,1.2072,0.3521,1.2575,37.65,27.58,46.6709642069,0.0,38.7872,28.2121,47.9621670721,1.2072,0.3521,1.2575,37.58,27.86,46.7807225254,137.94,39.6472,13.5721,41.9058750804,1.2072,0.3521,1.2575,38.44,13.22,40.6497478467,137.99,39.6972,13.3421,41.8793424047,1.2072,0.3521,1.2575,38.49,12.99,40.6229024074,137.84
2021-07-31 00:30:00,37.16632,29.81601,47.6479778654,1.18632,0.34601000000000004,1.23575,35.98,29.47,46.5085078238,0.0,37.09632,29.72601,47.5370658335,1.18632,0.34601000000000004,1.23575,35.91,29.38,46.3973328975,136.0,37.89632,12.40601,39.8753075682,1.18632,0.34601000000000004,1.23575,36.71,12.06,38.6402342125,136.06,37.95632,12.38601,39.9261251772,1.18632,0.34601000000000004,1.23575,36.77,12.04,38.6910131684,135.87
2021-07-31 01:00:00,35.90904,29.89097,46.7218283168,1.16904,0.34097000000000005,1.21775,34.74,29.55,45.6077855196,0.0,35.84904,29.81097,46.6245386172,1.16904,0.34097000000000005,1.21775,34.68,29.47,45.5102548883,135.77,36.66904,12.42097,38.7156168782,1.16904,0.34097000000000005,1.21775,35.5,12.08,37.4990186538,135.82,36.71904,12.400970000000001,38.7565730614,1.16904,0.34097000000000005,1.21775,35.55,12.06,37.5399267447,135.66
2021-07-31 01:30:00,35.00072,30.09146,46.157841863,1.17072,0.34146000000000004,1.2195,33.83,29.75,45.0503207536,0.0,34.97072,30.01146,46.0829576812,1.17072,0.34146000000000004,1.2195,33.8,29.67,44.9749808227,136.03,35.82072,12.56146,37.959376426,1.17072,0.34146000000000004,1.2195,34.65,12.22,36.7416779693,136.1,35.88072,12.53146,38.0060989507,1.17072,0.34146000000000004,1.2195,34.71,12.19,36.78831608,135.88
2021-07-31 02:00:00,34.70368,30.18649,45.995321328,1.15368,0.33649,1.20175,33.55,29.85,44.9068480301,0.0,34.67368,30.10649,45.9202006187,1.15368,0.33649,1.20175,33.52,29.77,44.8312759131,136.26,35.53368,12.64649,37.717053486,1.15368,0.33649,1.20175,34.38,12.31,36.5173999622,136.34,35.59368,12.62649,37.7668943079,1.15368,0.33649,1.20175,34.44,12.29,36.5671669671,136.16
2021-07-31 02:30:00,33.87696,30.29453,45.446748693,1.14696,0.33453000000000005,1.19475,32.73,29.96,44.3717759392,0.0,33.85696,30.21453,45.3785363753,1.14696,0.33453000000000005,1.19475,32.71,29.88,44.3030303704,136.35,34.72696,12.73453,36.9882414446,1.14696,0.33453000000000005,1.19475,33.58,12.4,35.7963182464,136.34,34.78696,12.72453,37.0411426628,1.14696,0.33453000000000005,1.19475,33.64,12.39,35.8491520123,136.16
2021-07-31 03:00:00,33.10936,30.48523,45.0064325154,1.14936,0.33523000000000003,1.19725,31.96,30.15,43.9370470105,0.0,33.08936,30.39523,44.9307884636,1.14936,0.33523000000000003,1.19725,31.94,30.06,43.8607706271,136.35,33.94936,12.91523,36.3230258977,1.14936,0.33523000000000003,1.19725,32.8,12.58,35.1297082254,136.42,33.99936,12.88523,36.3591203491,1.14936,0.33523000000000003,1.19725,32.85,12.55,35.165679291000004,136.16
2021-07-31 03:30:00,32.46712,30.79166,44.7463988121,1.13712,0.33166,1.1844999999999999,31.33,30.46,43.6964586666,0.0,32.45712,30.72166,44.6909949749,1.13712,0.33166,1.1844999999999999,31.32,30.39,43.6405144333,136.47,33.31712,13.22166,35.844703629,1.13712,0.33166,1.1844999999999999,32.18,12.89,34.6656097595,136.53,33.37712,13.21166,35.8967978997,1.13712,0.33166,1.1844999999999999,32.24,12.88,34.7176036039,136.35
2021-07-31 04:00:00,32.1044,30.8867,44.5497557373,1.1544,0.3367,1.2025000000000001,30.95,30.55,43.4879868469,0.0,32.0844,30.7967,44.4729744255,1.1544,0.3367,1.2025000000000001,30.93,30.46,43.4105574717,136.47,32.9544,13.3267,35.5470591224,1.1544,0.3367,1.2025000000000001,31.8,12.99,34.3508384177,136.53,33.0144,13.3067,35.5952085575,1.1544,0.3367,1.2025000000000001,31.86,12.97,34.3988444573,136.35
2021-07-31 04:30:00,32.04576,30.84418,44.4780189965,1.1457600000000001,0.33418000000000003,1.1935,30.9,30.51,43.4243031032,0.0,32.02576,30.77418,44.4150814279,1.1457600000000001,0.33418000000000003,1.1935,30.88,30.44,43.3609040496,136.47,32.90576,13.28418,35.4860321739,1.1457600000000001,0.33418000000000003,1.1935,31.76,12.95,34.2986894793,136.53,32.95576,13.27418,35.5286640876,1.1457600000000001,0.33418000000000003,1.1935,31.81,12.94,34.3412244977,136.35
2021-07-31 05:00:00,32.084,30.7095,44.4123456513,1.164,0.3395,1.2125,30.92,30.37,43.340319565,0.0,32.074,30.6295,44.3498336665,1.164,0.3395,1.2125,30.91,30.29,43.2771556367,136.47,32.944,13.1495,35.4713473983,1.164,0.3395,1.2125,31.78,12.81,34.2646246149,136.53,33.004,13.1295,35.5196816744,1.164,0.3395,1.2125,31.84,12.79,34.3128212189,136.35
2021-07-31 05:30:00,31.79384,30.76362,44.2408021791,1.14384,0.33362,1.1915,30.65,30.43,43.1903623509,0.0,31.77384,30.68362,44.1708211906,1.14384,0.33362,1.1915,30.63,30.35,43.1198260664,136.47,32.64384,13.18362,35.2055127253,1.14384,0.33362,1.1915,31.5,12.85,34.0201778361,136.53,32.70384,13.16362,35.2536812581,1.14384,0.33362,1.1915,31.56,12.83,34.0682036509,136.35
2021-07-31 06:00:00,31.76656,30.76733,44.2237823977,1.15656,0.33733,1.20475,30.61,30.43,43.1619855892,0.0,31.75656,30.68733,44.1609706139,1.15656,0.33733,1.20475,30.6,30.35,43.0985208563,136.47,32.62656,13.17733,35.1871346285,1.15656,0.33733,1.20475,31.47,12.84,33.9886230966,136.53,32.67656,13.16733,35.2297623149,1.15656,0.33733,1.20475,31.52,12.83,34.0311519053,136.35
2021-07-31 06:30:00,33.57592,30.12756,45.1111103322,1.22592,0.35756000000000004,1.2770000000000001,32.35,29.77,43.9633415472,0.0,33.55592,30.04756,45.0428199495,1.22592,0.35756000000000004,1.2770000000000001,32.33,29.69,43.8944757344,136.55,34.43592,12.64756,36.6850563609,1.22592,0.35756000000000004,1.2770000000000001,33.21,12.29,35.4111310184,136.53,34.50592,12.61756,36.7404591071,1.22592,0.35756000000000004,1.2770000000000001,33.28,12.26,35.4664066407,136.35
2021-07-31 07:00:00,35.28456,29.77133,46.1663542459,1.44456,0.42133000000000004,1.50475,33.84,29.35,44.7947329493,0.0,35.25456,29.69133,46.0918547898,1.44456,0.42133000000000004,1.50475,33.81,29.27,44.7196712868,136.02,36.13456,12.34133,38.1839606715,1.44456,0.42133000000000004,1.50475,34.69,11.92,36.6808192384,136.09,36.19456,12.32133,38.2342954239,1.44456,0.42133000000000004,1.50475,34.75,11.9,36.7310835669,135.91
2021-07-31 07:30:00,37.63704,29.19372,47.6321327194,1.48704,0.43372000000000005,1.549,36.15,28.76,46.1948059851,0.0,37.58704,29.12372,47.5497281023,1.48704,0.43372000000000005,1.549,36.1,28.69,46.1121036172,135.85,38.43704,11.87372,40.2292340295,1.48704,0.43372000000000005,1.549,36.95,11.44,38.6804356232,135.93,38.49704,11.84372,40.2777332058,1.48704,0.43372000000000005,1.549,37.01,11.41,38.728906517,135.71
2021-07-31 08:00:00,39.72256,28.64908,48.9760304414,1.8825600000000002,0.54908,1.9609999999999999,37.84,28.1,47.1325322893,0.0,39.63256,28.55908,48.8503926555,1.8825600000000002,0.54908,1.9609999999999999,37.75,28.01,47.0066229376,135.5,40.42256,11.40908,42.0017911928,1.8825600000000002,0.54908,1.9609999999999999,38.54,10.86,40.0408691214,135.56,40.48256,11.37908,42.051410509,1.8825600000000002,0.54908,1.9609999999999999,38.6,10.83,40.0905088518,135.36
2021-07-31 08:30:00,42.49176,27.84968,50.8050621887,2.02176,0.5896800000000001,2.106,40.47,27.26,48.7947589399,0.0,42.38176,27.77968,50.6746899507,2.02176,0.5896800000000001,2.106,40.36,27.19,48.6644192403,135.04,43.15176,10.77968,44.4778134804,2.02176,0.5896800000000001,2.106,41.13,10.19,42.3734940735,135.09,43.21176,10.75968,44.5311903726,2.02176,0.5896800000000001,2.106,41.19,10.17,42.426937198,134.92
2021-07-31 09:00:00,44.91184,26.82762,52.3143820287,2.39184,0.69762,2.4915000000000003,42.52,26.13,49.9071868572,0.0,44.78184,26.72762,52.1514991601,2.39184,0.69762,2.4915000000000003,42.39,26.03,49.7440750241,134.43,45.56184,9.89762,46.6245015614,2.39184,0.69762,2.4915000000000003,43.17,9.2,44.1394256872,134.5,45.61184,9.85762,46.6648970882,2.39184,0.69762,2.4915000000000003,43.22,9.16,44.1800181077,134.31
2021-07-31 09:30:00,47.17168,25.99299,53.8591025098,2.10168,0.61299,2.18925,45.07,25.38,51.7247455286,0.0,47.05168,25.91299,53.7153948283,2.10168,0.61299,2.18925,44.95,25.3,51.5809315542,133.85,47.81168,9.20299,48.689339381,2.10168,0.61299,2.18925,45.71,8.59,46.5101300794,133.92,47.87168,9.16299,48.7407235457,2.10168,0.61299,2.18925,45.77,8.55,46.5617375105,133.72
2021-07-31 10:00:00,48.17544,25.50367,54.5097257621,2.03544,0.59367,2.12025,46.14,24.91,52.4347947455,0.0,48.05544,25.40367,54.3568925074,2.03544,0.59367,2.12025,46.02,24.81,52.2817033005,133.3,48.82544,8.70367,49.5951354738,2.03544,0.59367,2.12025,46.79,8.11,47.4876426031,133.42,48.89544,8.66367,49.6570562021,2.03544,0.59367,2.12025,46.86,8.07,47.5498107252,133.19
2021-07-31 10:30:00,49.26472,12.75971,50.8903019834,2.60472,0.7597100000000001,2.71325,46.66,12.0,48.1783727413,0.0,49.72472,29.23971,57.6845596322,2.60472,0.7597100000000001,2.71325,47.12,28.48,55.0581946671,133.3,50.50472,13.19971,52.2011406615,2.60472,0.7597100000000001,2.71325,47.9,12.44,49.489025046,133.42,50.58472,13.36971,52.3217262995,2.60472,0.7597100000000001,2.71325,47.98,12.61,49.609399311,133.19
2021-07-31 11:00:00,49.8952,12.02985,51.3249283883,2.1252,0.61985,2.21375,47.77,11.41,49.1137557106,0.0,50.4052,29.33985,58.3224740993,2.1252,0.61985,2.21375,48.28,28.72,56.1764790638,135.7,51.1652,13.16985,52.8329692528,2.1252,0.61985,2.21375,49.04,12.55,50.620392136,135.76,51.2352,13.14985,52.8957869217,2.1252,0.61985,2.21375,49.11,12.53,50.6832615367,135.59
2021-07-31 11:30:00,49.70272,12.08871,51.1517085234,2.5327200000000003,0.7387100000000001,2.63825,47.17,11.35,48.5163003536,0.0,50.21272,29.35871,58.1657210276,2.5327200000000003,0.7387100000000001,2.63825,47.68,28.62,55.6101321703,135.6,50.95272,13.21871,52.6394715918,2.5327200000000003,0.7387100000000001,2.63825,48.42,12.48,50.0024679391,135.76,51.02272,13.18871,52.6997156317,2.5327200000000003,0.7387100000000001,2.63825,48.49,12.45,50.0627865785,135.49
2021-07-31 12:00:00,49.59064,12.21977,51.0740085999,2.8106400000000002,0.8197700000000001,2.92775,46.78,11.4,48.1490228354,0.0,50.08064,29.50977,58.1282807957,2.8106400000000002,0.8197700000000001,2.92775,47.27,28.69,55.2952891303,135.43,50.82064,13.36977,52.5498639376,2.8106400000000002,0.8197700000000001,2.92775,48.01,12.55,49.6232062648,135.5,50.88064,13.32977,52.5977403988,2.8106400000000002,0.8197700000000001,2.92775,48.07,12.51,49.6711686998,135.35
2021-07-31 12:30:00,49.85768,12.37349,51.3701422011,3.57768,1.04349,3.72675,46.28,11.33,47.646692435,0.0,50.33768,29.64349,58.4176217178,3.57768,1.04349,3.72675,46.76,28.6,54.8129327805,135.43,51.05768,13.49349,52.8106140786,3.57768,1.04349,3.72675,47.48,12.45,49.0851596717,135.59,51.13768,13.47349,52.8828634679,3.57768,1.04349,3.72675,47.56,12.43,49.1574867136,135.35
2021-07-31 13:00:00,50.38216,12.00188,51.7919604746,2.37216,0.69188,2.471,48.01,11.31,49.3241948743,0.0,50.88216,29.25188,58.6912829115,2.37216,0.69188,2.471,48.51,28.56,56.2929276197,135.43,51.61216,13.13188,53.2565614005,2.37216,0.69188,2.471,49.24,12.44,50.7871164765,135.59,51.67216,13.09188,53.3048725822,2.37216,0.69188,2.471,49.3,12.4,50.8355190787,135.35
2021-07-31 13:30:00,49.82408,12.14494,51.2829261592,1.8340800000000002,0.5349400000000001,1.9105,47.99,11.61,49.3744083509,0.0,50.31408,29.45494,58.3018021733,1.8340800000000002,0.5349400000000001,1.9105,48.48,28.92,56.4506581007,135.43,51.04408,13.27494,52.7420338539,1.8340800000000002,0.5349400000000001,1.9105,49.21,12.74,50.8323882972,135.47,51.10408,13.24494,52.7925698205,1.8340800000000002,0.5349400000000001,1.9105,49.27,12.71,50.8829735766,135.35
2021-07-31 14:00:00,47.70056,12.59183,49.3345478044,2.20056,0.64183,2.29225,45.5,11.95,47.0430919477,0.0,48.17056,29.93183,56.7125850042,2.20056,0.64183,2.29225,45.97,29.29,54.5082103907,135.6,48.87056,13.73183,50.7631243115,2.20056,0.64183,2.29225,46.67,13.09,48.4709913247,135.67,48.94056,13.70183,50.8224218083,2.20056,0.64183,2.29225,46.74,13.06,48.530312177,135.47
2021-07-31 14:30:00,47.19792,13.02731,48.9627864624,3.72792,1.08731,3.8832500000000003,43.47,11.94,45.0799789263,0.0,47.60792,30.40731,56.4899862645,3.72792,1.08731,3.8832500000000003,43.88,29.32,52.7742058206,135.71,48.31792,14.15731,50.3492881733,3.72792,1.08731,3.8832500000000003,44.59,13.07,46.4660413636,135.76,48.36792,14.12731,50.388853658,3.72792,1.08731,3.8832500000000003,44.64,13.04,46.5056039634,135.6
2021-07-31 15:00:00,47.4276,12.62305,49.0786983636,2.3076,0.67305,2.40375,45.12,11.95,46.675656396,0.0,47.8776,30.02305,56.5123713275,2.3076,0.67305,2.40375,45.57,29.35,54.2037581723,135.83,48.5876,13.76305,50.4992714706,2.3076,0.67305,2.40375,46.28,13.09,48.0955975116,135.92,48.6576,13.74305,50.561185321,2.3076,0.67305,2.40375,46.35,13.07,48.1575269299,135.74
2021-07-31 15:30:00,46.7744,13.09545,48.5729894701,2.3844,0.69545,2.48375,44.39,12.4,46.0893924889,0.0,47.2044,30.54545,56.2252602934,2.3844,0.69545,2.48375,44.82,29.85,53.8503008348,135.92,47.9344,14.23545,50.0035472748,2.3844,0.69545,2.48375,45.55,13.54,47.519828493,135.92,47.9744,14.21545,50.0362076307,2.3844,0.69545,2.48375,45.59,13.52,47.5524815336,135.74
2021-07-31 16:00:00,46.7856,12.93205,48.53998645,2.2356,0.65205,2.32875,44.55,12.28,46.2114801754,0.0,47.2256,30.42205,56.1761374746,2.2356,0.65205,2.32875,44.99,29.77,53.9476876242,136.21,47.9456,14.08205,49.9708384116,2.2356,0.65205,2.32875,45.71,13.43,47.6420927332,136.24,48.0156,14.05205,50.0295707813,2.2356,0.65205,2.32875,45.78,13.4,47.7008217959,136.06
2021-07-31 16:30:00,46.91112,13.14116,48.7169710245,2.5411200000000003,0.74116,2.6470000000000002,44.37,12.4,46.0701302364,0.0,47.35112,30.61116,56.3841438864,2.5411200000000003,0.74116,2.6470000000000002,44.81,29.87,53.8530686219,136.21,48.07112,14.30116,50.1533224762,2.5411200000000003,0.74116,2.6470000000000002,45.53,13.56,47.5063627317,136.24,48.13112,14.27116,50.2022979574,2.5411200000000003,0.74116,2.6470000000000002,45.59,13.53,47.5553256744,136.06
2021-07-31 17:00:00,48.05736,12.95423,49.7727026096,2.7573600000000003,0.8042300000000001,2.87225,45.3,12.15,46.9010927378,0.0,48.49736,30.42423,57.2505694126,2.7573600000000003,0.8042300000000001,2.87225,45.74,29.62,54.4930454278,136.21,49.25736,14.10423,51.2368697137,2.7573600000000003,0.8042300000000001,2.87225,46.5,13.3,48.3646565169,136.24,49.31736,14.08423,51.2890585999,2.7573600000000003,0.8042300000000001,2.87225,46.56,13.28,48.4168565688,136.06
2021-07-31 17:30:00,49.044,12.94575,50.7238245705,2.694,0.7857500000000001,2.80625,46.35,12.16,47.9185569482,0.0,49.534,30.42575,58.132120373,2.694,0.7857500000000001,2.80625,46.84,29.64,55.430273317,136.11,50.274,14.10575,52.2153929322,2.694,0.7857500000000001,2.80625,47.58,13.32,49.40929872,136.24,50.344,14.06575,52.2720160226,2.694,0.7857500000000001,2.80625,47.65,13.28,49.4659569805,136.06
2021-07-31 18:00:00,49.63304,12.99797,51.3067820445,2.15304,0.62797,2.24275,47.48,12.37,49.0649294303,0.0,50.13304,30.52797,58.6964960791,2.15304,0.62797,2.24275,47.98,29.9,56.5339756253,136.2,50.89304,14.15797,52.8256531901,2.15304,0.62797,2.24275,48.74,13.53,50.5830851175,136.24,50.96304,14.13797,52.8877456672,2.15304,0.62797,2.24275,48.81,13.51,50.6451991802,136.06
2021-07-31 18:30:00,49.43904,13.29722,51.1960421893,1.9790400000000001,0.5772200000000001,2.0615,47.46,12.72,49.1350180625,0.0,49.94904,30.85722,58.7117928789,1.9790400000000001,0.5772200000000001,2.0615,47.97,30.28,56.7274122449,136.39,50.71904,14.46722,52.7420275781,1.9790400000000001,0.5772200000000001,2.0615,48.74,13.89,50.6805653086,136.45,50.78904,14.44722,52.8038705953,1.9790400000000001,0.5772200000000001,2.0615,48.81,13.87,50.7424181529,136.22
2021-07-31 19:00:00,48.56288,13.54584,50.416694608,1.80288,0.5258400000000001,1.8780000000000001,46.76,13.02,48.538829817,0.0,49.08288,31.08584,58.0986966945,1.80288,0.5258400000000001,1.8780000000000001,47.28,30.56,56.2966428839,136.57,49.86288,14.73584,51.9947284097,1.80288,0.5258400000000001,1.8780000000000001,48.06,14.21,50.1167407161,136.62,49.94288,14.70584,52.0629714173,1.80288,0.5258400000000001,1.8780000000000001,48.14,14.18,50.184977832,136.41
2021-07-31 19:30:00,47.87784,13.70562,49.800919496,1.52784,0.44562,1.5915,46.35,13.26,48.209439947,0.0,48.38784,31.31562,57.637237233,1.52784,0.44562,1.5915,46.86,30.87,56.1143163551,136.38,49.18784,14.91562,51.3996043161,1.52784,0.44562,1.5915,47.66,14.47,49.8081971165,136.46,49.25784,14.895620000000001,51.4608034979,1.52784,0.44562,1.5915,47.73,14.45,49.869383393,136.28
2021-07-31 20:00:00,46.86832,13.92201,48.8923489113,1.37832,0.40201000000000003,1.43575,45.49,13.52,47.4566170307,0.0,47.36832,31.56201,56.9202794693,1.37832,0.40201000000000003,1.43575,45.99,31.16,55.5520089646,136.66,48.13832,15.12201,50.4576360808,1.37832,0.40201000000000003,1.43575,46.76,14.72,49.0221990531,136.74,48.20832,15.10201,50.5184404279,1.37832,0.40201000000000003,1.43575,46.83,14.7,49.0829797384,136.55
2021-07-31 20:30:00,45.85976,14.15743,47.9953165576,1.25976,0.36743000000000003,1.3122500000000001,44.6,13.79,46.6832314648,0.0,46.32976,31.80743,56.1975023009,1.25976,0.36743000000000003,1.3122500000000001,45.07,31.44,54.9525113166,136.66,47.08976,15.36743,49.5338611625,1.25976,0.36743000000000003,1.3122500000000001,45.83,15.0,48.2222863415,136.74,47.15976,15.34743,49.5942191275,1.25976,0.36743000000000003,1.3122500000000001,45.9,14.98,48.2826097058,136.55
2021-07-31 21:00:00,45.20096,14.34153,47.4215801894,1.17096,0.34153,1.2197500000000001,44.03,14.0,46.2021741913,0.0,45.65096,32.00153,55.7504087094,1.17096,0.34153,1.2197500000000001,44.48,31.66,54.5969413063,136.66,46.41096,15.54153,48.9440125333,1.17096,0.34153,1.2197500000000001,45.24,15.2,47.7252302247,136.74,46.47096,15.52153,48.9945712999,1.17096,0.34153,1.2197500000000001,45.3,15.18,47.7757511715,136.55
2021-07-31 21:30:00,45.64376,14.45068,47.8766642468,1.13376,0.33068000000000003,1.181,44.51,14.12,46.6959794843,0.0,46.10376,32.15068,56.2069649652,1.13376,0.33068000000000003,1.181,44.97,31.82,55.089139583,136.66,46.87376,15.67068,49.4238767014,1.13376,0.33068000000000003,1.181,45.74,15.34,48.2437892376,136.74,46.94376,15.65068,49.483940702,1.13376,0.33068000000000003,1.181,45.81,15.32,48.3038145492,136.55
2021-07-31 22:00:00,45.5408,14.62565,47.8317269452,1.1508,0.33565,1.19875,44.39,14.29,46.6334236358,0.0,46.0108,32.32565,56.2311423018,1.1508,0.33565,1.19875,44.86,31.99,55.0979101237,136.92,46.7908,15.83565,49.3978418108,1.1508,0.33565,1.19875,45.64,15.5,48.2002033191,137.0,46.8608,15.82565,49.4609520184,1.1508,0.33565,1.19875,45.71,15.49,48.2632800377,136.8
2021-07-31 22:30:00,43.8324,15.3532,46.4435145096,1.1424,0.3332,1.19,42.69,15.02,45.255237266,0.0,44.2724,33.1832,55.327842575,1.1424,0.3332,1.19,43.13,32.85,54.2154904063,136.92,45.0224,16.5932,47.982817633,1.1424,0.3332,1.19,43.88,16.26,46.7957476701,137.0,45.0824,16.5732,48.0322157307,1.1424,0.3332,1.19,43.94,16.24,46.8450765823,136.8
2021-07-31 23:00:00,41.72944,15.84817,44.6375475924,1.15944,0.33817,1.20775,40.57,15.51,43.4336850843,0.0,42.10944,33.75817,53.9705380635,1.15944,0.33817,1.20775,40.95,33.42,52.8563988558,137.4,42.84944,17.09817,46.1348233514,1.15944,0.33817,1.20775,41.69,16.76,44.9327686661,137.48,42.89944,17.07817,46.1738653663,1.15944,0.33817,1.20775,41.74,16.74,44.9717155554,137.29
2021-07-31 23:30:00,39.44208,16.25019,42.6584850852,1.13208,0.33019000000000004,1.1792500000000001,38.31,15.92,41.4861723951,0.0,39.78208,34.25019,52.4946607205,1.13208,0.33019000000000004,1.1792500000000001,38.65,33.92,51.4236220039,137.71,40.52208,17.50019,44.139501782,1.13208,0.33019000000000004,1.1792500000000001,39.39,17.17,42.9695357201,137.8,40.58208,17.49019,44.190632077,1.13208,0.33019000000000004,1.1792500000000001,39.45,17.16,43.0205543897,137.61
2021-08-01 00:00:00,37.34504,16.63272,40.8815286798,1.17504,0.34272,1.224,36.17,16.29,39.6690433462,0.0,37.635040000000004,34.58272,51.1112586266,1.17504,0.34272,1.224,36.46,34.24,50.0170890796,138.01,38.35504,17.89272,42.32326219,1.17504,0.34272,1.224,37.18,17.55,41.1139258646,138.07,38.40504,17.88272,42.3643573302,1.17504,0.34272,1.224,37.23,17.54,41.1548842788,137.86
2021-08-01 00:30:00,35.86512,16.95566,39.6711638177,1.18512,0.34566,1.2345,34.68,16.61,38.452496668,0.0,36.12512,34.98566,50.2893696585,1.18512,0.34566,1.2345,34.94,34.64,49.2009471454,137.79,36.84512,18.21566,41.1019845877,1.18512,0.34566,1.2345,35.66,17.87,39.886996628,137.85,36.88512,18.20566,41.1334186939,1.18512,0.34566,1.2345,35.7,17.86,39.9182865364,137.67
2021-08-01 01:00:00,34.7152,19.3686,39.752833572,1.1952,0.3486,1.245,33.52,19.02,38.540249091,0.0,34.8752,32.8286,47.8956840749,1.1952,0.3486,1.245,33.68,32.48,46.7898792475,138.12,35.6752,20.2586,41.0259767586,1.1952,0.3486,1.245,34.48,19.91,39.8155560052,138.14,35.6352,16.0786,39.0946141687,1.1952,0.3486,1.245,34.44,15.73,37.8622041091,138.02
2021-08-01 01:30:00,33.96272,25.89496,42.7084921672,1.18272,0.34496000000000004,1.232,32.78,25.55,41.5611705802,0.0,33.85272,25.80496,42.5664493704,1.18272,0.34496000000000004,1.232,32.67,25.46,41.4190837658,137.59,34.93272,27.24496,44.3010470757,1.18272,0.34496000000000004,1.232,33.75,26.9,43.1586897391,137.63,34.62272,8.47496,35.6448830437,1.18272,0.34496000000000004,1.232,33.44,8.13,34.4141032137,137.45
2021-08-01 02:00:00,33.62808,25.85944,42.4212022649,1.19808,0.34944000000000003,1.248,32.43,25.51,41.2609379438,0.0,33.51808,25.75944,42.2730462115,1.19808,0.34944000000000003,1.248,32.32,25.41,41.1126562022,135.66,34.60808,27.20944,44.0235485439,1.19808,0.34944000000000003,1.248,33.41,26.86,42.8682598201,135.72,34.30808,8.38944,35.3189334041,1.19808,0.34944000000000003,1.248,33.11,8.04,34.0721836694,135.49
2021-08-01 02:30:00,32.91776,26.10643,42.0133860902,1.18776,0.34643,1.23725,31.73,25.76,40.8701663809,0.0,32.81776,26.01643,41.8791117547,1.18776,0.34643,1.23725,31.63,25.67,40.7358048896,135.8,33.90776,27.46643,43.6364637106,1.18776,0.34643,1.23725,32.72,27.12,42.498150548,135.86,33.60776,8.55643,34.6798792755,1.18776,0.34643,1.23725,32.42,8.21,33.4433924715,135.63
2021-08-01 03:00:00,32.15928,26.04979,41.3861190396,1.19928,0.34979000000000005,1.24925,30.96,25.7,40.2369432239,0.0,32.06928,25.96979,41.2658298397,1.19928,0.34979000000000005,1.24925,30.87,25.62,40.1165963162,136.14,33.12928,27.41979,43.0045820461,1.19928,0.34979000000000005,1.24925,31.93,27.07,41.8605996135,136.22,32.84928,8.51979,33.936146189,1.19928,0.34979000000000005,1.24925,31.65,8.17,32.6874807839,136.04
2021-08-01 03:30:00,31.85816,26.07363,41.1676637661,1.17816,0.34363000000000005,1.22725,30.68,25.73,40.0411700628,0.0,31.75816,25.98363,41.0332761861,1.17816,0.34363000000000005,1.22725,30.58,25.64,39.9067162267,136.02,32.81816,27.42363,42.767827957,1.17816,0.34363000000000005,1.22725,31.64,27.08,41.6463203657,136.11,32.54816,8.61363,33.6686403224,1.17816,0.34363000000000005,1.22725,31.37,8.27,32.4417909493,135.93
2021-08-01 04:00:00,31.49136,26.10748,40.906066379,1.19136,0.34748,1.241,30.3,25.76,39.7701848122,0.0,31.38136,26.00748,40.7575609108,1.19136,0.34748,1.241,30.19,25.66,39.6216064793,135.72,32.42136,27.45748,42.4859717107,1.19136,0.34748,1.241,31.23,27.11,41.3553503189,135.79,32.16136,8.66748,33.3088319609,1.19136,0.34748,1.241,30.97,8.32,32.0681040911,135.59
2021-08-01 04:30:00,31.63568,26.05874,40.9862681816,1.19568,0.34874000000000005,1.2455,30.44,25.71,39.8446696561,0.0,31.52568,25.97874,40.8505009939,1.19568,0.34874000000000005,1.2455,30.33,25.63,39.70901409,135.72,32.58568,27.40874,42.5801076731,1.19568,0.34874000000000005,1.2455,31.39,27.06,41.4436448687,135.79,32.30568,8.62874,33.4381834771,1.19568,0.34874000000000005,1.2455,31.11,8.28,32.1930194297,135.59
2021-08-01 05:00:00,31.554,25.967,40.8648994248,1.224,0.357,1.275,30.33,25.61,39.6961081216,0.0,31.454,25.877,40.7304952707,1.224,0.357,1.275,30.23,25.52,39.5616392481,135.72,32.504,27.317,42.4585504345,1.224,0.357,1.275,31.28,26.96,41.2950360213,135.79,32.234,8.547,33.3478929619,1.224,0.357,1.275,31.01,8.19,32.0732941869,135.59
2021-08-01 05:30:00,31.15824,26.20532,40.7130779505,1.21824,0.35532,1.2690000000000001,29.94,25.85,39.555354884,0.0,31.06824,26.11532,40.5862720067,1.21824,0.35532,1.2690000000000001,29.85,25.76,39.4284174169,135.64,32.09824,27.56532,42.3100919143,1.21824,0.35532,1.2690000000000001,30.88,27.21,41.1577270995,135.69,31.84824,8.77532,33.0350818404,1.21824,0.35532,1.2690000000000001,30.63,8.42,31.7662289232,135.5
2021-08-01 06:00:00,30.82688,26.40784,40.5915082745,1.22688,0.35784000000000005,1.278,29.6,26.05,39.4304767914,0.0,30.72688,26.31784,40.4570124552,1.22688,0.35784000000000005,1.278,29.5,25.96,39.2959489006,135.64,31.76688,27.76784,42.192269472,1.22688,0.35784000000000005,1.278,30.54,27.41,41.0365654021,135.69,31.50688,8.957840000000001,32.755555022,1.22688,0.35784000000000005,1.278,30.28,8.6,31.4775856762,135.5
2021-08-01 06:30:00,31.87512,25.97441,41.1180404429,1.21512,0.35441,1.2657500000000002,30.66,25.62,39.9552249399,0.0,31.76512,25.88441,40.9759140186,1.21512,0.35441,1.2657500000000002,30.55,25.53,39.8131058824,135.81,32.82512,27.32441,42.7096228602,1.21512,0.35441,1.2657500000000002,31.61,26.97,41.5520516942,135.87,32.56512,8.54441,33.6674023777,1.21512,0.35441,1.2657500000000002,31.35,8.19,32.4021388183,135.67
2021-08-01 07:00:00,32.88728,25.73254,41.758074676,1.27728,0.37254000000000004,1.3305,31.61,25.36,40.5255684723,0.0,32.77728,25.64254,41.6159818081,1.27728,0.37254000000000004,1.3305,31.5,25.27,40.3834483421,135.65,33.86728,27.07254,43.3579874608,1.27728,0.37254000000000004,1.3305,32.59,26.7,42.130726317,135.74,33.56728,8.35254,34.5908544423,1.27728,0.37254000000000004,1.3305,32.29,7.98,33.2614566729,135.56
2021-08-01 07:30:00,34.52432,25.43751,42.8835118252,1.29432,0.37751,1.34825,33.23,25.06,41.6201453626,0.0,34.42432,25.34751,42.7496207078,1.29432,0.37751,1.34825,33.13,24.97,41.4861157497,135.43,35.53432,26.76751,44.4880600775,1.29432,0.37751,1.34825,34.24,26.39,43.229731667,135.49,35.22432,8.11751,36.1475682178,1.29432,0.37751,1.34825,33.93,7.74,34.8016163418,135.33
2021-08-01 08:00:00,36.38888,25.32134,44.3319393558,1.47888,0.43134000000000006,1.5405,34.91,24.89,42.8744702591,0.0,36.27888,25.23134,44.1902438582,1.47888,0.43134000000000006,1.5405,34.8,24.8,42.7326573009,135.22,37.42888,26.66134,45.9537605496,1.47888,0.43134000000000006,1.5405,35.95,26.23,44.5018583882,135.3,37.08888,7.89134,37.9191016066,1.47888,0.43134000000000006,1.5405,35.61,7.46,36.3830138938,135.09
2021-08-01 08:30:00,38.9596,24.60905,46.0809697604,1.5396,0.44905000000000006,1.60375,37.42,24.16,44.541688338,0.0,38.8296,24.51905,45.9229969521,1.5396,0.44905000000000006,1.60375,37.29,24.07,44.3836569021,135.6,40.0396,25.92905,47.7020460993,1.5396,0.44905000000000006,1.60375,38.5,25.48,46.167958586,135.65,39.6396,7.32905,40.3114482754,1.5396,0.44905000000000006,1.60375,38.1,6.88,38.7162033263,135.47
2021-08-01 09:00:00,41.76632,23.58601,47.9658769759,1.66632,0.48601000000000005,1.73575,40.1,23.1,46.2776403893,0.0,41.65632,23.50601,47.8307589534,1.66632,0.48601000000000005,1.73575,39.99,23.02,46.1423937394,135.01,42.91632,24.88601,49.609716952,1.66632,0.48601000000000005,1.73575,41.25,24.4,47.9262193376,135.13,42.46632,6.34601,42.9378641442,1.66632,0.48601000000000005,1.73575,40.8,5.86,41.2186802312,134.91
2021-08-01 09:30:00,43.73096,23.06403,49.4403311312,2.07096,0.6040300000000001,2.15725,41.66,22.46,47.3287143286,0.0,43.60096,22.96403,49.2787011473,2.07096,0.6040300000000001,2.15725,41.53,22.36,47.1668368666,134.85,44.89096,24.33403,51.0621514016,2.07096,0.6040300000000001,2.15725,42.82,23.73,48.9557483857,134.91,44.43096,5.84403,44.8136462828,2.07096,0.6040300000000001,2.15725,42.36,5.24,42.6828677575,134.72
2021-08-01 10:00:00,45.49128,22.67454,50.8290401272,2.62128,0.7645400000000001,2.7305,42.87,21.91,48.1444181604,0.0,45.36128,22.58454,50.6725484878,2.62128,0.7645400000000001,2.7305,42.74,21.82,47.9877067591,134.64,46.68128,23.94454,52.4641105733,2.62128,0.7645400000000001,2.7305,44.06,23.18,49.7854998971,134.69,46.17128,5.62454,46.512606324000004,2.62128,0.7645400000000001,2.7305,43.55,4.86,43.820338885,134.46
2021-08-01 10:30:00,47.19896,22.01678,52.0814787295,2.38896,0.6967800000000001,2.4885,44.81,21.32,49.6233664719,0.0,47.05896,21.91678,51.9123392061,2.38896,0.6967800000000001,2.4885,44.67,21.22,49.4539917499,134.09,48.39896,23.24678,53.6923840917,2.38896,0.6967800000000001,2.4885,46.01,22.55,51.2388778175,134.15,47.86896,5.05678,48.1353129776,2.38896,0.6967800000000001,2.4885,45.48,4.36,45.6885105907,133.96
2021-08-01 11:00:00,48.03544,21.71992,52.7177239721,2.84544,0.8299200000000001,2.964,45.19,20.89,49.784818971199996,0.0,47.89544,21.61992,52.5489687206,2.84544,0.8299200000000001,2.964,45.05,20.79,49.6157898254,133.58,49.23544,22.93992,54.3172944982,2.84544,0.8299200000000001,2.964,46.39,22.11,51.3895339539,133.69,48.69544,4.79992,48.9314327278,2.84544,0.8299200000000001,2.964,45.85,3.9699999999999998,46.0215536461,133.45
2021-08-01 11:30:00,49.35896,21.29178,53.7554353331,3.7089600000000003,1.08178,3.8635,45.65,20.21,49.9236076421,0.0,49.20896,21.19178,53.578104519,3.7089600000000003,1.08178,3.8635,45.5,20.11,49.7459757166,133.43,50.55896,22.49178,55.3361419314,3.7089600000000003,1.08178,3.8635,46.85,21.41,51.5102960582,133.53,50.00896,4.4017800000000005,50.2023081885,3.7089600000000003,1.08178,3.8635,46.3,3.32,46.4188797797,133.33
2021-08-01 12:00:00,50.12032,21.04051,54.3576079124,3.19032,0.9305100000000001,3.32325,46.93,20.11,51.0571934207,0.0,49.97032,20.93051,54.1767397484,3.19032,0.9305100000000001,3.32325,46.78,20.0,50.8760100637,133.32,51.35032,22.24051,55.95976813,3.19032,0.9305100000000001,3.32325,48.16,21.31,52.6640456099,133.35,50.77032,4.14051,50.9388772546,3.19032,0.9305100000000001,3.32325,47.58,3.21,47.6881589076,133.12
2021-08-01 12:30:00,50.94616,21.07888,55.1346569845,4.31616,1.25888,4.496,46.63,19.82,50.6674382617,0.0,50.79616,20.98888,54.9616498515,4.31616,1.25888,4.496,46.48,19.73,50.494190755,133.32,52.16616,22.27888,56.7243928412,4.31616,1.25888,4.496,47.85,21.02,52.2633992389,133.44,51.60616,4.16888,51.774272669,4.31616,1.25888,4.496,47.29,2.91,47.3794491315,133.23
2021-08-01 13:00:00,50.76848,20.83539,54.8776096233,3.13848,0.91539,3.26925,47.63,19.92,51.6277376998,0.0,50.62848,20.72539,54.7063504336,3.13848,0.91539,3.26925,47.49,19.81,51.4561580377,133.32,52.01848,22.03539,56.4931913947,3.13848,0.91539,3.26925,48.88,21.12,53.2476177871,133.44,51.42848,3.92539,51.5780693877,3.13848,0.91539,3.26925,48.29,3.01,48.3837183358,133.23
2021-08-01 13:30:00,51.0552,23.46485,56.1892572701,3.4452,1.00485,3.58875,47.61,22.46,52.6418436227,0.0,50.9152,23.554850000000002,56.0998088193,3.4452,1.00485,3.58875,47.47,22.55,52.553814324,133.45,51.8952,14.25485,53.817399896,3.4452,1.00485,3.58875,48.45,13.25,50.2291250173,133.44,51.7252,7.47485,52.2625075706,3.4452,1.00485,3.58875,48.28,6.47,48.711593076,133.31
2021-08-01 14:00:00,50.2224,25.83445,56.4775023223,3.0324,0.8844500000000001,3.15875,47.19,24.95,53.3797583359,0.0,50.0824,25.72445,56.3027008017,3.0324,0.8844500000000001,3.15875,47.05,24.84,53.2045872082,134.66,50.8224,9.45445,51.6943223823,3.0324,0.8844500000000001,3.15875,47.79,8.57,48.5523325907,134.78,50.8724,9.41445,51.7361860844,3.0324,0.8844500000000001,3.15875,47.84,8.53,48.5945110069,134.56
2021-08-01 14:30:00,49.3324,26.19695,55.8566547429,3.2124,0.9369500000000001,3.34625,46.12,25.26,52.5844273526,0.0,49.1924,26.09695,55.6861115276,3.2124,0.9369500000000001,3.34625,45.98,25.16,52.413605104,136.02,49.9224,9.77695,50.8707654067,3.2124,0.9369500000000001,3.34625,46.71,8.84,47.5391386123,136.08,49.9824,9.74695,50.9238975734,3.2124,0.9369500000000001,3.34625,46.77,8.81,47.5925309266,135.88
2021-08-01 15:00:00,47.93832,26.61826,54.8326024355,3.86832,1.12826,4.0295,44.07,25.49,50.9107552488,0.0,47.79832,26.52826,54.6665160171,3.86832,1.12826,4.0295,43.93,25.4,50.7445061066,136.11,48.51832,10.26826,49.5929888094,3.86832,1.12826,4.0295,44.65,9.14,45.5758938475,136.18,48.56832,10.22826,49.6336479644,3.86832,1.12826,4.0295,44.7,9.1,45.6168828396,135.98
2021-08-01 15:30:00,47.52064,26.79477,54.5542933724,2.93064,0.85477,3.05275,44.59,25.94,51.5863518772,0.0,47.39064,26.69477,54.3919433828,2.93064,0.85477,3.05275,44.46,25.84,51.423702706,135.88,48.11064,10.39477,49.2207773665,2.93064,0.85477,3.05275,45.18,9.54,46.1762276502,135.97,48.17064,10.36477,49.2731064087,2.93064,0.85477,3.05275,45.24,9.51,46.228754039,135.77
2021-08-01 16:00:00,47.62272,26.694960000000002,54.5943618847,3.10272,0.9049600000000001,3.232,44.52,25.79,51.4505053425,0.0,47.48272,26.58496,54.4184600738,3.10272,0.9049600000000001,3.232,44.38,25.68,51.2742313448,136.11,48.21272,10.30496,49.3017096093,3.10272,0.9049600000000001,3.232,45.11,9.4,46.0789767682,136.18,48.28272,10.27496,49.3639124624,3.10272,0.9049600000000001,3.232,45.18,9.37,46.1414054836,135.99
2021-08-01 16:30:00,48.558,26.4065,55.2737062829,2.868,0.8365,2.9875,45.69,25.57,52.3583899676,0.0,48.418,26.3165,55.1077208406,2.868,0.8365,2.9875,45.55,25.48,52.1922685845,136.02,49.168,10.0465,50.1839056496,2.868,0.8365,2.9875,46.3,9.21,47.2071403497,136.07,49.228,10.0265,50.2386970994,2.868,0.8365,2.9875,46.36,9.19,47.2620958063,135.9
2021-08-01 17:00:00,49.49456,26.26258,56.0306574819,2.85456,0.8325800000000001,2.9735,46.64,25.43,53.1222599293,0.0,49.36456,26.16258,55.8689571788,2.85456,0.8325800000000001,2.9735,46.51,25.33,52.9602586852,135.9,50.11456,9.89258,51.0816235358,2.85456,0.8325800000000001,2.9735,47.26,9.06,48.1205901876,135.97,50.18456,9.85258,51.1425790809,2.85456,0.8325800000000001,2.9735,47.33,9.02,48.181835789,135.77
2021-08-01 17:30:00,50.18336,26.35598,56.6833952992,2.28336,0.66598,2.3785,47.9,25.69,54.3542647821,0.0,50.06336,26.26598,56.5353139184,2.28336,0.66598,2.3785,47.78,25.6,54.2059812198,135.9,50.84336,9.95598,51.8089644159,2.28336,0.66598,2.3785,48.56,9.29,49.4406482563,135.97,50.91336,9.92598,51.8719124908,2.28336,0.66598,2.3785,48.63,9.26,49.5037826838,135.77
2021-08-01 18:00:00,50.2672,26.42085,56.787786632,2.1972,0.64085,2.28875,48.07,25.78,54.5466158437,0.0,50.1472,26.33085,56.6396974706,2.1972,0.64085,2.28875,47.95,25.69,54.398332695,136.1,50.9172,10.01085,51.8919875661,2.1972,0.64085,2.28875,48.72,9.37,49.6128541811,136.15,50.9872,9.98085,51.9549028539,2.1972,0.64085,2.28875,48.79,9.34,49.6759468959,135.97
2021-08-01 18:30:00,49.8228,26.7004,56.5263014888,1.8528,0.5404,1.9300000000000002,47.97,26.16,54.6394225811,0.0,49.7128,26.6004,56.3821227341,1.8528,0.5404,1.9300000000000002,47.86,26.06,54.4949832553,136.18,50.4928,10.2504,51.5227479081,1.8528,0.5404,1.9300000000000002,48.64,9.71,49.5997348783,136.24,50.5628,10.2204,51.5853983216,1.8528,0.5404,1.9300000000000002,48.71,9.68,49.6625261138,136.06
2021-08-01 19:00:00,48.8872,26.91585,55.8070005023,1.8372000000000002,0.53585,1.91375,47.05,26.38,53.9407721487,0.0,48.7772,26.82585,55.6672387322,1.8372000000000002,0.53585,1.91375,46.94,26.29,53.8008150496,136.3,49.5672,10.63585,50.6954497077,1.8372000000000002,0.53585,1.91375,47.73,10.1,48.7869132043,136.37,49.6272,10.59585,50.7457487585,1.8372000000000002,0.53585,1.91375,47.79,10.06,48.8373596747,136.18
2021-08-01 19:30:00,47.58608,27.33844,54.8800994114,1.8460800000000002,0.53844,1.923,45.74,26.8,53.0130889498,0.0,47.49608,27.24844,54.7572378577,1.8460800000000002,0.53844,1.923,45.65,26.71,52.8899480053,135.65,48.28608,11.03844,49.5317340641,1.8460800000000002,0.53844,1.923,46.44,10.5,47.6122211202,135.75,48.35608,11.01844,49.5955289618,1.8460800000000002,0.53844,1.923,46.51,10.48,47.6760998824,135.54
2021-08-01 20:00:00,46.694,27.4445,54.1620735963,1.524,0.4445,1.5875,45.17,27.0,52.6244135359,0.0,46.604,27.3545,54.0388886474,1.524,0.4445,1.5875,45.08,26.91,52.5009952287,135.65,47.394,11.1145,48.6798042955,1.524,0.4445,1.5875,45.87,10.67,47.0946472542,135.75,47.464,11.0845,48.7411267437,1.524,0.4445,1.5875,45.94,10.64,47.1560515735,135.54
2021-08-01 20:30:00,46.22416,27.60288,53.8385730866,1.24416,0.36288000000000004,1.296,44.98,27.24,52.5853401624,0.0,46.13416,27.51288,53.7151681073,1.24416,0.36288000000000004,1.296,44.89,27.15,52.4617441571,135.83,46.94416,11.26288,48.2763567805,1.24416,0.36288000000000004,1.296,45.7,10.9,46.9819114128,135.87,47.01416,11.24288,48.3397723536,1.24416,0.36288000000000004,1.296,45.77,10.88,47.0453749055,135.68
2021-08-01 21:00:00,45.9536,27.7923,53.7042390529,1.1736,0.3423,1.2225,44.78,27.45,52.5238126948,0.0,45.8936,27.7123,53.6115108186,1.1736,0.3423,1.2225,44.72,27.37,52.4308620948,135.83,46.7036,11.4223,48.0800914127,1.1736,0.3423,1.2225,45.53,11.08,46.8588017346,135.87,46.7836,11.3923,48.1506981076,1.1736,0.3423,1.2225,45.61,11.05,46.9294640924,135.68
2021-08-01 21:30:00,46.8804,27.61845,54.4109426914,1.1604,0.33845000000000003,1.20875,45.72,27.28,53.2401803152,0.0,46.8004,27.54845,54.306487067,1.1604,0.33845000000000003,1.20875,45.64,27.21,53.1356161157,136.07,47.6304,11.25845,48.9429024534,1.1604,0.33845000000000003,1.20875,46.47,10.92,47.7358073148,136.15,47.7104,11.23845,49.016171072,1.1604,0.33845000000000003,1.20875,46.55,10.9,47.8091256979,135.97
2021-08-01 22:00:00,45.76288,28.18209,53.7445009528,1.17288,0.34209,1.2217500000000001,44.59,27.84,52.5674205188,0.0,45.70288,28.09209,53.6462371547,1.17288,0.34209,1.2217500000000001,44.53,27.75,52.4688803006,136.07,46.52288,11.74209,47.9818199015,1.17288,0.34209,1.2217500000000001,45.35,11.4,46.7609078184,136.15,46.59288,11.72209,48.044810965,1.17288,0.34209,1.2217500000000001,45.42,11.38,46.8239340509,135.97
2021-08-01 22:30:00,43.89616,28.57013,52.3748526581,1.16616,0.34013000000000004,1.21475,42.73,28.23,51.2131408918,0.0,43.82616,28.48013,52.2671034702,1.16616,0.34013000000000004,1.21475,42.66,28.14,51.1051386849,136.48,44.63616,12.09013,46.2445458726,1.16616,0.34013000000000004,1.21475,43.47,11.75,45.0300277593,136.53,44.70616,12.07013,46.3068977601,1.16616,0.34013000000000004,1.21475,43.54,11.73,45.0923995813,136.34
2021-08-01 23:00:00,41.51784,28.95062,50.6149131843,1.16784,0.34062000000000003,1.2165,40.35,28.61,49.4636694959,0.0,41.44784,28.87062,50.5117425937,1.16784,0.34062000000000003,1.2165,40.28,28.53,49.36030085,136.59,42.24784,12.44062,44.0414465095,1.16784,0.34062000000000003,1.2165,41.08,12.1,42.8249506713,136.68,42.30784,12.43062,44.0961862189,1.16784,0.34062000000000003,1.2165,41.14,12.09,42.8796886649,136.51
2021-08-01 23:30:00,38.81608,29.59719,48.8127209082,1.15608,0.33719000000000005,1.20425,37.66,29.26,47.6909131806,0.0,38.75608,29.51719,48.7165089314,1.15608,0.33719000000000005,1.20425,37.6,29.18,47.5944576605,136.59,39.53608,12.98719,41.6145254192,1.15608,0.33719000000000005,1.20425,38.38,12.65,40.4109749944,136.68,39.59608,12.96719,41.6653041254,1.15608,0.33719000000000005,1.20425,38.44,12.63,40.4617164737,136.59
2021-08-02 00:00:00,36.71288,30.08084,47.4625377851,1.20288,0.35084000000000004,1.2530000000000001,35.51,29.73,46.3123417676,0.0,36.64288,29.99084,47.3513583607,1.20288,0.35084000000000004,1.2530000000000001,35.44,29.64,46.2009004241,137.09,37.42288,13.37084,39.7397950397,1.20288,0.35084000000000004,1.2530000000000001,36.22,13.02,38.4890737743,137.19,37.47288,13.35084,39.7801667191,1.20288,0.35084000000000004,1.2530000000000001,36.27,13.0,38.5293771037,137.0
2021-08-02 00:30:00,34.71008,28.02294,44.610254649,1.21008,0.35294000000000003,1.2605,33.5,27.67,43.4497284226,0.0,34.62008,28.14294,44.6158605324,1.21008,0.35294000000000003,1.2605,33.41,27.79,43.4570155441,136.98,35.58008,21.54294,41.5937538177,1.21008,0.35294000000000003,1.2605,34.37,21.19,40.3771346185,137.04,35.44008,11.19294,37.1655912942,1.21008,0.35294000000000003,1.2605,34.23,10.84,35.9054104558,136.85
2021-08-02 01:00:00,33.6164,26.0077,42.5025035527,1.2264,0.3577,1.2775,32.39,25.65,41.3162752435,0.0,33.5264,25.9177,42.3762512529,1.2264,0.3577,1.2775,32.3,25.56,41.1898482639,136.98,34.6464,27.3677,44.1516028729,1.2264,0.3577,1.2775,33.42,27.01,42.9701815216,137.04,34.3464,8.4677,35.3748093458,1.2264,0.3577,1.2775,33.12,8.11,34.0984823709,136.85
2021-08-02 01:30:00,33.2224,26.07945,42.2358328208,1.2324,0.35945000000000005,1.28375,31.99,25.72,41.0472715293,0.0,33.1324,25.98945,42.1094697314,1.2324,0.35945000000000005,1.28375,31.9,25.63,40.9207392406,136.02,34.2324,27.43945,43.8723218677,1.2324,0.35945000000000005,1.28375,33.0,27.08,42.6887151364,136.11,33.9524,8.51945,35.0049495652,1.2324,0.35945000000000005,1.28375,32.72,8.16,33.722158887,135.89
2021-08-02 02:00:00,33.01648,26.08064,42.0747873958,1.23648,0.36064,1.288,31.78,25.72,40.8838207608,0.0,32.92648,25.99064,41.9483784287,1.23648,0.36064,1.288,31.69,25.63,40.7572447548,136.17,34.02648,27.44064,43.7125847417,1.23648,0.36064,1.288,32.79,27.08,42.5265858023,136.23,33.73648,8.54064,34.8007559458,1.23648,0.36064,1.288,32.5,8.18,33.5136151437,136.08
2021-08-02 02:30:00,32.42952,26.19861,41.6898181018,1.22952,0.35861000000000004,1.28075,31.2,25.84,40.5110552812,0.0,32.32952,26.10861,41.5554735211,1.22952,0.35861000000000004,1.28075,31.1,25.75,40.3766330939,136.03,33.40952,27.55861,43.3090407624,1.22952,0.35861000000000004,1.28075,32.18,27.2,42.1354055398,136.13,33.12952,8.63861,34.2372703083,1.22952,0.35861000000000004,1.28075,31.9,8.28,32.9570690444,135.95
2021-08-02 03:00:00,31.75176,26.45218,41.3266510844,1.24176,0.36218,1.2935,30.51,26.09,40.1440929652,0.0,31.66176,26.36218,41.1998978233,1.24176,0.36218,1.2935,30.42,26.0,40.0172013014,136.03,32.71176,27.81218,42.9368908824,1.24176,0.36218,1.2935,31.47,27.45,41.7595905152,136.13,32.45176,8.86218,33.6400796885,1.24176,0.36218,1.2935,31.21,8.5,32.3467788195,135.95
2021-08-02 03:30:00,31.71584,26.44337,41.2934174399,1.24584,0.36337,1.29775,30.47,26.08,40.1071976084,0.0,31.61584,26.35337,41.158977748,1.24584,0.36337,1.29775,30.37,25.99,39.972703186,136.28,32.66584,27.80337,42.8962059658,1.24584,0.36337,1.29775,31.42,27.44,41.7153448985,136.35,32.39584,8.88337,33.5917357673,1.24584,0.36337,1.29775,31.15,8.52,32.2941620111,136.2
