Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-08-02 04:00:00,31.4828,26.4254,41.1031441741,1.2528000000000001,0.3654,1.305,30.23,26.06,39.9121096912,0.0,31.3728,26.3254,40.9546000469,1.2528000000000001,0.3654,1.305,30.12,25.96,39.7635008519,136.28,32.4228,27.7854,42.6997238047,1.2528000000000001,0.3654,1.305,31.17,27.42,41.514157826,136.35,32.1628,8.8654,33.3622694222,1.2528000000000001,0.3654,1.305,30.91,8.5,32.0574187982,136.07
2021-08-02 04:30:00,31.64528,26.40029,41.2116374142,1.23528,0.36029000000000005,1.28675,30.41,26.04,40.0356054032,0.0,31.54528,26.31029,41.0771962305,1.23528,0.36029000000000005,1.28675,30.31,25.95,39.9011102602,136.2,32.59528,27.76029,42.814553357,1.23528,0.36029000000000005,1.28675,31.36,27.4,41.6438422819,136.25,32.33528,8.79029,33.5087978143,1.23528,0.36029000000000005,1.28675,31.1,8.43,32.2222733524,136.07
2021-08-02 05:00:00,32.06216,26.09938,41.3419851997,1.23216,0.35938000000000003,1.2835,30.83,25.74,40.1626256612,0.0,31.96216,26.00938,41.2076148285,1.23216,0.35938000000000003,1.2835,30.73,25.65,40.0281825718,136.39,33.04216,27.45938,42.9627965506,1.23216,0.35938000000000003,1.2835,31.81,27.1,41.7885881551,136.44,32.77216,8.51938,33.8613984745,1.23216,0.35938000000000003,1.2835,31.54,8.16,32.578477558,136.26
2021-08-02 05:30:00,32.48848,25.92539,41.5647348044,1.21848,0.35539000000000004,1.26925,31.27,25.57,40.3935366117,0.0,32.39848,25.82539,41.4320199238,1.21848,0.35539000000000004,1.26925,31.18,25.47,40.2605675569,136.28,33.47848,27.27539,43.1828151324,1.21848,0.35539000000000004,1.26925,32.26,26.92,42.0165919608,136.34,33.19848,8.37539,34.2386657445,1.21848,0.35539000000000004,1.26925,31.98,8.02,32.9703017881,136.15
2021-08-02 06:00:00,33.29152,25.70211,42.0585753725,1.24152,0.36211000000000004,1.29325,32.05,25.34,40.8572894353,0.0,33.19152,25.61211,41.924422221,1.24152,0.36211000000000004,1.29325,31.95,25.25,40.7230278835,136.09,34.30152,27.05211,43.6853628778,1.24152,0.36211000000000004,1.29325,33.06,26.69,42.4890538845,136.16,34.02152,8.16211,34.9869098773,1.24152,0.36211000000000004,1.29325,32.78,7.8,33.6952281488,135.97
2021-08-02 06:30:00,36.86,24.37625,44.1911887605,1.29,0.37625000000000003,1.34375,35.57,24.0,42.9094966179,0.0,36.76,24.30625,44.0691659674,1.29,0.37625000000000003,1.34375,35.47,23.93,42.7874490943,136.09,37.95,25.71625,45.8424259182,1.29,0.37625000000000003,1.34375,36.66,25.34,44.5653587442,136.16,37.59,7.04625,38.2447086414,1.29,0.37625000000000003,1.34375,36.3,6.67,36.9077078671,135.97
2021-08-02 07:00:00,39.35144,23.75792,45.9671033762,1.50144,0.43792000000000003,1.564,37.85,23.32,44.4572255095,0.0,39.24144,23.66792,45.8264230592,1.50144,0.43792000000000003,1.564,37.74,23.23,44.3163683079,135.25,40.47144,25.06792,47.606071764,1.50144,0.43792000000000003,1.564,38.97,24.63,46.1009522678,135.33,40.09144,6.47792,40.6114147599,1.50144,0.43792000000000003,1.564,38.59,6.04,39.0598220682,135.13
2021-08-02 07:30:00,42.6416,22.24755,48.096356739,1.9116,0.5575500000000001,1.99125,40.73,21.69,46.1453031196,0.0,42.5216,22.15755,47.948341875,1.9116,0.5575500000000001,1.99125,40.61,21.6,45.9970879513,135.06,43.8116,23.49755,49.7150998245,1.9116,0.5575500000000001,1.99125,41.9,22.94,47.768751292,135.14,43.3516,5.18755,43.6608737609,1.9116,0.5575500000000001,1.99125,41.44,4.63,41.6978476663,134.94
2021-08-02 08:00:00,45.43552,21.35786,50.2050262568,2.25552,0.65786,2.3495,43.18,20.7,47.8853046351,0.0,45.30552,21.44786,50.1258500282,2.25552,0.65786,2.3495,43.05,20.79,47.8071814689,133.98,46.53552,20.55786,50.8741607248,2.25552,0.65786,2.3495,44.28,19.9,48.546147118,134.05,46.11552,4.93786,46.3791294253,2.25552,0.65786,2.3495,43.86,4.28,44.0683333018,133.84
2021-08-02 08:30:00,48.73152,24.44961,54.5210461259,2.74152,0.79961,2.85575,45.99,23.65,51.7146265577,0.0,48.59152,24.37961,54.364521516,2.74152,0.79961,2.85575,45.85,23.58,51.5581118739,133.43,49.34152,8.18961,50.0165503395,2.74152,0.79961,2.85575,46.6,7.39,47.1823282596,133.47,49.41152,8.13961,50.0774556029,2.74152,0.79961,2.85575,46.67,7.34,47.2436715339,133.28
2021-08-02 09:00:00,50.45936,23.81898,55.7986632443,3.21936,0.93898,3.3535,47.24,22.88,52.4891607858,0.0,50.32936,23.73898,55.6469554374,3.21936,0.93898,3.3535,47.11,22.8,52.3372916762,135.58,51.08936,7.51898,51.6396917637,3.21936,0.93898,3.3535,47.87,6.58,48.3201127896,135.64,51.15936,7.46898,51.7016999513,3.21936,0.93898,3.3535,47.94,6.53,48.3826880196,135.44
2021-08-02 09:30:00,51.96368,23.13774,56.8821505523,3.28368,0.95774,3.4205,48.68,22.18,53.4948109633,0.0,51.82368,23.05774,56.7217170284,3.28368,0.95774,3.4205,48.54,22.1,53.3342441589,135.81,52.58368,6.79774,53.0212473585,3.28368,0.95774,3.4205,49.3,5.84,49.6446935734,135.88,52.65368,6.7377400000000005,53.0830213708,3.28368,0.95774,3.4205,49.37,5.78,49.7071956562,135.71
2021-08-02 10:00:00,51.61448,23.15714,56.5712619503,3.14448,0.9171400000000001,3.2755,48.47,22.24,53.3287774096,0.0,51.48448,23.07714,56.4199084672,3.14448,0.9171400000000001,3.2755,48.34,22.16,53.1772620581,135.81,52.24448,6.82714,52.6886660587,3.14448,0.9171400000000001,3.2755,49.1,5.91,49.4544042528,135.88,52.30448,6.77714,52.7417126632,3.14448,0.9171400000000001,3.2755,49.16,5.86,49.5080316716,135.71
2021-08-02 10:30:00,52.15496,22.87853,56.9523220559,3.35496,0.9785300000000001,3.49475,48.8,21.9,53.488783871,0.0,52.02496,22.80853,56.8051538486,3.35496,0.9785300000000001,3.49475,48.67,21.83,53.3415204133,136.04,52.77496,6.54853,53.1796920653,3.35496,0.9785300000000001,3.49475,49.42,5.57,49.7328995736,136.05,52.84496,6.49853,53.2430341882,3.35496,0.9785300000000001,3.49475,49.49,5.52,49.7968924733,135.87
2021-08-02 11:00:00,53.17768,22.32974,57.6756702488,2.94768,0.8597400000000001,3.0705,50.23,21.47,54.6261274483,0.0,53.02768,22.24974,57.5063976984,2.94768,0.8597400000000001,3.0705,50.08,21.39,54.4567580746,135.83,53.78768,6.06974,54.12907041,2.94768,0.8597400000000001,3.0705,50.84,5.21,51.1062589122,135.93,53.85768,6.01974,54.1930527342,2.94768,0.8597400000000001,3.0705,50.91,5.16,51.1708286038,135.71
2021-08-02 11:30:00,53.90616,22.05763,58.2444257175,2.90616,0.8476300000000001,3.02725,51.0,21.21,55.2346277257,0.0,53.75616,21.96763,58.0715206083,2.90616,0.8476300000000001,3.02725,50.85,21.12,55.0615737153,135.59,54.51616,5.81763,54.8256921522,2.90616,0.8476300000000001,3.02725,51.61,4.97,51.8487511904,135.67,54.57616,5.75763,54.8790264451,2.90616,0.8476300000000001,3.02725,51.67,4.91,51.9027648589,135.5
2021-08-02 12:00:00,53.76312,21.85716,58.0362689652,2.4931200000000002,0.72716,2.597,51.27,21.13,55.4534922255,0.0,53.62312,21.77716,57.8764520008,2.4931200000000002,0.72716,2.597,51.13,21.05,55.2935746719,135.46,54.37312,5.59716,54.6604461983,2.4931200000000002,0.72716,2.597,51.88,4.87,52.1080732708,135.54,54.44312,5.53716,54.7239751498,2.4931200000000002,0.72716,2.597,51.95,4.8100000000000005,52.1722014103,135.34
2021-08-02 12:30:00,54.55552,21.83911,58.7643726084,2.22552,0.6491100000000001,2.31825,52.33,21.19,56.4574618629,0.0,54.40552,21.75911,58.5953878259,2.22552,0.6491100000000001,2.31825,52.18,21.11,56.2884046674,135.63,55.16552,5.51911,55.4409160464,2.22552,0.6491100000000001,2.31825,52.94,4.87,53.1635260305,135.66,55.24552,5.45911,55.5145869305,2.22552,0.6491100000000001,2.31825,53.02,4.8100000000000005,53.2377356769,135.47
2021-08-02 13:00:00,55.70296,21.547530000000002,59.7253363478,1.36296,0.39753000000000005,1.41975,54.34,21.15,58.310874629,0.0,55.54296,21.46753,59.5472522444,1.36296,0.39753000000000005,1.41975,54.18,21.07,58.1327558266,135.87,56.32296,5.18753,56.5613497953,1.36296,0.39753000000000005,1.41975,54.96,4.79,55.1683396524,135.89,56.38296,5.13753,56.6165381568,1.36296,0.39753000000000005,1.41975,55.02,4.74,55.2237992174,135.71
2021-08-02 13:30:00,55.10544,21.82492,59.2700316399,1.5254400000000001,0.44492000000000004,1.589,53.58,21.38,57.6881339618,0.0,54.97544,21.72492,59.1123604012,1.5254400000000001,0.44492000000000004,1.589,53.45,21.28,57.5303476437,136.06,55.74544,5.44492,56.0107242821,1.5254400000000001,0.44492000000000004,1.589,54.22,5.0,54.4500541781,136.1,55.82544,5.38492,56.084553262,1.5254400000000001,0.44492000000000004,1.589,54.3,4.94,54.5242478169,135.93
2021-08-02 14:00:00,55.22688,21.73284,59.3491753018,2.06688,0.60284,2.153,53.16,21.13,57.2054411748,0.0,55.08688,21.66284,59.1932680716,2.06688,0.60284,2.153,53.02,21.06,57.0494872895,136.06,55.86688,5.40284,56.1275240947,2.06688,0.60284,2.153,53.8,4.8,54.0137019653,136.1,55.94688,5.3528400000000005,56.2023689696,2.06688,0.60284,2.153,53.88,4.75,54.0889720738,135.93
2021-08-02 14:30:00,54.9448,22.06015,59.2079493401,1.9548,0.57015,2.03625,52.99,21.49,57.18181704,0.0,54.8148,21.97015,59.0537872627,1.9548,0.57015,2.03625,52.86,21.4,57.0275337008,135.91,55.5948,5.70015,55.8862549923,1.9548,0.57015,2.03625,53.64,5.13,53.8847520176,135.99,55.6648,5.64015,55.9498101075,1.9548,0.57015,2.03625,53.71,5.07,53.9487627291,135.79
2021-08-02 15:00:00,54.28616,22.19638,58.648669658,1.73616,0.50638,1.8085,52.55,21.69,56.8503175013,0.0,54.15616,22.11638,58.498067748,1.73616,0.50638,1.8085,52.42,21.61,56.6996340376,136.06,54.93616,5.80638,55.2421553187,1.73616,0.50638,1.8085,53.2,5.3,53.4633519338,136.13,55.01616,5.75638,55.3164873419,1.73616,0.50638,1.8085,53.28,5.25,53.5380322761,135.93
2021-08-02 15:30:00,53.53904,22.56972,58.1018163658,1.67904,0.48972000000000004,1.749,51.86,22.08,56.3647584932,0.0,53.41904,22.49972,57.9640512266,1.67904,0.48972000000000004,1.749,51.74,22.01,56.2269303804,136.06,54.21904,6.16972,54.5689448624,1.67904,0.48972000000000004,1.749,52.54,5.68,52.8461351472,136.13,54.28904,6.11972,54.6328732267,1.67904,0.48972000000000004,1.749,52.61,5.63,52.910386504,136.02
2021-08-02 16:00:00,53.49216,22.90063,58.1880575021,1.68216,0.49063000000000007,1.75225,51.81,22.41,56.4489521603,0.0,53.36216,22.81063,58.0331367484,1.68216,0.49063000000000007,1.75225,51.68,22.32,56.2939144135,136.16,54.15216,6.46063,54.536191402200004,1.68216,0.49063000000000007,1.75225,52.47,5.97,52.8085390822,136.27,54.23216,6.41063,54.6097368174,1.68216,0.49063000000000007,1.75225,52.55,5.92,52.8824063371,136.02
2021-08-02 16:30:00,53.57976,23.50243,58.507733656,1.61976,0.47243,1.6872500000000001,51.96,23.03,56.8350464062,0.0,53.43976,23.42243,58.347392195,1.61976,0.47243,1.6872500000000001,51.82,22.95,56.6746407135,136.38,54.22976,6.97243,54.6761524777,1.61976,0.47243,1.6872500000000001,52.61,6.5,53.0100188644,136.41,54.29976,6.92243,54.7392361397,1.61976,0.47243,1.6872500000000001,52.68,6.45,53.0733916384,136.21
2021-08-02 17:00:00,54.14904,23.90347,59.1903236261,2.30904,0.67347,2.40525,51.84,23.23,56.8068525796,0.0,54.03904,23.82347,59.057392145,2.30904,0.67347,2.40525,51.73,23.15,56.673762889,136.82,54.82904,7.33347,55.317297562,2.30904,0.67347,2.40525,52.52,6.66,52.9405893431,136.86,54.89904,7.28347,55.3800824138,2.30904,0.67347,2.40525,52.59,6.61,53.0037753372,136.66
2021-08-02 17:30:00,55.77616,24.04388,60.7378645476,2.75616,0.80388,2.871,53.02,23.24,57.8897054752,0.0,55.64616,23.96388,60.5868192547,2.75616,0.80388,2.871,52.89,23.16,57.7385287308,136.99,56.44616,7.44388,56.9348779589,2.75616,0.80388,2.871,53.69,6.64,54.0990360358,137.06,56.52616,7.39388,57.0076856731,2.75616,0.80388,2.871,53.77,6.59,54.1723268838,136.87
2021-08-02 18:00:00,56.95504,23.95647,61.788259696,2.52504,0.7364700000000001,2.63025,54.43,23.22,59.1759520413,0.0,56.81504,23.86647,61.6243227992,2.52504,0.7364700000000001,2.63025,54.29,23.13,59.011871687,136.99,57.62504,7.34647,58.0914439179,2.52504,0.7364700000000001,2.63025,55.1,6.61,55.4950637444,137.06,57.69504,7.29647,58.1545880826,2.52504,0.7364700000000001,2.63025,55.17,6.5600000000000005,55.5586401921,136.87
2021-08-02 18:30:00,57.669200000000004,23.95935,62.4482752449,1.8492000000000002,0.53935,1.92625,55.82,23.42,60.5340300988,0.0,57.5492,23.86935,62.3029396583,1.8492000000000002,0.53935,1.92625,55.7,23.33,60.3885659707,137.09,58.3592,7.33935,58.8188939293,1.8492000000000002,0.53935,1.92625,56.51,6.8,56.9176607039,137.15,58.4492,7.27935,58.9007463201,1.8492000000000002,0.53935,1.92625,56.6,6.74,56.999891228,136.87
2021-08-02 19:00:00,57.13736,24.19673,62.0496547167,1.25736,0.36673000000000006,1.30975,55.88,23.83,60.7490189221,0.0,57.00736,24.11673,61.8987541075,1.25736,0.36673000000000006,1.30975,55.75,23.75,60.5980610251,137.09,57.82736,7.51673,58.3138473646,1.25736,0.36673000000000006,1.30975,56.57,7.15,57.0200613819,137.15,57.91736,7.47673,58.3979629856,1.25736,0.36673000000000006,1.30975,56.66,7.11,57.1043579773,136.96
2021-08-02 19:30:00,55.55496,24.73603,60.8130311756,1.01496,0.29603,1.05725,54.54,24.44,59.765585415,0.0,55.45496,24.66603,60.6932090482,1.01496,0.29603,1.05725,54.44,24.37,59.645708144,137.41,56.26496,7.97603,56.8274825974,1.01496,0.29603,1.05725,55.25,7.68,55.7812235434,137.46,56.33496,7.91603,56.8884104995,1.01496,0.29603,1.05725,55.32,7.62,55.8423387762,137.26
2021-08-02 20:00:00,53.41584,24.87337,58.9231405991,1.00584,0.29337,1.04775,52.41,24.58,57.8876886738,0.0,53.30584,24.77337,58.7812252276,1.00584,0.29337,1.04775,52.3,24.48,57.7456526502,137.75,54.09584,8.61337,54.7772767492,1.00584,0.29337,1.04775,53.09,8.32,53.7379800514,137.78,54.17584,8.56337,54.848454358,1.00584,0.29337,1.04775,53.17,8.27,53.8093096035,137.6
2021-08-02 20:30:00,52.47336,25.07973,58.1588030015,0.9933600000000001,0.28973000000000004,1.03475,51.48,24.79,57.1378552275,0.0,52.36336,24.98973,58.0207555618,0.9933600000000001,0.28973000000000004,1.03475,51.37,24.7,56.9997096484,135.49,53.14336,8.82973,53.8718928938,0.9933600000000001,0.28973000000000004,1.03475,52.15,8.54,52.8446222429,135.56,53.22336,8.78973,53.9442805417,0.9933600000000001,0.28973000000000004,1.03475,52.23,8.5,52.9171323864,135.38
2021-08-02 21:00:00,51.49136,25.06498,57.2679087889,1.01136,0.29498,1.0535,50.48,24.77,56.2297367947,0.0,51.37136,24.97498,57.1206289728,1.01136,0.29498,1.0535,50.36,24.68,56.0823679957,135.49,52.16136,8.96498,52.9261593491,1.01136,0.29498,1.0535,51.15,8.67,51.8795855805,135.56,52.23136,8.92498,52.9883971776,1.01136,0.29498,1.0535,51.22,8.63,51.9419416272,135.29
2021-08-02 21:30:00,51.17344,25.27267,57.0738890419,1.00344,0.29267000000000004,1.04525,50.17,24.98,56.044886475,0.0,51.09344,25.19267,56.9667467279,1.00344,0.29267000000000004,1.04525,50.09,24.9,55.9376268714,134.92,51.85344,9.17267,52.6584951813,1.00344,0.29267000000000004,1.04525,50.85,8.88,51.619539905,134.99,51.94344,9.13267,52.7401803217,1.00344,0.29267000000000004,1.04525,50.94,8.84,51.7013462107,134.81
2021-08-02 22:00:00,49.12944,25.98442,55.5778009411,1.00944,0.29442,1.0515,48.12,25.69,54.5482401183,0.0,49.02944,25.88442,55.4426657499,1.00944,0.29442,1.0515,48.02,25.59,54.412944232,134.92,49.82944,9.80442,50.78483772,1.00944,0.29442,1.0515,48.82,9.51,49.7376366548,134.99,49.88944,9.76442,50.836012053,1.00944,0.29442,1.0515,48.88,9.47,49.7889073991,134.72
2021-08-02 22:30:00,46.65624,26.56057,53.6867638218,0.9962400000000001,0.29057000000000005,1.03775,45.66,26.27,52.6777799456,0.0,46.56624,26.48057,53.5689769854,0.9962400000000001,0.29057000000000005,1.03775,45.57,26.19,52.5598801368,135.31,47.34624,10.26057,48.4452860334,0.9962400000000001,0.29057000000000005,1.03775,46.35,9.97,47.4101613581,135.38,47.41624,10.22057,48.5052560746,0.9962400000000001,0.29057000000000005,1.03775,46.42,9.93,47.4702148721,135.18
2021-08-02 23:00:00,43.886,27.2005,51.6318525355,0.996,0.29050000000000004,1.0375,42.89,26.91,50.6329951711,0.0,43.816,27.1105,51.5249557617,0.996,0.29050000000000004,1.0375,42.82,26.82,50.5258824762,135.78,44.606,10.7705,45.887894986,0.996,0.29050000000000004,1.0375,43.61,10.48,44.8515607309,135.85,44.666,10.7405,45.939197819,0.996,0.29050000000000004,1.0375,43.67,10.45,44.9029108188,135.65
2021-08-02 23:30:00,40.9824,27.95945,49.6113692017,0.9924000000000001,0.28945000000000004,1.03375,39.99,27.67,48.6295075032,0.0,40.9124,27.87945,49.5084660039,0.9924000000000001,0.28945000000000004,1.03375,39.92,27.59,48.5264309423,136.27,41.7124,11.37945,43.2367459005,0.9924000000000001,0.28945000000000004,1.03375,40.72,11.09,42.2031574648,136.35,41.7824,11.35945,43.2990306365,0.9924000000000001,0.28945000000000004,1.03375,40.79,11.07,42.2654587104,136.16
2021-08-03 00:00:00,38.5604,28.6747,48.0535416827,1.0104,0.2947,1.0525,37.55,28.38,47.0683216187,0.0,38.5104,28.5947,47.965693743,1.0104,0.2947,1.0525,37.5,28.3,46.9802085989,136.97,39.3204,11.9747,41.1033732953,1.0104,0.2947,1.0525,38.31,11.68,40.0509488027,137.03,39.3804,11.9547,41.1549602873,1.0104,0.2947,1.0525,38.37,11.66,40.1025248582,136.84
2021-08-03 00:30:00,36.6512,29.2391,46.8853434481,0.9912000000000001,0.2891,1.0325,35.66,28.95,45.9318854392,0.0,36.6112,29.1691,46.810430037,0.9912000000000001,0.2891,1.0325,35.62,28.88,45.8567203363,137.47,37.4512,12.4891,39.4787284528,0.9912000000000001,0.2891,1.0325,36.46,12.2,38.446997282,137.52,37.5112,12.4591,39.5261849696,0.9912000000000001,0.2891,1.0325,36.52,12.17,38.4944060871,137.33
2021-08-03 01:00:00,35.6244,29.38295,46.1785190978,1.0044,0.29295000000000004,1.04625,34.62,29.09,45.2191607618,0.0,35.6044,29.30295,46.1122128949,1.0044,0.29295000000000004,1.04625,34.6,29.01,45.152409681,137.77,36.4344,12.63295,38.5623771189,1.0044,0.29295000000000004,1.04625,35.43,12.34,37.5174692643,137.83,36.5044,12.62295,38.6252519223,1.0044,0.29295000000000004,1.04625,35.5,12.33,37.5802993602,137.66
2021-08-03 01:30:00,35.06984,29.47162,45.8090609274,0.9998400000000001,0.29162000000000005,1.0415,34.07,29.18,44.857968077,0.0,35.02984,29.40162,45.7334117364,0.9998400000000001,0.29162000000000005,1.0415,34.03,29.11,44.7820611406,137.77,35.85984,12.67162,38.0328552471,0.9998400000000001,0.29162000000000005,1.0415,34.86,12.38,36.9930263698,137.83,35.91984,12.64162,38.079462468,0.9998400000000001,0.29162000000000005,1.0415,34.92,12.35,37.0395585827,137.66
2021-08-03 02:00:00,35.07888,29.56134,45.8737467911,0.9988800000000001,0.29134000000000004,1.0405,34.08,29.27,44.9241505206,0.0,35.04888,29.49134,45.8057106074,0.9988800000000001,0.29134000000000004,1.0405,34.05,29.2,44.8557967268,137.89,35.88888,12.741340000000001,38.0835063072,0.9988800000000001,0.29134000000000004,1.0405,34.89,12.45,37.0447648123,137.93,35.93888,12.72134,38.1239503075,0.9988800000000001,0.29134000000000004,1.0405,34.94,12.43,37.0851520153,137.75
2021-08-03 02:30:00,34.37856,29.79833,45.4953388652,0.9885600000000001,0.28833000000000003,1.02975,33.39,29.51,44.5615551793,0.0,34.34856,29.71833,45.4202896519,0.9885600000000001,0.28833000000000003,1.02975,33.36,29.43,44.4861158116,138.01,35.18856,12.93833,37.4918009445,0.9885600000000001,0.28833000000000003,1.02975,34.2,12.65,36.4645375673,138.07,35.24856,12.92833,37.5446760362,0.9885600000000001,0.28833000000000003,1.02975,34.26,12.64,36.5173547782,137.83
2021-08-03 03:00:00,33.69384,27.72987,43.6373755416,0.9938400000000001,0.28987,1.03525,32.7,27.44,42.6877453141,0.0,33.65384,27.86987,43.6956588297,0.9938400000000001,0.28987,1.03525,32.66,27.58,42.7473040086,138.09,34.63384,18.80987,39.412105787,0.9938400000000001,0.28987,1.03525,33.64,18.52,38.4010416525,138.07,34.55384,10.96987,36.2533571764,0.9938400000000001,0.28987,1.03525,33.56,10.68,35.2184042796,137.94
2021-08-03 03:30:00,33.16232,25.26651,41.6909581967,0.9823200000000001,0.28651000000000004,1.02325,32.18,24.98,40.7376091591,0.0,33.13232,25.19651,41.6246891251,0.9823200000000001,0.28651000000000004,1.02325,32.15,24.91,40.6710044135,137.26,34.29232,26.64651,43.4280981182,0.9823200000000001,0.28651000000000004,1.02325,33.31,26.36,42.4782968114,137.33,34.00232,7.77651,34.8802504745,0.9823200000000001,0.28651000000000004,1.02325,33.02,7.49,33.858831935,137.11
2021-08-03 04:00:00,32.76672,25.37071,41.4406909385,0.99672,0.29071,1.0382500000000001,31.77,25.08,40.4764042375,0.0,32.71672,25.28071,41.3460767868,0.99672,0.29071,1.0382500000000001,31.72,24.99,40.3814128034,135.91,33.88672,26.74071,43.1668317538,0.99672,0.29071,1.0382500000000001,32.89,26.45,42.206096716,135.97,33.61672,7.84071,34.5189889316,0.99672,0.29071,1.0382500000000001,32.62,7.55,33.4823371347,135.78
2021-08-03 04:30:00,32.804,25.377,41.4740225322,0.984,0.28700000000000003,1.025,31.82,25.09,40.5218521294,0.0,32.764,25.297,41.3934524412,0.984,0.28700000000000003,1.025,31.78,25.01,40.4409260527,135.99,33.924,26.757,43.2061896607,0.984,0.28700000000000003,1.025,32.94,26.47,42.2575969501,136.08,33.644,7.867,34.5515328893,0.984,0.28700000000000003,1.025,32.66,7.58,33.5280777856,135.78
2021-08-03 05:00:00,32.9172,25.29085,41.511072614,0.9972000000000001,0.29085,1.03875,31.92,25.0,40.5448689725,0.0,32.8672,25.21085,41.4226965994,0.9972000000000001,0.29085,1.03875,31.87,24.92,40.4561898849,135.99,34.0372,26.66085,43.2357711457,0.9972000000000001,0.29085,1.03875,33.04,26.37,42.2731415913,136.08,33.7672,7.71085,34.636411528400004,0.9972000000000001,0.29085,1.03875,32.77,7.42,33.5995431517,135.78
2021-08-03 05:30:00,33.2364,25.3377,41.7930296371,0.9864,0.2877,1.0275,32.25,25.05,40.8358298557,0.0,33.1864,25.2577,41.7047785541,0.9864,0.2877,1.0275,32.2,24.97,40.7472808909,136.37,34.3464,26.7177,43.5144882338,0.9864,0.2877,1.0275,33.36,26.43,42.5609504123,136.41,34.0664,7.7277000000000005,34.9318902473,0.9864,0.2877,1.0275,33.08,7.44,33.9063415897,136.19
2021-08-03 06:00:00,34.04296,24.98253,42.2261758956,1.00296,0.29253,1.04475,33.04,24.69,41.2460628424,0.0,33.98296,24.90253,42.130482679,1.00296,0.29253,1.04475,32.98,24.61,41.1501215065,136.37,35.16296,26.35253,43.9418888233,1.00296,0.29253,1.04475,34.16,26.06,42.9654419272,136.41,34.86296,7.4025300000000005,35.6401940281,1.00296,0.29253,1.04475,33.86,7.11,34.5984349357,136.19
2021-08-03 06:30:00,37.366,23.93675,44.3755107752,1.086,0.31675000000000003,1.13125,36.28,23.62,43.2913709647,0.0,37.286,23.85675,44.2650010343,1.086,0.31675000000000003,1.13125,36.2,23.54,43.1806854971,136.18,38.506,25.28675,46.0666013676,1.086,0.31675000000000003,1.13125,37.42,24.97,44.9861901032,136.24,38.156,6.50675,38.7068228038,1.086,0.31675000000000003,1.13125,37.07,6.19,37.5832542497,136.05
2021-08-03 07:00:00,40.48192,22.65806,46.391524332,1.26192,0.36806000000000005,1.3145,39.22,22.29,45.1115561691,0.0,40.36192,22.57806,46.247739182,1.26192,0.36806000000000005,1.3145,39.1,22.21,44.9677006306,135.57,41.63192,23.96806,48.0383665735,1.26192,0.36806000000000005,1.3145,40.37,23.6,46.7621310464,135.63,41.21192,5.44806,41.5704667745,1.26192,0.36806000000000005,1.3145,39.95,5.08,40.2716885665,135.47
2021-08-03 07:30:00,44.04048,22.99764,49.6835518477,1.50048,0.43764000000000003,1.5630000000000002,42.54,22.56,48.1518971589,0.0,43.91048,23.10764,49.6194848845,1.50048,0.43764000000000003,1.5630000000000002,42.41,22.67,48.0888448603,134.69,44.95048,16.82764,47.9970324103,1.50048,0.43764000000000003,1.5630000000000002,43.45,16.39,46.4385034212,134.76,44.73048,6.92764,45.2637607474,1.50048,0.43764000000000003,1.5630000000000002,43.23,6.49,43.7144484124,134.56
2021-08-03 08:00:00,47.04424,25.15332,53.3465090161,1.55424,0.45332000000000006,1.619,45.49,24.7,51.7632118401,0.0,46.91424,25.07332,53.1941471461,1.55424,0.45332000000000006,1.619,45.36,24.62,51.6107934448,134.23,47.68424,8.60332,48.4541418188,1.55424,0.45332000000000006,1.619,46.13,8.15,46.8444169566,134.32,47.75424,8.563320000000001,48.5159549777,1.55424,0.45332000000000006,1.619,46.2,8.11,46.9064185373,134.1
2021-08-03 08:30:00,49.65064,24.36852,55.3083250461,1.64064,0.47852000000000006,1.709,48.01,23.89,53.6254808836,0.0,49.53064,24.28852,55.1653559999,1.64064,0.47852000000000006,1.709,47.89,23.81,53.4824101925,136.75,50.30064,7.80852,50.9031174782,1.64064,0.47852000000000006,1.709,48.66,7.33,49.2089880002,136.81,50.37064,7.74852,50.9631331082,1.64064,0.47852000000000006,1.709,48.73,7.27,49.2693190535,136.64
2021-08-03 09:00:00,51.0888,23.56965,56.2636106783,2.1588,0.62965,2.2487500000000002,48.93,22.94,54.0406189824,0.0,50.9588,23.49965,56.1162440614,2.1588,0.62965,2.2487500000000002,48.8,22.87,53.8931990143,136.91,51.7388,7.10965,52.2249992682,2.1588,0.62965,2.2487500000000002,49.58,6.48,50.0016679722,136.99,51.8088,7.05965,52.2875741985,2.1588,0.62965,2.2487500000000002,49.65,6.43,50.0646322268,136.77
2021-08-03 09:30:00,52.08144,23.50167,57.1384711492,2.85144,0.83167,2.97025,49.23,22.67,54.1989095831,0.0,51.96144,23.42167,56.9961917365,2.85144,0.83167,2.97025,49.11,22.59,54.0564538238,136.43,52.74144,6.99167,53.2028471293,2.85144,0.83167,2.97025,49.89,6.16,50.2688541743,136.49,52.81144,6.94167,53.2657016969,2.85144,0.83167,2.97025,49.96,6.11,50.3322332109,136.3
2021-08-03 10:00:00,52.49352,23.46811,57.5006245963,3.59352,1.04811,3.74325,48.9,22.42,53.7946688808,0.0,52.36352,23.38811,57.3492974339,3.59352,1.04811,3.74325,48.77,22.34,53.6431589301,136.67,53.13352,6.98811,53.5910872157,3.59352,1.04811,3.74325,49.54,5.94,49.8948414167,136.76,53.19352,6.92811,53.6427933479,3.59352,1.04811,3.74325,49.6,5.88,49.9473162442,136.54
2021-08-03 10:30:00,52.73376,23.03818,57.5465653315,3.35376,0.97818,3.4935,49.38,22.06,54.0835279914,0.0,52.59376,22.96818,57.3902507701,3.35376,0.97818,3.4935,49.24,21.99,53.9271517883,136.67,53.36376,6.58818,53.7689036251,3.35376,0.97818,3.4935,50.01,5.61,50.3236743492,136.76,53.43376,6.53818,53.8322812581,3.35376,0.97818,3.4935,50.08,5.5600000000000005,50.3876969111,136.54
2021-08-03 11:00:00,52.82464,22.73552,57.5095336514,3.34464,0.97552,3.484,49.48,21.76,54.0533810228,0.0,52.67464,22.64552,57.336177717,3.34464,0.97552,3.484,49.33,21.67,53.8798459538,136.32,53.44464,6.36552,53.8223874387,3.34464,0.97552,3.484,50.1,5.39,50.3891069578,136.42,53.50464,6.30552,53.8749114524,3.34464,0.97552,3.484,50.16,5.33,50.4423879292,136.21
2021-08-03 11:30:00,53.35384,22.20862,57.7914790004,2.9438400000000002,0.85862,3.0665,50.41,21.35,54.7447769198,0.0,53.22384,22.12862,57.640723169,2.9438400000000002,0.85862,3.0665,50.28,21.27,54.5938760302,136.08,53.98384,5.79862,54.2943733277,2.9438400000000002,0.85862,3.0665,51.04,4.94,51.2785062185,136.13,54.05384,5.73862,54.3576064433,2.9438400000000002,0.85862,3.0665,51.11,4.88,51.3424434557,135.95
2021-08-03 12:00:00,53.34032,22.07051,57.7260526051,3.91032,1.14051,4.07325,49.43,20.93,53.6785785952,0.0,53.20032,22.00051,57.5699269442,3.91032,1.14051,4.07325,49.29,20.86,53.5223663528,136.23,53.97032,5.68051,54.2684405042,3.91032,1.14051,4.07325,50.06,4.54,50.2654473769,136.31,54.04032,5.63051,54.3328522035,3.91032,1.14051,4.07325,50.13,4.49,50.3306765303,136.08
2021-08-03 12:30:00,53.56864,22.01252,57.9150259276,2.88864,0.84252,3.009,50.68,21.17,54.9238682177,0.0,53.41864,21.93252,57.7458789266,2.88864,0.84252,3.009,50.53,21.09,54.7546253754,136.07,54.18864,5.64252,54.4816183405,2.88864,0.84252,3.009,51.3,4.8,51.524072044,136.14,54.25864,5.58252,54.5450689265,2.88864,0.84252,3.009,51.37,4.74,51.5882205547,136.08
2021-08-03 13:00:00,53.53976,21.96243,57.8692857426,2.81976,0.8224300000000001,2.93725,50.72,21.14,54.9492311138,0.0,53.40976,21.88243,57.7186556146,2.81976,0.8224300000000001,2.93725,50.59,21.06,54.7984643945,136.07,54.15976,5.59243,54.4477260918,2.81976,0.8224300000000001,2.93725,51.34,4.77,51.5611142238,136.14,54.22976,5.53243,54.5112341757,2.81976,0.8224300000000001,2.93725,51.41,4.71,51.6253058102,135.88
2021-08-03 13:30:00,53.2032,22.3251,57.6974053164,3.1032,0.9051,3.2325,50.1,21.42,54.4869378842,0.0,53.0632,22.2351,57.5334934299,3.1032,0.9051,3.2325,49.96,21.33,54.322835898,136.07,53.8232,5.9051,54.1461638923,3.1032,0.9051,3.2325,50.72,5.0,50.9658552366,136.14,53.8932,5.8451,54.2092446014,3.1032,0.9051,3.2325,50.79,4.94,51.0296747001,135.88
2021-08-03 14:00:00,52.45136,22.25998,56.9793986933,3.05136,0.8899800000000001,3.1785,49.4,21.37,53.8241293473,0.0,52.31136,22.17998,56.8192739997,3.05136,0.8899800000000001,3.1785,49.26,21.29,53.6638770497,136.19,53.07136,5.82998,53.3906163951,3.05136,0.8899800000000001,3.1785,50.02,4.94,50.2633464863,136.28,53.14136,5.76998,53.4536884775,3.05136,0.8899800000000001,3.1785,50.09,4.88,50.327154698,136.11
2021-08-03 14:30:00,52.3564,22.3527,56.9283393245,3.2664,0.9527,3.4025,49.09,21.4,53.5517329318,0.0,52.2064,22.2727,56.7589760853,3.2664,0.9527,3.4025,48.94,21.32,53.3822629719,136.27,52.9764,5.9027,53.3042289528,3.2664,0.9527,3.4025,49.71,4.95,49.9558465047,136.28,53.0464,5.8427,53.3671968184,3.2664,0.9527,3.4025,49.78,4.89,50.0196011579,136.11
2021-08-03 15:00:00,52.45624,22.51932,57.0856977552,3.42624,0.9993200000000001,3.569,49.03,21.52,53.5448531607,0.0,52.32624,22.43932,56.9346860411,3.42624,0.9993200000000001,3.569,48.9,21.44,53.393666291,136.27,53.10624,6.02932,53.4474080438,3.42624,0.9993200000000001,3.569,49.68,5.03,49.933989426,136.36,53.16624,5.97932,53.5014144056,3.42624,0.9993200000000001,3.569,49.74,4.98,49.9886787183,136.21
2021-08-03 15:30:00,52.97064,22.13852,57.4108245003,2.36064,0.68852,2.459,50.61,21.45,54.967941566,0.0,52.85064,22.06852,57.2731151885,2.36064,0.68852,2.459,50.49,21.38,54.8301422577,136.58,53.62064,5.64852,53.9173331332,2.36064,0.68852,2.459,51.26,4.96,51.4994097054,136.63,53.70064,5.58852,53.9906500442,2.36064,0.68852,2.459,51.34,4.9,51.5733031713,136.44
2021-08-03 16:00:00,53.27904,22.36347,57.7821849168,2.06904,0.6034700000000001,2.15525,51.21,21.76,55.6413668056,0.0,53.13904,22.27347,57.6182700015,2.06904,0.6034700000000001,2.15525,51.07,21.67,55.4773269003,136.58,53.94904,5.83347,54.2635078958,2.06904,0.6034700000000001,2.15525,51.88,5.23,52.1429506261,136.63,54.01904,5.77347,54.3266936079,2.06904,0.6034700000000001,2.15525,51.95,5.17,52.2066221853,136.44
2021-08-03 16:30:00,54.0308,22.5644,58.5532193479,1.9008,0.5544,1.98,52.13,22.01,56.5860141731,0.0,53.9008,22.4844,58.4024355999,1.9008,0.5544,1.98,52.0,21.93,56.4351388764,136.71,54.7008,6.0244,55.0315447357,1.9008,0.5544,1.98,52.8,5.47,53.0825856567,136.77,54.7808,5.9744,55.1056213466,1.9008,0.5544,1.98,52.88,5.42,53.1570390447,136.58
2021-08-03 17:00:00,54.8688,22.9709,59.4831695545,2.1288,0.6209,2.2175,52.74,22.35,57.2802767102,0.0,54.7488,22.8909,59.341590847,2.1288,0.6209,2.2175,52.62,22.27,57.1385797863,136.71,55.5588,6.3909,55.9251630328,2.1288,0.6209,2.2175,53.43,5.77,53.7406531408,136.77,55.6388,6.3309,55.9978246028,2.1288,0.6209,2.2175,53.51,5.71,53.8137919125,136.58
2021-08-03 17:30:00,56.31416,23.44163,60.9983166453,1.99416,0.5816300000000001,2.07725,54.32,22.86,58.934217565,0.0,56.18416,23.36163,60.8475602729,1.99416,0.5816300000000001,2.07725,54.19,22.78,58.7833692468,136.99,56.99416,6.80163,57.3985752851,1.99416,0.5816300000000001,2.07725,55.0,6.22,55.3505952994,137.05,57.08416,6.74163,57.4808741927,1.99416,0.5816300000000001,2.07725,55.09,6.16,55.4333266186,136.86
2021-08-03 18:00:00,57.03024,23.42882,61.6551529156,1.7102400000000002,0.49882000000000004,1.7815,55.32,22.93,59.8839486006,0.0,56.90024,23.34882,61.5045096513,1.7102400000000002,0.49882000000000004,1.7815,55.19,22.85,59.7332286085,137.22,57.72024,6.72882,58.1111273703,1.7102400000000002,0.49882000000000004,1.7815,56.01,6.23,56.355416776,137.29,57.80024,6.66882,58.1836824569,1.7102400000000002,0.49882000000000004,1.7815,56.09,6.17,56.4283350809,137.09
2021-08-03 18:30:00,56.46936,24.08023,61.3892995209,1.50936,0.44023,1.57225,54.96,23.64,59.8285149406,0.0,56.35936,24.00023,61.2567424833,1.50936,0.44023,1.57225,54.85,23.56,59.6958633408,137.47,57.18936,7.30023,57.6534149488,1.50936,0.44023,1.57225,55.68,6.86,56.1009982086,137.52,57.27936,7.25023,57.736391618,1.50936,0.44023,1.57225,55.77,6.8100000000000005,56.1842415629,137.38
2021-08-03 19:00:00,55.02912,24.05766,60.0580973113,1.32912,0.38766,1.3845,53.7,23.67,58.6852528324,0.0,54.92912,23.97766,59.9344342015,1.32912,0.38766,1.3845,53.6,23.59,58.5614899059,137.89,55.74912,7.65766,56.2725877977,1.32912,0.38766,1.3845,54.42,7.27,54.903454354,137.94,55.82912,7.60766,56.3450719287,1.32912,0.38766,1.3845,54.5,7.22,54.9761621069,137.74
2021-08-03 19:30:00,53.60944,24.23192,58.8316071853,1.30944,0.38192000000000004,1.3639999999999999,52.3,23.85,57.4814100384,0.0,53.51944,24.14192,58.7125434571,1.30944,0.38192000000000004,1.3639999999999999,52.21,23.76,57.3621974823,136.13,54.33944,7.9019200000000005,54.9109741236,1.30944,0.38192000000000004,1.3639999999999999,53.03,7.52,53.5605386455,136.21,54.41944,7.84192,54.9815528991,1.30944,0.38192000000000004,1.3639999999999999,53.11,7.46,53.6313686195,136.02
2021-08-03 20:00:00,52.47304,24.67172,57.9837364664,1.10304,0.32172,1.149,51.37,24.35,56.848917316,0.0,52.37304,24.58172,57.8549589664,1.10304,0.32172,1.149,51.27,24.26,56.720018512,135.83,53.18304,8.33172,53.831712789,1.10304,0.32172,1.149,52.08,8.01,52.6923761089,135.88,53.27304,8.28172,53.912926808,1.10304,0.32172,1.149,52.17,7.96,52.7737671576,135.69
2021-08-03 20:30:00,51.7036,25.01105,57.4353103505,0.9636,0.28105,1.00375,50.74,24.73,56.4457305737,0.0,51.6136,24.93105,57.3194640507,0.9636,0.28105,1.00375,50.65,24.65,56.3297878569,135.83,52.4236,8.72105,53.144054701,0.9636,0.28105,1.00375,51.46,8.44,52.1475330193,135.88,52.5036,8.68105,53.2164320681,0.9636,0.28105,1.00375,51.54,8.4,52.2200306396,135.69
2021-08-03 21:00:00,51.12064,25.01727,56.9138263717,0.95064,0.27727,0.9902500000000001,50.17,24.74,55.9383276475,0.0,51.03064,24.92727,56.7934415973,0.95064,0.27727,0.9902500000000001,50.08,24.65,55.8178188395,135.83,51.84064,8.79727,52.5817831103,0.95064,0.27727,0.9902500000000001,50.89,8.52,51.5982800101,135.88,51.92064,8.75727,52.6539897431,0.95064,0.27727,0.9902500000000001,50.97,8.48,51.6706038285,135.69
2021-08-03 21:30:00,51.04624,24.99307,56.8363630624,0.9362400000000001,0.27307000000000003,0.9752500000000001,50.11,24.72,55.8756700184,0.0,50.95624,24.92307,56.7247548533,0.9362400000000001,0.27307000000000003,0.9752500000000001,50.02,24.65,55.7639928628,135.41,51.75624,8.91307,52.518103505,0.9362400000000001,0.27307000000000003,0.9752500000000001,50.82,8.64,51.5492191987,135.49,51.836240000000004,8.86307,52.5884948174,0.9362400000000001,0.27307000000000003,0.9752500000000001,50.9,8.59,51.6197452531,135.32
2021-08-03 22:00:00,49.34704,25.71622,55.6457934425,0.9470400000000001,0.27622,0.9865,48.4,25.44,54.6786393393,0.0,49.25704,25.61622,55.5197867129,0.9470400000000001,0.27622,0.9865,48.31,25.34,54.5524674052,134.76,50.04704,9.53622,50.9474798655,0.9470400000000001,0.27622,0.9865,49.1,9.26,49.9655641417,134.82,50.11704,9.49622,51.0087825051,0.9470400000000001,0.27622,0.9865,49.17,9.22,50.0269657285,134.67
2021-08-03 22:30:00,47.14112,26.22741,53.945919495,0.9511200000000001,0.27741000000000005,0.9907500000000001,46.19,25.95,52.9803605122,0.0,47.05112,26.14741,53.8283841757,0.9511200000000001,0.27741000000000005,0.9907500000000001,46.1,25.87,52.862717486,135.22,47.83112,9.95741,48.8565866016,0.9511200000000001,0.27741000000000005,0.9907500000000001,46.88,9.68,47.8689544486,135.27,47.91112,9.91741,48.9267865362,0.9511200000000001,0.27741000000000005,0.9907500000000001,46.96,9.64,47.9392448835,135.08
2021-08-03 23:00:00,44.20976,27.03993,51.8233605014,0.9597600000000001,0.27993,0.99975,43.25,26.76,50.8592184368,0.0,44.13976,26.95993,51.7219125561,0.9597600000000001,0.27993,0.99975,43.18,26.68,50.7576082967,135.63,44.92976,10.63993,46.1724099876,0.9597600000000001,0.27993,0.99975,43.97,10.36,45.1740024793,135.7,44.98976,10.60993,46.2239020363,0.9597600000000001,0.27993,0.99975,44.03,10.33,45.2255436673,135.47
2021-08-03 23:30:00,41.38536,27.88573,49.9035265283,0.9453600000000001,0.27573000000000003,0.9847500000000001,40.44,27.61,48.9663731555,0.0,41.31536,27.79573,49.7951963362,0.9453600000000001,0.27573000000000003,0.9847500000000001,40.37,27.52,48.8578274179,136.26,42.12536,11.30573,43.6161149802,0.9453600000000001,0.27573000000000003,0.9847500000000001,41.18,11.03,42.6315997823,136.35,42.18536,11.27573,43.6663106452,0.9453600000000001,0.27573000000000003,0.9847500000000001,41.24,11.0,42.6818181431,136.12
2021-08-04 00:00:00,38.82496,28.43853,48.1261624022,0.95496,0.27853,0.9947500000000001,37.87,28.16,47.1923987523,0.0,38.75496,28.358530000000002,48.0224233912,0.95496,0.27853,0.9947500000000001,37.8,28.08,47.0884954102,137.01,39.53496,11.79853,41.2579492021,0.95496,0.27853,0.9947500000000001,38.58,11.52,40.2632189473,137.09,39.59496,11.76853,41.3068899309,0.95496,0.27853,0.9947500000000001,38.64,11.49,40.3121532543,136.91
2021-08-04 00:30:00,37.10728,28.95504,47.0674470351,0.97728,0.28504,1.018,36.13,28.67,46.1231590419,0.0,37.03728,28.88504,46.9691989031,0.97728,0.28504,1.018,36.06,28.6,46.0248150458,137.27,37.81728,12.17504,39.7288090131,0.97728,0.28504,1.018,36.84,11.89,38.711208971,137.3,37.87728,12.15504,39.7798106783,0.97728,0.28504,1.018,36.9,11.87,38.762183891,137.14
2021-08-04 01:00:00,35.90312,25.06841,43.7888022862,1.02312,0.29841,1.06575,34.88,24.77,42.7804546493,0.0,35.83312,25.39841,43.9214266556,1.02312,0.29841,1.06575,34.81,25.1,42.9155694358,137.87,36.95312,23.52841,43.8077522234,1.02312,0.29841,1.06575,35.93,23.23,42.7854858568,137.92,36.68312,8.278410000000001,37.6056294331,1.02312,0.29841,1.06575,35.66,7.98,36.5419758634,137.7
2021-08-04 01:30:00,35.23672,24.70946,43.0370055865,1.02672,0.29946,1.0695000000000001,34.21,24.41,42.0258515678,0.0,35.14672,24.61946,42.9116503697,1.02672,0.29946,1.0695000000000001,34.12,24.32,41.9003198078,136.39,36.32672,26.05946,44.7071139915,1.02672,0.29946,1.0695000000000001,35.3,25.76,43.6997437063,136.44,35.99672,7.21946,36.7135459122,1.02672,0.29946,1.0695000000000001,34.97,6.92,35.6481037364,136.26
2021-08-04 02:00:00,35.01576,24.74918,42.8791949441,1.02576,0.29918,1.0685,33.99,24.45,41.8703069012,0.0,34.92576,24.66918,42.759527049,1.02576,0.29918,1.0685,33.9,24.37,41.7505317331,135.95,36.08576,26.10918,44.540670797,1.02576,0.29918,1.0685,35.06,25.81,43.535729005,136.0,35.75576,7.25918,36.4852034043,1.02576,0.29918,1.0685,34.73,6.96,35.4205378277,135.82
2021-08-04 02:30:00,34.45904,24.90722,42.5181731246,1.01904,0.29722000000000004,1.0615,33.44,24.61,41.5197025519,0.0,34.37904,24.81722,42.4006226352,1.01904,0.29722000000000004,1.0615,33.36,24.52,41.4019323221,135.95,35.50904,26.23722,44.1506923507,1.01904,0.29722000000000004,1.0615,34.49,25.94,43.1560389749,136.0,35.19904,7.42722,35.9741019881,1.01904,0.29722000000000004,1.0615,34.18,7.13,34.9157457317,135.82
2021-08-04 03:00:00,33.85672,25.08946,42.1397495513,1.02672,0.29946,1.0695000000000001,32.83,24.79,41.1382182405,0.0,33.75672,24.99946,42.0058227565,1.02672,0.29946,1.0695000000000001,32.73,24.7,41.0041814941,135.8,34.87672,26.43946,43.7656331275,1.02672,0.29946,1.0695000000000001,33.85,26.14,42.7682370457,135.9,34.57672,7.58946,35.3998512575,1.02672,0.29946,1.0695000000000001,33.55,7.29,34.332879285,135.69
2021-08-04 03:30:00,33.36768,25.23974,41.8383382061,1.02768,0.29974,1.0705,32.34,24.94,40.8396767862,0.0,33.28768,25.14974,41.7202476245,1.02768,0.29974,1.0705,32.26,24.85,40.7213715388,135.96,34.38768,26.58974,43.4686876849,1.02768,0.29974,1.0705,33.36,26.29,42.474153317,136.06,34.07768,7.73974,34.9455555035,1.02768,0.29974,1.0705,33.05,7.44,33.8770733683,135.88
2021-08-04 04:00:00,33.10296,25.33128,41.6830865844,1.03296,0.30128000000000005,1.076,32.07,25.03,40.6815166876,0.0,33.00296,25.25128,41.5550539694,1.03296,0.30128000000000005,1.076,31.97,24.95,40.5534634772,135.96,34.10296,26.68128,43.3001453023,1.03296,0.30128000000000005,1.076,33.07,26.38,42.3028285106,136.06,33.82296,7.83128,34.7177414242,1.03296,0.30128000000000005,1.076,32.79,7.53,33.643498629,135.88
2021-08-04 04:30:00,33.3296,25.2603,41.8203896712,1.0296,0.3003,1.0725,32.3,24.96,40.8202351782,0.0,33.2296,25.1703,41.6863325114,1.0296,0.3003,1.0725,32.2,24.87,40.6860774713,135.96,34.3396,26.6103,43.4432525745,1.0296,0.3003,1.0725,33.31,26.31,42.4472873103,136.06,34.0396,7.7703,34.9152105858,1.0296,0.3003,1.0725,33.01,7.47,33.8446598446,135.88
2021-08-04 05:00:00,33.5508,25.10065,41.9010597845,1.0308,0.30065000000000003,1.07375,32.52,24.8,40.8973153153,0.0,33.4608,25.01065,41.7750852789,1.0308,0.30065000000000003,1.07375,32.43,24.71,40.7711785456,135.96,34.5708,26.44065,43.5229615842,1.0308,0.30065000000000003,1.07375,33.54,26.14,42.5233018473,136.06,34.2608,7.58065,35.0894381697,1.0308,0.30065000000000003,1.07375,33.23,7.28,34.0181025338,135.88
2021-08-04 05:30:00,33.97528,25.08904,42.2348147764,1.02528,0.29904000000000003,1.068,32.95,24.79,41.234046612,0.0,33.86528,24.99904,42.0928638893,1.02528,0.29904000000000003,1.068,32.84,24.7,41.0920381583,135.96,34.97528,26.43904,43.8439624943,1.02528,0.29904000000000003,1.068,33.95,26.14,42.8474281609,136.06,34.67528,7.57904,35.4938993406,1.02528,0.29904000000000003,1.068,33.65,7.28,34.4284896561,135.88
2021-08-04 06:00:00,34.36376,24.96443,42.4745896574,1.04376,0.30443000000000003,1.08725,33.32,24.66,41.4528406747,0.0,34.26376,24.884430000000002,42.3466658164,1.04376,0.30443000000000003,1.08725,33.22,24.58,41.3248690258,135.96,35.38376,26.32443,44.1019964011,1.04376,0.30443000000000003,1.08725,34.34,26.02,43.0845215826,136.06,35.06376,7.46443,35.8494767125,1.04376,0.30443000000000003,1.08725,34.02,7.16,34.7652987906,135.88
2021-08-04 06:30:00,37.32848,23.90664,44.3276759508,1.18848,0.34664,1.238,36.14,23.56,43.1413166234,0.0,37.20848,23.81664,44.1780864773,1.18848,0.34664,1.238,36.02,23.47,42.991642211,135.96,38.39848,25.21664,45.9382433186,1.18848,0.34664,1.238,37.21,24.87,44.7560163553,136.06,38.03848,6.57664,38.6028257308,1.18848,0.34664,1.238,36.85,6.23,37.3729233537,135.88
2021-08-04 07:00:00,40.47992,22.28206,46.2072951064,1.5499200000000002,0.45206,1.6145,38.93,21.83,44.6328780161,0.0,40.35992,22.21206,46.0684138196,1.5499200000000002,0.45206,1.6145,38.81,21.76,44.4939737493,135.22,41.59992,23.56206,47.8092461293,1.5499200000000002,0.45206,1.6145,40.05,23.11,46.2393187666,135.27,41.17992,5.16206,41.502200841,1.5499200000000002,0.45206,1.6145,39.63,4.71,39.9089087799,135.07
2021-08-04 07:30:00,44.31136,21.11373,49.0844804349,1.76136,0.51373,1.83475,42.55,20.6,47.2743323591,0.0,44.18136,21.02373,48.9284150015,1.76136,0.51373,1.83475,42.42,20.51,47.1181122287,134.32,45.49136,22.35373,50.6868136655,1.76136,0.51373,1.83475,43.73,21.84,48.8804511027,134.4,45.01136,4.17373,45.2044527803,1.76136,0.51373,1.83475,43.25,3.66,43.4045861632,134.22
2021-08-04 08:00:00,46.85064,20.16227,51.0048978037,2.03064,0.5922700000000001,2.11525,44.82,19.57,48.9062092172,0.0,46.71064,20.08227,50.844679737,2.03064,0.5922700000000001,2.11525,44.68,19.49,48.7458972633,133.58,48.06064,21.41227,52.6147358044,2.03064,0.5922700000000001,2.11525,46.03,20.82,50.5196328174,133.66,47.54064,3.18227,47.6470281756,2.03064,0.5922700000000001,2.11525,45.51,2.59,45.583639609,133.44
2021-08-04 08:30:00,49.6936,19.03605,53.2148952885,2.5236,0.7360500000000001,2.62875,47.17,18.3,50.5954434707,0.0,49.5436,18.96605,53.0497818427,2.5236,0.7360500000000001,2.62875,47.02,18.23,50.4302815776,133.86,50.9436,20.27605,54.8303618861,2.5236,0.7360500000000001,2.62875,48.42,19.54,52.2140594093,133.9,50.3636,2.10605,50.4076150156,2.5236,0.7360500000000001,2.62875,47.84,1.37,47.8596124096,133.71
2021-08-04 09:00:00,51.6636,18.2573,54.794676459,2.9736000000000002,0.8673000000000001,3.0975,48.69,17.39,51.7023036237,0.0,51.5036,18.1873,54.6204970158,2.9736000000000002,0.8673000000000001,3.0975,48.53,17.32,51.5280826346,133.62,52.9136,19.4773,56.3845216371,2.9736000000000002,0.8673000000000001,3.0975,49.94,18.61,53.294799934,133.69,52.3136,1.3973,52.3322576644,2.9736000000000002,0.8673000000000001,3.0975,49.34,0.53,49.3428464927,133.49
2021-08-04 09:30:00,52.5324,18.13945,55.5760082775,3.3924,0.98945,3.53375,49.14,17.15,52.0467299645,0.0,52.3824,18.23945,55.4670475694,3.3924,0.98945,3.53375,48.99,17.25,51.9382575757,133.29,53.7224,17.71945,56.5692069068,3.3924,0.98945,3.53375,50.33,16.73,53.0377393938,133.39,53.1924,1.91945,53.2270204507,3.3924,0.98945,3.53375,49.8,0.93,49.808682978,133.18
2021-08-04 10:00:00,53.11376,22.03568,57.5034146325,3.8937600000000003,1.13568,4.056,49.22,20.9,53.4735299003,0.0,52.96376,21.95568,57.3342110576,3.8937600000000003,1.13568,4.056,49.07,20.82,53.3041958949,133.39,53.69376,5.73568,53.9992396984,3.8937600000000003,1.13568,4.056,49.8,4.6,50.0119985603,133.48,53.75376,5.69568,54.0546712579,3.8937600000000003,1.13568,4.056,49.86,4.5600000000000005,50.0680856435,133.3
2021-08-04 10:30:00,53.09432,22.32001,57.5950489423,3.87432,1.13001,4.03575,49.22,21.19,53.587540529500004,0.0,52.94432,22.24001,57.4257700433,3.87432,1.13001,4.03575,49.07,21.11,53.4181336252,135.75,53.68432,6.02001,54.0207990894,3.87432,1.13001,4.03575,49.81,4.89,50.0494575395,135.81,53.73432,5.98001,54.0660491017,3.87432,1.13001,4.03575,49.86,4.85,50.0953301217,135.62
2021-08-04 11:00:00,53.44128,21.65829,57.6632632944,3.73128,1.08829,3.88675,49.71,20.57,53.797853117,0.0,53.28128,21.56829,57.4811789368,3.73128,1.08829,3.88675,49.55,20.48,53.6156031394,135.75,54.00128,5.4282900000000005,54.273424196,3.73128,1.08829,3.88675,50.27,4.34,50.4569965416,135.81,54.061280000000004,5.38829,54.3291419439,3.73128,1.08829,3.88675,50.33,4.3,50.51335368,135.62
2021-08-04 11:30:00,54.0632,21.30135,58.1083221756,4.3932,1.28135,4.57625,49.67,20.02,53.5528645359,0.0,53.9032,21.22135,57.9301360784,4.3932,1.28135,4.57625,49.51,19.94,53.3745604197,135.43,54.6332,4.93135,54.8553074466,4.3932,1.28135,4.57625,50.24,3.65,50.3724140775,135.51,54.7032,4.87135,54.9196698921,4.3932,1.28135,4.57625,50.31,3.59,50.4379242237,135.27
2021-08-04 12:00:00,54.09568,21.46249,58.1977754872,4.46568,1.3024900000000001,4.65175,49.63,20.16,53.5682975275,0.0,53.94568,21.37249,58.0251645363,4.46568,1.3024900000000001,4.65175,49.48,20.07,53.3954614176,135.9,54.68568,5.06249,54.9195083924,4.46568,1.3024900000000001,4.65175,50.22,3.76,50.3605599651,135.95,54.73568,5.02249,54.9656262664,4.46568,1.3024900000000001,4.65175,50.27,3.7199999999999998,50.407452822,135.76
2021-08-04 12:30:00,54.66104,21.62447,58.7830502497,4.78104,1.39447,4.98025,49.88,20.23,53.8262696088,0.0,54.49104,21.52447,58.5881920617,4.78104,1.39447,4.98025,49.71,20.13,53.6311569892,135.99,55.23104,5.19447,55.4747717261,4.78104,1.39447,4.98025,50.45,3.8,50.5929095823,136.07,55.30104,5.14447,55.5398109167,4.78104,1.39447,4.98025,50.52,3.75,50.6589863696,135.89
2021-08-04 13:00:00,54.32624,21.96057,58.5969878685,5.07624,1.4805700000000002,5.28775,49.25,20.48,53.3384748563,0.0,54.17624,21.88057,58.4279412958,5.07624,1.4805700000000002,5.28775,49.1,20.4,53.1692580351,136.15,54.91624,5.50057,55.1910290361,5.07624,1.4805700000000002,5.28775,49.84,4.02,50.0018599654,136.21,54.97624,5.46057,55.2467627039,5.07624,1.4805700000000002,5.28775,49.9,3.98,50.0584698128,136.01
2021-08-04 13:30:00,53.57888,21.94259,57.8979588411,4.56888,1.3325900000000002,4.75925,49.01,20.61,53.1672098196,0.0,53.41888,21.85259,57.7157901285,4.56888,1.3325900000000002,4.75925,48.85,20.52,52.9848365101,136.4,54.14888,5.49259,54.4267374565,4.56888,1.3325900000000002,4.75925,49.58,4.16,49.7542159018,136.47,54.21888,5.45259,54.4923635582,4.56888,1.3325900000000002,4.75925,49.65,4.12,49.8206473262,136.3
2021-08-04 14:00:00,54.08152,21.40461,58.1632885484,4.06152,1.18461,4.2307500000000005,50.02,20.22,53.9522826208,0.0,53.92152,21.31461,57.9814014884,4.06152,1.18461,4.2307500000000005,49.86,20.13,53.7702194528,136.27,54.67152,4.92461,54.8928673214,4.06152,1.18461,4.2307500000000005,50.61,3.74,50.7480019311,136.33,54.73152,4.8746100000000006,54.9481674322,4.06152,1.18461,4.2307500000000005,50.67,3.69,50.8041828987,136.11
2021-08-04 14:30:00,53.36648,21.31439,57.4655062508,3.78648,1.10439,3.9442500000000003,49.58,20.21,53.540830214,0.0,53.20648,21.22439,57.2835425307,3.78648,1.10439,3.9442500000000003,49.42,20.12,53.3586993844,136.27,53.95648,4.81439,54.1708416499,3.78648,1.10439,3.9442500000000003,50.17,3.71,50.3069875862,136.33,54.01648,4.77439,54.2270680699,3.78648,1.10439,3.9442500000000003,50.23,3.67,50.3638938129,136.21
2021-08-04 15:00:00,51.90216,21.02563,55.9992082941,2.28216,0.66563,2.37725,49.62,20.36,53.6346343327,0.0,51.75216,20.93563,55.8263975926,2.28216,0.66563,2.37725,49.47,20.27,53.4617040507,136.37,52.49216,4.53563,52.6877481106,2.28216,0.66563,2.37725,50.21,3.87,50.3589217518,136.48,52.56216,4.4856300000000005,52.7532135548,2.28216,0.66563,2.37725,50.28,3.8200000000000003,50.424902578,136.29
