Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-08-04 15:30:00,51.9584,20.93495,56.0173853555,1.6284,0.47495000000000004,1.69625,50.33,20.46,54.3297386336,0.0,51.8084,20.85495,55.8483594214,1.6284,0.47495000000000004,1.69625,50.18,20.38,54.1606573077,136.37,52.5684,4.39495,52.7517986808,1.6284,0.47495000000000004,1.69625,50.94,3.92,51.0906057901,136.56,52.6284,4.35495,52.8082765867,1.6284,0.47495000000000004,1.69625,51.0,3.88,51.1473792095,136.29
2021-08-04 16:00:00,51.97064,21.01727,56.0595492335,1.43064,0.41727000000000003,1.49025,50.54,20.6,54.57702447,0.0,51.82064,20.91727,55.8830109627,1.43064,0.41727000000000003,1.49025,50.39,20.5,54.4003869472,136.61,52.58064,4.42727,52.766698044,1.43064,0.41727000000000003,1.49025,51.15,4.01,51.306944949,136.67,52.64064,4.39727,52.8239809467,1.43064,0.41727000000000003,1.49025,51.21,3.98,51.3644283527,136.51
2021-08-04 16:30:00,52.57288,21.90584,56.9541353863,1.80288,0.5258400000000001,1.8780000000000001,50.77,21.38,55.0880867339,0.0,52.42288,21.82584,56.7849067904,1.80288,0.5258400000000001,1.8780000000000001,50.62,21.3,54.9187982389,136.85,53.20288,5.23584,53.4598958173,1.80288,0.5258400000000001,1.8780000000000001,51.4,4.71,51.6153475238,136.88,53.27288,5.18584,53.5246922457,1.80288,0.5258400000000001,1.8780000000000001,51.47,4.66,51.6805234107,136.67
2021-08-04 17:00:00,53.036,22.0005,57.4181094799,1.716,0.5005000000000001,1.7875,51.32,21.5,55.6416426788,0.0,52.896,21.9105,57.2543170971,1.716,0.5005000000000001,1.7875,51.18,21.41,55.4777477913,137.33,53.666,5.5905000000000005,53.9564013464,1.716,0.5005000000000001,1.7875,51.95,5.09,52.1987605217,137.36,53.746,5.5405,54.0308213546,1.716,0.5005000000000001,1.7875,52.03,5.04,52.2735353692,137.18
2021-08-04 17:30:00,54.1988,22.04965,58.5123660995,1.6788,0.48965000000000003,1.74875,52.52,21.56,56.7730922181,0.0,54.0688,21.95965,58.3580445317,1.6788,0.48965000000000003,1.74875,52.39,21.47,56.6186630008,136.02,54.8388,5.76965,55.1414802718,1.6788,0.48965000000000003,1.74875,53.16,5.28,53.4215686778,136.07,54.9088,5.70965,55.2048586681,1.6788,0.48965000000000003,1.74875,53.23,5.22,53.485337243000004,135.92
2021-08-04 18:00:00,54.56352,22.34061,58.9599912649,1.61352,0.47061000000000003,1.6807500000000002,52.95,21.87,57.288737113,0.0,54.42352,22.24061,58.7925527798,1.61352,0.47061000000000003,1.6807500000000002,52.81,21.77,57.1211782091,135.44,55.23352,6.06061,55.5650314961,1.61352,0.47061000000000003,1.6807500000000002,53.62,5.59,53.9105972885,135.5,55.30352,6.01061,55.6291897924,1.61352,0.47061000000000003,1.6807500000000002,53.69,5.54,53.9750655396,135.31
2021-08-04 18:30:00,53.866,22.63425,58.4282057662,1.626,0.47425000000000006,1.69375,52.24,22.16,56.7457769354,0.0,53.756,22.54425,58.2919440752,1.626,0.47425000000000006,1.69375,52.13,22.07,56.6093790816,135.55,54.546,6.44425,54.9253536544,1.626,0.47425000000000006,1.69375,52.92,5.97,53.2556785705,135.61,54.616,6.40425,54.9901979817,1.626,0.47425000000000006,1.69375,52.99,5.93,53.320774563,135.41
2021-08-04 19:00:00,52.93408,22.88619,57.669701908,1.32408,0.38619000000000003,1.37925,51.61,22.5,56.3013507831,0.0,52.82408,22.79619,57.5330314373,1.32408,0.38619000000000003,1.37925,51.5,22.41,56.1645626708,135.12,53.61408,6.68619,54.0293874754,1.32408,0.38619000000000003,1.37925,52.29,6.3,52.6681507175,135.21,53.70408,6.63619,54.1125422279,1.32408,0.38619000000000003,1.37925,52.38,6.25,52.7515582708,134.99
2021-08-04 19:30:00,51.6064,23.51395,56.7109016465,1.3164,0.38395,1.37125,50.29,23.13,55.3541416698,0.0,51.4964,23.43395,56.5776389182,1.3164,0.38395,1.37125,50.18,23.05,55.2207832252,135.27,52.2964,7.26395,52.7984698885,1.3164,0.38395,1.37125,50.98,6.88,51.4421500328,135.3,52.3764,7.21395,52.8708648649,1.3164,0.38395,1.37125,51.06,6.83,51.5147794327,135.08
2021-08-04 20:00:00,50.50024,23.86757,55.8563795619,1.26024,0.36757,1.31275,49.24,23.5,54.5603115827,0.0,50.41024,23.78757,55.7408358689,1.26024,0.36757,1.31275,49.15,23.42,54.4446406913,135.53,51.22024,7.68757,51.7939351485,1.26024,0.36757,1.31275,49.96,7.32,50.49340551,135.61,51.28024,7.63757,51.8458820926,1.26024,0.36757,1.31275,50.02,7.27,50.5455566791,135.36
2021-08-04 20:30:00,49.73632,24.13726,55.2838932009,1.15632,0.33726,1.2045,48.58,23.8,54.0967318791,0.0,49.63632,24.04726,55.1546460115,1.15632,0.33726,1.2045,48.48,23.71,53.9673466089,135.35,50.42632,7.98726,51.0549710709,1.15632,0.33726,1.2045,49.27,7.65,49.8603590039,135.38,50.51632,7.94726,51.1376331858,1.15632,0.33726,1.2045,49.36,7.61,49.9431847202,135.18
2021-08-04 21:00:00,49.4916,24.0413,55.0218372671,1.1016,0.32130000000000003,1.1475,48.39,23.72,53.8909129631,0.0,49.3916,23.9513,54.8925762034,1.1016,0.32130000000000003,1.1475,48.29,23.63,53.7615196958,135.1,50.2016,7.9013,50.8195944912,1.1016,0.32130000000000003,1.1475,49.1,7.58,49.6816505362,135.16,50.2716,7.8713,50.8840950617,1.1016,0.32130000000000003,1.1475,49.17,7.55,49.7462702119,134.95
2021-08-04 21:30:00,49.32632,24.27976,54.9781101021,1.09632,0.31976000000000004,1.142,48.23,23.96,53.853639617,0.0,49.23632,24.20976,54.8664531968,1.09632,0.31976000000000004,1.142,48.14,23.89,53.7418989244,134.99,50.04632,8.19976,50.7136097078,1.09632,0.31976000000000004,1.142,48.95,7.88,49.5802067362,135.08,50.11632,8.14976,50.7746405049,1.09632,0.31976000000000004,1.142,49.02,7.83,49.6414071114,134.95
2021-08-04 22:00:00,47.62144,25.02417,53.7960094418,1.11144,0.32417,1.15775,46.51,24.7,52.6618467204,0.0,47.54144,24.94417,53.6879887336,1.11144,0.32417,1.15775,46.43,24.62,52.5536801756,134.89,48.32144,8.82417,49.1205409158,1.11144,0.32417,1.15775,47.21,8.5,47.9690952593,134.94,48.40144,8.79417,49.1938697407,1.11144,0.32417,1.15775,47.29,8.47,48.0425332388,134.72
2021-08-04 22:30:00,45.32648,25.78689,52.1483795056,1.08648,0.31689,1.13175,44.24,25.47,51.0480019198,0.0,45.24648,25.70689,52.0392942483,1.08648,0.31689,1.13175,44.16,25.39,50.9387642174,135.42,46.04648,9.38689,46.9935317279,1.08648,0.31689,1.13175,44.96,9.07,45.8657442979,135.5,46.11648,9.34689,47.0541611365,1.08648,0.31689,1.13175,45.03,9.03,45.9264825564,135.32
2021-08-04 23:00:00,42.68456,26.24633,50.1082977247,1.08456,0.31633,1.12975,41.6,25.93,49.0196379016,0.0,42.60456,26.16633,49.9982535541,1.08456,0.31633,1.12975,41.52,25.85,48.909435695,136.28,43.39456,9.78633,44.4843803201,1.08456,0.31633,1.12975,42.31,9.47,43.3568564359,136.34,43.45456,9.75633,44.5363307858,1.08456,0.31633,1.12975,42.37,9.44,43.4088758205,136.14
2021-08-04 23:30:00,39.5908,26.84815,47.8357042706,1.0908,0.31815000000000004,1.13625,38.5,26.53,46.7556509954,0.0,39.5108,26.75815,47.7189889673,1.0908,0.31815000000000004,1.13625,38.42,26.44,46.6387178211,136.42,40.2708,10.39815,41.5915719355,1.0908,0.31815000000000004,1.13625,39.18,10.08,40.455887087,136.45,40.3208,10.37815,41.6349962179,1.0908,0.31815000000000004,1.13625,39.23,10.06,40.4993395008,136.26
2021-08-05 00:00:00,37.47408,27.51494,46.4906291101,1.11408,0.32494,1.1605,36.36,27.19,45.4020451081,0.0,37.40408,27.42494,46.3809501266,1.11408,0.32494,1.1605,36.29,27.1,45.2920975447,136.31,38.18408,10.92494,39.7162218678,1.11408,0.32494,1.1605,37.07,10.6,38.5557375756,136.35,38.22408,10.89494,39.7464465009,1.11408,0.32494,1.1605,37.11,10.57,38.5859689525,136.17
2021-08-05 00:30:00,35.85392,28.04906,45.5220094707,1.09392,0.31906,1.1395,34.76,27.73,44.4658351996,0.0,35.78392,27.96906,45.4175874288,1.09392,0.31906,1.1395,34.69,27.65,44.3612285673,136.99,36.59392,11.34906,38.3133937919,1.09392,0.31906,1.1395,35.5,11.03,37.174062194,137.05,36.65392,11.32906,38.3647944325,1.09392,0.31906,1.1395,35.56,11.01,37.2254442552,136.85
2021-08-05 01:00:00,34.69632,28.39976,44.8372723256,1.09632,0.31976000000000004,1.142,33.6,28.08,43.7886560652,0.0,34.65632,28.32976,44.761990769,1.09632,0.31976000000000004,1.142,33.56,28.01,43.7130838537,137.46,35.47632,11.629760000000001,37.3339068194,1.09632,0.31976000000000004,1.142,34.38,11.31,36.1925475754,137.52,35.52632,11.59976,37.3720998179,1.09632,0.31976000000000004,1.142,34.43,11.28,36.2306955495,137.37
2021-08-05 01:30:00,33.65168,27.86549,43.6912016287,1.08168,0.31549000000000005,1.12675,32.57,27.55,42.6592006489,0.0,33.63168,28.01549,43.771652694,1.08168,0.31549000000000005,1.12675,32.55,27.7,42.7409932032,137.83,34.51168,13.795490000000001,37.1668077828,1.08168,0.31549000000000005,1.12675,33.43,13.48,36.0454615729,137.87,34.52168,11.31549,36.3288687405,1.08168,0.31549000000000005,1.12675,33.44,11.0,35.2027498926,137.67
2021-08-05 02:00:00,33.28272,23.72871,40.8753119727,1.09272,0.31871000000000005,1.13825,32.19,23.41,39.8023140031,0.0,33.24272,23.64871,40.7963223546,1.09272,0.31871000000000005,1.13825,32.15,23.33,39.7229329229,137.83,34.44272,25.06871,42.5997791316,1.09272,0.31871000000000005,1.13825,33.35,24.75,41.5305309381,137.87,34.15272,6.31871,34.7323247057,1.09272,0.31871000000000005,1.13825,33.06,6.0,33.6000535714,137.67
2021-08-05 02:30:00,32.50576,24.23668,40.5467765747,1.08576,0.31668,1.131,31.42,23.92,39.4890212591,0.0,32.47576,24.16668,40.4809017908,1.08576,0.31668,1.131,31.39,23.85,39.4227675335,135.6,33.64576,25.58668,42.2695559404,1.08576,0.31668,1.131,32.56,25.27,41.2156099069,135.64,33.37576,6.77668,34.0567870974,1.08576,0.31668,1.131,32.29,6.46,32.9298603095,135.42
2021-08-05 03:00:00,31.96304,24.38172,40.2007984523,1.10304,0.32172,1.149,30.86,24.06,39.1308471669,0.0,31.92304,24.29172,40.1144380915,1.10304,0.32172,1.149,30.82,23.97,39.0439918553,135.9,33.07304,25.73172,41.9040259283,1.10304,0.32172,1.149,31.97,25.41,40.838082717,135.93,32.80304,6.81172,33.5028202186,1.10304,0.32172,1.149,31.7,6.49,32.3575354438,135.76
2021-08-05 03:30:00,31.52824,24.65032,40.0208469875,1.09824,0.32032000000000005,1.1440000000000001,30.43,24.33,38.9606699121,0.0,31.48824,24.57032,39.9400786579,1.09824,0.32032000000000005,1.1440000000000001,30.39,24.25,38.8794881654,136.21,32.62824,26.00032,41.7207224961,1.09824,0.32032000000000005,1.1440000000000001,31.53,25.68,40.6645213915,136.25,32.36824,7.01032,33.1186887905,1.09824,0.32032000000000005,1.1440000000000001,31.27,6.69,31.9776328079,136.07
2021-08-05 04:00:00,31.54984,24.38662,39.8760534538,1.11984,0.32662,1.1665,30.43,24.06,38.7926346102,0.0,31.49984,24.31662,39.7936920661,1.11984,0.32662,1.1665,30.38,23.99,38.7100051666,136.58,32.63984,25.73662,41.5660049109,1.11984,0.32662,1.1665,31.52,25.41,40.4867694439,136.62,32.38984,6.7266200000000005,33.0809484726,1.11984,0.32662,1.1665,31.27,6.4,31.9182220683,136.43
2021-08-05 04:30:00,31.76712,24.31291,40.0033436823,1.10712,0.32291000000000003,1.15325,30.66,23.99,38.9301387103,0.0,31.71712,24.22291,39.9089597705,1.10712,0.32291000000000003,1.15325,30.61,23.9,38.8353202639,136.49,32.85712,25.66291,41.6914293874,1.10712,0.32291000000000003,1.15325,31.75,25.34,40.6223842235,136.62,32.59712,6.63291,33.2651127664,1.10712,0.32291000000000003,1.15325,31.49,6.31,32.1159804459,136.43
2021-08-05 05:00:00,31.86144,24.25417,40.0426787473,1.11144,0.32417,1.15775,30.75,23.93,38.9641809872,0.0,31.82144,24.18417,39.9684640969,1.11144,0.32417,1.15775,30.71,23.86,38.8896348659,136.63,32.98144,25.61417,41.7595628481,1.11144,0.32417,1.15775,31.87,25.29,40.6851447091,136.62,32.71144,6.54417,33.3596233172,1.11144,0.32417,1.15775,31.6,6.22,32.2063409906,136.43
2021-08-05 05:30:00,32.04824,24.27032,40.2012203795,1.09824,0.32032000000000005,1.1440000000000001,30.95,23.95,39.1344477411,0.0,32.01824,24.20032,40.1350617391,1.09824,0.32032000000000005,1.1440000000000001,30.92,23.88,39.0678998668,136.77,33.17824,25.62032,41.9189265893,1.09824,0.32032000000000005,1.1440000000000001,32.08,25.3,40.8560448404,136.82,32.91824,6.62032,33.5773608492,1.09824,0.32032000000000005,1.1440000000000001,31.82,6.3,32.4376694601,136.62
2021-08-05 06:00:00,32.77832,24.20451,40.7464914608,1.07832,0.31451,1.12325,31.7,23.89,39.6941066155,0.0,32.72832,24.11451,40.6528292074,1.07832,0.31451,1.12325,31.65,23.8,39.6000315656,136.55,33.89832,25.55451,42.4514909062,1.07832,0.31451,1.12325,32.82,25.24,41.4030192136,136.58,33.61832,6.53451,34.247500063,1.07832,0.31451,1.12325,32.54,6.22,33.1291412506,136.46
2021-08-05 06:30:00,35.73232,23.19026,42.5979676915,1.13232,0.33026000000000005,1.1795,34.6,22.86,41.4697431871,0.0,35.65232,23.12026,42.4927563692,1.13232,0.33026000000000005,1.1795,34.52,22.79,41.3644110317,136.55,36.84232,24.53026,44.2616108908,1.13232,0.33026000000000005,1.1795,35.71,24.2,43.1375022457,136.58,36.52232,5.70026,36.9644805489,1.13232,0.33026000000000005,1.1795,35.39,5.37,35.7950974297,136.46
2021-08-05 07:00:00,38.7288,22.24965,44.6650520493,1.4388,0.41965,1.49875,37.29,21.83,43.2098715573,0.0,38.6088,22.16965,44.5211502385,1.4388,0.41965,1.49875,37.17,21.75,43.0658960199,136.02,39.8388,23.54965,46.2786776017,1.4388,0.41965,1.49875,38.4,23.13,44.8280816007,136.06,39.4588,4.83965,39.7544854018,1.4388,0.41965,1.49875,38.02,4.42,38.2760604033,135.88
2021-08-05 07:30:00,42.38536,20.37323,47.0275158068,1.48536,0.43323000000000006,1.54725,40.9,19.94,45.5017977667,0.0,42.27536,20.30323,46.8980512555,1.48536,0.43323000000000006,1.54725,40.79,19.87,45.3722492279,135.6,43.55536,21.62323,48.6274969576,1.48536,0.43323000000000006,1.54725,42.07,21.19,47.1052120258,135.66,43.09536,3.31323,43.2225351705,1.48536,0.43323000000000006,1.54725,41.61,2.88,41.7095492663,135.48
2021-08-05 08:00:00,44.93984,20.58662,49.4307408628,2.07984,0.60662,2.1665,42.86,19.98,47.288264929,0.0,44.82984,20.68662,49.3725713474,2.07984,0.60662,2.1665,42.75,20.08,47.2310162923,134.1,45.97984,16.32662,48.7924605554,2.07984,0.60662,2.1665,43.9,15.72,46.6296944017,134.15,45.66984,4.29662,45.8715078131,2.07984,0.60662,2.1665,43.59,3.69,43.7459049512,133.96
2021-08-05 08:30:00,48.47184,22.90387,53.6106942127,2.48184,0.72387,2.5852500000000003,45.99,22.18,51.0591079045,0.0,48.36184,22.84387,53.4856052108,2.48184,0.72387,2.5852500000000003,45.88,22.12,50.9339650921,133.91,49.15184,6.49387,49.5789645209,2.48184,0.72387,2.5852500000000003,46.67,5.77,47.0253314715,133.98,49.21184,6.46387,49.6345324503,2.48184,0.72387,2.5852500000000003,46.73,5.74,47.0812117516,133.79
2021-08-05 09:00:00,49.82776,22.36768,54.6179345563,2.35776,0.6876800000000001,2.456,47.47,21.68,52.1864283123,0.0,49.71776,22.30768,54.4930109867,2.35776,0.6876800000000001,2.456,47.36,21.62,52.0614444671,136.29,50.50776,5.94768,50.8567470214,2.35776,0.6876800000000001,2.456,48.15,5.26,48.4364542468,136.33,50.57776,5.89768,50.9204520404,2.35776,0.6876800000000001,2.456,48.22,5.21,48.5006443256,136.12
2021-08-05 09:30:00,50.66944,22.17442,55.3091046054,3.40944,0.9944200000000001,3.5515,47.26,21.18,51.78899497,0.0,50.56944,22.10442,55.1894341831,3.40944,0.9944200000000001,3.5515,47.16,21.11,51.6691174688,136.44,51.35944,5.82442,51.6886442601,3.40944,0.9944200000000001,3.5515,47.95,4.83,48.192648817,136.49,51.41944,5.77442,51.7426587667,3.40944,0.9944200000000001,3.5515,48.01,4.78,48.2473678039,136.28
2021-08-05 10:00:00,51.72456,21.66008,56.0766366038,3.3945600000000002,0.9900800000000001,3.536,48.33,20.67,52.5646059626,0.0,51.60456,21.60008,55.9427749473,3.3945600000000002,0.9900800000000001,3.536,48.21,20.61,52.4306799498,136.05,52.39456,5.35008,52.6670036512,3.3945600000000002,0.9900800000000001,3.536,49.0,4.36,49.1935930788,136.11,52.46456,5.30008,52.7315930349,3.3945600000000002,0.9900800000000001,3.536,49.07,4.31,49.2589179743,135.9
2021-08-05 10:30:00,51.98112,21.58241,56.2835434018,2.7511200000000002,0.8024100000000001,2.8657500000000002,49.23,20.78,53.4359551239,0.0,51.88112,21.51241,56.1643516518,2.7511200000000002,0.8024100000000001,2.8657500000000002,49.13,20.71,53.3166109201,135.95,52.66112,5.27241,52.9243976523,2.7511200000000002,0.8024100000000001,2.8657500000000002,49.91,4.47,50.1097695066,135.97,52.73112,5.22241,52.9890987153,2.7511200000000002,0.8024100000000001,2.8657500000000002,49.98,4.42,50.1750615346,135.78
2021-08-05 11:00:00,52.37648,21.10064,56.4670936529,2.67648,0.7806400000000001,2.7880000000000003,49.7,20.32,53.6935042626,0.0,52.26648,21.04064,56.3426433814,2.67648,0.7806400000000001,2.7880000000000003,49.59,20.26,53.5689807631,135.95,53.07648,4.87064,53.2994921477,2.67648,0.7806400000000001,2.7880000000000003,50.4,4.09,50.5656810495,135.97,53.13648,4.83064,53.3556050439,2.67648,0.7806400000000001,2.7880000000000003,50.46,4.05,50.6222688152,135.78
2021-08-05 11:30:00,53.32152,20.38086,57.0838326451,2.95152,0.8608600000000001,3.0745,50.37,19.52,54.0200638652,0.0,53.22152,20.32086,56.9690051015,2.95152,0.8608600000000001,3.0745,50.27,19.46,53.9051435394,135.63,54.03152,4.20086,54.194578864,2.95152,0.8608600000000001,3.0745,51.08,3.34,51.1890808669,135.68,54.11152,4.14086,54.2697274569,2.95152,0.8608600000000001,3.0745,51.16,3.2800000000000002,51.2650368185,135.5
2021-08-05 12:00:00,52.89376,20.49068,56.724049695,2.57376,0.75068,2.681,50.32,19.74,54.0533995231,0.0,52.81376,20.42068,56.6241769653,2.57376,0.75068,2.681,50.24,19.67,53.9533733885,135.31,53.66376,4.18068,53.8263617812,2.57376,0.75068,2.681,51.09,3.43,51.2050095206,135.36,53.73376,4.13068,53.8922951914,2.57376,0.75068,2.681,51.16,3.38,51.2715320621,135.18
2021-08-05 12:30:00,53.01896,20.90428,56.9912189885,3.64896,1.0642800000000001,3.801,49.37,19.84,53.2073538151,0.0,52.94896,20.84428,56.9040980405,3.64896,1.0642800000000001,3.801,49.3,19.78,53.1200376506,135.9,53.77896,4.59428,53.974845506,3.64896,1.0642800000000001,3.801,50.13,3.5300000000000002,50.2541321684,135.95,53.85896,4.5442800000000005,54.0503288889,3.64896,1.0642800000000001,3.801,50.21,3.48,50.3304530081,135.78
2021-08-05 13:00:00,54.58528,20.73154,58.3896355824,3.84528,1.12154,4.0055,50.74,19.61,54.3976074842,0.0,54.49528,20.67154,58.2842011891,3.84528,1.12154,4.0055,50.65,19.55,54.2920344065,135.9,55.34528,4.4115400000000005,55.5208222512,3.84528,1.12154,4.0055,51.5,3.29,51.6049813487,135.95,55.43528,4.36154,55.6065940321,3.84528,1.12154,4.0055,51.59,3.24,51.6916405234,135.78
2021-08-05 13:30:00,55.30096,20.56153,58.9997685831,1.65096,0.48153,1.7197500000000001,53.65,20.08,57.284630574,0.0,55.21096,20.49153,58.8910256819,1.65096,0.48153,1.7197500000000001,53.56,20.01,57.1758139426,135.9,56.06096,4.21153,56.2189311626,1.65096,0.48153,1.7197500000000001,54.41,3.73,54.5377025552,135.95,56.14096,4.16153,56.294988424,1.65096,0.48153,1.7197500000000001,54.49,3.68,54.6141236312,135.78
2021-08-05 14:00:00,54.43432,20.43001,58.1418997149,1.47432,0.43001000000000006,1.5357500000000002,52.96,20.0,56.6106138458,0.0,54.33432,20.36001,58.0236877237,1.47432,0.43001000000000006,1.5357500000000002,52.86,19.93,56.4923401887,136.02,55.18432,4.04001,55.3320056989,1.47432,0.43001000000000006,1.5357500000000002,53.71,3.61,53.8311824132,136.09,55.26432,3.99001,55.4081694776,1.47432,0.43001000000000006,1.5357500000000002,53.79,3.56,53.9076775608,135.9
2021-08-05 14:30:00,53.39736,21.23173,57.4635920715,2.33736,0.6817300000000001,2.43475,51.06,20.55,55.040222565,0.0,53.33736,21.17173,57.385678727,2.33736,0.6817300000000001,2.43475,51.0,20.49,54.962169717,136.21,54.19736,4.79173,54.4087723383,2.33736,0.6817300000000001,2.43475,51.86,4.11,52.0226075855,136.25,54.27736,4.7417300000000004,54.4840876951,2.33736,0.6817300000000001,2.43475,51.94,4.06,52.0984375965,136.05
2021-08-05 15:00:00,52.59848,21.77914,56.9291756259,2.32848,0.6791400000000001,2.4255,50.27,21.1,54.5186472686,0.0,52.51848,21.70914,56.8284919829,2.32848,0.6791400000000001,2.4255,50.19,21.03,54.4178003966,136.48,53.36848,5.30914,53.6319086463,2.32848,0.6791400000000001,2.4255,51.04,4.63,51.2495707299,136.53,53.44848,5.26914,53.7075772182,2.32848,0.6791400000000001,2.4255,51.12,4.59,51.3256514815,136.33
2021-08-05 15:30:00,52.61184,21.68137,56.9041959197,1.5818400000000001,0.46137000000000006,1.64775,51.03,21.22,55.2661677702,0.0,52.54184,21.62137,56.8166224908,1.5818400000000001,0.46137000000000006,1.64775,50.96,21.16,55.1785030605,136.58,53.39184,5.23137,53.6475144873,1.5818400000000001,0.46137000000000006,1.64775,51.81,4.77,52.0291168482,136.66,53.47184,5.19137,53.7232537684,1.5818400000000001,0.46137000000000006,1.64775,51.89,4.73,52.105134104,136.47
2021-08-05 16:00:00,52.1192,21.98435,56.5660910225,2.2092,0.6443500000000001,2.30125,49.91,21.34,54.2807857349,0.0,52.0492,21.92435,56.4782820522,2.2092,0.6443500000000001,2.30125,49.84,21.28,54.1928408556,136.58,52.9092,5.53435,53.1978615601,2.2092,0.6443500000000001,2.30125,50.7,4.89,50.9352736323,136.56,52.9892,5.48435,53.2722574288,2.2092,0.6443500000000001,2.30125,50.78,4.84,51.0101362476,136.35
2021-08-05 16:30:00,53.354,22.35325,57.8473603681,2.034,0.59325,2.11875,51.32,21.76,55.7426228303,0.0,53.294,22.27325,57.761129677,2.034,0.59325,2.11875,51.26,21.68,55.6561766563,136.42,54.174,5.85325,54.489290797,2.034,0.59325,2.11875,52.14,5.26,52.4046486488,136.56,54.254,5.80325,54.5634880352,2.034,0.59325,2.11875,52.22,5.21,52.4792578073,136.35
2021-08-05 17:00:00,54.62592,22.52756,59.0887645445,1.94592,0.5675600000000001,2.027,52.68,21.96,57.0738469003,0.0,54.56592,22.45756,59.0066235824,1.94592,0.5675600000000001,2.027,52.62,21.89,56.9915476189,136.64,55.43592,6.07756,55.7680729611,1.94592,0.5675600000000001,2.027,53.49,5.51,53.7730434326,136.7,55.53592,6.03756,55.8631411666,1.94592,0.5675600000000001,2.027,53.59,5.47,53.8684415962,136.48
2021-08-05 17:30:00,55.811840000000004,22.61762,60.2205796937,1.67184,0.48762000000000005,1.7415,54.14,22.13,58.4882595056,0.0,55.73184,22.55762,60.1239071406,1.67184,0.48762000000000005,1.7415,54.06,22.07,58.3915105131,136.5,56.64184,6.19762,56.9798958603,1.67184,0.48762000000000005,1.7415,54.97,5.71,55.265766981,136.55,56.72184,6.15762,57.0550910704,1.67184,0.48762000000000005,1.7415,55.05,5.67,55.341226947,136.37
2021-08-05 18:00:00,56.48648,22.35814,60.750381456,1.29648,0.37814000000000003,1.3505,55.19,21.98,59.4058625053,0.0,56.43648,22.27814,60.6744740121,1.29648,0.37814000000000003,1.3505,55.14,21.9,59.3298373502,136.31,57.31648,5.91814,57.6212049566,1.29648,0.37814000000000003,1.3505,56.02,5.54,56.2932678035,136.39,57.41648,5.858140000000001,57.7145560483,1.29648,0.37814000000000003,1.3505,56.12,5.48,56.3869204692,136.17
2021-08-05 18:30:00,55.9036,22.8598,60.3968786362,1.4736,0.4298,1.5350000000000001,54.43,22.43,58.8704492933,0.0,55.8436,22.7898,60.3148625548,1.4736,0.4298,1.5350000000000001,54.37,22.36,58.7883194181,136.72,56.7336,6.3298,57.085617602,1.4736,0.4298,1.5350000000000001,55.26,5.9,55.5740730917,136.78,56.8236,6.2898,57.1706489468,1.4736,0.4298,1.5350000000000001,55.35,5.86,55.6593397374,136.57
2021-08-05 19:00:00,54.88352,23.42936,59.6752518017,1.40352,0.40936000000000006,1.462,53.48,23.02,58.2239710085,0.0,54.82352,23.35936,59.5926005877,1.40352,0.40936000000000006,1.462,53.42,22.95,58.1411979581,136.72,55.71352,6.82936,56.13053063,1.40352,0.40936000000000006,1.462,54.31,6.42,54.6881385677,136.78,55.80352,6.7793600000000005,56.2138111713,1.40352,0.40936000000000006,1.462,54.4,6.37,54.7716797259,136.57
2021-08-05 19:30:00,53.80008,24.06919,58.9387352703,1.30008,0.37919,1.35425,52.5,23.69,57.5974487282,0.0,53.76008,23.98919,58.8695799073,1.30008,0.37919,1.35425,52.46,23.61,57.5281122583,137.16,54.66008,7.37919,55.1559316,1.30008,0.37919,1.35425,53.36,7.0,53.8171868458,137.19,54.74008,7.33919,55.2298838335,1.30008,0.37919,1.35425,53.44,6.96,53.8913276882,137.03
2021-08-05 20:00:00,52.59176,24.23343,57.9064102623,1.21176,0.35343,1.26225,51.38,23.88,56.6582632985,0.0,52.54176,24.16343,57.8317204764,1.21176,0.35343,1.26225,51.33,23.81,56.5834339714,137.55,53.43176,7.50343,53.9560417234,1.21176,0.35343,1.26225,52.22,7.15,52.7072186707,137.59,53.51176,7.46343,54.0297255746,1.21176,0.35343,1.26225,52.3,7.11,52.7810771016,137.38
2021-08-05 20:30:00,50.83088,24.59859,56.4700716447,1.1608800000000001,0.33859,1.20925,49.67,24.26,55.2779929086,0.0,50.78088,24.52859,56.3945875148,1.1608800000000001,0.33859,1.20925,49.62,24.19,55.202359551,137.68,51.64088,8.19859,52.287640654,1.1608800000000001,0.33859,1.20925,50.48,7.86,51.0882569677,137.72,51.73088,8.14859,52.3687260162,1.1608800000000001,0.33859,1.20925,50.57,7.8100000000000005,51.1695319502,137.53
2021-08-05 21:00:00,50.33344,24.54642,55.9998385449,1.15344,0.33642000000000005,1.2015,49.18,24.21,54.816024117,0.0,50.27344,24.46642,55.9108618879,1.15344,0.33642000000000005,1.2015,49.12,24.13,54.7268791363,136.29,51.13344,8.28642,51.8005158531,1.15344,0.33642000000000005,1.2015,49.98,7.95,50.608328366,136.36,51.21344,8.24642,51.8731132616,1.15344,0.33642000000000005,1.2015,50.06,7.91,50.6810783232,136.15
2021-08-05 21:30:00,49.96488,24.73684,55.7530311876,1.15488,0.33684000000000003,1.203,48.81,24.4,54.5690031062,0.0,49.91488,24.65684,55.6727492064,1.15488,0.33684000000000003,1.203,48.76,24.32,54.4885309033,135.74,50.78488,8.47684,51.4874824885,1.15488,0.33684000000000003,1.203,49.63,8.14,50.2931058894,135.77,50.85488,8.44684,51.551604493,1.15488,0.33684000000000003,1.203,49.7,8.11,50.3573440523,135.59
2021-08-05 22:00:00,47.79104,24.88447,53.8815399879,1.18104,0.34447000000000005,1.23025,46.61,24.54,52.675456334,0.0,47.77104,24.81447,53.8314980663,1.18104,0.34447000000000005,1.23025,46.59,24.47,52.625174584,135.74,48.61104,8.73447,49.3895148393,1.18104,0.34447000000000005,1.23025,47.43,8.39,48.1663471731,135.77,48.70104,8.69447,49.4710532096,1.18104,0.34447000000000005,1.23025,47.52,8.35,48.2480351932,135.59
2021-08-05 22:30:00,45.51472,25.64971,52.2445916795,1.16472,0.33971,1.21325,44.35,25.31,51.0638678519,0.0,45.50472,25.57971,52.2015431378,1.16472,0.33971,1.21325,44.34,25.24,51.0205174415,135.22,46.39472,9.39971,47.3373488058,1.16472,0.33971,1.21325,45.23,9.06,46.1284781886,135.27,46.47472,9.36971,47.4098203389,1.16472,0.33971,1.21325,45.31,9.03,46.2010497716,135.08
2021-08-05 23:00:00,42.7456,26.20705,50.1397625549,1.1556,0.33705,1.20375,41.59,25.87,48.9794344598,0.0,42.7456,26.13705,50.1032104966,1.1556,0.33705,1.20375,41.59,25.8,48.9424978929,135.77,43.6356,9.81705,44.7262792781,1.1556,0.33705,1.20375,42.48,9.48,43.524944572,135.84,43.7056,9.78705,44.7880097689,1.1556,0.33705,1.20375,42.55,9.45,43.5867525746,135.64
2021-08-05 23:30:00,39.88576,26.97418,48.1505995544,1.1457600000000001,0.33418000000000003,1.1935,38.74,26.64,47.0157122673,0.0,39.88576,26.91418,48.1170129564,1.1457600000000001,0.33418000000000003,1.1935,38.74,26.58,46.9817411342,136.27,40.77576,10.47418,42.0995374114,1.1457600000000001,0.33418000000000003,1.1935,39.63,10.14,40.9066803835,136.32,40.84576,10.454180000000001,42.1623764682,1.1457600000000001,0.33418000000000003,1.1935,39.7,10.12,40.9695545497,136.11
2021-08-06 00:00:00,37.5032,27.6551,46.5971519114,1.1832,0.3451,1.2325,36.32,27.31,45.4420345055,0.0,37.5132,27.5851,46.5636974074,1.1832,0.3451,1.2325,36.33,27.24,45.4080003964,136.76,38.3932,10.9751,39.9310734422,1.1832,0.3451,1.2325,37.21,10.63,38.6985917056,136.81,38.4532,10.9551,39.9832815843,1.1832,0.3451,1.2325,37.27,10.61,38.7508064432,136.66
2021-08-06 00:30:00,35.81224,28.07482,45.5050772096,1.18224,0.34482,1.2315,34.63,27.73,44.3642851853,0.0,35.80224,28.00482,45.4540463793,1.18224,0.34482,1.2315,34.62,27.66,44.3127521149,137.46,36.67224,11.26482,38.3633856203,1.18224,0.34482,1.2315,35.49,10.92,37.1320144888,137.52,36.74224,11.24482,38.4244476479,1.18224,0.34482,1.2315,35.56,10.9,37.1930584921,137.36
2021-08-06 01:00:00,34.66336,28.40098,44.8125450231,1.20336,0.35098,1.2535,33.46,28.05,43.6620441574,0.0,34.65336,28.33098,44.7604712559,1.20336,0.35098,1.2535,33.45,27.98,43.6094359055,137.93,35.52336,11.60098,37.3696647383,1.20336,0.35098,1.2535,34.32,11.25,36.11682295,137.98,35.58336,11.59098,37.4236065372,1.20336,0.35098,1.2535,34.38,11.24,36.1707340263,137.8
2021-08-06 01:30:00,34.12984,28.53412,44.4864247001,1.17984,0.34412000000000004,1.229,32.95,28.19,43.3633324365,0.0,34.12984,28.47412,44.4479638251,1.17984,0.34412000000000004,1.229,32.95,28.13,43.3243511204,137.93,34.98984,11.73412,36.9049925539,1.17984,0.34412000000000004,1.229,33.81,11.39,35.6769981921,137.98,35.05984,11.70412,36.9618560925,1.17984,0.34412000000000004,1.229,33.88,11.36,35.7337935294,137.8
2021-08-06 02:00:00,33.86632,27.88601,43.8697752908,1.18632,0.34601000000000004,1.23575,32.68,27.54,42.7367991314,0.0,33.85632,28.03601,43.9575734164,1.18632,0.34601000000000004,1.23575,32.67,27.69,42.8259851025,138.04,34.77632,13.52601,37.3141444932,1.18632,0.34601000000000004,1.23575,33.59,13.18,36.0832440338,138.09,34.79632,11.35601,36.6024978473,1.18632,0.34601000000000004,1.23575,33.61,11.01,35.3673889339,137.89
2021-08-06 02:30:00,32.84552,24.07286,40.7226076357,1.1755200000000001,0.34286000000000005,1.2245,31.67,23.73,39.5740040936,0.0,32.82552,23.99286,40.6592190561,1.1755200000000001,0.34286000000000005,1.2245,31.65,23.65,39.5100620096,137.87,34.02552,25.42286,42.4742018389,1.1755200000000001,0.34286000000000005,1.2245,32.85,25.08,41.3295160872,137.91,33.74552,6.58286,34.3815963249,1.1755200000000001,0.34286000000000005,1.2245,32.57,6.24,33.1623657178,137.74
2021-08-06 03:00:00,32.37232,24.23776,40.4405256148,1.19232,0.34776,1.242,31.18,23.89,39.2800776476,0.0,32.35232,24.16776,40.3825857617,1.19232,0.34776,1.242,31.16,23.82,39.2216521835,135.98,33.54232,25.59776,42.1939871072,1.19232,0.34776,1.242,32.35,25.25,41.0376047059,136.03,33.27232,6.72776,33.9456924042,1.19232,0.34776,1.242,32.08,6.38,32.7082680679,135.85
2021-08-06 03:30:00,31.94672,24.34321,40.1644717613,1.17672,0.34321,1.2257500000000001,30.77,24.0,39.0229791277,0.0,31.92672,24.27321,40.106161293,1.17672,0.34321,1.2257500000000001,30.75,23.93,38.9641809872,136.16,33.10672,25.70321,41.9131234038,1.17672,0.34321,1.2257500000000001,31.93,25.36,40.7756606323,136.2,32.83672,6.81321,33.5361001141,1.17672,0.34321,1.2257500000000001,31.66,6.47,32.3143389225,136.01
2021-08-06 04:00:00,31.81408,24.19119,39.9668532645,1.20408,0.35119,1.25425,30.61,23.84,38.7984239371,0.0,31.78408,24.12119,39.9006209032,1.20408,0.35119,1.25425,30.58,23.77,38.7317608688,136.16,32.94408,25.55119,41.6914345815,1.20408,0.35119,1.25425,31.74,25.2,40.5273685304,136.2,32.69408,6.66119,33.3657656777,1.20408,0.35119,1.25425,31.49,6.31,32.1159804459,136.01
2021-08-06 04:30:00,32.15504,24.18272,40.2336991091,1.17504,0.34272,1.224,30.98,23.84,39.0909964058,0.0,32.11504,24.11272,40.1596695704,1.17504,0.34272,1.224,30.94,23.77,39.0166182543,136.16,33.28504,25.54272,41.9562204303,1.17504,0.34272,1.224,32.11,25.2,40.817791464,136.2,33.01504,6.56272,33.6609886961,1.17504,0.34272,1.224,31.84,6.22,32.4418556806,135.91
2021-08-06 05:00:00,32.42496,24.04978,40.3704093248,1.16496,0.33978,1.2135,31.26,23.71,39.2345727643,0.0,32.39496,23.97978,40.3046310273,1.16496,0.33978,1.2135,31.23,23.64,39.1683864871,136.5,33.57496,25.40978,42.1062330142,1.16496,0.33978,1.2135,32.41,25.07,40.974540876,136.53,33.30496,6.42978,33.9199415013,1.16496,0.33978,1.2135,32.14,6.09,32.7118892759,136.32
2021-08-06 05:30:00,33.18832,23.69201,40.7771495112,1.13832,0.33201,1.18575,32.05,23.36,39.6597037306,0.0,33.14832,23.62201,40.7039368521,1.13832,0.33201,1.18575,32.01,23.29,39.5861617235,136.5,34.33832,25.04201,42.499676296,1.13832,0.33201,1.18575,33.2,24.71,41.3862791273,136.53,34.05832,6.07201,34.5953532525,1.13832,0.33201,1.18575,32.92,5.74,33.4166724855,136.32
2021-08-06 06:00:00,33.86176,23.58593,41.2663892807,1.15176,0.33593,1.19975,32.71,23.25,40.1311176022,0.0,33.81176,23.50593,41.1796534646,1.15176,0.33593,1.19975,32.66,23.17,40.0440320148,136.5,35.03176,24.93593,43.00028853,1.15176,0.33593,1.19975,33.88,24.6,41.8690147961,136.53,34.73176,6.00593,35.2472175904,1.15176,0.33593,1.19975,33.58,5.67,34.0553270429,136.32
2021-08-06 06:30:00,36.90088,22.59859,43.270904945,1.1608800000000001,0.33859,1.20925,35.74,22.26,42.1052870789,0.0,36.84088,22.52859,43.1831889346,1.1608800000000001,0.33859,1.20925,35.68,22.19,42.0173595077,136.3,38.09088,23.918590000000002,44.9779288848,1.1608800000000001,0.33859,1.20925,36.93,23.58,43.8159936553,136.35,37.73088,5.12859,38.0778379239,1.1608800000000001,0.33859,1.20925,36.57,4.79,36.8823670607,136.16
2021-08-06 07:00:00,39.8636,21.50105,45.2924028515,1.2036,0.35105000000000003,1.2537500000000001,38.66,21.15,44.0671998203,0.0,39.7836,21.43105,45.1887677754,1.2036,0.35105000000000003,1.2537500000000001,38.58,21.08,43.9634257082,135.87,41.0736,22.80105,46.9779575765,1.2036,0.35105000000000003,1.2537500000000001,39.87,22.45,45.756085934,135.91,40.6736,4.19105,40.8889549519,1.2036,0.35105000000000003,1.2537500000000001,39.47,3.84,39.6563551023,135.71
2021-08-06 07:30:00,43.17776,20.07518,47.6165077536,1.45776,0.42518000000000006,1.5185,41.72,19.65,46.1159506028,0.0,43.06776,20.00518,47.4872527975,1.45776,0.42518000000000006,1.5185,41.61,19.58,45.9866121822,135.2,44.39776,21.32518,49.2536739244,1.45776,0.42518000000000006,1.5185,42.94,20.9,47.7561891277,135.26,43.92776,3.06518,44.0345708171,1.45776,0.42518000000000006,1.5185,42.47,2.64,42.5519741023,135.08
2021-08-06 08:00:00,46.13104,20.84322,50.6212669878,1.45104,0.42322000000000004,1.5115,44.68,20.42,49.1251340965,0.0,46.02104,20.94322,50.5623831188,1.45104,0.42322000000000004,1.5115,44.57,20.52,49.0668452216,134.06,47.09104,13.77322,49.0639138008,1.45104,0.42322000000000004,1.5115,45.64,13.35,47.5524142394,134.13,46.88104,4.87322,47.1336417503,1.45104,0.42322000000000004,1.5115,45.43,4.45,45.6474249,133.93
2021-08-06 08:30:00,49.37256,22.55158,54.2791252827,1.8225600000000002,0.53158,1.8985,47.55,22.02,52.4011726968,0.0,49.26256,22.49158,54.1541410111,1.8225600000000002,0.53158,1.8985,47.44,21.96,52.2761436986,134.06,50.05256,6.23158,50.4389864277,1.8225600000000002,0.53158,1.8985,48.23,5.7,48.5656555603,134.13,50.12256,6.18158,50.5023064053,1.8225600000000002,0.53158,1.8985,48.3,5.65,48.6293378528,133.93
2021-08-06 09:00:00,50.51432,21.83251,55.0304917111,2.13432,0.62251,2.22325,48.38,21.21,52.8250745385,0.0,50.40432,21.77251,54.9057161538,2.13432,0.62251,2.22325,48.27,21.15,52.7002409862,136.06,51.19432,5.6025100000000005,51.4999661996,2.13432,0.62251,2.22325,49.06,4.98,49.3121080466,136.09,51.26432,5.56251,51.5652210561,2.13432,0.62251,2.22325,49.13,4.94,49.3777328358,135.91
2021-08-06 09:30:00,52.34192,21.24306,56.4884429547,2.58192,0.7530600000000001,2.6895,49.76,20.49,53.8135456925,0.0,52.22192,21.17306,56.3509307665,2.58192,0.7530600000000001,2.6895,49.64,20.42,53.6759350175,135.69,53.00192,5.04306,53.2412995507,2.58192,0.7530600000000001,2.6895,50.42,4.29,50.6021788068,135.75,53.07192,5.00306,53.3072162268,2.58192,0.7530600000000001,2.6895,50.49,4.25,50.6685563244,135.54
2021-08-06 10:00:00,53.60672,20.89946,57.5366653313,2.22672,0.64946,2.3195,51.38,20.25,55.2265054118,0.0,53.47672,20.83946,57.3937511847,2.22672,0.64946,2.3195,51.25,20.19,55.0835601609,135.41,54.25672,4.60946,54.4521697148,2.22672,0.64946,2.3195,52.03,3.96,52.1804800668,135.46,54.32672,4.55946,54.5177143821,2.22672,0.64946,2.3195,52.1,3.91,52.2465128023,135.28
2021-08-06 10:30:00,54.38256,20.80658,58.2269405297,2.18256,0.63658,2.2735,52.2,20.17,55.9613161032,0.0,54.25256,20.73658,58.0805132265,2.18256,0.63658,2.2735,52.07,20.1,55.8148268832,135.92,55.02256,4.51658,55.207622697,2.18256,0.63658,2.2735,52.84,3.88,52.9822611824,136.0,55.10256,4.46658,55.2832927334,2.18256,0.63658,2.2735,52.92,3.83,53.0584140359,135.78
2021-08-06 11:00:00,54.49136,20.87873,58.3543458627,2.84136,0.8287300000000001,2.95975,51.65,20.05,55.4050990433,0.0,54.35136,20.80873,58.1985702407,2.84136,0.8287300000000001,2.95975,51.51,19.98,55.2492579136,135.82,55.11136,4.63873,55.3062366923,2.84136,0.8287300000000001,2.95975,52.27,3.81,52.4086729464,135.88,55.18136,4.58873,55.3718243736,2.84136,0.8287300000000001,2.95975,52.34,3.76,52.4748816102,135.69
2021-08-06 11:30:00,55.46544,20.29117,59.0605334751,2.81544,0.8211700000000001,2.93275,52.65,19.47,56.1346898094,0.0,55.31544,20.21117,58.8921836508,2.81544,0.8211700000000001,2.93275,52.5,19.39,55.966258585,135.68,56.07544,4.06117,56.2223093884,2.81544,0.8211700000000001,2.93275,53.26,3.24,53.358459498,135.77,56.13544,4.01117,56.2785670461,2.81544,0.8211700000000001,2.93275,53.32,3.19,53.4153395571,135.56
2021-08-06 12:00:00,55.41352,20.31811,59.0210453378,3.11352,0.9081100000000001,3.24325,52.3,19.41,55.7856442107,0.0,55.26352,20.24811,58.8561177904,3.11352,0.9081100000000001,3.24325,52.15,19.34,55.6206625275,135.68,56.02352,4.08811,56.1724793521,3.11352,0.9081100000000001,3.24325,52.91,3.18,53.0054761322,135.64,56.09352,4.03811,56.2386816912,3.11352,0.9081100000000001,3.24325,52.98,3.13,53.0723779381,135.46
2021-08-06 12:30:00,55.54304,20.44047,59.1848131387,2.0930400000000002,0.6104700000000001,2.18025,53.45,19.83,57.0099236975,0.0,55.39304,20.36047,59.0164182161,2.0930400000000002,0.6104700000000001,2.18025,53.3,19.75,56.8414681373,135.57,56.13304,4.18047,56.2884935761,2.0930400000000002,0.6104700000000001,2.18025,54.04,3.5700000000000003,54.1577926064,135.64,56.19304,4.13047,56.3446406224,2.0930400000000002,0.6104700000000001,2.18025,54.1,3.52,54.2143929229,135.46
2021-08-06 13:00:00,54.5344,20.91545,58.407677852,3.5844,1.04545,3.73375,50.95,19.87,54.6874702286,0.0,54.3744,20.84545,58.2332221422,3.5844,1.04545,3.73375,50.79,19.8,54.5129718507,135.57,55.1244,4.57545,55.3139604265,3.5844,1.04545,3.73375,51.54,3.5300000000000002,51.6607442842,135.72,55.1944,4.52545,55.379612576,3.5844,1.04545,3.73375,51.61,3.48,51.727193042,135.46
2021-08-06 13:30:00,53.69688,21.61034,57.8823091855,4.04688,1.18034,4.2155,49.65,20.43,53.6889876977,0.0,53.55688,21.53034,57.7225686872,4.04688,1.18034,4.2155,49.51,20.35,53.5290818154,136.14,54.31688,5.13034,54.558627562,4.04688,1.18034,4.2155,50.27,3.95,50.4249481904,136.17,54.36688,5.09034,54.6046628252,4.04688,1.18034,4.2155,50.32,3.91,50.4716801781,135.98
2021-08-06 14:00:00,52.85288,21.63334,57.1089163253,4.26288,1.2433400000000001,4.4405,48.59,20.39,52.694783423,0.0,52.72288,21.57334,56.965876402,4.26288,1.2433400000000001,4.4405,48.46,20.33,52.5516935978,136.63,53.47288,5.10334,53.7158540344,4.26288,1.2433400000000001,4.4405,49.21,3.86,49.3611557806,136.71,53.54288,5.06334,53.7817572291,4.26288,1.2433400000000001,4.4405,49.28,3.8200000000000003,49.4278342637,136.51
2021-08-06 14:30:00,51.79376,22.21693,56.3576574528,3.86376,1.12693,4.02475,47.93,21.09,52.364806884,0.0,51.67376,22.14693,56.2197828256,3.86376,1.12693,4.02475,47.81,21.02,52.2267795293,136.95,52.46376,5.54693,52.7561801665,3.86376,1.12693,4.02475,48.6,4.42,48.8005778654,137.04,52.51376,5.50693,52.8017165191,3.86376,1.12693,4.02475,48.65,4.38,48.8467695964,136.83
2021-08-06 15:00:00,51.01408,22.48744,55.7505274953,3.69408,1.07744,3.848,47.32,21.41,51.9381410911,0.0,50.89408,22.41744,55.6124895612,3.69408,1.07744,3.848,47.2,21.34,51.7999575289,137.38,51.68408,5.78744,52.0071013151,3.69408,1.07744,3.848,47.99,4.71,48.2205785946,137.43,51.74408,5.74744,52.0622980822,3.69408,1.07744,3.848,48.05,4.67,48.2764062457,137.28
2021-08-06 15:30:00,50.12976,22.82618,55.0820055104,2.96976,0.8661800000000001,3.0935,47.16,21.96,52.0221798851,0.0,50.01976,22.76618,54.9570317817,2.96976,0.8661800000000001,3.0935,47.05,21.9,51.8971338322,137.56,50.80976,6.10618,51.175356818,2.96976,0.8661800000000001,3.0935,47.84,5.24,48.1261176494,137.61,50.87976,6.07618,51.2412913679,2.96976,0.8661800000000001,3.0935,47.91,5.21,48.1924496161,137.42
2021-08-06 16:00:00,49.72312,22.99341,54.7821646703,3.54312,1.03341,3.69075,46.18,21.96,51.1354475878,0.0,49.61312,22.93341,54.657140159,3.54312,1.03341,3.69075,46.07,21.9,51.0103411084,137.67,50.41312,6.24341,50.7982562355,3.54312,1.03341,3.69075,46.87,5.21,47.1586789467,137.73,50.46312,6.20341,50.8429815782,3.54312,1.03341,3.69075,46.92,5.17,47.2039754682,137.57
2021-08-06 16:30:00,49.76656,19.71858,53.530672436,4.00656,1.16858,4.1735,45.76,18.55,49.3769186969,0.0,49.64656,19.86858,53.474679906,4.00656,1.16858,4.1735,45.64,18.7,49.3224046454,137.83,50.91656,18.10858,54.0408803763,4.00656,1.16858,4.1735,46.91,16.94,49.8749606516,137.87,50.49656,2.9885800000000002,50.5849205026,4.00656,1.16858,4.1735,46.49,1.82,46.5256112265,137.7
2021-08-06 17:00:00,50.7488,19.1359,54.2367345095,3.4488,1.0059,3.5925000000000002,47.3,18.13,50.6555712632,0.0,50.5888,19.0659,54.0623272552,3.4488,1.0059,3.5925000000000002,47.14,18.06,50.4811172618,135.97,52.0188,20.4059,55.8780485365,3.4488,1.0059,3.5925000000000002,48.57,19.4,52.3010984588,136.05,51.4488,1.7659,51.4790969642,3.4488,1.0059,3.5925000000000002,48.0,0.76,48.0060162896,135.86
2021-08-06 17:30:00,51.55848,19.08039,54.9757959693,3.01848,0.8803900000000001,3.14425,48.54,18.2,51.839864969,0.0,51.42848,19.01039,54.8295858371,3.01848,0.8803900000000001,3.14425,48.41,18.13,51.6935682653,135.49,52.87848,20.35039,56.6592624402,3.01848,0.8803900000000001,3.14425,49.86,19.47,53.5266335575,135.53,52.28848,1.72039,52.3167743889,3.01848,0.8803900000000001,3.14425,49.27,0.84,49.2771600237,135.34
2021-08-06 18:00:00,51.88272,18.98746,55.2479888489,2.32272,0.6774600000000001,2.4195,49.56,18.31,52.8341717073,0.0,51.77272,18.91746,55.1206388665,2.32272,0.6774600000000001,2.4195,49.45,18.24,52.7067367611,135.29,53.25272,20.257460000000002,56.9755813753,2.32272,0.6774600000000001,2.4195,50.93,19.58,54.5641026683,135.36,52.64272,1.6874600000000002,52.6697587829,2.32272,0.6774600000000001,2.4195,50.32,1.01,50.3301351081,135.2
2021-08-06 18:30:00,52.1808,22.4894,56.8208500552,2.2608,0.6594,2.355,49.92,21.83,54.4844500752,0.0,52.0808,22.5794,56.764769294,2.2608,0.6594,2.355,49.82,21.92,54.4290253449,134.97,53.0108,9.4094,53.8394068039,2.2608,0.6594,2.355,50.75,8.75,51.4987863935,135.04,52.9708,6.4193999999999996,53.3583578177,2.2608,0.6594,2.355,50.71,5.76,51.036082334,134.84
2021-08-06 19:00:00,51.27384,23.88862,56.5656506535,1.74384,0.5086200000000001,1.8165,49.53,23.38,54.770843521,0.0,51.183840000000004,23.80862,56.4502955125,1.74384,0.5086200000000001,1.8165,49.44,23.3,54.6553163013,135.29,51.99384,7.55862,52.5403857452,1.74384,0.5086200000000001,1.8165,50.25,7.05,50.7421422488,135.36,52.07384,7.5086200000000005,52.6123957509,1.74384,0.5086200000000001,1.8165,50.33,7.0,50.8144556204,135.13
2021-08-06 19:30:00,50.2072,24.25335,55.7582990959,1.6572,0.48335000000000006,1.72625,48.55,23.77,54.0565944173,0.0,50.1172,24.17335,55.6424710636,1.6572,0.48335000000000006,1.72625,48.46,23.69,53.9405941754,135.9,50.9372,7.89335,51.5451580467,1.6572,0.48335000000000006,1.72625,49.28,7.41,49.8339894048,135.97,51.0072,7.8633500000000005,51.6097541659,1.6572,0.48335000000000006,1.72625,49.35,7.38,49.8987665178,135.78
2021-08-06 20:00:00,48.66144,24.86292,54.6452242543,1.38144,0.40292000000000006,1.439,47.28,24.46,53.2324149368,0.0,48.58144,24.78292,54.5375965385,1.38144,0.40292000000000006,1.439,47.2,24.38,53.1246119986,135.9,49.39144,8.58292,50.1316353314,1.38144,0.40292000000000006,1.439,48.01,8.18,48.7018736806,135.97,49.47144,8.53292,50.2019332237,1.38144,0.40292000000000006,1.439,48.09,8.13,48.7723794786,135.78
2021-08-06 20:30:00,47.73528,25.34029,54.0443082476,1.23528,0.36029000000000005,1.28675,46.5,24.98,52.7849448233,0.0,47.65528,25.26029,53.9361470886,1.23528,0.36029000000000005,1.28675,46.42,24.9,52.6766210002,135.73,48.47528,8.97029,49.2982644092,1.23528,0.36029000000000005,1.28675,47.24,8.61,48.0182225827,135.81,48.53528,8.940290000000001,49.3518205334,1.23528,0.36029000000000005,1.28675,47.3,8.58,48.0718878348,135.61
2021-08-06 21:00:00,47.36328,25.41929,53.7533310267,1.16328,0.33929000000000004,1.21175,46.2,25.08,52.5684924646,0.0,47.30328,25.32929,53.6579279386,1.16328,0.33929000000000004,1.21175,46.14,24.99,52.4728472641,136.11,48.12328,9.02929,48.9630284589,1.16328,0.33929000000000004,1.21175,46.96,8.69,47.7572790263,136.18,48.20328,8.99929,49.0361440497,1.16328,0.33929000000000004,1.21175,47.04,8.66,47.8305049106,136.01
2021-08-06 21:30:00,47.678960000000004,25.57803,54.1065508544,1.15896,0.33803000000000005,1.20725,46.52,25.24,52.9260616332,0.0,47.61896,25.50803,54.0205974232,1.15896,0.33803000000000005,1.20725,46.46,25.17,52.8399517411,136.11,48.45896,9.33803,49.3504772881,1.15896,0.33803000000000005,1.20725,47.3,9.0,48.1486240717,136.18,48.52896,9.29803,49.4116719062,1.15896,0.33803000000000005,1.20725,47.37,8.96,48.2099419207,136.01
2021-08-06 22:00:00,46.46992,26.25706,53.3749629007,1.18992,0.34706000000000004,1.2395,45.28,25.91,52.1690185838,0.0,46.41992,26.17706,53.2920955025,1.18992,0.34706000000000004,1.2395,45.23,25.83,52.085907883,135.65,47.26992,9.93706,48.3031106478,1.18992,0.34706000000000004,1.2395,46.08,9.59,47.0673400566,135.73,47.34992,9.90706,48.3752494758,1.18992,0.34706000000000004,1.2395,46.16,9.56,47.1395714872,135.55
2021-08-06 22:30:00,44.47376,26.61818,51.8309061762,1.19376,0.34818000000000005,1.2435,43.28,26.27,50.6287596135,0.0,44.44376,26.55818,51.7743636161,1.19376,0.34818000000000005,1.2435,43.25,26.21,50.5719942261,136.08,45.27376,10.28818,46.4280087043,1.19376,0.34818000000000005,1.2435,44.08,9.94,45.1868343658,136.12,45.34376,10.25818,46.4896421566,1.19376,0.34818000000000005,1.2435,44.15,9.91,45.248542518,135.95
2021-08-06 23:00:00,42.0532,26.93385,49.9390018529,1.2132,0.35385000000000005,1.26375,40.84,26.58,48.7278359872,0.0,42.0132,26.85385,49.8621924314,1.2132,0.35385000000000005,1.26375,40.8,26.5,48.6506937258,136.08,42.8632,10.51385,44.1338300634,1.2132,0.35385000000000005,1.26375,41.65,10.16,42.8712969246,136.12,42.9332,10.49385,44.1970649485,1.2132,0.35385000000000005,1.26375,41.72,10.14,42.9345781393,135.95
2021-08-06 23:30:00,39.47696,27.61203,48.1752485366,1.20696,0.35203,1.25725,38.27,27.26,46.9861734982,0.0,39.46696,27.54203,48.1269607202,1.20696,0.35203,1.25725,38.26,27.19,46.9374445406,136.37,40.32696,11.11203,41.8299045369,1.20696,0.35203,1.25725,39.12,10.76,40.5727987696,136.42,40.38696,11.09203,41.8824505917,1.20696,0.35203,1.25725,39.18,10.74,40.6253615369,136.21
2021-08-07 00:00:00,37.09656,28.17483,46.5829991452,1.21656,0.35483000000000003,1.26725,35.88,27.82,45.4018369672,0.0,37.09656,28.11483,46.5467338249,1.21656,0.35483000000000003,1.26725,35.88,27.76,45.3650967154,136.71,37.96656,11.66483,39.7181059111,1.21656,0.35483000000000003,1.26725,36.75,11.31,38.4509895841,136.78,38.03656,11.64483,39.7791649279,1.21656,0.35483000000000003,1.26725,36.82,11.29,38.5120305879,136.6
2021-08-07 00:30:00,35.326,28.75175,45.5476607968,1.206,0.35175,1.25625,34.12,28.4,44.3929543959,0.0,35.336,28.68175,45.5112698028,1.206,0.35175,1.25625,34.13,28.33,44.3558992694,136.86,36.206,12.14175,38.1876489072,1.206,0.35175,1.25625,35.0,11.79,36.9324261321,136.93,36.266,12.12175,38.2381952903,1.206,0.35175,1.25625,35.06,11.77,36.9829217342,136.75
2021-08-07 01:00:00,34.06168,29.14049,44.8259545561,1.20168,0.35049,1.25175,32.86,28.79,43.6880269639,0.0,34.06168,29.08049,44.7869729169,1.20168,0.35049,1.25175,32.86,28.73,43.6485108566,137.34,34.94168,12.49049,37.1070524518,1.20168,0.35049,1.25175,33.74,12.14,35.8575961269,137.38,35.00168,12.48049,37.1601968975,1.20168,0.35049,1.25175,33.8,12.13,35.91067947,137.2
2021-08-07 01:30:00,33.17544,29.05867,44.102336915,1.19544,0.34867000000000004,1.24525,31.98,28.71,42.9765575634,0.0,33.18544,28.98867,44.063776692,1.19544,0.34867000000000004,1.24525,31.99,28.64,42.9372763459,137.52,34.05544,12.40867,36.2456629787,1.19544,0.34867000000000004,1.24525,32.86,12.06,35.0031884262,137.57,34.11544,12.39867,36.2986262021,1.19544,0.34867000000000004,1.24525,32.92,12.05,35.0560822112,137.39
2021-08-07 02:00:00,32.8276,29.2293,43.9545594933,1.1976,0.3493,1.2475,31.63,28.88,42.8311954071,0.0,32.8276,29.1693,43.9146830143,1.1976,0.3493,1.2475,31.63,28.82,42.7907618535,137.24,33.6876,12.5593,35.9526133994,1.1976,0.3493,1.2475,32.49,12.21,34.7085609036,137.3,33.7476,12.5293,35.9983869673,1.1976,0.3493,1.2475,32.55,12.18,34.7542069396,137.13
2021-08-07 02:30:00,32.09464,29.30552,43.4612404241,1.18464,0.34552000000000005,1.234,30.91,28.96,42.3569321363,0.0,32.22464,29.36552,43.5977199863,1.18464,0.34552000000000005,1.234,31.04,29.02,42.4928464568,137.48,32.94464,12.62552,35.2810580907,1.18464,0.34552000000000005,1.234,31.76,12.28,34.0513729532,137.52,33.00464,12.61552,35.3335195869,1.18464,0.34552000000000005,1.234,31.82,12.27,34.1037431963,137.34
