Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-08-07 03:00:00,31.4104,29.5172,43.103112695,1.1904,0.3472,1.24,30.22,29.17,42.001634492,0.0,31.4104,29.4572,43.0620466304,1.1904,0.3472,1.24,30.22,29.11,41.9599868923,137.38,32.2804,12.8072,34.7282103772,1.1904,0.3472,1.24,31.09,12.46,33.4938755596,137.42,32.3304,12.7972,34.7710093612,1.1904,0.3472,1.24,31.14,12.45,33.5365785375,137.24
2021-08-07 03:30:00,30.74408,29.93244,42.9086170763,1.17408,0.34244,1.223,29.57,29.59,41.8324395655,0.0,30.74408,29.87244,42.8667834879,1.17408,0.34244,1.223,29.57,29.53,41.7900203398,137.53,31.60408,13.21244,34.2547287743,1.17408,0.34244,1.223,30.43,12.87,33.0397003618,137.57,31.66408,13.20244,34.3062440993,1.17408,0.34244,1.223,30.49,12.86,33.0910818802,137.44
2021-08-07 04:00:00,30.43368,29.74524,42.5557067971,1.18368,0.34524000000000005,1.233,29.25,29.4,41.4719483507,0.0,30.45368,29.67524,42.5211299779,1.18368,0.34524000000000005,1.233,29.27,29.33,41.4364790975,137.64,31.31368,13.01524,33.9108098901,1.18368,0.34524000000000005,1.233,30.13,12.67,32.6855595026,137.69,31.36368,13.00524,33.9531543542,1.18368,0.34524000000000005,1.233,30.18,12.66,32.7277863596,137.57
2021-08-07 04:30:00,30.61832,29.77076,42.7057334629,1.16832,0.34076,1.217,29.45,29.43,41.6344496781,0.0,30.60832,29.71076,42.6567522557,1.16832,0.34076,1.217,29.44,29.37,41.5849792593,137.64,31.47832,13.01076,34.0611876745,1.16832,0.34076,1.217,30.31,12.67,32.8515600847,137.69,31.53832,12.99076,34.1090233487,1.16832,0.34076,1.217,30.37,12.65,32.8992309941,137.47
2021-08-07 05:00:00,30.57904,29.69097,42.621958975,1.16904,0.34097000000000005,1.21775,29.41,29.35,41.5496161234,0.0,30.58904,29.62097,42.5804090147,1.16904,0.34097000000000005,1.21775,29.42,29.28,41.5072861074,137.8,31.43904,12.93097,33.9944586847,1.16904,0.34097000000000005,1.21775,30.27,12.59,32.7838527327,137.89,31.48904,12.92097,34.036907995,1.16904,0.34097000000000005,1.21775,30.32,12.58,32.8261907629,137.7
2021-08-07 05:30:00,30.57288,29.74334,42.6540416121,1.14288,0.33334,1.1905000000000001,29.43,29.41,41.6061654085,0.0,30.57288,29.68334,42.6122243617,1.14288,0.33334,1.1905000000000001,29.43,29.35,41.5637750932,137.8,31.44288,13.00334,34.0256014473,1.14288,0.33334,1.1905000000000001,30.3,12.67,32.8423339609,137.89,31.50288,12.98334,34.0734290298,1.14288,0.33334,1.1905000000000001,30.36,12.65,32.89,137.7
2021-08-07 06:00:00,30.26488,29.77684,42.4573098747,1.15488,0.33684000000000003,1.203,29.11,29.44,41.4017596244,0.0,30.26488,29.71684,42.4152512783,1.15488,0.33684000000000003,1.203,29.11,29.38,41.3591162865,137.8,31.11488,12.98684,33.7163724413,1.15488,0.33684000000000003,1.203,29.96,12.65,32.5211331291,137.89,31.17488,12.97684,33.7679066482,1.15488,0.33684000000000003,1.203,30.02,12.64,32.5725344424,137.61
2021-08-07 06:30:00,32.02824,29.35657,43.4467071211,1.18824,0.34657000000000004,1.2377500000000001,30.84,29.01,42.3401192724,0.0,32.02824,29.27657,43.3926918785,1.18824,0.34657000000000004,1.2377500000000001,30.84,28.93,42.2853461615,137.8,32.86824,12.68657,35.2316655732,1.18824,0.34657000000000004,1.2377500000000001,31.68,12.34,33.9984999669,137.89,32.92824,12.66657,35.2804618034,1.18824,0.34657000000000004,1.2377500000000001,31.74,12.32,34.0471731573,137.72
2021-08-07 07:00:00,33.45512,28.94316,44.2374452811,1.48512,0.43316000000000004,1.5470000000000002,31.97,28.51,42.8357444198,0.0,33.43512,28.88316,44.1830757304,1.48512,0.43316000000000004,1.5470000000000002,31.95,28.45,42.7808952688,137.37,34.28512,12.30316,36.4257765792,1.48512,0.43316000000000004,1.5470000000000002,32.8,11.87,34.8817559764,137.42,34.34512,12.29316,36.4788849967,1.48512,0.43316000000000004,1.5470000000000002,32.86,11.86,34.9347849571,137.24
2021-08-07 07:30:00,35.77136,28.50748,45.7413009456,1.9113600000000002,0.5574800000000001,1.991,33.86,27.95,43.9056044259,0.0,35.75136,28.43748,45.6820534849,1.9113600000000002,0.5574800000000001,1.991,33.84,27.88,43.8456383236,137.22,36.56136,11.85748,38.4360882115,1.9113600000000002,0.5574800000000001,1.991,34.65,11.3,36.4460217308,137.28,36.62136,11.83748,38.4870100294,1.9113600000000002,0.5574800000000001,1.991,34.71,11.28,36.4968834286,137.09
2021-08-07 08:00:00,38.76984,27.64912,47.6190542787,2.01984,0.5891200000000001,2.104,36.75,27.06,45.6377705415,0.0,38.71984,27.57912,47.5377099743,2.01984,0.5891200000000001,2.104,36.7,26.99,45.5560105804,137.22,39.52984,11.02912,41.0396118208,2.01984,0.5891200000000001,2.104,37.51,10.44,38.9357637655,137.28,39.57984,10.99912,41.0797319271,2.01984,0.5891200000000001,2.104,37.56,10.41,38.9759117918,137.09
2021-08-07 08:30:00,41.57456,26.54883,49.3283327669,1.98456,0.5788300000000001,2.06725,39.59,25.97,47.3477454585,0.0,41.52456,26.47883,49.2485281137,1.98456,0.5788300000000001,2.06725,39.54,25.9,47.2675533532,137.22,42.31456,10.08883,43.5006491763,1.98456,0.5788300000000001,2.06725,40.33,9.51,41.4360833091,137.19,42.38456,10.06883,43.5641167013,1.98456,0.5788300000000001,2.06725,40.4,9.49,41.4996397575,137.0
2021-08-07 09:00:00,44.16624,25.67307,51.0858422556,2.61624,0.76307,2.72525,41.55,24.91,48.4449233666,0.0,44.09624,25.60307,50.9901517507,2.61624,0.76307,2.72525,41.48,24.84,48.3488986431,136.37,44.89624,9.34307,45.8580998643,2.61624,0.76307,2.72525,42.28,8.58,43.1417987571,136.43,44.96624,9.31307,45.9205402033,2.61624,0.76307,2.72525,42.35,8.55,43.2044557887,136.27
2021-08-07 09:30:00,46.45288,24.62334,52.5754594183,2.5828800000000003,0.75334,2.6905,43.87,23.87,49.9435060844,0.0,46.38288,24.53334,52.4714810983,2.5828800000000003,0.75334,2.6905,43.8,23.78,49.8390248701,135.91,47.18288,8.39334,47.9236092281,2.5828800000000003,0.75334,2.6905,44.6,7.64,45.2496364626,135.97,47.25288,8.34334,47.9838096721,2.5828800000000003,0.75334,2.6905,44.67,7.59,45.3102306328,135.74
2021-08-07 10:00:00,46.75528,24.46029,52.7670540656,3.87528,1.13029,4.03675,42.88,23.33,48.815809939,0.0,46.68528,24.39029,52.6725888386,3.87528,1.13029,4.03675,42.81,23.26,48.7208754026,135.53,47.50528,8.09029,48.1892562732,3.87528,1.13029,4.03675,43.63,6.96,44.1816534322,135.58,47.56528,8.06029,48.2433843792,3.87528,1.13029,4.03675,43.69,6.93,44.2361955869,135.4
2021-08-07 10:30:00,47.29968,24.16449,53.114803069,3.40968,0.9944900000000001,3.55175,43.89,23.17,49.6304442857,0.0,47.22968,24.07449,53.0115434756,3.40968,0.9944900000000001,3.55175,43.82,23.08,49.526546417,136.02,48.02968,7.81449,48.6612414028,3.40968,0.9944900000000001,3.55175,44.62,6.82,45.1381966853,136.11,48.10968,7.76449,48.7322133159,3.40968,0.9944900000000001,3.55175,44.7,6.77,45.209765538,135.87
2021-08-07 11:00:00,47.8024,23.7982,53.3987244136,3.6624,1.0682,3.815,44.14,22.73,49.6486908186,0.0,47.7324,23.7182,53.3004223342,3.6624,1.0682,3.815,44.07,22.65,49.5498476284,136.02,48.5424,7.4982,49.1180985076,3.6624,1.0682,3.815,44.88,6.43,45.3382763237,136.02,48.6024,7.4682,49.1728308825,3.6624,1.0682,3.815,44.94,6.4,45.3934312429,135.87
2021-08-07 11:30:00,47.70936,23.87648,53.350438881,3.75936,1.0964800000000001,3.916,43.95,22.78,49.5028372924,0.0,47.63936,23.79648,53.2520523698,3.75936,1.0964800000000001,3.916,43.88,22.7,49.4038905351,135.69,48.45936,7.60648,49.0527074645,3.75936,1.0964800000000001,3.916,44.7,6.51,45.1715629572,135.77,48.52936,7.5564800000000005,49.1141443171,3.75936,1.0964800000000001,3.916,44.77,6.46,45.2336655601,135.55
2021-08-07 12:00:00,48.28176,23.83093,53.8427485681,4.39176,1.2809300000000001,4.57475,43.89,22.55,49.3440432069,0.0,48.21176,23.760930000000002,53.7490055421,4.39176,1.2809300000000001,4.57475,43.82,22.48,49.2497999996,135.69,49.04176,7.57093,49.6227085613,4.39176,1.2809300000000001,4.57475,44.65,6.29,45.0908704729,135.77,49.11176,7.53093,49.6858116263,4.39176,1.2809300000000001,4.57475,44.72,6.25,45.1546332063,135.55
2021-08-07 12:30:00,48.54832,24.12201,54.2107991203,4.73832,1.38201,4.9357500000000005,43.81,22.74,49.360142828,0.0,48.48832,24.04201,54.1214876113,4.73832,1.38201,4.9357500000000005,43.75,22.66,49.2700527704,135.69,49.29832,7.77201,49.907198822,4.73832,1.38201,4.9357500000000005,44.56,6.39,45.0158383239,135.77,49.35832,7.73201,49.9602615272,4.73832,1.38201,4.9357500000000005,44.62,6.35,45.0695784316,135.55
2021-08-07 13:00:00,49.15008,23.81919,54.6176178194,2.98008,0.86919,3.10425,46.17,22.95,51.5593968157,0.0,49.07008,23.72919,54.5063960399,2.98008,0.86919,3.10425,46.09,22.86,51.4477181224,136.01,49.89008,7.46919,50.4460987755,2.98008,0.86919,3.10425,46.91,6.6,47.372018112,136.05,49.98008,7.41919,50.5277426476,2.98008,0.86919,3.10425,47.0,6.55,47.4542147759,135.87
2021-08-07 13:30:00,48.62048,24.49889,54.4439775059,3.15048,0.9188900000000001,3.28175,45.47,23.58,51.2204773504,0.0,48.55048,24.41889,54.3454809259,3.15048,0.9188900000000001,3.28175,45.4,23.5,51.1215218866,136.01,49.37048,8.10889,50.0319737014,3.15048,0.9188900000000001,3.28175,46.22,7.19,46.7758965708,136.05,49.44048,8.07889,50.096202713,3.15048,0.9188900000000001,3.28175,46.29,7.16,46.8404707491,135.87
2021-08-07 14:00:00,47.48504,24.92897,53.6309851584,2.7050400000000003,0.7889700000000001,2.81775,44.78,24.14,50.8722714256,0.0,47.39504,24.84897,53.5141208156,2.7050400000000003,0.7889700000000001,2.81775,44.69,24.06,50.7550953107,136.15,48.21504,8.45897,48.9514479425,2.7050400000000003,0.7889700000000001,2.81775,45.51,7.67,46.1518038651,136.22,48.26504,8.41897,48.9938071807,2.7050400000000003,0.7889700000000001,2.81775,45.56,7.63,46.1944856016,136.02
2021-08-07 14:30:00,45.50928,25.54229,52.1871933003,3.05928,0.89229,3.18675,42.45,24.65,49.087931307,0.0,45.42928,25.46229,52.0782842782,3.05928,0.89229,3.18675,42.37,24.57,48.9785851164,136.52,46.23928,9.09229,47.1247360986,3.05928,0.89229,3.18675,43.18,8.2,43.9517053139,136.55,46.29928,9.06229,47.1778383202,3.05928,0.89229,3.18675,43.24,8.17,44.0050735711,136.38
2021-08-07 15:00:00,45.5504,25.6322,52.267089234,3.2304,0.9422,3.365,42.32,24.69,48.9956987908,0.0,45.4704,25.5522,52.1581460656,3.2304,0.9422,3.365,42.24,24.61,48.8862935801,136.52,46.2504,9.2122,47.1589241714,3.2304,0.9422,3.365,43.02,8.27,43.8076853988,136.55,46.3204,9.1722,47.2197914968,3.2304,0.9422,3.365,43.09,8.23,43.8689069843,136.38
2021-08-07 15:30:00,46.05872,25.36671,52.5820850125,2.14872,0.6267100000000001,2.23825,43.91,24.74,50.3999573413,0.0,45.96872,25.28671,52.4646635466,2.14872,0.6267100000000001,2.23825,43.82,24.66,50.2822831622,136.52,46.74872,8.91671,47.5914964974,2.14872,0.6267100000000001,2.23825,44.6,8.29,45.3639074596,136.55,46.80872,8.87671,47.6429664112,2.14872,0.6267100000000001,2.23825,44.66,8.25,45.415615156,136.28
2021-08-07 16:00:00,44.22136,26.10248,51.3504444226,2.9913600000000002,0.87248,3.116,41.23,25.23,48.3370023895,0.0,44.12136,26.02248,51.2236651715,2.9913600000000002,0.87248,3.116,41.13,25.15,48.2099512549,136.52,44.92136,9.62248,45.9404038467,2.9913600000000002,0.87248,3.116,41.93,8.75,42.8332511024,136.55,44.97136,9.58248,45.9809432613,2.9913600000000002,0.87248,3.116,41.98,8.71,42.8740539254,136.28
2021-08-07 16:30:00,45.3144,25.71545,52.1025835834,2.8644,0.83545,2.98375,42.45,24.88,49.2038301355,0.0,45.2244,25.64545,51.989763041,2.8644,0.83545,2.98375,42.36,24.81,49.0907903786,136.71,46.0044,9.24545,46.9242279112,2.8644,0.83545,2.98375,43.14,8.41,43.9521068892,136.81,46.0744,9.21545,46.9869647249,2.8644,0.83545,2.98375,43.21,8.38,44.0150940019,136.58
2021-08-07 17:00:00,47.02456,25.28758,53.3926113376,2.25456,0.65758,2.3485,44.77,24.63,51.0978453557,0.0,46.94456,25.19758,53.2795434614,2.25456,0.65758,2.3485,44.69,24.54,50.9843868258,136.5,47.72456,8.88758,48.545058507,2.25456,0.65758,2.3485,45.47,8.23,46.20880652,136.53,47.80456,8.84758,48.6164131611,2.25456,0.65758,2.3485,45.55,8.19,46.2804343108,136.34
2021-08-07 17:30:00,47.45888,25.37384,53.81614114,2.13888,0.6238400000000001,2.228,45.32,24.75,51.6378243151,0.0,47.36888,25.30384,53.7037718526,2.13888,0.6238400000000001,2.228,45.23,24.68,51.5252879662,136.24,48.18888,9.02384,49.0265014456,2.13888,0.6238400000000001,2.228,46.05,8.4,46.8098547317,136.3,48.24888,8.98384,49.078139761,2.13888,0.6238400000000001,2.228,46.11,8.36,46.8617295882,136.07
2021-08-07 18:00:00,47.51736,25.71048,54.0271069298,2.60736,0.76048,2.716,44.91,24.95,51.3751944035,0.0,47.44736,25.62048,53.9227314442,2.60736,0.76048,2.716,44.84,24.86,51.2703149981,135.99,48.24736,9.40048,49.1546210564,2.60736,0.76048,2.716,45.64,8.64,46.4506103297,136.06,48.31736,9.37048,49.217610393,2.60736,0.76048,2.716,45.71,8.61,46.5138280515,135.82
2021-08-07 18:30:00,47.40792,25.81606,53.9812915059,2.31792,0.6760600000000001,2.4145,45.09,25.14,51.6248748183,0.0,47.33792,25.73606,53.8815687805,2.31792,0.6760600000000001,2.4145,45.02,25.06,51.52479015,135.91,48.14792,9.59606,49.094873132,2.31792,0.6760600000000001,2.4145,45.83,8.92,46.6899914329,135.97,48.21792,9.55606,49.1557330517,2.31792,0.6760600000000001,2.4145,45.9,8.88,46.7510898269,135.82
2021-08-07 19:00:00,46.8924,25.88195,53.5609233823,1.4124,0.41195000000000004,1.47125,45.48,25.47,52.1263014226,0.0,46.8124,25.81195,53.4570627379,1.4124,0.41195000000000004,1.47125,45.4,25.4,52.0223029094,135.47,47.6224,9.64195,48.588683678,1.4124,0.41195000000000004,1.47125,46.21,9.23,47.1227864202,135.56,47.7024,9.60195,48.6591862813,1.4124,0.41195000000000004,1.47125,46.29,9.19,47.1934338653,135.37
2021-08-07 19:30:00,46.30544,26.23992,53.2233705735,1.40544,0.40992,1.464,44.9,25.83,51.7996032803,0.0,46.23544,26.14992,53.1181158175,1.40544,0.40992,1.464,44.83,25.74,51.6940663906,135.59,47.05544,9.99992,48.1062660534,1.40544,0.40992,1.464,45.65,9.59,46.6464425224,135.56,47.12544,9.95992,48.1664520346,1.40544,0.40992,1.464,45.72,9.55,46.7067543295,135.37
2021-08-07 20:00:00,45.30824,26.51282,52.495392524,1.27824,0.37282000000000004,1.3315000000000001,44.03,26.14,51.204887462,0.0,45.23824,26.44282,52.3996286995,1.27824,0.37282000000000004,1.3315000000000001,43.96,26.07,51.1089669236,135.59,46.05824,10.24282,47.1834381266,1.27824,0.37282000000000004,1.3315000000000001,44.78,9.87,45.8548285353,135.7,46.13824,10.21282,47.2550408174,1.27824,0.37282000000000004,1.3315000000000001,44.86,9.84,45.926519572,135.5
2021-08-07 20:30:00,44.39568,26.90749,51.9132875164,1.22568,0.35749000000000003,1.27675,43.17,26.55,50.6808780508,0.0,44.33568,26.82749,51.8205243196,1.22568,0.35749000000000003,1.27675,43.11,26.47,50.5878740411,135.74,45.15568,10.55749,46.3734410127,1.22568,0.35749000000000003,1.27675,43.93,10.2,45.0986130607,135.82,45.22568,10.52749,46.4347948974,1.22568,0.35749000000000003,1.27675,44.0,10.17,45.1600365367,135.62
2021-08-07 21:00:00,44.54512,26.97816,52.077719159,1.12512,0.32816,1.172,43.42,26.65,50.9462353859,0.0,44.48512,26.89816,51.9849681427,1.12512,0.32816,1.172,43.36,26.57,50.8532643987,136.03,45.30512,10.62816,46.5350586461,1.12512,0.32816,1.172,44.18,10.3,45.3647704723,136.1,45.37512,10.58816,46.5941052838,1.12512,0.32816,1.172,44.25,10.26,45.4238934923,135.92
2021-08-07 21:30:00,44.88984,26.92537,52.3457093262,1.14984,0.33537,1.19775,43.74,26.59,51.188042549,0.0,44.81984,26.84537,52.2445398876,1.14984,0.33537,1.19775,43.67,26.51,51.0866812389,136.11,45.63984,10.64537,46.8649004871,1.14984,0.33537,1.19775,44.49,10.31,45.6689850993,136.1,45.69984,10.62537,46.9188007483,1.14984,0.33537,1.19775,44.55,10.29,45.7229329768,135.92
2021-08-07 22:00:00,43.59648,27.20189,51.3867287144,1.20648,0.35189000000000004,1.25675,42.39,26.85,50.1780290566,0.0,43.51648,27.12189,51.2765145926,1.20648,0.35189000000000004,1.25675,42.31,26.77,50.0676442426,135.79,44.32648,10.89189,45.6450446047,1.20648,0.35189000000000004,1.25675,43.12,10.54,44.3894807359,135.86,44.39648,10.851890000000001,45.7035113855,1.20648,0.35189000000000004,1.25675,43.19,10.5,44.4480157037,135.69
2021-08-07 22:30:00,41.95984,27.79287,50.3296313881,1.20984,0.35287,1.26025,40.75,27.44,49.1275492977,0.0,41.87984,27.71287,50.2187630479,1.20984,0.35287,1.26025,40.67,27.36,49.0165125238,135.91,42.67984,11.42287,44.1820178519,1.20984,0.35287,1.26025,41.47,11.07,42.9220898839,135.99,42.73984,11.38287,44.2296693709,1.20984,0.35287,1.26025,41.53,11.03,42.9697777513,135.77
2021-08-07 23:00:00,39.86088,28.23609,48.8484035856,1.22088,0.35609,1.27175,38.64,27.88,47.6481269307,0.0,39.79088,28.15609,48.7450462638,1.22088,0.35609,1.27175,38.57,27.8,47.5445569966,136.21,40.58088,11.70609,42.2355343835,1.22088,0.35609,1.27175,39.36,11.35,40.9637901079,136.27,40.63088,11.69609,42.2808104329,1.22088,0.35609,1.27175,39.41,11.34,41.0090685093,136.09
2021-08-07 23:30:00,37.70496,29.11728,47.6390596381,1.22496,0.35728000000000004,1.276,36.48,28.76,46.4535036354,0.0,37.64496,29.04728,47.5487906134,1.22496,0.35728000000000004,1.276,36.42,28.69,46.3630510213,137.74,38.48496,12.39728,40.4324708322,1.22496,0.35728000000000004,1.276,37.26,12.04,39.1569814976,137.79,38.53496,12.367280000000001,40.4708877689,1.22496,0.35728000000000004,1.276,37.31,12.01,39.1953594192,137.61
2021-08-08 00:00:00,35.32848,25.01414,43.287512045,1.24848,0.36414,1.3005,34.08,24.65,42.0603007597,0.0,35.25848,25.12414,43.2941430525,1.24848,0.36414,1.3005,34.01,24.76,42.0682504984,137.74,36.44848,25.82414,44.6696530214,1.24848,0.36414,1.3005,35.2,25.46,43.4425091356,137.79,36.13848,7.89414,36.990636424,1.24848,0.36414,1.3005,34.89,7.53,35.6933187025,137.61
2021-08-08 00:30:00,33.92664,25.15652,42.2358544391,1.25664,0.36652,1.309,32.67,24.79,41.0106449596,0.0,33.87664,25.07652,42.1480556254,1.25664,0.36652,1.309,32.62,24.71,40.9224693781,136.36,35.04664,26.52652,43.9536487518,1.25664,0.36652,1.309,33.79,26.16,42.7330048089,136.42,34.74664,7.62652,35.5737655949,1.25664,0.36652,1.309,33.49,7.26,34.2678814636,136.2
2021-08-08 01:00:00,32.79144,25.26792,41.3974192239,1.26144,0.36792,1.314,31.53,24.9,40.1764968607,0.0,32.73144,25.18792,41.3010711532,1.26144,0.36792,1.314,31.47,24.82,40.0798365765,136.18,33.87144,26.63792,43.0912198667,1.26144,0.36792,1.314,32.61,26.27,41.8751119401,136.25,33.60144,7.74792,34.483141307,1.26144,0.36792,1.314,32.34,7.38,33.1713732004,136.06
2021-08-08 01:30:00,32.0776,25.3768,40.9017652431,1.2576,0.3668,1.31,30.82,25.01,39.6909624474,0.0,32.0276,25.3068,40.8191289471,1.2576,0.3668,1.31,30.77,24.94,39.6080358008,136.18,33.1776,26.7568,42.6225232477,1.2576,0.3668,1.31,31.92,26.39,41.416403755,136.25,32.9076,7.8368,33.8278815772,1.2576,0.3668,1.31,31.65,7.47,32.5195848682,136.06
2021-08-08 02:00:00,31.64168,25.45799,40.6116383327,1.2616800000000001,0.36799000000000004,1.31425,30.38,25.09,39.4011738404,0.0,31.60168,25.37799,40.5303411688,1.2616800000000001,0.36799000000000004,1.31425,30.34,25.01,39.3194061501,136.18,32.73168,26.83799,42.3277755482,1.2616800000000001,0.36799000000000004,1.31425,31.47,26.47,41.1220354555,136.25,32.48168,7.89799,33.4280986845,1.2616800000000001,0.36799000000000004,1.31425,31.22,7.53,32.1152502715,136.06
2021-08-08 02:30:00,31.05216,25.39813,40.1161021058,1.26216,0.36813,1.31475,29.79,25.03,38.9094461539,0.0,31.01216,25.32813,40.0408321238,1.26216,0.36813,1.31475,29.75,24.96,38.8338009986,136.3,32.13216,26.77813,41.8275501621,1.26216,0.36813,1.31475,30.87,26.41,40.6256692253,136.33,31.88216,7.86813,32.8386905336,1.26216,0.36813,1.31475,30.62,7.5,31.525139175,136.06
2021-08-08 03:00:00,30.20976,25.37743,39.4543223572,1.25976,0.36743000000000003,1.3122500000000001,28.95,25.01,38.2570594793,0.0,30.16976,25.28743,39.3658295284,1.25976,0.36743000000000003,1.3122500000000001,28.91,24.92,38.1679774156,136.12,31.27976,26.73743,41.1498912351,1.25976,0.36743000000000003,1.3122500000000001,30.02,26.37,39.9571933449,136.19,31.04976,7.91743,32.0433034168,1.25976,0.36743000000000003,1.3122500000000001,29.79,7.55,30.731849928,135.96
2021-08-08 03:30:00,29.89008,25.52169,39.30360725,1.24008,0.36169,1.29175,28.65,25.16,38.1293600786,0.0,29.84008,25.45169,39.2201338379,1.24008,0.36169,1.29175,28.6,25.09,38.0456055281,135.8,30.93008,26.89169,40.9857638682,1.24008,0.36169,1.29175,29.69,26.53,39.8162906359,135.81,30.71008,8.03169,31.7429843881,1.24008,0.36169,1.29175,29.47,7.67,30.4517618538,135.62
2021-08-08 04:00:00,29.85144,25.43917,39.220655787,1.23144,0.35917000000000004,1.28275,28.62,25.08,38.0540510327,0.0,29.80144,25.34917,39.1242411525,1.23144,0.35917000000000004,1.28275,28.57,24.99,37.9571468896,135.96,30.88144,26.80917,40.8949255111,1.23144,0.35917000000000004,1.28275,29.65,26.45,39.7331725388,136.06,30.66144,7.86917,31.6551376456,1.23144,0.35917000000000004,1.28275,29.43,7.51,30.3730966482,135.85
2021-08-08 04:30:00,30.368,25.19525,39.4590426463,1.218,0.35525,1.26875,29.15,24.84,38.2981474748,0.0,30.328,25.11525,39.3771934826,1.218,0.35525,1.26875,29.11,24.76,38.2158304895,136.3,31.428,26.56525,41.1513267291,1.218,0.35525,1.26875,30.21,26.21,39.9951022001,136.33,31.198,7.58525,32.1068718745,1.218,0.35525,1.26875,29.98,7.23,30.839476325,136.07
2021-08-08 05:00:00,29.9196,25.32155,39.1964712514,1.2396,0.36155000000000004,1.29125,28.68,24.96,38.0203103617,0.0,29.8796,25.24155,39.1142728753,1.2396,0.36155000000000004,1.29125,28.64,24.88,37.9376330311,136.3,30.9796,26.69155,40.8922297945,1.2396,0.36155000000000004,1.29125,29.74,26.33,39.7207313629,136.5,30.7496,7.71155,31.7018280792,1.2396,0.36155000000000004,1.29125,29.51,7.35,30.4115537255,136.26
2021-08-08 05:30:00,29.94896,25.35553,39.2408346836,1.21896,0.35553,1.2697500000000002,28.73,25.0,38.084286786,0.0,29.90896,25.27553,39.1586300202,1.21896,0.35553,1.2697500000000002,28.69,24.92,38.0016118079,136.49,31.00896,26.72553,40.9366529416,1.21896,0.35553,1.2697500000000002,29.79,26.37,39.7846829823,136.58,30.78896,7.75553,31.7507213062,1.21896,0.35553,1.2697500000000002,29.57,7.4,30.481878223,136.26
2021-08-08 06:00:00,29.65784,25.50812,39.1184311981,1.22784,0.35812000000000005,1.279,28.43,25.15,37.9577054101,0.0,29.60784,25.42812,39.0283675831,1.22784,0.35812000000000005,1.279,28.38,25.07,37.8672589449,136.39,30.69784,26.87812,40.8018469606,1.22784,0.35812000000000005,1.279,29.47,26.52,39.6458232352,136.39,30.47784,7.87812,31.4795728338,1.22784,0.35812000000000005,1.279,29.25,7.52,30.2012069295,136.18
2021-08-08 06:30:00,31.02328,25.00679,39.8470004902,1.22328,0.35679000000000005,1.27425,29.8,24.65,38.6737960381,0.0,30.99328,24.92679,39.7734618164,1.22328,0.35679000000000005,1.27425,29.77,24.57,38.5997124342,136.57,32.09328,26.37679,41.5417100257,1.22328,0.35679000000000005,1.27425,30.87,26.02,40.3732250384,136.59,31.84328,7.45679,32.7047121721,1.22328,0.35679000000000005,1.27425,30.62,7.1,31.432378211,136.36
2021-08-08 07:00:00,32.34168,24.54924,40.6035644962,1.47168,0.42924,1.533,30.87,24.12,39.1756467719,0.0,32.29168,24.46924,40.5153835401,1.47168,0.42924,1.533,30.82,24.04,39.0870055133,136.22,33.44168,25.90924,42.3040740189,1.47168,0.42924,1.533,31.97,25.48,40.8816743786,136.3,33.18168,7.02924,33.9180498054,1.47168,0.42924,1.533,31.71,6.6,32.3895677649,136.11
2021-08-08 07:30:00,34.23096,24.31903,41.9901636418,1.47096,0.42903,1.53225,32.76,23.89,40.5456495817,0.0,34.19096,24.23903,41.9112433729,1.47096,0.42903,1.53225,32.72,23.81,40.4662143028,136.06,35.37096,25.66903,43.7035915282,1.47096,0.42903,1.53225,33.9,25.24,42.2642591323,136.14,35.08096,6.82903,35.7394656544,1.47096,0.42903,1.53225,33.61,6.4,34.2139167591,135.93
2021-08-08 08:00:00,36.35288,23.62834,43.3570102227,1.50288,0.43834000000000006,1.5655000000000001,34.85,23.19,41.8604658359,0.0,36.33288,23.54834,43.2966798479,1.50288,0.43834000000000006,1.5655000000000001,34.83,23.11,41.7995334902,136.06,37.56288,24.96834,45.1041900077,1.50288,0.43834000000000006,1.5655000000000001,36.06,24.53,43.6124351533,136.14,37.24288,6.22834,37.7600891134,1.50288,0.43834000000000006,1.5655000000000001,35.74,5.79,36.2059622162,135.93
2021-08-08 08:30:00,39.0292,22.81935,45.21063135,1.6092,0.46935000000000004,1.67625,37.42,22.35,43.5864531707,0.0,38.9792,22.74935,45.1321499384,1.6092,0.46935000000000004,1.67625,37.37,22.28,43.5076464544,135.52,40.2592,24.13935,46.9415743565,1.6092,0.46935000000000004,1.67625,38.65,23.67,45.3220851241,135.55,39.8792,5.56935,40.2662172554,1.6092,0.46935000000000004,1.67625,38.27,5.1,38.6083268221,135.37
2021-08-08 09:00:00,41.67128,22.20329,47.2173873024,1.69128,0.49329000000000006,1.7617500000000001,39.98,21.71,45.4942249082,0.0,41.63128,22.11329,47.1398034474,1.69128,0.49329000000000006,1.7617500000000001,39.94,21.62,45.4161645232,135.0,42.97128,23.493290000000002,48.9741317418,1.69128,0.49329000000000006,1.7617500000000001,41.28,23.0,47.2550357105,135.04,42.53128,5.03329,42.8280724136,1.69128,0.49329000000000006,1.7617500000000001,40.84,4.54,41.0915709118,134.8
2021-08-08 09:30:00,44.20144,21.40792,49.1127919874,1.74144,0.50792,1.814,42.46,20.9,47.3250631273,0.0,44.15144,21.33792,49.0372968668,1.74144,0.50792,1.814,42.41,20.83,47.2493068732,134.66,45.55144,22.69792,50.8933125116,1.74144,0.50792,1.814,43.81,22.19,49.1091865133,134.72,45.08144,4.33792,45.2896652935,1.74144,0.50792,1.814,43.34,3.83,43.5089013881,134.52
2021-08-08 10:00:00,46.18744,20.86842,50.6830402309,1.77744,0.51842,1.8515000000000001,44.41,20.35,48.850492321,0.0,46.13744,20.77842,50.6004556052,1.77744,0.51842,1.8515000000000001,44.36,20.26,48.7675834956,134.15,47.57744,22.12842,52.4717044573,1.77744,0.51842,1.8515000000000001,45.8,21.61,50.6421968323,134.24,47.06744,3.77842,47.2188560413,1.77744,0.51842,1.8515000000000001,45.29,3.26,45.4071767455,134.03
2021-08-08 10:30:00,47.47672,20.43071,51.6860992247,1.9567200000000002,0.57071,2.03825,45.52,19.86,49.6637694904,0.0,47.41672,20.35071,51.5993869446,1.9567200000000002,0.57071,2.03825,45.46,19.78,49.5768090946,134.25,48.88672,21.69071,53.4826915241,1.9567200000000002,0.57071,2.03825,46.93,21.12,51.4633782412,134.32,48.35672,3.44071,48.4789733231,1.9567200000000002,0.57071,2.03825,46.4,2.87,46.488674965,134.15
2021-08-08 11:00:00,49.01856,19.67833,52.8209796962,1.70856,0.49833000000000005,1.77975,47.31,19.18,51.0500587659,0.0,48.96856,19.58833,52.7410896803,1.70856,0.49833000000000005,1.77975,47.26,19.09,50.9699489896,133.82,50.46856,20.90833,54.6281412082,1.70856,0.49833000000000005,1.77975,48.76,20.41,52.8593009791,133.91,49.89856,2.78833,49.9764051755,1.70856,0.49833000000000005,1.77975,48.19,2.29,48.2443799836,133.68
2021-08-08 11:30:00,49.4396,19.45155,53.1284937257,2.4396,0.71155,2.54125,47.0,18.74,50.598296414,0.0,49.3696,19.37155,53.0340867138,2.4396,0.71155,2.54125,46.93,18.66,50.5036681836,133.4,50.8696,20.67155,54.9092813973,2.4396,0.71155,2.54125,48.43,19.96,52.3819291359,133.49,50.3096,2.6115500000000003,50.3773366263,2.4396,0.71155,2.54125,47.87,1.9,47.9076914493,133.27
2021-08-08 12:00:00,50.13472,19.51471,53.7988295027,2.72472,0.79471,2.83825,47.41,18.72,50.9720168328,0.0,50.07472,19.43471,53.71392311,2.72472,0.79471,2.83825,47.35,18.64,50.8868558667,133.14,51.57472,20.74471,55.5904194629,2.72472,0.79471,2.83825,48.85,19.95,52.7667035165,133.19,51.00472,2.68471,51.0753279976,2.72472,0.79471,2.83825,48.28,1.8900000000000001,48.3169794172,132.96
2021-08-08 12:30:00,50.81624,19.35432,54.3772006488,2.58624,0.7543200000000001,2.694,48.23,18.6,51.6922905277,0.0,50.74624,19.26432,54.279783522,2.58624,0.7543200000000001,2.694,48.16,18.51,51.5946285964,133.26,52.26624,20.57432,56.1699429161,2.58624,0.7543200000000001,2.694,49.68,19.82,53.4877069989,133.35,51.68624,2.50432,51.7468745336,2.58624,0.7543200000000001,2.694,49.1,1.75,49.1311764565,133.14
2021-08-08 13:00:00,51.19024,19.39257,54.7404095935,3.06024,0.8925700000000001,3.18775,48.13,18.5,51.5630381184,0.0,51.12024,19.31257,54.6466311648,3.06024,0.8925700000000001,3.18775,48.06,18.42,51.469019808,133.41,52.63024,20.61257,56.5227405958,3.06024,0.8925700000000001,3.18775,49.57,19.72,53.3485079454,133.45,52.04024,2.54257,52.1023151257,3.06024,0.8925700000000001,3.18775,48.98,1.65,49.0077840756,133.26
2021-08-08 13:30:00,50.68032,19.59176,54.3353650508,2.9203200000000002,0.8517600000000001,3.042,47.76,18.74,51.3050211968,0.0,50.59032,19.50176,54.2189922518,2.9203200000000002,0.8517600000000001,3.042,47.67,18.65,51.1883912621,133.41,52.09032,20.81176,56.0939461261,2.9203200000000002,0.8517600000000001,3.042,49.17,19.96,53.0668493506,133.45,51.51032,2.69176,51.5806033156,2.9203200000000002,0.8517600000000001,3.042,48.59,1.8399999999999999,48.6248259637,133.26
2021-08-08 14:00:00,49.7368,19.853650000000002,53.552933557,4.1268,1.20365,4.29875,45.61,18.65,49.2756998936,0.0,49.6668,19.77365,53.4582852004,4.1268,1.20365,4.29875,45.54,18.57,49.1806516834,133.58,51.0968,21.08365,55.2757023254,4.1268,1.20365,4.29875,46.97,19.88,51.003875343,133.65,50.5468,2.90365,50.6301310838,4.1268,1.20365,4.29875,46.42,1.7000000000000002,46.4511183934,133.43
2021-08-08 14:30:00,49.122,19.886,52.994564627,3.072,0.896,3.2,46.05,18.99,49.8118720789,0.0,49.022,19.806,52.871865108,3.072,0.896,3.2,45.95,18.91,49.6889384069,133.77,50.462,21.106,54.6980500567,3.072,0.896,3.2,47.39,20.21,51.519473988,133.86,49.912,2.956,49.999456797,3.072,0.896,3.2,46.84,2.06,46.8852770068,133.63
2021-08-08 15:00:00,48.16552,20.16911,52.2179118221,3.42552,0.99911,3.56825,44.74,19.17,48.6739817562,0.0,48.07552,20.07911,52.1001562537,3.42552,0.99911,3.56825,44.65,19.08,48.5558328113,133.77,49.47552,21.39911,53.9049996574,3.42552,0.99911,3.56825,46.05,20.4,50.366283365,133.77,48.95552,3.22911,49.0619005937,3.42552,0.99911,3.56825,45.53,2.23,45.5845785327,133.63
2021-08-08 15:30:00,48.19816,20.41738,52.3443600921,4.20816,1.2273800000000001,4.3835,43.99,19.19,47.9935016435,0.0,48.10816,20.34738,52.2341931253,4.20816,1.2273800000000001,4.3835,43.9,19.12,47.8830283086,133.65,49.49816,21.65738,54.0287881768,4.20816,1.2273800000000001,4.3835,45.29,20.43,49.6846958328,133.77,48.97816,3.46738,49.1007421639,4.20816,1.2273800000000001,4.3835,44.77,2.24,44.8260024985,133.51
2021-08-08 16:00:00,48.36528,20.37029,52.4799868918,3.39528,0.9902900000000001,3.53675,44.97,19.38,48.9682070327,0.0,48.27528,20.29029,52.3660054555,3.39528,0.9902900000000001,3.53675,44.88,19.3,48.8539087484,133.82,49.68528,21.61029,54.1814699188,3.39528,0.9902900000000001,3.53675,46.29,20.62,50.674929699,133.86,49.15528,3.37029,49.2706850628,3.39528,0.9902900000000001,3.53675,45.76,2.38,45.8218506828,133.63
2021-08-08 16:30:00,48.5292,20.40685,52.6452541029,3.8292,1.11685,3.98875,44.7,19.29,48.6846392613,0.0,48.4292,20.31685,52.5182045253,3.8292,1.11685,3.98875,44.6,19.2,48.5571827848,133.96,49.8192,21.64685,54.3188623184,3.8292,1.11685,3.98875,45.99,20.53,50.3642829791,134.03,49.2992,3.42685,49.4181588241,3.8292,1.11685,3.98875,45.47,2.31,45.5286393383,133.85
2021-08-08 17:00:00,49.14288,20.29209,53.1675800772,3.09288,0.9020900000000001,3.22175,46.05,19.39,49.9657342586,0.0,49.03288,20.21209,53.0353835025,3.09288,0.9020900000000001,3.22175,45.94,19.31,49.833319175,133.81,50.44288,21.52209,54.8423604585,3.09288,0.9020900000000001,3.22175,47.35,20.62,51.6450084713,133.89,49.89288,3.35209,50.0053595334,3.09288,0.9020900000000001,3.22175,46.8,2.45,46.864085396,133.68
2021-08-08 17:30:00,49.14352,20.46811,53.2355997896,3.35352,0.97811,3.49325,45.79,19.49,49.7652911174,0.0,49.02352,20.37811,53.0902333802,3.35352,0.97811,3.49325,45.67,19.4,49.61964228,133.81,50.43352,21.70811,54.9070303273,3.35352,0.97811,3.49325,47.08,20.73,51.4418049839,133.8,49.88352,3.59811,50.0131179108,3.35352,0.97811,3.49325,46.53,2.62,46.6037047884,133.59
2021-08-08 18:00:00,48.82592,20.50881,52.958302007,2.87592,0.8388100000000001,2.99575,45.95,19.67,49.9831111477,0.0,48.73592,20.42881,52.8443580362,2.87592,0.8388100000000001,2.99575,45.86,19.59,49.8689051414,133.43,50.14592,21.74881,54.6591623524,2.87592,0.8388100000000001,2.99575,47.27,20.91,51.688306221,133.47,49.59592,3.65881,49.7306964687,2.87592,0.8388100000000001,2.99575,46.72,2.8200000000000003,46.8050296443,133.28
2021-08-08 18:30:00,48.9212,20.7291,53.1317174224,2.4312,0.7091000000000001,2.5324999999999998,46.49,20.02,50.6173932557,0.0,48.8212,20.6391,53.0045471469,2.4312,0.7091000000000001,2.5324999999999998,46.39,19.93,50.4899693008,133.49,50.2612,21.9791,54.8568050678,2.4312,0.7091000000000001,2.5324999999999998,47.83,21.27,52.346172735,133.58,49.7112,3.8491,49.859993745,2.4312,0.7091000000000001,2.5324999999999998,47.28,3.14,47.3841534693,133.37
2021-08-08 19:00:00,48.34672,20.61321,52.5576803261,1.8967200000000002,0.5532100000000001,1.9757500000000001,46.45,20.06,50.5965028436,0.0,48.25672,20.53321,52.443529039,1.8967200000000002,0.5532100000000001,1.9757500000000001,46.36,19.98,50.482175072,133.49,49.70672,21.86321,54.3024673902,1.8967200000000002,0.5532100000000001,1.9757500000000001,47.81,21.31,52.3441706401,133.58,49.15672,3.7032100000000003,49.2960128759,1.8967200000000002,0.5532100000000001,1.9757500000000001,47.26,3.15,47.3648614481,133.37
2021-08-08 19:30:00,50.12808,21.20694,54.4293919555,1.49808,0.43694000000000005,1.5605,48.63,20.77,52.8797673974,0.0,50.05808,21.11694,54.3298861424,1.49808,0.43694000000000005,1.5605,48.56,20.68,52.7800719969,133.49,51.55808,22.46694,56.2405459277,1.49808,0.43694000000000005,1.5605,50.06,22.03,54.6930022946,133.58,50.96808,4.25694,51.1455444496,1.49808,0.43694000000000005,1.5605,49.47,3.8200000000000003,49.6172681634,133.37
2021-08-08 20:00:00,48.7736,21.44605,53.2803633393,1.3235999999999999,0.38605,1.3787500000000001,47.45,21.06,51.9136407893,0.0,48.6936,21.35605,53.1709277008,1.3235999999999999,0.38605,1.3787500000000001,47.37,20.97,51.8040326616,133.72,50.1836,22.71605,55.0855029619,1.3235999999999999,0.38605,1.3787500000000001,48.86,22.33,53.720838601,133.85,49.6136,4.46605,49.8142038736,1.3235999999999999,0.38605,1.3787500000000001,48.29,4.08,48.4620521646,133.63
2021-08-08 20:30:00,46.60776,21.43643,51.3011093775,1.18776,0.34643,1.23725,45.42,21.09,50.077584806,0.0,46.52776,21.35643,51.195014923,1.18776,0.34643,1.23725,45.34,21.01,49.9713487911,133.82,47.97776,22.71643,53.0839113721,1.18776,0.34643,1.23725,46.79,22.37,51.8625201856,133.85,47.44776,4.41643,47.6528570283,1.18776,0.34643,1.23725,46.26,4.07,46.4386961488,133.71
2021-08-08 21:00:00,46.53912,21.26516,51.1673403667,1.14912,0.33516,1.197,45.39,20.93,49.9831671666,0.0,46.46912,21.17516,51.0662952896,1.14912,0.33516,1.197,45.32,20.84,49.8819406198,133.99,47.90912,22.53516,52.9444729448,1.14912,0.33516,1.197,46.76,22.2,51.7623183407,134.07,47.37912,4.34516,47.5779510635,1.14912,0.33516,1.197,46.23,4.01,46.4035882233,133.87
2021-08-08 21:30:00,47.7636,21.19355,52.2544548011,1.1436,0.33355,1.19125,46.62,20.86,51.0741030269,0.0,47.6836,21.11355,52.1488993418,1.1436,0.33355,1.19125,46.54,20.78,50.9684215961,133.51,49.1736,22.45355,54.0574217343,1.1436,0.33355,1.19125,48.03,22.12,52.8788738534,133.61,48.6136,4.33355,48.8063700818,1.1436,0.33355,1.19125,47.47,4.0,47.6382293961,133.44
2021-08-08 22:00:00,45.84304,21.69922,50.719231708,1.16304,0.33922,1.2115,44.68,21.36,49.5232470664,0.0,45.76304,21.61922,50.6127108882,1.16304,0.33922,1.2115,44.6,21.28,49.4165802135,133.41,47.20304,22.97922,52.4992527285,1.16304,0.33922,1.2115,46.04,22.64,51.305469494,133.49,46.67304,4.82922,46.9222125294,1.16304,0.33922,1.2115,45.51,4.49,45.7309545057,133.27
2021-08-08 22:30:00,43.75528,22.07404,49.0080378081,1.14528,0.33404,1.193,42.61,21.74,47.8355484969,0.0,43.69528,21.99404,48.9184555132,1.14528,0.33404,1.193,42.55,21.66,47.7457652572,133.51,45.07528,23.36404,50.7706532576,1.14528,0.33404,1.193,43.93,23.03,49.600663302,133.58,44.58528,5.20404,44.8879630302,1.14528,0.33404,1.193,43.44,4.87,43.7121321832,133.39
2021-08-08 23:00:00,41.31224,22.35482,46.9727490259,1.18224,0.34482,1.2315,40.13,22.01,45.76960782,0.0,41.25224,22.26482,46.8771747725,1.18224,0.34482,1.2315,40.07,21.92,45.6737484777,133.51,42.61224,23.64482,48.7327457738,1.18224,0.34482,1.2315,41.43,23.3,47.5324615395,133.58,42.18224,5.36482,42.5220256461,1.18224,0.34482,1.2315,41.0,5.02,41.3061787146,133.39
2021-08-08 23:30:00,38.85248,22.97364,45.1364967294,1.21248,0.35364,1.263,37.64,22.62,43.9139385617,0.0,38.81248,22.91364,45.0715376019,1.21248,0.35364,1.263,37.6,22.56,43.8487582492,133.88,40.14248,24.30364,46.926385092,1.21248,0.35364,1.263,38.93,23.95,45.7071919943,133.91,39.75248,5.85364,40.1811494037,1.21248,0.35364,1.263,38.54,5.5,38.930471356,133.76
2021-08-09 00:00:00,36.39048,23.47889,43.3073355249,1.23048,0.35889000000000004,1.28175,35.16,23.12,42.0803992376,0.0,36.36048,23.39889,43.238785356,1.23048,0.35889000000000004,1.28175,35.13,23.04,42.0114091647,134.53,37.64048,24.80889,45.0808912696,1.23048,0.35889000000000004,1.28175,36.41,24.45,43.8576173543,134.59,37.29048,6.28889,37.8170601192,1.23048,0.35889000000000004,1.28175,36.06,5.93,36.5443360865,134.39
2021-08-09 00:30:00,34.79328,23.75679,42.1302433444,1.22328,0.35679000000000005,1.27425,33.57,23.4,40.9207148031,0.0,34.77328,23.69679,42.079910388,1.22328,0.35679000000000005,1.27425,33.55,23.34,40.8700146807,134.88,36.00328,25.10679,43.8929046073,1.22328,0.35679000000000005,1.27425,34.78,24.75,42.6873622985,134.94,35.69328,6.53679,36.2869103213,1.22328,0.35679000000000005,1.27425,34.47,6.18,35.0196130761,134.73
2021-08-09 01:00:00,34.48048,23.59889,41.7829045216,1.23048,0.35889000000000004,1.28175,33.25,23.24,40.5667363735,0.0,34.45048,23.51889,41.7129926889,1.23048,0.35889000000000004,1.28175,33.22,23.16,40.4963455141,134.99,35.68048,24.93889,43.5321132896,1.23048,0.35889000000000004,1.28175,34.45,24.58,42.3199586484,135.07,35.37048,6.29889,35.926965787,1.23048,0.35889000000000004,1.28175,34.14,5.94,34.6528959829,134.85
2021-08-09 01:30:00,34.49,23.32875,41.6388121416,1.23,0.35875,1.28125,33.26,22.97,40.4208918754,0.0,34.46,23.25875,41.5747646002,1.23,0.35875,1.28125,33.23,22.9,40.3564480598,135.3,35.69,24.65875,43.3800651401,1.23,0.35875,1.28125,34.46,24.3,42.1661191005,135.32,35.38,5.97875,35.8816088207,1.23,0.35875,1.28125,34.15,5.62,34.6093470034,135.13
2021-08-09 02:00:00,34.57784,23.24812,41.6665585644,1.22784,0.35812000000000005,1.279,33.35,22.89,40.4496551283,0.0,34.54784,23.16812,41.5970555809,1.22784,0.35812000000000005,1.279,33.32,22.81,40.3796792954,135.4,35.75784,24.57812,43.3901728989,1.22784,0.35812000000000005,1.279,34.53,24.22,42.1773552988,135.45,35.45784,5.90812,35.9466869044,1.22784,0.35812000000000005,1.279,34.23,5.55,34.6770154425,135.22
2021-08-09 02:30:00,34.05184,23.35637,41.2922247761,1.22184,0.35637,1.27275,32.83,23.0,40.0850208931,0.0,34.02184,23.29637,41.2335597804,1.22184,0.35637,1.27275,32.8,22.94,40.0260365262,135.4,35.39184,24.81637,43.2253925206,1.22184,0.35637,1.27275,34.17,24.46,42.0223809416,135.45,34.94184,5.95637,35.4458816531,1.22184,0.35637,1.27275,33.72,5.6,34.1818431335,135.22
2021-08-09 03:00:00,33.35768,23.42099,40.7587731361,1.2376800000000001,0.36099000000000003,1.28925,32.12,23.06,39.5405867432,0.0,33.33768,23.34099,40.6964706328,1.2376800000000001,0.36099000000000003,1.28925,32.1,22.98,39.4777202989,135.65,34.54768,24.74099,42.4930438962,1.2376800000000001,0.36099000000000003,1.28925,33.31,24.38,41.2788141787,135.69,34.25768,5.98099,34.7758663496,1.2376800000000001,0.36099000000000003,1.28925,33.02,5.62,33.4948473649,135.47
2021-08-09 03:30:00,33.2812,23.4791,40.7296748115,1.2312,0.35910000000000003,1.2825,32.05,23.12,39.518817037,0.0,33.2512,23.3991,40.65907257,1.2312,0.35910000000000003,1.2825,32.02,23.04,39.4477122277,135.65,34.4512,24.8191,42.4602508972,1.2312,0.35910000000000003,1.2825,33.22,24.46,41.253605903,135.78,34.1712,6.0291,34.699005119,1.2312,0.35910000000000003,1.2825,32.94,5.67,33.4244296885,135.47
2021-08-09 04:00:00,33.42456,23.31008,40.7499820957,1.23456,0.36008,1.286,32.19,22.95,39.5335123661,0.0,33.404560000000004,23.23008,40.6878513269,1.23456,0.36008,1.286,32.17,22.87,39.4708221348,135.74,34.60456,24.65008,42.4864921687,1.23456,0.36008,1.286,33.37,24.29,41.2742171337,135.78,34.31456,5.82008,34.8046312895,1.23456,0.36008,1.286,33.08,5.46,33.5275707441,135.67
2021-08-09 04:30:00,33.7112,23.1091,40.8714510172,1.2312,0.35910000000000003,1.2825,32.48,22.75,39.6549227713,0.0,33.6812,23.0391,40.807148421,1.2312,0.35910000000000003,1.2825,32.45,22.68,39.5902121742,135.97,34.8912,24.4391,42.5988901997,1.2312,0.35910000000000003,1.2825,33.66,24.08,41.3864953819,136.06,34.6012,5.6591000000000005,35.0609248915,1.2312,0.35910000000000003,1.2825,33.37,5.3,33.7882657146,135.8
2021-08-09 05:00:00,33.9508,22.8419,40.9195456506,1.2408000000000001,0.3619,1.2925,32.71,22.48,39.6899798438,0.0,33.9108,22.7619,40.8417243545,1.2408000000000001,0.3619,1.2925,32.67,22.4,39.611726799,135.8,35.1208,24.1619,42.6294265062,1.2408000000000001,0.3619,1.2925,33.88,23.8,41.4040384504,135.83,34.8108,5.3919,35.2259049884,1.2408000000000001,0.3619,1.2925,33.57,5.03,33.9447462798,135.72
2021-08-09 05:30:00,35.18936,22.36898,41.697269976,0.8193600000000001,0.23898000000000003,0.8535,34.37,22.13,40.8782802965,0.0,35.15936,22.29898,41.6344221126,0.8193600000000001,0.23898000000000003,0.8535,34.34,22.06,40.8151834493,135.69,36.38936,23.68898,43.4206551615,0.8193600000000001,0.23898000000000003,0.8535,35.57,23.45,42.6043119883,135.83,36.06936,4.97898,36.4113852064,0.8193600000000001,0.23898000000000003,0.8535,35.25,4.74,35.567261632,135.6
2021-08-09 06:00:00,36.38432,21.76001,42.3947729922,0.7543200000000001,0.22001,0.7857500000000001,35.63,21.54,41.6349432568,0.0,36.34432,21.69001,42.3245334299,0.7543200000000001,0.22001,0.7857500000000001,35.59,21.47,41.5645161165,135.58,37.60432,23.07001,44.1170062908,0.7543200000000001,0.22001,0.7857500000000001,36.85,22.85,43.3594856981,135.67,37.23432,4.44001,37.4981102812,0.7543200000000001,0.22001,0.7857500000000001,36.48,4.22,36.7232732746,135.52
2021-08-09 06:30:00,40.22104,20.42322,45.1092005455,0.73104,0.21322000000000002,0.7615000000000001,39.49,20.21,44.3610662631,0.0,40.15104,20.33322,45.0060645763,0.73104,0.21322000000000002,0.7615000000000001,39.42,20.12,44.2577767178,135.27,41.47104,21.68322,46.7975339975,0.73104,0.21322000000000002,0.7615000000000001,40.74,21.47,46.0511509085,135.34,41.03104,3.28322,41.1621886815,0.73104,0.21322000000000002,0.7615000000000001,40.3,3.07,40.4167650858,135.15
2021-08-09 07:00:00,43.93976,18.83743,47.8074395661,0.77976,0.22743000000000002,0.81225,43.16,18.61,47.001252111,0.0,43.86976,18.75743,47.7116026,0.77976,0.22743000000000002,0.81225,43.09,18.53,46.9053195277,134.57,45.23976,20.05743,49.4867293632,0.77976,0.22743000000000002,0.81225,44.46,19.83,48.681829259,134.66,44.73976,1.8474300000000001,44.7778865341,0.77976,0.22743000000000002,0.81225,43.96,1.62,43.989839736,134.48
2021-08-09 07:30:00,47.92792,20.80606,52.2491880152,0.87792,0.25606,0.9145000000000001,47.05,20.55,51.342039305,0.0,47.82792,20.93606,52.2094679139,0.87792,0.25606,0.9145000000000001,46.95,20.68,51.3026792673,133.94,48.71792,7.37606,49.2731365985,0.87792,0.25606,0.9145000000000001,47.84,7.12,48.3669308516,133.99,48.70792,5.10606,48.9748233223,0.87792,0.25606,0.9145000000000001,47.83,4.85,48.07526807,133.79
2021-08-09 08:00:00,51.1996,20.28905,55.0730840798,1.0596,0.30905000000000005,1.10375,50.14,19.98,53.9742531213,0.0,51.1196,20.20905,54.9692569175,1.0596,0.30905000000000005,1.10375,50.06,19.9,53.8703406338,134.73,51.8996,4.22905,52.071617452,1.0596,0.30905000000000005,1.10375,50.84,3.92,50.9909011491,134.81,51.9596,4.18905,52.1281898023,1.0596,0.30905000000000005,1.10375,50.9,3.88,51.0476679193,134.61
2021-08-09 08:30:00,54.67992,19.22831,57.9622425089,1.39992,0.40831,1.45825,53.28,18.82,56.5062014296,0.0,54.55992,19.14831,57.8225098579,1.39992,0.40831,1.45825,53.16,18.74,56.3664190809,134.61,55.35992,3.33831,55.4604819314,1.39992,0.40831,1.45825,53.96,2.93,54.03949019,134.64,55.43992,3.29831,55.5379471935,1.39992,0.40831,1.45825,54.04,2.89,54.117221843,134.47
2021-08-09 09:00:00,56.2964,18.5577,59.2762421401,1.9464000000000001,0.5677,2.0275,54.35,17.99,57.2500008734,0.0,56.1764,18.4777,59.137241348,1.9464000000000001,0.5677,2.0275,54.23,17.91,57.1109534153,133.94,56.9664,2.6577,57.0283622266,1.9464000000000001,0.5677,2.0275,55.02,2.09,55.0596812559,134.04,57.0464,2.5977,57.1055146045,1.9464000000000001,0.5677,2.0275,55.1,2.03,55.1373820561,133.8
2021-08-09 09:30:00,57.84712,18.06416,60.60200631,2.03712,0.59416,2.122,55.81,17.47,58.4803984255,0.0,57.72712,17.97416,60.4606550676,2.03712,0.59416,2.122,55.69,17.38,58.339013533,133.94,58.52712,2.15416,58.5667497886,2.03712,0.59416,2.122,56.49,1.56,56.5115359905,134.04,58.59712,2.10416,58.6348868985,2.03712,0.59416,2.122,56.56,1.51,56.5801528807,133.8
2021-08-09 10:00:00,58.74856,17.55083,61.3141495559,2.1285600000000002,0.6208300000000001,2.21725,56.62,16.93,59.0969483138,0.0,58.62856,17.46083,61.1734307683,2.1285600000000002,0.6208300000000001,2.21725,56.5,16.84,58.9562176534,133.94,59.40856,1.6008300000000002,59.4301241624,2.1285600000000002,0.6208300000000001,2.21725,57.28,0.98,57.2883827665,134.04,59.48856,1.55083,59.5087711565,2.1285600000000002,0.6208300000000001,2.21725,57.36,0.93,57.3675387305,133.8
2021-08-09 10:30:00,59.11336,17.60723,61.6798498601,2.01336,0.58723,2.09725,57.1,17.02,59.5826350542,0.0,58.97336,17.51723,61.5200011099,2.01336,0.58723,2.09725,56.96,16.93,59.4227776194,134.1,59.75336,1.70723,59.7777438982,2.01336,0.58723,2.09725,57.74,1.12,57.7508614654,134.18,59.84336,1.64723,59.8660262817,2.01336,0.58723,2.09725,57.83,1.06,57.8397138651,133.96
2021-08-09 11:00:00,58.8532,17.46135,61.38890693,3.1932,0.9313500000000001,3.32625,55.66,16.53,58.0626945637,0.0,58.7232,17.38135,61.2415344849,3.1932,0.9313500000000001,3.32625,55.53,16.45,57.9153123103,133.94,59.5332,1.5113500000000002,59.5523809857,3.1932,0.9313500000000001,3.32625,56.34,0.58,56.3429853664,133.98,59.6132,1.4513500000000001,59.6308647519,3.1932,0.9313500000000001,3.32625,56.42,0.52,56.4223962625,133.79
2021-08-09 11:30:00,58.58888,17.33259,61.0988996281,3.36888,0.9825900000000001,3.50925,55.22,16.35,57.5896770264,0.0,58.48888,17.26259,60.983162407,3.36888,0.9825900000000001,3.50925,55.12,16.28,57.473931482,134.04,59.30888,1.23259,59.3216868014,3.36888,0.9825900000000001,3.50925,55.94,0.25,55.9405586315,134.12,59.38888,1.19259,59.4008530121,3.36888,0.9825900000000001,3.50925,56.02,0.21,56.020393608,133.89
2021-08-09 12:00:00,58.6128,17.2429,61.0964640896,3.7128,1.0829,3.8675,54.9,16.16,57.2289751787,0.0,58.5028,17.1729,60.9711907564,3.7128,1.0829,3.8675,54.79,16.09,57.1036969031,134.7,59.3228,1.1629,59.334197022,3.7128,1.0829,3.8675,55.61,0.08,55.6100575436,134.75,59.4028,1.1329,59.4136020643,3.7128,1.0829,3.8675,55.69,0.05,55.6900224457,134.54
2021-08-09 12:30:00,59.11224,16.79357,61.4514516603,3.13224,0.9135700000000001,3.26275,55.98,15.88,58.1887858612,0.0,59.00224,16.72357,61.3265205157,3.13224,0.9135700000000001,3.26275,55.87,15.81,58.0638700054,134.61,59.83224,1.09357,59.8422329025,3.13224,0.9135700000000001,3.26275,56.7,0.18,56.7002857136,134.75,59.92224,1.16357,59.9335360359,3.13224,0.9135700000000001,3.26275,56.79,0.25,56.7905502703,134.54
2021-08-09 13:00:00,58.7196,17.29905,61.2147739934,4.1796,1.21905,4.35375,54.54,16.08,56.8610411442,0.0,58.6196,17.23905,61.1019013539,4.1796,1.21905,4.35375,54.44,16.02,56.7481629659,134.85,59.4696,1.39905,59.4860543746,4.1796,1.21905,4.35375,55.29,0.18,55.2902929998,134.92,59.5496,1.4090500000000001,59.5662679884,4.1796,1.21905,4.35375,55.37,0.19,55.3703259878,134.71
2021-08-09 13:30:00,57.8424,17.81195,60.5227957101,4.0524000000000004,1.18195,4.22125,53.79,16.63,56.3020514724,0.0,57.7524,17.74195,60.4161939844,4.0524000000000004,1.18195,4.22125,53.7,16.56,56.1954055061,135.06,58.6024,1.66195,58.625961515,4.0524000000000004,1.18195,4.22125,54.55,0.48,54.5521117831,135.13,58.6824,1.62195,58.7048106339,4.0524000000000004,1.18195,4.22125,54.63,0.44,54.6317718915,134.94
2021-08-09 14:00:00,57.77496,17.50103,60.3674751341,3.53496,1.03103,3.68225,54.24,16.47,56.6854346371,0.0,57.68496,17.44103,60.2639538834,3.53496,1.03103,3.68225,54.15,16.41,56.5818928634,135.42,58.54496,1.34103,58.5603167927,3.53496,1.03103,3.68225,55.01,0.31,55.0108734706,135.47,58.63496,1.3110300000000001,58.6496149507,3.53496,1.03103,3.68225,55.1,0.28,55.1007114292,135.27
