Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-08-09 14:30:00,57.55112,17.42366,60.1308185629,3.20112,0.93366,3.3345000000000002,54.35,16.49,56.7965016528,0.0,57.48112,17.36366,60.0464473974,3.20112,0.93366,3.3345000000000002,54.28,16.43,56.7121089363,135.15,58.33112,1.20366,58.3435374129,3.20112,0.93366,3.3345000000000002,55.13,0.27,55.1306611606,135.23,58.41112,1.1436600000000001,58.4223150675,3.20112,0.93366,3.3345000000000002,55.21,0.21,55.2103993827,135.03
2021-08-09 15:00:00,56.974,17.68575,59.6558666777,3.174,0.9257500000000001,3.30625,53.8,16.76,56.3501339839,0.0,56.884,17.61575,59.5491738319,3.174,0.9257500000000001,3.30625,53.71,16.69,56.2434013907,135.4,57.744,1.48575,57.7631109711,3.174,0.9257500000000001,3.30625,54.57,0.56,54.572873298,135.43,57.824,1.42575,57.8415744864,3.174,0.9257500000000001,3.30625,54.65,0.5,54.6522872348,135.25
2021-08-09 15:30:00,57.02632,18.11976,59.8358327025,3.49632,1.01976,3.642,53.53,17.1,56.1949366046,0.0,56.93632,18.05976,59.7318965579,3.49632,1.01976,3.642,53.44,17.04,56.0909547075,135.4,57.79632,1.92976,57.8285273823,3.49632,1.01976,3.642,54.3,0.91,54.3076246949,135.43,57.87632,1.86976,57.9065144798,3.49632,1.01976,3.642,54.38,0.85,54.3866426616,135.25
2021-08-09 16:00:00,57.35696,18.19828,60.1747310372,2.73696,0.7982800000000001,2.851,54.62,17.4,57.3245532037,0.0,57.26696,18.12828,60.0677887341,2.73696,0.7982800000000001,2.851,54.53,17.33,57.2175654847,135.4,58.11696,1.96828,58.1502808746,2.73696,0.7982800000000001,2.851,55.38,1.17,55.3923577761,135.43,58.20696,1.9182800000000002,58.2385610279,2.73696,0.7982800000000001,2.851,55.47,1.12,55.4813058606,135.25
2021-08-09 16:30:00,58.4724,19.81945,61.7400369296,2.6724,0.7794500000000001,2.78375,55.8,19.04,58.9589823521,136.01,58.3924,19.74945,61.6418133499,2.6724,0.7794500000000001,2.78375,55.72,18.97,58.8606770263,135.56,59.2624,3.45945,59.3632870389,2.6724,0.7794500000000001,2.78375,56.59,2.68,56.6534244331,135.59,59.3324,3.40945,59.4302788069,2.6724,0.7794500000000001,2.78375,56.66,2.63,56.7210058091,135.43
2021-08-09 17:00:00,59.73848,18.66289,62.5858566759,1.99848,0.58289,2.08175,57.74,18.08,60.5044957007,136.16,59.64848,18.59289,62.4790903012,1.99848,0.58289,2.08175,57.65,18.01,60.3977035987,136.08,60.52848,2.30289,60.5722724806,1.99848,0.58289,2.08175,58.53,1.72,58.555267056,136.13,60.60848,2.24289,60.649966228,1.99848,0.58289,2.08175,58.61,1.6600000000000001,58.6335032213,135.94
2021-08-09 17:30:00,62.50696,18.61578,65.2201449972,1.5969600000000002,0.46578,1.6635,60.91,18.15,63.5566723484,0.0,62.41696,18.54578,65.1139221016,1.5969600000000002,0.46578,1.6635,60.82,18.08,63.4504436549,136.0,63.29696,2.19578,63.3350344995,1.5969600000000002,0.46578,1.6635,61.7,1.73,61.7242488816,136.13,63.39696,2.1457800000000002,63.4332634274,1.5969600000000002,0.46578,1.6635,61.8,1.6800000000000002,61.8228307343,135.86
2021-08-09 18:00:00,62.83992,18.80331,65.5928350703,1.51992,0.44331000000000004,1.58325,61.32,18.36,64.0096242764,0.0,62.75992,18.72331,65.4932813025,1.51992,0.44331000000000004,1.58325,61.24,18.28,63.9100618056,136.27,63.65992,2.39331,63.704892647,1.51992,0.44331000000000004,1.58325,62.14,1.9500000000000002,62.1705887056,136.35,63.75992,2.34331,63.8029662333,1.51992,0.44331000000000004,1.58325,62.24,1.9,62.2689938894,136.16
2021-08-09 18:30:00,62.106,19.313,65.0395818329,1.6560000000000001,0.483,1.725,60.45,18.83,63.3148592354,0.0,62.026,19.243,64.9424185337,1.6560000000000001,0.483,1.725,60.37,18.76,63.2176755346,136.18,62.926,2.823,62.989291193,1.6560000000000001,0.483,1.725,61.27,2.34,61.3146679026,136.26,63.026,2.763,63.0865345775,1.6560000000000001,0.483,1.725,61.37,2.2800000000000002,61.4123383369,136.07
2021-08-09 19:00:00,60.61032,19.71176,63.7351109892,1.48032,0.43176000000000003,1.542,59.13,19.28,62.1938525901,0.0,60.54032,19.64176,63.6469094426,1.48032,0.43176000000000003,1.542,59.06,19.21,62.1056172983,136.55,61.45032,3.34176,61.5411178644,1.48032,0.43176000000000003,1.542,59.97,2.91,60.0405612898,136.64,61.55032,3.29176,61.6382801188,1.48032,0.43176000000000003,1.542,60.07,2.86,60.1380453623,136.44
2021-08-09 19:30:00,59.1368,19.9374,62.4072193981,1.3968,0.40740000000000004,1.455,57.74,19.53,60.9534945676,0.0,59.0568,19.8574,62.3058742094,1.3968,0.40740000000000004,1.455,57.66,19.45,60.8521002103,136.09,59.9368,3.8474,60.0601571843,1.3968,0.40740000000000004,1.455,58.54,3.44,58.640985667,136.15,60.0368,3.7974,60.1567751878,1.3968,0.40740000000000004,1.455,58.64,3.39,58.7379068405,135.97
2021-08-09 20:00:00,57.71616,20.31513,61.187087135,1.28616,0.37513,1.33975,56.43,19.94,59.8493817846,0.0,57.65616,20.23513,61.1039546352,1.28616,0.37513,1.33975,56.37,19.86,59.7661819092,134.88,58.54616,4.17513,58.6948427144,1.28616,0.37513,1.33975,57.26,3.8,57.385952985,134.96,58.64616,4.12513,58.7910603771,1.28616,0.37513,1.33975,57.36,3.75,57.4824503653,134.78
2021-08-09 20:30:00,57.134,21.02075,60.8782874805,1.134,0.33075000000000004,1.18125,56.0,20.69,59.6998835845,0.0,57.084,20.95075,60.8072115917,1.134,0.33075000000000004,1.18125,55.95,20.62,59.6287422306,135.04,57.954,4.9807500000000005,58.1676369347,1.134,0.33075000000000004,1.18125,56.82,4.65,57.0099543939,135.15,58.054,4.93075,58.2630175288,1.134,0.33075000000000004,1.18125,56.92,4.6,57.1055724076,134.94
2021-08-09 21:00:00,58.12984,22.24537,62.240941388,1.14984,0.33537,1.19775,56.98,21.91,61.047264476,134.82,58.07984,22.16537,62.1656773603,1.14984,0.33537,1.19775,56.93,21.83,60.9719099258,134.75,58.96984,6.22537,59.2975316625,1.14984,0.33537,1.19775,57.82,5.89,58.119226595,134.82,59.05984,6.17537,59.3818145181,1.14984,0.33537,1.19775,57.91,5.84,58.2037258258,134.65
2021-08-09 21:30:00,57.69296,22.68628,61.9931039213,1.15296,0.33628,1.201,56.54,22.35,60.7971553611,134.72,57.63296,22.60628,61.9080121939,1.15296,0.33628,1.201,56.48,22.27,60.7119699895,134.66,58.51296,6.63628,58.8880862331,1.15296,0.33628,1.201,57.36,6.3,57.7049356641,134.82,58.63296,6.59628,59.0028381368,1.15296,0.33628,1.201,57.48,6.26,57.8198754755,134.53
2021-08-09 22:00:00,55.2336,23.53355,60.0381424143,1.1436,0.33355,1.19125,54.09,23.2,58.8554848761,134.8,55.1736,23.45355,59.9516066887,1.1436,0.33355,1.19125,54.03,23.12,58.768829323,134.78,56.0436,7.41355,56.5318125002,1.1436,0.33355,1.19125,54.9,7.08,55.3546420818,134.82,56.1436,7.36355,56.6244266158,1.1436,0.33355,1.19125,55.0,7.03,55.4474607173,134.63
2021-08-09 22:30:00,52.1636,24.63355,57.6875458878,1.1436,0.33355,1.19125,51.02,24.3,56.5113298375,135.18,52.1036,24.55355,57.5991488701,1.1436,0.33355,1.19125,50.96,24.22,56.4227790879,135.13,52.9636,8.33355,53.6152122122,1.1436,0.33355,1.19125,51.82,8.0,52.4338859899,135.22,53.0636,8.28355,53.7062644909,1.1436,0.33355,1.19125,51.92,7.95,52.5251263682,135.01
2021-08-09 23:00:00,48.75696,25.35453,54.9553758968,1.14696,0.33453000000000005,1.19475,47.61,25.02,53.7839427711,135.91,48.68696,25.28453,54.8609836893,1.14696,0.33453000000000005,1.19475,47.54,24.95,53.6894226082,135.87,49.53696,9.04453,50.3558728349,1.14696,0.33453000000000005,1.19475,48.39,8.71,49.1676336628,135.94,49.62696,9.00453,50.4372552719,1.14696,0.33453000000000005,1.19475,48.48,8.67,49.2491553227,135.74
2021-08-09 23:30:00,45.34232,26.18901,52.3621067926,1.16232,0.33901000000000003,1.21075,44.18,25.85,51.1868625723,136.01,45.27232,26.10901,52.2614902329,1.16232,0.33901000000000003,1.21075,44.11,25.77,51.0860548487,135.97,46.10232,9.75901,47.1239024866,1.16232,0.33901000000000003,1.21075,44.94,9.42,45.9166636419,136.04,46.19232,9.72901,47.2057630228,1.16232,0.33901000000000003,1.21075,45.03,9.39,45.9986195445,135.83
2021-08-10 00:00:00,42.67488,26.95434,50.4745661482,1.21488,0.35434000000000004,1.2655,41.46,26.6,49.2594315842,136.39,42.61488,26.87434,50.3811288862,1.21488,0.35434000000000004,1.2655,41.4,26.52,49.1657441721,136.35,43.43488,10.42434,44.6682847785,1.21488,0.35434000000000004,1.2655,42.22,10.07,43.4043004782,136.43,43.50488,10.39434,44.7293738817,1.21488,0.35434000000000004,1.2655,42.29,10.04,43.4654540986,136.23
2021-08-10 00:30:00,40.85384,27.41112,49.1976192757,1.20384,0.35112000000000004,1.254,39.65,27.06,48.0038133902,136.84,40.79384,27.33112,49.1032331155,1.20384,0.35112000000000004,1.254,39.59,26.98,47.9091692685,136.8,41.60384,10.73112,42.9655261716,1.20384,0.35112000000000004,1.254,40.4,10.38,41.7121612962,136.9,41.683840000000004,10.69112,43.033040376,1.20384,0.35112000000000004,1.254,40.48,10.34,41.7797319283,136.71
2021-08-10 01:00:00,39.58728,28.06504,48.5262733784,1.2172800000000001,0.35504,1.268,38.37,27.71,47.32970526,137.45,39.52728,27.99504,48.436846809,1.2172800000000001,0.35504,1.268,38.31,27.64,47.2400857324,137.4,40.34728,11.31504,41.9038558321,1.2172800000000001,0.35504,1.268,39.13,10.96,40.635926223,137.48,40.39728,11.29504,41.9466108285,1.2172800000000001,0.35504,1.268,39.18,10.94,40.678692211,137.28
2021-08-10 01:30:00,38.9632,28.05385,48.0119719868,1.2132,0.35385000000000005,1.26375,37.75,27.7,46.822564005,137.8,38.9032,27.97385,47.9165446799,1.2132,0.35385000000000005,1.26375,37.69,27.62,46.7268712841,137.78,39.7232,11.33385,41.3084588682,1.2132,0.35385000000000005,1.26375,38.51,10.98,40.044731239,137.84,39.7832,11.30385,41.3579499862,1.2132,0.35385000000000005,1.26375,38.57,10.95,40.0942315053,137.63
2021-08-10 02:00:00,38.39488,28.15434,47.6112767215,1.21488,0.35434000000000004,1.2655,37.18,27.8,46.4240498018,137.6,38.34488,28.08434,47.5295694852,1.21488,0.35434000000000004,1.2655,37.13,27.73,46.3420953346,137.57,39.15488,11.45434,40.7959131856,1.21488,0.35434000000000004,1.2655,37.94,11.1,39.5304136078,137.62,39.22488,11.43434,40.8575004406,1.21488,0.35434000000000004,1.2655,38.01,11.08,39.5920004546,137.4
2021-08-10 02:30:00,37.97784,28.38812,47.4152052426,1.22784,0.35812000000000005,1.279,36.75,28.03,46.2195131952,137.6,37.91784,28.30812,47.3192587453,1.22784,0.35812000000000005,1.279,36.69,27.95,46.1232978006,137.57,38.72784,11.67812,40.450266721,1.22784,0.35812000000000005,1.279,37.5,11.32,39.1713211419,137.62,38.78784,11.64812,40.4990769203,1.22784,0.35812000000000005,1.279,37.56,11.29,39.2201185618,137.4
2021-08-10 03:00:00,37.00096,28.53778,46.7276783957,1.26096,0.36778000000000005,1.3135,35.74,28.17,45.507103841,137.6,36.94096,28.45778,46.6313174621,1.26096,0.36778000000000005,1.3135,35.68,28.09,45.4104668551,137.57,37.75096,11.79778,39.5515182243,1.26096,0.36778000000000005,1.3135,36.49,11.43,38.2382661741,137.62,37.80096,11.77778,39.5932908288,1.26096,0.36778000000000005,1.3135,36.54,11.41,38.2800169801,137.4
2021-08-10 03:30:00,36.60256,28.61533,46.4605694064,1.25256,0.36533000000000004,1.30475,35.35,28.25,45.2513535709,137.68,36.55256,28.54533,46.3780714062,1.25256,0.36533000000000004,1.30475,35.3,28.18,45.1685997126,137.57,37.36256,11.84533,39.1953151864,1.25256,0.36533000000000004,1.30475,36.11,11.48,37.8909289936,137.74,37.43256,11.825330000000001,39.2560183636,1.25256,0.36533000000000004,1.30475,36.18,11.46,37.9516007568,137.55
2021-08-10 04:00:00,36.13704,28.56247,46.0619186798,1.27704,0.37247,1.33025,34.86,28.19,44.8318603228,137.82,36.07704,28.48247,45.96524679,1.27704,0.37247,1.33025,34.8,28.11,44.7349091873,137.79,36.88704,11.76247,38.7170430232,1.27704,0.37247,1.33025,35.61,11.39,37.3872197415,137.84,36.94704,11.73247,38.7651211408,1.27704,0.37247,1.33025,35.67,11.36,37.4352574454,137.55
2021-08-10 04:30:00,36.6072,28.3796,46.3194212831,1.2671999999999999,0.36960000000000004,1.32,35.34,28.01,45.0940761076,137.82,36.5572,28.3096,46.2370233038,1.2671999999999999,0.36960000000000004,1.32,35.29,27.94,45.0114174405,137.87,37.3672,11.5496,39.1113908727,1.2671999999999999,0.36960000000000004,1.32,36.1,11.18,37.7915651965,137.84,37.4172,11.5396,39.1562156496,1.2671999999999999,0.36960000000000004,1.32,36.15,11.17,37.8363766764,137.68
2021-08-10 05:00:00,36.85792,28.29981,46.4691888541,1.2679200000000002,0.36981,1.32075,35.59,27.93,45.2408333257,137.94,36.80792,28.21981,46.380822019,1.2679200000000002,0.36981,1.32075,35.54,27.85,45.1521217663,137.87,37.61792,11.46981,39.3276549843,1.2679200000000002,0.36981,1.32075,36.35,11.1,38.0070059331,137.97,37.67792,11.44981,39.3792306243,1.2679200000000002,0.36981,1.32075,36.41,11.08,38.0585667097,137.85
2021-08-10 05:30:00,38.0412,28.03785,47.2573161538,1.2612,0.36785,1.31375,36.78,27.67,46.0260502324,138.02,37.9812,27.96785,47.1674907862,1.2612,0.36785,1.31375,36.72,27.6,45.9360250784,137.98,38.8012,11.21785,40.3902621935,1.2612,0.36785,1.31375,37.54,10.85,39.0765159655,138.05,38.8612,11.18785,40.439595115,1.2612,0.36785,1.31375,37.6,10.82,39.1258533453,137.85
2021-08-10 06:00:00,38.84824,27.82282,47.7838368473,1.27824,0.37282000000000004,1.3315000000000001,37.57,27.45,46.5296400158,138.02,38.78824,27.742820000000002,47.6884852333,1.27824,0.37282000000000004,1.3315000000000001,37.51,27.37,46.4340069346,137.98,39.61824,11.03282,41.125759055,1.27824,0.37282000000000004,1.3315000000000001,38.34,10.66,39.7943614096,138.05,39.66824,11.00282,41.1658998766,1.27824,0.37282000000000004,1.3315000000000001,38.39,10.63,39.8345202055,137.85
2021-08-10 06:30:00,42.48968,26.13324,49.8830546318,1.27968,0.37324,1.333,41.21,25.76,48.5987829066,137.89,42.42968,26.05324,49.7900498031,1.27968,0.37324,1.333,41.15,25.68,48.5055141195,137.86,43.23968,9.61324,44.2954208672,1.27968,0.37324,1.333,41.96,9.24,42.9653255545,137.94,43.29968,9.59324,44.3496622513,1.27968,0.37324,1.333,42.02,9.22,43.0196327274,137.76
2021-08-10 07:00:00,46.482,24.40725,52.5003826325,1.362,0.39725000000000005,1.41875,45.12,24.01,51.1106104444,136.66,46.412,24.33725,52.4058725866,1.362,0.39725000000000005,1.41875,45.05,23.94,51.015939666,136.63,47.232,8.01725,47.907599831,1.362,0.39725000000000005,1.41875,45.87,7.62,46.4986161084,136.71,47.292,7.98725,47.9617496195,1.362,0.39725000000000005,1.41875,45.93,7.59,46.5529053873,136.5
2021-08-10 07:30:00,50.73896,23.26928,55.820260243,1.6089600000000002,0.46928000000000003,1.6760000000000002,49.13,22.8,54.1626891873,136.07,50.65896,23.19928,55.7183705864,1.6089600000000002,0.46928000000000003,1.6760000000000002,49.05,22.73,54.0606640729,136.05,51.48896,6.79928,51.9359529652,1.6089600000000002,0.46928000000000003,1.6760000000000002,49.88,6.33,50.2800487271,136.12,51.54896,6.75928,51.9902216114,1.6089600000000002,0.46928000000000003,1.6760000000000002,49.94,6.29,50.3345577114,135.92
2021-08-10 08:00:00,53.62408,22.11619,58.0057567485,1.80408,0.52619,1.87925,51.82,21.59,56.1376923288,136.67,53.54408,22.05619,57.9089286757,1.80408,0.52619,1.87925,51.74,21.53,56.0407753337,136.64,54.37408,5.74619,54.6768623401,1.80408,0.52619,1.87925,52.57,5.22,52.8285273314,136.72,54.45408,5.70619,54.752236785,1.80408,0.52619,1.87925,52.65,5.18,52.9042049368,136.53
2021-08-10 08:30:00,56.41272,20.79496,60.1234175609,2.38272,0.69496,2.482,54.03,20.1,57.6476443578,136.25,56.33272,20.72496,60.0241560507,2.38272,0.69496,2.482,53.95,20.03,57.5482701738,136.21,57.16272,4.61496,57.3487089096,2.38272,0.69496,2.482,54.78,3.92,54.9200764748,136.29,57.24272,4.57496,57.425249255,2.38272,0.69496,2.482,54.86,3.88,54.9970362838,136.1
2021-08-10 09:00:00,57.63216,19.76688,60.9277884975,2.73216,0.79688,2.846,54.9,18.97,58.0850316347,135.37,57.54216,19.69688,60.8199577376,2.73216,0.79688,2.846,54.81,18.9,57.9771170377,135.34,58.38216,3.62688,58.4947080068,2.73216,0.79688,2.846,55.65,2.83,55.7219113096,135.41,58.47216,3.58688,58.5820723703,2.73216,0.79688,2.846,55.74,2.79,55.8097814008,135.22
2021-08-10 09:30:00,59.41664,19.20027,62.4418727855,2.36664,0.69027,2.46525,57.05,18.51,59.9776841834,135.17,59.32664,19.14027,62.3377907,2.36664,0.69027,2.46525,56.96,18.45,59.8735676238,135.13,60.18664,3.12027,60.2674681678,2.36664,0.69027,2.46525,57.82,2.43,57.8710402533,135.2,60.26664,3.07027,60.3447964183,2.36664,0.69027,2.46525,57.9,2.38,57.9488947263,135.03
2021-08-10 10:00:00,60.38688,18.22784,63.077963087,2.42688,0.70784,2.528,57.96,17.52,60.5500784475,134.91,60.29688,18.14784,62.9687051987,2.42688,0.70784,2.528,57.87,17.44,60.4408016161,134.89,61.13688,2.29784,61.1800471134,2.42688,0.70784,2.528,58.71,1.5899999999999999,58.7315264573,134.95,61.22688,2.23784,61.2677628317,2.42688,0.70784,2.528,58.8,1.53,58.8199022441,134.78
2021-08-10 10:30:00,61.1656,18.12455,63.7944349929,2.6556,0.7745500000000001,2.7662500000000003,58.51,17.35,61.0282115091,134.16,61.0556,18.04455,63.6662553953,2.6556,0.7745500000000001,2.7662500000000003,58.4,17.27,60.9000238095,134.14,61.8956,2.15455,61.9330879665,2.6556,0.7745500000000001,2.7662500000000003,59.24,1.38,59.2560714189,134.21,61.9956,2.09455,62.0309725787,2.6556,0.7745500000000001,2.7662500000000003,59.34,1.32,59.3546796807,134.01
2021-08-10 11:00:00,60.5392,18.4106,63.2767329198,3.7392000000000003,1.0906,3.895,56.8,17.32,59.3820040079,134.33,60.4092,18.3506,63.1349029064,3.7392000000000003,1.0906,3.895,56.67,17.26,59.2401595204,134.33,61.2392,2.3506,61.2842960064,3.7392000000000003,1.0906,3.895,57.5,1.26,57.5138035605,134.37,61.3092,2.2906,61.3519751353,3.7392000000000003,1.0906,3.895,57.57,1.2,57.5825051556,134.19
2021-08-10 11:30:00,60.8636,18.1748,63.5192975402,3.7536,1.0948,3.91,57.11,17.08,59.6093826507,134.93,60.7136,18.0948,63.3526874884,3.7536,1.0948,3.91,56.96,17.0,59.4427590208,134.9,61.5036,2.1348,61.5406384757,3.7536,1.0948,3.91,57.75,1.04,57.759363743,134.95,61.5936,2.0848,61.628872714,3.7536,1.0948,3.91,57.84,0.99,57.8484718899,134.72
2021-08-10 12:00:00,61.53632,17.55976,63.9926859133,2.53632,0.7397600000000001,2.642,59.0,16.82,61.350732677,134.76,61.38632,17.48976,63.829240854,2.53632,0.7397600000000001,2.642,58.85,16.75,61.1872944327,134.73,62.17632,1.54976,62.1956310749,2.53632,0.7397600000000001,2.642,59.64,0.81,59.6455002494,134.78,62.25632,1.48976,62.2741420238,2.53632,0.7397600000000001,2.642,59.72,0.75,59.7247092919,134.57
2021-08-10 12:30:00,62.2776,17.63055,64.7250782546,2.3676,0.6905500000000001,2.46625,59.91,16.94,62.2589085995,134.66,62.1276,17.54055,64.5562512547,2.3676,0.6905500000000001,2.46625,59.76,16.85,62.0900966338,134.62,62.9276,1.6205500000000002,62.9484632383,2.3676,0.6905500000000001,2.46625,60.56,0.93,60.5671404311,134.78,63.0076,1.56055,63.026922613,2.3676,0.6905500000000001,2.46625,60.64,0.87,60.646240609,134.57
2021-08-10 13:00:00,61.87248,17.81489,64.3861327233,2.62248,0.7648900000000001,2.73175,59.25,17.05,61.6543996808,134.66,61.71248,17.74489,64.2130151049,2.62248,0.7648900000000001,2.73175,59.09,16.98,61.4812857705,134.62,62.51248,1.77489,62.5376717688,2.62248,0.7648900000000001,2.73175,59.89,1.01,59.8985158414,134.78,62.60248,1.71489,62.6259638637,2.62248,0.7648900000000001,2.73175,59.98,0.9500000000000001,59.9875228693,134.57
2021-08-10 13:30:00,60.95824,18.50157,63.7041216591,3.22824,0.9415700000000001,3.36275,57.73,17.56,60.3415818487,134.8,60.80824,18.43157,63.5402614455,3.22824,0.9415700000000001,3.36275,57.58,17.49,60.1777076665,134.77,61.59824,2.41157,61.6454283866,3.22824,0.9415700000000001,3.36275,58.37,1.47,58.3885074308,134.87,61.68824,2.34157,61.7326648085,3.22824,0.9415700000000001,3.36275,58.46,1.4,58.4767611962,134.71
2021-08-10 14:00:00,59.30336,18.64098,62.1640944811,3.60336,1.05098,3.7535,55.7,17.59,58.4114552121,135.08,59.14336,18.56098,61.9874746271,3.60336,1.05098,3.7535,55.54,17.51,58.2347980163,135.06,59.93336,2.53098,59.9867777152,3.60336,1.05098,3.7535,56.33,1.48,56.3494392164,135.11,60.02336,2.47098,60.0741998519,3.60336,1.05098,3.7535,56.42,1.42,56.4378667208,134.89
2021-08-10 14:30:00,59.28232,18.73276,62.1716154029,4.19232,1.22276,4.367,55.09,17.51,57.8057799878,135.08,59.13232,18.66276,62.007498574,4.19232,1.22276,4.367,54.94,17.44,57.6416273192,135.06,59.91232,2.59276,59.9683957781,4.19232,1.22276,4.367,55.72,1.37,55.7368397023,135.11,59.99232,2.54276,60.0461829545,4.19232,1.22276,4.367,55.8,1.32,55.8156107196,135.01
2021-08-10 15:00:00,59.8196,18.1153,62.5023890603,3.5496,1.0353,3.6975,56.27,17.08,58.8050958676,135.29,59.6796,18.0353,62.3452219681,3.5496,1.0353,3.6975,56.13,17.0,58.647906186,135.27,60.4696,1.9753,60.5018539737,3.5496,1.0353,3.6975,56.92,0.9400000000000001,56.9277612418,135.33,60.5396,1.9053,60.5695743443,3.5496,1.0353,3.6975,56.99,0.87,56.9966402519,135.13
2021-08-10 15:30:00,59.644,18.0995,62.3297572292,3.084,0.8995000000000001,3.2125,56.56,17.2,59.1174559669,135.29,59.494,18.0195,62.1629987714,3.084,0.8995000000000001,3.2125,56.41,17.12,58.9506785372,135.27,60.284,1.8995000000000002,60.3139184289,3.084,0.8995000000000001,3.2125,57.2,1.0,57.2087405909,135.33,60.364,1.8495,60.3923268822,3.084,0.8995000000000001,3.2125,57.28,0.9500000000000001,57.2878774262,135.13
2021-08-10 16:00:00,59.78752,18.41011,62.5578108469,3.01752,0.8801100000000001,3.14325,56.77,17.53,59.4149291004,135.45,59.63752,18.34011,62.3938572823,3.01752,0.8801100000000001,3.14325,56.62,17.46,59.2509577982,135.41,60.42752,2.1901100000000002,60.4671956945,3.01752,0.8801100000000001,3.14325,57.41,1.31,57.4249440574,135.48,60.51752,2.12011,60.5546455143,3.01752,0.8801100000000001,3.14325,57.5,1.24,57.5133688806,135.29
2021-08-10 16:30:00,59.86768,19.38724,62.9285641295,3.96768,1.15724,4.133,55.9,18.23,58.7974735852,135.63,59.71768,19.30724,62.7612206781,3.96768,1.15724,4.133,55.75,18.15,58.6300690772,135.6,60.51768,3.09724,60.5968851361,3.96768,1.15724,4.133,56.55,1.94,56.5832669612,135.69,60.58768,3.02724,60.6632602965,3.96768,1.15724,4.133,56.62,1.87,56.6508720145,135.5
2021-08-10 17:00:00,61.36112,19.30491,64.3262512336,3.17112,0.9249100000000001,3.3032500000000002,58.19,18.38,61.0237699589,135.88,61.22112,19.22491,64.1687049781,3.17112,0.9249100000000001,3.3032500000000002,58.05,18.3,60.8661851934,135.85,62.03112,2.9349100000000004,62.1005116337,3.17112,0.9249100000000001,3.3032500000000002,58.86,2.01,58.8943095723,135.9,62.11112,2.88491,62.1780824195,3.17112,0.9249100000000001,3.3032500000000002,58.94,1.96,58.972580069,135.74
2021-08-10 17:30:00,62.03272,19.54121,65.0378139152,2.47272,0.72121,2.57575,59.56,18.82,62.4626768559,136.09,61.87272,19.46121,64.8611761754,2.47272,0.72121,2.57575,59.4,18.74,62.2860144816,136.04,62.69272,3.20121,62.7743967431,2.47272,0.72121,2.57575,60.22,2.48,60.2710444575,136.11,62.78272,3.13121,62.8607541051,2.47272,0.72121,2.57575,60.31,2.41,60.3581328406,135.88
2021-08-10 18:00:00,62.32184,19.78262,65.3862661042,2.75184,0.8026200000000001,2.8665000000000003,59.57,18.98,62.5205990054,136.09,62.20184,19.71262,65.2507186677,2.75184,0.8026200000000001,2.8665000000000003,59.45,18.91,62.385019035,136.04,63.02184,3.42262,63.1147102081,2.75184,0.8026200000000001,2.8665000000000003,60.27,2.62,60.3269201932,136.11,63.10184,3.36262,63.1913714414,2.75184,0.8026200000000001,2.8665000000000003,60.35,2.56,60.4042721999,135.88
2021-08-10 18:30:00,61.938,20.35025,65.1954639455,1.818,0.53025,1.89375,60.12,19.82,63.3028182627,136.24,61.808,20.27025,65.0469976176,1.818,0.53025,1.89375,59.99,19.74,63.1543165587,136.21,62.648,3.97025,62.7736791105,1.818,0.53025,1.89375,60.83,3.44,60.9271901535,136.27,62.738,3.90025,62.8591170322,1.818,0.53025,1.89375,60.92,3.37,61.013140388,136.06
2021-08-10 19:00:00,61.20224,20.67357,64.5996182463,1.69224,0.49357000000000006,1.76275,59.51,20.18,62.8384635395,136.35,61.07224,20.60357,64.4540580209,1.69224,0.49357000000000006,1.76275,59.38,20.11,62.6928743957,136.3,61.91224,4.37357,62.0665254091,1.69224,0.49357000000000006,1.76275,60.22,3.88,60.3448655645,136.39,62.01224,4.31357,62.1620848746,1.69224,0.49357000000000006,1.76275,60.32,3.8200000000000003,60.4408371881,136.21
2021-08-10 19:30:00,59.65176,21.08968,63.2701120088,1.78176,0.51968,1.8559999999999999,57.87,20.57,61.4171132503,136.03,59.53176,21.01968,63.1336470988,1.78176,0.51968,1.8559999999999999,57.75,20.5,61.2806045988,136.0,60.37176,4.73968,60.5575261384,1.78176,0.51968,1.8559999999999999,58.59,4.22,58.7417781481,136.08,60.46176,4.68968,60.6433633698,1.78176,0.51968,1.8559999999999999,58.68,4.17,58.8279805875,135.89
2021-08-10 20:00:00,58.17904,21.45722,62.0097813692,1.49904,0.43722000000000005,1.5615,56.68,21.02,60.4521529807,136.21,58.05904,21.38722,61.8729771795,1.49904,0.43722000000000005,1.5615,56.56,20.95,60.315305686,136.16,58.90904,5.06722,59.1265736556,1.49904,0.43722000000000005,1.5615,57.41,4.63,57.5963974568,136.25,58.99904,5.00722,59.2111389271,1.49904,0.43722000000000005,1.5615,57.5,4.57,57.6813219335,136.06
2021-08-10 20:30:00,57.53504,21.74647,61.507640056,1.32504,0.38647000000000004,1.38025,56.21,21.36,60.1316364321,136.44,57.43504,21.67647,61.3893571514,1.32504,0.38647000000000004,1.38025,56.11,21.29,60.0133001925,136.43,58.25504,5.33647,58.4989538151,1.32504,0.38647000000000004,1.38025,56.93,4.95,57.1447932886,136.47,58.35504,5.29647,58.5949083783,1.32504,0.38647000000000004,1.38025,57.03,4.91,57.2409730875,136.28
2021-08-10 21:00:00,57.20272,22.07121,61.3130449926,1.27272,0.37121000000000004,1.32575,55.93,21.7,59.9921236497,136.44,57.08272,21.99121,61.1722996123,1.27272,0.37121000000000004,1.32575,55.81,21.62,59.851319952,136.43,57.91272,5.81121,58.2035505744,1.27272,0.37121000000000004,1.32575,56.64,5.44,56.9006432301,136.47,57.99272,5.76121,58.2781872887,1.27272,0.37121000000000004,1.32575,56.72,5.39,56.9755254473,136.28
2021-08-10 21:30:00,57.10992,22.26331,61.2959862843,1.27992,0.37331000000000003,1.33325,55.83,21.89,59.9679997999,135.75,56.98992,22.18331,61.1551324433,1.27992,0.37331000000000003,1.33325,55.71,21.81,59.8270858391,135.74,57.81992,6.14331,58.145364446,1.27992,0.37331000000000003,1.33325,56.54,5.77,56.8336564018,135.77,57.91992,6.09331,58.2395532226,1.27992,0.37331000000000003,1.33325,56.64,5.72,56.9280949971,135.61
2021-08-10 22:00:00,54.85536,23.07198,59.5098881015,1.27536,0.37198000000000003,1.3285,53.58,22.7,58.1902603534,135.2,54.74536,22.98198,59.3736123733,1.27536,0.37198000000000003,1.3285,53.47,22.61,58.0538801459,135.18,55.55536,6.92198,55.984925041,1.27536,0.37198000000000003,1.3285,54.28,6.55,54.6737679331,135.22,55.65536,6.87198,56.0780100026,1.27536,0.37198000000000003,1.3285,54.38,6.5,54.7670923092,135.04
2021-08-10 22:30:00,51.89224,23.75107,57.0694129842,1.27224,0.37107,1.32525,50.62,23.38,55.7584863496,135.32,51.78224,23.67107,56.9361039619,1.27224,0.37107,1.32525,50.51,23.3,55.6250851685,135.3,52.60224,7.49107,53.1329632409,1.27224,0.37107,1.32525,51.33,7.12,51.8214559811,135.37,52.69224,7.44107,53.2150512446,1.27224,0.37107,1.32525,51.42,7.07,51.9037696126,135.18
2021-08-10 23:00:00,48.15304,24.84422,54.1844122294,1.28304,0.37422000000000005,1.3365,46.87,24.47,52.8732238472,135.83,48.06304,24.77422,54.0723384981,1.28304,0.37422000000000005,1.3365,46.78,24.4,52.7610500275,135.8,48.86304,8.50422,49.5975648177,1.28304,0.37422000000000005,1.3365,47.58,8.13,48.2695898056,135.87,48.94304,8.46422,49.6695498736,1.28304,0.37422000000000005,1.3365,47.66,8.09,48.3417386944,135.69
2021-08-10 23:30:00,44.91328,25.99429,51.8932156738,1.28328,0.37429,1.33675,43.63,25.62,50.5960601233,136.16,44.81328,25.91429,51.7665962814,1.28328,0.37429,1.33675,43.53,25.54,50.4693223652,136.11,45.61328,9.53429,46.5990772244,1.28328,0.37429,1.33675,44.33,9.16,45.2664831857,136.19,45.68328,9.49429,46.659442926,1.28328,0.37429,1.33675,44.4,9.12,45.3269721027,136.0
2021-08-11 00:00:00,42.37448,26.49464,49.9756190957,1.28448,0.37464000000000003,1.338,41.09,26.12,48.6892441921,136.68,42.28448,26.43464,49.8674988424,1.28448,0.37464000000000003,1.338,41.0,26.06,48.5811033222,136.65,43.07448,9.98464,44.2165564376,1.28448,0.37464000000000003,1.338,41.79,9.61,42.8807206096,136.71,43.15448,9.95464,44.2877409855,1.28448,0.37464000000000003,1.338,41.87,9.58,42.9519883125,136.49
2021-08-11 00:30:00,40.72112,26.65366,48.668544312,1.28112,0.37366000000000005,1.3345,39.44,26.28,47.3935860639,136.93,40.63112,26.57366,48.5494316985,1.28112,0.37366000000000005,1.3345,39.35,26.2,47.2743323591,136.9,41.41112,10.01366,42.6046270521,1.28112,0.37366000000000005,1.3345,40.13,9.64,41.2716185774,136.95,41.48112,9.98366,42.665639377,1.28112,0.37366000000000005,1.3345,40.2,9.61,41.3327001296,136.76
2021-08-11 01:00:00,39.182,26.831,47.4882268041,1.272,0.371,1.325,37.91,26.46,46.2309387748,137.26,39.092,26.761,47.3744190993,1.272,0.371,1.325,37.82,26.39,46.1170738447,137.21,39.892,10.131,41.1583384626,1.272,0.371,1.325,38.62,9.76,39.834181302,137.29,39.942,10.101,41.1994364646,1.272,0.371,1.325,38.67,9.73,39.8753282118,137.09
2021-08-11 01:30:00,38.06488,24.37309,45.1993651013,1.24488,0.36309,1.29675,36.82,24.01,43.9567116605,137.64,37.98488,24.49309,45.1969309396,1.24488,0.36309,1.29675,36.74,24.13,43.9554831619,137.61,39.05488,19.16309,43.5029616252,1.24488,0.36309,1.29675,37.81,18.8,42.2260121252,137.65,38.86488,7.56309,39.5939291781,1.24488,0.36309,1.29675,37.62,7.2,38.3027988533,137.44
2021-08-11 02:00:00,37.7396,22.94155,44.1655083132,1.2396,0.36155000000000004,1.29125,36.5,22.58,42.9197670078,136.69,37.6496,22.87155,44.0522437517,1.2396,0.36155000000000004,1.29125,36.41,22.51,42.8064037265,136.66,38.8796,24.27155,45.833736871,1.2396,0.36155000000000004,1.29125,37.64,23.91,44.5921259865,136.72,38.5096,5.52155,38.9034292391,1.2396,0.36155000000000004,1.29125,37.27,5.16,37.6255033189,136.53
2021-08-11 02:30:00,36.95248,23.25239,43.6595856469,1.24248,0.36239000000000005,1.29425,35.71,22.89,42.4164614271,135.79,36.87248,23.18239,43.5545977764,1.24248,0.36239000000000005,1.29425,35.63,22.82,42.3113377241,135.76,38.07248,24.59239,45.3243795243,1.24248,0.36239000000000005,1.29425,36.83,24.23,44.0856189704,135.83,37.73248,5.81239,38.1775316706,1.24248,0.36239000000000005,1.29425,36.49,5.45,36.8947503041,135.6
2021-08-11 03:00:00,36.27704,23.36372,43.1495891452,1.24704,0.36372000000000004,1.299,35.03,23.0,41.9058575858,135.79,36.19704,23.29372,43.0444316515,1.24704,0.36372000000000004,1.299,34.95,22.93,41.8005669818,135.76,37.40704,24.70372,44.8281208997,1.24704,0.36372000000000004,1.299,36.16,24.34,43.5887737841,135.83,37.05704,5.953720000000001,37.5322660574,1.24704,0.36372000000000004,1.299,35.81,5.59,36.2436780694,135.69
2021-08-11 03:30:00,35.53488,23.63309,42.67611322,1.24488,0.36309,1.29675,34.29,23.27,41.4402823349,135.9,35.44488,23.56309,42.5624098068,1.24488,0.36309,1.29675,34.2,23.2,41.3265048123,135.87,36.63488,24.98309,44.3426343214,1.24488,0.36309,1.29675,35.39,24.62,43.1114427965,135.94,36.30488,6.18309,36.8276379064,1.24488,0.36309,1.29675,35.06,5.82,35.5397805283,135.77
2021-08-11 04:00:00,35.562,23.57225,42.6650537801,1.242,0.36225,1.29375,34.32,23.21,41.4314675096,135.9,35.482,23.49225,42.5541788085,1.242,0.36225,1.29375,34.24,23.13,41.3203884299,135.87,36.672,24.91225,44.3334612236,1.242,0.36225,1.29375,35.43,24.55,43.1043779679,135.94,36.352,6.05225,36.8523762336,1.242,0.36225,1.29375,35.11,5.69,35.568078385,135.77
2021-08-11 04:30:00,36.0568,23.21365,42.8831712046,1.2468,0.36365000000000003,1.29875,34.81,22.85,41.6396277601,136.21,35.9868,23.13365,42.7810184143,1.2468,0.36365000000000003,1.29875,34.74,22.77,41.5372182506,136.17,37.1868,24.55365,44.5616407077,1.2468,0.36365000000000003,1.29875,35.94,24.19,43.3225080068,136.23,36.8468,5.64365,37.2765000444,1.2468,0.36365000000000003,1.29875,35.6,5.28,35.9894206677,136.02
2021-08-11 05:00:00,36.46608,23.00344,43.1153481071,1.24608,0.36344000000000004,1.298,35.22,22.64,41.8690577873,136.36,36.38608,22.94344,43.0156745478,1.24608,0.36344000000000004,1.298,35.14,22.58,41.7693188836,136.34,37.59608,24.34344,44.7891538478,1.24608,0.36344000000000004,1.298,36.35,23.98,43.547249052,136.39,37.25608,5.49344,37.658908375,1.24608,0.36344000000000004,1.298,36.01,5.13,36.3735755735,136.22
2021-08-11 05:30:00,37.51776,22.58393,43.790594991,1.24776,0.36393000000000003,1.29975,36.27,22.22,42.5351772066,136.17,37.43776,22.51393,43.6859579025,1.24776,0.36393000000000003,1.29975,36.19,22.15,42.4303971228,136.15,38.67776,23.92393,45.4788252406,1.24776,0.36393000000000003,1.29975,37.43,23.56,44.2275762393,136.2,38.30776,5.10393,38.6462750813,1.24776,0.36393000000000003,1.29975,37.06,4.74,37.3618950269,136.02
2021-08-11 06:00:00,38.3408,22.4219,44.4157465799,1.2408000000000001,0.3619,1.2925,37.1,22.06,43.1631046149,135.96,38.2708,22.3419,44.3149481355,1.2408000000000001,0.3619,1.2925,37.03,21.98,43.0620633505,135.93,39.5208,23.7419,46.1039200963,1.2408000000000001,0.3619,1.2925,38.28,23.38,44.8551312561,135.99,39.1408,4.9818999999999996,39.4565780606,1.2408000000000001,0.3619,1.2925,37.9,4.62,38.1805500222,135.8
2021-08-11 06:30:00,41.84376,21.18568,46.9013143526,1.25376,0.36568,1.306,40.59,20.82,45.6182036034,135.96,41.76376,21.12568,46.8028418453,1.25376,0.36568,1.306,40.51,20.76,45.5196408158,135.93,43.09376,22.48568,48.6073858174,1.25376,0.36568,1.306,41.84,22.12,47.3273705164,135.99,42.63376,3.93568,42.8150332103,1.25376,0.36568,1.306,41.38,3.5700000000000003,41.5337128126,135.71
2021-08-11 07:00:00,45.59752,19.61011,49.6355743833,1.33752,0.39011,1.39325,44.26,19.22,48.2530413549,135.13,45.50752,19.53011,49.5213042353,1.33752,0.39011,1.39325,44.17,19.14,48.1386383272,135.11,46.90752,20.87011,51.3407920075,1.33752,0.39011,1.39325,45.57,20.48,49.9605374271,135.14,46.38752,2.52011,46.4559249845,1.33752,0.39011,1.39325,45.05,2.13,45.1003259412,134.95
2021-08-11 07:30:00,49.63368,19.62774,53.3736860995,1.60368,0.46774000000000004,1.6705,48.03,19.16,51.7106033614,134.38,49.55368,19.75774,53.3473100676,1.60368,0.46774000000000004,1.6705,47.95,19.29,51.6846843852,134.35,50.69368,12.53774,52.2211079569,1.60368,0.46774000000000004,1.6705,49.09,12.07,50.5520820541,134.41,50.45368,3.63774,50.5846516035,1.60368,0.46774000000000004,1.6705,48.85,3.17,48.9527466032,134.22
2021-08-11 08:00:00,52.82328,20.78429,56.7651796506,1.76328,0.51429,1.83675,51.06,20.27,54.9362949242,134.38,52.72328,20.72429,56.6501584284,1.76328,0.51429,1.83675,50.96,20.21,54.8212157837,134.35,53.54328,4.74429,53.7530568504,1.76328,0.51429,1.83675,51.78,4.23,51.9524907969,134.41,53.62328,4.6942900000000005,53.8283616374,1.76328,0.51429,1.83675,51.86,4.18,52.0281846695,134.22
2021-08-11 08:30:00,55.78232,19.77026,59.182179793,2.57232,0.75026,2.6795,53.21,19.02,56.5072075049,134.86,55.66232,19.70026,59.045695117,2.57232,0.75026,2.6795,53.09,18.95,56.3706537127,134.84,56.49232,3.76026,56.6173275089,2.57232,0.75026,2.6795,53.92,3.01,54.0039489297,134.89,56.56232,3.72026,56.684533854,2.57232,0.75026,2.6795,53.99,2.9699999999999998,54.0716284201,134.69
2021-08-11 09:00:00,57.46936,19.14773,60.5752664291,3.2493600000000002,0.9477300000000001,3.38475,54.22,18.2,57.193080001,134.66,57.37936,19.07773,60.4677660904,3.2493600000000002,0.9477300000000001,3.38475,54.13,18.13,57.0854955308,134.64,58.17936,3.08773,58.2612393154,3.2493600000000002,0.9477300000000001,3.38475,54.93,2.14,54.9716699765,134.69,58.26936,3.03773,58.3484885696,3.2493600000000002,0.9477300000000001,3.38475,55.02,2.09,55.0596812559,134.51
2021-08-11 09:30:00,58.38928,18.73979,61.3228158858,3.5992800000000003,1.04979,3.74925,54.79,17.69,57.5749963092,134.9,58.26928,18.67979,61.1902242696,3.5992800000000003,1.04979,3.74925,54.67,17.63,57.4423693801,134.87,59.09928,2.61979,59.157317351,3.5992800000000003,1.04979,3.74925,55.5,1.57,55.5222018656,134.95,59.16928,2.57979,59.2254929246,3.5992800000000003,1.04979,3.74925,55.57,1.53,55.5910586336,134.78
2021-08-11 10:00:00,59.22152,18.36086,62.002496813,3.67152,1.07086,3.8245,55.55,17.29,58.1785750943,135.26,59.09152,18.30086,61.8605626603,3.67152,1.07086,3.8245,55.42,17.23,58.0366203358,135.24,59.90152,2.28086,59.9449282313,3.67152,1.07086,3.8245,56.23,1.21,56.2430173444,135.28,59.98152,2.22086,60.0226204081,3.67152,1.07086,3.8245,56.31,1.15,56.3217418055,135.14
2021-08-11 10:30:00,59.42416,18.71288,62.3009042438,3.88416,1.13288,4.046,55.54,17.58,58.255883823,135.04,59.30416,18.66288,62.1714281901,3.88416,1.13288,4.046,55.42,17.53,58.1263907361,135.02,60.11416,2.64288,60.1722282054,3.88416,1.13288,4.046,56.23,1.51,56.2502711105,135.09,60.19416,2.60288,60.2504098111,3.88416,1.13288,4.046,56.31,1.47,56.3291842654,134.98
2021-08-11 11:00:00,59.56992,18.00956,62.2327857339,3.28992,0.9595600000000001,3.427,56.28,17.05,58.805959732,135.13,59.43992,17.93956,62.0880979142,3.28992,0.9595600000000001,3.427,56.15,16.98,58.661255527,135.11,60.22992,1.96956,60.2621143821,3.28992,0.9595600000000001,3.427,56.94,1.01,56.9489569703,135.18,60.30992,1.9195600000000002,60.3404603976,3.28992,0.9595600000000001,3.427,57.02,0.96,57.0280808024,134.98
2021-08-11 11:30:00,59.79096,17.924030000000002,62.4197865197,3.27096,0.95403,3.40725,56.52,16.97,59.0126367823,134.88,59.66096,17.86403,62.2780355821,3.27096,0.95403,3.40725,56.39,16.91,58.8708773504,134.85,60.46096,1.9140300000000001,60.4912489122,3.27096,0.95403,3.40725,57.19,0.96,57.1980567852,134.91,60.54096,1.86403,60.5696495414,3.27096,0.95403,3.40725,57.27,0.91,57.2772293324,134.71
2021-08-11 12:00:00,59.86376,18.00068,62.5115528667,4.25376,1.24068,4.431,55.61,16.76,58.0807171099,134.68,59.72376,17.93068,62.357331516,4.25376,1.24068,4.431,55.47,16.69,57.9264792647,134.66,60.52376,2.00068,60.5568183197,4.25376,1.24068,4.431,56.27,0.76,56.2751321633,134.72,60.59376,1.9506800000000002,60.6251507495,4.25376,1.24068,4.431,56.34,0.71,56.3444735533,134.51
2021-08-11 12:30:00,60.63704,17.66497,63.1577531667,4.09704,1.19497,4.26775,56.54,16.47,58.8900033962,134.57,60.49704,17.60497,63.0065617016,4.09704,1.19497,4.26775,56.4,16.41,58.7388125518,134.56,61.30704,1.66497,61.3296443709,4.09704,1.19497,4.26775,57.21,0.47000000000000003,57.211930574,134.62,61.38704,1.61497,61.4082796377,4.09704,1.19497,4.26775,57.29,0.42,57.291539515,134.4
2021-08-11 13:00:00,60.26136,18.06373,62.910490783,4.40136,1.28373,4.58475,55.86,16.78,58.3258776188,134.57,60.13136,18.00373,62.7687402244,4.40136,1.28373,4.58475,55.73,16.72,58.1841155299,134.56,60.93136,2.05373,60.9659613093,4.40136,1.28373,4.58475,56.53,0.77,56.5352438749,134.62,61.00136,1.9937300000000002,61.0339322112,4.40136,1.28373,4.58475,56.6,0.71,56.604453005,134.4
2021-08-11 13:30:00,60.53592,18.04631,63.168559544,3.8959200000000003,1.13631,4.05825,56.64,16.91,59.1103857203,134.75,60.40592,17.98631,63.0268396674,3.8959200000000003,1.13631,4.05825,56.51,16.85,58.9686577768,134.74,61.20592,1.9763100000000002,61.2378187419,3.8959200000000003,1.13631,4.05825,57.31,0.84,57.3161556631,134.78,61.29592,1.9363100000000002,61.3264959464,3.8959200000000003,1.13631,4.05825,57.4,0.8,57.4055746422,134.61
2021-08-11 14:00:00,60.69368,17.78399,63.2454985929,3.13368,0.9139900000000001,3.26425,57.56,16.87,59.9812512374,134.87,60.56368,17.71399,63.1010679534,3.13368,0.9139900000000001,3.26425,57.43,16.8,59.8368189328,134.85,61.36368,1.7639900000000002,61.3890290187,3.13368,0.9139900000000001,3.26425,58.23,0.85,58.2362035164,134.92,61.44368,1.71399,61.4675814854,3.13368,0.9139900000000001,3.26425,58.31,0.8,58.3154876512,134.73
2021-08-11 14:30:00,62.07872,17.23421,64.4265897837,2.4487200000000002,0.71421,2.55075,59.63,16.52,61.8760640313,134.78,61.92872,17.16421,64.2633368707,2.4487200000000002,0.71421,2.55075,59.48,16.45,61.7128260575,134.76,62.73872,1.21421,62.7504684697,2.4487200000000002,0.71421,2.55075,60.29,0.5,60.2920732767,134.8,62.81872,1.15421,62.8293226381,2.4487200000000002,0.71421,2.55075,60.37,0.44,60.3716034241,134.58
2021-08-11 15:00:00,61.31232,17.51151,63.7640460311,2.30232,0.67151,2.39825,59.01,16.84,61.3658349572,134.62,61.18232,17.45151,63.622570538,2.30232,0.67151,2.39825,58.88,16.78,61.2243644312,134.6,61.98232,1.46151,61.9995484182,2.30232,0.67151,2.39825,59.68,0.79,59.6852284908,134.66,62.06232,1.41151,62.0783692139,2.30232,0.67151,2.39825,59.76,0.74,59.7645814844,134.5
2021-08-11 15:30:00,59.51928,17.92229,62.1590956382,2.57928,0.75229,2.68675,56.94,17.17,59.4724516058,134.88,59.36928,17.86229,61.9981678097,2.57928,0.75229,2.68675,56.79,17.11,59.3115182743,134.86,60.15928,1.81229,60.1865713026,2.57928,0.75229,2.68675,57.58,1.06,57.5897560335,134.92,60.23928,1.7622900000000001,60.2650522356,2.57928,0.75229,2.68675,57.66,1.01,57.6688451419,134.73
2021-08-11 16:00:00,60.43576,18.13418,63.0977778614,2.10576,0.6141800000000001,2.1935000000000002,58.33,17.52,60.9043454936,135.05,60.30576,18.06418,62.9531515355,2.10576,0.6141800000000001,2.1935000000000002,58.2,17.45,60.759711158,135.03,61.12576,1.98418,61.1579553766,2.10576,0.6141800000000001,2.1935000000000002,59.02,1.37,59.0358984009,135.08,61.20576,1.93418,61.2363136501,2.10576,0.6141800000000001,2.1935000000000002,59.1,1.32,59.1147392788,134.88
2021-08-11 16:30:00,59.69616,18.91138,62.6200591843,3.05616,0.8913800000000001,3.1835,56.64,18.02,59.4374461093,135.34,59.566159999999996,18.85138,62.4780116925,3.05616,0.8913800000000001,3.1835,56.51,17.96,59.2953767169,135.31,60.36616,2.70138,60.4265730209,3.05616,0.8913800000000001,3.1835,57.31,1.81,57.338575148,135.41,60.45616,2.65138,60.5142718526,3.05616,0.8913800000000001,3.1835,57.4,1.76,57.4269762394,135.22
2021-08-11 17:00:00,61.53168,18.76424,64.32918736,2.31168,0.6742400000000001,2.408,59.22,18.09,61.9213735313,135.64,61.40168,18.69424,64.1844289217,2.31168,0.6742400000000001,2.408,59.09,18.02,61.7766015575,135.61,62.23168,2.51424,62.2824485582,2.31168,0.6742400000000001,2.408,59.92,1.8399999999999999,59.9482443446,135.69,62.30168,2.46424,62.3503954246,2.31168,0.6742400000000001,2.408,59.99,1.79,60.0166993428,135.5
2021-08-11 17:30:00,62.46192,18.97056,65.2791972745,1.92192,0.5605600000000001,2.002,60.54,18.41,63.2773237424,135.78,62.33192,18.90056,65.1344718195,1.92192,0.5605600000000001,2.002,60.41,18.34,63.1325882568,135.76,63.16192,2.7005600000000003,63.2196264019,1.92192,0.5605600000000001,2.002,61.24,2.14,61.2773791868,135.8,63.25192,2.64056,63.3070133619,1.92192,0.5605600000000001,2.002,61.33,2.08,61.3652613455,135.61
2021-08-11 18:00:00,62.82448,19.17339,65.6851137729,1.55448,0.45339,1.61925,61.27,18.72,64.0659917585,135.78,62.69448,19.09339,65.5374348305,1.55448,0.45339,1.61925,61.14,18.64,63.9183009787,135.76,63.53448,3.09339,63.6097414754,1.55448,0.45339,1.61925,61.98,2.64,62.0361991099,135.8,63.62448,3.03339,63.6967496044,1.55448,0.45339,1.61925,62.07,2.58,62.123596966,135.61
2021-08-11 18:30:00,62.09864,19.90127,65.2096744162,1.7186400000000002,0.50127,1.7902500000000001,60.38,19.4,63.4200630716,134.88,61.98864,19.82127,65.0805211524,1.7186400000000002,0.50127,1.7902500000000001,60.27,19.32,63.2908784897,134.86,62.81864,3.88127,62.9384285494,1.7186400000000002,0.50127,1.7902500000000001,61.1,3.38,61.1934179467,134.89,62.90864,3.83127,63.025198266,1.7186400000000002,0.50127,1.7902500000000001,61.19,3.33,61.2805434049,134.68
2021-08-11 19:00:00,61.17648,20.26314,64.4449885395,1.6564800000000002,0.48314,1.7255,59.52,19.78,62.7206409406,134.66,61.05648,20.18314,64.3059319989,1.6564800000000002,0.48314,1.7255,59.4,19.7,62.581546801,134.63,61.89648,4.31314,62.0465745473,1.6564800000000002,0.48314,1.7255,60.24,3.83,60.361631025,134.69,61.98648,4.26314,62.1329064623,1.6564800000000002,0.48314,1.7255,60.33,3.7800000000000002,60.4483027057,134.48
2021-08-11 19:30:00,59.90552,20.67411,63.3726293502,1.38552,0.40411,1.44325,58.52,20.27,61.9311173805,134.33,59.78552,20.60411,63.2363641472,1.38552,0.40411,1.44325,58.4,20.2,61.7948217895,134.33,60.62552,4.69411,60.8069761126,1.38552,0.40411,1.44325,59.24,4.29,59.3951319554,134.38,60.72552,4.64411,60.9028450646,1.38552,0.40411,1.44325,59.34,4.24,59.491286757,134.19
2021-08-11 20:00:00,58.31904,21.16097,62.0394799935,1.40904,0.41097000000000006,1.46775,56.91,20.75,60.5748347088,134.54,58.20904,21.08097,61.9088009403,1.40904,0.41097000000000006,1.46775,56.8,20.67,60.4440973131,134.52,59.02904,5.15097,59.2533548018,1.40904,0.41097000000000006,1.46775,57.62,4.74,57.8146348254,134.58,59.12904,5.09097,59.3477998485,1.40904,0.41097000000000006,1.46775,57.72,4.68,57.909418923,134.4
2021-08-11 20:30:00,57.70352,21.32686,61.5185433658,1.22352,0.35686,1.2745,56.48,20.97,60.2472513896,134.72,57.59352,21.23686,61.3841817462,1.22352,0.35686,1.2745,56.37,20.88,60.1128214277,134.7,58.42352,5.29686,58.6631435831,1.22352,0.35686,1.2745,57.2,4.94,57.4129218905,134.75,58.51352,5.25686,58.7491838228,1.22352,0.35686,1.2745,57.29,4.9,57.4991660809,134.57
2021-08-11 21:00:00,57.62784,21.28937,61.4345604531,1.19784,0.34937,1.24775,56.43,20.94,60.1899368666,134.72,57.52784,21.21937,61.3165070618,1.19784,0.34937,1.24775,56.33,20.87,60.0718386601,134.7,58.34784,5.26937,58.585294169,1.19784,0.34937,1.24775,57.15,4.92,57.3613885815,134.75,58.42784,5.22937,58.6613910307,1.19784,0.34937,1.24775,57.23,4.88,57.4376818822,134.57
2021-08-11 21:30:00,57.37088,21.71734,61.3437912804,1.19088,0.34734000000000004,1.2405,56.18,21.37,60.1071484933,134.72,57.26088,21.637340000000002,61.2126037728,1.19088,0.34734000000000004,1.2405,56.07,21.29,59.9759034947,134.7,58.08088,5.70734,58.3606232956,1.19088,0.34734000000000004,1.2405,56.89,5.36,57.1419434391,134.75,58.17088,5.65734,58.4453315146,1.19088,0.34734000000000004,1.2405,56.98,5.31,57.2268861638,134.57
2021-08-11 22:00:00,54.60328,22.73679,59.1479484535,1.22328,0.35679000000000005,1.27425,53.38,22.38,57.8816793122,134.83,54.48328,22.66679,59.0102632468,1.22328,0.35679000000000005,1.27425,53.26,22.31,57.7439494666,134.8,55.30328,6.63679,55.7000876145,1.22328,0.35679000000000005,1.27425,54.08,6.28,54.4434091512,134.85,55.39328,6.59679,55.7847031673,1.22328,0.35679000000000005,1.27425,54.17,6.24,54.5282174658,134.57
2021-08-11 22:30:00,51.64528,23.51154,56.7452857905,1.2052800000000001,0.35154,1.2555,50.44,23.16,55.5029656865,135.08,51.54528,23.43154,56.621135250500004,1.2052800000000001,0.35154,1.2555,50.34,23.08,55.3787143224,135.07,52.35528,7.34154,52.8675094311,1.2052800000000001,0.35154,1.2555,51.15,6.99,51.6254065359,135.12,52.43528,7.29154,52.9398256915,1.2052800000000001,0.35154,1.2555,51.23,6.94,51.6979351619,134.94
2021-08-11 23:00:00,48.32304,24.73672,54.2864763196,1.2230400000000001,0.35672000000000004,1.274,47.1,24.38,53.0357841462,135.45,48.22304,24.66672,54.1655671289,1.2230400000000001,0.35672000000000004,1.274,47.0,24.31,52.914800387,135.42,49.02304,8.62672,49.776287013,1.2230400000000001,0.35672000000000004,1.274,47.8,8.27,48.5101319314,135.47,49.11304,8.59672,49.8597462168,1.2230400000000001,0.35672000000000004,1.274,47.89,8.24,48.5937207878,135.31
2021-08-11 23:30:00,45.33368,25.27399,51.9029586138,1.21368,0.35399,1.26425,44.12,24.92,50.6713015424,135.13,45.24368,25.19399,51.7854005687,1.21368,0.35399,1.26425,44.03,24.84,50.5536002674,135.1,46.05368,8.91399,46.9084284459,1.21368,0.35399,1.26425,44.84,8.56,45.6497447967,135.18,46.12368,8.87399,46.9695811698,1.21368,0.35399,1.26425,44.91,8.52,45.7110325851,134.97
2021-08-12 00:00:00,42.61864,26.08127,49.9657995059,1.23864,0.36127000000000004,1.29025,41.38,25.72,48.7218924099,136.22,42.52864,26.01127,49.8524962992,1.23864,0.36127000000000004,1.29025,41.29,25.65,48.6085033713,136.19,43.32864,9.51127,44.3602896887,1.23864,0.36127000000000004,1.29025,42.09,9.15,43.0730844031,136.25,43.39864,9.48127,44.4222515713,1.23864,0.36127000000000004,1.29025,42.16,9.12,43.1351364899,136.06
2021-08-12 00:30:00,40.89704,26.52497,48.7456861093,1.21704,0.35497,1.26775,39.68,26.17,47.5328444341,137.11,40.82704,26.45497,48.6488708282,1.21704,0.35497,1.26775,39.61,26.1,47.4358735558,137.06,41.62704,9.83497,42.7730884326,1.21704,0.35497,1.26775,40.41,9.48,41.5070897558,137.15,41.68704,9.80497,42.8246043842,1.21704,0.35497,1.26775,40.47,9.45,41.5586741848,136.94
2021-08-12 01:00:00,39.51128,26.97204,47.8396508035,1.24128,0.36204000000000003,1.293,38.27,26.61,46.6120692525,137.65,39.43128,26.90204,47.734113573,1.24128,0.36204000000000003,1.293,38.19,26.54,46.5064264376,137.62,40.23128,10.31204,41.5318439201,1.24128,0.36204000000000003,1.293,38.99,9.95,40.239565107,137.67,40.30128,10.29204,41.5947022708,1.24128,0.36204000000000003,1.293,39.06,9.93,40.3024627039,137.46
2021-08-12 01:30:00,38.80088,26.89609,47.2113116325,1.22088,0.35609,1.27175,37.58,26.54,46.0068255806,137.49,38.73088,26.82609,47.1139063363,1.22088,0.35609,1.27175,37.51,26.47,45.9092692166,137.47,39.53088,10.18609,40.8221374142,1.22088,0.35609,1.27175,38.31,9.83,39.5510429698,137.52,39.59088,10.16609,40.8752634862,1.22088,0.35609,1.27175,38.37,9.81,39.6042043223,137.36
