Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-08-12 02:00:00,38.8424,26.8207,47.2025633441,1.2024,0.3507,1.2525,37.64,26.47,46.015546286,137.62,38.7724,26.7507,47.1051902899,1.2024,0.3507,1.2525,37.57,26.4,45.9180236944,137.61,39.5824,10.0807,40.8458921099,1.2024,0.3507,1.2525,38.38,9.73,39.5941573973,137.66,39.6424,10.0607,40.8991144433,1.2024,0.3507,1.2525,38.44,9.71,39.6474173182,137.46
2021-08-12 02:30:00,37.65336,27.40098,46.5681138146,1.20336,0.35098,1.2535,36.45,27.05,45.3905827237,137.7,37.57336,27.32098,46.4563594124,1.20336,0.35098,1.2535,36.37,26.97,45.2786682666,137.7,38.37336,10.62098,39.8160768265,1.20336,0.35098,1.2535,37.17,10.27,38.5626995943,137.66,38.43336,10.60098,39.8685833439,1.20336,0.35098,1.2535,37.23,10.25,38.615222387,137.56
2021-08-12 03:00:00,36.66072,27.56021,45.8647311794,1.20072,0.35021,1.25075,35.46,27.21,44.6967079325,137.88,36.60072,27.50021,45.7807192447,1.20072,0.35021,1.25075,35.4,27.15,44.6125823059,137.84,37.40072,10.74021,38.9122855582,1.20072,0.35021,1.25075,36.2,10.39,37.6615467022,137.9,37.45072,10.71021,38.9520862954,1.20072,0.35021,1.25075,36.25,10.36,37.7013540871,137.7
2021-08-12 03:30:00,36.228,26.0665,44.6310475594,1.188,0.34650000000000003,1.2375,35.04,25.72,43.466308792,137.33,36.148,26.1965,44.6422951499,1.188,0.34650000000000003,1.2375,34.96,25.85,43.4790075784,137.31,37.088,15.9565,40.3748639162,1.188,0.34650000000000003,1.2375,35.9,15.61,39.1469296369,137.38,37.008,9.3965,38.1822769914,1.188,0.34650000000000003,1.2375,35.82,9.05,36.9455667165,137.21
2021-08-12 04:00:00,35.95888,23.58259,43.0020883442,1.20888,0.35259,1.25925,34.75,23.23,41.7994665038,137.33,35.86888,23.50259,42.8829603591,1.20888,0.35259,1.25925,34.66,23.15,41.6801883393,137.31,37.05888,24.93259,44.6653627654,1.20888,0.35259,1.25925,35.85,24.58,43.467216382,137.38,36.71888,6.10259,37.2225436149,1.20888,0.35259,1.25925,35.51,5.75,35.9725256272,137.21
2021-08-12 04:30:00,36.0988,23.52965,43.0902284812,1.1988,0.34965,1.24875,34.9,23.18,41.8965678785,136.0,36.0188,23.45965,42.9849872812,1.1988,0.34965,1.24875,34.82,23.11,41.7912012271,135.97,37.1988,24.87965,44.7520692881,1.1988,0.34965,1.24875,36.0,24.53,43.5628385209,136.02,36.8588,6.04965,37.3519665153,1.1988,0.34965,1.24875,35.66,5.7,36.1126792138,135.78
2021-08-12 05:00:00,36.45152,23.23336,43.226176412,1.21152,0.35336,1.262,35.24,22.88,42.0160921553,136.0,36.37152,23.16336,43.1210936039,1.21152,0.35336,1.262,35.16,22.81,41.9108780629,135.97,37.57152,24.57336,44.8939766205,1.21152,0.35336,1.262,36.36,24.22,43.688190624,136.02,37.22152,5.7233600000000004,37.6589750365,1.21152,0.35336,1.262,36.01,5.37,36.4081996259,135.78
2021-08-12 05:30:00,37.63552,23.06161,44.1392141011,1.20552,0.35161000000000003,1.25575,36.43,22.71,42.9288830509,136.14,37.54552,22.99161,44.0259037666,1.20552,0.35161000000000003,1.25575,36.34,22.64,42.8154785095,136.12,38.75552,24.41161,45.8030242807,1.20552,0.35161000000000003,1.25575,37.55,24.06,44.5969292665,136.16,38.39552,5.54161,38.7933679572,1.20552,0.35161000000000003,1.25575,37.19,5.19,37.5503954706,135.97
2021-08-12 06:00:00,38.31416,22.834130000000002,44.6023805347,1.2141600000000001,0.35413000000000006,1.26475,37.1,22.48,43.3792623266,136.14,38.22416,22.75413,44.4841189613,1.2141600000000001,0.35413000000000006,1.26475,37.01,22.4,43.2608379484,136.12,39.47416,24.17413,46.2882044258,1.2141600000000001,0.35413000000000006,1.26475,38.26,23.82,45.069058122,136.16,39.08416,5.24413,39.4344070878,1.2141600000000001,0.35413000000000006,1.26475,37.87,4.89,38.1844078126,135.97
2021-08-12 06:30:00,42.49128,20.87204,47.3407956186,1.24128,0.36204000000000003,1.293,41.25,20.51,46.0675873039,136.44,42.39128,20.79204,47.2157764672,1.24128,0.36204000000000003,1.293,41.15,20.43,45.9424357212,136.43,43.71128,22.16204,49.0084892258,1.24128,0.36204000000000003,1.293,42.47,21.8,47.7382540527,136.47,43.25128,3.59204,43.4001840203,1.24128,0.36204000000000003,1.293,42.01,3.23,42.1339886552,136.25
2021-08-12 07:00:00,46.178,19.479,50.118251416,1.3679999999999999,0.399,1.425,44.81,19.08,48.7030029875,135.18,46.088,19.409,50.0081295891,1.3679999999999999,0.399,1.425,44.72,19.01,48.5927823859,135.15,47.488,20.739,51.8190724058,1.3679999999999999,0.399,1.425,46.12,20.34,50.406051224,135.21,46.948,2.409,47.0097647835,1.3679999999999999,0.399,1.425,45.58,2.01,45.6242972549,135.0
2021-08-12 07:30:00,49.79144,18.04292,52.9597437626,1.6214400000000002,0.47292000000000006,1.689,48.17,17.57,51.2742996052,134.29,49.68144,18.03292,52.8529250297,1.6214400000000002,0.47292000000000006,1.689,48.06,17.56,51.167540492,134.27,51.14144,19.05292,54.575275041,1.6214400000000002,0.47292000000000006,1.689,49.52,18.58,52.8908952467,134.33,50.56144,1.22292,50.5762271052,1.6214400000000002,0.47292000000000006,1.689,48.94,0.75,48.9457464955,134.14
2021-08-12 08:00:00,53.34968,20.24324,57.0611700003,1.9996800000000001,0.5832400000000001,2.083,51.35,19.66,54.9848897425,133.36,53.25968,20.30324,56.9983777681,1.9996800000000001,0.5832400000000001,2.083,51.26,19.72,54.9223633869,133.35,54.08968,4.67324,54.2911839491,1.9996800000000001,0.5832400000000001,2.083,52.09,4.09,52.250322487,133.39,54.15968,4.45324,54.3424537926,1.9996800000000001,0.5832400000000001,2.083,52.16,3.87,52.3033698723,133.16
2021-08-12 08:30:00,56.02248,19.29364,59.2516903539,2.41248,0.70364,2.513,53.61,18.59,56.74169719,134.88,55.93248,19.23364,59.1470643955,2.41248,0.70364,2.513,53.52,18.53,56.6370135159,134.87,56.75248,3.35364,56.8514809605,2.41248,0.70364,2.513,54.34,2.65,54.4045779324,134.91,56.83248,3.31364,56.9289995784,2.41248,0.70364,2.513,54.42,2.61,54.482552253,134.71
2021-08-12 09:00:00,56.79776,19.05768,59.90977139,2.8377600000000003,0.8276800000000001,2.956,53.96,18.23,56.9562507544,134.43,56.70776,18.98768,59.8021908963,2.8377600000000003,0.8276800000000001,2.956,53.87,18.16,56.8485927706,134.4,57.51776,3.10768,57.6016526707,2.8377600000000003,0.8276800000000001,2.956,54.68,2.2800000000000002,54.727514104,134.47,57.59776,3.05768,57.6788641012,2.8377600000000003,0.8276800000000001,2.956,54.76,2.23,54.8053875089,134.25
2021-08-12 09:30:00,57.77536,18.80073,60.7573836802,3.2253600000000002,0.9407300000000001,3.35975,54.55,17.86,57.3993214246,134.43,57.65536,18.73073,60.6216197661,3.2253600000000002,0.9407300000000001,3.35975,54.43,17.79,57.2635049573,134.4,58.47536,2.93073,58.5487566517,3.2253600000000002,0.9407300000000001,3.35975,55.25,1.99,55.2858263934,134.47,58.55536,2.87073,58.6256878464,3.2253600000000002,0.9407300000000001,3.35975,55.33,1.9300000000000002,55.3636505299,134.25
2021-08-12 10:00:00,58.08096,18.40778,60.9281895271,3.66096,1.06778,3.8135,54.42,17.34,57.1157771548,134.14,57.97096,18.33778,60.8021905744,3.66096,1.06778,3.8135,54.31,17.27,56.9897271445,134.13,58.79096,2.56778,58.8470090306,3.66096,1.06778,3.8135,55.13,1.5,55.1504025371,134.16,58.87096,2.51778,58.924775328,3.66096,1.06778,3.8135,55.21,1.45,55.2290376523,133.98
2021-08-12 10:30:00,57.62064,18.68977,60.5759494904,4.01064,1.16977,4.17775,53.61,17.52,56.4001994677,133.95,57.52064,18.62977,60.4623217902,4.01064,1.16977,4.17775,53.51,17.46,56.2865143707,133.93,58.34064,2.86977,58.4111791994,4.01064,1.16977,4.17775,54.33,1.7000000000000002,54.3565902168,133.96,58.42064,2.81977,58.4886508723,4.01064,1.16977,4.17775,54.41,1.65,54.4350126297,133.72
2021-08-12 11:00:00,57.35552,18.29286,60.2020298782,4.29552,1.25286,4.4745,53.06,17.04,55.7290337257,133.95,57.25552,18.23286,60.0885326352,4.29552,1.25286,4.4745,52.96,16.98,55.6154834556,133.93,58.07552,2.34286,58.1227581611,4.29552,1.25286,4.4745,53.78,1.09,53.7910447937,133.96,58.16552,2.29286,58.2106942395,4.29552,1.25286,4.4745,53.87,1.04,53.8800380475,133.82
2021-08-12 11:30:00,57.23816,18.08613,60.0276191312,4.47816,1.30613,4.66475,52.76,16.78,55.3641219564,134.6,57.13816,18.03613,59.9172038196,4.47816,1.30613,4.66475,52.66,16.73,55.253674086,134.59,57.96816,2.06613,58.0049693299,4.47816,1.30613,4.66475,53.49,0.76,53.4953988676,134.61,58.03816,2.01613,58.0731676109,4.47816,1.30613,4.66475,53.56,0.71,53.5647057305,134.47
2021-08-12 12:00:00,57.59048,17.81889,60.2841291507,4.59048,1.3388900000000001,4.78175,53.0,16.48,55.5030665819,134.86,57.50048,17.75889,60.1804235135,4.59048,1.3388900000000001,4.78175,52.91,16.42,55.3993185879,134.85,58.32048,1.77889,58.3476035246,4.59048,1.3388900000000001,4.78175,53.73,0.44,53.7318015704,134.88,58.39048,1.72889,58.4160698375,4.59048,1.3388900000000001,4.78175,53.8,0.39,53.8014135502,134.69
2021-08-12 12:30:00,58.33784,17.69562,60.9625995431,4.64784,1.35562,4.8415,53.69,16.34,56.1214014437,134.77,58.22784,17.64562,60.8428241969,4.64784,1.35562,4.8415,53.58,16.29,56.001611584,134.75,59.04784,1.67562,59.0716100259,4.64784,1.35562,4.8415,54.4,0.32,54.4009411683,134.88,59.12784,1.61562,59.149908631,4.64784,1.35562,4.8415,54.48,0.26,54.4806204076,134.69
2021-08-12 13:00:00,58.86704,17.54622,61.4263643288,4.30704,1.25622,4.4865,54.56,16.29,56.9399481911,134.77,58.75704,17.49622,61.3066673686,4.30704,1.25622,4.4865,54.45,16.24,56.8202437517,134.75,59.58704,1.52622,59.6065825513,4.30704,1.25622,4.4865,55.28,0.27,55.2806593665,134.78,59.65704,1.46622,59.6750552798,4.30704,1.25622,4.4865,55.35,0.21,55.3503983726,134.61
2021-08-12 13:30:00,59.5264,17.73645,62.1125909584,3.8964,1.13645,4.05875,55.63,16.6,58.0539137354,134.56,59.4164,17.67645,61.9900433422,3.8964,1.13645,4.05875,55.52,16.54,57.931355931,134.53,60.2364,1.8064500000000001,60.2634810359,3.8964,1.13645,4.05875,56.34,0.67,56.3439837072,134.59,60.3264,1.75645,60.3519647863,3.8964,1.13645,4.05875,56.43,0.62,56.4334058869,134.44
2021-08-12 14:00:00,58.87496,17.58103,61.4439055632,2.81496,0.82103,2.93225,56.06,16.76,58.5117184844,134.38,58.75496,17.52103,61.3117592054,2.81496,0.82103,2.93225,55.94,16.7,58.3795649179,134.35,59.57496,1.55103,59.5951470597,2.81496,0.82103,2.93225,56.76,0.73,56.7646941329,134.41,59.65496,1.50103,59.6738413684,2.81496,0.82103,2.93225,56.84,0.68,56.8440674125,134.19
2021-08-12 14:30:00,58.44408,17.83119,61.1036973011,4.08408,1.19119,4.25425,54.36,16.64,56.8497950744,134.85,58.32408,17.77119,60.9714154491,4.08408,1.19119,4.25425,54.24,16.58,56.7174928924,134.82,59.14408,1.74119,59.1697045933,4.08408,1.19119,4.25425,55.06,0.55,55.0627469347,134.86,59.20408,1.68119,59.227945165,4.08408,1.19119,4.25425,55.12,0.49,55.1221779323,134.74
2021-08-12 15:00:00,58.12616,17.93638,60.8306189665,3.65616,1.06638,3.8085,54.47,16.87,57.0226077973,135.09,58.01616,17.88638,60.71076849,3.65616,1.06638,3.8085,54.36,16.82,56.902741586,135.08,58.81616,1.9163800000000002,58.8473719842,3.65616,1.06638,3.8085,55.16,0.85,55.1665487411,135.12,58.90616,1.8763800000000002,58.9360372595,3.65616,1.06638,3.8085,55.25,0.81,55.2559372375,134.92
2021-08-12 15:30:00,57.9612,18.2216,60.7579411435,3.8112,1.1116,3.9699999999999998,54.15,17.11,56.788859823,134.81,57.8512,18.1616,60.6350150985,3.8112,1.1116,3.9699999999999998,54.04,17.05,56.6658989164,134.79,58.6612,2.1316,58.6999157069,3.8112,1.1116,3.9699999999999998,54.85,1.02,54.8594832276,134.87,58.7312,2.0816,58.7680773209,3.8112,1.1116,3.9699999999999998,54.92,0.97,54.9285654282,134.73
2021-08-12 16:00:00,59.10712,17.80291,61.7300189467,3.02712,0.8829100000000001,3.15325,56.08,16.92,58.5768964695,135.15,58.98712,17.74291,61.5978179903,3.02712,0.8829100000000001,3.15325,55.96,16.86,58.4446849594,135.12,59.80712,1.62291,59.8291353737,3.02712,0.8829100000000001,3.15325,56.78,0.74,56.7848219157,135.19,59.88712,1.57291,59.9077723485,3.02712,0.8829100000000001,3.15325,56.86,0.6900000000000001,56.8641864445,135.03
2021-08-12 16:30:00,58.96008,19.12919,61.9856188455,3.22008,0.9391900000000001,3.35425,55.74,18.19,58.6329574557,135.39,58.85008,19.06919,61.8624758902,3.22008,0.9391900000000001,3.35425,55.63,18.13,58.5097752517,135.35,59.67008,2.86919,59.7390215727,3.22008,0.9391900000000001,3.35425,56.45,1.9300000000000002,56.4829832782,135.44,59.75008,2.82919,59.8170241325,3.22008,0.9391900000000001,3.35425,56.53,1.8900000000000001,56.5615859042,135.27
2021-08-12 17:00:00,59.80216,19.45813,62.8881321376,2.70216,0.7881300000000001,2.81475,57.1,18.67,60.0747775693,135.79,59.69216,19.38813,62.7618797549,2.70216,0.7881300000000001,2.81475,56.99,18.6,59.948478713,135.76,60.52216,3.16813,60.605023709,2.70216,0.7881300000000001,2.81475,57.82,2.38,57.8689623201,135.81,60.60216,3.11813,60.682324703,2.70216,0.7881300000000001,2.81475,57.9,2.33,57.9468627278,135.59
2021-08-12 17:30:00,60.60392,19.88906,63.7840875693,2.29392,0.6690600000000001,2.3895,58.31,19.22,61.3959648511,135.79,60.49392,19.80906,63.654640169,2.29392,0.6690600000000001,2.3895,58.2,19.14,61.2664639097,135.76,61.35392,3.64906,61.4623391863,2.29392,0.6690600000000001,2.3895,59.06,2.98,59.1351333811,135.81,61.44392,3.59906,61.5492366959,2.29392,0.6690600000000001,2.3895,59.15,2.93,59.2225244312,135.68
2021-08-12 18:00:00,62.71272,20.58246,66.0039613163,2.2027200000000002,0.64246,2.2945,60.51,19.94,63.7107816621,135.67,62.62272,20.52246,65.8997452548,2.2027200000000002,0.64246,2.2945,60.42,19.88,63.6065311112,135.64,63.48272,4.28246,63.6270005756,2.2027200000000002,0.64246,2.2945,61.28,3.64,61.388011859,135.69,63.56272,4.23246,63.7034778599,2.2027200000000002,0.64246,2.2945,61.36,3.59,61.4649306516,135.52
2021-08-12 18:30:00,62.34376,20.85193,65.7384772843,2.06376,0.6019300000000001,2.14975,60.28,20.25,63.5904151583,135.89,62.24376,20.76193,65.6151156081,2.06376,0.6019300000000001,2.14975,60.18,20.16,63.4669835426,135.88,63.12376,4.46193,63.2812602266,2.06376,0.6019300000000001,2.14975,61.06,3.86,61.1818862083,135.92,63.22376,4.41193,63.3775114284,2.06376,0.6019300000000001,2.14975,61.16,3.81,61.2785582402,135.77
2021-08-12 19:00:00,61.68264,21.04452,65.1737669573,2.07264,0.6045200000000001,2.159,59.61,20.44,63.0170270641,136.16,61.60264,20.97452,65.0754619208,2.07264,0.6045200000000001,2.159,59.53,20.37,62.9186601892,136.14,62.47264,4.58452,62.6406303624,2.07264,0.6045200000000001,2.159,60.4,3.98,60.5309871058,136.21,62.57264,4.53452,62.7367288612,2.07264,0.6045200000000001,2.159,60.5,3.93,60.6275094326,136.03
2021-08-12 19:30:00,60.80048,21.66389,64.5447325361,1.59048,0.46389,1.6567500000000002,59.21,21.2,62.8908904373,136.55,60.69048,21.593890000000002,64.4176252897,1.59048,0.46389,1.6567500000000002,59.1,21.13,62.763738735,136.53,61.58048,5.14389,61.7949441408,1.59048,0.46389,1.6567500000000002,59.99,4.68,60.1722735153,136.57,61.67048,5.10389,61.8813202555,1.59048,0.46389,1.6567500000000002,60.08,4.64,60.2589080552,136.35
2021-08-12 20:00:00,59.49664,22.25152,63.5214948942,1.37664,0.40152000000000004,1.434,58.12,21.85,62.091520355,136.8,59.41664,22.17152,63.4185572841,1.37664,0.40152000000000004,1.434,58.04,21.77,61.9885029663,136.77,60.29664,5.68152,60.5637223493,1.37664,0.40152000000000004,1.434,58.92,5.28,59.1561053485,136.82,60.38664,5.63152,60.6486628707,1.37664,0.40152000000000004,1.434,59.01,5.23,59.2413115993,136.63
2021-08-12 20:30:00,58.32256,22.48408,62.5064385356,1.2825600000000001,0.37408,1.336,57.04,22.11,61.1752703304,137.1,58.22256,22.40408,62.3843673816,1.2825600000000001,0.37408,1.336,56.94,22.03,61.053128503,137.08,59.09256,6.00408,59.3967980955,1.2825600000000001,0.37408,1.336,57.81,5.63,58.0835002389,137.12,59.18256,5.95408,59.4813119963,1.2825600000000001,0.37408,1.336,57.9,5.58,58.168259386,136.91
2021-08-12 21:00:00,57.96024,22.41882,62.1449347176,1.23024,0.35882000000000003,1.2815,56.73,22.06,60.8681895574,136.58,57.89024,22.34882,62.0544087286,1.23024,0.35882000000000003,1.2815,56.66,21.99,60.7775920879,136.54,58.74024,6.30882,59.0780585755,1.23024,0.35882000000000003,1.2815,57.51,5.95,57.816975016,136.6,58.83024,6.25882,59.1622342906,1.23024,0.35882000000000003,1.2815,57.6,5.9,57.9013816761,136.42
2021-08-12 21:30:00,57.92,22.37875,62.0929533165,1.23,0.35875,1.28125,56.69,22.02,60.8164163693,135.13,57.82,22.29875,61.9708532422,1.23,0.35875,1.28125,56.59,21.94,60.6942476681,135.13,58.67,6.26875,59.0039500929,1.23,0.35875,1.28125,57.44,5.91,57.7432394311,135.16,58.77,6.22875,59.0991558871,1.23,0.35875,1.28125,57.54,5.87,57.8386419273,134.96
2021-08-12 22:00:00,55.0836,23.6198,59.9341133329,1.2336,0.3598,1.2850000000000001,53.85,23.26,58.6587597891,135.13,54.9936,23.5498,59.8238173389,1.2336,0.3598,1.2850000000000001,53.76,23.19,58.5483876806,135.13,55.8436,7.3398,56.3238876943,1.2336,0.3598,1.2850000000000001,54.61,6.98,55.054268681,135.16,55.9336,7.2898,56.4066378452,1.2336,0.3598,1.2850000000000001,54.7,6.93,55.1372369638,134.96
2021-08-12 22:30:00,51.52248,24.87239,57.2119019931,1.24248,0.36239000000000005,1.29425,50.28,24.51,55.9358427129,135.99,51.44248,24.80239,57.1094326558,1.24248,0.36239000000000005,1.29425,50.2,24.44,55.8332660696,135.97,52.28248,8.40239,52.9533556317,1.24248,0.36239000000000005,1.29425,51.04,8.04,51.6693642307,136.02,52.36248,8.36239,53.0260207659,1.24248,0.36239000000000005,1.29425,51.12,8.0,51.7421916815,135.83
2021-08-12 23:00:00,48.36152,25.66211,54.7483379324,1.24152,0.36211000000000004,1.29325,47.12,25.3,53.482561644,136.66,48.27152,25.58211,54.631346269,1.24152,0.36211000000000004,1.29325,47.03,25.22,53.3654316951,136.63,49.11152,9.13211,49.9533465322,1.24152,0.36211000000000004,1.29325,47.87,8.77,48.6667216895,136.69,49.18152,9.09211,50.014881523,1.24152,0.36211000000000004,1.29325,47.94,8.73,48.7283952126,136.49
2021-08-12 23:30:00,44.96272,26.22246,52.0505869155,1.24272,0.36246,1.2945,43.72,25.86,50.7954525524,136.98,44.88272,26.15246,51.9462194837,1.24272,0.36246,1.2945,43.64,25.79,50.6909627054,136.95,45.70272,9.63246,46.706775751,1.24272,0.36246,1.2945,44.46,9.27,45.4161259907,137.01,45.77272,9.61246,46.7711586712,1.24272,0.36246,1.2945,44.53,9.25,45.48058267,136.81
2021-08-13 00:00:00,42.54296,26.52253,50.1333027354,1.24296,0.36253,1.29475,41.3,26.16,48.8879903453,137.08,42.47296,26.45253,50.0368731493,1.24296,0.36253,1.29475,41.23,26.09,48.7914029313,137.05,43.29296,9.95253,44.4222156017,1.24296,0.36253,1.29475,42.05,9.59,43.1296951067,137.09,43.36296,9.92253,44.4837374954,1.24296,0.36253,1.29475,42.12,9.56,43.1912954193,136.92
2021-08-13 00:30:00,40.60968,26.98449,48.7576538634,1.2496800000000001,0.36449000000000004,1.30175,39.36,26.62,47.5166707588,137.08,40.54968,26.90449,48.6634167549,1.2496800000000001,0.36449000000000004,1.30175,39.3,26.54,47.4221635947,137.05,41.37968,10.38449,42.6628122545,1.2496800000000001,0.36449000000000004,1.30175,40.13,10.02,41.3620272714,137.09,41.44968,10.36449,42.725854293,1.2496800000000001,0.36449000000000004,1.30175,40.2,10.0,41.4251131562,136.92
2021-08-13 01:00:00,39.1724,27.33695,47.7680411684,1.2924,0.37695,1.34625,37.88,26.96,46.4944727898,137.24,39.1324,27.26695,47.6951914983,1.2924,0.37695,1.34625,37.84,26.89,46.4213065305,137.23,39.9524,10.71695,41.3648073012,1.2924,0.37695,1.34625,38.66,10.34,40.0188855417,137.27,40.0224,10.68695,41.4246714177,1.2924,0.37695,1.34625,38.73,10.31,40.0787849117,137.08
2021-08-13 01:30:00,39.1736,27.3373,47.7692255354,1.2936,0.3773,1.3475000000000001,37.88,26.96,46.4944727898,137.24,39.1336,27.2773,47.7020937093,1.2936,0.3773,1.3475000000000001,37.84,26.9,46.4270998448,137.23,39.9536,10.6573,41.3505525507,1.2936,0.3773,1.3475000000000001,38.66,10.28,40.0034248534,137.27,40.0236,10.6373,41.4130499752,1.2936,0.3773,1.3475000000000001,38.73,10.26,40.0659518794,137.17
2021-08-13 02:00:00,38.85384,27.40737,47.547710913,1.29384,0.37737000000000004,1.34775,37.56,27.03,46.2749878444,137.58,38.79384,27.33737,47.4583377339,1.29384,0.37737000000000004,1.34775,37.5,26.96,46.1854046209,137.55,39.62384,10.72737,41.0502760461,1.29384,0.37737000000000004,1.34775,38.33,10.35,39.7027883152,137.6,39.683840000000004,10.69737,41.1003756925,1.29384,0.37737000000000004,1.34775,38.39,10.32,39.7529181319,137.42
2021-08-13 02:30:00,38.13336,27.85723,47.2247647761,1.29336,0.37723,1.34725,36.84,27.48,45.9601566577,137.58,38.09336,27.78723,47.1511847907,1.29336,0.37723,1.34725,36.8,27.41,45.8862517537,137.55,38.91336,11.11723,40.4702654966,1.29336,0.37723,1.34725,37.62,10.74,39.123036692,137.6,38.97336,11.10723,40.5252186664,1.29336,0.37723,1.34725,37.68,10.73,39.1779950993,137.42
2021-08-13 03:00:00,37.07456,28.55758,46.798059518,1.2945600000000002,0.37758,1.3485,35.78,28.18,45.544712097,137.76,37.01456,28.49758,46.713913536,1.2945600000000002,0.37758,1.3485,35.72,28.12,45.4604531434,137.74,37.84456,11.76758,39.6318894408,1.2945600000000002,0.37758,1.3485,36.55,11.39,38.283607458,137.79,37.89456,11.74758,39.6737106085,1.2945600000000002,0.37758,1.3485,36.6,11.37,38.3254080213,137.66
2021-08-13 03:30:00,36.9348,28.74765,46.8039189765,1.2948,0.37765000000000004,1.34875,35.64,28.37,45.5528978222,137.96,36.894800000000004,28.67765,46.7293684588,1.2948,0.37765000000000004,1.34875,35.6,28.3,45.4780166674,137.94,37.7248,11.94765,39.5715412331,1.2948,0.37765000000000004,1.34875,36.43,11.57,38.223157902,137.98,37.7748,11.91765,39.6101741547,1.2948,0.37765000000000004,1.34875,36.48,11.54,38.2617563632,137.83
2021-08-13 04:00:00,36.58912,28.81016,46.5702589815,1.26912,0.37016000000000004,1.322,35.32,28.44,45.3468411248,138.08,36.53912,28.74016,46.4876767241,1.26912,0.37016000000000004,1.322,35.27,28.37,45.2640011488,138.06,37.35912,11.97016,39.2299449095,1.26912,0.37016000000000004,1.322,36.09,11.6,37.9084172711,138.08,37.41912,11.96016,39.2840421647,1.26912,0.37016000000000004,1.322,36.15,11.59,37.962489381,137.83
2021-08-13 04:30:00,36.69136,28.94498,46.7340108042,1.25136,0.36498,1.3035,35.44,28.58,45.5281231768,138.08,36.65136,28.88498,46.665450383,1.25136,0.36498,1.3035,35.4,28.52,45.4593268758,138.06,37.48136,12.14498,39.399909729,1.25136,0.36498,1.3035,36.23,11.78,38.0969985694,138.17,37.54136,12.12498,39.4508409372,1.25136,0.36498,1.3035,36.29,11.76,38.1478924713,137.95
2021-08-13 05:00:00,36.65552,28.74911,46.5847450595,1.26552,0.36911000000000005,1.31825,35.39,28.38,45.3638236925,138.2,36.60552,28.66911,46.4960424409,1.26552,0.36911000000000005,1.31825,35.34,28.3,45.2747788509,138.17,37.42552,11.93911,39.2837357549,1.26552,0.36911000000000005,1.31825,36.16,11.57,37.9659123425,138.17,37.48552,11.91911,39.3348368862,1.26552,0.36911000000000005,1.31825,36.22,11.55,38.0169817319,138.07
2021-08-13 05:30:00,37.42304,28.32547,46.9341685083,1.25304,0.36547,1.30525,36.17,27.96,45.7168513789,138.08,37.38304,28.25547,46.8600391012,1.25304,0.36547,1.30525,36.13,27.89,45.6424035301,138.04,38.21304,11.65547,39.9510501359,1.25304,0.36547,1.30525,36.96,11.29,38.6459014645,138.17,38.26304,11.63547,39.993054299,1.25304,0.36547,1.30525,37.01,11.27,38.6878921628,137.94
2021-08-13 06:00:00,38.32384,28.04987,47.492230094600004,1.23384,0.35987,1.28525,37.09,27.69,46.2861123881,137.52,38.28384,27.98987,47.4245213762,1.23384,0.35987,1.28525,37.05,27.63,46.2181717509,137.49,39.09384,11.44987,40.7360755223,1.23384,0.35987,1.28525,37.86,11.09,39.4508263538,137.52,39.15384,11.42987,40.7880511297,1.23384,0.35987,1.28525,37.92,11.07,39.5028011665,137.34
2021-08-13 06:30:00,41.45312,26.94091,49.4385860372,1.20312,0.35091000000000006,1.25325,40.25,26.59,48.239927446,137.25,41.40312,26.86091,49.3530833055,1.20312,0.35091000000000006,1.25325,40.2,26.51,48.1541285873,137.22,42.23312,10.50091,43.5190249863,1.20312,0.35091000000000006,1.25325,41.03,10.15,42.2668120397,137.27,42.28312,10.48091,43.5627330566,1.20312,0.35091000000000006,1.25325,41.08,10.13,42.3105577841,137.06
2021-08-13 07:00:00,44.78552,25.58036,51.5761342037,1.23552,0.36036,1.287,43.55,25.22,50.3254498241,136.56,44.73552,25.51036,51.4980117772,1.23552,0.36036,1.287,43.5,25.15,50.247114345,136.53,45.54552,9.24036,46.4734186928,1.23552,0.36036,1.287,44.31,8.88,45.1910444668,136.59,45.60552,9.20036,46.5242955734,1.23552,0.36036,1.287,44.37,8.84,45.2420434994,136.41
2021-08-13 07:30:00,48.91096,24.12278,54.5361396053,1.38096,0.40278,1.4385,47.53,23.72,53.120046122,136.07,48.82096,24.04278,54.420045989,1.38096,0.40278,1.4385,47.44,23.64,53.0038036371,136.04,49.63096,7.86278,50.2499303467,1.38096,0.40278,1.4385,48.25,7.46,48.8232946451,136.11,49.69096,7.83278,50.3045122057,1.38096,0.40278,1.4385,48.31,7.43,48.8780216457,135.91
2021-08-13 08:00:00,51.71392,22.90031,56.557525758,1.54392,0.45031000000000004,1.60825,50.17,22.45,54.9639099774,135.69,51.62392,22.83031,56.4468969108,1.54392,0.45031000000000004,1.60825,50.08,22.38,54.8531749309,135.68,52.43392,6.74031,52.8653737853,1.54392,0.45031000000000004,1.60825,50.89,6.29,51.2772483661,135.7,52.50392,6.71031,52.9309916369,1.54392,0.45031000000000004,1.60825,50.96,6.26,51.343054058,135.53
2021-08-13 08:30:00,54.96832,21.56826,59.0483364969,1.70832,0.49826000000000004,1.7795,53.26,21.07,57.2762821768,135.33,54.87832,21.48826,58.9353486784,1.70832,0.49826000000000004,1.7795,53.17,20.99,57.163178708,135.32,55.68832,5.54826,55.964025708,1.70832,0.49826000000000004,1.7795,53.98,5.05,54.2157071336,135.35,55.76832,5.50826,56.039686329,1.70832,0.49826000000000004,1.7795,54.06,5.01,54.2916540547,135.18
2021-08-13 09:00:00,56.20224,20.81482,59.9328667148,2.62224,0.76482,2.7315,53.58,20.05,57.2085561783,134.71,56.11224,20.74482,59.8241676469,2.62224,0.76482,2.7315,53.49,19.98,57.0997416807,134.69,56.93224,4.63482,57.1205874256,2.62224,0.76482,2.7315,54.31,3.87,54.4477088591,134.73,57.01224,4.58482,57.1962943227,2.62224,0.76482,2.7315,54.39,3.8200000000000003,54.5239809625,134.53
2021-08-13 09:30:00,57.624,20.52325,61.1696752203,2.754,0.80325,2.86875,54.87,19.72,58.3060485713,135.41,57.534,20.46325,61.0647669001,2.754,0.80325,2.86875,54.78,19.66,58.2010652823,135.37,58.364,4.37325,58.5276158028,2.754,0.80325,2.86875,55.61,3.5700000000000003,55.7244739769,135.44,58.424,4.32325,58.5837372192,2.754,0.80325,2.86875,55.67,3.52,55.7811733473,135.34
2021-08-13 10:00:00,58.83304,19.75672,62.0616997898,1.94304,0.56672,2.024,56.89,19.19,60.0393887377,135.41,58.72304,19.68672,61.9351464937,1.94304,0.56672,2.024,56.78,19.12,59.9127932916,135.37,59.55304,3.55672,59.6591554617,1.94304,0.56672,2.024,57.61,2.99,57.6875393824,135.44,59.64304,3.50672,59.746040083,1.94304,0.56672,2.024,57.7,2.94,57.774852661,135.34
2021-08-13 10:30:00,58.83328,19.78804,62.0719047766,2.39328,0.6980400000000001,2.493,56.44,19.09,59.5810515181,135.42,58.73328,19.71804,61.9548164471,2.39328,0.6980400000000001,2.493,56.34,19.02,59.4639050181,135.41,59.57328,3.60804,59.6824399853,2.39328,0.6980400000000001,2.493,57.18,2.91,57.2539998603,135.6,59.64328,3.56804,59.7499101137,2.39328,0.6980400000000001,2.493,57.25,2.87,57.3218928508,135.34
2021-08-13 11:00:00,58.38584,19.84962,61.667768945,3.25584,0.9496200000000001,3.3915,55.13,18.9,58.2797297523,135.42,58.27584,19.77962,61.541099235,3.25584,0.9496200000000001,3.3915,55.02,18.83,58.1529818668,135.41,59.10584,3.66962,59.2196456681,3.25584,0.9496200000000001,3.3915,55.85,2.7199999999999998,55.9161953284,135.45,59.19584,3.6196200000000003,59.3064003481,3.25584,0.9496200000000001,3.3915,55.94,2.67,56.0036829146,135.34
2021-08-13 11:30:00,58.50256,19.51033,61.6701102907,2.81256,0.8203300000000001,2.9297500000000003,55.69,18.69,58.7425927245,135.64,58.40256,19.44033,61.5531107667,2.81256,0.8203300000000001,2.9297500000000003,55.59,18.62,58.6255277162,135.61,59.23256,3.30033,59.3244329283,2.81256,0.8203300000000001,2.9297500000000003,56.42,2.48,56.4744791919,135.55,59.30256,3.24033,59.3910208791,2.81256,0.8203300000000001,2.9297500000000003,56.49,2.42,56.5418119625,135.49
2021-08-13 12:00:00,58.48296,19.60628,61.6819489462,2.35296,0.68628,2.451,56.13,18.92,59.2329578866,135.64,58.38296,19.53628,61.5648946608,2.35296,0.68628,2.451,56.03,18.85,59.1158472831,135.61,59.21296,3.37628,59.3091384072,2.35296,0.68628,2.451,56.86,2.69,56.9235952835,135.7,59.29296,3.32628,59.3861873183,2.35296,0.68628,2.451,56.94,2.64,57.0011684091,135.49
2021-08-13 12:30:00,58.73792,19.86731,62.0068806872,2.76792,0.8073100000000001,2.8832500000000003,55.97,19.06,59.1263435365,135.64,58.62792,19.80731,61.8834592841,2.76792,0.8073100000000001,2.8832500000000003,55.86,19.0,59.0028778959,135.61,59.46792,3.64731,59.5796641427,2.76792,0.8073100000000001,2.8832500000000003,56.7,2.84,56.7710806661,135.7,59.54792,3.5973100000000002,59.656478404,2.76792,0.8073100000000001,2.8832500000000003,56.78,2.79,56.8485048176,135.49
2021-08-13 13:00:00,57.9684,20.2237,61.3948975099,3.3384,0.9737,3.4775,54.63,19.25,57.922356651,135.64,57.8684,20.1537,61.2774293052,3.3384,0.9737,3.4775,54.53,19.18,57.804786134,135.61,58.6984,3.9437,58.8307311891,3.3384,0.9737,3.4775,55.36,2.9699999999999998,55.4396112901,135.7,58.7784,3.8937,58.9072254163,3.3384,0.9737,3.4775,55.44,2.92,55.5168442907,135.49
2021-08-13 13:30:00,56.4176,20.89805,60.1637273078,4.1076,1.19805,4.27875,52.31,19.7,55.8965660842,136.0,56.3176,20.83805,60.0491165427,4.1076,1.19805,4.27875,52.21,19.64,55.781840235,135.97,57.1576,4.49805,57.3343151312,4.1076,1.19805,4.27875,53.05,3.3,53.1525399205,136.02,57.2276,4.44805,57.4002034018,4.1076,1.19805,4.27875,53.12,3.25,53.2193282558,135.81
2021-08-13 14:00:00,55.66352,21.15061,59.5464168709,4.25352,1.24061,4.43075,51.41,19.91,55.1307192045,136.34,55.56352,21.08061,59.4280815168,4.25352,1.24061,4.43075,51.31,19.84,55.0121959205,136.3,56.37352,4.8106100000000005,56.5784033511,4.25352,1.24061,4.43075,52.12,3.5700000000000003,52.2421218941,136.36,56.46352,4.76061,56.663855308,4.25352,1.24061,4.43075,52.21,3.52,52.328524726,136.18
2021-08-13 14:30:00,55.62776,21.39518,59.6003473971,3.61776,1.05518,3.7685,52.01,20.34,55.8458207926,136.02,55.52776,21.32518,59.4818916364,3.61776,1.05518,3.7685,51.91,20.27,55.7272016164,136.0,56.34776,5.17518,56.5849144653,3.61776,1.05518,3.7685,52.73,4.12,52.8907109047,136.03,56.41776,5.12518,56.6500760233,3.61776,1.05518,3.7685,52.8,4.07,52.956632257,135.89
2021-08-13 15:00:00,55.12752,21.35761,59.1201401069,3.07752,0.89761,3.20575,52.05,20.46,55.9268638491,135.59,55.01752,21.27761,58.9886785262,3.07752,0.89761,3.20575,51.94,20.38,55.7952327713,135.56,55.83752,5.09761,56.069726836,3.07752,0.89761,3.20575,52.76,4.2,52.9269080903,135.61,55.91752,5.05761,56.1457786647,3.07752,0.89761,3.20575,52.84,4.16,53.0035017711,135.44
2021-08-13 15:30:00,54.45976,22.09493,58.7711782336,3.95976,1.15493,4.12475,50.5,20.94,54.6693113181,135.69,54.37976,22.02493,58.670740912,3.95976,1.15493,4.12475,50.42,20.87,54.5686109407,135.66,55.17976,5.80493,55.4842601641,3.95976,1.15493,4.12475,51.22,4.65,51.4306416448,135.73,55.25976,5.75493,55.5586203443,3.95976,1.15493,4.12475,51.3,4.6,51.5058249133,135.52
2021-08-13 16:00:00,54.39328,22.18929,58.745157246,3.32328,0.9692900000000001,3.46175,51.07,21.22,55.3031038912,135.93,54.29328,22.10929,58.6223588528,3.32328,0.9692900000000001,3.46175,50.97,21.14,55.1800733961,135.89,55.11328,5.8192900000000005,55.4196514646,3.32328,0.9692900000000001,3.46175,51.79,4.85,52.0165992737,135.97,55.18328,5.77929,55.4850843422,3.32328,0.9692900000000001,3.46175,51.86,4.8100000000000005,52.0825853813,135.76
2021-08-13 16:30:00,54.30168,22.19799,58.6636447117,2.70168,0.7879900000000001,2.81425,51.6,21.41,55.8654463868,136.12,54.20168,22.11799,58.5408199162,2.70168,0.7879900000000001,2.81425,51.5,21.33,55.7424335673,136.09,55.02168,5.82799,55.3294744007,2.70168,0.7879900000000001,2.81425,52.32,5.04,52.5621917351,136.14,55.09168,5.77799,55.3938477961,2.70168,0.7879900000000001,2.81425,52.39,4.99,52.6271051835,135.91
2021-08-13 17:00:00,55.71424,22.29332,60.0089048009,2.51424,0.7333200000000001,2.6189999999999998,53.2,21.56,57.4027316423,136.12,55.61424,22.21332,59.8863530047,2.51424,0.7333200000000001,2.6189999999999998,53.1,21.48,57.2800174581,136.09,56.44424,5.90332,56.7521049495,2.51424,0.7333200000000001,2.6189999999999998,53.93,5.17,54.1772443005,136.14,56.53424,5.84332,56.8354174877,2.51424,0.7333200000000001,2.6189999999999998,54.02,5.11,54.2611509277,135.91
2021-08-13 17:30:00,55.87056,22.74183,60.321723338,2.44056,0.7118300000000001,2.54225,53.43,22.03,57.7934754103,136.35,55.78056,22.67183,60.2119817766,2.44056,0.7118300000000001,2.54225,53.34,21.96,57.6835955883,136.31,56.62056,6.42183,56.9835740829,2.44056,0.7118300000000001,2.54225,54.18,5.71,54.4800559838,136.37,56.69056,6.38183,57.0486401877,2.44056,0.7118300000000001,2.54225,54.25,5.67,54.5454984394,136.19
2021-08-13 18:00:00,56.23288,22.76459,60.6659983101,2.55288,0.7445900000000001,2.65925,53.68,22.02,58.0208824476,135.98,56.14288,22.68459,60.5525688816,2.55288,0.7445900000000001,2.65925,53.59,21.94,57.9072681103,135.97,56.98288,6.45459,57.347278446,2.55288,0.7445900000000001,2.65925,54.43,5.71,54.7286853487,136.0,57.07288,6.40459,57.431110076,2.55288,0.7445900000000001,2.65925,54.52,5.66,54.8130094047,135.8
2021-08-13 18:30:00,55.7124,23.2107,60.3540231323,1.9224,0.5607,2.0025,53.79,22.65,58.3642578981,135.88,55.6324,23.1307,60.2494249952,1.9224,0.5607,2.0025,53.71,22.57,58.2594970799,135.85,56.4824,6.9307,56.9060287865,1.9224,0.5607,2.0025,54.56,6.37,54.9305971204,135.9,56.5624,6.8807,56.9793745688,1.9224,0.5607,2.0025,54.64,6.32,55.0042907417,135.8
2021-08-13 19:00:00,55.591120000000004,23.27741,60.2678225852,1.6711200000000002,0.48741000000000007,1.74075,53.92,22.79,58.538453174,135.88,55.51112,23.19741,60.1631471448,1.6711200000000002,0.48741000000000007,1.74075,53.84,22.71,58.4336350059,135.85,56.38112,6.97741,56.8112219791,1.6711200000000002,0.48741000000000007,1.74075,54.71,6.49,55.093594909,135.9,56.47112,6.92741,56.8944320946,1.6711200000000002,0.48741000000000007,1.74075,54.8,6.44,55.1771111966,135.71
2021-08-13 19:30:00,54.28432,23.80876,59.2760023163,1.5043199999999999,0.43876000000000004,1.5670000000000002,52.78,23.37,57.7224852202,135.88,54.20432,23.72876,59.1706207319,1.5043199999999999,0.43876000000000004,1.5670000000000002,52.7,23.29,57.6169601767,135.85,55.05432,7.51876,55.565366035,1.5043199999999999,0.43876000000000004,1.5670000000000002,53.55,7.08,54.0160059612,135.9,55.14432,7.47876,55.6491498533,1.5043199999999999,0.43876000000000004,1.5670000000000002,53.64,7.04,54.1000110906,135.71
2021-08-13 20:00:00,53.06432,24.17626,58.3122080241,1.3243200000000002,0.38626000000000005,1.3795,51.74,23.79,56.9472712252,135.88,52.99432,24.10626,58.2194960769,1.3243200000000002,0.38626000000000005,1.3795,51.67,23.72,56.8544395804,135.85,53.85432,7.85626,54.4243383409,1.3243200000000002,0.38626000000000005,1.3795,52.53,7.47,53.0584752891,135.9,53.94432,7.81626,54.5076469924,1.3243200000000002,0.38626000000000005,1.3795,52.62,7.43,53.1419730533,135.71
2021-08-13 20:30:00,52.3464,24.61645,57.8456152492,1.2564,0.36645000000000005,1.30875,51.09,24.25,56.5530777235,136.02,52.2864,24.54645,57.7615428513,1.2564,0.36645000000000005,1.30875,51.03,24.18,56.4688701853,135.99,53.1464,8.28645,53.7885218849,1.2564,0.36645000000000005,1.30875,51.89,7.92,52.490937313,136.04,53.2264,8.24645,53.8614295629,1.2564,0.36645000000000005,1.30875,51.97,7.88,52.5640114527,135.83
2021-08-13 21:00:00,52.52704,24.65247,58.0244276858,1.27704,0.37247,1.33025,51.25,24.28,56.7105007913,136.19,52.44704,24.57247,57.9180307561,1.27704,0.37247,1.33025,51.17,24.2,56.6039654088,136.17,53.30704,8.47247,53.9761360368,1.27704,0.37247,1.33025,52.03,8.1,52.6567270156,136.21,53.38704,8.43247,54.0488907404,1.27704,0.37247,1.33025,52.11,8.06,52.7296472584,136.02
2021-08-13 21:30:00,52.16128,25.04079,57.860524497,1.27128,0.37079,1.3242500000000001,50.89,24.67,56.5544074321,135.45,52.09128,24.96079,57.7628123403,1.27128,0.37079,1.3242500000000001,50.82,24.59,56.4565363798,135.41,52.92128,8.81079,53.649714792,1.27128,0.37079,1.3242500000000001,51.65,8.44,52.3350370211,135.49,53.01128,8.77079,53.7319510577,1.27128,0.37079,1.3242500000000001,51.74,8.4,52.4174360304,135.31
2021-08-13 22:00:00,49.86792,25.69981,56.1007101485,1.2679200000000002,0.36981,1.32075,48.6,25.33,54.8048255175,135.78,49.77792,25.63981,55.993224379,1.2679200000000002,0.36981,1.32075,48.51,25.27,54.6972851246,135.75,50.61792,9.46981,51.4961272967,1.2679200000000002,0.36981,1.32075,49.35,9.1,50.1819937826,135.78,50.69792,9.43981,51.5692651214,1.2679200000000002,0.36981,1.32075,49.43,9.07,50.2552464923,135.59
2021-08-13 22:30:00,47.5648,26.0414,54.2269740351,1.2048,0.3514,1.255,46.36,25.69,53.0021292025,135.78,47.5048,25.9614,54.1359428938,1.2048,0.3514,1.255,46.3,25.61,52.9108882934,135.75,48.3348,9.6714,49.292888625,1.2048,0.3514,1.255,47.13,9.32,48.042682065,135.78,48.4148,9.6314,49.3635161329,1.2048,0.3514,1.255,47.21,9.28,48.113433675,135.59
2021-08-13 23:00:00,45.30664,26.43902,52.456776556,1.19664,0.34902000000000005,1.2465,44.11,26.09,51.2482214326,136.3,45.23664,26.36902,52.3610429064,1.19664,0.34902000000000005,1.2465,44.04,26.02,51.1523410999,136.26,46.06664,9.99902,47.1393224585,1.19664,0.34902000000000005,1.2465,44.87,9.65,45.8959627854,136.33,46.14664,9.97902,47.2132738057,1.19664,0.34902000000000005,1.2465,44.95,9.63,45.969983685,136.11
2021-08-13 23:30:00,42.38296,27.02503,50.2659680585,1.18296,0.34503,1.23225,41.2,26.68,49.0842377959,136.6,42.32296,26.95503,50.1777499043,1.18296,0.34503,1.23225,41.14,26.61,48.9958334963,136.55,43.17296,10.59503,44.454011471,1.18296,0.34503,1.23225,41.99,10.25,43.2229406681,136.61,43.25296,10.56503,44.5245820605,1.18296,0.34503,1.23225,42.07,10.22,43.2935711163,136.42
2021-08-14 00:00:00,39.63064,27.53727,48.258562617,1.19064,0.34727,1.24025,38.44,27.19,47.0842829403,136.6,39.59064,27.47727,48.191484126,1.19064,0.34727,1.24025,38.4,27.13,47.0169852287,136.55,40.42064,11.00727,41.89257847,1.19064,0.34727,1.24025,39.23,10.66,40.6525337464,136.61,40.49064,10.98727,41.9548808801,1.19064,0.34727,1.24025,39.3,10.64,40.7148572391,136.42
2021-08-14 00:30:00,37.82128,28.16329,47.1552767404,1.21128,0.35329000000000005,1.2617500000000001,36.61,27.81,45.974864872,136.95,37.79128,28.08329,47.0834580427,1.21128,0.35329000000000005,1.2617500000000001,36.58,27.73,45.9026066798,136.91,38.63128,11.64329,40.3477632151,1.21128,0.35329000000000005,1.2617500000000001,37.42,11.29,39.0860652919,136.96,38.69128,11.62329,40.3994556704,1.21128,0.35329000000000005,1.2617500000000001,37.48,11.27,39.1377477635,136.77
2021-08-14 01:00:00,36.70752,28.22386,46.3036531804,1.24752,0.36386,1.2995,35.46,27.86,45.0953567455,136.86,36.67752,28.15386,46.2372177607,1.24752,0.36386,1.2995,35.43,27.79,45.028535397,136.91,37.50752,11.68386,39.2851962074,1.24752,0.36386,1.2995,36.26,11.32,37.9859184435,136.87,37.57752,11.66386,39.3461006893,1.24752,0.36386,1.2995,36.33,11.3,38.0467988141,136.68
2021-08-14 01:30:00,35.93248,28.33239,45.7587963354,1.24248,0.36239000000000005,1.29425,34.69,27.97,44.5613846284,136.95,35.90248,28.27239,45.6980974053,1.24248,0.36239000000000005,1.29425,34.66,27.91,44.500378650100004,136.91,36.76248,11.72239,38.5861939437,1.24248,0.36239000000000005,1.29425,35.52,11.36,37.2923584666,136.97,36.82248,11.70239,38.6373001782,1.24248,0.36239000000000005,1.29425,35.58,11.34,37.3434331577,136.81
2021-08-14 02:00:00,35.62784,28.59687,45.6850517879,1.25784,0.36687000000000003,1.31025,34.37,28.23,44.4772953314,137.28,35.61784,28.52687,45.6334618264,1.25784,0.36687000000000003,1.31025,34.36,28.16,44.4251640402,137.26,36.46784,11.93687,38.3717633119,1.25784,0.36687000000000003,1.31025,35.21,11.57,37.0622314493,137.29,36.53784,11.926870000000001,38.4351919452,1.25784,0.36687000000000003,1.31025,35.28,11.56,37.1256245739,137.09
2021-08-14 02:30:00,34.8036,29.03855,45.3269010529,1.2636,0.36855000000000004,1.3162500000000001,33.54,28.67,44.1236954481,137.54,34.7736,28.97855,45.2654351251,1.2636,0.36855000000000004,1.3162500000000001,33.51,28.61,44.0619132585,137.51,35.6236,12.31855,37.6933356319,1.2636,0.36855000000000004,1.3162500000000001,34.36,11.95,36.3787314237,137.55,35.6836,12.30855,37.7467841288,1.2636,0.36855000000000004,1.3162500000000001,34.42,11.94,36.4321286779,137.33
2021-08-14 03:00:00,33.71008,29.56044,44.8351325034,1.27008,0.37044000000000005,1.323,32.44,29.19,43.6395428482,137.69,33.69008,29.50044,44.7805476809,1.27008,0.37044000000000005,1.323,32.42,29.13,43.5845534565,137.65,34.54008,12.77044,36.8252802325,1.27008,0.37044000000000005,1.323,33.27,12.4,35.5056741944,137.7,34.61008,12.75044,36.8840257808,1.27008,0.37044000000000005,1.323,33.34,12.38,35.5643079505,137.55
2021-08-14 03:30:00,32.88024,25.82757,41.8111654294,1.26024,0.36757,1.31275,31.62,25.46,40.5960096561,138.03,32.86024,25.95757,41.8758977595,1.26024,0.36757,1.31275,31.6,25.59,40.6621211941,138.0,34.00024,25.45757,42.4747476786,1.26024,0.36757,1.31275,32.74,25.09,41.2482205677,138.07,33.76024,8.84757,34.9003338059,1.26024,0.36757,1.31275,32.5,8.48,33.5880990829,137.9
2021-08-14 04:00:00,32.31448,25.73464,41.3097726162,1.28448,0.37464000000000003,1.338,31.03,25.36,40.0748112909,136.05,32.27448,25.66464,41.2348857838,1.28448,0.37464000000000003,1.338,30.99,25.29,39.9995524975,136.02,33.44448,27.12464,43.0613438899,1.28448,0.37464000000000003,1.338,32.16,26.75,41.8309466783,136.08,33.17448,8.28464,34.1932944186,1.28448,0.37464000000000003,1.338,31.89,7.91,32.8563570713,135.88
2021-08-14 04:30:00,32.54736,25.41548,41.2950029253,1.28736,0.37548000000000004,1.341,31.26,25.04,40.0523307686,136.05,32.50736,25.34548,41.2204052697,1.28736,0.37548000000000004,1.341,31.22,24.97,39.9773598428,136.02,33.67736,26.81548,43.0492107268,1.28736,0.37548000000000004,1.341,32.39,26.44,41.8113106707,136.08,33.41736,7.95548,34.3512679737,1.28736,0.37548000000000004,1.341,32.13,7.58,33.0120175088,135.88
2021-08-14 05:00:00,32.59496,25.46478,41.3628630277,1.28496,0.37478000000000006,1.3385,31.31,25.09,40.1226145708,135.95,32.56496,25.39478,41.2961435373,1.28496,0.37478000000000006,1.3385,31.28,25.02,40.055446571,135.93,33.73496,26.85478,43.1187515479,1.28496,0.37478000000000006,1.3385,32.45,26.48,41.883086085,135.97,33.46496,8.03478,34.4160026361,1.28496,0.37478000000000006,1.3385,32.18,7.66,33.0791172796,135.88
2021-08-14 05:30:00,33.11024,24.93632,41.450066924,1.29024,0.37632000000000004,1.344,31.82,24.56,40.1958455565,135.95,33.08024,24.85632,41.378000464,1.29024,0.37632000000000004,1.344,31.79,24.48,40.1232413945,135.85,34.27024,26.30632,43.2026830371,1.29024,0.37632000000000004,1.344,32.98,25.93,41.9528938215,135.89,33.99024,7.54632,34.8178597964,1.29024,0.37632000000000004,1.344,32.7,7.17,33.4768412488,135.77
2021-08-14 06:00:00,32.62496,24.93478,41.0625287659,1.28496,0.37478000000000006,1.3385,31.34,24.56,39.8169461411,135.68,32.59496,24.87478,41.0022694183,1.28496,0.37478000000000006,1.3385,31.31,24.5,39.7563340865,135.65,33.77496,26.32478,42.8222134534,1.28496,0.37478000000000006,1.3385,32.49,25.95,41.5812770367,135.71,33.50496,7.50478,34.3351724541,1.28496,0.37478000000000006,1.3385,32.22,7.13,32.9994742382,135.53
2021-08-14 06:30:00,34.146,24.558,42.0600128388,1.296,0.378,1.35,32.85,24.18,40.7896420676,135.84,34.106,24.488,41.9866809834,1.296,0.378,1.35,32.81,24.11,40.7159452795,135.82,35.296,25.928,43.7957623521,1.296,0.378,1.35,34.0,25.55,42.5300188102,135.87,34.996,7.168,35.7225452621,1.296,0.378,1.35,33.7,6.79,34.3772322912,135.67
2021-08-14 07:00:00,36.14848,23.81914,43.2904612663,1.36848,0.39914000000000005,1.4255,34.78,23.42,41.9302372996,135.84,36.09848,23.74914,43.2102060751,1.36848,0.39914000000000005,1.4255,34.73,23.35,41.8496762234,135.73,37.33848,25.16914,45.0294092461,1.36848,0.39914000000000005,1.4255,35.97,24.77,43.6737197866,135.87,36.98848,6.54914,37.5637975643,1.36848,0.39914000000000005,1.4255,35.62,6.15,36.1470178576,135.67
2021-08-14 07:30:00,38.08424,23.58082,44.7935755243,1.6142400000000001,0.47082,1.6815,36.47,23.11,43.1756065389,135.19,38.02424,23.51082,44.7057209387,1.6142400000000001,0.47082,1.6815,36.41,23.04,43.0874656948,135.17,39.27424,24.93082,46.5189392984,1.6142400000000001,0.47082,1.6815,37.66,24.46,44.9062044711,135.21,38.91424,6.23082,39.4099123654,1.6142400000000001,0.47082,1.6815,37.3,5.76,37.7421197073,135.06
2021-08-14 08:00:00,39.94216,23.32188,46.2524186632,1.89216,0.55188,1.971,38.05,22.77,44.3427040222,135.51,39.87216,23.25188,46.1566795448,1.89216,0.55188,1.971,37.98,22.7,44.2466993119,135.48,41.16216,24.67188,47.9898434942,1.89216,0.55188,1.971,39.27,24.12,46.0858687669,135.53,40.76216,6.05188,41.2089667354,1.89216,0.55188,1.971,38.87,5.5,39.2571891505,135.33
2021-08-14 08:30:00,42.84088,22.71859,48.4920130616,2.12088,0.6185900000000001,2.20925,40.72,22.1,46.3306421281,135.18,42.77088,22.63859,48.3927053714,2.12088,0.6185900000000001,2.20925,40.65,22.02,46.2309733837,135.15,44.10088,24.03859,50.2268994261,2.12088,0.6185900000000001,2.20925,41.98,23.42,48.0709558881,135.22,43.65088,5.51859,43.9983427002,2.12088,0.6185900000000001,2.20925,41.53,4.9,41.8180690611,135.07
2021-08-14 09:00:00,45.79472,21.61846,50.6410326973,2.15472,0.62846,2.2445,43.64,20.99,48.4255067088,134.88,45.70472,21.54846,50.5297690342,2.15472,0.62846,2.2445,43.55,20.92,48.3140652398,134.86,47.09472,22.90846,52.370890688,2.15472,0.62846,2.2445,44.94,22.28,50.1597647522,134.89,46.59472,4.53846,46.8152277689,2.15472,0.62846,2.2445,44.44,3.91,44.6116767226,134.73
2021-08-14 09:30:00,47.7432,20.9476,52.1365044091,2.5632,0.7476,2.67,45.18,20.2,49.4901242674,134.35,47.6532,20.8776,52.0259709376,2.5632,0.7476,2.67,45.09,20.13,49.3793985383,134.33,49.0832,22.2276,53.8815991225,2.5632,0.7476,2.67,46.52,21.48,51.2396409043,134.37,48.5432,3.9976000000000003,48.7075258251,2.5632,0.7476,2.67,45.98,3.25,46.094716617,134.19
2021-08-14 10:00:00,49.07056,20.02058,52.997579966,2.71056,0.7905800000000001,2.8235,46.36,19.23,50.1900637577,134.02,48.98056,19.94058,52.8840428546,2.71056,0.7905800000000001,2.8235,46.27,19.15,50.0762957895,134.01,50.43056,21.27058,54.7327959769,2.71056,0.7905800000000001,2.8235,47.72,20.48,51.9290747077,134.06,49.89056,3.16058,49.9905715415,2.71056,0.7905800000000001,2.8235,47.18,2.37,47.2394887779,133.84
2021-08-14 10:30:00,49.654560000000004,19.88883,53.4896334589,2.94456,0.8588300000000001,3.06725,46.71,19.03,50.4377338904,133.49,49.56456,19.82883,53.383781312,2.94456,0.8588300000000001,3.06725,46.62,18.97,50.3317524034,133.47,51.02456,21.14883,55.2338549584,2.94456,0.8588300000000001,3.06725,48.08,20.29,52.1859224312,133.53,50.46456,3.06883,50.5577841046,2.94456,0.8588300000000001,3.06725,47.52,2.21,47.5713621836,133.3
2021-08-14 11:00:00,50.1636,19.72105,53.9008958929,2.6436,0.77105,2.75375,47.52,18.95,51.1590940107,133.35,50.0636,19.64105,53.7785727782,2.6436,0.77105,2.75375,47.42,18.87,51.0365878562,133.34,51.5336,20.96105,55.6334211249,2.6436,0.77105,2.75375,48.89,20.19,52.8948787691,133.38,50.9736,2.85105,51.0532700526,2.6436,0.77105,2.75375,48.33,2.08,48.3747382422,133.17
2021-08-14 11:30:00,51.15992,19.36456,54.7021352271,2.20992,0.64456,2.302,48.95,18.72,52.4074508062,133.56,51.06992,19.29456,54.5931934805,2.20992,0.64456,2.302,48.86,18.65,52.2983948128,133.54,52.55992,20.61456,56.457995664,2.20992,0.64456,2.302,50.35,19.97,54.1657031709,133.6,51.95992,2.52456,52.021213842,2.20992,0.64456,2.302,49.75,1.88,49.7855089358,133.38
2021-08-14 12:00:00,52.26456,19.07883,55.6379904936,1.98456,0.5788300000000001,2.06725,50.28,18.5,53.5754458684,133.45,52.14456,19.00883,55.5012680536,1.98456,0.5788300000000001,2.06725,50.16,18.43,53.4386610985,133.42,53.66456,20.32883,57.3859419123,1.98456,0.5788300000000001,2.06725,51.68,19.75,55.3252645723,133.49,53.04456,2.25883,53.0926328087,1.98456,0.5788300000000001,2.06725,51.06,1.6800000000000002,51.0876305968,133.29
2021-08-14 12:30:00,52.58224,19.30732,56.0148602515,2.08224,0.6073200000000001,2.169,50.5,18.7,53.8510909824,133.45,52.46224,19.21732,55.8712091672,2.08224,0.6073200000000001,2.169,50.38,18.61,53.707322592,133.42,53.98224,20.54732,57.7604933722,2.08224,0.6073200000000001,2.169,51.9,19.94,55.5986834376,133.49,53.35224,2.42732,53.4074282792,2.08224,0.6073200000000001,2.169,51.27,1.82,51.3022933211,133.29
2021-08-14 13:00:00,52.0696,19.4203,55.5732966113,2.2296,0.6503,2.3225,49.84,18.77,53.2572858865,133.6,51.9496,19.3503,55.4364054593,2.2296,0.6503,2.3225,49.72,18.7,53.1203200292,133.58,53.4496,20.6703,57.3072512188,2.2296,0.6503,2.3225,51.22,20.02,54.9935341654,133.62,52.8396,2.5103,52.8991959698,2.2296,0.6503,2.3225,50.61,1.8599999999999999,50.6441674825,133.41
