Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-08-14 13:30:00,51.42704,19.737470000000002,55.0845546879,2.35704,0.68747,2.45525,49.07,19.05,52.6380793723,133.72,51.29704,19.65747,54.9345286642,2.35704,0.68747,2.45525,48.94,18.97,52.4879462353,133.71,52.77704,20.97747,56.7932231764,2.35704,0.68747,2.45525,50.42,20.29,54.3494296198,133.75,52.16704,2.81747,52.2430684356,2.35704,0.68747,2.45525,49.81,2.13,49.8555212589,133.53
2021-08-14 14:00:00,50.80784,20.03687,54.6160486017,2.45784,0.71687,2.56025,48.35,19.32,52.0671191828,133.72,50.67784,19.95687,54.4657702347,2.45784,0.71687,2.56025,48.22,19.24,51.9167217763,133.71,52.11784,21.28687,56.297425169,2.45784,0.71687,2.56025,49.66,20.57,53.7516557884,133.75,51.53784,3.22687,51.6387610411,2.45784,0.71687,2.56025,49.08,2.51,49.1441400372,133.53
2021-08-14 14:30:00,50.90368,19.93524,54.6680750658,1.90368,0.5552400000000001,1.983,49.0,19.38,52.6933050776,133.36,50.77368,19.85524,54.5178607082,1.90368,0.5552400000000001,1.983,48.87,19.3,52.5430004853,133.34,52.23368,21.17524,56.3626482291,1.90368,0.5552400000000001,1.983,50.33,20.62,54.3901948884,133.4,51.63368,3.08524,51.7257732296,1.90368,0.5552400000000001,1.983,49.73,2.5300000000000002,49.7943149365,133.16
2021-08-14 15:00:00,50.0376,19.8518,53.8317320639,1.6176,0.4718,1.685,48.42,19.38,52.1543938705,133.36,49.9176,19.7718,53.6906962611,1.6176,0.4718,1.685,48.3,19.3,52.0132675382,133.34,51.3576,21.1018,55.5237700539,1.6176,0.4718,1.685,49.74,20.63,53.8485329419,133.4,50.7676,2.9718,50.8545062408,1.6176,0.4718,1.685,49.15,2.5,49.2135398036,133.16
2021-08-14 15:30:00,49.67496,20.22478,53.6343488545,1.76496,0.51478,1.8385,47.91,19.71,51.8059089294,133.36,49.55496,20.14478,53.4930483507,1.76496,0.51478,1.8385,47.79,19.63,51.6645042558,133.34,50.98496,21.47478,55.3229818633,1.76496,0.51478,1.8385,49.22,20.96,53.4970092622,133.4,50.39496,3.30478,50.5032035048,1.76496,0.51478,1.8385,48.63,2.79,48.709968179,133.16
2021-08-14 16:00:00,48.95008,20.45044,53.0502669946,1.75008,0.51044,1.823,47.2,19.94,51.2390827396,133.65,48.81008,20.37044,52.8902517994,1.75008,0.51044,1.823,47.06,19.86,51.0789898099,133.62,50.23008,21.71044,54.7211489444,1.75008,0.51044,1.823,48.48,21.2,52.9126676704,133.68,49.67008,3.51044,49.7939759027,1.75008,0.51044,1.823,47.92,3.0,48.0138146787,133.47
2021-08-14 16:30:00,48.2848,21.1864,52.7284122272,3.4848,1.0164,3.63,44.8,20.17,49.1311398199,133.74,48.1548,21.1064,52.5772278082,3.4848,1.0164,3.63,44.67,20.09,48.9797611264,133.71,49.5148,22.4464,54.3650282075,3.4848,1.0164,3.63,46.03,21.43,50.7740662149,133.77,48.9848,4.2564,49.1693763637,3.4848,1.0164,3.63,45.5,3.24,45.6152123748,133.55
2021-08-14 17:00:00,49.11824,20.79282,53.3380058143,3.19824,0.9328200000000001,3.3315,45.92,19.86,50.0306506054,133.74,49.00824,20.71282,53.2055307299,3.19824,0.9328200000000001,3.3315,45.81,19.78,49.8979408393,133.71,50.38824,22.05282,55.0027417521,3.19824,0.9328200000000001,3.3315,47.19,21.12,51.7005851031,133.77,49.83824,3.90282,49.9908208599,3.19824,0.9328200000000001,3.3315,46.64,2.9699999999999998,46.7344680081,133.55
2021-08-14 17:30:00,50.71368,20.51024,54.7041797672,2.26368,0.66024,2.358,48.45,19.85,52.3586191567,133.53,50.58368,20.44024,54.5574201516,2.26368,0.66024,2.358,48.32,19.78,52.211787941,133.51,52.03368,21.77024,56.404319019,2.26368,0.66024,2.358,49.77,21.11,54.061862713,133.54,51.44368,3.70024,51.5765837178,2.26368,0.66024,2.358,49.18,3.04,49.2738673132,133.36
2021-08-14 18:00:00,51.55696,20.61828,55.5268727248,2.01696,0.58828,2.101,49.54,20.03,53.4360599221,133.24,51.43696,20.52828,55.3820470351,2.01696,0.58828,2.101,49.42,19.94,53.291087435,133.21,52.90696,21.87828,57.2521226873,2.01696,0.58828,2.101,50.89,21.29,55.1639030526,133.3,52.29696,3.77828,52.4332663964,2.01696,0.58828,2.101,50.28,3.19,50.3810926837,133.13
2021-08-14 18:30:00,51.63296,20.828780000000002,55.6758532458,1.5729600000000001,0.45878,1.6385,50.06,20.37,54.0457260105,133.24,51.50296,20.74878,55.5253704197,1.5729600000000001,0.45878,1.6385,49.93,20.29,53.8951667592,133.21,53.01296,22.09878,57.4345715179,1.5729600000000001,0.45878,1.6385,51.44,21.64,55.8064799105,133.3,52.39296,3.93878,52.5408055272,1.5729600000000001,0.45878,1.6385,50.82,3.48,50.9390105911,133.13
2021-08-14 19:00:00,50.54672,20.94696,54.7151353466,1.5667200000000001,0.45696000000000003,1.6320000000000001,48.98,20.49,53.0931304408,133.62,50.43672,20.86696,54.5828979077,1.5667200000000001,0.45696000000000003,1.6320000000000001,48.87,20.41,52.9607873809,133.6,51.91672,22.21696,56.4706926396,1.5667200000000001,0.45696000000000003,1.6320000000000001,50.35,21.76,54.850889692,133.63,51.32672,4.03696,51.485233145,1.5667200000000001,0.45696000000000003,1.6320000000000001,49.76,3.58,49.8886159359,133.42
2021-08-14 19:30:00,49.30528,21.30654,53.7120031525,1.56528,0.45654000000000006,1.6305,47.74,20.85,52.0944344436,133.62,49.19528,21.22654,53.5793017372,1.56528,0.45654000000000006,1.6305,47.63,20.77,51.9616185275,133.6,50.65528,22.59654,55.466755916,1.56528,0.45654000000000006,1.6305,49.09,22.14,53.851719564,133.63,50.08528,4.36654,50.2752617522,1.56528,0.45654000000000006,1.6305,48.52,3.91,48.6772893658,133.42
2021-08-14 20:00:00,48.23728,21.60754,52.8556616329,1.39728,0.40754,1.4555,46.84,21.2,51.4142548327,133.62,48.11728,21.52754,52.7134481233,1.39728,0.40754,1.4555,46.72,21.12,51.2719494461,133.6,49.56728,22.88754,54.5962886454,1.39728,0.40754,1.4555,48.17,22.48,53.1573071176,133.63,49.00728,4.65754,49.2281034761,1.39728,0.40754,1.4555,47.61,4.25,47.7993158947,133.42
2021-08-14 20:30:00,47.40584,21.65087,52.1159652876,1.30584,0.38087000000000004,1.36025,46.1,21.27,50.7702954492,133.84,47.29584,21.57087,51.9826789793,1.30584,0.38087000000000004,1.36025,45.99,21.19,50.6369055137,133.82,48.72584,22.94087,53.8562066995,1.30584,0.38087000000000004,1.36025,47.42,22.56,52.5129507836,133.89,48.19584,4.71087,48.4255231202,1.30584,0.38087000000000004,1.36025,46.89,4.33,47.0894998912,133.67
2021-08-14 21:00:00,48.33848,21.46289,52.8891699298,1.27848,0.37289000000000005,1.33175,47.06,21.09,51.5696781064,133.84,48.23848,21.38289,52.7653194576,1.27848,0.37289000000000005,1.33175,46.96,21.01,51.445716051,133.72,49.67848,22.75289,54.6410594559,1.27848,0.37289000000000005,1.33175,48.4,22.38,53.3237695592,133.81,49.11848,4.59289,49.3327448665,1.27848,0.37289000000000005,1.33175,47.84,4.22,48.025763919,133.58
2021-08-14 21:30:00,48.35736,21.81798,53.0514704551,1.22736,0.35798,1.2785,47.13,21.46,51.7857943842,133.44,48.25736,21.73798,52.9274273761,1.22736,0.35798,1.2785,47.03,21.38,51.6616424439,133.44,49.69736,23.10798,54.806991622,1.22736,0.35798,1.2785,48.47,22.75,53.5434720578,133.47,49.13736,4.91798,49.3828581094,1.22736,0.35798,1.2785,47.91,4.5600000000000005,48.1265176384,133.29
2021-08-14 22:00:00,46.95584,22.06462,51.8815802174,1.21584,0.35462000000000005,1.2665,45.74,21.71,50.6307386871,133.68,46.84584,21.98462,51.7480071293,1.21584,0.35462000000000005,1.2665,45.63,21.63,50.4970672416,133.65,48.27584,23.37462,53.6370169552,1.21584,0.35462000000000005,1.2665,47.06,23.02,52.3885865433,133.71,47.73584,5.12462,48.0101255013,1.21584,0.35462000000000005,1.2665,46.52,4.77,46.76391023,133.5
2021-08-14 22:30:00,45.13448,22.36714,50.3727132151,1.22448,0.35714,1.2755,43.91,22.01,49.1174938286,133.89,45.02448,22.29714,50.2430716761,1.22448,0.35714,1.2755,43.8,21.94,48.9877903155,133.88,46.40448,23.67714,52.0958992882,1.22448,0.35714,1.2755,45.18,23.32,50.8434341877,133.91,45.90448,5.32714,46.2125492118,1.22448,0.35714,1.2755,44.68,4.97,44.9555702889,133.72
2021-08-14 23:00:00,42.96072,22.72896,48.6027682915,1.23072,0.35896000000000006,1.282,41.73,22.37,47.3477539066,134.19,42.85072,22.64896,48.4681296689,1.23072,0.35896000000000006,1.282,41.62,22.29,47.2130119776,134.18,44.17072,24.04896,50.293190219,1.23072,0.35896000000000006,1.282,42.94,23.69,49.041408014,134.23,43.71072,5.56896,44.064048366,1.23072,0.35896000000000006,1.282,42.48,5.21,42.7983001999,134.05
2021-08-14 23:30:00,40.72384,23.46987,47.0028290868,1.23384,0.35987,1.28525,39.49,23.11,45.7551330454,134.69,40.61384,23.38987,46.8675796064,1.23384,0.35987,1.28525,39.38,23.03,45.6197906615,134.67,41.87384,24.79987,48.6667445836,1.23384,0.35987,1.28525,40.64,24.44,47.4228130756,134.69,41.46384,6.10987,41.9115800103,1.23384,0.35987,1.28525,40.23,5.75,40.6388410268,134.48
2021-08-15 00:00:00,38.61432,24.13001,45.5337577152,1.23432,0.36001000000000005,1.28575,37.38,23.77,44.2975992577,135.47,38.50432,24.05001,45.3980796914,1.23432,0.36001000000000005,1.28575,37.27,23.69,44.1618500518,135.45,39.72432,25.49001,47.1991759384,1.23432,0.36001000000000005,1.28575,38.49,25.13,45.9673471064,135.48,39.34432,6.68001,39.9073683655,1.23432,0.36001000000000005,1.28575,38.11,6.32,38.6304866653,135.27
2021-08-15 00:30:00,36.63672,24.74071,44.2080533802,1.23672,0.36071000000000003,1.2882500000000001,35.4,24.38,42.9830710862,135.85,36.53672,24.66071,44.0804097765,1.23672,0.36071000000000003,1.2882500000000001,35.3,24.3,42.8553380572,135.81,37.72672,26.11071,45.8810917336,1.23672,0.36071000000000003,1.2882500000000001,36.49,25.75,44.660750105700004,135.85,37.38672,7.06071,38.0476077837,1.23672,0.36071000000000003,1.2882500000000001,36.15,6.7,36.7656429292,135.64
2021-08-15 01:00:00,35.254,24.9345,43.1807110438,1.284,0.3745,1.3375,33.97,24.56,41.9184267357,136.71,35.164,24.8545,43.0610388431,1.284,0.3745,1.3375,33.88,24.48,41.7986219869,136.67,36.344,26.3145,44.8702490103,1.284,0.3745,1.3375,35.06,25.94,43.6129246898,136.73,36.024,7.1645,36.7295335697,1.284,0.3745,1.3375,34.74,6.79,35.3973402956,136.53
2021-08-15 01:30:00,34.68136,25.20373,42.8721907227,1.28136,0.37373,1.33475,33.4,24.83,41.618372145,137.0,34.61136,25.12373,42.7685404259,1.28136,0.37373,1.33475,33.33,24.75,41.5144721754,136.95,35.78136,26.58373,44.5757829338,1.28136,0.37373,1.33475,34.5,26.21,43.3268288708,137.0,35.48136,7.32373,36.2293241527,1.28136,0.37373,1.33475,34.2,6.95,34.8990329379,136.8
2021-08-15 02:00:00,34.15304,25.29422,42.4997377245,1.28304,0.37422000000000005,1.3365,32.87,24.92,41.2485551262,137.42,34.08304,25.21422,42.3958784064,1.28304,0.37422000000000005,1.3365,32.8,24.84,41.1444479851,137.38,35.24304,26.66422,44.1933535348,1.28304,0.37422000000000005,1.3365,33.96,26.29,42.9470103732,137.42,34.95304,7.51422,35.751622445,1.28304,0.37422000000000005,1.3365,33.67,7.14,34.4187231024,137.24
2021-08-15 02:30:00,33.43496,25.48478,42.040106587,1.28496,0.37478000000000006,1.3385,32.15,25.11,40.7938059024,136.96,33.37496,25.40478,41.9439006513,1.28496,0.37478000000000006,1.3385,32.09,25.03,40.6972849217,136.96,34.54496,26.86478,43.7615203786,1.28496,0.37478000000000006,1.3385,33.26,26.49,42.5199682502,136.96,34.26496,7.74478,35.1293196782,1.28496,0.37478000000000006,1.3385,32.98,7.37,33.7934505489,136.81
2021-08-15 03:00:00,32.45824,25.66282,41.3777437066,1.27824,0.37282000000000004,1.3315000000000001,31.18,25.29,40.1469363713,136.96,32.40824,25.57282,41.2827220838,1.27824,0.37282000000000004,1.3315000000000001,31.13,25.2,40.0514281893,136.96,33.53824,27.03282,43.0765237624,1.27824,0.37282000000000004,1.3315000000000001,32.26,26.66,41.8504862576,136.96,33.27824,8.07282,34.2434180573,1.27824,0.37282000000000004,1.3315000000000001,32.0,7.7,32.913371143,136.81
2021-08-15 03:30:00,32.236,25.65925,41.201417531,1.266,0.36925,1.31875,30.97,25.29,39.9840593237,136.3,32.186,25.58925,41.1187099939,1.266,0.36925,1.31875,30.92,25.22,39.9010626425,136.25,33.336,27.02925,42.917004224,1.266,0.36925,1.31875,32.07,26.66,41.7042024261,136.31,33.066,8.07925,34.0387226047,1.266,0.36925,1.31875,31.8,7.71,32.7213095704,136.15
2021-08-15 04:00:00,32.19632,25.56226,41.1100007036,1.2763200000000001,0.37226000000000004,1.3295,30.92,25.19,39.882107517,136.3,32.14632,25.48226,41.0211099832,1.2763200000000001,0.37226000000000004,1.3295,30.87,25.11,39.7928259866,136.25,33.26632,26.94226,42.8080999374,1.2763200000000001,0.37226000000000004,1.3295,31.99,26.57,41.5851536008,136.31,33.01632,7.93226,33.9558262313,1.2763200000000001,0.37226000000000004,1.3295,31.74,7.5600000000000005,32.6279205589,136.15
2021-08-15 04:30:00,33.1124,25.7782,41.9636346019,1.2624,0.3682,1.315,31.85,25.41,40.7442094045,136.45,33.0624,25.6882,41.8689134442,1.2624,0.3682,1.315,31.8,25.32,40.6490147482,136.44,34.2124,27.1482,43.6750853119,1.2624,0.3682,1.315,32.95,26.78,42.4602272721,136.46,33.9324,8.1382,34.8946710688,1.2624,0.3682,1.315,32.67,7.77,33.5812715662,136.28
2021-08-15 05:00:00,33.84576,26.00918,42.6850432148,1.26576,0.36918,1.3185,32.58,25.64,41.4592088685,136.45,33.78576,25.91918,42.5826428331,1.26576,0.36918,1.3185,32.52,25.55,41.3564130456,136.44,34.95576,27.38918,44.4080211026,1.26576,0.36918,1.3185,33.69,27.02,43.1867630183,136.46,34.65576,8.37918,35.6543455788,1.26576,0.36918,1.3185,33.39,8.01,34.3373295409,136.28
2021-08-15 05:30:00,34.23072,26.00771,42.9900357195,1.26072,0.36771000000000004,1.31325,32.97,25.64,41.7663800203,136.57,34.17072,25.93771,42.8999173118,1.26072,0.36771000000000004,1.31325,32.91,25.57,41.6760482772,136.52,35.34072,27.39771,44.7168984095,1.26072,0.36771000000000004,1.31325,34.08,27.03,43.4978999493,136.59,35.05072,8.38771,36.0403475505,1.26072,0.36771000000000004,1.31325,33.79,8.02,34.7287273018,136.38
2021-08-15 06:00:00,33.94696,26.07953,42.8081531751,1.26696,0.36953,1.31975,32.68,25.71,41.5810834395,136.57,33.88696,25.99953,42.7118440045,1.26696,0.36953,1.31975,32.62,25.63,41.4844705884,136.52,35.06696,27.46953,44.5451092945,1.26696,0.36953,1.31975,33.8,27.1,43.3226268825,136.59,34.76696,8.38953,35.7648671361,1.26696,0.36953,1.31975,33.5,8.02,34.4466311851,136.38
2021-08-15 06:30:00,35.01256,25.63533,43.3941182876,1.25256,0.36533000000000004,1.30475,33.76,25.27,42.1700189708,136.8,34.96256,25.54533,43.3006291705,1.25256,0.36533000000000004,1.30475,33.71,25.18,42.076079903,136.79,36.15256,27.01533,45.1313156197,1.25256,0.36533000000000004,1.30475,34.9,26.65,43.9116442416,136.81,35.84256,7.94533,36.7126323785,1.25256,0.36533000000000004,1.30475,34.59,7.58,35.4107963762,136.62
2021-08-15 07:00:00,36.32192,25.50556,44.3826031616,1.32192,0.38556,1.377,35.0,25.12,43.0814855826,136.7,36.27192,25.42556,44.295725322,1.32192,0.38556,1.377,34.95,25.04,42.9942333343,136.67,37.48192,26.88556,46.127298462,1.32192,0.38556,1.377,36.16,26.5,44.8307439153,136.72,37.14192,7.8555600000000005,37.9635620589,1.32192,0.38556,1.377,35.82,7.47,36.5906176499,136.52
2021-08-15 07:30:00,37.65184,25.24762,45.3332479649,1.43184,0.41762000000000005,1.4915,36.22,24.83,43.9137484166,136.7,37.58184,25.15762,45.2249990807,1.43184,0.41762000000000005,1.4915,36.15,24.74,43.8051378265,136.67,38.83184,26.61762,47.0787583975,1.43184,0.41762000000000005,1.4915,37.4,26.2,45.6639901892,136.72,38.47184,7.64762,39.2245913255,1.43184,0.41762000000000005,1.4915,37.04,7.23,37.7390315191,136.52
2021-08-15 08:00:00,39.1732,25.07385,46.5106176272,1.9332,0.5638500000000001,2.01375,37.24,24.51,44.5820333767,136.35,39.1232,24.993850000000002,46.4253951632,1.9332,0.5638500000000001,2.01375,37.19,24.43,44.4963032172,136.3,40.3932,26.44385,48.2792689367,1.9332,0.5638500000000001,2.01375,38.46,25.88,46.3567255099,136.36,40.0232,7.59385,40.7372445811,1.9332,0.5638500000000001,2.01375,38.09,7.03,38.7333060815,136.16
2021-08-15 08:30:00,42.02336,24.48973,48.6385614627,2.19336,0.63973,2.28475,39.83,23.85,46.424685244,135.97,41.97336,24.40973,48.5551013629,2.19336,0.63973,2.28475,39.78,23.77,46.3407088854,135.92,43.31336,25.82973,50.4303688898,2.19336,0.63973,2.28475,41.12,25.19,48.2223029313,135.98,42.88336,7.17973,43.4802378991,2.19336,0.63973,2.28475,40.69,6.54,41.2122275545,135.8
2021-08-15 09:00:00,44.65688,23.59909,50.5089495056,2.63688,0.76909,2.74675,42.02,22.83,47.821431388,135.28,44.59688,23.51909,50.418541234,2.63688,0.76909,2.74675,41.96,22.75,47.7305363473,135.26,45.97688,24.91909,52.2956455258,2.63688,0.76909,2.74675,43.34,24.15,49.6142933034,135.31,45.50688,6.41909,45.9573807322,2.63688,0.76909,2.74675,42.87,5.65,43.2407146102,135.13
2021-08-15 09:30:00,47.49544,22.26992,52.4572793576,2.36544,0.6899200000000001,2.464,45.13,21.58,50.0241271788,134.66,47.42544,22.18992,52.3599552024,2.36544,0.6899200000000001,2.464,45.06,21.5,49.926481951,134.64,48.87544,23.54992,54.2531784064,2.36544,0.6899200000000001,2.464,46.51,22.86,51.8243157215,134.67,48.34544,5.28992,48.6339883456,2.36544,0.6899200000000001,2.464,45.98,4.6,46.2095271562,134.47
2021-08-15 10:00:00,49.10656,21.89858,53.7680392152,3.52656,1.02858,3.6734999999999998,45.58,20.87,50.130762013,133.77,49.05656,21.80858,53.6857545411,3.52656,1.02858,3.6734999999999998,45.53,20.78,50.0478700846,133.76,50.48656,23.15858,55.5446898295,3.52656,1.02858,3.6734999999999998,46.96,22.13,51.9131823336,133.8,49.96656,5.01858,50.2179575794,3.52656,1.02858,3.6734999999999998,46.44,3.99,46.6110898821,133.65
2021-08-15 10:30:00,50.60608,21.53969,54.9993961627,3.01608,0.8796900000000001,3.14175,47.59,20.66,51.8810533818,133.38,50.52608,21.45969,54.89447199,3.01608,0.8796900000000001,3.14175,47.51,20.58,51.7758293029,133.35,52.01608,22.80969,56.7974870612,3.01608,0.8796900000000001,3.14175,49.0,21.93,53.6835626612,133.4,51.42608,4.72969,51.6431183379,3.01608,0.8796900000000001,3.14175,48.41,3.85,48.5628520579,133.2
2021-08-15 11:00:00,51.98256,17.20283,54.7551267386,2.51256,0.7328300000000001,2.6172500000000003,49.47,16.47,52.1396375131,133.21,52.20256,24.51283,57.6713629557,2.51256,0.7328300000000001,2.6172500000000003,49.69,23.78,55.0870629095,133.17,53.41256,17.84283,56.3140137813,2.51256,0.7328300000000001,2.6172500000000003,50.9,17.11,53.6988091116,133.26,53.14256,8.36283,53.7965482997,2.51256,0.7328300000000001,2.6172500000000003,50.63,7.63,51.2016972375,133.09
2021-08-15 11:30:00,52.16952,12.01736,53.5357428117,3.17952,0.9273600000000001,3.312,48.99,11.09,50.2295550448,134.29,52.75952,29.34736,60.372464664,3.17952,0.9273600000000001,3.312,49.58,28.42,57.1478153563,134.28,53.60952,13.18736,55.2076724595,3.17952,0.9273600000000001,3.312,50.43,12.26,51.8988680031,134.32,53.69952,13.14736,55.2855453369,3.17952,0.9273600000000001,3.312,50.52,12.22,51.9769064104,134.14
2021-08-15 12:00:00,51.96224,11.83232,53.2923839061,3.40224,0.9923200000000001,3.544,48.56,10.84,49.7551926938,135.65,52.55224,29.13232,60.0868537835,3.40224,0.9923200000000001,3.544,49.15,28.14,56.6355197734,135.6,53.39224,12.99232,54.9502654334,3.40224,0.9923200000000001,3.544,49.99,12.0,51.4101167087,135.68,53.48224,12.96232,55.0306436015,3.40224,0.9923200000000001,3.544,50.08,11.97,51.4906525498,135.5
2021-08-15 12:30:00,53.16632,11.754760000000001,54.4502705687,3.61632,1.05476,3.767,49.55,10.7,50.6921344984,135.5,53.78632,29.02476,61.117958999,3.61632,1.05476,3.767,50.17,27.97,57.439966922,135.48,54.60632,12.89476,56.1081546604,3.61632,1.05476,3.767,50.99,11.84,52.3465920572,135.52,54.68632,12.86476,56.1791388773,3.61632,1.05476,3.767,51.07,11.81,52.4177546257,135.32
2021-08-15 13:00:00,53.96552,11.34286,55.144698946,3.09552,0.9028600000000001,3.2245,50.87,10.44,51.9302464851,135.42,54.58552,28.63286,61.6394327152,3.09552,0.9028600000000001,3.2245,51.49,27.73,58.4822451689,135.4,55.42552,12.49286,56.8160172685,3.09552,0.9028600000000001,3.2245,52.33,11.59,53.5981063098,135.52,55.51552,12.45286,56.8950497236,3.09552,0.9028600000000001,3.2245,52.42,11.55,53.6773592868,135.32
2021-08-15 13:30:00,53.30904,11.588470000000001,54.5540684336,3.62904,1.05847,3.78025,49.68,10.53,50.7836912798,135.42,53.89904,28.94847,61.1810463155,3.62904,1.05847,3.78025,50.27,27.89,57.4884771063,135.4,54.73904,12.72847,56.1994345938,3.62904,1.05847,3.78025,51.11,11.67,52.4253850725,135.42,54.81904,12.69847,56.270581007,3.62904,1.05847,3.78025,51.19,11.64,52.49672085,135.32
2021-08-15 14:00:00,53.51744,11.27217,54.6916648189,2.4074400000000002,0.7021700000000001,2.50775,51.11,10.57,52.1915414603,135.78,54.13744,28.67217,61.2613723505,2.4074400000000002,0.7021700000000001,2.50775,51.73,27.97,58.8074298027,135.74,54.96744,12.43217,56.3558187862,2.4074400000000002,0.7021700000000001,2.50775,52.56,11.73,53.8530082725,135.81,55.05744,12.38217,56.432613206,2.4074400000000002,0.7021700000000001,2.50775,52.65,11.68,53.93,135.6
2021-08-15 14:30:00,52.69144,12.38417,54.1272160365,2.79144,0.8141700000000001,2.90775,49.9,11.57,51.2237728013,135.87,53.29144,29.85417,61.0839507863,2.79144,0.8141700000000001,2.90775,50.5,29.04,58.2543697932,135.84,54.12144,13.55417,55.7928829876,2.79144,0.8141700000000001,2.90775,51.33,12.74,52.8873945284,135.9,54.22144,13.52417,55.8826245792,2.79144,0.8141700000000001,2.90775,51.43,12.71,52.9772498342,135.71
2021-08-15 15:00:00,53.21104,12.11322,54.5723819954,2.41104,0.7032200000000001,2.5115,50.8,11.41,52.0656134123,136.19,53.83104,29.57322,61.4195100001,2.41104,0.7032200000000001,2.5115,51.42,28.87,58.9702747153,136.16,54.67104,13.27322,56.2592302103,2.41104,0.7032200000000001,2.5115,52.26,12.57,53.7504651143,136.2,54.75104,13.24322,56.3299144066,2.41104,0.7032200000000001,2.5115,52.34,12.54,53.821252308,136.02
2021-08-15 15:30:00,52.23264,12.54452,53.7179082188,3.75264,1.09452,3.909,48.48,11.45,49.8137822294,136.06,52.80264,30.12452,60.7914919722,3.75264,1.09452,3.909,49.05,29.03,56.996871844,136.02,53.64264,13.72452,55.3705271367,3.75264,1.09452,3.909,49.89,12.63,51.4638611066,136.07,53.73264,13.69452,55.4503063959,3.75264,1.09452,3.909,49.98,12.6,51.5437716897,135.86
2021-08-15 16:00:00,51.82112,12.67116,53.3477907115,3.26112,0.9511600000000001,3.3970000000000002,48.56,11.72,49.9542991143,136.54,52.39112,30.31116,60.5276455465,3.26112,0.9511600000000001,3.3970000000000002,49.13,29.36,57.2343122611,136.49,53.21112,13.85116,54.984342544,3.26112,0.9511600000000001,3.3970000000000002,49.95,12.9,51.5888796157,136.58,53.29112,13.811160000000001,55.0517176063,3.26112,0.9511600000000001,3.3970000000000002,50.03,12.86,51.656369404,136.37
2021-08-15 16:30:00,53.56664,12.18777,54.9356592612,2.18664,0.6377700000000001,2.27775,51.38,11.55,52.6621961183,136.72,54.18664,29.787770000000002,61.8344822576,2.18664,0.6377700000000001,2.27775,52.0,29.15,59.6131067803,136.69,55.02664,13.35777,56.6247395496,2.18664,0.6377700000000001,2.27775,52.84,12.72,54.3494618189,136.72,55.09664,13.33777,56.6880573654,2.18664,0.6377700000000001,2.27775,52.91,12.7,54.4128486665,136.54
2021-08-15 17:00:00,54.7532,12.0826,56.0705103686,1.9632,0.5726,2.045,52.79,11.51,54.0302156205,136.56,55.4032,29.6526,62.8394084711,1.9632,0.5726,2.045,53.44,29.08,60.8397896117,136.52,56.2332,13.2626,57.7760273903,1.9632,0.5726,2.045,54.27,12.69,55.7339124771,136.59,56.3332,13.2326,57.8664939754,1.9632,0.5726,2.045,54.37,12.66,55.8244793975,136.39
2021-08-15 17:30:00,54.75976,12.23868,56.1107530105,1.7097600000000002,0.49868000000000007,1.7810000000000001,53.05,11.74,54.3335080774,136.48,55.40976,29.77868,62.9047795148,1.7097600000000002,0.49868000000000007,1.7810000000000001,53.7,29.28,61.1637834016,136.52,56.24976,13.41868,57.8281633203,1.7097600000000002,0.49868000000000007,1.7810000000000001,54.54,12.92,56.0494246179,136.49,56.33976,13.37868,57.9064559043,1.7097600000000002,0.49868000000000007,1.7810000000000001,54.63,12.88,56.127812179,136.3
2021-08-15 18:00:00,54.6828,12.4854,56.0900510697,1.4928,0.4354,1.5550000000000002,53.19,12.05,54.5378639112,136.35,55.3428,30.0354,62.9678550135,1.4928,0.4354,1.5550000000000002,53.85,29.6,61.4490235887,136.32,56.1728,13.6754,57.8134934509,1.4928,0.4354,1.5550000000000002,54.68,13.24,56.2601102025,136.35,56.2528,13.6354,57.8817902367,1.4928,0.4354,1.5550000000000002,54.76,13.2,56.3284794753,136.18
2021-08-15 18:30:00,54.43504,12.68272,55.8929777915,1.65504,0.48272000000000004,1.724,52.78,12.2,54.1716567958,136.35,55.07504,30.25272,62.8369882983,1.65504,0.48272000000000004,1.724,53.42,29.77,61.1551248875,136.32,55.92504,13.87272,57.6199831586,1.65504,0.48272000000000004,1.724,54.27,13.39,55.8974507469,136.35,56.00504,13.84272,57.690427303,1.65504,0.48272000000000004,1.724,54.35,13.36,55.9679560106,136.18
2021-08-15 19:00:00,53.54024,12.87382,55.0662559164,1.59024,0.46382000000000007,1.6565,51.95,12.41,53.4117084542,136.49,54.18024,30.45382,62.1525024359,1.59024,0.46382000000000007,1.6565,52.59,29.99,60.5401370993,136.47,55.03024,14.07382,56.8014060024,1.59024,0.46382000000000007,1.6565,53.44,13.61,55.145858412,136.5,55.12024,14.04382,56.8811896663,1.59024,0.46382000000000007,1.6565,53.53,13.58,55.2256942012,136.3
2021-08-15 19:30:00,52.6484,13.2837,54.298349038,1.4184,0.4137,1.4775,51.23,12.87,52.8218685773,136.4,53.2884,30.8837,61.5910423702,1.4184,0.4137,1.4775,51.87,30.47,60.1574417674,136.39,54.1284,14.4937,56.0352659158,1.4184,0.4137,1.4775,52.71,14.08,54.5581387146,136.5,54.2284,14.4637,56.1241301425,1.4184,0.4137,1.4775,52.81,14.05,54.647036516200004,136.3
2021-08-15 20:00:00,51.984,13.4045,53.6844193063,1.284,0.3745,1.3375,50.7,13.03,52.3475968885,136.58,52.604,31.0345,61.0763539044,1.284,0.3745,1.3375,51.32,30.66,59.7810839647,136.55,53.464,14.6145,55.4254716376,1.284,0.3745,1.3375,52.18,14.24,54.0881687618,136.58,53.554,14.5845,55.5044012331,1.284,0.3745,1.3375,52.27,14.21,54.1671210237,136.3
2021-08-15 20:30:00,51.45256,13.70408,53.2462931968,1.2825600000000001,0.37408,1.336,50.17,13.33,51.9106713499,136.76,52.07256,31.26408,60.7370908358,1.2825600000000001,0.37408,1.336,50.79,30.89,59.4459098677,136.75,52.93256,14.93408,54.9989332042,1.2825600000000001,0.37408,1.336,51.65,14.56,53.6629863127,136.77,53.02256,14.90408,55.0774315814,1.2825600000000001,0.37408,1.336,51.74,14.53,53.7414970019,136.55
2021-08-15 21:00:00,51.9736,13.4898,53.6957149221,1.2336,0.3598,1.2850000000000001,50.74,13.13,52.4113012622,136.3,52.6136,31.0198,61.0771552792,1.2336,0.3598,1.2850000000000001,51.38,30.66,59.8325998098,136.26,53.4536,14.6998,55.4379966539,1.2336,0.3598,1.2850000000000001,52.22,14.34,54.1531531861,136.33,53.5436,14.6798,55.5194887314,1.2336,0.3598,1.2850000000000001,52.31,14.32,54.2346614261,136.13
2021-08-15 21:30:00,51.10544,14.00742,52.9903181029,1.22544,0.35742,1.2765,49.88,13.65,51.713991337,136.58,51.70544,31.62742,60.6114363916,1.22544,0.35742,1.2765,50.48,31.27,59.3804959562,136.54,52.54544,15.23742,54.7101657195,1.22544,0.35742,1.2765,51.32,14.88,53.4336672895,136.58,52.64544,15.20742,54.7978829504,1.22544,0.35742,1.2765,51.42,14.85,53.5213873139,136.4
2021-08-15 22:00:00,49.05992,14.27581,51.0947600206,1.2199200000000001,0.35581,1.27075,47.84,13.92,49.8240102762,136.58,49.62992,31.96581,59.0333970576,1.2199200000000001,0.35581,1.27075,48.41,31.61,57.8162624181,136.54,50.47992,15.51581,52.8106303992,1.2199200000000001,0.35581,1.27075,49.26,15.16,51.5400155219,136.58,50.55992,15.48581,52.8783114496,1.2199200000000001,0.35581,1.27075,49.34,15.13,51.6076786922,136.4
2021-08-15 22:30:00,46.93688,14.86784,49.2353873794,1.22688,0.35784000000000005,1.278,45.71,14.51,47.9577334744,136.82,47.45688,32.73784,57.653461537,1.22688,0.35784000000000005,1.278,46.23,32.38,56.4418045424,136.79,48.27688,16.11784,50.8963840444,1.22688,0.35784000000000005,1.278,47.05,15.76,49.6193520715,136.84,48.35688,16.10784,50.9691117521,1.22688,0.35784000000000005,1.278,47.13,15.75,49.6920456411,136.67
2021-08-15 23:00:00,44.41736,15.73798,47.1230928935,1.22736,0.35798,1.2785,43.19,15.38,45.8467065338,137.51,44.89736,33.74798,56.1667080133,1.22736,0.35798,1.2785,43.67,33.39,54.972365785,137.47,45.73736,17.01798,48.8007965411,1.22736,0.35798,1.2785,44.51,16.66,47.5257372378,137.52,45.81736,16.99798,48.8688223866,1.22736,0.35798,1.2785,44.59,16.64,47.5936728988,137.31
2021-08-15 23:30:00,41.9208,24.9919,48.8052101548,1.2408000000000001,0.3619,1.2925,40.68,24.63,47.5552236878,137.98,42.0308,31.5119,52.5317807641,1.2408000000000001,0.3619,1.2925,40.79,31.15,51.3239378848,137.95,42.8908,14.7319,45.350298811,1.2408000000000001,0.3619,1.2925,41.65,14.37,44.059271442,137.99,42.9408,14.5219,45.3298784937,1.2408000000000001,0.3619,1.2925,41.7,14.16,44.0385694591,137.82
2021-08-16 00:00:00,39.95824,30.45407,50.2405346654,1.24824,0.36407,1.3002500000000001,38.71,30.09,49.0292994035,136.99,39.89824,30.37407,50.1443285274,1.24824,0.36407,1.3002500000000001,38.65,30.01,48.9328376451,136.96,40.72824,12.83407,42.7024927406,1.24824,0.36407,1.3002500000000001,39.48,12.47,41.4025518537,137.0,40.79824,12.80407,42.7602688914,1.24824,0.36407,1.3002500000000001,39.55,12.44,41.4602954645,136.81
2021-08-16 00:30:00,38.3616,30.5738,49.054761247,1.2816,0.3738,1.335,37.08,30.2,47.8222375052,136.63,38.3116,30.4838,48.9595828924,1.2816,0.3738,1.335,37.03,30.11,47.7266487405,136.6,39.1516,12.9038,41.2232438923,1.2816,0.3738,1.335,37.87,12.53,39.889068678,136.65,39.2116,12.8738,41.2708650382,1.2816,0.3738,1.335,37.93,12.5,39.9366360626,136.47
2021-08-16 01:00:00,37.06328,31.01679,48.3293698103,1.22328,0.35679000000000005,1.27425,35.84,30.66,47.1650421393,136.82,37.01328,30.93679,48.2396918716,1.22328,0.35679000000000005,1.27425,35.79,30.58,47.075051779,136.8,37.86328,13.29679,40.1301955722,1.22328,0.35679000000000005,1.27425,36.64,12.94,38.857858922,136.85,37.92328,13.27679,40.1801980914,1.22328,0.35679000000000005,1.27425,36.7,12.92,38.9077935638,136.66
2021-08-16 01:30:00,36.20736,31.16798,47.7746365287,1.22736,0.35798,1.2785,34.98,30.81,46.6139088685,137.08,36.16736,31.07798,47.6856243563,1.22736,0.35798,1.2785,34.94,30.72,46.5244236934,137.05,37.01736,13.45798,39.3878428839,1.22736,0.35798,1.2785,35.79,13.1,38.1121253671,137.09,37.07736,13.42798,39.4340116074,1.22736,0.35798,1.2785,35.85,13.07,38.1581891604,136.91
2021-08-16 02:00:00,36.0928,31.20665,47.7131555869,1.2227999999999999,0.35665,1.2737500000000002,34.87,30.85,46.5579144722,137.08,36.0528,31.11665,47.6240516448,1.2227999999999999,0.35665,1.2737500000000002,34.83,30.76,46.4683386835,137.05,36.9028,13.47665,39.2865974992,1.2227999999999999,0.35665,1.2737500000000002,35.68,13.12,38.0157441069,137.09,36.9728,13.45665,39.3455126928,1.2227999999999999,0.35665,1.2737500000000002,35.75,13.1,38.0745650008,136.91
2021-08-16 02:30:00,35.45328,31.32679,47.3107052839,1.22328,0.35679000000000005,1.27425,34.23,30.97,46.1609553627,137.08,35.41328,31.25679,47.2343870656,1.22328,0.35679000000000005,1.27425,34.19,30.9,46.0843368185,137.05,36.28328,13.64679,38.7648201964,1.22328,0.35679000000000005,1.27425,35.06,13.29,37.4943689105,137.09,36.34328,13.61679,38.810449251,1.22328,0.35679000000000005,1.27425,35.12,13.26,37.5398721362,136.91
2021-08-16 03:00:00,34.63856,31.39708,46.75047028,1.2585600000000001,0.36708,1.311,33.38,31.03,45.5750512891,136.96,34.61856,31.30708,46.6752392024,1.2585600000000001,0.36708,1.311,33.36,30.94,45.4991560361,136.92,35.47856,13.66708,38.0199591715,1.2585600000000001,0.36708,1.311,34.22,13.3,36.7137358491,136.99,35.53856,13.65708,38.0723663698,1.2585600000000001,0.36708,1.311,34.28,13.29,36.7660509166,136.77
2021-08-16 03:30:00,34.55792,31.44981,46.726228007,1.2679200000000002,0.36981,1.32075,33.29,31.08,45.5432816121,137.08,34.53792,31.36981,46.6576134984,1.2679200000000002,0.36981,1.32075,33.27,31.0,45.4740904252,137.03,35.39792,13.75981,37.9782189098,1.2679200000000002,0.36981,1.32075,34.13,13.39,36.6626376574,137.1,35.45792,13.72981,38.0233056606,1.2679200000000002,0.36981,1.32075,34.19,13.36,36.707570064,136.91
2021-08-16 04:00:00,34.56088,31.33359,46.650276405,1.28088,0.37359000000000003,1.33425,33.28,30.96,45.4541527256,136.99,34.54088,31.26359,46.5884583439,1.28088,0.37359000000000003,1.33425,33.26,30.89,45.3918461841,136.95,35.40088,13.55359,37.9067554225,1.28088,0.37359000000000003,1.33425,34.12,13.18,36.5771349343,137.0,35.46088,13.53359,37.9556592442,1.28088,0.37359000000000003,1.33425,34.18,13.16,36.6259197837,136.8
2021-08-16 04:30:00,34.96584,30.982120000000002,46.7172529865,1.27584,0.37212,1.329,33.69,30.61,45.5190970912,137.01,34.92584,30.89212,46.6276460675,1.27584,0.37212,1.329,33.65,30.52,45.4289874419,136.99,35.79584,13.26212,38.1736294869,1.27584,0.37212,1.329,34.52,12.89,36.8481003581,137.04,35.84584,13.24212,38.2135838073,1.27584,0.37212,1.329,34.57,12.87,36.8879628063,136.85
2021-08-16 05:00:00,35.28944,30.873170000000002,46.8881349742,1.2794400000000001,0.37317000000000006,1.33275,34.01,30.5,45.6829300724,137.01,35.25944,30.78317,46.8063207736,1.2794400000000001,0.37317000000000006,1.33275,33.98,30.41,45.6005317951,136.99,36.10944,13.15317,38.430424642,1.2794400000000001,0.37317000000000006,1.33275,34.83,12.78,37.1006374608,137.04,36.17944,13.12317,38.4859645788,1.2794400000000001,0.37317000000000006,1.33275,34.9,12.75,37.156056034,136.85
2021-08-16 05:30:00,36.668,30.44275,47.6581918621,1.278,0.37275,1.33125,35.39,30.07,46.4398212744,137.01,36.638,30.37275,47.5904085564,1.278,0.37275,1.33125,35.36,30.0,46.3716465095,136.99,37.498,12.76275,39.6104505347,1.278,0.37275,1.33125,36.22,12.39,38.2805498916,137.04,37.548,12.742750000000001,39.6513553559,1.278,0.37275,1.33125,36.27,12.37,38.3214013314,136.85
2021-08-16 06:00:00,38.38584,30.31337,48.9118913278,1.24584,0.36337,1.29775,37.14,29.95,47.7114462158,136.85,38.35584,30.22337,48.8325972713,1.24584,0.36337,1.29775,37.11,29.86,47.6316249985,136.81,39.20584,12.74337,41.2248877386,1.24584,0.36337,1.29775,37.96,12.38,39.9277597669,136.87,39.27584,12.71337,41.2822163221,1.24584,0.36337,1.29775,38.03,12.35,39.9850397024,136.67
2021-08-16 06:30:00,42.27192,28.23056,50.8318771875,1.20192,0.35056000000000004,1.252,41.07,27.88,49.6390904429,136.54,42.22192,28.15056,50.7458821659,1.20192,0.35056000000000004,1.252,41.02,27.8,49.5528041588,136.52,43.06192,10.93056,44.4275375865,1.20192,0.35056000000000004,1.252,41.86,10.58,43.1763361113,136.58,43.12192,10.91056,44.4807857844,1.20192,0.35056000000000004,1.252,41.92,10.56,43.2296194755,136.36
2021-08-16 07:00:00,45.9832,26.50385,53.0745583784,1.2132,0.35385000000000005,1.26375,44.77,26.15,51.8476171101,135.39,45.9232,26.41385,52.9776534971,1.2132,0.35385000000000005,1.26375,44.71,26.06,51.7504367131,135.36,46.7732,9.40385,47.7091671806,1.2132,0.35385000000000005,1.26375,45.56,9.05,46.4501463937,135.41,46.8332,9.36385,47.7601330511,1.2132,0.35385000000000005,1.26375,45.62,9.01,46.5012311665,135.2
2021-08-16 07:30:00,50.39584,24.83087,56.1810714944,1.30584,0.38087000000000004,1.36025,49.09,24.45,54.8418690418,134.47,50.32584,24.74087,56.0785236972,1.30584,0.38087000000000004,1.36025,49.02,24.36,54.7391085057,134.43,51.14584,7.94087,51.7586163422,1.30584,0.38087000000000004,1.36025,49.84,7.5600000000000005,50.4101100971,134.52,51.21584,7.89087,51.8201514496,1.30584,0.38087000000000004,1.36025,49.91,7.51,50.4718555236,134.33
2021-08-16 08:00:00,53.0984,14.5637,55.0594355243,1.4184,0.4137,1.4775,51.68,14.15,53.5821322831,0.003,53.4884,26.0337,59.4874984366,1.4184,0.4137,1.4775,52.07,25.62,58.0316232756,0.003,54.3284,10.1037,55.2599294268,1.4184,0.4137,1.4775,52.91,9.69,53.7900009295,0.003,54.4084,9.8837,55.2988382902,1.4184,0.4137,1.4775,52.99,9.47,53.829555079,0.003
2021-08-16 08:30:00,56.30456,9.38758,57.0817846169,1.7745600000000001,0.51758,1.8485,54.53,8.87,55.2466994489,0.003,56.98456,26.60758,62.8904077889,1.7745600000000001,0.51758,1.8485,55.21,26.09,61.064164614,0.003,57.81456,10.51758,58.7634481379,1.7745600000000001,0.51758,1.8485,56.04,10.0,56.9252281506,0.003,57.904560000000004,10.46758,58.843082005,1.7745600000000001,0.51758,1.8485,56.13,9.95,57.0050822296,0.003
2021-08-16 09:00:00,58.56608,8.27469,59.1477490794,1.45608,0.42469,1.51675,57.11,7.85,57.646982575,135.24,59.28608,25.75469,64.6385592256,1.45608,0.42469,1.51675,57.83,25.33,63.134125479,135.22,60.11608,9.40469,60.8472782346,1.45608,0.42469,1.51675,58.66,8.98,59.3433736823,135.27,60.20608,9.35469,60.9285014912,1.45608,0.42469,1.51675,58.75,8.93,59.4248045853,135.1
2021-08-16 09:30:00,60.23912,7.74266,60.7346718296,1.44912,0.42266000000000004,1.5095,58.79,7.32,59.2439574978,136.33,60.97912,25.24266,65.9973102471,1.44912,0.42266000000000004,1.5095,59.53,24.82,64.4969247329,136.3,61.80912,8.87266,62.4427050235,1.44912,0.42266000000000004,1.5095,60.36,8.45,60.9486021169,136.35,61.89912,8.82266,62.5247182021,1.44912,0.42266000000000004,1.5095,60.45,8.4,61.0308323718,136.19
2021-08-16 10:00:00,60.5492,7.53185,61.0158535551,2.0292,0.5918500000000001,2.11375,58.52,6.94,58.9300772102,136.48,61.2892,25.00185,66.1925867455,2.0292,0.5918500000000001,2.11375,59.26,24.41,64.0905273812,136.44,62.1092,8.66185,62.7102891882,2.0292,0.5918500000000001,2.11375,60.08,8.07,60.6195620242,136.49,62.2092,8.61185,62.8024563617,2.0292,0.5918500000000001,2.11375,60.18,8.02,60.7120482277,136.3
2021-08-16 10:30:00,60.51704,7.68247,61.0027251495,1.9970400000000001,0.58247,2.08025,58.52,7.1,58.9491340055,136.3,61.24704,25.19247,66.2258292018,1.9970400000000001,0.58247,2.08025,59.25,24.61,64.1577321918,136.28,62.07704,8.81247,62.6994300027,1.9970400000000001,0.58247,2.08025,60.08,8.23,60.6410694167,136.3,62.16704,8.76247,62.7815398255,1.9970400000000001,0.58247,2.08025,60.17,8.18,60.7234822783,136.18
2021-08-16 11:00:00,60.56016,7.38963,61.0093403567,2.3301600000000002,0.6796300000000001,2.42725,58.23,6.71,58.6153307591,136.54,61.28016,24.85963,66.1306223573,2.3301600000000002,0.6796300000000001,2.42725,58.95,24.18,63.7163628905,136.51,62.10016,8.50963,62.6804887885,2.3301600000000002,0.6796300000000001,2.42725,59.77,7.83,60.2806917678,136.56,62.19016,8.45963,62.7628978025,2.3301600000000002,0.6796300000000001,2.42725,59.86,7.78,60.3634657719,136.35
2021-08-16 11:30:00,60.92912,7.3826600000000004,61.3747613653,2.40912,0.7026600000000001,2.5095,58.52,6.68,58.9000237691,136.27,61.64912,24.81266,66.4551133702,2.40912,0.7026600000000001,2.5095,59.24,24.11,63.9583434745,136.24,62.46912,8.50266,63.0451122661,2.40912,0.7026600000000001,2.5095,60.06,7.8,60.5643756675,136.28,62.56912,8.44266,63.1361488012,2.40912,0.7026600000000001,2.5095,60.16,7.74,60.6558587442,136.11
2021-08-16 12:00:00,62.11232,7.14776,62.5222421927,1.91232,0.55776,1.992,60.2,6.59,60.5596243383,136.27,62.88232,24.56776,67.5111916648,1.91232,0.55776,1.992,60.97,24.01,65.527253872,136.24,63.70232,8.267759999999999,64.2366050535,1.91232,0.55776,1.992,61.79,7.71,62.2691593006,136.28,63.79232,8.21776,64.3194501718,1.91232,0.55776,1.992,61.88,7.66,62.3523054907,136.11
2021-08-16 12:30:00,63.35496,6.91353,63.7310587835,1.55496,0.45353000000000004,1.61975,61.8,6.46,62.1367170037,136.11,64.13496,24.32353,68.5924719329,1.55496,0.45353000000000004,1.61975,62.58,23.87,66.9778567886,136.08,64.95496,8.03353,65.4498619774,1.55496,0.45353000000000004,1.61975,63.4,7.58,63.8515183845,136.16,65.05496,7.97353,65.5417805774,1.55496,0.45353000000000004,1.61975,63.5,7.52,63.9437283868,136.02
2021-08-16 13:00:00,63.82968,7.09824,64.2231504989,1.87968,0.5482400000000001,1.9580000000000002,61.95,6.55,62.295304799,136.11,64.60968,24.49824,69.0982960195,1.87968,0.5482400000000001,1.9580000000000002,62.73,23.95,67.1465218757,136.08,65.44968,8.21824,65.963626953,1.87968,0.5482400000000001,1.9580000000000002,63.57,7.67,64.0310377864,136.16,65.53968,8.14824,66.0442538727,1.87968,0.5482400000000001,1.9580000000000002,63.66,7.6,64.1120550287,136.02
2021-08-16 13:30:00,62.7852,7.8036,63.2682978434,2.2752,0.6636000000000001,2.37,60.51,7.14,60.929793205,136.22,63.5552,25.2836,68.3997359352,2.2752,0.6636000000000001,2.37,61.28,24.62,66.0407661979,136.17,64.3852,8.9236,65.000650889,2.2752,0.6636000000000001,2.37,62.11,8.26,62.6568408077,136.25,64.4852,8.8836,65.094234522,2.2752,0.6636000000000001,2.37,62.21,8.22,62.7507171274,136.02
2021-08-16 14:00:00,61.18344,8.15267,61.7242201924,2.9234400000000003,0.85267,3.04525,58.26,7.3,58.7155652276,136.45,61.91344,25.68267,67.0289011618,2.9234400000000003,0.85267,3.04525,58.99,24.83,64.0027265044,136.44,62.75344,9.29267,63.437748601,2.9234400000000003,0.85267,3.04525,59.83,8.44,60.4223675471,136.45,62.85344,9.24267,63.529377996,2.9234400000000003,0.85267,3.04525,59.93,8.39,60.5144362942,136.26
2021-08-16 14:30:00,61.43608,7.69469,61.9160736801,2.17608,0.6346900000000001,2.26675,59.26,7.06,59.6790683573,136.67,62.18608,25.22469,67.1073284475,2.17608,0.6346900000000001,2.26675,60.01,24.59,64.8526653269,136.63,63.01608,8.83469,63.6323666538,2.17608,0.6346900000000001,2.26675,60.84,8.2,61.3901099527,136.71,63.11608,8.77469,63.7231099301,2.17608,0.6346900000000001,2.26675,60.94,8.14,61.481242668,136.53
2021-08-16 15:00:00,60.73296,7.62253,61.2094387653,1.96296,0.5725300000000001,2.04475,58.77,7.05,59.1913456512,136.67,61.47296,25.18253,66.4310516879,1.96296,0.5725300000000001,2.04475,59.51,24.61,64.3979207739,136.63,62.31296,8.75253,62.9246514918,1.96296,0.5725300000000001,2.04475,60.35,8.18,60.9018464416,136.71,62.41296,8.712530000000001,63.0181383013,1.96296,0.5725300000000001,2.04475,60.45,8.14,60.9955908243,136.53
2021-08-16 15:30:00,60.0992,8.0781,60.6396696911,2.1192,0.6181,2.2075,57.98,7.46,58.4579506996,136.67,60.8092,25.6981,66.0162945662,2.1192,0.6181,2.2075,58.69,25.08,63.8241529517,136.63,61.6592,9.2181,62.3444489289,2.1192,0.6181,2.2075,59.54,8.6,60.1578889257,136.71,61.7592,9.1681,62.4359899597,2.1192,0.6181,2.2075,59.64,8.55,60.2497477173,136.53
2021-08-16 16:00:00,59.3884,8.58745,60.0060526286,3.2484,0.9474500000000001,3.38375,56.14,7.64,56.6574725875,137.01,60.0984,26.32745,65.6121353567,3.2484,0.9474500000000001,3.38375,56.85,25.38,62.2580669472,136.97,60.9384,9.74745,61.7130567713,3.2484,0.9474500000000001,3.38375,57.69,8.8,58.3573140232,137.04,61.0284,9.69745,61.7940623609,3.2484,0.9474500000000001,3.38375,57.78,8.75,58.4387790769,136.85
2021-08-16 16:30:00,58.7536,9.18355,59.4669917144,3.3036,0.9635500000000001,3.44125,55.45,8.22,56.0559622163,137.33,59.4336,26.95355,65.2598396149,3.3036,0.9635500000000001,3.44125,56.13,25.99,61.8551291325,137.31,60.2836,10.34355,61.1645441049,3.3036,0.9635500000000001,3.44125,56.98,9.38,57.7469029473,137.35,60.3836,10.30355,61.2563653147,3.3036,0.9635500000000001,3.44125,57.08,9.34,57.8391044191,137.16
2021-08-16 17:00:00,59.61256,9.73033,60.4014621649,3.53256,1.03033,3.6797500000000003,56.08,8.7,56.7508273067,137.49,60.32256,27.16033,66.1550812158,3.53256,1.03033,3.6797500000000003,56.79,26.13,62.5130466383,137.46,61.16256,10.86033,62.1192845537,3.53256,1.03033,3.6797500000000003,57.63,9.83,58.4623451463,137.51,61.24256,10.81033,62.1893430586,3.53256,1.03033,3.6797500000000003,57.71,9.78,58.5328326668,137.31
2021-08-16 17:30:00,62.2508,9.6344,62.9919341186,2.6208,0.7644000000000001,2.73,59.63,8.87,60.2860995587,136.05,63.0208,26.9544,68.5431317639,2.6208,0.7644000000000001,2.73,60.4,26.19,65.8337003365,136.0,63.8708,10.7544,64.7698711748,2.6208,0.7644000000000001,2.73,61.25,9.99,62.0593474023,136.07,63.9708,10.7044,64.8602145541,2.6208,0.7644000000000001,2.73,61.35,9.94,62.1500289622,135.86
2021-08-16 18:00:00,63.082,9.59725,63.8078829892,2.5620000000000003,0.7472500000000001,2.66875,60.52,8.85,61.1636566925,135.65,63.882,26.90725,69.31745831,2.5620000000000003,0.7472500000000001,2.66875,61.32,26.16,66.6669933325,135.64,64.722,10.71725,65.6033286622,2.5620000000000003,0.7472500000000001,2.66875,62.16,9.97,62.9544795864,135.66,64.822,10.66725,65.6938498382,2.5620000000000003,0.7472500000000001,2.66875,62.26,9.92,63.0453328963,135.5
2021-08-16 18:30:00,62.80736,9.76548,63.5620096426,2.00736,0.58548,2.091,60.8,9.18,61.4891242416,135.65,63.59736,27.13548,69.1444753672,2.00736,0.58548,2.091,61.59,26.55,67.0688496994,135.64,64.44736,10.89548,65.3618672882,2.00736,0.58548,2.091,62.44,10.31,63.2854619956,135.66,64.54736,10.84548,65.4521666517,2.00736,0.58548,2.091,62.54,10.26,63.3760143903,135.41
2021-08-16 19:00:00,61.43648,9.92314,62.2327066923,1.6564800000000002,0.48314,1.7255,59.78,9.44,60.5207567699,135.79,62.20648,27.33314,67.9466459529,1.6564800000000002,0.48314,1.7255,60.55,26.85,66.2361306237,135.77,63.05648,11.05314,64.0179004174,1.6564800000000002,0.48314,1.7255,61.4,10.57,62.3031692613,135.8,63.15648,11.01314,64.1095173796,1.6564800000000002,0.48314,1.7255,61.5,10.53,62.394958931,135.62
2021-08-16 19:30:00,59.4856,10.5158,60.407935381,1.4256,0.4158,1.4849999999999999,58.06,10.1,58.9319404059,135.91,60.2156,28.0158,66.4138805748,1.4256,0.4158,1.4849999999999999,58.79,27.6,64.9463170626,135.88,61.0656,11.6658,62.1699154978,1.4256,0.4158,1.4849999999999999,59.64,11.25,60.6917795093,135.92,61.1756,11.6158,62.2686184607,1.4256,0.4158,1.4849999999999999,59.75,11.2,60.7906448395,135.77
2021-08-16 20:00:00,58.12344,10.99267,59.1538085939,1.24344,0.36267000000000005,1.29525,56.88,10.63,57.8647673459,136.31,58.85344,28.52267,65.4008417665,1.24344,0.36267000000000005,1.29525,57.61,28.16,64.1240805002,136.28,59.69344,12.16267,60.9199254806,1.24344,0.36267000000000005,1.29525,58.45,11.8,59.6292084469,136.34,59.78344,12.11267,60.998167782,1.24344,0.36267000000000005,1.29525,58.54,11.75,59.7075715467,136.16
2021-08-16 20:30:00,57.38648,11.37439,58.5028617647,1.14648,0.33439,1.19425,56.24,11.04,57.3133422512,136.31,58.09648,28.78439,64.836271454,1.14648,0.33439,1.19425,56.95,28.45,63.6608592465,136.28,58.93648,12.53439,60.2546231211,1.14648,0.33439,1.19425,57.79,12.2,59.0637291406,136.34,59.03648,12.50439,60.3462156234,1.14648,0.33439,1.19425,57.89,12.17,59.1553970488,136.16
2021-08-16 21:00:00,58.24056,11.02558,59.2750052168,1.15056,0.33558000000000004,1.1985000000000001,57.09,10.69,58.0822193102,135.96,58.97056,28.40558,65.4553582364,1.15056,0.33558000000000004,1.1985000000000001,57.82,28.07,64.2734571966,135.93,59.79056,12.18558,61.0196642489,1.15056,0.33558000000000004,1.1985000000000001,58.64,11.85,59.825346635,135.98,59.89056,12.14558,61.1096906444,1.15056,0.33558000000000004,1.1985000000000001,58.74,11.81,59.9154712908,135.78
2021-08-16 21:30:00,57.83128,11.34829,58.9342059619,1.09128,0.31829,1.13675,56.74,11.03,57.802149614,135.77,58.55128,28.79829,65.2502405862,1.09128,0.31829,1.13675,57.46,28.48,64.130819424,135.74,59.39128,12.52829,60.6982881996,1.09128,0.31829,1.13675,58.3,12.21,59.564873037699996,135.79,59.49128,12.48829,60.7879081986,1.09128,0.31829,1.13675,58.4,12.17,59.6545798745,135.62
2021-08-16 22:00:00,55.10512,12.21066,56.4417794533,1.06512,0.31066000000000005,1.1095,54.04,11.9,55.3347232757,135.99,55.76512,29.66066,63.162515468,1.06512,0.31066000000000005,1.1095,54.7,29.35,62.0766663087,135.96,56.59512,13.40066,58.1599973887,1.06512,0.31066000000000005,1.1095,55.53,13.09,57.0519850663,136.02,56.69512,13.37066,58.2504178582,1.06512,0.31066000000000005,1.1095,55.63,13.06,57.142457945,135.83
2021-08-16 22:30:00,52.0648,12.80765,53.6169683735,1.0548,0.30765000000000003,1.09875,51.01,12.5,52.5192355238,135.99,52.6948,30.25765,60.7640299072,1.0548,0.30765000000000003,1.09875,51.64,29.95,59.696667411199996,136.04,53.5148,14.01765,55.3202343683,1.0548,0.30765000000000003,1.09875,52.46,13.71,54.2219116225,136.02,53.6148,13.98765,55.4093956975,1.0548,0.30765000000000003,1.09875,52.56,13.68,54.3111038371,135.83
2021-08-16 23:00:00,48.89384,13.30737,50.6724154374,1.05384,0.30737000000000003,1.09775,47.84,13.0,49.5748484617,135.99,49.45384,30.81737,58.2699972925,1.05384,0.30737000000000003,1.09775,48.4,30.51,57.2138103957,135.92,50.27384,14.52737,52.3307124685,1.05384,0.30737000000000003,1.09775,49.22,14.22,51.2329659497,136.02,50.36384,14.49737,52.4088744056,1.05384,0.30737000000000003,1.09775,49.31,14.19,51.3111313459,135.83
2021-08-16 23:30:00,45.92992,13.78331,47.9534898184,1.03992,0.30331,1.08325,44.89,13.48,46.870273095,136.21,46.44992,31.48331,56.1141147713,1.03992,0.30331,1.08325,45.41,31.18,55.0841220317,136.17,47.26992,15.02331,49.5998506063,1.03992,0.30331,1.08325,46.23,14.72,48.516917668,136.24,47.34992,15.01331,49.6730752135,1.03992,0.30331,1.08325,46.31,14.71,48.5901245111,136.06
2021-08-17 00:00:00,43.3676,14.25555,45.6505140777,1.0476,0.30555000000000004,1.09125,42.32,13.95,44.5599023787,136.93,43.8076,32.09555,54.3068149274,1.0476,0.30555000000000004,1.09125,42.76,31.79,53.2824708511,136.89,44.6276,15.50555,47.2445209793,1.0476,0.30555000000000004,1.09125,43.58,15.2,46.1547007357,136.95,44.6976,15.48555,47.3040981794,1.0476,0.30555000000000004,1.09125,43.65,15.18,46.2142283285,136.75
