Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-08-17 00:30:00,41.7352,14.4136,44.154034742,1.0752,0.3136,1.12,40.66,14.1,43.0353993824,137.43,42.1752,32.3736,53.167635569,1.0752,0.3136,1.12,41.1,32.06,52.1253642673,137.41,42.9652,15.6736,45.7347805067,1.0752,0.3136,1.12,41.89,15.36,44.6172802847,137.45,43.0352,15.6636,45.7971265911,1.0752,0.3136,1.12,41.96,15.35,44.6795713945,137.26
2021-08-17 01:00:00,41.05968,27.15949,49.2294141623,1.12968,0.32949,1.17675,39.93,26.83,48.1066918422,137.88,41.02968,28.819490000000002,50.1397810602,1.12968,0.32949,1.17675,39.9,28.49,49.0274423155,137.84,41.86968,11.93949,43.5387359114,1.12968,0.32949,1.17675,40.74,11.61,42.3620077428,137.89,41.91968,11.71949,43.5270722328,1.12968,0.32949,1.17675,40.79,11.39,42.350397873,137.73
2021-08-17 01:30:00,40.40632,28.74851,49.5897925299,1.12632,0.32851,1.17325,39.28,28.42,48.4831393373,136.19,40.32632,28.66851,49.4782330966,1.12632,0.32851,1.17325,39.2,28.34,48.3714337187,136.16,41.15632,11.33851,42.6896297122,1.12632,0.32851,1.17325,40.03,11.01,41.5165147863,136.21,41.21632,11.30851,42.7395300952,1.12632,0.32851,1.17325,40.09,10.98,41.5664347762,136.05
2021-08-17 02:00:00,40.11816,28.87488,49.4289940905,1.14816,0.33488,1.196,38.97,28.54,48.3031313685,135.84,40.05816,28.79488,49.3335717012,1.14816,0.33488,1.196,38.91,28.46,48.2074651895,135.82,40.87816,11.48488,42.4608812155,1.14816,0.33488,1.196,39.73,11.15,41.2649415364,135.86,40.93816,11.45488,42.5105542189,1.14816,0.33488,1.196,39.79,11.12,41.31462816,135.72
2021-08-17 02:30:00,39.02976,28.99243,48.6197816013,1.13976,0.33243,1.1872500000000001,37.89,28.66,47.5083961001,135.55,38.95976,28.90243,48.5099305211,1.13976,0.33243,1.1872500000000001,37.82,28.57,47.3982837242,135.53,39.78976,11.63243,41.4552581534,1.13976,0.33243,1.1872500000000001,38.65,11.3,40.2680083938,135.57,39.85976,11.61243,41.5168519732,1.13976,0.33243,1.1872500000000001,38.72,11.28,40.3296020313,135.39
2021-08-17 03:00:00,38.71728,28.93754,48.33641476,1.15728,0.33754,1.2055,37.56,28.6,47.2092533303,135.55,38.65728,28.85754,48.2404696479,1.15728,0.33754,1.2055,37.5,28.52,47.1130597605,135.53,39.50728,11.57754,41.1687333477,1.15728,0.33754,1.2055,38.35,11.24,39.9632343536,135.57,39.55728,11.55754,41.2111044726,1.15728,0.33754,1.2055,38.4,11.22,40.0056046074,135.39
2021-08-17 03:30:00,39.2608,28.30565,48.4006222952,1.1508,0.33565,1.19875,38.11,27.97,47.2725395975,135.64,39.2208,28.23565,48.3272499069,1.1508,0.33565,1.19875,38.07,27.9,47.1988866394,135.61,40.0608,10.98565,41.5397665203,1.1508,0.33565,1.19875,38.91,10.65,40.3411774741,135.66,40.1208,10.95565,41.5897205997,1.1508,0.33565,1.19875,38.97,10.62,40.3911537345,135.52
2021-08-17 04:00:00,39.15208,28.37894,48.3554506116,1.16208,0.33894,1.2105000000000001,37.99,28.04,47.2173876872,135.51,39.10208,28.30894,48.2738929883,1.16208,0.33894,1.2105000000000001,37.94,27.97,47.1355969518,135.49,39.95208,11.04894,41.4517523327,1.16208,0.33894,1.2105000000000001,38.79,10.71,40.241374231,135.53,40.01208,11.02894,41.5042656055,1.16208,0.33894,1.2105000000000001,38.85,10.69,40.2939027646,135.33
2021-08-17 04:30:00,39.55328,28.07929,48.506788037,1.16328,0.33929000000000004,1.21175,38.39,27.74,47.3634848802,135.51,39.50328,27.99929,48.419720892,1.16328,0.33929000000000004,1.21175,38.34,27.66,47.2761165918,135.49,40.34328,10.77929,41.758512115,1.16328,0.33929000000000004,1.21175,39.18,10.44,40.5470837422,135.53,40.40328,10.75929,41.8113304747,1.16328,0.33929000000000004,1.21175,39.24,10.42,40.5999261083,135.33
2021-08-17 05:00:00,40.16928,27.92104,48.9198889042,1.16928,0.34104,1.218,39.0,27.58,47.7666871365,135.39,40.10928,27.84104,48.8249715863,1.16928,0.34104,1.218,38.94,27.5,47.6715177019,135.35,40.94928,10.63104,42.3067671183,1.16928,0.34104,1.218,39.78,10.29,41.0893234308,135.41,41.00928,10.60104,42.3573263462,1.16928,0.34104,1.218,39.84,10.26,41.1399222167,135.2
2021-08-17 05:30:00,41.44584,27.51712,49.748864775,1.15584,0.33712000000000003,1.204,40.29,27.18,48.6007870307,135.39,41.39584,27.44712,49.6685007384,1.15584,0.33712000000000003,1.204,40.24,27.11,48.5201988866,135.35,42.23584,10.27712,43.4682110973,1.15584,0.33712000000000003,1.204,41.08,9.94,42.2654705404,135.41,42.29584,10.25712,43.5217944483,1.15584,0.33712000000000003,1.204,41.14,9.92,42.3190973439,135.2
2021-08-17 06:00:00,42.72776,26.65768,50.3616260421,1.1577600000000001,0.33768000000000004,1.206,41.57,26.32,49.2017001739,135.22,42.66776,26.56768,50.2631014164,1.1577600000000001,0.33768000000000004,1.206,41.51,26.23,49.1028817892,135.19,43.51776,9.48768,44.5399989582,1.1577600000000001,0.33768000000000004,1.206,42.36,9.15,43.3369599764,135.27,43.57776,9.45768,44.5922513179,1.1577600000000001,0.33768000000000004,1.206,42.42,9.12,43.3892936103,135.08
2021-08-17 06:30:00,45.82376,25.32943,52.3583518138,1.16376,0.33943,1.21225,44.66,24.99,51.1763197192,134.78,45.77376,25.23943,52.2710812138,1.16376,0.33943,1.21225,44.61,24.9,51.0887668671,134.75,46.61376,8.31943,47.3503488568,1.16376,0.33943,1.21225,45.45,7.98,46.145237024,134.81,46.67376,8.27943,47.4024137957,1.16376,0.33943,1.21225,45.51,7.94,46.1974425699,134.6
2021-08-17 07:00:00,49.70544,23.67867,55.0573353747,1.19544,0.34867000000000004,1.24525,48.51,23.33,53.8285147482,134.12,49.63544,23.58867,54.9554570208,1.19544,0.34867000000000004,1.24525,48.44,23.24,53.7264478632,134.1,50.48544,6.76867,50.9371627161,1.19544,0.34867000000000004,1.24525,49.29,6.42,49.7063426536,134.15,50.55544,6.72867,51.0012501176,1.19544,0.34867000000000004,1.24525,49.36,6.38,49.7706138198,133.97
2021-08-17 07:30:00,53.60176,22.40968,58.0976973107,1.30176,0.37968,1.3559999999999999,52.3,22.03,56.7504264301,133.72,53.50176,22.31968,57.9707377769,1.30176,0.37968,1.3559999999999999,52.2,21.94,56.623348541,133.71,54.33176,5.56968,54.6164945781,1.30176,0.37968,1.3559999999999999,53.03,5.19,53.283365134,133.76,54.40176,5.52968,54.6820706631,1.30176,0.37968,1.3559999999999999,53.1,5.15,53.3491565069,133.58
2021-08-17 08:00:00,56.60656,16.15483,58.8666388319,1.45656,0.42483000000000004,1.51725,55.15,15.73,57.3494149927,133.38,56.53656,16.44483,58.8796658479,1.45656,0.42483000000000004,1.51725,55.08,16.02,57.3624162671,133.35,57.77656,9.14483,58.4958015687,1.45656,0.42483000000000004,1.51725,56.32,8.72,56.9910589479,133.44,57.86656,9.27483,58.6051297905,1.45656,0.42483000000000004,1.51725,56.41,8.85,57.1000052539,133.25
2021-08-17 08:30:00,59.5608,11.32815,60.6285071486,1.5708,0.45815000000000006,1.63625,57.99,10.87,58.9999745763,134.35,59.4708,11.25815,60.5270352327,1.5708,0.45815000000000006,1.63625,57.9,10.8,58.89864175,134.32,61.1508,12.51815,62.4189427983,1.5708,0.45815000000000006,1.63625,59.58,12.06,60.7883212468,134.41,61.2408,12.48815,62.5011157905,1.5708,0.45815000000000006,1.63625,59.67,12.03,60.8705988142,134.19
2021-08-17 09:00:00,61.06408,10.70619,61.9955189555,1.80408,0.52619,1.87925,59.26,10.18,60.1280300692,136.11,60.97408,10.63619,61.8948056751,1.80408,0.52619,1.87925,59.17,10.11,60.0275020303,136.08,62.69408,11.88619,63.81088606,1.80408,0.52619,1.87925,60.89,11.36,61.9406304456,136.12,62.80408,11.85619,63.913392227,1.80408,0.52619,1.87925,61.0,11.33,62.0432824728,135.95
2021-08-17 09:30:00,62.5392,10.3331,63.3871003616,1.9992,0.5831000000000001,2.0825,60.54,9.75,61.3200954011,136.99,62.4492,10.2631,63.2869165172,1.9992,0.5831000000000001,2.0825,60.45,9.68,61.2201347597,136.94,64.1892,11.5031,65.2117681577,1.9992,0.5831000000000001,2.0825,62.19,10.92,63.1414483521,137.02,64.2792,11.4831,65.2968386543,1.9992,0.5831000000000001,2.0825,62.28,10.9,63.2266431182,136.82
2021-08-17 10:00:00,62.96768,10.33974,63.8109625993,2.22768,0.6497400000000001,2.3205,60.74,9.69,61.5080783312,136.99,62.85768,10.27974,63.692707506,2.22768,0.6497400000000001,2.3205,60.63,9.63,61.3900138459,136.94,64.60768,11.51974,65.6266464529,2.22768,0.6497400000000001,2.3205,62.38,10.87,63.319991314,137.02,64.69768,11.48974,65.7099986505,2.22768,0.6497400000000001,2.3205,62.47,10.84,63.4035211956,136.82
2021-08-17 10:30:00,63.37664,10.34277,64.2150402084,2.06664,0.60277,2.15275,61.31,9.74,62.0788506659,136.99,63.27664,10.26277,64.1034914631,2.06664,0.60277,2.15275,61.21,9.66,61.9675697442,137.02,65.02664,11.51277,66.0379268509,2.06664,0.60277,2.15275,62.96,10.91,63.8982761896,137.02,65.12664,11.48277,66.1311820896,2.06664,0.60277,2.15275,63.06,10.88,63.9917025871,136.82
2021-08-17 11:00:00,77.79312,12.13341,78.7336596226,2.34312,0.6834100000000001,2.44075,75.45,11.45,76.3138585055,136.99,18.74312,3.25341,19.0233862381,2.34312,0.6834100000000001,2.44075,16.4,2.5700000000000003,16.6001475897,137.02,79.71312,13.34341,80.8222004808,2.34312,0.6834100000000001,2.44075,77.37,12.66,78.3989317529,137.02,79.82312,13.30341,80.9241076822,2.34312,0.6834100000000001,2.44075,77.48,12.62,78.5010496745,136.82
2021-08-17 11:30:00,82.71088,13.18734,83.7555706007,2.39088,0.6973400000000001,2.4905,80.32,12.49,81.285315402,136.84,2.39088,0.6973400000000001,2.4905,2.39088,0.6973400000000001,2.4905,0.0,0.0,0.0,136.81,84.69088,14.39734,85.9059285163,2.39088,0.6973400000000001,2.4905,82.3,13.7,83.4324876772,136.85,84.85088,14.35734,86.0569872157,2.39088,0.6973400000000001,2.4905,82.46,13.66,83.5837735449,136.65
2021-08-17 12:00:00,84.41184,12.76137,85.3710214093,2.54184,0.7413700000000001,2.6477500000000003,81.87,12.02,82.7476724748,136.84,2.54184,0.7413700000000001,2.6477500000000003,2.54184,0.7413700000000001,2.6477500000000003,0.0,0.0,0.0,136.81,86.43184,13.96137,87.552171978,2.54184,0.7413700000000001,2.6477500000000003,83.89,13.22,84.9252642033,136.85,86.58184,13.92137,87.6938969397,2.54184,0.7413700000000001,2.6477500000000003,84.04,13.18,85.0672322343,136.65
2021-08-17 12:30:00,85.3992,12.72685,86.3423191231,2.8692,0.8368500000000001,2.98875,82.53,11.89,83.3820904032,136.54,2.8692,0.8368500000000001,2.98875,2.8692,0.8368500000000001,2.98875,0.0,0.0,0.0,136.53,87.4092,13.93685,88.5132986198,2.8692,0.8368500000000001,2.98875,84.54,13.1,85.548942717,136.55,87.5692,13.87685,88.6618957307,2.8692,0.8368500000000001,2.98875,84.7,13.04,85.6979089593,136.4
2021-08-17 13:00:00,85.51584,12.49087,86.4232649479,2.26584,0.6608700000000001,2.36025,83.25,11.83,84.0863330155,136.37,2.26584,0.6608700000000001,2.36025,2.26584,0.6608700000000001,2.36025,0.0,0.0,0.0,136.34,87.54584,13.68087,88.6083534734,2.26584,0.6608700000000001,2.36025,85.28,13.02,86.2681795334,136.39,87.71584,13.64087,88.7701634631,2.26584,0.6608700000000001,2.36025,85.45,12.98,86.4302198308,136.22
2021-08-17 13:30:00,84.6388,13.0934,85.6455695819,2.3088,0.6734,2.4050000000000002,82.33,12.42,83.2615475475,136.53,2.3088,0.6734,2.4050000000000002,2.3088,0.6734,2.4050000000000002,0.0,0.0,0.0,136.49,86.6488,14.3134,87.8230491443,2.3088,0.6734,2.4050000000000002,84.34,13.64,85.4358543002,136.54,86.8088,14.2634,87.9727931636,2.3088,0.6734,2.4050000000000002,84.5,13.59,85.5858522187,136.35
2021-08-17 14:00:00,83.29904,12.89222,84.2908025911,2.57904,0.7522200000000001,2.6865,80.72,12.14,81.6278016365,136.83,2.57904,0.7522200000000001,2.6865,2.57904,0.7522200000000001,2.6865,0.0,0.0,0.0,136.79,85.26904,14.11222,86.4289531109,2.57904,0.7522200000000001,2.6865,82.69,13.36,83.7623167063,136.86,85.43904,14.07222,86.5901664847,2.57904,0.7522200000000001,2.6865,82.86,13.32,83.9237868545,136.63
2021-08-17 14:30:00,82.75312,12.94841,83.7600154684,2.46312,0.7184100000000001,2.56575,80.29,12.23,81.2161129333,136.83,2.46312,0.7184100000000001,2.56575,2.46312,0.7184100000000001,2.56575,0.0,0.0,0.0,136.9,84.72312,14.14841,85.8963594576,2.46312,0.7184100000000001,2.56575,82.26,13.43,83.3491001751,136.86,84.88312,14.10841,86.0476106215,2.46312,0.7184100000000001,2.56575,82.42,13.39,83.5005898183,136.75
2021-08-17 15:00:00,82.35032,13.16801,83.3964728958,2.29032,0.6680100000000001,2.38575,80.06,12.5,81.0299549549,137.02,2.29032,0.6680100000000001,2.38575,2.29032,0.6680100000000001,2.38575,0.0,0.0,0.0,136.98,84.32032,14.39801,85.54074501,2.29032,0.6680100000000001,2.38575,82.03,13.73,83.1711115713,137.05,84.48032,14.35801,85.6917552537,2.29032,0.6680100000000001,2.38575,82.19,13.69,83.3223391414,136.85
2021-08-17 15:30:00,82.90744,13.29842,83.967205395,1.77744,0.51842,1.8515000000000001,81.13,12.78,82.1304164119,137.02,1.77744,0.51842,1.8515000000000001,1.77744,0.51842,1.8515000000000001,0.0,0.0,0.0,136.98,84.90744,14.52842,86.1414438877,1.77744,0.51842,1.8515000000000001,83.13,14.01,84.3022953424,137.05,85.06744,14.48842,86.2924310832,1.77744,0.51842,1.8515000000000001,83.29,13.97,84.4534487158,136.85
2021-08-17 16:00:00,69.92432,14.12001,71.335721836,1.95432,0.57001,2.03575,67.97,13.55,69.3074555874,137.1,38.29432,2.25001,38.3603635184,1.95432,0.57001,2.03575,36.34,1.6800000000000002,36.378812515,137.08,71.67432,15.37001,73.3037881345,1.95432,0.57001,2.03575,69.72,14.8,71.2735462847,137.05,71.83432,15.34001,73.4539681478,1.95432,0.57001,2.03575,69.88,14.77,71.4238566587,136.93
2021-08-17 16:30:00,62.50272,14.87871,64.2492491681,1.81272,0.52871,1.8882500000000002,60.69,14.35,62.3634396101,137.26,61.54272,2.92871,61.6123666747,1.81272,0.52871,1.8882500000000002,59.73,2.4,59.7781975305,137.23,64.11272,16.16871,66.1201032127,1.81272,0.52871,1.8882500000000002,62.3,15.64,64.233165888,137.28,64.20272,16.14871,66.2024930804,1.81272,0.52871,1.8882500000000002,62.39,15.62,64.3156007513,137.11
2021-08-17 17:00:00,63.40416,15.33413,65.2320707027,1.93416,0.56413,2.01475,61.47,14.77,63.2195681732,137.75,62.41416,2.55413,62.466398556,1.93416,0.56413,2.01475,60.48,1.99,60.5127300657,137.71,65.01416,16.63413,67.1083845832,1.93416,0.56413,2.01475,63.08,16.07,65.0947870417,137.77,65.10416,16.60413,67.1881595399,1.93416,0.56413,2.01475,63.17,16.04,65.1746154572,137.61
2021-08-17 17:30:00,64.85256,15.53033,66.686173143,2.09256,0.61033,2.17975,62.76,14.92,64.5091001332,137.75,63.84256,2.48033,63.8907231471,2.09256,0.61033,2.17975,61.75,1.87,61.7783084909,137.71,66.50256,16.83033,68.59920185,2.09256,0.61033,2.17975,64.41,16.22,66.420904089,137.77,66.60256,16.81033,68.6912526692,2.09256,0.61033,2.17975,64.51,16.2,66.5130069986,137.52
2021-08-17 18:00:00,65.46736,15.89048,67.3682609246,1.8873600000000001,0.5504800000000001,1.966,63.58,15.34,65.4043729425,137.85,64.44736,1.61048,64.4674790635,1.8873600000000001,0.5504800000000001,1.966,62.56,1.06,62.5689795346,137.81,67.12736,17.13048,69.2786821872,1.8873600000000001,0.5504800000000001,1.966,65.24,16.58,67.3138470153,137.89,67.23736,17.10048,69.3778710829,1.8873600000000001,0.5504800000000001,1.966,65.35,16.55,67.4130922003,137.7
2021-08-17 18:30:00,65.66352,16.22686,67.6388116709,1.7035200000000001,0.49686,1.7745000000000002,63.96,15.73,65.8658826708,136.1,64.63352,1.10686,64.6429968879,1.7035200000000001,0.49686,1.7745000000000002,62.93,0.61,62.9329563901,136.06,67.34352,17.46686,69.571839736,1.7035200000000001,0.49686,1.7745000000000002,65.64,16.97,67.7981600045,136.12,67.44352,17.43686,69.6611260076,1.7035200000000001,0.49686,1.7745000000000002,65.74,16.94,67.8874892745,135.93
2021-08-17 19:00:00,64.67624,16.37432,66.7168222864,1.38624,0.40432,1.444,63.29,15.97,65.2737696169,135.95,63.66624,0.79432,63.6711949,1.38624,0.40432,1.444,62.28,0.39,62.2812210863,135.88,66.34624,17.61432,68.6446489626,1.38624,0.40432,1.444,64.96,17.21,67.2010840686,135.97,66.45624,17.59432,68.7458502835,1.38624,0.40432,1.444,65.07,17.19,67.3023105101,135.78
2021-08-17 19:30:00,62.75144,16.66042,64.9254404425,1.20144,0.35042,1.2515,61.55,16.31,63.6743166434,136.07,61.76144,0.46042000000000005,61.7631561487,1.20144,0.35042,1.2515,60.56,0.11,60.5600999008,136.02,64.37144,17.91042,66.8166553507,1.20144,0.35042,1.2515,63.17,17.56,65.5652537553,136.08,64.48144,17.88042,66.9146136793,1.20144,0.35042,1.2515,63.28,17.53,65.6632263904,135.88
2021-08-17 20:00:00,61.8336,16.72355,64.0552200337,1.1436,0.33355,1.19125,60.69,16.39,62.864204441,136.25,60.8736,0.38355000000000006,60.8748083164,1.1436,0.33355,1.19125,59.73,0.05,59.7300209275,136.24,63.4436,17.98355,65.9431455995,1.1436,0.33355,1.19125,62.3,17.65,64.7519304732,136.28,63.5436,17.96355,66.0339172665,1.1436,0.33355,1.19125,62.4,17.63,64.8427089194,136.12
2021-08-17 20:30:00,61.70432,17.16501,64.047331521,1.11432,0.32501,1.16075,60.59,16.84,62.886673469,136.25,60.74432,0.6250100000000001,60.747535339,1.11432,0.32501,1.16075,59.63,0.30000000000000004,59.6307546489,136.24,63.31432,18.41501,65.9379686551,1.11432,0.32501,1.16075,62.2,18.09,64.7772189894,136.28,63.414320000000004,18.39501,66.0284209561,1.11432,0.32501,1.16075,62.3,18.07,64.8676722258,136.12
2021-08-17 21:00:00,61.6044,16.9892,63.9041079744,1.0944,0.31920000000000004,1.1400000000000001,60.51,16.67,62.7642334455,136.53,60.6344,0.4792,60.6362935543,1.0944,0.31920000000000004,1.1400000000000001,59.54,0.16,59.5402149811,136.49,63.2144,18.2592,65.7986227211,1.0944,0.31920000000000004,1.1400000000000001,62.12,17.94,64.658626648,136.57,63.3244,18.2292,65.8960041884,1.0944,0.31920000000000004,1.1400000000000001,62.23,17.91,64.756011304,136.38
2021-08-17 21:30:00,58.87336,17.84223,61.5176209639,1.17336,0.34223000000000003,1.22225,57.7,17.5,60.2954392968,136.27,57.97336,1.23223,57.9864541118,1.17336,0.34223000000000003,1.22225,56.8,0.89,56.8069722833,136.25,60.44336,19.12223,63.3960523082,1.17336,0.34223000000000003,1.22225,59.27,18.78,62.1741208221,136.3,60.54336,19.11223,63.4883908732,1.17336,0.34223000000000003,1.22225,59.37,18.77,62.2664420053,136.11
2021-08-17 22:00:00,54.87984,19.47287,58.2322033282,1.20984,0.35287,1.26025,53.67,19.12,56.9740581317,136.96,54.03984,2.99287,54.1226530952,1.20984,0.35287,1.26025,52.83,2.64,52.8959213929,136.93,56.33984,20.78287,60.0508555864,1.20984,0.35287,1.26025,55.13,20.43,58.793722454,136.99,56.42984,20.78287,60.1353018439,1.20984,0.35287,1.26025,55.22,20.43,58.8781224225,136.77
2021-08-17 22:30:00,51.86048,19.95014,55.5654341461,1.20048,0.35014,1.2505,50.66,19.6,54.3193851217,136.38,51.10048,3.54014,51.222960159,1.20048,0.35014,1.2505,49.9,3.19,50.0018609654,136.33,53.25048,21.27014,57.341367928,1.20048,0.35014,1.2505,52.05,20.92,56.0967815476,136.43,53.34048,21.26014,57.4212535517,1.20048,0.35014,1.2505,52.14,20.91,56.1765760794,136.2
2021-08-17 23:00:00,49.47592,20.72006,53.6394215689,1.16592,0.34006000000000003,1.2145000000000001,48.31,20.38,52.432818921,135.97,48.72592,4.16006,48.9031837312,1.16592,0.34006000000000003,1.2145000000000001,47.56,3.8200000000000003,47.713163802,135.96,50.78592,22.07006,55.3741565954,1.16592,0.34006000000000003,1.2145000000000001,49.62,21.73,54.1695237195,135.99,50.87592,22.06006,55.452731971,1.16592,0.34006000000000003,1.2145000000000001,49.71,21.72,54.2479723123,135.82
2021-08-17 23:30:00,46.15864,21.33502,50.8507927672,1.14864,0.33502000000000004,1.1965,45.01,21.0,49.6678980832,137.0,45.47864,4.63502,45.7142221486,1.14864,0.33502000000000004,1.1965,44.33,4.3,44.538061251,136.95,47.39864,22.67502,52.5431975221,1.14864,0.33502000000000004,1.1965,46.25,22.34,51.3628085291,136.71,47.46864,22.68502,52.6106635184,1.14864,0.33502000000000004,1.1965,46.32,22.35,51.4301944387,136.8
2021-08-18 00:00:00,43.55312,22.56341,49.0508076647,1.1431200000000001,0.33341000000000004,1.19075,42.41,22.23,47.8829928054,137.0,42.93312,5.6734100000000005,43.3063548912,1.1431200000000001,0.33341000000000004,1.19075,41.79,5.34,42.1297958694,136.95,44.75312,23.94341,50.7555773503,1.1431200000000001,0.33341000000000004,1.19075,43.61,23.61,49.5909689359,137.0,44.82312,23.95341,50.8220221672,1.1431200000000001,0.33341000000000004,1.19075,43.68,23.62,49.6572935227,136.8
2021-08-18 00:30:00,41.53808,22.62194,47.2986708,1.13808,0.33194,1.1855,40.4,22.29,46.1411324092,137.84,40.96808,5.65194,41.3561120592,1.13808,0.33194,1.1855,39.83,5.32,40.1837193401,137.8,42.72808,24.02194,49.0177765902,1.13808,0.33194,1.1855,41.59,23.69,47.8638088748,137.88,42.79808,24.03194,49.0837018964,1.13808,0.33194,1.1855,41.66,23.7,47.9295900254,137.7
2021-08-18 01:00:00,39.73864,20.56377,44.7440291621,1.1786400000000001,0.34377,1.22775,38.56,20.22,43.5398897564,138.17,39.46864,13.59377,41.7440310256,1.1786400000000001,0.34377,1.22775,38.29,13.25,40.5177319207,138.14,40.88864,21.51377,46.2030646241,1.1786400000000001,0.34377,1.22775,39.71,21.17,45.000588885,138.19,40.95864,21.71377,46.3583649222,1.1786400000000001,0.34377,1.22775,39.78,21.37,45.1566750326,137.97
2021-08-18 01:30:00,38.91096,18.86153,43.2414167444,1.17096,0.34153,1.2197500000000001,37.74,18.52,42.0392435707,137.13,38.84096,18.79153,43.147905783,1.17096,0.34153,1.2197500000000001,37.67,18.45,41.945576644,137.09,40.09096,20.15153,44.8705831817,1.17096,0.34153,1.2197500000000001,38.92,19.81,43.6715296274,137.15,40.15096,20.15153,44.9242000514,1.17096,0.34153,1.2197500000000001,38.98,19.81,43.7250100057,136.97
2021-08-18 02:00:00,38.38192,19.00181,42.8280348156,1.17192,0.34181,1.22075,37.21,18.66,41.626670537,136.44,38.31192,18.93181,42.7342560946,1.17192,0.34181,1.22075,37.14,18.59,41.5327304665,136.4,39.54192,20.30181,44.449149897,1.17192,0.34181,1.22075,38.37,19.96,43.2511098124,136.46,39.60192,20.29181,44.4979732208,1.17192,0.34181,1.22075,38.43,19.95,43.2997390292,136.26
2021-08-18 02:30:00,37.6652,19.25985,42.3037718538,1.1652,0.33985000000000004,1.21375,36.5,18.92,41.112241486,136.55,37.5952,19.17985,42.2050436448,1.1652,0.33985000000000004,1.21375,36.43,18.84,41.0132966244,136.51,38.8252,20.55985,43.9329442112,1.1652,0.33985000000000004,1.21375,37.66,20.22,42.7448710374,136.58,38.8852,20.56985,43.9906525078,1.1652,0.33985000000000004,1.21375,37.72,20.23,42.8024683868,136.39
2021-08-18 03:00:00,37.89752,19.06761,42.4239999677,1.15752,0.33761,1.20575,36.74,18.73,41.2388227281,137.04,37.83752,18.99761,42.3389549406,1.15752,0.33761,1.20575,36.68,18.66,41.1535903658,137.01,39.05752,20.36761,44.0491703175,1.15752,0.33761,1.20575,37.9,20.03,42.8673640431,137.05,39.12752,20.36761,44.1112497948,1.15752,0.33761,1.20575,37.97,20.03,42.9292650764,136.84
2021-08-18 03:30:00,37.28704,19.30747,41.9893051831,1.15704,0.33747000000000005,1.20525,36.13,18.97,40.8073253228,137.04,37.22704,19.22747,41.8992614465,1.15704,0.33747000000000005,1.20525,36.07,18.89,40.7170357467,137.01,38.46704,20.60747,43.6392138582,1.15704,0.33747000000000005,1.20525,37.31,20.27,42.4606759249,137.05,38.51704,20.61747,43.6880125385,1.15704,0.33747000000000005,1.20525,37.36,20.28,42.5093871986,136.84
2021-08-18 04:00:00,37.47432,19.25376,42.1311278463,1.14432,0.33376,1.192,36.33,18.92,40.9613879159,137.15,37.414320000000004,19.17376,42.0412227891,1.14432,0.33376,1.192,36.27,18.84,40.8712429466,137.14,38.63432,20.55376,43.7614868577,1.14432,0.33376,1.192,37.49,20.22,42.595169914,137.17,38.70432,20.55376,43.8232978768,1.14432,0.33376,1.192,37.56,20.22,42.6567931284,137.01
2021-08-18 04:30:00,38.42544,18.73992,42.7515969386,1.16544,0.33992000000000006,1.214,37.26,18.4,41.5555964943,136.95,38.37544,18.66992,42.6759921736,1.16544,0.33992000000000006,1.214,37.21,18.33,41.4797902598,136.91,39.61544,20.03992,44.3957371828,1.16544,0.33992000000000006,1.214,38.45,19.7,43.2029223549,136.99,39.67544,20.02992,44.444777358,1.16544,0.33992000000000006,1.214,38.51,19.69,43.2517768421,136.85
2021-08-18 05:00:00,38.99728,18.46754,43.149019468,1.15728,0.33754,1.2055,37.84,18.13,41.9590574251,136.95,38.92728,18.38754,43.0515360405,1.15728,0.33754,1.2055,37.77,18.05,41.8613831592,136.91,40.18728,19.75754,44.7814454953,1.15728,0.33754,1.2055,39.03,19.42,43.5944640981,136.99,40.24728,19.75754,44.8352978606,1.15728,0.33754,1.2055,39.09,19.42,43.6481901114,136.77
2021-08-18 05:30:00,39.72096,18.07153,43.638685359,1.17096,0.34153,1.2197500000000001,38.55,17.73,42.4317734722,136.95,39.66096,18.00153,43.5551010843,1.17096,0.34153,1.2197500000000001,38.49,17.66,42.3480306508,136.91,40.92096,19.35153,45.2659549845,1.17096,0.34153,1.2197500000000001,39.75,19.01,44.0618043207,136.99,40.98096,19.35153,45.3202029548,1.17096,0.34153,1.2197500000000001,39.81,19.01,44.1159404297,136.77
2021-08-18 06:00:00,39.99424,18.03957,43.8744267081,1.16424,0.33957000000000004,1.21275,38.83,17.7,42.6738667102,136.49,39.92424,17.96957,43.7818499559,1.16424,0.33957000000000004,1.21275,38.76,17.63,42.5811519337,136.46,41.18424,19.31957,45.4905199944,1.16424,0.33957000000000004,1.21275,40.02,18.98,44.2926720802,136.5,41.24424,19.30957,45.5406063504,1.16424,0.33957000000000004,1.21275,40.08,18.97,44.342612688,136.35
2021-08-18 06:30:00,43.54032,16.14426,46.4370175254,1.18032,0.34426,1.2295,42.36,15.8,45.2107243915,136.33,43.45032,16.06426,46.3248395297,1.18032,0.34426,1.2295,42.27,15.72,45.0984622798,136.3,44.77032,17.36426,48.0197779904,1.18032,0.34426,1.2295,43.59,17.02,46.7949623357,136.36,44.82032,17.36426,48.066397933,1.18032,0.34426,1.2295,43.64,17.02,46.8415413922,136.19
2021-08-18 07:00:00,47.3188,14.7434,49.56245229,1.3488,0.3934,1.405,45.97,14.35,48.1576930511,135.27,47.2188,14.6634,49.4432035066,1.3488,0.3934,1.405,45.87,14.27,48.0384200406,135.24,48.6088,15.9134,51.1473531769,1.3488,0.3934,1.405,47.26,15.52,49.7431201273,135.28,48.6688,15.9134,51.2043786507,1.3488,0.3934,1.405,47.32,15.52,49.8001285139,135.09
2021-08-18 07:30:00,51.56064,13.23227,53.2314997587,1.07064,0.31227000000000005,1.11525,50.49,12.92,52.1168542796,134.59,51.45064,13.16227,53.1075673324,1.07064,0.31227000000000005,1.11525,50.38,12.85,51.9929504837,134.57,52.91064,14.42227,54.8410220288,1.07064,0.31227000000000005,1.11525,51.84,14.11,53.7259499683,134.63,52.98064,14.40227,54.9033113388,1.07064,0.31227000000000005,1.11525,51.91,14.09,53.7882533645,134.46
2021-08-18 08:00:00,54.17936,12.29648,55.557235986,1.11936,0.32648000000000005,1.166,53.06,11.97,54.3934233157,134.59,54.05936,12.23648,55.4269415212,1.11936,0.32648000000000005,1.166,52.94,11.91,54.2631707514,134.57,55.59936,13.47648,57.2093029638,1.11936,0.32648000000000005,1.166,54.48,13.15,56.0445617344,134.63,55.66936,13.46648,57.2749834256,1.11936,0.32648000000000005,1.166,54.55,13.14,56.1102673314,134.46
2021-08-18 08:30:00,57.26272,10.37996,58.1958990944,1.30272,0.37996,1.357,55.96,10.0,56.8464739452,134.59,57.13272,10.29996,58.0537412283,1.30272,0.37996,1.357,55.83,9.92,56.7044557332,134.57,58.71272,11.50996,59.8302822073,1.30272,0.37996,1.357,57.41,11.13,58.4789278287,134.63,58.79272,11.47996,59.9030333673,1.30272,0.37996,1.357,57.49,11.1,58.5517728169,134.46
2021-08-18 09:00:00,38.94136,6.59373,39.4956553808,1.52136,0.44373,1.58475,37.42,6.15,37.9220107589,134.59,65.45136,10.70373,66.3208139407,1.52136,0.44373,1.58475,63.93,10.26,64.7480694693,134.55,67.17136,11.90373,68.2179623865,1.52136,0.44373,1.58475,65.65,11.46,66.6427347878,134.62,67.25136,11.87373,68.2915140114,1.52136,0.44373,1.58475,65.73,11.43,66.7163982841,134.39
2021-08-18 09:30:00,1.51896,0.44303000000000003,1.5822500000000002,1.51896,0.44303000000000003,1.5822500000000002,0.0,0.0,0.0,134.81,79.55896,11.73303,80.4194759325,1.51896,0.44303000000000003,1.5822500000000002,78.04,11.29,78.8524298928,134.78,81.56896,12.97303,82.5941568324,1.51896,0.44303000000000003,1.5822500000000002,80.05,12.53,81.0247085771,134.85,81.69896,12.94303,82.7178462647,1.51896,0.44303000000000003,1.5822500000000002,80.18,12.5,81.1485206273,134.62
2021-08-18 10:00:00,1.58256,0.46158000000000005,1.6485,1.58256,0.46158000000000005,1.6485,0.0,0.0,0.0,134.6,80.63256,11.26158,81.4151884862,1.58256,0.46158000000000005,1.6485,79.05,10.8,79.7843499692,134.57,82.64256,12.49158,83.5812915326,1.58256,0.46158000000000005,1.6485,81.06,12.03,81.9478157122,134.63,82.79256,12.45158,83.7236515917,1.58256,0.46158000000000005,1.6485,81.21,11.99,82.0903416974,134.43
2021-08-18 10:30:00,2.24088,0.65359,2.33425,2.24088,0.65359,2.33425,0.0,0.0,0.0,134.71,80.40088,11.72359,81.2511173293,2.24088,0.65359,2.33425,78.16,11.07,78.9400437041,134.66,82.41088,12.96359,83.4242639048,2.24088,0.65359,2.33425,80.17,12.31,81.1095863631,134.73,82.55088,12.92359,83.5563699981,2.24088,0.65359,2.33425,80.31,12.27,81.241916521,134.52
2021-08-18 11:00:00,1.8132000000000001,0.52885,1.88875,1.8132000000000001,0.52885,1.88875,0.0,0.0,0.0,135.03,80.6432,11.36885,81.4406314843,1.8132000000000001,0.52885,1.88875,78.83,10.84,79.5718197605,134.99,82.6532,12.59885,83.6079092644,1.8132000000000001,0.52885,1.88875,80.84,12.07,81.7361027943,135.04,82.7832,12.55885,83.7304181022,1.8132000000000001,0.52885,1.88875,80.97,12.03,81.8587918308,134.85
2021-08-18 11:30:00,1.9344000000000001,0.5642,2.015,1.9344000000000001,0.5642,2.015,0.0,0.0,0.0,134.84,81.0344,11.1342,81.795748013,1.9344000000000001,0.5642,2.015,79.1,10.57,79.8031008169,134.82,83.0744,12.3642,83.9894599161,1.9344000000000001,0.5642,2.015,81.14,11.8,81.9935338914,134.86,83.2144,12.3242,84.1220676933,1.9344000000000001,0.5642,2.015,81.28,11.76,82.1263416938,134.66
2021-08-18 12:00:00,1.8948,0.5526500000000001,1.9737500000000001,1.8948,0.5526500000000001,1.9737500000000001,0.0,0.0,0.0,135.08,81.9548,10.74265,82.6558756052,1.8948,0.5526500000000001,1.9737500000000001,80.06,10.19,80.7058839243,135.04,84.0048,11.97265,84.8537021647,1.8948,0.5526500000000001,1.9737500000000001,82.11,11.42,82.900352834,135.13,84.1548,11.93265,84.9965793374,1.8948,0.5526500000000001,1.9737500000000001,82.26,11.38,83.0434344184,134.92
2021-08-18 12:30:00,2.08008,0.6066900000000001,2.16675,2.08008,0.6066900000000001,2.16675,0.0,0.0,0.0,134.93,82.48008,10.95669,83.2046432152,2.08008,0.6066900000000001,2.16675,80.4,10.35,81.063447373,134.9,84.54008,12.17669,85.4125102415,2.08008,0.6066900000000001,2.16675,82.46,11.57,83.2677398516,134.95,84.68008,12.12669,85.5439802626,2.08008,0.6066900000000001,2.16675,82.6,11.52,83.399462828,134.73
2021-08-18 13:00:00,2.18904,0.6384700000000001,2.28025,2.18904,0.6384700000000001,2.28025,0.0,0.0,0.0,134.93,82.49904,11.03847,83.23424428,2.18904,0.6384700000000001,2.28025,80.31,10.4,80.9805908845,134.9,84.55904,12.26847,85.4444064984,2.18904,0.6384700000000001,2.28025,82.37,11.63,83.1869809526,134.95,84.69904,12.23847,85.5786627896,2.18904,0.6384700000000001,2.28025,82.51,11.6,83.321426416,134.73
2021-08-18 13:30:00,2.22072,0.64771,2.31325,2.22072,0.64771,2.31325,0.0,0.0,0.0,135.08,81.48072,11.62771,82.3062049396,2.22072,0.64771,2.31325,79.26,10.98,80.01692321,135.06,83.51072,12.87771,84.4977855909,2.22072,0.64771,2.31325,81.29,12.23,82.2048477889,135.1,83.66072,12.82771,84.638444071,2.22072,0.64771,2.31325,81.44,12.18,82.3457709904,134.92
2021-08-18 14:00:00,2.10528,0.61404,2.193,2.10528,0.61404,2.193,0.0,0.0,0.0,135.18,80.40528,11.73404,81.2569796793,2.10528,0.61404,2.193,78.3,11.12,79.0856775908,135.16,82.42528,12.97404,83.440113237,2.10528,0.61404,2.193,80.32,12.36,81.2654416096,135.2,82.57528,12.94404,83.5836409748,2.10528,0.61404,2.193,80.47,12.33,81.4091505913,135.03
2021-08-18 14:30:00,2.22144,0.64792,2.314,2.22144,0.64792,2.314,0.0,0.0,0.0,135.33,80.04144,11.46792,80.8587985713,2.22144,0.64792,2.314,77.82,10.82,78.5685993257,135.3,82.06144,12.72792,83.0426389417,2.22144,0.64792,2.314,79.84,12.08,80.7486965839,135.36,82.19144,12.67792,83.1634683308,2.22144,0.64792,2.314,79.97,12.03,80.8697829847,135.18
2021-08-18 15:00:00,1.85832,0.54201,1.93575,1.85832,0.54201,1.93575,0.0,0.0,0.0,135.44,79.68832,11.57201,80.5241563747,1.85832,0.54201,1.93575,77.83,11.03,78.607695552,135.41,81.68832,12.81201,82.68693503,1.85832,0.54201,1.93575,79.83,12.27,80.7674550794,135.46,81.82832,12.78201,82.8206117682,1.85832,0.54201,1.93575,79.97,12.24,80.9012886177,135.28
2021-08-18 15:30:00,2.03304,0.59297,2.11775,2.03304,0.59297,2.11775,0.0,0.0,0.0,135.47,79.62304,12.28297,80.5648797607,2.03304,0.59297,2.11775,77.59,11.69,78.4656880426,135.43,81.63304,13.54297,82.7488081851,2.03304,0.59297,2.11775,79.6,12.95,80.6465281336,135.5,81.76304,13.49297,82.8689021857,2.03304,0.59297,2.11775,79.73,12.9,80.7668428255,135.29
2021-08-18 16:00:00,23.82024,4.25507,24.1973026258,2.04024,0.5950700000000001,2.12525,21.78,3.66,22.0853797794,135.58,71.63024,11.64507,72.5706479078,2.04024,0.5950700000000001,2.12525,69.59,11.05,70.4618378983,135.54,73.50024,12.89507,74.6228390666,2.04024,0.5950700000000001,2.12525,71.46,12.3,72.5108378106,135.61,73.65024,12.86507,74.7654189994,2.04024,0.5950700000000001,2.12525,71.61,12.27,72.6535959193,135.41
2021-08-18 16:30:00,59.63304,10.72797,60.5903358628,2.15304,0.62797,2.24275,57.48,10.1,58.3606065767,135.93,59.50304,10.64797,60.4482508793,2.15304,0.62797,2.24275,57.35,10.02,58.218750416,135.9,61.14304,11.87797,62.286094048,2.15304,0.62797,2.24275,58.99,11.25,60.0531647792,135.95,61.22304,11.85797,62.36082167,2.15304,0.62797,2.24275,59.07,11.23,60.1280117749,135.77
2021-08-18 17:00:00,60.35776,10.87268,61.3292292679,1.99776,0.5826800000000001,2.081,58.36,10.29,59.2602202156,136.39,60.22776,10.81268,61.1906620605,1.99776,0.5826800000000001,2.081,58.23,10.23,59.121787862,136.36,61.89776,12.05268,63.060286934,1.99776,0.5826800000000001,2.081,59.9,11.47,60.9882849406,136.41,61.98776,12.01268,63.1410078364,1.99776,0.5826800000000001,2.081,59.99,11.43,61.0691820807,136.24
2021-08-18 17:30:00,61.44656,11.43733,62.5019379969,2.11656,0.61733,2.20475,59.33,10.82,60.3085508033,136.39,61.33656,11.36733,62.3810049932,2.11656,0.61733,2.20475,59.22,10.75,60.1877969359,136.36,63.03656,12.60733,64.284933432,2.11656,0.61733,2.20475,60.92,11.99,62.0886986496,136.41,63.12656,12.58733,64.3692741451,2.11656,0.61733,2.20475,61.01,11.97,62.1731533702,136.24
2021-08-18 18:00:00,62.23992,11.31581,63.2602181277,1.69992,0.49581000000000003,1.77075,60.54,10.82,61.499300809,136.39,62.12992,11.23581,63.1377096953,1.69992,0.49581000000000003,1.77075,60.43,10.74,61.3769704368,136.36,63.87992,12.49581,65.0906248761,1.69992,0.49581000000000003,1.77075,62.18,12.0,63.3273432255,136.41,63.95992,12.46581,65.1633929853,1.69992,0.49581000000000003,1.77075,62.26,11.97,63.400224763,136.24
2021-08-18 18:30:00,62.12656,11.34483,63.1538963577,1.45656,0.42483000000000004,1.51725,60.67,10.92,61.6449130099,136.39,62.00656,11.28483,63.0250812864,1.45656,0.42483000000000004,1.51725,60.55,10.86,61.5161938029,136.36,63.73656,12.53483,64.9574556442,1.45656,0.42483000000000004,1.51725,62.28,12.11,63.4464380403,136.41,63.83656,12.49483,65.0478836655,1.45656,0.42483000000000004,1.51725,62.38,12.07,63.5369915876,136.24
2021-08-18 19:00:00,61.04472,11.68846,62.1536639069,1.43472,0.41846000000000005,1.4945,59.61,11.27,60.6660119012,136.11,60.92472,11.608460000000001,62.0207856339,1.43472,0.41846000000000005,1.4945,59.49,11.19,60.5332652349,136.05,62.65472,12.87846,63.96458919,1.43472,0.41846000000000005,1.4945,61.22,12.46,62.4751150459,136.13,62.73472,12.83846,64.0349213215,1.43472,0.41846000000000005,1.4945,61.3,12.42,62.5455545982,135.95
2021-08-18 19:30:00,59.87744,11.90592,61.0496417025,1.11744,0.32592000000000004,1.164,58.76,11.58,59.8901828349,135.91,59.77744,11.84592,60.9398732654,1.11744,0.32592000000000004,1.164,58.66,11.52,59.7804817645,135.89,61.47744,13.10592,62.858895695,1.11744,0.32592000000000004,1.164,60.36,12.78,61.6981199065,135.92,61.56744,13.08592,62.9427594756,1.11744,0.32592000000000004,1.164,60.45,12.76,61.7820370334,135.74
2021-08-18 20:00:00,59.02672,11.78946,60.1925663272,1.02672,0.29946,1.0695000000000001,58.0,11.49,59.1271519693,135.08,58.92672,11.72946,60.0827642661,1.02672,0.29946,1.0695000000000001,57.9,11.43,59.0174118375,135.05,60.61672,12.98946,61.9928448666,1.02672,0.29946,1.0695000000000001,59.59,12.69,60.9262193148,135.13,60.71672,12.95946,62.084359472,1.02672,0.29946,1.0695000000000001,59.69,12.66,61.0177982231,134.94
2021-08-18 20:30:00,59.86576,11.78918,61.0155224959,1.02576,0.29918,1.0685,58.84,11.49,59.9513611188,135.08,59.75576,11.71918,60.8940886544,1.02576,0.29918,1.0685,58.73,11.42,59.8300033428,135.05,61.46576,12.95918,62.8170358951,1.02576,0.29918,1.0685,60.44,12.66,61.7516736615,135.13,61.55576,12.92918,62.8989291216,1.02576,0.29918,1.0685,60.53,12.63,61.8336300083,134.94
2021-08-18 21:00:00,59.36992,13.68331,60.9263520438,1.03992,0.30331,1.08325,58.33,13.38,59.8449103934,134.64,59.27992,13.79331,60.8634891866,1.03992,0.30331,1.08325,58.24,13.49,59.7819178347,134.61,60.70992,9.97331,61.5236645427,1.03992,0.30331,1.08325,59.67,9.67,60.4484722718,134.66,60.77992,9.60331,61.5339112861,1.03992,0.30331,1.08325,59.74,9.3,60.4595534221,134.47
2021-08-18 21:30:00,57.406,20.368,60.9122669091,1.056,0.308,1.1,56.35,20.06,59.8140961647,134.01,57.336,20.298,60.8229044029,1.056,0.308,1.1,56.28,19.99,59.7246891997,133.96,58.186,5.028,58.4028370886,1.056,0.308,1.1,57.13,4.72,57.3246482763,134.05,58.296,4.9879999999999995,58.5090058025,1.056,0.308,1.1,57.24,4.68,57.4310020808,133.83
2021-08-18 22:00:00,54.29824,22.12282,58.6320563502,1.03824,0.30282000000000003,1.0815,53.26,21.82,57.5564071151,136.2,54.20824,22.05282,58.5223047551,1.03824,0.30282000000000003,1.0815,53.17,21.75,57.4465960697,136.17,55.06824,6.65282,55.4686494396,1.03824,0.30282000000000003,1.0815,54.03,6.35,54.4018694532,136.21,55.15824,6.60282,55.5520357129,1.03824,0.30282000000000003,1.0815,54.12,6.3,54.4854512691,136.01
2021-08-18 22:30:00,50.72568,23.45499,55.885876278,1.04568,0.30499000000000004,1.08925,49.68,23.15,54.8089855772,136.86,50.65568,23.38499,55.7929715427,1.04568,0.30499000000000004,1.08925,49.61,23.08,54.7159802983,136.83,51.49568,8.06499,52.1234028279,1.04568,0.30499000000000004,1.08925,50.45,7.76,51.0433159189,136.86,51.58568,8.03499,52.2076952696,1.04568,0.30499000000000004,1.08925,50.54,7.73,51.1277273111,136.72
2021-08-18 23:00:00,47.3244,24.1217,53.1173723583,1.0344,0.3017,1.0775,46.29,23.82,52.0591634585,136.55,47.2544,24.0617,53.0277637304,1.0344,0.3017,1.0775,46.22,23.76,51.969471808,136.49,48.0844,8.5717,48.8424361007,1.0344,0.3017,1.0775,47.05,8.27,47.7712821683,136.6,48.1544,8.5417,48.9061026688,1.0344,0.3017,1.0775,47.12,8.24,47.8350499111,136.39
2021-08-18 23:30:00,44.5268,25.0424,51.0857878084,1.0368,0.3024,1.08,43.49,24.74,50.0344651216,137.19,44.4668,24.9724,50.9991868955,1.0368,0.3024,1.08,43.43,24.67,49.9477106582,137.14,45.2868,9.3224,46.2363644332,1.0368,0.3024,1.08,44.25,9.02,45.1599701063,137.2,45.3668,9.2924,46.3086950799,1.0368,0.3024,1.08,44.33,8.99,45.2323888381,136.99
2021-08-19 00:00:00,41.85264,25.27702,48.8934680203,1.05264,0.30702,1.0965,40.8,24.97,47.834515781,137.99,41.79264,25.40702,48.9095228299,1.05264,0.30702,1.0965,40.74,25.1,47.8514116824,137.97,42.63264,9.80702,43.7460813634,1.05264,0.30702,1.0965,41.58,9.5,42.6514524958,138.01,42.70264,9.60702,43.7699702564,1.05264,0.30702,1.0965,41.65,9.3,42.6756663686,137.83
2021-08-19 00:30:00,39.75664,26.01527,47.5119426804,1.04664,0.30527000000000004,1.09025,38.71,25.71,46.4700785452,137.24,39.70664,25.94527,47.4317857081,1.04664,0.30527000000000004,1.09025,38.66,25.64,46.3897100659,137.21,40.53664,9.64527,41.6683382902,1.04664,0.30527000000000004,1.09025,39.49,9.34,40.5794985183,137.26,40.59664,9.61527,41.7197866301,1.04664,0.30527000000000004,1.09025,39.55,9.31,40.6310054023,137.06
2021-08-19 01:00:00,39.13224,25.85982,46.9048238228,1.06224,0.30982000000000004,1.1065,38.07,25.55,45.8489629108,136.3,39.08224,25.78982,46.8245266826,1.06224,0.30982000000000004,1.1065,38.02,25.48,45.7684476468,136.29,39.89224,9.40982,40.9870165376,1.06224,0.30982000000000004,1.1065,38.83,9.1,39.882062384,136.31,39.95224,9.38982,41.0408357694,1.06224,0.30982000000000004,1.1065,38.89,9.08,39.9359299378,136.16
2021-08-19 01:30:00,38.35208,26.37144,46.5439028015,1.10208,0.32144,1.148,37.25,26.05,45.455087724,136.46,38.29208,26.30144,46.454807467,1.10208,0.32144,1.148,37.19,25.98,45.3658076088,136.45,39.11208,9.86144,40.3361227785,1.10208,0.32144,1.148,38.01,9.54,39.1889231799,136.46,39.17208,9.84144,40.3894267451,1.10208,0.32144,1.148,38.07,9.52,39.2422642058,136.31
2021-08-19 02:00:00,38.30264,26.33452,46.4822457999,1.11264,0.32452000000000003,1.159,37.19,26.01,45.3829946125,136.82,38.23264,26.26452,46.3849088842,1.11264,0.32452000000000003,1.159,37.12,25.94,45.2855164484,136.81,39.02264,9.80452,40.2354948398,1.11264,0.32452000000000003,1.159,37.91,9.48,39.0773399811,136.82,39.09264,9.77452,40.2961008461,1.11264,0.32452000000000003,1.159,37.98,9.45,39.1379981604,136.6
2021-08-19 02:30:00,37.23816,26.56613,45.7431942846,1.11816,0.32613000000000003,1.16475,36.12,26.24,44.6451789111,136.82,37.16816,26.48613,45.6397546023,1.11816,0.32613000000000003,1.16475,36.05,26.16,44.5415323041,136.81,37.97816,9.99613,39.2716596538,1.11816,0.32613000000000003,1.16475,36.86,9.67,38.1073286915,136.82,38.02816,9.97613,39.3149351108,1.11816,0.32613000000000003,1.16475,36.91,9.65,38.1506304011,136.74
2021-08-19 03:00:00,36.9344,26.55795,45.49147845,1.1244,0.32795,1.1712500000000001,35.81,26.23,44.3888386872,137.0,36.8744,26.48795,45.4019038209,1.1244,0.32795,1.1712500000000001,35.75,26.16,44.2990756111,136.95,37.6744,9.97795,38.9733229474,1.1244,0.32795,1.1712500000000001,36.55,9.65,37.8024470107,137.02,37.7244,9.95795,39.0165493549,1.1244,0.32795,1.1712500000000001,36.6,9.63,37.8456985667,136.74
2021-08-19 03:30:00,36.07856,26.96208,45.0401626285,1.13856,0.33208000000000004,1.186,34.94,26.63,43.9313157099,137.0,36.00856,26.88208,44.9362060971,1.13856,0.33208000000000004,1.186,34.87,26.55,43.8271536835,136.95,36.80856,10.29208,38.2203741478,1.13856,0.33208000000000004,1.186,35.67,9.96,37.0344501782,137.02,36.87856,10.27208,38.282421752,1.13856,0.33208000000000004,1.186,35.74,9.94,37.0965119654,136.82
2021-08-19 04:00:00,35.9712,26.84285,44.8828009995,1.1412,0.33285000000000003,1.18875,34.83,26.51,43.7710977701,137.33,35.9212,26.77285,44.8008717165,1.1412,0.33285000000000003,1.18875,34.78,26.44,43.6889230813,137.28,36.7212,10.18285,38.1069149048,1.1412,0.33285000000000003,1.18875,35.58,9.85,36.9182732532,137.35,36.7712,10.17285,38.1524314633,1.1412,0.33285000000000003,1.18875,35.63,9.84,36.9637998588,137.15
2021-08-19 04:30:00,36.99072,26.28271,45.3772433171,1.14072,0.33271,1.18825,35.85,25.95,44.2563554758,137.33,36.93072,26.20271,45.2820062615,1.14072,0.33271,1.18825,35.79,25.87,44.1608537055,137.28,37.73072,9.63271,38.9409339085,1.14072,0.33271,1.18825,36.59,9.3,37.7533852787,137.35,37.79072,9.61271,38.9941368883,1.14072,0.33271,1.18825,36.65,9.28,37.8066250808,137.15
2021-08-19 05:00:00,37.63584,25.96837,45.725405334,1.12584,0.32837000000000005,1.17275,36.51,25.64,44.6137837445,137.33,37.57584,25.89837,45.6362719814,1.12584,0.32837000000000005,1.17275,36.45,25.57,44.524458447,137.28,38.37584,9.30837,39.4886166859,1.12584,0.32837000000000005,1.17275,37.25,8.98,38.3171358533,137.35,38.43584,9.28837,39.5422257057,1.12584,0.32837000000000005,1.17275,37.31,8.96,38.3707922775,137.15
2021-08-19 05:30:00,38.68392,25.70781,46.4471437396,1.12392,0.32781000000000005,1.17075,37.56,25.38,45.3309827822,137.42,38.61392,25.63781,46.3501037686,1.12392,0.32781000000000005,1.17075,37.49,25.31,45.2337948883,137.38,39.42392,9.09781,40.4600496164,1.12392,0.32781000000000005,1.17075,38.3,8.77,39.2912572973,137.35,39.47392,9.07781,40.5042836569,1.12392,0.32781000000000005,1.17075,38.35,8.75,39.3355437232,137.26
2021-08-19 06:00:00,40.00472,24.93096,47.1373566166,1.13472,0.33096000000000003,1.182,38.87,24.6,46.0004010852,137.19,39.94472,24.85096,47.0441374541,1.13472,0.33096000000000003,1.182,38.81,24.52,45.9069330276,137.17,40.74472,8.39096,41.5997646339,1.13472,0.33096000000000003,1.182,39.61,8.06,40.4217231201,137.19,40.80472,8.36096,41.6525008421,1.13472,0.33096000000000003,1.182,39.67,8.03,40.4745574404,137.0
2021-08-19 06:30:00,43.57504,23.37397,49.4482212477,1.14504,0.33397000000000004,1.19275,42.43,23.04,48.2819479723,136.91,43.49504,23.30397,49.3446402597,1.14504,0.33397000000000004,1.19275,42.35,22.97,48.1782461283,136.87,44.28504,7.05397,44.8433190181,1.14504,0.33397000000000004,1.19275,43.14,6.72,43.660256527,136.92,44.34504,7.02397,44.8978699624,1.14504,0.33397000000000004,1.19275,43.2,6.69,43.7149413816,136.74
2021-08-19 07:00:00,46.67528,22.45029,51.7937958076,1.23528,0.36029000000000005,1.28675,45.44,22.09,50.5248621967,135.9,46.58528,22.37029,51.6780242208,1.23528,0.36029000000000005,1.28675,45.35,22.01,50.4089535698,135.88,47.375280000000004,6.25029,47.7858062626,1.23528,0.36029000000000005,1.28675,46.14,5.89,46.5144246444,135.92,47.44528,6.22029,47.8512967636,1.23528,0.36029000000000005,1.28675,46.21,5.86,46.5800783597,135.74
2021-08-19 07:30:00,50.31904,21.00847,54.5285393006,1.4690400000000001,0.42847,1.53025,48.85,20.58,53.0081022109,135.37,50.23904,20.92847,54.4239101559,1.4690400000000001,0.42847,1.53025,48.77,20.5,52.9033354336,135.33,51.03904,4.87847,51.2716595564,1.4690400000000001,0.42847,1.53025,49.57,4.45,49.7693419687,135.4,51.09904,4.84847,51.3285451797,1.4690400000000001,0.42847,1.53025,49.63,4.42,49.8264317406,135.22
2021-08-19 08:00:00,53.91024,20.51632,57.6821754375,1.77024,0.51632,1.8439999999999999,52.14,20.0,55.8442441081,135.01,53.81024,20.44632,57.5638248416,1.77024,0.51632,1.8439999999999999,52.04,19.93,55.7258153821,134.99,54.64024,4.17632,54.7996120059,1.77024,0.51632,1.8439999999999999,52.87,3.66,52.9965329055,135.07,54.72024,4.13632,54.8763501775,1.77024,0.51632,1.8439999999999999,52.95,3.62,53.0735988981,134.87
2021-08-19 08:30:00,56.76464,19.18927,59.9203841565,1.81464,0.52927,1.89025,54.95,18.66,58.0318714156,136.11,56.67464,19.11927,59.8127185844,1.81464,0.52927,1.89025,54.86,18.59,57.9241547198,136.07,57.49464,2.97927,57.5717784897,1.81464,0.52927,1.89025,55.68,2.45,55.7338756951,136.15,57.57464,2.92927,57.64910922,1.81464,0.52927,1.89025,55.76,2.4,55.811626029,135.94
2021-08-19 09:00:00,57.70384,18.63237,60.6374336739,1.89384,0.55237,1.97275,55.81,18.08,58.6655137197,135.45,57.58384,18.56237,60.5017372409,1.89384,0.55237,1.97275,55.69,18.01,58.5297889967,135.42,58.42384,2.47237,58.4761292645,1.89384,0.55237,1.97275,56.53,1.92,56.5625962983,135.47,58.51384,2.43237,58.5643739432,1.89384,0.55237,1.97275,56.62,1.88,56.6512029881,135.28
2021-08-19 09:30:00,58.70608,18.19844,61.4620781246,2.80608,0.8184400000000001,2.923,55.9,17.38,58.5395114431,135.22,58.61608,18.12844,61.3554005072,2.80608,0.8184400000000001,2.923,55.81,17.31,58.4328007201,135.19,59.45608,1.93844,59.4876709798,2.80608,0.8184400000000001,2.923,56.65,1.12,56.6610704099,135.24,59.54608,1.8984400000000001,59.5763352163,2.80608,0.8184400000000001,2.923,56.74,1.08,56.7502775324,135.01
2021-08-19 10:00:00,59.69944,18.13942,62.3944043505,3.28944,0.95942,3.4265,56.41,17.18,58.9681312236,135.55,59.59944,18.06942,62.2783845925,3.28944,0.95942,3.4265,56.31,17.11,58.8520874736,135.5,60.44944,1.84942,60.4777244169,3.28944,0.95942,3.4265,57.16,0.89,57.1669283765,135.59,60.51944,1.78942,60.5458887279,3.28944,0.95942,3.4265,57.23,0.8300000000000001,57.23601838,135.4
2021-08-19 10:30:00,59.80064,18.11102,62.4830024075,2.78064,0.8110200000000001,2.8965,57.02,17.3,59.5866629373,135.86,59.70064,18.04102,62.3670170767,2.78064,0.8110200000000001,2.8965,56.92,17.23,59.4706591522,135.83,60.55064,1.79102,60.57712239,2.78064,0.8110200000000001,2.8965,57.77,0.98,57.7783116749,135.9,60.65064,1.73102,60.6753373509,2.78064,0.8110200000000001,2.8965,57.87,0.92,57.8773124808,135.71
2021-08-19 11:00:00,60.16984,17.42537,62.642263411100004,2.58984,0.7553700000000001,2.69775,57.58,16.67,59.944518515,136.01,60.07984,17.35537,62.536357763,2.58984,0.7553700000000001,2.69775,57.49,16.6,59.8386171297,135.97,60.91984,1.17537,60.9311775716,2.58984,0.7553700000000001,2.69775,58.33,0.42,58.3315120668,136.02,60.99984,1.11537,61.0100363077,2.58984,0.7553700000000001,2.69775,58.41,0.36,58.4111093885,135.82
2021-08-19 11:30:00,60.18736,17.46673,62.6706068318,2.93736,0.8567300000000001,3.05975,57.25,16.61,59.6108597489,135.37,60.07736,17.39673,62.5454666564,2.93736,0.8567300000000001,3.05975,57.14,16.54,59.4857226568,135.35,60.93736,1.2467300000000001,60.9501122186,2.93736,0.8567300000000001,3.05975,58.0,0.39,58.0013111921,135.4,61.02736,1.17673,61.0387038039,2.93736,0.8567300000000001,3.05975,58.09,0.32,58.0908813843,135.21
