Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-08-19 12:00:00,61.06632,17.23476,63.4518115628,2.8963200000000002,0.8447600000000001,3.017,58.17,16.39,60.4349319516,135.37,60.96632,17.15476,63.333861125,2.8963200000000002,0.8447600000000001,3.017,58.07,16.31,60.317004236,135.35,61.80632,1.07476,61.8156638806,2.8963200000000002,0.8447600000000001,3.017,58.91,0.23,58.9104489883,135.4,61.88632,1.05476,61.8953077527,2.8963200000000002,0.8447600000000001,3.017,58.99,0.21,58.990373791,135.21
2021-08-19 12:30:00,61.95392,17.03031,64.25200123,3.22392,0.9403100000000001,3.35825,58.73,16.09,60.8941787037,135.1,61.83392,16.97031,64.120395227,3.22392,0.9403100000000001,3.35825,58.61,16.03,60.7625954021,135.08,62.66392,1.05031,62.6727215052,3.22392,0.9403100000000001,3.35825,59.44,0.11,59.4401017832,135.13,62.75392,1.06031,62.7628770267,3.22392,0.9403100000000001,3.35825,59.53,0.12,59.5301209473,134.92
2021-08-19 13:00:00,61.79448,14.540890000000001,63.4822435053,2.5744800000000003,0.7508900000000001,2.68175,59.22,13.79,60.8043789542,135.02,61.66448,14.46089,63.3373936412,2.5744800000000003,0.7508900000000001,2.68175,59.09,13.71,60.6596422673,134.99,62.51448,3.02089,62.587426741,2.5744800000000003,0.7508900000000001,2.68175,59.94,2.27,59.982968416,135.13,62.59448,3.08089,62.6702545843,2.5744800000000003,0.7508900000000001,2.68175,60.02,2.33,60.0652087318,134.92
2021-08-19 13:30:00,60.67816,13.99738,62.271709048700004,3.00816,0.87738,3.1335,57.67,13.12,59.1435820694,134.71,60.55816,13.937380000000001,62.1413011117,3.00816,0.87738,3.1335,57.55,13.06,59.0132705415,134.71,61.39816,3.8873800000000003,61.5211002393,3.00816,0.87738,3.1335,58.39,3.01,58.4675311605,134.72,61.48816,3.93738,61.6140956393,3.00816,0.87738,3.1335,58.48,3.06,58.5600034153,134.56
2021-08-19 14:00:00,59.46536,14.21323,61.1403708442,3.40536,0.9932300000000001,3.54725,56.06,13.22,57.5976735641,135.07,59.34536,14.14323,61.0073988002,3.40536,0.9932300000000001,3.54725,55.94,13.15,57.4648248931,0.0,60.18536,3.89323,60.311149866,3.40536,0.9932300000000001,3.54725,56.78,2.9,56.8540095332,135.09,60.25536,3.9632300000000003,60.3855578823,3.40536,0.9932300000000001,3.54725,56.85,2.9699999999999998,56.9275276119,134.91
2021-08-19 14:30:00,59.09576,14.00543,60.7327005777,3.51576,1.02543,3.6622500000000002,55.58,12.98,57.0755359151,135.07,58.98576,13.93543,60.6095379628,3.51576,1.02543,3.6622500000000002,55.47,12.91,56.9525153088,0.0,59.80576,4.18543,59.9520371085,3.51576,1.02543,3.6622500000000002,56.29,3.16,56.3786280429,135.09,59.88576,4.23543,60.0353489043,3.51576,1.02543,3.6622500000000002,56.37,3.21,56.4613230451,134.91
2021-08-19 15:00:00,59.71376,13.83943,61.2965166715,2.6037600000000003,0.75943,2.71225,57.11,13.08,58.5887233177,135.07,59.58376,13.76943,61.1540812887,2.6037600000000003,0.75943,2.71225,56.98,13.01,58.4463899655,0.0,60.41376,3.86943,60.5375493877,2.6037600000000003,0.75943,2.71225,57.81,3.11,57.8935937734,135.09,60.50376,3.92943,60.6312245816,2.6037600000000003,0.75943,2.71225,57.9,3.17,57.9867131333,134.91
2021-08-19 15:30:00,59.71704,14.04497,61.3464428363,1.93704,0.5649700000000001,2.01775,57.78,13.48,59.3316003492,135.33,59.59704,13.98497,61.215901224,1.93704,0.5649700000000001,2.01775,57.66,13.42,59.2011148544,0.0,60.41704,3.31497,60.5079147588,1.93704,0.5649700000000001,2.01775,58.48,2.75,58.5446231519,135.36,60.50704,3.3749700000000002,60.6010916739,1.93704,0.5649700000000001,2.01775,58.57,2.81,58.6373686313,135.18
2021-08-19 16:00:00,60.22768,14.12349,61.8615099069,2.37768,0.69349,2.47675,57.85,13.43,59.3884450041,135.6,60.10768,14.05349,61.728711117,2.37768,0.69349,2.47675,57.73,13.36,59.2557381188,0.0,60.92768,3.44349,61.0249114179,2.37768,0.69349,2.47675,58.55,2.75,58.6145459762,135.63,61.00768,3.49349,61.1076222035,2.37768,0.69349,2.47675,58.63,2.8,58.6968218901,135.41
2021-08-19 16:30:00,60.27712,14.50791,61.9984729494,1.7071200000000002,0.49791,1.77825,58.57,14.01,60.2222965354,135.3,60.13712,14.44791,61.8483249997,1.7071200000000002,0.49791,1.77825,58.43,13.95,60.0721849112,0.0,60.97712,2.72791,61.0381082314,1.7071200000000002,0.49791,1.77825,59.27,2.23,59.3119364041,135.34,61.05712,2.7779100000000003,61.1202804858,1.7071200000000002,0.49791,1.77825,59.35,2.2800000000000002,59.3937782937,135.16
2021-08-19 17:00:00,61.77952,14.99861,63.5741094579,2.66952,0.77861,2.7807500000000003,59.11,14.22,60.7963855834,135.64,61.66952,14.92861,63.4507138932,2.66952,0.77861,2.7807500000000003,59.0,14.15,60.6730788736,0.0,62.48952,2.89861,62.5567106693,2.66952,0.77861,2.7807500000000003,59.82,2.12,59.8575542434,135.66,62.56952,2.95861,62.6394301232,2.66952,0.77861,2.7807500000000003,59.9,2.18,59.939656322,135.45
2021-08-19 17:30:00,63.33424,15.08082,65.1049697661,1.6142400000000001,0.47082,1.6815,61.72,14.61,63.4256296776,136.03,63.21424,15.01082,64.9720313354,1.6142400000000001,0.47082,1.6815,61.6,14.54,63.2927452399,0.0,64.04424,2.05082,64.0770671914,1.6142400000000001,0.47082,1.6815,62.43,1.58,62.4499903923,136.02,64.14424,2.12082,64.1792910731,1.6142400000000001,0.47082,1.6815,62.53,1.65,62.5517657624,135.85
2021-08-19 18:00:00,63.62888,14.99634,65.3722003871,1.59888,0.46634000000000003,1.6655,62.03,14.53,63.7090401748,135.36,63.50888,14.91634,65.237067974,1.59888,0.46634000000000003,1.6655,61.91,14.45,63.5739773807,0.0,64.34888,1.8863400000000001,64.3765223964,1.59888,0.46634000000000003,1.6655,62.75,1.42,62.7660648759,135.38,64.41888,1.9463400000000002,64.4482764692,1.59888,0.46634000000000003,1.6655,62.82,1.48,62.8374315198,135.16
2021-08-19 18:30:00,63.12664,15.39402,64.9765229098,1.55664,0.45402000000000003,1.6215000000000002,61.57,14.94,63.3566768384,134.33,63.00664,15.30402,64.8386436645,1.55664,0.45402000000000003,1.6215000000000002,61.45,14.85,63.2188658551,0.0,63.84664,1.49402,63.8641177427,1.55664,0.45402000000000003,1.6215000000000002,62.29,1.04,62.2986813665,134.29,63.93664,1.55402,63.9555229253,1.55664,0.45402000000000003,1.6215000000000002,62.38,1.1,62.3896978675,134.17
2021-08-19 19:00:00,62.70032,15.63801,64.6210297416,1.33032,0.38801,1.38575,61.37,15.25,63.2363771891,134.33,62.59032,15.55801,64.4949597477,1.33032,0.38801,1.38575,61.26,15.17,63.1103517658,0.0,63.42032,1.14801,63.4307095646,1.33032,0.38801,1.38575,62.09,0.76,62.0946511384,134.39,63.51032,1.21801,63.5219985112,1.33032,0.38801,1.38575,62.18,0.8300000000000001,62.1855393158,134.17
2021-08-19 19:30:00,62.1972,15.92585,64.2037723663,1.1172,0.32585000000000003,1.16375,61.08,15.6,63.0406725852,134.56,62.0772,15.84585,64.0676964005,1.1172,0.32585000000000003,1.16375,60.96,15.52,62.904626221,0.0,62.9272,0.77585,62.9319826723,1.1172,0.32585000000000003,1.16375,61.81,0.45,61.8116380627,134.59,63.0172,0.8358500000000001,63.0227430462,1.1172,0.32585000000000003,1.16375,61.9,0.51,61.9021009337,134.38
2021-08-19 20:00:00,60.74992,16.26206,62.8888493729,1.06992,0.31206,1.1145,59.68,15.95,61.7746299058,134.64,60.62992,16.17206,62.7496830578,1.06992,0.31206,1.1145,59.56,15.86,61.6354865317,0.0,61.45992,0.5420600000000001,61.4623103654,1.06992,0.31206,1.1145,60.39,0.23,60.3904379848,134.59,61.53992,0.55206,61.5423961497,1.06992,0.31206,1.1145,60.47,0.24,60.4704762673,134.38
2021-08-19 20:30:00,59.77776,16.64268,62.051264195,1.03776,0.30268,1.081,58.74,16.34,60.9703468909,134.44,59.66776,16.56268,61.9238560831,1.03776,0.30268,1.081,58.63,16.26,60.8429494683,0.0,60.49776,0.61268,60.5008623228,1.03776,0.30268,1.081,59.46,0.31,59.4608081008,134.46,60.58776,0.54268,60.5901903232,1.03776,0.30268,1.081,59.55,0.24,59.5504836252,134.25
2021-08-19 21:00:00,60.25224,16.01982,62.3455456135,1.06224,0.30982000000000004,1.1065,59.19,15.71,61.2393680568,134.52,60.14224,15.939820000000001,62.2187021228,1.06224,0.30982000000000004,1.1065,59.08,15.63,61.1125461751,0.0,60.96224,0.44982000000000005,60.9638995132,1.06224,0.30982000000000004,1.1065,59.9,0.14,59.9001636058,134.55,61.04224,0.48982000000000003,61.0442051947,1.06224,0.30982000000000004,1.1065,59.98,0.18,59.9802700894,134.34
2021-08-19 21:30:00,58.24328,16.93304,60.6548226343,1.07328,0.31304000000000004,1.118,57.17,16.62,59.5368230593,133.42,58.14328,16.85304,60.536484589,1.07328,0.31304000000000004,1.118,57.07,16.54,59.4184861806,0.0,58.97328,1.10304,58.9835947633,1.07328,0.31304000000000004,1.118,57.9,0.79,57.9053892138,133.51,59.07328,1.03304,59.0823119182,1.07328,0.31304000000000004,1.118,58.0,0.72,58.0044687934,133.28
2021-08-19 22:00:00,55.28456,18.20633,58.2052663121,1.08456,0.31633,1.12975,54.2,17.89,57.0761955635,133.73,55.17456,18.12633,58.0757773126,1.08456,0.31633,1.12975,54.09,17.81,56.9466785686,0.0,56.00456,2.24633,56.049591785,1.08456,0.31633,1.12975,54.92,1.9300000000000002,54.9539015903,133.77,56.08456,2.19633,56.127548814,1.08456,0.31633,1.12975,55.0,1.88,55.0321215292,133.58
2021-08-19 22:30:00,51.87568,19.58374,55.4491573232,1.07568,0.31374,1.1205,50.8,19.27,54.3320614371,134.32,51.78568,19.51374,55.3402448662,1.07568,0.31374,1.1205,50.71,19.2,54.2230956328,0.0,52.62568,3.48374,52.7408630935,1.07568,0.31374,1.1205,51.55,3.17,51.6473755384,134.37,52.71568,3.4337400000000002,52.8273933509,1.07568,0.31374,1.1205,51.64,3.12,51.73416666,134.17
2021-08-19 23:00:00,48.67952,20.20486,52.7060910621,1.07952,0.31486000000000003,1.1245,47.6,19.89,51.5884880569,135.04,48.58952,20.13486,52.5961409331,1.07952,0.31486000000000003,1.1245,47.51,19.82,51.4784663719,0.0,49.41952,4.05486,49.5855911193,1.07952,0.31486000000000003,1.1245,48.34,3.74,48.4844634909,135.07,49.48952,4.01486,49.6521066084,1.07952,0.31486000000000003,1.1245,48.41,3.7,48.5511905106,134.85
2021-08-19 23:30:00,45.49328,20.98304,50.0991665879,1.07328,0.31304000000000004,1.118,44.42,20.67,48.9937271495,135.19,45.41328,20.91304,49.9972123463,1.07328,0.31304000000000004,1.118,44.34,20.6,48.8916720925,0.0,46.22328,4.80304,46.4721508777,1.07328,0.31304000000000004,1.118,45.15,4.49,45.3727076556,135.22,46.29328,4.76304,46.5376656398,1.07328,0.31304000000000004,1.118,45.22,4.45,45.4384297704,135.03
2021-08-20 00:00:00,42.8884,21.44745,47.9521424554,1.0884,0.31745,1.13375,41.8,21.13,46.8371316372,135.33,42.8084,21.39745,47.858227893,1.0884,0.31745,1.13375,41.72,21.08,46.7431791816,0.0,43.6284,5.25745,43.94403335,1.0884,0.31745,1.13375,42.54,4.94,42.8258706858,135.36,43.6884,5.21745,43.9988417923,1.0884,0.31745,1.13375,42.6,4.9,42.8808815208,135.17
2021-08-20 00:30:00,41.13248,22.05864,46.6740239277,1.0924800000000001,0.31864000000000003,1.138,40.04,21.74,45.5612686391,135.48,41.06248,21.98864,46.5792609731,1.0924800000000001,0.31864000000000003,1.138,39.97,21.67,45.4663589921,0.0,41.87248,5.73864,42.2638920404,1.0924800000000001,0.31864000000000003,1.138,40.78,5.42,41.1386047406,135.5,41.94248,5.69864,42.3278410316,1.0924800000000001,0.31864000000000003,1.138,40.85,5.38,41.2027535488,135.29
2021-08-20 01:00:00,39.27328,22.77179,45.3976314554,1.10328,0.32179,1.14925,38.17,22.45,44.2826309065,135.92,39.19328,22.70179,45.2933159126,1.10328,0.32179,1.14925,38.09,22.38,44.1781903206,0.0,39.99328,6.37179,40.4976808344,1.10328,0.32179,1.14925,38.89,6.05,39.3577768681,135.93,40.05328,6.34179,40.552232234,1.10328,0.32179,1.14925,38.95,6.02,39.4124713765,135.76
2021-08-20 01:30:00,38.5016,23.2688,44.98677868,1.1616,0.3388,1.21,37.34,22.93,43.8184949536,136.27,38.4316,23.2088,44.8958380699,1.1616,0.3388,1.21,37.27,22.87,43.7274490452,0.0,39.2216,6.8988,39.8237033436,1.1616,0.3388,1.21,38.06,6.5600000000000005,38.6212014313,136.29,39.2816,6.8688,39.8776191867,1.1616,0.3388,1.21,38.12,6.53,38.6752543624,136.07
2021-08-20 02:00:00,38.47544,23.23992,44.9494534427,1.16544,0.33992000000000006,1.214,37.31,22.9,43.7772326672,136.27,38.41544,23.16992,44.8619128348,1.16544,0.33992000000000006,1.214,37.25,22.83,43.6894884383,0.0,39.20544,6.84992,39.7993458439,1.16544,0.33992000000000006,1.214,38.04,6.51,38.5930265722,136.29,39.26544,6.81992,39.8533071049,1.16544,0.33992000000000006,1.214,38.1,6.48,38.647126672,136.07
2021-08-20 02:30:00,37.42976,23.43118,44.1588850612,1.1697600000000001,0.34118000000000004,1.2185,36.26,23.09,42.9876226372,136.27,37.34976,23.36118,44.0539362946,1.1697600000000001,0.34118000000000004,1.2185,36.18,23.02,42.8825465662,0.0,38.13976,7.04118,38.7842688296,1.1697600000000001,0.34118000000000004,1.2185,36.97,6.7,37.5722091445,136.29,38.19976,7.01118,38.8378463493,1.1697600000000001,0.34118000000000004,1.2185,37.03,6.67,37.6259192579,136.07
2021-08-20 03:00:00,36.78728,23.42754,43.6136859283,1.15728,0.33754,1.2055,35.63,23.09,42.4575670523,136.27,36.71728,23.35754,43.5170463778,1.15728,0.33754,1.2055,35.56,23.02,42.3607601443,0.0,37.51728,7.06754,38.1771714543,1.15728,0.33754,1.2055,36.36,6.73,36.9775945675,136.29,37.57728,7.03754,38.2306021591,1.15728,0.33754,1.2055,36.42,6.7,37.0311544514,136.07
2021-08-20 03:30:00,36.18536,23.69698,43.2542152796,1.15536,0.33698,1.2035,35.03,23.36,42.1045187599,136.12,36.11536,23.63698,43.1627854923,1.15536,0.33698,1.2035,34.96,23.3,42.0129932283,0.0,36.89536,7.32698,37.6158507208,1.15536,0.33698,1.2035,35.74,6.99,36.4171347033,136.14,36.95536,7.29698,37.6688803902,1.15536,0.33698,1.2035,35.8,6.96,36.4702837938,135.92
2021-08-20 04:00:00,35.9212,23.72285,43.047720283,1.1412,0.33285000000000003,1.18875,34.78,23.39,41.9134882824,136.12,35.8512,23.65285,42.9507375322,1.1412,0.33285000000000003,1.18875,34.71,23.32,41.8163424991,0.0,36.6512,7.33285,37.3775487501,1.1412,0.33285000000000003,1.18875,35.51,7.0,36.19337094,136.14,36.7012,7.30285,37.4207121734,1.1412,0.33285000000000003,1.18875,35.56,6.97,36.2366458161,135.92
2021-08-20 04:30:00,36.65024,23.28132,43.4195802951,1.17024,0.34132,1.219,35.48,22.94,42.2501360945,136.12,36.59024,23.21132,43.3314093863,1.17024,0.34132,1.219,35.42,22.87,42.161751624,0.0,37.37024,6.90132,38.0021454052,1.17024,0.34132,1.219,36.2,6.5600000000000005,36.7895854829,136.14,37.42024,6.87132,38.0458854569,1.17024,0.34132,1.219,36.25,6.53,36.8334549018,136.06
2021-08-20 05:00:00,36.45784,23.31062,43.2730759509,1.16784,0.34062000000000003,1.2165,35.29,22.97,42.1070659154,136.12,36.38784,23.25062,43.1817812306,1.16784,0.34062000000000003,1.2165,35.22,22.91,42.015669696,0.0,37.16784,6.9606200000000005,37.8139995379,1.16784,0.34062000000000003,1.2165,36.0,6.62,36.6036118436,136.14,37.22784,6.92062,37.8656447489,1.16784,0.34062000000000003,1.2165,36.06,6.58,36.6554225184,136.06
2021-08-20 05:30:00,37.63496,23.07978,44.1482327965,1.16496,0.33978,1.2135,36.47,22.74,42.978698212,136.12,37.56496,23.00978,44.0519715274,1.16496,0.33978,1.2135,36.4,22.67,42.8822678971,0.0,38.35496,6.73978,38.9426192115,1.16496,0.33978,1.2135,37.19,6.4,37.7366678444,136.14,38.40496,6.70978,38.9866913222,1.16496,0.33978,1.2135,37.24,6.37,37.7808747914,135.92
2021-08-20 06:00:00,38.8516,22.9988,45.1485506301,1.1616,0.3388,1.21,37.69,22.66,43.9773998777,135.99,38.7916,22.9388,45.0663596932,1.1616,0.3388,1.21,37.63,22.6,43.895066921,0.0,39.5716,6.5788,40.1147371424,1.1616,0.3388,1.21,38.41,6.24,38.9135670429,136.03,39.6316,6.5488,40.1690241355,1.1616,0.3388,1.21,38.47,6.21,38.9679996921,135.92
2021-08-20 06:30:00,41.90032,21.79426,47.2295096846,1.18032,0.34426,1.2295,40.72,21.45,46.0241338865,136.42,41.82032,21.72426,47.1262414951,1.18032,0.34426,1.2295,40.64,21.38,45.9207360568,0.0,42.61032,5.54426,42.9695030161,1.18032,0.34426,1.2295,41.43,5.2,41.7550583762,136.44,42.66032,5.51426,43.0152294641,1.18032,0.34426,1.2295,41.48,5.17,41.8009485538,136.25
2021-08-20 07:00:00,44.94904,20.57847,49.4357120356,1.22904,0.35847,1.28025,43.72,20.22,48.1693554036,135.65,44.85904,20.50847,49.3247484683,1.22904,0.35847,1.28025,43.63,20.15,48.0582916883,0.0,45.64904,4.46847,45.8672222514,1.22904,0.35847,1.28025,44.42,4.11,44.6097354845,135.68,45.70904,4.41847,45.922099417,1.22904,0.35847,1.28025,44.48,4.06,44.6649079256,135.48
2021-08-20 07:30:00,48.8224,19.3707,52.524763305,1.2024,0.3507,1.2525,47.62,19.02,51.2779172744,135.08,48.7224,19.3107,52.4096879999,1.2024,0.3507,1.2525,47.52,18.96,51.1627989852,0.0,49.5224,3.2607,49.62963093,1.2024,0.3507,1.2525,48.32,2.91,48.4075458994,135.12,49.5924,3.2207,49.6968715942,1.2024,0.3507,1.2525,48.39,2.87,48.4750348117,134.91
2021-08-20 08:00:00,52.01472,18.13846,55.0866120564,1.6747200000000002,0.48846000000000006,1.7445,50.34,17.65,53.3445226804,135.21,51.91472,18.08846,54.975726806,1.6747200000000002,0.48846000000000006,1.7445,50.24,17.6,53.2336134411,0.0,52.71472,2.01846,52.7533495188,1.6747200000000002,0.48846000000000006,1.7445,51.04,1.53,51.0629268648,135.24,52.78472,1.97846,52.8217849892,1.6747200000000002,0.48846000000000006,1.7445,51.11,1.49,51.131714229,135.04
2021-08-20 08:30:00,54.6044,16.75295,57.1165635614,1.9644,0.5729500000000001,2.04625,52.64,16.18,55.0705184286,135.21,54.5044,16.70295,57.006299284,1.9644,0.5729500000000001,2.04625,52.54,16.13,54.9602447229,0.0,55.3144,0.89295,55.3216070542,1.9644,0.5729500000000001,2.04625,53.35,0.32,53.3509596915,135.24,55.3844,0.8629500000000001,55.3911224481,1.9644,0.5729500000000001,2.04625,53.42,0.29,53.4207871526,135.04
2021-08-20 09:00:00,56.90016,16.15213,59.1482840965,2.75016,0.8021300000000001,2.86475,54.15,15.35,56.2836121797,134.57,56.78016,16.09213,59.0164656478,2.75016,0.8021300000000001,2.86475,54.03,15.29,56.1518031767,0.0,57.59016,1.38213,57.6067427665,2.75016,0.8021300000000001,2.86475,54.84,0.58,54.8430670185,134.59,57.66016,1.4421300000000001,57.6781916339,2.75016,0.8021300000000001,2.86475,54.91,0.64,54.9137296129,134.39
2021-08-20 09:30:00,57.91016,15.59713,59.97380341,3.11016,0.9071300000000001,3.23975,54.8,14.69,56.7347873883,134.38,57.80016,15.53713,59.8519916516,3.11016,0.9071300000000001,3.23975,54.69,14.63,56.6130108721,0.0,58.61016,2.08713,58.6473099712,3.11016,0.9071300000000001,3.23975,55.5,1.18,55.5125427268,134.43,58.69016,2.13713,58.7290575905,3.11016,0.9071300000000001,3.23975,55.58,1.23,55.5936084456,134.19
2021-08-20 10:00:00,58.74344,15.26517,60.6944573924,3.58344,1.04517,3.7327500000000002,55.16,14.22,56.9634444183,134.08,58.61344,15.20517,60.5535510384,3.58344,1.04517,3.7327500000000002,55.03,14.16,56.8225879382,0.0,59.42344,2.59517,59.4800817817,3.58344,1.04517,3.7327500000000002,55.84,1.55,55.8615082145,134.11,59.49344,2.6451700000000002,59.552215134,3.58344,1.04517,3.7327500000000002,55.91,1.6,55.9328892513,133.91
2021-08-20 10:30:00,58.68824,15.234070000000001,60.6332120464,3.16824,0.9240700000000001,3.30025,55.52,14.31,57.3345140382,133.64,58.56824,15.17407,60.5019928355,3.16824,0.9240700000000001,3.30025,55.4,14.25,57.2033434338,0.0,59.37824,2.38407,59.4260816078,3.16824,0.9240700000000001,3.30025,56.21,1.46,56.228957842,133.68,59.46824,2.44407,59.5184429136,3.16824,0.9240700000000001,3.30025,56.3,1.52,56.3205149124,133.48
2021-08-20 11:00:00,58.97008,14.92294,60.8289772514,3.61008,1.05294,3.7605,55.36,13.87,57.0710653484,133.64,58.87008,14.87294,60.7197716024,3.61008,1.05294,3.7605,55.26,13.82,56.9619171026,0.0,59.68008,3.12294,59.7617327648,3.61008,1.05294,3.7605,56.07,2.07,56.1081972621,133.68,59.75008,3.17294,59.8342678425,3.61008,1.05294,3.7605,56.14,2.12,56.1800142399,133.48
2021-08-20 11:30:00,59.27792,14.25106,60.9669132452,2.19792,0.6410600000000001,2.2895,57.08,13.61,58.6801371846,134.38,59.13792,14.19106,60.8167720769,2.19792,0.6410600000000001,2.2895,56.94,13.55,58.5300444216,0.0,59.95792,3.01106,60.0334794348,2.19792,0.6410600000000001,2.2895,57.76,2.37,57.808602301,134.42,60.04792,3.07106,60.1264010718,2.19792,0.6410600000000001,2.2895,57.85,2.43,57.9010138081,134.19
2021-08-20 12:00:00,58.93608,14.50094,60.6938117657,2.74608,0.8009400000000001,2.8605,56.19,13.7,57.836027699,134.46,58.82608,14.44094,60.5726707043,2.74608,0.8009400000000001,2.8605,56.08,13.64,57.7149547345,0.0,59.65608,3.11094,59.7371394415,2.74608,0.8009400000000001,2.8605,56.91,2.31,56.9568626243,134.42,59.72608,3.16094,59.8096662242,2.74608,0.8009400000000001,2.8605,56.98,2.36,57.0288523469,134.19
2021-08-20 12:30:00,58.97176,14.97468,60.8433194246,3.34176,0.9746800000000001,3.481,55.63,14.0,57.3645962245,134.59,58.85176,14.91468,60.7122502844,3.34176,0.9746800000000001,3.481,55.51,13.94,57.2335889142,0.0,59.67176,2.98468,59.7463576815,3.34176,0.9746800000000001,3.481,56.33,2.01,56.36584959,134.61,59.76176,3.04468,59.8392683328,3.34176,0.9746800000000001,3.481,56.42,2.07,56.4579604662,134.42
2021-08-20 13:00:00,59.82104,15.54572,61.8079787487,4.03104,1.17572,4.199,55.79,14.37,57.6109451407,134.71,59.70104,15.47572,61.6742416784,4.03104,1.17572,4.199,55.67,14.3,57.477290298,0.0,60.52104,2.89572,60.5902754326,4.03104,1.17572,4.199,56.49,1.72,56.5161790994,134.74,60.60104,2.94572,60.672591138,4.03104,1.17572,4.199,56.57,1.77,56.5976836982,134.53
2021-08-20 13:30:00,60.2152,15.3736,62.1467447901,2.5152,0.7336,2.62,57.7,14.64,59.5283092318,135.04,60.0952,15.3236,62.0181084845,2.5152,0.7336,2.62,57.58,14.59,59.3997011777,0.0,60.9252,2.2336,60.9661296459,2.5152,0.7336,2.62,58.41,1.5,58.4292572262,135.09,60.9952,2.2836,61.0379328942,2.5152,0.7336,2.62,58.48,1.55,58.5005376044,134.88
2021-08-20 14:00:00,59.40288,15.63834,61.4268657043,2.22288,0.64834,2.3155,57.18,14.99,59.1122026319,135.15,59.28288,15.56834,61.2930099722,2.22288,0.64834,2.3155,57.06,14.92,58.9783858714,0.0,60.11288,1.8683400000000001,60.1419074876,2.22288,0.64834,2.3155,57.89,1.22,57.9028539884,135.22,60.19288,1.9383400000000002,60.2240812686,2.22288,0.64834,2.3155,57.97,1.29,57.9843513372,135.03
2021-08-20 14:30:00,58.66872,16.19296,60.8623911788,2.47872,0.72296,2.582,56.19,15.47,58.2806743269,135.41,58.53872,16.13296,60.7211177236,2.47872,0.72296,2.582,56.06,15.41,58.1394160617,0.0,59.36872,1.53296,59.388507986,2.47872,0.72296,2.582,56.89,0.81,56.8957660991,135.44,59.45872,1.58296,59.4797877131,2.47872,0.72296,2.582,56.98,0.86,56.9864896269,135.24
2021-08-20 15:00:00,58.64024,16.49632,60.9163879494,2.97024,0.8663200000000001,3.094,55.67,15.63,57.8225371287,135.82,58.52024,16.43632,60.784628853,2.97024,0.8663200000000001,3.094,55.55,15.57,57.6907912929,0.0,59.35024,1.57632,59.3711695421,2.97024,0.8663200000000001,3.094,56.38,0.71,56.3844703797,135.83,59.43024,1.6263200000000002,59.4524881161,2.97024,0.8663200000000001,3.094,56.46,0.76,56.4651148941,135.62
2021-08-20 15:30:00,58.54032,16.84301,60.9151545312,2.1703200000000002,0.6330100000000001,2.26075,56.37,16.21,58.6544201233,136.02,58.41032,16.77301,60.770875812,2.1703200000000002,0.6330100000000001,2.26075,56.24,16.14,58.5101461287,0.0,59.24032,0.9230100000000001,59.2475101685,2.1703200000000002,0.6330100000000001,2.26075,57.07,0.29,57.0707368097,136.05,59.32032,0.95301,59.3279747924,2.1703200000000002,0.6330100000000001,2.26075,57.15,0.32,57.150895881,135.87
2021-08-20 16:00:00,58.41768,17.16349,60.8868682522,1.41768,0.41349,1.47675,57.0,16.75,59.4101211916,136.29,58.28768,17.10349,60.7452303474,1.41768,0.41349,1.47675,56.87,16.69,59.2684823494,0.0,59.09768,0.68349,59.1016322952,1.41768,0.41349,1.47675,57.68,0.27,57.6806319314,136.31,59.16768,0.6234900000000001,59.1709649774,1.41768,0.41349,1.47675,57.75,0.21,57.7503818169,136.09
2021-08-20 16:30:00,58.61368,17.86399,61.2754895685,1.45368,0.42399000000000003,1.51425,57.16,17.44,59.7613520597,136.59,58.47368,17.79399,61.1211692694,1.45368,0.42399000000000003,1.51425,57.02,17.37,59.607023915,0.0,59.28368,1.43399,59.3010205786,1.45368,0.42399000000000003,1.51425,57.83,1.01,57.8388191442,136.62,59.36368,1.38399,59.3798108069,1.45368,0.42399000000000003,1.51425,57.91,0.96,57.9179566283,136.42
2021-08-20 17:00:00,60.1196,18.19905,62.8137861067,1.7796,0.51905,1.8537500000000002,58.34,17.68,60.9601345143,136.59,59.9896,18.13905,62.6719813239,1.7796,0.51905,1.8537500000000002,58.21,17.62,60.8183237191,0.0,60.7996,1.82905,60.827105669,1.7796,0.51905,1.8537500000000002,59.02,1.31,59.0345365019,136.62,60.8796,1.77905,60.9055885372,1.7796,0.51905,1.8537500000000002,59.1,1.26,59.1134299462,136.42
2021-08-20 17:30:00,61.27536,18.56073,64.0247642812,1.78536,0.52073,1.85975,59.49,18.04,62.1651164239,136.27,61.15536,18.49073,63.8896325914,1.78536,0.52073,1.85975,59.37,17.97,62.0299750121,0.0,61.96536,2.22073,62.005140768,1.78536,0.52073,1.85975,60.18,1.7000000000000002,60.2040065112,136.28,62.04536,2.16073,62.0829723166,1.78536,0.52073,1.85975,60.26,1.6400000000000001,60.2823124971,136.07
2021-08-20 18:00:00,62.0976,18.31555,64.7423454747,1.5276,0.44555000000000006,1.59125,60.57,17.87,63.1511029199,136.18,61.9576,18.24555,64.5882674529,1.5276,0.44555000000000006,1.59125,60.43,17.8,62.9970229455,0.0,62.7876,1.9655500000000001,62.81835799,1.5276,0.44555000000000006,1.59125,61.26,1.52,61.2788544279,136.28,62.8676,1.91555,62.8967762414,1.5276,0.44555000000000006,1.59125,61.34,1.47,61.3576115898,136.07
2021-08-20 18:30:00,61.43104,18.72572,64.2216884316,1.39104,0.40572,1.449,60.04,18.32,62.7727966559,136.18,61.31104,18.66572,64.0894119883,1.39104,0.40572,1.449,59.92,18.26,62.6405140464,0.0,62.14104,2.40572,62.1875899276,1.39104,0.40572,1.449,60.75,2.0,60.782912895,136.28,62.23104,2.35572,62.2756112471,1.39104,0.40572,1.449,60.84,1.9500000000000002,60.8712419785,136.07
2021-08-20 19:00:00,60.5008,19.0344,63.4244052712,1.1808,0.34440000000000004,1.23,59.32,18.69,62.1946822486,136.06,60.3808,18.9644,63.2889364423,1.1808,0.34440000000000004,1.23,59.2,18.62,62.0592007683,0.0,61.2108,2.6744,61.2691965999,1.1808,0.34440000000000004,1.23,60.03,2.33,60.0752012065,136.08,61.2908,2.6144,61.3465341482,1.1808,0.34440000000000004,1.23,60.11,2.27,60.1528469817,135.88
2021-08-20 19:30:00,59.17816,19.49988,62.3081049383,1.26816,0.36988000000000004,1.321,57.91,19.13,60.9879086377,136.26,59.05816,19.42988,62.1722325432,1.26816,0.36988000000000004,1.321,57.79,19.06,60.8520147571,0.0,59.89816,3.08988,59.9778036427,1.26816,0.36988000000000004,1.321,58.63,2.7199999999999998,58.6930600668,136.28,59.97816,3.04988,60.055652898,1.26816,0.36988000000000004,1.321,58.71,2.68,58.7711366233,136.06
2021-08-20 20:00:00,58.05384,19.89237,61.3673750698,1.17384,0.34237,1.22275,56.88,19.55,60.1459632893,136.26,57.933840000000004,19.83237,61.2344079498,1.17384,0.34237,1.22275,56.76,19.49,60.0129794295,0.0,58.77384,3.5723700000000003,58.8823071539,1.17384,0.34237,1.22275,57.6,3.23,57.6904922843,136.39,58.85384,3.5123699999999998,58.9585551533,1.17384,0.34237,1.22275,57.68,3.17,57.7670433725,136.16
2021-08-20 20:30:00,57.48944,20.07942,60.8951461042,1.12944,0.32942000000000005,1.1765,56.36,19.75,59.7202821494,136.02,57.37944,19.99942,60.7649317868,1.12944,0.32942000000000005,1.1765,56.25,19.67,59.5900276892,0.0,58.18944,3.8494200000000003,58.3166268045,1.12944,0.32942000000000005,1.1765,57.06,3.52,57.1684703311,136.05,58.27944,3.8094200000000003,58.4038081588,1.12944,0.32942000000000005,1.1765,57.15,3.48,57.2558547225,135.88
2021-08-20 21:00:00,58.30672,19.57571,61.5051381525,1.11672,0.32571,1.1632500000000001,57.19,19.25,60.3428421604,135.53,58.17672,19.49571,61.3564459398,1.11672,0.32571,1.1632500000000001,57.06,19.17,60.1941234673,0.0,58.98672,3.62571,59.0980448861,1.11672,0.32571,1.1632500000000001,57.87,3.3,57.9640138362,135.55,59.06672,3.56571,59.1742486168,1.11672,0.32571,1.1632500000000001,57.95,3.24,58.0405039606,135.34
2021-08-20 21:30:00,56.68136,20.20998,60.176572377,1.13136,0.32998000000000005,1.1785,55.55,19.88,59.0001432202,134.38,56.56136,20.12998,60.0366849505,1.13136,0.32998000000000005,1.1785,55.43,19.8,58.8602149164,0.0,57.36136,4.20998,57.5156461552,1.13136,0.32998000000000005,1.1785,56.23,3.88,56.3637055205,134.4,57.45136,4.15998,57.6017725374,1.13136,0.32998000000000005,1.1785,56.32,3.83,56.450077945,134.19
2021-08-20 22:00:00,54.31312,21.05341,58.2508461463,1.1431200000000001,0.33341000000000004,1.19075,53.17,20.72,57.0645888446,134.66,54.19312,20.97341,58.1100523349,1.1431200000000001,0.33341000000000004,1.19075,53.05,20.64,56.9237393361,0.0,55.00312,4.93341,55.223923656,1.1431200000000001,0.33341000000000004,1.19075,53.86,4.6,54.0560782891,134.69,55.09312,4.89341,55.3100111441,1.1431200000000001,0.33341000000000004,1.19075,53.95,4.5600000000000005,54.1423688067,134.47
2021-08-20 22:30:00,51.8672,21.7746,56.2524634216,1.1472,0.3346,1.195,50.72,21.44,55.0653430027,135.04,51.7672,21.7046,56.1331689556,1.1472,0.3346,1.195,50.62,21.37,54.9459852947,0.0,52.5772,5.5846,52.8729582774,1.1472,0.3346,1.195,51.43,5.25,51.6972668523,135.08,52.6472,5.5446,52.93836281,1.1472,0.3346,1.195,51.5,5.21,51.7628641016,134.87
2021-08-20 23:00:00,49.42912,22.68516,54.3861598957,1.14912,0.33516,1.197,48.28,22.35,53.2022640496,135.33,49.32912,22.61516,54.2660809512,1.14912,0.33516,1.197,48.18,22.28,53.0821137484,0.0,50.12912,6.38516,50.5341363852,1.14912,0.33516,1.197,48.98,6.05,49.3522329789,135.36,50.21912,6.33516,50.6171341129,1.14912,0.33516,1.197,49.07,6.0,49.4354619681,135.17
2021-08-20 23:30:00,45.95176,23.50593,51.6148524386,1.15176,0.33593,1.19975,44.8,23.17,50.4369794893,135.91,45.86176,23.43593,51.5028527876,1.15176,0.33593,1.19975,44.71,23.1,50.3248854942,0.0,46.67176,7.20593,47.224766899,1.15176,0.33593,1.19975,45.52,6.87,46.0355004317,135.92,46.73176,7.17593,47.2795025784,1.15176,0.33593,1.19975,45.58,6.84,46.0903677573,135.74
2021-08-21 00:00:00,43.27688,24.09159,49.5307283538,1.1368800000000001,0.33159000000000005,1.18425,42.14,23.76,48.3768250302,135.78,43.19688,24.03159,49.4316473493,1.1368800000000001,0.33159000000000005,1.18425,42.06,23.7,48.2776718577,0.0,44.00688,7.75159,44.6843667837,1.1368800000000001,0.33159000000000005,1.18425,42.87,7.42,43.5073936245,135.81,44.06688,7.71159,44.7365458352,1.1368800000000001,0.33159000000000005,1.18425,42.93,7.38,43.5597210735,135.6
2021-08-21 00:30:00,42.02784,24.38187,48.588217911,1.13784,0.33187000000000005,1.18525,40.89,24.05,47.4383241694,135.97,41.94784,24.31187,48.4838973636,1.13784,0.33187000000000005,1.18525,40.81,23.98,47.3338832128,0.0,42.73784,7.90187,43.4621964167,1.13784,0.33187000000000005,1.18525,41.6,7.57,42.2831514909,135.98,42.80784,7.88187,43.5274056218,1.13784,0.33187000000000005,1.18525,41.67,7.55,42.3484521559,135.77
2021-08-21 01:00:00,40.85184,24.60012,47.6868822151,1.13184,0.33012,1.179,39.72,24.27,46.547946249,136.53,40.77184,24.53012,47.5822416895,1.13184,0.33012,1.179,39.64,24.2,46.4431867985,0.0,41.56184,8.04012,42.3323761889,1.13184,0.33012,1.179,40.43,7.71,41.1585835519,136.56,41.61184,8.01012,42.3757861355,1.13184,0.33012,1.179,40.48,7.68,41.202097034,136.33
2021-08-21 01:30:00,39.93528,25.30279,47.2763976045,1.17528,0.34279000000000004,1.22425,38.76,24.96,46.1014012802,136.83,39.85528,25.23279,47.1713582067,1.17528,0.34279000000000004,1.22425,38.68,24.89,45.9962444119,0.0,40.65528,8.62279,41.5596474872,1.17528,0.34279000000000004,1.22425,39.48,8.28,40.3389241304,136.85,40.71528,8.59279,41.612138439,1.17528,0.34279000000000004,1.22425,39.54,8.25,40.3915102466,136.66
2021-08-21 02:00:00,39.69392,25.39531,47.1224899062,1.18392,0.34531,1.23325,38.51,25.05,45.9404244647,137.42,39.61392,25.33531,47.0227667259,1.18392,0.34531,1.23325,38.43,24.99,45.8406479012,0.0,40.41392,8.66531,41.3324633571,1.18392,0.34531,1.23325,39.23,8.32,40.1025597687,137.43,40.46392,8.63531,41.3750818798,1.18392,0.34531,1.23325,39.28,8.29,40.145267467,137.28
2021-08-21 02:30:00,38.428,25.81525,46.2940419121,1.218,0.35525,1.26875,37.21,25.46,45.0865356842,137.62,38.348,25.74525,46.1886025071,1.218,0.35525,1.26875,37.13,25.39,44.9809848714,0.0,39.148,9.00525,40.1703924746,1.218,0.35525,1.26875,37.93,8.65,38.9038224343,137.62,39.198,8.98525,40.214648097,1.218,0.35525,1.26875,37.98,8.63,38.9481360273,137.41
2021-08-21 03:00:00,37.92776,25.86518,45.9077609457,1.21776,0.35518000000000005,1.2685,36.71,25.51,44.7032907066,137.88,37.84776,25.79518,45.8022297301,1.21776,0.35518000000000005,1.2685,36.63,25.44,44.5976512834,0.0,38.63776,9.03518,39.6801080574,1.21776,0.35518000000000005,1.2685,37.42,8.68,38.4135236603,137.89,38.69776,9.00518,39.7317240483,1.21776,0.35518000000000005,1.2685,37.48,8.65,38.4652167549,137.69
2021-08-21 03:30:00,37.15728,23.71504,44.0802288923,1.2172800000000001,0.35504,1.268,35.94,23.36,42.864591448,138.0,37.07728,23.83504,44.0775886818,1.2172800000000001,0.35504,1.268,35.86,23.48,42.8631543403,0.0,38.06728,15.99504,41.2911505192,1.2172800000000001,0.35504,1.268,36.85,15.64,40.0316387374,138.02,37.91728,6.91504,38.5426763575,1.2172800000000001,0.35504,1.268,36.7,6.5600000000000005,37.2816791467,137.82
2021-08-21 04:00:00,36.92464,21.45427,42.7049732509,1.21464,0.35427000000000003,1.26525,35.71,21.1,41.477874825,137.12,36.83464,21.37427,42.5869712701,1.21464,0.35427000000000003,1.26525,35.62,21.02,41.3597001923,0.0,38.03464,22.77427,44.3317179225,1.21464,0.35427000000000003,1.26525,36.82,22.42,43.1088018855,137.14,37.68464,3.95427,37.8915339246,1.21464,0.35427000000000003,1.26525,36.47,3.6,36.6472495557,136.94
2021-08-21 04:30:00,37.34528,21.15029,42.9185822851,1.23528,0.36029000000000005,1.28675,36.11,20.79,41.6672077298,135.88,37.24528,21.09029,42.8020001234,1.23528,0.36029000000000005,1.28675,36.01,20.73,41.5506076971,0.0,38.45528,22.46029,44.5339554359,1.23528,0.36029000000000005,1.28675,37.22,22.1,43.2867000359,135.9,38.08528,3.67029,38.2617247568,1.23528,0.36029000000000005,1.28675,36.85,3.31,36.9983594231,135.73
2021-08-21 05:00:00,37.28688,21.06784,42.8271561325,1.22688,0.35784000000000005,1.278,36.06,20.71,41.5839836956,135.8,37.18688,20.98784,42.7007432254,1.22688,0.35784000000000005,1.278,35.96,20.63,41.4574299734,0.0,38.38688,22.37784,44.433323972,1.22688,0.35784000000000005,1.278,37.16,22.02,43.194282029,135.9,38.02688,3.59784,38.1967021508,1.22688,0.35784000000000005,1.278,36.8,3.24,36.9423550955,135.6
2021-08-21 05:30:00,37.4372,21.14085,42.9939470456,1.2372,0.36085,1.28875,36.2,20.78,41.7402491607,135.8,37.3672,21.06085,42.8936713113,1.2372,0.36085,1.28875,36.13,20.7,41.6397274247,0.0,38.5672,22.43085,44.6158262006,1.2372,0.36085,1.28875,37.33,22.07,43.3660443204,135.75,38.1972,3.70085,38.3760651782,1.2372,0.36085,1.28875,36.96,3.34,37.1106076479,135.6
2021-08-21 06:00:00,37.55392,21.11531,43.083096729,1.18392,0.34531,1.23325,36.37,20.77,41.8828103164,135.56,37.45392,21.04531,42.9616246942,1.18392,0.34531,1.23325,36.27,20.7,41.7612607568,0.0,38.67392,22.42531,44.7053309658,1.18392,0.34531,1.23325,37.49,22.08,43.5089243719,135.6,38.30392,3.70531,38.4827183235,1.18392,0.34531,1.23325,37.12,3.36,37.2717587457,135.4
2021-08-21 06:30:00,38.76104,20.69447,43.9394960197,1.18104,0.34447000000000005,1.23025,37.58,20.35,42.7361544831,135.41,38.68104,20.62447,43.8359626136,1.18104,0.34447000000000005,1.23025,37.5,20.28,42.6324805753,0.0,39.91104,21.98447,45.5654258738,1.18104,0.34447000000000005,1.23025,38.73,21.64,44.3655553329,135.43,39.52104,3.40447,39.6674049903,1.18104,0.34447000000000005,1.23025,38.34,3.06,38.4619188289,135.27
2021-08-21 07:00:00,40.45384,20.00112,45.1282391857,1.20384,0.35112000000000004,1.254,39.25,19.65,43.8940200939,135.08,40.35384,19.92112,45.0031490543,1.20384,0.35112000000000004,1.254,39.15,19.57,43.7687948201,0.0,41.61384,21.27112,46.7351283897,1.20384,0.35112000000000004,1.254,40.41,20.92,45.5040053182,135.1,41.183840000000004,2.77112,41.2769643167,1.20384,0.35112000000000004,1.254,39.98,2.42,40.0531746557,134.89
2021-08-21 07:30:00,42.56,19.49,46.8104016219,1.2,0.35000000000000003,1.25,41.36,19.14,45.573996972,134.83,42.45,19.42,46.6812478411,1.2,0.35000000000000003,1.25,41.25,19.07,45.4447730768,0.0,43.74,20.75,48.4122928604,1.2,0.35000000000000003,1.25,42.54,20.4,47.1785078187,134.85,43.26,2.38,43.3254197902,1.2,0.35000000000000003,1.25,42.06,2.03,42.1089598542,134.62
2021-08-21 08:00:00,44.66336,19.07973,48.5680123472,1.23336,0.35973000000000005,1.28475,43.43,18.72,47.2927404577,134.35,44.53336,18.99973,48.4170413487,1.23336,0.35973000000000005,1.28475,43.3,18.64,47.141697042,0.0,45.86336,20.32973,50.16717764,1.23336,0.35973000000000005,1.28475,44.63,19.97,48.8941489342,134.38,45.35336,1.9897300000000002,45.396985459,1.23336,0.35973000000000005,1.28475,44.12,1.63,44.1500996601,134.17
2021-08-21 08:30:00,47.53928,18.15354,50.8874656222,1.34928,0.39354000000000006,1.4055,46.19,17.76,49.4867022542,134.21,47.40928,18.06354,50.7339265921,1.34928,0.39354000000000006,1.4055,46.06,17.67,49.333077139,0.0,48.79928,19.36354,52.500632471,1.34928,0.39354000000000006,1.4055,47.45,18.97,51.1015009564,134.24,48.23928,1.23354,48.2550490192,1.34928,0.39354000000000006,1.4055,46.89,0.84,46.8975233888,134.03
2021-08-21 09:00:00,50.39992,20.76956,54.5117102887,1.60992,0.46956000000000003,1.677,48.79,20.3,52.8446222429,133.44,50.28992,20.89956,54.4597802217,1.60992,0.46956000000000003,1.677,48.68,20.43,52.7932505156,0.0,51.14992,7.61956,51.7143308049,1.60992,0.46956000000000003,1.677,49.54,7.15,50.0533125777,133.49,51.11992,4.97956,51.3618753415,1.60992,0.46956000000000003,1.677,49.51,4.51,49.7149896912,133.28
2021-08-21 09:30:00,52.70096,21.18653,56.8001781543,1.53096,0.44653000000000004,1.59475,51.17,20.74,55.2133724744,134.97,52.57096,21.10653,56.6497258949,1.53096,0.44653000000000004,1.59475,51.04,20.66,55.0628477288,0.0,53.33096,5.04653,53.5691959951,1.53096,0.44653000000000004,1.59475,51.8,4.6,52.0038460116,134.99,53.40096,5.01653,53.6360709053,1.53096,0.44653000000000004,1.59475,51.87,4.57,52.0709304699,134.79
2021-08-21 10:00:00,53.93856,21.08708,57.9140155558,1.97856,0.57708,2.061,51.96,20.51,55.86145093,135.08,53.79856,21.01708,57.7581397709,1.97856,0.57708,2.061,51.82,20.44,55.7055293485,0.0,54.56856,4.99708,54.7968844826,1.97856,0.57708,2.061,52.59,4.42,52.7754156781,135.11,54.63856,4.95708,54.8629645663,1.97856,0.57708,2.061,52.66,4.38,52.8418394835,134.89
2021-08-21 10:30:00,55.13552,20.37786,58.7808025111,1.7755200000000002,0.51786,1.8495,53.36,19.86,56.9360096951,135.08,55.00552,20.28786,58.6276768587,1.7755200000000002,0.51786,1.8495,53.23,19.77,56.7827949295,0.0,55.76552,4.35786,55.9355357948,1.7755200000000002,0.51786,1.8495,53.99,3.84,54.1263863564,135.03,55.83552,4.30786,56.0014549048,1.7755200000000002,0.51786,1.8495,54.06,3.79,54.1926904665,134.8
2021-08-21 11:00:00,55.79928,20.30729,59.3796739269,1.73928,0.50729,1.81175,54.06,19.8,57.5718993955,134.49,55.65928,20.21729,59.2173476699,1.73928,0.50729,1.81175,53.92,19.71,57.409498343,0.0,56.42928,4.18729,56.5844239951,1.73928,0.50729,1.81175,54.69,3.68,54.8136707401,134.53,56.49928,4.14729,56.6512899664,1.73928,0.50729,1.81175,54.76,3.64,54.8808454745,134.33
2021-08-21 11:30:00,56.06728,20.02629,59.5364777071,1.90728,0.5562900000000001,1.9867500000000002,54.16,19.47,57.5533361327,134.99,55.93728,19.94629,59.3871516286,1.90728,0.5562900000000001,1.9867500000000002,54.03,19.39,57.4039458574,0.0,56.68728,3.88629,56.8203393492,1.90728,0.5562900000000001,1.9867500000000002,54.78,3.33,54.8811197043,135.0,56.76728,3.84629,56.8974342599,1.90728,0.5562900000000001,1.9867500000000002,54.86,3.29,54.958563482,134.79
2021-08-21 12:00:00,55.86616,20.29638,59.4387994011,2.21616,0.6463800000000001,2.3085,53.65,19.65,57.1353218246,134.99,55.71616,20.21638,59.2705028277,2.21616,0.6463800000000001,2.3085,53.5,19.57,56.9669632331,0.0,56.48616,4.16638,56.6396062297,2.21616,0.6463800000000001,2.3085,54.27,3.52,54.3840353413,135.0,56.55616,4.11638,56.7057652999,2.21616,0.6463800000000001,2.3085,54.34,3.47,54.4506795183,134.79
2021-08-21 12:30:00,55.96616,20.53763,59.6154787883,2.42616,0.7076300000000001,2.52725,53.54,19.83,57.0943123262,135.15,55.82616,20.45763,59.4564947299,2.42616,0.7076300000000001,2.52725,53.4,19.75,56.9352483089,0.0,56.59616,4.38763,56.7659812191,2.42616,0.7076300000000001,2.52725,54.17,3.68,54.2948551891,135.2,56.66616,4.33763,56.8319340086,2.42616,0.7076300000000001,2.52725,54.24,3.63,54.3613327651,134.99
2021-08-21 13:00:00,55.83728,20.45379,59.465614965,2.44728,0.71379,2.54925,53.39,19.74,56.9224006873,135.15,55.70728,20.36379,59.312603957,2.44728,0.71379,2.54925,53.26,19.65,56.7692707369,0.0,56.47728,4.27379,56.6387538454,2.44728,0.71379,2.54925,54.03,3.56,54.1471559733,135.2,56.54728,4.24379,56.7063014925,2.44728,0.71379,2.54925,54.1,3.5300000000000002,54.2150431154,134.99
2021-08-21 13:30:00,55.80496,20.61603,59.4912956117,2.21496,0.6460300000000001,2.30725,53.59,19.97,57.1899379262,135.15,55.66496,20.546030000000002,59.3357153876,2.21496,0.6460300000000001,2.30725,53.45,19.9,57.0343098494,0.0,56.44496,4.39603,56.6158863674,2.21496,0.6460300000000001,2.30725,54.23,3.75,54.3595014694,135.11,56.50496,4.34603,56.6718491084,2.21496,0.6460300000000001,2.30725,54.29,3.7,54.4159360849,134.99
2021-08-21 14:00:00,54.88624,20.80807,58.6981696347,2.01624,0.5880700000000001,2.10025,52.87,20.22,56.6046402692,135.47,54.74624,20.71807,58.5353672463,2.01624,0.5880700000000001,2.10025,52.73,20.13,56.4417381022,0.0,55.52624,4.54807,55.7121913881,2.01624,0.5880700000000001,2.10025,53.51,3.96,53.6563295427,135.49,55.60624,4.49807,55.7878710892,2.01624,0.5880700000000001,2.10025,53.59,3.91,53.7324501582,135.27
2021-08-21 14:30:00,54.21352,21.05311,58.1578815937,1.79352,0.5231100000000001,1.8682500000000002,52.42,20.53,56.296867586,135.64,54.08352,20.97311,58.0077449886,1.79352,0.5231100000000001,1.8682500000000002,52.29,20.45,56.1466526162,0.0,54.84352,4.74311,55.0482404665,1.79352,0.5231100000000001,1.8682500000000002,53.05,4.22,53.2175807417,135.68,54.90352,4.69311,55.1037366234,1.79352,0.5231100000000001,1.8682500000000002,53.11,4.17,53.2734549283,135.48
2021-08-21 15:00:00,53.87704,21.14497,57.877847191,1.69704,0.49497,1.76775,52.18,20.65,56.1175097452,135.83,53.72704,21.05497,57.7053428104,1.69704,0.49497,1.76775,52.03,20.56,55.944923809,0.0,54.49704,4.80497,54.7084555207,1.69704,0.49497,1.76775,52.8,4.31,52.9756179766,135.85,54.57704,4.75497,54.7837844153,1.69704,0.49497,1.76775,52.88,4.26,53.0513147811,135.64
2021-08-21 15:30:00,53.46432,21.49001,57.6216456105,1.71432,0.5000100000000001,1.7857500000000002,51.75,20.99,55.8448081741,135.93,53.33432,21.41001,57.471194681,1.71432,0.5000100000000001,1.7857500000000002,51.62,20.91,55.6942770848,0.0,54.10432,5.10001,54.3441583306,1.71432,0.5000100000000001,1.7857500000000002,52.39,4.6,52.5915592087,135.95,54.164320000000004,5.06001,54.4001586603,1.71432,0.5000100000000001,1.7857500000000002,52.45,4.5600000000000005,52.6478499086,135.74
2021-08-21 16:00:00,53.13344,21.63142,57.3679420709,1.75344,0.5114200000000001,1.8265,51.38,21.12,55.5514068229,136.1,52.98344,21.54142,57.1950844903,1.75344,0.5114200000000001,1.8265,51.23,21.03,55.3784597113,0.0,53.74344,5.24142,53.9984242978,1.75344,0.5114200000000001,1.8265,51.99,4.73,52.2047220086,136.14,53.81344,5.20142,54.0642311945,1.75344,0.5114200000000001,1.8265,52.06,4.69,52.2708302976,135.96
2021-08-21 16:30:00,52.64768,21.54849,56.8868669436,2.01768,0.5884900000000001,2.10175,50.63,20.96,54.7970665273,135.89,52.50768,21.46849,56.7269999371,2.01768,0.5884900000000001,2.10175,50.49,20.88,54.6371165052,0.0,53.26768,5.20849,53.5217161595,2.01768,0.5884900000000001,2.10175,51.25,4.62,51.4578167046,135.92,53.34768,5.1584900000000005,53.5965015692,2.01768,0.5884900000000001,2.10175,51.33,4.57,51.533036006,135.74
2021-08-21 17:00:00,52.56552,21.53161,56.8044375209,1.68552,0.49161000000000005,1.75575,50.88,21.04,55.0586596277,135.89,52.44552,21.44161,56.6592905662,1.68552,0.49161000000000005,1.75575,50.76,20.95,54.9133872567,0.0,53.21552,5.23161,53.4720610418,1.68552,0.49161000000000005,1.75575,51.53,4.74,51.7475458355,135.92,53.28552,5.19161,53.5378320075,1.68552,0.49161000000000005,1.75575,51.6,4.7,51.8136082511,135.74
2021-08-21 17:30:00,53.48928,21.26229,57.5602992605,1.61928,0.47229000000000004,1.68675,51.87,20.79,55.881311724,135.76,53.35928,21.19229,57.4136387765,1.61928,0.47229000000000004,1.68675,51.74,20.72,55.7346032551,0.0,54.13928,5.03229,54.3726547224,1.61928,0.47229000000000004,1.68675,52.52,4.5600000000000005,52.7175871982,135.78,54.18928,4.992290000000001,54.4187562001,1.61928,0.47229000000000004,1.68675,52.57,4.52,52.7639583428,135.56
2021-08-21 18:00:00,53.93376,21.37943,58.0166398102,1.4037600000000001,0.40943,1.46225,52.53,20.97,56.5609564983,135.41,53.82376,21.29943,57.8849104591,1.4037600000000001,0.40943,1.46225,52.42,20.89,56.4291458379,0.0,54.60376,5.11943,54.8432235528,1.4037600000000001,0.40943,1.46225,53.2,4.71,53.4080902111,135.42,54.67376,5.06943,54.9082794582,1.4037600000000001,0.40943,1.46225,53.27,4.66,53.4734373311,135.26
2021-08-21 18:30:00,53.28696,21.85828,57.59587234,1.53696,0.44828,1.601,51.75,21.41,56.0040230698,135.63,53.16696,21.77828,57.4544960417,1.53696,0.44828,1.601,51.63,21.33,55.8625617028,0.0,53.95696,5.55828,54.2424926511,1.53696,0.44828,1.601,52.42,5.11,52.6684772896,135.68,54.03696,5.51828,54.3179938897,1.53696,0.44828,1.601,52.5,5.07,52.7442404439,135.5
2021-08-21 19:00:00,51.98936,22.19273,56.5279649206,1.6893600000000002,0.49273000000000006,1.75975,50.3,21.7,54.7812011551,135.8,51.86936,22.11273,56.3861980884,1.6893600000000002,0.49273000000000006,1.75975,50.18,21.62,54.6393338173,0.0,52.66936,5.8827300000000005,52.9968677854,1.6893600000000002,0.49273000000000006,1.75975,50.98,5.39,51.2641443896,135.82,52.73936,5.84273,53.0620164248,1.6893600000000002,0.49273000000000006,1.75975,51.05,5.35,51.329572373,135.6
2021-08-21 19:30:00,50.6804,22.59595,55.4894575623,1.4604,0.42595000000000005,1.52125,49.22,22.17,53.9825647779,135.8,50.5704,22.51595,55.3564211322,1.4604,0.42595000000000005,1.52125,49.11,22.09,53.8494215382,0.0,51.3604,6.24595,51.7387918255,1.4604,0.42595000000000005,1.52125,49.9,5.82,50.2382563392,135.82,51.4304,6.20595,51.8034734314,1.4604,0.42595000000000005,1.52125,49.97,5.78,50.3031738561,135.7
2021-08-21 20:00:00,49.35496,22.74478,54.3436941498,1.28496,0.37478000000000006,1.3385,48.07,22.37,53.0202018103,135.98,49.23496,22.65478,54.1970510549,1.28496,0.37478000000000006,1.3385,47.95,22.28,52.8734422938,0.0,50.02496,6.50478,50.4460978258,1.28496,0.37478000000000006,1.3385,48.74,6.13,49.1239707271,136.0,50.09496,6.46478,50.5103791101,1.28496,0.37478000000000006,1.3385,48.81,6.09,49.1884559628,135.7
2021-08-21 20:30:00,49.05128,22.81204,54.0963699207,1.24128,0.36204000000000003,1.293,47.81,22.45,52.818544092,135.42,48.95128,22.73204,53.971969171,1.24128,0.36204000000000003,1.293,47.71,22.37,52.6940319201,0.0,49.73128,6.63204,50.171547365,1.24128,0.36204000000000003,1.293,48.49,6.27,48.8936907995,135.45,49.80128,6.59204,50.2356694093,1.24128,0.36204000000000003,1.293,48.56,6.23,48.9580075166,135.25
2021-08-21 21:00:00,50.13832,22.54826,54.9752231596,1.22832,0.35826,1.2795,48.91,22.19,53.7083252392,135.21,50.02832,22.47826,54.8461938028,1.22832,0.35826,1.2795,48.8,22.12,53.5792347836,0.0,50.80832,6.36826,51.2058601788,1.22832,0.35826,1.2795,49.58,6.01,49.9429324329,135.24,50.87832,6.33826,51.2716001881,1.22832,0.35826,1.2795,49.65,5.98,50.0088282206,135.02
2021-08-21 21:30:00,49.49192,23.14931,54.6382713742,1.2319200000000001,0.35931,1.28325,48.26,22.79,53.3705133946,135.21,49.39192,23.05931,54.5095729112,1.2319200000000001,0.35931,1.28325,48.16,22.7,53.2416716492,0.0,50.18192,6.88931,50.6526177721,1.2319200000000001,0.35931,1.28325,48.95,6.53,49.3836349411,135.24,50.25192,6.84931,50.7165506631,1.2319200000000001,0.35931,1.28325,49.02,6.49,49.4477552574,135.02
2021-08-21 22:00:00,48.0648,23.16015,53.3537022807,1.2348,0.36015,1.28625,46.83,22.8,52.0854000657,135.56,47.9448,23.09015,53.2152128067,1.2348,0.36015,1.28625,46.71,22.73,51.9468670855,0.0,48.7148,7.00015,49.2151789498,1.2348,0.36015,1.28625,47.48,6.64,47.9420483501,135.59,48.7848,6.97015,49.2802161325,1.2348,0.36015,1.28625,47.55,6.61,48.0072348714,135.41
2021-08-21 22:30:00,45.9684,23.84245,51.7837447522,1.2084,0.35245000000000004,1.25875,44.76,23.49,50.5493590464,135.22,45.8584,23.77245,51.6538694539,1.2084,0.35245000000000004,1.25875,44.65,23.42,50.4194297865,0.0,46.6384,7.58245,47.2507555766,1.2084,0.35245000000000004,1.25875,45.43,7.23,46.0017151854,135.25,46.7084,7.55245,47.3150518499,1.2084,0.35245000000000004,1.25875,45.5,7.2,46.0661480916,135.04
2021-08-21 23:00:00,43.76192,24.27056,50.0416399092,1.20192,0.35056000000000004,1.252,42.56,23.92,48.821306824,135.66,43.66192,24.19056,49.9153929284,1.20192,0.35056000000000004,1.252,42.46,23.84,48.6949401889,0.0,44.44192,7.97056,45.1510141636,1.20192,0.35056000000000004,1.252,43.24,7.62,43.9062865658,135.68,44.50192,7.94056,45.2047937369,1.20192,0.35056000000000004,1.252,43.3,7.59,43.9601876702,135.49
