Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-08-21 23:30:00,41.41248,25.13364,48.4426811748,1.21248,0.35364,1.263,40.2,24.78,47.2238117902,135.83,41.32248,25.07364,48.3346126104,1.21248,0.35364,1.263,40.11,24.72,47.1157139392,0.0,42.10248,8.663640000000001,42.984619112,1.21248,0.35364,1.263,40.89,8.31,41.7258696734,135.86,42.16248,8.64364,43.0393683992,1.21248,0.35364,1.263,40.95,8.29,41.7806964997,135.65
2021-08-22 00:00:00,39.4908,25.29065,46.8949918655,1.2708,0.37065000000000003,1.32375,38.22,24.92,45.6264703873,136.63,39.4008,25.21065,46.7760613355,1.2708,0.37065000000000003,1.32375,38.13,24.84,45.5073895098,0.0,40.1808,8.72065,41.116254998,1.2708,0.37065000000000003,1.32375,38.91,8.35,39.7958615939,136.65,40.2408,8.69065,41.1685484571,1.2708,0.37065000000000003,1.32375,38.97,8.32,39.8482534122,136.44
2021-08-22 00:30:00,38.2608,25.6594,46.0683581757,1.3008,0.3794,1.355,36.96,25.28,44.7785663013,136.92,38.1608,25.5794,45.9407483722,1.3008,0.3794,1.355,36.86,25.2,44.6508633735,0.0,38.9308,8.9394,39.9439615086,1.3008,0.3794,1.355,37.63,8.56,38.5913267458,136.95,38.9808,8.9194,39.9882290806,1.3008,0.3794,1.355,37.68,8.54,38.6356571058,136.74
2021-08-22 01:00:00,37.27,25.97625,45.429268804,1.29,0.37625000000000003,1.34375,35.98,25.6,44.1579030299,137.55,37.17,25.90625,45.3072035008,1.29,0.37625000000000003,1.34375,35.88,25.53,44.0358410843,0.0,37.95,9.11625,39.0295851126,1.29,0.37625000000000003,1.34375,36.66,8.74,37.6874408789,137.57,38.0,9.08625,39.0712162475,1.29,0.37625000000000003,1.34375,36.71,8.71,37.7291425824,137.38
2021-08-22 01:30:00,36.322,25.84975,44.5813555095,1.302,0.37975000000000003,1.35625,35.02,25.47,43.3026708183,138.21,36.232,25.94975,44.5662130886,1.302,0.37975000000000003,1.35625,34.93,25.57,43.2889108202,0.0,37.012,9.49975,38.2116918503,1.302,0.37975000000000003,1.35625,35.71,9.12,36.8561867262,138.22,37.062,9.28975,38.2085239058,1.302,0.37975000000000003,1.35625,35.76,8.91,36.8532997166,138.04
2021-08-22 02:00:00,35.60408,21.58744,41.6373399535,1.2940800000000001,0.37744000000000005,1.348,34.31,21.21,40.3365863702,138.21,35.50408,21.53744,41.5259077974,1.2940800000000001,0.37744000000000005,1.348,34.21,21.16,40.2252371031,0.0,36.65408,22.67744,43.1020633566,1.2940800000000001,0.37744000000000005,1.348,35.36,22.3,41.8045404233,138.22,36.32408,4.16744,36.5623623963,1.2940800000000001,0.37744000000000005,1.348,35.03,3.79,35.2344291851,138.04
2021-08-22 02:30:00,34.66912,21.91891,41.0169050169,1.29912,0.37891,1.35325,33.37,21.54,39.7181129965,135.88,34.56912,21.84891,40.8949743338,1.29912,0.37891,1.35325,33.27,21.47,39.5961336496,0.0,35.71912,23.22891,42.6079545785,1.29912,0.37891,1.35325,34.42,22.85,41.3141489081,135.89,35.38912,4.39891,35.6614669295,1.29912,0.37891,1.35325,34.09,4.02,34.3262071893,135.68
2021-08-22 03:00:00,33.84264,22.07702,40.4069188908,1.29264,0.37702,1.3465,32.55,21.7,39.1202313388,136.07,33.75264,21.99702,40.2878343405,1.29264,0.37702,1.3465,32.46,21.62,39.0009743468,0.0,34.88264,23.38702,41.9970389176,1.29264,0.37702,1.3465,33.59,23.01,40.7154540684,136.09,34.59264,4.55702,34.8915057493,1.29264,0.37702,1.3465,33.3,4.18,33.5613229775,135.89
2021-08-22 03:30:00,33.4584,22.3587,40.241471099500004,1.2984,0.37870000000000004,1.3525,32.16,21.98,38.9536391111,136.07,33.3684,22.2887,40.1277493295,1.2984,0.37870000000000004,1.3525,32.07,21.91,38.8398377957,0.0,34.4984,23.6787,41.8428062664,1.2984,0.37870000000000004,1.3525,33.2,23.3,40.5602021691,136.09,34.1984,4.8187,34.5362191366,1.2984,0.37870000000000004,1.3525,32.9,4.44,33.1982469417,135.89
2021-08-22 04:00:00,33.40264,22.10702,40.0556699139,1.29264,0.37702,1.3465,32.11,21.73,38.7717035994,136.24,33.31264,22.03702,39.9419858576,1.29264,0.37702,1.3465,32.02,21.66,38.6579357959,0.0,34.44264,23.42702,41.6547802329,1.29264,0.37702,1.3465,33.15,23.05,40.3760448781,136.25,34.14264,4.58702,34.4493921376,1.29264,0.37702,1.3465,32.85,4.21,33.1186744904,136.05
2021-08-22 04:30:00,33.26568,21.88624,39.8197559912,1.25568,0.36624,1.308,32.01,21.52,38.5713689153,136.12,33.17568,21.80624,39.7006025949,1.25568,0.36624,1.308,31.92,21.44,38.4520480599,0.0,34.28568,23.18624,41.3897279334,1.25568,0.36624,1.308,33.03,22.82,40.1463983441,136.15,33.99568,4.40624,34.2800409801,1.25568,0.36624,1.308,32.74,4.04,32.9883191448,135.95
2021-08-22 05:00:00,32.96992,22.09456,39.6886029787,1.24992,0.36456000000000005,1.302,31.72,21.73,38.4493341945,135.85,32.86992,22.01456,39.5609971158,1.24992,0.36456000000000005,1.302,31.62,21.65,38.3216244436,0.0,33.97992,23.40456,41.2602519624,1.24992,0.36456000000000005,1.302,32.73,23.04,40.0261726874,135.87,33.68992,4.57456,33.9990780581,1.24992,0.36456000000000005,1.302,32.44,4.21,32.7120421252,135.68
2021-08-22 05:30:00,33.24408,21.95994,39.8422868301,1.23408,0.35994000000000004,1.2855,32.01,21.6,38.6160601305,136.07,33.15408,21.89994,39.7341212643,1.23408,0.35994000000000004,1.2855,31.92,21.54,38.5078952943,0.0,34.26408,23.26994,41.4188035299,1.23408,0.35994000000000004,1.2855,33.03,22.91,40.1976243079,136.1,33.97408,4.46994,34.2668713986,1.23408,0.35994000000000004,1.2855,32.74,4.11,32.996965012,135.9
2021-08-22 06:00:00,33.385040000000004,22.08147,40.0268936237,1.2050400000000001,0.35147,1.25525,32.18,21.73,38.8296961101,135.9,33.30504,22.00147,39.9160415317,1.2050400000000001,0.35147,1.25525,32.1,21.65,38.7186324655,0.0,34.42504,23.39147,41.6202384395,1.2050400000000001,0.35147,1.25525,33.22,23.04,40.4278369444,135.95,34.12504,4.56147,34.4285544797,1.2050400000000001,0.35147,1.25525,32.92,4.21,33.1881078099,135.79
2021-08-22 06:30:00,34.0384,22.08245,40.5739728467,1.2084,0.35245000000000004,1.25875,32.83,21.73,39.3700622301,136.09,33.9484,22.00245,40.4549337975,1.2084,0.35245000000000004,1.25875,32.74,21.65,39.2508611371,0.0,35.0884,23.38245,42.1655639422,1.2084,0.35245000000000004,1.25875,33.88,23.03,40.966270272,136.11,34.7784,4.5424500000000005,35.073793045,1.2084,0.35245000000000004,1.25875,33.57,4.19,33.8304744277,135.96
2021-08-22 07:00:00,35.0144,21.86295,41.2794960006,1.2444,0.36295000000000005,1.2962500000000001,33.77,21.5,40.0332724118,136.09,34.9244,21.78295,41.1607899106,1.2444,0.36295000000000005,1.2962500000000001,33.68,21.42,39.9143933939,0.0,36.0744,23.17295,42.8759600133,1.2444,0.36295000000000005,1.2962500000000001,34.83,22.81,41.6344208558,136.19,35.7544,4.37295,36.020824686,1.2444,0.36295000000000005,1.2962500000000001,34.51,4.01,34.7421962461,135.96
2021-08-22 07:30:00,36.94192,21.25056,42.6179745366,1.44192,0.42056000000000004,1.502,35.5,20.83,41.1599186102,135.97,36.85192,21.18056,42.505060047,1.44192,0.42056000000000004,1.502,35.41,20.76,41.046871988,0.0,38.04192,22.54056,44.2183731315,1.44192,0.42056000000000004,1.502,36.6,22.12,42.7651072722,135.99,37.69192,3.83056,37.8860663463,1.44192,0.42056000000000004,1.502,36.25,3.41,36.4100343312,135.78
2021-08-22 08:00:00,39.09776,20.41143,44.1051166155,1.54776,0.45143000000000005,1.61225,37.55,19.96,42.5253348017,135.64,39.00776,20.34143,43.992943919,1.54776,0.45143000000000005,1.61225,37.46,19.89,42.4130133332,0.0,40.24776,21.69143,45.7208958843,1.54776,0.45143000000000005,1.61225,38.7,21.24,44.1455275198,135.64,39.83776,3.09143,39.9575282176,1.54776,0.45143000000000005,1.61225,38.29,2.64,38.3809028033,135.42
2021-08-22 08:30:00,41.79568,19.80874,46.252189646,1.67568,0.48874000000000006,1.7455,40.12,19.32,44.5295048255,135.2,41.68568,19.72874,46.1185331407,1.67568,0.48874000000000006,1.7455,40.01,19.24,44.3956946111,0.0,42.97568,21.06874,47.8623116518,1.67568,0.48874000000000006,1.7455,41.3,20.58,46.1435412599,135.22,42.53568,2.5587400000000002,42.6125711903,1.67568,0.48874000000000006,1.7455,40.86,2.07,40.9124003207,135.02
2021-08-22 09:00:00,44.16168,19.41549,48.2412192255,2.04168,0.5954900000000001,2.12675,42.12,18.82,46.1333588632,134.91,44.04168,19.33549,48.0991761963,2.04168,0.5954900000000001,2.12675,42.0,18.74,45.9911687175,0.0,45.35168,20.64549,49.8298217553,2.04168,0.5954900000000001,2.12675,43.31,20.05,47.7258692954,134.93,44.87168,2.24549,44.9278298092,2.04168,0.5954900000000001,2.12675,42.83,1.65,42.8617708454,134.74
2021-08-22 09:30:00,46.72072,18.16896,50.1292009192,1.71072,0.49896,1.782,45.01,17.67,48.3542035401,134.61,46.59072,18.08896,49.9790522519,1.71072,0.49896,1.782,44.88,17.59,48.203967679,0.0,47.94072,19.37896,51.7093485242,1.71072,0.49896,1.782,46.23,18.88,49.936632846,134.62,47.40072,1.20896,47.4161348151,1.71072,0.49896,1.782,45.69,0.71,45.6955161914,134.42
2021-08-22 10:00:00,48.84672,20.29321,52.8943893704,2.37672,0.6932100000000001,2.47575,46.47,19.6,50.4343226385,133.69,48.71672,20.40321,52.8167566769,2.37672,0.6932100000000001,2.47575,46.34,19.71,50.3575188031,0.0,49.65672,9.63321,50.5824927822,2.37672,0.6932100000000001,2.47575,47.28,8.94,48.1177929668,133.73,49.53672,4.20321,49.7147221923,2.37672,0.6932100000000001,2.47575,47.16,3.51,47.2904398372,133.54
2021-08-22 10:30:00,50.71408,21.42369,55.0535412436,2.10408,0.6136900000000001,2.19175,48.61,20.81,52.8771046862,134.68,50.58408,21.35369,54.9065499377,2.10408,0.6136900000000001,2.19175,48.48,20.74,52.7300483595,0.0,51.33408,5.23369,51.6001868258,2.10408,0.6136900000000001,2.19175,49.23,4.62,49.4463072433,134.71,51.39408,5.18369,51.6548361827,2.10408,0.6136900000000001,2.19175,49.29,4.57,49.5014040205,134.52
2021-08-22 11:00:00,51.62184,21.00012,55.729878925,2.33184,0.6801200000000001,2.429,49.29,20.32,53.3142241808,135.39,51.49184,20.92012,55.5793217609,2.33184,0.6801200000000001,2.429,49.16,20.24,53.1635514239,0.0,52.24184,4.82012,52.4637341732,2.33184,0.6801200000000001,2.429,49.91,4.14,50.0814107229,135.39,52.31184,4.78012,52.52978347,2.33184,0.6801200000000001,2.429,49.98,4.1,50.1478852994,135.18
2021-08-22 11:30:00,52.17728,20.93629,56.2209639473,2.62728,0.76629,2.73675,49.55,20.17,53.4979569703,135.27,52.02728,20.85629,56.0519642543,2.62728,0.76629,2.73675,49.4,20.09,53.3288674172,0.0,52.76728,4.78629,52.9839070904,2.62728,0.76629,2.73675,50.14,4.02,50.3008946243,135.28,52.83728,4.74629,53.0500275831,2.62728,0.76629,2.73675,50.21,3.98,50.3674944781,135.18
2021-08-22 12:00:00,52.54184,20.78887,56.5050623083,3.56184,1.03887,3.7102500000000003,48.98,19.75,52.8119579262,135.17,52.42184,20.70887,56.3640541982,3.56184,1.03887,3.7102500000000003,48.86,19.67,52.670755643,0.0,53.16184,4.66887,53.3664649313,3.56184,1.03887,3.7102500000000003,49.6,3.63,49.7326542626,135.28,53.22184,4.61887,53.4218888946,3.56184,1.03887,3.7102500000000003,49.66,3.58,49.7888742592,135.0
2021-08-22 12:30:00,53.46424,20.67582,57.3228967468,3.17424,0.9258200000000001,3.3064999999999998,50.29,19.75,54.0291273296,135.04,53.31424,20.59582,57.1541423543,3.17424,0.9258200000000001,3.3064999999999998,50.14,19.67,53.8602682875,0.0,54.06424,4.56582,54.2566932189,3.17424,0.9258200000000001,3.3064999999999998,50.89,3.64,51.0200127401,135.08,54.13424,4.51582,54.3222658829,3.17424,0.9258200000000001,3.3064999999999998,50.96,3.59,51.086296597,134.88
2021-08-22 13:00:00,53.34832,20.69701,57.2224559921,4.13832,1.20701,4.31075,49.21,19.49,52.9290487351,135.04,53.19832,20.61701,57.0536795673,4.13832,1.20701,4.31075,49.06,19.41,52.7601336238,0.0,53.93832,4.6170100000000005,54.1355626715,4.13832,1.20701,4.31075,49.8,3.41,49.9166114635,135.08,54.00832,4.56701,54.2010720333,4.13832,1.20701,4.31075,49.87,3.36,49.9830621311,134.88
2021-08-22 13:30:00,53.38776,21.00268,57.370423434,4.39776,1.28268,4.5809999999999995,48.99,19.72,52.810022723,134.88,53.23776,20.92268,57.201552673,4.39776,1.28268,4.5809999999999995,48.84,19.64,52.64100303,0.0,53.97776,4.95268,54.2044980956,4.39776,1.28268,4.5809999999999995,49.58,3.67,49.715644419,134.92,54.03776,4.90268,54.2597067537,4.39776,1.28268,4.5809999999999995,49.64,3.62,49.771819335800004,134.69
2021-08-22 14:00:00,52.50552,20.98661,56.5443845997,4.20552,1.22661,4.38075,48.3,19.76,52.185703023,134.88,52.34552,20.90661,56.3661228555,4.20552,1.22661,4.38075,48.14,19.68,52.007326407,0.0,53.07552,4.90661,53.301835287,4.20552,1.22661,4.38075,48.87,3.68,49.008359491,134.92,53.13552,4.86661,53.3579176745,4.20552,1.22661,4.38075,48.93,3.64,49.0652066132,134.69
2021-08-22 14:30:00,51.8624,21.07445,55.980719686,3.9924,1.16445,4.15875,47.87,19.91,51.8453951668,134.88,51.7124,20.99445,55.8116407621,3.9924,1.16445,4.15875,47.72,19.83,51.6761772967,0.0,52.4424,4.96445,52.676855274,3.9924,1.16445,4.15875,48.45,3.8,48.5987911372,134.92,52.5024,4.91445,52.7319051862,3.9924,1.16445,4.15875,48.51,3.75,48.6547284444,134.69
2021-08-22 15:00:00,51.06984,20.75162,55.1249334716,3.39984,0.9916200000000001,3.5415,47.67,19.76,51.6031636627,135.07,50.91984,20.67162,54.9558548205,3.39984,0.9916200000000001,3.5415,47.52,19.68,51.4339654314,0.0,51.64984,4.62162,51.8561986984,3.39984,0.9916200000000001,3.5415,48.25,3.63,48.3863555148,135.13,51.70984,4.58162,51.9124146486,3.39984,0.9916200000000001,3.5415,48.31,3.59,48.443205922,134.98
2021-08-22 15:30:00,50.374,21.182,54.6462899015,3.984,1.162,4.15,46.39,20.02,50.525562837,135.07,50.224,21.112,54.480883987,3.984,1.162,4.15,46.24,19.95,50.3601042493,0.0,50.944,5.052,51.1938847911,3.984,1.162,4.15,46.96,3.89,47.1208414611,135.13,51.014,5.002,51.2586402473,3.984,1.162,4.15,47.03,3.84,47.1865076055,134.98
2021-08-22 16:00:00,50.098,21.20275,54.4000570915,3.678,1.07275,3.83125,46.42,20.13,50.5967716361,135.22,49.948,21.11275,54.2268468248,3.678,1.07275,3.83125,46.27,20.04,50.4233527247,0.0,50.678,5.05275,50.9292643434,3.678,1.07275,3.83125,47.0,3.98,47.1682138733,135.28,50.738,5.00275,50.9840382038,3.678,1.07275,3.83125,47.06,3.93,47.223812849,134.98
2021-08-22 16:30:00,51.36056,20.87058,55.4390497127,3.67056,1.07058,3.8235,47.69,19.8,51.6369644731,135.22,51.21056,20.79058,55.2699708002,3.67056,1.07058,3.8235,47.54,19.72,51.4677568969,0.0,51.93056,4.76058,52.1483095014,3.67056,1.07058,3.8235,48.26,3.69,48.4008646617,135.28,51.99056,4.72058,52.2044270599,3.67056,1.07058,3.8235,48.32,3.65,48.457660901,134.98
2021-08-22 17:00:00,51.96368,20.86274,55.9953387297,3.40368,0.9927400000000001,3.5455,48.56,19.87,52.4679950065,135.04,51.81368,20.78274,55.826335336,3.40368,0.9927400000000001,3.5455,48.41,19.79,52.2988737928,0.0,52.54368,4.72274,52.755498112,3.40368,0.9927400000000001,3.5455,49.14,3.73,49.2813605738,135.09,52.60368,4.67274,52.8108099602,3.40368,0.9927400000000001,3.5455,49.2,3.68,49.3374340638,134.98
2021-08-22 17:30:00,52.60584,20.72462,56.5409964207,2.89584,0.84462,3.0165,49.71,19.88,53.5378230786,135.22,52.45584,20.64462,56.3721162016,2.89584,0.84462,3.0165,49.56,19.8,53.3688448442,0.0,53.20584,4.57462,53.4021400156,2.89584,0.84462,3.0165,50.31,3.73,50.4480822232,135.26,53.27584,4.53462,53.4684758175,2.89584,0.84462,3.0165,50.38,3.69,50.5149532317,134.98
2021-08-22 18:00:00,52.3936,21.11105,56.4868635442,2.8836,0.8410500000000001,3.00375,49.51,20.27,53.4987196108,135.22,52.2736,21.04105,56.3494014348,2.8836,0.8410500000000001,3.00375,49.39,20.2,53.3611478512,0.0,53.0136,4.95105,53.2442924741,2.8836,0.8410500000000001,3.00375,50.13,4.11,50.298200763,135.26,53.0836,4.90105,53.3093695335,2.8836,0.8410500000000001,3.00375,50.2,4.06,50.3639116829,134.98
2021-08-22 18:30:00,52.28416,21.07913,56.373425552,1.8141600000000002,0.52913,1.88975,50.47,20.55,54.4933335372,135.22,52.15416,20.99913,56.2229478599,1.8141600000000002,0.52913,1.88975,50.34,20.47,54.3427686082,0.0,52.91416,5.02913,53.1526149598,1.8141600000000002,0.52913,1.88975,51.1,4.5,51.2977582356,135.26,52.98416,4.98913,53.2185365175,1.8141600000000002,0.52913,1.88975,51.17,4.46,51.3640000389,135.08
2021-08-22 19:00:00,51.8944,21.19045,56.054116018,1.5444,0.45045,1.6087500000000001,50.35,20.74,54.4542936783,134.7,51.7644,21.11045,55.9035258867,1.5444,0.45045,1.6087500000000001,50.22,20.66,54.3036278714,0.0,52.5344,5.18045,52.7892057675,1.5444,0.45045,1.6087500000000001,50.99,4.73,51.2089152394,134.72,52.6044,5.13045,52.8539914913,1.5444,0.45045,1.6087500000000001,51.06,4.68,51.2740285135,134.52
2021-08-22 19:30:00,51.43496,21.59228,55.7833457745,1.34496,0.39228,1.401,50.09,21.2,54.3916179204,134.59,51.31496,21.52228,55.6456076991,1.34496,0.39228,1.401,49.97,21.13,54.2538275147,0.0,52.10496,5.54228,52.3988904863,1.34496,0.39228,1.401,50.76,5.15,51.0205850613,134.61,52.17496,5.50228,52.4642881987,1.34496,0.39228,1.401,50.83,5.11,51.0862114469,134.42
2021-08-22 20:00:00,50.4296,21.93155,54.9921580006,1.2396,0.36155000000000004,1.29125,49.19,21.57,53.711460602,134.8,50.3196,21.85155,54.8593873604,1.2396,0.36155000000000004,1.29125,49.08,21.49,53.5786011389,0.0,51.0996,5.85155,51.4335470055,1.2396,0.36155000000000004,1.29125,49.86,5.49,50.1613367047,134.82,51.1796,5.80155,51.5073726622,1.2396,0.36155000000000004,1.29125,49.94,5.44,50.2354177847,134.59
2021-08-22 20:30:00,51.1004,21.8672,55.5825990396,1.1904,0.3472,1.24,49.91,21.52,54.351803098,134.93,50.9804,21.7972,55.4447392635,1.1904,0.3472,1.24,49.79,21.45,54.2138967424,0.0,51.7704,5.7972,52.0939712827,1.1904,0.3472,1.24,50.58,5.45,50.8727716957,134.97,51.8404,5.7572,52.1591068175,1.1904,0.3472,1.24,50.65,5.41,50.9381055792,134.75
2021-08-22 21:00:00,52.17968,21.63699,56.487860122,1.18968,0.34699,1.23925,50.99,21.29,55.2561688864,134.93,52.06968,21.55699,56.3556154537,1.18968,0.34699,1.23925,50.88,21.21,55.1238469267,0.0,52.83968,5.64699,53.1405709281,1.18968,0.34699,1.23925,51.65,5.3,51.9212143541,134.97,52.91968,5.59699,53.2148365436,1.18968,0.34699,1.23925,51.73,5.25,51.9957248243,134.75
2021-08-22 21:30:00,51.28592,21.97881,55.7970759024,1.19592,0.34881,1.2457500000000001,50.09,21.63,54.5606543216,134.6,51.16592,21.89881,55.6552715281,1.19592,0.34881,1.2457500000000001,49.97,21.55,54.4187780091,0.0,51.95592,6.01881,52.3033813139,1.19592,0.34881,1.2457500000000001,50.76,5.67,51.0756938279,134.66,52.03592,5.97881,52.3782697238,1.19592,0.34881,1.2457500000000001,50.84,5.63,51.1507820077,134.43
2021-08-22 22:00:00,48.812,22.5535,53.7705468286,1.212,0.35350000000000004,1.2625,47.6,22.2,52.5223761839,134.39,48.702,22.4735,53.6371420403,1.212,0.35350000000000004,1.2625,47.49,22.12,52.3888776364,0.0,49.502,6.5035,49.9273824294,1.212,0.35350000000000004,1.2625,48.29,6.15,48.6800431388,134.43,49.582,6.4635,50.0015155395,1.212,0.35350000000000004,1.2625,48.37,6.11,48.7543741627,134.22
2021-08-22 22:30:00,47.03064,23.15602,52.42215525,1.22064,0.35602,1.2715,45.81,22.8,51.17026578,134.76,46.93064,23.09602,52.3059376233,1.22064,0.35602,1.2715,45.71,22.74,51.0540076781,0.0,47.73064,7.03602,48.2464462137,1.22064,0.35602,1.2715,46.51,6.68,46.9872589113,134.79,47.80064,7.00602,48.3113392554,1.22064,0.35602,1.2715,46.58,6.65,47.052299625,134.57
2021-08-22 23:00:00,44.42864,23.84252,50.4219179742,1.20864,0.35252000000000006,1.259,43.22,23.49,49.1909392063,135.24,44.33864,23.77252,50.3095190218,1.20864,0.35252000000000006,1.259,43.13,23.42,49.0784402768,0.0,45.11864,7.63252,45.7596660499,1.20864,0.35252000000000006,1.259,43.91,7.28,44.509397884,135.26,45.19864,7.59252,45.8319039295,1.20864,0.35252000000000006,1.259,43.99,7.24,44.5818090705,135.04
2021-08-22 23:30:00,41.73064,24.61477,48.4492849995,1.25064,0.36477000000000004,1.30275,40.48,24.25,47.1878469524,135.6,41.63064,24.54477,48.327589647799996,1.25064,0.36477000000000004,1.30275,40.38,24.18,47.0660897037,0.0,42.41064,8.20477,43.1969979971,1.25064,0.36477000000000004,1.30275,41.16,7.84,41.9000143198,135.63,42.47064,8.17477,43.2502268961,1.25064,0.36477000000000004,1.30275,41.22,7.8100000000000005,41.9533610096,135.42
2021-08-23 00:00:00,39.4028,25.07415,46.7043214924,1.2828,0.37415000000000004,1.3362500000000002,38.12,24.7,45.4227299928,136.41,39.3128,25.00415,46.5908119811,1.2828,0.37415000000000004,1.3362500000000002,38.03,24.63,45.3091359441,0.0,40.0628,8.61415,40.978427545,1.2828,0.37415000000000004,1.3362500000000002,38.78,8.24,39.6457563933,136.43,40.1328,8.58415,41.040580735,1.2828,0.37415000000000004,1.3362500000000002,38.85,8.21,39.7080168228,136.22
2021-08-23 00:30:00,37.72112,25.37366,45.4610329387,1.28112,0.37366000000000005,1.3345,36.44,25.0,44.1913294663,136.52,37.61112,25.29366,45.3251098603,1.28112,0.37366000000000005,1.3345,36.33,24.92,44.055366302,0.0,38.37112,8.82366,39.3725770791,1.28112,0.37366000000000005,1.3345,37.09,8.45,38.0403811758,136.54,38.42112,8.79366,39.4146028554,1.28112,0.37366000000000005,1.3345,37.14,8.42,38.0824894144,136.37
2021-08-23 01:00:00,36.78736,25.35548,44.6789684505,1.28736,0.37548000000000004,1.341,35.5,24.98,43.4079531883,136.82,36.69736,25.27548,44.5594672342,1.28736,0.37548000000000004,1.341,35.41,24.9,43.2883136655,0.0,37.43736,8.79548,38.4566820228,1.28736,0.37548000000000004,1.341,36.15,8.42,37.11763597,136.83,37.48736,8.76548,38.4985168468,1.28736,0.37548000000000004,1.341,36.2,8.39,37.1595492438,136.64
2021-08-23 01:30:00,36.06168,25.64674,44.2515540637,1.29168,0.37674,1.3455,34.77,25.27,42.9828547214,136.93,35.96168,25.57674,44.1294919238,1.29168,0.37674,1.3455,34.67,25.2,42.8608084385,0.0,36.72168,9.06674,37.8244306798,1.29168,0.37674,1.3455,35.43,8.69,36.4801452848,136.95,36.76168,9.03674,37.8560931192,1.29168,0.37674,1.3455,35.47,8.66,36.5118679336,136.78
2021-08-23 02:00:00,35.95664,25.65527,44.1709501693,1.28664,0.37527000000000005,1.3402500000000002,34.67,25.28,42.9078932133,137.01,35.85664,25.57527,44.0430819501,1.28664,0.37527000000000005,1.3402500000000002,34.57,25.2,42.779959093,0.0,36.59664,9.07527,37.70510025,1.28664,0.37527000000000005,1.3402500000000002,35.31,8.7,36.3660019799,137.05,36.64664,9.05527,37.7488296251,1.28664,0.37527000000000005,1.3402500000000002,35.36,8.68,36.4097789062,136.78
2021-08-23 02:30:00,35.24976,25.85618,43.7159881994,1.28976,0.37618,1.3435000000000001,33.96,25.48,42.4560007537,137.01,35.15976,25.78618,43.6020160342,1.28976,0.37618,1.3435000000000001,33.87,25.41,42.3420004251,0.0,35.89976,9.26618,37.0763382746,1.28976,0.37618,1.3435000000000001,34.61,8.89,35.7335164796,137.05,35.94976,9.23618,37.1172771772,1.28976,0.37618,1.3435000000000001,34.66,8.86,35.7745048883,136.78
2021-08-23 03:00:00,34.21952,26.02611,42.9922545438,1.28952,0.37611000000000006,1.34325,32.93,25.65,41.7409559066,137.16,34.11952,25.93611,42.8581782973,1.28952,0.37611000000000006,1.34325,32.83,25.56,41.606760268,0.0,34.87952,9.41611,36.128161356,1.28952,0.37611000000000006,1.34325,33.59,9.04,34.7851936893,137.18,34.91952,9.38611,36.1589814287,1.28952,0.37611000000000006,1.34325,33.63,9.01,34.8160451516,136.95
2021-08-23 03:30:00,34.13096,26.29653,43.0863078084,1.29096,0.37653000000000003,1.34475,32.84,25.92,41.8367302738,137.16,34.02096,26.22653,42.9564499832,1.29096,0.37653000000000003,1.34475,32.73,25.85,41.707018594,0.0,34.77096,9.58653,36.0682854702,1.29096,0.37653000000000003,1.34475,33.48,9.21,34.7236878802,137.18,34.82096,9.56653,36.1111859617,1.29096,0.37653000000000003,1.34475,33.53,9.19,34.7666075423,136.95
2021-08-23 04:00:00,34.08,25.99625,42.8631708354,1.29,0.37625000000000003,1.34375,32.79,25.62,41.6121196288,137.6,33.99,25.91625,42.7430943436,1.29,0.37625000000000003,1.34375,32.7,25.54,41.4919462065,0.0,34.73,9.32625,35.9604204517,1.29,0.37625000000000003,1.34375,33.44,8.95,34.6169914926,137.61,34.77,9.29625,35.9912928923,1.29,0.37625000000000003,1.34375,33.48,8.92,34.6478974831,137.42
2021-08-23 04:30:00,34.5612,25.7466,43.0971455783,1.2912,0.3766,1.345,33.27,25.37,41.8393331687,137.4,34.4712,25.6766,42.9831527113,1.2912,0.3766,1.345,33.18,25.3,41.7253208496,0.0,35.2112,9.0766,36.3622506592,1.2912,0.3766,1.345,33.92,8.7,35.0179439716,137.4,35.2612,9.0466,36.4032031146,1.2912,0.3766,1.345,33.97,8.67,35.0589475027,137.18
2021-08-23 05:00:00,34.93592,25.62631,43.3269693201,1.2559200000000001,0.36631,1.3082500000000001,33.68,25.26,42.1,137.48,34.82592,25.54631,43.1909557484,1.2559200000000001,0.36631,1.3082500000000001,33.57,25.18,41.9640000477,0.0,35.57592,8.95631,36.6859860527,1.2559200000000001,0.36631,1.3082500000000001,34.32,8.59,35.3786729542,137.49,35.62592,8.93631,36.7296040308,1.2559200000000001,0.36631,1.3082500000000001,34.37,8.57,35.4223347621,137.28
2021-08-23 05:30:00,36.57344,25.13267,44.3764308475,1.24344,0.36267000000000005,1.29525,35.33,24.77,43.1481378509,137.4,36.47344,25.05267,44.2487073208,1.24344,0.36267000000000005,1.29525,35.23,24.69,43.0203324022,0.0,37.21344,8.49267,38.1702182383,1.24344,0.36267000000000005,1.29525,35.97,8.13,36.8773345024,137.41,37.25344,8.46267,38.2025598012,1.24344,0.36267000000000005,1.29525,36.01,8.1,36.9097561628,137.28
2021-08-23 06:00:00,38.37128,24.67204,45.6186879097,1.24128,0.36204000000000003,1.293,37.13,24.31,44.380322216,137.19,38.27128,24.60204,45.4967168596,1.24128,0.36204000000000003,1.293,37.03,24.24,44.2583156028,0.0,39.01128,8.13204,39.849843686,1.24128,0.36204000000000003,1.293,37.77,7.77,38.560936192,137.2,39.061280000000004,8.10204,39.8926891473,1.24128,0.36204000000000003,1.293,37.82,7.74,38.6038858148,137.01
2021-08-23 06:30:00,42.3168,23.01365,48.1699039709,1.2468,0.36365000000000003,1.29875,41.07,22.65,46.9016780084,136.84,42.2068,22.93365,48.0350524988,1.2468,0.36365000000000003,1.29875,40.96,22.57,46.7667242813,0.0,42.9368,6.62365,43.4446951142,1.2468,0.36365000000000003,1.29875,41.69,6.26,42.1573682765,136.86,42.9868,6.5836500000000004,43.4880376835,1.2468,0.36365000000000003,1.29875,41.74,6.22,42.2009004643,136.69
2021-08-23 07:00:00,45.47776,21.55393,50.3269167848,1.24776,0.36393000000000003,1.29975,44.23,21.19,49.0439496778,136.15,45.34776,21.48393,50.1794637801,1.24776,0.36393000000000003,1.29975,44.1,21.12,48.89646613,0.0,46.10776,5.28393,46.4095404897,1.24776,0.36393000000000003,1.29975,44.86,4.92,45.1289928981,136.16,46.16776,5.25393,46.4657491478,1.24776,0.36393000000000003,1.29975,44.92,4.89,45.1853792725,135.95
2021-08-23 07:30:00,49.45536,20.08573,53.378546087,1.42536,0.41573000000000004,1.48475,48.03,19.67,51.9017321484,135.64,49.34536,19.995730000000002,53.2427814052,1.42536,0.41573000000000004,1.48475,47.92,19.58,51.7658458832,0.0,50.09536,4.00573,50.2552580967,1.42536,0.41573000000000004,1.48475,48.67,3.59,48.80222331,135.66,50.16536,3.95573,50.3210805107,1.42536,0.41573000000000004,1.48475,48.74,3.54,48.8683865091,135.5
2021-08-23 08:00:00,52.49904,18.59847,55.6960706627,1.4690400000000001,0.42847,1.53025,51.03,18.17,54.1683468457,134.8,52.38904,18.51847,55.5656840439,1.4690400000000001,0.42847,1.53025,50.92,18.09,54.0378987378,0.0,53.16904,2.67847,53.2364632189,1.4690400000000001,0.42847,1.53025,51.7,2.25,51.7489371872,134.82,53.23904,2.6184700000000003,53.3033935623,1.4690400000000001,0.42847,1.53025,51.77,2.19,51.8163005241,134.61
2021-08-23 08:30:00,56.10664,13.06777,57.6083471804,1.46664,0.42777000000000004,1.5277500000000002,54.64,12.64,56.0829671112,134.14,56.21664,17.98777,59.0243211097,1.46664,0.42777000000000004,1.5277500000000002,54.75,17.56,57.4970964484,0.0,57.02664,2.60777,57.0862341906,1.46664,0.42777000000000004,1.5277500000000002,55.56,2.18,55.6027517305,134.17,57.11664,2.65777,57.1784426708,1.46664,0.42777000000000004,1.5277500000000002,55.65,2.23,55.6946622218,133.96
2021-08-23 09:00:00,57.77,4.31625,57.931018583,1.53,0.44625000000000004,1.59375,56.24,3.87,56.3729944211,134.51,58.45,20.99625,62.1067227767,1.53,0.44625000000000004,1.59375,56.92,20.55,60.5160218455,0.0,59.27,5.39625,59.5151444093,1.53,0.44625000000000004,1.59375,57.74,4.95,57.9517911716,134.53,59.36,5.34625,59.600268364,1.53,0.44625000000000004,1.59375,57.83,4.9,58.0372199541,134.31
2021-08-23 09:30:00,59.22488,3.75934,59.3440734046,1.81488,0.52934,1.8905,57.41,3.23,57.5007912989,137.68,59.92488,20.37934,63.2954085369,1.81488,0.52934,1.8905,58.11,19.85,61.4067960408,0.0,60.73488,4.82934,60.9265801884,1.81488,0.52934,1.8905,58.92,4.3,59.0766992985,137.7,60.82488,4.77934,61.0123603694,1.81488,0.52934,1.8905,59.01,4.25,59.1628481397,137.52
2021-08-23 10:00:00,59.71064,3.57727,59.8177013087,2.39064,0.6972700000000001,2.49025,57.32,2.88,57.3923061046,137.51,60.41064,20.08727,63.6627351067,2.39064,0.6972700000000001,2.49025,58.02,19.39,61.174279726,0.0,61.22064,4.62727,61.3952635768,2.39064,0.6972700000000001,2.49025,58.83,3.93,58.9611210884,137.52,61.32064,4.56727,61.4904939423,2.39064,0.6972700000000001,2.49025,58.93,3.87,59.0569369338,137.36
2021-08-23 10:30:00,59.78248,3.9611400000000003,59.913567287,2.95248,0.86114,3.0755,56.83,3.1,56.9144876108,137.08,60.47248,20.42114,63.8274533116,2.95248,0.86114,3.0755,57.52,19.56,60.7547858197,0.0,61.28248,5.01114,61.4870220376,2.95248,0.86114,3.0755,58.33,4.15,58.4774435146,137.09,61.37248,4.9511400000000005,61.5718692964,2.95248,0.86114,3.0755,58.42,4.09,58.5629959958,136.89
2021-08-23 11:00:00,59.4448,3.6214,59.5550063807,2.6448,0.7714000000000001,2.755,56.8,2.85,56.8714559335,136.81,60.1248,20.0014,63.3644030746,2.6448,0.7714000000000001,2.755,57.48,19.23,60.6114122917,0.0,60.9248,4.6514,61.1021012486,2.6448,0.7714000000000001,2.755,58.28,3.88,58.4090130031,136.83,61.0248,4.5914,61.1972807321,2.6448,0.7714000000000001,2.755,58.38,3.8200000000000003,58.5048442439,136.62
2021-08-23 11:30:00,60.02616,3.35763,60.1199930436,3.62616,1.05763,3.77725,56.4,2.3,56.4468776816,136.53,60.69616,19.84763,63.858846336,3.62616,1.05763,3.77725,57.07,18.79,60.0836833092,0.0,61.51616,4.37763,61.6717243602,3.62616,1.05763,3.77725,57.89,3.32,57.985123092,136.57,61.60616,4.32763,61.7579738282,3.62616,1.05763,3.77725,57.98,3.27,58.0721387586,136.35
2021-08-23 12:00:00,59.27744,3.23342,59.3655615475,3.33744,0.9734200000000001,3.4765,55.94,2.26,55.9856338716,137.04,59.94744,19.69342,63.0993371903,3.33744,0.9734200000000001,3.4765,56.61,18.72,59.6249150943,0.0,60.75744,4.25342,60.9061417022,3.33744,0.9734200000000001,3.4765,57.42,3.2800000000000002,57.5136053469,137.05,60.84744,4.19342,60.9917676892,3.33744,0.9734200000000001,3.4765,57.51,3.22,57.6000737847,136.84
2021-08-23 12:30:00,59.33512,3.37691,59.4311365074,4.27512,1.24691,4.45325,55.06,2.13,55.1011841978,136.95,59.98512,19.88691,63.1957578542,4.27512,1.24691,4.45325,55.71,18.64,58.7456696276,0.0,60.79512,4.40691,60.9546345372,4.27512,1.24691,4.45325,56.52,3.16,56.6082679474,136.97,60.89512,4.34691,61.0500717965,4.27512,1.24691,4.45325,56.62,3.1,56.7048005023,136.75
2021-08-23 13:00:00,59.38328,3.47054,59.4846080213,4.49328,1.31054,4.6805,54.89,2.16,54.9324831043,137.19,60.03328,20.03054,63.2867856685,4.49328,1.31054,4.6805,55.54,18.72,58.609982085,0.0,60.85328,4.50054,61.0194767845,4.49328,1.31054,4.6805,56.36,3.19,56.4502054912,137.2,60.93328,4.45054,61.0955965504,4.49328,1.31054,4.6805,56.44,3.14,56.5272783707,137.0
2021-08-23 13:30:00,58.30336,4.12098,58.4488174684,4.80336,1.4009800000000001,5.0035,53.5,2.7199999999999998,53.5690993017,137.39,58.92336,20.73098,62.4638766444,4.80336,1.4009800000000001,5.0035,54.12,19.33,57.4684548252,0.0,59.73336,5.17098,59.956762179500004,4.80336,1.4009800000000001,5.0035,54.93,3.77,55.0592208445,137.41,59.82336,5.11098,60.0412901115,4.80336,1.4009800000000001,5.0035,55.02,3.71,55.1449408378,137.27
2021-08-23 14:00:00,57.47488,4.04059,57.6167354035,4.66488,1.36059,4.85925,52.81,2.68,52.8779585461,137.56,58.08488,20.60059,61.6298433631,4.66488,1.36059,4.85925,53.42,19.24,56.7791687153,0.0,58.88488,5.09059,59.1045108191,4.66488,1.36059,4.85925,54.22,3.73,54.3481490025,137.58,58.96488,5.04059,59.1799342764,4.66488,1.36059,4.85925,54.3,3.68,54.4245569573,137.38
2021-08-23 14:30:00,56.95192,4.18431,57.105425678,4.95192,1.44431,5.15825,52.0,2.74,52.0721384235,137.39,57.54192,20.79431,61.18395121,4.95192,1.44431,5.15825,52.59,19.35,56.0368682208,0.0,58.35192,5.22431,58.585322246,4.95192,1.44431,5.15825,53.4,3.7800000000000002,53.5336193434,137.4,58.42192,5.17431,58.6506114245,4.95192,1.44431,5.15825,53.47,3.73,53.5999421641,137.2
2021-08-23 15:00:00,56.3168,4.1449,56.469125708199996,4.8168,1.4049,5.0175,51.5,2.74,51.5728378122,137.62,56.8968,20.8049,60.5812653735,4.8168,1.4049,5.0175,52.08,19.4,55.5759516338,0.0,57.6868,5.1949,57.9202372254,4.8168,1.4049,5.0175,52.87,3.79,53.0056695081,137.63,57.7668,5.1349,57.9945719895,4.8168,1.4049,5.0175,52.95,3.73,53.081215133,137.42
2021-08-23 15:30:00,55.90624,4.46307,56.0841034943,4.77624,1.39307,4.97525,51.13,3.07,51.2220831283,137.75,56.45624,21.16307,60.2924752085,4.77624,1.39307,4.97525,51.68,19.77,55.3324073216,0.0,57.24624,5.51307,57.5110940164,4.77624,1.39307,4.97525,52.47,4.12,52.6315048236,137.76,57.32624,5.47307,57.5869107329,4.77624,1.39307,4.97525,52.55,4.08,52.7081483264,137.56
2021-08-23 16:00:00,56.2616,4.58255,56.4479175795,4.4316,1.29255,4.61625,51.83,3.29,51.9343142826,137.86,56.8416,21.30255,60.7022744801,4.4316,1.29255,4.61625,52.41,20.01,56.0999839572,0.0,57.6216,5.63255,57.8962382721,4.4316,1.29255,4.61625,53.19,4.34,53.3667658754,137.87,57.7116,5.58255,57.9809765273,4.4316,1.29255,4.61625,53.28,4.29,53.4524321243,137.7
2021-08-23 16:30:00,57.0632,2.8801,57.1358361298,4.1832,1.2201,4.3575,52.88,1.6600000000000001,52.9060488035,138.03,57.6332,17.3901,60.1996787388,4.1832,1.2201,4.3575,53.45,16.17,55.8423799636,0.0,59.1032,17.4201,61.616946810499996,4.1832,1.2201,4.3575,54.92,16.2,57.259465593,138.05,58.4932,1.9701,58.5263679058,4.1832,1.2201,4.3575,54.31,0.75,54.3151783574,137.88
2021-08-23 17:00:00,57.87624,1.9068200000000002,57.9076430107,3.72624,1.08682,3.8815,54.15,0.8200000000000001,54.1562083237,136.22,58.48624,17.53682,61.0588267579,3.72624,1.08682,3.8815,54.76,16.45,57.1774439792,0.0,60.03624,18.85682,62.9279729043,3.72624,1.08682,3.8815,56.31,17.77,59.0473454103,136.24,59.34624,1.18682,59.3581059658,3.72624,1.08682,3.8815,55.62,0.1,55.6200898956,136.06
2021-08-23 17:30:00,59.31352,1.52686,59.3331691067,3.14352,0.9168600000000001,3.2745,56.17,0.61,56.1733121687,0.003,59.96352,17.62686,62.5006393907,3.14352,0.9168600000000001,3.2745,56.82,16.71,59.2261470974,0.003,61.54352,18.97686,64.4028420914,3.14352,0.9168600000000001,3.2745,58.4,18.06,61.128746102,0.003,60.82352,1.15686,60.8345207119,3.14352,0.9168600000000001,3.2745,57.68,0.24,57.6804993044,0.003
2021-08-23 18:00:00,60.47656,1.43608,60.4936082177,2.62656,0.7660800000000001,2.7359999999999998,57.85,0.67,57.8538797316,0.003,61.15656,17.45608,63.5990531376,2.62656,0.7660800000000001,2.7359999999999998,58.53,16.69,60.8631004797,0.003,62.78656,18.79608,65.5396425074,2.62656,0.7660800000000001,2.7359999999999998,60.16,18.03,62.8037140621,0.003,62.03656,0.9760800000000001,62.0442383207,2.62656,0.7660800000000001,2.7359999999999998,59.41,0.21,59.4103711485,0.003
2021-08-23 18:30:00,60.42256,0.8890800000000001,60.4291007727,2.12256,0.6190800000000001,2.211,58.3,0.27,58.3006252111,0.003,61.11256,17.78908,63.6490090811,2.12256,0.6190800000000001,2.211,58.99,17.17,61.4380094079,0.003,62.76256,19.14908,65.6187945836,2.12256,0.6190800000000001,2.211,60.64,18.53,63.4079687421,0.003,62.00256,1.22908,62.0147408622,2.12256,0.6190800000000001,2.211,59.88,0.61,59.8831069668,0.003
2021-08-23 19:00:00,60.25872,0.6804600000000001,60.2625618593,1.5787200000000001,0.46046000000000004,1.6445,58.68,0.22,58.6804124048,0.003,60.95872,17.78046,63.498900005,1.5787200000000001,0.46046000000000004,1.6445,59.38,17.32,61.8544000052,0.003,62.63872,19.14046,65.4978354776,1.5787200000000001,0.46046000000000004,1.6445,61.06,18.68,63.8534728891,0.003,61.86872,1.27046,61.8817629278,1.5787200000000001,0.46046000000000004,1.6445,60.29,0.81,60.2954409553,0.003
2021-08-23 19:30:00,58.92168,0.9654900000000001,58.9295897234,1.32168,0.38549000000000005,1.37675,57.6,0.58,57.6029200649,0.003,59.63168,17.83549,62.2418023772,1.32168,0.38549000000000005,1.37675,58.31,17.45,60.865085229499996,0.003,61.27168,19.15549,64.1961958932,1.32168,0.38549000000000005,1.37675,59.95,18.77,62.8197055071,0.003,60.52168,1.83549,60.5495067987,1.32168,0.38549000000000005,1.37675,59.2,1.45,59.2177549389,0.003
2021-08-23 20:00:00,57.74184,1.24637,57.7552900154,1.22184,0.35637,1.27275,56.52,0.89,56.5270068197,0.003,58.42184,18.12637,61.1692461811,1.22184,0.35637,1.27275,57.2,17.77,59.8966852171,0.003,60.03184,19.44637,63.1029565073,1.22184,0.35637,1.27275,58.81,19.09,61.8307706567,0.003,59.30184,2.13637,59.3403092692,1.22184,0.35637,1.27275,58.08,1.78,58.1072697689,0.003
2021-08-23 20:30:00,57.98608,1.18594,57.9982062434,1.18608,0.34594,1.2355,56.8,0.84,56.806210928,0.003,58.67608,18.04594,61.3884216661,1.18608,0.34594,1.2355,57.49,17.7,60.1530556165,0.003,60.29608,19.36594,63.3297473187,1.18608,0.34594,1.2355,59.11,19.02,62.0947058935,0.003,59.55608,2.06594,59.5919019083,1.18608,0.34594,1.2355,58.37,1.72,58.3953362864,0.003
2021-08-23 21:00:00,58.6648,1.23265,58.6777486366,1.1748,0.34265,1.22375,57.49,0.89,57.4968886115,0.003,59.3648,18.01265,62.0373680862,1.1748,0.34265,1.22375,58.19,17.67,60.8136908928,0.003,61.0048,19.33265,63.9948199393,1.1748,0.34265,1.22375,59.83,18.99,62.7714027245,0.003,60.2448,2.10265,60.2814819332,1.1748,0.34265,1.22375,59.07,1.76,59.0962139227,0.003
2021-08-23 21:30:00,56.66552,2.12286,56.7052704028,1.1755200000000001,0.34286000000000005,1.2245,55.49,1.78,55.5185419477,0.003,57.33552,18.93286,60.3805849711,1.1755200000000001,0.34286000000000005,1.2245,56.16,18.59,59.1568567454,0.003,58.91552,20.27286,62.3059174513,1.1755200000000001,0.34286000000000005,1.2245,57.74,19.93,61.0828331039,0.003,58.20552,3.03286,58.2844816246,1.1755200000000001,0.34286000000000005,1.2245,57.03,2.69,57.093405924,0.003
2021-08-23 22:00:00,53.37984,3.07412,53.4682852932,1.17984,0.34412000000000004,1.229,52.2,2.73,52.2713391832,0.003,53.95984,19.83412,57.4896220983,1.17984,0.34412000000000004,1.229,52.78,19.49,56.2635628093,0.003,55.46984,21.17412,59.3737863657,1.17984,0.34412000000000004,1.229,54.29,20.83,58.1488864898,0.003,54.80984,3.99412,54.9551776942,1.17984,0.34412000000000004,1.229,53.63,3.65,53.7540640324,0.003
2021-08-23 22:30:00,50.73536,3.73448,50.8726163589,1.21536,0.35448,1.266,49.52,3.38,49.6352173361,0.003,51.27536,20.66448,55.2827575,1.21536,0.35448,1.266,50.06,20.31,54.0231404122,0.003,52.71536,22.02448,57.1313127733,1.21536,0.35448,1.266,51.5,21.67,55.8734185459,0.003,52.11536,4.67448,52.3245784618,1.21536,0.35448,1.266,50.9,4.32,51.0829952137,0.003
2021-08-23 23:00:00,47.924080000000004,4.39119,48.1248375941,1.20408,0.35119,1.25425,46.72,4.04,46.8943493398,0.003,48.41408,21.25119,52.8728306284,1.20408,0.35119,1.25425,47.21,20.9,51.6293918229,0.003,49.80408,22.62119,54.700682095,1.20408,0.35119,1.25425,48.6,22.27,53.4594509886,0.003,49.23408,5.35119,49.524033235,1.20408,0.35119,1.25425,48.03,5.0,48.2895527004,0.003
2021-08-23 23:30:00,45.61048,4.77014,45.8592424867,1.20048,0.35014,1.2505,44.41,4.42,44.6294129471,0.003,46.07048,21.71014,50.9295523861,1.20048,0.35014,1.2505,44.87,21.36,49.6947331213,0.003,47.40048,23.09014,52.7253266415,1.20048,0.35014,1.2505,46.2,22.74,51.493180131,0.003,46.89048,5.74014,47.2405156815,1.20048,0.35014,1.2505,45.69,5.39,46.0068277541,0.003
2021-08-24 00:00:00,42.77624,5.31057,43.1046269241,1.23624,0.36057000000000006,1.28775,41.54,4.95,41.8338869817,0.003,43.17624,22.41057,48.6458769914,1.23624,0.36057000000000006,1.28775,41.94,22.05,47.3831837259,0.003,44.43624,23.81057,50.4135167298,1.23624,0.36057000000000006,1.28775,43.2,23.45,49.1542724491,0.003,43.96624,6.3005700000000004,44.4153964528,1.23624,0.36057000000000006,1.28775,42.73,5.94,43.140891275,0.003
2021-08-24 00:30:00,39.67,5.21,40.0106610793,0.0,0.0,0.0,39.67,5.21,40.0106610793,0.003,40.04,22.44,45.8994030462,0.0,0.0,0.0,40.04,22.44,45.8994030462,0.003,41.27,23.84,47.6608696941,0.0,0.0,0.0,41.27,23.84,47.6608696941,0.003,40.83,6.2,41.2980495907,0.0,0.0,0.0,40.83,6.2,41.2980495907,0.003
2021-08-24 01:00:00,38.9,5.45,39.2799248981,0.0,0.0,0.0,38.9,5.45,39.2799248981,0.003,39.24,22.71,45.3378616611,0.0,0.0,0.0,39.24,22.71,45.3378616611,0.003,40.44,24.12,47.0868134407,0.0,0.0,0.0,40.44,24.12,47.0868134407,0.003,40.02,6.46,40.538031526,0.0,0.0,0.0,40.02,6.46,40.538031526,0.003
2021-08-24 01:30:00,38.61,5.31,38.9734294103,0.0,0.0,0.0,38.61,5.31,38.9734294103,0.003,38.96,22.6,45.0404440475,0.0,0.0,0.0,38.96,22.6,45.0404440475,0.003,40.14,24.01,46.7728521688,0.0,0.0,0.0,40.14,24.01,46.7728521688,0.003,39.73,6.3,40.2263955631,0.0,0.0,0.0,39.73,6.3,40.2263955631,0.003
2021-08-24 02:00:00,38.69,5.22,39.0405494326,0.0,0.0,0.0,38.69,5.22,39.0405494326,0.003,39.02,22.51,45.0473140154,0.0,0.0,0.0,39.02,22.51,45.0473140154,0.003,40.21,23.91,46.7817507154,0.0,0.0,0.0,40.21,23.91,46.7817507154,0.003,39.79,6.21,40.2716798756,0.0,0.0,0.0,39.79,6.21,40.2716798756,0.003
2021-08-24 02:30:00,38.05,5.42,38.4340851329,0.0,0.0,0.0,38.05,5.42,38.4340851329,0.003,38.38,22.72,44.6007040303,0.0,0.0,0.0,38.38,22.72,44.6007040303,0.003,39.56,24.14,46.3436424982,0.0,0.0,0.0,39.56,24.14,46.3436424982,0.003,39.32,6.45,39.8455129218,0.0,0.0,0.0,39.32,6.45,39.8455129218,0.003
2021-08-24 03:00:00,37.47,5.42,37.8599696249,0.0,0.0,0.0,37.47,5.42,37.8599696249,0.003,37.78,22.74,44.0957594333,0.0,0.0,0.0,37.78,22.74,44.0957594333,0.003,38.93,24.14,45.8070354858,0.0,0.0,0.0,38.93,24.14,45.8070354858,0.003,38.53,6.41,39.0595570891,0.0,0.0,0.0,38.53,6.41,39.0595570891,0.003
2021-08-24 03:30:00,37.38,5.33,37.7580891995,0.0,0.0,0.0,37.38,5.33,37.7580891995,0.003,37.69,22.64,43.9670979256,0.0,0.0,0.0,37.69,22.64,43.9670979256,0.003,38.84,24.04,45.6778633476,0.0,0.0,0.0,38.84,24.04,45.6778633476,0.003,38.45,6.32,38.9659453882,0.0,0.0,0.0,38.45,6.32,38.9659453882,0.003
2021-08-24 04:00:00,37.19,5.21,37.5531649798,0.0,0.0,0.0,37.19,5.21,37.5531649798,0.003,37.49,22.52,43.73385988,0.0,0.0,0.0,37.49,22.52,43.73385988,0.003,38.64,23.92,45.4446476496,0.0,0.0,0.0,38.64,23.92,45.4446476496,0.003,38.25,6.2,38.7492257987,0.0,0.0,0.0,38.25,6.2,38.7492257987,0.003
2021-08-24 04:30:00,37.77,5.11,38.1141050006,0.0,0.0,0.0,37.77,5.11,38.1141050006,0.003,38.09,22.37,44.1731253139,0.0,0.0,0.0,38.09,22.37,44.1731253139,0.003,39.25,23.78,45.8917301918,0.0,0.0,0.0,39.25,23.78,45.8917301918,0.003,38.84,6.1,39.316098484,0.0,0.0,0.0,38.84,6.1,39.316098484,0.003
2021-08-24 05:00:00,38.17,4.9,38.4832288146,0.0,0.0,0.0,38.17,4.9,38.4832288146,0.003,38.5,22.14,44.4120434117,0.0,0.0,0.0,38.5,22.14,44.4120434117,0.003,39.65,23.53,46.1062186695,0.0,0.0,0.0,39.65,23.53,46.1062186695,0.003,39.24,5.88,39.6781047935,0.0,0.0,0.0,39.24,5.88,39.6781047935,0.003
2021-08-24 05:30:00,39.16,4.53,39.4211428043,0.0,0.0,0.0,39.16,4.53,39.4211428043,0.003,39.5,21.75,45.092266521,0.0,0.0,0.0,39.5,21.75,45.092266521,0.003,40.69,23.14,46.8095684663,0.0,0.0,0.0,40.69,23.14,46.8095684663,0.003,40.25,5.5,40.6240384502,0.0,0.0,0.0,40.25,5.5,40.6240384502,0.003
2021-08-24 06:00:00,40.4,4.34,40.6324451639,0.0,0.0,0.0,40.4,4.34,40.6324451639,0.003,40.76,21.49,46.0781694515,0.0,0.0,0.0,40.76,21.49,46.0781694515,0.003,41.97,22.86,47.7918455388,0.0,0.0,0.0,41.97,22.86,47.7918455388,0.003,41.52,5.31,41.8581712453,0.0,0.0,0.0,41.52,5.31,41.8581712453,0.003
2021-08-24 06:30:00,42.93,3.1,43.0417808646,0.0,0.0,0.0,42.93,3.1,43.0417808646,0.003,43.35,20.06,47.7663699688,0.0,0.0,0.0,43.35,20.06,47.7663699688,0.003,44.59,21.42,49.4680149187,0.0,0.0,0.0,44.59,21.42,49.4680149187,0.003,44.11,4.02,44.292804156,0.0,0.0,0.0,44.11,4.02,44.292804156,0.003
2021-08-24 07:00:00,46.66,1.47,46.6831500651,0.0,0.0,0.0,46.66,1.47,46.6831500651,0.003,47.14,18.59,50.673145748,0.0,0.0,0.0,47.14,18.59,50.673145748,0.003,48.48,19.94,52.4205494057,0.0,0.0,0.0,48.48,19.94,52.4205494057,0.003,47.92,2.42,47.9810670994,0.0,0.0,0.0,47.92,2.42,47.9810670994,0.003
2021-08-24 07:30:00,50.01,0.33,50.0110887704,0.0,0.0,0.0,50.01,0.33,50.0110887704,0.003,50.54,17.39,53.4481402857,0.0,0.0,0.0,50.54,17.39,53.4481402857,0.003,51.97,18.73,55.2421379021,0.0,0.0,0.0,51.97,18.73,55.2421379021,0.003,51.35,1.25,51.365211963,0.0,0.0,0.0,51.35,1.25,51.365211963,0.003
2021-08-24 08:00:00,52.69,0.67,52.6942596494,0.0,0.0,0.0,52.69,0.67,52.6942596494,135.32,53.29,16.3,55.7271397077,0.0,0.0,0.0,53.29,16.3,55.7271397077,0.0,54.79,17.62,57.5535272594,0.0,0.0,0.0,54.79,17.62,57.5535272594,135.35,54.13,0.34,54.1310677892,0.0,0.0,0.0,54.13,0.34,54.1310677892,135.16
2021-08-24 08:30:00,55.54,2.2,55.583555122,0.0,0.0,0.0,55.54,2.2,55.583555122,135.19,56.19,14.63,58.0633533307,0.0,0.0,0.0,56.19,14.63,58.0633533307,0.0,57.75,15.89,59.8961985438,0.0,0.0,0.0,57.75,15.89,59.8961985438,135.21,57.04,1.37,57.0564501174,0.0,0.0,0.0,57.04,1.37,57.0564501174,134.99
2021-08-24 09:00:00,56.84,2.85,56.911405711,0.0,0.0,0.0,56.84,2.85,56.911405711,134.61,57.51,13.94,59.1753639617,0.0,0.0,0.0,57.51,13.94,59.1753639617,0.0,59.09,15.21,61.0161634323,0.0,0.0,0.0,59.09,15.21,61.0161634323,134.63,58.35,2.03,58.3853012324,0.0,0.0,0.0,58.35,2.03,58.3853012324,134.42
2021-08-24 09:30:00,58.69,3.64,58.8027694926,0.0,0.0,0.0,58.69,3.64,58.8027694926,134.61,59.37,13.02,60.7808958473,0.0,0.0,0.0,59.37,13.02,60.7808958473,0.0,60.99,14.25,62.6326001376,0.0,0.0,0.0,60.99,14.25,62.6326001376,134.63,60.21,2.86,60.277887322,0.0,0.0,0.0,60.21,2.86,60.277887322,134.42
2021-08-24 10:00:00,59.59,4.22,59.7392375244,0.0,0.0,0.0,59.59,4.22,59.7392375244,134.11,60.3,12.43,61.5678073347,0.0,0.0,0.0,60.3,12.43,61.5678073347,0.0,61.93,13.64,63.4143083223,0.0,0.0,0.0,61.93,13.64,63.4143083223,134.15,61.12,3.47,61.2184228807,0.0,0.0,0.0,61.12,3.47,61.2184228807,133.93
2021-08-24 10:30:00,59.56,3.98,59.6928303903,0.0,0.0,0.0,59.56,3.98,59.6928303903,134.11,60.25,12.66,61.5657217939,0.0,0.0,0.0,60.25,12.66,61.5657217939,0.0,61.88,13.87,63.4153869341,0.0,0.0,0.0,61.88,13.87,63.4153869341,134.15,61.08,3.21,61.1642910529,0.0,0.0,0.0,61.08,3.21,61.1642910529,133.93
2021-08-24 11:00:00,59.78,4.17,59.9252642881,0.0,0.0,0.0,59.78,4.17,59.9252642881,134.03,60.48,12.37,61.732060552,0.0,0.0,0.0,60.48,12.37,61.732060552,0.0,62.1,13.57,63.5653592769,0.0,0.0,0.0,62.1,13.57,63.5653592769,134.15,61.29,3.43,61.3859022903,0.0,0.0,0.0,61.29,3.43,61.3859022903,133.93
2021-08-24 11:30:00,60.57,4.54,60.7399086269,0.0,0.0,0.0,60.57,4.54,60.7399086269,133.68,61.28,12.01,62.4458045028,0.0,0.0,0.0,61.28,12.01,62.4458045028,0.0,62.91,13.21,64.2819741452,0.0,0.0,0.0,62.91,13.21,64.2819741452,133.69,62.11,3.81,62.2267482679,0.0,0.0,0.0,62.11,3.81,62.2267482679,133.46
2021-08-24 12:00:00,60.79,4.41,60.9497514351,0.0,0.0,0.0,60.79,4.41,60.9497514351,133.68,61.5,12.15,62.6886951531,0.0,0.0,0.0,61.5,12.15,62.6886951531,0.0,63.14,13.34,64.5338298879,0.0,0.0,0.0,63.14,13.34,64.5338298879,133.79,62.31,3.67,62.4179861899,0.0,0.0,0.0,62.31,3.67,62.4179861899,133.58
2021-08-24 12:30:00,61.01,4.67,61.1884711363,0.0,0.0,0.0,61.01,4.67,61.1884711363,133.76,61.72,11.87,62.851056474800004,0.0,0.0,0.0,61.72,11.87,62.851056474800004,0.0,63.36,13.06,64.6919871391,0.0,0.0,0.0,63.36,13.06,64.6919871391,133.79,62.53,3.94,62.6540062566,0.0,0.0,0.0,62.53,3.94,62.6540062566,133.58
2021-08-24 13:00:00,60.75,4.7,60.9315394521,0.0,0.0,0.0,60.75,4.7,60.9315394521,133.76,61.44,11.86,62.5742215293,0.0,0.0,0.0,61.44,11.86,62.5742215293,0.0,63.07,13.04,64.4039323334,0.0,0.0,0.0,63.07,13.04,64.4039323334,133.7,62.24,3.98,62.3671227491,0.0,0.0,0.0,62.24,3.98,62.3671227491,133.48
2021-08-24 13:30:00,60.54,4.24,60.6882954119,0.0,0.0,0.0,60.54,4.24,60.6882954119,133.76,61.24,12.41,62.4847637429,0.0,0.0,0.0,61.24,12.41,62.4847637429,0.0,62.87,13.61,64.3262699058,0.0,0.0,0.0,62.87,13.61,64.3262699058,133.78,62.05,3.5,62.1486323261,0.0,0.0,0.0,62.05,3.5,62.1486323261,133.48
2021-08-24 14:00:00,60.03,4.37,60.1888511271,0.0,0.0,0.0,60.03,4.37,60.1888511271,134.09,60.72,12.29,61.9512913505,0.0,0.0,0.0,60.72,12.29,61.9512913505,0.0,62.35,13.49,63.792653182,0.0,0.0,0.0,62.35,13.49,63.792653182,134.15,61.53,3.63,61.6369840274,0.0,0.0,0.0,61.53,3.63,61.6369840274,133.95
2021-08-24 14:30:00,60.13,4.64,60.3087597286,0.0,0.0,0.0,60.13,4.64,60.3087597286,134.32,60.82,12.06,62.0041611507,0.0,0.0,0.0,60.82,12.06,62.0041611507,0.0,62.44,13.26,63.832446295,0.0,0.0,0.0,62.44,13.26,63.832446295,134.15,61.64,3.9,61.7632544479,0.0,0.0,0.0,61.64,3.9,61.7632544479,134.12
2021-08-24 15:00:00,59.1,4.16,59.246228572,0.0,0.0,0.0,59.1,4.16,59.246228572,134.32,59.78,12.54,61.0810936379,0.0,0.0,0.0,59.78,12.54,61.0810936379,0.0,61.4,13.75,62.9207636635,0.0,0.0,0.0,61.4,13.75,62.9207636635,134.35,60.59,3.4,60.6853203007,0.0,0.0,0.0,60.59,3.4,60.6853203007,134.12
