Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-08-24 15:30:00,59.15,3.67,59.2637443974,0.0,0.0,0.0,59.15,3.67,59.2637443974,134.32,59.83,13.07,61.240948719,0.0,0.0,0.0,59.83,13.07,61.240948719,0.0,61.44,14.29,63.0799310399,0.0,0.0,0.0,61.44,14.29,63.0799310399,134.35,60.64,2.92,60.7102627239,0.0,0.0,0.0,60.64,2.92,60.7102627239,134.12
2021-08-24 16:00:00,59.01,3.63,59.1215442965,0.0,0.0,0.0,59.01,3.63,59.1215442965,134.41,59.68,13.18,61.11803989,0.0,0.0,0.0,59.68,13.18,61.11803989,0.0,61.3,14.4,62.96864299,0.0,0.0,0.0,61.3,14.4,62.96864299,134.44,60.52,2.85,60.5870687523,0.0,0.0,0.0,60.52,2.85,60.5870687523,134.24
2021-08-24 16:30:00,60.49,3.35,60.5826922479,0.0,0.0,0.0,60.49,3.35,60.5826922479,0.003,61.19,13.53,62.6679902342,0.0,0.0,0.0,61.19,13.53,62.6679902342,0.003,62.83,14.78,64.5450021303,0.0,0.0,0.0,62.83,14.78,64.5450021303,0.003,62.03,2.5700000000000003,62.0832167337,0.0,0.0,0.0,62.03,2.5700000000000003,62.0832167337,0.003
2021-08-24 17:00:00,61.8,3.13,61.8792121799,0.0,0.0,0.0,61.8,3.13,61.8792121799,134.93,62.54,13.83,64.0509211487,0.0,0.0,0.0,62.54,13.83,64.0509211487,0.0,64.22,15.09,65.9690571405,0.0,0.0,0.0,64.22,15.09,65.9690571405,134.94,63.39,2.33,63.4328069693,0.0,0.0,0.0,63.39,2.33,63.4328069693,134.74
2021-08-24 17:30:00,63.28,2.95,63.3487245333,0.0,0.0,0.0,63.28,2.95,63.3487245333,135.22,64.04,14.09,65.5717141762,0.0,0.0,0.0,64.04,14.09,65.5717141762,0.0,65.76,15.36,67.5300466459,0.0,0.0,0.0,65.76,15.36,67.5300466459,135.24,64.92,2.13,64.9549328381,0.0,0.0,0.0,64.92,2.13,64.9549328381,135.04
2021-08-24 18:00:00,63.51,2.79,63.5712529372,0.0,0.0,0.0,63.51,2.79,63.5712529372,135.57,64.29,14.34,65.8698694397,0.0,0.0,0.0,64.29,14.34,65.8698694397,0.0,66.04,15.63,67.8644126181,0.0,0.0,0.0,66.04,15.63,67.8644126181,135.6,65.19,1.96,65.2194579861,0.0,0.0,0.0,65.19,1.96,65.2194579861,135.38
2021-08-24 18:30:00,63.1,2.19,63.1379925243,0.0,0.0,0.0,63.1,2.19,63.1379925243,135.87,63.89,14.88,65.5998971036,0.0,0.0,0.0,63.89,14.88,65.5998971036,0.0,65.63,16.17,67.5926460497,0.0,0.0,0.0,65.63,16.17,67.5926460497,135.89,64.79,1.37,64.8044828696,0.0,0.0,0.0,64.79,1.37,64.8044828696,135.69
2021-08-24 19:00:00,62.2,1.73,62.2240540306,0.0,0.0,0.0,62.2,1.73,62.2240540306,135.58,62.97,15.01,64.7342336017,0.0,0.0,0.0,62.97,15.01,64.7342336017,0.0,64.71,16.26,66.7215984521,0.0,0.0,0.0,64.71,16.26,66.7215984521,135.62,63.86,0.93,63.8667714856,0.0,0.0,0.0,63.86,0.93,63.8667714856,135.4
2021-08-24 19:30:00,61.11,1.38,61.1255797519,0.0,0.0,0.0,61.11,1.38,61.1255797519,134.23,61.87,15.19,63.7074014538,0.0,0.0,0.0,61.87,15.19,63.7074014538,0.0,63.57,16.46,65.6664031298,0.0,0.0,0.0,63.57,16.46,65.6664031298,134.25,62.76,0.56,62.7624983569,0.0,0.0,0.0,62.76,0.56,62.7624983569,134.04
2021-08-24 20:00:00,60.41,1.34,60.4248599502,0.0,0.0,0.0,60.41,1.34,60.4248599502,133.46,61.15,15.17,63.0035824378,0.0,0.0,0.0,61.15,15.17,63.0035824378,0.0,62.85,16.42,64.9595173935,0.0,0.0,0.0,62.85,16.42,64.9595173935,133.52,62.04,0.54,62.0423500522,0.0,0.0,0.0,62.04,0.54,62.0423500522,133.29
2021-08-24 20:30:00,60.88,6.75,61.2530562503,0.0,0.0,0.0,60.88,6.75,61.2530562503,133.22,60.84,7.95,61.3572171794,0.0,0.0,0.0,60.84,7.95,61.3572171794,0.0,62.49,8.58,63.0762752546,0.0,0.0,0.0,62.49,8.58,63.0762752546,133.26,62.54,7.52,62.9904913459,0.0,0.0,0.0,62.54,7.52,62.9904913459,133.05
2021-08-24 21:00:00,60.51,7.41,60.9620226042,0.0,0.0,0.0,60.51,7.41,60.9620226042,135.5,60.39,7.35,60.8356359382,0.0,0.0,0.0,60.39,7.35,60.8356359382,0.0,62.07,8.51,62.6506584163,0.0,0.0,0.0,62.07,8.51,62.6506584163,135.53,62.18,8.47,62.7542293395,0.0,0.0,0.0,62.18,8.47,62.7542293395,135.33
2021-08-24 21:30:00,57.73,9.06,58.4366023995,0.0,0.0,0.0,57.73,9.06,58.4366023995,135.34,57.61,8.98,58.3056815413,0.0,0.0,0.0,57.61,8.98,58.3056815413,0.0,59.23,10.19,60.1001580697,0.0,0.0,0.0,59.23,10.19,60.1001580697,135.36,59.33,10.15,60.1919546119,0.0,0.0,0.0,59.33,10.15,60.1919546119,135.14
2021-08-24 22:00:00,54.65,10.28,55.6084606872,0.0,0.0,0.0,54.65,10.28,55.6084606872,136.08,54.53,10.22,55.4794493484,0.0,0.0,0.0,54.53,10.22,55.4794493484,0.0,56.08,11.46,57.2389552665,0.0,0.0,0.0,56.08,11.46,57.2389552665,136.11,56.16,11.43,57.311347044,0.0,0.0,0.0,56.16,11.43,57.311347044,135.88
2021-08-24 22:30:00,50.6,11.55,51.9014691507,0.0,0.0,0.0,50.6,11.55,51.9014691507,136.5,50.48,11.48,51.7689173153,0.0,0.0,0.0,50.48,11.48,51.7689173153,0.0,51.93,12.73,53.4675396853,0.0,0.0,0.0,51.93,12.73,53.4675396853,136.53,52.01,12.7,53.5381181963,0.0,0.0,0.0,52.01,12.7,53.5381181963,136.32
2021-08-24 23:00:00,47.51,12.17,49.0439496778,0.0,0.0,0.0,47.51,12.17,49.0439496778,136.41,47.39,12.1,48.9103475759,0.0,0.0,0.0,47.39,12.1,48.9103475759,0.0,48.79,13.38,50.591387607,0.0,0.0,0.0,48.79,13.38,50.591387607,136.44,48.85,13.35,50.6413368702,0.0,0.0,0.0,48.85,13.35,50.6413368702,136.23
2021-08-24 23:30:00,44.26,13.1,46.1579635599,0.0,0.0,0.0,44.26,13.1,46.1579635599,137.17,44.16,13.04,46.045056195,0.0,0.0,0.0,44.16,13.04,46.045056195,0.0,45.51,14.35,47.7187866568,0.0,0.0,0.0,45.51,14.35,47.7187866568,137.19,45.58,14.34,47.7825491158,0.0,0.0,0.0,45.58,14.34,47.7825491158,136.98
2021-08-25 00:00:00,41.44,11.34,42.9635799253,0.0,0.0,0.0,41.44,11.34,42.9635799253,137.95,41.62,21.78,46.974384509000004,0.0,0.0,0.0,41.62,21.78,46.974384509000004,0.0,42.57,12.16,44.2726834515,0.0,0.0,0.0,42.57,12.16,44.2726834515,137.96,42.63,12.3,44.3689857896,0.0,0.0,0.0,42.63,12.3,44.3689857896,137.79
2021-08-25 00:30:00,40.61928,10.06479,41.8476511344,1.07928,0.31479,1.12425,39.54,9.75,40.7243673984,137.18,40.97928,27.57479,49.3930200824,1.07928,0.31479,1.12425,39.9,27.26,48.3230545392,0.0,41.70928,11.20479,43.1880927694,1.07928,0.31479,1.12425,40.63,10.89,42.0641058386,137.2,41.76928,11.17479,43.2382779868,1.07928,0.31479,1.12425,40.69,10.86,42.114317043,137.01
2021-08-25 01:00:00,40.14104,9.99072,41.3656569922,1.03104,0.30072000000000004,1.074,39.11,9.69,40.292532807,136.44,40.50104,27.54072,48.9778061902,1.03104,0.30072000000000004,1.074,39.47,27.24,47.9572570108,0.0,41.23104,11.14072,42.7096511529,1.03104,0.30072000000000004,1.074,40.2,10.84,41.6358691515,136.45,41.28104,11.09072,42.7449217288,1.03104,0.30072000000000004,1.074,40.25,10.79,41.6711722897,136.25
2021-08-25 01:30:00,39.33936,10.16023,40.6302291264,1.02936,0.30023,1.07225,38.31,9.86,39.5585098304,136.57,39.67936,27.68023,48.3802309096,1.02936,0.30023,1.07225,38.65,27.38,47.3654610449,0.0,40.40936,11.29023,41.9569501878,1.02936,0.30023,1.07225,39.38,10.99,40.8847710034,136.58,40.46936,11.26023,42.0066884967,1.02936,0.30023,1.07225,39.44,10.96,40.9345233269,136.4
2021-08-25 02:00:00,39.07352,10.02686,40.3395325537,0.9835200000000001,0.28686,1.0245,38.09,9.74,39.3155910549,136.57,39.39352,27.46686,48.0237213911,0.9835200000000001,0.28686,1.0245,38.41,27.18,47.0540168317,0.0,40.12352,11.14686,41.6431188199,0.9835200000000001,0.28686,1.0245,39.14,10.86,40.6187050508,136.58,40.17352,11.11686,41.6832854445,0.9835200000000001,0.28686,1.0245,39.19,10.83,40.6588858677,136.4
2021-08-25 02:30:00,38.50632,10.18351,39.8301463199,1.00632,0.29351000000000005,1.04825,37.5,9.89,38.7822394918,136.22,38.82632,27.67351,47.6792017599,1.00632,0.29351000000000005,1.04825,37.82,27.38,46.6906500276,0.0,39.53632,11.31351,41.1231821199,1.00632,0.29351000000000005,1.04825,38.53,11.02,40.0749460386,136.26,39.58632,11.28351,41.1630213792,1.00632,0.29351000000000005,1.04825,38.58,10.99,40.1147915363,136.1
2021-08-25 03:00:00,37.79872,10.32546,39.1836491135,0.97872,0.28546000000000005,1.0195,36.82,10.04,38.1643026924,136.4,38.09872,27.77546,47.1485805073,0.97872,0.28546000000000005,1.0195,37.12,27.49,46.1908486607,0.0,38.81872,11.45546,40.4737024035,0.97872,0.28546000000000005,1.0195,37.84,11.17,39.4542076337,136.41,38.86872,11.42546,40.5131895887,0.97872,0.28546000000000005,1.0195,37.89,11.14,39.4936919014,136.21
2021-08-25 03:30:00,37.28576,10.52043,38.7415454798,0.9957600000000001,0.29043,1.03725,36.29,10.23,37.7043366206,136.29,37.58576,28.00043,46.8691096028,0.9957600000000001,0.29043,1.03725,36.59,27.71,45.8984988861,0.0,38.28576,11.64043,40.0162345725,0.9957600000000001,0.29043,1.03725,37.29,11.35,38.9790533492,136.32,38.34576,11.62043,40.0678387658,0.9957600000000001,0.29043,1.03725,37.35,11.33,39.0306469329,136.1
2021-08-25 04:00:00,37.26512,10.36566,38.6799182503,0.9451200000000001,0.27566,0.9845,36.32,10.09,37.6954970786,136.29,37.56512,27.86566,46.7721417924,0.9451200000000001,0.27566,0.9845,36.62,27.59,45.8501090511,0.0,38.28512,11.49566,39.9737490392,0.9451200000000001,0.27566,0.9845,37.34,11.22,38.9892805781,136.32,38.32512,11.45566,40.0005871088,0.9451200000000001,0.27566,0.9845,37.38,11.18,39.0161094934,136.1
2021-08-25 04:30:00,37.62736,10.08923,38.9565242618,0.9573600000000001,0.27923000000000003,0.9972500000000001,36.67,9.81,37.9595179105,136.46,37.93736,27.59923,46.9143984333,0.9573600000000001,0.27923000000000003,0.9972500000000001,36.98,27.32,45.9771986967,0.0,38.65736,11.22923,40.2552740465,0.9573600000000001,0.27923000000000003,0.9972500000000001,37.7,10.95,39.2580246574,136.47,38.72736,11.18923,40.3113790457,0.9573600000000001,0.27923000000000003,0.9972500000000001,37.77,10.91,39.3141323191,136.25
2021-08-25 05:00:00,38.12,9.84125,39.3698438092,0.93,0.27125000000000005,0.9687500000000001,37.19,9.57,38.4015754885,136.46,38.44,27.35125,47.1775844715,0.93,0.27125000000000005,0.9687500000000001,37.51,27.08,46.2636628468,0.0,39.17,10.96125,40.6747821329,0.93,0.27125000000000005,0.9687500000000001,38.24,10.69,39.7060914722,136.47,39.21,10.93125,40.7052370901,0.93,0.27125000000000005,0.9687500000000001,38.28,10.66,39.7365574755,136.25
2021-08-25 05:30:00,39.64136,9.48748,40.7608844286,0.9513600000000001,0.27748,0.991,38.69,9.21,39.771097545800004,136.59,39.98136,26.94748,48.2148921579,0.9513600000000001,0.27748,0.991,39.03,26.67,47.2718711286,0.0,40.69136,10.597480000000001,42.0487022511,0.9513600000000001,0.27748,0.991,39.74,10.32,41.0581295239,136.6,40.77136,10.56748,42.1185876995,0.9513600000000001,0.27748,0.991,39.82,10.29,41.1280500389,136.41
2021-08-25 06:00:00,42.58408,8.60119,43.444036862,0.96408,0.28119,1.00425,41.62,8.32,42.4434541478,136.39,42.98408,26.00119,50.2363714341,0.96408,0.28119,1.00425,42.02,25.72,49.266609382,0.0,43.69408,9.70119,44.7580798791,0.96408,0.28119,1.00425,42.73,9.42,43.7560201572,136.4,43.75408,9.66119,44.8080138911,0.96408,0.28119,1.00425,42.79,9.38,43.8060326896,136.18
2021-08-25 06:30:00,45.96424,6.97457,46.4903859466,1.04424,0.30457,1.08775,44.92,6.67,45.4125015827,136.16,46.41424,24.13457,52.314043467,1.04424,0.30457,1.08775,45.37,23.83,51.2474955486,0.0,47.11424,8.03457,47.7944131239,1.04424,0.30457,1.08775,46.07,7.73,46.7140000428,136.2,47.20424,7.98457,47.8747703082,1.04424,0.30457,1.08775,46.16,7.68,46.7945295948,135.98
2021-08-25 07:00:00,49.18792,5.58856,49.5043783599,1.05792,0.30856,1.102,48.13,5.28,48.4187494675,135.21,49.69792,22.68856,54.6319870332,1.05792,0.30856,1.102,48.64,22.38,53.5417033722,0.0,50.41792,6.62856,50.8517891996,1.05792,0.30856,1.102,49.36,6.32,49.7629581114,135.23,50.48792,6.57856,50.9147082639,1.05792,0.30856,1.102,49.43,6.27,49.8260755027,135.04
2021-08-25 07:30:00,52.98376,4.80318,53.201027827,1.07376,0.31318,1.1185,51.91,4.49,52.103821357,135.21,53.56376,22.00318,57.9069625818,1.07376,0.31318,1.1185,52.49,21.69,56.794860683,0.0,54.31376,5.88318,54.631459181,1.07376,0.31318,1.1185,53.24,5.57,53.5305753752,135.23,54.40376,5.82318,54.7145184339,1.07376,0.31318,1.1185,53.33,5.51,53.6138881261,135.04
2021-08-25 08:00:00,56.07912,3.13516,56.1666887772,1.14912,0.33516,1.197,54.93,2.8,55.001317257,135.58,56.71912,20.20516,60.2105228693,1.14912,0.33516,1.197,55.57,19.87,59.0156064105,0.0,57.47912,4.16516,57.6298342337,1.14912,0.33516,1.197,56.33,3.83,56.4600549061,135.62,57.56912,4.10516,57.7153005381,1.14912,0.33516,1.197,56.42,3.77,56.5458159372,135.42
2021-08-25 08:30:00,59.02424,2.11957,59.0622847896,1.16424,0.33957000000000004,1.21275,57.86,1.78,57.8873734073,134.99,59.70424,19.17957,62.7092670932,1.16424,0.33957000000000004,1.21275,58.54,18.84,61.496969031,0.0,60.47424,3.09957,60.5536211779,1.16424,0.33957000000000004,1.21275,59.31,2.76,59.3741837839,135.02,60.57424,3.03957,60.6504537276,1.16424,0.33957000000000004,1.21275,59.41,2.7,59.4713216601,134.82
2021-08-25 09:00:00,60.74136,1.49998,60.759877836,1.13136,0.32998000000000005,1.1785,59.61,1.17,59.6214810282,135.09,61.44136,18.47998,64.1603489661,1.13136,0.32998000000000005,1.1785,60.31,18.15,62.9818910481,0.0,62.22136,2.46998,62.2703656762,1.13136,0.32998000000000005,1.1785,61.09,2.14,61.1274709112,135.13,62.30136,2.3999800000000002,62.3475690132,1.13136,0.32998000000000005,1.1785,61.17,2.07,61.2050145004,134.94
2021-08-25 09:30:00,62.34304,0.8129700000000001,62.3483404483,1.5530400000000002,0.45297000000000004,1.61775,60.79,0.36,60.7910659555,134.8,63.07304,17.73297,65.5184447302,1.5530400000000002,0.45297000000000004,1.61775,61.52,17.28,63.9007730783,0.0,63.83304,1.79297,63.8582158932,1.5530400000000002,0.45297000000000004,1.61775,62.28,1.34,62.2944138748,134.82,63.92304,1.7229700000000001,63.9462560942,1.5530400000000002,0.45297000000000004,1.61775,62.37,1.27,62.3829287546,134.61
2021-08-25 10:00:00,63.35336,0.60223,63.3562223011,1.6533600000000002,0.48223000000000005,1.72225,61.7,0.12,61.7001166936,134.48,64.08336,17.33223,66.3858661589,1.6533600000000002,0.48223000000000005,1.72225,62.43,16.85,64.6639575034,0.0,64.84336,1.38223,64.8580904426,1.6533600000000002,0.48223000000000005,1.72225,63.19,0.9,63.196408917,134.5,64.93336,1.32223,64.946820808,1.6533600000000002,0.48223000000000005,1.72225,63.28,0.84,63.2855749757,134.29
2021-08-25 10:30:00,63.90496,0.59728,63.9077511418,1.46496,0.42728000000000005,1.526,62.44,0.17,62.4402314217,134.48,64.66496,17.31728,66.9435974414,1.46496,0.42728000000000005,1.526,63.2,16.89,65.4179799444,0.0,65.41496,1.29728,65.4278222716,1.46496,0.42728000000000005,1.526,63.95,0.87,63.9559176308,134.6,65.50496,1.22728,65.5164559542,1.46496,0.42728000000000005,1.526,64.04,0.8,64.044996682,134.37
2021-08-25 11:00:00,64.12984,0.9291200000000001,64.1365702419,1.77984,0.51912,1.854,62.35,0.41000000000000003,62.3513480207,134.95,64.85984,16.89912,67.0252124323,1.77984,0.51912,1.854,63.08,16.38,65.1720093292,0.0,65.61984,1.00912,65.6275988042,1.77984,0.51912,1.854,63.84,0.49,63.8418804548,134.99,65.69984,0.91912,65.7062687846,1.77984,0.51912,1.854,63.92,0.4,63.9212515522,134.77
2021-08-25 11:30:00,63.91616,0.9163800000000001,63.9227288329,1.73616,0.50638,1.8085,62.18,0.41000000000000003,62.1813517061,134.22,64.64616,16.87638,66.81270990350001,1.73616,0.50638,1.8085,62.91,16.37,65.0049613491,0.0,65.40616,0.97638,65.4134472708,1.73616,0.50638,1.8085,63.67,0.47000000000000003,63.6717347023,134.26,65.49616,0.9063800000000001,65.5024312484,1.73616,0.50638,1.8085,63.76,0.4,63.7612546928,134.05
2021-08-25 12:00:00,64.01984,1.16287,64.0304004381,1.92984,0.5628700000000001,2.01025,62.09,0.6000000000000001,62.0928989499,134.3,64.75984,16.75287,66.8916701097,1.92984,0.5628700000000001,2.01025,62.83,16.19,64.8823936057,0.0,65.48984,0.8328700000000001,65.4951358168,1.92984,0.5628700000000001,2.01025,63.56,0.27,63.5605734713,134.26,65.57984,0.76287,65.5842769653,1.92984,0.5628700000000001,2.01025,63.65,0.2,63.6503142176,134.05
2021-08-25 12:30:00,64.68648,0.94564,64.6933917012,1.8364800000000001,0.53564,1.913,62.85,0.41000000000000003,62.8513372968,134.19,65.42648,16.91564,67.5778304017,1.8364800000000001,0.53564,1.913,63.59,16.38,65.6657635302,0.0,66.16648,1.01564,66.1742744592,1.8364800000000001,0.53564,1.913,64.33,0.48,64.3317907414,134.26,66.25648,0.93564,66.2630859846,1.8364800000000001,0.53564,1.913,64.42,0.4,64.4212418384,134.05
2021-08-25 13:00:00,64.47032,1.04051,64.4787160384,2.23032,0.65051,2.32325,62.24,0.39,62.241221871,134.29,65.20032,17.02051,67.3853061784,2.23032,0.65051,2.32325,62.97,16.37,65.0630294407,0.0,65.95032,1.10051,65.9595014411,2.23032,0.65051,2.32325,63.72,0.45,63.7215889632,134.26,66.03032,1.02051,66.0382056083,2.23032,0.65051,2.32325,63.8,0.37,63.801072875,134.15
2021-08-25 13:30:00,63.48128,0.75329,63.4857492376,1.93128,0.5632900000000001,2.01175,61.55,0.19,61.5502932568,134.29,64.20128,17.58329,66.5655800009,1.93128,0.5632900000000001,2.01175,62.27,17.02,64.5541114105,0.0,64.94128,1.6532900000000001,64.9623215092,1.93128,0.5632900000000001,2.01175,63.01,1.09,63.0194271634,134.34,65.02128,1.58329,65.0405539649,1.93128,0.5632900000000001,2.01175,63.09,1.02,63.098244825,134.15
2021-08-25 14:00:00,63.10888,0.69884,63.1127492049,2.01888,0.58884,2.103,61.09,0.11,61.0900990341,134.51,63.82888,17.45884,66.1735371293,2.01888,0.58884,2.103,61.81,16.87,64.070843603,0.0,64.55888,1.54884,64.5774565324,2.01888,0.58884,2.103,62.54,0.96,62.5473676504,134.54,64.63888,1.47884,64.6557946003,2.01888,0.58884,2.103,62.62,0.89,62.6263243373,134.32
2021-08-25 14:30:00,62.9336,0.63105,62.9367637638,1.9236,0.56105,2.00375,61.01,0.07,61.0100401573,134.39,63.6136,17.41105,65.9532771518,1.9236,0.56105,2.00375,61.69,16.85,63.949813135,0.0,64.3536,1.49105,64.3708712312,1.9236,0.56105,2.00375,62.43,0.93,62.4369265739,134.43,64.4436,1.4210500000000001,64.4592659287,1.9236,0.56105,2.00375,62.52,0.86,62.5259146275,134.22
2021-08-25 15:00:00,62.21496,0.75853,62.2195838588,1.9149600000000002,0.5585300000000001,1.9947500000000002,60.3,0.2,60.300331674,134.39,62.91496,17.66853,65.3488266472,1.9149600000000002,0.5585300000000001,1.9947500000000002,61.0,17.11,63.3541798148,0.0,63.64496,1.7285300000000001,63.6684281992,1.9149600000000002,0.5585300000000001,1.9947500000000002,61.73,1.17,61.7410868061,134.43,63.71496,1.65853,63.7365424977,1.9149600000000002,0.5585300000000001,1.9947500000000002,61.8,1.1,61.8097888688,134.22
2021-08-25 15:30:00,61.57696,1.13203,61.5873647331,1.9269600000000002,0.56203,2.00725,59.65,0.5700000000000001,59.6527233243,134.57,62.24696,18.05203,64.8117259172,1.9269600000000002,0.56203,2.00725,60.32,17.49,62.8044783435,0.0,62.97696,2.05203,63.0103826203,1.9269600000000002,0.56203,2.00725,61.05,1.49,61.0681799303,134.61,63.05696,1.9920300000000002,63.0884172251,1.9269600000000002,0.56203,2.00725,61.13,1.43,61.1467235426,134.38
2021-08-25 16:00:00,61.44216,1.2506300000000001,61.4548867126,1.92216,0.5606300000000001,2.00225,59.52,0.6900000000000001,59.5239993616,134.77,62.12216,18.24063,64.7447553541,1.92216,0.5606300000000001,2.00225,60.2,17.68,62.7425087162,0.0,62.85216,2.20063,62.8906733074,1.92216,0.5606300000000001,2.00225,60.93,1.6400000000000001,60.9520672332,134.8,62.93216,2.14063,62.9685561138,1.92216,0.5606300000000001,2.00225,61.01,1.58,61.030455512,134.61
2021-08-25 16:30:00,61.82,1.9425,61.8505109619,1.8599999999999999,0.5425,1.9375,59.96,1.4,59.9763420025,134.98,62.51,19.0925,65.3607195206,1.8599999999999999,0.5425,1.9375,60.65,18.55,63.4233789702,0.0,63.28,2.9225000000000003,63.3474498796,1.8599999999999999,0.5425,1.9375,61.42,2.38,61.466094719,135.01,63.37,2.8525,63.4341678928,1.8599999999999999,0.5425,1.9375,61.51,2.31,61.5533605906,134.79
2021-08-25 17:00:00,62.54344,2.25267,62.5839948322,1.96344,0.57267,2.04525,60.58,1.6800000000000002,60.6032903397,135.62,63.26344,19.50267,66.2013366766,1.96344,0.57267,2.04525,61.3,18.93,64.1563317218,0.0,64.03344,3.24267,64.1154922539,1.96344,0.57267,2.04525,62.07,2.67,62.1273997524,135.64,64.12344,3.17267,64.2018799753,1.96344,0.57267,2.04525,62.16,2.6,62.214352042,135.44
2021-08-25 17:30:00,63.87408,2.32119,63.9162422148,1.92408,0.5611900000000001,2.00425,61.95,1.76,61.9749957644,135.9,64.62408,19.65119,67.545843575,1.92408,0.5611900000000001,2.00425,62.7,19.09,65.5417279296,0.0,65.41408,3.32119,65.4983371183,1.92408,0.5611900000000001,2.00425,63.49,2.76,63.5499622344,135.92,65.51408,3.26119,65.5951982882,1.92408,0.5611900000000001,2.00425,63.59,2.7,63.6472945222,135.74
2021-08-25 18:00:00,64.32072,2.7402100000000003,64.3790631507,1.68072,0.49021000000000003,1.75075,62.64,2.25,62.6803964569,136.2,65.09072,20.14021,68.1353791283,1.68072,0.49021000000000003,1.75075,63.41,19.65,66.3848672515,0.0,65.90072,3.77021,66.0084796065,1.68072,0.49021000000000003,1.75075,64.22,3.2800000000000002,64.3037075136,136.25,65.99072,3.70021,66.0943770692,1.68072,0.49021000000000003,1.75075,64.31,3.21,64.3900628979,136.06
2021-08-25 18:30:00,64.0572,2.69335,64.1137973143,1.4172,0.41335000000000005,1.47625,62.64,2.2800000000000002,62.6814805186,136.56,64.8372,20.02335,67.8586549311,1.4172,0.41335000000000005,1.47625,63.42,19.61,66.3825918445,0.0,65.6672,3.72335,65.7726728289,1.4172,0.41335000000000005,1.47625,64.25,3.31,64.3352049814,136.6,65.7672,3.65335,65.8685931386,1.4172,0.41335000000000005,1.47625,64.35,3.24,64.4315148045,136.4
2021-08-25 19:00:00,63.55904,3.00347,63.6299646217,1.34904,0.39347000000000004,1.40525,62.21,2.61,62.2647267721,136.14,64.32904,20.30347,67.4570699139,1.34904,0.39347000000000004,1.40525,62.98,19.91,66.052164991,0.0,65.15904,4.03347,65.2837604153,1.34904,0.39347000000000004,1.40525,63.81,3.64,63.9137363952,136.16,65.24904,3.97347,65.3699142172,1.34904,0.39347000000000004,1.40525,63.9,3.58,64.0002062497,135.93
2021-08-25 19:30:00,62.25744,3.68842,62.3666038634,1.29744,0.37842000000000003,1.3515000000000001,60.96,3.31,61.0497968875,136.0,63.02744,20.968420000000002,66.4238874973,1.29744,0.37842000000000003,1.3515000000000001,61.73,20.59,65.0733509203,0.0,63.84744,4.74842,64.0237697035,1.29744,0.37842000000000003,1.3515000000000001,62.55,4.37,62.7024672561,136.01,63.94744,4.67842,64.1183491385,1.29744,0.37842000000000003,1.3515000000000001,62.65,4.3,62.7973924618,135.8
2021-08-25 20:00:00,61.61528,3.66154,61.7239791706,1.2052800000000001,0.35154,1.2555,60.41,3.31,60.50061322,136.0,62.36528,20.98154,65.8001000778,1.2052800000000001,0.35154,1.2555,61.16,20.63,64.5456621315,0.0,63.19528,4.71154,63.3706716348,1.2052800000000001,0.35154,1.2555,61.99,4.36,62.1431388007,136.01,63.30528,4.65154,63.4759426889,1.2052800000000001,0.35154,1.2555,62.1,4.3,62.2486947654,135.8
2021-08-25 20:30:00,61.4812,3.50035,61.580763259,1.2012,0.35035000000000005,1.25125,60.28,3.15,60.3622473074,136.0,62.2312,20.75035,65.5995371825,1.2012,0.35035000000000005,1.25125,61.03,20.4,64.3492105624,0.0,63.0512,4.55035,63.2151841456,1.2012,0.35035000000000005,1.25125,61.85,4.2,61.9924390551,136.09,63.1412,4.48035,63.299957927,1.2012,0.35035000000000005,1.25125,61.94,4.13,62.0775361947,135.8
2021-08-25 21:00:00,61.59136,3.54748,61.6934375846,1.19136,0.34748,1.241,60.4,3.2,60.4847088114,135.75,62.34136,20.78748,65.7157857094,1.19136,0.34748,1.241,61.15,20.44,64.4757016247,0.0,63.18136,4.59748,63.3484101916,1.19136,0.34748,1.241,61.99,4.25,62.1355180231,135.77,63.27136,4.53748,63.4338531149,1.19136,0.34748,1.241,62.08,4.19,62.2212383355,135.58
2021-08-25 21:30:00,59.54944,4.53817,59.7221130844,1.15944,0.33817,1.20775,58.39,4.2,58.5408583811,135.64,60.25944,21.73817,64.0605037762,1.15944,0.33817,1.20775,59.1,21.4,62.8551509425,0.0,61.06944,5.60817,61.3264059983,1.15944,0.33817,1.20775,59.91,5.27,60.141341854,135.65,61.159440000000004,5.5581700000000005,61.4114839005,1.15944,0.33817,1.20775,60.0,5.22,60.2266419452,135.46
2021-08-25 22:00:00,56.75384,5.52362,57.0220021803,1.14384,0.33362,1.1915,55.61,5.19,55.8516624641,135.53,57.40384,22.90362,61.8043417233,1.14384,0.33362,1.1915,56.26,22.57,60.6184171684,0.0,58.20384,6.61362,58.5783830457,1.14384,0.33362,1.1915,57.06,6.28,57.4045468582,135.56,58.27384,6.57362,58.6434387485,1.14384,0.33362,1.1915,57.13,6.24,57.4697703145,135.36
2021-08-25 22:30:00,53.55216,6.71313,53.9712882472,1.14216,0.33313000000000004,1.18975,52.41,6.38,52.7968985832,136.11,54.14216,24.21313,59.309772836,1.14216,0.33313000000000004,1.18975,53.0,23.88,58.1313547064,0.0,54.93216,7.84313,55.4892502244,1.14216,0.33313000000000004,1.18975,53.79,7.51,54.3117316977,136.14,55.00216,7.80313,55.5529156972,1.14216,0.33313000000000004,1.18975,53.86,7.47,54.3755505719,135.97
2021-08-25 23:00:00,50.42992,7.60956,51.0008062152,1.12992,0.32956,1.177,49.3,7.28,49.834610463,136.64,50.95992,25.30956,56.8989215522,1.12992,0.32956,1.177,49.83,24.98,55.7407328621,0.0,51.75992,8.74956,52.4942293838,1.12992,0.32956,1.177,50.63,8.42,51.3253670226,136.67,51.80992,8.71956,52.5385433468,1.12992,0.32956,1.177,50.68,8.39,51.3697819735,136.45
2021-08-25 23:30:00,47.03832,8.74951,47.8451405439,1.19832,0.34951000000000004,1.24825,45.84,8.4,46.6032788546,137.33,47.52832,26.23951,54.2904511591,1.19832,0.34951000000000004,1.24825,46.33,25.89,53.073166478,0.0,48.29832,9.87951,49.2984019281,1.19832,0.34951000000000004,1.24825,47.1,9.53,48.0544576496,137.37,48.36832,9.83951,49.3589944859,1.19832,0.34951000000000004,1.24825,47.17,9.49,48.1151639299,137.14
2021-08-26 00:00:00,44.73904,8.92972,45.6215036951,1.19904,0.34972000000000003,1.249,43.54,8.58,44.3773365582,136.42,45.19904,26.48972,52.3894882834,1.19904,0.34972000000000003,1.249,44.0,26.14,51.1790933878,0.0,45.99904,10.06972,47.0883312701,1.19904,0.34972000000000003,1.249,44.8,9.72,45.8423210582,136.43,46.06904,10.04972,47.1524476417,1.19904,0.34972000000000003,1.249,44.87,9.7,45.9065017182,136.25
2021-08-26 00:30:00,42.86088,9.39734,43.878981682,1.19088,0.34734000000000004,1.2405,41.67,9.05,42.6414282125,136.66,43.33088,26.90734,51.0055889825,1.19088,0.34734000000000004,1.2405,42.14,26.56,49.8117777237,0.0,44.15088,10.54734,45.3932438348,1.19088,0.34734000000000004,1.2405,42.96,10.2,44.1542931095,136.68,44.21088,10.51734,45.444651512,1.19088,0.34734000000000004,1.2405,43.02,10.17,44.2057609368,136.47
2021-08-26 01:00:00,41.9016,9.51755,42.9689171444,1.1916,0.34755,1.24125,40.71,9.17,41.7300011982,136.44,42.3516,27.06755,50.2624142433,1.1916,0.34755,1.24125,41.16,26.72,49.072436255,0.0,43.1916,10.66755,44.4894474405,1.1916,0.34755,1.24125,42.0,10.32,43.2493051967,136.46,43.2616,10.637550000000001,44.5502357408,1.1916,0.34755,1.24125,42.07,10.29,43.3101489261,136.29
2021-08-26 01:30:00,41.27248,9.53364,42.3592716769,1.21248,0.35364,1.263,40.06,9.18,41.0983697974,136.66,41.71248,27.09364,49.7392834307,1.21248,0.35364,1.263,40.5,26.74,48.5312023342,0.0,42.55248,10.67364,43.870720817,1.21248,0.35364,1.263,41.34,10.32,42.6086610914,136.69,42.62248,10.65364,43.9337665879,1.21248,0.35364,1.263,41.41,10.3,42.6717482651,136.45
2021-08-26 02:00:00,40.962,9.7035,42.0956453359,1.212,0.35350000000000004,1.2625,39.75,9.35,40.834850312,136.66,41.392,27.2735,49.5695618929,1.212,0.35350000000000004,1.2625,40.18,26.92,48.3644373481,0.0,42.232,10.8535,43.6043608628,1.212,0.35350000000000004,1.2625,41.02,10.5,42.3425365324,136.69,42.312,10.8335,43.6768825152,1.212,0.35350000000000004,1.2625,41.1,10.48,42.4150963691,136.45
2021-08-26 02:30:00,40.37568,9.75874,41.5382780318,1.19568,0.34874000000000005,1.2455,39.18,9.41,40.2941745169,136.66,40.81568,27.36874,49.1423204891,1.19568,0.34874000000000005,1.2455,39.62,27.02,47.9564886121,0.0,41.66568,10.91874,43.0725872574,1.19568,0.34874000000000005,1.2455,40.47,10.57,41.8275722461,136.69,41.72568,10.88874,43.123045234,1.19568,0.34874000000000005,1.2455,40.53,10.54,41.8780670519,136.57
2021-08-26 03:00:00,39.40584,9.99587,40.6538761149,1.18584,0.34587,1.23525,38.22,9.65,39.4194228776,136.81,39.81584,27.58587,48.4384283247,1.18584,0.34587,1.23525,38.63,27.24,47.268324489,0.0,40.67584,11.15587,42.1779254488,1.18584,0.34587,1.23525,39.49,10.81,40.942840644,136.85,40.74584,11.13587,42.24015954,1.18584,0.34587,1.23525,39.56,10.79,41.005093586,136.57
2021-08-26 03:30:00,38.5896,10.3153,39.9444945174,1.1496,0.33530000000000004,1.1975,37.44,9.98,38.747309584,136.81,39.0096,27.8953,47.9572377671,1.1496,0.33530000000000004,1.1975,37.86,27.56,46.8287646645,0.0,39.8596,11.4853,41.4813190274,1.1496,0.33530000000000004,1.1975,38.71,11.15,40.2838255383,136.85,39.9296,11.4653,41.5430627211,1.1496,0.33530000000000004,1.1975,38.78,11.13,40.3455734871,136.67
2021-08-26 04:00:00,38.2584,10.04495,39.555103224,1.1484,0.33495,1.19625,37.11,9.71,38.3593039561,136.67,38.6684,27.56495,47.4875944544,1.1484,0.33495,1.19625,37.52,27.23,46.3597163494,0.0,39.6784,11.24495,41.2410514786,1.1484,0.33495,1.19625,38.53,10.91,40.0448373701,136.69,39.5984,11.17495,41.1450214493,1.1484,0.33495,1.19625,38.45,10.84,39.9488185057,136.47
2021-08-26 04:30:00,39.28032,9.59551,40.435347797,1.15032,0.33551000000000003,1.19825,38.13,9.26,39.2383039899,136.4,39.71032,27.06551,48.0567513057,1.15032,0.33551000000000003,1.19825,38.56,26.73,46.9187222759,0.0,40.56032,10.74551,41.9595703465,1.15032,0.33551000000000003,1.19825,39.41,10.41,40.7617001608,136.42,40.63032,10.72551,42.022130694,1.15032,0.33551000000000003,1.19825,39.48,10.39,40.8242881138,136.21
2021-08-26 05:00:00,39.92792,9.22481,40.9797012564,1.14792,0.33481000000000005,1.19575,38.78,8.89,39.7859334439,136.29,40.34792,26.70481,48.3849307684,1.14792,0.33481000000000005,1.19575,39.2,26.37,47.2442261022,0.0,41.20792,10.37481,42.4938743028,1.14792,0.33481000000000005,1.19575,40.06,10.04,41.2989733529,136.31,41.27792,10.334810000000001,42.5520267116,1.14792,0.33481000000000005,1.19575,40.13,10.0,41.3571867999,136.11
2021-08-26 05:30:00,40.93912,8.93516,41.9028475238,1.14912,0.33516,1.197,39.79,8.6,40.708771782,136.29,41.39912,26.39516,49.0977760005,1.14912,0.33516,1.197,40.25,26.06,47.9498289882,0.0,42.24912,10.06516,43.4315045399,1.14912,0.33516,1.197,41.1,9.73,42.2360379297,136.31,42.32912,10.04516,43.5047082441,1.14912,0.33516,1.197,41.18,9.71,42.3092956689,136.11
2021-08-26 06:00:00,42.30616,8.55138,43.1617570756,1.13616,0.33138,1.1835,41.17,8.22,41.9825832936,136.29,42.78616,25.91138,50.0205467888,1.13616,0.33138,1.1835,41.65,25.58,48.8780001637,0.0,43.63616,9.68138,44.6972435196,1.13616,0.33138,1.1835,42.5,9.35,43.516347503,136.31,43.72616,9.66138,44.7807919967,1.13616,0.33138,1.1835,42.59,9.33,43.5999655963,136.11
2021-08-26 06:30:00,45.48488,7.11809,46.0384786224,1.12488,0.32809000000000005,1.17175,44.36,6.79,44.8766498304,135.87,46.02488,24.35809,52.0730844819,1.12488,0.32809000000000005,1.17175,44.9,24.03,50.9259354357,0.0,46.90488,8.20809,47.6176491362,1.12488,0.32809000000000005,1.17175,45.78,7.88,46.4532323956,135.88,46.98488,8.16809,47.6895863147,1.12488,0.32809000000000005,1.17175,45.86,7.84,46.5253178388,135.7
2021-08-26 07:00:00,48.20056,5.985580000000001,48.5707849664,1.15056,0.33558000000000004,1.1985000000000001,47.05,5.65,47.3880259137,135.58,48.79056,23.29558,54.0666513911,1.15056,0.33558000000000004,1.1985000000000001,47.64,22.96,52.8841299446,0.0,49.65056,7.06558,50.1507779506,1.15056,0.33558000000000004,1.1985000000000001,48.5,6.73,48.9647107619,135.6,49.74056,7.02558,50.2342720008,1.15056,0.33558000000000004,1.1985000000000001,48.59,6.69,49.0483863139,135.41
2021-08-26 07:30:00,51.84136,5.00248,52.0821602163,1.31136,0.38248000000000004,1.366,50.53,4.62,50.7407656623,135.78,52.44136,22.01248,56.8739440728,1.31136,0.38248000000000004,1.366,51.13,21.63,55.5169685772,0.0,53.25136,6.03248,53.5919598149,1.31136,0.38248000000000004,1.366,51.94,5.65,52.246397962,135.8,53.33136,5.9924800000000005,53.6669709971,1.31136,0.38248000000000004,1.366,52.02,5.61,52.3216255481,135.64
2021-08-26 08:00:00,54.38352,3.7181100000000002,54.5104722926,1.4335200000000001,0.41811000000000004,1.49325,52.95,3.3,53.0527332001,134.75,55.01352,20.58811,58.7397451149,1.4335200000000001,0.41811000000000004,1.49325,53.58,20.17,57.2507231395,0.0,55.80352,4.67811,55.999263902,1.4335200000000001,0.41811000000000004,1.49325,54.37,4.26,54.5366344763,134.79,55.88352,4.62811,56.0748357979,1.4335200000000001,0.41811000000000004,1.49325,54.45,4.21,54.6125132181,134.58
2021-08-26 08:30:00,57.98616,2.31638,58.0324079101,1.9761600000000001,0.57638,2.0585,56.01,1.74,56.0370207988,134.29,58.64616,19.25638,61.7266575594,1.9761600000000001,0.57638,2.0585,56.67,18.68,59.6693497535,0.0,59.44616,3.29638,59.5374844938,1.9761600000000001,0.57638,2.0585,57.47,2.7199999999999998,57.53433149,134.32,59.52616,3.24638,59.6146182362,1.9761600000000001,0.57638,2.0585,57.55,2.67,57.611903284,134.15
2021-08-26 09:00:00,59.39992,1.61456,59.4218587727,1.9699200000000001,0.5745600000000001,2.052,57.43,1.04,57.4394159093,134.63,60.09992,18.49456,62.881230376,1.9699200000000001,0.5745600000000001,2.052,58.13,17.92,60.82946079,0.0,60.889920000000004,2.59456,60.945172895,1.9699200000000001,0.5745600000000001,2.052,58.92,2.02,58.9546164435,134.66,60.97992,2.53456,61.0325703014,1.9699200000000001,0.5745600000000001,2.052,59.01,1.96,59.0425414426,134.43
2021-08-26 09:30:00,60.56952,0.94486,60.5768892685,2.03952,0.59486,2.1245,58.53,0.35000000000000003,58.5310464625,134.41,61.27952,17.92486,63.847319266,2.03952,0.59486,2.1245,59.24,17.33,61.7228199291,0.0,62.05952,1.89486,62.0884410905,2.03952,0.59486,2.1245,60.02,1.3,60.0340769897,134.46,62.14952,1.83486,62.1765996775,2.03952,0.59486,2.1245,60.11,1.24,60.1227885248,134.27
2021-08-26 10:00:00,60.98176,0.6834300000000001,60.9855895213,2.17176,0.63343,2.26225,58.81,0.05,58.8100212549,134.89,61.68176,17.74343,64.1830883089,2.17176,0.63343,2.26225,59.51,17.11,61.9208543223,0.0,62.47176,1.6134300000000001,62.4925911918,2.17176,0.63343,2.26225,60.3,0.98,60.30796299,134.91,62.55176,1.55343,62.5710462104,2.17176,0.63343,2.26225,60.38,0.92,60.3870085366,134.71
2021-08-26 10:30:00,61.11256,1.16533,61.1236695869,3.41256,0.99533,3.5547500000000003,57.7,0.17,57.7002504327,135.36,61.79256,18.22533,64.4242433014,3.41256,0.99533,3.5547500000000003,58.38,17.23,60.8695104301,0.0,62.55256,2.12533,62.588655443,3.41256,0.99533,3.5547500000000003,59.14,1.13,59.1507945847,135.39,62.64256,2.06533,62.6765977966,3.41256,0.99533,3.5547500000000003,59.23,1.07,59.2396640774,135.2
2021-08-26 11:00:00,60.716,1.16425,60.7271614194,3.786,1.10425,3.94375,56.93,0.06,56.9300316178,135.36,61.376,18.05425,63.9763184238,3.786,1.10425,3.94375,57.59,16.95,60.0325794881,0.0,62.146,1.98425,62.177669336,3.786,1.10425,3.94375,58.36,0.88,58.3666343042,135.39,62.226,1.9242500000000002,62.2557452294,3.786,1.10425,3.94375,58.44,0.8200000000000001,58.4457526258,135.2
2021-08-26 11:30:00,60.33872,1.12421,60.3491920357,3.40872,0.99421,3.55075,56.93,0.13,56.9301484277,135.15,60.98872,17.84421,63.5455726055,3.40872,0.99421,3.55075,57.58,16.85,59.9948239434,0.0,61.74872,1.78421,61.7744917176,3.40872,0.99421,3.55075,58.34,0.79,58.3453485721,135.18,61.82872,1.71421,61.8524787924,3.40872,0.99421,3.55075,58.42,0.72,58.4244366682,134.99
2021-08-26 12:00:00,60.35568,1.45749,60.3732754235,4.10568,1.19749,4.27675,56.25,0.26,56.2506008857,134.99,61.00568,17.86749,63.5683898739,4.10568,1.19749,4.27675,56.9,16.67,59.2916427501,0.0,61.75568,1.81749,61.7824188759,4.10568,1.19749,4.27675,57.65,0.62,57.6533338151,135.03,61.83568,1.74749,61.860367299,4.10568,1.19749,4.27675,57.73,0.55,57.7326198955,134.84
2021-08-26 12:30:00,60.80576,1.76543,60.8313832841,4.23576,1.23543,4.41225,56.57,0.53,56.5724827102,134.99,61.43576,17.64543,63.919588599,4.23576,1.23543,4.41225,57.2,16.41,59.5073785341,0.0,62.18576,1.5754299999999999,62.2057129729,4.23576,1.23543,4.41225,57.95,0.34,57.950997403,135.03,62.26576,1.51543,62.2841986098,4.23576,1.23543,4.41225,58.03,0.28,58.0306755087,134.84
2021-08-26 13:00:00,60.8532,1.36135,60.86842551,3.6732,1.07135,3.82625,57.18,0.29,57.1807353923,134.99,61.5132,17.78135,64.0316342292,3.6732,1.07135,3.82625,57.84,16.71,60.2053959376,0.0,62.2532,1.69135,62.276171808,3.6732,1.07135,3.82625,58.58,0.62,58.5832808914,135.03,62.3332,1.63135,62.3545437403,3.6732,1.07135,3.82625,58.66,0.56,58.6626729701,134.84
2021-08-26 13:30:00,60.40192,1.05681,60.411164424,3.45192,1.00681,3.59575,56.95,0.05,56.9500219491,135.22,61.04192,17.98681,63.6367922767,3.45192,1.00681,3.59575,57.59,16.98,60.0410567862,0.0,61.77192,1.87681,61.8004248874,3.45192,1.00681,3.59575,58.32,0.87,58.3264888365,135.26,61.86192,1.81681,61.8885930092,3.45192,1.00681,3.59575,58.41,0.81,58.4156160628,135.03
2021-08-26 14:00:00,59.82736,1.00298,59.8357666739,3.26736,0.95298,3.4035,56.56,0.05,56.5600221004,135.22,60.46736,17.94298,63.0733870713,3.26736,0.95298,3.4035,57.2,16.99,59.6699262611,0.0,61.20736,1.96298,61.238829256,3.26736,0.95298,3.4035,57.94,1.01,57.9488024035,135.26,61.27736,1.9029800000000001,61.3069015809,3.26736,0.95298,3.4035,58.01,0.9500000000000001,58.0177783098,135.03
2021-08-26 14:30:00,59.1676,1.0993,59.1778112999,3.5976,1.0493,3.7475,55.57,0.05,55.5700224941,134.77,59.7776,18.1193,62.4633532101,3.5976,1.0493,3.7475,56.18,17.07,58.7160736085,0.0,60.5276,2.0493,60.5622819274,3.5976,1.0493,3.7475,56.93,1.0,56.9387820383,134.79,60.5976,1.9893,60.6302436103,3.5976,1.0493,3.7475,57.0,0.9400000000000001,57.0077503503,134.56
2021-08-26 15:00:00,58.93448,1.14089,58.9455219916,3.29448,0.9608900000000001,3.43175,55.64,0.18,55.6402911567,135.05,59.57448,18.17089,62.2840261276,3.29448,0.9608900000000001,3.43175,56.28,17.21,58.8525487978,0.0,60.30448,2.08089,60.3403713219,3.29448,0.9608900000000001,3.43175,57.01,1.12,57.0210005174,135.08,60.39448,2.02089,60.4282815482,3.29448,0.9608900000000001,3.43175,57.1,1.06,57.1098380316,134.85
2021-08-26 15:30:00,58.86792,1.38731,58.8842647416,3.72792,1.08731,3.8832500000000003,55.14,0.30000000000000004,55.1408160984,135.22,59.46792,18.49731,62.2782786079,3.72792,1.08731,3.8832500000000003,55.74,17.41,58.3956822034,0.0,60.22792,2.35731,60.2740346913,3.72792,1.08731,3.8832500000000003,56.5,1.27,56.5142716488,135.25,60.28792,2.29731,60.3316743607,3.72792,1.08731,3.8832500000000003,56.56,1.21,56.572941412,135.04
2021-08-26 16:00:00,58.89792,1.56606,58.9187366145,3.51792,1.02606,3.6645,55.38,0.54,55.3826326568,135.36,59.51792,18.70606,62.3882960326,3.51792,1.02606,3.6645,56.0,17.68,58.7246319699,0.0,60.25792,2.53606,60.3112636499,3.51792,1.02606,3.6645,56.74,1.51,56.760088971,135.39,60.34792,2.47606,60.3986946999,3.51792,1.02606,3.6645,56.83,1.45,56.8484951428,135.21
2021-08-26 16:30:00,59.42992,2.32081,59.4752179505,3.01992,0.8808100000000001,3.14575,56.41,1.44,56.4283767266,135.6,60.06992,19.58081,63.1807202322,3.01992,0.8808100000000001,3.14575,57.05,18.7,60.0365930079,0.0,60.84992,3.29081,60.938839786,3.01992,0.8808100000000001,3.14575,57.83,2.41,57.8801952312,135.63,60.92992,3.23081,61.0155167516,3.01992,0.8808100000000001,3.14575,57.91,2.35,57.9576621337,135.44
2021-08-26 17:00:00,60.30128,2.56579,60.355841871,2.5912800000000002,0.7557900000000001,2.69925,57.71,1.81,57.7383771854,136.16,60.98128,19.89579,64.1448280858,2.5912800000000002,0.7557900000000001,2.69925,58.39,19.14,61.4469828389,0.0,61.77128,3.56579,61.8741132556,2.5912800000000002,0.7557900000000001,2.69925,59.18,2.81,59.2466750122,136.21,61.85128,3.49579,61.9499910037,2.5912800000000002,0.7557900000000001,2.69925,59.26,2.74,59.323310764,135.99
2021-08-26 17:30:00,61.44256,2.60908,61.497930679,2.84256,0.82908,2.961,58.6,1.78,58.6270278967,136.33,62.16256,19.94908,65.2851411778,2.84256,0.82908,2.961,59.32,19.12,62.3252500998,0.0,62.98256,3.6190800000000003,63.0864534128,2.84256,0.82908,2.961,60.14,2.79,60.2046817116,136.34,63.08256,3.55908,63.1828808033,2.84256,0.82908,2.961,60.24,2.73,60.3018283305,136.13
2021-08-26 18:00:00,62.3756,2.4083,62.4220744949,2.0856,0.6083000000000001,2.1725,60.29,1.8,60.3168641426,136.33,63.1356,19.7883,66.1640446485,2.0856,0.6083000000000001,2.1725,61.05,19.18,63.9919909051,0.0,63.9756,3.4183,64.0668570343,2.0856,0.6083000000000001,2.1725,61.89,2.81,61.9537585623,136.34,64.0756,3.3483,64.1630238397,2.0856,0.6083000000000001,2.1725,61.99,2.74,62.0505253805,136.13
2021-08-26 18:30:00,61.74272,3.05996,61.8184990775,1.78272,0.5199600000000001,1.857,59.96,2.54,60.0137750854,136.44,62.50272,20.39996,65.7476111764,1.78272,0.5199600000000001,1.857,60.72,19.88,63.891570649,0.0,63.35272,4.09996,63.4852487071,1.78272,0.5199600000000001,1.857,61.57,3.58,61.6739920874,136.45,63.45272,4.03996,63.5811996757,1.78272,0.5199600000000001,1.857,61.67,3.52,61.7703755857,136.25
2021-08-26 19:00:00,61.29712,3.28041,61.3848353428,1.40712,0.41041000000000005,1.46575,59.89,2.87,59.9587274715,136.24,62.06712,20.59041,65.3933663995,1.40712,0.41041000000000005,1.46575,60.66,20.18,63.9286164405,0.0,62.91712,4.34041,63.0666563888,1.40712,0.41041000000000005,1.46575,61.51,3.93,61.6354200115,136.25,63.01712,4.28041,63.1623251857,1.40712,0.41041000000000005,1.46575,61.61,3.87,61.7314263564,136.02
2021-08-26 19:30:00,60.14736,3.96048,60.2776104105,1.16736,0.34048,1.216,58.98,3.62,59.0909874685,136.08,60.87736,21.35048,64.5127580933,1.16736,0.34048,1.216,59.71,21.01,63.2985323685,0.0,61.73736,5.03048,61.941967589,1.16736,0.34048,1.216,60.57,4.69,60.7513045127,136.1,61.83736,4.97048,62.0368016842,1.16736,0.34048,1.216,60.67,4.63,60.8464115622,135.89
2021-08-26 20:00:00,59.86936,3.92898,59.9981428933,1.05936,0.30898000000000003,1.1035,58.81,3.62,58.9213076909,136.36,60.61936,21.36898,64.2755016554,1.05936,0.30898000000000003,1.1035,59.56,21.06,63.1737065558,0.0,61.47936,4.99898,61.6822624994,1.05936,0.30898000000000003,1.1035,60.42,4.69,60.601753275,136.39,61.57936,4.93898,61.7771082315,1.05936,0.30898000000000003,1.1035,60.52,4.63,60.6968475293,136.19
2021-08-26 20:30:00,60.21656,4.08233,60.3547803945,1.03656,0.30233000000000004,1.07975,59.18,3.7800000000000002,59.3005969616,136.46,60.96656,21.45233,64.6306730637,1.03656,0.30233000000000004,1.07975,59.93,21.15,63.552556203500004,0.0,61.81656,5.16233,62.0317397891,1.03656,0.30233000000000004,1.07975,60.78,4.86,60.9739944567,136.49,61.91656,5.11233,62.1272590757,1.03656,0.30233000000000004,1.07975,60.88,4.8100000000000005,61.0697183553,136.31
2021-08-26 21:00:00,60.93504,4.03647,61.0685859494,1.08504,0.31647000000000003,1.13025,59.85,3.7199999999999998,59.9654975799,136.21,61.69504,21.32647,65.2770731824,1.08504,0.31647000000000003,1.13025,60.61,21.01,64.1482049632,0.0,62.53504,5.09647,62.7423719209,1.08504,0.31647000000000003,1.13025,61.45,4.78,61.6356301177,136.22,62.635040000000004,5.04647,62.8380067735,1.08504,0.31647000000000003,1.13025,61.55,4.73,61.7314781939,136.0
2021-08-26 21:30:00,58.39688,5.08284,58.6176667584,1.10688,0.32284,1.153,57.29,4.76,57.4874047075,135.9,59.09688,22.53284,63.2468979808,1.10688,0.32284,1.153,57.99,22.21,62.0976988301,0.0,59.93688,6.18284,60.254934193,1.10688,0.32284,1.153,58.83,5.86,59.1211341231,135.93,60.02688,6.12284,60.3383418085,1.10688,0.32284,1.153,58.92,5.8,59.2047835905,135.73
2021-08-26 22:00:00,55.32968,6.29199,55.6862876035,1.06968,0.31199000000000005,1.11425,54.26,5.98,54.5885335945,136.48,55.98968,23.58199,60.753226407,1.06968,0.31199000000000005,1.11425,54.92,23.27,59.6464525349,0.0,56.79968,7.38199,57.2773727091,1.06968,0.31199000000000005,1.11425,55.73,7.07,56.1766659744,136.49,56.899680000000004,7.33199,57.3701286513,1.06968,0.31199000000000005,1.11425,55.83,7.02,56.2696125809,136.29
2021-08-26 22:30:00,52.666,6.98925,53.1277438968,1.026,0.29925,1.06875,51.64,6.69,52.0715440524,135.48,53.276,24.20925,58.518543741,1.026,0.29925,1.06875,52.25,23.91,57.4608614624,0.0,54.076,8.07925,54.6762110663,1.026,0.29925,1.06875,53.05,7.78,53.617449585,135.5,54.166,8.03925,54.7593379851,1.026,0.29925,1.06875,53.14,7.74,53.7007188034,135.29
2021-08-26 23:00:00,49.6332,7.62135,50.2149332177,1.0332,0.30135,1.07625,48.6,7.32,49.1481678194,135.48,50.1732,24.931350000000002,56.0260850949,1.0332,0.30135,1.07625,49.14,24.63,54.9670492204,0.0,50.9532,8.72135,51.6942021513,1.0332,0.30135,1.07625,49.92,8.42,50.6251202468,135.5,51.0332,8.68135,51.7663340412,1.0332,0.30135,1.07625,50.0,8.38,50.6973806029,135.29
2021-08-26 23:30:00,46.44456,8.32758,47.1852280089,1.05456,0.30758,1.0985,45.39,8.02,46.0930851647,135.8,46.93456,25.73758,53.5282724049,1.05456,0.30758,1.0985,45.88,25.43,52.4562608275,0.0,47.69456,9.43758,48.6193271226,1.05456,0.30758,1.0985,46.64,9.13,47.5252196207,135.83,47.77456,9.40758,48.6920028819,1.05456,0.30758,1.0985,46.72,9.1,47.5979873524,135.64
2021-08-27 00:00:00,43.94544,8.88242,44.834128539,1.10544,0.32242000000000004,1.1515,42.84,8.56,43.6868309677,136.11,44.37544,26.34242,51.6052590988,1.10544,0.32242000000000004,1.1515,43.27,26.02,50.4909229466,0.0,45.13544,10.00242,46.2304699289,1.10544,0.32242000000000004,1.1515,44.03,9.68,45.0815183861,136.12,45.20544,9.97242,46.2923424148,1.10544,0.32242000000000004,1.1515,44.1,9.65,45.1434657509,135.92
2021-08-27 00:30:00,41.428,9.02525,42.3996971872,0.258,0.07525000000000001,0.26875000000000004,41.17,8.95,42.1315962195,136.39,41.838,26.65525,49.6076667115,0.258,0.07525000000000001,0.26875000000000004,41.58,26.58,49.3496990872,0.0,42.608,10.16525,43.8038122949,0.258,0.07525000000000001,0.26875000000000004,42.35,10.09,43.5353947955,136.39,42.678,10.13525,43.8649629723,0.258,0.07525000000000001,0.26875000000000004,42.42,10.06,43.5965594973,136.21
2021-08-27 01:00:00,40.4592,9.3756,41.5312983183,0.2592,0.0756,0.27,40.2,9.3,41.2617256062,136.98,40.8592,27.1156,49.0380463314,0.2592,0.0756,0.27,40.6,27.04,48.7803403022,0.0,41.6192,10.5256,42.9295476799,0.2592,0.0756,0.27,41.36,10.45,42.6597245654,136.99,41.6792,10.5056,42.9828261518,0.2592,0.0756,0.27,41.42,10.43,42.7130108983,136.79
2021-08-27 01:30:00,39.9668,9.4949,41.0791702478,0.25680000000000003,0.07490000000000001,0.2675,39.71,9.42,40.8120141625,137.32,40.3368,27.1949,48.6479189714,0.25680000000000003,0.07490000000000001,0.2675,40.08,27.12,48.3931896035,0.0,41.0868,10.6349,42.4408556965,0.25680000000000003,0.07490000000000001,0.2675,40.83,10.56,42.1734810041,137.35,41.1468,10.6049,42.4914468364,0.25680000000000003,0.07490000000000001,0.2675,40.89,10.53,42.224080807,137.19
2021-08-27 02:00:00,39.51184,9.47637,40.6323404268,0.26184,0.07637000000000001,0.27275000000000005,39.25,9.4,40.3599120415,137.32,39.86184,27.13637,48.2218712304,0.26184,0.07637000000000001,0.27275000000000005,39.6,27.06,47.9625228694,0.0,40.60184,10.60637,41.9643240856,0.26184,0.07637000000000001,0.27275000000000005,40.34,10.53,41.691683823,137.35,40.66184,10.57637,42.0148168455,0.26184,0.07637000000000001,0.27275000000000005,40.4,10.5,41.7421848973,137.06
2021-08-27 02:30:00,38.12968,9.91574,39.3978983786,0.25968,0.07574,0.2705,37.87,9.84,39.1275158935,137.04,38.46968,27.55574,47.3205566984,0.25968,0.07574,0.2705,38.21,27.48,47.0654278638,0.0,39.20968,11.05574,40.7385369478,0.25968,0.07574,0.2705,38.95,10.98,40.4680478897,137.06,39.26968,11.02574,40.7881687484,0.25968,0.07574,0.2705,39.01,10.95,40.5176825596,136.86
2021-08-27 03:00:00,37.54728,10.15504,38.8963118149,0.25728,0.07504000000000001,0.268,37.29,10.08,38.6283639312,137.04,37.86728,27.84504,47.002948282,0.25728,0.07504000000000001,0.268,37.61,27.77,46.7513101421,0.0,38.60728,11.29504,40.2256137007,0.25728,0.07504000000000001,0.268,38.35,11.22,39.9576137926,137.06,38.65728,11.27504,40.268,0.25728,0.07504000000000001,0.268,38.4,11.2,40.0,136.86
2021-08-27 03:30:00,36.09536,10.94448,37.7181210561,0.25536000000000003,0.07448,0.266,35.84,10.87,37.4521361207,137.19,36.39536,28.714480000000002,46.3588566641,0.25536000000000003,0.07448,0.266,36.14,28.64,46.112354093,0.0,37.12536,12.11448,39.0519267233,0.25536000000000003,0.07448,0.266,36.87,12.04,38.7860606404,137.21,37.17536,12.08448,39.0901784084,0.25536000000000003,0.07448,0.266,36.92,12.01,38.8243029558,137.01
2021-08-27 04:00:00,35.7024,10.77195,37.2920403379,0.2124,0.061950000000000005,0.22125000000000003,35.49,10.71,37.0707998295,137.46,35.9924,28.51195,45.9171444078,0.2124,0.061950000000000005,0.22125000000000003,35.78,28.45,45.7122620311,0.0,36.7224,11.92195,38.6091641138,0.2124,0.061950000000000005,0.22125000000000003,36.51,11.86,38.3880150568,137.5,36.7724,11.911950000000001,38.6536408966,0.2124,0.061950000000000005,0.22125000000000003,36.56,11.85,38.4324875594,137.31
2021-08-27 04:30:00,36.00232,10.53901,37.5131680502,0.20232000000000003,0.05901000000000001,0.21075000000000002,35.8,10.48,37.3024181522,137.33,36.30232,28.26901,46.0108178993,0.20232000000000003,0.05901000000000001,0.21075000000000002,36.1,28.21,45.8149986358,0.0,37.03232,11.68901,38.8333063151,0.20232000000000003,0.05901000000000001,0.21075000000000002,36.83,11.63,38.6226073693,137.33,37.09232,11.65901,38.8815215387,0.20232000000000003,0.05901000000000001,0.21075000000000002,36.89,11.6,38.6708171623,137.19
