Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-08-27 05:00:00,36.61232,10.25901,38.0224836375,0.20232000000000003,0.05901000000000001,0.21075000000000002,36.41,10.2,37.8117455297,137.33,36.92232,28.03901,46.3620943871,0.20232000000000003,0.05901000000000001,0.21075000000000002,36.72,27.98,46.1653419786,0.0,37.66232,11.40901,39.3524568097,0.20232000000000003,0.05901000000000001,0.21075000000000002,37.46,11.35,39.1417181534,137.33,37.71232,11.38901,39.3945253628,0.20232000000000003,0.05901000000000001,0.21075000000000002,37.51,11.33,39.1837849116,137.08
2021-08-27 05:30:00,37.88944,10.10817,39.2145988665,0.19944,0.058170000000000006,0.20775000000000002,37.69,10.05,39.006904517,137.5,38.21944,27.998170000000002,47.3774536807,0.19944,0.058170000000000006,0.20775000000000002,38.02,27.94,47.1822424223,0.0,38.96944,11.27817,40.568637794,0.19944,0.058170000000000006,0.20775000000000002,38.77,11.22,40.3608882459,137.51,39.01944,11.25817,40.611120271,0.19944,0.058170000000000006,0.20775000000000002,38.82,11.2,40.4033711465,137.36
2021-08-27 06:00:00,39.34184,9.72887,40.5269205105,0.20184000000000002,0.058870000000000006,0.21025000000000002,39.14,9.67,40.3168513155,137.84,39.70184,27.52887,48.3122632761,0.20184000000000002,0.058870000000000006,0.21025000000000002,39.5,27.47,48.1128974393,0.0,40.45184,10.87887,41.8891533916,0.20184000000000002,0.058870000000000006,0.21025000000000002,40.25,10.82,41.6789503227,137.87,40.52184,10.84887,41.9489868443,0.20184000000000002,0.058870000000000006,0.21025000000000002,40.32,10.79,41.7387889139,137.7
2021-08-27 06:30:00,41.84376,8.41943,42.6823974545,0.20376000000000002,0.059430000000000004,0.21225000000000002,41.64,8.36,42.4709218172,137.58,42.24376,25.87943,49.5406919215,0.20376000000000002,0.059430000000000004,0.21225000000000002,42.04,25.82,49.3359301118,0.0,42.98376,9.51943,44.0252560613,0.20376000000000002,0.059430000000000004,0.21225000000000002,42.78,9.46,43.8134682489,137.6,43.04376,9.49943,44.0795241043,0.20376000000000002,0.059430000000000004,0.21225000000000002,42.84,9.44,43.8677466939,137.46
2021-08-27 07:00:00,44.74984,7.28412,45.3387977807,0.21984,0.06412000000000001,0.229,44.53,7.22,45.1115207015,136.3,45.21984,24.61412,51.4848408078,0.21984,0.06412000000000001,0.229,45.0,24.55,51.2611207447,0.0,45.95984,8.36412,46.7147235484,0.21984,0.06412000000000001,0.229,45.74,8.3,46.4869616129,136.34,46.02984,8.32412,46.7764592952,0.21984,0.06412000000000001,0.229,45.81,8.26,46.5487239352,136.13
2021-08-27 07:30:00,48.22888,6.44134,48.657124114,0.27888,0.08134000000000001,0.29050000000000004,47.95,6.36,48.3699503824,135.8,48.75888,23.58134,54.1618682751,0.27888,0.08134000000000001,0.29050000000000004,48.48,23.5,53.8754155436,0.0,49.51888,7.49134,50.0823287343,0.27888,0.08134000000000001,0.29050000000000004,49.24,7.41,49.794434428,135.83,49.57888,7.45134,50.13569397,0.27888,0.08134000000000001,0.29050000000000004,49.3,7.37,49.8478374656,135.64
2021-08-27 08:00:00,51.46008,5.12169,51.7143262749,0.5200800000000001,0.15169000000000002,0.5417500000000001,50.94,4.97,51.1818766752,135.18,52.03008,22.09169,56.5258524205,0.5200800000000001,0.15169000000000002,0.5417500000000001,51.51,21.94,55.9878888689,0.0,52.78008,6.13169,53.1350587377,0.5200800000000001,0.15169000000000002,0.5417500000000001,52.26,5.98,52.601026606,135.2,52.87008,6.09169,53.219865147,0.5200800000000001,0.15169000000000002,0.5417500000000001,52.35,5.94,52.6859193713,135.01
2021-08-27 08:30:00,54.87136,3.43498,54.9787707743,0.77136,0.22498,0.8035,54.1,3.21,54.1951483068,134.54,55.49136,20.58498,59.1864210461,0.77136,0.22498,0.8035,54.72,20.36,58.3849980731,0.0,56.27136,4.45498,56.4474339811,0.77136,0.22498,0.8035,55.5,4.23,55.6609638795,134.57,56.34136,4.41498,56.5140769636,0.77136,0.22498,0.8035,55.57,4.19,55.7277399506,134.35
2021-08-27 09:00:00,56.16312,3.25841,56.2575620149,0.78312,0.22841000000000003,0.8157500000000001,55.38,3.03,55.4628280923,135.3,56.80312,20.41841,60.3614604583,0.78312,0.22841000000000003,0.8157500000000001,56.02,20.19,59.5472627415,0.0,57.56312,4.29841,57.7233844526,0.78312,0.22841000000000003,0.8157500000000001,56.78,4.07,56.9256822533,135.34,57.65312,4.23841,57.8087049246,0.78312,0.22841000000000003,0.8157500000000001,56.87,4.01,57.0112006539,135.13
2021-08-27 09:30:00,57.66736,2.90923,57.7406964676,0.7173600000000001,0.20923000000000003,0.7472500000000001,56.95,2.7,57.0139675869,135.39,58.32736,20.05923,61.6802531834,0.7173600000000001,0.20923000000000003,0.7472500000000001,57.61,19.85,60.9338543012,0.0,59.09736,3.92923,59.2278381115,0.7173600000000001,0.20923000000000003,0.7472500000000001,58.38,3.7199999999999998,58.4983999781,135.42,59.17736,3.88923,59.3050254748,0.7173600000000001,0.20923000000000003,0.7472500000000001,58.46,3.68,58.5757116901,135.22
2021-08-27 10:00:00,58.43128,2.71829,58.4944748071,0.85128,0.24829,0.88675,57.58,2.47,57.6329532473,135.56,59.10128,19.77829,62.3228854672,0.85128,0.24829,0.88675,58.25,19.53,61.4368244622,0.0,59.85128,3.7282900000000003,59.9672899501,0.85128,0.24829,0.88675,59.0,3.48,59.1025414005,135.6,59.93128,3.67829,60.0440516601,0.85128,0.24829,0.88675,59.08,3.43,59.1794837761,135.39
2021-08-27 10:30:00,58.9728,2.66915,59.0331728909,0.9228000000000001,0.26915,0.96125,58.05,2.4,58.0995912206,135.22,59.6428,19.68915,62.8086476495,0.9228000000000001,0.26915,0.96125,58.72,19.42,61.8479975424,0.0,60.3928,3.67915,60.504763751,0.9228000000000001,0.26915,0.96125,59.47,3.41,59.567684192,135.24,60.4728,3.6191500000000003,60.5810018617,0.9228000000000001,0.26915,0.96125,59.55,3.35,59.6441531082,135.02
2021-08-27 11:00:00,59.33832,2.10451,59.3756278515,1.07832,0.31451,1.12325,58.26,1.79,58.2874917971,134.99,60.01832,19.07451,62.976469156,1.07832,0.31451,1.12325,58.94,18.76,61.8535463818,0.0,60.76832,3.08451,60.8465522241,1.07832,0.31451,1.12325,59.69,2.77,59.7542383434,135.02,60.85832,3.03451,60.9339262165,1.07832,0.31451,1.12325,59.78,2.7199999999999998,59.8418482335,134.82
2021-08-27 11:30:00,59.87848,1.72414,59.903297287,0.76848,0.22414,0.8005,59.11,1.5,59.1290292496,134.79,60.56848,18.71414,63.3936890033,0.76848,0.22414,0.8005,59.8,18.49,62.5932911741,0.0,61.32848,2.71414,61.3885088192,0.76848,0.22414,0.8005,60.56,2.49,60.6111681128,134.84,61.39848,2.65414,61.4558199477,0.76848,0.22414,0.8005,60.63,2.43,60.67867665,134.62
2021-08-27 12:00:00,59.56904,1.99472,59.6024280915,1.07904,0.31472,1.124,58.49,1.6800000000000002,58.514122227,134.87,60.23904,19.00472,63.1658240063,1.07904,0.31472,1.124,59.16,18.69,62.0420961928,0.0,60.98904,2.97472,61.0615423913,1.07904,0.31472,1.124,59.91,2.66,59.9690228368,134.84,61.07904,2.92472,61.1490238221,1.07904,0.31472,1.124,60.0,2.61,60.0567406708,134.62
2021-08-27 12:30:00,59.61448,2.42714,59.6638687503,1.46448,0.42714,1.5255,58.15,2.0,58.1843836437,134.99,60.27448,19.48714,63.3463618896,1.46448,0.42714,1.5255,58.81,19.06,61.8215148634,0.0,61.01448,3.42714,61.1106542123,1.46448,0.42714,1.5255,59.55,3.0,59.6255188657,135.0,61.10448,3.36714,61.1971821888,1.46448,0.42714,1.5255,59.64,2.94,59.7124208185,134.75
2021-08-27 13:00:00,59.062,2.616,59.1199061231,1.6320000000000001,0.47600000000000003,1.7000000000000002,57.43,2.14,57.4698573167,135.22,59.722,19.746,62.9016836023,1.6320000000000001,0.47600000000000003,1.7000000000000002,58.09,19.27,61.2027858843,0.0,60.452,3.616,60.5600508586,1.6320000000000001,0.47600000000000003,1.7000000000000002,58.82,3.14,58.9037520027,135.26,60.532,3.566,60.6369473176,1.6320000000000001,0.47600000000000003,1.7000000000000002,58.9,3.09,58.9809977874,135.04
2021-08-27 13:30:00,58.4268,2.9924,58.5033795263,1.5168,0.4424,1.58,56.91,2.55,56.9671010321,135.38,59.0768,20.1824,62.4291403753,1.5168,0.4424,1.58,57.56,19.74,60.8508110053,0.0,59.8368,4.0024,59.9705080852,1.5168,0.4424,1.58,58.32,3.56,58.4285546629,135.4,59.9068,3.9424,60.036382336,1.5168,0.4424,1.58,58.39,3.5,58.4948040428,135.2
2021-08-27 14:00:00,57.3892,3.1106,57.4734382911,1.8192,0.5306000000000001,1.895,55.57,2.58,55.6298597877,135.71,57.9992,20.3506,61.4658776965,1.8192,0.5306000000000001,1.895,56.18,19.82,59.5736921804,0.0,58.7292,4.1306,58.87427952,1.8192,0.5306000000000001,1.895,56.91,3.6,57.0237503151,135.74,58.8192,4.0806000000000004,58.9605765321,1.8192,0.5306000000000001,1.895,57.0,3.55,57.110441252,135.53
2021-08-27 14:30:00,56.80584,3.00712,56.8853779877,1.63584,0.47712000000000004,1.704,55.17,2.5300000000000002,55.2279802274,135.9,57.41584,20.26712,60.8878874326,1.63584,0.47712000000000004,1.704,55.78,19.79,59.1865905421,0.0,58.16584,4.02712,58.3050824406,1.63584,0.47712000000000004,1.704,56.53,3.55,56.6413576815,135.95,58.23584,3.96712,58.3708069295,1.63584,0.47712000000000004,1.704,56.6,3.49,56.7074959772,135.77
2021-08-27 15:00:00,55.98904,3.60597,56.1050409479,1.28904,0.37597,1.34275,54.7,3.23,54.7952817312,135.9,56.58904,20.95597,60.3446114145,1.28904,0.37597,1.34275,55.3,20.58,59.0053082358,0.0,57.33904,4.64597,57.526954946000004,1.28904,0.37597,1.34275,56.05,4.27,56.2124132199,135.95,57.40904,4.59597,57.5927149383,1.28904,0.37597,1.34275,56.12,4.22,56.2784399215,135.77
2021-08-27 15:30:00,55.31392,4.44281,55.4920562465,1.2439200000000001,0.36281,1.29575,54.07,4.08,54.2237152914,136.29,55.90392,21.90281,60.0414969605,1.2439200000000001,0.36281,1.29575,54.66,21.54,58.751061267,0.0,56.64392,5.49281,56.9096181209,1.2439200000000001,0.36281,1.29575,55.4,5.13,55.6370101641,136.32,56.72392,5.45281,56.9854037194,1.2439200000000001,0.36281,1.29575,55.48,5.09,55.7130011757,136.11
2021-08-27 16:00:00,54.91064,4.83977,55.1235136658,1.13064,0.32977,1.17775,53.78,4.51,53.9687733787,136.61,55.50064,22.35977,59.8354439681,1.13064,0.32977,1.17775,54.37,22.03,58.663598594,0.0,56.25064,5.90977,56.5602323356,1.13064,0.32977,1.17775,55.12,5.58,55.4017219949,136.63,56.32064,5.85977,56.6246535924,1.13064,0.32977,1.17775,55.19,5.53,55.4663591738,136.47
2021-08-27 16:30:00,55.47496,5.01853,55.7014975594,0.95496,0.27853,0.9947500000000001,54.52,4.74,54.7256612569,136.89,56.08496,22.59853,60.4666544168,0.95496,0.27853,0.9947500000000001,55.13,22.32,59.4768803822,0.0,56.85496,6.09853,57.1811030391,0.95496,0.27853,0.9947500000000001,55.9,5.82,56.2021565423,136.91,56.92496,6.03853,57.2443439613,0.95496,0.27853,0.9947500000000001,55.97,5.76,56.2656067238,136.71
2021-08-27 17:00:00,55.93176,5.41593,56.1933632599,0.67176,0.19593000000000002,0.6997500000000001,55.26,5.22,55.5059996757,137.14,56.55176,22.81593,60.980884061,0.67176,0.19593000000000002,0.6997500000000001,55.88,22.62,60.2846481287,0.0,57.32176,6.47593,57.6864094815,0.67176,0.19593000000000002,0.6997500000000001,56.65,6.28,56.997025361,137.16,57.41176,6.43593,57.7713716408,0.67176,0.19593000000000002,0.6997500000000001,56.74,6.24,57.0820917627,136.95
2021-08-27 17:30:00,58.05192,4.67181,58.2396018561,0.6919200000000001,0.20181000000000002,0.7207500000000001,57.36,4.47,57.5339073938,136.28,58.72192,21.94181,62.687374443,0.6919200000000001,0.20181000000000002,0.7207500000000001,58.03,21.74,61.9686089887,0.0,59.50192,5.71181,59.7754402507,0.6919200000000001,0.20181000000000002,0.7207500000000001,58.81,5.51,59.0675562386,136.32,59.58192,5.64181,59.8484353259,0.6919200000000001,0.20181000000000002,0.7207500000000001,58.89,5.44,59.1407279292,136.1
2021-08-27 18:00:00,58.05384,5.02362,58.2707911106,0.42384000000000005,0.12362000000000001,0.4415,57.63,4.9,57.8379365123,135.8,58.74384,22.29362,62.8318727291,0.42384000000000005,0.12362000000000001,0.4415,58.32,22.17,62.391756667,0.0,59.52384,6.06362,59.8318896229,0.42384000000000005,0.12362000000000001,0.4415,59.1,5.94,59.3977575334,135.83,59.62384,6.01362,59.926337464,0.42384000000000005,0.12362000000000001,0.4415,59.2,5.89,59.4922860546,135.63
2021-08-27 18:30:00,56.6576,4.9793,56.8759796949,0.4776,0.1393,0.4975,56.18,4.84,56.3881015818,135.8,57.3076,22.2393,61.4715176505,0.4776,0.1393,0.4975,56.83,22.1,60.9758878574,0.0,58.0976,6.0293,58.409618936,0.4776,0.1393,0.4975,57.62,5.89,57.920259840599996,135.83,58.1776,5.9693000000000005,58.4830375771,0.4776,0.1393,0.4975,57.7,5.83,57.9937832875,135.63
2021-08-27 19:00:00,55.24368,5.58024,55.5247985895,0.34368000000000004,0.10024000000000001,0.358,54.9,5.48,55.17282302,135.8,55.90368,22.85024,60.3933349435,0.34368000000000004,0.10024000000000001,0.358,55.56,22.75,60.0372892459,0.0,56.69368,6.64024,57.0812240513,0.34368000000000004,0.10024000000000001,0.358,56.35,6.54,56.7282478136,135.83,56.77368,6.58024,57.1537426526,0.34368000000000004,0.10024000000000001,0.358,56.43,6.48,56.8008389023,135.63
2021-08-27 19:30:00,53.84888,6.00509,54.1826815797,0.18888000000000002,0.05509000000000001,0.19675,53.66,5.95,53.9888701493,135.8,54.46888,23.20509,59.2058704046,0.18888000000000002,0.05509000000000001,0.19675,54.28,23.15,59.0105151647,0.0,55.25888,7.06509,55.7087005374,0.18888000000000002,0.05509000000000001,0.19675,55.07,7.01,55.5143675097,135.83,55.34888,7.01509,55.7916660888,0.18888000000000002,0.05509000000000001,0.19675,55.16,6.96,55.5973668441,135.63
2021-08-27 20:00:00,53.0324,6.22445,53.396434596,0.1524,0.04445,0.15875,52.88,6.18,53.2398985724,135.53,53.6524,23.30445,58.4951059112,0.1524,0.04445,0.15875,53.5,23.26,58.3376173665,0.0,54.4224,7.28445,54.9077483928,0.1524,0.04445,0.15875,54.27,7.24,54.7508036471,135.59,54.5124,7.24445,54.9916703653,0.1524,0.04445,0.15875,54.36,7.2,54.8347481074,135.35
2021-08-27 20:30:00,53.19936,6.12773,53.5511062385,0.12936,0.03773,0.13475,53.07,6.09,53.4182833869,135.04,53.81936,23.18773,58.6019993973,0.12936,0.03773,0.13475,53.69,23.15,58.4682700274,0.0,54.60936,7.18773,55.0803564092,0.12936,0.03773,0.13475,54.48,7.15,54.9471828213,135.07,54.67936,7.14773,55.1445596062,0.12936,0.03773,0.13475,54.55,7.11,55.0114042722,134.9
2021-08-27 21:00:00,53.11912,6.2976600000000005,53.491134135,0.12912,0.037660000000000006,0.1345,52.99,6.26,53.3584829245,134.91,53.72912,23.34766,58.5826899643,0.12912,0.037660000000000006,0.1345,53.6,23.31,58.4492609021,0.0,54.49912,7.36766,54.9948769855,0.12912,0.037660000000000006,0.1345,54.37,7.33,54.861879297,134.94,54.58912,7.31766,55.0774016294,0.12912,0.037660000000000006,0.1345,54.46,7.28,54.9444264689,134.78
2021-08-27 21:30:00,50.83552,6.99661,51.3147410123,0.12552000000000002,0.036610000000000004,0.13075,50.71,6.96,51.1854051464,134.91,51.39552,24.12661,56.7766922792,0.12552000000000002,0.036610000000000004,0.13075,51.27,24.09,56.6475153912,0.0,52.17552,8.07661,52.7969366191,0.12552000000000002,0.036610000000000004,0.13075,52.05,8.04,52.6672963043,134.94,52.25552,8.03661,52.8699013689,0.12552000000000002,0.036610000000000004,0.13075,52.13,8.0,52.740277777,134.78
2021-08-27 22:00:00,48.52312,8.21466,49.213553148,0.15312,0.044660000000000005,0.1595,48.37,8.17,49.0551302108,135.23,49.06312,25.394660000000002,55.2456197417,0.15312,0.044660000000000005,0.1595,48.91,25.35,55.0891150773,0.0,49.82312,9.32466,50.6881896565,0.15312,0.044660000000000005,0.1595,49.67,9.28,50.5294696192,135.27,49.89312,9.28466,50.7496633945,0.15312,0.044660000000000005,0.1595,49.74,9.24,50.5909596667,135.06
2021-08-27 22:30:00,46.19176,9.23718,47.1063072873,0.16176000000000001,0.04718000000000001,0.1685,46.03,9.19,46.9384384061,135.23,46.68176,26.26718,53.5644608099,0.16176000000000001,0.04718000000000001,0.1685,46.52,26.22,53.4003632946,0.0,47.42176,10.35718,48.5396178297,0.16176000000000001,0.04718000000000001,0.1685,47.26,10.31,48.3715174457,135.27,47.49176,10.32718,48.6016246092,0.16176000000000001,0.04718000000000001,0.1685,47.33,10.28,48.43353487,135.06
2021-08-27 23:00:00,43.65104,9.71697,44.7194901476,0.16104000000000002,0.046970000000000005,0.16775,43.49,9.67,44.5520931046,134.56,44.08104,26.91697,51.6494081424,0.16104000000000002,0.046970000000000005,0.16775,43.92,26.87,51.4875062515,0.0,44.81104,10.84697,46.1051630955,0.16104000000000002,0.046970000000000005,0.16775,44.65,10.8,45.9375935373,134.59,44.88104,10.81697,46.166162841,0.16104000000000002,0.046970000000000005,0.16775,44.72,10.77,45.9986010657,134.4
2021-08-27 23:30:00,40.64128,10.52704,41.9825226874,0.16128,0.047040000000000005,0.168,40.48,10.48,41.8146003209,135.26,41.01128,27.93704,49.6226086698,0.16128,0.047040000000000005,0.168,40.85,27.89,49.462860815,0.0,41.71128,11.67704,43.3149413298,0.16128,0.047040000000000005,0.168,41.55,11.63,43.1469512249,135.31,41.77128,11.64704,43.3646558109,0.16128,0.047040000000000005,0.168,41.61,11.6,43.1966676956,135.1
2021-08-28 00:00:00,38.176,11.4855,39.8663227079,0.156,0.0455,0.1625,38.02,11.44,39.7038285308,136.02,38.506,28.9655,48.1841491183,0.156,0.0455,0.1625,38.35,28.92,48.0321652645,0.0,39.236,12.6455,41.2234443763,0.156,0.0455,0.1625,39.08,12.6,41.0610082682,136.05,39.296,12.6255,41.2744335667,0.156,0.0455,0.1625,39.14,12.58,41.1119933839,135.85
2021-08-28 00:30:00,36.296,11.775500000000001,38.1583806817,0.156,0.0455,0.1625,36.14,11.73,37.9959537319,136.43,36.596,29.4255,46.9587826317,0.156,0.0455,0.1625,36.44,29.38,46.8087385004,0.0,37.326,12.9555,39.5104449007,0.156,0.0455,0.1625,37.17,12.91,39.3481511637,136.46,37.386,12.9355,39.5605884214,0.156,0.0455,0.1625,37.23,12.89,39.3982867648,136.25
2021-08-28 01:00:00,35.0676,11.95305,37.0487783073,0.1476,0.043050000000000005,0.15375000000000003,34.92,11.91,36.8951826124,136.93,35.3676,29.65305,46.1537702042,0.1476,0.043050000000000005,0.15375000000000003,35.22,29.61,46.0130470628,0.0,36.1276,13.14305,38.4440274303,0.1476,0.043050000000000005,0.15375000000000003,35.98,13.1,38.2906045917,136.96,36.1776,13.11305,38.480785102,0.1476,0.043050000000000005,0.15375000000000003,36.03,13.07,38.3273505476,136.77
2021-08-28 01:30:00,34.32808,12.18319,36.4259137849,0.14808000000000002,0.043190000000000006,0.15425000000000003,34.18,12.14,36.271917512,137.16,34.64808,29.99319,45.8266395676,0.14808000000000002,0.043190000000000006,0.15425000000000003,34.5,29.95,45.6864586065,0.0,35.42808,13.39319,37.8751421233,0.14808000000000002,0.043190000000000006,0.15425000000000003,35.28,13.35,37.7213586712,137.19,35.48808,13.38319,37.9277417817,0.14808000000000002,0.043190000000000006,0.15425000000000003,35.34,13.34,37.7739486948,136.96
2021-08-28 02:00:00,33.77008,12.39669,35.9735489793,0.16008,0.04669,0.16675,33.61,12.35,35.8071864295,137.5,34.07008,30.21669,45.539199661,0.16008,0.04669,0.16675,33.91,30.17,45.3885117623,0.0,34.86008,13.60669,37.4214803337,0.16008,0.04669,0.16675,34.7,13.56,37.2553835036,137.54,34.93008,13.59669,37.483069081400004,0.16008,0.04669,0.16675,34.77,13.55,37.3169586113,137.37
2021-08-28 02:30:00,32.98312,12.68216,35.337280416,0.21312,0.06216000000000001,0.222,32.77,12.62,35.1160547328,137.5,33.28312,30.56216,45.1864105766,0.21312,0.06216000000000001,0.222,33.07,30.5,44.987497152,0.0,34.09312,13.91216,36.8223984444,0.21312,0.06216000000000001,0.222,33.88,13.85,36.6015969597,137.54,34.15312,13.90216,36.8741868846,0.21312,0.06216000000000001,0.222,33.94,13.84,36.6533654662,137.37
2021-08-28 03:00:00,32.00672,12.94321,34.524727519,0.21672000000000002,0.06321,0.22575,31.79,12.88,34.3001239065,137.66,32.28672,30.81321,44.6305523029,0.21672000000000002,0.06321,0.22575,32.07,30.75,44.4302532066,0.0,33.09672,14.17321,36.0037880849,0.21672000000000002,0.06321,0.22575,32.88,14.11,35.7796939618,137.69,33.14672,14.15321,36.0418978421,0.21672000000000002,0.06321,0.22575,32.93,14.09,35.8177749169,137.53
2021-08-28 03:30:00,31.53128,13.00454,34.1077656707,0.22128,0.06454,0.2305,31.31,12.94,33.8786023915,137.8,31.80128,30.88454,44.3303081497,0.22128,0.06454,0.2305,31.58,30.82,44.1267356599,0.0,32.59128,14.23454,35.5642188309,0.22128,0.06454,0.2305,32.37,14.17,35.3356165929,137.81,32.65128,14.22454,35.6152161842,0.22128,0.06454,0.2305,32.43,14.16,35.3865864418,137.64
2021-08-28 04:00:00,31.2384,13.1637,33.898681866,0.2184,0.0637,0.2275,31.02,13.1,33.6726951698,137.68,31.4984,31.0737,44.246175363,0.2184,0.0637,0.2275,31.28,31.01,44.0460951731,0.0,32.2984,14.3937,35.3605039875,0.2184,0.0637,0.2275,32.08,14.33,35.1351006829,137.7,32.3584,14.3937,35.4153166052,0.2184,0.0637,0.2275,32.14,14.33,35.1898920146,137.52
2021-08-28 04:30:00,31.24888,13.19384,33.920051816,0.21888000000000002,0.06384000000000001,0.228,31.03,13.13,33.6935869269,137.91,31.49888,31.07384,44.2466153915,0.21888000000000002,0.06384000000000001,0.228,31.28,31.01,44.0460951731,0.0,32.28888,14.42384,35.3640909964,0.21888000000000002,0.06384000000000001,0.228,32.07,14.36,35.1382199321,137.93,32.33888,14.40384,35.4016068336,0.21888000000000002,0.06384000000000001,0.228,32.12,14.34,35.1757018409,137.7
2021-08-28 05:00:00,31.09816,13.23363,33.7968122515,0.21816000000000002,0.06363,0.22725,30.88,13.17,33.571167689,137.78,31.35816,31.13363,44.1886536971,0.21816000000000002,0.06363,0.22725,31.14,31.07,43.9891407054,0.0,32.14816,14.46363,35.2519614229,0.21816000000000002,0.06363,0.22725,31.93,14.4,35.0269167927,137.8,32.21816,14.45363,35.3117155341,0.21816000000000002,0.06363,0.22725,32.0,14.39,35.0866370574,137.7
2021-08-28 05:30:00,31.80696,13.05328,34.3812568589,0.21696000000000001,0.06328,0.226,31.59,12.99,34.1565249989,137.78,32.08696,30.98328,44.6042222396,0.21696000000000001,0.06328,0.226,31.87,30.92,44.4043162316,0.0,32.88696,14.29328,35.8587505527,0.21696000000000001,0.06328,0.226,32.67,14.23,35.6345590684,137.8,32.92696,14.28328,35.8914583487,0.21696000000000001,0.06328,0.226,32.71,14.22,35.66724688,137.7
2021-08-28 06:00:00,32.25328,12.90054,34.7375589679,0.17328000000000002,0.05054,0.18050000000000002,32.08,12.85,34.5579064759,137.88,32.53328,30.79054,44.7936564823,0.17328000000000002,0.05054,0.18050000000000002,32.36,30.74,44.6331401539,0.0,33.32328,14.12054,36.1915824447,0.17328000000000002,0.05054,0.18050000000000002,33.15,14.07,36.0123228909,137.93,33.39328,14.11054,36.2521514982,0.17328000000000002,0.05054,0.18050000000000002,33.22,14.06,36.0728706925,137.7
2021-08-28 06:30:00,33.13224,12.77732,35.5106355026,0.16224000000000002,0.04732,0.169,32.97,12.73,35.3422381861,137.76,33.42224,30.63732,45.339734267,0.16224000000000002,0.04732,0.169,33.26,30.59,45.1882252362,0.0,34.23224,14.00732,36.9871770888,0.16224000000000002,0.04732,0.169,34.07,13.96,36.819105095,137.82,34.29224,13.99732,37.0389348038,0.16224000000000002,0.04732,0.169,34.13,13.95,36.8708475628,137.7
2021-08-28 07:00:00,34.39192,12.53306,36.6043952859,0.18192000000000003,0.05306,0.1895,34.21,12.48,36.415305848,137.66,34.71192,30.32306,46.0912720355,0.18192000000000003,0.05306,0.1895,34.53,30.27,45.9194272612,0.0,35.49192,13.75306,38.0634082112,0.18192000000000003,0.05306,0.1895,35.31,13.7,37.874610229,137.7,35.55192,13.72306,38.1085474854,0.18192000000000003,0.05306,0.1895,35.37,13.67,37.9197283746,137.5
2021-08-28 07:30:00,36.37664,12.44777,38.4474565565,0.26664000000000004,0.07777,0.27775,36.11,12.37,38.1700013099,137.38,36.71664,30.23777,47.5650542674,0.26664000000000004,0.07777,0.27775,36.45,30.16,47.3099154512,0.0,37.48664,13.64777,39.8937313931,0.26664000000000004,0.07777,0.27775,37.22,13.57,39.6165786004,137.4,37.53664,13.63777,39.9373022757,0.26664000000000004,0.07777,0.27775,37.27,13.56,39.6601374178,137.19
2021-08-28 08:00:00,38.42776,12.04143,40.2701971073,0.34776,0.10143,0.36225,38.08,11.94,39.9080192443,137.38,38.77776,29.65143,48.8151817743,0.34776,0.10143,0.36225,38.43,29.55,48.4774937471,0.0,39.52776,13.22143,41.680331355,0.34776,0.10143,0.36225,39.18,13.12,41.3183591155,137.4,39.59776,13.20143,41.7403923204,0.34776,0.10143,0.36225,39.25,13.1,41.3784062042,137.19
2021-08-28 08:30:00,41.61728,11.08504,43.0682726192,0.49728000000000006,0.14504,0.518,41.12,10.94,42.5504171542,136.72,42.03728,28.46504,50.7680156398,0.49728000000000006,0.14504,0.518,41.54,28.32,50.2751827446,0.0,42.79728,12.24504,44.5145839024,0.49728000000000006,0.14504,0.518,42.3,12.1,43.996590777,136.75,42.85728,12.21504,44.5640398887,0.49728000000000006,0.14504,0.518,42.36,12.07,44.0460497661,136.56
2021-08-28 09:00:00,43.914320000000004,10.13751,45.069242395,0.57432,0.16751000000000002,0.5982500000000001,43.34,9.97,44.4719743209,135.89,44.36432,27.39751,52.1422711748,0.57432,0.16751000000000002,0.5982500000000001,43.79,27.23,51.5658511032,0.0,45.13432,11.28751,46.5243454963,0.57432,0.16751000000000002,0.5982500000000001,44.56,11.12,45.9265500555,135.93,45.21432,11.25751,46.5947021072,0.57432,0.16751000000000002,0.5982500000000001,44.64,11.09,45.9969314194,135.75
2021-08-28 09:30:00,46.05616,9.76763,47.0805317489,0.98616,0.28763,1.02725,45.07,9.48,46.0562189069,135.44,46.54616,26.92763,53.7739924886,0.98616,0.28763,1.02725,45.56,26.64,52.7769191977,0.0,47.31616,10.88763,48.5526465207,0.98616,0.28763,1.02725,46.33,10.6,47.5271385631,135.47,47.38616,10.85763,48.6141572874,0.98616,0.28763,1.02725,46.4,10.57,47.5887055928,135.29
2021-08-28 10:00:00,47.00016,9.38588,47.9281731699,1.4601600000000001,0.42588000000000004,1.521,45.54,8.96,46.4130714347,135.13,47.49016,26.51588,54.3912418409,1.4601600000000001,0.42588000000000004,1.521,46.03,26.09,52.9098195045,0.0,48.26016,10.49588,49.3883239258,1.4601600000000001,0.42588000000000004,1.521,46.8,10.07,47.8711280419,135.2,48.33016,10.46588,49.4503691574,1.4601600000000001,0.42588000000000004,1.521,46.87,10.04,47.9332713259,134.98
2021-08-28 10:30:00,47.52864,9.06627,48.3856267084,1.11864,0.32627,1.16525,46.41,8.74,47.2257948583,134.83,48.02864,26.12627,54.6747861849,1.11864,0.32627,1.16525,46.91,25.8,53.5367920219,0.0,48.76864,10.15627,49.8149582732,1.11864,0.32627,1.16525,47.65,9.83,48.6533801498,134.89,48.83864,10.12627,49.8773906812,1.11864,0.32627,1.16525,47.72,9.8,48.7158947367,134.71
2021-08-28 11:00:00,48.05288,8.34834,48.7726773619,1.50288,0.43834000000000006,1.5655000000000001,46.55,7.91,47.2172701456,134.83,48.54288,25.33834,54.7580375164,1.50288,0.43834000000000006,1.5655000000000001,47.04,24.9,53.2237879148,0.0,49.27288,9.42834,50.1668246818,1.50288,0.43834000000000006,1.5655000000000001,47.77,8.99,48.6085692034,134.89,49.34288,9.37834,50.2262189285,1.50288,0.43834000000000006,1.5655000000000001,47.84,8.94,48.6681538586,134.71
2021-08-28 11:30:00,47.67592,8.37006,48.4050746539,1.88592,0.55006,1.9645000000000001,45.79,7.82,46.4529493143,134.55,48.14592,25.43006,54.4492200518,1.88592,0.55006,1.9645000000000001,46.26,24.88,52.5262029848,0.0,48.87592,9.45006,49.7811127824,1.88592,0.55006,1.9645000000000001,46.99,8.9,47.8254127008,134.57,48.93592,9.42006,49.8343435459,1.88592,0.55006,1.9645000000000001,47.05,8.87,47.878799066,134.38
2021-08-28 12:00:00,47.47152,8.28461,48.1890026247,2.38152,0.6946100000000001,2.48075,45.09,7.59,45.7243501867,134.8,47.92152,25.28461,54.1828716659,2.38152,0.6946100000000001,2.48075,45.54,24.59,51.7548036418,0.0,48.64152,9.33461,49.5291067127,2.38152,0.6946100000000001,2.48075,46.26,8.64,47.0599320017,134.85,48.70152,9.30461,49.5823942298,2.38152,0.6946100000000001,2.48075,46.32,8.61,47.1134216546,134.66
2021-08-28 12:30:00,47.20408,8.53244,47.9690285601,3.57408,1.04244,3.723,43.63,7.49,44.2682391789,134.65,47.62408,25.57244,54.0555518277,3.57408,1.04244,3.723,44.05,24.53,50.4194744122,0.0,48.33408,9.60244,49.278698678,3.57408,1.04244,3.723,44.76,8.56,45.5711663226,134.7,48.40408,9.56244,49.3395907908,3.57408,1.04244,3.723,44.83,8.52,45.6324369281,134.49
2021-08-28 13:00:00,46.20152,8.55711,46.9872810648,2.80152,0.8171100000000001,2.91825,43.4,7.74,44.0847774181,134.65,46.61152,25.627110000000002,53.1919407774,2.80152,0.8171100000000001,2.91825,43.81,24.81,50.3473157179,0.0,47.32152,9.61711,48.2888709732,2.80152,0.8171100000000001,2.91825,44.52,8.8,45.3813882555,134.7,47.38152,9.58711,48.3417119645,2.80152,0.8171100000000001,2.91825,44.58,8.77,45.4344505854,134.49
2021-08-28 13:30:00,45.79824,8.68657,46.6147539462,2.38824,0.69657,2.48775,43.41,7.99,44.1391912024,134.94,46.22824,25.82657,52.9533935783,2.38824,0.69657,2.48775,43.84,25.13,50.5317969204,0.0,46.92824,9.76657,47.9337626216,2.38824,0.69657,2.48775,44.54,9.07,45.4541142252,134.99,46.98824,9.73657,47.9864094683,2.38824,0.69657,2.48775,44.6,9.04,45.5069401301,134.78
2021-08-28 14:00:00,45.70616,8.528880000000001,46.4951057209,2.39616,0.6988800000000001,2.496,43.31,7.83,44.0121006088,135.2,46.11616,25.71888,52.8030397004,2.39616,0.6988800000000001,2.496,43.72,25.02,50.3729967344,0.0,46.83616,9.60888,47.8116770089,2.39616,0.6988800000000001,2.496,44.44,8.91,45.3244051257,135.25,46.89616,9.56888,47.8624413,2.39616,0.6988800000000001,2.496,44.5,8.87,45.3753997228,135.07
2021-08-28 14:30:00,45.3048,8.7439,46.140878733,2.5848,0.7539,2.6925,42.72,7.99,43.4607696664,135.37,45.7048,25.9739,52.5696892158,2.5848,0.7539,2.6925,43.12,25.22,49.9538066618,0.0,46.4148,9.8239,47.4430465954,2.5848,0.7539,2.6925,43.83,9.07,44.7586170474,135.43,46.4748,9.7939,47.4955525523,2.5848,0.7539,2.6925,43.89,9.04,44.8113121879,135.24
2021-08-28 15:00:00,44.8296,8.4778,45.6241835982,2.2896,0.6678000000000001,2.385,42.54,7.8100000000000005,43.2509849599,135.58,45.2096,25.7278,52.0175703489,2.2896,0.6678000000000001,2.385,42.92,25.06,49.7004024129,0.0,45.9396,9.5578,46.9233245732,2.2896,0.6678000000000001,2.385,43.65,8.89,44.5460952273,135.62,45.9896,9.5178,46.9641546821,2.2896,0.6678000000000001,2.385,43.7,8.85,44.5871337944,135.44
2021-08-28 15:30:00,43.976,8.73175,44.8344960278,1.9260000000000002,0.5617500000000001,2.00625,42.05,8.17,42.8363327095,135.67,44.376,26.03175,51.4478511122,1.9260000000000002,0.5617500000000001,2.00625,42.45,25.47,49.5047815872,0.0,45.086,9.83175,46.1455382899,1.9260000000000002,0.5617500000000001,2.00625,43.16,9.27,44.1442918167,135.75,45.146,9.80175,46.1977880321,1.9260000000000002,0.5617500000000001,2.00625,43.22,9.24,44.196674083,135.54
2021-08-28 16:00:00,44.2736,8.87605,45.1545780687,2.0436,0.5960500000000001,2.12875,42.23,8.28,43.0340713854,135.87,44.6636,26.20605,51.7841116711,2.0436,0.5960500000000001,2.12875,42.62,25.61,49.7225954673,0.0,45.3936,9.96605,46.4747358633,2.0436,0.5960500000000001,2.12875,43.35,9.37,44.351092433,135.94,45.4436,9.92605,46.5150217625,2.0436,0.5960500000000001,2.12875,43.4,9.33,44.3915408608,135.72
2021-08-28 16:30:00,44.76224,8.64982,45.5903226118,1.30224,0.37982000000000005,1.3565,43.46,8.27,44.2398519437,135.97,45.18224,25.94982,52.1040110687,1.30224,0.37982000000000005,1.3565,43.88,25.57,50.7866055176,0.0,45.90224,9.74982,46.9262679855,1.30224,0.37982000000000005,1.3565,44.6,9.37,45.5736426018,135.94,45.98224,9.71982,46.9983116319,1.30224,0.37982000000000005,1.3565,44.68,9.34,45.6457884147,135.72
2021-08-28 17:00:00,45.63608,8.933440000000001,46.5022380967,1.96608,0.5734400000000001,2.048,43.67,8.36,44.4630014731,135.78,46.06608,26.21344,53.0021524393,1.96608,0.5734400000000001,2.048,44.1,25.64,51.0119554614,0.0,46.79608,10.03344,47.8596178589,1.96608,0.5734400000000001,2.048,44.83,9.46,45.8172511179,135.79,46.85608,10.00344,47.9120135749,1.96608,0.5734400000000001,2.048,44.89,9.43,45.8697830821,135.58
2021-08-28 17:30:00,46.68736,8.80548,47.5104837041,1.04736,0.30548000000000003,1.091,45.64,8.5,46.424773559,135.69,47.15736,25.93548,53.8188231477,1.04736,0.30548000000000003,1.091,46.11,25.63,52.7544216156,0.0,47.89736,9.88548,48.9068482914,1.04736,0.30548000000000003,1.091,46.85,9.58,47.8194406074,135.79,47.96736,9.85548,48.9693589033,1.04736,0.30548000000000003,1.091,46.92,9.55,47.8820310764,135.58
2021-08-28 18:00:00,47.39176,8.49593,48.1472713917,0.67176,0.19593000000000002,0.6997500000000001,46.72,8.3,47.4515373829,135.04,47.88176,25.70593,54.3457245592,0.67176,0.19593000000000002,0.6997500000000001,47.21,25.51,53.6613846262,0.0,48.64176,9.60593,49.5811930782,0.67176,0.19593000000000002,0.6997500000000001,47.97,9.41,48.8842408144,135.1,48.71176,9.56593,49.64214519,0.67176,0.19593000000000002,0.6997500000000001,48.04,9.37,48.9452602404,134.9
2021-08-28 18:30:00,46.98056,8.92058,47.8199724535,0.55056,0.16058,0.5735,46.43,8.76,47.2491534316,135.39,47.47056,26.21058,54.2259031336,0.55056,0.16058,0.5735,46.92,26.05,53.6664597304,0.0,48.25056,10.04058,49.284173799,0.55056,0.16058,0.5735,47.7,9.88,48.7124665768,135.44,48.32056,10.00058,49.3445855089,0.55056,0.16058,0.5735,47.77,9.84,48.7729279416,135.24
2021-08-28 19:00:00,46.4912,9.31285,47.4147746231,0.4212,0.12285000000000001,0.43875000000000003,46.07,9.19,46.9776649058,135.69,46.9912,26.52285,53.9595630965,0.4212,0.12285000000000001,0.43875000000000003,46.57,26.4,53.5324658502,0.0,47.7612,10.44285,48.8895217972,0.4212,0.12285000000000001,0.43875000000000003,47.34,10.32,48.4518111117,135.74,47.8512,10.42285,48.9731880069,0.4212,0.12285000000000001,0.43875000000000003,47.43,10.3,48.5355014397,135.54
2021-08-28 19:30:00,45.892,9.6435,46.8942721049,0.252,0.07350000000000001,0.2625,45.64,9.57,46.6325476465,135.39,46.392,26.8535,53.6034339035,0.252,0.07350000000000001,0.2625,46.14,26.78,53.3485519953,0.0,47.172,10.7835,48.3888567363,0.252,0.07350000000000001,0.2625,46.92,10.71,48.1268168488,135.45,47.232,10.7535,48.4406811084,0.252,0.07350000000000001,0.2625,46.98,10.68,48.1786550248,135.22
2021-08-28 20:00:00,45.59616,9.69263,46.6149856062,0.14616,0.04263,0.15225000000000002,45.45,9.65,46.4631574476,135.3,46.09616,26.90263,53.3723474063,0.14616,0.04263,0.15225000000000002,45.95,26.86,53.2246380918,0.0,46.87616,10.84263,48.1137922187,0.14616,0.04263,0.15225000000000002,46.73,10.8,47.96178583,135.34,46.95616,10.81263,48.1849969333,0.14616,0.04263,0.15225000000000002,46.81,10.77,48.0329990736,135.22
2021-08-28 20:30:00,46.58128,9.54829,47.5498211181,0.13128,0.038290000000000005,0.13675,46.45,9.51,47.4135276055,135.21,47.09128,26.78829,54.1774965568,0.13128,0.038290000000000005,0.13675,46.96,26.75,54.0444641013,0.0,47.88128,10.69829,49.0619035848,0.13128,0.038290000000000005,0.13675,47.75,10.66,48.9254340809,135.34,47.96128,10.658290000000001,49.1312886556,0.13128,0.038290000000000005,0.13675,47.83,10.62,48.994829319,135.02
2021-08-28 21:00:00,47.09088,9.63109,48.0656725092,0.14088,0.04109,0.14675000000000002,46.95,9.59,47.9194177761,135.37,47.61088,26.87109,54.6703884398,0.14088,0.04109,0.14675000000000002,47.47,26.83,54.5275141557,0.0,48.40088,10.78109,49.5870657164,0.14088,0.04109,0.14675000000000002,48.26,10.74,49.4406229734,135.34,48.48088,10.75109,49.6586514292,0.14088,0.04109,0.14675000000000002,48.34,10.71,49.5122176841,135.2
2021-08-28 21:30:00,45.53256,10.08033,46.6350412572,0.17256000000000002,0.05033000000000001,0.17975000000000002,45.36,10.03,46.455683183,135.37,46.03256,27.21033,53.473345125,0.17256000000000002,0.05033000000000001,0.17975000000000002,45.86,27.16,53.2992044969,0.0,46.81256,11.23033,48.1407944021,0.17256000000000002,0.05033000000000001,0.17975000000000002,46.64,11.18,47.9612551963,135.49,46.88256,11.21033,48.2042107171,0.17256000000000002,0.05033000000000001,0.17975000000000002,46.71,11.16,48.0246780312,135.28
2021-08-28 22:00:00,44.02504,10.44522,45.2471741421,0.15504,0.04522,0.1615,43.87,10.4,45.0858836001,134.87,44.50504,27.59522,52.36596941,0.15504,0.04522,0.1615,44.35,27.55,52.2103916859,0.0,45.27504,11.60522,46.7387460064,0.15504,0.04522,0.1615,45.12,11.56,46.5773335433,134.91,45.35504,11.58522,46.811291115,0.15504,0.04522,0.1615,45.2,11.54,46.6498831724,134.67
2021-08-28 22:30:00,42.20984,10.74662,43.5564052035,0.15984,0.04662,0.1665,42.05,10.7,43.3900046094,135.04,42.62984,27.93662,50.9682057311,0.15984,0.04662,0.1665,42.47,27.89,50.8089854258,0.0,43.39984,11.90662,45.0034855522,0.15984,0.04662,0.1665,43.24,11.86,44.8370070366,135.09,43.45984,11.87662,45.0534326711,0.15984,0.04662,0.1665,43.3,11.83,44.8869569029,134.89
2021-08-28 23:00:00,40.13008,11.11419,41.6407077289,0.22008000000000003,0.06419000000000001,0.22925,39.91,11.05,41.4114790849,135.13,40.52008,28.49419,49.5358026781,0.22008000000000003,0.06419000000000001,0.22925,40.3,28.43,49.3189101664,0.0,41.29008,12.30419,43.0843799765,0.22008000000000003,0.06419000000000001,0.22925,41.07,12.24,42.8551338815,135.09,41.36008,12.28419,43.1457708421,0.22008000000000003,0.06419000000000001,0.22925,41.14,12.22,42.9165236244,134.89
2021-08-28 23:30:00,37.84968,11.98699,39.7024710234,0.22968000000000002,0.06699000000000001,0.23925000000000002,37.62,11.92,39.4632842019,135.81,38.21968,29.43699,48.2418938223,0.22968000000000002,0.06699000000000001,0.23925000000000002,37.99,29.37,48.019131604,0.0,38.97968,13.18699,41.1498743396,0.22968000000000002,0.06699000000000001,0.23925000000000002,38.75,13.12,40.9108408616,135.85,39.04968,13.16699,41.2097941485,0.22968000000000002,0.06699000000000001,0.23925000000000002,38.82,13.1,40.9707505423,135.64
2021-08-29 00:00:00,35.78136,12.31748,37.8421198798,0.23136,0.06748000000000001,0.241,35.55,12.25,37.6013962507,136.04,36.10136,29.92748,46.8930938732,0.23136,0.06748000000000001,0.241,35.87,29.86,46.6720098132,0.0,36.87136,13.53748,39.2779906945,0.23136,0.06748000000000001,0.241,36.64,13.47,39.0375524335,136.08,36.93136,13.51748,39.3274410177,0.23136,0.06748000000000001,0.241,36.7,13.45,39.0869863254,135.86
2021-08-29 00:30:00,33.79232,12.65776,36.0851739527,0.23232000000000003,0.06776,0.242,33.56,12.59,35.8438516346,136.56,34.07232,30.39776,45.6612177148,0.23232000000000003,0.06776,0.242,33.84,30.33,45.442870728,0.0,34.85232,13.87776,37.5136832636,0.23232000000000003,0.06776,0.242,34.62,13.81,37.2727849778,136.58,34.90232,13.86776,37.5564469672,0.23232000000000003,0.06776,0.242,34.67,13.8,37.3155316189,136.39
2021-08-29 01:00:00,32.47728,13.53629,35.1852932795,0.22728,0.06629,0.23675000000000002,32.25,13.47,34.9500128755,137.11,32.74728,31.42629,45.3871793634,0.22728,0.06629,0.23675000000000002,32.52,31.36,45.1774279923,0.0,33.50728,14.78629,36.624748258,0.22728,0.06629,0.23675000000000002,33.28,14.72,36.3900645781,137.14,33.56728,14.77629,36.6756190508,0.22728,0.06629,0.23675000000000002,33.34,14.71,36.4409069591,136.95
2021-08-29 01:30:00,31.72808,13.58194,34.5128983809,0.17808000000000002,0.05194000000000001,0.1855,31.55,13.53,34.3287547109,137.73,31.98808,31.56194,44.9376603602,0.17808000000000002,0.05194000000000001,0.1855,31.81,31.51,44.7745039057,0.0,32.75808,14.83194,35.9593972342,0.17808000000000002,0.05194000000000001,0.1855,32.58,14.78,35.7757571548,137.79,32.81808,14.82194,36.0099469626,0.17808000000000002,0.05194000000000001,0.1855,32.64,14.77,35.826282252,137.59
2021-08-29 02:00:00,31.68752,23.62886,39.5274834596,0.16752,0.04886,0.17450000000000002,31.52,23.58,39.3640292653,138.05,31.68752,28.32886,42.5043907455,0.16752,0.04886,0.17450000000000002,31.52,28.28,42.3470046166,0.0,32.47752,11.48886,34.4497200199,0.16752,0.04886,0.17450000000000002,32.31,11.44,34.2754970788,138.06,32.51752,11.26886,34.4147688159,0.16752,0.04886,0.17450000000000002,32.35,11.22,34.2404862699,137.86
2021-08-29 02:30:00,31.02136,27.64998,41.5553386492,0.17136,0.049980000000000004,0.17850000000000002,30.85,27.6,41.3942326901,136.65,30.94136,27.56998,41.4423883946,0.17136,0.049980000000000004,0.17850000000000002,30.77,27.52,41.2812705715,0.0,31.72136,10.16998,33.3117572855,0.17136,0.049980000000000004,0.17850000000000002,31.55,10.12,33.1333200872,136.66,31.77136,10.13998,33.3502400389,0.17136,0.049980000000000004,0.17850000000000002,31.6,10.09,33.1717967557,136.44
2021-08-29 03:00:00,30.34848,27.73914,41.1155703627,0.16848000000000002,0.04914,0.17550000000000002,30.18,27.69,40.9581310609,136.13,30.26848,27.66914,41.0092939448,0.16848000000000002,0.04914,0.17550000000000002,30.1,27.62,40.8518591988,0.0,31.05848,10.18914,32.6871190815,0.16848000000000002,0.04914,0.17550000000000002,30.89,10.14,32.5117163496,136.16,31.09848,10.16914,32.7189068682,0.16848000000000002,0.04914,0.17550000000000002,30.93,10.12,32.5434985827,135.96
2021-08-29 03:30:00,29.61864,28.11752,40.8394266169,0.12864,0.037520000000000005,0.134,29.49,28.08,40.7203450378,136.43,29.53864,28.03752,40.726327858,0.12864,0.037520000000000005,0.134,29.41,28.0,40.607241965,0.0,30.32864,10.58752,32.1235425195,0.12864,0.037520000000000005,0.134,30.2,10.55,31.9897249129,136.45,30.38864,10.55752,32.1703383507,0.12864,0.037520000000000005,0.134,30.26,10.52,32.0365104217,136.25
2021-08-29 04:00:00,29.41528,28.15654,40.7191532605,0.12528,0.03654,0.1305,29.29,28.12,40.6034296581,136.43,29.34528,28.08654,40.6201820214,0.12528,0.03654,0.1305,29.22,28.05,40.5044553105,0.0,30.13528,10.65654,31.9639945165,0.12528,0.03654,0.1305,30.01,10.62,31.833700696,136.45,30.17528,10.61654,31.9884110992,0.12528,0.03654,0.1305,30.05,10.58,31.858105719,136.25
2021-08-29 04:30:00,29.70768,27.96724,40.8008917084,0.12768000000000002,0.03724,0.133,29.58,27.93,40.6824446168,136.32,29.62768,27.87724,40.6809529411,0.12768000000000002,0.03724,0.133,29.5,27.84,40.5624900616,0.0,30.40768,10.45724,32.1555729447,0.12768000000000002,0.03724,0.133,30.28,10.42,32.0227231821,136.35,30.45768,10.42724,32.1931297795,0.12768000000000002,0.03724,0.133,30.33,10.39,32.060271365,136.25
2021-08-29 05:00:00,29.55928,27.79354,40.5737834057,0.14928000000000002,0.04354,0.1555,29.41,27.75,40.4352643122,136.23,29.48928,27.72354,40.4748354543,0.14928000000000002,0.04354,0.1555,29.34,27.68,40.3363111848,0.0,30.26928,10.30354,31.9748690107,0.14928000000000002,0.04354,0.1555,30.12,10.26,31.8195223094,136.24,30.30928,10.27354,32.003094823,0.14928000000000002,0.04354,0.1555,30.16,10.23,31.8477393232,136.04
2021-08-29 05:30:00,30.0416,27.79005,40.9241323618,0.1716,0.050050000000000004,0.17875000000000002,29.87,27.74,40.7642551753,136.23,29.9616,27.70005,40.804291987,0.1716,0.050050000000000004,0.17875000000000002,29.79,27.65,40.6443919871,0.0,30.7316,10.30005,32.4117612691,0.1716,0.050050000000000004,0.17875000000000002,30.56,10.25,32.2331521884,136.24,30.7816,10.27005,32.4496660316,0.1716,0.050050000000000004,0.17875000000000002,30.61,10.22,32.2710473955,136.04
2021-08-29 06:00:00,30.1116,27.87005,41.0298445228,0.1716,0.050050000000000004,0.17875000000000002,29.94,27.82,40.8699889895,136.02,30.0316,27.78005,40.9100009357,0.1716,0.050050000000000004,0.17875000000000002,29.86,27.73,40.7501226992,0.0,30.8116,10.39005,32.5162702898,0.1716,0.050050000000000004,0.17875000000000002,30.64,10.34,32.3376746226,136.07,30.8516,10.36005,32.5446133571,0.1716,0.050050000000000004,0.17875000000000002,30.68,10.31,32.3660084039,135.9
2021-08-29 06:30:00,30.56352,27.72061,41.2621009349,0.17352,0.05061,0.18075000000000002,30.39,27.67,41.0996472004,136.02,30.49352,27.64061,41.1565071788,0.17352,0.05061,0.18075000000000002,30.32,27.59,40.9940300532,0.0,31.27352,10.24061,32.9074937721,0.17352,0.05061,0.18075000000000002,31.1,10.19,32.7268406663,136.07,31.33352,10.21061,32.9552125188,0.17352,0.05061,0.18075000000000002,31.16,10.16,32.774551103,135.9
2021-08-29 07:00:00,31.49056,27.45308,41.7771106062,0.25056,0.07308,0.261,31.24,27.38,41.5403659108,136.02,31.41056,27.38308,41.670809325,0.25056,0.07308,0.261,31.16,27.31,41.4340644881,0.0,32.21056,9.90308,33.6985336328,0.25056,0.07308,0.261,31.96,9.83,33.4375612149,136.07,32.25056,9.88308,33.7309040881,0.25056,0.07308,0.261,32.0,9.81,33.4699282939,135.9
2021-08-29 07:30:00,33.19264,27.32202,42.9912098812,0.45264000000000004,0.13202,0.47150000000000003,32.74,27.19,42.5582389203,136.39,33.12264,27.24202,42.8863257257,0.45264000000000004,0.13202,0.47150000000000003,32.67,27.11,42.4532802031,0.0,33.91264,9.83202,35.3091456856,0.45264000000000004,0.13202,0.47150000000000003,33.46,9.7,34.837646304,136.42,33.97264,9.79202,35.3556773977,0.45264000000000004,0.13202,0.47150000000000003,33.52,9.66,34.8841797954,136.22
2021-08-29 08:00:00,35.15112,26.86241,44.2401436284,0.5911200000000001,0.17241,0.61575,34.56,26.69,43.6663451642,136.11,35.07112,26.78241,44.1280063391,0.5911200000000001,0.17241,0.61575,34.48,26.61,43.5541329841,0.0,35.86112,9.47241,37.0910565887,0.5911200000000001,0.17241,0.61575,35.27,9.3,36.4755109628,136.12,35.91112,9.44241,37.1317606136,0.5911200000000001,0.17241,0.61575,35.32,9.27,36.5162333764,135.93
2021-08-29 08:30:00,38.23024,25.75007,46.0935717369,0.7202400000000001,0.21007,0.7502500000000001,37.51,25.54,45.379419344,135.74,38.14024,25.67007,45.9742362749,0.7202400000000001,0.21007,0.7502500000000001,37.42,25.46,45.2600044189,0.0,38.95024,8.52007,39.8712025008,0.7202400000000001,0.21007,0.7502500000000001,38.23,8.31,39.1227427464,135.8,39.00024,8.47007,39.9094074857,0.7202400000000001,0.21007,0.7502500000000001,38.28,8.26,39.1610265443,135.6
2021-08-29 09:00:00,40.14296,25.25753,47.4278405503,1.12296,0.32753000000000004,1.16975,39.02,24.93,46.3040527384,135.13,40.06296,25.17753,47.3175314325,1.12296,0.32753000000000004,1.16975,38.94,24.85,46.1935720637,0.0,40.85296,8.14753,41.6574913534,1.12296,0.32753000000000004,1.16975,39.73,7.82,40.4922869199,135.21,40.91296,8.10753,41.7085403564,1.12296,0.32753000000000004,1.16975,39.79,7.78,40.5434643315,134.99
2021-08-29 09:30:00,42.52112,23.97991,48.8168181026,1.61112,0.46991000000000005,1.67825,40.91,23.51,47.1841943875,134.65,42.42112,23.88991,48.6855134703,1.61112,0.46991000000000005,1.67825,40.81,23.42,47.0526566731,0.0,43.20112,7.02991,43.7693546201,1.61112,0.46991000000000005,1.67825,41.59,6.5600000000000005,42.1041767524,134.71,43.26112,6.98991,43.8221786937,1.61112,0.46991000000000005,1.67825,41.65,6.52,42.1572401848,134.47
2021-08-29 10:00:00,44.17672,23.24571,49.9193912559,1.59672,0.46571,1.6632500000000001,42.58,22.78,48.2906284904,133.94,44.05672,23.16571,49.775944963,1.59672,0.46571,1.6632500000000001,42.46,22.7,48.1470829854,0.0,44.84672,6.32571,45.2906491647,1.59672,0.46571,1.6632500000000001,43.25,5.86,43.6451841559,134.0,44.90672,6.27571,45.3431145508,1.59672,0.46571,1.6632500000000001,43.31,5.8100000000000005,43.6979656277,133.79
2021-08-29 10:30:00,45.03152,23.37211,50.7355232491,1.4815200000000002,0.43211000000000005,1.54325,43.55,22.94,49.2224146096,133.84,44.91152,23.28211,50.5875604745,1.4815200000000002,0.43211000000000005,1.54325,43.43,22.85,49.0743048856,0.0,45.67152,6.46211,46.126419813,1.4815200000000002,0.43211000000000005,1.54325,44.19,6.03,44.5995179346,133.88,45.74152,6.41211,46.1887627737,1.4815200000000002,0.43211000000000005,1.54325,44.26,5.98,44.6621540009,133.65
2021-08-29 11:00:00,45.69152,22.90336,51.1104578262,1.45152,0.42336,1.512,44.24,22.48,49.6238652263,133.84,45.57152,22.82336,50.9673346056,1.45152,0.42336,1.512,44.12,22.4,49.4806467217,0.0,46.34152,6.08336,46.7391029525,1.45152,0.42336,1.512,44.89,5.66,45.2454163424,133.88,46.39152,6.03336,46.7822034624,1.45152,0.42336,1.512,44.94,5.61,45.288803252,133.65
2021-08-29 11:30:00,46.93744,22.40842,52.0121193632,1.29744,0.37842000000000003,1.3515000000000001,45.64,22.03,50.678698681,133.43,46.80744,22.49842,51.9337591731,1.29744,0.37842000000000003,1.3515000000000001,45.51,22.12,50.6009337859,0.0,47.55744,5.86842,47.9181432513,1.29744,0.37842000000000003,1.3515000000000001,46.26,5.49,46.5846294393,133.44,47.63744,5.80842,47.9902430985,1.29744,0.37842000000000003,1.3515000000000001,46.34,5.43,46.6570519857,133.22
2021-08-29 12:00:00,47.77336,8.78473,48.5743286815,1.35336,0.39473,1.40975,46.42,8.39,47.1721157041,133.27,48.25336,25.49473,54.5744263283,1.35336,0.39473,1.40975,46.9,25.1,53.1941726132,0.0,49.02336,9.68473,49.9708296996,1.35336,0.39473,1.40975,47.67,9.29,48.5667890641,133.31,49.08336,9.47473,49.989466265,1.35336,0.39473,1.40975,47.73,9.08,48.5859990121,133.1
2021-08-29 12:30:00,48.27648,8.52564,49.0235153635,2.07648,0.6056400000000001,2.163,46.2,7.92,46.8739415881,135.43,48.77648,25.78564,55.1728577418,2.07648,0.6056400000000001,2.163,46.7,25.18,53.0558422796,0.0,49.53648,9.61564,50.4611076315,2.07648,0.6056400000000001,2.163,47.46,9.01,48.3076774437,135.48,49.60648,9.58564,50.5241264368,2.07648,0.6056400000000001,2.163,47.53,8.98,48.3708724337,135.27
2021-08-29 13:00:00,48.53808,8.51819,49.2798617182,2.42808,0.7081900000000001,2.52925,46.11,7.8100000000000005,46.7667424566,135.6,49.01808,25.83819,55.4110478999,2.42808,0.7081900000000001,2.52925,46.59,25.13,52.9352906859,0.0,49.76808,9.61819,50.6889669037,2.42808,0.7081900000000001,2.52925,47.34,8.91,48.1711915983,135.65,49.83808,9.57819,50.750132431,2.42808,0.7081900000000001,2.52925,47.41,8.87,48.2326134477,135.46
