Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-08-29 13:30:00,48.580799999999996,8.4294,49.3066822348,1.7808000000000002,0.5194,1.855,46.8,7.91,47.4637556458,135.88,49.0708,25.7194,55.4024453341,1.7808000000000002,0.5194,1.855,47.29,25.2,53.5852974238,0.0,49.8208,9.5194,50.7220966542,1.7808000000000002,0.5194,1.855,48.04,9.0,48.8757772317,135.83,49.8908,9.4894,50.785240346,1.7808000000000002,0.5194,1.855,48.11,8.97,48.939074368,135.64
2021-08-29 14:00:00,47.4696,8.81405,48.2809527823,1.8996,0.55405,1.9787500000000002,45.57,8.26,46.3125522942,135.88,47.9396,26.11405,54.5907396503,1.8996,0.55405,1.9787500000000002,46.04,25.56,52.6592366067,0.0,48.6896,9.92405,49.6906823918,1.8996,0.55405,1.9787500000000002,46.79,9.37,47.7189794526,135.83,48.7496,9.88405,49.7415112814,1.8996,0.55405,1.9787500000000002,46.85,9.33,47.7699842998,135.64
2021-08-29 14:30:00,46.66856,9.09958,47.5474168452,1.67856,0.48958,1.7485,44.99,8.61,45.8064646093,135.88,47.12856,26.36958,54.0042212892,1.67856,0.48958,1.7485,45.45,25.88,52.3017867764,0.0,47.85856,10.19958,48.9333546515,1.67856,0.48958,1.7485,46.18,9.71,47.1897923284,135.83,47.93856,10.16958,49.0053659536,1.67856,0.48958,1.7485,46.26,9.68,47.2619297109,135.64
2021-08-29 15:00:00,45.9384,9.2762,46.8656001882,1.8384,0.5362,1.915,44.1,8.74,44.9577312595,135.7,46.3784,26.5362,53.4333781171,1.8384,0.5362,1.915,44.54,26.0,51.5733613409,0.0,47.1184,10.3862,48.2495261013,1.8384,0.5362,1.915,45.28,9.85,46.3389781933,135.74,47.1784,10.3662,48.3038252005,1.8384,0.5362,1.915,45.34,9.83,46.3933669828,135.54
2021-08-29 15:30:00,45.76896,9.30928,46.7061065986,1.36896,0.39928,1.426,44.4,8.91,45.2851863196,135.59,46.21896,26.56928,53.3115269262,1.36896,0.39928,1.426,44.85,26.17,51.9267888474,0.0,46.96896,10.40928,48.1085887717,1.36896,0.39928,1.426,45.6,10.01,46.6857590706,135.63,47.03896,10.37928,48.1704599438,1.36896,0.39928,1.426,45.67,9.98,46.7477197305,135.41
2021-08-29 16:00:00,45.7612,9.19035,46.674939299,0.9612,0.28035000000000004,1.00125,44.8,8.91,45.6774353483,135.7,46.2212,26.48035,53.2692056029,0.9612,0.28035000000000004,1.00125,45.26,26.2,52.2963440405,0.0,46.9712,10.31035,48.089468146,0.9612,0.28035000000000004,1.00125,46.01,10.03,47.090561687,135.75,47.0312,10.27035,48.1395249516,0.9612,0.28035000000000004,1.00125,46.07,9.99,47.1406936733,135.55
2021-08-29 16:30:00,46.69832,9.12451,47.5814015511,0.8383200000000001,0.24451000000000003,0.8732500000000001,45.86,8.88,46.711818633,135.7,47.16832,26.37451,54.0413285307,0.8383200000000001,0.24451000000000003,0.8732500000000001,46.33,26.13,53.1906551943,0.0,47.91832,10.23451,48.9990876095,0.8383200000000001,0.24451000000000003,0.8732500000000001,47.08,9.99,48.1282297618,135.75,47.98832,10.21451,49.0633781039,0.8383200000000001,0.24451000000000003,0.8732500000000001,47.15,9.97,48.1925658167,135.55
2021-08-29 17:00:00,47.22008,9.08794,48.086657283,0.8500800000000001,0.24794000000000002,0.8855000000000001,46.37,8.84,47.2051109521,135.55,47.71008,26.34794,54.5019786416,0.8500800000000001,0.24794000000000002,0.8855000000000001,46.86,26.1,53.6383221214,0.0,48.46008,10.19794,49.5214835587,0.8500800000000001,0.24794000000000002,0.8855000000000001,47.61,9.95,48.6386122335,135.58,48.53008,10.15794,49.5817749768,0.8500800000000001,0.24794000000000002,0.8855000000000001,47.68,9.91,48.6989784287,135.4
2021-08-29 17:30:00,47.45744,9.20842,48.3425652014,0.81744,0.23842000000000002,0.8515,46.64,8.97,47.4947418142,135.55,47.95744,26.42842,54.7574418235,0.81744,0.23842000000000002,0.8515,47.14,26.19,53.9267623727,0.0,48.71744,10.31842,49.7981802022,0.81744,0.23842000000000002,0.8515,47.9,10.08,48.9491205233,135.58,48.78744,10.28842,49.860464176,0.81744,0.23842000000000002,0.8515,47.97,10.05,49.0114619247,135.4
2021-08-29 18:00:00,47.40192,9.33306,48.3119863869,0.6619200000000001,0.19306,0.6895,46.74,9.14,47.6252790018,135.39,47.91192,26.59306,54.7972893331,0.6619200000000001,0.19306,0.6895,47.25,26.4,54.1250635104,0.0,48.69192,10.45306,49.8013005518,0.6619200000000001,0.19306,0.6895,48.03,10.26,49.1136284548,135.44,48.76192,10.42306,49.8634637972,0.6619200000000001,0.19306,0.6895,48.1,10.23,49.175836546,135.25
2021-08-29 18:30:00,46.74544,9.49617,47.7002453396,0.53544,0.15617,0.5577500000000001,46.21,9.34,47.1444556655,135.52,47.24544,26.79617,54.3154336028,0.53544,0.15617,0.5577500000000001,46.71,26.64,53.772797026,0.0,48.02544,10.62617,49.186973642,0.53544,0.15617,0.5577500000000001,47.49,10.47,48.6304534217,135.56,48.10544,10.60617,49.2607774975,0.53544,0.15617,0.5577500000000001,47.57,10.45,48.7042852324,135.38
2021-08-29 19:00:00,46.00272,9.81871,47.038891499100004,0.37272000000000005,0.10871000000000001,0.38825000000000004,45.63,9.71,46.6516987901,135.61,46.50272,27.10871,53.8273640936,0.37272000000000005,0.10871000000000001,0.38825000000000004,46.13,27.0,53.450695973,0.0,47.30272,10.95871,48.5555418491,0.37272000000000005,0.10871000000000001,0.38825000000000004,46.93,10.85,48.1679084038,135.68,47.37272,10.92871,48.6169857402,0.37272000000000005,0.10871000000000001,0.38825000000000004,47.0,10.82,48.2293727929,135.46
2021-08-29 19:30:00,45.46608,10.07469,46.568914623,0.25608000000000003,0.07469,0.26675000000000004,45.21,10.0,46.3027439792,135.61,45.97608,27.38469,53.513747566,0.25608000000000003,0.07469,0.26675000000000004,45.72,27.31,53.2555583953,0.0,46.76608,11.22469,48.0942814081,0.25608000000000003,0.07469,0.26675000000000004,46.51,11.15,47.8278433551,135.68,46.84608,11.19469,48.1650941613,0.25608000000000003,0.07469,0.26675000000000004,46.59,11.12,47.8986690838,135.46
2021-08-29 20:00:00,45.06376,10.32068,46.2304975206,0.17376000000000003,0.05068,0.181,44.89,10.27,46.0498099888,135.61,45.56376,27.66068,53.3026213558,0.17376000000000003,0.05068,0.181,45.39,27.61,53.1278100433,0.0,46.36376,11.47068,47.7616450826,0.17376000000000003,0.05068,0.181,46.19,11.42,47.580799699,135.68,46.44376,11.45068,47.8345159419,0.17376000000000003,0.05068,0.181,46.27,11.4,47.6536766682,135.46
2021-08-29 20:30:00,46.48704,10.04872,47.5607155287,0.16704000000000002,0.048720000000000006,0.17400000000000002,46.32,10.0,47.3871543775,135.83,47.01704,27.35872,54.3976250437,0.16704000000000002,0.048720000000000006,0.17400000000000002,46.85,27.31,54.2287617413,0.0,47.82704,11.19872,49.120638074,0.16704000000000002,0.048720000000000006,0.17400000000000002,47.66,11.15,48.946890606,135.86,47.90704,11.15872,49.1894451443,0.16704000000000002,0.048720000000000006,0.17400000000000002,47.74,11.11,49.0157087065,135.67
2021-08-29 21:00:00,46.56776,10.05893,47.6417710015,0.16776000000000002,0.04893,0.17475000000000002,46.4,10.01,47.4674635935,135.72,47.08776,27.38893,54.4739444906,0.16776000000000002,0.04893,0.17475000000000002,46.92,27.34,54.3043460508,0.0,47.88776,11.20893,49.1820868769,0.16776000000000002,0.04893,0.17475000000000002,47.72,11.16,49.0075912487,135.75,47.96776,11.17893,49.2531671607,0.16776000000000002,0.04893,0.17475000000000002,47.8,11.13,49.0786807076,135.54
2021-08-29 21:30:00,44.81824,10.34907,45.9975856601,0.16824,0.04907,0.17525000000000002,44.65,10.3,45.82261996,135.82,45.30824,27.71907,53.1148138805,0.16824,0.04907,0.17525000000000002,45.14,27.67,52.9457127632,0.0,46.11824,11.50907,47.5326282985,0.16824,0.04907,0.17525000000000002,45.95,11.46,47.3575136594,135.86,46.18824,11.48907,47.5957166535,0.16824,0.04907,0.17525000000000002,46.02,11.44,47.4206073348,135.64
2021-08-29 22:00:00,42.95488,10.79809,44.2913136344,0.16488000000000003,0.04809,0.17175,42.79,10.75,44.119684949,135.82,43.41488,28.14809,51.7413449387,0.16488000000000003,0.04809,0.17175,43.25,28.1,51.5768601216,0.0,44.18488,11.95809,45.7744419634,0.16488000000000003,0.04809,0.17175,44.02,11.91,45.6027246993,135.94,44.26488,11.93809,45.8464567253,0.16488000000000003,0.04809,0.17175,44.1,11.89,45.6747424733,135.74
2021-08-29 22:30:00,41.40744,11.39592,42.9469798705,0.15744000000000002,0.04592,0.164,41.25,11.35,42.7829989599,135.74,41.81744,28.92592,50.8468989812,0.15744000000000002,0.04592,0.164,41.66,28.88,50.6913207561,0.0,42.59744,12.57592,44.4150386513,0.15744000000000002,0.04592,0.164,42.44,12.53,44.2510395358,135.78,42.65744,12.55592,44.4669350687,0.15744000000000002,0.04592,0.164,42.5,12.51,44.3029355687,135.57
2021-08-29 23:00:00,39.31936,11.95648,41.0970739202,0.15936,0.04648,0.166,39.16,11.91,40.9310847645,136.4,39.70936,29.44648,49.4361047818,0.15936,0.04648,0.166,39.55,29.4,49.2804474412,0.0,40.47936,13.14648,42.5606452301,0.15936,0.04648,0.166,40.32,13.1,42.3947213695,136.44,40.54936,13.11648,42.6179849829,0.15936,0.04648,0.166,40.39,13.07,42.4520553095,136.24
2021-08-29 23:30:00,37.33152,11.98711,39.2088407335,0.16152000000000002,0.047110000000000006,0.16825,37.17,11.94,39.04065189,136.25,37.70152,29.73711,48.0177084154,0.16152000000000002,0.047110000000000006,0.16825,37.54,29.69,47.8617561316,0.0,38.51152,13.20711,40.713203353,0.16152000000000002,0.047110000000000006,0.16825,38.35,13.16,40.5451365764,136.27,38.58152,13.19711,40.7761866518,0.16152000000000002,0.047110000000000006,0.16825,38.42,13.15,40.6081137213,136.07
2021-08-30 00:00:00,34.9684,12.69495,37.2014886001,0.1884,0.054950000000000006,0.19625,34.78,12.64,37.0056482175,137.17,35.2984,30.64495,46.7449462837,0.1884,0.054950000000000006,0.19625,35.11,30.59,46.5667284657,0.0,36.1384,13.94495,38.7355855134,0.1884,0.054950000000000006,0.19625,35.95,13.89,38.5400389206,137.2,36.1884,13.93495,38.7786426537,0.1884,0.054950000000000006,0.19625,36.0,13.88,38.5830843764,136.99
2021-08-30 00:30:00,33.25152,20.39836,39.0096997297,0.13152,0.038360000000000005,0.137,33.12,20.36,38.8775513632,137.96,33.36152,28.74836,44.0392917677,0.13152,0.038360000000000005,0.137,33.23,28.71,43.9146558679,0.0,34.19152,12.11836,36.2755384385,0.13152,0.038360000000000005,0.137,34.06,12.08,36.1387603551,138.02,34.25152,11.90836,36.2625931257,0.13152,0.038360000000000005,0.137,34.12,11.87,36.12577058,137.8
2021-08-30 01:00:00,32.39008,26.88794,42.0960639472,0.13008,0.03794,0.1355,32.26,26.85,41.9717774225,136.81,32.34008,26.81794,42.0128870735,0.13008,0.03794,0.1355,32.21,26.78,41.8885724273,0.0,33.16008,9.57794,34.5156173384,0.13008,0.03794,0.1355,33.03,9.54,34.3801178008,136.83,33.22008,9.53794,34.5622050027,0.13008,0.03794,0.1355,33.09,9.5,34.4267062032,136.67
2021-08-30 01:30:00,31.70104,27.01822,41.6526127518,0.13104000000000002,0.038220000000000004,0.1365,31.57,26.98,41.5281266132,135.48,31.651040000000002,26.94822,41.569157969,0.13104000000000002,0.038220000000000004,0.1365,31.52,26.91,41.4446438035,0.0,32.47104,9.71822,33.894132805699996,0.13104000000000002,0.038220000000000004,0.1365,32.34,9.68,33.7576361732,135.53,32.54104,9.67822,33.9497750604,0.13104000000000002,0.038220000000000004,0.1365,32.41,9.64,33.8132769781,135.33
2021-08-30 02:00:00,31.71128,26.70829,41.4600775923,0.13128,0.038290000000000005,0.13675,31.58,26.67,41.3350371961,135.48,31.65128,26.63829,41.3690949836,0.13128,0.038290000000000005,0.13675,31.52,26.6,41.2440347202,0.0,32.47128,9.34829,33.7901546425,0.13128,0.038290000000000005,0.13675,32.34,9.31,33.653405474,135.53,32.52128,9.31829,33.8299302595,0.13128,0.038290000000000005,0.13675,32.39,9.28,33.6931818029,135.33
2021-08-30 02:30:00,30.95152,26.88836,40.9997621188,0.13152,0.038360000000000005,0.137,30.82,26.85,40.8753581024,135.61,30.91152,26.81836,40.9236667688,0.13152,0.038360000000000005,0.137,30.78,26.78,40.7992254828,0.0,31.73152,9.51836,33.1283645627,0.13152,0.038360000000000005,0.137,31.6,9.48,32.9913685682,135.66,31.78152,9.48836,33.1676648108,0.13152,0.038360000000000005,0.137,31.65,9.45,33.0306675682,135.46
2021-08-30 03:00:00,30.17888,27.02759,40.5124106819,0.12888000000000002,0.037590000000000005,0.13425,30.05,26.99,40.3913678897,135.71,30.11888,26.94759,40.4143481855,0.12888000000000002,0.037590000000000005,0.13425,29.99,26.91,40.2932773549,0.0,30.93888,9.66759,32.4141418529,0.12888000000000002,0.037590000000000005,0.13425,30.81,9.63,32.2799163568,135.77,30.99888,9.62759,32.4595294245,0.12888000000000002,0.037590000000000005,0.13425,30.87,9.59,32.3252996893,135.56
2021-08-30 03:30:00,30.05912,27.16766,40.5170636282,0.12912,0.037660000000000006,0.1345,29.93,27.13,40.3960616892,135.71,30.01912,27.08766,40.4337592842,0.12912,0.037660000000000006,0.1345,29.89,27.05,40.3127101545,0.0,30.84912,9.76766,32.3585442604,0.12912,0.037660000000000006,0.1345,30.72,9.73,32.2240795059,135.77,30.89912,9.73766,32.3971856656,0.12912,0.037660000000000006,0.1345,30.77,9.7,32.2627168726,135.56
2021-08-30 04:00:00,29.71816,27.12738,40.2375916209,0.12816000000000002,0.037380000000000004,0.1335,29.59,27.09,40.117779101,135.88,29.66816,27.05738,40.1534746971,0.12816000000000002,0.037380000000000004,0.1335,29.54,27.02,40.0336358579,0.0,30.49816,9.75738,32.0209966717,0.12816000000000002,0.037380000000000004,0.1335,30.37,9.72,31.8875414543,135.91,30.55816,9.72738,32.0690359108,0.12816000000000002,0.037380000000000004,0.1335,30.43,9.69,31.9355757737,135.7
2021-08-30 04:30:00,29.9784,27.09745,40.4101010029,0.12840000000000001,0.037450000000000004,0.13375,29.85,27.06,40.2897766189,135.79,29.9384,27.02745,40.3334953613,0.12840000000000001,0.037450000000000004,0.13375,29.81,26.99,40.2131346702,0.0,30.7684,9.74745,32.2754894628,0.12840000000000001,0.037450000000000004,0.13375,30.64,9.71,32.1417749977,135.83,30.8184,9.71745,32.3141240491,0.12840000000000001,0.037450000000000004,0.13375,30.69,9.68,32.1804055288,135.61
2021-08-30 05:00:00,29.90672,27.14696,40.3902133988,0.12672,0.03696,0.132,29.78,27.11,40.2715842748,135.79,29.86672,27.07696,40.3135551198,0.12672,0.03696,0.132,29.74,27.04,40.1948902225,0.0,30.69672,9.80696,32.2252243313,0.12672,0.03696,0.132,30.57,9.77,32.0932672067,135.83,30.75672,9.766960000000001,32.2702546132,0.12672,0.03696,0.132,30.63,9.73,32.1382918028,135.61
2021-08-30 05:30:00,30.66648,27.11689,40.9360320361,0.12648,0.036890000000000006,0.13175,30.54,27.08,40.8168837615,135.69,30.62648,27.04689,40.8597055283,0.12648,0.036890000000000006,0.13175,30.5,27.01,40.7405215971,0.0,31.45648,9.80689,32.9497378664,0.12648,0.036890000000000006,0.13175,31.33,9.77,32.8180102992,135.83,31.50648,9.77689,32.9885716584,0.12648,0.036890000000000006,0.13175,31.38,9.74,32.8568409924,135.61
2021-08-30 06:00:00,31.68744,27.02717,41.6480704471,0.12744,0.03717,0.13275,31.56,26.99,41.5270237315,135.57,31.64744,26.94717,41.5657362447,0.12744,0.03717,0.13275,31.52,26.91,41.4446438035,0.0,32.47744,9.73717,33.9057014168,0.12744,0.03717,0.13275,32.35,9.7,33.7729551565,135.65,32.54744,9.69717,33.9613155894,0.12744,0.03717,0.13275,32.42,9.66,33.8285678089,135.44
2021-08-30 06:30:00,32.58648,26.80689,42.1958295364,0.12648,0.036890000000000006,0.13175,32.46,26.77,42.0747489594,135.44,32.54648,26.73689,42.1204777663,0.12648,0.036890000000000006,0.13175,32.42,26.7,41.9993618999,0.0,33.38648,9.44689,34.6972733433,0.12648,0.036890000000000006,0.13175,33.26,9.41,34.5655276251,135.5,33.43648,9.41689,34.7372424361,0.12648,0.036890000000000006,0.13175,33.31,9.38,34.6054981181,135.29
2021-08-30 07:00:00,33.31032,26.73801,42.7141498483,0.13032000000000002,0.03801,0.13575,33.18,26.7,42.5887590803,135.74,33.25032,26.66801,42.6235444029,0.13032000000000002,0.03801,0.13575,33.12,26.63,42.4981329002,0.0,34.08032,9.31801,35.331197569,0.13032000000000002,0.03801,0.13575,33.95,9.28,35.1954670377,135.81,34.15032,9.28801,35.3908390104,0.13032000000000002,0.03801,0.13575,34.02,9.25,35.2551116861,135.6
2021-08-30 07:30:00,35.0304,26.53095,43.9433752921,0.1404,0.04095,0.14625000000000002,34.89,26.49,43.8067597523,136.06,34.9504,26.45095,43.8313040653,0.1404,0.04095,0.14625000000000002,34.81,26.41,43.6946701555,0.0,35.7604,9.20095,36.925109195,0.1404,0.04095,0.14625000000000002,35.62,9.16,36.7789341879,136.11,35.8204,9.16095,36.9732884805,0.1404,0.04095,0.14625000000000002,35.68,9.12,36.8271204413,135.89
2021-08-30 08:00:00,36.93144,26.09167,45.2184310195,0.21144000000000002,0.06167,0.22025000000000003,36.72,26.03,45.0102132854,135.6,36.86144,26.02167,45.1208717609,0.21144000000000002,0.06167,0.22025000000000003,36.65,25.96,44.9126274003,0.0,37.66144,8.76167,38.6671814859,0.21144000000000002,0.06167,0.22025000000000003,37.45,8.7,38.4472690838,135.62,37.72144,8.71167,38.7143413978,0.21144000000000002,0.06167,0.22025000000000003,37.51,8.65,38.4944489505,135.44
2021-08-30 08:30:00,40.06752,25.21261,47.3400661381,0.31752,0.09261000000000001,0.33075000000000004,39.75,25.12,47.0220894899,135.6,39.96752,25.13261,47.2128238974,0.31752,0.09261000000000001,0.33075000000000004,39.65,25.04,46.8948195433,0.0,40.75752,8.12261,41.5590210395,0.31752,0.09261000000000001,0.33075000000000004,40.44,8.03,41.229534317,135.62,40.80752,8.08261,41.600267703,0.31752,0.09261000000000001,0.33075000000000004,40.49,7.99,41.2708153542,135.44
2021-08-30 09:00:00,42.30608,24.06969,48.6739599957,0.37608,0.10969000000000001,0.39175000000000004,41.93,23.96,48.2929239123,134.51,42.19608,23.98969,48.538792668,0.37608,0.10969000000000001,0.39175000000000004,41.82,23.88,48.1577283517,0.0,42.96608,7.12969,43.553605018,0.37608,0.10969000000000001,0.39175000000000004,42.59,7.02,43.1646672639,134.57,43.03608,7.06969,43.612896011,0.37608,0.10969000000000001,0.39175000000000004,42.66,6.96,43.2240349806,134.35
2021-08-30 09:30:00,45.10272,23.39496,50.809246253,0.46272,0.13496000000000002,0.482,44.64,23.26,50.3364400807,133.9,44.99272,23.30496,50.6701688728,0.46272,0.13496000000000002,0.482,44.53,23.17,50.1973086928,0.0,45.76272,6.49496,46.2213267572,0.46272,0.13496000000000002,0.482,45.3,6.36,45.7442848889,133.97,45.83272,6.44496,46.283644325,0.46272,0.13496000000000002,0.482,45.37,6.31,45.8066916509,133.7
2021-08-30 10:00:00,46.47168,22.73424,51.7345407866,0.63168,0.18424000000000001,0.658,45.84,22.55,51.0862809373,133.9,46.33168,22.65424,51.5736285479,0.63168,0.18424000000000001,0.658,45.7,22.47,50.9253463415,0.0,47.10168,5.95424,47.476533496,0.63168,0.18424000000000001,0.658,46.47,5.77,46.8268491359,133.97,47.16168,5.89424,47.5285821964,0.63168,0.18424000000000001,0.658,46.53,5.71,46.879046492,133.7
2021-08-30 10:30:00,47.70176,9.34593,48.6086855887,0.67176,0.19593000000000002,0.6997500000000001,47.03,9.15,47.911829437,133.3,48.18176,25.92593,54.7141283679,0.67176,0.19593000000000002,0.6997500000000001,47.51,25.73,54.0299268924,0.0,48.94176,10.02593,49.9581339149,0.67176,0.19593000000000002,0.6997500000000001,48.27,9.83,49.2607531408,133.37,49.02176,10.18593,50.0688138811,0.67176,0.19593000000000002,0.6997500000000001,48.35,9.99,49.3712730239,133.17
2021-08-30 11:00:00,47.79744,8.76592,48.5946151749,0.63744,0.18592,0.664,47.16,8.58,47.9341423205,135.19,48.28744,25.905920000000002,54.797751348,0.63744,0.18592,0.664,47.65,25.72,54.1483231504,0.0,49.03744,9.85592,50.0180935342,0.63744,0.18592,0.664,48.4,9.67,49.3565487043,135.25,49.09744,9.83592,50.0729860983,0.63744,0.18592,0.664,48.46,9.65,49.4114774116,135.05
2021-08-30 11:30:00,48.90448,8.70839,49.6737779967,0.71448,0.20839000000000002,0.7442500000000001,48.19,8.5,48.9338952057,135.03,49.42448,25.82839,55.766342477,0.71448,0.20839000000000002,0.7442500000000001,48.71,25.62,55.0367922394,0.0,50.15448,9.78839,51.1007283986,0.71448,0.20839000000000002,0.7442500000000001,49.44,9.58,50.3596068293,135.09,50.23448,9.75839,51.1735200691,0.71448,0.20839000000000002,0.7442500000000001,49.52,9.55,50.4324587939,134.93
2021-08-30 12:00:00,49.50512,8.64441,50.2541812237,0.7351200000000001,0.21441000000000002,0.76575,48.77,8.43,49.4932096353,135.03,50.02512,25.81441,56.292951554,0.7351200000000001,0.21441000000000002,0.76575,49.29,25.6,55.5415529131,0.0,50.77512,9.72441,51.6979396191,0.7351200000000001,0.21441000000000002,0.76575,50.04,9.51,50.9356623595,135.09,50.83512,9.68441,51.7493692953,0.7351200000000001,0.21441000000000002,0.76575,50.1,9.47,50.987164071,134.93
2021-08-30 12:30:00,49.96376,8.56443,50.6924725631,0.80376,0.23443000000000003,0.83725,49.16,8.33,49.8607510974,135.3,50.49376,25.73443,56.6734566297,0.80376,0.23443000000000003,0.83725,49.69,25.5,55.8511065244,0.0,51.22376,9.64443,52.1237816986,0.80376,0.23443000000000003,0.83725,50.42,9.41,51.2905888054,135.33,51.30376,9.61443,52.1968682429,0.80376,0.23443000000000003,0.83725,50.5,9.38,51.3637459693,135.15
2021-08-30 13:00:00,49.85488,8.59559,50.5904460077,0.94488,0.27559,0.9842500000000001,48.91,8.32,49.6126042453,135.17,50.37488,25.78559,56.5908578011,0.94488,0.27559,0.9842500000000001,49.43,25.51,55.6244999978,0.0,51.11488,9.68559,52.0244328279,0.94488,0.27559,0.9842500000000001,50.17,9.41,51.0448528257,135.19,51.19488,9.65559,52.0974678508,0.94488,0.27559,0.9842500000000001,50.25,9.38,51.1179704214,135.0
2021-08-30 13:30:00,49.47648,8.95189,50.2798011906,0.9664800000000001,0.28189000000000003,1.00675,48.51,8.67,49.2786870767,135.33,49.99648,26.18189,56.4370390467,0.9664800000000001,0.28189000000000003,1.00675,49.03,25.9,55.4504364275,0.0,50.73648,10.04189,51.7206917738,0.9664800000000001,0.28189000000000003,1.00675,49.77,9.76,50.7179504712,135.39,50.80648,10.00189,51.7816204223,0.9664800000000001,0.28189000000000003,1.00675,49.84,9.72,50.7789720258,135.19
2021-08-30 14:00:00,49.78584,8.92337,50.5792091344,1.00584,0.29337,1.04775,48.78,8.63,49.5375140676,135.52,50.29584,26.13337,56.6800189561,1.00584,0.29337,1.04775,49.29,25.84,55.6525803535,0.0,51.02584,10.00337,51.9971514514,1.00584,0.29337,1.04775,50.02,9.71,50.9537486354,135.57,51.09584,9.97337,52.0600900351,1.00584,0.29337,1.04775,50.09,9.68,51.0167668517,135.37
2021-08-30 14:30:00,49.95664,8.921520000000001,50.7470136974,0.8966400000000001,0.26152000000000003,0.934,49.06,8.66,49.8184624411,135.38,50.47664,26.11152,56.8304730088,0.8966400000000001,0.26152000000000003,0.934,49.58,25.85,55.9142101795,0.0,51.20664,10.01152,52.1761488882,0.8966400000000001,0.26152000000000003,0.934,50.31,9.75,51.2460593607,135.43,51.27664,9.98152,52.2391094028,0.8966400000000001,0.26152000000000003,0.934,50.38,9.72,51.3090908124,135.22
2021-08-30 15:00:00,50.23352,8.94311,51.0233843258,0.83352,0.24311000000000002,0.8682500000000001,49.4,8.7,50.1602432211,135.38,50.75352,26.08311,57.0635472054,0.83352,0.24311000000000002,0.8682500000000001,49.92,25.84,56.2113155868,0.0,51.48352,10.02311,52.4501245534,0.83352,0.24311000000000002,0.8682500000000001,50.65,9.78,51.5855687184,135.43,51.56352,9.98311,52.5210346439,0.83352,0.24311000000000002,0.8682500000000001,50.73,9.74,51.6565629906,135.22
2021-08-30 15:30:00,50.30416,8.95288,51.0946432965,0.7641600000000001,0.22288000000000002,0.796,49.54,8.73,50.3033249398,135.13,50.84416,26.10288,57.1532059503,0.7641600000000001,0.22288000000000002,0.796,50.08,25.88,56.3718085571,0.0,51.58416,10.04288,52.5526878628,0.7641600000000001,0.22288000000000002,0.796,50.82,9.82,51.7600695517,135.18,51.65416,10.01288,52.6156821794,0.7641600000000001,0.22288000000000002,0.796,50.89,9.79,51.8231241822,134.96
2021-08-30 16:00:00,51.19816,9.04988,51.9918447009,0.7881600000000001,0.22988000000000003,0.8210000000000001,50.41,8.82,51.1757804044,135.13,51.74816,26.22988,58.016193155,0.7881600000000001,0.22988000000000003,0.8210000000000001,50.96,26.0,57.2094537642,0.0,52.49816,10.13988,53.4684390066,0.7881600000000001,0.22988000000000003,0.8210000000000001,51.71,9.91,52.6510417751,135.18,52.56816,10.10988,53.5314965175,0.7881600000000001,0.22988000000000003,0.8210000000000001,51.78,9.88,52.7141612852,134.96
2021-08-30 16:30:00,52.43488,8.79684,53.1676690725,0.67488,0.19684000000000001,0.7030000000000001,51.76,8.6,52.4695873816,135.26,53.02488,25.95684,59.0372377555,0.67488,0.19684000000000001,0.7030000000000001,52.35,25.76,58.3446664229,0.0,53.78488,9.88684,54.6860395512,0.67488,0.19684000000000001,0.7030000000000001,53.11,9.69,53.9867409648,135.3,53.86488,9.84684,54.7575159718,0.67488,0.19684000000000001,0.7030000000000001,53.19,9.65,54.0582889111,135.08
2021-08-30 17:00:00,53.6596,8.70655,54.3613528627,0.8796,0.25655,0.9162500000000001,52.78,8.45,53.4521365335,135.13,54.2496,25.88655,60.109338468,0.8796,0.25655,0.9162500000000001,53.37,25.63,59.2051838947,0.0,55.0196,9.79655,55.8849601956,0.8796,0.25655,0.9162500000000001,54.14,9.54,54.9740957179,135.18,55.0996,9.75655,55.9567349661,0.8796,0.25655,0.9162500000000001,54.22,9.5,55.0459662464,134.99
2021-08-30 17:30:00,54.61792,8.62856,55.2952912353,1.05792,0.30856,1.102,53.56,8.32,54.2023615722,135.25,55.24792,25.82856,60.9872706063,1.05792,0.30856,1.102,54.19,25.52,59.8984682609,0.0,56.02792,9.72856,56.866270312,1.05792,0.30856,1.102,54.97,9.42,55.7712945878,135.34,56.11792,9.69856,56.9498288953,1.05792,0.30856,1.102,55.06,9.39,55.8549523319,135.11
2021-08-30 18:00:00,55.274,8.5545,55.9320529415,0.5640000000000001,0.1645,0.5875,54.71,8.39,55.3495817509,135.25,55.924,25.8045,61.5903076486,0.5640000000000001,0.1645,0.5875,55.36,25.64,61.0093369903,0.0,56.734,9.6645,57.5512755397,0.5640000000000001,0.1645,0.5875,56.17,9.5,56.9677004977,135.34,56.814,9.6245,57.6234465843,0.5640000000000001,0.1645,0.5875,56.25,9.46,57.0399342566,135.11
2021-08-30 18:30:00,55.08728,8.91254,55.8036001262,0.31728,0.09254000000000001,0.3305,54.77,8.82,55.475627982,135.5,55.73728,26.17254,61.5763447425,0.31728,0.09254000000000001,0.3305,55.42,26.08,61.2498391835,0.0,56.54728,10.03254,57.4303642183,0.31728,0.09254000000000001,0.3305,56.23,9.94,57.1018082025,135.57,56.64728,10.00254,57.5236050491,0.31728,0.09254000000000001,0.3305,56.33,9.91,57.1950784596,135.36
2021-08-30 19:00:00,54.71352,9.05811,55.4582602284,0.23352,0.06811,0.24325000000000002,54.48,8.99,55.2167592312,135.5,55.37352,26.31811,61.3096210326,0.23352,0.06811,0.24325000000000002,55.14,26.25,61.0694858338,0.0,56.18352,10.18811,57.0997855071,0.23352,0.06811,0.24325000000000002,55.95,10.12,56.8578657707,135.57,56.28352,10.14811,57.1910723816,0.23352,0.06811,0.24325000000000002,56.05,10.08,56.9491782206,135.36
2021-08-30 19:30:00,53.92704,9.41997,54.7435975979,0.13704000000000002,0.039970000000000006,0.14275000000000002,53.79,9.38,54.6017261632,135.5,54.58704,26.69997,60.7670415107,0.13704000000000002,0.039970000000000006,0.14275000000000002,54.45,26.66,60.6263812214,0.0,55.39704,10.54997,56.3926760117,0.13704000000000002,0.039970000000000006,0.14275000000000002,55.26,10.51,56.2505795526,135.57,55.48704,10.51997,56.4754935947,0.13704000000000002,0.039970000000000006,0.14275000000000002,55.35,10.48,56.3334083826,135.36
2021-08-30 20:00:00,53.07528,9.85654,53.9827447232,0.12528,0.03654,0.1305,52.95,9.82,53.8529005718,135.6,53.71528,27.01654,60.126738969,0.12528,0.03654,0.1305,53.59,26.98,59.9984041454,0.0,54.52528,11.00654,55.6250850053,0.12528,0.03654,0.1305,54.4,10.97,55.4950529327,135.66,54.60528,10.97654,55.6975855334,0.12528,0.03654,0.1305,54.48,10.94,55.5675624803,135.44
2021-08-30 20:30:00,54.01432,9.48626,54.8410055875,0.12432000000000001,0.03626,0.1295,53.89,9.45,54.7122892959,135.0,54.664320000000004,26.53626,60.7648004675,0.12432000000000001,0.03626,0.1295,54.54,26.5,60.637130539,0.0,55.46432,10.61626,56.4711941564,0.12432000000000001,0.03626,0.1295,55.34,10.58,56.3422754244,135.07,55.56432,10.57626,56.5619212249,0.12432000000000001,0.03626,0.1295,55.44,10.54,56.433015159600004,134.85
2021-08-30 21:00:00,52.79432,9.78626,53.6936784831,0.12432000000000001,0.03626,0.1295,52.67,9.75,53.5648336131,134.66,53.414320000000004,26.90626,59.8083305924,0.12432000000000001,0.03626,0.1295,53.29,26.87,59.6809936244,0.0,54.22432,10.92626,55.3141938118,0.12432000000000001,0.03626,0.1295,54.1,10.89,55.185161955,134.71,54.30432,10.89626,55.3867100725,0.12432000000000001,0.03626,0.1295,54.18,10.86,55.257687248,134.49
2021-08-30 21:30:00,50.83384,10.31612,51.870045508,0.12384,0.036120000000000006,0.129,50.71,10.28,51.741496886,134.86,51.42384,27.57612,58.3511243645,0.12384,0.036120000000000006,0.129,51.3,27.54,58.2249224989,0.0,52.20384,11.46612,53.4482255889,0.12384,0.036120000000000006,0.129,52.08,11.43,53.3195208156,134.91,52.29384,11.43612,53.5297164442,0.12384,0.036120000000000006,0.129,52.17,11.4,53.4010196532,134.69
2021-08-30 22:00:00,48.13432,11.096260000000001,49.3967584751,0.12432000000000001,0.03626,0.1295,48.01,11.06,49.2674710128,135.46,48.664320000000004,28.49626,56.3937308134,0.12432000000000001,0.03626,0.1295,48.54,28.46,56.2681366317,0.0,49.44432,12.27626,50.9455330706,0.12432000000000001,0.03626,0.1295,49.32,12.24,50.8161391686,135.5,49.51432,12.24626,51.0062620572,0.12432000000000001,0.03626,0.1295,49.39,12.21,50.8768729385,135.29
2021-08-30 22:30:00,46.20408,11.23619,47.5506989892,0.12408000000000001,0.03619,0.12925,46.08,11.2,47.4215815848,136.0,46.70408,28.73619,54.8364815097,0.12408000000000001,0.03619,0.12925,46.58,28.7,54.7118488081,0.0,47.50408,12.41619,49.0998919628,0.12408000000000001,0.03619,0.12925,47.38,12.38,48.9706932767,136.07,47.57408,12.39619,49.162573309,0.12408000000000001,0.03619,0.12925,47.45,12.36,49.0333774076,135.86
2021-08-30 23:00:00,43.6348,11.6664,45.1674734737,0.12480000000000001,0.0364,0.13,43.51,11.63,45.0375065917,136.23,44.1048,29.2764,52.9371417816,0.12480000000000001,0.0364,0.13,43.98,29.24,52.8130476303,0.0,44.894800000000004,12.8664,46.7021125432,0.12480000000000001,0.0364,0.13,44.77,12.83,46.5721139739,136.27,44.9748,12.8464,46.7735248618,0.12480000000000001,0.0364,0.13,44.85,12.81,46.6435268821,136.05
2021-08-30 23:30:00,40.91384,12.08612,42.6616525723,0.12384,0.036120000000000006,0.129,40.79,12.05,42.5326533383,136.77,41.32384,29.84612,50.9750000628,0.12384,0.036120000000000006,0.129,41.2,29.81,50.853476774,0.0,42.13384,13.29612,44.181979134,0.12384,0.036120000000000006,0.129,42.01,13.26,44.0530101128,136.82,42.20384,13.27612,44.2427335616,0.12384,0.036120000000000006,0.129,42.08,13.24,44.113762025,136.59
2021-08-31 00:00:00,38.635040000000004,12.50647,40.6088427274,0.12504,0.03647,0.13025,38.51,12.47,40.4786486929,137.32,39.03504,30.27647,49.4003945679,0.12504,0.03647,0.13025,38.91,30.24,49.2792623727,0.0,39.83504,13.71647,42.1304161036,0.12504,0.03647,0.13025,39.71,13.68,42.000315475,137.36,39.90504,13.70647,42.1933589237,0.12504,0.03647,0.13025,39.78,13.67,42.0632535594,137.16
2021-08-31 00:30:00,37.90488,12.91184,40.0436704112,1.03488,0.30184,1.078,36.87,12.61,38.9667678927,137.32,38.27488,30.76184,49.1045541595,1.03488,0.30184,1.078,37.24,30.46,48.1105934281,0.0,39.08488,14.13184,41.5612409151,1.03488,0.30184,1.078,38.05,13.83,40.4854467679,137.36,39.14488,14.11184,41.6108838935,1.03488,0.30184,1.078,38.11,13.81,40.5350243617,137.16
2021-08-31 01:00:00,37.03152,13.12086,39.2872809017,1.03152,0.30086,1.0745,36.0,12.82,38.2145574356,137.5,37.37152,31.01086,48.5623716992,1.03152,0.30086,1.0745,36.34,30.71,47.5783532712,0.0,38.18152,14.33086,40.7823738624,1.03152,0.30086,1.0745,37.15,14.03,39.7109984765,137.55,38.24152,14.33086,40.8385528667,1.03152,0.30086,1.0745,37.21,14.03,39.7671346717,137.35
2021-08-31 01:30:00,36.55864,13.02002,38.8079254721,1.02864,0.30002,1.0715,35.53,12.72,37.7383001737,137.75,36.88864,30.92002,48.1333501623,1.02864,0.30002,1.0715,35.86,30.62,47.154257496,0.0,37.68864,14.24002,40.2891021822,1.02864,0.30002,1.0715,36.66,13.94,39.2209025903,137.81,37.75864,14.22002,40.3475385055,1.02864,0.30002,1.0715,36.73,13.92,39.2792477016,137.61
2021-08-31 02:00:00,36.45064,13.293520000000001,38.7990570813,1.04064,0.30352,1.084,35.41,12.99,37.7174787068,137.75,36.79064,31.20352,48.2411738249,1.04064,0.30352,1.084,35.75,30.9,47.2532803094,0.0,37.59064,14.51352,40.2951421191,1.04064,0.30352,1.084,36.55,14.21,39.2151322833,137.81,37.65064,14.50352,40.3475251385,1.04064,0.30352,1.084,36.61,14.2,39.2674432577,137.61
2021-08-31 02:30:00,35.74408,13.44494,38.189077845,1.11408,0.32494,1.1605,34.63,13.12,37.0320307302,137.87,36.06408,31.34494,47.7820377323,1.11408,0.32494,1.1605,34.95,31.02,46.7305349852,0.0,36.85408,14.66494,39.6646401452,1.11408,0.32494,1.1605,35.74,14.34,38.5095209007,137.94,36.91408,14.65494,39.7167038996,1.11408,0.32494,1.1605,35.8,14.33,38.5614950436,137.75
2021-08-31 03:00:00,35.06976,13.44368,37.5582294364,1.10976,0.32368,1.156,33.96,13.12,36.4062631974,137.87,35.35976,31.32368,47.2386023925,1.10976,0.32368,1.156,34.25,31.0,46.1959143215,0.0,36.15976,14.65368,39.0161323147,1.10976,0.32368,1.156,35.05,14.33,37.8662303379,137.84,36.21976,14.63368,39.0642497023,1.10976,0.32368,1.156,35.11,14.31,37.9142216061,137.63
2021-08-31 03:30:00,34.92784,13.56312,37.4688167841,1.10784,0.32312,1.154,33.82,13.24,36.3192786272,137.72,35.23784,31.45312,47.2335063869,1.10784,0.32312,1.154,34.13,31.13,46.1945213202,0.0,36.01784,14.78312,38.9336029055,1.10784,0.32312,1.154,34.91,14.46,37.7862369124,137.75,36.07784,14.77312,38.9853256188,1.10784,0.32312,1.154,34.97,14.45,37.8378567046,137.54
2021-08-31 04:00:00,34.75912,13.51891,37.2955406284,1.05912,0.30891,1.10325,33.7,13.21,36.1966034318,137.72,35.05912,31.36891,47.0441325753,1.05912,0.30891,1.10325,34.0,31.06,46.0513148564,0.0,35.85912,14.72891,38.7661872895,1.05912,0.30891,1.10325,34.8,14.42,37.6693031526,137.75,35.91912,14.71891,38.8179017099,1.05912,0.30891,1.10325,34.86,14.41,37.7209185996,137.54
2021-08-31 04:30:00,34.85528,13.74904,37.4690091249,1.02528,0.29904000000000003,1.068,33.83,13.45,36.4056506603,137.64,35.16528,31.57904,47.2634391978,1.02528,0.29904000000000003,1.068,34.14,31.28,46.3031100467,0.0,35.96528,14.96904,38.9560460519,1.02528,0.29904000000000003,1.068,34.94,14.67,37.8947555738,137.64,36.02528,14.95904,39.0076104985,1.02528,0.29904000000000003,1.068,35.0,14.66,37.9462198381,137.54
2021-08-31 05:00:00,35.70968,13.22324,38.0793293245,1.03968,0.30324,1.083,34.67,12.92,36.9991256653,137.64,36.01968,31.04324,47.5510262455,1.03968,0.30324,1.083,34.98,30.74,46.5676711894,0.0,36.79968,14.42324,39.525261545,1.03968,0.30324,1.083,35.76,14.12,38.4467423848,137.64,36.85968,14.41324,39.5774872497,1.03968,0.30324,1.083,35.82,14.11,38.4988895944,137.54
2021-08-31 05:30:00,37.22696,12.97828,39.4243871557,1.05696,0.30828,1.101,36.17,12.67,38.3248979125,137.49,37.56696,30.85828,48.6159431483,1.05696,0.30828,1.101,36.51,30.55,47.6054891793,0.0,38.36696,14.18828,40.906367585,1.05696,0.30828,1.101,37.31,13.88,39.8081712717,137.52,38.43696,14.17828,40.9685674365,1.05696,0.30828,1.101,37.38,13.87,39.8703059933,137.33
2021-08-31 06:00:00,39.64448,12.26589,41.4986367482,1.01448,0.29589000000000004,1.05675,38.63,11.97,40.4420301172,137.84,40.03448,30.02589,50.043118,1.01448,0.29589000000000004,1.05675,39.02,29.73,49.0554105069,0.0,40.84448,13.45589,43.003866363,1.01448,0.29589000000000004,1.05675,39.83,13.16,41.9477591773,137.9,40.89448,13.43589,43.0451116221,1.01448,0.29589000000000004,1.05675,39.88,13.14,41.9889747434,137.68
2021-08-31 06:30:00,43.63328,10.64554,44.9131455751,1.01328,0.29554,1.0555,42.62,10.35,43.8587152115,137.33,44.08328,28.16554,52.3128399062,1.01328,0.29554,1.0555,43.07,27.87,51.3006998003,0.0,44.85328,11.78554,46.3758092097,1.01328,0.29554,1.0555,43.84,11.49,45.3206983618,137.38,44.93328,11.75554,46.4455850674,1.01328,0.29554,1.0555,43.92,11.46,45.3905056152,137.19
2021-08-31 07:00:00,46.7728,9.0454,47.6394173033,1.0128,0.2954,1.055,45.76,8.75,46.5890555818,136.47,47.2628,26.5154,54.1926074387,1.0128,0.2954,1.055,46.25,26.22,53.1653167018,0.0,48.0328,10.1654,49.096692689,1.0128,0.2954,1.055,47.02,9.87,48.0447426885,136.51,48.1128,10.1454,49.1708314451,1.0128,0.2954,1.055,47.1,9.85,48.118941177,136.31
2021-08-31 07:30:00,50.5432,8.0701,51.1834111822,1.0632,0.31010000000000004,1.1075,49.48,7.76,50.0848080759,136.35,51.1032,25.6501,57.1792329456,1.0632,0.31010000000000004,1.1075,50.04,25.34,56.0902594039,0.0,51.8732,9.2101,52.6844836764,1.0632,0.31010000000000004,1.1075,50.81,8.9,51.5835836289,136.39,51.9432,9.1701,52.7464383655,1.0632,0.31010000000000004,1.1075,50.88,8.86,51.6456580944,136.19
2021-08-31 08:00:00,52.58112,6.64616,52.9994870088,1.22112,0.35616000000000003,1.272,51.36,6.29,51.7437310213,136.84,53.16112,24.01616,58.3342148383,1.22112,0.35616000000000003,1.272,51.94,23.66,57.0750313184,0.0,53.93112,7.74616,54.4845730386,1.22112,0.35616000000000003,1.272,52.71,7.39,53.2255220735,136.88,54.01112,7.71616,54.5595107089,1.22112,0.35616000000000003,1.272,52.79,7.36,53.3005975576,136.67
2021-08-31 08:30:00,55.83568,5.16624,56.0741758459,1.25568,0.36624,1.308,54.58,4.8,54.790659788,136.07,56.47568,22.41624,60.7617498695,1.25568,0.36624,1.308,55.22,22.05,59.4596577521,0.0,57.25568,6.21624,57.5921394984,1.25568,0.36624,1.308,56.0,5.85,56.3047289311,136.11,57.33568,6.16624,57.6663048651,1.25568,0.36624,1.308,56.08,5.8,56.3791308908,135.92
2021-08-31 09:00:00,58.036,4.413,58.2035382516,1.416,0.41300000000000003,1.475,56.62,4.0,56.7611169728,135.78,58.686,21.533,62.5117323788,1.416,0.41300000000000003,1.475,57.27,21.12,61.0402105173,0.0,59.466,5.443,59.7145828504,1.416,0.41300000000000003,1.475,58.05,5.03,58.2675158214,135.82,59.546,5.393,59.7897195595,1.416,0.41300000000000003,1.475,58.13,4.98,58.342928449,135.61
2021-08-31 09:30:00,59.8188,3.8959,59.9455325295,2.2488,0.6559,2.3425000000000002,57.57,3.24,57.6611004057,135.25,60.5088,20.9859,64.0446943646,2.2488,0.6559,2.3425000000000002,58.26,20.33,61.7052388376,0.0,61.2788,4.9059,61.4748662809,2.2488,0.6559,2.3425000000000002,59.03,4.25,59.1827964868,135.29,61.3588,4.8659,61.5514363784,2.2488,0.6559,2.3425000000000002,59.11,4.21,59.2597350652,135.11
2021-08-31 10:00:00,60.40392,3.25031,60.4913057097,2.26392,0.6603100000000001,2.35825,58.14,2.59,58.1976606059,135.17,61.09392,20.36031,64.3972769942,2.26392,0.6603100000000001,2.35825,58.83,19.7,62.0407841665,0.0,61.87392,4.25031,62.0197316284,2.26392,0.6603100000000001,2.35825,59.61,3.59,59.7180056599,135.29,61.95392,4.20031,62.0961416471,2.26392,0.6603100000000001,2.35825,59.69,3.54,59.7948802156,135.01
2021-08-31 10:30:00,60.54928,3.67729,60.6608421493,2.45928,0.7172900000000001,2.56175,58.09,2.96,58.1653651239,135.3,61.21928,20.79729,64.6554523228,2.45928,0.7172900000000001,2.56175,58.76,20.08,62.0962478738,0.0,61.98928,4.68729,62.1662410192,2.45928,0.7172900000000001,2.56175,59.53,3.9699999999999998,59.6622309338,135.29,62.07928,4.64729,62.2529863514,2.45928,0.7172900000000001,2.56175,59.62,3.93,59.7493874446,135.14
2021-08-31 11:00:00,60.79888,3.31884,60.8893956958,2.25888,0.6588400000000001,2.3529999999999998,58.54,2.66,58.600402729,135.3,61.48888,20.32884,64.7622119712,2.25888,0.6588400000000001,2.3529999999999998,59.23,19.67,62.4107506765,0.0,62.24888,4.30884,62.397829797200004,2.25888,0.6588400000000001,2.3529999999999998,59.99,3.65,60.1009367647,135.38,62.31888,4.24884,62.4635529393,2.25888,0.6588400000000001,2.3529999999999998,60.06,3.59,60.1671978739,135.14
2021-08-31 11:30:00,61.29032,3.19676,61.3736311473,2.56032,0.7467600000000001,2.667,58.73,2.45,58.7810802895,134.9,61.98032,20.18676,65.1848551935,2.56032,0.7467600000000001,2.667,59.42,19.44,62.5191970518,0.0,62.74032,4.18676,62.8798593589,2.56032,0.7467600000000001,2.667,60.18,3.44,60.2782381959,134.97,62.82032,4.13676,62.9563768668,2.56032,0.7467600000000001,2.667,60.26,3.39,60.3552789738,134.77
2021-08-31 12:00:00,61.52224,2.87982,61.5896044625,2.2622400000000003,0.6598200000000001,2.3565,59.26,2.22,59.3015682761,134.9,62.20224,19.83982,65.2896402092,2.2622400000000003,0.6598200000000001,2.3565,59.94,19.18,62.9339018336,0.0,62.96224,3.8498200000000002,63.0798286289,2.2622400000000003,0.6598200000000001,2.3565,60.7,3.19,60.7837651022,134.97,63.04224,3.79982,63.1566517182,2.2622400000000003,0.6598200000000001,2.3565,60.78,3.14,60.8610548709,134.77
2021-08-31 12:30:00,62.14912,2.75266,62.2100494603,1.9291200000000002,0.56266,2.0095,60.22,2.19,60.2598083303,134.74,62.85912,19.73266,65.8835854963,1.9291200000000002,0.56266,2.0095,60.93,19.17,63.8745160451,0.0,63.60912,3.73266,63.7185443796,1.9291200000000002,0.56266,2.0095,61.68,3.17,61.761406234,134.78,63.69912,3.6826600000000003,63.8054846659,1.9291200000000002,0.56266,2.0095,61.77,3.12,61.8487453389,134.55
2021-08-31 13:00:00,62.43968,2.5594900000000003,62.4921165233,2.08968,0.6094900000000001,2.17675,60.35,1.9500000000000002,60.3814955098,134.85,63.14968,19.52949,66.1005526737,2.08968,0.6094900000000001,2.17675,61.06,18.92,63.9240956135,0.0,63.90968,3.53949,64.0076181963,2.08968,0.6094900000000001,2.17675,61.82,2.93,61.8893956991,134.89,63.99968,3.47949,64.094195453,2.08968,0.6094900000000001,2.17675,61.91,2.87,61.9764874771,134.67
2021-08-31 13:30:00,61.84432,2.79876,61.9076164442,1.98432,0.57876,2.067,59.86,2.22,59.9011519088,134.85,62.55432,19.79876,65.612756749,1.98432,0.57876,2.067,60.57,19.22,63.5463083113,0.0,63.30432,3.77876,63.4170005424,1.98432,0.57876,2.067,61.32,3.2,61.4034396431,134.89,63.38432,3.7287600000000003,63.4939026443,1.98432,0.57876,2.067,61.4,3.15,61.4807490195,134.67
2021-08-31 14:00:00,61.70496,2.74853,61.7661436854,2.15496,0.62853,2.24475,59.55,2.12,59.587724407,134.85,62.40496,19.71853,65.4461569381,2.15496,0.62853,2.24475,60.25,19.09,63.2019825638,0.0,63.15496,3.7185300000000003,63.2643378055,2.15496,0.62853,2.24475,61.0,3.09,61.0782129732,134.98,63.24496,3.66853,63.351267373,2.15496,0.62853,2.24475,61.09,3.04,61.165592452,134.76
2021-08-31 14:30:00,61.77368,2.2614900000000002,61.8150619005,1.2736800000000001,0.37149000000000004,1.32675,60.5,1.8900000000000001,60.5295142885,134.76,62.48368,19.20149,65.367480329,1.2736800000000001,0.37149000000000004,1.32675,61.21,18.83,64.040869763,0.0,63.24368,3.24149,63.3266951401,1.2736800000000001,0.37149000000000004,1.32675,61.97,2.87,62.0364231722,134.81,63.33368,3.18149,63.4135387828,1.2736800000000001,0.37149000000000004,1.32675,62.06,2.81,62.1235840885,134.6
2021-08-31 15:00:00,61.50832,2.39451,61.554911318,1.5583200000000001,0.45451,1.62325,59.95,1.94,59.9813812779,134.76,62.21832,19.31451,65.1472918866,1.5583200000000001,0.45451,1.62325,60.66,18.86,63.5242882683,0.0,62.96832,3.35451,63.0576090647,1.5583200000000001,0.45451,1.62325,61.41,2.9,61.4784360569,134.81,63.05832,3.30451,63.1448454552,1.5583200000000001,0.45451,1.62325,61.5,2.85,61.5660011695,134.51
2021-08-31 15:30:00,60.59016,3.04338,60.6665447397,1.5201600000000002,0.44338000000000005,1.5835,59.07,2.6,59.1271925598,134.58,61.28016,20.03338,64.4716551971,1.5201600000000002,0.44338000000000005,1.5835,59.76,19.59,62.8889950627,0.0,62.05016,4.03338,62.1811105582,1.5201600000000002,0.44338000000000005,1.5835,60.53,3.59,60.6363669756,134.63,62.12016,3.98338,62.2477436912,1.5201600000000002,0.44338000000000005,1.5835,60.6,3.54,60.7033079823,134.51
2021-08-31 16:00:00,59.82248,3.71489,59.937713679,1.18248,0.34489000000000003,1.23175,58.64,3.37,58.736755954,134.95,60.50248,20.83489,63.9893954297,1.18248,0.34489000000000003,1.23175,59.32,20.49,62.759083008,0.0,61.26248,4.72489,61.4444142397,1.18248,0.34489000000000003,1.23175,60.08,4.38,60.2394455486,134.99,61.35248,4.68489,61.5310896739,1.18248,0.34489000000000003,1.23175,60.17,4.34,60.3263168112,134.77
2021-08-31 16:30:00,60.22976,3.64993,60.3402517285,1.4397600000000002,0.41993,1.4997500000000001,58.79,3.23,58.878663368,135.38,60.92976,20.79993,64.382239334,1.4397600000000002,0.41993,1.4997500000000001,59.49,20.38,62.8840560079,0.0,61.69976,4.67993,61.8769919183,1.4397600000000002,0.41993,1.4997500000000001,60.26,4.26,60.4103898349,135.46,61.78976,4.61993,61.9622319971,1.4397600000000002,0.41993,1.4997500000000001,60.35,4.2,60.4959709402,135.23
2021-08-31 17:00:00,60.872,3.651,60.9813921209,1.272,0.371,1.325,59.6,3.2800000000000002,59.6901867982,135.5,61.592,20.881,65.0353029131,1.272,0.371,1.325,60.32,20.51,63.7115570364,0.0,62.362,4.671,62.5366875122,1.272,0.371,1.325,61.09,4.3,61.2411471153,135.46,62.452,4.621,62.6227270645,1.272,0.371,1.325,61.18,4.25,61.3274400248,135.32
2021-08-31 17:30:00,62.41112,4.15866,62.549519204,1.4011200000000001,0.40866,1.4595,61.01,3.75,61.1251388546,135.77,63.14112,21.47866,66.6943316201,1.4011200000000001,0.40866,1.4595,61.74,21.07,65.2362820829,0.0,63.95112,5.20866,64.1628855979,1.4011200000000001,0.40866,1.4595,62.55,4.8,62.7339023176,135.81,64.04112,5.15866,64.2485550332,1.4011200000000001,0.40866,1.4595,62.64,4.75,62.819838427,135.6
2021-08-31 18:00:00,62.5312,4.4116,62.6866268673,1.4112,0.4116,1.47,61.12,4.0,61.2507501995,136.14,63.2812,21.8116,66.9347157161,1.4112,0.4116,1.47,61.87,21.4,65.4664562963,0.0,64.0812,5.4716000000000005,64.3143731992,1.4112,0.4116,1.47,62.67,5.06,62.873941343,136.21,64.1812,5.4216,64.4097832631,1.4112,0.4116,1.47,62.77,5.01,62.969619659,135.97
2021-08-31 18:30:00,61.66368,4.98399,61.8647685477,1.21368,0.35399,1.26425,60.45,4.63,60.6270517179,136.42,62.41368,22.36399,66.2994381565,1.21368,0.35399,1.26425,61.2,22.01,65.0375283971,0.0,63.22368,6.05399,63.5128688351,1.21368,0.35399,1.26425,62.01,5.7,62.2714228198,136.47,63.31368,5.99399,63.5967765792,1.21368,0.35399,1.26425,62.1,5.64,62.3555899659,136.25
2021-08-31 19:00:00,60.86344,5.63017,61.1232946009,1.06344,0.31017,1.10775,59.8,5.32,60.036175761,136.25,61.60344,22.71017,65.6561927107,1.06344,0.31017,1.10775,60.54,22.4,64.5511549083,0.0,62.39344,6.66017,62.747902112,1.06344,0.31017,1.10775,61.33,6.35,61.657857569,136.31,62.49344,6.61017,62.8420590883,1.06344,0.31017,1.10775,61.43,6.3,61.7522056286,136.11
2021-08-31 19:30:00,59.60136,6.03373,59.9059931189,1.04136,0.30373,1.08475,58.56,5.73,58.8396677421,135.08,60.32136,23.17373,64.6195654145,1.04136,0.30373,1.08475,59.28,22.87,63.5386126698,0.0,61.12136,7.08373,61.5304792681,1.04136,0.30373,1.08475,60.08,6.78,60.4613496376,135.14,61.22136,7.02373,61.6229478633,1.04136,0.30373,1.08475,60.18,6.72,60.5540320705,134.94
2021-08-31 20:00:00,58.472,6.591,58.8422982641,1.032,0.301,1.075,57.44,6.29,57.7833687145,135.28,59.172,23.781,63.7719495154,1.032,0.301,1.075,58.14,23.48,62.7022328151,0.0,59.982,7.651,60.4679925663,1.032,0.301,1.075,58.95,7.35,59.4064390449,135.32,60.072,7.601,60.5509734439,1.032,0.301,1.075,59.04,7.3,59.4895923671,135.11
2021-08-31 20:30:00,58.52264,6.31702,58.8625868804,1.05264,0.30702,1.0965,57.47,6.01,57.7833972695,135.51,59.23264,23.48702,63.7192729859,1.05264,0.30702,1.0965,58.18,23.18,62.627668007,0.0,60.02264,7.37702,60.4742733454,1.05264,0.30702,1.0965,58.97,7.07,59.3923042153,135.56,60.12264,7.31702,60.5662498612,1.05264,0.30702,1.0965,59.07,7.01,59.4844937778,135.36
2021-08-31 21:00:00,57.20928,6.68604,57.598653187400004,1.04928,0.30604000000000003,1.093,56.16,6.38,56.5212349476,135.29,57.87928,23.84604,62.599078883,1.04928,0.30604000000000003,1.093,56.83,23.54,61.5124418309,0.0,58.67928,7.7560400000000005,59.1896448528,1.04928,0.30604000000000003,1.093,57.63,7.45,58.1095465479,135.34,58.76928,7.70604,59.2723487319,1.04928,0.30604000000000003,1.093,57.72,7.4,58.192425624,135.12
2021-08-31 21:30:00,54.87312,7.27716,55.3535577556,1.05312,0.30716000000000004,1.097,53.82,6.97,54.2694508909,135.29,55.49312,24.53716,60.6758484753,1.05312,0.30716000000000004,1.097,54.44,24.23,59.5886440524,0.0,56.29312,8.34716,56.9086148083,1.05312,0.30716000000000004,1.097,55.24,8.04,55.822031493,135.34,56.37312,8.29716,56.9804485995,1.05312,0.30716000000000004,1.097,55.32,7.99,55.8940291981,135.2
2021-08-31 22:00:00,51.67448,8.54464,52.3761659154,1.04448,0.30464,1.088,50.63,8.24,51.2961450793,135.69,52.25448,25.94464,58.340852109,1.04448,0.30464,1.088,51.21,25.64,57.2701815957,0.0,53.03448,9.65464,53.9061048713,1.04448,0.30464,1.088,51.99,9.35,52.8240721641,135.74,53.11448,9.61464,53.9776739773,1.04448,0.30464,1.088,52.07,9.31,52.8957559734,135.54
2021-08-31 22:30:00,48.8428,9.1729,49.6966921057,1.0728,0.3129,1.1175,47.77,8.86,48.5846940919,136.16,49.3828,26.5129,56.0499313314,1.0728,0.3129,1.1175,48.31,26.2,54.9572206357,0.0,50.1628,10.2929,51.2079124184,1.0728,0.3129,1.1175,49.09,9.98,50.0941962706,136.22,50.2528,10.2529,51.2880674841,1.0728,0.3129,1.1175,49.18,9.94,50.1744556523,136.02
2021-08-31 23:00:00,45.63216,9.58563,46.628085193,1.08216,0.31563,1.12725,44.55,9.27,45.5042349677,135.93,46.10216,26.92563,53.389125368,1.08216,0.31563,1.12725,45.02,26.61,52.2961996707,0.0,46.89216,10.73563,48.1053886894,1.08216,0.31563,1.12725,45.81,10.42,46.980128778,135.97,46.96216,10.69563,48.1647274773,1.08216,0.31563,1.12725,45.88,10.38,47.0395450658,135.78
