Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-08-31 23:30:00,42.49568,10.38249,43.745615977599996,1.10568,0.32249,1.15175,41.39,10.06,42.5950196619,135.74,42.91568,27.89249,51.1834601044,1.10568,0.32249,1.15175,41.81,27.57,50.0817431805,0.0,43.67568,11.54249,45.1751491294,1.10568,0.32249,1.15175,42.57,11.22,44.0237810734,135.78,43.74568,11.51249,45.2351848085,1.10568,0.32249,1.15175,42.64,11.19,44.0838485162,135.62
2021-09-01 00:00:00,40.1232,10.7276,41.532548441,1.1232,0.3276,1.17,39.0,10.4,40.3628542103,136.44,40.4732,28.2176,49.338756247,1.1232,0.3276,1.17,39.35,27.89,48.2314689803,0.0,41.2132,11.8776,42.8906194406,1.1232,0.3276,1.17,40.09,11.55,41.7206255945,136.49,41.2732,11.8576,42.9427492832,1.1232,0.3276,1.17,40.15,11.53,41.7727590662,136.3
2021-09-01 00:30:00,38.64472,10.95971,40.1687643221,1.16472,0.33971,1.21325,37.48,10.62,38.9555490271,136.35,38.97472,28.46971,48.2654450571,1.16472,0.33971,1.21325,37.81,28.13,47.1263514395,0.0,39.70472,12.11971,41.5132769215,1.16472,0.33971,1.21325,38.54,11.78,40.3001240693,136.39,39.75472,12.08971,41.5523627507,1.16472,0.33971,1.21325,38.59,11.75,40.33919434,136.19
2021-09-01 01:00:00,37.61208,10.97894,39.1817009004,1.16208,0.33894,1.2105000000000001,36.45,10.64,37.9712009291,136.44,37.92208,28.45894,47.4130300387,1.16208,0.33894,1.2105000000000001,36.76,28.12,46.282091569,0.0,38.65208,12.11894,40.5074313559,1.16208,0.33894,1.2105000000000001,37.49,11.78,39.2971818328,136.49,38.71208,12.09894,40.558716536,1.16208,0.33894,1.2105000000000001,37.55,11.76,39.3484446961,136.3
2021-09-01 01:30:00,37.44944,10.89692,39.0026078846,1.18944,0.34692,1.239,36.26,10.55,37.7636081433,136.27,37.74944,28.43692,47.2618095231,1.18944,0.34692,1.239,36.56,28.09,46.1051157682,0.0,38.47944,12.04692,40.3211555415,1.18944,0.34692,1.239,37.29,11.7,39.0824014104,136.35,38.52944,12.01692,40.3599320242,1.18944,0.34692,1.239,37.34,11.67,39.1211515679,136.16
2021-09-01 02:00:00,37.242,10.92475,38.8112963783,1.182,0.34475,1.23125,36.06,10.58,37.5800478978,136.62,37.552,28.44475,47.1089854122,1.182,0.34475,1.23125,36.37,28.1,45.9607103949,0.0,38.282,12.05475,40.1351282739,1.182,0.34475,1.23125,37.1,11.71,38.9041655867,136.64,38.342,12.03475,40.1863679817,1.182,0.34475,1.23125,37.16,11.69,38.9553808863,136.45
2021-09-01 02:30:00,36.738,10.9765,38.342720251,1.188,0.34650000000000003,1.2375,35.55,10.63,37.1052476073,136.51,37.028,28.5465,46.7544163288,1.188,0.34650000000000003,1.2375,35.84,28.2,45.6042278742,0.0,37.748,12.1265,39.647994984,1.188,0.34650000000000003,1.2375,36.56,11.78,38.410961977,136.56,37.798,12.0965,39.6864475136,1.188,0.34650000000000003,1.2375,36.61,11.75,38.4493771081,136.45
2021-09-01 03:00:00,36.50368,10.797740000000001,38.0671753963,1.12368,0.32774000000000003,1.1705,35.38,10.47,36.8966841329,136.61,36.79368,28.39774,46.4780219572,1.12368,0.32774000000000003,1.1705,35.67,28.07,45.3902390388,0.0,37.50368,11.93774,39.3577902054,1.12368,0.32774000000000003,1.1705,36.38,11.61,38.1876485267,136.66,37.55368,11.91774,39.3993833486,1.12368,0.32774000000000003,1.1705,36.43,11.59,38.2292165758,136.45
2021-09-01 03:30:00,36.46624,10.77432,38.0246319009,1.14624,0.33432,1.194,35.32,10.44,36.8306394188,136.79,36.74624,28.40432,46.4444996614,1.14624,0.33432,1.194,35.6,28.07,45.335250082,0.0,37.48624,11.92432,39.3371020387,1.14624,0.33432,1.194,36.34,11.59,38.1434620872,136.83,37.53624,11.89432,39.375679824,1.14624,0.33432,1.194,36.39,11.56,38.1820075428,136.63
2021-09-01 04:00:00,36.2976,10.6218,37.8198149255,1.1376,0.33180000000000004,1.185,35.16,10.29,36.6348154083,136.95,36.5876,28.2418,46.2196034276,1.1376,0.33180000000000004,1.185,35.45,27.91,45.1184064435,0.0,37.3076,11.761800000000001,39.1177320023,1.1376,0.33180000000000004,1.185,36.17,11.43,37.9330172805,137.0,37.3576,11.7318,39.1564223212,1.1376,0.33180000000000004,1.185,36.22,11.4,37.97167892,136.76
2021-09-01 04:30:00,36.6748,10.6639,38.1937130723,1.1448,0.33390000000000003,1.1925,35.53,10.33,37.0012134936,136.95,36.9648,28.2439,46.5200421996,1.1448,0.33390000000000003,1.1925,35.82,27.91,45.4096961012,0.0,37.7048,11.8039,39.5092900246,1.1448,0.33390000000000003,1.1925,36.56,11.47,38.3170262416,137.0,37.7548,11.7839,39.5510457795,1.1448,0.33390000000000003,1.1925,36.61,11.45,38.358761711,136.76
2021-09-01 05:00:00,36.94928,10.41354,38.388684633,1.10928,0.32354000000000005,1.1555,35.84,10.09,37.2332338107,136.95,37.25928,27.90354,46.5495595108,1.10928,0.32354000000000005,1.1555,36.15,27.58,45.4695381547,0.0,37.98928,11.55354,39.7073001028,1.10928,0.32354000000000005,1.1555,36.88,11.23,38.5518780347,137.0,38.04928,11.52354,39.756001844400004,1.10928,0.32354000000000005,1.1555,36.94,11.2,38.6005647627,136.76
2021-09-01 05:30:00,38.03408,10.14494,39.363829197,1.11408,0.32494,1.1605,36.92,9.82,38.2036490404,136.53,38.36408,27.55494,47.2342815405,1.11408,0.32494,1.1605,37.25,27.23,46.1414715847,0.0,39.09408,11.26494,40.684714135,1.11408,0.32494,1.1605,37.98,10.94,39.5242204224,136.61,39.15408,11.24494,40.73684642,1.11408,0.32494,1.1605,38.04,10.92,39.5763565781,136.39
2021-09-01 06:00:00,39.87352,9.56186,41.0039847314,1.10352,0.32186000000000003,1.1495,38.77,9.24,39.8558715875,136.17,40.24352,26.91186,48.412695759,1.10352,0.32186000000000003,1.1495,39.14,26.59,47.3177313488,0.0,40.97352,10.67186,42.3404999622,1.10352,0.32186000000000003,1.1495,39.87,10.35,41.1914966953,136.23,41.02352,10.63186,42.3788348147,1.10352,0.32186000000000003,1.1495,39.92,10.31,41.2298738781,136.02
2021-09-01 06:30:00,43.30224,8.20732,44.0731674673,1.1222400000000001,0.32732,1.169,42.18,7.88,42.9097518054,135.88,43.71224,25.51732,50.6151513462,1.1222400000000001,0.32732,1.169,42.59,25.19,49.481756234,0.0,44.45224,9.28732,45.4120683717,1.1222400000000001,0.32732,1.169,43.33,8.96,44.246700442,135.97,44.53224,9.25732,45.4842651144,1.1222400000000001,0.32732,1.169,43.41,8.93,44.3189914145,135.77
2021-09-01 07:00:00,46.54352,6.95061,47.059645487,1.13352,0.33061,1.18075,45.41,6.62,45.8900043582,135.73,47.03352,24.16061,52.8761484902,1.13352,0.33061,1.18075,45.9,23.83,51.7172978799,0.0,47.80352,8.02061,48.4717104006,1.13352,0.33061,1.18075,46.67,7.69,47.2993128914,135.78,47.86352,7.99061,48.5259352817,1.13352,0.33061,1.18075,46.73,7.66,47.3536535021,135.59
2021-09-01 07:30:00,50.41608,5.84719,50.7540220422,1.15608,0.33719000000000005,1.20425,49.26,5.51,49.5672038751,135.5,50.97608,23.17719,55.9977041356,1.15608,0.33719000000000005,1.20425,49.82,22.84,54.8060033208,0.0,51.74608,6.94719,52.210346142,1.15608,0.33719000000000005,1.20425,50.59,6.61,51.01999804,135.56,51.83608,6.89719,52.2929289643,1.15608,0.33719000000000005,1.20425,50.68,6.5600000000000005,51.1027983578,135.4
2021-09-01 08:00:00,53.56704,4.81747,53.7832296498,1.15704,0.33747000000000005,1.20525,52.41,4.48,52.6011264138,135.95,54.17704,21.99747,58.4725606551,1.15704,0.33747000000000005,1.20525,53.02,21.66,57.2736937869,0.0,54.97704,5.87747,55.2903208596,1.15704,0.33747000000000005,1.20525,53.82,5.54,54.104380599,136.02,55.06704,5.82747,55.3745275462,1.15704,0.33747000000000005,1.20525,53.91,5.49,54.1888198801,135.83
2021-09-01 08:30:00,57.51648,3.15814,57.6031190115,1.29648,0.37814000000000003,1.3505,56.22,2.7800000000000002,56.2886915819,135.41,58.20648,20.17814,61.6048021493,1.29648,0.37814000000000003,1.3505,56.91,19.8,60.2560212759,0.0,59.00648,4.16814,59.1535127702,1.29648,0.37814000000000003,1.3505,57.71,3.79,57.8343168024,135.46,59.08648,4.11814,59.2298167805,1.29648,0.37814000000000003,1.3505,57.79,3.74,57.9108944845,135.25
2021-09-01 09:00:00,72.22984,3.01662,72.2928058845,1.3598400000000002,0.39662000000000003,1.4165,70.87,2.62,70.9184129828,134.87,73.20984,19.95662,75.8811396504,1.3598400000000002,0.39662000000000003,1.4165,71.85,19.56,74.4648648693,0.0,74.03984,4.01662,74.1487096547,1.3598400000000002,0.39662000000000003,1.4165,72.68,3.62,72.7700955063,134.95,20.38984,1.46662,20.4425181778,1.3598400000000002,0.39662000000000003,1.4165,19.03,1.07,19.0600577124,134.75
2021-09-01 09:30:00,81.19944,2.30317,81.2320974022,1.51944,0.44317000000000006,1.58275,79.68,1.8599999999999999,79.7017063807,134.66,82.31944,19.26317,84.5432429019,1.51944,0.44317000000000006,1.58275,80.8,18.82,82.9628374635,0.0,83.13944,3.29317,83.2046360016,1.51944,0.44317000000000006,1.58275,81.62,2.85,81.6697428672,134.75,1.51944,0.44317000000000006,1.58275,1.51944,0.44317000000000006,1.58275,0.0,0.0,0.0,134.54
2021-09-01 10:00:00,81.89328,1.80929,81.9132641241,1.64328,0.47929000000000005,1.71175,80.25,1.33,80.2610204271,134.81,83.01328,18.70929,85.0954886505,1.64328,0.47929000000000005,1.71175,81.37,18.23,83.3871081163,0.0,83.83328,2.7892900000000003,83.8796696123,1.64328,0.47929000000000005,1.71175,82.19,2.31,82.2224555702,134.85,1.64328,0.47929000000000005,1.71175,1.64328,0.47929000000000005,1.71175,0.0,0.0,0.0,134.64
2021-09-01 10:30:00,81.70136,2.23623,81.73195795070001,1.94136,0.56623,2.02225,79.76,1.67,79.7774811585,134.81,82.80136,19.15623,84.9883895933,1.94136,0.56623,2.02225,80.86,18.59,82.9694383493,0.0,83.60136,3.21623,83.6632029584,1.94136,0.56623,2.02225,81.66,2.65,81.7029870935,134.85,1.94136,0.56623,2.02225,1.94136,0.56623,2.02225,0.0,0.0,0.0,134.64
2021-09-01 11:00:00,81.31768,1.54724,81.3323984166,1.80768,0.52724,1.883,79.51,1.02,79.5165423041,134.81,82.41768,18.33724,84.4329813959,1.80768,0.52724,1.883,80.61,17.81,82.5540320033,0.0,83.21768,2.50724,83.2554413657,1.80768,0.52724,1.883,81.41,1.98,81.4340745634,134.85,1.80768,0.52724,1.883,1.80768,0.52724,1.883,0.0,0.0,0.0,134.64
2021-09-01 11:30:00,81.06528,1.64154,81.0818985659,1.6852800000000001,0.49154000000000003,1.7555,79.38,1.15,79.3883297469,134.17,82.14528,18.40154,84.1811362518,1.6852800000000001,0.49154000000000003,1.7555,80.46,17.91,82.4292405643,0.0,82.93528,2.59154,82.9757600041,1.6852800000000001,0.49154000000000003,1.7555,81.25,2.1,81.2771339308,134.25,1.6852800000000001,0.49154000000000003,1.7555,1.6852800000000001,0.49154000000000003,1.7555,0.0,0.0,0.0,134.04
2021-09-01 12:00:00,81.886,0.9455,81.891458445,2.076,0.6055,2.1625,79.81,0.34,79.8107242167,134.17,82.996,17.7055,84.8635419144,2.076,0.6055,2.1625,80.92,17.1,82.7070516945,0.0,83.776,1.9155000000000002,83.7978956553,2.076,0.6055,2.1625,81.7,1.31,81.710501773,134.25,2.076,0.6055,2.1625,2.076,0.6055,2.1625,0.0,0.0,0.0,134.04
2021-09-01 12:30:00,82.74584,1.23212,82.7550128814,2.23584,0.65212,2.329,80.51,0.58,80.5120891544,134.01,83.84584,18.01212,85.7587392176,2.23584,0.65212,2.329,81.61,17.36,83.4359736565,0.0,84.63584,2.18212,84.6639655355,2.23584,0.65212,2.329,82.4,1.53,82.4142032662,134.1,2.23584,0.65212,2.329,2.23584,0.65212,2.329,0.0,0.0,0.0,133.89
2021-09-01 13:00:00,81.7328,1.86915,81.7541700316,2.8428,0.82915,2.96125,78.89,1.04,78.8968548169,134.21,82.8128,18.69915,84.8976916916,2.8428,0.82915,2.96125,79.97,17.87,81.9422833463,0.0,83.6028,2.8291500000000003,83.6506560498,2.8428,0.82915,2.96125,80.76,2.0,80.7847609392,134.25,2.8428,0.82915,2.96125,2.8428,0.82915,2.96125,0.0,0.0,0.0,134.06
2021-09-01 13:30:00,80.9468,2.5086500000000003,80.985663886,2.0868,0.60865,2.17375,78.86,1.9,78.8828853428,134.47,82.0268,19.42865,84.2963128438,2.0868,0.60865,2.17375,79.94,18.82,82.1254893441,0.0,82.8068,3.49865,82.8806773504,2.0868,0.60865,2.17375,80.72,2.89,80.7717184415,134.52,2.0868,0.60865,2.17375,2.0868,0.60865,2.17375,0.0,0.0,0.0,134.32
2021-09-01 14:00:00,81.11584,1.87337,81.1374698525,1.72584,0.5033700000000001,1.7977500000000002,79.39,1.37,79.4018198784,134.81,82.20584,18.74337,84.3155623184,1.72584,0.5033700000000001,1.7977500000000002,80.48,18.24,82.5210760957,0.0,82.99584,2.83337,83.0441896996,1.72584,0.5033700000000001,1.7977500000000002,81.27,2.33,81.3033935331,134.88,1.72584,0.5033700000000001,1.7977500000000002,1.72584,0.5033700000000001,1.7977500000000002,0.0,0.0,0.0,134.66
2021-09-01 14:30:00,80.956,1.85425,80.9772324735,2.106,0.6142500000000001,2.19375,78.85,1.24,78.8597495558,134.61,82.026,18.68425,84.1270816923,2.106,0.6142500000000001,2.19375,79.92,18.07,81.9373620518,0.0,82.826,2.82425,82.8741374861,2.106,0.6142500000000001,2.19375,80.72,2.21,80.7502476776,134.7,2.106,0.6142500000000001,2.19375,2.106,0.6142500000000001,2.19375,0.0,0.0,0.0,134.49
2021-09-01 15:00:00,80.56408,2.27869,80.5962990116,1.98408,0.57869,2.06675,78.58,1.7000000000000002,78.5983867519,134.41,81.64408,19.17869,83.8664292143,1.98408,0.57869,2.06675,79.66,18.6,81.8026625484,0.0,82.43408,3.25869,82.4984642643,1.98408,0.57869,2.06675,80.45,2.68,80.4946265287,134.47,1.98408,0.57869,2.06675,1.98408,0.57869,2.06675,0.0,0.0,0.0,134.27
2021-09-01 15:30:00,80.12064,2.09227,80.1479541084,1.79064,0.52227,1.86525,78.33,1.57,78.3457324939,135.23,81.20064,19.15227,83.4287323562,1.79064,0.52227,1.86525,79.41,18.63,81.5660775077,0.0,82.00064,3.09227,82.0589245248,1.79064,0.52227,1.86525,80.21,2.5700000000000003,80.2511619854,134.89,1.79064,0.52227,1.86525,1.79064,0.52227,1.86525,0.0,0.0,0.0,135.07
2021-09-01 16:00:00,80.28248,2.64614,80.3260770351,1.87248,0.5461400000000001,1.9505,78.41,2.1,78.4381163721,135.23,81.36248,19.78614,83.7337714895,1.87248,0.5461400000000001,1.9505,79.49,19.24,81.7853146965,0.0,82.17248,3.65614,82.2537769896,1.87248,0.5461400000000001,1.9505,80.3,3.11,80.3602022148,135.29,1.87248,0.5461400000000001,1.9505,1.87248,0.5461400000000001,1.9505,0.0,0.0,0.0,135.07
2021-09-01 16:30:00,81.79984,2.89537,81.8510659152,1.6298400000000002,0.47537,1.69775,80.17,2.42,80.2065165682,135.61,82.91984,20.10537,85.3224810262,1.6298400000000002,0.47537,1.69775,81.29,19.63,83.6265567867,0.0,83.72984,3.90537,83.8208686501,1.6298400000000002,0.47537,1.69775,82.1,3.43,82.1716185797,135.68,1.6298400000000002,0.47537,1.69775,1.6298400000000002,0.47537,1.69775,0.0,0.0,0.0,135.46
2021-09-01 17:00:00,83.20776,3.37018,83.2759835574,1.57776,0.46018000000000003,1.6435,81.63,2.91,81.6818523296,135.78,84.34776,20.56018,86.8174269294,1.57776,0.46018000000000003,1.6435,82.77,20.1,85.1756003795,0.0,85.16776,4.41018,85.2818681259,1.57776,0.46018000000000003,1.6435,83.59,3.95,83.6832755095,135.82,1.57776,0.46018000000000003,1.6435,1.57776,0.46018000000000003,1.6435,0.0,0.0,0.0,135.6
2021-09-01 17:30:00,85.34016,3.61838,85.4168343048,1.40016,0.40838,1.4585,83.94,3.21,84.0013553462,135.78,86.51016,20.80838,88.9775053676,1.40016,0.40838,1.4585,85.11,20.4,87.5206952669,0.0,87.33016,4.66838,87.4548490219,1.40016,0.40838,1.4585,85.93,4.26,86.0355304511,135.82,1.40016,0.40838,1.4585,1.40016,0.40838,1.4585,0.0,0.0,0.0,135.6
2021-09-01 18:00:00,85.43248,4.22614,85.5369446394,1.39248,0.40614000000000006,1.4505,84.04,3.8200000000000003,84.126773384,135.66,86.61248,21.45614,89.2305308482,1.39248,0.40614000000000006,1.4505,85.22,21.05,87.7812673638,0.0,87.44248,5.29614,87.6027191784,1.39248,0.40614000000000006,1.4505,86.05,4.89,86.188831063,135.72,1.39248,0.40614000000000006,1.4505,1.39248,0.40614000000000006,1.4505,0.0,0.0,0.0,135.51
2021-09-01 18:30:00,84.67712,4.66291,84.8054089145,1.34712,0.39291000000000004,1.40325,83.33,4.27,83.4393300548,135.86,85.84712,21.96291,88.6120614136,1.34712,0.39291000000000004,1.40325,84.5,21.57,87.2096032556,0.0,86.67712,5.74291,86.8671638006,1.34712,0.39291000000000004,1.40325,85.33,5.35,85.4975520117,135.89,1.34712,0.39291000000000004,1.40325,1.34712,0.39291000000000004,1.40325,0.0,0.0,0.0,135.69
2021-09-01 19:00:00,83.82032,4.90051,83.9634506387,1.27032,0.37051,1.32325,82.55,4.53,82.6742003288,136.07,84.98032,22.24051,87.8424445946,1.27032,0.37051,1.32325,83.71,21.87,86.5197145164,0.0,85.81032,5.98051,86.0184719602,1.27032,0.37051,1.32325,84.54,5.61,84.7259328659,136.11,1.27032,0.37051,1.32325,1.27032,0.37051,1.32325,0.0,0.0,0.0,135.89
2021-09-01 19:30:00,82.23456,5.64133,82.4278318444,1.20456,0.35133000000000003,1.25475,81.03,5.29,81.2024938041,136.18,83.36456,22.99133,86.4768819926,1.20456,0.35133000000000003,1.25475,82.16,22.64,85.2222693901,0.0,84.18456,6.74133,84.4540447377,1.20456,0.35133000000000003,1.25475,82.98,6.39,83.225672121,136.26,1.20456,0.35133000000000003,1.25475,1.20456,0.35133000000000003,1.25475,0.0,0.0,0.0,136.04
2021-09-01 20:00:00,80.9064,5.95145,81.1249981082,1.1364,0.33145,1.18375,79.77,5.62,79.9677266152,136.18,82.0264,23.16145,85.2336967582,1.1364,0.33145,1.18375,80.89,22.83,84.0499910767,0.0,82.8464,7.04145,83.1451021472,1.1364,0.33145,1.18375,81.71,6.71,81.9850486369,136.26,1.1364,0.33145,1.18375,1.1364,0.33145,1.18375,0.0,0.0,0.0,136.04
2021-09-01 20:30:00,81.60608,5.87719,81.8174410212,1.15608,0.33719000000000005,1.20425,80.45,5.54,80.6405239318,134.54,82.72608,22.83719,85.8204029311,1.15608,0.33719000000000005,1.20425,81.57,22.5,84.6162803484,0.0,83.53608,6.95719,83.8252894684,1.15608,0.33719000000000005,1.20425,82.38,6.62,82.6455612843,134.57,1.15608,0.33719000000000005,1.20425,1.15608,0.33719000000000005,1.20425,0.0,0.0,0.0,134.37
2021-09-01 21:00:00,79.73032,6.12551,79.9652787156,1.15032,0.33551000000000003,1.19825,78.58,5.79,78.7930231683,134.54,80.81032,23.12551,84.0541315538,1.15032,0.33551000000000003,1.19825,79.66,22.79,82.8558971951,0.0,81.60032,7.20551,81.9178344346,1.15032,0.33551000000000003,1.19825,80.45,6.87,80.7427978212,134.57,1.15032,0.33551000000000003,1.19825,1.15032,0.33551000000000003,1.19825,0.0,0.0,0.0,134.37
2021-09-01 21:30:00,76.09376,7.66943,76.4792812954,1.16376,0.33943,1.21225,74.93,7.33,75.2876736259,134.73,77.10376,24.86943,81.0152970411,1.16376,0.33943,1.21225,75.94,24.53,79.803536889,0.0,77.87376,8.799430000000001,78.3693337018,1.16376,0.33943,1.21225,76.71,8.46,77.1750976676,134.78,1.16376,0.33943,1.21225,1.16376,0.33943,1.21225,0.0,0.0,0.0,134.59
2021-09-01 22:00:00,71.85848,9.11789,72.4346399588,1.15848,0.33789,1.20675,70.7,8.78,71.2430937004,135.45,72.78848,26.42789,77.4376923117,1.15848,0.33789,1.20675,71.63,26.09,76.2334900159,0.0,73.55848,10.25789,74.2702786259,1.15848,0.33789,1.20675,72.4,9.92,73.0764421685,135.48,1.15848,0.33789,1.20675,1.15848,0.33789,1.20675,0.0,0.0,0.0,135.3
2021-09-01 22:30:00,67.41568,10.25999,68.1919445731,1.16568,0.33999,1.21425,66.25,9.92,66.9885729061,135.85,68.26568,27.63999,73.6489790361,1.16568,0.33999,1.21425,67.1,27.3,72.4410104844,0.0,69.00568,11.43999,69.9475320756,1.16568,0.33999,1.21425,67.84,11.1,68.7420948182,135.88,1.16568,0.33999,1.21425,1.16568,0.33999,1.21425,0.0,0.0,0.0,135.7
2021-09-01 23:00:00,62.50296,11.96628,63.6381321677,1.15296,0.33628,1.201,61.35,11.63,62.44260885,135.95,63.26296,29.23628,69.6919089723,1.15296,0.33628,1.201,62.11,28.9,68.5044677375,0.0,64.02296,13.12628,65.3547139371,1.15296,0.33628,1.201,62.87,12.79,64.1577820689,136.0,1.15296,0.33628,1.201,1.15296,0.33628,1.201,0.0,0.0,0.0,135.7
2021-09-01 23:30:00,58.17616,12.42013,59.4871853559,1.16616,0.34013000000000004,1.21475,57.01,12.08,58.2757797031,135.52,58.85616,29.66013,65.9072900487,1.16616,0.34013000000000004,1.21475,57.69,29.32,64.7132018988,0.0,59.58616,13.57013,61.1118555745,1.16616,0.34013000000000004,1.21475,58.42,13.23,59.8993263735,135.57,1.16616,0.34013000000000004,1.21475,1.16616,0.34013000000000004,1.21475,0.0,0.0,0.0,135.38
2021-09-02 00:00:00,55.44728,12.84754,56.9162555291,1.15728,0.33754,1.2055,54.29,12.51,55.7126933472,135.33,56.08728,30.18754,63.6951375621,1.15728,0.33754,1.2055,54.93,29.85,62.516616991,0.0,56.79728,14.00754,58.499078559,1.15728,0.33754,1.2055,55.64,13.67,57.2946638004,135.41,1.15728,0.33754,1.2055,1.15728,0.33754,1.2055,0.0,0.0,0.0,135.21
2021-09-02 00:30:00,52.8484,13.2537,54.4849882651,1.1784,0.3437,1.2275,51.67,12.91,53.2583983988,135.74,53.4284,30.6037,61.5725619107,1.1784,0.3437,1.2275,52.25,30.26,60.3798815832,0.0,54.1384,14.4237,56.0268638802,1.1784,0.3437,1.2275,52.96,14.08,54.7997080284,135.79,1.1784,0.3437,1.2275,1.1784,0.3437,1.2275,0.0,0.0,0.0,135.6
2021-09-02 01:00:00,51.43216,13.58188,53.195249286,1.17216,0.34188,1.221,50.26,13.24,51.97465921,135.74,51.98216,30.92188,60.4839451508,1.17216,0.34188,1.221,50.81,30.58,59.3025505354,0.0,52.68216,14.75188,54.708572873,1.17216,0.34188,1.221,51.51,14.41,53.4876453024,135.79,1.17216,0.34188,1.221,1.17216,0.34188,1.221,0.0,0.0,0.0,135.6
2021-09-02 01:30:00,50.79792,13.89356,52.6636467195,1.17792,0.34356000000000003,1.227,49.62,13.55,51.4368243577,135.74,51.33792,31.35356,60.1550309999,1.17792,0.34356000000000003,1.227,50.16,31.01,58.9715668776,0.0,52.04792,15.08356,54.189480147,1.17792,0.34356000000000003,1.227,50.87,14.74,52.9624820038,135.79,1.17792,0.34356000000000003,1.227,1.17792,0.34356000000000003,1.227,0.0,0.0,0.0,135.6
2021-09-02 02:00:00,51.05736,13.55048,52.8248948735,1.16736,0.34048,1.216,49.89,13.21,51.6092646721,136.26,51.61736,30.99048,60.2059939209,1.16736,0.34048,1.216,50.45,30.65,59.0307123454,0.0,52.30736,14.72048,54.3392348271,1.16736,0.34048,1.216,51.14,14.38,53.1232905607,136.31,1.16736,0.34048,1.216,1.16736,0.34048,1.216,0.0,0.0,0.0,136.09
2021-09-02 02:30:00,50.43648,13.85314,52.3043784271,1.17648,0.34314,1.2255,49.26,13.51,51.0790338593,136.02,50.95648,31.29314,59.7981894797,1.17648,0.34314,1.2255,49.78,30.95,58.6169847399,0.0,51.66648,15.03314,53.8091112531,1.17648,0.34314,1.2255,50.49,14.69,52.5836115154,136.09,1.17648,0.34314,1.2255,1.17648,0.34314,1.2255,0.0,0.0,0.0,135.9
2021-09-02 03:00:00,49.3724,13.80195,51.2652680239,1.1724,0.34195000000000003,1.22125,48.2,13.46,50.0440965549,136.16,49.8924,31.25195,58.8722002015,1.1724,0.34195000000000003,1.22125,48.72,30.91,57.6980632257,0.0,50.5824,14.98195,52.754507064,1.1724,0.34195000000000003,1.22125,49.41,14.64,51.5332678956,136.26,1.1724,0.34195000000000003,1.22125,1.1724,0.34195000000000003,1.22125,0.0,0.0,0.0,136.05
2021-09-02 03:30:00,48.5684,14.3737,50.650693285,1.1784,0.3437,1.2275,47.39,14.03,49.4232030528,136.06,49.0684,31.9037,58.5282320957,1.1784,0.3437,1.2275,47.89,31.56,57.3540382188,0.0,49.7684,15.5637,52.145204921,1.1784,0.3437,1.2275,48.59,15.22,50.9179388821,136.09,1.1784,0.3437,1.2275,1.1784,0.3437,1.2275,0.0,0.0,0.0,135.91
2021-09-02 04:00:00,48.3412,14.3116,50.4152111173,1.1712,0.3416,1.22,47.17,13.97,49.1952213126,136.41,48.8412,31.8616,58.3148726484,1.1712,0.3416,1.22,47.67,31.52,57.1483971779,0.0,49.5412,15.5016,51.9098266227,1.1712,0.3416,1.22,48.37,15.16,50.6900631288,136.44,1.1712,0.3416,1.22,1.1712,0.3416,1.22,0.0,0.0,0.0,136.25
2021-09-02 04:30:00,49.30768,13.75349,51.1898993373,1.17768,0.34349,1.22675,48.13,13.41,49.9632364844,136.41,49.80768,31.28349,58.8171890995,1.17768,0.34349,1.22675,48.63,30.94,57.6381861269,0.0,50.51768,14.93349,52.6786969862,1.17768,0.34349,1.22675,49.34,14.59,51.4519552593,136.44,1.17768,0.34349,1.22675,1.17768,0.34349,1.22675,0.0,0.0,0.0,136.25
2021-09-02 05:00:00,48.94024,13.73132,50.8300722034,1.17024,0.34132,1.219,47.77,13.39,49.6111378624,136.41,49.45024,31.25132,58.4976173686,1.17024,0.34132,1.219,48.28,30.91,57.3270137021,0.0,50.15024,14.91132,52.3201112021,1.17024,0.34132,1.219,48.98,14.57,51.1011281676,136.44,1.17024,0.34132,1.219,1.17024,0.34132,1.219,0.0,0.0,0.0,136.25
2021-09-02 05:30:00,50.35248,13.25489,52.067882145,1.18248,0.34489000000000003,1.23175,49.17,12.91,50.836571481600004,136.41,50.88248,30.80489,59.4808205967,1.18248,0.34489000000000003,1.23175,49.7,30.46,58.2915225397,0.0,51.59248,14.43489,53.5737812914,1.18248,0.34489000000000003,1.23175,50.41,14.09,52.3421073324,136.44,1.18248,0.34489000000000003,1.23175,1.18248,0.34489000000000003,1.23175,0.0,0.0,0.0,136.25
2021-09-02 06:00:00,52.42,12.87125,53.977082883,1.17,0.34125000000000005,1.21875,51.25,12.53,52.7594863508,136.51,52.99,30.29125,61.0368734992,1.17,0.34125000000000005,1.21875,51.82,29.95,59.8524427238,0.0,53.7,14.04125,55.5053754294,1.17,0.34125000000000005,1.21875,52.53,13.7,54.2871154142,136.56,1.17,0.34125000000000005,1.21875,1.17,0.34125000000000005,1.21875,0.0,0.0,0.0,136.35
2021-09-02 06:30:00,57.57888,10.75384,58.5745038118,1.17888,0.34384000000000003,1.228,56.4,10.41,57.3526642799,135.32,58.25888,27.99384,64.6355333915,1.17888,0.34384000000000003,1.228,57.08,27.65,63.4243557318,0.0,58.97888,11.86384,60.1602774728,1.17888,0.34384000000000003,1.228,57.8,11.52,58.9368339835,135.38,1.17888,0.34384000000000003,1.228,1.17888,0.34384000000000003,1.228,0.0,0.0,0.0,135.19
2021-09-02 07:00:00,62.22248,8.87614,62.8523896017,1.15248,0.33614000000000005,1.2005,61.07,8.54,61.6642238255,135.32,62.97248,26.04614,68.1464206415,1.15248,0.33614000000000005,1.2005,61.82,25.71,66.9530917882,0.0,63.72248,9.976140000000001,64.4986653091,1.15248,0.33614000000000005,1.2005,62.57,9.64,63.3082498573,135.38,1.15248,0.33614000000000005,1.2005,1.15248,0.33614000000000005,1.2005,0.0,0.0,0.0,135.19
2021-09-02 07:30:00,68.1072,6.8633500000000005,68.4521458032,1.1772,0.34335000000000004,1.22625,66.93,6.52,67.2468237168,135.19,68.9672,23.93335,73.0019172218,1.1772,0.34335000000000004,1.22625,67.79,23.59,71.7772401253,0.0,69.7372,7.92335,70.1858713636,1.1772,0.34335000000000004,1.22625,68.56,7.58,68.9777500358,135.24,1.1772,0.34335000000000004,1.22625,1.1772,0.34335000000000004,1.22625,0.0,0.0,0.0,135.05
2021-09-02 08:00:00,72.20104,5.80447,72.4339840756,1.18104,0.34447000000000005,1.23025,71.02,5.46,71.2295725103,134.97,73.14104,23.06447,76.6914695951,1.18104,0.34447000000000005,1.23025,71.96,22.72,75.4615133694,0.0,73.92104,6.8744700000000005,74.2400060107,1.18104,0.34447000000000005,1.23025,72.74,6.53,73.0325167306,135.02,1.18104,0.34447000000000005,1.23025,1.18104,0.34447000000000005,1.23025,0.0,0.0,0.0,134.79
2021-09-02 08:30:00,76.69672,4.39071,76.8222961975,1.23672,0.36071000000000003,1.2882500000000001,75.46,4.03,75.5675360191,135.74,77.69672,21.35071,80.576877057,1.23672,0.36071000000000003,1.2882500000000001,76.46,20.99,79.288786723,0.0,78.46672,5.43071,78.6544261861,1.23672,0.36071000000000003,1.2882500000000001,77.23,5.07,77.3962389267,135.78,1.23672,0.36071000000000003,1.2882500000000001,1.23672,0.36071000000000003,1.2882500000000001,0.0,0.0,0.0,135.6
2021-09-02 09:00:00,80.19352,2.56436,80.2345099829,1.04352,0.30436,1.087,79.15,2.26,79.1822587453,134.74,81.26352,19.47436,83.5644085733,1.04352,0.30436,1.087,80.22,19.17,82.4787081616,0.0,82.03352,3.54436,82.1100535343,1.04352,0.30436,1.087,80.99,3.24,81.0547820921,134.8,1.04352,0.30436,1.087,1.04352,0.30436,1.087,0.0,0.0,0.0,134.57
2021-09-02 09:30:00,81.22544,1.86992,81.2469611986,1.16544,0.33992000000000006,1.214,80.06,1.53,80.0746183257,134.62,82.30544,18.72992,84.4096875767,1.16544,0.33992000000000006,1.214,81.14,18.39,83.1979068246,0.0,83.06544,2.81992,83.1132917842,1.16544,0.33992000000000006,1.214,81.9,2.48,81.9375396262,134.68,1.16544,0.33992000000000006,1.214,1.16544,0.33992000000000006,1.214,0.0,0.0,0.0,134.46
2021-09-02 10:00:00,80.0204,1.5472000000000001,80.0353562121,1.1904,0.3472,1.24,78.83,1.2,78.8391330495,134.49,81.0704,18.1672,83.0810261853,1.1904,0.3472,1.24,79.88,17.82,81.8435507539,0.0,81.8404,2.1972,81.8698892145,1.1904,0.3472,1.24,80.65,1.85,80.6712154365,134.56,1.1904,0.3472,1.24,1.1904,0.3472,1.24,0.0,0.0,0.0,134.38
2021-09-02 10:30:00,80.51296,1.81128,80.5333313802,1.27296,0.37128000000000005,1.326,79.24,1.44,79.2530832208,134.79,81.57296,18.67128,83.68252207,1.27296,0.37128000000000005,1.326,80.3,18.3,82.3588489478,0.0,82.32296,2.75128,82.3689218383,1.27296,0.37128000000000005,1.326,81.05,2.38,81.0849363322,134.81,1.27296,0.37128000000000005,1.326,1.27296,0.37128000000000005,1.326,0.0,0.0,0.0,134.61
2021-09-02 11:00:00,81.34784,1.3731200000000001,81.3594280413,1.3478400000000001,0.39312,1.404,80.0,0.98,80.0060022748,134.51,82.40784,18.15312,84.3835757669,1.3478400000000001,0.39312,1.404,81.06,17.76,82.9827765262,0.0,83.16784,2.2831200000000003,83.1991721545,1.3478400000000001,0.39312,1.404,81.82,1.8900000000000001,81.8418261038,134.56,1.3478400000000001,0.39312,1.404,1.3478400000000001,0.39312,1.404,0.0,0.0,0.0,134.33
2021-09-02 11:30:00,81.19,1.4375,81.2027247465,1.5,0.4375,1.5625,79.69,1.0,79.696274066,134.82,82.25,18.3475,84.2715447601,1.5,0.4375,1.5625,80.75,17.91,82.7123364438,0.0,83.01,2.3875,83.0443270564,1.5,0.4375,1.5625,81.51,1.9500000000000002,81.5333220223,134.85,1.5,0.4375,1.5625,1.5,0.4375,1.5625,0.0,0.0,0.0,134.64
2021-09-02 12:00:00,81.4612,1.2666,81.4710462741,1.7711999999999999,0.5166000000000001,1.845,79.69,0.75,79.6935292229,134.82,82.5212,18.1566,84.4950328303,1.7711999999999999,0.5166000000000001,1.845,80.75,17.64,82.6542926895,0.0,83.2812,2.2066,83.3104276606,1.7711999999999999,0.5166000000000001,1.845,81.51,1.69,81.5275180537,134.85,1.7711999999999999,0.5166000000000001,1.845,1.7711999999999999,0.5166000000000001,1.845,0.0,0.0,0.0,134.64
2021-09-02 12:30:00,81.83848,1.06164,81.84536571,1.78848,0.52164,1.863,80.05,0.54,80.0518213409,134.82,82.88848,17.93164,84.8059186012,1.78848,0.52164,1.863,81.1,17.41,82.9476829092,0.0,83.63848,2.02164,83.6629091354,1.78848,0.52164,1.863,81.85,1.5,81.863743501,134.76,1.78848,0.52164,1.863,1.78848,0.52164,1.863,0.0,0.0,0.0,134.64
2021-09-02 13:00:00,80.89336,1.58973,80.9089793136,1.95336,0.5697300000000001,2.03475,78.94,1.02,78.94658954,134.57,81.92336,18.62973,84.0149019732,1.95336,0.5697300000000001,2.03475,79.97,18.06,81.9839283031,0.0,82.66336,2.48973,82.7008454731,1.95336,0.5697300000000001,2.03475,80.71,1.92,80.7328340887,134.63,1.95336,0.5697300000000001,2.03475,1.95336,0.5697300000000001,2.03475,0.0,0.0,0.0,134.42
2021-09-02 13:30:00,80.88744,2.05342,80.9135000074,1.89744,0.55342,1.9765000000000001,78.99,1.5,79.0042410254,135.41,81.90744,19.11342,84.107975552,1.89744,0.55342,1.9765000000000001,80.01,18.56,82.1344854492,0.0,82.65744,2.60342,82.698429145,1.89744,0.55342,1.9765000000000001,80.76,2.05,80.7860142599,135.46,1.89744,0.55342,1.9765000000000001,1.89744,0.55342,1.9765000000000001,0.0,0.0,0.0,135.27
2021-09-02 14:00:00,80.34912,1.54641,80.3639998299,1.83912,0.53641,1.91575,78.51,1.01,78.5164963559,136.58,81.36912,17.96641,83.3290200222,1.83912,0.53641,1.91575,79.53,17.43,81.4176012911,0.0,82.09912,1.9264100000000002,82.1217179573,1.83912,0.53641,1.91575,80.26,1.3900000000000001,80.2720356039,136.7,1.83912,0.53641,1.91575,1.83912,0.53641,1.91575,0.0,0.0,0.0,136.5
2021-09-02 14:30:00,79.96328,2.08179,79.9903744082,2.30328,0.6717900000000001,2.39925,77.66,1.4100000000000001,77.6727989711,135.17,80.95328,19.10179,83.176390424,2.30328,0.6717900000000001,2.39925,78.65,18.43,80.7804889809,0.0,81.69328,3.04179,81.7498898076,2.30328,0.6717900000000001,2.39925,79.39,2.37,79.4253674842,135.13,2.30328,0.6717900000000001,2.39925,2.30328,0.6717900000000001,2.39925,0.0,0.0,0.0,134.89
2021-09-02 15:00:00,78.84104,2.14447,78.8701993142,2.62104,0.7644700000000001,2.73025,76.22,1.38,76.2324917604,135.27,79.82104,19.18447,82.0941064624,2.62104,0.7644700000000001,2.73025,77.2,18.42,79.3670989768,0.0,80.54104,3.10447,80.6008489922,2.62104,0.7644700000000001,2.73025,77.92,2.34,77.9551281187,135.33,2.62104,0.7644700000000001,2.73025,2.62104,0.7644700000000001,2.73025,0.0,0.0,0.0,135.13
2021-09-02 15:30:00,78.3396,3.0828,78.400233316,2.6496,0.7728,2.76,75.69,2.31,75.7252414985,135.27,79.2996,20.1628,81.8227661718,2.6496,0.7728,2.76,76.65,19.39,79.064496457,0.0,80.0396,4.0528,80.1421409497,2.6496,0.7728,2.76,77.39,3.2800000000000002,77.4594765022,135.33,2.6496,0.7728,2.76,2.6496,0.7728,2.76,0.0,0.0,0.0,135.13
2021-09-02 16:00:00,77.98512,3.21566,78.0513895498,2.86512,0.8356600000000001,2.9845,75.12,2.38,75.1576928864,135.46,78.94512,20.30566,81.5147336366,2.86512,0.8356600000000001,2.9845,76.08,19.47,78.5318234858,0.0,79.67512,4.18566,79.7849891687,2.86512,0.8356600000000001,2.9845,76.81,3.35,76.8830189314,135.5,2.86512,0.8356600000000001,2.9845,2.86512,0.8356600000000001,2.9845,0.0,0.0,0.0,135.33
2021-09-02 16:30:00,78.7528,3.7454,78.841813329,2.6928,0.7854,2.805,76.06,2.96,76.1175748431,135.46,79.7328,20.9654,82.4431161044,2.6928,0.7854,2.805,77.04,20.18,79.6391486645,0.0,80.4828,4.7454,80.6225769682,2.6928,0.7854,2.805,77.79,3.96,77.8907292301,135.5,2.6928,0.7854,2.805,2.6928,0.7854,2.805,0.0,0.0,0.0,135.33
2021-09-02 17:00:00,79.44816,4.55488,79.578621873,2.5881600000000002,0.7548800000000001,2.696,76.86,3.8,76.9538796943,135.88,80.45816,21.70488,83.3343706186,2.5881600000000002,0.7548800000000001,2.696,77.87,20.95,80.6389446856,0.0,81.21816,5.58488,81.4099526987,2.5881600000000002,0.7548800000000001,2.696,78.63,4.83,78.7782063771,135.93,2.5881600000000002,0.7548800000000001,2.696,2.5881600000000002,0.7548800000000001,2.696,0.0,0.0,0.0,135.7
2021-09-02 17:30:00,81.53464,4.79802,81.675691095,2.32464,0.6780200000000001,2.4215,79.21,4.12,79.3170757151,135.55,82.59464,22.03802,85.4842025304,2.32464,0.6780200000000001,2.4215,80.27,21.36,83.0633643672,0.0,83.36464,5.83802,83.5688080557,2.32464,0.6780200000000001,2.4215,81.04,5.16,81.2041082705,135.61,2.32464,0.6780200000000001,2.4215,2.32464,0.6780200000000001,2.4215,0.0,0.0,0.0,135.42
2021-09-02 18:00:00,81.19944,4.96942,81.3513625666,1.84944,0.53942,1.9264999999999999,79.35,4.43,79.4735641582,135.91,82.26944,22.26942,85.2302048868,1.84944,0.53942,1.9264999999999999,80.42,21.73,83.3040773312,0.0,83.05944,6.02942,83.2779951647,1.84944,0.53942,1.9264999999999999,81.21,5.49,81.3953573615,135.97,1.84944,0.53942,1.9264999999999999,1.84944,0.53942,1.9264999999999999,0.0,0.0,0.0,135.78
2021-09-02 18:30:00,81.05632,5.46476,81.2403262783,1.69632,0.49476000000000003,1.767,79.36,4.97,79.515473337,136.06,82.13632,22.85476,85.2567599537,1.69632,0.49476000000000003,1.767,80.44,22.36,83.4898987902,0.0,82.95632,6.54476,83.2140908224,1.69632,0.49476000000000003,1.767,81.26,6.05,81.4849071915,136.13,1.69632,0.49476000000000003,1.767,1.69632,0.49476000000000003,1.767,0.0,0.0,0.0,135.91
2021-09-02 19:00:00,80.72376,5.69193,80.9241836268,1.34376,0.39193000000000006,1.39975,79.38,5.3,79.5567369869,136.41,81.81376,23.05193,84.9993105976,1.34376,0.39193000000000006,1.39975,80.47,22.66,83.5996202144,0.0,82.64376,6.77193,82.9207459136,1.34376,0.39193000000000006,1.39975,81.3,6.38,81.5499503372,136.45,1.34376,0.39193000000000006,1.39975,1.34376,0.39193000000000006,1.39975,0.0,0.0,0.0,136.26
2021-09-02 19:30:00,80.66248,6.00489,80.8856871372,1.18248,0.34489000000000003,1.23175,79.48,5.66,79.6812776002,136.25,81.76248,23.37489,85.038159777,1.18248,0.34489000000000003,1.23175,80.58,23.03,83.8064275578,0.0,82.59248,7.10489,82.8975103032,1.18248,0.34489000000000003,1.23175,81.41,6.76,81.6901811725,136.32,1.18248,0.34489000000000003,1.23175,1.18248,0.34489000000000003,1.23175,0.0,0.0,0.0,136.11
2021-09-02 20:00:00,81.05728,5.79754,81.264347109,1.15728,0.33754,1.2055,79.9,5.46,80.0863384105,136.25,82.16728,23.06754,85.3438533478,1.15728,0.33754,1.2055,81.01,22.73,84.1384157208,0.0,82.99728,6.88754,83.2825713739,1.15728,0.33754,1.2055,81.84,6.55,82.1016936488,136.32,1.15728,0.33754,1.2055,1.15728,0.33754,1.2055,0.0,0.0,0.0,136.11
2021-09-02 20:30:00,82.35552,5.76286,82.5569029812,1.1755200000000001,0.34286000000000005,1.2245,81.18,5.42,81.3607325434,135.83,83.48552,23.00286,86.5965566166,1.1755200000000001,0.34286000000000005,1.2245,82.31,22.66,85.3721951223,0.0,84.30552,6.86286,84.5843930631,1.1755200000000001,0.34286000000000005,1.2245,83.13,6.52,83.385294267,135.89,1.1755200000000001,0.34286000000000005,1.2245,1.1755200000000001,0.34286000000000005,1.2245,0.0,0.0,0.0,135.68
2021-09-02 21:00:00,79.71368,6.51524,79.9794919426,1.18368,0.34524000000000005,1.233,78.53,6.17,78.7720115269,135.83,80.80368,23.39524,84.122362997,1.18368,0.34524000000000005,1.233,79.62,23.05,82.8893654216,0.0,81.61368,7.56524,81.9635627544,1.18368,0.34524000000000005,1.233,80.43,7.22,80.7534104543,135.81,1.18368,0.34524000000000005,1.233,1.18368,0.34524000000000005,1.233,0.0,0.0,0.0,135.57
2021-09-02 21:30:00,76.27424,7.60832,76.6527639476,1.19424,0.34832,1.244,75.08,7.26,75.4301928938,134.23,77.28424,24.53832,81.0862682629,1.19424,0.34832,1.244,76.09,24.19,79.8426214499,0.0,78.07424,8.66832,78.5539733126,1.19424,0.34832,1.244,76.88,8.32,77.3288872285,134.33,1.19424,0.34832,1.244,1.19424,0.34832,1.244,0.0,0.0,0.0,134.1
2021-09-02 22:00:00,72.20272,8.85496,72.7436807702,1.18272,0.34496000000000004,1.232,71.02,8.51,71.5280399564,134.48,73.14272,25.87496,77.5846057153,1.18272,0.34496000000000004,1.232,71.96,25.53,76.3545840143,0.0,73.92272,9.94496,74.5886771675,1.18272,0.34496000000000004,1.232,72.74,9.6,73.3707543917,134.53,1.18272,0.34496000000000004,1.232,1.18272,0.34496000000000004,1.232,0.0,0.0,0.0,134.33
2021-09-02 22:30:00,68.02448,9.77839,68.7236988983,1.19448,0.34839000000000003,1.24425,66.83,9.43,67.4920276773,134.68,68.86448,26.92839,73.942239577,1.19448,0.34839000000000003,1.24425,67.67,26.58,72.7029937485,0.0,69.62448,10.88839,70.4707403967,1.19448,0.34839000000000003,1.24425,68.43,10.54,69.2369590609,134.76,1.19448,0.34839000000000003,1.24425,1.19448,0.34839000000000003,1.24425,0.0,0.0,0.0,134.56
2021-09-02 23:00:00,63.42944,10.78692,64.3401235762,1.18944,0.34692,1.239,62.24,10.44,63.1095175073,135.18,64.19944,27.86692,69.9866653485,1.18944,0.34692,1.239,63.01,27.52,68.7576213957,0.0,64.94944,11.88692,66.0282411048,1.18944,0.34692,1.239,63.76,11.54,64.7959041915,135.25,1.18944,0.34692,1.239,1.18944,0.34692,1.239,0.0,0.0,0.0,135.06
2021-09-02 23:30:00,59.44,11.7,60.580554636,1.2,0.35000000000000003,1.25,58.24,11.35,59.3356562279,134.82,60.12,28.81,66.6665620833,1.2,0.35000000000000003,1.25,58.92,28.46,65.4334623874,0.0,60.84,12.82,62.1760243181,1.2,0.35000000000000003,1.25,59.64,12.47,60.9297177082,134.89,1.2,0.35000000000000003,1.25,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,134.69
2021-09-03 00:00:00,56.29504,12.06272,57.5729167439,1.17504,0.34272,1.224,55.12,11.72,56.3522208968,134.94,56.91504,29.31272,64.0199760387,1.17504,0.34272,1.224,55.74,28.97,62.8188546537,0.0,57.60504,13.17272,59.0919722602,1.17504,0.34272,1.224,56.43,12.83,57.8701460168,134.98,1.17504,0.34272,1.224,1.17504,0.34272,1.224,0.0,0.0,0.0,134.8
2021-09-03 00:30:00,53.69128,12.64454,55.1601118549,1.18128,0.34454,1.2305,52.51,12.3,53.9313461727,135.5,54.25128,29.98454,61.9860792489,1.18128,0.34454,1.2305,53.07,29.64,60.7861373999,0.0,54.94128,13.79454,56.6465672557,1.18128,0.34454,1.2305,53.76,13.45,55.4169658137,135.57,1.18128,0.34454,1.2305,1.18128,0.34454,1.2305,0.0,0.0,0.0,135.38
2021-09-03 01:00:00,52.04424,12.92957,53.6262687268,1.16424,0.33957000000000004,1.21275,50.88,12.59,52.4145256584,135.69,52.58424,30.03957,60.5597065891,1.16424,0.33957000000000004,1.21275,51.42,29.7,59.381027273,0.0,53.25424,14.05957,55.0789032803,1.16424,0.33957000000000004,1.21275,52.09,13.72,53.8665619842,135.75,1.16424,0.33957000000000004,1.21275,1.16424,0.33957000000000004,1.21275,0.0,0.0,0.0,135.51
2021-09-03 01:30:00,51.82816,13.06363,53.4491964183,1.17816,0.34363000000000005,1.22725,50.65,12.72,52.222800576,134.76,52.35816,30.11363,60.4003942898,1.17816,0.34363000000000005,1.22725,51.18,29.77,59.2084901007,0.0,53.01816,14.18363,54.8826078987,1.17816,0.34363000000000005,1.22725,51.84,13.84,53.6556725799,134.84,1.17816,0.34363000000000005,1.22725,1.17816,0.34363000000000005,1.22725,0.0,0.0,0.0,134.62
2021-09-03 02:00:00,51.68328,12.93804,53.2780847122,1.1932800000000001,0.34804,1.2429999999999999,50.49,12.59,52.0360279038,134.52,52.20328,29.99804,60.2085114133,1.1932800000000001,0.34804,1.2429999999999999,51.01,29.65,59.0012084622,0.0,52.86328,14.04804,54.6980237321,1.1932800000000001,0.34804,1.2429999999999999,51.67,13.7,53.4553916832,134.61,1.1932800000000001,0.34804,1.2429999999999999,1.1932800000000001,0.34804,1.2429999999999999,0.0,0.0,0.0,134.44
2021-09-03 02:30:00,50.95216,13.24063,52.6444383716,1.2021600000000001,0.35063000000000005,1.25225,49.75,12.89,51.3927485157,134.61,51.46216,30.48063,59.8115600621,1.2021600000000001,0.35063000000000005,1.25225,50.26,30.13,58.5993557985,0.0,52.13216,14.39063,54.0819039796,1.2021600000000001,0.35063000000000005,1.25225,50.93,14.04,52.8297879988,134.61,1.2021600000000001,0.35063000000000005,1.25225,1.2021600000000001,0.35063000000000005,1.25225,0.0,0.0,0.0,134.44
2021-09-03 03:00:00,49.97208,13.33769,51.7213955154,1.19208,0.34769000000000005,1.2417500000000001,48.78,12.99,50.4799811807,135.32,50.47208,30.50769,58.9758425854,1.19208,0.34769000000000005,1.2417500000000001,49.28,30.16,57.7766734937,0.0,51.13208,14.46769,53.1394736431,1.19208,0.34769000000000005,1.2417500000000001,49.94,14.12,51.8977648844,135.4,1.19208,0.34769000000000005,1.2417500000000001,1.19208,0.34769000000000005,1.2417500000000001,0.0,0.0,0.0,135.2
2021-09-03 03:30:00,48.82072,13.92021,50.7664746438,1.20072,0.35021,1.25075,47.62,13.57,49.515748,135.02,49.30072,31.12021,58.3011874919,1.20072,0.35021,1.25075,48.1,30.77,57.0999378283,0.0,49.95072,15.07021,52.1745690731,1.20072,0.35021,1.25075,48.75,14.72,50.9238735762,135.04,1.20072,0.35021,1.25075,1.20072,0.35021,1.25075,0.0,0.0,0.0,134.9
2021-09-03 04:00:00,48.7152,13.5686,50.5695324973,1.1952,0.3486,1.245,47.52,13.22,49.3246267092,135.02,49.1752,30.7086,57.9760158083,1.1952,0.3486,1.245,47.98,30.36,56.7786051255,0.0,49.8352,14.6986,51.9576365994,1.1952,0.3486,1.245,48.64,14.35,50.712642408,135.17,1.1952,0.3486,1.245,1.1952,0.3486,1.245,0.0,0.0,0.0,134.99
2021-09-03 04:30:00,49.58384,13.12112,51.2905544833,1.20384,0.35112000000000004,1.254,48.38,12.77,50.0369593401,134.92,50.06384,30.17112,58.4524127612,1.20384,0.35112000000000004,1.254,48.86,29.82,57.2409992925,0.0,50.70384,14.23112,52.6631196114,1.20384,0.35112000000000004,1.254,49.5,13.88,51.4091859496,135.0,1.20384,0.35112000000000004,1.254,1.20384,0.35112000000000004,1.254,0.0,0.0,0.0,134.75
2021-09-03 05:00:00,49.79328,12.96804,51.4542592464,1.1932800000000001,0.34804,1.2429999999999999,48.6,12.62,50.211795427,134.71,50.29328,30.03804,58.5806952861,1.1932800000000001,0.34804,1.2429999999999999,49.1,29.69,57.3786205829,0.0,50.95328,14.09804,52.867678922,1.1932800000000001,0.34804,1.2429999999999999,49.76,13.75,51.6248012103,134.74,1.1932800000000001,0.34804,1.2429999999999999,1.1932800000000001,0.34804,1.2429999999999999,0.0,0.0,0.0,134.5
2021-09-03 05:30:00,51.27072,12.49021,52.7701816859,1.20072,0.35021,1.25075,50.07,12.14,51.520719133200004,134.71,51.80072,29.55021,59.6366456431,1.20072,0.35021,1.25075,50.6,29.2,58.4208866759,0.0,52.47072,13.60021,54.2046323607,1.20072,0.35021,1.25075,51.27,13.25,52.9544653452,134.74,1.20072,0.35021,1.25075,1.20072,0.35021,1.25075,0.0,0.0,0.0,134.5
2021-09-03 06:00:00,54.41592,11.69881,55.6592715086,1.19592,0.34881,1.2457500000000001,53.22,11.35,54.416825523,134.71,55.01592,28.91881,62.1534313233,1.19592,0.34881,1.2457500000000001,53.82,28.57,60.9330558892,0.0,55.72592,12.82881,57.1835336951,1.19592,0.34881,1.2457500000000001,54.53,12.48,55.9398900607,134.74,1.19592,0.34881,1.2457500000000001,1.19592,0.34881,1.2457500000000001,0.0,0.0,0.0,134.5
2021-09-03 06:30:00,59.16592,10.05881,60.0148793889,1.19592,0.34881,1.2457500000000001,57.97,9.71,58.7775892667,135.33,59.86592,27.60881,65.9255243973,1.19592,0.34881,1.2457500000000001,58.67,27.26,64.6937129867,0.0,60.61592,11.19881,61.6417318289,1.19592,0.34881,1.2457500000000001,59.42,10.85,60.4024742871,135.38,1.19592,0.34881,1.2457500000000001,1.19592,0.34881,1.2457500000000001,0.0,0.0,0.0,135.18
2021-09-03 07:00:00,63.20592,8.58881,63.7868009878,1.19592,0.34881,1.2457500000000001,62.01,8.24,62.5550773319,136.68,63.97592,26.13881,69.1097368542,1.19592,0.34881,1.2457500000000001,62.78,25.79,67.8708516228,0.0,64.75592,9.71881,65.4811762483,1.19592,0.34881,1.2457500000000001,63.56,9.37,64.2469493439,136.72,1.19592,0.34881,1.2457500000000001,1.19592,0.34881,1.2457500000000001,0.0,0.0,0.0,136.53
2021-09-03 07:30:00,68.59696,7.23203,68.977135191,1.20696,0.35203,1.25725,67.39,6.88,67.7402871266,136.68,69.46696,24.62203,73.7014443072,1.20696,0.35203,1.25725,68.26,24.27,72.4462593927,0.0,70.23696,8.32203,70.7282597931,1.20696,0.35203,1.25725,69.03,7.97,69.4885731613,136.72,1.20696,0.35203,1.25725,1.20696,0.35203,1.25725,0.0,0.0,0.0,136.53
2021-09-03 08:00:00,72.79888,5.81259,73.0305629977,1.20888,0.35259,1.25925,71.59,5.46,71.7979087439,136.26,73.73888,23.10259,77.2732300888,1.20888,0.35259,1.25925,72.53,22.75,76.0142315623,0.0,74.51888,6.86259,74.8342075388,1.20888,0.35259,1.25925,73.31,6.51,73.5984796039,136.3,1.20888,0.35259,1.25925,1.20888,0.35259,1.25925,0.0,0.0,0.0,136.11
2021-09-03 08:30:00,77.29584,4.15212,77.4072799018,1.27584,0.37212,1.329,76.02,3.7800000000000002,76.1139198833,136.0,78.32584,21.27212,81.1630476325,1.27584,0.37212,1.329,77.05,20.9,79.8342814836,0.0,79.09584,5.17212,79.2647634867,1.27584,0.37212,1.329,77.82,4.8,77.9678933921,136.02,1.27584,0.37212,1.329,1.27584,0.37212,1.329,0.0,0.0,0.0,135.81
2021-09-03 09:00:00,79.59552,2.79411,79.6445469242,1.38552,0.40411,1.44325,78.21,2.39,78.2465091873,135.41,80.63552,19.73411,83.015192484,1.38552,0.40411,1.44325,79.25,19.33,81.5733498148,0.0,81.42552,3.76411,81.512476538,1.38552,0.40411,1.44325,80.04,3.36,80.1104936946,135.46,1.38552,0.40411,1.44325,1.38552,0.40411,1.44325,0.0,0.0,0.0,135.27
2021-09-03 09:30:00,80.888,2.32275,80.9213427444,1.518,0.44275000000000003,1.58125,79.37,1.88,79.3922622174,134.72,81.948,19.21275,84.1700924709,1.518,0.44275000000000003,1.58125,80.43,18.77,82.5911484361,0.0,82.718,3.28275,82.7831140485,1.518,0.44275000000000003,1.58125,81.2,2.84,81.2496498454,134.79,1.518,0.44275000000000003,1.58125,1.518,0.44275000000000003,1.58125,0.0,0.0,0.0,134.59
2021-09-03 10:00:00,81.80248,2.01864,81.8273832015,1.57248,0.45864000000000005,1.638,80.23,1.56,80.2451649634,134.6,82.88248,18.86864,85.0031238626,1.57248,0.45864000000000005,1.638,81.31,18.41,83.3681246041,0.0,83.65248,2.96864,83.7051386332,1.57248,0.45864000000000005,1.638,82.08,2.51,82.1183688343,134.66,1.57248,0.45864000000000005,1.638,1.57248,0.45864000000000005,1.638,0.0,0.0,0.0,134.47
2021-09-03 10:30:00,81.88912,1.86516,81.9103582961,1.62912,0.47516,1.697,80.26,1.3900000000000001,80.2720356039,134.48,82.94912,18.62516,85.0144287389,1.62912,0.47516,1.697,81.32,18.15,83.3208551324,0.0,83.69912,2.79516,83.7457796441,1.62912,0.47516,1.697,82.07,2.32,82.102784971,134.53,1.62912,0.47516,1.697,1.62912,0.47516,1.697,0.0,0.0,0.0,134.34
2021-09-03 11:00:00,80.60416,1.7978800000000001,80.6242084104,1.84416,0.53788,1.921,78.76,1.26,78.7700780754,134.1,81.61416,18.56788,83.6996850663,1.84416,0.53788,1.921,79.77,18.03,81.782234012,0.0,82.35416,2.71788,82.3989959951,1.84416,0.53788,1.921,80.51,2.18,80.5395089382,134.18,6.69416,0.66788,6.7273948747,1.84416,0.53788,1.921,4.85,0.13,4.8517419552,133.96
2021-09-03 11:30:00,62.49688,1.0578400000000001,62.5058320095,1.9468800000000002,0.56784,2.028,60.55,0.49,60.5519826265,134.1,63.17688,17.85784,65.6522704558,1.9468800000000002,0.56784,2.028,61.23,17.29,63.6243428257,0.0,63.91688,1.97784,63.9474737578,1.9468800000000002,0.56784,2.028,61.97,1.4100000000000001,61.9860387507,134.18,64.01688,1.91784,64.0456012166,1.9468800000000002,0.56784,2.028,62.07,1.35,62.0846792695,133.96
2021-09-03 12:00:00,62.29264,1.42077,62.3088403484,1.9226400000000001,0.56077,2.00275,60.37,0.86,60.3761252483,134.1,62.96264,18.23077,65.5488749756,1.9226400000000001,0.56077,2.00275,61.04,17.67,63.5461289144,0.0,63.70264,2.34077,63.7456315928,1.9226400000000001,0.56077,2.00275,61.78,1.78,61.8056372833,134.18,63.79264,2.28077,63.8333990162,1.9226400000000001,0.56077,2.00275,61.87,1.72,61.893903577,133.96
2021-09-03 12:30:00,62.19904,1.38097,62.2143685579,2.12904,0.62097,2.21775,60.07,0.76,60.0748075319,134.37,62.86904,18.21097,65.4534614735,2.12904,0.62097,2.21775,60.74,17.59,63.235715383,0.0,63.59904,2.29097,63.6402893807,2.12904,0.62097,2.21775,61.47,1.67,61.4926808653,134.42,63.70904,2.22097,63.7477410224,2.12904,0.62097,2.21775,61.58,1.6,61.6007824626,134.23
2021-09-03 13:00:00,61.36952,1.41111,61.3857411494,2.60952,0.7611100000000001,2.7182500000000003,58.76,0.65,58.7635950228,134.47,62.01952,18.31111,64.6662014538,2.60952,0.7611100000000001,2.7182500000000003,59.41,17.55,61.9479668754,0.0,62.72952,2.34111,62.7731907383,2.60952,0.7611100000000001,2.7182500000000003,60.12,1.58,60.140758226,134.57,62.82952,2.28111,62.8709157422,2.60952,0.7611100000000001,2.7182500000000003,60.22,1.52,60.2391799413,134.34
