Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-09-03 13:30:00,60.30616,1.79263,60.3327975173,3.02616,0.88263,3.15225,57.28,0.91,57.2872280705,134.72,60.92616,18.80263,63.7615547745,3.02616,0.88263,3.15225,57.9,17.92,60.6097054934,0.0,61.65616,2.74263,61.7171295935,3.02616,0.88263,3.15225,58.63,1.8599999999999999,58.6594962474,134.75,61.74616,2.67263,61.803974191500004,3.02616,0.88263,3.15225,58.72,1.79,58.7472765326,134.54
2021-09-03 14:00:00,60.34192,2.95431,60.4141974776,2.79192,0.8143100000000001,2.9082500000000002,57.55,2.14,57.5897742659,135.13,60.97192,20.06431,64.1884067746,2.79192,0.8143100000000001,2.9082500000000002,58.18,19.25,61.2819296367,0.0,61.69192,3.91431,61.8159754114,2.79192,0.8143100000000001,2.9082500000000002,58.9,3.1,58.9815225304,135.18,61.78192,3.86431,61.9026536641,2.79192,0.8143100000000001,2.9082500000000002,58.99,3.05,59.0687954846,134.96
2021-09-03 14:30:00,59.64744,3.39092,59.7437480997,2.91744,0.8509200000000001,3.039,56.73,2.54,56.7868338614,135.49,60.24744,20.54092,63.6528351372,2.91744,0.8509200000000001,3.039,57.33,19.69,60.6170355593,0.0,60.96744,4.36092,61.1232064228,2.91744,0.8509200000000001,3.039,58.05,3.51,58.1560194649,135.53,61.05744,4.30092,61.2087321564,2.91744,0.8509200000000001,3.039,58.14,3.45,58.2422707318,135.34
2021-09-03 15:00:00,58.48144,3.87792,58.609871933,3.42144,0.99792,3.564,55.06,2.88,55.1352700184,135.69,59.06144,21.05792,62.7031872364,3.42144,0.99792,3.564,55.64,20.06,59.1456946869,0.0,59.78144,4.86792,59.9793065448,3.42144,0.99792,3.564,56.36,3.87,56.4927119193,135.74,59.86144,4.81792,60.0550110482,3.42144,0.99792,3.564,56.44,3.8200000000000003,56.569125855,135.52
2021-09-03 15:30:00,57.9524,4.0157,58.0913634911,3.2424,0.9457000000000001,3.3775,54.71,3.07,54.7960673771,135.69,58.5224,21.2457,62.2595460171,3.2424,0.9457000000000001,3.3775,55.28,20.3,58.8894591587,0.0,59.2424,5.0057,59.4535027585,3.2424,0.9457000000000001,3.3775,56.0,4.06,56.1469821095,135.74,59.3324,4.9457,59.538169591,3.2424,0.9457000000000001,3.3775,56.09,4.0,56.2324470391,135.52
2021-09-03 16:00:00,57.69104,3.9607200000000002,57.8268397822,2.71104,0.7907200000000001,2.824,54.98,3.17,55.071311043,135.85,58.27104,21.19072,62.0045217448,2.71104,0.7907200000000001,2.824,55.56,20.4,59.1867687917,0.0,58.99104,4.94072,59.1975803087,2.71104,0.7907200000000001,2.824,56.28,4.15,56.4327998597,135.9,59.07104,4.90072,59.2739809967,2.71104,0.7907200000000001,2.824,56.36,4.11,56.5096602361,135.74
2021-09-03 16:30:00,57.79944,4.19817,57.95170313,2.83944,0.8281700000000001,2.95775,54.96,3.37,55.0632227535,135.85,58.37944,21.48817,62.2085240515,2.83944,0.8281700000000001,2.95775,55.54,20.66,59.2581403691,0.0,59.10944,5.20817,59.3384439623,2.83944,0.8281700000000001,2.95775,56.27,4.38,56.4402099571,135.9,59.18944,5.14817,59.412906526,2.83944,0.8281700000000001,2.95775,56.35,4.32,56.5153510119,135.74
2021-09-03 17:00:00,58.382,4.5085,58.5558237603,2.292,0.6685,2.3875,56.09,3.84,56.2212922299,135.97,58.992,21.9485,62.9427733441,2.292,0.6685,2.3875,56.7,21.28,60.5617734219,0.0,59.752,5.5285,60.0072147017,2.292,0.6685,2.3875,57.46,4.86,57.6651645276,136.02,59.832,5.4785,60.0822951147,2.292,0.6685,2.3875,57.54,4.8100000000000005,57.7406936224,135.82
2021-09-03 17:30:00,59.08456,4.76008,59.2759950739,1.71456,0.5000800000000001,1.786,57.37,4.26,57.5279453831,136.57,59.72456,21.95008,63.6304100191,1.71456,0.5000800000000001,1.786,58.01,21.45,61.848707343,0.0,60.46456,5.77008,60.73925287,1.71456,0.5000800000000001,1.786,58.75,5.27,58.9858915335,136.61,60.55456,5.71008,60.8231843165,1.71456,0.5000800000000001,1.786,58.84,5.21,59.0702099201,136.39
2021-09-03 18:00:00,59.29768,4.87349,59.4976113652,1.65768,0.48349000000000003,1.72675,57.64,4.39,57.8069347051,135.5,59.95768,21.91349,63.8367013164,1.65768,0.48349000000000003,1.72675,58.3,21.43,62.1138865311,0.0,60.71768,5.88349,61.0020665155,1.65768,0.48349000000000003,1.72675,59.06,5.4,59.3063537911,135.56,60.80768,5.83349,61.0868525344,1.65768,0.48349000000000003,1.72675,59.15,5.35,59.3914556144,135.36
2021-09-03 18:30:00,58.66016,5.27463,58.8968258301,1.49016,0.43463,1.55225,57.17,4.84,57.3745108912,134.87,59.32016,22.40463,63.410163443,1.49016,0.43463,1.55225,57.83,21.97,61.8626688723,0.0,60.11016,6.30463,60.4398849657,1.49016,0.43463,1.55225,58.62,5.87,58.9131674586,134.94,60.20016,6.24463,60.5231746347,1.49016,0.43463,1.55225,58.71,5.8100000000000005,58.9967812681,134.73
2021-09-03 19:00:00,57.59752,5.72136,57.8809836682,1.30752,0.38136000000000003,1.362,56.29,5.34,56.5427245541,135.28,58.24752,22.89136,62.5842468102,1.30752,0.38136000000000003,1.362,56.94,22.51,61.227965016,0.0,59.02752,6.76136,59.4135010448,1.30752,0.38136000000000003,1.362,57.72,6.38,58.0715317518,135.33,59.11752,6.71136,59.4972564409,1.30752,0.38136000000000003,1.362,57.81,6.33,58.1555242432,135.15
2021-09-03 19:30:00,56.35408,6.58119,56.737063675,1.20408,0.35119,1.25425,55.15,6.23,55.500769364,135.28,56.99408,23.75119,61.7449931692,1.20408,0.35119,1.25425,55.79,23.4,60.4986289101,0.0,57.78408,7.64119,58.2871142369,1.20408,0.35119,1.25425,56.58,7.29,57.0477037224,135.33,57.87408,7.59119,58.3698149857,1.20408,0.35119,1.25425,56.67,7.24,57.1306091338,135.15
2021-09-03 20:00:00,55.81664,6.90027,56.241541826,1.1666400000000001,0.34027,1.21525,54.65,6.5600000000000005,55.0423119064,135.28,56.44664,24.07027,61.3644935216,1.1666400000000001,0.34027,1.21525,55.28,23.73,60.1580526613,0.0,57.22664,7.96027,57.777627367,1.1666400000000001,0.34027,1.21525,56.06,7.62,56.575507068,135.33,57.31664,7.92027,57.8612815081,1.1666400000000001,0.34027,1.21525,56.15,7.58,56.6593231516,135.15
2021-09-03 20:30:00,56.84608,6.86594,57.2592171048,1.18608,0.34594,1.2355,55.66,6.52,56.0405745866,135.28,57.48608,24.00594,62.2971471983,1.18608,0.34594,1.2355,56.3,23.66,61.0695144896,0.0,58.26608,7.92594,58.8026921446,1.18608,0.34594,1.2355,57.08,7.58,57.5810975929,135.33,58.36608,7.86594,58.8937374145,1.18608,0.34594,1.2355,57.18,7.52,57.6723746693,135.15
2021-09-03 21:00:00,54.6024,7.6107,55.1302534027,1.2024,0.3507,1.2525,53.4,7.26,53.8912571759,135.2,55.2124,24.5307,60.4165900747,1.2024,0.3507,1.2525,54.01,24.18,59.1756073057,0.0,55.9724,8.6507,56.636950591,1.2024,0.3507,1.2525,54.77,8.3,55.3953328359,135.33,56.0624,8.6107,56.719810016,1.2024,0.3507,1.2525,54.86,8.26,55.47834893,135.15
2021-09-03 21:30:00,52.36552,8.40161,53.03522165,1.20552,0.35161000000000003,1.25575,51.16,8.05,51.7894593523,134.29,52.92552,25.43161,58.7186295349,1.20552,0.35161000000000003,1.25575,51.72,25.08,57.4801252608,0.0,53.68552,9.47161,54.5146443964,1.20552,0.35161000000000003,1.25575,52.48,9.12,53.2665448476,134.35,53.77552,9.43161,54.5963535272,1.20552,0.35161000000000003,1.25575,52.57,9.08,53.3483954773,134.16
2021-09-03 22:00:00,50.21184,8.79762,50.976729925,1.19184,0.34762000000000004,1.2415,49.02,8.45,49.7429683473,134.72,50.73184,25.77762,56.905230714300004,1.19184,0.34762000000000004,1.2415,49.54,25.43,55.685693854,0.0,51.48184,9.87762,52.4208663287,1.19184,0.34762000000000004,1.2415,50.29,9.53,51.1850075706,134.79,51.55184,9.83762,52.4821014695,1.19184,0.34762000000000004,1.2415,50.36,9.49,51.2463627978,134.57
2021-09-03 22:30:00,48.09712,9.41916,49.0107491006,1.19712,0.34916,1.2469999999999999,46.9,9.07,47.7689742406,134.43,48.56712,26.45916,55.3068919123,1.19712,0.34916,1.2469999999999999,47.37,26.11,54.0892688063,0.0,49.29712,10.49916,50.402761839,1.19712,0.34916,1.2469999999999999,48.1,10.15,49.1592565037,134.48,49.36712,10.47916,50.4670717538,1.19712,0.34916,1.2469999999999999,48.17,10.13,49.2236305041,134.27
2021-09-03 23:00:00,45.25472,9.84971,46.3142145498,1.16472,0.33971,1.21325,44.09,9.51,45.1039710003,134.75,45.67472,26.99971,53.0581227256,1.16472,0.33971,1.21325,44.51,26.66,51.8834819572,0.0,46.38472,10.94971,47.6596097189,1.16472,0.33971,1.21325,45.22,10.61,46.4480408629,134.79,46.45472,10.90971,47.7185790082,1.16472,0.33971,1.21325,45.29,10.57,46.5070854817,134.57
2021-09-03 23:30:00,42.32504,10.70272,43.6572700292,1.17504,0.34272,1.224,41.15,10.36,42.4340912475,135.08,42.67504,28.05272,51.0696988282,1.17504,0.34272,1.224,41.5,27.71,49.9008426783,0.0,43.36504,11.83272,44.9504166477,1.17504,0.34272,1.224,42.19,11.49,43.7266074604,135.11,43.42504,11.80272,45.0004255358,1.17504,0.34272,1.224,42.25,11.46,43.7766387472,134.91
2021-09-04 00:00:00,39.45968,11.69824,41.1572006434,1.15968,0.33824000000000004,1.208,38.3,11.36,39.9492127582,135.77,39.75968,29.23824,49.3528806859,1.15968,0.33824000000000004,1.208,38.6,28.9,48.2200165906,0.0,40.45968,12.83824,42.4476867685,1.15968,0.33824000000000004,1.208,39.3,12.5,41.240029098,135.81,40.50968,12.81824,42.4893098367,1.15968,0.33824000000000004,1.208,39.35,12.48,41.2816290861,135.63
2021-09-04 00:30:00,37.77328,11.83929,39.5852178175,1.16328,0.33929000000000004,1.21175,36.61,11.5,38.3737162652,137.15,38.03328,29.53929,48.1570352209,1.16328,0.33929000000000004,1.21175,36.87,29.2,47.0322963505,0.0,38.71328,12.98929,40.8342956724,1.16328,0.33929000000000004,1.21175,37.55,12.65,39.6235409826,137.19,38.76328,12.96929,40.8753514904,1.16328,0.33929000000000004,1.21175,37.6,12.63,39.6645547057,137.0
2021-09-04 01:00:00,36.24656,12.35733,38.295126538,1.15656,0.33733,1.20475,35.09,12.02,37.0916230435,137.15,36.47656,30.22733,47.3733143063,1.15656,0.33733,1.20475,35.32,29.89,46.2700172898,0.0,37.16656,13.53733,39.5551827927,1.15656,0.33733,1.20475,36.01,13.2,38.3530976585,137.19,37.21656,13.51733,39.5953349343,1.15656,0.33733,1.20475,36.06,13.18,38.3931764771,137.0
2021-09-04 01:30:00,35.51568,12.58999,37.6811806352,1.16568,0.33999,1.21425,34.35,12.25,36.4689594039,137.75,35.74568,30.45999,46.9634392849,1.16568,0.33999,1.21425,34.58,30.12,45.8583776425,0.0,36.43568,13.75999,38.9473503831,1.16568,0.33999,1.21425,35.27,13.42,37.7368427402,137.79,36.49568,13.73999,38.9964355277,1.16568,0.33999,1.21425,35.33,13.4,37.7858293544,137.58
2021-09-04 02:00:00,35.24304,12.55922,37.4139796794,1.16304,0.33922,1.2115,34.08,12.22,36.2046240141,137.75,35.47304,30.44922,46.7492413356,1.16304,0.33922,1.2115,34.31,30.11,45.6485290015,0.0,36.17304,13.74922,38.6979311262,1.16304,0.33922,1.2115,35.01,13.41,37.4903747647,137.79,36.21304,13.72922,38.7282293405,1.16304,0.33922,1.2115,35.05,13.39,37.5205890146,137.68
2021-09-04 02:30:00,34.47328,12.69929,36.7379776316,1.16328,0.33929000000000004,1.21175,33.31,12.36,35.5292231832,137.4,34.67328,30.47929,46.165175889,1.16328,0.33929000000000004,1.21175,33.51,30.14,45.0703860645,0.0,35.34328,13.85929,37.9635003716,1.16328,0.33929000000000004,1.21175,34.18,13.52,36.7568061725,137.43,35.39328,13.84929,38.0064087051,1.16328,0.33929000000000004,1.21175,34.23,13.51,36.7996331503,137.29
2021-09-04 03:00:00,33.55464,12.96677,35.9729202285,1.15464,0.33677,1.20275,32.4,12.63,34.7746588768,137.4,33.73464,30.70677,45.6172298563,1.15464,0.33677,1.20275,32.58,30.37,44.5397945662,0.0,34.41464,14.12677,37.2012510134,1.15464,0.33677,1.20275,33.26,13.79,36.0054398668,137.43,34.44464,14.10677,37.2214210444,1.15464,0.33677,1.20275,33.29,13.77,36.0255048542,137.29
2021-09-04 03:30:00,32.87224,13.25607,35.4444291034,1.15224,0.33607000000000004,1.20025,31.72,12.92,34.2503255459,137.4,33.06224,31.05607,45.3606789815,1.15224,0.33607000000000004,1.20025,31.91,30.72,44.294091028,0.0,33.73224,14.43607,36.6914722035,1.15224,0.33607000000000004,1.20025,32.58,14.1,35.5002309852,137.43,33.77224,14.41607,36.7203930924,1.15224,0.33607000000000004,1.20025,32.62,14.08,35.529013496,137.19
2021-09-04 04:00:00,32.33976,13.18243,34.9232950559,1.13976,0.33243,1.1872500000000001,31.2,12.85,33.7425917795,137.51,32.49976,30.96243,44.8877095825,1.13976,0.33243,1.1872500000000001,31.36,30.63,43.836588599,0.0,33.17976,14.35243,36.1509159021,1.13976,0.33243,1.1872500000000001,32.04,14.02,34.9731611382,137.54,33.21976,14.34243,36.1836669336,1.13976,0.33243,1.1872500000000001,32.08,14.01,35.0058066612,137.33
2021-09-04 04:30:00,32.5112,13.28285,35.1199690997,1.1412,0.33285000000000003,1.18875,31.37,12.95,33.9378755964,137.38,32.6912,31.06285,45.0956229313,1.1412,0.33285000000000003,1.18875,31.55,30.73,44.0424272719,0.0,33.3712,14.45285,36.3664936798,1.1412,0.33285000000000003,1.18875,32.23,14.12,35.1873173175,137.41,33.4112,14.43285,36.3952667879,1.1412,0.33285000000000003,1.18875,32.27,14.1,35.2159466719,137.33
2021-09-04 05:00:00,32.41736,13.22173,35.0099896253,1.13736,0.33173,1.18475,31.28,12.89,33.8317971737,137.51,32.58736,31.01173,44.9851467638,1.13736,0.33173,1.18475,31.45,30.68,43.9359181081,0.0,33.26736,14.39173,36.2469189554,1.13736,0.33173,1.18475,32.13,14.06,35.0716480936,137.52,33.30736,14.38173,36.2796690718,1.13736,0.33173,1.18475,32.17,14.05,35.1042931847,137.33
2021-09-04 05:30:00,32.86376,13.14818,35.3963466851,1.19376,0.34818000000000005,1.2435,31.67,12.8,34.1588773235,137.51,33.05376,30.91818,45.260191169,1.19376,0.34818000000000005,1.2435,31.86,30.57,44.1540994699,0.0,33.72376,14.32818,36.6413527404,1.19376,0.34818000000000005,1.2435,32.53,13.98,35.40679737,137.52,33.77376,14.30818,36.679570328,1.19376,0.34818000000000005,1.2435,32.58,13.96,35.4448585834,137.33
2021-09-04 06:00:00,33.25224,13.17357,35.766666207,1.21224,0.35357000000000005,1.26275,32.04,12.82,34.5096218467,137.34,33.44224,30.95357,45.5687054014,1.21224,0.35357000000000005,1.26275,32.23,30.6,44.4424673032,0.0,34.14224,14.35357,37.0367050905,1.21224,0.35357000000000005,1.26275,32.93,14.0,35.7824663767,137.38,34.18224,14.33357,37.0658435809,1.21224,0.35357000000000005,1.26275,32.97,13.98,35.8114688333,137.19
2021-09-04 06:30:00,34.61104,12.70322,36.868630138,1.2110400000000001,0.35322000000000003,1.2615,33.4,12.35,35.6101460261,137.43,34.84104,30.48322,46.2938956003,1.2110400000000001,0.35322000000000003,1.2615,33.63,30.13,45.1530043297,0.0,35.55104,13.88322,38.1656945784,1.2110400000000001,0.35322000000000003,1.2615,34.34,13.53,36.9093009958,137.47,35.59104,13.87322,38.1993240968,1.2110400000000001,0.35322000000000003,1.2615,34.38,13.52,36.9428585792,137.27
2021-09-04 07:00:00,35.69568,12.39999,37.7881108639,1.16568,0.33999,1.21425,34.53,12.06,36.5754630866,137.43,35.94568,30.12999,46.9031790827,1.16568,0.33999,1.21425,34.78,29.79,45.7940225357,0.0,36.64568,13.57999,39.0809671204,1.16568,0.33999,1.21425,35.48,13.24,37.8698824926,137.47,36.69568,13.54999,39.1174533893,1.16568,0.33999,1.21425,35.53,13.21,37.9062659728,137.27
2021-09-04 07:30:00,38.13648,12.10814,40.0124750678,1.29648,0.37814000000000003,1.3505,36.84,11.73,38.6623654217,137.24,38.42648,29.72814,48.5835020665,1.29648,0.37814000000000003,1.3505,37.13,29.35,47.3292657877,0.0,39.13648,13.26814,41.324419002,1.29648,0.37814000000000003,1.3505,37.84,12.89,39.9752135704,137.27,39.19648,13.258140000000001,41.3780415275,1.29648,0.37814000000000003,1.3505,37.9,12.88,40.0287946359,137.08
2021-09-04 08:00:00,40.69072,11.60771,42.3139885329,1.50072,0.43771000000000004,1.56325,39.19,11.17,40.7507668639,136.77,41.03072,29.24771,50.3879799552,1.50072,0.43771000000000004,1.56325,39.53,28.81,48.9145888258,0.0,41.76072,12.75771,43.66596958,1.50072,0.43771000000000004,1.56325,40.26,12.32,42.1028502598,136.83,41.82072,12.73771,43.7175236874,1.50072,0.43771000000000004,1.56325,40.32,12.3,42.154387672,136.62
2021-09-04 08:30:00,43.88736,10.66923,45.1656156447,1.6773600000000002,0.48923000000000005,1.7472500000000002,42.21,10.18,43.4202314595,136.87,44.29736,28.16923,52.4953485726,1.6773600000000002,0.48923000000000005,1.7472500000000002,42.62,27.68,50.81974813,0.0,45.02736,11.80923,46.550199374,1.6773600000000002,0.48923000000000005,1.7472500000000002,43.35,11.32,44.8036259693,136.92,45.09736,11.77923,46.6103222298,1.6773600000000002,0.48923000000000005,1.7472500000000002,43.42,11.29,44.8637994379,136.73
2021-09-04 09:00:00,46.43856,9.43208,47.3867490761,1.61856,0.47208000000000006,1.686,44.82,8.96,45.7068266236,136.39,46.87856,26.78208,53.9896211952,1.61856,0.47208000000000006,1.686,45.26,26.31,52.3515396144,0.0,47.61856,10.54208,48.7715358298,1.61856,0.47208000000000006,1.686,46.0,10.07,47.0893289398,136.44,47.68856,10.50208,48.8312649764,1.61856,0.47208000000000006,1.686,46.07,10.03,47.1491866314,136.26
2021-09-04 09:30:00,48.68688,8.76034,49.4687359961,1.8868800000000001,0.55034,1.9655,46.8,8.21,47.5146724707,135.89,49.15688,26.02034,55.6188542227,1.8868800000000001,0.55034,1.9655,47.27,25.47,53.6951934534,0.0,49.88688,9.85034,50.8500736897,1.8868800000000001,0.55034,1.9655,48.0,9.3,48.8926374825,135.93,49.95688,9.81034,50.9110266077,1.8868800000000001,0.55034,1.9655,48.07,9.26,48.9537792208,135.74
2021-09-04 10:00:00,49.936,8.4255,50.6418122331,1.8359999999999999,0.5355,1.9125,48.1,7.89,48.7428158809,135.5,50.426,25.5655,56.5365038382,1.8359999999999999,0.5355,1.9125,48.59,25.03,54.6579271469,0.0,51.156,9.4855,52.0279832999,1.8359999999999999,0.5355,1.9125,49.32,8.95,50.1254915188,135.57,51.226,9.4555,52.0913577885,1.8359999999999999,0.5355,1.9125,49.39,8.92,50.1890276853,135.36
2021-09-04 10:30:00,51.1084,8.13995,51.7525587441,1.7484000000000002,0.50995,1.82125,49.36,7.63,49.9462360944,135.18,51.6184,25.21995,57.4500225985,1.7484000000000002,0.50995,1.82125,49.87,24.71,55.6560958027,0.0,52.3284,9.19995,53.1309752081,1.7484000000000002,0.50995,1.82125,50.58,8.69,51.32107267,135.26,52.3984,9.15995,53.1930165206,1.7484000000000002,0.50995,1.82125,50.65,8.65,51.3833144124,135.04
2021-09-04 11:00:00,51.49472,7.45346,52.031339151,1.79472,0.52346,1.8695,49.7,6.93,50.1808220339,135.0,51.98472,24.49346,57.4659959998,1.79472,0.52346,1.8695,50.19,23.97,55.6201132685,0.0,52.70472,8.49346,53.3847016761,1.79472,0.52346,1.8695,50.91,7.97,51.5300785949,135.02,52.76472,8.45346,53.4375959662,1.79472,0.52346,1.8695,50.97,7.93,51.5831929993,134.81
2021-09-04 11:30:00,51.71768,7.52099,52.2616849629,1.95768,0.57099,2.03925,49.76,6.95,50.2430104592,134.8,52.24768,24.66099,57.7752931032,1.95768,0.57099,2.03925,50.29,24.09,55.7621036189,0.0,52.96768,8.58099,53.6582567175,1.95768,0.57099,2.03925,51.01,8.01,51.6350675414,134.83,53.04768,8.54099,53.7308557866,1.95768,0.57099,2.03925,51.09,7.97,51.707920089699996,134.61
2021-09-04 12:00:00,51.90128,7.67079,52.4650729997,1.9912800000000002,0.58079,2.07425,49.91,7.09,50.4110721965,135.13,52.41128,24.85079,58.0043449654,1.9912800000000002,0.58079,2.07425,50.42,24.27,55.9572095444,0.0,53.15128,8.74079,53.8652018975,1.9912800000000002,0.58079,2.07425,51.16,8.16,51.8066713851,135.2,53.22128,8.70079,53.9278072191,1.9912800000000002,0.58079,2.07425,51.23,8.12,51.8695218794,134.99
2021-09-04 12:30:00,51.60696,7.9970300000000005,52.2228954508,2.28696,0.66703,2.38225,49.32,7.33,49.8617217914,135.39,52.11696,25.17703,57.8797059362,2.28696,0.66703,2.38225,49.83,24.51,55.5316936533,0.0,52.84696,9.06703,53.6191403723,2.28696,0.66703,2.38225,50.56,8.4,51.2530350321,135.46,52.90696,9.03703,53.6732179738,2.28696,0.66703,2.38225,50.62,8.37,51.3073220895,135.24
2021-09-04 13:00:00,51.38928,7.9747900000000005,52.0043784163,2.03928,0.59479,2.12425,49.35,7.38,49.8987665178,135.31,51.88928,25.18479,57.6781676743,2.03928,0.59479,2.12425,49.85,24.59,55.5849853827,0.0,52.61928,9.04479,53.3909810161,2.03928,0.59479,2.12425,50.58,8.45,51.2809799048,135.46,52.68928,9.00479,53.4532175819,2.03928,0.59479,2.12425,50.65,8.41,51.3434572268,135.24
2021-09-04 13:30:00,50.56384,8.25362,51.2330377652,2.34384,0.68362,2.4415,48.22,7.57,48.810585942,135.52,51.05384,25.50362,57.0695121045,2.34384,0.68362,2.4415,48.71,24.82,54.6689720042,0.0,51.78384,9.33362,52.6182719922,2.34384,0.68362,2.4415,49.44,8.65,50.1909962045,135.59,51.85384,9.29362,52.680092022,2.34384,0.68362,2.4415,49.51,8.61,50.2530814976,135.41
2021-09-04 14:00:00,49.6528,8.3154,50.3442789699,2.2128,0.6454000000000001,2.305,47.44,7.67,48.0560350008,135.67,50.1228,25.6554,56.3071454524,2.2128,0.6454000000000001,2.305,47.91,25.01,54.0450571283,0.0,50.8528,9.4154,51.7170863932,2.2128,0.6454000000000001,2.305,48.64,8.77,49.4243108197,135.71,50.9228,9.3754,51.7786605176,2.2128,0.6454000000000001,2.305,48.71,8.73,49.4861293698,135.49
2021-09-04 14:30:00,48.75736,8.53048,49.497972112,2.60736,0.76048,2.716,46.15,7.77,46.7995235018,135.92,49.19736,25.87048,55.5847278162,2.60736,0.76048,2.716,46.59,25.11,52.925799002,0.0,49.92736,9.61048,50.8439042797,2.60736,0.76048,2.716,47.32,8.85,48.1404705004,135.97,49.98736,9.58048,50.8971684556,2.60736,0.76048,2.716,47.38,8.82,48.1939498278,135.75
2021-09-04 15:00:00,48.04048,8.83264,48.8457085935,3.06048,0.8926400000000001,3.188,44.98,7.94,45.6754200856,135.92,48.46048,26.20264,55.0908019982,3.06048,0.8926400000000001,3.188,45.4,25.31,51.9784195604,0.0,49.18048,9.93264,50.1734685905,3.06048,0.8926400000000001,3.188,46.12,9.04,46.9976169609,135.97,49.24048,9.89264,50.2243884662,3.06048,0.8926400000000001,3.188,46.18,9.0,47.0488299536,135.75
2021-09-04 15:30:00,47.43736,9.41423,48.3624942519,2.7573600000000003,0.8042300000000001,2.87225,44.68,8.61,45.5020274274,136.02,47.86736,26.85423,54.8856431343,2.7573600000000003,0.8042300000000001,2.87225,45.11,26.05,52.091406201,0.0,48.58736,10.52423,49.7140922562,2.7573600000000003,0.8042300000000001,2.87225,45.83,9.72,46.8494108821,136.06,48.65736,10.49423,49.776174476,2.7573600000000003,0.8042300000000001,2.87225,45.9,9.69,46.9116840457,135.86
2021-09-04 16:00:00,47.5584,9.1237,48.4256472569,2.6184000000000003,0.7637,2.7275,44.94,8.36,45.7109746122,136.31,47.9884,26.6137,54.8741793766,2.6184000000000003,0.7637,2.7275,45.37,25.85,52.217424295,0.0,48.7284,10.2437,49.7934770452,2.6184000000000003,0.7637,2.7275,46.11,9.48,47.0744357375,136.34,48.7984,10.2137,49.8558272447,2.6184000000000003,0.7637,2.7275,46.18,9.45,47.1369801748,136.14
2021-09-04 16:30:00,48.44008,8.99919,49.2689229745,2.26008,0.65919,2.35425,46.18,8.34,46.9270497688,136.4,48.90008,26.48919,55.6138023413,2.26008,0.65919,2.35425,46.64,25.83,53.3148994185,0.0,49.66008,10.11919,50.6805835786,2.26008,0.65919,2.35425,47.4,9.46,48.3347866448,136.43,49.73008,10.07919,50.7412152777,2.26008,0.65919,2.35425,47.47,9.42,48.3956330675,136.25
2021-09-04 17:00:00,48.69112,9.05241,49.5254610646,2.27112,0.66241,2.3657500000000002,46.42,8.39,47.1721157041,136.53,49.17112,26.59241,55.9012997314,2.27112,0.66241,2.3657500000000002,46.9,25.93,53.5908098465,0.0,49.93112,10.17241,50.9567921838,2.27112,0.66241,2.3657500000000002,47.66,9.51,48.5995442365,136.58,50.01112,10.14241,51.0292132436,2.27112,0.66241,2.3657500000000002,47.74,9.48,48.6721480931,136.39
2021-09-04 17:30:00,50.34552,8.980360000000001,51.1401823403,1.95552,0.5703600000000001,2.037,48.39,8.41,49.1153764111,136.65,50.865520000000004,26.50036,57.3547749102,1.95552,0.5703600000000001,2.037,48.91,25.93,55.3584049626,0.0,51.63552,10.11036,52.6160270735,1.95552,0.5703600000000001,2.037,49.68,9.54,50.5876862487,136.68,51.71552,10.07036,52.6868784367,1.95552,0.5703600000000001,2.037,49.76,9.5,50.6587366601,136.39
2021-09-04 18:00:00,51.44624,9.02807,52.2323813172,1.77624,0.51807,1.85025,49.67,8.51,50.3937396906,136.65,51.97624,26.53807,58.3592210697,1.77624,0.51807,1.85025,50.2,26.02,56.5427307441,0.0,52.76624,10.14807,53.7332244376,1.77624,0.51807,1.85025,50.99,9.63,51.891396204,136.68,52.836240000000004,10.11807,53.796315839100004,1.77624,0.51807,1.85025,51.06,9.6,51.9546302075,136.39
2021-09-04 18:30:00,51.3308,9.34815,52.1750796555,1.3308,0.38815000000000005,1.38625,50.0,8.96,50.7964723185,136.46,51.8708,26.88815,58.4256151278,1.3308,0.38815000000000005,1.38625,50.54,26.5,57.066116041,0.0,52.6508,10.48815,53.6852682871,1.3308,0.38815000000000005,1.38625,51.32,10.1,52.3044204633,136.51,52.7308,10.45815,53.7578847246,1.3308,0.38815000000000005,1.38625,51.4,10.07,52.3771410064,136.39
2021-09-04 19:00:00,51.26336,9.46973,52.1306806474,1.23336,0.35973000000000005,1.28475,50.03,9.11,50.8526597141,136.63,51.81336,27.04973,58.4492272623,1.23336,0.35973000000000005,1.28475,50.58,26.69,57.189968526,0.0,52.61336,10.60973,53.6724512312,1.23336,0.35973000000000005,1.28475,51.38,10.25,52.3924317054,136.67,52.69336,10.57973,53.7449613914,1.23336,0.35973000000000005,1.28475,51.46,10.22,52.4650359764,136.39
2021-09-04 19:30:00,50.67064,9.96977,51.6421346563,1.13064,0.32977,1.17775,49.54,9.64,50.4692104159,136.76,51.22064,27.61977,58.1928316622,1.13064,0.32977,1.17775,50.09,27.29,57.0416707329,0.0,52.02064,11.12977,53.1979206949,1.13064,0.32977,1.17775,50.89,10.8,52.0233803208,136.8,52.09064,11.08977,53.2580301388,1.13064,0.32977,1.17775,50.96,10.76,52.0835789861,136.63
2021-09-04 20:00:00,49.93536,10.08823,50.9442102978,1.12536,0.32823,1.17225,48.81,9.76,49.7762362981,137.0,50.47536,27.31823,57.3937945902,1.12536,0.32823,1.17225,49.35,26.99,56.2484008662,0.0,51.25536,11.23823,52.4729429541,1.12536,0.32823,1.17225,50.13,10.91,51.3034599223,137.07,51.34536,11.20823,52.5544518881,1.12536,0.32823,1.17225,50.22,10.88,51.3850445169,136.86
2021-09-04 20:30:00,50.85128,10.03579,51.8321305617,1.15128,0.33579000000000003,1.19925,49.7,9.7,50.6377329666,135.31,51.41128,27.14579,58.1378846017,1.15128,0.33579000000000003,1.19925,50.26,26.81,56.9635295606,0.0,52.19128,11.17579,53.3744132536,1.15128,0.33579000000000003,1.19925,51.04,10.84,52.178416994,135.33,52.28128,11.14579,53.4561584213,1.15128,0.33579000000000003,1.19925,51.13,10.81,52.2602430151,135.13
2021-09-04 21:00:00,49.9092,10.22935,50.9467157534,1.1292,0.32935000000000003,1.17625,48.78,9.9,49.7744753865,134.8,50.4392,27.37935,57.3911291321,1.1292,0.32935000000000003,1.17625,49.31,27.05,56.2421425623,0.0,51.2192,11.37935,52.4680479441,1.1292,0.32935000000000003,1.17625,50.09,11.05,51.2943525157,134.88,51.2792,11.34935,52.5201304079,1.1292,0.32935000000000003,1.17625,50.15,11.02,51.34649842,134.66
2021-09-04 21:30:00,47.6376,10.9018,48.8691127094,1.1376,0.33180000000000004,1.185,46.5,10.57,47.6862128922,135.03,48.1176,28.1218,55.7327467922,1.1376,0.33180000000000004,1.185,46.98,27.79,54.5839216253,0.0,48.8776,12.0618,50.3438854381,1.1376,0.33180000000000004,1.185,47.74,11.73,49.1599481285,135.09,48.9576,12.0418,50.4167784076,1.1376,0.33180000000000004,1.185,47.82,11.71,49.2328802732,134.9
2021-09-04 22:00:00,45.83472,11.25096,47.1953986994,1.13472,0.33096000000000003,1.182,44.7,10.92,46.0145237941,135.22,46.28472,28.52096,54.3665380984,1.13472,0.33096000000000003,1.182,45.15,28.19,53.2277991279,0.0,47.04472,12.41096,48.6542660822,1.13472,0.33096000000000003,1.182,45.91,12.08,47.4726710856,135.24,47.10472,12.39096,48.7071918304,1.13472,0.33096000000000003,1.182,45.97,12.06,47.5256194068,135.0
2021-09-04 22:30:00,44.2108,11.5769,45.7014162828,1.1208,0.3269,1.1675,43.09,11.25,44.5343754868,135.36,44.6208,28.9069,53.1660103849,1.1208,0.3269,1.1675,43.5,28.58,52.0486925868,0.0,45.3608,12.7569,47.120491023,1.1208,0.3269,1.1675,44.24,12.43,45.953046689,135.41,45.4308,12.7269,47.179779273,1.1208,0.3269,1.1675,44.31,12.4,46.0123472559,135.22
2021-09-04 23:00:00,41.92648,11.98564,43.6060235679,1.11648,0.32564000000000004,1.163,40.81,11.66,42.4430406545,135.6,42.29648,29.44564,51.5367629503,1.11648,0.32564000000000004,1.163,41.18,29.12,50.4357690533,0.0,43.02648,13.16564,44.9956893246,1.11648,0.32564000000000004,1.163,41.91,12.84,43.8327925188,135.63,43.09648,13.15564,45.0597098548,1.11648,0.32564000000000004,1.163,41.98,12.83,43.8968028449,135.41
2021-09-04 23:30:00,39.45184,12.47012,41.3757365155,1.13184,0.33012,1.179,38.32,12.14,40.197039692,136.07,39.79184,30.06012,49.8698440443,1.13184,0.33012,1.179,38.66,29.73,48.7695448,0.0,40.54184,13.68012,42.7876906808,1.13184,0.33012,1.179,39.41,13.35,41.6097416478,136.1,40.59184,13.65012,42.825497669,1.13184,0.33012,1.179,39.46,13.32,41.6474969236,135.9
2021-09-05 00:00:00,37.53096,12.72403,39.6292051139,1.11096,0.32403000000000004,1.15725,36.42,12.4,38.4730607049,136.56,37.82096,30.41403,48.5328572841,1.11096,0.32403000000000004,1.15725,36.71,30.09,47.4661163358,0.0,38.54096,13.92403,40.9790703794,1.11096,0.32403000000000004,1.15725,37.43,13.6,39.8241748188,136.59,38.60096,13.91403,41.0321135668,1.11096,0.32403000000000004,1.15725,37.49,13.59,39.8771638911,136.38
2021-09-05 00:30:00,35.51816,13.38613,37.956925141,1.11816,0.32613000000000003,1.16475,34.4,13.06,36.7957008358,136.98,35.76816,31.22613,47.4808641935,1.11816,0.32613000000000003,1.16475,34.65,30.9,46.4266356739,0.0,36.48816,14.59613,39.2992726544,1.11816,0.32613000000000003,1.16475,35.37,14.27,38.1401337176,137.01,36.53816,14.58613,39.3419918733,1.11816,0.32613000000000003,1.16475,35.42,14.26,38.1827709838,136.81
2021-09-05 01:00:00,34.13912,13.70641,36.7878402392,1.1191200000000001,0.32641000000000003,1.16575,33.02,13.38,35.6278654988,137.49,34.35912,31.55641,46.6514323388,1.1191200000000001,0.32641000000000003,1.16575,33.24,31.23,45.6093247045,0.0,35.08912,14.91641,38.1280163353,1.1191200000000001,0.32641000000000003,1.16575,33.97,14.59,36.9706505217,137.51,35.12912,14.90641,38.160924138,1.1191200000000001,0.32641000000000003,1.16575,34.01,14.58,37.0034660539,137.32
2021-09-05 01:30:00,33.4932,13.8976,36.262070156,1.1232,0.3276,1.17,32.37,13.57,35.0993133836,137.61,33.7132,31.8476,46.3772517513,1.1232,0.3276,1.17,32.59,31.52,45.3389291889,0.0,34.4332,15.1176,37.605678986,1.1232,0.3276,1.17,33.31,14.79,36.4458529877,137.64,34.4832,15.1076,37.6474522378,1.1232,0.3276,1.17,33.36,14.78,36.4875047105,137.45
2021-09-05 02:00:00,33.11584,13.95837,35.9373754184,1.12584,0.32837000000000005,1.17275,31.99,13.63,34.7726472964,137.96,33.32584,31.888370000000002,46.1246111416,1.12584,0.32837000000000005,1.17275,32.2,31.56,45.0873995702,0.0,34.03584,15.17837,37.2668930871,1.12584,0.32837000000000005,1.17275,32.91,14.85,36.1052710833,137.98,34.08584,15.16837,37.3084968467,1.12584,0.32837000000000005,1.17275,32.96,14.84,36.1467453583,137.78
2021-09-05 02:30:00,32.65984,14.11662,35.5801083339,1.11984,0.32662,1.1665,31.54,13.79,34.4228949974,137.96,32.85984,32.02662,45.8854385775,1.11984,0.32662,1.1665,31.74,31.7,44.8588631153,0.0,33.57984,15.32662,36.9122057733,1.11984,0.32662,1.1665,32.46,15.0,35.7582382116,137.98,33.61984,15.31662,36.9444514082,1.11984,0.32662,1.1665,32.5,14.99,35.7903632281,137.78
2021-09-05 03:00:00,32.03272,14.18746,35.0339716825,1.12272,0.32746000000000003,1.1695,30.91,13.86,33.8751782283,137.96,32.21272,32.12746,45.4954175258,1.12272,0.32746000000000003,1.1695,31.09,31.8,44.472779315,0.0,32.93272,15.40746,36.3586835605,1.12272,0.32746000000000003,1.1695,31.81,15.08,35.2034444337,137.98,32.97272,15.39746,36.3906861525,1.12272,0.32746000000000003,1.1695,31.85,15.07,35.2353146715,137.78
2021-09-05 03:30:00,31.1912,14.25285,34.2933621939,1.1412,0.33285000000000003,1.18875,30.05,13.92,33.1175014154,137.96,31.3612,32.20285,44.9505107153,1.1412,0.33285000000000003,1.18875,30.22,31.87,43.9197597899,0.0,32.0712,15.482850000000001,35.6129262145,1.1412,0.33285000000000003,1.18875,30.93,15.15,34.4410714119,137.98,32.1012,15.46285,35.6312611559,1.1412,0.33285000000000003,1.18875,30.96,15.13,34.4592295329,137.78
2021-09-05 04:00:00,30.7272,14.1546,33.8306594822,1.1472,0.3346,1.195,29.58,13.82,32.6491776313,137.96,30.8872,32.1046,44.5502465201,1.1472,0.3346,1.195,29.74,31.77,43.5178181898,0.0,31.5872,15.3646,35.1258044321,1.1472,0.3346,1.195,30.44,15.03,33.9484093884,137.98,31.6372,15.3646,35.1707741882,1.1472,0.3346,1.195,30.49,15.03,33.9932493298,137.78
2021-09-05 04:30:00,31.00752,13.93761,33.9959301838,1.15752,0.33761,1.20575,29.85,13.6,32.8021721842,137.96,31.17752,31.88761,44.596607773,1.15752,0.33761,1.20575,30.02,31.55,43.5500045924,0.0,31.89752,15.15761,35.3157885805,1.15752,0.33761,1.20575,30.74,14.82,34.1259432104,137.98,31.92752,15.13761,35.3343143398,1.15752,0.33761,1.20575,30.77,14.8,34.1442952775,137.86
2021-09-05 05:00:00,30.75672,20.08446,36.7336543057,1.14672,0.33446000000000004,1.1945000000000001,29.61,19.75,35.5923390633,137.96,30.78672,29.94446,42.9475588718,1.14672,0.33446000000000004,1.1945000000000001,29.64,29.61,41.8960821557,0.0,31.52672,13.31446,34.2229297263,1.14672,0.33446000000000004,1.1945000000000001,30.38,12.98,33.0367189654,137.98,31.56672,13.10446,34.1787168198,1.14672,0.33446000000000004,1.1945000000000001,30.42,12.77,32.9916550055,137.77
2021-09-05 05:30:00,31.0824,27.6632,41.6097130968,1.1424,0.3332,1.19,29.94,27.33,40.538037693,137.17,30.9624,27.5732,41.460240858,1.1424,0.3332,1.19,29.82,27.24,40.3887360535,0.0,31.6924,10.2432,33.3066264278,1.1424,0.3332,1.19,30.55,9.91,32.1171387269,137.19,31.7324,10.2132,33.3354865571,1.1424,0.3332,1.19,30.59,9.88,32.1459561998,137.03
2021-09-05 06:00:00,31.59584,27.49837,41.8862442571,1.12584,0.32837000000000005,1.17275,30.47,27.17,40.8243775213,135.88,31.46584,27.41837,41.7356694012,1.12584,0.32837000000000005,1.17275,30.34,27.09,40.6741158478,0.0,32.21584,10.10837,33.7644708379,1.12584,0.32837000000000005,1.17275,31.09,9.78,32.5919698699,135.9,32.24584,10.07837,33.7841344297,1.12584,0.32837000000000005,1.17275,31.12,9.75,32.6116068295,135.72
2021-09-05 06:30:00,32.48176,27.03718,42.2619667674,1.12176,0.32718,1.1685,31.36,26.71,41.1931268539,135.74,32.37176,26.94718,42.1198451499,1.12176,0.32718,1.1685,31.25,26.62,41.0510280017,0.0,33.10176,9.68718,34.4901141119,1.12176,0.32718,1.1685,31.98,9.36,33.3216146067,135.75,33.15176,9.65718,34.5297019485,1.12176,0.32718,1.1685,32.03,9.33,33.3612020167,135.6
2021-09-05 07:00:00,33.16176,26.70718,42.5790534166,1.12176,0.32718,1.1685,32.04,26.38,41.502602328,135.56,33.03176,26.63718,42.4339077513,1.12176,0.32718,1.1685,31.91,26.31,41.3577586433,0.0,33.78176,9.37718,35.0590760496,1.12176,0.32718,1.1685,32.66,9.05,33.8906786595,135.61,33.82176,9.34718,35.089617032,1.12176,0.32718,1.1685,32.7,9.02,33.9212381849,135.39
2021-09-05 07:30:00,35.13096,26.34028,43.9089364594,1.20096,0.35028000000000004,1.251,33.93,25.99,42.7402035559,135.56,35.01096,26.25028,43.758936461,1.20096,0.35028000000000004,1.251,33.81,25.9,42.5902113167,0.0,35.75096,9.05028,36.878702648,1.20096,0.35028000000000004,1.251,34.55,8.7,35.6285349123,135.61,35.79096,9.01028,36.9076951786,1.20096,0.35028000000000004,1.251,34.59,8.66,35.6575896549,135.39
2021-09-05 08:00:00,37.27304,25.98422,45.4363202719,1.28304,0.37422000000000005,1.3365,35.99,25.61,44.1718485011,135.29,37.17304,25.90422,45.308536907,1.28304,0.37422000000000005,1.3365,35.89,25.53,44.0439893743,0.0,37.94304,8.69422,38.9263888108,1.28304,0.37422000000000005,1.3365,36.66,8.32,37.5922598416,135.31,37.99304,8.66422,38.9684461667,1.28304,0.37422000000000005,1.3365,36.71,8.29,37.6344018154,135.12
2021-09-05 08:30:00,40.0628,25.21415,47.3368915758,1.5228000000000002,0.44415000000000004,1.5862500000000002,38.54,24.77,45.813584230000004,135.29,39.9428,25.14415,47.1980460513,1.5228000000000002,0.44415000000000004,1.5862500000000002,38.42,24.7,45.6747895452,0.0,40.7128,8.09415,41.5096054915,1.5228000000000002,0.44415000000000004,1.5862500000000002,39.19,7.65,39.9296706723,135.31,40.7728,8.04415,41.5587484059,1.5228000000000002,0.44415000000000004,1.5862500000000002,39.25,7.6,39.979025751,135.12
2021-09-05 09:00:00,42.51312,24.26841,48.9522327996,2.22312,0.64841,2.31575,40.29,23.62,46.7031958221,134.63,42.39312,24.17841,48.8034028881,2.22312,0.64841,2.31575,40.17,23.53,46.5541598571,0.0,43.16312,7.26841,43.7708203266,2.22312,0.64841,2.31575,40.94,6.62,41.4717735333,134.66,43.21312,7.22841,43.8135099172,2.22312,0.64841,2.31575,40.99,6.58,41.5147744785,134.49
2021-09-05 09:30:00,45.0672,23.6246,50.8839291034,2.8272,0.8246,2.9450000000000003,42.24,22.8,48.0005999963,134.16,44.9472,23.5446,50.7405062746,2.8272,0.8246,2.9450000000000003,42.12,22.72,47.8570036672,0.0,45.7272,6.7246,46.2190119431,2.8272,0.8246,2.9450000000000003,42.9,5.9,43.3038104559,134.19,45.7872,6.6846,46.2725789318,2.8272,0.8246,2.9450000000000003,42.96,5.86,43.3578274363,133.98
2021-09-05 10:00:00,46.80744,22.63967,51.9951064723,3.42744,0.9996700000000001,3.57025,43.38,21.64,48.4779743801,133.81,46.68744,22.54967,51.8478993872,3.42744,0.9996700000000001,3.57025,43.26,21.55,48.3304262344,0.0,47.46744,5.85967,47.8277491908,3.42744,0.9996700000000001,3.57025,44.04,4.86,44.3073492775,133.88,47.52744,5.79967,47.8799929518,3.42744,0.9996700000000001,3.57025,44.1,4.8,44.3604553629,133.64
2021-09-05 10:30:00,47.8968,22.4324,52.8896589136,3.9168000000000003,1.1424,4.08,43.98,21.29,48.8620967622,133.38,47.7668,22.3624,52.7422422352,3.9168000000000003,1.1424,4.08,43.85,21.22,48.7145861113,0.0,48.5268,5.6324000000000005,48.8525766772,3.9168000000000003,1.1424,4.08,44.61,4.49,44.8353900396,133.44,48.5868,5.5824,48.906444606,3.9168000000000003,1.1424,4.08,44.67,4.44,44.8901158386,133.22
2021-09-05 11:00:00,48.25544,22.16117,53.1008940166,4.25544,1.24117,4.43275,44.0,20.92,48.7200821017,133.55,48.11544,22.08117,52.9402836691,4.25544,1.24117,4.43275,43.86,20.84,48.5592957115,0.0,48.87544,5.4011700000000005,49.1729729889,4.25544,1.24117,4.43275,44.62,4.16,44.8135024295,133.61,48.93544,5.34117,49.2260640816,4.25544,1.24117,4.43275,44.68,4.1,44.8677211367,133.4
2021-09-05 11:30:00,48.62416,22.08288,53.4037688258,4.60416,1.34288,4.796,44.02,20.74,48.661154939,133.35,48.48416,22.00288,53.2432202182,4.60416,1.34288,4.796,43.88,20.66,48.5004123694,0.0,49.25416,5.36288,49.5452597046,4.60416,1.34288,4.796,44.65,4.02,44.8306022712,133.4,49.30416,5.31288,49.5895844629,4.60416,1.34288,4.796,44.7,3.9699999999999998,44.8759501292,133.17
2021-09-05 12:00:00,49.01496,13.51603,50.8443641986,4.85496,1.4160300000000001,5.05725,44.16,12.1,45.7877232454,133.17,49.23496,24.01603,54.7800235776,4.85496,1.4160300000000001,5.05725,44.38,22.6,49.8030561311,0.0,49.98496,7.91603,50.6079021217,4.85496,1.4160300000000001,5.05725,45.13,6.5,45.5956894892,133.21,50.05496,8.05603,50.6990990054,4.85496,1.4160300000000001,5.05725,45.2,6.64,45.6851135492,133.02
2021-09-05 12:30:00,49.83264,8.44702,50.5434877729,4.89264,1.42702,5.0965,44.94,7.02,45.484986534,134.52,50.27264,25.57702,56.4049845727,4.89264,1.42702,5.0965,45.38,24.15,51.4059033575,0.0,51.01264,9.51702,51.8928040238,4.89264,1.42702,5.0965,46.12,8.09,46.8241657694,134.54,51.09264,9.48702,51.9659639634,4.89264,1.42702,5.0965,46.2,8.06,46.8977995219,134.33
2021-09-05 13:00:00,50.9352,7.7861,51.5268663151,4.8552,1.4161000000000001,5.0575,46.08,6.37,46.5182039636,135.31,51.4052,24.8661,57.103568332,4.8552,1.4161000000000001,5.0575,46.55,23.45,52.1229795772,0.0,52.1552,8.8361,52.8984078234,4.8552,1.4161000000000001,5.0575,47.3,7.42,47.8784544446,135.32,52.2152,8.7961,52.950906378,4.8552,1.4161000000000001,5.0575,47.36,7.38,47.931555368,135.11
2021-09-05 13:30:00,50.98032,7.67426,51.5547019568,4.06032,1.18426,4.2295,46.92,6.49,47.3667235515,135.04,51.44032,24.73426,57.0779304062,4.06032,1.18426,4.2295,47.38,23.55,52.90998866,0.0,52.16032,8.71426,52.8832422403,4.06032,1.18426,4.2295,48.1,7.53,48.6858388035,135.08,52.23032,8.68426,52.9473578099,4.06032,1.18426,4.2295,48.17,7.5,48.7503733319,134.85
2021-09-05 14:00:00,49.9916,7.8638,50.6063179949,4.8816,1.4238,5.085,45.11,6.44,45.5673753907,135.04,50.4116,24.9338,56.2407663266,4.8816,1.4238,5.085,45.53,23.51,51.2415944326,0.0,51.1316,8.9038,51.9010421186,4.8816,1.4238,5.085,46.25,7.48,46.8509647713,135.08,51.1916,8.8538,51.9516090704,4.8816,1.4238,5.085,46.31,7.43,46.902249413,134.85
2021-09-05 14:30:00,49.65088,8.02609,50.2954073993,4.5808800000000005,1.33609,4.77175,45.07,6.69,45.5638123954,135.04,50.08088,25.11609,56.0259985941,4.5808800000000005,1.33609,4.77175,45.5,23.78,51.3394429265,0.0,50.79088,9.06609,51.5936767353,4.5808800000000005,1.33609,4.77175,46.21,7.73,46.8520757278,135.08,50.850880000000004,9.03609,51.6474870566,4.5808800000000005,1.33609,4.77175,46.27,7.7,46.9063204696,134.85
2021-09-05 15:00:00,49.10256,8.07283,49.7617522075,4.4325600000000005,1.29283,4.61725,44.67,6.78,45.1816035572,135.15,49.51256,25.10283,55.5125721955,4.4325600000000005,1.29283,4.61725,45.08,23.81,50.9815898144,0.0,50.22256,9.09283,51.0390545598,4.4325600000000005,1.29283,4.61725,45.79,7.8,46.4495866505,135.18,50.27256,9.06283,51.0829245107,4.4325600000000005,1.29283,4.61725,45.84,7.77,46.4938544326,134.97
2021-09-05 15:30:00,49.13056,8.29058,49.8251507037,4.15056,1.21058,4.3235,44.98,7.08,45.5337984359,134.85,49.55056,25.36058,55.6634261814,4.15056,1.21058,4.3235,45.4,24.15,51.4235597757,0.0,50.25056,9.33058,51.1094756718,4.15056,1.21058,4.3235,46.1,8.12,46.8096613959,134.89,50.32056,9.29058,51.1710233965,4.15056,1.21058,4.3235,46.17,8.08,46.8716897498,134.71
2021-09-05 16:00:00,49.76272,8.16746,50.4285207462,4.00272,1.16746,4.1695,45.76,7.0,46.2923060562,135.04,50.21272,25.20746,56.1848136906,4.00272,1.16746,4.1695,46.21,24.04,52.0892090552,0.0,50.93272,9.21746,51.7600573362,4.00272,1.16746,4.1695,46.93,8.05,47.6154113707,135.07,51.00272,9.17746,51.821841143,4.00272,1.16746,4.1695,47.0,8.01,47.6776687769,134.87
2021-09-05 16:30:00,50.80624,7.69432,51.3855678493,2.58624,0.7543200000000001,2.694,48.22,6.94,48.7168553993,134.8,51.30624,24.73432,56.9571492334,2.58624,0.7543200000000001,2.694,48.72,23.98,54.301738462,0.0,52.06624,8.74432,52.7954210136,2.58624,0.7543200000000001,2.694,49.48,7.99,50.12095869,134.84,52.13624,8.71432,52.8595014581,2.58624,0.7543200000000001,2.694,49.55,7.96,50.1852976478,134.63
2021-09-05 17:00:00,52.29432,7.61251,52.8454937792,2.85432,0.8325100000000001,2.97325,49.44,6.78,49.9027253765,134.89,52.82432,24.69251,58.3106236767,2.85432,0.8325100000000001,2.97325,49.97,23.86,55.3741862243,0.0,53.59432,8.67251,54.2914686296,2.85432,0.8325100000000001,2.97325,50.74,7.84,51.3421191616,134.94,53.67432,8.63251,54.3640768924,2.85432,0.8325100000000001,2.97325,50.82,7.8,51.4150989496,134.71
2021-09-05 17:30:00,52.98632,7.84976,53.5646230193,2.29632,0.66976,2.392,50.69,7.18,51.1959812876,134.89,53.55632,25.03976,59.1208000014,2.29632,0.66976,2.392,51.26,24.37,56.7581227667,0.0,54.33632,8.92976,55.0652003065,2.29632,0.66976,2.392,52.04,8.26,52.691452817300004,134.94,54.42632,8.89976,55.1491617053,2.29632,0.66976,2.392,52.13,8.23,52.7756553725,134.8
2021-09-05 18:00:00,53.60808,7.87319,54.1831464762,1.82808,0.53319,1.9042500000000002,51.78,7.34,52.2976481307,135.32,54.19808,25.10319,59.7294066927,1.82808,0.53319,1.9042500000000002,52.37,24.57,57.8472281099,0.0,55.02808,8.97319,55.7548897162,1.82808,0.53319,1.9042500000000002,53.2,8.44,53.8653283662,135.37,55.10808,8.92319,55.8258345308,1.82808,0.53319,1.9042500000000002,53.28,8.39,53.9365414167,135.15
2021-09-05 18:30:00,53.09088,8.23609,53.7259222132,1.46088,0.42609,1.52175,51.63,7.8100000000000005,52.2173630127,135.5,53.71088,25.54609,59.476561305,1.46088,0.42609,1.52175,52.25,25.12,57.9747953856,0.0,54.53088,9.35609,55.3276901168,1.46088,0.42609,1.52175,53.07,8.93,53.816073807,135.55,54.62088,9.32609,55.4113389719,1.46088,0.42609,1.52175,53.16,8.9,53.8998664191,135.35
2021-09-05 19:00:00,52.19064,8.38477,52.8598833858,1.25064,0.36477000000000004,1.30275,50.94,8.02,51.5674703665,135.8,52.78064,25.69477,58.7027866814,1.25064,0.36477000000000004,1.30275,51.53,25.33,57.4190717445,0.0,53.610640000000004,9.50477,54.4466837738,1.25064,0.36477000000000004,1.30275,52.36,9.14,53.1517563209,135.82,53.70064,9.46477,54.5283468259,1.25064,0.36477000000000004,1.30275,52.45,9.1,53.233565539,135.63
2021-09-05 19:30:00,52.2476,8.6443,52.9578665379,1.0776,0.3143,1.1225,51.17,8.33,51.8435897677,135.8,52.8576,25.9043,58.8638992613,1.0776,0.3143,1.1225,51.78,25.59,57.7582591497,0.0,53.6876,9.7743,54.5700956042,1.0776,0.3143,1.1225,52.61,9.46,53.4537529085,135.82,53.7776,9.7443,54.653285759,1.0776,0.3143,1.1225,52.7,9.43,53.5370423165,135.63
2021-09-05 20:00:00,52.38048,8.727640000000001,53.1026024315,1.02048,0.29764,1.063,51.36,8.43,52.0472333559,135.52,52.98048,25.75764,58.9099930351,1.02048,0.29764,1.063,51.96,25.46,57.8623642794,0.0,53.81048,9.82764,54.7005508729,1.02048,0.29764,1.063,52.79,9.53,53.643312724,135.55,53.90048,9.78764,54.7819280511,1.02048,0.29764,1.063,52.88,9.49,53.7248033966,135.37
2021-09-05 20:30:00,53.97048,8.38764,54.6183596989,1.02048,0.29764,1.063,52.95,8.09,53.5644527649,134.67,54.62048,25.40764,60.2407254754,1.02048,0.29764,1.063,53.6,25.11,59.1901351578,0.0,55.43048,9.50764,56.2399620501,1.02048,0.29764,1.063,54.41,9.21,55.1839849956,134.72,55.52048,9.46764,56.3219309559,1.02048,0.29764,1.063,54.5,9.17,55.26607368,134.52
2021-09-05 21:00:00,52.13336,9.11973,52.9250101574,0.9933600000000001,0.28973000000000004,1.03475,51.14,8.83,51.896709915,134.48,52.72336,26.23973,58.8920717938,0.9933600000000001,0.28973000000000004,1.03475,51.73,25.95,57.8739613298,0.0,53.54336,10.23973,54.5136998429,0.9933600000000001,0.28973000000000004,1.03475,52.55,9.95,53.4836891024,134.52,53.63336,10.20973,54.5964824102,0.9933600000000001,0.28973000000000004,1.03475,52.64,9.92,53.5665567309,134.31
2021-09-05 21:30:00,49.76688,9.77659,50.7180841216,1.01688,0.29659,1.05925,48.75,9.48,49.6631946214,134.92,50.32688,27.02659,57.1247005906,1.01688,0.29659,1.05925,49.31,26.73,56.0889383034,0.0,51.14688,10.91659,52.2989031526,1.01688,0.29659,1.05925,50.13,10.62,51.2425731204,134.95,51.22688,10.89659,52.3729787979,1.01688,0.29659,1.05925,50.21,10.6,51.3167039082,134.75
2021-09-05 22:00:00,47.25368,10.25274,48.3531689866,1.00368,0.29274,1.0455,46.25,9.96,47.3102959196,135.48,47.75368,27.59274,55.1522733371,1.00368,0.29274,1.0455,46.75,27.3,54.1373484759,0.0,48.55368,11.41274,49.8769533537,1.00368,0.29274,1.0455,47.55,11.12,48.8329489177,135.5,48.63368,11.38274,49.947988951,1.00368,0.29274,1.0455,47.63,11.09,48.904038688,135.27
2021-09-05 22:30:00,44.97008,10.76169,46.2398320376,1.00008,0.29169,1.04175,43.97,10.47,45.1993561901,135.9,45.43008,28.15169,53.4453909955,1.00008,0.29169,1.04175,44.43,27.86,52.4423922033,0.0,46.22008,11.93169,47.7353225763,1.00008,0.29169,1.04175,45.22,11.64,46.6940895617,135.92,46.29008,11.91169,47.7981157062,1.00008,0.29169,1.04175,45.29,11.62,46.7569085804,135.74
2021-09-05 23:00:00,42.57568,11.00749,43.9755996385,0.9856800000000001,0.28749,1.02675,41.59,10.72,42.9493480742,135.9,42.97568,28.43749,51.5325131248,0.9856800000000001,0.28749,1.02675,41.99,28.15,50.5527704483,0.0,43.74568,12.17749,45.4089834874,0.9856800000000001,0.28749,1.02675,42.76,11.89,44.3823129185,135.92,43.80568,12.14749,45.4587627808,0.9856800000000001,0.28749,1.02675,42.82,11.86,44.4321055094,135.74
2021-09-05 23:30:00,39.87888,11.45259,41.490804858,0.9688800000000001,0.28259,1.00925,38.91,11.17,40.481563705,136.07,40.21888,28.88259,49.5152735382,0.9688800000000001,0.28259,1.00925,39.25,28.6,48.564621897,0.0,40.96888,12.61259,42.866380241,0.9688800000000001,0.28259,1.00925,40.0,12.33,41.8572442953,136.11,41.02888,12.59259,42.9178554562,0.9688800000000001,0.28259,1.00925,40.06,12.31,41.9087067326,135.9
2021-09-06 00:00:00,37.8588,11.62965,39.6047660839,0.9588000000000001,0.27965,0.99875,36.9,11.35,38.6061199812,136.15,38.1688,29.13965,48.0205840819,0.9588000000000001,0.27965,0.99875,37.21,28.86,47.09016564,0.0,38.8988,12.79965,40.9505516637,0.9588000000000001,0.27965,0.99875,37.94,12.52,39.952396674,136.11,38.9588,12.77965,41.0013115834,0.9588000000000001,0.27965,0.99875,38.0,12.5,40.0031248779,135.9
2021-09-06 00:30:00,36.31056,12.03308,38.2524741919,0.9705600000000001,0.28308,1.011,35.34,11.75,37.2421548786,136.39,36.58056,29.51308,47.0016942354,0.9705600000000001,0.28308,1.011,35.61,29.23,46.0702181458,0.0,37.29056,13.20308,39.5589078034,0.9705600000000001,0.28308,1.011,36.32,12.92,38.5495629028,136.4,37.34056,13.18308,39.5993815533,0.9705600000000001,0.28308,1.011,36.37,12.9,38.5899844519,136.19
2021-09-06 01:00:00,34.95376,12.32818,37.0641249762,0.95376,0.27818000000000004,0.9935,34.0,12.05,36.0721845748,136.25,35.20376,29.77818,46.1090524979,0.95376,0.27818000000000004,0.9935,34.25,29.5,45.20301428,0.0,35.92376,13.47818,38.3689701276,0.95376,0.27818000000000004,0.9935,34.97,13.2,37.3783480106,136.28,35.96376,13.46818,38.4029153301,0.95376,0.27818000000000004,0.9935,35.01,13.19,37.412246658,136.07
2021-09-06 01:30:00,35.2412,11.8591,37.183066445,0.9912000000000001,0.2891,1.0325,34.25,11.57,36.1514508699,136.15,35.4912,29.3291,46.0415180489,0.9912000000000001,0.2891,1.0325,34.5,29.04,45.0951394277,0.0,36.1912,13.0291,38.4650543253,0.9912000000000001,0.2891,1.0325,35.2,12.74,37.4345775988,136.18,36.2412,12.9991,38.5019633038,0.9912000000000001,0.2891,1.0325,35.25,12.71,37.4714104352,136.07
