Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-09-06 02:00:00,35.22856,11.75708,37.1386640821,1.01856,0.29708,1.061,34.21,11.46,36.0784658765,136.15,35.46856,29.23708,45.9654826517,1.01856,0.29708,1.061,34.45,28.94,44.9925115992,0.0,36.17856,12.90708,38.4119892455,1.01856,0.29708,1.061,35.16,12.61,37.3528807457,136.18,36.22856,12.89708,38.4557308109,1.01856,0.29708,1.061,35.21,12.6,37.3965787205,136.07
2021-09-06 02:30:00,35.03072,11.78771,36.9608096605,1.02072,0.29771000000000003,1.06325,34.01,11.49,35.8984707195,136.31,35.14072,29.21771,45.700599337,1.02072,0.29771000000000003,1.06325,34.12,28.92,44.7274054691,0.0,35.84072,12.88771,38.0874031559,1.02072,0.29771000000000003,1.06325,34.82,12.59,37.0262136871,136.32,35.88072,12.86771,38.1182899454,1.02072,0.29771000000000003,1.06325,34.86,12.57,37.0570438648,136.07
2021-09-06 03:00:00,34.42416,11.60288,36.326981928,1.00416,0.29288000000000003,1.046,33.42,11.31,35.281900459,136.31,34.65416,29.10288,45.2536012887,1.00416,0.29288000000000003,1.046,33.65,28.81,44.2982911634,0.0,35.35416,12.762880000000001,37.5873347712,1.00416,0.29288000000000003,1.046,34.35,12.47,36.5434453767,136.32,35.40416,12.74288,37.627590090300004,1.00416,0.29288000000000003,1.046,34.4,12.45,36.5836370526,136.07
2021-09-06 03:30:00,34.40384,11.79112,36.3683202472,0.96384,0.28112000000000004,1.004,33.44,11.51,35.3654308612,136.31,34.63384,29.37112,45.4110731342,0.96384,0.28112000000000004,1.004,33.67,29.09,44.4960335311,0.0,35.34384,12.95112,37.6419783646,0.96384,0.28112000000000004,1.004,34.38,12.67,36.6403234156,136.32,35.37384,12.93112,37.6632768197,0.96384,0.28112000000000004,1.004,34.41,12.65,36.6615684334,136.07
2021-09-06 04:00:00,34.14048,11.76139,36.109592484,0.9304800000000001,0.27139,0.9692500000000001,33.21,11.49,35.1414883009,136.68,34.36048,29.35139,45.1901170696,0.9304800000000001,0.27139,0.9692500000000001,33.43,29.08,44.3081403356,0.0,35.06048,12.92139,37.3657540719,0.9304800000000001,0.27139,0.9692500000000001,34.13,12.65,36.3988928403,136.71,35.11048,12.91139,37.4092207559,0.9304800000000001,0.27139,0.9692500000000001,34.18,12.64,36.4423105744,136.53
2021-09-06 04:30:00,35.03872,11.36671,36.8363135433,0.9487200000000001,0.27671,0.9882500000000001,34.09,11.09,35.8485174031,136.78,35.27872,28.91671,45.6153943539,0.9487200000000001,0.27671,0.9882500000000001,34.33,28.64,44.7079243535,0.0,35.98872,12.52671,38.1065142812,0.9487200000000001,0.27671,0.9882500000000001,35.04,12.25,37.119591862,136.81,36.03872,12.50671,38.1471772778,0.9487200000000001,0.27671,0.9882500000000001,35.09,12.23,37.1602072115,136.53
2021-09-06 05:00:00,35.50448,11.34964,37.2744205616,0.9244800000000001,0.26964000000000005,0.963,34.58,11.08,36.3117446565,136.54,35.77448,28.95964,46.0268852759,0.9244800000000001,0.26964000000000005,0.963,34.85,28.69,45.1402104559,0.0,36.49448,12.509640000000001,38.5789860339,0.9244800000000001,0.26964000000000005,0.963,35.57,12.24,37.6170506553,136.55,36.54448,12.48964,38.6198151963,0.9244800000000001,0.26964000000000005,0.963,35.62,12.22,37.6578384935,136.37
2021-09-06 05:30:00,37.6732,10.66635,39.1540677397,0.9132,0.26635000000000003,0.95125,36.76,10.4,38.2028480614,136.86,37.9732,28.26635,47.3386782722,0.9132,0.26635000000000003,0.95125,37.06,28.0,46.448289527200004,0.0,38.7132,11.82635,40.4793084002,0.9132,0.26635000000000003,0.95125,37.8,11.56,39.5281368142,136.88,38.7632,11.80635,40.5212977897,0.9132,0.26635000000000003,0.95125,37.85,11.54,39.5701162495,136.67
2021-09-06 06:00:00,39.92024,10.17257,41.195955409,0.90024,0.26257,0.9377500000000001,39.02,9.91,40.2587692311,136.86,40.26024,27.68257,48.8590995277,0.90024,0.26257,0.9377500000000001,39.36,27.42,47.9694277639,0.0,41.00024,11.32257,42.534930016,0.90024,0.26257,0.9377500000000001,40.1,11.06,41.5972787571,136.88,41.07024,11.30257,42.5970973455,0.90024,0.26257,0.9377500000000001,40.17,11.04,41.6594587099,136.67
2021-09-06 06:30:00,45.14608,8.18719,45.8824434775,0.9160800000000001,0.26719000000000004,0.95425,44.23,7.92,44.9334986397,136.44,45.59608,25.53719,52.2604112542,0.9160800000000001,0.26719000000000004,0.95425,44.68,25.27,51.3310364205,0.0,46.36608,9.30719,47.2909839215,0.9160800000000001,0.26719000000000004,0.95425,45.45,9.04,46.3403075087,136.46,46.43608,9.26719,47.3517722611,0.9160800000000001,0.26719000000000004,0.95425,45.52,9.0,46.4011896399,136.3
2021-09-06 07:00:00,48.57688,6.66909,49.0325405416,0.9568800000000001,0.27909,0.9967500000000001,47.62,6.39,48.0468157113,135.89,49.08688,23.87909,54.586928173,0.9568800000000001,0.27909,0.9967500000000001,48.13,23.6,53.6046350608,0.0,49.86688,7.73909,50.4638408661,0.9568800000000001,0.27909,0.9967500000000001,48.91,7.46,49.475647545,135.92,49.94688,7.70909,50.5383111151,0.9568800000000001,0.27909,0.9967500000000001,48.99,7.43,49.5502270429,135.73
2021-09-06 07:30:00,53.44328,4.95929,53.6728863996,1.16328,0.33929000000000004,1.21175,52.28,4.62,52.4837384339,135.52,54.04328,21.97929,58.3417972132,1.16328,0.33929000000000004,1.21175,52.88,21.64,57.1365382221,0.0,54.86328,6.00929,55.1914038475,1.16328,0.33929000000000004,1.21175,53.7,5.67,53.9985083127,135.55,54.95328,5.96929,55.2765357621,1.16328,0.33929000000000004,1.21175,53.79,5.63,54.0838330742,135.33
2021-09-06 08:00:00,57.20968,3.44074,57.3130541626,1.33968,0.39074000000000003,1.3955,55.87,3.05,55.953189364,134.66,57.87968,20.58074,61.4298316443,1.33968,0.39074000000000003,1.3955,56.54,20.19,60.0367195973,0.0,58.69968,4.51074,58.8727373871,1.33968,0.39074000000000003,1.3955,57.36,4.12,57.5077733876,134.69,58.80968,4.47074,58.9793690866,1.33968,0.39074000000000003,1.3955,57.47,4.08,57.6146448397,134.47
2021-09-06 08:30:00,59.6488,2.25715,59.6914907467,1.4988000000000001,0.43715000000000004,1.56125,58.15,1.82,58.1784745417,135.27,60.3588,19.29715,63.368483772,1.4988000000000001,0.43715000000000004,1.56125,58.86,18.86,61.8077600306,0.0,61.1788,3.2971500000000002,61.2675833338,1.4988000000000001,0.43715000000000004,1.56125,59.68,2.86,59.7484895207,135.28,61.2588,3.23715,61.344272084400004,1.4988000000000001,0.43715000000000004,1.56125,59.76,2.8,59.825559755,135.11
2021-09-06 09:00:00,59.54144,1.76042,59.5674588668,1.68144,0.49042,1.7515,57.86,1.27,57.8739362753,134.98,60.26144,18.78042,63.1200865514,1.68144,0.49042,1.7515,58.58,18.29,61.3688886978,0.0,61.07144,2.76042,61.1337934554,1.68144,0.49042,1.7515,59.39,2.27,59.4333660497,135.0,61.17144,2.72042,61.231901462,1.68144,0.49042,1.7515,59.49,2.23,59.5317814281,134.8
2021-09-06 09:30:00,60.3064,1.90895,60.3366055646,2.1564,0.62895,2.24625,58.15,1.28,58.1640859981,134.98,60.9964,16.46895,63.1805913795,2.1564,0.62895,2.24625,58.84,15.84,60.9348110689,0.0,61.8164,1.14895,61.8270765528,2.1564,0.62895,2.24625,59.66,0.52,59.662266132,135.0,61.8964,1.18895,61.9078180448,2.1564,0.62895,2.24625,59.74,0.56,59.7426246494,134.8
2021-09-06 10:00:00,60.86944,2.29942,60.9128562641,1.84944,0.53942,1.9264999999999999,59.02,1.76,59.0462361205,134.74,61.58944,15.68942,63.5564081698,1.84944,0.53942,1.9264999999999999,59.74,15.15,61.6310806331,0.0,62.39944,1.37942,62.4146850657,1.84944,0.53942,1.9264999999999999,60.55,0.84,60.5558263093,134.77,62.48944,1.42942,62.5057865565,1.84944,0.53942,1.9264999999999999,60.64,0.89,60.6465308159,134.6
2021-09-06 10:30:00,60.61744,2.68717,60.6769718655,3.24744,0.9471700000000001,3.38275,57.37,1.74,57.3963805479,0.0,61.28744,16.11717,63.3712353561,3.24744,0.9471700000000001,3.38275,58.04,15.17,59.9897532917,0.0,62.07744,1.75717,62.1023043321,3.24744,0.9471700000000001,3.38275,58.83,0.81,58.8355759724,134.87,62.15744,1.8071700000000002,62.1837053476,3.24744,0.9471700000000001,3.38275,58.91,0.86,58.9162770378,134.6
2021-09-06 11:00:00,61.60968,3.46199,61.7068719387,3.22968,0.9419900000000001,3.36425,58.38,2.52,58.4343631778,0.0,62.26968,15.24199,64.1079660141,3.22968,0.9419900000000001,3.36425,59.04,14.3,60.7471118655,0.0,63.05968,2.55199,63.1112976785,3.22968,0.9419900000000001,3.36425,59.83,1.6099999999999999,59.8516582895,134.87,63.13968,2.61199,63.1936838795,3.22968,0.9419900000000001,3.36425,59.91,1.67,59.9332712273,134.6
2021-09-06 11:30:00,61.56392,3.53781,61.6654874736,2.80392,0.81781,2.92075,58.76,2.7199999999999998,58.8229207027,0.0,62.25392,14.87781,64.0070291903,2.80392,0.81781,2.92075,59.45,14.06,61.0899836307,0.0,63.03392,2.64781,63.0895075933,2.80392,0.81781,2.92075,60.23,1.83,60.2577945166,134.51,63.12392,2.7078100000000003,63.1819714093,2.80392,0.81781,2.92075,60.32,1.8900000000000001,60.3496023185,134.3
2021-09-06 12:00:00,61.27624,3.70432,61.3881061379,4.02624,1.17432,4.194,57.25,2.5300000000000002,57.3058757895,0.0,61.93624,15.45432,63.8352084041,4.02624,1.17432,4.194,57.91,14.28,59.6446686637,0.0,62.70624,2.81432,62.7693630046,4.02624,1.17432,4.194,58.68,1.6400000000000001,58.7029130453,134.33,62.77624,2.86432,62.8415518395,4.02624,1.17432,4.194,58.75,1.69,58.7743022077,134.13
2021-09-06 12:30:00,61.85904,4.07097,61.9928514142,4.52904,1.32097,4.7177500000000006,57.33,2.75,57.3959179733,0.0,62.50904,15.35097,64.3663915538,4.52904,1.32097,4.7177500000000006,57.98,14.03,59.6533427395,0.0,63.28904,3.18097,63.3689289342,4.52904,1.32097,4.7177500000000006,58.76,1.8599999999999999,58.7894310229,134.61,63.35904,3.23097,63.441367552,4.52904,1.32097,4.7177500000000006,58.83,1.9100000000000001,58.8609972732,134.42
2021-09-06 13:00:00,61.62152,4.15336,61.7613319675,4.57152,1.33336,4.7620000000000005,57.05,2.8200000000000003,57.1196542356,0.0,62.27152,15.31336,64.1267588266,4.57152,1.33336,4.7620000000000005,57.7,13.98,59.3694399502,0.0,63.04152,3.26336,63.1259278142,4.57152,1.33336,4.7620000000000005,58.47,1.9300000000000002,58.5018444154,134.47,63.12152,3.32336,63.2089472211,4.57152,1.33336,4.7620000000000005,58.55,1.99,58.5838083433,134.29
2021-09-06 13:30:00,61.33768,4.04099,61.4706481824,4.59768,1.3409900000000001,4.78925,56.74,2.7,56.8042040698,0.0,61.97768,15.450990000000001,63.8746108416,4.59768,1.3409900000000001,4.78925,57.38,14.11,59.0893941414,0.0,62.75768,3.15099,62.8367339775,4.59768,1.3409900000000001,4.78925,58.16,1.81,58.1881577299,134.47,62.82768,3.20099,62.9091703265,4.59768,1.3409900000000001,4.78925,58.23,1.8599999999999999,58.2596987634,134.29
2021-09-06 14:00:00,60.59656,4.01358,60.729333178,4.36656,1.27358,4.5485,56.23,2.74,56.2967183768,0.0,61.23656,15.31358,63.1222782625,4.36656,1.27358,4.5485,56.87,14.04,58.5774572681,0.0,62.00656,3.13358,62.0856892259,4.36656,1.27358,4.5485,57.64,1.8599999999999999,57.670002601,134.47,62.08656,3.19358,62.1686406949,4.36656,1.27358,4.5485,57.72,1.92,57.7519246433,134.29
2021-09-06 14:30:00,59.8776,3.9143,60.0054058086,4.1975999999999996,1.2243,4.3725,55.68,2.69,55.7449414745,0.0,60.4976,15.3143,62.4058281753,4.1975999999999996,1.2243,4.3725,56.3,14.09,58.0363515394,0.0,61.2676,3.0243,61.3421975499,4.1975999999999996,1.2243,4.3725,57.07,1.8,57.0983791364,134.47,61.3476,3.0743,61.4245825891,4.1975999999999996,1.2243,4.3725,57.15,1.85,57.179935292,134.29
2021-09-06 15:00:00,59.49848,3.7241400000000002,59.6149171018,4.12848,1.20414,4.3004999999999995,55.37,2.52,55.4273154681,0.0,60.11848,15.54414,62.0955064868,4.12848,1.20414,4.3004999999999995,55.99,14.34,57.7971945686,0.0,60.90848,2.82414,60.9739182163,4.12848,1.20414,4.3004999999999995,56.78,1.62,56.8031055489,134.47,60.97848,2.87414,61.046176816,4.12848,1.20414,4.3004999999999995,56.85,1.67,56.8745232947,134.29
2021-09-06 15:30:00,59.75456,3.73758,59.8713365898,3.9345600000000003,1.14758,4.0985,55.82,2.59,55.8800545812,0.0,60.39456,15.52758,62.3587092414,3.9345600000000003,1.14758,4.0985,56.46,14.38,58.262475059,0.0,61.18456,2.82758,61.2498619676,3.9345600000000003,1.14758,4.0985,57.25,1.6800000000000002,57.2746444773,134.81,61.27456,2.88758,61.342561256,3.9345600000000003,1.14758,4.0985,57.34,1.74,57.3663943437,134.61
2021-09-06 16:00:00,60.50208,3.5964400000000003,60.6088777738,3.62208,1.05644,3.773,56.88,2.54,56.9366841325,0.0,61.16208,15.48644,63.0922329118,3.62208,1.05644,3.773,57.54,14.43,59.3218045916,0.0,61.98208,2.68644,62.0402708005,3.62208,1.05644,3.773,58.36,1.63,58.382758585,135.19,62.05208,2.72644,62.1119481855,3.62208,1.05644,3.773,58.43,1.67,58.4538604371,134.94
2021-09-06 16:30:00,62.25112,2.96866,62.3218652116,3.08112,0.8986600000000001,3.2095000000000002,59.17,2.07,59.2061973108,0.0,62.96112,15.81866,64.9178914926,3.08112,0.8986600000000001,3.2095000000000002,59.88,14.92,61.7107834985,0.0,63.79112,2.1586600000000002,63.8276335442,3.08112,0.8986600000000001,3.2095000000000002,60.71,1.26,60.7230738682,135.19,63.89112,2.18866,63.9285964765,3.08112,0.8986600000000001,3.2095000000000002,60.81,1.29,60.8236812434,134.94
2021-09-06 17:00:00,63.94736,1.09548,63.9567426266,2.48736,0.72548,2.591,61.46,0.37,61.4611137224,135.39,64.70736,17.55548,67.0465309781,2.48736,0.72548,2.591,62.22,16.83,64.4560105809,0.0,65.56736,1.33548,65.5809591589,2.48736,0.72548,2.591,63.08,0.61,63.0829493603,135.3,65.66736,1.27548,65.679745878,2.48736,0.72548,2.591,63.18,0.55,63.1823939084,135.08
2021-09-06 17:30:00,65.55816,0.76363,65.5626072801,2.13816,0.62363,2.22725,63.42,0.14,63.4201545252,135.85,66.36816,18.04363,68.7772145798,2.13816,0.62363,2.22725,64.23,17.42,66.5503516144,0.0,67.25816,1.79363,67.2820718703,2.13816,0.62363,2.22725,65.12,1.17,65.1305097477,135.86,67.36816,1.7336300000000002,67.3904626395,2.13816,0.62363,2.22725,65.23,1.11,65.2394435905,135.67
2021-09-06 18:00:00,66.1784,0.6662,66.1817531424,1.8384,0.5362,1.915,64.34,0.13,64.3401313334,136.0,67.0284,17.9562,69.3918693004,1.8384,0.5362,1.915,65.19,17.42,67.477348051,0.0,67.9284,1.7062,67.9498244663,1.8384,0.5362,1.915,66.09,1.17,66.100355521,136.02,68.0284,1.6461999999999999,68.0483150489,1.8384,0.5362,1.915,66.19,1.11,66.1993066429,135.84
2021-09-06 18:30:00,65.7392,1.3968500000000001,65.7540387091,1.4292,0.41685000000000005,1.48875,64.31,0.98,64.3174665235,136.0,66.5692,18.75685,69.1612450044,1.4292,0.41685000000000005,1.48875,65.14,18.34,67.6725586926,0.0,67.4892,2.41685,67.5324609396,1.4292,0.41685000000000005,1.48875,66.06,2.0,66.0902685726,136.02,67.5892,2.36685,67.6306286793,1.4292,0.41685000000000005,1.48875,66.16,1.9500000000000002,66.188730914,135.84
2021-09-06 19:00:00,64.79904,1.70347,64.8214269741,1.10904,0.32347000000000004,1.15525,63.69,1.38,63.7049487874,136.42,65.64904,18.90347,68.3164521251,1.10904,0.32347000000000004,1.15525,64.54,18.58,67.1612090421,0.0,66.54904,2.72347,66.6047446791,1.10904,0.32347000000000004,1.15525,65.44,2.4,65.4839949911,136.45,66.65904,2.67347,66.7126304051,1.10904,0.32347000000000004,1.15525,65.55,2.35,65.5921108061,136.25
2021-09-06 19:30:00,63.03584,2.38212,63.0808340164,1.03584,0.30212,1.079,62.0,2.08,62.0348805109,135.74,63.85584,19.33212,66.7180572694,1.03584,0.30212,1.079,62.82,19.03,65.6391141013,0.0,64.75584,3.36212,64.8430618108,1.03584,0.30212,1.079,63.72,3.06,63.7934322638,135.76,64.85584,3.31212,64.9403581835,1.03584,0.30212,1.079,63.82,3.01,63.8909422375,135.55
2021-09-06 20:00:00,63.04952,2.68986,63.1068722014,0.95952,0.27986,0.9995,62.09,2.41,62.1367540189,134.67,63.87952,19.58986,66.8158341282,0.95952,0.27986,0.9995,62.92,19.31,65.8164303195,0.0,64.77952,3.67986,64.8839547273,0.95952,0.27986,0.9995,63.82,3.4,63.9105030492,134.69,64.88952,3.61986,64.9904084635,0.95952,0.27986,0.9995,63.93,3.34,64.0171890979,134.46
2021-09-06 20:30:00,64.30272,2.44496,64.3491851448,0.9427200000000001,0.27496000000000004,0.982,63.36,2.17,63.3971489895,134.52,65.15272,19.29496,67.9497785486,0.9427200000000001,0.27496000000000004,0.982,64.21,19.02,66.9677870323,0.0,66.03272,3.4349600000000002,66.1220013369,0.9427200000000001,0.27496000000000004,0.982,65.09,3.16,65.1666609548,134.52,66.14272,3.37496,66.2287684017,0.9427200000000001,0.27496000000000004,0.982,65.2,3.1,65.2736547161,134.33
2021-09-06 21:00:00,62.56424,2.77957,62.6259541737,0.9242400000000001,0.26957000000000003,0.9627500000000001,61.64,2.51,61.691082824,134.27,63.37424,19.72957,66.3743190395,0.9242400000000001,0.26957000000000003,0.9627500000000001,62.45,19.46,65.4117275418,0.0,64.25424,3.75957,64.3641338368,0.9242400000000001,0.26957000000000003,0.9627500000000001,63.33,3.49,63.426090846,134.28,64.35424,3.7095700000000003,64.4610666648,0.9242400000000001,0.26957000000000003,0.9627500000000001,63.43,3.44,63.5232122928,134.1
2021-09-06 21:30:00,59.738,3.91775,59.8663295105,0.918,0.26775000000000004,0.95625,58.82,3.65,58.9331392342,134.66,60.508,20.99775,64.0478225162,0.918,0.26775000000000004,0.95625,59.59,20.73,63.0927967362,0.0,61.388,4.94775,61.5870666136,0.918,0.26775000000000004,0.95625,60.47,4.68,60.6508309918,134.67,61.488,4.89775,61.6827536599,0.918,0.26775000000000004,0.95625,60.57,4.63,60.7467019681,134.47
2021-09-06 22:00:00,56.59192,4.88306,56.8021978822,0.90192,0.26306,0.9395,55.69,4.62,55.8813072503,135.06,57.29192,21.94306,61.3503217551,0.90192,0.26306,0.9395,56.39,21.68,60.4140256894,0.0,58.14192,5.93306,58.4438539305,0.90192,0.26306,0.9395,57.24,5.67,57.5201399512,135.08,58.23192,5.89306,58.5293487325,0.90192,0.26306,0.9395,57.33,5.63,57.605779224,134.88
2021-09-06 22:30:00,53.50784,5.75062,53.8159694872,0.9278400000000001,0.27062,0.9665,52.58,5.48,52.8647973608,134.95,54.15784,22.64062,58.6998237429,0.9278400000000001,0.27062,0.9665,53.23,22.37,57.7394994783,0.0,54.98784,6.81062,55.4080056729,0.9278400000000001,0.27062,0.9665,54.06,6.54,54.4541568661,134.99,55.07784,6.78062,55.4936506877,0.9278400000000001,0.27062,0.9665,54.15,6.51,54.5399174917,134.78
2021-09-06 23:00:00,49.99824,6.30657,50.3944126691,0.9482400000000001,0.27657000000000004,0.9877500000000001,49.05,6.03,49.4192614271,134.27,50.57824,23.31657,55.6939924773,0.9482400000000001,0.27657000000000004,0.9877500000000001,49.63,23.04,54.7172596171,0.0,51.37824,7.38657,51.9065021155,0.9482400000000001,0.27657000000000004,0.9877500000000001,50.43,7.11,50.9287443395,134.3,51.45824,7.34657,51.9800207259,0.9482400000000001,0.27657000000000004,0.9877500000000001,50.51,7.07,51.0024019042,134.1
2021-09-06 23:30:00,46.76872,7.03671,47.2951208695,0.9487200000000001,0.27671,0.9882500000000001,45.82,6.76,46.3159799637,134.72,47.26872,23.97671,53.0020236676,0.9487200000000001,0.27671,0.9882500000000001,46.32,23.7,52.0310714862,0.0,48.05872,8.09671,48.735995741,0.9487200000000001,0.27671,0.9882500000000001,47.11,7.82,47.754628048,134.75,48.12872,8.06671,48.8000563428,0.9487200000000001,0.27671,0.9882500000000001,47.18,7.79,47.8187881486,134.52
2021-09-07 00:00:00,44.79416,7.21538,45.3715602404,0.9441600000000001,0.27538,0.9835,43.85,6.94,44.3957892147,134.37,45.26416,24.25538,51.3533605468,0.9441600000000001,0.27538,0.9835,44.32,23.98,50.3914953142,0.0,46.02416,8.29538,46.7657634713,0.9441600000000001,0.27538,0.9835,45.08,8.02,45.7878455488,134.38,46.09416,8.27538,46.8311167948,0.9441600000000001,0.27538,0.9835,45.15,8.0,45.8532714209,134.17
2021-09-07 00:30:00,43.51464,7.32552,44.1269434428,0.94464,0.27552000000000004,0.984,42.57,7.05,43.1498250286,135.01,43.95464,24.42552,50.2853498029,0.94464,0.27552000000000004,0.984,43.01,24.15,49.3262871094,0.0,44.73464,8.42552,45.5211753275,0.94464,0.27552000000000004,0.984,43.79,8.15,44.5419644829,134.81,44.79464,8.38552,45.5727629007,0.94464,0.27552000000000004,0.984,43.85,8.11,44.5936609845,134.84
2021-09-07 01:00:00,42.51608,7.5159400000000005,43.17529864,0.94608,0.27594,0.9855,41.57,7.24,42.1957640054,135.01,42.93608,24.69594,49.5317718061,0.94608,0.27594,0.9855,41.99,24.42,48.5746487378,0.0,43.69608,8.60594,44.5354870934,0.94608,0.27594,0.9855,42.75,8.33,43.5540055563,135.02,43.75608,8.58594,44.5905023817,0.94608,0.27594,0.9855,42.81,8.31,43.6090839161,134.84
2021-09-07 01:30:00,41.44456,7.96133,42.202302413,0.9645600000000001,0.28133,1.00475,40.48,7.68,41.202097034,135.35,41.82456,25.16133,48.8096952107,0.9645600000000001,0.28133,1.00475,40.86,24.88,47.8388335978,0.0,42.59456,9.05133,43.5456440573,0.9645600000000001,0.28133,1.00475,41.63,8.77,42.543739845,135.37,42.654560000000004,9.04133,43.6022606864,0.9645600000000001,0.28133,1.00475,41.69,8.76,42.6003955381,135.19
2021-09-07 02:00:00,41.01544,8.15867,41.8190173792,0.9554400000000001,0.27867000000000003,0.9952500000000001,40.06,7.88,40.8276621912,135.47,41.40544,25.39867,48.5747146092,0.9554400000000001,0.27867000000000003,0.9952500000000001,40.45,25.12,47.6153011121,0.0,42.16544,9.26867,43.1721272809,0.9554400000000001,0.27867000000000003,0.9952500000000001,41.21,8.99,42.1791915522,135.49,42.22544,9.23867,43.2243080519,0.9554400000000001,0.27867000000000003,0.9952500000000001,41.27,8.96,42.2314397102,135.29
2021-09-07 02:30:00,40.11472,8.49971,41.0053146648,0.9247200000000001,0.26971,0.96325,39.19,8.23,40.0448373701,135.47,40.50472,25.87971,48.0665344285,0.9247200000000001,0.26971,0.96325,39.58,25.61,47.1428520563,0.0,41.26472,9.61971,42.3711687019,0.9247200000000001,0.26971,0.96325,40.34,9.35,41.4093962767,135.49,41.32472,9.59971,42.4250741327,0.9247200000000001,0.26971,0.96325,40.4,9.33,41.4633440523,135.29
2021-09-07 03:00:00,39.00968,8.87824,40.007227837,0.91968,0.26824000000000003,0.9580000000000001,38.09,8.61,39.0509948657,136.05,39.35968,26.23824,47.3035902232,0.91968,0.26824000000000003,0.9580000000000001,38.44,25.97,46.3904569928,0.0,40.11968,9.998240000000001,41.3467474706,0.91968,0.26824000000000003,0.9580000000000001,39.2,9.73,40.389514728500004,136.06,40.16968,9.97824,41.3904392922,0.91968,0.26824000000000003,0.9580000000000001,39.25,9.71,40.4332363285,135.83
2021-09-07 03:30:00,38.50616,9.36013,39.6274701635,0.9261600000000001,0.27013000000000004,0.9647500000000001,37.58,9.09,38.6637362395,135.89,38.82616,26.72013,47.1321127,0.9261600000000001,0.27013000000000004,0.9647500000000001,37.9,26.45,46.2170152649,0.0,39.55616,10.48013,40.9209349693,0.9261600000000001,0.27013000000000004,0.9647500000000001,38.63,10.21,39.9564888347,135.92,39.61616,10.46013,40.9738264355,0.9261600000000001,0.27013000000000004,0.9647500000000001,38.69,10.19,40.0094013952,135.83
2021-09-07 04:00:00,38.03808,9.50069,39.2066147552,0.9280800000000001,0.27069000000000004,0.9667500000000001,37.11,9.23,38.2406197649,136.01,38.34808,26.89069,46.8367852052,0.9280800000000001,0.27069000000000004,0.9667500000000001,37.42,26.62,45.9225521939,0.0,39.07808,10.63069,40.4982457196,0.9280800000000001,0.27069000000000004,0.9667500000000001,38.15,10.36,39.5316594643,136.03,39.12808,10.60069,40.5386392589,0.9280800000000001,0.27069000000000004,0.9667500000000001,38.2,10.33,39.5720722227,135.83
2021-09-07 04:30:00,38.62264,9.15077,39.6918746365,0.96264,0.28077,1.00275,37.66,8.87,38.6904704029,136.01,38.94264,26.53077,47.1212368998,0.96264,0.28077,1.00275,37.98,26.25,46.1686354574,0.0,39.67264,10.27077,40.9805695539,0.96264,0.28077,1.00275,38.71,9.99,39.978296612,136.03,39.72264,10.25077,41.0239736515,0.96264,0.28077,1.00275,38.76,9.97,40.0217253501,135.83
2021-09-07 05:00:00,38.80952,8.99111,39.8374058099,0.9295200000000001,0.27111,0.96825,37.88,8.72,38.8707190569,136.01,39.12952,26.36111,47.1807954136,0.9295200000000001,0.27111,0.96825,38.2,26.09,46.2593568913,0.0,39.85952,10.11111,41.1219634753,0.9295200000000001,0.27111,0.96825,38.93,9.84,40.1543335146,136.03,39.92952,10.08111,41.1824640625,0.9295200000000001,0.27111,0.96825,39.0,9.81,40.2148741139,135.83
2021-09-07 05:30:00,40.24368,8.68524,41.1702219304,0.9436800000000001,0.27524000000000004,0.983,39.3,8.41,40.1897760631,136.01,40.59368,26.04524,48.2307099533,0.9436800000000001,0.27524000000000004,0.983,39.65,25.77,47.2886392276,0.0,41.34368,9.79524,42.4881936848,0.9436800000000001,0.27524000000000004,0.983,40.4,9.52,41.5065103327,136.03,41.40368,9.77524,42.5419796742,0.9436800000000001,0.27524000000000004,0.983,40.46,9.5,41.560336861,135.83
2021-09-07 06:00:00,42.1788,8.3509,42.997542956,0.9288000000000001,0.27090000000000003,0.9675,41.25,8.08,42.0339017937,135.87,42.5788,25.6709,49.7187018762,0.9288000000000001,0.27090000000000003,0.9675,41.65,25.4,48.7840393981,0.0,43.3388,9.4609,44.3594433492,0.9288000000000001,0.27090000000000003,0.9675,42.41,9.19,43.3942876425,135.87,43.3988,9.4409,44.4138090491,0.9288000000000001,0.27090000000000003,0.9675,42.47,9.17,43.4487030877,135.73
2021-09-07 06:30:00,46.14232,7.05776,46.6789639045,0.95232,0.27776,0.992,45.19,6.78,45.6957820811,136.12,46.60232,24.45776,52.6303928695,0.95232,0.27776,0.992,45.65,24.18,51.6584446146,0.0,47.38232,8.17776,48.0828452486,0.95232,0.27776,0.992,46.43,7.9,47.0972918542,135.87,47.45232,8.14776,48.1467409738,0.95232,0.27776,0.992,46.5,7.87,47.16128603,135.93
2021-09-07 07:00:00,49.77048,6.13889,50.1476484978,0.99048,0.28889000000000004,1.03175,48.78,5.85,49.129531852,136.12,50.30048,23.65889,55.5867013256,0.99048,0.28889000000000004,1.03175,49.31,23.37,54.5676919065,0.0,51.08048,7.25889,51.5936713276,0.99048,0.28889000000000004,1.03175,50.09,6.97,50.5726111645,136.15,51.16048,7.22889,51.6686710151,0.99048,0.28889000000000004,1.03175,50.17,6.94,50.6477294654,135.93
2021-09-07 07:30:00,54.41512,4.63566,54.6122205028,1.18512,0.34566,1.2345,53.23,4.29,53.40259357,136.15,55.01512,22.00566,59.2529535184,1.18512,0.34566,1.2345,53.83,21.66,58.024344029,0.0,55.81512,5.71566,56.1070083844,1.18512,0.34566,1.2345,54.63,5.37,54.8932946725,136.16,55.90512,5.66566,56.1914775162,1.18512,0.34566,1.2345,54.72,5.32,54.9780028739,135.94
2021-09-07 08:00:00,57.32608,3.46344,57.4306091279,1.48608,0.43344000000000005,1.548,55.84,3.03,55.9221467757,136.15,57.96608,20.78344,61.5793618739,1.48608,0.43344000000000005,1.548,56.48,20.35,60.0342643829,0.0,58.78608,4.50344,58.9583257361,1.48608,0.43344000000000005,1.548,57.3,4.07,57.4443635181,136.16,58.87608,4.45344,59.0442708821,1.48608,0.43344000000000005,1.548,57.39,4.02,57.5306222807,135.94
2021-09-07 08:30:00,58.59904,2.78097,58.6649919719,1.88904,0.5509700000000001,1.96775,56.71,2.23,56.7538280647,135.96,59.27904,19.97097,62.5527315636,1.88904,0.5509700000000001,1.96775,57.39,19.42,60.5867023364,0.0,60.05904,3.79097,60.178565447,1.88904,0.5509700000000001,1.96775,58.17,3.24,58.2601622037,135.98,60.14904,3.73097,60.2646426196,1.88904,0.5509700000000001,1.96775,58.26,3.18,58.346722273,135.8
2021-09-07 09:00:00,59.40208,2.07144,59.4381861433,2.30208,0.67144,2.398,57.1,1.4,57.1171602936,135.58,60.04208,19.22144,63.0437556495,2.30208,0.67144,2.398,57.74,18.55,60.6466000696,0.0,60.83208,3.06144,60.9090664187,2.30208,0.67144,2.398,58.53,2.39,58.57877602,135.6,60.91208,3.02144,60.9869706544,2.30208,0.67144,2.398,58.61,2.35,58.6570933477,135.39
2021-09-07 09:30:00,61.68984,1.24912,61.7024850391,2.73984,0.79912,2.854,58.95,0.45,58.9517175322,135.58,62.35984,17.60912,64.798385412,2.73984,0.79912,2.854,59.62,16.81,61.9444953164,0.0,63.12984,1.52912,63.1483563238,2.73984,0.79912,2.854,60.39,0.73,60.3944119932,135.6,63.20984,1.44912,63.2264487505,2.73984,0.79912,2.854,60.47,0.65,60.4734933669,135.39
2021-09-07 10:00:00,62.68784,1.83812,62.7147826991,3.14784,0.91812,3.279,59.54,0.92,59.547107402500004,135.08,63.36784,16.93812,65.5925533533,3.14784,0.91812,3.279,60.22,16.02,62.3144349248,0.0,64.12784,0.9381200000000001,64.1347014665,3.14784,0.91812,3.279,60.98,0.02,60.9800032798,135.11,64.21784,0.9381200000000001,64.2246918513,3.14784,0.91812,3.279,61.07,0.02,61.0700032749,134.9
2021-09-07 10:30:00,62.82072,2.10271,62.8559006829,3.5407200000000003,1.03271,3.68825,59.28,1.07,59.2896559275,134.94,63.49072,16.90271,65.7021546942,3.5407200000000003,1.03271,3.68825,59.95,15.87,62.0149933484,0.0,64.25072,1.13271,64.2607037968,3.5407200000000003,1.03271,3.68825,60.71,0.1,60.7100823587,134.97,64.32072,1.18271,64.3315927384,3.5407200000000003,1.03271,3.68825,60.78,0.15,60.7801850935,134.76
2021-09-07 11:00:00,62.83816,2.9098800000000002,62.9054985975,3.90816,1.13988,4.071,58.93,1.77,58.9565755451,134.94,63.49816,16.23988,65.5419714824,3.90816,1.13988,4.071,59.59,15.1,61.4733934316,0.0,64.23816,2.01988,64.2699083195,3.90816,1.13988,4.071,60.33,0.88,60.3364176928,134.97,64.30816,2.07988,64.3417853607,3.90816,1.13988,4.071,60.4,0.9400000000000001,60.4073141267,134.76
2021-09-07 11:30:00,63.85784,3.41437,63.9490551296,4.19784,1.22437,4.37275,59.66,2.19,59.7001817418,134.66,64.50784,15.82437,66.4204193555,4.19784,1.22437,4.37275,60.31,14.6,62.0520434796,0.0,65.23784,2.54437,65.2874381988,4.19784,1.22437,4.37275,61.04,1.32,61.0542709399,134.69,65.30784,2.6043700000000003,65.359748382,4.19784,1.22437,4.37275,61.11,1.38,61.1255797519,134.47
2021-09-07 12:00:00,64.26672,3.90946,64.3855199331,4.38672,1.27946,4.5695,59.88,2.63,59.9377285189,134.47,64.91672,15.33946,66.7044194087,4.38672,1.27946,4.5695,60.53,14.06,62.1414877517,0.0,65.64672,3.05946,65.7179742707,4.38672,1.27946,4.5695,61.26,1.78,61.2858548117,134.52,65.71672,3.12946,65.7911909563,4.38672,1.27946,4.5695,61.33,1.85,61.3578959874,134.33
2021-09-07 12:30:00,64.59944,4.14817,64.732487691,4.51944,1.31817,4.70775,60.08,2.83,60.1466150336,134.08,65.25944,15.18817,67.0035448097,4.51944,1.31817,4.70775,60.74,13.87,62.3034870613,0.0,65.97944,3.29817,66.0618227728,4.51944,1.31817,4.70775,61.46,1.98,61.4918856436,134.15,66.05944,3.36817,66.1452506403,4.51944,1.31817,4.70775,61.54,2.05,61.5741349919,133.93
2021-09-07 13:00:00,64.9732,4.2851,65.1143517226,4.5432,1.3251,4.7325,60.43,2.96,60.5024503636,134.08,65.6332,15.1051,67.348949422,4.5432,1.3251,4.7325,61.09,13.78,62.6248872254,0.0,66.3632,3.4551,66.4530814203,4.5432,1.3251,4.7325,61.82,2.13,61.8566835516,134.15,66.4332,3.5151,66.5261301313,4.5432,1.3251,4.7325,61.89,2.19,61.928734849,133.93
2021-09-07 13:30:00,64.02176,3.78343,64.1334553573,4.57176,1.33343,4.76225,59.45,2.45,59.5004621831,134.38,64.66176,15.67343,66.5341988323,4.57176,1.33343,4.76225,60.09,14.34,61.777372071,0.0,65.38176,2.93343,65.4475328203,4.57176,1.33343,4.76225,60.81,1.6,60.8310455278,134.41,65.44176,3.00343,65.5106445065,4.57176,1.33343,4.76225,60.87,1.67,60.8929043485,134.21
2021-09-07 14:00:00,63.13192,3.64431,63.2370169937,4.47192,1.30431,4.65825,58.66,2.34,58.7066537967,134.57,63.76192,15.75431,65.6793782375,4.47192,1.30431,4.65825,59.29,14.45,61.0254586218,0.0,64.47192,2.7943100000000003,64.5324463883,4.47192,1.30431,4.65825,60.0,1.49,60.0184979819,134.59,64.54192,2.85431,64.6050038531,4.47192,1.30431,4.65825,60.07,1.55,60.0899941754,134.38
2021-09-07 14:30:00,63.38128,4.01204,63.5081342774,4.36128,1.27204,4.543,59.02,2.74,59.0835679356,134.57,64.00128,15.35204,65.8167833748,4.36128,1.27204,4.543,59.64,14.08,61.2794908595,0.0,64.71128,3.16204,64.7884886087,4.36128,1.27204,4.543,60.35,1.8900000000000001,60.3795876104,134.59,64.78128,3.23204,64.8618556703,4.36128,1.27204,4.543,60.42,1.96,60.4517824386,134.38
2021-09-07 15:00:00,63.16712,3.86666,63.2853546142,4.13712,1.20666,4.3095,59.03,2.66,59.0899018446,134.57,63.80712,15.40666,65.6407932238,4.13712,1.20666,4.3095,59.67,14.2,61.3363587116,0.0,64.52712,3.01666,64.5975963411,4.13712,1.20666,4.3095,60.39,1.81,60.4171184351,134.59,64.58712,3.07666,64.660358077,4.13712,1.20666,4.3095,60.45,1.87,60.4789169877,134.38
2021-09-07 15:30:00,62.649680000000004,3.03449,62.7231259876,3.8896800000000002,1.13449,4.05175,58.76,1.9,58.7907101505,134.82,63.27968,16.25449,65.3339601284,3.8896800000000002,1.13449,4.05175,59.39,15.12,61.2844719321,0.0,63.99968,2.15449,64.0359341875,3.8896800000000002,1.13449,4.05175,60.11,1.02,60.1186535112,134.84,64.06968,2.21449,64.1079391438,3.8896800000000002,1.13449,4.05175,60.18,1.08,60.1896901471,134.62
2021-09-07 16:00:00,63.92824,3.15657,64.0061231732,3.58824,1.04657,3.73775,60.34,2.11,60.376880509,135.33,64.57824,15.96657,66.5227813539,3.58824,1.04657,3.73775,60.99,14.92,62.7884264813,0.0,65.31824,2.26657,65.3575536282,3.58824,1.04657,3.73775,61.73,1.22,61.7420545496,135.34,65.39824,2.33657,65.4399675616,3.58824,1.04657,3.73775,61.81,1.29,61.8234599485,135.15
2021-09-07 16:30:00,65.3284,3.0062,65.3975311843,3.2784,0.9562,3.415,62.05,2.05,62.0838545839,135.33,66.0084,15.9962,67.918975883,3.2784,0.9562,3.415,62.73,15.04,64.5077863517,0.0,66.7584,2.1162,66.791932694,3.2784,0.9562,3.415,63.48,1.16,63.4905977291,135.42,66.8284,2.1762,66.8638234997,3.2784,0.9562,3.415,63.55,1.22,63.5617093854,135.15
2021-09-07 17:00:00,66.2388,2.67965,66.2929796401,2.8788,0.8396500000000001,2.9987500000000002,63.36,1.8399999999999999,63.3867115411,135.63,66.9588,16.19965,68.8905621806,2.8788,0.8396500000000001,2.9987500000000002,64.08,15.36,65.8951895058,0.0,67.7288,1.7596500000000002,67.751654722,2.8788,0.8396500000000001,2.9987500000000002,64.85,0.92,64.8565255005,135.65,67.8088,1.82965,67.8334797616,2.8788,0.8396500000000001,2.9987500000000002,64.93,0.99,64.9375469201,135.44
2021-09-07 17:30:00,67.0264,2.07895,67.0586335237,2.3964,0.6989500000000001,2.49625,64.63,1.38,64.6447314172,135.93,67.7764,16.57895,69.7746514148,2.3964,0.6989500000000001,2.49625,65.38,15.88,67.2808947622,0.0,68.5564,1.1289500000000001,68.5656948412,2.3964,0.6989500000000001,2.49625,66.16,0.43,66.1613973553,135.95,68.6464,1.20895,68.6570447446,2.3964,0.6989500000000001,2.49625,66.25,0.51,66.2519629898,135.74
2021-09-07 18:00:00,67.45552,1.48411,67.471844209,1.86552,0.5441100000000001,1.94325,65.59,0.9400000000000001,65.5967354371,136.2,68.23552,16.96411,70.312639104,1.86552,0.5441100000000001,1.94325,66.37,16.42,68.3709975063,0.0,69.05552,0.7741100000000001,69.0598587369,1.86552,0.5441100000000001,1.94325,67.19,0.23,67.1903936586,136.22,69.12552,0.7841100000000001,69.1299670459,1.86552,0.5441100000000001,1.94325,67.26,0.24,67.2604281878,136.02
2021-09-07 18:30:00,66.6632,0.5451,66.6654285837,1.4232,0.4151,1.4825,65.24,0.13,65.2401295216,136.49,67.4632,17.2551,69.6349181823,1.4232,0.4151,1.4825,66.04,16.84,68.1532625778,0.0,68.2632,1.2051,68.2738364255,1.4232,0.4151,1.4825,66.84,0.79,66.8446684486,136.53,68.3632,1.1351,68.3726229294,1.4232,0.4151,1.4825,66.94,0.72,66.9438720123,136.33
2021-09-07 19:00:00,65.7356,0.46205,65.7372238352,1.0356,0.30205000000000004,1.07875,64.7,0.16,64.7001978359,135.05,66.5356,16.99205,68.6710698225,1.0356,0.30205000000000004,1.07875,65.5,16.69,67.5929441584,0.0,67.3356,1.19205,67.3461506737,1.0356,0.30205000000000004,1.07875,66.3,0.89,66.3059733357,135.08,67.4356,1.11205,67.4447685337,1.0356,0.30205000000000004,1.07875,66.4,0.81,66.4049403283,134.83
2021-09-07 19:30:00,64.80552,0.68661,64.8091571907,0.84552,0.24661000000000002,0.88075,63.96,0.44,63.961513428,133.95,65.59552,17.46661,67.8811808159,0.84552,0.24661000000000002,0.88075,64.75,17.22,67.0006783548,0.0,66.39552,1.61661,66.4151978388,0.84552,0.24661000000000002,0.88075,65.55,1.37,65.5643149892,133.98,66.48552,1.54661,66.5035064652,0.84552,0.24661000000000002,0.88075,65.64,1.3,65.6528719859,133.74
2021-09-07 20:00:00,65.2576,0.80805,65.262602634,0.9876,0.28805000000000003,1.02875,64.27,0.52,64.2721035909,134.18,66.0476,17.54805,68.3390044159,0.9876,0.28805000000000003,1.02875,65.06,17.26,67.3105578643,0.0,66.8676,1.72805,66.8899251499,0.9876,0.28805000000000003,1.02875,65.88,1.44,65.8957358256,134.2,66.9676,1.66805,66.9883709353,0.9876,0.28805000000000003,1.02875,65.98,1.38,65.994430068,133.97
2021-09-07 20:30:00,66.4268,1.01865,66.4346100016,1.1268,0.32865000000000005,1.17375,65.3,0.6900000000000001,65.3036453806,133.96,67.2468,17.65865,69.5266857405,1.1268,0.32865000000000005,1.17375,66.12,17.33,68.353370802,0.0,68.0468,1.93865,68.0744104202,1.1268,0.32865000000000005,1.17375,66.92,1.6099999999999999,66.9393643531,134.02,68.1368,1.85865,68.1621456093,1.1268,0.32865000000000005,1.17375,67.01,1.53,67.0274645202,133.8
2021-09-07 21:00:00,64.5568,1.5049000000000001,64.5743381712,0.9768,0.2849,1.0175,63.58,1.22,63.5917038614,133.7,65.3368,18.2749,67.8444500623,0.9768,0.2849,1.0175,64.36,17.99,66.8270132506,0.0,66.1368,2.4349,66.1816066007,0.9768,0.2849,1.0175,65.16,2.15,65.1954607316,133.73,66.2268,2.3749000000000002,66.2693684009,0.9768,0.2849,1.0175,65.25,2.09,65.2834634498,133.51
2021-09-07 21:30:00,61.14712,2.58916,61.201912011,0.9571200000000001,0.27916,0.997,60.19,2.31,60.2343108203,133.82,61.87712,19.33916,64.8288600008,0.9571200000000001,0.27916,0.997,60.92,19.06,63.8320452437,0.0,62.64712,3.55916,62.7481415199,0.9571200000000001,0.27916,0.997,61.69,3.2800000000000002,61.7771357381,134.21,62.72712,3.50916,62.8252002575,0.9571200000000001,0.27916,0.997,61.77,3.23,61.8543919217,133.64
2021-09-07 22:00:00,57.85704,3.71497,57.9761854528,0.9770400000000001,0.28497,1.01775,56.88,3.43,56.9833247538,133.82,58.51704,20.53497,62.0155542043,0.9770400000000001,0.28497,1.01775,57.54,20.25,60.9992958976,0.0,59.26704,4.69497,59.4527103979,0.9770400000000001,0.28497,1.01775,58.29,4.41,58.4565838892,133.87,59.34704,4.63497,59.5277591016,0.9770400000000001,0.28497,1.01775,58.37,4.35,58.5318665344,133.64
2021-09-07 22:30:00,54.614,4.47575,54.7970923869,1.014,0.29575,1.05625,53.6,4.18,53.7627417456,134.16,55.194,21.29575,59.1598394526,1.014,0.29575,1.05625,54.18,21.0,58.1074212128,0.0,55.924,5.46575,56.1904635954,1.014,0.29575,1.05625,54.91,5.17,55.1528512409,134.2,55.994,5.41575,56.2552964979,1.014,0.29575,1.05625,54.98,5.12,55.2178847838,133.97
2021-09-07 23:00:00,51.41736,5.22673,51.6823336921,1.01736,0.29673000000000005,1.05975,50.4,4.93,50.6405460081,134.01,51.96736,22.13673,56.4857621039,1.01736,0.29673000000000005,1.05975,50.95,21.84,55.4336369004,0.0,52.67736,6.23673,53.04527366,1.01736,0.29673000000000005,1.05975,51.66,5.94,52.0003769217,134.07,52.73736,6.19673,53.1001751641,1.01736,0.29673000000000005,1.05975,51.72,5.9,52.0554358353,133.84
2021-09-07 23:30:00,48.2632,6.0725999999999996,48.6437348998,1.0032,0.2926,1.045,47.26,5.78,47.612141308700004,134.41,48.7332,23.1226,53.9405173594,1.0032,0.2926,1.045,47.73,22.83,52.9089954545,0.0,49.4432,7.0926,49.9493243298,1.0032,0.2926,1.045,48.44,6.8,48.9149629459,134.47,49.5032,7.0526,50.0030596764,1.0032,0.2926,1.045,48.5,6.76,48.9688431556,134.22
2021-09-08 00:00:00,45.76216,6.72813,46.2541135594,1.02216,0.29813,1.06475,44.74,6.43,45.1996957954,134.9,46.19216,23.83813,51.9804971827,1.02216,0.29813,1.06475,45.17,23.54,50.935846905700004,0.0,46.89216,7.77813,47.5328725806,1.02216,0.29813,1.06475,45.87,7.48,46.4758786899,134.98,46.94216,7.73813,47.5756769932,1.02216,0.29813,1.06475,45.92,7.44,46.5188133985,134.71
2021-09-08 00:30:00,43.772,7.2335,44.3656568333,0.972,0.28350000000000003,1.0125,42.8,6.95,43.3606100049,135.13,44.162,24.4535,50.4802526366,0.972,0.28350000000000003,1.0125,43.19,24.17,49.4930803244,0.0,44.862,8.3035,45.6239756734,0.972,0.28350000000000003,1.0125,43.89,8.02,44.6167289254,135.23,44.922,8.2735,45.6775315254,0.972,0.28350000000000003,1.0125,43.95,7.99,44.6703772091,134.95
2021-09-08 01:00:00,42.65416,7.44538,43.299088312,0.9441600000000001,0.27538,0.9835,41.71,7.17,42.3217792632,135.54,43.01416,24.68538,49.5942128302,0.9441600000000001,0.27538,0.9835,42.07,24.41,48.6388013833,0.0,43.71416,8.50538,44.5339114996,0.9441600000000001,0.27538,0.9835,42.77,8.23,43.5546300639,135.61,43.76416,8.48538,44.5791809509,0.9441600000000001,0.27538,0.9835,42.82,8.21,43.5999598624,135.35
2021-09-08 01:30:00,42.32496,7.45853,42.9771091252,0.95496,0.27853,0.9947500000000001,41.37,7.18,41.9884424574,135.67,42.68496,24.74853,49.3406074888,0.95496,0.27853,0.9947500000000001,41.73,24.47,48.3753428928,0.0,43.38496,8.53853,44.2172053477,0.95496,0.27853,0.9947500000000001,42.43,8.26,43.2265254213,135.78,43.43496,8.50853,44.260488395,0.95496,0.27853,0.9947500000000001,42.48,8.23,43.2698890685,135.5
2021-09-08 02:00:00,41.7468,7.6474,42.4414660091,0.9168000000000001,0.2674,0.9550000000000001,40.83,7.38,41.491605175,135.86,42.0968,25.0374,48.9797097684,0.9168000000000001,0.2674,0.9550000000000001,41.18,24.77,48.0556479511,0.0,42.7968,8.737400000000001,43.6796090756,0.9168000000000001,0.2674,0.9550000000000001,41.88,8.47,42.7279217842,135.94,42.8568,8.7074,43.7324149916,0.9168000000000001,0.2674,0.9550000000000001,41.94,8.44,42.7808041065,135.67
2021-09-08 02:30:00,40.95616,7.79138,41.6906781457,0.8961600000000001,0.26138,0.9335,40.06,7.53,40.7615566435,136.07,41.28616,25.14138,48.3387628705,0.8961600000000001,0.26138,0.9335,40.39,24.88,47.4380279944,0.0,41.97616,8.88138,42.9054416019,0.8961600000000001,0.26138,0.9335,41.08,8.62,41.9746447275,136.12,42.01616,8.841380000000001,42.9363214709,0.8961600000000001,0.26138,0.9335,41.12,8.58,42.005604388,135.86
2021-09-08 03:00:00,40.29296,8.02503,41.0843489916,0.9429600000000001,0.27503,0.9822500000000001,39.35,7.75,40.1059222559,136.07,40.61296,25.41503,47.9096678121,0.9429600000000001,0.27503,0.9822500000000001,39.67,25.14,46.9651839132,0.0,41.29296,9.11503,42.2870230385,0.9429600000000001,0.27503,0.9822500000000001,40.35,8.84,41.3069981964,136.12,41.35296,9.09503,42.3413140025,0.9429600000000001,0.27503,0.9822500000000001,40.41,8.82,41.3613406456,135.86
2021-09-08 03:30:00,39.65056,8.33308,40.5167512345,0.9705600000000001,0.28308,1.011,38.68,8.05,39.5087952233,136.07,39.95056,25.78308,47.5480226571,0.9705600000000001,0.28308,1.011,38.98,25.5,46.5799355946,0.0,40.65056,9.42308,41.7284371263,0.9705600000000001,0.28308,1.011,39.68,9.14,40.7190618752,136.21,40.69056,9.39308,41.760646846,0.9705600000000001,0.28308,1.011,39.72,9.11,40.7513251318,135.86
2021-09-08 04:00:00,39.2648,8.3414,40.1410447423,0.9648,0.28140000000000004,1.005,38.3,8.06,39.1389013642,136.35,39.5648,25.7714,47.2179887013,0.9648,0.28140000000000004,1.005,38.6,25.49,46.2568924594,0.0,40.2448,9.4414,41.3374401844,0.9648,0.28140000000000004,1.005,39.28,9.16,40.333906332,136.43,40.2948,9.4114,41.3792865695,0.9648,0.28140000000000004,1.005,39.33,9.13,40.3758071127,136.15
2021-09-08 04:30:00,39.86872,8.10671,40.6845619549,0.9487200000000001,0.27671,0.9882500000000001,38.92,7.83,39.699814861,136.35,40.17872,25.52671,47.6019166028,0.9487200000000001,0.27671,0.9882500000000001,39.23,25.25,46.6535679236,0.0,40.86872,9.19671,41.8907119689,0.9487200000000001,0.27671,0.9882500000000001,39.92,8.92,40.9044349674,136.43,40.90872,9.16671,41.9231671545,0.9487200000000001,0.27671,0.9882500000000001,39.96,8.89,40.9369478589,136.15
2021-09-08 05:00:00,39.7604,8.2172,40.600637729,0.9504,0.2772,0.99,38.81,7.94,39.6138826676,136.21,40.0804,25.6672,47.5945755313,0.9504,0.2772,0.99,39.13,25.39,46.6455678495,0.0,40.7804,9.3172,41.8312232668,0.9504,0.2772,0.99,39.83,9.04,40.8429981759,136.31,40.8304,9.2872,41.8733047179,0.9504,0.2772,0.99,39.88,9.01,40.8851378865,136.04
2021-09-08 05:30:00,40.67584,8.20462,41.4950569231,0.97584,0.28462000000000004,1.0165,39.7,7.92,40.4822973656,136.35,41.01584,25.76462,48.4367089577,0.97584,0.28462000000000004,1.0165,40.04,25.48,47.4597935099,0.0,41.73584,9.31462,42.7626295526,0.97584,0.28462000000000004,1.0165,40.76,9.03,41.7482754135,136.47,41.79584,9.29462,42.8168448423,0.97584,0.28462000000000004,1.0165,40.82,9.01,41.8025417887,136.19
2021-09-08 06:00:00,42.93664,7.7677700000000005,43.6336258551,0.9866400000000001,0.28777,1.02775,41.95,7.48,42.6116521623,136.75,43.32664,25.28777,50.166413518,0.9866400000000001,0.28777,1.02775,42.34,25.0,49.1698647547,0.0,44.06664,8.88777,44.9539899949,0.9866400000000001,0.28777,1.02775,43.08,8.6,43.9300170726,136.85,44.12664,8.84777,45.0049263044,0.9866400000000001,0.28777,1.02775,43.14,8.56,43.9810550124,136.57
2021-09-08 06:30:00,46.73864,6.61127,47.2039125504,0.9986400000000001,0.29127000000000003,1.04025,45.74,6.32,46.1745600954,136.58,47.19864,23.83127,52.873821950600004,0.9986400000000001,0.29127000000000003,1.04025,46.2,23.54,51.8514377814,0.0,47.95864,7.68127,48.5698781084,0.9986400000000001,0.29127000000000003,1.04025,46.96,7.39,47.5379185493,136.69,48.03864,7.65127,48.6441452352,0.9986400000000001,0.29127000000000003,1.04025,47.04,7.36,47.6123009316,136.41
2021-09-08 07:00:00,50.19704,5.34372,50.4806712337,1.00704,0.29372000000000004,1.049,49.19,5.05,49.4485449735,135.46,50.71704,22.38372,55.4368926564,1.00704,0.29372000000000004,1.049,49.71,22.09,54.3971708823,0.0,51.47704,6.38372,51.8713555655,1.00704,0.29372000000000004,1.049,50.47,6.09,50.8360993783,135.53,51.54704,6.34372,51.9359231765,1.00704,0.29372000000000004,1.049,50.54,6.05,50.900826123,135.26
2021-09-08 07:30:00,54.98912,3.69516,55.1131338775,1.14912,0.33516,1.197,53.84,3.36,53.9447420978,134.78,55.59912,20.55516,59.2771182447,1.14912,0.33516,1.197,54.45,20.22,58.0831378285,0.0,56.35912,4.68516,56.5535244826,1.14912,0.33516,1.197,55.21,4.35,55.3811032754,134.88,56.43912,4.63516,56.6291353863,1.14912,0.33516,1.197,55.29,4.3,55.456957183,134.6
2021-09-08 08:00:00,57.84976,2.3199300000000003,57.8962590092,1.4397600000000002,0.41993,1.4997500000000001,56.41,1.9,56.4419888027,134.21,58.49976,19.29993,61.6012111737,1.4397600000000002,0.41993,1.4997500000000001,57.06,18.88,60.1023959589,0.0,59.26976,3.3199300000000003,59.3626682829,1.4397600000000002,0.41993,1.4997500000000001,57.83,2.9,57.9026674688,134.3,59.35976,3.2599299999999998,59.449207319,1.4397600000000002,0.41993,1.4997500000000001,57.92,2.84,57.9895852718,134.02
2021-09-08 08:30:00,59.75248,1.25864,59.7657346713,1.81248,0.52864,1.888,57.94,0.73,57.9445985403,134.66,60.41248,18.21864,63.0998144466,1.81248,0.52864,1.888,58.6,17.69,61.2118950858,0.0,61.18248,2.24864,61.2237881938,1.81248,0.52864,1.888,59.37,1.72,59.3949097146,134.82,61.27248,2.19864,61.3119142027,1.81248,0.52864,1.888,59.46,1.67,59.4834472774,134.51
2021-09-08 09:00:00,60.22696,0.83828,60.2327935945,2.25696,0.6582800000000001,2.351,57.97,0.18,57.9702794542,134.75,60.88696,17.77828,63.4294027861,2.25696,0.6582800000000001,2.351,58.63,17.12,61.0784028933,0.0,61.65696,1.82828,61.6840605359,2.25696,0.6582800000000001,2.351,59.4,1.17,59.4115216099,134.82,61.73696,1.76828,61.7622784894,2.25696,0.6582800000000001,2.351,59.48,1.11,59.4903563613,134.51
2021-09-08 09:30:00,61.5704,1.5134500000000002,61.5889981008,2.7204,0.7934500000000001,2.83375,58.85,0.72,58.8544042532,134.64,62.2504,16.86345,64.4940946604,2.7204,0.7934500000000001,2.83375,59.53,16.07,61.6608936036,0.0,63.0104,1.01345,63.0185495633,2.7204,0.7934500000000001,2.83375,60.29,0.22,60.2904013919,134.82,63.0904,0.97345,63.0979094508,2.7204,0.7934500000000001,2.83375,60.37,0.18,60.3702683446,134.51
2021-09-08 10:00:00,62.37512,2.18816,62.4134892407,3.04512,0.8881600000000001,3.172,59.33,1.3,59.3442406641,134.21,63.06512,16.37816,65.1571445476,3.04512,0.8881600000000001,3.172,60.02,15.49,61.9866154908,0.0,63.83512,1.23816,63.8471266824,3.04512,0.8881600000000001,3.172,60.79,0.35000000000000003,60.7910075587,134.3,63.90512,1.30816,63.9185078424,3.04512,0.8881600000000001,3.172,60.86,0.42,60.8614492105,134.01
2021-09-08 10:30:00,62.7164,2.4339500000000003,62.7636116039,3.2364,0.9439500000000001,3.37125,59.48,1.49,59.4986596488,134.21,63.4064,16.21395,65.4466480086,3.2364,0.9439500000000001,3.37125,60.17,15.27,62.0773855764,0.0,64.1664,1.48395,64.1835570576,3.2364,0.9439500000000001,3.37125,60.93,0.54,60.9323928629,134.3,64.2564,1.5639500000000002,64.2754298357,3.2364,0.9439500000000001,3.37125,61.02,0.62,61.0231497057,134.01
2021-09-08 11:00:00,62.81288,3.20959,62.8948277831,3.39288,0.9895900000000001,3.53425,59.42,2.22,59.4614564235,134.21,63.48288,15.57959,65.366655702,3.39288,0.9895900000000001,3.53425,60.09,14.59,61.8358811694,0.0,64.24288,2.30959,64.2843825253,3.39288,0.9895900000000001,3.53425,60.85,1.32,60.8643154895,134.3,64.31288,2.36959,64.3565186338,3.39288,0.9895900000000001,3.53425,60.92,1.38,60.9356283302,134.01
2021-09-08 11:30:00,63.33544,3.39492,63.4263623567,3.68544,1.07492,3.839,59.65,2.32,59.6950994639,134.42,64.01544,15.54492,65.8758005356,3.68544,1.07492,3.839,60.33,14.47,62.0410331958,0.0,64.77544,2.49492,64.8234699241,3.68544,1.07492,3.839,61.09,1.42,61.1065012908,134.48,64.84544,2.55492,64.895752596,3.68544,1.07492,3.839,61.16,1.48,61.1779045081,134.2
2021-09-08 12:00:00,63.45608,3.48219,63.5515517998,3.91608,1.14219,4.07925,59.54,2.34,59.5859647904,134.42,64.12608,15.55219,65.9850342878,3.91608,1.14219,4.07925,60.21,14.41,61.9103561611,0.0,64.88608,2.59219,64.9378381744,3.91608,1.14219,4.07925,60.97,1.45,60.987239649,134.48,64.95608,2.66219,65.0106113228,3.91608,1.14219,4.07925,61.04,1.52,61.0589223619,134.2
