Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-09-08 12:30:00,63.42752,3.5851100000000002,63.5287596846,3.85752,1.12511,4.01825,59.57,2.46,59.6207723868,134.33,64.10752,15.40511,65.9324770857,3.85752,1.12511,4.01825,60.25,14.28,61.9191480885,0.0,64.86752,2.69511,64.9234839551,3.85752,1.12511,4.01825,61.01,1.57,61.0301974436,134.48,64.94752,2.76511,65.0063549775,3.85752,1.12511,4.01825,61.09,1.6400000000000001,61.112009458,134.2
2021-09-08 13:00:00,63.83632,3.98476,63.9605664719,4.33632,1.2647599999999999,4.517,59.5,2.7199999999999998,59.5621389811,134.19,64.52632,15.28476,66.3119134168,4.33632,1.2647599999999999,4.517,60.19,14.02,61.8012661683,0.0,65.27632,3.09476,65.3496403372,4.33632,1.2647599999999999,4.517,60.94,1.83,60.9674708349,134.33,65.35632,3.15476,65.4324160841,4.33632,1.2647599999999999,4.517,61.02,1.8900000000000001,61.0492628948,134.02
2021-09-08 13:30:00,63.0496,3.5103,63.1472427446,4.1496,1.2103,4.3225,58.9,2.3,58.9448895155,134.19,63.7196,15.7203,65.6301398463,4.1496,1.2103,4.3225,59.57,14.51,61.3117036136,0.0,64.4896,2.6103,64.5424060153,4.1496,1.2103,4.3225,60.34,1.4,60.3562391141,134.33,64.5496,2.6703,64.6048091263,4.1496,1.2103,4.3225,60.4,1.46,60.4176431185,134.02
2021-09-08 14:00:00,62.40736,3.52423,62.5067898653,4.43736,1.29423,4.62225,57.97,2.23,58.0128761569,134.37,63.05736,15.86423,65.022338036,4.43736,1.29423,4.62225,58.62,14.57,60.4035537034,0.0,63.81736,2.62423,63.8712926162,4.43736,1.29423,4.62225,59.38,1.33,59.3948928781,134.47,63.90736,2.68423,63.9637065285,4.43736,1.29423,4.62225,59.47,1.3900000000000001,59.4862421069,134.16
2021-09-08 14:30:00,62.36504,3.70772,62.4751582775,4.65504,1.35772,4.849,57.71,2.35,57.7578271752,134.47,63.02504,15.80772,64.9772243067,4.65504,1.35772,4.849,58.37,14.45,60.1320164305,0.0,63.77504,2.80772,63.8368155424,4.65504,1.35772,4.849,59.12,1.45,59.1377789573,134.57,63.84504,2.87772,63.909861563,4.65504,1.35772,4.849,59.19,1.52,59.2095135937,134.27
2021-09-08 15:00:00,61.88768,3.61349,61.9930822412,4.29768,1.25349,4.47675,57.59,2.36,57.6383353334,134.33,62.53768,15.71349,64.4815879749,4.29768,1.25349,4.47675,58.24,14.46,60.0082427671,0.0,63.29768,2.72349,63.356244295,4.29768,1.25349,4.47675,59.0,1.47,59.0183098708,134.57,63.36768,2.77349,63.428346308,4.29768,1.25349,4.47675,59.07,1.52,59.0895532222,134.18
2021-09-08 15:30:00,62.13136,2.82998,62.1957770451,4.01136,1.16998,4.1785,58.12,1.6600000000000001,58.1437012926,134.43,62.77136,16.44998,64.8910277176,4.01136,1.16998,4.1785,58.76,15.28,60.7142157983,0.0,63.56136,1.88998,63.5894528161,4.01136,1.16998,4.1785,59.55,0.72,59.5543524858,134.57,63.64136,1.95998,63.6715338613,4.01136,1.16998,4.1785,59.63,0.79,59.6352328745,134.18
2021-09-08 16:00:00,62.81664,2.68027,62.8737950832,3.80664,1.11027,3.96525,59.01,1.57,59.0308817485,135.02,63.50664,16.49027,65.6126689654,3.80664,1.11027,3.96525,59.7,15.38,61.6492854784,0.0,64.29664,1.75027,64.3204583345,3.80664,1.11027,3.96525,60.49,0.64,60.4933855888,135.08,64.38664,1.81027,64.4120834003,3.80664,1.11027,3.96525,60.58,0.7000000000000001,60.584044104,134.8
2021-09-08 16:30:00,65.05984,2.24412,65.098531899,3.33984,0.9741200000000001,3.479,61.72,1.27,61.7330648842,134.92,65.79984,16.65412,67.8747276753,3.33984,0.9741200000000001,3.479,62.46,15.68,64.3980900338,0.0,66.59984,1.2641200000000001,66.6118359408,3.33984,0.9741200000000001,3.479,63.26,0.29,63.2606647135,135.08,66.68984,1.33412,66.703183098,3.33984,0.9741200000000001,3.479,63.35,0.36,63.3510228805,134.71
2021-09-08 17:00:00,65.27992,1.5883099999999999,65.2992395351,2.11992,0.61831,2.20825,63.16,0.97,63.1674481042,134.92,66.03992,16.61831,68.0987463971,2.11992,0.61831,2.20825,63.92,16.0,65.8920814666,0.0,66.85992,0.6883100000000001,66.8634629156,2.11992,0.61831,2.20825,64.74,0.07,64.7400378437,135.08,66.95992,0.6983100000000001,66.9635611602,2.11992,0.61831,2.20825,64.84,0.08,64.8400493522,134.71
2021-09-08 17:30:00,65.86528,1.09279,65.8743447744,1.65528,0.48279000000000005,1.72425,64.21,0.61,64.2128974584,134.92,66.66528,16.94279,68.7845745096,1.65528,0.48279000000000005,1.72425,65.01,16.46,67.0614024607,0.0,67.51528,0.81279,67.5201722529,1.65528,0.48279000000000005,1.72425,65.86,0.33,65.8608267485,135.08,67.61528,0.73279,67.6192507402,1.65528,0.48279000000000005,1.72425,65.96,0.25,65.9604737703,134.71
2021-09-08 18:00:00,65.772,0.606,65.7747916758,1.6320000000000001,0.47600000000000003,1.7000000000000002,64.14,0.13,64.1401317429,135.35,66.572,17.556,68.8479797815,1.6320000000000001,0.47600000000000003,1.7000000000000002,64.94,17.08,67.1485666265,0.0,67.412,1.4060000000000001,67.4266607508,1.6320000000000001,0.47600000000000003,1.7000000000000002,65.78,0.93,65.7865738582,135.45,67.502,1.326,67.5150226246,1.6320000000000001,0.47600000000000003,1.7000000000000002,65.87,0.85,65.8754840589,135.14
2021-09-08 18:30:00,65.30816,0.7461300000000001,65.3124220387,0.87816,0.25613,0.9147500000000001,64.43,0.49,64.4318632355,135.47,66.13816,17.58613,68.4363074439,0.87816,0.25613,0.9147500000000001,65.26,17.33,67.5218223984,0.0,66.98816,1.6761300000000001,67.0091261841,0.87816,0.25613,0.9147500000000001,66.11,1.42,66.1252485818,135.6,67.07816,1.62613,67.0978676842,0.87816,0.25613,0.9147500000000001,66.2,1.37,66.2141744644,135.26
2021-09-08 19:00:00,64.6672,0.8946000000000001,64.6733876104,0.6672,0.19460000000000002,0.6950000000000001,64.0,0.7000000000000001,64.0038280105,134.4,65.4872,17.7646,67.8539193931,0.6672,0.19460000000000002,0.6950000000000001,64.82,17.57,67.1590448116,0.0,66.3272,1.8546,66.3531235211,0.6672,0.19460000000000002,0.6950000000000001,65.66,1.6600000000000001,65.6809805043,134.52,66.4272,1.7846000000000002,66.4511677625,0.6672,0.19460000000000002,0.6950000000000001,65.76,1.5899999999999999,65.779219363,134.2
2021-09-08 19:30:00,63.86408,1.2249400000000001,63.8758263528,0.6340800000000001,0.18494000000000002,0.6605000000000001,63.23,1.04,63.2385523237,134.4,64.65408,18.16494,67.1573905527,0.6340800000000001,0.18494000000000002,0.6605000000000001,64.02,17.98,66.4969232371,0.0,65.50408,2.18494,65.540510064,0.6340800000000001,0.18494000000000002,0.6605000000000001,64.87,2.0,64.9008235695,134.52,65.60408,2.12494,65.6384847681,0.6340800000000001,0.18494000000000002,0.6605000000000001,64.97,1.94,64.998957684,134.2
2021-09-08 20:00:00,64.44496,1.58603,64.4644736313,0.7749600000000001,0.22603,0.80725,63.67,1.3599999999999999,63.6845232376,134.58,65.25496,18.41603,67.8038344459,0.7749600000000001,0.22603,0.80725,64.48,18.19,66.9966155862,0.0,66.08496,2.54603,66.1339867766,0.7749600000000001,0.22603,0.80725,65.31,2.32,65.3511935622,134.74,66.19496,2.48603,66.2416264487,0.7749600000000001,0.22603,0.80725,65.42,2.26,65.4590253517,134.43
2021-09-08 20:30:00,66.30912,1.10266,66.3182874798,0.7291200000000001,0.21266000000000002,0.7595000000000001,65.58,0.89,65.5860389107,134.24,67.14912,17.78266,69.463856166,0.7291200000000001,0.21266000000000002,0.7595000000000001,66.42,17.57,68.7045944606,0.0,67.98912,2.03266,68.0194982711,0.7291200000000001,0.21266000000000002,0.7595000000000001,67.26,1.82,67.284619342,134.38,68.07912,1.96266,68.1074049884,0.7291200000000001,0.21266000000000002,0.7595000000000001,67.35,1.75,67.3727318728,134.05
2021-09-08 21:00:00,65.0532,1.6151,65.0732462557,0.9432,0.2751,0.9825,64.11,1.34,64.1240025264,134.06,65.8632,18.4851,68.408040728,0.9432,0.2751,0.9825,64.92,18.21,67.4255923222,0.0,66.6832,2.5751,66.7329026961,0.9432,0.2751,0.9825,65.74,2.3,65.7802219516,134.23,66.7832,2.5151,66.8305433933,0.9432,0.2751,0.9825,65.84,2.24,65.8780934758,133.88
2021-09-08 21:30:00,61.91312,2.76216,61.9747041623,0.9331200000000001,0.27216,0.972,60.98,2.49,61.0308159867,134.47,62.67312,19.66216,65.6850097541,0.9331200000000001,0.27216,0.972,61.74,19.39,64.7132111705,0.0,63.48312,3.75216,63.593908746,0.9331200000000001,0.27216,0.972,62.55,3.48,62.6467309602,134.57,63.57312,3.6921600000000003,63.6802452257,0.9331200000000001,0.27216,0.972,62.64,3.42,62.7332925965,134.24
2021-09-08 22:00:00,58.5824,3.60195,58.6930288328,0.9324,0.27195,0.9712500000000001,57.65,3.33,57.7460942402,134.55,59.2924,20.37195,62.6945375975,0.9324,0.27195,0.9712500000000001,58.36,20.1,61.7243841606,0.0,60.0824,4.58195,60.2568589918,0.9324,0.27195,0.9712500000000001,59.15,4.31,59.3068174833,134.67,60.1624,4.53195,60.3328512882,0.9324,0.27195,0.9712500000000001,59.23,4.26,59.3829984086,134.34
2021-09-08 22:30:00,55.90216,4.30313,56.0675344603,0.9021600000000001,0.26313000000000003,0.9397500000000001,55.0,4.04,55.1481785737,133.83,56.54216,21.06313,60.3379756278,0.9021600000000001,0.26313000000000003,0.9397500000000001,55.64,20.8,59.400754204,0.0,57.32216,5.30313,57.5669455058,0.9021600000000001,0.26313000000000003,0.9397500000000001,56.42,5.04,56.644664356,133.93,57.40216,5.26313,57.6429398111,0.9021600000000001,0.26313000000000003,0.9397500000000001,56.5,5.0,56.7208074696,133.63
2021-09-08 23:00:00,52.48376,4.99068,52.720507875,0.8937600000000001,0.26068,0.931,51.59,4.73,51.806379916,133.83,53.07376,21.65068,57.3199436933,0.8937600000000001,0.26068,0.931,52.18,21.39,56.3940112069,0.0,53.81376,6.00068,54.1472891824,0.8937600000000001,0.26068,0.931,52.92,5.74,53.2303860591,133.93,53.88376,5.95068,54.2113473749,0.8937600000000001,0.26068,0.931,52.99,5.69,53.294616989,133.63
2021-09-08 23:30:00,49.64224,5.46607,49.9422658022,0.91224,0.26607000000000003,0.95025,48.73,5.2,49.006661792,133.35,50.16224,22.13607,54.8293344558,0.91224,0.26607000000000003,0.95025,49.25,21.87,53.8874697866,0.0,50.87224,6.47607,51.2827874171,0.91224,0.26607000000000003,0.95025,49.96,6.21,50.3444704014,133.49,50.93224,6.43607,51.3372775716,0.91224,0.26607000000000003,0.95025,50.02,6.17,50.3991001904,133.15
2021-09-09 00:00:00,47.11144,6.00292,47.4923449347,0.90144,0.26292000000000004,0.9390000000000001,46.21,5.74,46.5651339523,133.35,47.56144,22.77292,52.7323094526,0.90144,0.26292000000000004,0.9390000000000001,46.66,22.51,51.8059427093,0.0,48.26144,7.02292,48.7697446805,0.90144,0.26292000000000004,0.9390000000000001,47.36,6.76,47.8400167224,133.49,48.32144,6.98292,48.8233830802,0.90144,0.26292000000000004,0.9390000000000001,47.42,6.72,47.8937866534,133.15
2021-09-09 00:30:00,44.76528,6.67279,45.2598764897,0.9352800000000001,0.27279000000000003,0.9742500000000001,43.83,6.4,44.2947954053,133.81,45.18528,23.55279,50.9553083149,0.9352800000000001,0.27279000000000003,0.9742500000000001,44.25,23.28,50.0002089996,0.0,45.88528,7.6927900000000005,46.5256696745,0.9352800000000001,0.27279000000000003,0.9742500000000001,44.95,7.42,45.5583022072,133.93,45.93528,7.66279,46.5700364963,0.9352800000000001,0.27279000000000003,0.9742500000000001,45.0,7.39,45.6027641706,133.6
2021-09-09 01:00:00,43.78296,6.79253,44.3067269177,1.00296,0.29253,1.04475,42.78,6.5,43.2709879712,134.21,44.18296,23.87253,50.2198331634,1.00296,0.29253,1.04475,43.18,23.58,49.1988699057,0.0,44.90296,7.85253,45.5844057125,1.00296,0.29253,1.04475,43.9,7.5600000000000005,44.5461962461,134.33,44.96296,7.82253,45.6383582917,1.00296,0.29253,1.04475,43.96,7.53,44.6002522414,134.02
2021-09-09 01:30:00,43.03016,7.17463,43.624190368,1.01016,0.29463,1.05225,42.02,6.88,42.5795115049,134.92,43.43016,24.39463,49.8124158264,1.01016,0.29463,1.05225,42.42,24.1,48.787973928,0.0,44.18016,8.25463,44.9446932803,1.01016,0.29463,1.05225,43.17,7.96,43.8977277316,135.03,44.23016,8.23463,44.9901787601,1.01016,0.29463,1.05225,43.22,7.94,43.9432816253,134.71
2021-09-09 02:00:00,42.3712,7.3391,43.0021043468,0.9912000000000001,0.2891,1.0325,41.38,7.05,41.976265913,135.46,42.7712,24.5791,49.330596046,0.9912000000000001,0.2891,1.0325,41.78,24.29,48.3277611731,0.0,43.5112,8.4291,44.320133712,0.9912000000000001,0.2891,1.0325,42.52,8.14,43.2921470939,135.61,43.5812,8.3991,44.3831710702,0.9912000000000001,0.2891,1.0325,42.59,8.11,43.355278802,135.34
2021-09-09 02:30:00,41.61488,7.58434,42.3003599352,0.9748800000000001,0.28434000000000004,1.0155,40.64,7.3,41.2904298839,135.46,42.00488,24.86434,48.8123483091,0.9748800000000001,0.28434000000000004,1.0155,41.03,24.58,47.8292515099,0.0,42.73488,8.67434,43.6063543884,0.9748800000000001,0.28434000000000004,1.0155,41.76,8.39,42.5944796893,135.61,42.79488,8.64434,43.6592071418,0.9748800000000001,0.28434000000000004,1.0155,41.82,8.36,42.6474149275,135.34
2021-09-09 03:00:00,40.66576,7.90168,41.4263271749,0.9657600000000001,0.28168000000000004,1.006,39.7,7.62,40.4246756326,135.63,41.01576,25.26168,48.1709979635,0.9657600000000001,0.28168000000000004,1.006,40.05,24.98,47.201725604,0.0,41.75576,9.01168,42.717137891,0.9657600000000001,0.28168000000000004,1.006,40.79,8.73,41.7137507304,135.76,41.81576,8.99168,42.7715804431,0.9657600000000001,0.28168000000000004,1.006,40.85,8.71,41.7682487064,135.47
2021-09-09 03:30:00,40.42024,8.09882,41.2236180733,0.9902400000000001,0.28882,1.0315,39.43,7.8100000000000005,40.1960321425,135.92,40.77024,25.43882,48.055655574,0.9902400000000001,0.28882,1.0315,39.78,25.15,47.0634773471,0.0,41.51024,9.18882,42.5151083481,0.9902400000000001,0.28882,1.0315,40.52,8.9,41.4859060405,136.02,41.55024,9.16882,42.5498496384,0.9902400000000001,0.28882,1.0315,40.56,8.88,41.5206936358,135.72
2021-09-09 04:00:00,40.1648,8.1514,40.9836123469,0.9648,0.28140000000000004,1.005,39.2,7.87,39.9822072927,135.81,40.5148,25.4814,47.8617881509,0.9648,0.28140000000000004,1.005,39.55,25.2,46.8960819259,0.0,41.2448,9.2614,42.2718234407,0.9648,0.28140000000000004,1.005,40.28,8.98,41.2688599309,135.91,41.3048,9.2314,42.3238142067,0.9648,0.28140000000000004,1.005,40.34,8.95,41.3209160111,135.62
2021-09-09 04:30:00,40.74024,7.94007,41.5067689282,0.9602400000000001,0.28007000000000004,1.00025,39.78,7.66,40.5107886865,135.81,41.10024,25.24007,48.2316375594,0.9602400000000001,0.28007000000000004,1.00025,40.14,24.96,47.267549122,0.0,41.82024,9.03007,42.7840465345,0.9602400000000001,0.28007000000000004,1.00025,40.86,8.75,41.7863865392,135.91,41.88024,9.01007,42.8384857793,0.9602400000000001,0.28007000000000004,1.00025,40.92,8.73,41.8408807269,135.62
2021-09-09 05:00:00,40.70432,7.94126,41.4717407044,0.9643200000000001,0.28126,1.0045,39.74,7.66,40.4715109676,135.81,41.04432,25.18126,48.1532144249,0.9643200000000001,0.28126,1.0045,40.08,24.9,47.1849170816,0.0,41.75432,9.03126,42.7198653538,0.9643200000000001,0.28126,1.0045,40.79,8.75,41.7179409847,135.83,41.80432,9.00126,42.7624116749,0.9643200000000001,0.28126,1.0045,40.84,8.72,41.7605555519,135.54
2021-09-09 05:30:00,41.6196,7.7828,42.3410330531,0.9696,0.2828,1.01,40.65,7.5,41.3360919778,135.48,41.9596,24.9828,48.833885039,0.9696,0.2828,1.01,40.99,24.7,47.8567665017,0.0,42.6696,8.8628,43.5803165202,0.9696,0.2828,1.01,41.7,8.58,42.5735410789,135.59,42.7296,8.8328,43.6329814704,0.9696,0.2828,1.01,41.76,8.55,42.6262841449,135.3
2021-09-09 06:00:00,43.4356,7.39455,44.0605346888,0.9756,0.28455,1.01625,42.46,7.11,43.0511753614,135.34,43.8356,24.48455,50.2100887876,0.9756,0.28455,1.01625,42.86,24.2,49.2201137748,0.0,44.5556,8.45455,45.3506439542,0.9756,0.28455,1.01625,43.58,8.17,44.339207255,135.44,44.6156,8.43455,45.405874037,0.9756,0.28455,1.01625,43.64,8.15,44.3945052906,135.17
2021-09-09 06:30:00,47.96272,5.58246,48.2865029739,1.00272,0.29246,1.0445,46.96,5.29,47.2570174683,134.91,48.43272,22.44246,53.3797000502,1.00272,0.29246,1.0445,47.43,22.15,52.347181395,0.0,49.17272,6.6124600000000004,49.6153304882,1.00272,0.29246,1.0445,48.17,6.32,48.5828292713,135.03,49.23272,6.57246,49.6694871027,1.00272,0.29246,1.0445,48.23,6.28,48.6371391017,134.72
2021-09-09 07:00:00,51.28632,4.32226,51.4681314082,1.03632,0.30226000000000003,1.0795,50.25,4.02,50.41054354,134.04,51.83632,21.14226,55.9821331234,1.03632,0.30226000000000003,1.0795,50.8,20.84,54.908520286,0.0,52.58632,5.33226,52.855974571,1.03632,0.30226000000000003,1.0795,51.55,5.03,51.7948202043,134.16,52.66632,5.28226,52.9305538706,1.03632,0.30226000000000003,1.0795,51.63,4.98,51.8696182751,133.85
2021-09-09 07:30:00,56.21016,2.92213,56.2860633813,1.07016,0.31213,1.11475,55.14,2.61,55.2017363857,133.94,56.85016,19.90213,60.23317583,1.07016,0.31213,1.11475,55.78,19.59,59.1200177605,0.0,57.64016,3.96213,57.77617605,1.07016,0.31213,1.11475,56.57,3.65,56.687630044,134.07,57.73016,3.92213,57.8632394303,1.07016,0.31213,1.11475,56.66,3.61,56.7748861734,133.76
2021-09-09 08:00:00,58.96016,2.00338,58.9941861428,1.28016,0.37338000000000005,1.3335,57.68,1.63,57.7030267837,134.61,59.65016,18.89338,62.5707710984,1.28016,0.37338000000000005,1.3335,58.37,18.52,61.2376297712,0.0,60.45016,3.02338,60.5257190841,1.28016,0.37338000000000005,1.3335,59.17,2.65,59.2293120001,134.71,60.55016,2.97338,60.623121535,1.28016,0.37338000000000005,1.3335,59.27,2.6,59.3269997556,134.42
2021-09-09 08:30:00,60.06896,0.93803,60.0762836381,1.39896,0.40803000000000006,1.4572500000000002,58.67,0.53,58.6723938492,134.71,60.79896,17.93803,63.3899554927,1.39896,0.40803000000000006,1.4572500000000002,59.4,17.53,61.9327126808,0.0,61.59896,1.95803,61.6300718364,1.39896,0.40803000000000006,1.4572500000000002,60.2,1.55,60.2199510129,134.44,61.678960000000004,1.9080300000000001,61.7084652634,1.39896,0.40803000000000006,1.4572500000000002,60.28,1.5,60.2986600183,134.53
2021-09-09 09:00:00,59.4336,2.0973,59.470593374,1.7736,0.5173,1.8475000000000001,57.66,1.58,57.6816435272,134.71,60.1236,15.8073,62.1668562037,1.7736,0.5173,1.8475000000000001,58.35,15.29,60.3200348143,0.0,60.9336,1.1673,60.9447799098,1.7736,0.5173,1.8475000000000001,59.16,0.65,59.1635707171,134.83,61.0136,1.2273,61.0259424364,1.7736,0.5173,1.8475000000000001,59.24,0.71,59.2442545738,134.53
2021-09-09 09:30:00,60.9084,2.7137000000000002,60.968822838,1.6583999999999999,0.4837,1.7275,59.25,2.23,59.2919505498,134.71,61.6184,15.1537,63.4544075873,1.6583999999999999,0.4837,1.7275,59.96,14.67,61.7285225807,0.0,62.4284,1.7837,62.4538766791,1.6583999999999999,0.4837,1.7275,60.77,1.3,60.7839032968,134.5,62.5184,1.8537,62.5458755015,1.6583999999999999,0.4837,1.7275,60.86,1.37,60.875417863,134.18
2021-09-09 10:00:00,61.72456,3.02883,61.7988278074,1.98456,0.5788300000000001,2.06725,59.74,2.45,59.7902174273,0.0,62.44456,14.97883,64.2159514588,1.98456,0.5788300000000001,2.06725,60.46,14.4,62.1511995057,0.0,63.26456,2.11883,63.3000315368,1.98456,0.5788300000000001,2.06725,61.28,1.54,61.299347468,134.65,63.35456,2.16883,63.3916721373,1.98456,0.5788300000000001,2.06725,61.37,1.5899999999999999,61.390593742,134.37
2021-09-09 10:30:00,62.05376,3.05443,62.1288875867,2.00376,0.58443,2.08725,60.05,2.47,60.1007770332,0.0,62.79376,14.93443,64.5452825105,2.00376,0.58443,2.08725,60.79,14.35,62.4607604821,0.0,63.60376,2.14443,63.6398999541,2.00376,0.58443,2.08725,61.6,1.56,61.6197500806,134.65,63.68376,2.19443,63.7215568765,2.00376,0.58443,2.08725,61.68,1.6099999999999999,61.7010089059,134.37
2021-09-09 11:00:00,61.89112,3.27491,61.9777038165,1.7311200000000002,0.5049100000000001,1.80325,60.16,2.77,60.2237370146,0.0,62.62112,14.45491,64.2677920358,1.7311200000000002,0.5049100000000001,1.80325,60.89,13.95,62.4675483751,0.0,63.43112,2.36491,63.4751903011,1.7311200000000002,0.5049100000000001,1.80325,61.7,1.8599999999999999,61.7280292898,134.55,63.52112,2.43491,63.5677707078,1.7311200000000002,0.5049100000000001,1.80325,61.79,1.9300000000000002,61.8201342606,134.24
2021-09-09 11:30:00,62.58408,3.78744,62.6985787016,2.73408,0.79744,2.848,59.85,2.99,59.924641008500004,0.0,63.31408,14.47744,64.9482024016,2.73408,0.79744,2.848,60.58,13.68,62.1053846297,0.0,64.11408,2.91744,64.1804231086,2.73408,0.79744,2.848,61.38,2.12,61.4166003618,134.22,64.20408,2.96744,64.2726192776,2.73408,0.79744,2.848,61.47,2.17,61.5082904981,133.87
2021-09-09 12:00:00,62.104,4.2245,62.2475157436,3.444,1.0045,3.5875,58.66,3.22,58.748310614,0.0,62.794,14.4445,64.4339197647,3.444,1.0045,3.5875,59.35,13.44,60.8527411051,0.0,63.584,3.3445,63.6718991098,3.444,1.0045,3.5875,60.14,2.34,60.185506561,134.05,63.664,3.4045,63.75496464,3.444,1.0045,3.5875,60.22,2.4,60.2678056677,133.73
2021-09-09 12:30:00,63.03512,4.63316,63.2051621705,3.64512,1.06316,3.797,59.39,3.5700000000000003,59.4972016149,0.0,63.73512,14.11316,65.2789920771,3.64512,1.06316,3.797,60.09,13.05,61.4907358876,0.0,64.51512,3.77316,64.6253622427,3.64512,1.06316,3.797,60.87,2.71,60.9302962409,133.8,64.60512,3.8331600000000003,64.7187348903,3.64512,1.06316,3.797,60.96,2.77,61.0229014387,133.49
2021-09-09 13:00:00,64.79776,4.72018,64.969452824,3.25776,0.95018,3.3935,61.54,3.77,61.6553687849,0.0,65.51776,13.77018,66.9491951606,3.25776,0.95018,3.3935,62.26,12.82,63.5661859797,0.0,66.30776,3.86018,66.4200272949,3.25776,0.95018,3.3935,63.05,2.91,63.1171181218,133.8,66.37776,3.9401800000000002,66.4946015933,3.25776,0.95018,3.3935,63.12,2.99,63.1907785994,133.49
2021-09-09 13:30:00,66.16592,3.17256,66.2419361613,2.30592,0.67256,2.402,63.86,2.5,63.9089164358,0.0,66.92592,14.82256,68.5476991065,2.30592,0.67256,2.402,64.62,14.15,66.1510914498,0.0,67.69592,2.31256,67.7354081585,2.30592,0.67256,2.402,65.39,1.6400000000000001,65.4105626027,133.63,67.79592,2.35256,67.8367253573,2.30592,0.67256,2.402,65.49,1.6800000000000002,65.5115447841,133.35
2021-09-09 14:00:00,66.15728,1.95254,66.1860869779,1.51728,0.44254000000000004,1.5805,64.64,1.51,64.6576345067,133.96,66.92728,15.60254,68.7219038055,1.51728,0.44254000000000004,1.5805,65.41,15.16,67.143828458,0.0,67.68728,1.06254,67.6956192456,1.51728,0.44254000000000004,1.5805,66.17,0.62,66.1729045758,133.91,67.78728,1.12254,67.7965738504,1.51728,0.44254000000000004,1.5805,66.27,0.68,66.2734886663,133.59
2021-09-09 14:30:00,63.61912,1.84641,63.6459084267,2.07912,0.60641,2.16575,61.54,1.24,61.5524914199,133.96,64.34912,16.11641,66.3366257513,2.07912,0.60641,2.16575,62.27,15.51,64.1725252737,0.0,65.09912,0.88641,65.1051545384,2.07912,0.60641,2.16575,63.02,0.28,63.0206220217,134.06,65.17912,0.9664100000000001,65.1862840808,2.07912,0.60641,2.16575,63.1,0.36,63.101026933,133.77
2021-09-09 15:00:00,62.58536,1.60948,62.6060517219,2.53536,0.73948,2.641,60.05,0.87,60.0563019175,134.14,63.28536,16.66948,65.4439329029,2.53536,0.73948,2.641,60.75,15.93,62.8038804534,0.0,64.04536,0.8394800000000001,64.0508615414,2.53536,0.73948,2.641,61.51,0.1,61.5100812875,134.24,64.11536,0.8494800000000001,64.1209872366,2.53536,0.73948,2.641,61.58,0.11,61.5800982461,133.93
2021-09-09 15:30:00,62.48808,1.30194,62.5016414972,2.57808,0.75194,2.6855,59.91,0.55,59.9125245671,134.33,63.17808,17.09194,65.4492490824,2.57808,0.75194,2.6855,60.6,16.34,62.7642860232,0.0,63.93808,1.09194,63.9474034426,2.57808,0.75194,2.6855,61.36,0.34,61.3609419745,134.43,64.02808,1.02194,64.0362349756,2.57808,0.75194,2.6855,61.45,0.27,61.4505931623,134.17
2021-09-09 16:00:00,63.7728,1.00665,63.7807444615,1.7027999999999999,0.49665000000000004,1.7737500000000002,62.07,0.51,62.0720951797,134.65,64.5028,16.87665,66.67407684450001,1.7027999999999999,0.49665000000000004,1.7737500000000002,62.8,16.38,64.9010354309,0.0,65.2928,0.8966500000000001,65.298956447,1.7027999999999999,0.49665000000000004,1.7737500000000002,63.59,0.4,63.591258047,134.76,65.3828,0.8366500000000001,65.3881527424,1.7027999999999999,0.49665000000000004,1.7737500000000002,63.68,0.34,63.6809076568,134.47
2021-09-09 16:30:00,64.50576,0.53918,64.5080133646,1.7457600000000002,0.5091800000000001,1.8185,62.76,0.03,62.7600071702,134.65,65.27576,17.37918,67.5496909027,1.7457600000000002,0.5091800000000001,1.8185,63.53,16.87,65.7317107643,0.0,66.07576,1.39918,66.0905724309,1.7457600000000002,0.5091800000000001,1.8185,64.33,0.89,64.336156242,134.76,66.16576,1.33918,66.1793109623,1.7457600000000002,0.5091800000000001,1.8185,64.42,0.8300000000000001,64.4253467201,134.47
2021-09-09 17:00:00,66.44328,0.67554,66.4467140756,1.7332800000000002,0.50554,1.8054999999999999,64.71,0.17,64.7102233036,134.65,67.23328,17.69554,69.5229895463,1.7332800000000002,0.50554,1.8054999999999999,65.5,17.19,67.7181371569,0.0,68.04328,1.60554,68.0622194161,1.7332800000000002,0.50554,1.8054999999999999,66.31,1.1,66.3191231848,134.76,68.14328,1.5555400000000001,68.1610322241,1.7332800000000002,0.50554,1.8054999999999999,66.41,1.05,66.418300189,134.47
2021-09-09 17:30:00,66.53144,1.3741700000000001,66.5456298465,1.35144,0.39417,1.40775,65.18,0.98,65.1873668743,0.003,67.34144,18.54417,69.848090756,1.35144,0.39417,1.40775,65.99,18.15,68.4405040893,0.003,68.17144,2.38417,68.2131182271,1.35144,0.39417,1.40775,66.82,1.99,66.8496260274,0.003,68.27144,2.32417,68.3109894956,1.35144,0.39417,1.40775,66.92,1.9300000000000002,66.9478252074,0.003
2021-09-09 18:00:00,67.36936,1.49648,67.3859786543,1.11936,0.32648000000000005,1.166,66.25,1.17,66.2603305153,0.003,68.20936,18.67648,70.7200657296,1.11936,0.32648000000000005,1.166,67.09,18.35,69.5542277651,0.003,69.03936,2.50648,69.084844005,1.11936,0.32648000000000005,1.166,67.92,2.18,67.9549762711,0.003,69.13936,2.43648,69.182277615,1.11936,0.32648000000000005,1.166,68.02,2.11,68.052718535,0.003
2021-09-09 18:30:00,67.27848,1.59414,67.2973636441,1.00848,0.29414,1.0505,66.27,1.3,66.2827496412,0.003,68.12848,18.80414,70.6759185879,1.00848,0.29414,1.0505,67.12,18.51,69.6255305186,0.003,68.95848,2.59414,69.007257055,1.00848,0.29414,1.0505,67.95,2.3,67.9889145376,0.003,69.05848,2.53414,69.1049602087,1.00848,0.29414,1.0505,68.05,2.24,68.0868570284,0.003
2021-09-09 19:00:00,65.342,2.171,65.3780559898,1.032,0.301,1.075,64.31,1.87,64.3371820956,0.003,66.152,19.211,68.8850464542,1.032,0.301,1.075,65.12,18.91,67.8100471907,0.003,66.992,3.151,67.0660634375,1.032,0.301,1.075,65.96,2.85,66.0215426963,0.003,67.092,3.091,67.1631650907,1.032,0.301,1.075,66.06,2.79,66.1188906441,0.003
2021-09-09 19:30:00,63.8864,2.6802,63.9425959514,0.9264,0.2702,0.965,62.96,2.41,63.006108434,0.003,64.6764,19.6302,67.5898029957,0.9264,0.2702,0.965,63.75,19.36,66.6248609755,0.003,65.4864,3.6602,65.5886091406,0.9264,0.2702,0.965,64.56,3.39,64.6489419867,0.003,65.5864,3.6002,65.6851376264,0.9264,0.2702,0.965,64.66,3.33,64.7456909763,0.003
2021-09-09 20:00:00,64.28576,2.64168,64.3400140814,0.9657600000000001,0.28168000000000004,1.006,63.32,2.36,63.3639645224,0.003,65.06576,19.50168,67.9254639086,0.9657600000000001,0.28168000000000004,1.006,64.1,19.22,66.9194919287,0.003,65.87576,3.60168,65.974145348,0.9657600000000001,0.28168000000000004,1.006,64.91,3.32,64.994849796,0.003,65.97576,3.55168,66.0712898194,0.9657600000000001,0.28168000000000004,1.006,65.01,3.27,65.0921884714,0.003
2021-09-09 20:30:00,64.98112,2.28616,65.0213233024,0.9811200000000001,0.28616,1.022,64.0,2.0,64.0312423743,0.003,65.79112,19.04616,68.4925374154,0.9811200000000001,0.28616,1.022,64.81,18.76,67.4705394969,0.003,66.59112,3.22616,66.6692235683,0.9811200000000001,0.28616,1.022,65.61,2.94,65.6758380228,0.003,66.69112,3.15616,66.7657609318,0.9811200000000001,0.28616,1.022,65.71,2.87,65.7726462901,0.003
2021-09-09 21:00:00,62.75096,2.84028,62.8152065299,0.96096,0.28028000000000003,1.001,61.79,2.56,61.8430084973,0.003,63.51096,19.75028,66.5110186375,0.96096,0.28028000000000003,1.001,62.55,19.47,65.5101778352,0.003,64.30096,3.80028,64.4131631346,0.96096,0.28028000000000003,1.001,63.34,3.52,63.4377332508,0.003,64.39096,3.76028,64.5006622865,0.96096,0.28028000000000003,1.001,63.43,3.48,63.5253909866,0.003
2021-09-09 21:30:00,60.37696,3.50203,60.4784384137,0.96696,0.28203,1.00725,59.41,3.22,59.497197413,0.003,61.08696,20.41203,64.4070465925,0.96696,0.28203,1.00725,60.12,20.13,63.4005623003,0.003,61.87696,4.47203,62.038352905,0.96696,0.28203,1.00725,60.91,4.19,61.0539449995,0.003,61.95696,4.40203,62.1131448291,0.96696,0.28203,1.00725,60.99,4.12,61.1289988467,0.003
2021-09-09 22:00:00,57.26064,4.58602,57.4439942261,0.9806400000000001,0.28602,1.0215,56.28,4.3,56.4440289136,0.003,57.94064,21.47602,61.7926953503,0.9806400000000001,0.28602,1.0215,56.96,21.19,60.7738241351,0.003,58.71064,5.57602,58.9748357204,0.9806400000000001,0.28602,1.0215,57.73,5.29,57.9718638652,0.003,58.79064,5.54602,59.0516527241,0.9806400000000001,0.28602,1.0215,57.81,5.26,58.0488044666,0.003
2021-09-09 22:30:00,54.15768,5.28974,54.415399036,1.02768,0.29974,1.0705,53.13,4.99,53.3638173297,0.003,54.75768,22.13974,59.0641313002,1.02768,0.29974,1.0705,53.73,21.84,57.9991249934,0.003,55.52768,6.27974,55.8816461877,1.02768,0.29974,1.0705,54.5,5.98,54.8270954912,0.003,55.59768,6.22974,55.9456136069,1.02768,0.29974,1.0705,54.57,5.93,54.8912543125,0.003
2021-09-09 23:00:00,51.1872,6.01085,51.5389150212,0.9972000000000001,0.29085,1.03875,50.19,5.72,50.5148938433,0.003,51.7472,22.91085,56.5922234548,0.9972000000000001,0.29085,1.03875,50.75,22.62,55.5628194029,0.003,52.4972,7.04085,52.9672500378,0.9972000000000001,0.29085,1.03875,51.5,6.75,51.9404707333,0.003,52.5672,7.00085,53.0313342899,0.9972000000000001,0.29085,1.03875,51.57,6.71,52.0047017105,0.003
2021-09-09 23:30:00,48.46696,6.54078,48.90631876,0.9969600000000001,0.29078000000000004,1.0385,47.47,6.25,47.8796762729,0.003,48.95696,23.45078,54.2837269819,0.9969600000000001,0.29078000000000004,1.0385,47.96,23.16,53.2592452068,0.003,49.68696,7.55078,50.2574200755,0.9969600000000001,0.29078000000000004,1.0385,48.69,7.26,49.2282815057,0.003,49.74696,7.52078,50.3122466309,0.9969600000000001,0.29078000000000004,1.0385,48.75,7.23,49.28321621,0.003
2021-09-10 00:00:00,46.17744,6.91092,46.6917206815,0.9974400000000001,0.29092,1.039,45.18,6.62,45.6624221872,0.003,46.61744,23.780920000000002,52.3327609457,0.9974400000000001,0.29092,1.039,45.62,23.49,51.3124205237,0.003,47.29744,7.92092,47.9561133142,0.9974400000000001,0.29092,1.039,46.3,7.63,46.9244808176,0.003,47.34744,7.88092,47.9988434715,0.9974400000000001,0.29092,1.039,46.35,7.59,46.9673354577,0.003
2021-09-10 00:30:00,44.1968,7.26365,44.7897057544,1.0068,0.29365,1.04875,43.19,6.97,43.7487942691,0.003,44.5768,24.13365,50.6904740613,1.0068,0.29365,1.04875,43.57,23.84,49.6657880235,0.003,45.2568,8.28365,46.0086600931,1.0068,0.29365,1.04875,44.25,7.99,44.965571274,0.003,45.3068,8.25365,46.0524577473,1.0068,0.29365,1.04875,44.3,7.96,45.0094612276,0.003
2021-09-10 01:00:00,43.18864,7.31127,43.8031196841,0.9986400000000001,0.29127000000000003,1.04025,42.19,7.02,42.7700420856,0.003,43.55864,24.21127,49.835135333,0.9986400000000001,0.29127000000000003,1.04025,42.56,23.92,48.821306824,0.003,44.21864,8.33127,44.9966463557,0.9986400000000001,0.29127000000000003,1.04025,43.22,8.04,43.9614603943,0.003,44.26864,8.30127,45.0402439055,0.9986400000000001,0.29127000000000003,1.04025,43.27,8.01,44.0051474262,0.003
2021-09-10 01:30:00,42.95856,7.19833,43.5574773381,0.9885600000000001,0.28833000000000003,1.02975,41.97,6.91,42.5350326202,0.003,43.32856,24.21833,49.6376028799,0.9885600000000001,0.28833000000000003,1.02975,42.34,23.93,48.6345607567,0.003,44.00856,8.22833,44.7711823371,0.9885600000000001,0.28833000000000003,1.02975,43.02,7.94,43.7465884384,0.003,44.05856,8.19833,44.8148337502,0.9885600000000001,0.28833000000000003,1.02975,43.07,7.91,43.7903299828,0.003
2021-09-10 02:00:00,42.77272,7.28371,43.3884547727,0.97272,0.28371,1.01325,41.8,7.0,42.3820716813,0.003,43.14272,24.27371,49.5025987819,0.97272,0.28371,1.01325,42.17,23.99,48.5162756196,0.003,43.82272,8.31371,44.6043558653,0.97272,0.28371,1.01325,42.85,8.03,43.5959103587,0.003,43.87272,8.28371,44.6479048956,0.97272,0.28371,1.01325,42.9,8.0,43.6395462855,0.003
2021-09-10 02:30:00,42.08104,7.81322,42.800237549,0.9710400000000001,0.28322,1.0115,41.11,7.53,41.7939349667,0.003,42.44104,24.87322,49.1926717047,0.9710400000000001,0.28322,1.0115,41.47,24.59,48.2123324472,0.003,43.11104,8.86322,44.0127076951,0.9710400000000001,0.28322,1.0115,42.14,8.58,43.0046044046,0.003,43.17104,8.83322,44.0654566554,0.9710400000000001,0.28322,1.0115,42.2,8.55,43.0574325756,0.003
2021-09-10 03:00:00,41.16816,7.72238,41.886185678,0.9681600000000001,0.28238,1.0085,40.2,7.44,40.8826809297,0.003,41.49816,24.81238,48.3502997369,0.9681600000000001,0.28238,1.0085,40.53,24.53,47.3751179418,0.003,42.17816,8.75238,43.0766913382,0.9681600000000001,0.28238,1.0085,41.21,8.47,42.0714273587,0.003,42.21816,8.73238,43.1118022617,0.9681600000000001,0.28238,1.0085,41.25,8.45,42.106590933,0.003
2021-09-10 03:30:00,40.60648,8.06189,41.3990372879,0.9664800000000001,0.28189000000000003,1.00675,39.64,7.78,40.3962622033,0.003,40.92648,25.20189,48.0636247568,0.9664800000000001,0.28189000000000003,1.00675,39.96,24.92,47.0936089082,0.003,41.61648,9.12189,42.6044632024,0.9664800000000001,0.28189000000000003,1.00675,40.65,8.84,41.6000973557,0.003,41.65648,9.09189,42.6371292392,0.9664800000000001,0.28189000000000003,1.00675,40.69,8.81,41.632825991,0.003
2021-09-10 04:00:00,40.17608,8.22469,41.0093029661,0.9760800000000001,0.28469,1.01675,39.2,7.94,39.9960448045,0.003,40.49608,25.36469,47.783888437,0.9760800000000001,0.28469,1.01675,39.52,25.08,46.8063756341,0.003,41.17608,9.28469,42.2098925912,0.9760800000000001,0.28469,1.01675,40.2,9.0,41.1951453451,0.003,41.22608,9.25469,42.2520882225,0.9760800000000001,0.28469,1.01675,40.25,8.97,41.237402925,0.003
2021-09-10 04:30:00,41.04264,7.64952,41.7494126234,0.9926400000000001,0.28952,1.034,40.05,7.36,40.7206593758,0.003,41.38264,24.75952,48.2240264184,0.9926400000000001,0.28952,1.034,40.39,24.47,47.2242840073,0.003,42.07264,8.69952,42.9626428982,0.9926400000000001,0.28952,1.034,41.08,8.41,41.9320223695,0.003,42.11264,8.66952,42.9957558929,0.9926400000000001,0.28952,1.034,41.12,8.38,41.9652094002,0.003
2021-09-10 05:00:00,41.08192,7.71931,41.8008600122,0.9919200000000001,0.28931,1.03325,40.09,7.43,40.7726991993,0.003,41.41192,24.79931,48.2695856059,0.9919200000000001,0.28931,1.03325,40.42,24.51,47.2706727263,0.003,42.10192,8.75931,43.0034554351,0.9919200000000001,0.28931,1.03325,41.11,8.47,41.9734797223,0.003,42.16192,8.72931,43.0561070136,0.9919200000000001,0.28931,1.03325,41.17,8.44,42.0262120587,0.003
2021-09-10 05:30:00,41.91312,7.39966,42.5613039773,0.9931200000000001,0.28966000000000003,1.0345,40.92,7.11,41.5331012567,0.003,42.28312,24.55966,48.8982528957,0.9931200000000001,0.28966000000000003,1.0345,41.29,24.27,47.8946447946,0.003,42.98312,8.45966,43.80769855,0.9931200000000001,0.28966000000000003,1.0345,41.99,8.17,42.7774356408,0.003,43.03312,8.42966,43.85098157,0.9931200000000001,0.28966000000000003,1.0345,42.04,8.14,42.8208033554,0.003
2021-09-10 06:00:00,43.48896,7.03553,44.0543791724,0.97896,0.28553,1.01975,42.51,6.75,43.0425673026,0.003,43.86896,24.10553,50.0555913766,0.97896,0.28553,1.01975,42.89,23.82,49.0606206646,0.003,44.59896,8.07553,45.3241813811,0.97896,0.28553,1.01975,43.62,7.79,44.310139923,0.003,44.65896,8.05553,45.3796680449,0.97896,0.28553,1.01975,43.68,7.77,44.3656995888,0.003
2021-09-10 06:30:00,48.44544,5.21742,48.7255798144,0.9854400000000001,0.28742,1.0265,47.46,4.93,47.7153696412,0.003,48.94544,22.36742,53.8141020017,0.9854400000000001,0.28742,1.0265,47.96,22.08,52.7985605864,0.003,49.68544,6.28742,50.0816792675,0.9854400000000001,0.28742,1.0265,48.7,6.0,49.0682178197,0.003,49.76544,6.23742,50.1548046218,0.9854400000000001,0.28742,1.0265,48.78,5.95,49.1415394549,0.003
2021-09-10 07:00:00,52.20024,4.16882,52.3664407445,0.9902400000000001,0.28882,1.0315,51.21,3.88,51.3567765733,0.003,52.75024,21.36882,56.9140956903,0.9902400000000001,0.28882,1.0315,51.76,21.08,55.8879593473,0.003,53.55024,5.22882,53.8049139266,0.9902400000000001,0.28882,1.0315,52.56,4.94,52.7916394896,0.003,53.62024,5.19882,53.8716796383,0.9902400000000001,0.28882,1.0315,52.63,4.91,52.8585376264,0.003
2021-09-10 07:30:00,56.5144,3.1617,56.6027716128,1.0344,0.3017,1.0775,55.48,2.86,55.5536677457,0.003,57.1544,20.2417,60.6329271786,1.0344,0.3017,1.0775,56.12,19.94,59.5571826063,0.003,57.9244,4.2017,58.076590794,1.0344,0.3017,1.0775,56.89,3.9,57.0235223395,0.003,58.0244,4.1617,58.1734539309,1.0344,0.3017,1.0775,56.99,3.86,57.1205716008,0.003
2021-09-10 08:00:00,59.62904,2.32347,59.6742903113,1.10904,0.32347000000000004,1.15525,58.52,2.0,58.5541663761,134.96,60.33904,19.27347,63.3424533308,1.10904,0.32347000000000004,1.15525,59.23,18.95,62.1875823618,0.0,61.14904,3.34347,61.2403778937,1.10904,0.32347000000000004,1.15525,60.04,3.02,60.1159047175,135.08,61.22904,3.29347,61.3175528211,1.10904,0.32347000000000004,1.15525,60.12,2.9699999999999998,60.1933160741,134.77
2021-09-10 08:30:00,61.2552,1.3235999999999999,61.2694984801,1.3152,0.3836,1.37,59.94,0.9400000000000001,59.9473702509,134.65,61.9752,18.2136,64.5961348689,1.3152,0.3836,1.37,60.66,17.83,63.2261377913,0.0,62.7652,2.3236,62.8081957072,1.3152,0.3836,1.37,61.45,1.94,61.4806156443,134.77,62.8652,2.2636,62.9059397513,1.3152,0.3836,1.37,61.55,1.88,61.578704923,134.46
2021-09-10 09:00:00,61.67816,0.72738,61.6824489028,1.32816,0.38738000000000006,1.3835,60.35,0.34,60.3509577389,134.38,62.39816,17.52738,64.8131114903,1.32816,0.38738000000000006,1.3835,61.07,17.14,63.4296815379,0.0,63.18816,1.62738,63.2091127121,1.32816,0.38738000000000006,1.3835,61.86,1.24,61.8724268152,134.47,63.27816,1.57738,63.2978171871,1.32816,0.38738000000000006,1.3835,61.95,1.19,61.9614283244,134.19
2021-09-10 09:30:00,62.9768,0.9586500000000001,62.9840959931,1.6068,0.46865,1.67375,61.37,0.49,61.3719561363,134.38,63.7068,16.86865,65.9022588313,1.6068,0.46865,1.67375,62.1,16.4,64.2290432748,0.0,64.5068,0.8986500000000001,64.5130592831,1.6068,0.46865,1.67375,62.9,0.43,62.9014697762,134.47,64.5968,0.8286500000000001,64.6021147569,1.6068,0.46865,1.67375,62.99,0.36,62.9910287263,134.19
2021-09-10 10:00:00,63.036,0.9530000000000001,63.0432034798,1.896,0.553,1.975,61.14,0.4,61.1413084584,0.003,63.776,17.033,66.0113722399,1.896,0.553,1.975,61.88,16.48,64.0369018613,0.003,64.556,1.073,64.5649166731,1.896,0.553,1.975,62.66,0.52,62.6621576392,0.003,64.646,1.003,64.6537804386,1.896,0.553,1.975,62.75,0.45,62.7516135251,0.003
2021-09-10 10:30:00,62.90248,1.1273900000000001,62.9125821944,2.32248,0.67739,2.41925,60.58,0.45,60.5816713206,134.56,63.62248,17.14739,65.8927381823,2.32248,0.67739,2.41925,61.3,16.47,63.474017519,0.0,64.41248,1.1473900000000001,64.422698512,2.32248,0.67739,2.41925,62.09,0.47000000000000003,62.0917788439,134.7,64.49248,1.09739,64.501815799,2.32248,0.67739,2.41925,62.17,0.42,62.1714186745,134.42
2021-09-10 11:00:00,62.87592,1.48506,62.8934552958,2.72592,0.7950600000000001,2.8395,60.15,0.6900000000000001,60.1539574758,134.56,63.57592,16.99506,65.808279633,2.72592,0.7950600000000001,2.8395,60.85,16.2,62.9695362854,0.0,64.33592,1.00506,64.343770078,2.72592,0.7950600000000001,2.8395,61.61,0.21,61.6103578954,134.7,64.42592,0.96506,64.4331475923,2.72592,0.7950600000000001,2.8395,61.7,0.17,61.7002341973,134.42
2021-09-10 11:30:00,62.90128,1.49079,62.9189437329,2.71128,0.7907900000000001,2.82425,60.19,0.7000000000000001,60.194070306,134.56,63.60128,16.930790000000002,65.8162173606,2.71128,0.7907900000000001,2.82425,60.89,16.14,62.9927908574,0.0,64.38128,1.02079,64.3893720008,2.71128,0.7907900000000001,2.82425,61.67,0.23,61.6704288942,134.7,64.46128,0.97079,64.4685896578,2.71128,0.7907900000000001,2.82425,61.75,0.18,61.7502623476,134.33
2021-09-10 12:00:00,63.86312,1.87216,63.8905554773,3.09312,0.9021600000000001,3.222,60.77,0.97,60.7777409913,134.33,64.57312,16.70216,66.6982006894,3.09312,0.9021600000000001,3.222,61.48,15.8,63.4777945427,0.0,65.34312,1.04216,65.3514301971,3.09312,0.9021600000000001,3.222,62.25,0.14,62.2501574295,134.46,65.43312,1.06216,65.4417403253,3.09312,0.9021600000000001,3.222,62.34,0.16,62.3402053253,134.15
2021-09-10 12:30:00,64.00848,0.95164,64.0155538178,2.02848,0.59164,2.113,61.98,0.36,61.9810454897,134.07,64.73848,17.03164,66.9413740059,2.02848,0.59164,2.113,62.71,16.44,64.8291423667,0.0,65.49848,1.14164,65.5084286501,2.02848,0.59164,2.113,63.47,0.55,63.4723829709,134.19,65.58848,1.08164,65.5973982243,2.02848,0.59164,2.113,63.56,0.49,63.5618887385,133.9
2021-09-10 13:00:00,63.48896,0.68178,63.4926205622,1.5489600000000001,0.45178,1.6135000000000002,61.94,0.23,61.9404270247,134.27,64.22896,17.06178,66.4564792887,1.5489600000000001,0.45178,1.6135000000000002,62.68,16.61,64.8434615054,0.0,65.00896,1.12178,65.0186378714,1.5489600000000001,0.45178,1.6135000000000002,63.46,0.67,63.4635367751,134.42,65.07896,1.06178,65.0876210308,1.5489600000000001,0.45178,1.6135000000000002,63.53,0.61,63.5329284702,134.13
2021-09-10 13:30:00,62.13832,0.8020100000000001,62.143495496,2.33832,0.68201,2.43575,59.8,0.12,59.8001204012,134.54,62.84832,17.82201,65.3263757395,2.33832,0.68201,2.43575,60.51,17.14,62.8906964503,0.0,63.61832,1.73201,63.6418926358,2.33832,0.68201,2.43575,61.28,1.05,61.2889949338,134.65,63.68832,1.6720100000000002,63.710263865900004,2.33832,0.68201,2.43575,61.35,0.99,61.3579872551,134.35
2021-09-10 14:00:00,61.32768,0.9722400000000001,61.3353860736,2.6476800000000003,0.77224,2.758,58.68,0.2,58.6803408306,135.07,62.00768,18.11224,64.5988050725,2.6476800000000003,0.77224,2.758,59.36,17.34,61.8408052988,0.0,62.77768,1.92224,62.8071024073,2.6476800000000003,0.77224,2.758,60.13,1.15,60.1409960011,135.23,62.86768,1.8722400000000001,62.895552078,2.6476800000000003,0.77224,2.758,60.22,1.1,60.2300456583,134.9
2021-09-10 14:30:00,60.64776,1.23393,60.6603113762,3.40776,0.9939300000000001,3.54975,57.24,0.24,57.2405031424,135.65,61.28776,18.51393,64.0230827894,3.40776,0.9939300000000001,3.54975,57.88,17.52,60.4735049422,0.0,62.05776,2.25393,62.0986777368,3.40776,0.9939300000000001,3.54975,58.65,1.26,58.6635329655,135.76,62.13776,2.20393,62.1768327053,3.40776,0.9939300000000001,3.54975,58.73,1.21,58.7424633464,135.46
2021-09-10 15:00:00,60.24784,1.30937,60.2620666295,2.87784,0.8393700000000001,2.99775,57.37,0.47000000000000003,57.3719251899,135.88,60.88784,18.56937,63.6565044757,2.87784,0.8393700000000001,2.99775,58.01,17.73,60.658989441,0.0,61.66784,2.29937,61.7106926931,2.87784,0.8393700000000001,2.99775,58.79,1.46,58.8081261392,135.97,61.73784,2.23937,61.7784401378,2.87784,0.8393700000000001,2.99775,58.86,1.4,58.876647323,135.67
2021-09-10 15:30:00,61.06976,1.38618,61.085489942,2.24976,0.6561800000000001,2.3435,58.82,0.73,58.8245297474,135.99,61.73976,18.63618,64.4911247371,2.24976,0.6561800000000001,2.3435,59.49,17.98,62.1477312538,0.0,62.51976,2.36618,62.5645202831,2.24976,0.6561800000000001,2.3435,60.27,1.71,60.2942534575,136.08,62.59976,2.30618,62.6422255212,2.24976,0.6561800000000001,2.3435,60.35,1.65,60.3725517102,135.78
2021-09-10 16:00:00,61.1172,1.3383500000000002,61.1318518987,1.0572,0.30835,1.10125,60.06,1.03,60.068831352,135.99,61.8172,18.61835,64.5601206052,1.0572,0.30835,1.10125,60.76,18.31,63.4589134795,0.0,62.5872,2.32835,62.6304943104,1.0572,0.30835,1.10125,61.53,2.02,61.5631488798,136.08,62.6672,2.26835,62.7082400292,1.0572,0.30835,1.10125,61.61,1.96,61.6411688728,135.78
2021-09-10 16:30:00,61.33576,1.98793,61.3679665661,1.53576,0.44793000000000005,1.59975,59.8,1.54,59.8198261448,135.99,62.03576,19.33793,64.9799280968,1.53576,0.44793000000000005,1.59975,60.5,18.89,63.3804551893,0.0,62.83576,2.98793,62.9067600538,1.53576,0.44793000000000005,1.59975,61.3,2.54,61.3526005969,136.17,62.90576,2.93793,62.9743286893,1.53576,0.44793000000000005,1.59975,61.37,2.49,61.4204933227,135.88
2021-09-10 17:00:00,61.93392,2.22406,61.9738403639,2.17392,0.6340600000000001,2.2645,59.76,1.5899999999999999,59.781148366400004,136.33,62.63392,19.62406,65.6362069703,2.17392,0.6340600000000001,2.2645,60.46,18.99,63.3721681813,0.0,63.43392,3.23406,63.5163077536,2.17392,0.6340600000000001,2.2645,61.26,2.6,61.3151498408,136.42,63.52392,3.18406,63.603668528200004,2.17392,0.6340600000000001,2.2645,61.35,2.55,61.4029722408,136.13
2021-09-10 17:30:00,62.49864,2.9325200000000002,62.56740106,1.9286400000000001,0.56252,2.009,60.57,2.37,60.6163492797,136.33,63.21864,20.15252,66.3529992223,1.9286400000000001,0.56252,2.009,61.29,19.59,64.3446361401,0.0,64.02864,3.9325200000000002,64.1492903608,1.9286400000000001,0.56252,2.009,62.1,3.37,62.191373196,136.42,64.10864,3.87252,64.2254944224,1.9286400000000001,0.56252,2.009,62.18,3.31,62.2680375474,136.13
2021-09-10 18:00:00,62.5764,2.98145,62.6473852692,1.1364,0.33145,1.18375,61.44,2.65,61.4971226969,135.66,63.3164,20.03145,66.4095286692,1.1364,0.33145,1.18375,62.18,19.7,65.2260868058,0.0,64.1064,3.9514500000000004,64.2280661243,1.1364,0.33145,1.18375,62.97,3.62,63.073966896,135.75,64.1964,3.89145,64.3142375844,1.1364,0.33145,1.18375,63.06,3.56,63.1604084851,135.44
2021-09-10 18:30:00,62.00776,4.10643,62.1435842832,1.18776,0.34643,1.23725,60.82,3.76,60.9361140868,134.99,62.73776,21.24643,66.2377333365,1.18776,0.34643,1.23725,61.55,20.9,65.0016345948,0.0,63.54776,5.10643,63.7525954637,1.18776,0.34643,1.23725,62.36,4.76,62.5414038857,135.09,63.62776,5.05643,63.8283583289,1.18776,0.34643,1.23725,62.44,4.71,62.6173913542,134.79
2021-09-10 19:00:00,61.01968,4.81074,61.2090235721,1.09968,0.32074,1.1455,59.92,4.49,60.0879896485,135.3,61.73968,21.94074,65.5223943263,1.09968,0.32074,1.1455,60.64,21.62,64.3788319248,0.0,62.53968,5.82074,62.8099720478,1.09968,0.32074,1.1455,61.44,5.5,61.6856839145,135.39,62.61968,5.77074,62.8850201833,1.09968,0.32074,1.1455,61.52,5.45,61.760933445,135.1
2021-09-10 19:30:00,58.99408,5.68869,59.267720295,1.02408,0.29869,1.06675,57.97,5.39,58.2200395053,135.3,59.68408,22.85869,63.9117290797,1.02408,0.29869,1.06675,58.66,22.56,62.848621305500004,0.0,60.47408,6.72869,60.8472646958,1.02408,0.29869,1.06675,59.45,6.43,59.7967173012,135.39,60.54408,6.68869,60.9124305619,1.02408,0.29869,1.06675,59.52,6.39,59.8620288664,135.1
2021-09-10 20:00:00,58.86584,5.77337,59.1482790964,1.00584,0.29337,1.04775,57.86,5.48,58.1189297906,135.3,59.55584,22.95337,63.8259764709,1.00584,0.29337,1.04775,58.55,22.66,62.7819886592,0.0,60.34584,6.82337,60.7303777649,1.00584,0.29337,1.04775,59.34,6.53,59.698211866,135.39,60.43584,6.77337,60.8142195351,1.00584,0.29337,1.04775,59.43,6.48,59.7822323103,135.1
2021-09-10 20:30:00,58.28816,6.15738,58.6124809631,1.08816,0.31738000000000005,1.1335,57.2,5.84,57.4973529826,135.3,58.97816,23.35738,63.4349316816,1.08816,0.31738000000000005,1.1335,57.89,23.04,62.3064499069,0.0,59.77816,7.20738,60.2110848553,1.08816,0.31738000000000005,1.1335,58.69,6.89,59.0930469683,135.39,59.85816,7.16738,60.2857417193,1.08816,0.31738000000000005,1.1335,58.77,6.85,59.1678578284,135.1
2021-09-10 21:00:00,56.37936,6.31523,56.7319518787,1.14936,0.33523000000000003,1.19725,55.23,5.98,55.5527974093,135.47,57.01936,23.26523,61.5831011054,1.14936,0.33523000000000003,1.19725,55.87,22.93,60.3923985283,0.0,57.79936,7.35523,58.2654736938,1.14936,0.33523000000000003,1.19725,56.65,7.02,57.0832979075,135.6,57.87936,7.30523,58.3385524277,1.14936,0.33523000000000003,1.19725,56.73,6.97,57.1565726754,135.3
2021-09-10 21:30:00,54.73704,6.69872,55.1454113921,1.12704,0.32872,1.174,53.61,6.37,53.987118834,134.34,55.34704,23.59872,60.1680515091,1.12704,0.32872,1.174,54.22,23.27,59.0025533346,0.0,56.12704,7.71872,56.6553021137,1.12704,0.32872,1.174,55.0,7.39,55.4942528556,134.47,56.20704,7.68872,56.7304835234,1.12704,0.32872,1.174,55.08,7.36,55.5695600127,134.16
2021-09-10 22:00:00,52.2116,7.67005,52.7719702263,1.1316,0.33005,1.17875,51.08,7.34,51.6046703313,134.17,52.7816,24.74005,58.2920867062,1.1316,0.33005,1.17875,51.65,24.41,57.1276693031,0.0,53.5516,8.73005,54.2585259251,1.1316,0.33005,1.17875,52.42,8.4,53.0887596389,134.31,53.6116,8.69005,54.3113305265,1.1316,0.33005,1.17875,52.48,8.36,53.141697376,134.0
2021-09-10 22:30:00,49.35,8.25375,50.0354563191,1.11,0.32375000000000004,1.15625,48.24,7.93,48.8874472641,134.86,49.88,25.39375,55.9719299208,1.11,0.32375000000000004,1.15625,48.77,25.07,54.836281785,0.0,50.64,9.33375,51.492994563,1.11,0.32375000000000004,1.15625,49.53,9.01,50.3428346441,134.98,50.71,9.31375,51.5582198981,1.11,0.32375000000000004,1.15625,49.6,8.99,50.4081352561,134.66
2021-09-10 23:00:00,46.34824,8.95907,47.2061890684,1.12824,0.32907000000000003,1.1752500000000001,45.22,8.63,46.036130376,135.09,46.82824,26.04907,53.5858013784,1.12824,0.32907000000000003,1.1752500000000001,45.7,25.72,52.4405224993,0.0,47.59824,10.05907,48.64953587,1.12824,0.32907000000000003,1.1752500000000001,46.47,9.73,47.4777189848,135.2,47.64824,10.03907,48.6943292547,1.12824,0.32907000000000003,1.1752500000000001,46.52,9.71,47.5225683229,134.89
