Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-09-10 23:30:00,43.32584,9.61712,44.3803718867,1.15584,0.33712000000000003,1.204,42.17,9.28,43.1790145788,134.83,43.73584,26.74712,51.2662864737,1.15584,0.33712000000000003,1.204,42.58,26.41,50.1053340474,0.0,44.46584,10.71712,45.7391253524,1.15584,0.33712000000000003,1.204,43.31,10.38,44.5365074967,134.97,44.52584,10.68712,45.7904461826,1.15584,0.33712000000000003,1.204,43.37,10.35,44.5878840045,134.64
2021-09-11 00:00:00,40.6744,10.20795,41.9357730173,1.1244,0.32795,1.1712500000000001,39.55,9.88,40.7653885054,134.94,41.0444,27.50795,49.4098176941,1.1244,0.32795,1.1712500000000001,39.92,27.18,48.2945007221,0.0,41.7744,11.34795,43.2882947754,1.1244,0.32795,1.1712500000000001,40.65,11.02,42.1172518097,135.09,41.8344,11.31795,43.3383550168,1.1244,0.32795,1.1712500000000001,40.71,10.99,42.1673356996,134.8
2021-09-11 00:30:00,39.22184,10.51012,40.6056074379,1.13184,0.33012,1.179,38.09,10.18,39.4269007151,135.6,39.55184,27.84012,48.3675545071,1.13184,0.33012,1.179,38.42,27.51,47.2535342594,0.0,40.27184,11.63012,41.9175474974,1.13184,0.33012,1.179,39.14,11.3,40.7385517661,135.71,40.31184,11.62012,41.9532076604,1.13184,0.33012,1.179,39.18,11.29,40.774213665,135.45
2021-09-11 01:00:00,38.07656,10.88858,39.60284833,1.12656,0.32858000000000004,1.1735,36.95,10.56,38.4293650741,135.6,38.38656,28.26858,47.6722204628,1.12656,0.32858000000000004,1.1735,37.26,27.94,46.5720001718,0.0,39.10656,12.02858,40.9146645086,1.12656,0.32858000000000004,1.1735,37.98,11.7,39.7412933861,135.71,39.16656,12.00858,40.9661496342,1.12656,0.32858000000000004,1.1735,38.04,11.68,39.7927631612,135.45
2021-09-11 01:30:00,37.02528,11.20404,38.6833539316,1.14528,0.33404,1.193,35.88,10.87,37.4904161087,135.92,37.31528,28.69404,47.0720517186,1.14528,0.33404,1.193,36.17,28.36,45.9625771688,0.0,38.05528,12.35404,40.0103316682,1.14528,0.33404,1.193,36.91,12.02,38.8178889174,136.01,38.09528,12.33404,40.0422139872,1.14528,0.33404,1.193,36.95,12.0,38.8497425989,135.72
2021-09-11 02:00:00,36.78568,11.13874,38.4351113157,1.19568,0.34874000000000005,1.2455,35.59,10.79,37.1896786757,136.33,37.07568,28.62874,46.8424038821,1.19568,0.34874000000000005,1.2455,35.88,28.28,45.6851485715,0.0,37.80568,12.28874,39.7527680929,1.19568,0.34874000000000005,1.2455,36.61,11.94,38.5078654303,136.45,37.86568,12.26874,39.8036644425,1.19568,0.34874000000000005,1.2455,36.67,11.92,38.558725342,136.16
2021-09-11 02:30:00,36.164,11.45825,37.9358193409,1.194,0.34825,1.24375,34.97,11.11,36.6924106594,136.33,36.444,28.98825,46.5669815863,1.194,0.34825,1.24375,35.25,28.64,45.4181912894,0.0,37.184,12.61825,39.2666536525,1.194,0.34825,1.24375,35.99,12.27,38.024110772,136.35,37.234,12.59825,39.3075903492,1.194,0.34825,1.24375,36.04,12.25,38.0649983581,136.07
2021-09-11 03:00:00,35.20744,11.60467,37.0706379384,1.14744,0.33467,1.19525,34.06,11.27,35.87612716,136.49,35.47744,29.13467,45.907273334,1.14744,0.33467,1.19525,34.33,28.8,44.8105891503,0.0,36.19744,12.77467,38.3855032032,1.14744,0.33467,1.19525,35.05,12.44,37.1921510537,136.6,36.24744,12.75467,38.4260134982,1.14744,0.33467,1.19525,35.1,12.42,37.23259862,136.33
2021-09-11 03:30:00,34.47456,11.96383,36.4914855201,1.14456,0.33383,1.19225,33.33,11.63,35.3007903594,136.49,34.71456,29.56383,45.5973762432,1.14456,0.33383,1.19225,33.57,29.23,44.5122207938,0.0,35.45456,13.12383,37.8055649166,1.14456,0.33383,1.19225,34.31,12.79,36.6163925039,136.6,35.49456,13.11383,37.8396131965,1.14456,0.33383,1.19225,34.35,12.78,36.6503874468,136.33
2021-09-11 04:00:00,34.30808,11.73194,36.2585544313,1.13808,0.33194,1.1855,33.17,11.4,35.074333921,136.79,34.54808,29.36194,45.3397546558,1.13808,0.33194,1.1855,33.41,29.03,44.2602417526,0.0,35.26808,12.90194,37.553928192,1.13808,0.33194,1.1855,34.13,12.57,36.371167152,136.9,35.31808,12.88194,37.5940308167,1.13808,0.33194,1.1855,34.18,12.55,36.4111919607,136.59
2021-09-11 04:30:00,34.7128,11.6604,36.6188941941,1.1328,0.3304,1.18,33.58,11.33,35.4398829005,136.68,34.9628,29.3004,45.6170014797,1.1328,0.3304,1.18,33.83,28.97,44.5390817148,0.0,35.7028,12.830400000000001,37.9382273176,1.1328,0.3304,1.18,34.57,12.5,36.7605073414,136.9,35.7528,12.8204,37.9819083775,1.1328,0.3304,1.18,34.62,12.49,36.8041369957,136.59
2021-09-11 05:00:00,34.62488,11.43809,36.4652192899,1.12488,0.32809000000000005,1.17175,33.5,11.11,35.2942219067,136.85,34.87488,29.06809,45.4005628959,1.12488,0.32809000000000005,1.17175,33.75,28.74,44.3288856165,0.0,35.60488,12.59809,37.7679672668,1.12488,0.32809000000000005,1.17175,34.48,12.27,36.598132466,136.9,35.65488,12.57809,37.808449001,1.12488,0.32809000000000005,1.17175,34.53,12.25,36.6385507355,136.59
2021-09-11 05:30:00,35.1728,11.4204,36.980419089,1.1328,0.3304,1.18,34.04,11.09,35.8009734505,136.75,35.4328,29.0604,45.8256496299,1.1328,0.3304,1.18,34.3,28.73,44.7426295606,0.0,36.1828,12.5904,38.3107450724,1.1328,0.3304,1.18,35.05,12.26,37.1323322726,136.9,36.2328,12.580400000000001,38.3546901956,1.1328,0.3304,1.18,35.1,12.25,37.1762356889,136.59
2021-09-11 06:00:00,35.46872,11.54921,37.3016668537,1.12872,0.32921,1.17575,34.34,11.22,36.1264999689,136.75,35.74872,29.17921,46.145392813,1.12872,0.32921,1.17575,34.62,28.85,45.06514063,0.0,36.49872,12.71921,38.6514535906,1.12872,0.32921,1.17575,35.37,12.39,37.4773131374,136.9,36.54872,12.69921,38.6921034355,1.12872,0.32921,1.17575,35.42,12.37,37.5179063915,136.59
2021-09-11 06:30:00,37.25664,10.97152,38.8385308064,1.13664,0.33152000000000004,1.184,36.12,10.64,37.6545349194,136.75,37.55664,28.56152,47.183277046,1.13664,0.33152000000000004,1.184,36.42,28.23,46.0798144528,0.0,38.31664,12.14152,40.1942957246,1.13664,0.33152000000000004,1.184,37.18,11.81,39.0106203488,136.9,38.37664,12.12152,40.2454686244,1.13664,0.33152000000000004,1.184,37.24,11.79,39.0617677531,136.59
2021-09-11 07:00:00,38.38224,10.54732,39.8050537822,1.1222400000000001,0.32732,1.169,37.26,10.22,38.6362006414,136.62,38.71224,28.12732,47.8516839432,1.1222400000000001,0.32732,1.169,37.59,27.8,46.7530544457,0.0,39.46224,11.70732,41.1622366666,1.1222400000000001,0.32732,1.169,38.34,11.38,39.9932494304,136.72,39.52224,11.68732,41.2140862255,1.1222400000000001,0.32732,1.169,38.4,11.36,40.045094581,136.44
2021-09-11 07:30:00,40.75144,10.05292,41.9730992732,1.14144,0.33292000000000005,1.189,39.61,9.72,40.7851750027,136.62,41.13144,27.52292,49.4904685955,1.14144,0.33292000000000005,1.189,39.99,27.19,48.3580003722,0.0,41.89144,11.20292,43.3635579929,1.14144,0.33292000000000005,1.189,40.75,10.87,42.1748669233,136.72,41.95144,11.18292,43.4163680862,1.14144,0.33292000000000005,1.189,40.81,10.85,42.2276994401,136.44
2021-09-11 08:00:00,43.04584,9.85212,44.1589018183,1.27584,0.37212,1.329,41.77,9.48,42.8322693772,136.07,43.45584,27.20212,51.2675858862,1.27584,0.37212,1.329,42.18,26.83,49.9900120024,0.0,44.22584,10.99212,45.5713904308,1.27584,0.37212,1.329,42.95,10.62,44.2434955671,136.21,44.30584,10.96212,45.64181781,1.27584,0.37212,1.329,43.03,10.59,44.3139819921,135.89
2021-09-11 08:30:00,46.19976,9.00368,47.0689290042,1.82976,0.53368,1.9060000000000001,44.37,8.47,45.17120543,135.74,46.65976,26.17368,53.4994834368,1.82976,0.53368,1.9060000000000001,44.83,25.64,51.644346254,0.0,47.44976,10.12368,48.5177145051,1.82976,0.53368,1.9060000000000001,45.62,9.59,46.6170837784,135.88,47.52976,10.09368,48.589715595,1.82976,0.53368,1.9060000000000001,45.7,9.56,46.689223596,135.6
2021-09-11 09:00:00,48.55504,8.07397,49.221752315,2.10504,0.61397,2.19275,46.45,7.46,47.0452346152,135.07,49.05504,25.18397,55.1419014395,2.10504,0.61397,2.19275,46.95,24.57,52.9904463087,0.0,49.84504,9.16397,50.6804336876,2.10504,0.61397,2.19275,47.74,8.55,48.499588658,135.18,49.91504,9.14397,50.745673762,2.10504,0.61397,2.19275,47.81,8.53,48.5649770926,134.87
2021-09-11 09:30:00,50.21312,7.49091,50.7688009782,2.64312,0.7709100000000001,2.75325,47.57,6.72,48.0423073967,134.88,50.74312,24.58091,56.3833784352,2.64312,0.7709100000000001,2.75325,48.1,23.81,53.6705328835,0.0,51.53312,8.58091,52.2426499458,2.64312,0.7709100000000001,2.75325,48.89,7.8100000000000005,49.5098798221,135.01,51.61312,8.54091,52.3150198295,2.64312,0.7709100000000001,2.75325,48.97,7.77,49.5825957368,134.69
2021-09-11 10:00:00,51.15552,7.06036,51.6404483888,2.67552,0.78036,2.787,48.48,6.28,48.8850570215,134.88,51.69552,24.12036,57.0457584278,2.67552,0.78036,2.787,49.02,23.34,54.2928724604,0.0,52.48552,8.14036,53.1130423776,2.67552,0.78036,2.787,49.81,7.36,50.3508262097,135.01,52.55552,8.11036,53.1776327209,2.67552,0.78036,2.787,49.88,7.33,50.4157048944,134.69
2021-09-11 10:30:00,51.59624,6.79807,52.0421534706,2.4962400000000002,0.7280700000000001,2.60025,49.1,6.07,49.4737799243,134.72,52.13624,23.75807,57.2942703197,2.4962400000000002,0.7280700000000001,2.60025,49.64,23.03,54.7221207557,0.0,52.91624,7.85807,53.4965206332,2.4962400000000002,0.7280700000000001,2.60025,50.42,7.13,50.9216388189,134.85,52.99624,7.8180700000000005,53.5698018725,2.4962400000000002,0.7280700000000001,2.60025,50.5,7.09,50.9952752713,134.52
2021-09-11 11:00:00,51.25928,7.03229,51.7394133013,3.53928,1.03229,3.68675,47.72,6.0,48.0957212234,134.31,51.76928,23.96229,57.0460313586,3.53928,1.03229,3.68675,48.23,22.93,53.4033500822,0.0,52.53928,8.07229,53.1557881022,3.53928,1.03229,3.68675,49.0,7.04,49.5031473747,134.45,52.59928,8.04229,53.2105505042,3.53928,1.03229,3.68675,49.06,7.01,49.5582858864,134.14
2021-09-11 11:30:00,51.3964,6.8252,51.8475967428,3.4464,1.0052,3.59,47.95,5.82,48.3019140407,134.31,51.9164,23.7852,57.1055892886,3.4464,1.0052,3.59,48.47,22.78,53.5562255952,0.0,52.6964,7.8752,53.2816042176,3.4464,1.0052,3.59,49.25,6.87,49.7268478792,134.45,52.7664,7.8452,53.3464162995,3.4464,1.0052,3.59,49.32,6.84,49.7920475578,134.14
2021-09-11 12:00:00,51.81,6.57125,52.2250651178,2.61,0.7612500000000001,2.71875,49.2,5.8100000000000005,49.5418620966,134.41,52.35,23.56125,57.4077956515,2.61,0.7612500000000001,2.71875,49.74,22.8,54.7166117372,0.0,53.11,7.62125,53.6540357435,2.61,0.7612500000000001,2.71875,50.5,6.86,50.9638067652,134.45,53.19,7.5912500000000005,53.728978927200004,2.61,0.7612500000000001,2.71875,50.58,6.83,51.0390566135,134.14
2021-09-11 12:30:00,51.84968,6.52199,52.258259344,2.74968,0.8019900000000001,2.86425,49.1,5.72,49.4320584237,134.64,52.38968,23.51199,57.423795105,2.74968,0.8019900000000001,2.86425,49.64,22.71,54.5882194251,0.0,53.16968,7.5719899999999996,53.7061440048,2.74968,0.8019900000000001,2.86425,50.42,6.77,50.872480773,134.77,53.23968,7.53199,53.7698279694,2.74968,0.8019900000000001,2.86425,50.49,6.73,50.9365585803,134.47
2021-09-11 13:00:00,51.09128,6.88329,51.5528716296,3.61128,1.05329,3.76175,47.48,5.83,47.8365895523,134.64,51.60128,23.90329,56.86879083,3.61128,1.05329,3.76175,47.99,22.85,53.1522586538,0.0,52.38128,7.93329,52.9786332842,3.61128,1.05329,3.76175,48.77,6.88,49.2528912857,134.68,52.45128,7.90329,53.043366847,3.61128,1.05329,3.76175,48.84,6.85,49.3180301715,134.47
2021-09-11 13:30:00,50.47768,7.05599,50.9684527238,3.75768,1.09599,3.91425,46.72,5.96,47.0986199373,134.73,50.98768,24.15599,56.4203453079,3.75768,1.09599,3.91425,47.23,23.06,52.5588860232,0.0,51.75768,8.11599,52.3901396511,3.75768,1.09599,3.91425,48.0,7.02,48.5106215174,134.85,51.82768,8.075990000000001,52.4531222013,3.75768,1.09599,3.91425,48.07,6.98,48.5741217111,134.47
2021-09-11 14:00:00,49.82336,7.12723,50.3305534359,3.21336,0.9372300000000001,3.34725,46.61,6.19,47.0192322353,134.99,50.31336,24.30723,55.8773265714,3.21336,0.9372300000000001,3.34725,47.1,23.37,52.579148909,0.0,51.08336,8.19723,51.7368751333,3.21336,0.9372300000000001,3.34725,47.87,7.26,48.4173987323,135.08,51.15336,8.16723,51.8012537026,3.21336,0.9372300000000001,3.34725,47.94,7.23,48.4821255722,134.8
2021-09-11 14:30:00,49.65368,7.27024,50.1831079867,2.74368,0.8002400000000001,2.858,46.91,6.47,47.3540811335,135.21,50.14368,24.55024,55.8310211979,2.74368,0.8002400000000001,2.858,47.4,23.75,53.0171906083,0.0,50.93368,8.36024,51.6152435933,2.74368,0.8002400000000001,2.858,48.19,7.5600000000000005,48.7793983153,135.37,51.00368,8.33024,51.6794763131,2.74368,0.8002400000000001,2.858,48.26,7.53,48.8439197854,135.08
2021-09-11 15:00:00,48.38952,7.52236,48.9707213118,2.57952,0.75236,2.6870000000000003,45.81,6.77,46.3075479809,135.64,48.87952,24.85236,54.8347268891,2.57952,0.75236,2.6870000000000003,46.3,24.1,52.1967431934,0.0,49.64952,8.62236,50.392657483,2.57952,0.75236,2.6870000000000003,47.07,7.87,47.723388396,135.75,49.71952,8.58236,50.4548072259,2.57952,0.75236,2.6870000000000003,47.14,7.83,47.7858608796,135.46
2021-09-11 15:30:00,47.3956,7.8883,48.0475616057,3.2856,0.9583,3.4225,44.11,6.93,44.6510582181,135.81,47.8556,25.2483,54.1076251951,3.2856,0.9583,3.4225,44.57,24.29,50.7591272581,0.0,48.6256,8.9783,49.4475363011,3.2856,0.9583,3.4225,45.34,8.02,46.0438486662,135.97,48.6856,8.9583,49.5029169469,3.2856,0.9583,3.4225,45.4,8.0,46.0994576975,135.64
2021-09-11 16:00:00,47.8304,8.0822,48.5084438114,3.2304,0.9422,3.365,44.6,7.14,45.1679045341,135.92,48.2704,25.4622,54.5743084702,3.2304,0.9422,3.365,45.04,24.52,51.2818876408,0.0,49.0704,9.1922,49.9239491327,3.2304,0.9422,3.365,45.84,8.25,46.576475822,135.97,49.1304,9.1622,49.9774160296,3.2304,0.9422,3.365,45.9,8.22,46.6302305377,135.74
2021-09-11 16:30:00,48.75112,7.75866,49.3646483452,2.12112,0.6186600000000001,2.2095000000000002,46.63,7.14,47.1734724183,135.92,49.26112,25.08866,55.2819934902,2.12112,0.6186600000000001,2.2095000000000002,47.14,24.47,53.1127150502,0.0,50.05112,8.86866,50.8307755543,2.12112,0.6186600000000001,2.2095000000000002,47.93,8.25,48.6348373083,135.97,50.12112,8.82866,50.8927490656,2.12112,0.6186600000000001,2.2095000000000002,48.0,8.21,48.6970645933,135.74
2021-09-11 17:00:00,49.82408,7.54994,50.3928620129,2.19408,0.6399400000000001,2.2855,47.63,6.91,48.1286297332,135.74,50.37408,24.78994,56.143468552,2.19408,0.6399400000000001,2.2855,48.18,24.15,53.893737113,0.0,51.21408,8.64994,51.9394209849,2.19408,0.6399400000000001,2.2855,49.02,8.01,49.6701167705,135.82,51.29408,8.61994,52.0133252989,2.19408,0.6399400000000001,2.2855,49.1,7.98,49.744249919,135.54
2021-09-11 17:30:00,51.26616,7.65138,51.8339924861,1.85616,0.5413800000000001,1.9335,49.41,7.11,49.9189362867,135.35,51.85616,24.81138,57.4862236318,1.85616,0.5413800000000001,1.9335,50.0,24.27,55.5790689019,0.0,52.71616,8.76138,53.4392674412,1.85616,0.5413800000000001,1.9335,50.86,8.22,51.5199767081,135.46,52.79616,8.72138,53.5116527483,1.85616,0.5413800000000001,1.9335,50.94,8.18,51.5925963681,135.15
2021-09-11 18:00:00,52.01136,7.65498,52.5716681098,1.25136,0.36498,1.3035,50.76,7.29,51.2808122011,135.06,52.63136,24.85498,58.2050692487,1.25136,0.36498,1.3035,51.38,24.49,56.9180507396,0.0,53.48136,8.76498,54.1948405464,1.25136,0.36498,1.3035,52.23,8.4,52.901161613,135.17,53.56136,8.73498,54.2689520873,1.25136,0.36498,1.3035,52.31,8.37,52.9753999513,134.88
2021-09-11 18:30:00,51.51176,8.17968,52.157152752,1.06176,0.30968,1.106,50.45,7.87,51.0601547197,135.06,52.13176,25.40968,57.9945880096,1.06176,0.30968,1.106,51.07,25.1,56.9047880235,0.0,52.98176,9.28968,53.7900088046,1.06176,0.30968,1.106,51.92,8.98,52.6908606876,135.28,53.07176,9.25968,53.8734942546,1.06176,0.30968,1.106,52.01,8.95,52.7744502577,134.96
2021-09-11 19:00:00,51.5404,8.35845,52.2137579433,0.9204,0.26845,0.9587500000000001,50.62,8.09,51.2623887465,135.32,52.1504,25.58845,58.0898699737,0.9204,0.26845,0.9587500000000001,51.23,25.32,57.1455623824,0.0,53.0104,9.46845,53.8493644676,0.9204,0.26845,0.9587500000000001,52.09,9.2,52.8962011869,135.41,53.1104,9.43845,53.9425520954,0.9204,0.26845,0.9587500000000001,52.19,9.17,52.989480088,135.11
2021-09-11 19:30:00,51.44616,8.47888,52.1401839736,0.71616,0.20888,0.746,50.73,8.27,51.3996673141,135.32,52.06616,25.73888,58.0807623986,0.71616,0.20888,0.746,51.35,25.53,57.3463460039,0.0,52.93616,9.59888,53.7994008591,0.71616,0.20888,0.746,52.22,9.39,53.0575206733,135.41,53.01616,9.56888,53.8727824193,0.71616,0.20888,0.746,52.3,9.36,53.1309664885,135.11
2021-09-11 20:00:00,52.88296,8.14253,53.5061515451,1.00296,0.29253,1.04475,51.88,7.85,52.4705336356,135.32,53.53296,25.35253,59.2328336631,1.00296,0.29253,1.04475,52.53,25.06,58.2014132131,0.0,54.38296,9.27253,55.1677999467,1.00296,0.29253,1.04475,53.38,8.98,54.1300729724,135.5,54.47296,9.22253,55.2481531887,1.00296,0.29253,1.04475,53.47,8.93,54.2105690802,135.21
2021-09-11 20:30:00,52.90032,8.33176,53.5524236688,1.00032,0.29176,1.042,51.9,8.04,52.5190593975,135.08,53.55032,25.58176,59.3469731056,1.00032,0.29176,1.042,52.55,25.29,58.3188357223,0.0,54.41032,9.44176,55.223452938,1.00032,0.29176,1.042,53.41,9.15,54.1881038605,135.21,54.50032,9.41176,55.3070167917,1.00032,0.29176,1.042,53.5,9.12,54.2717642978,134.89
2021-09-11 21:00:00,50.88912,8.68141,51.6243103001,0.9991200000000001,0.29141,1.04075,49.89,8.39,50.5905544544,135.4,51.48912,25.94141,57.6548890482,0.9991200000000001,0.29141,1.04075,50.49,25.65,56.631816146,0.0,52.33912,9.81141,53.2507957552,0.9991200000000001,0.29141,1.04075,51.34,9.52,52.215189361,135.49,52.42912,9.78141,53.3337473422,0.9991200000000001,0.29141,1.04075,51.43,9.49,52.2982313276,135.22
2021-09-11 21:30:00,48.80712,9.18791,49.6644002567,0.9871200000000001,0.28791,1.02825,47.82,8.9,48.6411595257,135.3,49.38712,26.24791,55.9288870018,0.9871200000000001,0.28791,1.02825,48.4,25.96,54.9225054053,0.0,50.22712,10.30791,51.2739367716,0.9871200000000001,0.28791,1.02825,49.24,10.02,50.2491591969,135.49,50.30712,10.27791,51.3462925308,0.9871200000000001,0.28791,1.02825,49.32,9.99,50.3215907936,135.13
2021-09-11 22:00:00,47.13088,9.62609,48.1038611575,0.9808800000000001,0.28609,1.02175,46.15,9.34,47.0856464329,134.54,47.67088,26.84609,54.7103769706,0.9808800000000001,0.28609,1.02175,46.69,26.56,53.7158235532,0.0,48.50088,10.76609,49.6814256505,0.9808800000000001,0.28609,1.02175,47.52,10.48,48.6619029632,134.67,48.58088,10.74609,49.7552042691,0.9808800000000001,0.28609,1.02175,47.6,10.46,48.7357322711,134.37
2021-09-11 22:30:00,45.2308,10.2419,46.3758750241,1.0008,0.2919,1.0425,44.23,9.95,45.3353658858,135.1,45.7508,27.6519,53.4580515381,1.0008,0.2919,1.0425,44.75,27.36,52.4512354478,0.0,46.580799999999996,11.4119,47.9583401532,1.0008,0.2919,1.0425,45.58,11.12,46.9168498516,135.23,46.6508,11.3919,48.0215839623,1.0008,0.2919,1.0425,45.65,11.1,46.980128778,134.89
2021-09-11 23:00:00,43.20176,10.71218,44.5100310879,1.00176,0.29218000000000005,1.0435,42.2,10.42,43.4674176827,135.8,43.66176,28.26218,52.0105768537,1.00176,0.29218000000000005,1.0435,42.66,27.97,51.0117290434,0.0,44.49176,11.89218,46.0536714394,1.00176,0.29218000000000005,1.0435,43.49,11.6,45.0104443435,135.91,44.56176,11.87218,46.1161480639,1.00176,0.29218000000000005,1.0435,43.56,11.58,45.0729408847,135.61
2021-09-11 23:30:00,41.33008,11.31919,42.8520661703,1.06008,0.30919,1.10425,40.27,11.01,41.7479700105,136.35,41.74008,28.92919,50.7851583877,1.06008,0.30919,1.10425,40.68,28.62,49.7389867207,0.0,42.54008,12.49919,44.3383373286,1.06008,0.30919,1.10425,41.48,12.19,43.2340895591,136.43,42.61008,12.46919,44.3970676606,1.06008,0.30919,1.10425,41.55,12.16,43.2928181111,136.14
2021-09-12 00:00:00,39.8044,11.37045,41.396586726,1.0644,0.31045,1.1087500000000001,38.74,11.06,40.2878542491,136.6,40.1844,29.09045,49.6088730427,1.0644,0.31045,1.1087500000000001,39.12,28.78,48.5660663427,0.0,40.9744,12.55045,42.8534158564,1.0644,0.31045,1.1087500000000001,39.91,12.24,41.7447685345,136.68,41.0244,12.53045,42.8953793848,1.0644,0.31045,1.1087500000000001,39.96,12.22,41.7867203786,136.39
2021-09-12 00:30:00,37.85464,11.88052,39.6751877752,1.06464,0.31052,1.109,36.79,11.57,38.5664232202,137.05,38.18464,29.78052,48.4246435547,1.06464,0.31052,1.109,37.12,29.47,47.3959418094,0.0,38.96464,13.07052,41.0984386978,1.06464,0.31052,1.109,37.9,12.76,39.9903438345,137.18,39.02464,13.06052,41.1521531612,1.06464,0.31052,1.109,37.96,12.75,40.0440270203,136.87
2021-09-12 01:00:00,36.5832,12.1001,38.5323622719,1.0632,0.31010000000000004,1.1075,35.52,11.79,37.4255861678,137.68,36.8832,30.0601,47.5812994174,1.0632,0.31010000000000004,1.1075,35.82,29.75,46.5632354975,0.0,37.6532,13.3101,39.9364774642,1.0632,0.31010000000000004,1.1075,36.59,13.0,38.8307622897,137.81,37.7032,13.2901,39.9769689728,1.0632,0.31010000000000004,1.1075,36.64,12.98,38.8711975632,137.53
2021-09-12 01:30:00,36.03184,17.94262,40.2520944331,1.07184,0.31262,1.1165,34.96,17.63,39.1537801496,137.91,36.16184,28.34262,45.9454326419,1.07184,0.31262,1.1165,35.09,28.03,44.9109006812,0.0,36.93184,11.53262,38.69059485,1.07184,0.31262,1.1165,35.86,11.22,37.5742997273,138.03,36.98184,11.71262,38.7922924954,1.07184,0.31262,1.1165,35.91,11.4,37.6760945428,137.72
2021-09-12 02:00:00,35.5852,25.8236,43.967769741,1.0752,0.3136,1.12,34.51,25.51,42.9150346615,137.2,35.4752,25.7336,43.825882581,1.0752,0.3136,1.12,34.4,25.42,42.7730803193,0.0,36.2352,8.4636,37.2105125469,1.0752,0.3136,1.12,35.16,8.15,36.0922166124,137.29,36.2852,8.4236,37.2501379326,1.0752,0.3136,1.12,35.21,8.11,36.1319277094,137.0
2021-09-12 02:30:00,34.74464,25.91927,43.3474170633,1.09464,0.31927000000000005,1.14025,33.65,25.6,42.2809945484,135.46,34.63464,25.83927,43.2114124053,1.09464,0.31927000000000005,1.14025,33.54,25.52,42.1450115672,0.0,35.39464,8.61927,36.4290043243,1.09464,0.31927000000000005,1.14025,34.3,8.3,35.2899419098,135.56,35.43464,8.58927,36.4607908727,1.09464,0.31927000000000005,1.14025,34.34,8.27,35.3217850625,135.27
2021-09-12 03:00:00,33.94112,26.01241,42.7626601238,1.07112,0.31241,1.11575,32.87,25.7,41.7244161134,135.28,33.81112,25.92241,42.6047318483,1.07112,0.31241,1.11575,32.74,25.61,41.5665695,0.0,34.57112,8.68241,35.6447272603,1.07112,0.31241,1.11575,33.5,8.37,34.5297972771,135.39,34.62112,8.65241,35.6859376907,1.07112,0.31241,1.11575,33.55,8.34,34.5710587052,135.12
2021-09-12 03:30:00,33.69464,25.89927,42.4982464493,1.09464,0.31927000000000005,1.14025,32.6,25.58,41.437861914,135.4,33.58464,25.80927,42.3561856387,1.09464,0.31927000000000005,1.14025,32.49,25.49,41.295764916,0.0,34.32464,8.58927,35.382996909,1.09464,0.31927000000000005,1.14025,33.23,8.27,34.2436242241,135.51,34.36464,8.56927,35.4169573886,1.09464,0.31927000000000005,1.14025,33.27,8.25,34.277622438,135.22
2021-09-12 04:00:00,33.29232,26.05276,42.2743997545,1.07232,0.31276000000000004,1.117,32.22,25.74,41.2392531455,135.18,33.17232,25.97276,42.1305954883,1.07232,0.31276000000000004,1.117,32.1,25.66,41.0955666709,0.0,33.91232,8.76276,35.0261532373,1.07232,0.31276000000000004,1.117,32.84,8.45,33.9097051005,135.27,33.95232,8.73276,35.0573976587,1.07232,0.31276000000000004,1.117,32.88,8.42,33.9409899679,135.0
2021-09-12 04:30:00,33.57904,26.204720000000002,42.5938877963,1.07904,0.31472,1.124,32.5,25.89,41.5516798698,135.18,33.44904,26.10472,42.4298796039,1.07904,0.31472,1.124,32.37,25.79,41.387691407,0.0,34.18904,8.85472,35.3170854177,1.07904,0.31472,1.124,33.11,8.54,34.1936207501,135.27,34.22904,8.82472,35.3483077728,1.07904,0.31472,1.124,33.15,8.51,34.2248827609,135.0
2021-09-12 05:00:00,33.25376,26.32318,42.4113470601,1.07376,0.31318,1.1185,32.18,26.01,41.3771978268,135.42,33.13376,26.24318,42.26760637,1.07376,0.31318,1.1185,32.06,25.93,41.2335846125,0.0,33.87376,8.96318,35.0395521126,1.07376,0.31318,1.1185,32.8,8.65,33.9214165388,135.54,33.91376,8.93318,35.0705691749,1.07376,0.31318,1.1185,32.84,8.62,33.9524667734,135.26
2021-09-12 05:30:00,33.8088,26.09465,42.7079116331,1.0788,0.31465000000000004,1.12375,32.73,25.78,41.6636688255,135.54,33.6888,26.01465,42.5640371683,1.0788,0.31465000000000004,1.12375,32.61,25.7,41.519900048,0.0,34.4288,8.72465,35.5170633226,1.0788,0.31465000000000004,1.12375,33.35,8.41,34.3940489038,135.62,34.4688,8.68465,35.5460450551,1.0788,0.31465000000000004,1.12375,33.39,8.37,34.4230881822,135.34
2021-09-12 06:00:00,34.19112,26.02241,42.9674121755,1.07112,0.31241,1.11575,33.12,25.71,41.9277771889,135.54,34.07112,25.93241,42.8174159246,1.07112,0.31241,1.11575,33.0,25.62,41.7777979314,0.0,34.82112,8.61241,35.8703778076,1.07112,0.31241,1.11575,33.75,8.3,34.7556110578,135.62,34.86112,8.58241,35.9020256958,1.07112,0.31241,1.11575,33.79,8.27,34.787310905,135.34
2021-09-12 06:30:00,35.78896,25.52178,43.9569210961,1.06896,0.31178,1.1135,34.72,25.21,42.9071381008,135.69,35.66896,25.43178,43.8069645313,1.06896,0.31178,1.1135,34.6,25.12,42.7571561262,0.0,36.428960000000004,8.16178,37.3320744059,1.06896,0.31178,1.1135,35.36,7.85,36.2208793378,135.78,36.47896,8.13178,37.3743276682,1.06896,0.31178,1.1135,35.41,7.82,36.2632113856,135.46
2021-09-12 07:00:00,35.48248,25.75989,43.8472156444,1.06248,0.30989,1.10675,34.42,25.45,42.8069959236,135.4,35.36248,25.66989,43.6972338296,1.06248,0.30989,1.10675,34.3,25.36,42.6569994257,0.0,36.13248,8.319890000000001,37.0779810745,1.06248,0.30989,1.10675,35.07,8.01,35.973114961,135.53,36.18248,8.27989,37.1177644446,1.06248,0.30989,1.10675,35.12,7.97,36.0129879349,135.25
2021-09-12 07:30:00,37.16232,25.42026,45.0247448216,1.13232,0.33026000000000005,1.1795,36.03,25.09,43.9052274792,135.78,37.05232,25.34026,44.8887869545,1.13232,0.33026000000000005,1.1795,35.92,25.01,43.769241483,0.0,37.84232,8.07026,38.6932846816,1.13232,0.33026000000000005,1.1795,36.71,7.74,37.5170854412,135.86,37.88232,8.04026,38.7261662116,1.13232,0.33026000000000005,1.1795,36.75,7.71,37.5500545938,135.59
2021-09-12 08:00:00,39.2976,24.9318,46.539187971,1.3776,0.40180000000000005,1.435,37.92,24.53,45.1624545391,135.45,39.1976,24.8518,46.4118929694,1.3776,0.40180000000000005,1.435,37.82,24.45,45.0350408016,0.0,39.9776,7.6818,40.7089492986,1.3776,0.40180000000000005,1.435,38.6,7.28,39.2805091617,135.56,40.0376,7.6418,40.7603547703,1.3776,0.40180000000000005,1.435,38.66,7.24,39.3320886809,135.27
2021-09-12 08:30:00,42.59304,24.27047,49.0226760843,1.85304,0.54047,1.93025,40.74,23.73,47.1472215512,134.97,42.47304,24.19047,48.8788089632,1.85304,0.54047,1.93025,40.62,23.65,47.0032647802,0.0,43.26304,7.13047,43.8467129037,1.85304,0.54047,1.93025,41.41,6.59,41.9310887052,135.13,43.32304,7.09047,43.8994368946,1.85304,0.54047,1.93025,41.47,6.55,41.9840850799,134.84
2021-09-12 09:00:00,44.88376,23.21818,50.5335115963,2.39376,0.69818,2.4935,42.49,22.52,48.0889852253,134.7,44.75376,23.13818,50.3812902559,2.39376,0.69818,2.4935,42.36,22.44,47.9366582064,0.0,45.50376,6.23818,45.9293703838,2.39376,0.69818,2.4935,43.11,5.54,43.4645108105,134.8,45.56376,6.19818,45.983406362,2.39376,0.69818,2.4935,43.17,5.5,43.5189487465,134.52
2021-09-12 09:30:00,47.7772,20.5821,52.0219538296,2.4072,0.7021000000000001,2.5075000000000003,45.37,19.88,49.534344651,134.03,47.5972,20.1821,51.6992321824,2.4072,0.7021000000000001,2.5075000000000003,45.19,19.48,49.2098211742,0.0,48.4672,6.9121,48.9576000459,2.4072,0.7021000000000001,2.5075000000000003,46.06,6.21,46.4767436467,134.18,48.5172,6.6921,48.9765545772,2.4072,0.7021000000000001,2.5075000000000003,46.11,5.99,46.4974429404,133.83
2021-09-12 10:00:00,49.19912,12.75891,50.8265992681,2.2591200000000002,0.6589100000000001,2.35325,46.94,12.1,48.4744633802,133.6,49.04912,12.68891,50.6638392718,2.2591200000000002,0.6589100000000001,2.35325,46.79,12.03,48.3117480537,0.0,50.39912,13.91891,52.2858236271,2.2591200000000002,0.6589100000000001,2.35325,48.14,13.26,49.9328268777,133.74,50.46912,13.89891,52.3479872847,2.2591200000000002,0.6589100000000001,2.35325,48.21,13.24,49.9950167517,133.42
2021-09-12 10:30:00,49.83488,12.64809,51.4148757196,2.32488,0.6780900000000001,2.42175,47.51,11.97,48.9947037954,135.6,49.67488,12.56809,51.2401267491,2.32488,0.6780900000000001,2.42175,47.35,11.89,48.8200225317,0.0,51.04488,13.80809,52.879515161,2.32488,0.6780900000000001,2.42175,48.72,13.13,50.4582530415,135.71,51.11488,13.78809,52.9418774059,2.32488,0.6780900000000001,2.42175,48.79,13.11,50.520651223,135.41
2021-09-12 11:00:00,50.33992,12.19706,51.7964846129,2.38992,0.69706,2.4895,47.95,11.5,49.309760697,135.29,50.18992,12.12706,51.6342294786,2.38992,0.69706,2.4895,47.8,11.43,49.14758285,0.0,51.57992,13.39706,53.2913629386,2.38992,0.69706,2.4895,49.19,12.7,50.8030127059,135.41,51.64992,13.36706,53.3515935006,2.38992,0.69706,2.4895,49.26,12.67,50.8633119252,135.08
2021-09-12 11:30:00,50.50992,12.25581,51.9755413359,3.3799200000000003,0.9858100000000001,3.52075,47.13,11.27,48.4587432771,136.44,50.35992,12.20581,51.8179827875,3.3799200000000003,0.9858100000000001,3.52075,46.98,11.22,48.301229798,0.0,51.74992,13.46581,53.4731919653,3.3799200000000003,0.9858100000000001,3.52075,48.37,12.48,49.9540518877,136.58,51.80992,13.44581,53.5262329794,3.3799200000000003,0.9858100000000001,3.52075,48.43,12.46,50.0071644867,136.29
2021-09-12 12:00:00,51.6208,12.3744,53.0832625975,4.3008,1.2544,4.48,47.32,11.12,48.6090197391,136.44,51.4608,12.3144,52.913688059,4.3008,1.2544,4.48,47.16,11.06,48.4395416989,0.0,52.8308,13.5644,54.5443523749,4.3008,1.2544,4.48,48.53,12.31,50.0669252102,136.58,52.9008,13.5544,54.6096731358,4.3008,1.2544,4.48,48.6,12.3,50.1323249012,136.29
2021-09-12 12:30:00,52.38344,12.29892,53.8078825025,3.49344,1.01892,3.6390000000000002,48.89,11.28,50.1744008435,136.18,52.22344,12.22892,53.6361274683,3.49344,1.01892,3.6390000000000002,48.73,11.21,50.0027699233,0.0,53.60344,13.48892,55.2745849609,3.49344,1.01892,3.6390000000000002,50.11,12.47,51.6382900569,136.31,53.67344,13.46892,55.3375999425,3.49344,1.01892,3.6390000000000002,50.18,12.45,51.701401335,136.01
2021-09-12 13:00:00,53.56048,11.62514,54.8075624148,2.28048,0.6651400000000001,2.3755,51.28,10.96,52.4381540484,136.3,53.38048,11.56514,54.6189354368,2.28048,0.6651400000000001,2.3755,51.1,10.9,52.2495932999,0.0,54.81048,12.81514,56.2886891929,2.28048,0.6651400000000001,2.3755,52.53,12.15,53.9168192682,136.31,54.90048,12.78514,56.369517552,2.28048,0.6651400000000001,2.3755,52.62,12.12,53.9977666205,136.09
2021-09-12 13:30:00,54.28336,11.46723,55.4813530545,1.29336,0.37723,1.34725,52.99,11.09,54.138047619,135.96,54.11336,11.38723,55.2985057444,1.29336,0.37723,1.34725,52.82,11.01,53.9552824105,0.0,55.59336,12.65723,57.0160253557,1.29336,0.37723,1.34725,54.3,12.28,55.6712529049,136.07,55.66336,12.62723,57.0776364609,1.29336,0.37723,1.34725,54.37,12.25,55.732929225,135.76
2021-09-12 14:00:00,54.36544,11.58742,55.5865934255,1.22544,0.35742,1.2765,53.14,11.23,54.3136492974,135.96,54.20544,11.51742,55.4155275085,1.22544,0.35742,1.2765,52.98,11.16,54.1426449299,0.0,55.69544,12.77742,57.1423179321,1.22544,0.35742,1.2765,54.47,12.42,55.8680346889,136.07,55.77544,12.75742,57.2158323565,1.22544,0.35742,1.2765,54.55,12.4,55.9415990118,135.84
2021-09-12 14:30:00,54.61784,11.53937,55.8235210844,1.19784,0.34937,1.24775,53.42,11.19,54.5794146176,136.45,54.47784,11.48937,55.676212820800004,1.19784,0.34937,1.24775,53.28,11.14,54.4321412403,0.0,55.98784,12.75937,57.4233380313,1.19784,0.34937,1.24775,54.79,12.41,56.1778621879,136.55,56.07784,12.739370000000001,57.5066577629,1.19784,0.34937,1.24775,54.88,12.39,56.2612344337,136.25
2021-09-12 15:00:00,54.45472,11.64971,55.6869129452,1.16472,0.33971,1.21325,53.29,11.31,54.4769694458,136.78,54.30472,11.57971,55.5256003836,1.16472,0.33971,1.21325,53.14,11.24,54.3157177988,0.0,55.83472,12.85971,57.2964929011,1.16472,0.33971,1.21325,54.67,12.52,56.0852859492,136.92,55.92472,12.83971,57.379721679,1.16472,0.33971,1.21325,54.76,12.5,56.1685641618,136.61
2021-09-12 15:30:00,54.56752,11.96761,55.8644603309,1.15752,0.33761,1.20575,53.41,11.63,54.6615495573,136.78,54.41752,11.89761,55.7029586886,1.15752,0.33761,1.20575,53.26,11.56,54.5001027522,0.0,55.93752,13.18761,57.4710292344,1.15752,0.33761,1.20575,54.78,12.85,56.2669609984,136.92,56.02752,13.16761,57.5540524243,1.15752,0.33761,1.20575,54.87,12.83,56.3500292813,136.61
2021-09-12 16:00:00,54.92856,11.98833,56.2215862446,1.22856,0.35833000000000004,1.27975,53.7,11.63,54.9449442624,136.78,54.78856,11.92833,56.0720194345,1.22856,0.35833000000000004,1.27975,53.56,11.57,54.795424079,0.0,56.32856,13.21833,57.8587151574,1.22856,0.35833000000000004,1.27975,55.1,12.86,56.5808236066,136.8,56.40856,13.18833,57.9297651425,1.22856,0.35833000000000004,1.27975,55.18,12.83,56.6519311233,136.49
2021-09-12 16:30:00,55.8772,11.7896,57.1074088714,1.2671999999999999,0.36960000000000004,1.32,54.61,11.42,55.7912941237,136.6,55.7372,11.7296,56.9580457881,1.2671999999999999,0.36960000000000004,1.32,54.47,11.36,55.6419850473,0.0,57.2972,13.0096,58.7555854366,1.2671999999999999,0.36960000000000004,1.32,56.03,12.64,57.4380579407,136.8,57.3972,12.9896,58.8486896711,1.2671999999999999,0.36960000000000004,1.32,56.13,12.62,57.53122022,136.49
2021-09-12 17:00:00,56.71944,11.694420000000001,57.9124713084,1.24944,0.36442,1.3014999999999999,55.47,11.33,56.6152788565,136.6,56.58944,11.64442,57.7750572189,1.24944,0.36442,1.3014999999999999,55.34,11.28,56.477907185,0.0,58.16944,12.91442,59.5857868443,1.24944,0.36442,1.3014999999999999,56.92,12.55,58.2871246503,136.63,58.26944,12.90442,59.6812507698,1.24944,0.36442,1.3014999999999999,57.02,12.54,58.3826344044,136.34
2021-09-12 17:30:00,56.62008,12.23294,57.9264903153,1.21008,0.35294000000000003,1.2605,55.41,11.88,56.6692376868,136.32,56.49008,12.15294,57.7825500394,1.21008,0.35294000000000003,1.2605,55.28,11.8,56.5253783711,0.0,58.09008,13.46294,59.6297589116,1.21008,0.35294000000000003,1.2605,56.88,13.11,58.3712814661,136.45,58.18008,13.43294,59.7106823429,1.21008,0.35294000000000003,1.2605,56.97,13.08,58.45226514,136.12
2021-09-12 18:00:00,56.17072,12.48146,57.5407388643,1.17072,0.34146000000000004,1.2195,55.0,12.14,56.3238812583,136.52,56.06072,12.43146,57.422517575,1.17072,0.34146000000000004,1.2195,54.89,12.09,56.2056954409,0.0,57.66072,13.73146,59.2731948241,1.17072,0.34146000000000004,1.2195,56.49,13.39,58.0552512698,136.63,57.75072,13.71146,59.3561268602,1.17072,0.34146000000000004,1.2195,56.58,13.37,58.1382258071,136.3
2021-09-12 18:30:00,55.2772,12.67585,56.7119565265,1.1172,0.32585000000000003,1.16375,54.16,12.35,55.5502304226,136.41,55.1772,12.60585,56.5988591233,1.1172,0.32585000000000003,1.16375,54.06,12.28,55.4371896835,0.0,56.7672,13.91585,58.4479758166,1.1172,0.32585000000000003,1.16375,55.65,13.59,57.2853436753,136.63,56.8572,13.89585,58.530640173,1.1172,0.32585000000000003,1.16375,55.74,13.57,57.3680442407,136.22
2021-09-12 19:00:00,54.62096,13.12528,56.1758154939,1.08096,0.31528,1.126,53.54,12.81,55.0511371363,136.41,54.51096,13.07528,56.0571824765,1.08096,0.31528,1.126,53.43,12.76,54.9325267942,0.0,56.08096,14.39528,57.8990341957,1.08096,0.31528,1.126,55.0,14.08,56.7736417715,136.63,56.17096,14.37528,57.9812506109,1.08096,0.31528,1.126,55.09,14.06,56.8558853594,136.3
2021-09-12 19:30:00,55.07904,12.71472,56.5275574565,1.07904,0.31472,1.124,54.0,12.4,55.4054148978,136.68,54.96904,12.66472,56.4091348205,1.07904,0.31472,1.124,53.89,12.35,55.2870201765,0.0,56.55904,13.97472,58.2599159354,1.07904,0.31472,1.124,55.48,13.66,57.1369057615,136.83,56.64904,13.95472,58.3425054587,1.07904,0.31472,1.124,55.57,13.64,57.2195290089,136.53
2021-09-12 20:00:00,55.3116,12.4813,56.7023451389,1.1016,0.32130000000000003,1.1475,54.21,12.16,55.5570850567,136.81,55.2216,12.4113,56.5991649607,1.1016,0.32130000000000003,1.1475,54.12,12.09,55.4539673964,0.0,56.8016,13.731300000000001,58.4377477513,1.1016,0.32130000000000003,1.1475,55.7,13.41,57.2915185695,136.83,56.9016,13.7013,58.5279224324,1.1016,0.32130000000000003,1.1475,55.8,13.38,57.381742741,136.53
2021-09-12 20:30:00,54.15688,12.80284,55.6496214129,1.10688,0.32284,1.153,53.05,12.48,54.4981917131,136.57,54.04688,12.74284,55.5287782055,1.10688,0.32284,1.153,52.94,12.42,54.3773850052,0.0,55.59688,14.00284,57.3331718449,1.10688,0.32284,1.153,54.49,13.68,56.1809798775,136.68,55.68688,13.99284,57.4180126389,1.10688,0.32284,1.153,54.58,13.67,56.2658448795,136.38
2021-09-12 21:00:00,51.838,13.50025,53.5671073894,1.098,0.32025000000000003,1.14375,50.74,13.18,52.4238495343,135.33,51.738,13.430250000000001,53.4527104931,1.098,0.32025000000000003,1.14375,50.64,13.11,52.3094800204,0.0,53.228,14.72025,55.2259517262,1.098,0.32025000000000003,1.14375,52.13,14.4,54.0823159637,135.46,53.318,14.69025,55.3047246541,1.098,0.32025000000000003,1.14375,52.22,14.37,54.1611050478,135.15
2021-09-12 21:30:00,49.5208,14.0769,51.4827033697,1.1208,0.3269,1.1675,48.4,13.75,50.3152312923,135.53,49.4208,13.9969,51.364663751,1.1208,0.3269,1.1675,48.3,13.67,50.1972001211,0.0,50.8608,15.2869,53.1084766139,1.1208,0.3269,1.1675,49.74,14.96,51.9410165476,135.64,50.9408,15.2769,53.1822223892,1.1208,0.3269,1.1675,49.82,14.95,52.01475656,135.32
2021-09-12 22:00:00,46.90672,14.60571,49.1280688178,1.11672,0.32571,1.1632500000000001,45.79,14.28,47.9650132909,134.99,46.79672,14.54571,49.0052107654,1.11672,0.32571,1.1632500000000001,45.68,14.22,47.8421446008,0.0,48.16672,15.83571,50.7030830104,1.11672,0.32571,1.1632500000000001,47.05,15.51,49.5405147329,135.13,48.23672,15.81571,50.763351339,1.11672,0.32571,1.1632500000000001,47.12,15.49,49.6007510024,134.8
2021-09-12 22:30:00,44.61672,15.18571,47.1302184566,1.11672,0.32571,1.1632500000000001,43.5,14.86,45.9681367906,135.5,44.50672,15.10571,47.0003255283,1.11672,0.32571,1.1632500000000001,43.39,14.78,45.8381991357,0.0,45.82672,16.40571,48.6747941605,1.11672,0.32571,1.1632500000000001,44.71,16.08,47.5136875016,135.63,45.88672,16.40571,48.7312876186,1.11672,0.32571,1.1632500000000001,44.77,16.08,47.5701513557,135.34
2021-09-12 23:00:00,41.8888,15.4834,44.6587868286,1.1088,0.3234,1.155,40.78,15.16,43.5067121258,135.77,41.7788,15.4034,44.5278885756,1.1088,0.3234,1.155,40.67,15.08,43.3757455267,0.0,43.0188,16.7234,46.1550567219,1.1088,0.3234,1.155,41.91,16.4,45.004534216,135.86,43.0788,16.7034,46.2037507244,1.1088,0.3234,1.155,41.97,16.38,45.0531386254,135.58
2021-09-12 23:30:00,39.732,15.80725,42.7609749253,1.1219999999999999,0.32725000000000004,1.16875,38.61,15.48,41.5976261342,135.77,39.622,15.73725,42.6328971753,1.1219999999999999,0.32725000000000004,1.16875,38.5,15.41,41.4694839611,0.0,40.812,17.05725,44.2331224487,1.1219999999999999,0.32725000000000004,1.16875,39.69,16.73,43.0719049962,135.86,40.862,17.04725,44.2754082597,1.1219999999999999,0.32725000000000004,1.16875,39.74,16.72,43.1141044207,135.58
2021-09-13 00:00:00,38.0044,16.14795,41.2927440183,1.1244,0.32795,1.1712500000000001,36.88,15.82,40.1298741588,136.62,37.8844,16.06795,41.1510240524,1.1244,0.32795,1.1712500000000001,36.76,15.74,39.9880632189,0.0,39.0344,17.39795,42.7360860113,1.1244,0.32795,1.1712500000000001,37.91,17.07,41.5758704058,136.73,39.0844,17.39795,42.7817599867,1.1244,0.32795,1.1712500000000001,37.96,17.07,41.621466817,136.42
2021-09-13 00:30:00,36.6772,16.32585,40.1466110408,1.1172,0.32585000000000003,1.16375,35.56,16.0,38.9937636039,137.27,36.5572,16.24585,40.0044561776,1.1172,0.32585000000000003,1.16375,35.44,15.92,38.8515121971,0.0,37.6672,17.58585,41.5701825358,1.1172,0.32585000000000003,1.16375,36.55,17.26,40.4204168707,137.4,37.7172,17.58585,41.6154934617,1.1172,0.32585000000000003,1.16375,36.6,17.26,40.4656348029,137.09
2021-09-13 01:00:00,36.02856,16.15458,39.484523432,1.07856,0.31458,1.1235,34.95,15.84,38.3719702387,137.27,35.87856,16.08458,39.3190129765,1.07856,0.31458,1.1235,34.8,15.77,38.206451026,0.0,36.96856,17.40458,40.8606636443,1.07856,0.31458,1.1235,35.89,17.09,39.7512289118,137.51,37.01856,17.39458,40.9016527521,1.07856,0.31458,1.1235,35.94,17.08,39.79208464,137.24
2021-09-13 01:30:00,36.03312,16.05591,39.4484218045,1.08312,0.31591,1.12825,34.95,15.74,38.330798322,137.27,35.89312,15.965910000000001,39.2839196805,1.08312,0.31591,1.12825,34.81,15.65,38.1661970859,0.0,36.98312,17.28591,40.8234473001,1.08312,0.31591,1.12825,35.9,16.97,39.7088264747,137.42,37.01312,17.28591,40.8506271269,1.08312,0.31591,1.12825,35.93,16.97,39.7359509764,137.13
2021-09-13 02:00:00,36.1388,15.75465,39.4236206108,1.0788,0.31465000000000004,1.12375,35.06,15.44,38.3092312635,137.27,35.9888,15.67465,39.2541510934,1.0788,0.31465000000000004,1.12375,34.91,15.36,38.1397128988,0.0,37.0388,16.96465,40.7390728302,1.0788,0.31465000000000004,1.12375,35.96,16.65,39.6275674247,137.42,37.0988,16.97465,40.7977904311,1.0788,0.31465000000000004,1.12375,36.02,16.66,39.6862192707,137.13
2021-09-13 02:30:00,35.5352,15.97235,38.9598049734,1.1052,0.32235,1.15125,34.43,15.65,37.8199338974,137.61,35.4052,15.89235,38.8084394889,1.1052,0.32235,1.15125,34.3,15.57,37.6684868292,0.0,36.4452,17.20235,40.3010353287,1.1052,0.32235,1.15125,35.34,16.88,39.1643970974,137.69,36.5152,17.20235,40.3643490789,1.1052,0.32235,1.15125,35.41,16.88,39.2275732107,137.41
2021-09-13 03:00:00,34.98536,16.04948,38.4910537996,1.0953600000000001,0.31948000000000004,1.141,33.89,15.73,37.3626150048,137.76,34.83536,15.96948,38.3213595505,1.0953600000000001,0.31948000000000004,1.141,33.74,15.65,37.1928770062,0.0,35.87536,17.28948,39.8242083889,1.0953600000000001,0.31948000000000004,1.141,34.78,16.97,38.6992157543,137.89,35.92536,17.29948,39.8735940116,1.0953600000000001,0.31948000000000004,1.141,34.83,16.98,38.7485393273,137.61
2021-09-13 03:30:00,34.91224,15.99732,38.4028481886,1.1222400000000001,0.32732,1.169,33.79,15.67,37.2466508562,137.99,34.77224,15.91732,38.2422508569,1.1222400000000001,0.32732,1.169,33.65,15.59,37.0859892682,0.0,35.83224,17.22732,39.7583950607,1.1222400000000001,0.32732,1.169,34.71,16.9,38.6056226475,138.08,35.88224,17.23732,39.8077925562,1.1222400000000001,0.32732,1.169,34.76,16.91,38.6549569913,137.78
2021-09-13 04:00:00,34.9068,16.0099,38.4031454994,1.0968,0.3199,1.1425,33.81,15.69,37.2732102186,138.15,34.7568,15.9299,38.23345211,1.0968,0.3199,1.1425,33.66,15.61,37.1034728833,0.0,35.7968,17.259900000000002,39.7405968532,1.0968,0.3199,1.1425,34.7,16.94,38.6141632047,138.22,35.8568,17.2699,39.798989337,1.0968,0.3199,1.1425,34.76,16.95,38.6724721217,137.93
2021-09-13 04:30:00,35.22376,15.75068,38.5849347414,1.13376,0.33068000000000003,1.181,34.09,15.42,37.4152976735,138.15,35.06376,15.67068,38.4062166452,1.13376,0.33068000000000003,1.181,33.93,15.34,37.2365479066,0.0,36.09376,16.97068,39.8843765226,1.13376,0.33068000000000003,1.181,34.96,16.64,38.7180991269,138.22,36.14376,16.98068,39.9338813566,1.13376,0.33068000000000003,1.181,35.01,16.65,38.7675457051,137.93
2021-09-13 05:00:00,35.84752,15.50886,39.0585384858,1.12752,0.32886000000000004,1.1745,34.72,15.18,37.8934136757,137.95,35.68752,15.42886,38.8799280433,1.12752,0.32886000000000004,1.1745,34.56,15.1,37.7147663389,0.0,36.72752,16.73886,40.362112921,1.12752,0.32886000000000004,1.1745,35.6,16.41,39.2001033162,138.22,36.78752,16.73886,40.4167176036,1.12752,0.32886000000000004,1.1745,35.66,16.41,39.2546010042,137.83
2021-09-13 05:30:00,37.75792,15.07481,40.656001024,1.14792,0.33481000000000005,1.19575,36.61,14.74,39.4659308772,137.95,37.59792,14.99481,40.4777459262,1.14792,0.33481000000000005,1.19575,36.45,14.66,39.2876329142,0.0,38.68792,16.30481,41.9833536424,1.14792,0.33481000000000005,1.19575,37.54,15.97,40.7957411993,138.12,38.75792,16.31481,42.0517465519,1.14792,0.33481000000000005,1.19575,37.61,15.98,40.8640734631,137.83
2021-09-13 06:00:00,40.51928,14.37229,42.9927292872,1.13928,0.33229000000000003,1.18675,39.38,14.04,41.8079657482,137.95,40.35928,14.29229,42.8151963158,1.13928,0.33229000000000003,1.18675,39.22,13.96,41.6303975479,0.0,41.50928,15.57229,44.3341464558,1.13928,0.33229000000000003,1.18675,40.37,15.24,43.1508342909,138.12,41.58928,15.57229,44.409057936,1.13928,0.33229000000000003,1.18675,40.45,15.24,43.2256879645,137.83
2021-09-13 06:30:00,46.33872,11.88796,47.8393202732,1.15872,0.33796000000000004,1.207,45.18,11.55,46.6329808183,137.58,46.16872,11.81796,47.6572647662,1.15872,0.33796000000000004,1.207,45.01,11.48,46.4509472455,0.0,47.46872,13.04796,49.2293473306,1.15872,0.33796000000000004,1.207,46.31,12.71,48.0224968114,137.71,47.53872,13.03796,49.2942014866,1.15872,0.33796000000000004,1.207,46.38,12.7,48.0873621651,137.43
2021-09-13 07:00:00,50.44688,10.56159,51.5406139376,1.1368800000000001,0.33159000000000005,1.18425,49.31,10.23,50.3599940429,136.5,50.30688,10.48159,51.3872153776,1.1368800000000001,0.33159000000000005,1.18425,49.17,10.15,50.2066868056,0.0,51.72688,11.68159,53.02951687,1.1368800000000001,0.33159000000000005,1.18425,50.59,11.35,51.8475708206,136.61,51.79688,11.66159,53.0934031595,1.1368800000000001,0.33159000000000005,1.18425,50.66,11.33,51.9115064316,136.32
2021-09-13 07:30:00,55.29848,9.08789,56.0402679773,1.15848,0.33789,1.20675,54.14,8.75,54.8425209122,136.25,55.14848,9.02789,55.8825343391,1.15848,0.33789,1.20675,53.99,8.69,54.6848809087,0.0,56.70848,10.22789,57.6234452091,1.15848,0.33789,1.20675,55.55,9.89,56.4235287801,136.34,56.77848,10.19789,57.6870241178,1.15848,0.33789,1.20675,55.62,9.86,56.4872020904,136.05
2021-09-13 08:00:00,58.4904,7.89595,59.0209532163,1.2204,0.35595000000000004,1.27125,57.27,7.54,57.7642147008,136.25,58.3204,7.82595,58.8431351099,1.2204,0.35595000000000004,1.27125,57.1,7.47,57.5865513814,0.0,59.9404,9.01595,60.6146756699,1.2204,0.35595000000000004,1.27125,58.72,8.66,59.3551514192,136.34,60.0204,8.98595,60.6893377255,1.2204,0.35595000000000004,1.27125,58.8,8.63,59.4299326939,136.05
2021-09-13 08:30:00,60.33696,6.92578,60.7331472151,1.35696,0.39578,1.4135,58.98,6.53,59.3403850678,136.41,60.18696,6.86578,60.5772984628,1.35696,0.39578,1.4135,58.83,6.47,59.1847091739,0.0,61.85696,8.03578,62.3767365341,1.35696,0.39578,1.4135,60.5,7.64,60.9804854031,136.53,61.91696,7.99578,62.4311014916,1.35696,0.39578,1.4135,60.56,7.6,61.035019456,136.24
2021-09-13 09:00:00,61.11656,6.20358,61.430597515,1.48656,0.43358,1.5485,59.63,5.77,59.9085119161,136.05,60.95656,6.13358,61.2643698299,1.48656,0.43358,1.5485,59.47,5.7,59.7425384462,0.0,62.63656,7.28358,63.0586170658,1.48656,0.43358,1.5485,61.15,6.85,61.5324711027,136.18,62.71656,7.24358,63.1334804161,1.48656,0.43358,1.5485,61.23,6.8100000000000005,61.6075401229,135.88
2021-09-13 09:30:00,63.0028,5.5754,63.2490149568,1.7328000000000001,0.5054000000000001,1.8050000000000002,61.27,5.07,61.4794095613,135.85,62.8428,5.5054,63.0834918263,1.7328000000000001,0.5054000000000001,1.8050000000000002,61.11,5.0,61.3142079782,0.0,64.5428,6.6354,64.8829836321,1.7328000000000001,0.5054000000000001,1.8050000000000002,62.81,6.13,63.1084225758,135.94,64.6128,6.5854,64.9475281824,1.7328000000000001,0.5054000000000001,1.8050000000000002,62.88,6.08,63.173260166,135.64
2021-09-13 10:00:00,63.45752,5.27636,63.6765013125,1.90752,0.5563600000000001,1.987,61.55,4.72,61.7307127774,136.0,63.28752,5.20636,63.5013100038,1.90752,0.5563600000000001,1.987,61.38,4.65,61.5558843653,0.0,65.00752,6.31636,65.313659063,1.90752,0.5563600000000001,1.987,63.1,5.76,63.3623515978,136.09,65.07752,6.27636,65.3794792286,1.90752,0.5563600000000001,1.987,63.17,5.72,63.4284423583,135.79
2021-09-13 10:30:00,63.46776,5.62393,63.7164433099,2.20776,0.64393,2.29975,61.26,4.98,61.4620858741,135.73,63.30776,5.54393,63.5500404096,2.20776,0.64393,2.29975,61.1,4.9,61.2961662749,0.0,64.99776,6.66393,65.3384784646,2.20776,0.64393,2.29975,62.79,6.02,63.0779240305,135.85,65.06776,6.62393,65.4040506396,2.20776,0.64393,2.29975,62.86,5.98,63.1438041299,135.53
2021-09-13 11:00:00,63.42808,5.17319,63.6386928469,2.30808,0.6731900000000001,2.40425,61.12,4.5,61.2854338322,135.73,63.25808,5.10319,63.4635898249,2.30808,0.6731900000000001,2.40425,60.95,4.43,61.1107797365,0.0,64.96808,6.20319,65.2635502027,2.30808,0.6731900000000001,2.40425,62.66,5.53,62.9035491844,135.85,65.03808,6.16319,65.3294478858,2.30808,0.6731900000000001,2.40425,62.73,5.49,62.9697784655,135.53
2021-09-13 11:30:00,63.39544,4.91367,63.5855798563,2.27544,0.6636700000000001,2.37025,61.12,4.25,61.2675844146,135.51,63.22544,4.84367,63.4107041615,2.27544,0.6636700000000001,2.37025,60.95,4.18,61.0931657389,0.0,64.92544,5.94367,65.1969322305,2.27544,0.6636700000000001,2.37025,62.65,5.28,62.8720995355,135.56,64.99544,5.89367,65.2621066689,2.27544,0.6636700000000001,2.37025,62.72,5.23,62.9376779044,135.28
2021-09-13 12:00:00,62.95144,5.00292,63.1499248345,2.10144,0.61292,2.189,60.85,4.39,61.0081519143,135.51,62.79144,4.93292,62.9849080098,2.10144,0.61292,2.189,60.69,4.32,60.8435575883,0.0,64.50144,6.04292,64.7838918575,2.10144,0.61292,2.189,62.4,5.43,62.6358116416,135.56,64.56144,6.00292,64.8399150478,2.10144,0.61292,2.189,62.46,5.39,62.6921342754,135.28
