Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-09-13 12:30:00,62.93896,5.26428,63.1587312238,2.68896,0.7842800000000001,2.801,60.25,4.48,60.4163297462,135.51,62.76896,5.19428,62.9835127966,2.68896,0.7842800000000001,2.801,60.08,4.41,60.241634274,0.0,64.46896,6.30428,64.7764675619,2.68896,0.7842800000000001,2.801,61.78,5.52,62.0261138554,135.56,64.51896,6.26428,64.8223526525,2.68896,0.7842800000000001,2.801,61.83,5.48,62.0723714707,135.28
2021-09-13 13:00:00,62.75216,5.53938,62.9961769908,2.43216,0.70938,2.5335,60.32,4.83,60.5130671839,135.75,62.58216,5.46938,62.8207041337,2.43216,0.70938,2.5335,60.15,4.76,60.3380485266,0.0,64.27216,6.59938,64.6100794571,2.43216,0.70938,2.5335,61.84,5.89,62.1198655826,135.83,64.34216,6.54938,64.674631285,2.43216,0.70938,2.5335,61.91,5.84,62.184834968,135.52
2021-09-13 13:30:00,61.40736,6.20048,61.7196064019,3.08736,0.9004800000000001,3.216,58.32,5.3,58.5603312832,136.12,61.25736,6.12048,61.5623621184,3.08736,0.9004800000000001,3.216,58.17,5.22,58.4037438868,0.0,62.89736,7.25048,63.313879641,3.08736,0.9004800000000001,3.216,59.81,6.35,60.1461436835,136.18,62.95736,7.22048,63.370060041,3.08736,0.9004800000000001,3.216,59.87,6.32,60.2026519349,135.89
2021-09-13 14:00:00,60.31152,6.26086,60.6356150513,4.15152,1.21086,4.3245000000000005,56.16,5.05,56.3865950382,136.29,60.16152,6.18086,60.4781904413,4.15152,1.21086,4.3245000000000005,56.01,4.97,56.2300720256,0.0,61.76152,7.31086,62.1927168296,4.15152,1.21086,4.3245000000000005,57.61,6.1,57.9320472623,136.35,61.82152,7.27086,62.2476163419,4.15152,1.21086,4.3245000000000005,57.67,6.06,57.9875202091,136.06
2021-09-13 14:30:00,60.70168,6.35174,61.0330939397,3.57168,1.04174,3.7205,57.13,5.31,57.3762407273,136.54,60.53168,6.28174,60.8567542763,3.57168,1.04174,3.7205,56.96,5.24,57.2005174802,0.0,62.15168,7.42174,62.5932388637,3.57168,1.04174,3.7205,58.58,6.38,58.9264015531,136.67,62.21168,7.38174,62.648090265,3.57168,1.04174,3.7205,58.64,6.34,58.9817361562,136.35
2021-09-13 15:00:00,60.57568,5.69249,60.8425628147,1.8256800000000002,0.53249,1.90175,58.75,5.16,58.9761655247,136.67,60.42568,5.62249,60.686697037,1.8256800000000002,0.53249,1.90175,58.6,5.09,58.8206434851,0.0,62.07568,6.73249,62.4397026664,1.8256800000000002,0.53249,1.90175,60.25,6.2,60.5681640798,136.78,62.15568,6.70249,62.5160133763,1.8256800000000002,0.53249,1.90175,60.33,6.17,60.6446848454,136.44
2021-09-13 15:30:00,60.61912,5.77891,60.8939529868,1.77912,0.5189100000000001,1.85325,58.84,5.26,59.0746409215,136.67,60.43912,5.69891,60.707205516,1.77912,0.5189100000000001,1.85325,58.66,5.18,58.8882670827,0.0,62.10912,6.83891,62.4845058968,1.77912,0.5189100000000001,1.85325,60.33,6.32,60.6601294097,136.78,62.15912,6.79891,62.5298438856,1.77912,0.5189100000000001,1.85325,60.38,6.28,60.7057064863,136.53
2021-09-13 16:00:00,61.97704,5.54997,62.2250404111,1.81704,0.52997,1.89275,60.16,5.02,60.3690814904,136.82,61.79704,5.46997,62.0386550834,1.81704,0.52997,1.89275,59.98,4.94,60.1830873253,0.0,63.48704,6.60997,63.8302119013,1.81704,0.52997,1.89275,61.67,6.08,61.9689865981,136.94,63.55704,6.56997,63.8957106492,1.81704,0.52997,1.89275,61.74,6.04,62.034741879,136.53
2021-09-13 16:30:00,63.23704,6.11747,63.5322490328,2.11704,0.6174700000000001,2.20525,61.12,5.5,61.3669650545,136.69,63.09704,6.03747,63.3852309356,2.11704,0.6174700000000001,2.20525,60.98,5.42,61.2203952944,0.0,64.82704,7.18747,65.2242657311,2.11704,0.6174700000000001,2.20525,62.71,6.57,63.0532235496,136.81,64.88704,7.14747,65.2795089393,2.11704,0.6174700000000001,2.20525,62.77,6.53,63.1087458281,136.53
2021-09-13 17:00:00,64.54016,6.66838,64.8837386766,2.12016,0.61838,2.2085,62.42,6.05,62.7125099163,136.9,64.38016,6.59838,64.7174135782,2.12016,0.61838,2.2085,62.26,5.98,62.5465266821,0.0,66.16016,7.7683800000000005,66.6146718002,2.12016,0.61838,2.2085,64.04,7.15,64.4379088736,137.0,66.22016,7.72838,66.6696141271,2.12016,0.61838,2.2085,64.1,7.11,64.493116687,136.67
2021-09-13 17:30:00,66.24952,6.50611,66.568223407,1.52952,0.44611000000000006,1.59325,64.72,6.06,65.0030922341,137.16,66.08952,6.41611,66.4002343472,1.52952,0.44611000000000006,1.59325,64.56,5.97,64.8354416967,0.0,67.90952,7.60611,68.334148242,1.52952,0.44611000000000006,1.59325,66.38,7.16,66.7650357597,137.24,67.97952,7.55611,68.3981720352,1.52952,0.44611000000000006,1.59325,66.45,7.11,66.8292944748,136.93
2021-09-13 18:00:00,66.3988,6.82715,66.7488623016,1.4988000000000001,0.43715000000000004,1.56125,64.9,6.39,65.213818321,137.16,66.2588,6.74715,66.6014460095,1.4988000000000001,0.43715000000000004,1.56125,64.76,6.31,65.0666865608,0.0,68.0688,7.93715,68.529992584,1.4988000000000001,0.43715000000000004,1.56125,66.57,7.5,66.9911553864,137.24,68.1588,7.88715,68.6136222084,1.4988000000000001,0.43715000000000004,1.56125,66.66,7.45,67.0750184495,136.93
2021-09-13 18:30:00,66.01112,7.26991,66.4102368243,1.37112,0.39991000000000004,1.42825,64.64,6.87,65.0040498738,137.16,65.87112,7.19991,66.2634375358,1.37112,0.39991000000000004,1.42825,64.5,6.8,64.857459093,0.0,67.68112,8.38991,68.1991539116,1.37112,0.39991000000000004,1.42825,66.31,7.99,66.7896414124,137.24,67.77112,8.35991,68.2847918739,1.37112,0.39991000000000004,1.42825,66.4,7.96,66.8754185034,136.93
2021-09-13 19:00:00,66.01024,7.32882,66.4158368723,1.23024,0.35882000000000003,1.2815,64.78,6.97,65.1538893697,137.35,65.86024,7.2388200000000005,66.2568617416,1.23024,0.35882000000000003,1.2815,64.63,6.88,64.9951636662,0.0,67.67024,8.45882,68.1968695576,1.23024,0.35882000000000003,1.2815,66.44,8.1,66.9319325883,137.45,67.77024,8.40882,68.2899237329,1.23024,0.35882000000000003,1.2815,66.54,8.05,67.025175121,137.14
2021-09-13 19:30:00,64.8372,7.6946,65.2921846242,1.1472,0.3346,1.195,63.69,7.36,64.1138495179,137.35,64.6972,7.6246,65.1449323662,1.1472,0.3346,1.195,63.55,7.29,63.9667616814,0.0,66.4872,8.8246,67.0702715739,1.1472,0.3346,1.195,65.34,8.49,65.8892684737,137.45,66.5772,8.7946,67.1555548633,1.1472,0.3346,1.195,65.43,8.46,65.9746655922,137.14
2021-09-13 20:00:00,64.94024,7.81507,65.4087921488,1.08024,0.31507,1.12525,63.86,7.5,64.2989082333,137.35,64.80024,7.73507,65.2602667169,1.08024,0.31507,1.12525,63.72,7.42,64.1505635205,0.0,66.58024,8.96507,67.1811047733,1.08024,0.31507,1.12525,65.5,8.65,66.0686953103,137.56,66.68024,8.91507,67.2735674657,1.08024,0.31507,1.12525,65.6,8.6,66.1613180038,137.14
2021-09-13 20:30:00,64.1404,8.1122,64.6513627157,1.0704,0.31220000000000003,1.115,63.07,7.8,63.5504909501,137.05,64.0104,8.0322,64.5123828811,1.0704,0.31220000000000003,1.115,62.94,7.72,63.4116866201,0.0,65.7504,9.2522,66.3981799826,1.0704,0.31220000000000003,1.115,64.68,8.94,65.2949155754,137.12,65.8404,9.2122,66.4817486307,1.0704,0.31220000000000003,1.115,64.77,8.9,65.3786119461,136.81
2021-09-13 21:00:00,61.25648,9.05814,61.9225826516,1.05648,0.30814,1.1005,60.2,8.75,60.8325776209,136.88,61.11648,8.98814,61.7738681665,1.05648,0.30814,1.1005,60.06,8.68,60.6839847077,0.0,62.80648,10.20814,63.6306534011,1.05648,0.30814,1.1005,61.75,9.9,62.5385681,137.0,62.88648,10.17814,63.7048185042,1.05648,0.30814,1.1005,61.83,9.87,62.6128245649,136.69
2021-09-13 21:30:00,58.4152,9.7036,59.2156689061,1.0752,0.3136,1.12,57.34,9.39,58.1037666593,136.53,58.2952,9.6336,59.0858408758,1.0752,0.3136,1.12,57.22,9.32,57.9740528168,0.0,59.9252,10.8536,60.9001660753,1.0752,0.3136,1.12,58.85,10.54,59.7864039728,136.66,60.0152,10.8136,60.9816216249,1.0752,0.3136,1.12,58.94,10.5,59.8679680631,136.33
2021-09-13 22:00:00,55.56816,9.91863,56.4464314803,1.05816,0.30863,1.10225,54.51,9.61,55.350629626,135.9,55.43816,9.84863,56.3061728149,1.05816,0.30863,1.10225,54.38,9.54,55.2104700215,0.0,57.00816,11.03863,58.0670445163,1.05816,0.30863,1.10225,55.95,10.73,56.9696006656,136.02,57.07816,11.01863,58.1319753325,1.05816,0.30863,1.10225,56.02,10.71,57.0345903816,135.69
2021-09-13 22:30:00,52.72352,10.83311,53.8249554896,1.07352,0.31311,1.11825,51.65,10.52,52.7104629082,134.28,52.62352,10.76311,53.7129350721,1.07352,0.31311,1.11825,51.55,10.45,52.5985265953,0.0,54.11352,11.97311,55.4222735898,1.07352,0.31311,1.11825,53.04,11.66,54.3065115801,134.41,54.20352,11.94311,55.503688678,1.07352,0.31311,1.11825,53.13,11.63,54.3879931603,134.07
2021-09-13 23:00:00,49.68032,11.16926,50.9203943843,1.06032,0.30926000000000003,1.1045,48.62,10.86,49.8181091572,134.51,49.56032,11.09926,50.787979789,1.06032,0.30926000000000003,1.1045,48.5,10.79,49.6857534913,0.0,50.99032,12.31926,52.4573817556,1.06032,0.30926000000000003,1.1045,49.93,12.01,51.3541137593,134.61,51.05032,12.29926,52.511017593,1.06032,0.30926000000000003,1.1045,49.99,11.99,51.4077834574,134.29
2021-09-13 23:30:00,46.59872,11.79421,48.0681193221,1.00872,0.29421,1.05075,45.59,11.5,47.0180614232,135.01,46.47872,11.734210000000001,47.9370743492,1.00872,0.29421,1.05075,45.47,11.44,46.8870397871,0.0,47.81872,12.96421,49.5449364049,1.00872,0.29421,1.05075,46.81,12.67,48.4943811178,135.11,47.87872,12.94421,49.5976249569,1.00872,0.29421,1.05075,46.87,12.65,48.5470843615,134.8
2021-09-14 00:00:00,44.07304,12.31672,45.7617137616,0.9830400000000001,0.28672000000000003,1.024,43.09,12.03,44.7377804546,135.42,43.96304,12.23672,45.6342656608,0.9830400000000001,0.28672000000000003,1.024,42.98,11.95,44.6103452127,0.0,45.26304,13.48672,47.2295924861,0.9830400000000001,0.28672000000000003,1.024,44.28,13.2,46.205610049,135.55,45.31304,13.46672,47.271811279,0.9830400000000001,0.28672000000000003,1.024,44.33,13.18,46.2478248137,135.22
2021-09-14 00:30:00,42.23008,12.90169,44.1569163514,1.00008,0.29169,1.04175,41.23,12.61,43.1152525216,136.12,42.11008,12.83169,44.0217117553,1.00008,0.29169,1.04175,41.11,12.54,42.9800383899,0.0,43.36008,14.08169,45.5893686166,1.00008,0.29169,1.04175,42.36,13.79,44.5481054592,136.21,43.43008,14.07169,45.6528674703,1.00008,0.29169,1.04175,42.43,13.78,44.6115825767,135.92
2021-09-14 01:00:00,41.40312,12.92841,43.3746715361,1.02312,0.29841,1.06575,40.38,12.63,42.309116039,136.3,41.27312,12.85841,43.2297252161,1.02312,0.29841,1.06575,40.25,12.56,42.1641565788,0.0,42.49312,14.11841,44.7771677115,1.02312,0.29841,1.06575,41.47,13.82,43.7121642109,136.39,42.55312,14.09841,44.8278171035,1.02312,0.29841,1.06575,41.53,13.8,43.7627798477,136.11
2021-09-14 01:30:00,41.07552,13.07036,43.1049028975,0.9955200000000001,0.29036,1.037,40.08,12.78,42.0682160306,136.4,40.95552,13.00036,42.9693376561,0.9955200000000001,0.29036,1.037,39.96,12.71,41.932632877,0.0,42.17552,14.27036,44.524349089,0.9955200000000001,0.29036,1.037,41.18,13.98,43.4883064743,136.5,42.23552,14.25036,44.5747900702,0.9955200000000001,0.29036,1.037,41.24,13.96,43.5387092138,136.11
2021-09-14 02:00:00,40.79368,13.15274,42.8616249978,1.00368,0.29274,1.0455,39.79,12.86,41.8165481598,136.7,40.66368,13.07274,42.7133632749,1.00368,0.29274,1.0455,39.66,12.78,41.6682613028,0.0,41.89368,14.34274,44.2808605907,1.00368,0.29274,1.0455,40.89,14.05,43.2364961578,136.84,41.94368,14.33274,44.3249334782,1.00368,0.29274,1.0455,40.94,14.04,43.2805406621,136.5
2021-09-14 02:30:00,40.47184,13.34512,42.6152796635,1.01184,0.29512000000000005,1.054,39.46,13.05,41.5619308984,136.7,40.35184,13.28512,42.4825305838,1.01184,0.29512000000000005,1.054,39.34,12.99,41.429164848,0.0,41.75184,14.61512,44.2359342164,1.01184,0.29512000000000005,1.054,40.74,14.32,43.1834459023,136.84,41.62184,14.54512,44.0901131865,1.01184,0.29512000000000005,1.054,40.61,14.25,43.037595193,136.5
2021-09-14 03:00:00,39.778,13.35275,41.9593281233,1.038,0.30275,1.08125,38.74,13.05,40.8789689205,136.99,39.668,13.28275,41.8327822594,1.038,0.30275,1.08125,38.63,12.98,40.752390114,0.0,40.868,14.57275,43.3884600621,1.038,0.30275,1.08125,39.83,14.27,42.3091219479,137.12,40.928,14.55275,43.4382747881,1.038,0.30275,1.08125,39.89,14.25,42.3588786443,136.78
2021-09-14 03:30:00,39.32992,13.69331,41.6455201188,1.03992,0.30331,1.08325,38.29,13.39,40.5637301046,137.12,39.21992,13.61331,41.5153505822,1.03992,0.30331,1.08325,38.18,13.31,40.4335071444,0.0,40.39992,14.89331,43.0576847817,1.03992,0.30331,1.08325,39.36,14.59,41.9771092383,137.25,40.45992,14.89331,43.1139862361,1.03992,0.30331,1.08325,39.42,14.59,42.0333736452,136.94
2021-09-14 04:00:00,38.92808,13.73569,41.28031725,1.04808,0.30569,1.09175,37.88,13.43,40.190288628,137.12,38.79808,13.66569,41.1344392798,1.04808,0.30569,1.09175,37.75,13.36,40.0443766339,0.0,39.96808,14.94569,42.6710800011,1.04808,0.30569,1.09175,38.92,14.64,41.5824001231,137.25,40.02808,14.93569,42.7237875693,1.04808,0.30569,1.09175,38.98,14.63,41.6350489372,136.94
2021-09-14 04:30:00,39.36184,13.48387,41.6073214514,1.04184,0.30387000000000003,1.08525,38.32,13.18,40.523262455,137.04,39.23184,13.42387,41.4648954606,1.04184,0.30387000000000003,1.08525,38.19,13.12,40.3808184662,0.0,40.41184,14.69387,43.000309624,1.04184,0.30387000000000003,1.08525,39.37,14.39,41.9174068854,137.12,40.46184,14.68387,43.0438907902,1.04184,0.30387000000000003,1.08525,39.42,14.38,41.9609437453,136.84
2021-09-14 05:00:00,39.56376,13.43443,41.7824725784,1.04376,0.30443000000000003,1.08725,38.52,13.13,40.6962811569,136.87,39.44376,13.36443,41.6463466845,1.04376,0.30443000000000003,1.08725,38.4,13.06,40.560123274,0.0,40.64376,14.65443,43.2049481606,1.04376,0.30443000000000003,1.08725,39.6,14.35,42.1198587367,137.04,40.70376,14.63443,43.2546254123,1.04376,0.30443000000000003,1.08725,39.66,14.33,42.1694735561,136.7
2021-09-14 05:30:00,40.98024,13.22632,43.061765073,1.05024,0.30632000000000004,1.094,39.93,12.92,41.9682177368,137.38,40.85024,13.156320000000001,42.9165569914,1.05024,0.30632000000000004,1.094,39.8,12.85,41.8229900892,0.0,42.08024,14.43632,44.4876829426,1.05024,0.30632000000000004,1.094,41.03,14.13,43.3949052309,137.46,42.13024,14.42632,44.5317395932,1.05024,0.30632000000000004,1.094,41.08,14.12,43.4389318469,137.17
2021-09-14 06:00:00,42.71136,12.78373,44.583450133,1.04136,0.30373,1.08475,41.67,12.48,43.4987275676,137.17,42.59136,12.72373,44.4512907772,1.04136,0.30373,1.08475,41.55,12.42,43.3665643094,0.0,43.87136,13.98373,46.0460740233,1.04136,0.30373,1.08475,42.83,13.68,44.9616647823,137.3,43.92136,13.97373,46.0906822944,1.04136,0.30373,1.08475,42.88,13.67,45.0062584537,136.96
2021-09-14 06:30:00,47.65568,10.89499,48.8852190684,1.04568,0.30499000000000004,1.08925,46.61,10.59,47.7979099961,136.8,47.50568,10.82499,48.7234034193,1.04568,0.30499000000000004,1.08925,46.46,10.52,47.6361417413,0.0,48.88568,12.02499,50.3429249603,1.04568,0.30499000000000004,1.08925,47.84,11.72,49.2546850563,136.89,48.93568,12.01499,50.3890936787,1.04568,0.30499000000000004,1.08925,47.89,11.71,49.3008742316,136.58
2021-09-14 07:00:00,51.93816,9.46113,52.7928541098,0.99816,0.29113,1.03975,50.94,9.17,51.7587915238,135.3,51.78816,9.40113,52.6345396243,0.99816,0.29113,1.03975,50.79,9.11,51.6005445708,0.0,53.26816,10.60113,54.3128053691,0.99816,0.29113,1.03975,52.27,10.31,53.2770963924,135.41,53.33816,10.58113,54.3775654499,0.99816,0.29113,1.03975,52.34,10.29,53.341913164,135.11
2021-09-14 07:30:00,57.27168,7.93049,57.8181459549,0.9616800000000001,0.28049,1.00175,56.31,7.65,56.8272698623,135.42,57.11168,7.87049,57.6514406174,0.9616800000000001,0.28049,1.00175,56.15,7.59,56.6606618387,0.0,58.72168,9.06049,59.4165648709,0.9616800000000001,0.28049,1.00175,57.76,8.78,58.4235055436,135.55,58.80168,9.02049,59.4895521135,0.9616800000000001,0.28049,1.00175,57.84,8.74,58.4966084487,135.22
2021-09-14 08:00:00,60.43472,6.8159600000000005,60.8178649099,1.01472,0.29596,1.057,59.42,6.52,59.7766409227,135.42,60.29472,6.74596,60.6709257899,1.01472,0.29596,1.057,59.28,6.45,59.6298658392,0.0,61.96472,7.8959600000000005,62.4657722997,1.01472,0.29596,1.057,60.95,7.6,61.4220033864,135.46,62.04472,7.86596,62.5413511734,1.01472,0.29596,1.057,61.03,7.57,61.4976893875,135.22
2021-09-14 08:30:00,62.09208,6.11394,62.3923605985,1.04208,0.30394000000000004,1.0855,61.05,5.8100000000000005,61.3258395784,136.53,61.93208,6.04394,62.2262946338,1.04208,0.30394000000000004,1.0855,60.89,5.74,61.1599517658,0.0,63.63208,7.18394,64.0363224979,1.04208,0.30394000000000004,1.0855,62.59,6.88,62.9669953229,136.63,63.72208,7.13394,64.1201729524,1.04208,0.30394000000000004,1.0855,62.68,6.83,63.0510214033,136.3
2021-09-14 09:00:00,62.8248,5.58765,63.0727938779,1.0548,0.30765000000000003,1.09875,61.77,5.28,61.9952522376,135.73,62.6648,5.50765,62.9063698489,1.0548,0.30765000000000003,1.09875,61.61,5.2,61.8290554675,0.0,64.3748,6.63765,64.7160974763,1.0548,0.30765000000000003,1.09875,63.32,6.33,63.6356134566,135.87,64.4648,6.58765,64.8005213834,1.0548,0.30765000000000003,1.09875,63.41,6.28,63.7202204955,135.55
2021-09-14 09:30:00,64.7428,4.99915,64.9355191907,1.1628,0.33915,1.21125,63.58,4.66,63.7505450957,135.31,64.5728,4.93915,64.7614214063,1.1628,0.33915,1.21125,63.41,4.6,63.5766317132,0.0,66.3328,6.03915,66.6071444258,1.1628,0.33915,1.21125,65.17,5.7,65.4187962286,135.46,66.4428,5.99915,66.7130832188,1.1628,0.33915,1.21125,65.28,5.66,65.5249112933,135.13
2021-09-14 10:00:00,65.39664,4.34152,65.5405929116,1.13664,0.33152000000000004,1.184,64.26,4.01,64.384995923,135.11,65.23664,4.25152,65.3750305606,1.13664,0.33152000000000004,1.184,64.1,3.92,64.2197508559,0.0,66.98664,5.34152,67.1992691508,1.13664,0.33152000000000004,1.184,65.85,5.01,66.0403104172,135.2,67.07664,5.29152,67.285034128,1.13664,0.33152000000000004,1.184,65.94,4.96,66.1262822182,134.89
2021-09-14 10:30:00,66.0184,4.2337,66.1540123821,1.1784,0.3437,1.2275,64.84,3.89,64.9565831922,134.71,65.83840000000001,4.1637,65.9699273325,1.1784,0.3437,1.2275,64.66,3.8200000000000003,64.7727411802,0.0,67.6084,5.2437,67.8114454959,1.1784,0.3437,1.2275,66.43,4.9,66.610471399,134.82,67.6984,5.2037,67.8980990621,1.1784,0.3437,1.2275,66.52,4.86,66.6973012947,134.5
2021-09-14 11:00:00,66.90656,3.8385800000000003,67.0165835256,1.12656,0.32858000000000004,1.1735,65.78,3.51,65.8735796811,134.6,66.72656,3.7585800000000003,66.8323329912,1.12656,0.32858000000000004,1.1735,65.6,3.43,65.6896102896,0.0,68.50656,4.83858,68.677220528,1.12656,0.32858000000000004,1.1735,67.38,4.51,67.5307670621,134.74,68.60656,4.77858,68.7727773312,1.12656,0.32858000000000004,1.1735,67.48,4.45,67.6265694827,134.38
2021-09-14 11:30:00,66.85576,3.69293,66.9576760138,1.17576,0.34293,1.22475,65.68,3.35,65.7653776694,134.71,66.69576,3.60293,66.7930049224,1.17576,0.34293,1.22475,65.52,3.26,65.6010518208,0.0,68.46576,4.6929300000000005,68.6264080683,1.17576,0.34293,1.22475,67.29,4.35,67.4304575099,134.84,68.57576,4.64293,68.7327553541,1.17576,0.34293,1.22475,67.4,4.3,67.5370268816,134.51
2021-09-14 12:00:00,66.51552,3.8191100000000002,66.6250703719,1.26552,0.36911000000000005,1.31825,65.25,3.45,65.3411432407,134.71,66.32552,3.74911,66.4313964106,1.26552,0.36911000000000005,1.31825,65.06,3.38,65.147739792,0.0,68.09552,4.81911,68.2658308765,1.26552,0.36911000000000005,1.31825,66.83,4.45,66.9779919078,134.84,68.18552,4.75911,68.3514028068,1.26552,0.36911000000000005,1.31825,66.92,4.39,67.0638389894,134.51
2021-09-14 12:30:00,67.3164,3.5777,67.4114059062,1.4664000000000001,0.4277,1.5275,65.85,3.15,65.9252986341,134.58,67.1464,3.4977,67.2374370292,1.4664000000000001,0.4277,1.5275,65.68,3.07,65.7517094835,0.0,68.9164,4.5677,69.0676050855,1.4664000000000001,0.4277,1.5275,67.45,4.14,67.5769346745,134.71,69.0064,4.5177,69.1541239135,1.4664000000000001,0.4277,1.5275,67.54,4.09,67.6637251413,134.37
2021-09-14 13:00:00,67.46312,3.82466,67.5714479958,1.59312,0.46466,1.6595,65.87,3.36,65.9556403956,134.47,67.27312,3.74466,67.3772599105,1.59312,0.46466,1.6595,65.68,3.2800000000000002,65.7618491224,0.0,69.03312,4.82466,69.2015101067,1.59312,0.46466,1.6595,67.44,4.36,67.58079017,134.57,69.14312,4.76466,69.307092193,1.59312,0.46466,1.6595,67.55,4.3,67.6867232181,134.27
2021-09-14 13:30:00,66.9364,4.3102,67.0750286545,1.4064,0.4102,1.465,65.53,3.9,65.6459511318,134.79,66.7564,4.2202,66.8896630953,1.4064,0.4102,1.465,65.35,3.81,65.4609700509,0.0,68.5264,5.3302,68.7333872947,1.4064,0.4102,1.465,67.12,4.92,67.3000802377,134.89,68.6264,5.2702,68.8284663856,1.4064,0.4102,1.465,67.22,4.86,67.3954597877,134.57
2021-09-14 14:00:00,65.762,4.73475,65.9322265782,1.422,0.41475,1.4812500000000002,64.34,4.32,64.4848664417,135.3,65.592,4.65475,65.7569552334,1.422,0.41475,1.4812500000000002,64.17,4.24,64.3099253615,0.0,67.332,5.74475,67.5766259631,1.422,0.41475,1.4812500000000002,65.91,5.33,66.1251616255,135.45,67.432,5.69475,67.6720385504,1.422,0.41475,1.4812500000000002,66.01,5.28,66.2208313146,135.11
2021-09-14 14:30:00,66.07728,4.34629,66.2200662108,1.42728,0.41629000000000005,1.48675,64.65,3.93,64.7693399688,135.64,65.89728,4.26629,66.0352386364,1.42728,0.41629000000000005,1.48675,64.47,3.85,64.5848542617,0.0,67.64728,5.36629,67.8597933961,1.42728,0.41629000000000005,1.48675,66.22,4.95,66.4047505831,135.77,67.74728,5.31629,67.9555508164,1.42728,0.41629000000000005,1.48675,66.32,4.9,66.5007699204,135.46
2021-09-14 15:00:00,65.90944,3.59692,66.0075155918,1.42944,0.41692,1.4889999999999999,64.48,3.18,64.5583673895,135.64,65.73944,3.51692,65.8334466499,1.42944,0.41692,1.4889999999999999,64.31,3.1,64.3846728655,0.0,67.47944,4.60692,67.6365177593,1.42944,0.41692,1.4889999999999999,66.05,4.19,66.1827666391,135.77,67.57944,4.53692,67.7315609875,1.42944,0.41692,1.4889999999999999,66.15,4.12,66.2781781584,135.46
2021-09-14 15:30:00,64.56544,3.65367,64.6687354667,1.31544,0.38367,1.37025,63.25,3.27,63.3344724459,135.32,64.38544,3.57367,64.4845407928,1.31544,0.38367,1.37025,63.07,3.19,63.150621533,0.0,66.09544,4.65367,66.2590660458,1.31544,0.38367,1.37025,64.78,4.27,64.9205768613,135.49,66.20544,4.60367,66.365307677,1.31544,0.38367,1.37025,64.89,4.22,65.0270751303,135.18
2021-09-14 16:00:00,66.72376,3.64068,66.823010254,1.13376,0.33068000000000003,1.181,65.59,3.31,65.6734664838,135.42,66.54376,3.56068,66.6389558517,1.13376,0.33068000000000003,1.181,65.41,3.23,65.4897014805,0.0,68.32376,4.65068,68.4818589482,1.13376,0.33068000000000003,1.181,67.19,4.32,67.3287345789,135.49,68.41376,4.59068,68.5676082433,1.13376,0.33068000000000003,1.181,67.28,4.26,67.4147313278,135.18
2021-09-14 16:30:00,68.31776,3.93268,68.4308578304,1.27776,0.37268,1.331,67.04,3.56,67.134456131,135.54,68.14776,3.84268,68.256013527,1.27776,0.37268,1.331,66.87,3.47,66.9599716248,0.0,69.97776,4.96268,70.1535108701,1.27776,0.37268,1.331,68.7,4.59,68.853163326,135.64,70.07776,4.89268,70.2483506155,1.27776,0.37268,1.331,68.8,4.52,68.9483168758,135.32
2021-09-14 17:00:00,68.51312,4.23841,68.6440946583,1.26312,0.36841,1.31575,67.25,3.87,67.3612603801,135.95,68.35312,4.15841,68.4794961099,1.26312,0.36841,1.31575,67.09,3.79,67.1969657053,0.0,70.20312,5.27841,70.4012760528,1.26312,0.36841,1.31575,68.94,4.91,69.1146272507,136.06,70.30312,5.22841,70.4972691163,1.26312,0.36841,1.31575,69.04,4.86,69.2108459708,135.73
2021-09-14 17:30:00,69.8396,4.32655,69.9734861434,1.1196,0.32655,1.16625,68.72,4.0,68.8363159967,136.1,69.6896,4.24655,69.8188623157,1.1196,0.32655,1.16625,68.57,3.92,68.6819576017,0.0,71.5696,5.36655,71.7705197352,1.1196,0.32655,1.16625,70.45,5.04,70.6300509698,136.3,71.6796,5.31655,71.8764965762,1.1196,0.32655,1.16625,70.56,4.99,70.7362262211,135.91
2021-09-14 18:00:00,70.50376,4.50443,70.6475057151,1.04376,0.30443000000000003,1.08725,69.46,4.2,69.5868637029,136.1,70.35376,4.43443,70.4933735578,1.04376,0.30443000000000003,1.08725,69.31,4.13,69.4329388691,0.0,72.25376,5.56443,72.4677080869,1.04376,0.30443000000000003,1.08725,71.21,5.26,71.4040033892,136.3,72.37376,5.50443,72.5827795428,1.04376,0.30443000000000003,1.08725,71.33,5.2,71.5192904048,135.91
2021-09-14 18:30:00,69.66064,4.67602,69.817404193,0.9806400000000001,0.28602,1.0215,68.68,4.39,68.8201605636,136.1,69.52064,4.59602,69.6723961541,0.9806400000000001,0.28602,1.0215,68.54,4.31,68.6753791398,0.0,71.42064,5.74602,71.6514100618,0.9806400000000001,0.28602,1.0215,70.44,5.46,70.6512929818,136.3,71.53064,5.67602,71.7554852388,0.9806400000000001,0.28602,1.0215,70.55,5.39,70.7555976584,135.91
2021-09-14 19:00:00,68.74232,4.90776,68.9172885944,0.95232,0.27776,0.992,67.79,4.63,67.9479285924,135.95,68.61232,4.83776,68.7826604429,0.95232,0.27776,0.992,67.66,4.5600000000000005,67.8134883338,0.0,70.49232,5.98776,70.7461691458,0.95232,0.27776,0.992,69.54,5.71,69.7740331355,136.07,70.61232,5.92776,70.8606948484,0.95232,0.27776,0.992,69.66,5.65,69.8887551756,135.74
2021-09-14 19:30:00,67.67784,5.53812,67.904055845,0.98784,0.28812000000000004,1.029,66.69,5.25,66.8963272534,136.12,67.54784,5.45812,67.767999547,0.98784,0.28812000000000004,1.029,66.56,5.17,66.7604860677,0.0,69.38784,6.59812,69.7008430896,0.98784,0.28812000000000004,1.029,68.4,6.31,68.6904367434,136.22,69.49784,6.53812,69.8047045535,0.98784,0.28812000000000004,1.029,68.51,6.25,68.7944954193,135.91
2021-09-14 20:00:00,67.46864,5.34127,67.6797351403,0.9986400000000001,0.29127000000000003,1.04025,66.47,5.05,66.6615586376,135.88,67.31864,5.26127,67.5239235639,0.9986400000000001,0.29127000000000003,1.04025,66.32,4.97,66.5059643942,0.0,69.13864,6.35127,69.4297499035,0.9986400000000001,0.29127000000000003,1.04025,68.14,6.06,68.4089409361,136.0,69.24864,6.31127,69.5356474829,0.9986400000000001,0.29127000000000003,1.04025,68.25,6.02,68.5149830329,135.69
2021-09-14 20:30:00,66.2596,5.6403,66.4992298922,1.0296,0.3003,1.0725,65.23,5.34,65.4482123514,134.33,66.1196,5.5403,66.3513106747,1.0296,0.3003,1.0725,65.09,5.24,65.3005796299,0.0,67.8896,6.6503,68.2145459433,1.0296,0.3003,1.0725,66.86,6.35,67.1608673261,134.48,67.9996,6.5903,68.3182088045,1.0296,0.3003,1.0725,66.97,6.29,67.264738162,134.14
2021-09-14 21:00:00,64.1648,6.17015,64.4607811779,0.9948,0.29015,1.03625,63.17,5.88,63.4430713317,133.76,64.0248,6.09015,64.3138005568,0.9948,0.29015,1.03625,63.03,5.8,63.2962945203,0.0,65.7648,7.20015,66.1577741393,0.9948,0.29015,1.03625,64.77,6.91,65.1375544521,133.86,65.8648,7.14015,66.2506877026,0.9948,0.29015,1.03625,64.87,6.85,65.2306630351,133.57
2021-09-14 21:30:00,59.82848,7.96539,60.3563953278,0.9784800000000001,0.28539000000000003,1.01925,58.85,7.68,59.3490092588,134.19,59.68848,7.88539,60.2070927729,0.9784800000000001,0.28539000000000003,1.01925,58.71,7.6,59.1998657093,0.0,61.29848,9.03539,61.9608095716,0.9784800000000001,0.28539000000000003,1.01925,60.32,8.75,60.951332225,134.34,61.40848,8.99539,62.063825673,0.9784800000000001,0.28539000000000003,1.01925,60.43,8.71,61.0544756754,133.99
2021-09-14 22:00:00,56.33952,9.18986,57.0841049737,0.95952,0.27986,0.9995,55.38,8.91,56.0921785992,134.62,56.19952,9.09986,56.9314807488,0.95952,0.27986,0.9995,55.24,8.82,55.9396996774,0.0,57.73952,10.27986,58.6474866593,0.95952,0.27986,0.9995,56.78,10.0,57.653867173,134.79,57.82952,10.23986,58.7291079129,0.95952,0.27986,0.9995,56.87,9.96,57.7355912761,134.43
2021-09-14 22:30:00,53.01216,10.18063,53.9808700843,0.9621600000000001,0.28063000000000005,1.00225,52.05,9.9,52.9831341089,134.15,52.88216,10.10063,53.8381423589,0.9621600000000001,0.28063000000000005,1.00225,51.92,9.82,52.8405034041,0.0,54.33216,11.28063,55.4908661264,0.9621600000000001,0.28063000000000005,1.00225,53.37,11.0,54.491805806,134.29,54.43216,11.24063,55.580678343,0.9621600000000001,0.28063000000000005,1.00225,53.47,10.96,54.5817048103,133.96
2021-09-14 23:00:00,49.91216,10.81063,51.0694961485,0.9621600000000001,0.28063000000000005,1.00225,48.95,10.53,50.0697853001,133.72,49.77216,10.73063,50.9157572001,0.9621600000000001,0.28063000000000005,1.00225,48.81,10.45,49.9161156341,0.0,51.15216,11.91063,52.5205348379,0.9621600000000001,0.28063000000000005,1.00225,50.19,11.63,51.5198311333,133.83,51.23216,11.89063,52.5939283574,0.9621600000000001,0.28063000000000005,1.00225,50.27,11.61,51.5932650643,133.52
2021-09-14 23:30:00,46.40848,11.29539,47.7633002541,0.9784800000000001,0.28539000000000003,1.01925,45.43,11.01,46.7451066958,134.67,46.27848,11.21539,47.6180919815,0.9784800000000001,0.28539000000000003,1.01925,45.3,10.93,46.5999452789,0.0,47.60848,12.42539,49.2032283957,0.9784800000000001,0.28539000000000003,1.01925,46.63,12.14,48.1844010028,134.79,47.67848,12.40539,49.2659228693,0.9784800000000001,0.28539000000000003,1.01925,46.7,12.12,48.2471180486,134.46
2021-09-15 00:00:00,44.06528,11.80154,45.6182556423,0.96528,0.28154,1.0055,43.1,11.52,44.6130070719,134.67,43.93528,11.74154,45.4771655916,0.96528,0.28154,1.0055,42.97,11.46,44.4719293487,0.0,45.21528,12.95154,47.033646827,0.96528,0.28154,1.0055,44.25,12.67,46.0281587726,134.79,45.29528,12.93154,47.1050646645,0.96528,0.28154,1.0055,44.33,12.65,46.099581343,134.46
2021-09-15 00:30:00,42.436,12.2505,44.168867387,0.996,0.29050000000000004,1.0375,41.44,11.96,43.1313714134,135.13,42.326,12.1805,44.0437834007,0.996,0.29050000000000004,1.0375,41.33,11.89,43.0062902376,0.0,43.576,13.4205,45.5958067836,0.996,0.29050000000000004,1.0375,42.58,13.13,44.5584256903,135.25,43.636,13.4005,45.6472769861,0.996,0.29050000000000004,1.0375,42.64,13.11,44.6098834341,134.93
2021-09-15 01:00:00,41.30744,12.570920000000001,43.1779183032,0.9974400000000001,0.29092,1.039,40.31,12.28,42.1389902584,135.53,41.19744,12.51092,43.0552224684,0.9974400000000001,0.29092,1.039,40.2,12.22,42.0162873181,0.0,42.44744,13.75092,44.619199492999996,0.9974400000000001,0.29092,1.039,41.45,13.46,43.5806619959,135.66,42.51744,13.73092,44.679647136,0.9974400000000001,0.29092,1.039,41.52,13.44,43.6410815631,135.34
2021-09-15 01:30:00,40.87864,12.76002,42.8238405406,1.02864,0.30002,1.0715,39.85,12.46,41.7525340548,135.83,40.76864,12.69002,42.6979931033,1.02864,0.30002,1.0715,39.74,12.39,41.626670537,0.0,42.00864,13.95002,44.2643072085,1.02864,0.30002,1.0715,40.98,13.65,43.1935516021,135.92,42.07864,13.94002,44.3275997754,1.02864,0.30002,1.0715,41.05,13.64,43.2568156479,135.6
2021-09-15 02:00:00,40.47624,12.54932,42.3770154329,1.02624,0.29932000000000003,1.069,39.45,12.25,41.3081711045,136.23,40.37624,12.48932,42.263741796,1.02624,0.29932000000000003,1.069,39.35,12.19,41.1948856049,0.0,41.61624,13.73932,43.8255672616,1.02624,0.29932000000000003,1.069,40.59,13.44,42.7572414919,136.28,41.68624,13.71932,43.885787524,1.02624,0.29932000000000003,1.069,40.66,13.42,42.8174263589,136.0
2021-09-15 02:30:00,40.34992,12.91331,42.3659016092,1.03992,0.30331,1.08325,39.31,12.61,41.2830255674,136.15,40.24992,12.85331,42.2523802639,1.03992,0.30331,1.08325,39.21,12.55,41.1694862732,0.0,41.47992,14.11331,43.8151718285,1.03992,0.30331,1.08325,40.44,13.81,42.7330048089,136.28,41.53992,14.10331,43.8687623094,1.03992,0.30331,1.08325,40.5,13.8,42.7865633114,136.0
2021-09-15 03:00:00,39.51496,13.08603,41.6254278652,1.01496,0.29603,1.05725,38.5,12.79,40.5688809311,136.45,39.41496,13.01603,41.5085064627,1.01496,0.29603,1.05725,38.4,12.72,40.4519270246,0.0,40.63496,14.28603,43.0730847208,1.01496,0.29603,1.05725,39.62,13.99,42.0174309067,136.49,40.69496,14.27603,43.1263817397,1.01496,0.29603,1.05725,39.68,13.98,42.0706881332,136.2
2021-09-15 03:30:00,39.06896,13.21428,41.2431913338,1.00896,0.29428000000000004,1.051,38.06,12.92,40.1931586218,136.59,38.95896,13.14428,41.1165740426,1.00896,0.29428000000000004,1.051,37.95,12.85,40.0665072099,0.0,40.14896,14.42428,42.6614444505,1.00896,0.29428000000000004,1.051,39.14,14.13,41.6124560679,136.72,40.22896,14.40428,42.729995378,1.00896,0.29428000000000004,1.051,39.22,14.11,41.6809368897,136.37
2021-09-15 04:00:00,38.96264,13.18952,41.1345445289,0.9926400000000001,0.28952,1.034,37.97,12.9,40.101507453,136.59,38.84264,13.11952,40.9984449364,0.9926400000000001,0.28952,1.034,37.85,12.83,39.965377516,0.0,40.03264,14.37952,42.5368412179,0.9926400000000001,0.28952,1.034,39.04,14.09,41.5048153833,136.72,40.08264,14.36952,42.580525295,0.9926400000000001,0.28952,1.034,39.09,14.08,41.5484596586,136.37
2021-09-15 04:30:00,39.65008,12.871690000000001,41.6870393223,1.00008,0.29169,1.04175,38.65,12.58,40.645773458,136.59,39.54008,12.81169,41.5638945127,1.00008,0.29169,1.04175,38.54,12.52,40.5226109721,0.0,40.75008,14.07169,43.1112685903,1.00008,0.29169,1.04175,39.75,13.78,42.0707843996,136.72,40.81008,14.06169,43.1647281384,1.00008,0.29169,1.04175,39.81,13.77,42.1242091914,136.37
2021-09-15 05:00:00,39.61176,12.96218,41.6786472987,1.00176,0.29218000000000005,1.0435,38.61,12.67,40.6357108957,136.59,39.49176,12.89218,41.5428382883,1.00176,0.29218000000000005,1.0435,38.49,12.6,40.4998777776,0.0,40.71176,14.15218,43.1014106619,1.00176,0.29218000000000005,1.0435,39.71,13.86,42.059287916,136.72,40.77176,14.14218,43.1548104926,1.00176,0.29218000000000005,1.0435,39.77,13.85,42.1126513058,136.37
2021-09-15 05:30:00,40.70984,12.64162,42.627475049,0.9998400000000001,0.29162000000000005,1.0415,39.71,12.35,41.5861347086,136.59,40.59984,12.59162,42.5075981708,0.9998400000000001,0.29162000000000005,1.0415,39.6,12.3,41.4662513377,0.0,41.84984,13.84162,44.0794686022,0.9998400000000001,0.29162000000000005,1.0415,40.85,13.55,43.0386454248,136.72,41.90984,13.82162,44.1301695924,0.9998400000000001,0.29162000000000005,1.0415,40.91,13.53,43.0893142206,136.37
2021-09-15 06:00:00,42.708,11.88525,44.3309421461,0.978,0.28525,1.01875,41.73,11.6,43.312271933,136.14,42.598,11.81525,44.206218302,0.978,0.28525,1.01875,41.62,11.53,43.1875595513,0.0,43.908,13.05525,45.8077724471,0.978,0.28525,1.01875,42.93,12.77,44.789036605,136.29,43.968,13.04525,45.8624418404,0.978,0.28525,1.01875,42.99,12.76,44.8437030139,135.97
2021-09-15 06:30:00,48.38808,10.05819,49.4223984865,0.9880800000000001,0.28819,1.02925,47.4,9.77,48.3964141234,135.75,48.23808,9.998190000000001,49.2633348989,0.9880800000000001,0.28819,1.02925,47.25,9.71,48.2373983544,0.0,49.64808,11.20819,50.897498669,0.9880800000000001,0.28819,1.02925,48.66,10.92,49.8702516537,135.85,49.70808,11.17819,50.94943718,0.9880800000000001,0.28819,1.02925,48.72,10.89,49.9222445409,135.55
2021-09-15 07:00:00,52.63136,8.76623,53.3564133339,0.9813600000000001,0.28623000000000004,1.02225,51.65,8.48,52.3415026532,135.75,52.49136,8.71623,53.2101074991,0.9813600000000001,0.28623000000000004,1.02225,51.51,8.43,52.1952584053,0.0,54.00136,9.91623,54.9042666763,0.9813600000000001,0.28623000000000004,1.02225,53.02,9.63,53.8874503015,135.85,54.07136,9.89623,54.9695128272,0.9813600000000001,0.28623000000000004,1.02225,53.09,9.61,53.9527589656,135.55
2021-09-15 07:30:00,57.9328,7.0554,58.3608429086,1.0128,0.2954,1.055,56.92,6.76,57.3200139567,136.33,57.7628,6.9954,58.1848492737,1.0128,0.2954,1.055,56.75,6.7,57.1441379321,0.0,59.3828,8.1554,59.9401992406,1.0128,0.2954,1.055,58.37,7.86,58.8968292865,136.43,59.4628,8.1254,60.0153872686,1.0128,0.2954,1.055,58.45,7.83,58.9721239231,136.12
2021-09-15 08:00:00,60.92952,5.99236,61.223482307,1.13952,0.33236000000000004,1.187,59.79,5.66,60.0573034693,135.36,60.77952,5.92236,61.0673759007,1.13952,0.33236000000000004,1.187,59.64,5.59,59.9013998167,0.0,62.45952,7.06236,62.8575259408,1.13952,0.33236000000000004,1.187,61.32,6.73,61.6882103809,135.48,62.53952,7.01236,62.931428989,1.13952,0.33236000000000004,1.187,61.4,6.68,61.7623056564,135.16
2021-09-15 08:30:00,62.45064,5.14102,62.6618905161,1.34064,0.39102000000000003,1.3965,61.11,4.75,61.2943276332,135.5,62.29064,5.08102,62.4975247178,1.34064,0.39102000000000003,1.3965,60.95,4.69,61.1301774903,0.0,63.98064,6.19102,64.2794759114,1.34064,0.39102000000000003,1.3965,62.64,5.8,62.9079454441,135.63,64.08064,6.15102,64.3751774355,1.34064,0.39102000000000003,1.3965,62.74,5.76,63.003850676,135.31
2021-09-15 09:00:00,62.2492,4.8806,62.4402366828,1.5792000000000002,0.4606,1.645,60.67,4.42,60.830792367,135.14,62.0992,4.8106,62.2852511675,1.5792000000000002,0.4606,1.645,60.52,4.35,60.6761312214,0.0,63.7792,5.9106000000000005,64.0524905449,1.5792000000000002,0.4606,1.645,62.2,5.45,62.4383095543,135.27,63.8692,5.8606,64.1375189807,1.5792000000000002,0.4606,1.645,62.29,5.4,62.5236283336,134.94
2021-09-15 09:30:00,64.24504,4.70897,64.4173855653,1.74504,0.50897,1.8177500000000002,62.5,4.2,62.6409610399,135.45,64.07504,4.62897,64.2420276319,1.74504,0.50897,1.8177500000000002,62.33,4.12,62.4660171613,0.0,65.78504,5.72897,66.0340259644,1.74504,0.50897,1.8177500000000002,64.04,5.22,64.2523929515,135.54,65.88504,5.68897,66.1301963967,1.74504,0.50897,1.8177500000000002,64.14,5.18,64.3488306032,135.23
2021-09-15 10:00:00,64.47848,4.44414,64.6314533602,2.20848,0.64414,2.3005,62.27,3.8,62.385838938,135.14,64.30848,4.37414,64.4570686632,2.20848,0.64414,2.3005,62.1,3.73,62.211919276,0.0,66.00848,5.45414,66.2334286826,2.20848,0.64414,2.3005,63.8,4.8100000000000005,63.9810604789,135.27,66.10848,5.39414,66.3281831068,2.20848,0.64414,2.3005,63.9,4.75,64.0763021717,134.94
2021-09-15 10:30:00,64.44992,4.83831,64.6312728612,3.31992,0.9683100000000001,3.45825,61.13,3.87,61.252377913,135.01,64.26992,4.75831,64.4458232228,3.31992,0.9683100000000001,3.45825,60.95,3.79,61.0677214247,0.0,65.93992,5.84831,66.198759652,3.31992,0.9683100000000001,3.45825,62.62,4.88,62.8098622829,135.13,66.02992,5.8083100000000005,66.2848911915,3.31992,0.9683100000000001,3.45825,62.71,4.84,62.8964999026,134.8
2021-09-15 11:00:00,64.93696,4.36703,65.0836363848,3.72696,1.08703,3.88225,61.21,3.2800000000000002,61.2978180688,134.71,64.73696,4.30703,64.8800778164,3.72696,1.08703,3.88225,61.01,3.22,61.0949138636,0.0,66.39696,5.36703,66.6135219626,3.72696,1.08703,3.88225,62.67,4.28,62.8159796549,134.82,66.48696,5.31703,66.6992253183,3.72696,1.08703,3.88225,62.76,4.23,62.9023886669,134.47
2021-09-15 11:30:00,64.87536,4.15198,65.0080862128,3.19536,0.93198,3.3285,61.68,3.22,61.7639927466,134.4,64.68536,4.06198,64.8127725055,3.19536,0.93198,3.3285,61.49,3.13,61.5696110106,0.0,66.34536,5.12198,66.5427792676,3.19536,0.93198,3.3285,63.15,4.19,63.2888505189,134.52,66.43536,5.08198,66.629449788,3.19536,0.93198,3.3285,63.24,4.15,63.3760214908,134.19
2021-09-15 12:00:00,64.18192,4.14931,64.3159049409,2.67192,0.7793100000000001,2.7832500000000002,61.51,3.37,61.6022483356,134.63,63.99192,4.06931,64.121175201,2.67192,0.7793100000000001,2.7832500000000002,61.32,3.29,61.4081957071,0.0,65.65192,5.12931,65.8519887381,2.67192,0.7793100000000001,2.7832500000000002,62.98,4.35,63.130047521,134.77,65.73192,5.07931,65.9278749617,2.67192,0.7793100000000001,2.7832500000000002,63.06,4.3,63.2064363811,134.43
2021-09-15 12:30:00,63.75864,4.1725200000000005,63.8950240457,2.40864,0.70252,2.509,61.35,3.47,61.4480544851,134.83,63.54864,4.09252,63.6802823942,2.40864,0.70252,2.509,61.14,3.39,61.2339097233,0.0,65.17864,5.15252,65.3819820333,2.40864,0.70252,2.509,62.77,4.45,62.9275408704,134.98,65.26864,5.10252,65.4677865656,2.40864,0.70252,2.509,62.86,4.4,63.0138048367,134.66
2021-09-15 13:00:00,63.27232,4.19526,63.411250458,2.69232,0.7852600000000001,2.8045,60.58,3.41,60.6758971916,134.74,63.07232,4.10526,63.205780668,2.69232,0.7852600000000001,2.8045,60.38,3.32,60.4712063713,0.0,64.68232,5.15526,64.8874350414,2.69232,0.7852600000000001,2.8045,61.99,4.37,62.1438412073,134.81,64.77232,5.10526,64.9732030752,2.69232,0.7852600000000001,2.8045,62.08,4.32,62.2301277518,134.52
2021-09-15 13:30:00,62.32728,4.63379,62.4992947317,2.92728,0.85379,3.04925,59.4,3.7800000000000002,59.5201512095,135.1,62.12728,4.56379,62.294679543,2.92728,0.85379,3.04925,59.2,3.71,59.3161369275,0.0,63.73728,5.64379,63.9866644494,2.92728,0.85379,3.04925,60.81,4.79,60.9983622731,135.19,63.80728,5.60379,64.0528800552,2.92728,0.85379,3.04925,60.88,4.75,61.0650219029,134.88
2021-09-15 14:00:00,61.72,4.125,61.8576917206,2.76,0.805,2.875,58.96,3.32,59.0533995634,135.6,61.53,4.055,61.6634731831,2.76,0.805,2.875,58.77,3.25,58.8597944271,0.0,63.1,5.115,63.3069761164,2.76,0.805,2.875,60.34,4.31,60.4937327332,135.74,63.2,5.055,63.40183771,2.76,0.805,2.875,60.44,4.25,60.5892407941,135.39
2021-09-15 14:30:00,60.57688,5.29159,60.8075596884,4.49688,1.31159,4.6842500000000005,56.08,3.98,56.2210529962,135.72,60.37688,5.21159,60.6013886711,4.49688,1.31159,4.6842500000000005,55.88,3.9,56.0159298771,0.0,61.91688,6.31159,62.2377393328,4.49688,1.31159,4.6842500000000005,57.42,5.0,57.6372830727,135.83,61.98688,6.26159,62.3023338364,4.49688,1.31159,4.6842500000000005,57.49,4.95,57.7027087752,135.5
2021-09-15 15:00:00,60.60128,4.85579,60.7955083387,4.27128,1.24579,4.44925,56.33,3.61,56.4455578412,136.22,60.42128,4.78579,60.6105177569,4.27128,1.24579,4.44925,56.15,3.54,56.2614797175,0.0,61.96128,5.87579,62.2392571241,4.27128,1.24579,4.44925,57.69,4.63,57.8754956782,136.33,62.03128,5.82579,62.304249675,4.27128,1.24579,4.44925,57.76,4.58,57.9412978798,136.02
2021-09-15 15:30:00,60.5304,5.12595,60.7470549703,4.1004,1.19595,4.27125,56.43,3.93,56.5666845413,136.35,60.3404,5.04595,60.5510155453,4.1004,1.19595,4.27125,56.24,3.85,56.3716249544,0.0,61.9004,6.14595,62.2047604413,4.1004,1.19595,4.27125,57.8,4.95,58.0115721214,136.45,61.9704,6.10595,62.2704833895,4.1004,1.19595,4.27125,57.87,4.91,58.0779217948,136.12
2021-09-15 16:00:00,62.09168,4.68799,62.2684027052,2.94168,0.85799,3.06425,59.15,3.83,59.2738677665,136.85,61.90168,4.59799,62.0722119701,2.94168,0.85799,3.06425,58.96,3.74,59.0785003195,0.0,63.54168,5.70799,63.7975410738,2.94168,0.85799,3.06425,60.6,4.85,60.7937702401,136.95,63.61168,5.66799,63.8636981631,2.94168,0.85799,3.06425,60.67,4.8100000000000005,60.860372986,136.63
2021-09-15 16:30:00,63.55688,4.60034,63.7231521776,2.36688,0.6903400000000001,2.4655,61.19,3.91,61.3147959305,137.03,63.37688,4.53034,63.5385937761,2.36688,0.6903400000000001,2.4655,61.01,3.84,61.1307263166,0.0,65.05688,5.64034,65.3009270275,2.36688,0.6903400000000001,2.4655,62.69,4.95,62.8851222468,137.13,65.13688,5.59034,65.3763339248,2.36688,0.6903400000000001,2.4655,62.77,4.9,62.9609633027,136.81
2021-09-15 17:00:00,64.77736,4.80548,64.9553616463,2.00736,0.58548,2.091,62.77,4.22,62.9116944614,137.03,64.59736,4.71548,64.7692417016,2.00736,0.58548,2.091,62.59,4.13,62.7261109906,0.0,66.32736,5.85548,66.5853236877,2.00736,0.58548,2.091,64.32,5.27,64.5355351725,137.13,66.40736,5.81548,66.6615126576,2.00736,0.58548,2.091,64.4,5.23,64.6120182319,136.81
2021-09-15 17:30:00,65.69248,4.79989,65.867601084,1.78248,0.5198900000000001,1.8567500000000001,63.91,4.28,64.0531537085,137.27,65.53248,4.72989,65.7029511846,1.78248,0.5198900000000001,1.8567500000000001,63.75,4.21,63.888861314,0.0,67.31248,5.87989,67.5688024917,1.78248,0.5198900000000001,1.8567500000000001,65.53,5.36,65.7488440963,137.35,67.40248,5.81989,67.6532736071,1.78248,0.5198900000000001,1.8567500000000001,65.62,5.3,65.8336874252,137.06
2021-09-15 18:00:00,65.88336,5.30723,66.0967761329,1.53336,0.44723,1.59725,64.35,4.86,64.5332635158,136.73,65.73336,5.24723,65.942460066,1.53336,0.44723,1.59725,64.2,4.8,64.3791891841,0.0,67.51336,6.38723,67.8148249689,1.53336,0.44723,1.59725,65.98,5.94,66.2468414341,136.84,67.61336,6.34723,67.9106308258,1.53336,0.44723,1.59725,66.08,5.9,66.3428700012,136.53
2021-09-15 18:30:00,65.2812,5.56285,65.5177866962,1.3812,0.40285000000000004,1.43875,63.9,5.16,64.1079995008,135.28,65.1512,5.47285,65.3806618853,1.3812,0.40285000000000004,1.43875,63.77,5.07,63.9712263443,0.0,66.9312,6.60285,67.2561012962,1.3812,0.40285000000000004,1.43875,65.55,6.2,65.8425584254,136.43,67.0312,6.55285,67.3507358279,1.3812,0.40285000000000004,1.43875,65.65,6.15,65.9374324644,135.08
2021-09-15 19:00:00,64.6864,5.7452000000000005,64.9410322369,1.0464,0.3052,1.09,63.64,5.44,63.8720846693,135.28,64.5564,5.6752,64.8053753635,1.0464,0.3052,1.09,63.51,5.37,63.7366221257,0.0,66.3564,6.8052,66.7044418911,1.0464,0.3052,1.09,65.31,6.5,65.6326603148,135.42,66.4664,6.7452000000000005,66.8077843668,1.0464,0.3052,1.09,65.42,6.44,65.736215285,135.08
2021-09-15 19:30:00,64.81608,5.79594,65.0747043562,0.94608,0.27594,0.9855,63.87,5.52,64.108090753,135.38,64.68608,5.71594,64.9381314472,0.94608,0.27594,0.9855,63.74,5.44,63.9717218777,0.0,66.47608,6.85594,66.8286848999,0.94608,0.27594,0.9855,65.53,6.58,65.8595270253,135.5,66.57608,6.80594,66.9230546781,0.94608,0.27594,0.9855,65.63,6.53,65.9540582527,135.2
2021-09-15 20:00:00,66.34008,5.52419,66.5696844634,0.94008,0.27419000000000004,0.9792500000000001,65.4,5.25,65.6103840867,135.48,66.20008,5.45419,66.4243839306,0.94008,0.27419000000000004,0.9792500000000001,65.26,5.18,65.4652579618,0.0,68.02008,6.56419,68.3360803204,0.94008,0.27419000000000004,0.9792500000000001,67.08,6.29,67.3742569532,135.5,68.13008,6.51419,68.4407953794,0.94008,0.27419000000000004,0.9792500000000001,67.19,6.24,67.4791352938,135.2
2021-09-15 20:30:00,65.76424,5.89957,66.0283286852,0.9242400000000001,0.26957000000000003,0.9627500000000001,64.84,5.63,65.0839649991,134.79,65.63424,5.80957,65.8908534166,0.9242400000000001,0.26957000000000003,0.9627500000000001,64.71,5.54,64.9467143126,0.0,67.42424,6.93957,67.7804232162,0.9242400000000001,0.26957000000000003,0.9627500000000001,66.5,6.67,66.8336659177,134.89,67.53424,6.88957,67.884753422,0.9242400000000001,0.26957000000000003,0.9627500000000001,66.61,6.62,66.9381542919,134.56
2021-09-15 21:00:00,63.16496,6.50978,63.4995228915,0.9249600000000001,0.26978,0.9635,62.24,6.24,62.5520199514,134.66,63.04496,6.43978,63.3730048826,0.9249600000000001,0.26978,0.9635,62.12,6.17,62.4256621911,0.0,64.75496,7.55978,65.1947476278,0.9249600000000001,0.26978,0.9635,63.83,7.29,64.2449453265,134.78,64.85496,7.51978,65.2894549514,0.9249600000000001,0.26978,0.9635,63.93,7.25,64.3397808514,134.45
2021-09-15 21:30:00,60.69528,7.06154,61.1046836294,0.96528,0.28154,1.0055,59.73,6.78,60.1135700154,133.96,60.56528,6.9915400000000005,60.9674894764,0.96528,0.28154,1.0055,59.6,6.71,59.9765295762,0.0,62.21528,8.13154,62.744426113,0.96528,0.28154,1.0055,61.25,7.85,61.7509918949,134.11,62.32528,8.09154,62.8483376602,0.96528,0.28154,1.0055,61.36,7.8100000000000005,61.85503779,133.78
2021-09-15 22:00:00,56.92872,8.32546,57.5342719173,0.97872,0.28546000000000005,1.0195,55.95,8.04,56.5247211404,133.96,56.79872,8.25546,57.3955330444,0.97872,0.28546000000000005,1.0195,55.82,7.97,56.386109105,0.0,58.38872,9.41546,59.1429920637,0.97872,0.28546000000000005,1.0195,57.41,9.13,58.1314458791,134.11,58.48872,9.37546,59.2353747135,0.97872,0.28546000000000005,1.0195,57.51,9.09,58.2239486809,133.78
2021-09-15 22:30:00,53.80648,9.04064,54.5607043723,0.99648,0.29064,1.038,52.81,8.75,53.5299785167,134.08,53.69648,8.97064,54.440649761,0.99648,0.29064,1.038,52.7,8.68,53.4100402546,0.0,55.19648,10.14064,56.1202635774,0.99648,0.29064,1.038,54.2,9.85,55.0877708752,134.19,55.28648,10.11064,56.2033798984,0.99648,0.29064,1.038,54.29,9.82,55.170975159,133.88
2021-09-15 23:00:00,50.77216,9.59188,51.6702660434,0.9321600000000001,0.27188,0.971,49.84,9.32,50.7039248974,133.42,50.65216,9.52188,51.5393782597,0.9321600000000001,0.27188,0.971,49.72,9.25,50.5731242855,0.0,52.07216,10.68188,53.1564897957,0.9321600000000001,0.27188,0.971,51.14,10.41,52.1887698648,133.54,52.16216,10.65188,53.2386465211,0.9321600000000001,0.27188,0.971,51.23,10.38,52.2709986513,133.22
2021-09-15 23:30:00,47.46104,10.32447,48.5710304468,0.9410400000000001,0.27447000000000005,0.9802500000000001,46.52,10.05,47.5932022457,133.42,47.34104,10.25447,48.4389122841,0.9410400000000001,0.27447000000000005,0.9802500000000001,46.4,9.98,47.4611462146,0.0,48.71104,11.43447,50.0351128915,0.9410400000000001,0.27447000000000005,0.9802500000000001,47.77,11.16,49.0562789049,133.54,48.78104,11.41447,50.0987024669,0.9410400000000001,0.27447000000000005,0.9802500000000001,47.84,11.14,49.1199063517,133.22
2021-09-16 00:00:00,44.96336,10.77223,46.2357511203,0.9333600000000001,0.27223,0.9722500000000001,44.03,10.5,45.2646760731,133.91,44.86336,10.70223,46.1222158776,0.9333600000000001,0.27223,0.9722500000000001,43.93,10.43,45.1511882457,0.0,46.18336,11.90223,47.6924084091,0.9333600000000001,0.27223,0.9722500000000001,45.25,11.63,46.7206528208,134.01,46.26336,11.87223,47.7624153877,0.9333600000000001,0.27223,0.9722500000000001,45.33,11.6,46.7906924505,133.69
2021-09-16 00:30:00,43.27424,11.08832,44.6722585952,0.9542400000000001,0.27832,0.994,42.32,10.81,43.6788106523,134.43,43.16424,11.02832,44.5508188118,0.9542400000000001,0.27832,0.994,42.21,10.75,43.5573943206,0.0,44.44424,12.22832,46.0957945934,0.9542400000000001,0.27832,0.994,43.49,11.95,45.1019134849,134.51,44.51424,12.21832,46.1606423959,0.9542400000000001,0.27832,0.994,43.56,11.94,45.1667709716,134.21
