Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-09-16 01:00:00,42.44088,11.30734,43.9213414304,0.9508800000000001,0.27734000000000003,0.9905,41.49,11.03,42.9311192493,135.03,42.32088,11.22734,43.7848152611,0.9508800000000001,0.27734000000000003,0.9905,41.37,10.95,42.7946188206,0.0,43.58088,12.44734,45.3236072555,0.9508800000000001,0.27734000000000003,0.9905,42.63,12.17,44.3331230571,135.2,43.64088,12.43734,45.3785613859,0.9508800000000001,0.27734000000000003,0.9905,42.69,12.16,44.3880806073,134.84
2021-09-16 01:30:00,41.71896,11.38553,43.2446750116,0.97896,0.28553,1.01975,40.74,11.1,42.2250825932,135.03,41.59896,11.32553,43.1131198461,0.97896,0.28553,1.01975,40.62,11.04,42.0935386966,0.0,42.83896,12.53553,44.6353672133,0.97896,0.28553,1.01975,41.86,12.25,43.6156176157,135.2,42.89896,12.51553,44.6873501146,0.97896,0.28553,1.01975,41.92,12.23,43.6676001172,134.84
2021-09-16 02:00:00,41.81984,11.29287,43.3177553719,0.96984,0.28287,1.01025,40.85,11.01,42.3077132448,135.29,41.69984,11.23287,43.1862712498,0.96984,0.28287,1.01025,40.73,10.95,42.1762421275,0.0,42.94984,12.45287,44.7187066815,0.96984,0.28287,1.01025,41.98,12.17,43.7084579916,135.38,43.00984,12.44287,44.7735563772,0.96984,0.28287,1.01025,42.04,12.16,43.7633088329,135.09
2021-09-16 02:30:00,41.1012,11.4691,42.671406073,0.9912000000000001,0.2891,1.0325,40.11,11.18,41.6389781335,135.62,40.9912,11.4091,42.549336543,0.9912000000000001,0.2891,1.0325,40.0,11.12,41.5169170339,0.0,42.2312,12.6191,44.0762514088,0.9912000000000001,0.2891,1.0325,41.24,12.33,43.0437742304,135.71,42.2912,12.6091,44.1308848795,0.9912000000000001,0.2891,1.0325,41.3,12.32,43.0984036827,135.39
2021-09-16 03:00:00,40.0228,11.63665,41.6801648637,0.9828,0.28665,1.02375,39.04,11.35,40.6564152379,135.62,39.9128,11.57665,41.5577962489,0.9828,0.28665,1.02375,38.93,11.29,40.534047417,0.0,41.1228,12.80665,43.0708133666,0.9828,0.28665,1.02375,40.14,12.52,42.0472353431,135.71,41.1828,12.78665,43.1221687078,0.9828,0.28665,1.02375,40.2,12.5,42.0985747977,135.39
2021-09-16 03:30:00,39.57776,11.88393,41.3234422436,1.00776,0.29393,1.04975,38.57,11.59,40.2737259265,135.54,39.45776,11.82393,41.1912629676,1.00776,0.29393,1.04975,38.45,11.53,40.141542073,0.0,40.64776,13.04393,42.6893956723,1.00776,0.29393,1.04975,39.64,12.75,41.6400300192,135.71,40.70776,13.03393,42.7434796836,1.00776,0.29393,1.04975,39.7,12.74,41.6940955052,135.39
2021-09-16 04:00:00,39.7668,11.68365,41.4476303251,1.0068,0.29365,1.04875,38.76,11.39,40.3988824103,135.54,39.6468,11.62365,41.3155901514,1.0068,0.29365,1.04875,38.64,11.33,40.2668411972,0.0,40.8568,12.84365,42.8279984538,1.0068,0.29365,1.04875,39.85,12.55,41.7794806095,135.71,40.9168,12.84365,42.8852406728,1.0068,0.29365,1.04875,39.91,12.55,41.8367135421,135.39
2021-09-16 04:30:00,40.13776,11.50268,41.7534600363,1.03776,0.30268,1.081,39.1,11.2,40.6724722632,135.54,40.03776,11.43268,41.6380642898,1.03776,0.30268,1.081,39.0,11.13,40.5570819956,0.0,41.24776,12.66268,43.1476670262,1.03776,0.30268,1.081,40.21,12.36,42.0667766771,135.71,41.30776,12.64268,43.1991712166,1.03776,0.30268,1.081,40.27,12.34,42.1182680081,135.39
2021-09-16 05:00:00,39.8452,11.6461,41.5123067084,1.0152,0.29610000000000003,1.0575,38.83,11.35,40.4548068837,135.69,39.7152,11.5961,41.3735017402,1.0152,0.29610000000000003,1.0575,38.7,11.3,40.3160017859,0.0,40.9352,12.8061,42.8915702236,1.0152,0.29610000000000003,1.0575,39.92,12.51,41.8342742258,135.81,40.9952,12.8061,42.9488372398,1.0152,0.29610000000000003,1.0575,39.98,12.51,41.8915325573,135.5
2021-09-16 05:30:00,41.23384,11.25112,42.741282882,0.96384,0.28112000000000004,1.004,40.27,10.97,41.7374388289,135.54,41.13384,11.19112,42.6290271998,0.96384,0.28112000000000004,1.004,40.17,10.91,41.6251966962,0.0,42.41384,12.42112,44.1952265024,0.96384,0.28112000000000004,1.004,41.45,12.14,43.1912271185,135.7,42.47384,12.40112,44.2472017375,0.96384,0.28112000000000004,1.004,41.51,12.12,43.2432017779,135.32
2021-09-16 06:00:00,43.4928,10.68915,44.7870693344,0.9228000000000001,0.26915,0.96125,42.57,10.42,43.8267190193,135.46,43.3928,10.63915,44.6780326846,0.9228000000000001,0.26915,0.96125,42.47,10.37,43.7177057952,0.0,44.7328,11.84915,46.2755416128,0.9228000000000001,0.26915,0.96125,43.81,11.58,45.3145947792,135.51,44.7928,11.83915,46.3309875198,0.9228000000000001,0.26915,0.96125,43.87,11.57,45.3700540004,135.22
2021-09-16 06:30:00,48.60424,9.00832,49.4319934374,0.9542400000000001,0.27832,0.994,47.65,8.73,48.4431150939,135.27,48.48424,8.95832,49.3048985964,0.9542400000000001,0.27832,0.994,47.53,8.68,48.3160770345,0.0,49.91424,10.12832,50.9314659204,0.9542400000000001,0.27832,0.994,48.96,9.85,49.9410061973,135.36,49.98424,10.10832,50.9961016314,0.9542400000000001,0.27832,0.994,49.03,9.83,50.0056976754,135.08
2021-09-16 07:00:00,52.48384,7.97112,53.0857063172,0.96384,0.28112000000000004,1.004,51.52,7.69,52.0907525382,134.77,52.36384,7.92112,52.9595683668,0.96384,0.28112000000000004,1.004,51.4,7.64,51.9646957078,0.0,53.89384,9.12112,54.6602306984,0.96384,0.28112000000000004,1.004,52.93,8.84,53.6631204833,134.9,53.96384,9.09112,54.7242587012,0.96384,0.28112000000000004,1.004,53.0,8.81,53.7272379711,134.59
2021-09-16 07:30:00,57.74832,6.45576,58.1080484959,1.04832,0.30576000000000003,1.092,56.7,6.15,57.0325564919,136.22,57.59832,6.39576,57.9523270698,1.04832,0.30576000000000003,1.092,56.55,6.09,56.8769777678,0.0,59.21832,7.56576,59.6996662302,1.04832,0.30576000000000003,1.092,58.17,7.26,58.6212973244,136.33,59.29832,7.53576,59.7752326102,1.04832,0.30576000000000003,1.092,58.25,7.23,58.6969794794,136.02
2021-09-16 08:00:00,60.77104,5.16572,60.9901956531,1.39104,0.40572,1.449,59.38,4.76,59.5704792662,135.7,60.61104,5.10572,60.8257062976,1.39104,0.40572,1.449,59.22,4.7,59.4062151631,0.0,62.29104,6.23572,62.6023790938,1.39104,0.40572,1.449,60.9,5.83,61.1784185804,135.82,62.37104,6.19572,62.678015101,1.39104,0.40572,1.449,60.98,5.79,61.2542610763,135.49
2021-09-16 08:30:00,62.1092,4.55935,62.276322925,1.8492000000000002,0.53935,1.92625,60.26,4.02,60.3939400934,135.7,61.9592,4.49935,62.1223519763,1.8492000000000002,0.53935,1.92625,60.11,3.96,60.240299634,0.0,63.6292,5.60935,63.8759727915,1.8492000000000002,0.53935,1.92625,61.78,5.07,61.9876866805,135.82,63.7192,5.56935,63.9621302652,1.8492000000000002,0.53935,1.92625,61.87,5.03,62.0741314881,135.49
2021-09-16 09:00:00,62.72528,4.13404,62.861363633,2.34528,0.6840400000000001,2.443,60.38,3.45,60.4784829506,135.37,62.56528,4.07404,62.6977835605,2.34528,0.6840400000000001,2.443,60.22,3.39,60.315342161,0.0,64.22528,5.16404,64.4325531094,2.34528,0.6840400000000001,2.443,61.88,4.48,62.0419599948,135.5,64.31528,5.12404,64.5190749112,2.34528,0.6840400000000001,2.443,61.97,4.44,62.1288540052,135.18
2021-09-16 09:30:00,63.17296,3.7162800000000002,63.2821745217,2.83296,0.82628,2.951,60.34,2.89,60.409169006,135.6,62.99296,3.65628,63.0989809189,2.83296,0.82628,2.951,60.16,2.83,60.2265265477,0.0,64.66296,4.73628,64.8361839115,2.83296,0.82628,2.951,61.83,3.91,61.9535067611,135.73,64.74296,4.68628,64.9123415831,2.83296,0.82628,2.951,61.91,3.86,62.0302160241,135.41
2021-09-16 10:00:00,63.8648,3.62015,63.9673210715,3.1548,0.92015,3.28625,60.71,2.7,60.7700098733,135.36,63.6948,3.54015,63.7931047141,3.1548,0.92015,3.28625,60.54,2.62,60.596666575,0.0,65.3648,4.62015,65.5278785332,3.1548,0.92015,3.28625,62.21,3.7,62.3199334082,135.43,65.4648,4.57015,65.6241290233,3.1548,0.92015,3.28625,62.31,3.65,62.41681344,135.13
2021-09-16 10:30:00,63.18792,4.51481,63.3490074371,3.30792,0.9648100000000001,3.44575,59.88,3.55,59.9851389929,135.74,63.02792,4.44481,63.1844524821,3.30792,0.9648100000000001,3.44575,59.72,3.48,59.8213072408,0.0,64.68792,5.55481,64.9259802241,3.30792,0.9648100000000001,3.44575,61.38,4.59,61.5513809756,135.88,64.76792,5.50481,65.0014337862,3.30792,0.9648100000000001,3.44575,61.46,4.54,61.6274549207,135.55
2021-09-16 11:00:00,62.86744,3.79217,62.9817081815,2.4074400000000002,0.7021700000000001,2.50775,60.46,3.09,60.5389106278,136.0,62.68744,3.73217,62.7984412757,2.4074400000000002,0.7021700000000001,2.50775,60.28,3.03,60.3561040824,0.0,64.34744,4.81217,64.5271261925,2.4074400000000002,0.7021700000000001,2.50775,61.94,4.11,62.0762088082,136.16,64.43744,4.76217,64.6131715431,2.4074400000000002,0.7021700000000001,2.50775,62.03,4.06,62.1627259698,135.81
2021-09-16 11:30:00,63.53176,3.45718,63.6257543943,2.3217600000000003,0.67718,2.4185,61.21,2.7800000000000002,61.2730976857,135.58,63.34176,3.37718,63.4317263256,2.3217600000000003,0.67718,2.4185,61.02,2.7,61.0797053038,0.0,65.00176,4.44718,65.153712197,2.3217600000000003,0.67718,2.4185,62.68,3.77,62.7932743214,135.65,65.08176,4.40718,65.2308111267,2.3217600000000003,0.67718,2.4185,62.76,3.73,62.8707443888,135.36
2021-09-16 12:00:00,63.27776,3.09893,63.3535971967,1.84776,0.53893,1.92475,61.43,2.56,61.4833188759,135.31,63.09776,3.02893,63.1704181873,1.84776,0.53893,1.92475,61.25,2.49,61.3005921668,0.0,64.76776,4.08893,64.8967031825,1.84776,0.53893,1.92475,62.92,3.55,63.0200674389,135.44,64.85776,4.03893,64.9833977856,1.84776,0.53893,1.92475,63.01,3.5,63.1071319266,135.13
2021-09-16 12:30:00,62.92344,3.40017,63.0152398826,2.74344,0.80017,2.8577500000000002,60.18,2.6,60.2361386545,135.31,62.74344,3.33017,62.831753877,2.74344,0.80017,2.8577500000000002,60.0,2.5300000000000002,60.053317144,0.0,64.39344,4.41017,64.5442849094,2.74344,0.80017,2.8577500000000002,61.65,3.61,61.7556037943,135.44,64.48344,4.36017,64.630682471,2.74344,0.80017,2.8577500000000002,61.74,3.56,61.8425516938,135.13
2021-09-16 13:00:00,63.04544,3.54867,63.1452338943,2.87544,0.83867,2.99525,60.17,2.71,60.2309970032,135.64,62.86544,3.47867,62.9616128396,2.87544,0.83867,2.99525,59.99,2.64,60.048061584,0.0,64.51544,4.55867,64.6762975947,2.87544,0.83867,2.99525,61.64,3.7199999999999998,61.7521497602,135.76,64.60544,4.50867,64.7625739356,2.87544,0.83867,2.99525,61.73,3.67,61.8389990217,135.45
2021-09-16 13:30:00,62.10024,4.23507,62.244482695,3.96024,1.15507,4.12525,58.14,3.08,58.2215252291,135.77,61.92024,4.15507,62.0594934588,3.96024,1.15507,4.12525,57.96,3.0,58.0375878203,0.0,63.51024,5.23507,63.7256348949,3.96024,1.15507,4.12525,59.55,4.08,59.6896046226,135.87,63.59024,5.18507,63.8012819163,3.96024,1.15507,4.12525,59.63,4.03,59.766025466,135.58
2021-09-16 14:00:00,61.00096,3.98653,61.1310849107,2.73096,0.7965300000000001,2.8447500000000003,58.27,3.19,58.357253191,135.9,60.82096,3.92653,60.9475743009,2.73096,0.7965300000000001,2.8447500000000003,58.09,3.13,58.1742640693,0.0,62.42096,5.01653,62.6222150723,2.73096,0.7965300000000001,2.8447500000000003,59.69,4.22,59.8389881265,136.04,62.50096,4.9665300000000006,62.6979778076,2.73096,0.7965300000000001,2.8447500000000003,59.77,4.17,59.9152885331,135.68
2021-09-16 14:30:00,60.63616,4.32888,60.7904852884,2.6361600000000003,0.76888,2.746,58.0,3.56,58.1091524633,136.24,60.45616,4.24888,60.6052824694,2.6361600000000003,0.76888,2.746,57.82,3.48,57.9246303398,0.0,62.05616,5.34888,62.2862545928,2.6361600000000003,0.76888,2.746,59.42,4.58,59.5962482041,136.33,62.13616,5.31888,62.3633936216,2.6361600000000003,0.76888,2.746,59.5,4.55,59.673716995,136.03
2021-09-16 15:00:00,60.24816,4.33488,60.4039068935,2.82816,0.8248800000000001,2.946,57.42,3.51,57.5271805323,136.54,60.07816,4.26488,60.2293492444,2.82816,0.8248800000000001,2.946,57.25,3.44,57.3532571002,0.0,61.66816,5.37488,61.9019490226,2.82816,0.8248800000000001,2.946,58.84,4.55,59.0156597862,136.6,61.74816,5.32488,61.9773314237,2.82816,0.8248800000000001,2.946,58.92,4.5,59.0915933107,136.32
2021-09-16 15:30:00,60.06608,4.93219,60.2682376112,2.95608,0.8621900000000001,3.07925,57.11,4.07,57.25484259,136.54,59.89608,4.86219,60.0931051866,2.95608,0.8621900000000001,3.07925,56.94,4.0,57.0803258575,0.0,61.47608,5.97219,61.7654876574,2.95608,0.8621900000000001,3.07925,58.52,5.11,58.7426803951,136.69,61.55608,5.93219,61.8412634344,2.95608,0.8621900000000001,3.07925,58.6,5.07,58.818916175,136.32
2021-09-16 16:00:00,60.67104,5.09822,60.8848662793,2.53104,0.7382200000000001,2.6365,58.14,4.36,58.3032520534,136.82,60.48104,5.02822,60.6896959611,2.53104,0.7382200000000001,2.6365,57.95,4.29,58.1085759591,0.0,62.09104,6.14822,62.394694145,2.53104,0.7382200000000001,2.6365,59.56,5.41,59.8051979346,136.87,62.17104,6.10822,62.470381512,2.53104,0.7382200000000001,2.6365,59.64,5.37,59.8812700266,136.58
2021-09-16 16:30:00,62.23504,4.91022,62.4284427505,1.9550400000000001,0.5702200000000001,2.0365,60.28,4.34,60.4360322986,136.82,62.04504,4.82022,62.2319974728,1.9550400000000001,0.5702200000000001,2.0365,60.09,4.25,60.2401079016,0.0,63.72504,5.94022,64.0013041793,1.9550400000000001,0.5702200000000001,2.0365,61.77,5.37,62.0029821863,136.87,63.79504,5.91022,64.0682279219,1.9550400000000001,0.5702200000000001,2.0365,61.84,5.34,62.0701313032,136.58
2021-09-16 17:00:00,64.126,5.0955,64.3281275668,2.556,0.7455,2.6625,61.57,4.35,61.7234752748,136.82,63.966,5.0255,64.1631109459,2.556,0.7455,2.6625,61.41,4.28,61.5589676652,0.0,65.676,6.1655,65.9647660971,2.556,0.7455,2.6625,63.12,5.42,63.352275413,136.97,65.766,6.1155,66.0497244222,2.556,0.7455,2.6625,63.21,5.37,63.4376938421,136.58
2021-09-16 17:30:00,64.8388,5.2059,65.047454833,2.2488,0.6559,2.3425000000000002,62.59,4.55,62.7551639309,136.95,64.6788,5.1459,64.8831831544,2.2488,0.6559,2.3425000000000002,62.43,4.49,62.5912533826,0.0,66.4188,6.2959,66.7165298127,2.2488,0.6559,2.3425000000000002,64.17,5.64,64.4173773139,136.97,66.5188,6.2559000000000005,66.8123269932,2.2488,0.6559,2.3425000000000002,64.27,5.6,64.5135094379,136.72
2021-09-16 18:00:00,65.06408,5.19869,65.2714400329,1.74408,0.5086900000000001,1.81675,63.32,4.69,63.4934524183,136.3,64.93408,5.12869,65.1363048274,1.74408,0.5086900000000001,1.81675,63.19,4.62,63.3586655478,0.0,66.72408,6.29869,67.0207158091,1.74408,0.5086900000000001,1.81675,64.98,5.79,65.2374470684,136.44,66.79408,6.25869,67.0866627845,1.74408,0.5086900000000001,1.81675,65.05,5.75,65.3036369584,136.11
2021-09-16 18:30:00,64.93672,5.73571,65.1895388353,1.3567200000000001,0.39571,1.4132500000000001,63.58,5.34,63.8038556829,136.3,64.81672,5.6757100000000005,65.0647437216,1.3567200000000001,0.39571,1.4132500000000001,63.46,5.28,63.6792744934,0.0,66.61672,6.82571,66.9654963437,1.3567200000000001,0.39571,1.4132500000000001,65.26,6.43,65.5760055203,136.44,66.72672,6.77571,67.0698546887,1.3567200000000001,0.39571,1.4132500000000001,65.37,6.38,65.6806006367,136.11
2021-09-16 19:00:00,64.4912,5.95285,64.7653557125,1.1412,0.33285000000000003,1.18875,63.35,5.62,63.5987963723,135.69,64.3812,5.88285,64.6494148277,1.1412,0.33285000000000003,1.18875,63.24,5.55,63.4830693965,0.0,66.1812,7.02285,66.5527734626,1.1412,0.33285000000000003,1.18875,65.04,6.69,65.3831606761,135.81,66.2912,6.98285,66.6579582013,1.1412,0.33285000000000003,1.18875,65.15,6.65,65.4885104427,135.46
2021-09-16 19:30:00,64.81072,5.98646,65.0866125271,1.05072,0.30646,1.0945,63.76,5.68,64.0124987795,134.99,64.70072,5.90646,64.9697578743,1.05072,0.30646,1.0945,63.65,5.6,63.8958723236,0.0,66.52072,7.04646,66.8928904133,1.05072,0.30646,1.0945,65.47,6.74,65.8160200863,135.1,66.62072,6.99646,66.9870941738,1.05072,0.30646,1.0945,65.57,6.69,65.9104013036,134.75
2021-09-16 20:00:00,65.76248,5.64114,66.0039865179,1.03248,0.30114,1.0755,64.73,5.34,64.9498922247,134.99,65.65248,5.57114,65.8884339702,1.03248,0.30114,1.0755,64.62,5.27,64.8345378637,0.0,67.49248,6.69114,67.8233456197,1.03248,0.30114,1.0755,66.46,6.39,66.7664863536,135.1,67.59248,6.65114,67.9189297313,1.03248,0.30114,1.0755,66.56,6.35,66.862217283,134.75
2021-09-16 20:30:00,64.73432,5.98751,65.0106334522,1.05432,0.30751,1.09825,63.68,5.68,63.9328147355,134.5,64.62432,5.91751,64.8946812926,1.05432,0.30751,1.09825,63.57,5.61,63.8170588479,0.0,66.42432,7.05751,66.7981940988,1.05432,0.30751,1.09825,65.37,6.75,65.7175729923,134.63,66.54432,7.01751,66.9133168425,1.05432,0.30751,1.09825,65.49,6.71,65.8328504624,134.29
2021-09-16 21:00:00,62.21136,6.70373,62.5715055673,1.04136,0.30373,1.08475,61.17,6.4,61.5038933727,134.73,62.12136,6.62373,62.4734917174,1.04136,0.30373,1.08475,61.08,6.32,61.4060974171,0.0,63.85136,7.7737300000000005,64.3228346076,1.04136,0.30373,1.08475,62.81,7.47,63.2526442135,134.88,63.96136,7.72373,64.4260163145,1.04136,0.30373,1.08475,62.92,7.42,63.3560005051,134.53
2021-09-16 21:30:00,59.43912,7.71891,59.9382228462,1.05912,0.30891,1.10325,58.38,7.41,58.8483857043,134.9,59.33912,7.64891,59.8300675795,1.05912,0.30891,1.10325,58.28,7.34,58.7403949595,0.0,61.00912,8.808910000000001,61.6417846802,1.05912,0.30891,1.10325,59.95,8.5,60.5495871167,135.06,61.11912,8.78891,61.7478078037,1.05912,0.30891,1.10325,60.06,8.48,60.6557004741,134.71
2021-09-16 22:00:00,56.5792,8.4431,57.2056973583,1.0392,0.30310000000000004,1.0825,55.54,8.14,56.1333341251,134.9,56.4792,8.3931,57.0994234669,1.0392,0.30310000000000004,1.0825,55.44,8.09,56.0271514536,0.0,58.0992,9.5831,58.8842325776,1.0392,0.30310000000000004,1.0825,57.06,9.28,57.8097050676,135.06,58.2092,9.5531,58.9879028636,1.0392,0.30310000000000004,1.0825,57.17,9.25,57.9134820228,134.71
2021-09-16 22:30:00,53.40232,9.27276,54.2014008989,1.07232,0.31276000000000004,1.117,52.33,8.96,53.0915294562,135.8,53.30232,9.21276,54.0926267083,1.07232,0.31276000000000004,1.117,52.23,8.9,52.982854774,0.0,54.82232,10.42276,55.8043071474,1.07232,0.31276000000000004,1.117,53.75,10.11,54.6925461101,135.91,54.91232,10.38276,55.8852806471,1.07232,0.31276000000000004,1.117,53.84,10.07,54.773629604,135.6
2021-09-16 23:00:00,50.00216,10.18563,51.0290413702,1.08216,0.31563,1.12725,48.92,9.87,49.9057441584,135.8,49.90216,10.11563,50.9171046208,1.08216,0.31563,1.12725,48.82,9.8,49.7938992247,0.0,51.35216,11.33563,52.5884097893,1.08216,0.31563,1.12725,50.27,11.02,51.4637085722,136.02,51.44216,11.32563,52.6741466031,1.08216,0.31563,1.12725,50.36,11.01,51.5494878733,135.68
2021-09-16 23:30:00,46.64864,10.89752,47.9046089223,1.08864,0.31752,1.134,45.56,10.58,46.7723208746,135.93,46.54864,10.83752,47.7935950269,1.08864,0.31752,1.134,45.46,10.52,46.6613544596,0.0,47.91864,12.07752,49.4172292708,1.08864,0.31752,1.134,46.83,11.76,48.2840190953,136.02,47.99864,12.05752,49.489930596,1.08864,0.31752,1.134,46.91,11.74,48.3567544403,135.68
2021-09-17 00:00:00,44.20968,11.78199,45.7527167943,1.06968,0.31199000000000005,1.11425,43.14,11.47,44.6387779851,136.46,44.10968,11.72199,45.6406498558,1.06968,0.31199000000000005,1.11425,43.04,11.41,44.5267301741,0.0,45.42968,13.00199,47.2536513813,1.06968,0.31199000000000005,1.11425,44.36,12.69,46.1394159044,136.55,45.48968,12.98199,47.3058458424,1.06968,0.31199000000000005,1.11425,44.42,12.67,46.19161504,136.24
2021-09-17 00:30:00,42.39136,12.12123,44.0902667191,1.1013600000000001,0.32123,1.14725,41.29,11.8,42.9430331952,137.59,42.29136,12.06123,43.9776352225,1.1013600000000001,0.32123,1.14725,41.19,11.74,42.8304062554,0.0,43.57136,13.32123,45.562249516,1.1013600000000001,0.32123,1.14725,42.47,13.0,44.4150976583,137.68,43.63136,13.32123,45.619631127,1.1013600000000001,0.32123,1.14725,42.53,13.0,44.4724735089,137.37
2021-09-17 01:00:00,41.33456,12.29633,43.1247676152,1.08456,0.31633,1.12975,40.25,11.98,41.9950342303,137.59,41.22456,12.23633,43.0022338846,1.08456,0.31633,1.12975,40.14,11.92,41.8724969401,0.0,42.48456,13.51633,44.5828331879,1.08456,0.31633,1.12975,41.4,13.2,43.4534233404,137.68,42.55456,13.49633,44.6434933698,1.08456,0.31633,1.12975,41.47,13.18,43.5140586478,137.37
2021-09-17 01:30:00,41.00112,12.27991,42.8005611045,1.1311200000000001,0.32991000000000004,1.17825,39.87,11.95,41.6223425578,137.59,40.91112,12.21991,42.6971420597,1.1311200000000001,0.32991000000000004,1.17825,39.78,11.89,41.5189173751,0.0,42.18112,13.49991,44.288762169,1.1311200000000001,0.32991000000000004,1.17825,41.05,13.17,43.1109197304,137.68,42.24112,13.48991,44.3428674159,1.1311200000000001,0.32991000000000004,1.17825,41.11,13.16,43.1650055021,137.37
2021-09-17 02:00:00,40.90704,12.33872,42.7273908962,1.12704,0.32872,1.174,39.78,12.01,41.5534414941,137.67,40.82704,12.28872,42.6363675094,1.12704,0.32872,1.174,39.7,11.96,41.4624118932,0.0,42.09704,13.55872,44.2266849854,1.12704,0.32872,1.174,40.97,13.23,43.0531508719,137.77,42.15704,13.55872,44.2837996292,1.12704,0.32872,1.174,41.03,13.23,43.110251681,137.47
2021-09-17 02:30:00,40.41344,12.39642,42.2719453237,1.15344,0.33642000000000005,1.2015,39.26,12.06,41.0705636679,137.67,40.33344,12.33642,42.1778809407,1.15344,0.33642000000000005,1.2015,39.18,12.0,40.9764859401,0.0,41.60344,13.61642,43.7750284232,1.15344,0.33642000000000005,1.2015,40.45,13.28,42.574181143,137.77,41.65344,13.61642,43.8225507867,1.15344,0.33642000000000005,1.2015,40.5,13.28,42.6216893142,137.47
2021-09-17 03:00:00,39.81928,12.37229,41.6971056497,1.13928,0.33229000000000003,1.18675,38.68,12.04,40.5105418379,137.67,39.71928,12.31229,41.5838152261,1.13928,0.33229000000000003,1.18675,38.58,11.98,40.3972375293,0.0,40.94928,13.58229,43.1430427087,1.13928,0.33229000000000003,1.18675,39.81,13.25,41.9571042852,137.77,41.00928,13.57229,43.1968529173,1.13928,0.33229000000000003,1.18675,39.87,13.24,42.0108854941,137.47
2021-09-17 03:30:00,39.21976,12.83243,41.2657343829,1.13976,0.33243,1.1872500000000001,38.08,12.5,40.079126737,137.67,39.11976,12.77243,41.152042362,1.13976,0.33243,1.1872500000000001,37.98,12.44,39.9654100442,0.0,40.33976,14.07243,42.723875327100004,1.13976,0.33243,1.1872500000000001,39.2,13.74,41.5382666947,137.77,40.39976,14.06243,42.7772433142,1.13976,0.33243,1.1872500000000001,39.26,13.73,41.5915916983,137.47
2021-09-17 04:00:00,38.77632,12.83976,40.8468166397,1.09632,0.31976000000000004,1.142,37.68,12.52,39.7055764346,137.79,38.68632,12.78976,40.7456662235,1.09632,0.31976000000000004,1.142,37.59,12.47,39.6044063205,0.0,39.89632,14.06976,42.3045446258,1.09632,0.31976000000000004,1.142,38.8,13.75,41.1643352916,137.93,39.95632,14.05976,42.3578134374,1.09632,0.31976000000000004,1.142,38.86,13.74,41.2175593649,137.62
2021-09-17 04:30:00,39.43872,12.68171,41.427507815,1.06872,0.31171000000000004,1.11325,38.37,12.37,40.3146846695,137.79,39.33872,12.61171,41.3108959037,1.06872,0.31171000000000004,1.11325,38.27,12.3,40.1980459724,0.0,40.57872,13.89171,42.8906997327,1.06872,0.31171000000000004,1.11325,39.51,13.58,41.778660821,137.93,40.62872,13.89171,42.9380075872,1.06872,0.31171000000000004,1.11325,39.56,13.58,41.8259488834,137.62
2021-09-17 05:00:00,40.18128,12.37079,42.0424988275,1.03128,0.30079,1.07425,39.15,12.07,40.9683707267,137.79,40.08128,12.32079,41.9322175977,1.03128,0.30079,1.07425,39.05,12.02,40.8580824318,0.0,41.33128,13.60079,43.5115639234,1.03128,0.30079,1.07425,40.3,13.3,42.4379547104,137.93,41.40128,13.60079,43.5780618461,1.03128,0.30079,1.07425,40.37,13.3,42.5044338864,137.62
2021-09-17 05:30:00,41.32136,12.05373,43.0435500297,1.04136,0.30373,1.08475,40.28,11.75,41.9588000305,137.7,41.25136,12.00373,42.9623583589,1.04136,0.30373,1.08475,40.21,11.7,41.8776085755,0.0,42.53136,13.26373,44.5515781647,1.04136,0.30373,1.08475,41.49,12.96,43.4670185313,137.93,42.59136,13.24373,44.6029184131,1.04136,0.30373,1.08475,41.55,12.94,43.51834211,137.62
2021-09-17 06:00:00,43.11504,11.48897,44.6195372663,1.02504,0.29897,1.06775,42.09,11.19,43.552086058,136.97,43.02504,11.42897,44.5171362765,1.02504,0.29897,1.06775,42.0,11.13,43.4497054075,0.0,44.37504,12.67897,46.150844578,1.02504,0.29897,1.06775,43.35,12.38,45.0831110284,137.07,44.42504,12.67897,46.1989227067,1.02504,0.29897,1.06775,43.4,12.38,45.1311909881,136.76
2021-09-17 06:30:00,47.80744,9.73842,48.7892215909,1.05744,0.30842,1.1015,46.75,9.43,47.6915862601,136.73,47.69744,9.68842,48.6714625284,1.05744,0.30842,1.1015,46.64,9.38,47.5738793877,0.0,49.12744,10.89842,50.3217738106,1.05744,0.30842,1.1015,48.07,10.59,49.2226878583,136.82,49.19744,10.87842,50.385792881,1.05744,0.30842,1.1015,48.14,10.57,49.2867578564,136.52
2021-09-17 07:00:00,51.2584,8.6187,51.9779333973,1.0584,0.30870000000000003,1.1025,50.2,8.31,50.8831612619,135.78,51.1584,8.5587,51.8693863107,1.0584,0.30870000000000003,1.1025,50.1,8.25,50.7747230421,0.0,52.6784,9.7587,53.5746773415,1.0584,0.30870000000000003,1.1025,51.62,9.45,52.4778705742,135.9,52.7584,9.7387,53.6497068794,1.0584,0.30870000000000003,1.1025,51.7,9.43,52.5529723232,135.59
2021-09-17 07:30:00,56.16928,7.53979,56.6730663452,1.19928,0.34979000000000005,1.24925,54.97,7.19,55.4382268836,135.78,56.02928,7.49979,56.5289931572,1.19928,0.34979000000000005,1.24925,54.83,7.15,55.2942257383,0.0,57.62928,8.69979,58.2822465195,1.19928,0.34979000000000005,1.24925,56.43,8.35,57.0444335584,135.9,57.70928,8.67979,58.3583734571,1.19928,0.34979000000000005,1.24925,56.51,8.33,57.1206530075,135.59
2021-09-17 08:00:00,59.39616,6.2676300000000005,59.7259324629,1.2261600000000001,0.35763,1.27725,58.17,5.91,58.4694535634,136.63,59.24616,6.21763,59.5715233779,1.2261600000000001,0.35763,1.27725,58.02,5.86,58.3151781271,0.0,60.91616,7.37763,61.3612905142,1.2261600000000001,0.35763,1.27725,59.69,7.02,60.1013851754,136.72,60.98616,7.34763,61.427187614,1.2261600000000001,0.35763,1.27725,59.76,6.99,60.1674139381,136.4
2021-09-17 08:30:00,61.23632,5.60851,61.4926196512,1.36632,0.39851000000000003,1.42325,59.87,5.21,60.096264443,136.49,61.10632,5.54851,61.3577078056,1.36632,0.39851000000000003,1.42325,59.74,5.15,59.9615718607,0.0,62.77632,6.69851,63.1326887513,1.36632,0.39851000000000003,1.42325,61.41,6.3,61.7323100167,136.57,62.86632,6.66851,63.2190099255,1.36632,0.39851000000000003,1.42325,61.5,6.27,61.8187908326,136.28
2021-09-17 09:00:00,61.20064,5.20227,61.4213476697,1.79064,0.52227,1.86525,59.41,4.68,59.5940475215,135.95,61.05064,5.14227,61.2668228747,1.79064,0.52227,1.86525,59.26,4.62,59.4398183039,0.0,62.71064,6.27227,63.023533225,1.79064,0.52227,1.86525,60.92,5.75,61.1907582891,136.07,62.80064,6.23227,63.1091243305,1.79064,0.52227,1.86525,61.01,5.71,61.2766203376,135.74
2021-09-17 09:30:00,63.35192,4.98806,63.5479858867,2.46192,0.71806,2.5645,60.89,4.27,61.0395363678,135.8,63.20192,4.92806,63.3937573192,2.46192,0.71806,2.5645,60.74,4.21,60.8857265704,0.0,64.90192,6.05806,65.1840418404,2.46192,0.71806,2.5645,62.44,5.34,62.6679280015,135.92,64.99192,6.01806,65.2699525927,2.46192,0.71806,2.5645,62.53,5.3,62.7542102173,135.6
2021-09-17 10:00:00,64.00568,4.38374,64.15562523,2.27568,0.6637400000000001,2.3705,61.73,3.7199999999999998,61.8419865464,136.19,63.85568,4.31374,64.0012204653,2.27568,0.6637400000000001,2.3705,61.58,3.65,61.6880774542,0.0,65.57568,5.43374,65.800420499,2.27568,0.6637400000000001,2.3705,63.3,4.77,63.4794683343,136.28,65.66568,5.38374,65.8860090326,2.27568,0.6637400000000001,2.3705,63.39,4.72,63.5654819851,135.97
2021-09-17 10:30:00,64.04304,4.32297,64.1887766051,2.03304,0.59297,2.11775,62.01,3.73,62.1220814204,136.09,63.88304,4.26297,64.0251178278,2.03304,0.59297,2.11775,61.85,3.67,61.9587879158,0.0,65.60304,5.3729700000000005,65.8226986978,2.03304,0.59297,2.11775,63.57,4.78,63.7494572526,136.28,65.70304,5.33297,65.9191173656,2.03304,0.59297,2.11775,63.67,4.74,63.8461940917,135.97
2021-09-17 11:00:00,63.89688,4.06159,64.0258368712,2.57688,0.7515900000000001,2.68425,61.32,3.31,61.4092704728,136.44,63.73688,3.99159,63.8617464752,2.57688,0.7515900000000001,2.68425,61.16,3.24,61.2457606696,0.0,65.42688,5.09159,65.6246974489,2.57688,0.7515900000000001,2.68425,62.85,4.34,62.9996674594,136.54,65.52688,5.05159,65.721309817,2.57688,0.7515900000000001,2.68425,62.95,4.3,63.0966916724,136.24
2021-09-17 11:30:00,64.12288,4.10334,64.2540359717,2.5828800000000003,0.75334,2.6905,61.54,3.35,61.6311130842,136.11,63.96288,4.04334,64.0905501322,2.5828800000000003,0.75334,2.6905,61.38,3.29,61.4681096179,0.0,65.69288,5.15334,65.8946993001,2.5828800000000003,0.75334,2.6905,63.11,4.4,63.2631970422,136.23,65.76288,5.10334,65.9605978221,2.5828800000000003,0.75334,2.6905,63.18,4.35,63.3295736603,135.89
2021-09-17 12:00:00,63.53128,4.22079,63.6713326911,1.9912800000000002,0.58079,2.07425,61.54,3.64,61.6475563182,136.11,63.38128,4.14079,63.5163978533,1.9912800000000002,0.58079,2.07425,61.39,3.56,61.4931353892,0.0,65.08128,5.26079,65.2935595435,1.9912800000000002,0.58079,2.07425,63.09,4.68,63.2633424662,136.23,65.18128,5.22079,65.390029138,1.9912800000000002,0.58079,2.07425,63.19,4.64,63.3601270516,135.89
2021-09-17 12:30:00,62.84608,4.92094,63.0384439993,2.26608,0.6609400000000001,2.3605,60.58,4.26,60.729597397,136.11,62.69608,4.86094,62.8842363796,2.26608,0.6609400000000001,2.3605,60.43,4.2,60.5757781626,0.0,64.37608,5.98094,64.653316384,2.26608,0.6609400000000001,2.3605,62.11,5.32,62.3374245538,136.23,64.46608,5.94094,64.7392480544,2.26608,0.6609400000000001,2.3605,62.2,5.28,62.4237006272,135.89
2021-09-17 13:00:00,62.13216,5.33688,62.3609460672,2.97216,0.8668800000000001,3.096,59.16,4.47,59.328631368,136.31,61.99216,5.2668800000000005,62.2154958704,2.97216,0.8668800000000001,3.096,59.02,4.4,59.1837849415,0.0,63.64216,6.39688,63.9628376731,2.97216,0.8668800000000001,3.096,60.67,5.53,60.9215052342,136.38,63.73216,6.36688,64.0493979613,2.97216,0.8668800000000001,3.096,60.76,5.5,61.0084223694,136.08
2021-09-17 13:30:00,61.43184,5.46762,61.674677415,2.39184,0.69762,2.4915000000000003,59.04,4.77,59.232377126,136.49,61.25184,5.39762,61.4892039715,2.39184,0.69762,2.4915000000000003,58.86,4.7,59.0473504909,0.0,62.88184,6.53762,63.220774094,2.39184,0.69762,2.4915000000000003,60.49,5.84,60.7712571863,136.63,62.97184,6.48762,63.3051486551,2.39184,0.69762,2.4915000000000003,60.58,5.79,60.8560637899,136.32
2021-09-17 14:00:00,60.25256,5.72283,60.523728981,3.47256,1.01283,3.6172500000000003,56.78,4.71,56.9750164546,136.81,60.09256,5.65283,60.3578516381,3.47256,1.01283,3.6172500000000003,56.62,4.64,56.8098054917,0.0,61.66256,6.79283,62.0355853133,3.47256,1.01283,3.6172500000000003,58.19,5.78,58.4763584708,136.91,61.74256,6.75283,62.1107432604,3.47256,1.01283,3.6172500000000003,58.27,5.74,58.5520324156,136.6
2021-09-17 14:30:00,58.96112,6.33241,59.3001946714,4.19112,1.22241,4.36575,54.77,5.11,55.0078630743,137.07,58.80112,6.27241,59.1347177254,4.19112,1.22241,4.36575,54.61,5.05,54.8429995533,0.0,60.37112,7.42241,60.8256878322,4.19112,1.22241,4.36575,56.18,6.2,56.5210792537,137.19,60.44112,7.39241,60.8915159317,4.19112,1.22241,4.36575,56.25,6.17,56.5873784514,136.88
2021-09-17 15:00:00,57.62488,6.81684,58.0266844012,3.31488,0.96684,3.453,54.31,5.85,54.6241576594,137.61,57.48488,6.74684,57.8794547193,3.31488,0.96684,3.453,54.17,5.78,54.477493518,0.0,59.02488,7.92684,59.5547752191,3.31488,0.96684,3.453,55.71,6.96,56.1430823878,137.66,59.10488,7.89684,59.6300840331,3.31488,0.96684,3.453,55.79,6.93,56.218760214,137.39
2021-09-17 15:30:00,57.13288,7.28834,57.5958842023,3.18288,0.92834,3.3155,53.95,6.36,54.3235869582,137.99,56.99288,7.21834,57.4481749323,3.18288,0.92834,3.3155,53.81,6.29,54.1763804623,0.0,58.54288,8.36834,59.1379566188,3.18288,0.92834,3.3155,55.36,7.44,55.8577049296,138.15,58.61288,8.33834,59.2030203271,3.18288,0.92834,3.3155,55.43,7.41,55.9230989842,137.83
2021-09-17 16:00:00,58.13136,6.53248,58.4972504516,2.03136,0.59248,2.116,56.1,5.94,56.4135941064,136.83,57.98136,6.47248,58.3415041356,2.03136,0.59248,2.116,55.95,5.88,56.2581274128,0.0,59.581360000000004,7.59248,60.0631685145,2.03136,0.59248,2.116,57.55,7.0,57.9741537239,136.92,59.65136,7.55248,60.1275702486,2.03136,0.59248,2.116,57.62,6.96,58.0388318284,136.63
2021-09-17 16:30:00,58.89232,6.69526,59.2716784093,1.73232,0.50526,1.8045,57.16,6.19,57.494188402,135.01,58.73232,6.62526,59.1048177618,1.73232,0.50526,1.8045,57.0,6.12,57.3276059155,0.0,60.34232,7.74526,60.8373621671,1.73232,0.50526,1.8045,58.61,7.24,59.0554798473,135.11,60.43232,7.71526,60.9228244376,1.73232,0.50526,1.8045,58.7,7.21,59.1411371213,134.8
2021-09-17 17:00:00,59.46752,7.12761,59.8931445097,2.11752,0.6176100000000001,2.20575,57.35,6.51,57.7183038559,135.01,59.33752,7.05761,59.7557623888,2.11752,0.6176100000000001,2.20575,57.22,6.44,57.581264314,0.0,60.94752,8.18761,61.4950172913,2.11752,0.6176100000000001,2.20575,58.83,7.57,59.3150385653,135.11,61.03752,8.14761,61.5789119461,2.11752,0.6176100000000001,2.20575,58.92,7.53,59.3992196918,134.8
2021-09-17 17:30:00,60.2676,7.3993,60.7201222845,1.6776,0.4893,1.7475,58.59,6.91,58.9960693606,135.01,60.1176,7.3293,60.5627316776,1.6776,0.4893,1.7475,58.44,6.84,58.8389258909,0.0,61.7676,8.4593,62.3441750788,1.6776,0.4893,1.7475,60.09,7.97,60.6162436975,135.11,61.8576,8.4393,62.4306372084,1.6776,0.4893,1.7475,60.18,7.95,60.7028409549,134.8
2021-09-17 18:00:00,60.40896,7.68053,60.8952624542,1.8189600000000001,0.5305300000000001,1.8947500000000002,58.59,7.15,59.0246609478,135.01,60.26896,7.61053,60.7475736665,1.8189600000000001,0.5305300000000001,1.8947500000000002,58.45,7.08,58.8772358386,0.0,61.928960000000004,8.76053,62.5455271987,1.8189600000000001,0.5305300000000001,1.8947500000000002,60.11,8.23,60.6707919843,135.2,62.01896,8.72053,62.6290590937,1.8189600000000001,0.5305300000000001,1.8947500000000002,60.2,8.19,60.7545562077,134.8
2021-09-17 18:30:00,59.30176,8.31843,59.8823431135,1.33176,0.38843000000000005,1.38725,57.97,7.93,58.5098777985,135.29,59.17176,8.23843,59.7425217945,1.33176,0.38843000000000005,1.38725,57.84,7.85,58.37026726,0.0,60.82176,9.42843,61.5482069744,1.33176,0.38843000000000005,1.38725,59.49,9.04,60.1729316221,135.43,60.92176,9.37843,61.6394012849,1.33176,0.38843000000000005,1.38725,59.59,8.99,60.2643194602,135.11
2021-09-17 19:00:00,58.64992,8.64581,59.2837511175,0.9799200000000001,0.28581,1.02075,57.67,8.36,58.2727938235,135.7,58.52992,8.57581,59.1548480884,0.9799200000000001,0.28581,1.02075,57.55,8.29,58.1440160292,0.0,60.17992,9.73581,60.9623553315,0.9799200000000001,0.28581,1.02075,59.2,9.45,59.9494995809,135.85,60.26992,9.70581,61.0464249941,0.9799200000000001,0.28581,1.02075,59.29,9.42,60.0336613909,135.51
2021-09-17 19:30:00,58.81264,8.702020000000001,59.4529374871,0.93264,0.27202000000000004,0.9715,57.88,8.43,58.4906770349,134.7,58.68264,8.64202,59.3155691792,0.93264,0.27202000000000004,0.9715,57.75,8.37,58.3534009292,0.0,60.33264,9.80202,61.123702812,0.93264,0.27202000000000004,0.9715,59.4,9.53,60.1596284895,134.79,60.42264,9.78202,61.2093402991,0.93264,0.27202000000000004,0.9715,59.49,9.51,60.2453334292,134.48
2021-09-17 20:00:00,59.26136,8.71873,59.8992908294,0.9213600000000001,0.26873,0.9597500000000001,58.34,8.45,58.9487752205,134.52,59.14136,8.64873,59.7704023181,0.9213600000000001,0.26873,0.9597500000000001,58.22,8.38,58.8200034002,0.0,60.80136,9.81873,61.5890642619,0.9213600000000001,0.26873,0.9597500000000001,59.88,9.55,60.6367619518,134.63,60.90136,9.78873,61.6830194208,0.9213600000000001,0.26873,0.9597500000000001,59.98,9.52,60.7308060213,134.33
2021-09-17 20:30:00,58.44936,9.17398,59.1649355062,0.9393600000000001,0.27398,0.9785,57.51,8.9,58.1945882364,134.52,58.31936,9.10398,59.0256740974,0.9393600000000001,0.27398,0.9785,57.38,8.83,58.055432993,0.0,59.94936,10.28398,60.8250442585,0.9393600000000001,0.27398,0.9785,59.01,10.01,59.8529882295,134.63,60.03936,10.25398,60.9086927708,0.9393600000000001,0.27398,0.9785,59.1,9.98,59.9367199636,134.33
2021-09-17 21:00:00,56.0864,9.7602,56.9293050107,0.9264,0.2702,0.965,55.16,9.49,55.970400213,134.94,55.9664,9.6902,56.7991012693,0.9264,0.2702,0.965,55.04,9.42,55.8402901139,0.0,57.5464,10.8802,58.5659193132,0.9264,0.2702,0.965,56.62,10.61,57.6055249086,135.07,57.6464,10.850200000000001,58.6586248816,0.9264,0.2702,0.965,56.72,10.58,57.6983084674,134.74
2021-09-17 21:30:00,53.60696,10.50328,54.6262304319,0.9369600000000001,0.27328,0.976,52.67,10.23,53.6542803512,134.29,53.48696,10.43328,54.4950293293,0.9369600000000001,0.27328,0.976,52.55,10.16,53.5231548024,0.0,54.98696,11.61328,56.1999469964,0.9369600000000001,0.27328,0.976,54.05,11.34,55.2267878841,134.43,55.07696,11.59328,56.2838845852,0.9369600000000001,0.27328,0.976,54.14,11.32,55.3107765268,134.1
2021-09-17 22:00:00,51.22944,11.14817,52.4284008631,0.91944,0.26817,0.9577500000000001,50.31,10.88,51.4730074894,134.29,51.09944,11.06817,52.2843873012,0.91944,0.26817,0.9577500000000001,50.18,10.8,51.3290599953,0.0,52.54944,12.27817,53.9647765016,0.91944,0.26817,0.9577500000000001,51.63,12.01,53.0084615887,134.43,52.62944,12.24817,54.0358734829,0.91944,0.26817,0.9577500000000001,51.71,11.98,53.0796053113,134.19
2021-09-17 22:30:00,48.4348,12.09265,49.9215588204,0.9348000000000001,0.27265,0.9737500000000001,47.5,11.82,48.948568927,134.73,48.3248,12.02265,49.7978956188,0.9348000000000001,0.27265,0.9737500000000001,47.39,11.75,48.8249383,0.0,49.7048,13.26265,51.4438045644,0.9348000000000001,0.27265,0.9737500000000001,48.77,12.99,50.4703180097,134.84,49.7848,13.24265,51.5159595666,0.9348000000000001,0.27265,0.9737500000000001,48.85,12.97,50.5424910348,134.52
2021-09-17 23:00:00,45.49448,12.76964,47.2526339604,0.9244800000000001,0.26964000000000005,0.963,44.57,12.5,46.289684596,135.33,45.36448,12.68964,47.1058702181,0.9244800000000001,0.26964000000000005,0.963,44.44,12.42,46.1429301194,0.0,46.68448,13.92964,48.7183286187,0.9244800000000001,0.26964000000000005,0.963,45.76,13.66,47.7553473446,135.5,46.76448,13.92964,48.7949942125,0.9244800000000001,0.26964000000000005,0.963,45.84,13.66,47.8320102024,135.16
2021-09-17 23:30:00,42.2944,13.72545,44.4657649103,0.9444,0.27545000000000003,0.9837500000000001,41.35,13.45,43.4824677313,135.81,42.1744,13.65545,44.3300274088,0.9444,0.27545000000000003,0.9837500000000001,41.23,13.38,43.3467103711,0.0,43.4044,14.92545,45.898921524,0.9444,0.27545000000000003,0.9837500000000001,42.46,14.65,44.9163010498,135.92,43.4744,14.89545,45.9553901742,0.9444,0.27545000000000003,0.9837500000000001,42.53,14.62,44.972717285,135.61
2021-09-18 00:00:00,40.05792,14.36481,42.5556661452,0.9079200000000001,0.26481000000000005,0.9457500000000001,39.15,14.1,41.6116870602,136.19,39.91792,14.28481,42.3968882568,0.9079200000000001,0.26481000000000005,0.9457500000000001,39.01,14.02,41.4528708294,0.0,41.12792,15.56481,43.9746417139,0.9079200000000001,0.26481000000000005,0.9457500000000001,40.22,15.3,43.0318300796,136.28,41.17792,15.56481,44.0214084948,0.9079200000000001,0.26481000000000005,0.9457500000000001,40.27,15.3,43.0785665964,135.97
2021-09-18 00:30:00,38.21656,14.54733,40.891689478,0.91656,0.26733,0.9547500000000001,37.3,14.28,39.9400600901,136.94,38.09656,14.47733,40.7546435117,0.91656,0.26733,0.9547500000000001,37.18,14.21,39.8029709946,0.0,39.24656,15.76733,42.2954036174,0.91656,0.26733,0.9547500000000001,38.33,15.5,41.3453612876,137.05,39.30656,15.75733,42.3473624652,0.91656,0.26733,0.9547500000000001,38.39,15.49,41.3972487008,136.75
2021-09-18 01:00:00,36.6068,15.20865,39.6403940579,0.8868,0.25865000000000005,0.9237500000000001,35.72,14.95,38.7223565915,137.33,36.4868,15.12865,39.4988939726,0.8868,0.25865000000000005,0.9237500000000001,35.6,14.87,38.5807840771,0.0,37.6168,16.44865,41.0558367234,0.8868,0.25865000000000005,0.9237500000000001,36.73,16.19,40.1398679619,137.48,37.6668,16.43865,41.0976524398,0.8868,0.25865000000000005,0.9237500000000001,36.78,16.18,40.1815977781,137.15
2021-09-18 01:30:00,35.66832,15.55201,38.9113616655,0.8983200000000001,0.26201,0.9357500000000001,34.77,15.29,37.9833779435,137.82,35.52832,15.472010000000001,38.7510595399,0.8983200000000001,0.26201,0.9357500000000001,34.63,15.21,37.8230220897,0.0,36.62832,16.78201,40.2898211173,0.8983200000000001,0.26201,0.9357500000000001,35.73,16.52,39.364238847,137.93,36.67832,16.77201,40.3311229383,0.8983200000000001,0.26201,0.9357500000000001,35.78,16.51,39.4054374421,137.61
2021-09-18 02:00:00,35.52384,15.30362,38.6800205978,0.9038400000000001,0.26362,0.9415,34.62,15.04,37.7458077142,137.68,35.38384,15.23362,38.5237499661,0.9038400000000001,0.26362,0.9415,34.48,14.97,37.5895105049,0.0,36.46384,16.51362,40.0288804871,0.9038400000000001,0.26362,0.9415,35.56,16.25,39.097008837,137.76,36.51384,16.52362,40.078554483,0.9038400000000001,0.26362,0.9415,35.61,16.26,39.1466435343,137.46
2021-09-18 02:30:00,34.83088,15.53859,38.1397165795,0.92088,0.26859,0.95925,33.91,15.27,37.189528096,137.38,34.70088,15.458590000000001,37.988407147,0.92088,0.26859,0.95925,33.78,15.19,37.0381492518,0.0,35.78088,16.76859,39.5152753269,0.92088,0.26859,0.95925,34.86,16.5,38.5677274415,137.47,35.82088,16.75859,39.547260117,0.92088,0.26859,0.95925,34.9,16.49,38.5996126924,137.19
2021-09-18 03:00:00,33.85872,15.95921,37.4313946289,0.8887200000000001,0.25921,0.9257500000000001,32.97,15.7,36.5172685178,137.61,33.72872,15.87921,37.279697733,0.8887200000000001,0.25921,0.9257500000000001,32.84,15.62,36.3655056338,0.0,34.76872,17.19921,38.7901626068,0.8887200000000001,0.25921,0.9257500000000001,33.88,16.94,37.8789915388,137.67,34.81872,17.18921,38.8305575914,0.8887200000000001,0.25921,0.9257500000000001,33.93,16.93,37.9192536846,137.39
2021-09-18 03:30:00,33.12592,16.17131,36.862417758,0.89592,0.26131000000000004,0.93325,32.23,15.91,35.943024358,137.99,32.98592,16.09131,36.7015146249,0.89592,0.26131000000000004,0.93325,32.09,15.83,35.7820765188,0.0,34.01592,17.41131,38.2130413519,0.89592,0.26131000000000004,0.93325,33.12,17.15,37.2968752042,138.08,34.05592,17.41131,38.2486523026,0.89592,0.26131000000000004,0.93325,33.16,17.15,37.3324001371,137.78
2021-09-18 04:00:00,32.86168,16.03424,36.5648309828,0.8716800000000001,0.25424,0.908,31.99,15.78,35.6702747396,137.99,32.72168,15.95424,36.4039299527,0.8716800000000001,0.25424,0.908,31.85,15.7,35.5093297599,0.0,33.75168,17.26424,37.9108148897,0.8716800000000001,0.25424,0.908,32.88,17.01,37.0193800596,138.08,33.78168,17.26424,37.9375260975,0.8716800000000001,0.25424,0.908,32.91,17.01,37.0460281272,137.78
2021-09-18 04:30:00,32.80688,15.04284,36.0912511642,0.8668800000000001,0.25284,0.903,31.94,14.79,35.1981206885,137.9,32.73688,19.14284,37.9229697598,0.8668800000000001,0.25284,0.903,31.87,18.89,37.0476584955,0.0,33.69688,16.45284,37.4990088642,0.8668800000000001,0.25284,0.903,32.83,16.2,36.6094099925,138.08,33.73688,16.07284,37.3699512684,0.8668800000000001,0.25284,0.903,32.87,15.82,36.4788884151,137.78
2021-09-18 05:00:00,32.51512,11.30941,34.4258011259,0.8551200000000001,0.24941000000000002,0.89075,31.66,11.06,33.5362371175,137.55,32.67512,29.75941,44.1959947344,0.8551200000000001,0.24941000000000002,0.89075,31.82,29.51,43.3976093812,0.0,33.37512,12.41941,35.6109587032,0.8551200000000001,0.24941000000000002,0.89075,32.52,12.17,34.722605029,137.72,33.41512,12.38941,35.6380095511,0.8551200000000001,0.24941000000000002,0.89075,32.56,12.14,34.7495784147,137.41
2021-09-18 05:30:00,33.21568,11.28124,35.0791643829,0.89568,0.26124,0.933,32.32,11.02,34.1470760095,135.73,33.37568,29.74124,44.7043328124,0.89568,0.26124,0.933,32.48,29.48,43.8636614979,0.0,34.07568,12.39124,36.258720278,0.89568,0.26124,0.933,33.18,12.13,35.3277412241,135.86,34.10568,12.37124,36.2800907854,0.89568,0.26124,0.933,33.21,12.11,35.3490622224,135.54
2021-09-18 06:00:00,33.98472,11.08971,35.7483266932,0.9247200000000001,0.26971,0.96325,33.06,10.82,34.7855717216,135.73,34.17472,29.58971,45.204672601,0.9247200000000001,0.26971,0.96325,33.25,29.32,44.330857199,0.0,34.90472,12.20971,36.9785951134,0.9247200000000001,0.26971,0.96325,33.98,11.94,36.0167183402,135.86,34.93472,12.18971,37.0003201522,0.9247200000000001,0.26971,0.96325,34.01,11.92,36.0384031278,135.54
2021-09-18 06:30:00,36.28848,10.25664,37.7101106442,0.9484800000000001,0.27664,0.988,35.34,9.98,36.7221459068,135.87,36.52848,28.59664,46.3907067245,0.9484800000000001,0.27664,0.988,35.58,28.32,45.4748150079,0.0,37.23848,11.34664,38.928789244,0.9484800000000001,0.27664,0.988,36.29,11.07,37.9408618774,135.99,37.27848,11.32664,38.961235155,0.9484800000000001,0.27664,0.988,36.33,11.05,37.9732985136,135.69
2021-09-18 07:00:00,37.5628,9.94915,38.8580690406,0.9228000000000001,0.26915,0.96125,36.64,9.68,37.8971239014,135.26,37.8128,28.34915,47.2597307394,0.9228000000000001,0.26915,0.96125,36.89,28.08,46.361174489,0.0,38.5428,11.04915,40.0952758759,0.9228000000000001,0.26915,0.96125,37.62,10.78,39.1340363367,135.32,38.5828,11.01915,40.1254797175,0.9228000000000001,0.26915,0.96125,37.66,10.75,39.1642451734,135.04
2021-09-18 07:30:00,39.97648,9.47814,41.0847184614,1.05648,0.30814,1.1005,38.92,9.17,39.9856886898,135.61,40.28648,27.74814,48.9178877738,1.05648,0.30814,1.1005,39.23,27.44,47.8742780624,0.0,41.02648,10.56814,42.3657602817,1.05648,0.30814,1.1005,39.97,10.26,41.2658272666,135.69,41.06648,10.54814,42.3995169436,1.05648,0.30814,1.1005,40.01,10.24,41.299608957,135.37
2021-09-18 08:00:00,42.73944,8.65692,43.6073617111,1.18944,0.34692,1.239,41.55,8.31,42.372852158,135.04,43.07944,26.69692,50.6809992818,1.18944,0.34692,1.239,41.89,26.35,49.4883279168,0.0,43.82944,9.71692,44.8936336801,1.18944,0.34692,1.239,42.64,9.37,43.6573762382,135.17,43.86944,9.68692,44.9262082197,1.18944,0.34692,1.239,42.68,9.34,43.6900217441,134.83
2021-09-18 08:30:00,46.1964,7.7702,46.8453133302,1.1664,0.3402,1.215,45.03,7.43,45.6388628254,134.18,46.6064,25.6502,53.1985834492,1.1664,0.3402,1.215,45.44,25.31,52.0133607836,0.0,47.3464,8.8102,48.1591239227,1.1664,0.3402,1.215,46.18,8.47,46.9503280074,134.32,47.4064,8.770199999999999,48.2108200407,1.1664,0.3402,1.215,46.24,8.43,47.002154206,133.99
2021-09-18 09:00:00,48.3652,7.0661,48.8786491246,1.4952,0.43610000000000004,1.5575,46.87,6.63,47.3366010609,133.72,48.8152,24.8261,54.7654908884,1.4952,0.43610000000000004,1.5575,47.32,24.39,53.2358384925,0.0,49.5452,8.0861,50.2007156946,1.4952,0.43610000000000004,1.5575,48.05,7.65,48.6551641658,133.85,49.5952,8.0361,50.2420418201,1.4952,0.43610000000000004,1.5575,48.1,7.6,48.6967144682,133.52
2021-09-18 09:30:00,50.32008,9.65169,51.2373454724,1.72008,0.5016900000000001,1.79175,48.6,9.15,49.4538421157,133.41,50.33008,14.04169,52.2521388162,1.72008,0.5016900000000001,1.79175,48.61,13.54,50.4605162479,0.0,51.56008,10.88169,52.6958539817,1.72008,0.5016900000000001,1.79175,49.84,10.38,50.909429382,133.54,51.63008,11.03169,52.7954860292,1.72008,0.5016900000000001,1.79175,49.91,10.53,51.0087149417,133.23
2021-09-18 10:00:00,50.8824,11.1057,52.0802765186,2.5224,0.7357,2.6275,48.36,10.37,49.4593418881,135.15,50.7124,11.0357,51.8992696312,2.5224,0.7357,2.6275,48.19,10.3,49.2784547241,0.0,52.0924,12.2757,53.5192577326,2.5224,0.7357,2.6275,49.57,11.54,50.8955449917,135.3,52.1624,12.2657,53.5851039959,2.5224,0.7357,2.6275,49.64,11.53,50.9614609288,134.97
2021-09-18 10:30:00,50.8892,11.14435,52.0951745708,3.4092000000000002,0.9943500000000001,3.55125,47.48,10.15,48.5527846781,136.9,50.7192,11.08435,51.9162793694,3.4092000000000002,0.9943500000000001,3.55125,47.31,10.09,48.3740033489,0.0,52.0592,12.31435,53.4958271322,3.4092000000000002,0.9943500000000001,3.55125,48.65,11.32,49.9496236222,136.97,52.1292,12.30435,53.5616515948,3.4092000000000002,0.9943500000000001,3.55125,48.72,11.31,50.0155425843,136.67
2021-09-18 11:00:00,50.41176,10.95843,51.589075727,3.25176,0.9484300000000001,3.38725,47.16,10.01,48.2106388674,136.64,50.22176,10.89843,51.3906699116,3.25176,0.9484300000000001,3.38725,46.97,9.95,48.0123255009,0.0,51.54176,12.10843,52.9449440548,3.25176,0.9484300000000001,3.38725,48.29,11.16,49.5627854342,136.72,51.61176,12.08843,53.0085267685,3.25176,0.9484300000000001,3.38725,48.36,11.14,49.6264969548,136.41
2021-09-18 11:30:00,50.50976,10.81493,51.6546083729,3.95976,1.15493,4.12475,46.55,9.66,47.5417511247,136.38,50.32976,10.74493,51.4639510955,3.95976,1.15493,4.12475,46.37,9.59,47.3512935409,0.0,51.62976,11.94493,52.9935229095,3.95976,1.15493,4.12475,47.67,10.79,48.8758938537,136.49,51.67976,11.93493,53.03998631,3.95976,1.15493,4.12475,47.72,10.78,48.9224570111,136.17
2021-09-18 12:00:00,50.56392,10.72906,51.6896772504,4.21392,1.22906,4.3895,46.35,9.5,47.3135551401,136.62,50.37392,10.65906,51.4892938022,4.21392,1.22906,4.3895,46.16,9.43,47.1133792038,0.0,51.67392,11.86906,53.0195114411,4.21392,1.22906,4.3895,47.46,10.64,48.6380632838,136.76,51.72392,11.83906,53.0615420229,4.21392,1.22906,4.3895,47.51,10.61,48.6803060796,136.41
