Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-09-18 12:30:00,51.71384,10.04737,52.6808398895,2.73384,0.79737,2.84775,48.98,9.25,49.8457911964,136.62,51.50384,9.96737,52.4594510023,2.73384,0.79737,2.84775,48.77,9.17,49.6246088146,0.0,52.87384,11.15737,54.03822593,2.73384,0.79737,2.84775,50.14,10.36,51.1991132736,136.76,52.92384,11.14737,54.0850875775,2.73384,0.79737,2.84775,50.19,10.35,51.2460593607,136.41
2021-09-18 13:00:00,51.3444,10.16545,52.3410334734,2.3844,0.69545,2.48375,48.96,9.47,49.8674493031,136.62,51.1544,10.08545,52.1391306128,2.3844,0.69545,2.48375,48.77,9.39,49.6657326534,0.0,52.5144,11.30545,53.7175521321,2.3844,0.69545,2.48375,50.13,10.61,51.2405015588,136.76,52.5844,11.27545,53.7796885084,2.3844,0.69545,2.48375,50.2,10.58,51.3027913471,136.41
2021-09-18 13:30:00,51.03056,10.260580000000001,52.0518737016,2.71056,0.7905800000000001,2.8235,48.32,9.47,49.2392455263,136.91,50.85056,10.20058,51.8635834151,2.71056,0.7905800000000001,2.8235,48.14,9.41,49.0510723634,0.0,52.20056,11.41058,53.4331339175,2.71056,0.7905800000000001,2.8235,49.49,10.62,50.61664252,136.99,52.26056,11.39058,53.4874886702,2.71056,0.7905800000000001,2.8235,49.55,10.6,50.6711209665,136.67
2021-09-18 14:00:00,50.37952,10.82361,51.5290846888,3.50952,1.02361,3.6557500000000003,46.87,9.8,47.8835765164,136.91,50.20952,10.75361,51.3481842587,3.50952,1.02361,3.6557500000000003,46.7,9.73,47.7028605012,0.0,51.53952,11.97361,52.9120917963,3.50952,1.02361,3.6557500000000003,48.03,10.95,49.2623933645,136.99,51.59952,11.95361,52.9660198265,3.50952,1.02361,3.6557500000000003,48.09,10.93,49.3164576992,136.67
2021-09-18 14:30:00,49.12648,11.38814,50.4291658651,2.7364800000000002,0.7981400000000001,2.8505000000000003,46.39,10.59,47.5834025685,137.11,48.94648,11.30814,50.2357635022,2.7364800000000002,0.7981400000000001,2.8505000000000003,46.21,10.51,47.3901276639,0.0,50.28648,12.55814,51.8308494147,2.7364800000000002,0.7981400000000001,2.8505000000000003,47.55,11.76,48.9826510103,137.22,50.34648,12.53814,51.8842269197,2.7364800000000002,0.7981400000000001,2.8505000000000003,47.61,11.74,49.0361060852,136.91
2021-09-18 15:00:00,48.64408,11.04369,49.8819567365,2.10408,0.6136900000000001,2.19175,46.54,10.43,47.694407429,137.61,48.48408,10.98369,49.712648888,2.10408,0.6136900000000001,2.19175,46.38,10.37,47.5251649129,0.0,49.82408,12.22369,51.3016329668,2.10408,0.6136900000000001,2.19175,47.72,11.61,49.1120199137,137.7,49.86408,12.20369,51.3357236616,2.10408,0.6136900000000001,2.19175,47.76,11.59,49.1461666867,137.4
2021-09-18 15:30:00,48.0348,11.44765,49.3800638068,2.0148,0.58765,2.09875,46.02,10.86,47.2840353608,137.52,47.8748,11.38765,49.2105176518,2.0148,0.58765,2.09875,45.86,10.8,47.1145370348,0.0,49.2048,12.63765,50.8017966273,2.0148,0.58765,2.09875,47.19,12.05,48.7041948912,137.7,49.2748,12.62765,50.8671156993,2.0148,0.58765,2.09875,47.26,12.04,48.7695519766,137.32
2021-09-18 16:00:00,47.45208,11.68144,48.8687623825,2.78208,0.81144,2.898,44.67,10.87,45.9735336906,137.82,47.31208,11.61144,48.71610055,2.78208,0.81144,2.898,44.53,10.8,45.8209657253,0.0,48.63208,12.88144,50.3091512709,2.78208,0.81144,2.898,45.85,12.07,47.4121018307,137.9,48.69208,12.86144,50.3620421905,2.78208,0.81144,2.898,45.91,12.05,47.4650460866,137.62
2021-09-18 16:30:00,48.2576,11.95305,49.7159065296,3.2676,0.9530500000000001,3.40375,44.99,11.0,46.3152253584,137.82,48.0976,11.89305,49.5461780974,3.2676,0.9530500000000001,3.40375,44.83,10.94,46.1455577494,0.0,49.4476,13.15305,51.1670584465,3.2676,0.9530500000000001,3.40375,46.18,12.2,47.7643423487,137.9,49.5176,13.15305,51.2347092708,3.2676,0.9530500000000001,3.40375,46.25,12.2,47.8320237916,137.62
2021-09-18 17:00:00,49.58088,11.85484,50.9784355684,2.69088,0.7848400000000001,2.803,46.89,11.07,48.1790099525,137.73,49.44088,11.80484,50.8306488509,2.69088,0.7848400000000001,2.803,46.75,11.02,48.0312700228,0.0,50.84088,13.06484,52.4927149555,2.69088,0.7848400000000001,2.803,48.15,12.28,49.69125577,137.9,50.90088,13.05484,52.5483437627,2.69088,0.7848400000000001,2.803,48.21,12.27,49.7469295535,137.62
2021-09-18 17:30:00,51.50976,11.60868,52.8016744678,1.7097600000000002,0.49868000000000007,1.7810000000000001,49.8,11.11,51.0242305185,137.87,51.36976,11.548680000000001,52.6519159404,1.7097600000000002,0.49868000000000007,1.7810000000000001,49.66,11.05,50.8745329217,0.0,52.85976,12.82868,54.3942024282,1.7097600000000002,0.49868000000000007,1.7810000000000001,51.15,12.33,52.6151252018,138.01,52.92976,12.80868,54.4575226851,1.7097600000000002,0.49868000000000007,1.7810000000000001,51.22,12.31,52.6785013075,137.62
2021-09-18 18:00:00,52.31624,11.96932,53.667994084,1.02624,0.29932000000000003,1.069,51.29,11.67,52.600884023,137.7,52.18624,11.909320000000001,53.5278950473,1.02624,0.29932000000000003,1.069,51.16,11.61,52.4608206188,0.0,53.69624,13.19932,55.294739701,1.02624,0.29932000000000003,1.069,52.67,12.9,54.2267360257,137.81,53.77624,13.17932,55.367666234,1.02624,0.29932000000000003,1.069,52.75,12.88,54.2996952109,137.49
2021-09-18 18:30:00,52.33968,12.40949,53.7906826928,0.88968,0.25949,0.9267500000000001,51.45,12.15,52.8651586586,137.88,52.21968,12.33949,53.6577859473,0.88968,0.25949,0.9267500000000001,51.33,12.08,52.7322984517,0.0,53.74968,13.64949,55.4557181665,0.88968,0.25949,0.9267500000000001,52.86,13.39,54.5295488703,137.96,53.82968,13.63949,55.5308034911,0.88968,0.25949,0.9267500000000001,52.94,13.38,54.6046518165,137.67
2021-09-18 19:00:00,52.04808,12.32319,53.4870418276,0.8680800000000001,0.25319,0.9042500000000001,51.18,12.07,52.5840023201,138.01,51.92808,12.27319,53.3587545325,0.8680800000000001,0.25319,0.9042500000000001,51.06,12.02,52.455733719,0.0,53.43808,13.57319,55.1349243299,0.8680800000000001,0.25319,0.9042500000000001,52.57,13.32,54.2312391524,138.17,53.51808,13.55319,55.2075524368,0.8680800000000001,0.25319,0.9042500000000001,52.65,13.3,54.3038902842,137.87
2021-09-18 19:30:00,52.31032,12.42801,53.7663929519,0.8503200000000001,0.24801,0.88575,51.46,12.18,52.8817927079,137.84,52.19032,12.37801,53.6380893886,0.8503200000000001,0.24801,0.88575,51.34,12.13,52.7535069924,0.0,53.73032,13.67801,55.4439829455,0.8503200000000001,0.24801,0.88575,52.88,13.43,54.558769231,137.99,53.81032,13.66801,55.5190511074,0.8503200000000001,0.24801,0.88575,52.96,13.42,54.6338539735,137.7
2021-09-18 20:00:00,53.26664,11.87402,54.5740532474,0.83664,0.24402000000000001,0.8715,52.43,11.63,53.704392744,137.84,53.15664,11.80402,54.4514762357,0.83664,0.24402000000000001,0.8715,52.32,11.56,53.5818626029,0.0,54.67664,13.05402,56.2133649575,0.83664,0.24402000000000001,0.8715,53.84,12.81,55.3429462533,137.91,54.77664,13.02402,56.3036889258,0.83664,0.24402000000000001,0.8715,53.94,12.78,55.4333112848,137.6
2021-09-18 20:30:00,51.53864,12.45752,53.0228367555,0.8486400000000001,0.24752000000000002,0.884,50.69,12.21,52.1398139621,135.55,51.42864,12.38752,52.8994864247,0.8486400000000001,0.24752000000000002,0.884,50.58,12.14,52.016497383,0.0,52.91864,13.65752,54.6526331662,0.8486400000000001,0.24752000000000002,0.884,52.07,13.41,53.7690710353,135.71,52.99864,13.63752,54.7251111794,0.8486400000000001,0.24752000000000002,0.884,52.15,13.39,53.8415694422,135.36
2021-09-18 21:00:00,49.7916,12.73255,51.3937862009,0.8316,0.24255000000000002,0.8662500000000001,48.96,12.49,50.5280288553,135.55,49.6816,12.65255,51.2674204545,0.8316,0.24255000000000002,0.8662500000000001,48.85,12.41,50.4016924319,0.0,51.1416,13.93255,53.0054638699,0.8316,0.24255000000000002,0.8662500000000001,50.31,13.69,52.1393536592,135.59,51.2216,13.91255,53.0774090745,0.8316,0.24255000000000002,0.8662500000000001,50.39,13.67,52.2113110351,135.27
2021-09-18 21:30:00,48.18616,13.22888,49.9690832576,0.71616,0.20888,0.746,47.47,13.02,49.2231784833,135.75,48.07616,13.16888,49.8471319215,0.71616,0.20888,0.746,47.36,12.96,49.1012342004,0.0,49.46616,14.43888,51.5304011318,0.71616,0.20888,0.746,48.75,14.23,50.7844011484,135.86,49.55616,14.42888,51.6140055799,0.71616,0.20888,0.746,48.84,14.22,50.8680056617,135.53
2021-09-18 22:00:00,46.52152,13.59086,48.4661046366,0.7915200000000001,0.23086,0.8245,45.73,13.36,47.6416047169,136.09,46.42152,13.52086,48.3505033505,0.7915200000000001,0.23086,0.8245,45.63,13.29,47.5260034087,0.0,47.78152,14.79086,50.0184285344,0.7915200000000001,0.23086,0.8245,46.99,14.56,49.1940413058,136.21,47.86152,14.78086,50.0919047257,0.7915200000000001,0.23086,0.8245,47.07,14.55,49.2675085629,135.88
2021-09-18 22:30:00,44.46432,14.00751,46.6185165944,0.81432,0.23751000000000003,0.8482500000000001,43.65,13.77,45.7704642756,135.53,44.35432,13.93751,46.492578845,0.81432,0.23751000000000003,0.8482500000000001,43.54,13.7,45.6445133614,0.0,45.69432,15.23751,48.167962291,0.81432,0.23751000000000003,0.8482500000000001,44.88,15.0,47.3203381222,135.64,45.76432,15.21751,48.2280581784,0.81432,0.23751000000000003,0.8482500000000001,44.95,14.98,47.3804062878,135.32
2021-09-18 23:00:00,42.47728,14.28754,44.8157686027,0.9172800000000001,0.26754,0.9555,41.56,14.02,43.8610761382,136.09,42.37728,14.20754,44.695503723,0.9172800000000001,0.26754,0.9555,41.46,13.94,43.7407727412,0.0,43.65728,15.50754,46.3297085448,0.9172800000000001,0.26754,0.9555,42.74,15.24,45.3758217556,136.19,43.73728,15.50754,46.4051016446,0.9172800000000001,0.26754,0.9555,42.82,15.24,45.4511826029,135.85
2021-09-18 23:30:00,40.23816,14.88488,42.9030205557,0.9081600000000001,0.26488,0.9460000000000001,39.33,14.62,41.9594244479,136.61,40.13816,14.82488,42.7884208075,0.9081600000000001,0.26488,0.9460000000000001,39.23,14.56,41.8447905957,0.0,41.36816,16.13488,44.4033671516,0.9081600000000001,0.26488,0.9460000000000001,40.46,15.87,43.4611148039,136.71,41.41816,16.11488,44.4426972089,0.9081600000000001,0.26488,0.9460000000000001,40.51,15.85,43.500374711,136.39
2021-09-19 00:00:00,38.34448,15.33339,41.2966341893,0.8344800000000001,0.24339000000000002,0.8692500000000001,37.51,15.09,40.431524829,137.11,38.24448,15.26339,41.177801359,0.8344800000000001,0.24339000000000002,0.8692500000000001,37.41,15.02,40.3126344959,0.0,39.43448,16.59339,42.7833940281,0.8344800000000001,0.24339000000000002,0.8692500000000001,38.6,16.35,41.9199534828,137.23,39.50448,16.59339,42.8479233075,0.8344800000000001,0.24339000000000002,0.8692500000000001,38.67,16.35,41.9844185383,136.9
2021-09-19 00:30:00,36.18704,15.85997,39.5100052185,0.85704,0.24997000000000003,0.89275,35.33,15.61,38.6248754043,137.7,36.09704,15.78997,39.3994853946,0.85704,0.24997000000000003,0.89275,35.24,15.54,38.5142726791,0.0,37.24704,17.13997,41.001470222,0.85704,0.24997000000000003,0.89275,36.39,16.89,40.1186265966,137.83,37.30704,17.13997,41.0559837924,0.85704,0.24997000000000003,0.89275,36.45,16.89,40.173058136,137.52
2021-09-19 01:00:00,34.86872,16.21546,38.4547627408,0.73872,0.21546,0.7695000000000001,34.13,16.0,37.6942555305,137.98,34.75872,16.14546,38.3255071023,0.73872,0.21546,0.7695000000000001,34.02,15.93,37.5649477572,0.0,35.87872,17.48546,39.9127029935,0.73872,0.21546,0.7695000000000001,35.14,17.27,39.1544697321,138.07,35.92872,17.49546,39.962032499,0.73872,0.21546,0.7695000000000001,35.19,17.28,39.2037561976,137.76
2021-09-19 01:30:00,34.17704,16.34122,37.8827867804,0.8270400000000001,0.24122000000000002,0.8615,33.35,16.1,37.0328570326,137.98,34.06704,16.28122,37.757665964,0.8270400000000001,0.24122000000000002,0.8615,33.24,16.04,36.9077119312,0.0,35.16704,17.62122,39.3348204095,0.8270400000000001,0.24122000000000002,0.8615,34.34,17.38,38.4876603602,138.07,35.21704,17.62122,39.3795289541,0.8270400000000001,0.24122000000000002,0.8615,34.39,17.38,38.5322786765,137.76
2021-09-19 02:00:00,33.63352,16.32311,37.385258962099996,0.83352,0.24311000000000002,0.8682500000000001,32.8,16.08,36.5295277823,138.23,33.52352,16.43311,37.3346152714,0.83352,0.24311000000000002,0.8682500000000001,32.69,16.19,36.4794764217,0.0,34.60352,17.17311,38.6305488372,0.83352,0.24311000000000002,0.8682500000000001,33.77,16.93,37.776153854,138.31,34.66352,17.35311,38.7645462435,0.83352,0.24311000000000002,0.8682500000000001,33.83,17.11,37.9106976987,138.01
2021-09-19 02:30:00,33.66024,16.49757,37.4857515966,1.02024,0.29757,1.06275,32.64,16.2,36.4391218335,136.54,33.69024,16.49757,37.5126923476,1.02024,0.29757,1.06275,32.67,16.2,36.4659964899,0.0,34.64024,17.73757,38.9174461747,1.02024,0.29757,1.06275,33.62,17.44,37.8742392663,136.65,34.69024,17.72757,38.9574060913,1.02024,0.29757,1.06275,33.67,17.43,37.9140317033,136.33
2021-09-19 03:00:00,32.34256,16.46033,36.2902693716,0.89256,0.26033,0.9297500000000001,31.45,16.2,35.377146578,136.91,32.23256,16.38033,36.1559557343,0.89256,0.26033,0.9297500000000001,31.34,16.12,35.2427297467,0.0,33.30256,17.69033,37.709525031,0.89256,0.26033,0.9297500000000001,32.41,17.43,36.7996331503,137.05,33.34256,17.69033,37.7448550515,0.89256,0.26033,0.9297500000000001,32.45,17.43,36.8348666348,136.73
2021-09-19 03:30:00,31.90176,16.667180000000002,35.9932935455,0.8817600000000001,0.25718,0.9185000000000001,31.02,16.41,35.0931403553,137.05,31.79176,16.58718,35.8587582642,0.8817600000000001,0.25718,0.9185000000000001,30.91,16.33,34.9585039726,0.0,32.85176,17.90718,37.4153074376,0.8817600000000001,0.25718,0.9185000000000001,31.97,17.65,36.5185350199,137.18,32.90176,17.90718,37.4592165782,0.8817600000000001,0.25718,0.9185000000000001,32.02,17.65,36.5623152987,136.83
2021-09-19 04:00:00,31.71144,16.70542,35.842523408,0.8414400000000001,0.24542000000000003,0.8765000000000001,30.87,16.46,34.9841178251,137.05,31.61144,16.63542,35.7214268675,0.8414400000000001,0.24542000000000003,0.8765000000000001,30.77,16.39,34.8629459455,0.0,32.66144,17.93542,37.2618968042,0.8414400000000001,0.24542000000000003,0.8765000000000001,31.82,17.69,36.4067095465,137.18,32.70144,17.93542,37.2969632631,0.8414400000000001,0.24542000000000003,0.8765000000000001,31.86,17.69,36.4416753182,136.83
2021-09-19 04:30:00,31.7596,16.62155,35.8461729695,0.7596,0.22155000000000002,0.7912500000000001,31.0,16.4,35.0707855629,137.05,31.6396,16.54155,35.7027613016,0.7596,0.22155000000000002,0.7912500000000001,30.88,16.32,34.9273073683,0.0,32.6996,17.86155,37.2598820256,0.7596,0.22155000000000002,0.7912500000000001,31.94,17.64,36.4874389345,137.26,32.7496,17.86155,37.3037701655,0.7596,0.22155000000000002,0.7912500000000001,31.99,17.64,36.5312154191,136.95
2021-09-19 05:00:00,31.6452,16.4961,35.686692173,0.7752,0.22610000000000002,0.8075,30.87,16.27,34.8951257341,137.18,31.5352,16.4161,35.5521754363,0.7752,0.22610000000000002,0.8075,30.76,16.19,34.7605192712,0.0,32.5752,17.7261,37.0858231168,0.7752,0.22610000000000002,0.8075,31.8,17.5,36.2972450745,137.26,32.6152,17.7161,37.1161887894,0.7752,0.22610000000000002,0.8075,31.84,17.49,36.3274785803,136.95
2021-09-19 05:30:00,32.26112,16.42241,36.2004891384,0.8311200000000001,0.24241000000000001,0.86575,31.43,16.18,35.3502093346,137.04,32.14112,16.34241,36.0572594558,0.8311200000000001,0.24241000000000001,0.86575,31.31,16.1,35.2069041525,0.0,33.19112,17.64241,37.58862963,0.8311200000000001,0.24241000000000001,0.86575,32.36,17.4,36.7413881066,137.17,33.23112,17.64241,37.6239546973,0.8311200000000001,0.24241000000000001,0.86575,32.4,17.4,36.7766230097,136.95
2021-09-19 06:00:00,32.64768,16.16849,36.4320062344,0.8176800000000001,0.23849,0.8517500000000001,31.83,15.93,35.5937325944,137.04,32.52768,16.08849,36.2889718325,0.8176800000000001,0.23849,0.8517500000000001,31.71,15.85,35.4506219974,0.0,33.57768,17.38849,37.8129631034,0.8176800000000001,0.23849,0.8517500000000001,32.76,17.15,36.9775621154,137.17,33.61768,17.37849,37.8438941345,0.8176800000000001,0.23849,0.8517500000000001,32.8,17.14,37.0083720258,136.79
2021-09-19 06:30:00,34.0516,15.83255,37.5523781146,0.8316,0.24255000000000002,0.8662500000000001,33.22,15.59,36.6962736528,136.65,33.9216,15.74255,37.3965617011,0.8316,0.24255000000000002,0.8662500000000001,33.09,15.5,36.5403626145,0.0,35.0016,17.02255,38.9214492415,0.8316,0.24255000000000002,0.8662500000000001,34.17,16.78,38.0677987281,136.76,35.0416,17.02255,38.9574246975,0.8316,0.24255000000000002,0.8662500000000001,34.21,16.78,38.1037071687,136.44
2021-09-19 07:00:00,34.70544,15.74742,38.1110063138,0.9854400000000001,0.28742,1.0265,33.72,15.46,37.0951479307,136.41,34.58544,15.66742,37.9686806388,0.9854400000000001,0.28742,1.0265,33.6,15.38,36.9527319694,0.0,35.68544,16.95742,39.509552276,0.9854400000000001,0.28742,1.0265,34.7,16.67,38.4964790598,136.49,35.73544,16.94742,39.5504325722,0.9854400000000001,0.28742,1.0265,34.75,16.66,38.537230051,136.19
2021-09-19 07:30:00,36.12936,15.536480000000001,39.3282705544,0.87936,0.25648000000000004,0.916,35.25,15.28,38.4192777131,136.41,36.00936,15.45648,39.1864361942,0.87936,0.25648000000000004,0.916,35.13,15.2,38.2773679868,0.0,37.15936,16.75648,40.7626993414,0.87936,0.25648000000000004,0.916,36.28,16.5,39.8558452426,136.49,37.18936,16.73648,40.7818373789,0.87936,0.25648000000000004,0.916,36.31,16.48,39.8748855798,136.19
2021-09-19 08:00:00,38.43336,15.12473,41.3023076651,0.87336,0.25473,0.9097500000000001,37.56,14.87,40.3964169203,136.41,38.32336,15.04473,41.170667015,0.87336,0.25473,0.9097500000000001,37.45,14.79,40.26470663,0.0,39.49336,16.32473,42.7343221973,0.87336,0.25473,0.9097500000000001,38.62,16.07,41.8300047813,136.49,39.55336,16.32473,42.7897779483,0.87336,0.25473,0.9097500000000001,38.68,16.07,41.8854067666,136.19
2021-09-19 08:30:00,42.09056,14.08058,44.383307383,0.79056,0.23058,0.8235,41.3,13.85,43.5604465083,136.2,41.96056,14.00058,44.234656502,0.79056,0.23058,0.8235,41.17,13.77,43.4117702933,0.0,43.21056,15.25058,45.8228402202,0.79056,0.23058,0.8235,42.42,15.02,45.0006311067,136.32,43.25056,15.23058,45.8539148541,0.79056,0.23058,0.8235,42.46,15.0,45.0316732978,136.0
2021-09-19 09:00:00,44.98088,13.18484,46.873442069,0.77088,0.22484,0.803,44.21,12.96,46.0704428023,135.36,44.83088,13.10484,46.7070083927,0.77088,0.22484,0.803,44.06,12.88,45.9040085396,0.0,46.13088,14.33484,48.3067875914,0.77088,0.22484,0.803,45.36,14.11,47.5039124704,135.41,46.18088,14.31484,48.3486124082,0.77088,0.22484,0.803,45.41,14.09,47.5457274631,135.13
2021-09-19 09:30:00,47.33032,12.25301,48.8906478313,1.21032,0.35301000000000005,1.26075,46.12,11.9,47.6304986327,134.66,47.16032,12.16301,48.7035378054,1.21032,0.35301000000000005,1.26075,45.95,11.81,47.4434252558,0.0,48.50032,13.35301,50.3049094638,1.21032,0.35301000000000005,1.26075,47.29,13.0,49.0443075188,134.78,48.57032,13.33301,50.367103754,1.21032,0.35301000000000005,1.26075,47.36,12.98,49.1065168791,134.45
2021-09-19 10:00:00,49.26776,11.59643,50.6141221811,1.18776,0.34643,1.23725,48.08,11.25,49.378627968,133.95,49.11776,11.51643,50.4498018565,1.18776,0.34643,1.23725,47.93,11.17,49.2143657889,0.0,50.48776,12.68643,52.0572705389,1.18776,0.34643,1.23725,49.3,12.34,50.8209169536,134.07,50.53776,12.66643,52.1008985984,1.18776,0.34643,1.23725,49.35,12.32,50.864574116,133.75
2021-09-19 10:30:00,49.90424,11.63832,51.2433767662,1.43424,0.41832,1.494,48.47,11.22,49.7516763537,133.53,49.72424,11.54832,51.0476614391,1.43424,0.41832,1.494,48.29,11.13,49.5560389862,0.0,51.09424,12.72832,52.6557830746,1.43424,0.41832,1.494,49.66,12.31,51.1629915075,133.68,51.16424,12.69832,52.7164754664,1.43424,0.41832,1.494,49.73,12.28,51.2237376614,133.34
2021-09-19 11:00:00,50.2512,11.50535,51.5514905707,2.0412,0.59535,2.12625,48.21,10.91,49.4290623014,133.61,50.0812,11.42535,51.3679395738,2.0412,0.59535,2.12625,48.04,10.83,49.2456140179,0.0,51.4412,12.59535,52.9607392232,2.0412,0.59535,2.12625,49.4,12.0,50.8366009879,133.68,51.5012,12.57535,53.0142719375,2.0412,0.59535,2.12625,49.46,11.98,50.8901955194,133.43
2021-09-19 11:30:00,50.54888,11.36509,51.8107569908,2.34888,0.6850900000000001,2.44675,48.2,10.68,49.3690429318,133.96,50.34888,11.28509,51.5980907938,2.34888,0.6850900000000001,2.44675,48.0,10.6,49.1564848214,0.0,51.70888,12.50509,53.199488219,2.34888,0.6850900000000001,2.44675,49.36,11.82,50.7555120159,134.11,51.77888,12.47509,53.2604945955,2.34888,0.6850900000000001,2.44675,49.43,11.79,50.8166212966,133.78
2021-09-19 12:00:00,50.73584,11.21587,51.9607659717,3.82584,1.11587,3.98525,46.91,10.1,47.9849778577,134.88,50.55584,11.14587,51.7699080177,3.82584,1.11587,3.98525,46.73,10.03,47.7942862694,0.0,51.86584,12.33587,53.3126537284,3.82584,1.11587,3.98525,48.04,11.22,49.3328490967,135.01,51.91584,12.31587,53.3566780896,3.82584,1.11587,3.98525,48.09,11.2,49.3769997063,134.68
2021-09-19 12:30:00,51.754,10.78075,52.8649324842,4.494,1.31075,4.68125,47.26,9.47,48.1994657647,134.7,51.554,10.71075,52.6548675961,4.494,1.31075,4.68125,47.06,9.4,47.9896197109,0.0,52.884,11.88075,54.2021187461,4.494,1.31075,4.68125,48.39,10.57,49.5309701096,134.79,52.934,11.86075,54.246527507,4.494,1.31075,4.68125,48.44,10.55,49.5755595026,134.48
2021-09-19 13:00:00,53.03688,10.16034,54.0013254379,4.52688,1.32034,4.7155000000000005,48.51,8.84,49.3088805389,134.54,52.83688,10.08034,53.7898609651,4.52688,1.32034,4.7155000000000005,48.31,8.76,49.0977973029,0.0,54.18688,11.25034,55.3424621267,4.52688,1.32034,4.7155000000000005,49.66,9.93,50.6430696147,134.7,54.23688,11.22034,55.3853336349,4.52688,1.32034,4.7155000000000005,49.71,9.9,50.6862318584,134.37
2021-09-19 13:30:00,52.63,10.34875,53.6377994195,4.35,1.26875,4.53125,48.28,9.08,49.126416519,134.54,52.44,10.28875,53.4397976845,4.35,1.26875,4.53125,48.09,9.02,48.9286061522,0.0,53.78,11.44875,54.9851095894,4.35,1.26875,4.53125,49.43,10.18,50.4673884801,134.57,53.85,11.41875,55.0473464534,4.35,1.26875,4.53125,49.5,10.15,50.529916881,134.24
2021-09-19 14:00:00,53.32088,10.16484,54.2811220978,4.13088,1.20484,4.303,49.19,8.96,49.9993769961,134.54,53.12088,10.08484,54.0696947448,4.13088,1.20484,4.303,48.99,8.88,49.7882968176,0.0,54.50088,11.25484,55.6508521426,4.13088,1.20484,4.303,50.37,10.05,51.3628211842,134.67,54.55088,11.23484,55.6957820539,4.13088,1.20484,4.303,50.42,10.03,51.4079497743,134.36
2021-09-19 14:30:00,53.30088,9.98734,54.2285051338,2.87088,0.8373400000000001,2.9905,50.43,9.15,51.2533647676,134.68,53.10088,9.927340000000001,54.0208805579,2.87088,0.8373400000000001,2.9905,50.23,9.09,51.0458715275,0.0,54.50088,11.10734,55.6212092879,2.87088,0.8373400000000001,2.9905,51.63,10.27,52.6415216345,134.79,54.55088,11.06734,55.6622360623,2.87088,0.8373400000000001,2.9905,51.68,10.23,52.6827799191,134.45
2021-09-19 15:00:00,52.50856,10.26458,53.5024342984,2.9985600000000003,0.87458,3.1235,49.51,9.39,50.3925808031,134.76,52.31856,10.19458,53.3025438591,2.9985600000000003,0.87458,3.1235,49.32,9.32,50.1928759885,0.0,53.69856,11.37458,54.8900393173,2.9985600000000003,0.87458,3.1235,50.7,10.5,51.7758631024,134.89,53.76856,11.35458,54.9543859164,2.9985600000000003,0.87458,3.1235,50.77,10.48,51.8403636176,134.55
2021-09-19 15:30:00,52.05344,10.46767,53.095505752,2.32344,0.6776700000000001,2.4202500000000002,49.73,9.79,50.6844848055,134.9,51.86344,10.39767,52.8954435662,2.32344,0.6776700000000001,2.4202500000000002,49.54,9.72,50.4845520927,0.0,53.24344,11.58767,54.4897972015,2.32344,0.6776700000000001,2.4202500000000002,50.92,10.91,52.0756613016,135.02,53.30344,11.55767,54.5420613074,2.32344,0.6776700000000001,2.4202500000000002,50.98,10.88,52.1280615408,134.67
2021-09-19 16:00:00,53.5228,10.1504,54.4767908379,1.6128,0.47040000000000004,1.6800000000000002,51.91,9.68,52.804834059,134.9,53.3328,10.0804,54.2770855887,1.6128,0.47040000000000004,1.6800000000000002,51.72,9.61,52.6052326295,0.0,54.7628,11.2704,55.9105194038,1.6128,0.47040000000000004,1.6800000000000002,53.15,10.8,54.2361733532,135.02,54.8228,11.2504,55.9652651204,1.6128,0.47040000000000004,1.6800000000000002,53.21,10.78,54.2909983331,134.67
2021-09-19 16:30:00,55.60568,9.41624,56.3973157517,1.01568,0.29624,1.058,54.59,9.12,55.3465671926,134.9,55.42568,9.34624,56.2081684953,1.01568,0.29624,1.058,54.41,9.05,55.1575071953,0.0,56.93568,10.53624,57.90236619,1.01568,0.29624,1.058,55.92,10.24,56.8498372909,135.02,56.99568,10.49624,57.9541076439,1.01568,0.29624,1.058,55.98,10.2,56.9016730861,134.67
2021-09-19 17:00:00,56.78336,9.36223,57.5499897781,0.9333600000000001,0.27223,0.9722500000000001,55.85,9.09,56.5848972783,134.45,56.59336,9.29223,57.3511458862,0.9333600000000001,0.27223,0.9722500000000001,55.66,9.02,56.3861330471,0.0,58.14336,10.47223,59.0789125938,0.9333600000000001,0.27223,0.9722500000000001,57.21,10.2,58.112168261,134.57,58.22336,10.44223,59.1523441384,0.9333600000000001,0.27223,0.9722500000000001,57.29,10.17,58.1856769317,134.22
2021-09-19 17:30:00,57.31896,9.86053,58.1609252623,1.09896,0.32053000000000004,1.14475,56.22,9.54,57.023679292,134.34,57.15896,9.79053,57.9913888949,1.09896,0.32053000000000004,1.14475,56.06,9.47,56.854239068,0.0,58.71896,11.00053,59.7405048837,1.09896,0.32053000000000004,1.14475,57.62,10.68,58.6014231909,134.43,58.80896,10.97053,59.8234594851,1.09896,0.32053000000000004,1.14475,57.71,10.65,58.6844664285,134.12
2021-09-19 18:00:00,57.62552,9.82911,58.4577792827,1.02552,0.29911000000000004,1.06825,56.6,9.53,57.3966976402,134.47,57.46552,9.75911,58.2883025732,1.02552,0.29911000000000004,1.06825,56.44,9.46,57.2273116615,0.0,59.06552,10.95911,60.0736027292,1.02552,0.29911000000000004,1.06825,58.04,10.66,59.0108227362,134.55,59.14552,10.92911,60.1468035848,1.02552,0.29911000000000004,1.06825,58.12,10.63,59.0841036151,134.25
2021-09-19 18:30:00,57.15672,10.12571,58.0467108815,0.87672,0.25571000000000005,0.9132500000000001,56.28,9.87,57.1389123103,134.59,57.01672,10.06571,57.8984013368,0.87672,0.25571000000000005,0.9132500000000001,56.14,9.81,56.9906632704,0.0,58.61672,11.28571,59.6932752809,0.87672,0.25571000000000005,0.9132500000000001,57.74,11.03,58.7840837302,134.71,58.69672,11.25571,59.7661772775,0.87672,0.25571000000000005,0.9132500000000001,57.82,11.0,58.8570505547,134.41
2021-09-19 19:00:00,56.5364,10.61645,57.5245472434,0.7764000000000001,0.22645,0.8087500000000001,55.76,10.39,56.7197470023,134.8,56.3864,10.55645,57.3660591427,0.7764000000000001,0.22645,0.8087500000000001,55.61,10.33,56.561303026,0.0,57.9764,11.77645,59.1603560804,0.7764000000000001,0.22645,0.8087500000000001,57.2,11.55,58.3544556996,135.01,58.0664,11.74645,59.2426020408,0.7764000000000001,0.22645,0.8087500000000001,57.29,11.52,58.4367564124,134.61
2021-09-19 19:30:00,56.76952,10.61736,57.7538460572,0.7795200000000001,0.22736,0.812,55.99,10.39,56.9458707897,134.59,56.63952,10.53736,57.6113806604,0.7795200000000001,0.22736,0.812,55.86,10.31,56.8034831678,0.0,58.22952,11.727360000000001,59.3987202892,0.7795200000000001,0.22736,0.812,57.45,11.5,58.589696193099996,134.73,58.31952,11.68736,59.4790786479,0.7795200000000001,0.22736,0.812,57.54,11.46,58.6701218679,134.37
2021-09-19 20:00:00,57.10224,10.06232,57.9820325342,0.76224,0.22232000000000002,0.794,56.34,9.84,57.1928422095,133.54,56.95224,9.98232,57.8204492684,0.76224,0.22232000000000002,0.794,56.19,9.76,57.0313396301,0.0,58.55224,11.16232,59.606729459,0.76224,0.22232000000000002,0.794,57.79,10.94,58.8163897226,133.65,58.64224,11.13232,59.6895372808,0.76224,0.22232000000000002,0.794,57.88,10.91,58.8992572109,133.32
2021-09-19 20:30:00,55.89048,10.53764,56.8751932867,0.7804800000000001,0.22764,0.8130000000000001,55.11,10.31,56.0661056254,133.32,55.74048,10.45764,56.7129909721,0.7804800000000001,0.22764,0.8130000000000001,54.96,10.23,55.9039757084,0.0,57.31048,11.63764,58.48013152,0.7804800000000001,0.22764,0.8130000000000001,56.53,11.41,57.670000867,133.45,57.40048,11.60764,58.5623805066,0.7804800000000001,0.22764,0.8130000000000001,56.62,11.38,57.7523055817,133.11
2021-09-19 21:00:00,54.05632,17.98351,56.9692229529,0.7663200000000001,0.22351000000000001,0.79825,53.29,17.76,56.1715381666,133.66,53.92632,18.10351,56.8839613869,0.7663200000000001,0.22351000000000001,0.79825,53.16,17.88,56.0863619786,0.0,54.84632,5.86351,55.1588575576,0.7663200000000001,0.22351000000000001,0.79825,54.08,5.64,54.3733022723,133.78,54.94632,6.16351,55.290929971,0.7663200000000001,0.22351000000000001,0.79825,54.18,5.94,54.5046420041,133.44
2021-09-19 21:30:00,51.84456,20.58883,55.7831365411,0.78456,0.22883,0.81725,51.06,20.36,54.9695661253,135.33,51.72456,20.51883,55.6457769445,0.78456,0.22883,0.81725,50.94,20.29,54.8321775967,0.0,52.49456,5.27883,52.7593107969,0.78456,0.22883,0.81725,51.71,5.05,51.95600639,135.46,52.59456,5.21883,52.8528516559,0.78456,0.22883,0.81725,51.81,4.99,52.0497473577,135.11
2021-09-19 22:00:00,49.21512,21.10316,53.5487758833,0.76512,0.22316000000000003,0.797,48.45,20.88,52.7577188665,136.11,49.09512,21.02316,53.4069664388,0.76512,0.22316000000000003,0.797,48.33,20.8,52.6158616769,0.0,49.84512,5.67316,50.1669286702,0.76512,0.22316000000000003,0.797,49.08,5.45,49.381665626,136.25,49.92512,5.64316,50.2430379436,0.76512,0.22316000000000003,0.797,49.16,5.42,49.4578810707,135.92
2021-09-19 22:30:00,47.17816,21.40988,51.8088963654,0.7881600000000001,0.22988000000000003,0.8210000000000001,46.39,21.18,50.9963184946,136.48,47.02816,21.33988,51.6433762587,0.7881600000000001,0.22988000000000003,0.8210000000000001,46.24,21.11,50.8307948,0.0,47.77816,5.88988,48.1398302801,0.7881600000000001,0.22988000000000003,0.8210000000000001,46.99,5.66,47.3296492698,136.63,47.84816,5.84988,48.2044345616,0.7881600000000001,0.22988000000000003,0.8210000000000001,47.06,5.62,47.3943878534,136.29
2021-09-19 23:00:00,44.32376,21.97568,49.4724793395,0.7737600000000001,0.22568000000000002,0.806,43.55,21.75,48.6792050058,136.91,44.18376,21.89568,49.3115143795,0.7737600000000001,0.22568000000000002,0.806,43.41,21.67,48.5182130751,0.0,44.89376,6.49568,45.3612559967,0.7737600000000001,0.22568000000000002,0.806,44.12,6.27,44.5632954347,137.01,44.96376,6.45568,45.4248337102,0.7737600000000001,0.22568000000000002,0.806,44.19,6.23,44.6269985547,136.69
2021-09-19 23:30:00,41.16632,22.66226,46.9919560207,0.79632,0.23226000000000002,0.8295,40.37,22.43,46.1827002242,136.75,41.01632,22.59226,46.8267948748,0.79632,0.23226000000000002,0.8295,40.22,22.36,46.0175835958,0.0,41.71632,7.08226,42.3132338761,0.79632,0.23226000000000002,0.8295,40.92,6.85,41.4893829793,136.91,41.77632,7.05226,42.3673846709,0.79632,0.23226000000000002,0.8295,40.98,6.82,41.5436252631,136.59
2021-09-20 00:00:00,38.96856,23.04583,45.2731592543,0.8085600000000001,0.23583,0.84225,38.16,22.81,44.4576393885,137.2,38.81856,22.96583,45.103325244,0.8085600000000001,0.23583,0.84225,38.01,22.73,44.2878425756,0.0,39.49856,7.33583,40.1740045784,0.8085600000000001,0.23583,0.84225,38.69,7.1,39.336066148,137.29,39.54856,7.2958300000000005,40.2158890672,0.8085600000000001,0.23583,0.84225,38.74,7.06,39.3780548021,136.98
2021-09-20 00:30:00,37.5508,23.3894,44.2394237417,0.8208000000000001,0.2394,0.855,36.73,23.15,43.4167640434,137.7,37.3908,23.3094,44.0613215076,0.8208000000000001,0.2394,0.855,36.57,23.07,43.238753451,0.0,38.0808,7.6494,38.8414810351,0.8208000000000001,0.2394,0.855,37.26,7.41,37.9896788615,137.84,38.1208,7.6294,38.8767686029,0.8208000000000001,0.2394,0.855,37.3,7.39,38.0250193951,137.52
2021-09-20 01:00:00,36.44416,22.47163,42.815312132,0.7941600000000001,0.23163000000000003,0.82725,35.65,22.24,42.0183305237,137.84,36.30416,22.58163,42.7542050185,0.7941600000000001,0.23163000000000003,0.82725,35.51,22.35,41.9581052956,0.0,37.02416,8.78163,38.0513527902,0.7941600000000001,0.23163000000000003,0.82725,36.23,8.55,37.2251984548,138.0,37.06416,8.36163,37.9956420233,0.7941600000000001,0.23163000000000003,0.82725,36.27,8.13,37.1700121065,137.68
2021-09-20 01:30:00,35.42384,14.76737,38.378687537,0.8138400000000001,0.23737000000000003,0.8477500000000001,34.61,14.53,37.536289108,137.84,35.25384,14.67737,38.1871499966,0.8138400000000001,0.23737000000000003,0.8477500000000001,34.44,14.44,37.3447077911,0.0,36.30384,15.91737,39.6400235427,0.8138400000000001,0.23737000000000003,0.8477500000000001,35.49,15.68,38.7995167496,137.9,36.33384,15.90737,39.6634888715,0.8138400000000001,0.23737000000000003,0.8477500000000001,35.52,15.67,38.8229223527,137.68
2021-09-20 02:00:00,35.704,14.49575,38.5344311501,0.774,0.22575,0.80625,34.93,14.27,37.7324502252,134.97,35.534,14.41575,38.3468252149,0.774,0.22575,0.80625,34.76,14.19,37.5448225459,0.0,36.574,15.64575,39.7799820144,0.774,0.22575,0.80625,35.8,15.42,38.9796921486,135.04,36.614,15.63575,39.8128330324,0.774,0.22575,0.80625,35.84,15.41,39.0124813361,134.73
2021-09-20 02:30:00,35.464,14.52575,38.3235268349,0.774,0.22575,0.80625,34.69,14.3,37.5218083253,134.72,35.294,14.44575,38.1358903012,0.774,0.22575,0.80625,34.52,14.22,37.3341505863,0.0,36.364,15.68575,39.602818701,0.774,0.22575,0.80625,35.59,15.46,38.8028310823,134.88,36.404,15.67575,39.635594534,0.774,0.22575,0.80625,35.63,15.45,38.8355429987,134.52
2021-09-20 03:00:00,35.53264,14.17952,38.2573822,0.7526400000000001,0.21952000000000002,0.784,34.78,13.96,37.4770596499,135.15,35.39264,14.09952,38.0977089915,0.7526400000000001,0.21952000000000002,0.784,34.64,13.88,37.3173418132,0.0,36.46264,15.33952,39.5578688708,0.7526400000000001,0.21952000000000002,0.784,35.71,15.12,38.7790987518,135.31,36.50264,15.33952,39.5947420853,0.7526400000000001,0.21952000000000002,0.784,35.75,15.12,38.8159361603,134.98
2021-09-20 03:30:00,35.60512,14.25316,38.3520161165,0.76512,0.22316000000000003,0.797,34.84,14.03,37.5588405039,135.32,35.45512,14.17316,38.1830328628,0.76512,0.22316000000000003,0.797,34.69,13.95,37.38981947,0.0,36.54512,15.43316,39.6702435511,0.76512,0.22316000000000003,0.797,35.78,15.21,38.8786895355,135.47,36.58512,15.42316,39.7032098173,0.76512,0.22316000000000003,0.797,35.82,15.2,38.911597243,135.13
2021-09-20 04:00:00,35.51288,14.05959,38.1947210601,0.7528800000000001,0.21959,0.7842500000000001,34.76,13.84,37.4139439247,135.59,35.37288,13.98959,38.0387863616,0.7528800000000001,0.21959,0.7842500000000001,34.62,13.77,37.2579830372,0.0,36.46288,15.23959,39.5194473805,0.7528800000000001,0.21959,0.7842500000000001,35.71,15.02,38.7402181202,135.71,36.51288,15.21959,39.5578857582,0.7528800000000001,0.21959,0.7842500000000001,35.76,15.0,38.7785714023,135.4
2021-09-20 04:30:00,35.45576,14.19918,38.1932929956,0.78576,0.22918000000000002,0.8185,34.67,13.97,37.378734596,135.91,35.30576,14.12918,38.0280214664,0.78576,0.22918000000000002,0.8185,34.52,13.9,37.2134438073,0.0,36.41576,15.37918,39.5300740431,0.78576,0.22918000000000002,0.8185,35.63,15.15,38.7171719009,136.02,36.46576,15.36918,39.5722547532,0.78576,0.22918000000000002,0.8185,35.68,15.14,38.7592827591,135.72
2021-09-20 05:00:00,34.90128,14.58204,37.8250609543,0.7612800000000001,0.22204000000000002,0.793,34.14,14.36,37.0371327184,135.91,34.79128,14.51204,37.6965843148,0.7612800000000001,0.22204000000000002,0.793,34.03,14.29,36.9086033331,0.0,35.89128,15.78204,39.2078661317,0.7612800000000001,0.22204000000000002,0.793,35.13,15.56,38.4217451452,136.02,35.94128,15.78204,39.2536418005,0.7612800000000001,0.22204000000000002,0.793,35.18,15.56,38.4674667739,135.72
2021-09-20 05:30:00,36.99968,13.96449,39.5472287406,0.76968,0.22449000000000002,0.8017500000000001,36.23,13.74,38.747909621,136.08,36.86968,13.89449,39.4008902902,0.76968,0.22449000000000002,0.8017500000000001,36.1,13.67,38.6015401247,0.0,38.00968,15.14449,40.9156614399,0.76968,0.22449000000000002,0.8017500000000001,37.24,14.92,40.1176270485,136.12,38.05968,15.13449,40.9584182954,0.76968,0.22449000000000002,0.8017500000000001,37.29,14.91,40.1603311739,135.84
2021-09-20 06:00:00,39.60568,13.23749,41.7593226689,0.74568,0.21749000000000002,0.77675,38.86,13.02,40.9831672763,135.67,39.48568,13.15749,41.6201690069,0.74568,0.21749000000000002,0.77675,38.74,12.94,40.8439860934,0.0,40.68568,14.39749,43.1579920219,0.74568,0.21749000000000002,0.77675,39.94,14.18,42.3824963871,135.85,40.72568,14.38749,43.1923706222,0.74568,0.21749000000000002,0.77675,39.98,14.17,42.4168516041,135.5
2021-09-20 06:30:00,45.61824,10.93407,46.9103155762,0.76824,0.22407000000000002,0.80025,44.85,10.71,46.1110247121,135.3,45.50824,10.85407,46.7847276733,0.76824,0.22407000000000002,0.80025,44.74,10.63,45.9854814045,0.0,46.83824,12.03407,48.3594827005,0.76824,0.22407000000000002,0.80025,46.07,11.81,47.5596572738,135.36,46.89824,12.01407,48.4126305117,0.76824,0.22407000000000002,0.80025,46.13,11.79,47.6128239028,135.1
2021-09-20 07:00:00,49.77128,9.20204,50.6147987549,0.7612800000000001,0.22204000000000002,0.793,49.01,8.98,49.8259018985,134.13,49.64128,9.12204,50.47245084,0.7612800000000001,0.22204000000000002,0.793,48.88,8.9,49.6836431836,0.0,51.09128,10.27204,52.1136613356,0.7612800000000001,0.22204000000000002,0.793,50.33,10.05,51.3235949637,134.26,51.15128,10.252040000000001,52.1685515402,0.7612800000000001,0.22204000000000002,0.793,50.39,10.03,51.3785266429,133.94
2021-09-20 07:30:00,55.40712,13.86416,57.1153558966,0.8371200000000001,0.24416000000000002,0.872,54.57,13.62,56.2440156817,133.93,55.28712,13.98416,57.0282593878,0.8371200000000001,0.24416000000000002,0.872,54.45,13.74,56.1568348467,0.0,56.24712,2.92416,56.3230789286,0.8371200000000001,0.24416000000000002,0.872,55.41,2.68,55.4747735462,134.04,56.32712,2.8941600000000003,56.401423826,0.8371200000000001,0.24416000000000002,0.872,55.49,2.65,55.5532411296,133.71
2021-09-20 08:00:00,58.24368,15.30649,60.2213823825,1.15368,0.33649,1.20175,57.09,14.97,59.0200728566,135.37,58.10368,15.23649,60.0681967189,1.15368,0.33649,1.20175,56.95,14.9,58.8669049637,0.0,58.89368,0.77649,58.8987986351,1.15368,0.33649,1.20175,57.74,0.44,57.7416764564,135.48,58.97368,0.81649,58.979331877,1.15368,0.33649,1.20175,57.82,0.48,57.8219923559,135.16
2021-09-20 08:30:00,59.88968,14.50949,61.6222287049,1.60968,0.46949,1.6767500000000002,58.28,14.04,59.9473101982,136.4,59.72968,14.43949,61.450252598,1.60968,0.46949,1.6767500000000002,58.12,13.97,59.7753736918,0.0,60.49968,1.65949,60.5224354034,1.60968,0.46949,1.6767500000000002,58.89,1.19,58.9020220366,136.52,60.58968,1.71949,60.6140740122,1.60968,0.46949,1.6767500000000002,58.98,1.25,58.9932445285,136.21
2021-09-20 09:00:00,60.0324,14.0432,61.653065747,2.1024,0.6132000000000001,2.19,57.93,13.43,59.466375373,135.8,59.8724,13.9732,61.4813353791,2.1024,0.6132000000000001,2.19,57.77,13.36,59.2947088702,0.0,60.6424,2.4032,60.6899995716,2.1024,0.6132000000000001,2.19,58.54,1.79,58.5673603639,135.88,60.7124,2.4732,60.7627536572,2.1024,0.6132000000000001,2.19,58.61,1.8599999999999999,58.6395063076,135.57
2021-09-20 09:30:00,61.08688,13.65784,62.5950756977,2.66688,0.7778400000000001,2.778,58.42,12.88,59.8229955786,135.6,60.89688,13.58784,62.3943858821,2.66688,0.7778400000000001,2.778,58.23,12.81,59.6223867352,0.0,61.65688,3.17784,61.7387197664,2.66688,0.7778400000000001,2.778,58.99,2.4,59.0388016477,135.76,61.73688,3.24784,61.8222517933,2.66688,0.7778400000000001,2.778,59.07,2.47,59.1216187194,135.43
2021-09-20 10:00:00,61.5508,13.51315,63.0167136842,3.1308,0.9131500000000001,3.26125,58.42,12.6,59.7633365869,135.84,61.3808,13.43315,62.8335270979,3.1308,0.9131500000000001,3.26125,58.25,12.52,59.5803063101,0.0,62.1208,3.66315,62.2287109023,3.1308,0.9131500000000001,3.26125,58.99,2.75,59.0540650591,135.98,62.2008,3.74315,62.3133267653,3.1308,0.9131500000000001,3.26125,59.07,2.83,59.1377527473,135.64
2021-09-20 10:30:00,61.67264,13.74327,63.1853780147,3.54264,1.03327,3.69025,58.13,12.71,59.5032856236,136.09,61.47264,13.65327,62.9706062402,3.54264,1.03327,3.69025,57.93,12.62,59.2886945378,0.0,62.22264,3.70327,62.332745305,3.54264,1.03327,3.69025,58.68,2.67,58.7407124574,136.19,62.30264,3.77327,62.4167967575,3.54264,1.03327,3.69025,58.76,2.74,58.823848905,135.85
2021-09-20 11:00:00,61.49256,13.33533,62.9219036708,3.89256,1.13533,4.05475,57.6,12.2,58.8778396343,136.2,61.30256,13.25533,62.7192764305,3.89256,1.13533,4.05475,57.41,12.12,58.6753994447,0.0,62.03256,4.25533,62.1783429625,3.89256,1.13533,4.05475,58.14,3.12,58.2236549866,136.19,62.10256,4.33533,62.2536990448,3.89256,1.13533,4.05475,58.21,3.2,58.2978910425,135.97
2021-09-20 11:30:00,61.56712,12.716660000000001,62.866713821,4.13712,1.20666,4.3095,57.43,11.51,58.5720496483,135.99,61.36712,12.63666,62.6546773438,4.13712,1.20666,4.3095,57.23,11.43,58.3602416033,0.0,62.10712,5.03666,62.3110126595,4.13712,1.20666,4.3095,57.97,3.83,58.0963837085,136.07,62.18712,5.09666,62.3956235408,4.13712,1.20666,4.3095,58.05,3.89,58.1801907869,135.78
2021-09-20 12:00:00,61.61432,12.49626,62.8687596748,3.00432,0.87626,3.1295,58.61,11.62,59.7507866057,135.99,61.42432,12.41626,62.6666625875,3.00432,0.87626,3.1295,58.42,11.54,59.5488706862,0.0,62.15432,4.58626,62.3232964103,3.00432,0.87626,3.1295,59.15,3.71,59.2662349066,136.07,62.22432,4.66626,62.3990383087,3.00432,0.87626,3.1295,59.22,3.79,59.3411535109,135.78
2021-09-20 12:30:00,61.29784,12.90312,62.6411661322,3.74784,1.09312,3.904,57.55,11.81,58.7492859531,135.99,61.11784,12.81312,62.4465083924,3.74784,1.09312,3.904,57.37,11.72,58.5548913414,0.0,61.83784,4.57312,62.0067083661,3.74784,1.09312,3.904,58.09,3.48,58.1941448945,136.07,61.90784,4.64312,62.0817140292,3.74784,1.09312,3.904,58.16,3.55,58.268242637,135.78
2021-09-20 13:00:00,61.06192,12.87681,62.4048901118,3.45192,1.00681,3.59575,57.61,11.87,58.8201411083,135.72,60.86192,12.79681,62.1926977407,3.45192,1.00681,3.59575,57.41,11.79,58.6081240102,0.0,61.60192,4.44681,61.7622106701,3.45192,1.00681,3.59575,58.15,3.44,58.2516617789,135.8,61.68192,4.52681,61.8478072664,3.45192,1.00681,3.59575,58.23,3.52,58.3362948772,135.5
2021-09-20 13:30:00,60.0824,13.8482,61.6576632139,4.1424,1.2082,4.315,55.94,12.64,57.3502676541,135.83,59.8924,13.7682,61.4545597088,4.1424,1.2082,4.315,55.75,12.56,57.1473192722,0.0,60.6224,3.9382,60.750183547,4.1424,1.2082,4.315,56.48,2.73,56.5459397305,135.92,60.7024,4.0082,60.8345874729,4.1424,1.2082,4.315,56.56,2.8,56.6292645193,135.62
2021-09-20 14:00:00,58.92528,13.79279,60.5180111955,3.81528,1.11279,3.97425,55.11,12.68,56.5499292661,136.17,58.74528,13.72279,60.3268007412,3.81528,1.11279,3.97425,54.93,12.61,56.3588236215,0.0,59.50528,3.90279,59.6331293633,3.81528,1.11279,3.97425,55.69,2.79,55.759843974,136.3,59.57528,3.97279,59.7075962291,3.81528,1.11279,3.97425,55.76,2.86,55.8332983084,135.97
2021-09-20 14:30:00,58.98752,13.82011,60.5848409766,3.97752,1.16011,4.14325,55.01,12.66,56.4479911069,136.71,58.82752,13.74011,60.4108246274,3.97752,1.16011,4.14325,54.85,12.58,56.2741405976,0.0,59.59752,4.04011,59.7343023644,3.97752,1.16011,4.14325,55.62,2.88,55.6945131947,137.14,59.67752,4.10011,59.8182020405,3.97752,1.16011,4.14325,55.7,2.94,55.7775366971,136.82
2021-09-20 15:00:00,57.95184,14.36887,59.7066175936,4.04184,1.17887,4.21025,53.91,13.19,55.5001279278,137.03,57.78184,14.29887,59.5247739774,4.04184,1.17887,4.21025,53.74,13.12,55.3183694626,0.0,58.56184,3.58887,58.6717060606,4.04184,1.17887,4.21025,54.52,2.41,54.5732397792,137.14,58.64184,3.64887,58.755252113,4.04184,1.17887,4.21025,54.6,2.47,54.655840493,136.82
2021-09-20 15:30:00,57.53688,14.88034,59.4299341969,3.80688,1.11034,3.9655,53.73,13.77,55.4664385011,137.28,57.37688,14.82034,59.2600104307,3.80688,1.11034,3.9655,53.57,13.71,55.2965550464,0.0,58.15688,2.99034,58.233708663,3.80688,1.11034,3.9655,54.35,1.88,54.382505459,137.41,58.21688,3.04034,58.2962158656,3.80688,1.11034,3.9655,54.41,1.9300000000000002,54.4442191605,137.09
2021-09-20 16:00:00,59.31096,14.36153,61.0249417866,3.33096,0.9715300000000001,3.46975,55.98,13.39,57.5591217793,137.6,59.16096,14.29153,60.8626898671,3.33096,0.9715300000000001,3.46975,55.83,13.32,57.3969624632,0.0,59.94096,3.21153,60.0269323776,3.33096,0.9715300000000001,3.46975,56.61,2.24,56.6542999251,137.66,60.02096,3.28153,60.1105987199,3.33096,0.9715300000000001,3.46975,56.69,2.31,56.7370443361,137.37
2021-09-20 16:30:00,61.80384,13.87237,63.3415920874,2.85384,0.83237,2.97275,58.95,13.04,60.3750287785,137.44,61.65384,13.79237,63.1777291216,2.85384,0.83237,2.97275,58.8,12.96,60.2113079081,0.0,62.46384,3.40237,62.556433955,2.85384,0.83237,2.97275,59.61,2.5700000000000003,59.6653752188,137.52,62.53384,3.46237,62.629618801,2.85384,0.83237,2.97275,59.68,2.63,59.7379217918,137.2
2021-09-20 17:00:00,63.48736,14.10298,65.0349054328,2.5473600000000003,0.7429800000000001,2.6535,60.94,13.36,62.3872839608,137.28,63.35736,14.03298,64.892831606,2.5473600000000003,0.7429800000000001,2.6535,60.81,13.29,62.2453227158,0.0,64.16736,2.97298,64.2361946215,2.5473600000000003,0.7429800000000001,2.6535,61.62,2.23,61.6603381437,137.38,64.26736,3.04298,64.3393603376,2.5473600000000003,0.7429800000000001,2.6535,61.72,2.3,61.7628399606,137.09
2021-09-20 17:30:00,65.16288,14.10709,66.6724149717,2.01288,0.58709,2.09675,63.15,13.52,64.5810568201,137.19,65.03288,14.03709,66.5305597208,2.01288,0.58709,2.09675,63.02,13.45,64.4392962407,0.0,65.89288,2.70709,65.948464508,2.01288,0.58709,2.09675,63.88,2.12,63.9151687786,137.38,65.99288,2.76709,66.050866745,2.01288,0.58709,2.09675,63.98,2.18,64.0171289578,137.0
2021-09-20 18:00:00,66.1212,14.16035,67.6204747215,1.4412,0.42035000000000006,1.5012500000000002,64.68,13.74,66.1232939288,137.44,66.0012,14.09035,67.4884906081,1.4412,0.42035000000000006,1.5012500000000002,64.56,13.67,65.9913820131,0.0,66.8812,2.36035,66.9228373992,1.4412,0.42035000000000006,1.5012500000000002,65.44,1.94,65.4687497971,137.52,66.9912,2.44035,67.0356337,1.4412,0.42035000000000006,1.5012500000000002,65.55,2.02,65.5811169469,137.23
2021-09-20 18:30:00,66.45784,14.40187,68.000429094,0.8978400000000001,0.26187000000000005,0.93525,65.56,14.14,67.0675271648,137.65,66.34784,14.33187,67.8781140749,0.8978400000000001,0.26187000000000005,0.93525,65.45,14.07,66.9452567401,0.0,67.23784,1.81187,67.262247961,0.8978400000000001,0.26187000000000005,0.93525,66.34,1.55,66.3581050061,137.75,67.34784,1.87187,67.3738484129,0.8978400000000001,0.26187000000000005,0.93525,66.45,1.6099999999999999,66.4695012769,137.42
2021-09-20 19:00:00,65.54448,14.79964,67.1945548583,0.6844800000000001,0.19964,0.713,64.86,14.6,66.4829271317,137.65,65.45448,14.73964,67.0935610875,0.6844800000000001,0.19964,0.713,64.77,14.54,66.3819591455,0.0,66.35448,1.28964,66.3670112887,0.6844800000000001,0.19964,0.713,65.67,1.09,65.6790453646,137.87,66.46448,1.34964,66.4781816072,0.6844800000000001,0.19964,0.713,65.78,1.15,65.7900516796,137.56
2021-09-20 19:30:00,66.0608,14.90565,67.7215453055,0.6708000000000001,0.19565000000000002,0.6987500000000001,65.39,14.71,67.0241463952,137.88,65.9608,14.83565,67.6086063128,0.6708000000000001,0.19565000000000002,0.6987500000000001,65.29,14.64,66.9112374717,0.0,66.8708,1.15565,66.8807851297,0.6708000000000001,0.19565000000000002,0.6987500000000001,66.2,0.96,66.2069603592,137.97,66.9708,1.22565,66.9820145305,0.6708000000000001,0.19565000000000002,0.6987500000000001,66.3,1.03,66.3080002715,137.69
2021-09-20 20:00:00,66.5032,14.39635,68.0435926709,0.6732,0.19635000000000002,0.70125,65.83,14.2,67.3441081313,137.71,66.3932,14.31635,67.9191790554,0.6732,0.19635000000000002,0.70125,65.72,14.12,67.2197351973,0.0,67.2832,1.28635,67.2954953809,0.6732,0.19635000000000002,0.70125,66.61,1.09,66.6189177336,137.82,67.4032,1.36635,67.417047418,0.6732,0.19635000000000002,0.70125,66.73,1.17,66.7402562177,137.52
2021-09-20 20:30:00,64.91808,14.90944,66.6081715107,0.71808,0.20944000000000002,0.748,64.2,14.7,65.8614454746,135.92,64.80808,14.82944,66.4830769745,0.71808,0.20944000000000002,0.748,64.09,14.62,65.7363864234,0.0,65.66808,0.80944,65.6730684832,0.71808,0.20944000000000002,0.748,64.95,0.6000000000000001,64.9527713035,136.06,65.77808,0.8994400000000001,65.7842291191,0.71808,0.20944000000000002,0.748,65.06,0.6900000000000001,65.0636588273,135.73
2021-09-20 21:00:00,62.26648,15.65314,64.2038575434,0.6964800000000001,0.20314000000000002,0.7255,61.57,15.45,63.478873651,136.02,62.15648,15.57314,64.0776926508,0.6964800000000001,0.20314000000000002,0.7255,61.46,15.37,63.3527308014,0.0,63.01648,0.46314000000000005,63.0181819021,0.6964800000000001,0.20314000000000002,0.7255,62.32,0.26,62.3205423596,136.06,63.12648,0.46314000000000005,63.1281789366,0.6964800000000001,0.20314000000000002,0.7255,62.43,0.26,62.430541404,135.81
