Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-09-20 21:30:00,59.07896,16.68553,61.3899863664,0.7389600000000001,0.21553000000000003,0.76975,58.34,16.47,60.6202647635,135.8,58.97896,16.61553,61.27473835,0.7389600000000001,0.21553000000000003,0.76975,58.24,16.4,60.5050212792,0.0,59.81896,1.3455300000000001,59.8340908384,0.7389600000000001,0.21553000000000003,0.76975,59.08,1.13,59.0908055454,135.94,59.928960000000004,1.28553,59.9427463006,0.7389600000000001,0.21553000000000003,0.76975,59.19,1.07,59.1996706072,135.6
2021-09-20 22:00:00,55.94272,17.66246,58.6647288773,0.7627200000000001,0.22246000000000002,0.7945,55.18,17.44,57.8704242252,136.12,55.84272,17.58246,58.5453010638,0.7627200000000001,0.22246000000000002,0.7945,55.08,17.36,57.7509826756,0.0,56.70272,2.24246,56.7470447006,0.7627200000000001,0.22246000000000002,0.7945,55.94,2.02,55.9764593378,136.24,56.80272,2.17246,56.84424845,0.7627200000000001,0.22246000000000002,0.7945,56.04,1.9500000000000002,56.0739163961,135.92
2021-09-20 22:30:00,52.6612,18.5891,55.8458290676,0.7512000000000001,0.21910000000000002,0.7825000000000001,51.91,18.37,55.0645530264,136.57,52.5712,18.5291,55.7409958312,0.7512000000000001,0.21910000000000002,0.7825000000000001,51.82,18.31,54.9596988711,0.0,53.4012,3.0191,53.4864761061,0.7512000000000001,0.21910000000000002,0.7825000000000001,52.65,2.8,52.7244013717,136.67,53.5012,2.9591000000000003,53.5829700021,0.7512000000000001,0.21910000000000002,0.7825000000000001,52.75,2.74,52.8211141496,136.36
2021-09-20 23:00:00,49.19328,18.04679,52.399097573,0.74328,0.21679,0.7742500000000001,48.45,17.83,51.6266539687,137.24,49.09328,18.15679,52.3432819401,0.74328,0.21679,0.7742500000000001,48.35,17.94,51.5709811813,0.0,50.07328,6.65679,50.5138220991,0.74328,0.21679,0.7742500000000001,49.33,6.44,49.7485929449,137.35,50.03328,3.14679,50.1321393406,0.74328,0.21679,0.7742500000000001,49.29,2.93,49.3770088199,137.05
2021-09-20 23:30:00,45.88296,15.44253,48.4119587619,0.7629600000000001,0.22253,0.7947500000000001,45.12,15.22,47.6178831953,137.45,45.77296,15.37253,48.2853864618,0.7629600000000001,0.22253,0.7947500000000001,45.01,15.15,47.4912897277,0.0,47.15296,16.66253,50.010414343,0.7629600000000001,0.22253,0.7947500000000001,46.39,16.44,49.2169249344,137.6,46.62296,1.09253,46.6357590371,0.7629600000000001,0.22253,0.7947500000000001,45.86,0.87,45.8682515472,137.24
2021-09-21 00:00:00,43.42832,15.77701,46.2053354339,0.77832,0.22701000000000002,0.8107500000000001,42.65,15.55,45.3963104228,134.75,43.31832,15.71701,46.0814632034,0.77832,0.22701000000000002,0.8107500000000001,42.54,15.49,45.2724165469,0.0,44.64832,17.00701,47.7777235536,0.77832,0.22701000000000002,0.8107500000000001,43.87,16.78,46.9696210332,134.89,44.16832,0.84701,44.1764407525,0.77832,0.22701000000000002,0.8107500000000001,43.39,0.62,43.394429366,134.54
2021-09-21 00:30:00,41.38624,16.20057,44.4441146797,0.75624,0.22057000000000002,0.7877500000000001,40.63,15.98,43.6595613812,135.08,41.28624,16.14057,44.329128271,0.75624,0.22057000000000002,0.7877500000000001,40.53,15.92,43.5445438603,0.0,42.54624,17.43057,45.9783352098,0.75624,0.22057000000000002,0.7877500000000001,41.79,17.21,45.1950019361,135.18,42.10624,0.58057,42.1102423225,0.75624,0.22057000000000002,0.7877500000000001,41.35,0.36,41.3515670803,134.86
2021-09-21 01:00:00,39.76232,17.01776,43.2509681649,0.7123200000000001,0.20776000000000003,0.742,39.05,16.81,42.5144516606,135.08,39.65232,16.94776,43.1223033986,0.7123200000000001,0.20776000000000003,0.742,38.94,16.74,42.385742886,0.0,40.90232,18.25776,44.7922491242,0.7123200000000001,0.20776000000000003,0.742,40.19,18.05,44.0572196127,135.18,40.47232,0.8377600000000001,40.4809897112,0.7123200000000001,0.20776000000000003,0.742,39.76,0.63,39.7649908839,134.86
2021-09-21 01:30:00,38.96088,17.137340000000002,42.5633479963,0.7108800000000001,0.20734000000000002,0.7405,38.25,16.93,41.8292648752,135.08,38.87088,17.07734,42.4568116261,0.7108800000000001,0.20734000000000002,0.7405,38.16,16.87,41.7226856758,0.0,40.10088,18.39734,44.119640704,0.7108800000000001,0.20734000000000002,0.7405,39.39,18.19,43.3871893535,135.18,39.70088,0.91734,39.7114767473,0.7108800000000001,0.20734000000000002,0.7405,38.99,0.71,38.9964639423,134.86
2021-09-21 02:00:00,38.86384,17.13112,42.4720299962,0.72384,0.21112000000000003,0.754,38.14,16.92,41.7246449955,135.35,38.76384,17.07112,42.3563269135,0.72384,0.21112000000000003,0.754,38.04,16.86,41.6089077002,0.0,40.00384,18.39112,44.0288599625,0.72384,0.21112000000000003,0.754,39.28,18.18,43.2831468357,135.47,39.60384,0.9311200000000001,39.6147841998,0.72384,0.21112000000000003,0.754,38.88,0.72,38.8866660952,135.15
2021-09-21 02:30:00,38.36696,17.21203,42.0508929318,0.72696,0.21203000000000002,0.7572500000000001,37.64,17.0,41.3009636691,135.35,38.27696,17.14203,41.9401342316,0.72696,0.21203000000000002,0.7572500000000001,37.55,16.93,41.190137169,0.0,39.49696,18.46203,43.5988119215,0.72696,0.21203000000000002,0.7572500000000001,38.77,18.25,42.8506172651,135.49,39.09696,0.96203,39.1087941896,0.72696,0.21203000000000002,0.7572500000000001,38.37,0.75,38.3773292453,135.19
2021-09-21 03:00:00,37.77024,17.40007,41.5854958569,0.7202400000000001,0.21007,0.7502500000000001,37.05,17.19,40.8435870119,135.35,37.68024,17.35007,41.4828327801,0.7202400000000001,0.21007,0.7502500000000001,36.96,17.14,40.7409032791,0.0,38.89024,18.67007,43.1395674649,0.7202400000000001,0.21007,0.7502500000000001,38.17,18.46,42.3995341956,135.49,38.51024,1.14007,38.5271118105,0.7202400000000001,0.21007,0.7502500000000001,37.79,0.93,37.8014417714,135.19
2021-09-21 03:30:00,37.37792,17.65231,41.3365812793,0.72792,0.21231000000000003,0.7582500000000001,36.65,17.44,40.5878811962,135.54,37.28792,17.58231,41.2253150729,0.72792,0.21231000000000003,0.7582500000000001,36.56,17.37,40.4765425895,0.0,38.49792,18.92231,42.8968956926,0.72792,0.21231000000000003,0.7582500000000001,37.77,18.71,42.1501720044,135.6,38.10792,1.36231,38.132262656,0.72792,0.21231000000000003,0.7582500000000001,37.38,1.15,37.3976857573,135.3
2021-09-21 04:00:00,37.12528,17.36154,40.9842590057,0.72528,0.21154,0.7555000000000001,36.4,17.15,40.2378242454,135.66,37.03528,17.30154,40.8773195189,0.72528,0.21154,0.7555000000000001,36.31,17.09,40.130838516,0.0,38.22528,18.62154,42.519804598,0.72528,0.21154,0.7555000000000001,37.5,18.41,41.7753288437,135.78,37.84528,1.10154,37.8613075402,0.72528,0.21154,0.7555000000000001,37.12,0.89,37.1306679175,135.5
2021-09-21 04:30:00,37.68112,17.08616,41.3739491468,0.7411200000000001,0.21616000000000002,0.772,36.94,16.87,40.6098571778,135.53,37.58112,17.02616,41.2580986571,0.7411200000000001,0.21616000000000002,0.772,36.84,16.81,40.4939711562,0.0,38.80112,18.35616,42.9240669462,0.7411200000000001,0.21616000000000002,0.772,38.06,18.14,42.1618690288,135.55,38.42112,0.83616,38.4302176106,0.7411200000000001,0.21616000000000002,0.772,37.68,0.62,37.685100504,135.27
2021-09-21 05:00:00,37.86224,17.10357,41.5461348932,0.7322400000000001,0.21357,0.76275,37.13,16.89,40.791040683,135.53,37.77224,17.04357,41.4394183473,0.7322400000000001,0.21357,0.76275,37.04,16.83,40.6842782903,0.0,38.98224,18.36357,43.0910169126,0.7322400000000001,0.21357,0.76275,38.25,18.15,42.3377491135,135.55,38.59224,0.84357,38.601458503,0.7322400000000001,0.21357,0.76275,37.86,0.63,37.8652413171,135.27
2021-09-21 05:30:00,39.46096,16.76903,42.8761907271,0.7509600000000001,0.21903000000000003,0.7822500000000001,38.71,16.55,42.0994845574,135.53,39.35096,16.70903,42.7514881199,0.7509600000000001,0.21903000000000003,0.7822500000000001,38.6,16.49,41.9747555085,0.0,40.58096,18.01903,44.4015738084,0.7509600000000001,0.21903000000000003,0.7822500000000001,39.83,17.8,43.6264701758,135.55,40.17096,0.47903000000000007,40.173816063,0.7509600000000001,0.21903000000000003,0.7822500000000001,39.42,0.26,39.4208574235,135.27
2021-09-21 06:00:00,41.21296,16.57253,44.4202298797,0.7629600000000001,0.22253,0.7947500000000001,40.45,16.35,43.6294052217,135.53,41.12296,16.50253,44.3106232811,0.7629600000000001,0.22253,0.7947500000000001,40.36,16.28,43.5197426463,0.0,42.39296,17.81253,45.9831412864,0.7629600000000001,0.22253,0.7947500000000001,41.63,17.59,45.1936389329,135.65,41.93296,0.39253000000000005,41.9347971756,0.7629600000000001,0.22253,0.7947500000000001,41.17,0.17,41.1703509822,135.27
2021-09-21 06:30:00,46.62592,14.72631,48.8962229836,0.77592,0.22631,0.80825,45.85,14.5,48.0881742219,135.62,46.53592,14.65631,48.7893356489,0.77592,0.22631,0.80825,45.76,14.43,47.9812723883,0.0,47.91592,15.91631,50.4902397842,0.77592,0.22631,0.80825,47.14,15.69,49.6825492502,135.65,47.36592,1.8563100000000001,47.4022812137,0.77592,0.22631,0.80825,46.59,1.63,46.6185049095,135.39
2021-09-21 07:00:00,51.11656,13.27358,52.8118417805,0.76656,0.22358000000000003,0.7985,50.35,13.05,52.0137001183,134.86,51.01656,13.20358,52.6974754523,0.76656,0.22358000000000003,0.7985,50.25,12.98,51.8993535605,0.0,52.50656,14.45358,54.459570489,0.76656,0.22358000000000003,0.7985,51.74,14.23,53.6611637965,134.96,51.88656,3.26358,51.9890956168,0.76656,0.22358000000000003,0.7985,51.12,3.04,51.2103114617,134.66
2021-09-21 07:30:00,55.4584,12.0287,56.7478964742,0.8184,0.23870000000000002,0.8525,54.64,11.79,55.8975285679,134.62,55.3384,11.9587,56.61580186,0.8184,0.23870000000000002,0.8525,54.52,11.72,55.765480362,0.0,56.9384,13.1987,58.4481571673,0.8184,0.23870000000000002,0.8525,56.12,12.96,57.5970138115,134.76,56.2284,4.4287,56.4025385089,0.8184,0.23870000000000002,0.8525,55.41,4.19,55.5681941402,134.44
2021-09-21 08:00:00,57.84752,11.15636,58.913495386,0.94752,0.27636000000000005,0.987,56.9,10.88,57.9308587887,134.33,57.71752,11.09636,58.7744954908,0.94752,0.27636000000000005,0.987,56.77,10.82,57.7919137942,0.0,59.34752,12.30636,60.6100208431,0.94752,0.27636000000000005,0.987,58.4,12.03,59.6261762987,134.45,58.60752,5.29636,58.8463493328,0.94752,0.27636000000000005,0.987,57.66,5.02,57.8781133072,134.13
2021-09-21 08:30:00,59.89832,9.95701,60.7202666905,1.2583199999999999,0.36701,1.31075,58.64,9.59,59.4190011697,133.97,59.75832,9.88701,60.570700639500004,1.2583199999999999,0.36701,1.31075,58.5,9.52,59.2695571099,0.0,61.41832,11.07701,62.4092155227,1.2583199999999999,0.36701,1.31075,60.16,10.71,61.1058892415,134.07,60.65832,6.67701,61.0247019473,1.2583199999999999,0.36701,1.31075,59.4,6.31,59.7342121401,133.74
2021-09-21 09:00:00,59.81648,9.51814,60.5690207008,1.53648,0.44814000000000004,1.6005,58.28,9.07,58.9815505052,133.87,59.66648,9.44814,60.4099013826,1.53648,0.44814000000000004,1.6005,58.13,9.0,58.822588348400004,0.0,61.30648,10.60814,62.2174985374,1.53648,0.44814000000000004,1.6005,59.77,10.16,60.6273741803,134.07,60.54648,7.24814,60.9787813411,1.53648,0.44814000000000004,1.6005,59.01,6.8,59.4005058901,133.74
2021-09-21 09:30:00,60.77248,9.03364,61.4402227942,2.17248,0.6336400000000001,2.263,58.6,8.4,59.1989864778,133.59,60.61248,8.96364,61.2716865591,2.17248,0.6336400000000001,2.263,58.44,8.33,59.0306911699,0.0,62.26248,10.11364,63.0785393759,2.17248,0.6336400000000001,2.263,60.09,9.48,60.833202283,133.73,61.48248,8.11364,62.0155343523,2.17248,0.6336400000000001,2.263,59.31,7.48,59.7798168281,133.4
2021-09-21 10:00:00,61.22872,8.66671,61.8390492736,2.14872,0.6267100000000001,2.23825,59.08,8.04,59.6245586986,133.59,61.06872,8.58671,61.6694426038,2.14872,0.6267100000000001,2.23825,58.92,7.96,59.4552604906,0.0,62.71872,9.71671,63.4669385717,2.14872,0.6267100000000001,2.23825,60.57,9.09,61.248289772,133.73,61.92872,8.45671,62.5034583432,2.14872,0.6267100000000001,2.23825,59.78,7.83,60.2906070628,133.4
2021-09-21 10:30:00,61.6476,9.40805,62.3613501342,2.6676,0.77805,2.77875,58.98,8.63,59.6080304993,133.59,61.4776,9.49805,62.2069791548,2.6676,0.77805,2.77875,58.81,8.72,59.452960397300004,0.0,62.9276,8.70805,63.52726168,2.6676,0.77805,2.77875,60.26,7.93,60.779540143,133.64,62.3376,7.63805,62.80379114,2.6676,0.77805,2.77875,59.67,6.86,60.0630377187,133.4
2021-09-21 11:00:00,61.69024,12.14382,62.8741447294,2.31024,0.6738200000000001,2.4065,59.38,11.47,60.4776429766,133.71,61.51024,12.07382,62.6840231179,2.31024,0.6738200000000001,2.4065,59.2,11.4,60.2876438418,0.0,62.27024,4.43382,62.4278907977,2.31024,0.6738200000000001,2.4065,59.96,3.76,60.0777762571,133.82,62.36024,4.50382,62.5226673091,2.31024,0.6738200000000001,2.4065,60.05,3.83,60.1720150901,133.5
2021-09-21 11:30:00,61.36744,12.28217,62.5844580712,2.8874400000000002,0.8421700000000001,3.00775,58.48,11.44,59.5884552577,135.5,61.18744,12.21217,62.3942297802,2.8874400000000002,0.8421700000000001,3.00775,58.3,11.37,59.3983745569,0.0,61.94744,4.68217,62.1241341063,2.8874400000000002,0.8421700000000001,3.00775,59.06,3.84,59.184704105,135.63,62.03744,4.76217,62.2199503766,2.8874400000000002,0.8421700000000001,3.00775,59.15,3.92,59.2797511803,135.32
2021-09-21 12:00:00,61.39336,12.23473,62.600585223,2.79336,0.8147300000000001,2.90975,58.6,11.42,59.7023986118,135.73,61.21336,12.15473,62.4084361594,2.79336,0.8147300000000001,2.90975,58.42,11.34,59.5104360596,0.0,61.97336,4.69473,62.1509279051,2.79336,0.8147300000000001,2.90975,59.18,3.88,59.3070552295,135.84,62.04336,4.75473,62.225284069,2.79336,0.8147300000000001,2.90975,59.25,3.94,59.3808563428,135.51
2021-09-21 12:30:00,59.94304,12.11797,61.1556476653,3.11304,0.90797,3.24275,56.83,11.21,57.9250636599,135.73,59.77304,12.04797,60.9751579905,3.11304,0.90797,3.24275,56.66,11.14,57.744741752,0.0,60.53304,5.11797,60.7490127373,3.11304,0.90797,3.24275,57.42,4.21,57.5741304754,135.84,60.62304,5.17797,60.8437700357,3.11304,0.90797,3.24275,57.51,4.27,57.6683015183,135.51
2021-09-21 13:00:00,58.97864,12.52877,60.2946934146,3.45864,1.00877,3.60275,55.52,11.52,56.7025643159,136.26,58.80864,12.45877,60.1138676893,3.45864,1.00877,3.60275,55.35,11.45,56.5218984111,0.0,59.56864,4.99877,59.7780107812,3.45864,1.00877,3.60275,56.11,3.99,56.2516861969,136.41,59.64864,5.06877,59.8636173578,3.45864,1.00877,3.60275,56.19,4.06,56.3364864009,136.08
2021-09-21 13:30:00,59.0228,12.9254,60.4214935681,3.1728,0.9254,3.305,55.85,12.0,57.124622537,136.79,58.8528,12.8554,60.2404629547,3.1728,0.9254,3.305,55.68,11.93,56.9437204615,0.0,59.6328,4.4554,59.799008562,3.1728,0.9254,3.305,56.46,3.5300000000000002,56.570243945,136.88,59.6928,4.5154,59.8633377703,3.1728,0.9254,3.305,56.52,3.59,56.6338988593,136.57
2021-09-21 14:00:00,57.81344,12.66767,59.1849956312,3.28344,0.9576700000000001,3.4202500000000002,54.53,11.71,55.7731566257,136.79,57.64344,12.59767,59.0039614303,3.28344,0.9576700000000001,3.4202500000000002,54.36,11.64,55.5922584539,0.0,58.41344,4.68767,58.6012305559,3.28344,0.9576700000000001,3.4202500000000002,55.13,3.73,55.256038584,136.88,58.49344,4.74767,58.6857980559,3.28344,0.9576700000000001,3.4202500000000002,55.21,3.79,55.3399331405,136.57
2021-09-21 14:30:00,57.2808,12.45565,58.6193932548,3.5508,1.03565,3.69875,53.73,11.42,54.9302221004,136.47,57.1408,12.40565,58.4719691524,3.5508,1.03565,3.69875,53.59,11.37,54.7828896646,0.0,57.9208,5.08565,58.1436403105,3.5508,1.03565,3.69875,54.37,4.05,54.5206327916,136.57,57.9908,5.15565,58.2195294687,3.5508,1.03565,3.69875,54.44,4.12,54.5956774846,136.25
2021-09-21 15:00:00,56.424,12.6245,57.8190779609,3.444,1.0045,3.5875,52.98,11.62,54.2393289044,136.63,56.284,12.5645,57.669362024,3.444,1.0045,3.5875,52.84,11.56,54.089732852,0.0,57.064,4.8845,57.2726674449,3.444,1.0045,3.5875,53.62,3.88,53.7601971723,136.77,57.144,4.9545,57.3583804361,3.444,1.0045,3.5875,53.7,3.95,53.8450786981,136.44
2021-09-21 15:30:00,56.2536,13.3098,57.8067322117,3.1536,0.9198000000000001,3.285,53.1,12.39,54.5263431747,136.82,56.1036,13.2598,57.6492517644,3.1536,0.9198000000000001,3.285,52.95,12.34,54.3689074748,0.0,56.8936,4.0698,57.0389778397,3.1536,0.9198000000000001,3.285,53.74,3.15,53.8322403398,136.92,56.9536,4.1298,57.1031330226,3.1536,0.9198000000000001,3.285,53.8,3.21,53.8956779343,136.61
2021-09-21 16:00:00,57.80152,12.71211,59.1828814351,2.68152,0.7821100000000001,2.79325,55.12,11.93,56.3962702667,136.99,57.67152,12.65211,59.0430360547,2.68152,0.7821100000000001,2.79325,54.99,11.87,56.25652851,0.0,58.46152,4.36211,58.6240336753,2.68152,0.7821100000000001,2.79325,55.78,3.58,55.8947654079,137.1,58.54152,4.43211,58.7090552041,2.68152,0.7821100000000001,2.79325,55.86,3.65,55.979122001,136.78
2021-09-21 16:30:00,59.17632,13.02726,60.5932863595,2.35632,0.6872600000000001,2.4545,56.82,12.34,58.1445440261,136.82,59.03632,12.97726,60.4458133889,2.35632,0.6872600000000001,2.4545,56.68,12.29,57.9971249287,0.0,59.87632,3.8472600000000003,59.9997925517,2.35632,0.6872600000000001,2.4545,57.52,3.16,57.6067357173,136.9,59.94632,3.91726,60.074172549,2.35632,0.6872600000000001,2.4545,57.59,3.23,57.6805079728,136.6
2021-09-21 17:00:00,60.10064,12.57102,61.4012823339,2.30064,0.6710200000000001,2.3965,57.8,11.9,59.0122868562,136.82,59.99064,12.51102,61.2813389952,2.30064,0.6710200000000001,2.3965,57.69,11.84,58.8924587702,0.0,60.83064,4.2510200000000005,60.9789958416,2.30064,0.6710200000000001,2.3965,58.53,3.58,58.6393835234,136.9,60.92064,4.31102,61.072983155,2.30064,0.6710200000000001,2.3965,58.62,3.64,58.7329038955,136.6
2021-09-21 17:30:00,62.05672,11.74821,63.1589814307,1.77672,0.5182100000000001,1.8507500000000001,60.28,11.23,61.3171370825,136.82,61.95672,11.68821,63.0495789531,1.77672,0.5182100000000001,1.8507500000000001,60.18,11.17,61.2078532543,0.0,62.82672,4.71821,63.0036368122,1.77672,0.5182100000000001,1.8507500000000001,61.05,4.2,61.1943012053,136.9,62.92672,4.77821,63.107870989,1.77672,0.5182100000000001,1.8507500000000001,61.15,4.26,61.2982063359,136.6
2021-09-21 18:00:00,62.87112,11.63991,63.9395435929,1.1311200000000001,0.32991000000000004,1.17825,61.74,11.31,62.7673776734,136.58,62.77112,11.57991,63.8303048846,1.1311200000000001,0.32991000000000004,1.17825,61.64,11.25,62.6582165402,0.0,63.64112,4.43991,63.7958067248,1.1311200000000001,0.32991000000000004,1.17825,62.51,4.11,62.6449694708,136.71,63.75112,4.50991,63.9104419439,1.1311200000000001,0.32991000000000004,1.17825,62.62,4.18,62.7593562746,136.38
2021-09-21 18:30:00,63.18464,12.19677,64.3510678261,0.9146400000000001,0.26677,0.9527500000000001,62.27,11.93,63.4025062596,136.58,63.09464,12.14677,64.2532304103,0.9146400000000001,0.26677,0.9527500000000001,62.18,11.88,63.3047138845,0.0,63.98464,3.79677,64.0971888491,0.9146400000000001,0.26677,0.9527500000000001,63.07,3.5300000000000002,63.1687090259,136.71,64.08464,3.86677,64.2011915323,0.9146400000000001,0.26677,0.9527500000000001,63.17,3.6,63.2724971848,136.38
2021-09-21 19:00:00,62.7588,13.03715,64.0986291395,0.7788,0.22715000000000002,0.81125,61.98,12.81,63.2899399589,136.76,62.6688,12.98715,64.0003481128,0.7788,0.22715000000000002,0.81125,61.89,12.76,63.1916901182,0.0,63.5688,2.89715,63.6347846037,0.7788,0.22715000000000002,0.81125,62.79,2.67,62.846742159,136.85,63.6788,2.95715,63.747425874,0.7788,0.22715000000000002,0.81125,62.9,2.73,62.9592161641,136.53
2021-09-21 19:30:00,65.37936,14.99148,67.0761148741,0.75936,0.22148,0.791,64.62,14.77,66.2864790134,136.76,65.30936,14.92148,66.992261262,0.75936,0.22148,0.791,64.55,14.7,66.2026623332,0.0,66.21936,0.9214800000000001,66.2257711484,0.75936,0.22148,0.791,65.46,0.7000000000000001,65.4637426367,136.95,66.32936,0.99148,66.3367698234,0.75936,0.22148,0.791,65.57,0.77,65.5745209666,136.64
2021-09-21 20:00:00,66.01768,15.13099,67.7294687043,0.75768,0.22099000000000002,0.7892500000000001,65.26,14.91,66.9415842358,136.76,65.92768,15.07099,67.6283500447,0.75768,0.22099000000000002,0.7892500000000001,65.17,14.85,66.8404922184,0.0,66.84768,0.75099,66.8518983078,0.75768,0.22099000000000002,0.7892500000000001,66.09,0.53,66.0921250982,136.95,66.96768,0.8109900000000001,66.9725904334,0.75768,0.22099000000000002,0.7892500000000001,66.21,0.59,66.2126287048,136.56
2021-09-21 20:30:00,64.08512,16.18316,66.0968779369,0.76512,0.22316000000000003,0.797,63.32,15.96,65.300413475,136.76,63.99512,16.12316,65.9949367164,0.76512,0.22316000000000003,0.797,63.23,15.9,65.1984884794,0.0,64.92512,0.59316,64.9278295171,0.76512,0.22316000000000003,0.797,64.16,0.37,64.1610668552,136.85,65.03512,0.5331600000000001,65.0373053947,0.76512,0.22316000000000003,0.797,64.27,0.31,64.2707476228,136.56
2021-09-21 21:00:00,61.2184,16.6012,63.4294280283,0.7584000000000001,0.2212,0.79,60.46,16.38,62.6395721569,137.54,61.1284,16.5412,63.3268709475,0.7584000000000001,0.2212,0.79,60.37,16.32,62.5370234341,0.0,61.9984,1.3212000000000002,62.0124759383,0.7584000000000001,0.2212,0.79,61.24,1.1,61.2498783672,137.67,62.1084,1.2512,62.1210016983,0.7584000000000001,0.2212,0.79,61.35,1.03,61.3586456826,137.34
2021-09-21 21:30:00,58.12904,17.52722,60.7139912397,0.7790400000000001,0.22722,0.8115,57.35,17.3,59.9025249885,135.92,58.04904,17.45722,60.6172052725,0.7790400000000001,0.22722,0.8115,57.27,17.23,59.8057338388,0.0,58.91904,2.11722,58.9570682366,0.7790400000000001,0.22722,0.8115,58.14,1.8900000000000001,58.1707117027,136.05,59.02904,2.05722,59.0648771898,0.7790400000000001,0.22722,0.8115,58.25,1.83,58.2787388333,135.73
2021-09-21 22:00:00,54.90888,18.73009,58.0155270101,0.78888,0.23009000000000002,0.8217500000000001,54.12,18.5,57.194618628,136.49,54.80888,18.66009,57.8982925971,0.78888,0.23009000000000002,0.8217500000000001,54.02,18.43,57.0773624128,0.0,55.68888,3.08009,55.7739931336,0.78888,0.23009000000000002,0.8217500000000001,54.9,2.85,54.9739256375,136.57,55.77888,3.03009,55.8611215378,0.78888,0.23009000000000002,0.8217500000000001,54.99,2.8,55.0612395429,136.25
2021-09-21 22:30:00,51.3944,20.0317,55.1602515971,0.7944,0.23170000000000002,0.8275,50.6,19.8,54.335991755,137.51,51.3244,19.9717,55.0732497339,0.7944,0.23170000000000002,0.8275,50.53,19.74,54.2489492986,0.0,52.1844,4.4617,52.3747875437,0.7944,0.23170000000000002,0.8275,51.39,4.23,51.5637954383,137.62,52.2844,4.4217,52.4710388143,0.7944,0.23170000000000002,0.8275,51.49,4.19,51.6601993802,137.31
2021-09-21 23:00:00,48.3084,20.53995,52.4937239731,0.7884,0.22995000000000002,0.82125,47.52,20.31,51.6782981531,137.29,48.2584,20.47995,52.4242455603,0.7884,0.22995000000000002,0.82125,47.47,20.25,51.6087531336,0.0,49.1184,4.96995,49.3691970925,0.7884,0.22995000000000002,0.82125,48.33,4.74,48.5618832007,137.38,49.1984,4.92995,49.4447870818,0.7884,0.22995000000000002,0.82125,48.41,4.7,48.6376202132,137.07
2021-09-21 23:30:00,45.024,19.7245,49.1550249339,0.804,0.23450000000000001,0.8375,44.22,19.49,48.3246158805,137.29,44.964,20.0345,49.2254252013,0.804,0.23450000000000001,0.8375,44.16,19.8,48.3957188189,0.0,45.964,8.6845,46.7772363041,0.804,0.23450000000000001,0.8375,45.16,8.45,45.9437493028,137.38,45.924,4.3945,46.1337772814,0.804,0.23450000000000001,0.8375,45.12,4.16,45.3113672272,137.07
2021-09-22 00:00:00,42.33896,17.20303,45.7004570553,0.7989600000000001,0.23303000000000001,0.83225,41.54,16.97,44.8726252854,137.47,42.27896,17.15303,45.6260550219,0.7989600000000001,0.23303000000000001,0.83225,41.48,16.92,44.7981785344,0.0,43.61896,18.48303,47.3733687789,0.7989600000000001,0.23303000000000001,0.83225,42.82,18.25,46.546910746,137.6,43.16896,0.8630300000000001,43.1775859476,0.7989600000000001,0.23303000000000001,0.83225,42.37,0.63,42.3746834796,137.27
2021-09-22 00:30:00,40.85832,17.35576,44.3917190296,0.80832,0.23576000000000003,0.842,40.05,17.12,43.5556758643,135.88,40.78832,17.29576,44.3038413955,0.80832,0.23576000000000003,0.842,39.98,17.06,43.4677351607,0.0,42.10832,18.64576,46.0518727002,0.80832,0.23576000000000003,0.842,41.3,18.41,45.2174534887,136.0,41.67832,0.9157600000000001,41.6883793688,0.80832,0.23576000000000003,0.842,40.87,0.68,40.8756565697,135.7
2021-09-22 01:00:00,40.06936,17.29898,43.6441097956,0.8193600000000001,0.23898000000000003,0.8535,39.25,17.06,42.7972674361,136.35,40.01936,17.24898,43.578394714,0.8193600000000001,0.23898000000000003,0.8535,39.2,17.01,42.7314883897,0.0,41.32936,18.58898,45.3173937407,0.8193600000000001,0.23898000000000003,0.8535,40.51,18.35,44.4722677632,136.5,40.90936,0.7689800000000001,40.9165866838,0.8193600000000001,0.23898000000000003,0.8535,40.09,0.53,40.0935032144,136.16
2021-09-22 01:30:00,39.56376,17.353180000000002,43.202129131,0.8337600000000001,0.24318,0.8685,38.73,17.11,42.3410557261,136.63,39.51376,17.29318,43.1322536375,0.8337600000000001,0.24318,0.8685,38.68,17.05,42.2710882282,0.0,40.84376,18.64318,44.8974486074,0.8337600000000001,0.24318,0.8685,40.01,18.4,44.0381664014,136.74,40.43376,0.85318,40.4427603392,0.8337600000000001,0.24318,0.8685,39.6,0.61,39.6046979537,136.43
2021-09-22 02:00:00,39.118,17.4415,42.8301744831,0.8280000000000001,0.24150000000000002,0.8625,38.29,17.2,41.975756098,136.63,39.068,17.3815,42.7600884734,0.8280000000000001,0.24150000000000002,0.8625,38.24,17.14,41.9055748081,0.0,40.378,18.7315,44.5112567364,0.8280000000000001,0.24150000000000002,0.8625,39.55,18.49,43.6587058901,136.74,39.978,0.9415,39.9890848389,0.8280000000000001,0.24150000000000002,0.8625,39.15,0.7000000000000001,39.156257482,136.43
2021-09-22 02:30:00,38.62472,17.58346,42.4387448053,0.83472,0.24346,0.8695,37.79,17.34,41.5783561484,136.52,38.58472,17.54346,42.3857712711,0.83472,0.24346,0.8695,37.75,17.3,41.525323599000004,0.0,39.88472,18.88346,44.1290828258,0.83472,0.24346,0.8695,39.05,18.64,43.2706840713,136.6,39.48472,1.03346,39.4982424046,0.83472,0.24346,0.8695,38.65,0.79,38.6580728956,136.3
2021-09-22 03:00:00,38.14544,17.83367,42.108364709,0.8354400000000001,0.24367000000000003,0.8702500000000001,37.31,17.59,41.2485660357,136.75,38.08544,17.76367,42.0243823496,0.8354400000000001,0.24367000000000003,0.8702500000000001,37.25,17.52,41.1644616144,0.0,39.36544,19.13367,43.7691123289,0.8354400000000001,0.24367000000000003,0.8702500000000001,38.53,18.89,42.911455347,136.86,38.98544,1.21367,39.0043270274,0.8354400000000001,0.24367000000000003,0.8702500000000001,38.15,0.97,38.1623295935,136.56
2021-09-22 03:30:00,37.8112,17.97535,41.8664549856,0.8412000000000001,0.24535,0.8762500000000001,36.97,17.73,41.0016316748,137.05,37.7612,17.91535,41.7955498954,0.8412000000000001,0.24535,0.8762500000000001,36.92,17.67,40.9306156807,0.0,39.0212,19.26535,43.5179016045,0.8412000000000001,0.24535,0.8762500000000001,38.18,19.02,42.6552786886,137.18,38.6412,1.34535,38.6646130727,0.8412000000000001,0.24535,0.8762500000000001,37.8,1.1,37.816001904,136.88
2021-09-22 04:00:00,37.55832,17.73451,41.5348076457,0.8383200000000001,0.24451000000000003,0.8732500000000001,36.72,17.49,40.6725767563,137.05,37.49832,17.68451,41.4592076234,0.8383200000000001,0.24451000000000003,0.8732500000000001,36.66,17.44,40.5969112126,0.0,38.75832,19.03451,43.1800873107,0.8383200000000001,0.24451000000000003,0.8732500000000001,37.92,18.79,42.3200956993,137.18,38.37832,1.10451,38.3942103495,0.8383200000000001,0.24451000000000003,0.8732500000000001,37.54,0.86,37.5498495337,136.88
2021-09-22 04:30:00,37.77904,17.76472,41.7473488979,0.8390400000000001,0.24472000000000002,0.874,36.94,17.52,40.8841534094,137.05,37.71904,17.704720000000002,41.66753039,0.8390400000000001,0.24472000000000002,0.874,36.88,17.46,40.8042399758,0.0,38.98904,19.06472,43.4005620793,0.8390400000000001,0.24472000000000002,0.874,38.15,18.82,42.5395686391,137.18,38.60904,1.16472,38.6266040754,0.8390400000000001,0.24472000000000002,0.874,37.77,0.92,37.7812029983,136.88
2021-09-22 05:00:00,38.46136,17.53248,42.2689492181,0.8313600000000001,0.24248000000000003,0.866,37.63,17.29,41.4120876074,136.86,38.41136,17.46248,42.194440212,0.8313600000000001,0.24248000000000003,0.866,37.58,17.22,41.3374503326,0.0,39.69136,18.81248,43.923950897,0.8313600000000001,0.24248000000000003,0.866,38.86,18.57,43.0690666256,137.0,39.30136,0.9524800000000001,39.312900122,0.8313600000000001,0.24248000000000003,0.866,38.47,0.71,38.4765513008,136.66
2021-09-22 05:30:00,39.69608,17.28094,43.2944529316,0.82608,0.24094000000000002,0.8605,38.87,17.04,42.4410002238,136.86,39.65608,17.23094,43.2378303601,0.82608,0.24094000000000002,0.8605,38.83,16.99,42.3843013391,0.0,40.96608,18.57094,44.9788786326,0.82608,0.24094000000000002,0.8605,40.14,18.33,44.1271854983,137.0,40.54608,0.7909400000000001,40.5537937738,0.82608,0.24094000000000002,0.8605,39.72,0.55,39.7238077228,136.66
2021-09-22 06:00:00,42.1632,16.5401,45.2913936885,0.8232,0.2401,0.8575,41.34,16.3,44.4374346694,136.48,42.1132,16.4801,45.2229511449,0.8232,0.2401,0.8575,41.29,16.24,44.3689271901,0.0,43.4732,17.8001,46.9761926751,0.8232,0.2401,0.8575,42.65,17.56,46.1234875091,136.58,43.0132,0.4001,43.015060784,0.8232,0.2401,0.8575,42.19,0.16,42.1903033883,136.28
2021-09-22 06:30:00,47.58368,14.18024,49.651644573,0.8236800000000001,0.24024,0.858,46.76,13.94,48.7936594242,135.71,47.55368,14.11024,49.6029369534,0.8236800000000001,0.24024,0.858,46.73,13.87,48.7449464047,0.0,49.01368,15.37024,51.3671597891,0.8236800000000001,0.24024,0.858,48.19,15.13,50.5093357707,135.83,48.45368,2.30024,48.508248882,0.8236800000000001,0.24024,0.858,47.63,2.06,47.6745267412,135.53
2021-09-22 07:00:00,51.68568,13.03374,53.303732472,0.8356800000000001,0.24374,0.8705,50.85,12.79,52.4338306821,134.26,51.61568,12.97374,53.2212020857,0.8356800000000001,0.24374,0.8705,50.78,12.73,52.3513256757,0.0,53.18568,14.23374,55.0573874376,0.8356800000000001,0.24374,0.8705,52.35,13.99,54.1871073227,134.35,52.55568,3.57374,52.6770454548,0.8356800000000001,0.24374,0.8705,51.72,3.33,51.8270904065,134.05
2021-09-22 07:30:00,56.18512,11.69816,57.3900222757,0.88512,0.25816,0.922,55.3,11.44,56.4709093251,134.93,56.09512,11.64816,57.2917281918,0.88512,0.25816,0.922,55.21,11.39,56.3726547184,0.0,57.74512,12.87816,59.1637210527,0.88512,0.25816,0.922,56.86,12.62,58.2436605992,135.07,57.02512,4.83816,57.2299930386,0.88512,0.25816,0.922,56.14,4.58,56.3265124076,134.75
2021-09-22 08:00:00,59.43296,10.49628,60.352701913,1.15296,0.33628,1.201,58.28,10.16,59.1589722696,134.42,59.35296,10.42628,60.2617720898,1.15296,0.33628,1.201,58.2,10.09,59.0681648606,0.0,61.06296,11.62628,62.1599185215,1.15296,0.33628,1.201,59.91,11.29,60.9645159088,134.53,60.29296,6.19628,60.6105181582,1.15296,0.33628,1.201,59.14,5.86,59.4296155128,134.23
2021-09-22 08:30:00,60.81472,9.66221,61.5774997118,1.58472,0.46221000000000007,1.65075,59.23,9.2,59.9402444106,134.27,60.70472,9.59221,61.4579004113,1.58472,0.46221000000000007,1.65075,59.12,9.13,59.8208266409,0.0,62.43472,10.77221,63.3571998258,1.58472,0.46221000000000007,1.65075,60.85,10.31,61.7172471842,134.42,61.66472,7.2222100000000005,62.0862143311,1.58472,0.46221000000000007,1.65075,60.08,6.76,60.4591101489,134.08
2021-09-22 09:00:00,60.3504,9.3822,61.0753342766,2.0304,0.5922000000000001,2.115,58.32,8.79,58.978695306,134.01,60.2404,9.3222,60.9574376512,2.0304,0.5922000000000001,2.115,58.21,8.73,58.8609972732,0.0,61.9404,10.5022,62.8244328029,2.0304,0.5922000000000001,2.115,59.91,9.91,60.7240990053,134.15,61.1704,7.8022,61.6659724727,2.0304,0.5922000000000001,2.115,59.14,7.21,59.5778792842,133.82
2021-09-22 09:30:00,61.25152,9.35836,61.9623079315,2.53152,0.73836,2.637,58.72,8.62,59.3493285556,134.25,61.12152,9.29836,61.8247499453,2.53152,0.73836,2.637,58.59,8.56,59.2120063838,0.0,62.81152,10.45836,63.6762462666,2.53152,0.73836,2.637,60.28,9.72,61.0586341151,134.38,62.05152,8.10836,62.5790431071,2.53152,0.73836,2.637,59.52,7.37,59.9745554381,134.05
2021-09-22 10:00:00,60.18944,8.45192,60.7799608358,2.98944,0.87192,3.114,57.2,7.58,57.7000554592,134.17,60.05944,8.381920000000001,60.6415114917,2.98944,0.87192,3.114,57.07,7.51,57.5620100413,0.0,61.71944,9.53192,62.4511550958,2.98944,0.87192,3.114,58.73,8.66,59.3650444285,134.38,60.96944,9.24192,61.6659200791,2.98944,0.87192,3.114,57.98,8.37,58.5810319131,134.05
2021-09-22 10:30:00,60.79136,8.77998,61.4221254879,3.29136,0.95998,3.4285,57.5,7.82,58.0293236218,133.91,60.65136,8.71998,61.2749991518,3.29136,0.95998,3.4285,57.36,7.76,57.8825293158,0.0,62.30136,9.86998,63.0783319615,3.29136,0.95998,3.4285,59.01,8.91,59.6788756597,134.06,61.55136,9.13998,62.2262738098,3.29136,0.95998,3.4285,58.26,8.18,58.8314541721,133.72
2021-09-22 11:00:00,60.88928,8.23479,61.4436016625,2.51928,0.73479,2.62425,58.37,7.5,58.8498674595,134.17,60.74928,8.17479,61.2968368846,2.51928,0.73479,2.62425,58.23,7.44,58.7033772453,0.0,62.39928,9.31479,63.0906923188,2.51928,0.73479,2.62425,59.88,8.58,60.4915762731,134.29,61.62928,9.26479,62.3217818027,2.51928,0.73479,2.62425,59.11,8.53,59.722299018,133.97
2021-09-22 11:30:00,61.07296,8.49128,61.6604271734,3.67296,1.07128,3.826,57.4,7.42,57.8775984298,134.28,60.91296,8.43128,61.4937003147,3.67296,1.07128,3.826,57.24,7.36,57.711239806500004,0.0,62.55296,9.58128,63.2824915059,3.67296,1.07128,3.826,58.88,8.51,59.4918019562,134.4,61.81296,9.681280000000001,62.5665182538,3.67296,1.07128,3.826,58.14,8.61,58.7740733657,134.09
2021-09-22 12:00:00,60.30024,8.38257,60.8800987504,3.78024,1.10257,3.9377500000000003,56.52,7.28,56.986917797,134.47,60.16024,8.32257,60.7331840781,3.78024,1.10257,3.9377500000000003,56.38,7.22,56.840415199,0.0,61.78024,9.45257,62.4991930673,3.78024,1.10257,3.9377500000000003,58.0,8.35,58.5979735144,134.53,61.04024,9.85257,61.8302841241,3.78024,1.10257,3.9377500000000003,57.26,8.75,57.9246933527,134.23
2021-09-22 12:30:00,60.39064,8.63852,61.0053557272,4.28064,1.24852,4.459,56.11,7.39,56.5945598092,134.31,60.24064,8.57852,60.8483829941,4.28064,1.24852,4.459,55.96,7.33,56.4380235302,0.0,61.87064,9.72852,62.6308246425,4.28064,1.24852,4.459,57.59,8.48,58.2109826407,134.38,61.14064,9.88852,61.9351329005,4.28064,1.24852,4.459,56.86,8.64,57.5126872959,134.11
2021-09-22 13:00:00,59.9996,8.9253,60.6598135527,4.2696,1.2453,4.4475,55.73,7.68,56.2566911576,134.31,59.8796,8.8753,60.533771122,4.2696,1.2453,4.4475,55.61,7.63,56.1309985659,0.0,61.4896,10.0253,62.3015051845,4.2696,1.2453,4.4475,57.22,8.78,57.8896951106,134.48,60.7696,9.6753,61.5349958499,4.2696,1.2453,4.4475,56.5,8.43,57.1254312894,134.11
2021-09-22 13:30:00,59.2456,9.4508,59.9946559287,4.4256,1.2908,4.61,54.82,8.16,55.4239839781,134.79,59.1056,9.3908,59.8469637993,4.4256,1.2908,4.61,54.68,8.1,55.2766894812,0.0,60.6956,10.5508,61.6058052459,4.4256,1.2908,4.61,56.27,9.26,57.026840172,134.92,59.9956,9.3208,60.7153138178,4.4256,1.2908,4.61,55.57,8.03,56.1471798045,134.62
2021-09-22 14:00:00,58.37704,9.38497,59.1266138136,4.33704,1.26497,4.51775,54.04,8.12,54.6466467407,135.14,58.22704,9.32497,58.969002473,4.33704,1.26497,4.51775,53.89,8.06,54.4894090627,0.0,59.79704,10.49497,60.7110400838,4.33704,1.26497,4.51775,55.46,9.23,56.2228112068,135.27,59.10704,9.34497,59.8412119017,4.33704,1.26497,4.51775,54.77,8.08,55.3627970753,134.96
2021-09-22 14:30:00,57.99248,9.53114,58.770488906,4.15248,1.21114,4.3255,53.84,8.32,54.4790601975,135.14,57.85248,9.47114,58.6226230652,4.15248,1.21114,4.3255,53.7,8.26,54.3315525271,0.0,59.41248,10.64114,60.3579045383,4.15248,1.21114,4.3255,55.26,9.43,56.0588307049,135.27,58.72248,9.13114,59.428169878,4.15248,1.21114,4.3255,54.57,7.92,55.1417382751,134.96
2021-09-22 15:00:00,57.84696,9.68453,58.6520323822,4.02696,1.17453,4.19475,53.82,8.51,54.4886456062,135.34,57.71696,9.61453,58.5122778463,4.02696,1.17453,4.19475,53.69,8.44,54.3493302627,0.0,59.28696,10.75453,60.2544898042,4.02696,1.17453,4.19475,55.26,9.58,56.084258040899996,135.49,58.59696,8.63453,59.229712388,4.02696,1.17453,4.19475,54.57,7.46,55.0775498729,135.16
2021-09-22 15:30:00,57.41064,10.03227,58.2805973422,3.71064,1.08227,3.86525,53.7,8.95,54.4407246462,134.01,57.28064,9.96227,58.1405068981,3.71064,1.08227,3.86525,53.57,8.88,54.3010064363,0.0,58.83064,11.11227,59.8709173753,3.71064,1.08227,3.86525,55.12,10.03,56.0251309682,134.1,58.16064,8.11227,58.7236661812,3.71064,1.08227,3.86525,54.45,7.03,54.9019434993,133.82
2021-09-22 16:00:00,58.36728,9.87004,59.1959210098,3.25728,0.9500400000000001,3.393,55.11,8.92,55.8272200633,134.01,58.22728,9.80004,59.0462269768,3.25728,0.9500400000000001,3.393,54.97,8.85,55.6778537661,0.0,59.82728,10.94004,60.8193053841,3.25728,0.9500400000000001,3.393,56.57,9.99,57.4453218287,134.19,59.11728,7.98004,59.653447788,3.25728,0.9500400000000001,3.393,55.86,7.03,56.3006261066,133.82
2021-09-22 16:30:00,60.30256,9.70533,61.0785737633,2.93256,0.85533,3.05475,57.37,8.85,58.0485951596,133.86,60.19256,9.62533,60.9572904332,2.93256,0.85533,3.05475,57.26,8.77,57.9277178905,0.0,61.85256,10.77533,62.7841294848,2.93256,0.85533,3.05475,58.92,9.92,59.7492493677,133.98,61.11256,7.87533,61.6179017199,2.93256,0.85533,3.05475,58.18,7.02,58.6019863145,133.66
2021-09-22 17:00:00,62.30464,9.67677,63.0516299802,2.35464,0.6867700000000001,2.45275,59.95,8.99,60.6203150767,133.5,62.19464,9.59677,62.9306859899,2.35464,0.6867700000000001,2.45275,59.84,8.91,60.4996999993,0.0,63.93464,10.75677,64.8332190529,2.35464,0.6867700000000001,2.45275,61.58,10.07,62.3979270489,133.61,63.13464,7.52677,63.5817193426,2.35464,0.6867700000000001,2.45275,60.78,6.84,61.1636656848,133.28
2021-09-22 17:30:00,63.86736,10.88673,64.788583589,1.73736,0.50673,1.8097500000000002,62.13,10.38,62.9911208029,133.36,63.76736,10.64673,64.6500507429,1.73736,0.50673,1.8097500000000002,62.03,10.14,62.8533252899,0.0,65.26736,8.24673,65.7862967271,1.73736,0.50673,1.8097500000000002,63.53,7.74,63.9997539058,133.52,64.74736,5.70673,64.9983645507,1.73736,0.50673,1.8097500000000002,63.01,5.2,63.2242050167,133.2
2021-09-22 18:00:00,65.00256,13.48408,66.3863933348,1.2825600000000001,0.37408,1.336,63.72,13.11,65.0546731604,133.78,64.91256,13.40408,66.2820473914,1.2825600000000001,0.37408,1.336,63.63,13.03,64.9504257107,0.0,65.81256,2.39408,65.856090628,1.2825600000000001,0.37408,1.336,64.53,2.02,64.5616085611,133.91,65.91256,2.47408,65.9589769296,1.2825600000000001,0.37408,1.336,64.63,2.1,64.6641082827,133.58
2021-09-22 18:30:00,65.04184,13.80762,66.4912875545,0.9518400000000001,0.27762000000000003,0.9915,64.09,13.53,65.5025877351,135.05,64.96184,13.73762,66.3985154913,0.9518400000000001,0.27762000000000003,0.9915,64.01,13.46,65.4098746368,0.0,65.87184,1.82762,65.8971888615,0.9518400000000001,0.27762000000000003,0.9915,64.92,1.55,64.9385009066,135.24,65.98184,1.89762,66.0091218806,0.9518400000000001,0.27762000000000003,0.9915,65.03,1.62,65.0501752496,134.92
2021-09-22 19:00:00,64.91144,13.80667,66.3635380263,0.81144,0.23667000000000002,0.8452500000000001,64.1,13.57,65.5206448381,134.86,64.84144,13.72667,66.2784566097,0.81144,0.23667000000000002,0.8452500000000001,64.03,13.49,65.4356248537,0.0,65.74144,1.70667,65.7635891338,0.81144,0.23667000000000002,0.8452500000000001,64.93,1.47,64.9466380962,134.99,65.86144,1.7766700000000002,65.8853992563,0.81144,0.23667000000000002,0.8452500000000001,65.05,1.54,65.0682265011,134.69
2021-09-22 19:30:00,66.57416,13.50163,67.9294692483,0.7941600000000001,0.23163000000000003,0.82725,65.78,13.27,67.105151069,134.58,66.49416,13.43163,67.8371726899,0.7941600000000001,0.23163000000000003,0.82725,65.7,13.2,67.0129092041,0.0,67.39416,2.05163,67.425380887,0.7941600000000001,0.23163000000000003,0.82725,66.6,1.82,66.6248632269,134.7,67.50416,2.12163,67.5374927811,0.7941600000000001,0.23163000000000003,0.82725,66.71,1.8900000000000001,66.7367679769,134.38
2021-09-22 20:00:00,66.80352,12.99561,68.0558312245,0.7735200000000001,0.22561,0.8057500000000001,66.03,12.77,67.2535039979,134.91,66.72352,12.915610000000001,67.9620563466,0.7735200000000001,0.22561,0.8057500000000001,65.95,12.69,67.1597989872,0.0,67.63352,2.58561,67.6829255179,0.7735200000000001,0.22561,0.8057500000000001,66.86,2.36,66.901638246,135.02,67.74352,2.67561,67.7963375918,0.7735200000000001,0.22561,0.8057500000000001,66.97,2.45,67.0147998579,134.71
2021-09-22 20:30:00,66.0836,13.15855,67.3809292535,0.7836000000000001,0.22855000000000003,0.81625,65.3,12.93,66.567821806,135.22,66.0036,13.08855,67.2888204241,0.7836000000000001,0.22855000000000003,0.81625,65.22,12.86,66.4757700219,0.0,66.9236,2.44855,66.9683778664,0.7836000000000001,0.22855000000000003,0.81625,66.14,2.22,66.1772468451,135.34,67.0336,2.5185500000000003,67.0808961111,0.7836000000000001,0.22855000000000003,0.81625,66.25,2.29,66.2895662982,135.01
2021-09-22 21:00:00,62.99608,14.39219,64.6192017001,0.79608,0.23219,0.82925,62.2,14.16,63.7914226209,135.22,62.91608,14.32219,64.5256402445,0.79608,0.23219,0.82925,62.12,14.09,63.6979002794,0.0,63.81608,1.29219,63.8291612162,0.79608,0.23219,0.82925,63.02,1.06,63.0289139998,135.34,63.93608,1.36219,63.9505894215,0.79608,0.23219,0.82925,63.14,1.13,63.1501108471,135.01
2021-09-22 21:30:00,59.43048,15.51639,61.4226368016,0.8104800000000001,0.23639000000000002,0.8442500000000001,58.62,15.28,60.5787322416,135.59,59.36048,15.44639,61.3372443941,0.8104800000000001,0.23639000000000002,0.8442500000000001,58.55,15.21,60.4933599662,0.0,60.26048,0.48639000000000004,60.2624429065,0.8104800000000001,0.23639000000000002,0.8442500000000001,59.45,0.25,59.4505256495,135.69,60.37048,0.51639,60.372688478,0.8104800000000001,0.23639000000000002,0.8442500000000001,59.56,0.28,59.5606581562,135.38
2021-09-22 22:00:00,55.90792,16.85856,58.3944052457,0.8179200000000001,0.23856000000000002,0.852,55.09,16.62,57.5424408589,135.98,55.85792,16.79856,58.3292280491,0.8179200000000001,0.23856000000000002,0.852,55.04,16.56,57.4772581114,0.0,56.77792,1.48856,56.7974296109,0.8179200000000001,0.23856000000000002,0.852,55.96,1.25,55.9739591239,136.1,56.87792,1.43856,56.8961091675,0.8179200000000001,0.23856000000000002,0.852,56.06,1.2,56.0728419112,135.78
2021-09-22 22:30:00,52.40416,17.79038,55.3416082695,0.8241600000000001,0.24038,0.8585,51.58,17.55,54.4839324939,136.33,52.35416,17.73038,55.2749893193,0.8241600000000001,0.24038,0.8585,51.53,17.49,54.4172858566,0.0,53.25416,2.4803800000000003,53.3118921278,0.8241600000000001,0.24038,0.8585,52.43,2.24,52.4778286517,136.44,53.35416,2.43038,53.409485452,0.8241600000000001,0.24038,0.8585,52.53,2.19,52.5756312373,136.13
2021-09-22 23:00:00,49.11712,18.52291,52.4937107848,0.8671200000000001,0.25291,0.9032500000000001,48.25,18.27,51.5931720289,136.11,49.08712,18.46291,52.4444887053,0.8671200000000001,0.25291,0.9032500000000001,48.22,18.21,51.5438890655,0.0,49.96712,3.03291,50.0590813356,0.8671200000000001,0.25291,0.9032500000000001,49.1,2.7800000000000002,49.1786376387,136.28,50.06712,2.99291,50.156495246,0.8671200000000001,0.25291,0.9032500000000001,49.2,2.74,49.2762376811,135.92
2021-09-22 23:30:00,46.52944,18.79942,50.1837322152,0.8894400000000001,0.25942000000000004,0.9265,45.64,18.54,49.261965044,136.86,46.50944,18.74942,50.146473051,0.8894400000000001,0.25942000000000004,0.9265,45.62,18.49,49.2246330611,0.0,47.409440000000004,3.47942,47.5369473636,0.8894400000000001,0.25942000000000004,0.9265,46.52,3.22,46.6313070801,136.97,47.48944,3.43942,47.6138269986,0.8894400000000001,0.25942000000000004,0.9265,46.6,3.18,46.7083761225,136.67
2021-09-23 00:00:00,44.55544,19.47117,48.6242089371,0.8954400000000001,0.26117,0.9327500000000001,43.66,19.21,47.699263097,136.44,44.54544,19.42117,48.5950416088,0.8954400000000001,0.26117,0.9327500000000001,43.65,19.16,47.669991609,0.0,45.42544,3.96117,45.5978230507,0.8954400000000001,0.26117,0.9327500000000001,44.53,3.7,44.6834521943,136.57,45.52544,3.93117,45.6948551236,0.8954400000000001,0.26117,0.9327500000000001,44.63,3.67,44.7806409065,136.25
2021-09-23 00:30:00,42.99192,20.25431,47.5241229152,0.87192,0.25431000000000004,0.9082500000000001,42.12,20.0,46.6271852035,137.04,42.99192,20.20431,47.5028349455,0.87192,0.25431000000000004,0.9082500000000001,42.12,19.95,46.6057603736,0.0,43.89192,4.63431,44.135897753,0.87192,0.25431000000000004,0.9082500000000001,43.02,4.38,43.2423958633,137.15,43.97192,4.60431,44.2123220275,0.87192,0.25431000000000004,0.9082500000000001,43.1,4.35,43.3189623606,136.84
2021-09-23 01:00:00,42.13752,20.40011,46.8159703495,0.8575200000000001,0.25011,0.8932500000000001,41.28,20.15,45.9353992037,137.61,42.15752,20.35011,46.8122149611,0.8575200000000001,0.25011,0.8932500000000001,41.3,20.1,45.9314706928,0.0,43.06752,4.77011,43.3308807707,0.8575200000000001,0.25011,0.8932500000000001,42.21,4.52,42.4513191786,137.68,43.14752,4.74011,43.4071091523,0.8575200000000001,0.25011,0.8932500000000001,42.29,4.49,42.5276874518,137.38
2021-09-23 01:30:00,42.03424,20.24207,46.6542466477,0.8642400000000001,0.25207,0.9002500000000001,41.17,19.99,45.7664615193,137.61,42.04424,20.18207,46.637260497,0.8642400000000001,0.25207,0.9002500000000001,41.18,19.93,45.7492874261,0.0,42.96424,4.5520700000000005,43.204713401,0.8642400000000001,0.25207,0.9002500000000001,42.1,4.3,42.3190264538,137.68,43.03424,4.52207,43.2711789701,0.8642400000000001,0.25207,0.9002500000000001,42.17,4.27,42.3856319995,137.38
2021-09-23 02:00:00,41.7808,20.3669,46.4805966426,0.8808,0.2569,0.9175000000000001,40.9,20.11,45.5765520855,137.83,41.7908,20.3369,46.4764506632,0.8808,0.2569,0.9175000000000001,40.91,20.08,45.5722997006,0.0,42.7108,4.6169,42.9596112907,0.8808,0.2569,0.9175000000000001,41.83,4.36,42.0566106575,137.96,42.7908,4.5869,43.0359409825,0.8808,0.2569,0.9175000000000001,41.91,4.33,42.1330867609,137.64
2021-09-23 02:30:00,41.078,20.509,45.9131916229,0.888,0.259,0.925,40.19,20.25,45.0033176555,138.17,41.098,20.449,45.9043266479,0.888,0.259,0.925,40.21,20.19,44.9942240738,0.0,42.008,4.759,42.2767092499,0.888,0.259,0.925,41.12,4.5,41.3654977004,138.37,42.098,4.729,42.3627790047,0.888,0.259,0.925,41.21,4.47,41.4517189028,138.02
2021-09-23 03:00:00,40.12104,17.21697,43.6591560462,0.88104,0.25697000000000003,0.9177500000000001,39.24,16.96,42.7483239438,138.17,40.12104,17.34697,43.7105847463,0.88104,0.25697000000000003,0.9177500000000001,39.24,17.09,42.8000665887,0.0,41.05104,1.48697,41.0779620339,0.88104,0.25697000000000003,0.9177500000000001,40.17,1.23,40.1888268055,138.23,41.49104,15.19697,44.1865850396,0.88104,0.25697000000000003,0.9177500000000001,40.61,14.94,43.2709567724,137.91
2021-09-23 03:30:00,39.7248,16.66515,43.0788458476,0.8748,0.25515000000000004,0.9112500000000001,38.85,16.41,42.1735770359,136.68,39.7348,16.605150000000002,43.0648968136,0.8748,0.25515000000000004,0.9112500000000001,38.86,16.35,42.159484105,0.0,40.6348,0.28515,40.6358004912,0.8748,0.25515000000000004,0.9112500000000001,39.76,0.03,39.7600113179,136.82,41.2048,17.93515,44.9389046213,0.8748,0.25515000000000004,0.9112500000000001,40.33,17.68,44.0351143975,136.5
2021-09-23 04:00:00,39.18496,16.54228,42.5336116242,0.8649600000000001,0.25228,0.901,38.32,16.29,41.6387619893,136.21,39.19496,16.49228,42.5234075422,0.8649600000000001,0.25228,0.901,38.33,16.24,41.6284337923,0.0,40.11496,0.34228000000000003,40.1164202216,0.8649600000000001,0.25228,0.901,39.25,0.09,39.2501031846,136.35,40.65496,17.82228,44.3898573663,0.8649600000000001,0.25228,0.901,39.79,17.57,43.4965400923,136.02
2021-09-23 04:30:00,39.3504,16.60095,42.7088459346,0.8604,0.25095,0.8962500000000001,38.49,16.35,41.8186872104,136.32,39.3704,16.54095,42.703997741,0.8604,0.25095,0.8962500000000001,38.51,16.29,41.8136843629,0.0,40.2804,0.25095,40.2811817113,0.8604,0.25095,0.8962500000000001,39.42,0.0,39.42,136.35,40.8304,17.87095,44.5700843399,0.8604,0.25095,0.8962500000000001,39.97,17.62,43.6814067997,136.02
2021-09-23 05:00:00,39.73784,16.45312,43.0093139401,0.8678400000000001,0.25312,0.904,38.87,16.2,42.1107694064,136.08,39.74784,16.39312,42.9956412675,0.8678400000000001,0.25312,0.904,38.88,16.14,42.0969595102,0.0,40.66784,0.37312,40.6695516179,0.8678400000000001,0.25312,0.904,39.8,0.12,39.8001809041,136.2,41.21784,17.72312,44.8666838177,0.8678400000000001,0.25312,0.904,40.35,17.47,43.9695735708,135.86
2021-09-23 05:30:00,41.06,16.11375,44.1086900629,0.87,0.25375000000000003,0.9062500000000001,40.19,15.86,43.2061997866,136.16,41.08,16.05375,44.1054337816,0.87,0.25375000000000003,0.9062500000000001,40.21,15.8,43.2028251391,0.0,42.0,0.5537500000000001,42.0036503064,0.87,0.25375000000000003,0.9062500000000001,41.13,0.30000000000000004,41.1310940774,136.28,42.6,17.37375,46.0065994077,0.87,0.25375000000000003,0.9062500000000001,41.73,17.12,45.1052912639,135.97
