Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-09-23 06:00:00,43.32176,15.25718,45.9299078058,0.8817600000000001,0.25718,0.9185000000000001,42.44,15.0,45.0128159528,135.44,43.34176,15.20718,45.9321944114,0.8817600000000001,0.25718,0.9185000000000001,42.46,14.95,45.0150430412,0.0,44.26176,1.26718,44.279895477,0.8817600000000001,0.25718,0.9185000000000001,43.38,1.01,43.3917561295,135.55,44.90176,16.49718,47.836440075,0.8817600000000001,0.25718,0.9185000000000001,44.02,16.24,46.9201236145,135.22
2021-09-23 06:30:00,48.55632,13.21851,50.3234062695,0.8863200000000001,0.25851,0.9232500000000001,47.67,12.96,49.4003087035,134.74,48.56632,13.14851,50.3147170673,0.8863200000000001,0.25851,0.9232500000000001,47.68,12.89,49.3916440301,0.0,49.47632,3.10851,49.5738749258,0.8863200000000001,0.25851,0.9232500000000001,48.59,2.85,48.6735102494,134.86,50.20632,14.37851,52.2246696281,0.8863200000000001,0.25851,0.9232500000000001,49.32,14.12,51.3014307793,134.55
2021-09-23 07:00:00,52.71776,11.92893,54.0505466241,0.8877600000000001,0.25893,0.9247500000000001,51.83,11.67,53.1275615853,133.79,52.70776,11.86893,54.0275805822,0.8877600000000001,0.25893,0.9247500000000001,51.82,11.61,53.1046561047,0.0,53.60776,4.36893,53.7854950852,0.8877600000000001,0.25893,0.9247500000000001,52.72,4.11,52.879963124,133.92,54.42776,13.06893,55.9747978108,0.8877600000000001,0.25893,0.9247500000000001,53.54,12.81,55.0511371363,133.61
2021-09-23 07:30:00,57.2204,3.1797,57.3086788214,0.8904000000000001,0.2597,0.9275,56.33,2.92,56.405631811,133.68,57.9104,17.6897,60.5519604493,0.8904000000000001,0.2597,0.9275,57.02,17.43,59.6245360569,0.0,58.8204,3.3597,58.9162714388,0.8904000000000001,0.2597,0.9275,57.93,3.1,58.0128856376,133.81,58.9904,3.8697,59.1171876044,0.8904000000000001,0.2597,0.9275,58.1,3.61,58.2120442864,133.48
2021-09-23 08:00:00,60.5128,1.24665,60.5256400219,0.9828,0.28665,1.02375,59.53,0.96,59.5377401318,135.89,61.3428,17.69665,63.8444244477,0.9828,0.28665,1.02375,60.36,17.41,62.8206789202,0.0,62.2828,2.29665,62.3251295792,0.9828,0.28665,1.02375,61.3,2.01,61.3329446546,136.0,62.3828,2.24665,62.4232422425,0.9828,0.28665,1.02375,61.4,1.96,61.4312754222,135.7
2021-09-23 08:30:00,62.23472,0.55471,62.2371920692,1.04472,0.30471000000000004,1.08825,61.19,0.25,61.1905107022,136.76,63.09472,16.66471,65.2583806975,1.04472,0.30471000000000004,1.08825,62.05,16.36,64.1704924401,0.0,64.07472,1.21471,64.086233026,1.04472,0.30471000000000004,1.08825,63.03,0.91,63.0365687518,136.86,64.18472,1.16471,64.1952866717,1.04472,0.30471000000000004,1.08825,63.14,0.86,63.1458565545,136.55
2021-09-23 09:00:00,62.51856,0.6370800000000001,62.5218059192,1.2585600000000001,0.36708,1.311,61.26,0.27,61.260595002,136.93,63.37856,16.84708,65.5794630368,1.2585600000000001,0.36708,1.311,62.12,16.48,64.2688478191,0.0,64.36856,1.08708,64.3777388497,1.2585600000000001,0.36708,1.311,63.11,0.72,63.1141069809,137.06,64.48856,1.02708,64.4967383997,1.2585600000000001,0.36708,1.311,63.23,0.66,63.2334444736,136.74
2021-09-23 09:30:00,63.8396,1.27155,63.8522620395,2.4396,0.71155,2.54125,61.4,0.56,61.4025536928,138.2,64.7096,16.86155,66.8703536746,2.4396,0.71155,2.54125,62.27,16.15,64.3302059689,0.0,65.6996,1.15155,65.7096911236,2.4396,0.71155,2.54125,63.26,0.44,63.2615301743,138.3,65.8096,1.10155,65.8188184683,2.4396,0.71155,2.54125,63.37,0.39,63.3712000833,138.02
2021-09-23 10:00:00,63.80088,1.71859,63.8240224395,2.8408800000000003,0.82859,2.95925,60.96,0.89,60.966496537,138.02,64.65088,16.65859,66.7626010994,2.8408800000000003,0.82859,2.95925,61.81,15.83,63.8048979311,0.0,65.64088,0.92859,65.6474478298,2.8408800000000003,0.82859,2.95925,62.8,0.1,62.8000796178,138.13,65.76088,0.8985900000000001,65.7670191081,2.8408800000000003,0.82859,2.95925,62.92,0.07,62.9200389383,137.83
2021-09-23 10:30:00,63.52016,1.6296300000000001,63.5410609005,3.29016,0.9596300000000001,3.42725,60.23,0.67,60.233726433,138.02,64.37016,17.00963,66.5796140809,3.29016,0.9596300000000001,3.42725,61.08,16.05,63.1535343429,0.0,65.36016,1.33963,65.3738871704,3.29016,0.9596300000000001,3.42725,62.07,0.38,62.0711631919,138.13,65.47016,1.30963,65.4832572583,3.29016,0.9596300000000001,3.42725,62.18,0.35000000000000003,62.1809850356,137.83
2021-09-23 11:00:00,63.23504,2.41647,63.2811947664,3.72504,1.08647,3.88025,59.51,1.33,59.5248603526,138.02,64.05504,16.48647,66.1426628014,3.72504,1.08647,3.88025,60.33,15.4,62.2645075464,0.0,65.05504,1.37647,65.0696004219,3.72504,1.08647,3.88025,61.33,0.29,61.3306856313,138.13,65.15504,1.4464700000000001,65.1710941512,3.72504,1.08647,3.88025,61.43,0.36,61.4310548501,137.83
2021-09-23 11:30:00,63.05384,7.31362,63.4765765952,4.02384,1.17362,4.1915,59.03,6.14,59.348466703,138.12,63.14384,9.57362,63.8654736916,4.02384,1.17362,4.1915,59.12,8.4,59.7137706061,0.0,64.10384,8.65362,64.6852954067,4.02384,1.17362,4.1915,60.08,7.48,60.543841966,138.13,64.86384,7.64362,65.3126531864,4.02384,1.17362,4.1915,60.84,6.47,61.1830572953,137.83
2021-09-23 12:00:00,63.03856,7.97208,63.5406492444,4.01856,1.17208,4.186,59.02,6.8,59.41044016,136.39,62.96856,7.90208,63.4624488718,4.01856,1.17208,4.186,58.95,6.73,59.332920036,0.0,63.90856,10.67208,64.793497612,4.01856,1.17208,4.186,59.89,9.5,60.638783793900004,136.49,64.87856,9.02208,65.5028661602,4.01856,1.17208,4.186,60.86,7.85,61.3641760313,136.18
2021-09-23 12:30:00,63.46472,7.66346,63.9257327205,3.95472,1.15346,4.1195,59.51,6.51,59.8650164954,135.78,63.39472,7.59346,63.8478751303,3.95472,1.15346,4.1195,59.44,6.44,59.7878516088,0.0,64.33472,10.95346,65.2605124363,3.95472,1.15346,4.1195,60.38,9.8,61.170126696,135.88,65.29472,8.71346,65.8735519389,3.95472,1.15346,4.1195,61.34,7.5600000000000005,61.8041196038,135.57
2021-09-23 13:00:00,63.21552,7.77661,63.6920531304,4.44552,1.29661,4.63075,58.77,6.48,59.1261642592,135.78,63.13552,7.71661,63.605345338,4.44552,1.29661,4.63075,58.69,6.42,59.0400923102,0.0,64.07552,11.19661,65.0464168019,4.44552,1.29661,4.63075,59.63,9.9,60.4462314789,135.88,65.03552,8.82661,65.6317598862,4.44552,1.29661,4.63075,60.59,7.53,61.056113535,135.57
2021-09-23 13:30:00,62.16088,8.37859,62.7230083204,4.28088,1.24859,4.45925,57.88,7.13,58.3175042333,136.09,62.09088,8.32859,62.6469695242,4.28088,1.24859,4.45925,57.81,7.08,58.2419307716,0.0,63.01088,10.47859,63.8762228592,4.28088,1.24859,4.45925,58.73,9.23,59.450868791,136.21,63.93088,9.46859,64.6282570875,4.28088,1.24859,4.45925,59.65,8.22,60.2137102328,135.89
2021-09-23 14:00:00,60.80728,7.94254,61.3238064919,4.39728,1.28254,4.5805,56.41,6.66,56.8017931055,136.18,60.71728,7.89254,61.2281003972,4.39728,1.28254,4.5805,56.32,6.61,56.7065648757,0.0,61.62728,11.05254,62.6105444845,4.39728,1.28254,4.5805,57.23,9.77,58.0579520824,136.21,62.52728,9.02254,63.1748919449,4.39728,1.28254,4.5805,58.13,7.74,58.6430260133,135.97
2021-09-23 14:30:00,59.36752,6.31386,59.702322057399996,4.12752,1.20386,4.2995,55.24,5.11,55.475847898,136.52,59.27752,6.25386,59.6065025165,4.12752,1.20386,4.2995,55.15,5.05,55.3807276947,0.0,60.18752,12.523859999999999,61.47669992,4.12752,1.20386,4.2995,56.06,11.32,57.1914853803,136.61,61.05752,7.35386,61.49878052,4.12752,1.20386,4.2995,56.93,6.15,57.2612207345,136.3
2021-09-23 15:00:00,58.65072,6.62396,59.0235868327,3.99072,1.16396,4.157,54.66,5.46,54.9320234472,136.3,58.55072,6.57396,58.9186198294,3.99072,1.16396,4.157,54.56,5.41,54.8275633236,0.0,59.44072,12.00396,60.640697966,3.99072,1.16396,4.157,55.45,10.84,56.4996292023,136.42,60.29072,7.68396,60.77840208,3.99072,1.16396,4.157,56.3,6.52,56.6762772242,136.1
2021-09-23 15:30:00,57.90232,7.21026,58.3495202264,3.77232,1.10026,3.9295,54.13,6.11,54.47374597,135.88,57.78232,7.17026,58.2255024285,3.77232,1.10026,3.9295,54.01,6.07,54.3500229991,0.0,58.65232,11.22026,59.7159013651,3.77232,1.10026,3.9295,54.88,10.12,55.8052757363,135.97,59.49232,8.26026,60.0630338415,3.77232,1.10026,3.9295,55.72,7.16,56.1781452168,135.66
2021-09-23 16:00:00,59.23776,6.41393,59.5839802956,3.40776,0.9939300000000001,3.54975,55.83,5.42,56.0924709743,135.54,59.13776,6.34393,59.4770552874,3.40776,0.9939300000000001,3.54975,55.73,5.35,55.98620723,0.0,59.96776,11.38393,61.0387262454,3.40776,0.9939300000000001,3.54975,56.56,10.39,57.5063970355,135.69,60.85776,7.40393,61.3064852333,3.40776,0.9939300000000001,3.54975,57.45,6.41,57.8064927149,135.36
2021-09-23 16:30:00,60.69672,6.46446,61.0399955918,2.82672,0.8244600000000001,2.9445,57.87,5.64,58.1441871557,133.57,60.56672,6.3944600000000005,60.9033389089,2.82672,0.8244600000000001,2.9445,57.74,5.57,58.0080382361,0.0,61.38672,11.12446,62.3865610741,2.82672,0.8244600000000001,2.9445,58.56,10.3,59.4589236364,133.71,62.29672,7.46446,62.7423261112,2.82672,0.8244600000000001,2.9445,59.47,6.64,59.8395396038,133.4
2021-09-23 17:00:00,62.43536,6.39448,62.7619594404,2.41536,0.7044800000000001,2.516,60.02,5.69,60.2891076398,134.22,62.32536,6.32448,62.6454271787,2.41536,0.7044800000000001,2.516,59.91,5.62,60.1730213634,0.0,63.15536,10.98448,64.1034967658,2.41536,0.7044800000000001,2.516,60.74,10.28,61.6037823514,134.31,64.11536,7.39448,64.5403573154,2.41536,0.7044800000000001,2.516,61.7,6.69,62.0616314642,134.02
2021-09-23 17:30:00,63.62624,6.51182,63.9585976726,1.92624,0.5618200000000001,2.0065,61.7,5.95,61.9862283092,134.35,63.49624,6.44182,63.8221712186,1.92624,0.5618200000000001,2.0065,61.57,5.88,61.8501358123,0.0,64.33624,10.52182,65.1909539235,1.92624,0.5618200000000001,2.0065,62.41,9.96,63.1997602844,134.46,65.32624,7.50182,65.7555696185,1.92624,0.5618200000000001,2.0065,63.4,6.94,63.7787080459,134.14
2021-09-23 18:00:00,65.84152,8.13336,66.3419723915,1.45152,0.42336,1.512,64.39,7.71,64.8499514264,134.03,65.73152,8.05336,66.2230271794,1.45152,0.42336,1.512,64.28,7.63,64.7312544294,0.0,66.57152,8.67336,67.1341526259,1.45152,0.42336,1.512,65.12,8.25,65.6405126427,134.16,67.63152,9.16336,68.2494664008,1.45152,0.42336,1.512,66.18,8.74,66.7546253079,133.85
2021-09-23 18:30:00,66.0616,8.8238,66.6482891078,1.0416,0.3038,1.085,65.02,8.52,65.5758400632,134.26,65.9516,8.7438,66.5286974245,1.0416,0.3038,1.085,64.91,8.44,65.4564106868,0.0,66.8116,7.7138,67.2554280709,1.0416,0.3038,1.085,65.77,7.41,66.1861088145,134.41,67.8816,9.8638,68.5945053849,1.0416,0.3038,1.085,66.84,9.56,67.5202132698,134.07
2021-09-23 19:00:00,65.46536,8.92073,66.0703623697,0.8253600000000001,0.24073000000000003,0.8597500000000001,64.64,8.68,65.2201809258,134.16,65.35536,8.85073,65.9519408529,0.8253600000000001,0.24073000000000003,0.8597500000000001,64.53,8.61,65.1018663327,0.0,66.19536,7.25073,66.5912814944,0.8253600000000001,0.24073000000000003,0.8597500000000001,65.37,7.01,65.7447868656,134.28,67.25536,9.96073,67.9889666848,0.8253600000000001,0.24073000000000003,0.8597500000000001,66.43,9.72,67.1373465368,133.96
2021-09-23 19:30:00,66.96664,11.35652,67.9227606874,0.7766400000000001,0.22652000000000003,0.809,66.19,11.13,67.1192446322,133.23,66.87664,11.45652,67.8508425018,0.7766400000000001,0.22652000000000003,0.809,66.1,11.23,67.0471692169,0.0,67.74664,4.18652,67.8758733351,0.7766400000000001,0.22652000000000003,0.809,66.97,3.96,67.0869771267,133.32,68.20664,5.33652,68.4150874135,0.7766400000000001,0.22652000000000003,0.809,67.43,5.11,67.6233465602,133.0
2021-09-23 20:00:00,67.86864,12.99002,69.1005999616,0.7886400000000001,0.23002000000000003,0.8215,67.08,12.76,68.2828236089,134.26,67.78864,12.93002,69.0107609743,0.7886400000000001,0.23002000000000003,0.8215,67.0,12.7,68.1930348349,0.0,68.66864,2.49002,68.7137709564,0.7886400000000001,0.23002000000000003,0.8215,67.88,2.26,67.9176118544,134.38,68.78864,2.56002,68.8362600339,0.7886400000000001,0.23002000000000003,0.8215,68.0,2.33,68.0399066725,134.04
2021-09-23 20:30:00,66.03024,13.63507,67.423347057,0.8402400000000001,0.24507,0.8752500000000001,65.19,13.39,66.550944396,134.85,65.94024,13.56507,67.32106932720001,0.8402400000000001,0.24507,0.8752500000000001,65.1,13.32,66.448720078,0.0,66.82024,1.93507,66.8482533023,0.8402400000000001,0.24507,0.8752500000000001,65.98,1.69,66.0016401311,134.94,66.92024,2.00507,66.9502713016,0.8402400000000001,0.24507,0.8752500000000001,66.08,1.76,66.1034341014,134.66
2021-09-23 21:00:00,63.3776,14.4893,65.0127679479,0.7176,0.2093,0.7475,62.66,14.28,64.266585408,135.02,63.2976,14.4293,64.9214206888,0.7176,0.2093,0.7475,62.58,14.22,64.1752662636,0.0,64.1576,1.1193,64.1673629679,0.7176,0.2093,0.7475,63.44,0.91,63.4465263037,135.14,64.2776,1.1793,64.288417388,0.7176,0.2093,0.7475,63.56,0.97,63.5674012368,134.81
2021-09-23 21:30:00,60.42128,15.67704,62.4219565538,0.6412800000000001,0.18704,0.668,59.78,15.49,61.7542589624,135.61,60.33128,15.60704,62.3172772512,0.6412800000000001,0.18704,0.668,59.69,15.42,61.6495944837,0.0,61.20128,0.37704000000000004,61.2024413957,0.6412800000000001,0.18704,0.668,60.56,0.19,60.5602980508,135.75,61.30128,0.36704000000000003,61.3023788119,0.6412800000000001,0.18704,0.668,60.66,0.18,60.6602670617,135.42
2021-09-23 22:00:00,57.12032,16.91551,59.5723546241,0.9103200000000001,0.26551,0.94825,56.21,16.65,58.6241127865,136.33,57.05032,16.85551,59.4882108444,0.9103200000000001,0.26551,0.94825,56.14,16.59,58.5399666894,0.0,57.90032,1.45551,57.9186115637,0.9103200000000001,0.26551,0.94825,56.99,1.19,57.0024227555,136.45,58.00032,1.41551,58.0175903383,0.9103200000000001,0.26551,0.94825,57.09,1.15,57.1015814142,136.12
2021-09-23 22:30:00,53.67208,17.92019,56.5846744372,0.8920800000000001,0.26019000000000003,0.9292500000000001,52.78,17.66,55.6561227539,136.72,53.61208,17.86019,56.5087737326,0.8920800000000001,0.26019000000000003,0.9292500000000001,52.72,17.6,55.5801979126,0.0,54.48208,2.44019,54.53669928,0.8920800000000001,0.26019000000000003,0.9292500000000001,53.59,2.18,53.6343220336,136.82,54.58208,2.39019,54.6343890362,0.8920800000000001,0.26019000000000003,0.9292500000000001,53.69,2.13,53.7322342733,136.51
2021-09-23 23:00:00,50.65976,18.51618,53.9375583898,0.80976,0.23618000000000003,0.8435,49.85,18.28,53.0959593566,136.81,50.59976,18.45618,53.8606191224,0.80976,0.23618000000000003,0.8435,49.79,18.22,53.0189824497,0.0,51.44976,2.94618,51.5340448699,0.80976,0.23618000000000003,0.8435,50.64,2.71,50.7124609933,136.95,51.52976,2.89618,51.6110843158,0.80976,0.23618000000000003,0.8435,50.72,2.66,50.789703681,136.63
2021-09-23 23:30:00,47.75696,18.83078,51.3354215318,0.7569600000000001,0.22078000000000003,0.7885000000000001,47.0,18.61,50.5502927786,137.27,47.70696,18.77078,51.2669114951,0.7569600000000001,0.22078000000000003,0.7885000000000001,46.95,18.55,50.4817293682,0.0,48.55696,3.22078,48.6636598321,0.7569600000000001,0.22078000000000003,0.7885000000000001,47.8,3.0,47.8940497348,137.33,48.64696,3.18078,48.7508366969,0.7569600000000001,0.22078000000000003,0.7885000000000001,47.89,2.96,47.9813891004,137.04
2021-09-24 00:00:00,45.15936,18.82898,48.9274798396,0.8193600000000001,0.23898000000000003,0.8535,44.34,18.59,48.0793479573,137.42,45.13936,18.95898,48.9592151066,0.8193600000000001,0.23898000000000003,0.8535,44.32,18.72,48.1113375412,0.0,46.01936,3.50898,46.1529461189,0.8193600000000001,0.23898000000000003,0.8535,45.2,3.27,45.3181299261,137.49,46.19936,6.88898,46.7101585295,0.8193600000000001,0.23898000000000003,0.8535,45.38,6.65,45.8646585074,137.19
2021-09-24 00:30:00,43.89544,16.64367,46.9448762259,0.8354400000000001,0.24367000000000003,0.8702500000000001,43.06,16.4,46.0773653761,137.62,43.86544,16.58367,46.8955748132,0.8354400000000001,0.24367000000000003,0.8702500000000001,43.03,16.34,46.0279969149,0.0,44.72544,0.30367000000000005,44.7264708943,0.8354400000000001,0.24367000000000003,0.8702500000000001,43.89,0.06,43.8900410116,137.74,45.36544,17.90367,48.7705294811,0.8354400000000001,0.24367000000000003,0.8702500000000001,44.53,17.66,47.9040342769,137.42
2021-09-24 01:00:00,42.92216,16.55563,46.0043552695,0.84216,0.24563000000000001,0.8772500000000001,42.08,16.31,45.1302836242,135.93,42.92216,16.49563,45.9827970894,0.84216,0.24563000000000001,0.8772500000000001,42.08,16.25,45.1086344285,0.0,43.78216,0.36563,43.7836866831,0.84216,0.24563000000000001,0.8772500000000001,42.94,0.12,42.9401676755,136.06,44.39216,17.80563,47.8299522179,0.84216,0.24563000000000001,0.8772500000000001,43.55,17.56,46.9569600805,135.76
2021-09-24 01:30:00,42.73672,16.57571,45.8386452501,0.87672,0.25571000000000005,0.9132500000000001,41.86,16.32,44.9288548708,135.93,42.71672,16.51571,45.7983279647,0.87672,0.25571000000000005,0.9132500000000001,41.84,16.26,44.8884528582,0.0,43.59672,0.34571,43.5980906711,0.87672,0.25571000000000005,0.9132500000000001,42.72,0.09,42.7200948033,135.96,44.20672,17.84571,47.6728796966,0.87672,0.25571000000000005,0.9132500000000001,43.33,17.59,46.7642705492,135.68
2021-09-24 02:00:00,43.0276,16.64305,46.134211547,0.8676,0.25305,0.90375,42.16,16.39,45.2338114689,135.75,43.0276,16.57305,46.1090050648,0.8676,0.25305,0.90375,42.16,16.32,45.208494777,0.0,43.8976,0.41305000000000003,43.899543233,0.8676,0.25305,0.90375,43.03,0.16,43.0302974659,135.85,44.5276,17.89305,47.988211053,0.8676,0.25305,0.90375,43.66,17.64,47.0889073987,135.55
2021-09-24 02:30:00,42.64224,16.72732,45.8057187107,0.88224,0.25732000000000005,0.919,41.76,16.47,44.8905168159,135.82,42.62224,16.66732,45.765214941,0.88224,0.25732000000000005,0.919,41.74,16.41,44.8499241917,0.0,43.51224,0.43732000000000004,43.514437588,0.88224,0.25732000000000005,0.919,42.63,0.18,42.6303800124,135.97,44.11224,17.98732,47.6385704928,0.88224,0.25732000000000005,0.919,43.23,17.73,46.7245738343,135.64
2021-09-24 03:00:00,41.97496,17.12228,45.3328770254,0.8649600000000001,0.25228,0.901,41.11,16.87,44.4367978144,135.82,41.97496,17.06228,45.310249015,0.8649600000000001,0.25228,0.901,41.11,16.81,44.414054082,0.0,42.84496,0.71228,42.8508802733,0.8649600000000001,0.25228,0.901,41.98,0.46,41.9825201721,135.97,43.44496,18.40228,47.1816538349,0.8649600000000001,0.25228,0.901,42.58,18.15,46.2869193185,135.64
2021-09-24 03:30:00,41.54704,17.56872,45.108939859,0.88704,0.25872,0.924,40.66,17.31,44.1913079689,136.38,41.53704,17.49872,45.0725070703,0.88704,0.25872,0.924,40.65,17.24,44.1547290785,0.0,42.42704,1.09872,42.4412642225,0.88704,0.25872,0.924,41.54,0.84,41.5484921507,136.49,43.00704,18.85872,46.9601619418,0.88704,0.25872,0.924,42.12,18.6,46.0440484753,136.18
2021-09-24 04:00:00,41.65864,17.35627,45.1296177135,0.8786400000000001,0.25627,0.9152500000000001,40.78,17.1,44.2201130709,136.51,41.65864,17.29627,45.106576489,0.8786400000000001,0.25627,0.9152500000000001,40.78,17.04,44.1969455958,0.0,42.52864,0.91627,42.5385092706,0.8786400000000001,0.25627,0.9152500000000001,41.65,0.66,41.6552289635,136.64,43.11864,18.63627,46.9736913065,0.8786400000000001,0.25627,0.9152500000000001,42.24,18.38,46.0656270987,136.33
2021-09-24 04:30:00,41.84248,17.47739,45.3459181599,0.88248,0.25739,0.9192500000000001,40.96,17.22,44.4325331261,136.51,41.83248,17.40739,45.3097518153,0.88248,0.25739,0.9192500000000001,40.95,17.15,44.3962273172,0.0,42.72248,1.04739,42.7353170476,0.88248,0.25739,0.9192500000000001,41.84,0.79,41.8474575094,136.64,43.30248,18.76739,47.1944880422,0.88248,0.25739,0.9192500000000001,42.42,18.51,46.282572314,136.33
2021-09-24 05:00:00,42.07192,17.34306,45.5063532119,0.90192,0.26306,0.9395,41.17,17.08,44.5723602696,136.51,42.07192,17.28306,45.4835202623,0.90192,0.26306,0.9395,41.17,17.02,44.5494029141,0.0,42.95192,1.04306,42.9645831569,0.90192,0.26306,0.9395,42.05,0.78,42.0572336228,136.64,43.55192,18.62306,47.3665293161,0.90192,0.26306,0.9395,42.65,18.36,46.4339541715,136.33
2021-09-24 05:30:00,43.10456,17.02383,46.344512951,0.90456,0.26383,0.94225,42.2,16.76,45.4063607879,136.01,43.10456,16.96383,46.3225066362,0.90456,0.26383,0.94225,42.2,16.7,45.3842483688,0.0,43.97456,0.8438300000000001,43.9826554026,0.90456,0.26383,0.94225,43.07,0.58,43.0739050935,136.13,44.59456,18.29383,48.2010269358,0.90456,0.26383,0.94225,43.69,18.03,47.2641195835,135.8
2021-09-24 06:00:00,45.07416,16.427880000000002,47.9745259591,0.8841600000000001,0.25788,0.921,44.19,16.17,47.055552276,135.41,45.06416,16.35788,47.9412010133,0.8841600000000001,0.25788,0.921,44.18,16.1,47.0221479731,0.0,45.92416,0.44788000000000006,45.9263439455,0.8841600000000001,0.25788,0.921,45.04,0.19,45.0404007531,135.55,46.58416,17.65788,49.8185175311,0.8841600000000001,0.25788,0.921,45.7,17.4,48.9004089962,135.22
2021-09-24 06:30:00,50.30384,14.50362,52.3529494093,0.9038400000000001,0.26362,0.9415,49.4,14.24,51.4114539767,134.81,50.27384,14.42362,52.3020057192,0.9038400000000001,0.26362,0.9415,49.37,14.16,51.3605149896,0.0,51.12384,2.01362,51.1634799623,0.9038400000000001,0.26362,0.9415,50.22,1.75,50.2504815897,134.95,51.88384,15.70362,54.2082699802,0.9038400000000001,0.26362,0.9415,50.98,15.44,53.2668189401,134.61
2021-09-24 07:00:00,54.17464,13.40802,55.8091983409,0.8846400000000001,0.25802,0.9215000000000001,53.29,13.15,54.8884924187,134.6,54.12464,13.33802,55.7438734988,0.8846400000000001,0.25802,0.9215000000000001,53.24,13.08,54.823206765,0.0,54.96464,3.06802,55.0501988829,0.8846400000000001,0.25802,0.9215000000000001,54.08,2.81,54.1529546747,134.69,55.80464,14.57802,57.6773483497,0.8846400000000001,0.25802,0.9215000000000001,54.92,14.32,56.7562225663,134.39
2021-09-24 07:30:00,59.02248,11.86489,60.2032288176,0.9424800000000001,0.27489,0.9817500000000001,58.08,11.59,59.2251171379,134.51,58.95248,11.81489,60.1247579942,0.9424800000000001,0.27489,0.9817500000000001,58.01,11.54,59.146696442,0.0,59.80248,4.7148900000000005,59.9880554933,0.9424800000000001,0.27489,0.9817500000000001,58.86,4.44,59.0272242275,134.69,60.72248,13.04489,62.1078797937,0.9424800000000001,0.27489,0.9817500000000001,59.78,12.77,61.1287272892,134.39
2021-09-24 08:00:00,63.20832,10.87701,64.1373609043,1.0183200000000001,0.29701000000000005,1.06075,62.19,10.58,63.0835358869,134.82,63.12832,10.80701,64.0466724441,1.0183200000000001,0.29701000000000005,1.06075,62.11,10.51,62.9929535742,0.0,63.97832,5.78701,64.2395120993,1.0183200000000001,0.29701000000000005,1.06075,62.96,5.49,63.198905845,134.94,64.99832,12.03701,66.1034886565,1.0183200000000001,0.29701000000000005,1.06075,63.98,11.74,65.0481975154,134.62
2021-09-24 08:30:00,64.97272,9.71621,65.6951983098,1.15272,0.33621,1.20075,63.82,9.38,64.5056338625,134.97,64.88272,9.64621,65.5958590306,1.15272,0.33621,1.20075,63.73,9.31,64.4064360138,0.0,65.76272,7.02621,66.1370015102,1.15272,0.33621,1.20075,64.61,6.69,64.9554324133,135.09,66.80272,10.84621,67.6774975214,1.15272,0.33621,1.20075,65.65,10.51,66.4859579159,134.78
2021-09-24 09:00:00,65.20544,9.40867,65.880744355,1.19544,0.34867000000000004,1.24525,64.01,9.06,64.6479984222,134.97,65.09544,9.34867,65.7633175833,1.19544,0.34867000000000004,1.24525,63.9,9.0,64.5306903729,0.0,65.96544,7.39867,66.3790598921,1.19544,0.34867000000000004,1.24525,64.77,7.05,65.1525548233,135.09,67.01544,10.52867,67.8374681895,1.19544,0.34867000000000004,1.24525,65.82,10.18,66.6025885383,134.78
2021-09-24 09:30:00,65.96496,8.97228,66.5723497873,1.5849600000000001,0.46228,1.651,64.38,8.51,64.9400069295,135.07,65.86496,8.89228,66.4625127376,1.5849600000000001,0.46228,1.651,64.28,8.43,64.8304195575,0.0,66.72496,8.08228,67.2126739313,1.5849600000000001,0.46228,1.651,65.14,7.62,65.5841749205,135.24,67.78496,10.06228,68.5277336631,1.5849600000000001,0.46228,1.651,66.2,9.6,66.8924509941,134.91
2021-09-24 10:00:00,66.52144,8.69542,67.0873483501,1.80144,0.52542,1.8765,64.72,8.17,65.2336362623,135.07,66.40144,8.63542,66.9605982101,1.80144,0.52542,1.8765,64.6,8.11,65.1070817961,0.0,67.26144,8.53542,67.8008459051,1.80144,0.52542,1.8765,65.46,8.01,65.9482501663,135.24,68.32144,9.80542,69.0214852423,1.80144,0.52542,1.8765,66.52,9.28,67.1641928411,134.91
2021-09-24 10:30:00,66.3264,8.9452,66.9268850314,2.0064,0.5852,2.09,64.32,8.36,64.8610206519,135.5,66.2164,8.8752,66.8085384064,2.0064,0.5852,2.09,64.21,8.29,64.7429393834,0.0,67.0764,8.4852,67.610961064,2.0064,0.5852,2.09,65.07,7.9,65.5478062181,135.6,68.1364,10.0452,68.8728905158,2.0064,0.5852,2.09,66.13,9.46,66.8032072583,135.27
2021-09-24 11:00:00,65.68896,8.86178,66.2840147445,2.02896,0.5917800000000001,2.1135,63.66,8.27,64.1949258119,135.77,65.56896,8.78178,66.154426726,2.02896,0.5917800000000001,2.1135,63.54,8.19,64.0656514835,0.0,66.42896,8.54178,66.9758817206,2.02896,0.5917800000000001,2.1135,64.4,7.95,64.8888472698,135.83,67.46896,9.95178,68.1989625189,2.02896,0.5917800000000001,2.1135,65.44,9.36,66.1059997277,135.53
2021-09-24 11:30:00,65.22304,8.98797,65.8394148786,2.15304,0.62797,2.24275,63.07,8.36,63.6216511889,135.62,65.11304,8.92797,65.7222688772,2.15304,0.62797,2.24275,62.96,8.3,63.5047368312,0.0,65.98304,8.477970000000001,66.525465372,2.15304,0.62797,2.24275,63.83,7.85,64.3108964329,135.7,67.01304,10.09797,67.7695840932,2.15304,0.62797,2.24275,64.86,9.47,65.5476963745,135.4
2021-09-24 12:00:00,65.61024,8.86632,66.2066101171,2.01024,0.5863200000000001,2.094,63.6,8.28,64.1367164735,135.62,65.52024,8.79632,66.1080713317,2.01024,0.5863200000000001,2.094,63.51,8.21,64.0384587572,0.0,66.40024,8.49632,66.9416113161,2.01024,0.5863200000000001,2.094,64.39,7.91,64.8740333261,135.7,67.44024,9.97632,68.1741368262,2.01024,0.5863200000000001,2.094,65.43,9.39,66.100355521,135.4
2021-09-24 12:30:00,64.09288,7.90959,64.5790901195,2.43288,0.70959,2.53425,61.66,7.2,62.0789465117,135.62,64.01288,7.84959,64.4923628739,2.43288,0.70959,2.53425,61.58,7.14,61.9925479392,0.0,64.92288,9.66959,65.6390228314,2.43288,0.70959,2.53425,62.49,8.96,63.1290875904,135.7,65.93288,8.99959,66.5442505801,2.43288,0.70959,2.53425,63.5,8.29,64.0388483657,135.4
2021-09-24 13:00:00,64.72032,8.53676,65.2809014353,2.32032,0.67676,2.417,62.4,7.86,62.8930807005,135.38,64.64032,8.47676,65.1937606662,2.32032,0.67676,2.417,62.32,7.8,62.8062289904,0.0,65.52032,9.07676,66.1460498065,2.32032,0.67676,2.417,63.2,8.4,63.7557840513,135.5,66.54032,9.63676,67.2345248291,2.32032,0.67676,2.417,64.22,8.96,64.8420388328,135.17
2021-09-24 13:30:00,64.87672,10.69696,65.7526710575,3.7267200000000003,1.08696,3.882,61.15,9.61,61.9005218072,135.78,64.80672,10.63696,65.6738599079,3.7267200000000003,1.08696,3.882,61.08,9.55,61.8220745365,0.0,65.72672,7.72696,66.1793595678,3.7267200000000003,1.08696,3.882,62.0,6.64,62.3545475487,135.91,66.71672,11.84696,67.7603954298,3.7267200000000003,1.08696,3.882,62.99,10.76,63.9024076229,135.59
2021-09-24 14:00:00,64.2184,10.74995,65.1119368746,4.3884,1.27995,4.57125,59.83,9.47,60.5748281054,135.78,64.1484,10.68995,65.0330089536,4.3884,1.27995,4.57125,59.76,9.41,60.4963279877,0.0,65.0684,7.9799500000000005,65.5559019506,4.3884,1.27995,4.57125,60.68,6.7,61.0487706674,135.8,66.0284,11.879950000000001,67.0886191434,4.3884,1.27995,4.57125,61.64,10.6,62.5447807575,135.49
2021-09-24 14:30:00,64.41696,10.53953,65.273474155,3.90696,1.13953,4.06975,60.51,9.4,61.2357746746,135.34,64.35696,10.47953,65.2045922421,3.90696,1.13953,4.06975,60.45,9.34,61.1672960004,0.0,65.25696,7.91953,65.73575727,3.90696,1.13953,4.06975,61.35,6.78,61.7235036271,135.48,66.23696,11.66953,67.2570650598,3.90696,1.13953,4.06975,62.33,10.53,63.2132090627,135.14
2021-09-24 15:00:00,64.0864,10.7302,64.9784876478,3.8064,1.1102,3.965,60.28,9.62,61.0427948246,135.44,64.0164,10.6702,64.8995580648,3.8064,1.1102,3.965,60.21,9.56,60.9642329567,0.0,64.9064,7.7102,65.3627412598,3.8064,1.1102,3.965,61.1,6.6,61.4554310049,135.56,65.8864,11.8802,66.9489122914,3.8064,1.1102,3.965,62.08,10.77,63.0072956093,135.24
2021-09-24 15:30:00,63.27816,11.36863,64.2913001973,3.21816,0.9386300000000001,3.35225,60.06,10.43,60.9589082907,135.63,63.19816,11.29863,64.200206131,3.21816,0.9386300000000001,3.35225,59.98,10.36,60.8681361633,0.0,64.09816,6.82863,64.4608742034,3.21816,0.9386300000000001,3.35225,60.88,5.89,61.164258354,135.76,65.04816,12.50863,66.2399346608,3.21816,0.9386300000000001,3.35225,61.83,11.57,62.903209775,135.43
2021-09-24 16:00:00,64.55272,10.55246,65.4095411347,1.72272,0.50246,1.7945,62.83,10.05,63.6286994995,136.09,64.47272,10.49246,65.3209257516,1.72272,0.50246,1.7945,62.75,9.99,63.5402439404,0.0,65.37272,6.73246,65.7184794244,1.72272,0.50246,1.7945,63.65,6.23,63.9541664006,136.21,66.40272,11.70246,67.4260246007,1.72272,0.50246,1.7945,64.68,11.2,65.6425349907,135.88
2021-09-24 16:30:00,64.50696,11.42578,65.5110398105,2.55696,0.7457800000000001,2.6635,61.95,10.68,62.8638600469,135.81,64.42696,11.36578,65.4218169256,2.55696,0.7457800000000001,2.6635,61.87,10.62,62.7748460771,0.0,65.32696,6.42578,65.6422299397,2.55696,0.7457800000000001,2.6635,62.77,5.68,63.0264650762,135.9,66.33696,12.58578,67.520323757,2.55696,0.7457800000000001,2.6635,63.78,11.84,64.8696693378,135.6
2021-09-24 17:00:00,64.74632,11.53851,65.7664288719,2.32632,0.6785100000000001,2.42325,62.42,10.86,63.3576830384,136.25,64.67632,11.45851,65.6835125443,2.32632,0.6785100000000001,2.42325,62.35,10.78,63.2750416831,0.0,65.58632,5.868510000000001,65.8483468339,2.32632,0.6785100000000001,2.42325,63.26,5.19,63.4725428827,136.33,66.60632,12.64851,67.7966567698,2.32632,0.6785100000000001,2.42325,64.28,11.97,65.3850082205,136.02
2021-09-24 17:30:00,65.68552,11.45036,66.6760697837,1.7155200000000002,0.50036,1.787,63.97,10.95,64.9004114009,134.78,65.63552,11.37036,66.6131111134,1.7155200000000002,0.50036,1.787,63.92,10.87,64.8376688353,0.0,66.55552,5.45036,66.7783173388,1.7155200000000002,0.50036,1.787,64.84,4.95,65.0286713689,134.89,67.62552,12.54036,68.7784238275,1.7155200000000002,0.50036,1.787,65.91,12.04,67.0006693996,134.57
2021-09-24 18:00:00,65.61784,11.78562,66.6678465608,1.52784,0.44562,1.5915,64.09,11.34,65.0855106763,134.0,65.54784,11.69562,66.5830823547,1.52784,0.44562,1.5915,64.02,11.25,65.0009453777,0.0,66.45784,5.08562,66.652141963,1.52784,0.44562,1.5915,64.93,4.64,65.095579727,134.11,67.52784,12.88562,68.7462608281,1.52784,0.44562,1.5915,66.0,12.44,67.1621440992,133.8
2021-09-24 18:30:00,64.99296,12.21753,66.1313306146,1.12296,0.32753000000000004,1.16975,63.87,11.89,64.9672917706,134.43,64.90296,12.13753,66.0281292425,1.12296,0.32753000000000004,1.16975,63.78,11.81,64.8642004499,0.0,65.79296,4.39753,65.9397592933,1.12296,0.32753000000000004,1.16975,64.67,4.07,64.7979459551,134.54,66.83296,13.33753,68.1508198693,1.12296,0.32753000000000004,1.16975,65.71,13.01,66.9855521736,134.22
2021-09-24 19:00:00,64.53264,12.50202,65.7325043601,0.93264,0.27202000000000004,0.9715,63.6,12.23,64.7652136567,134.29,64.44264,12.42202,65.6289603076,0.93264,0.27202000000000004,0.9715,63.51,12.15,64.6617553118,0.0,65.30264,3.87202,65.4173320294,0.93264,0.27202000000000004,0.9715,64.37,3.6,64.4705894187,134.43,66.36264,13.62202,67.746287106,0.93264,0.27202000000000004,0.9715,65.43,13.35,66.7780457935,134.1
2021-09-24 19:30:00,66.20848,14.02789,67.6782426025,0.9184800000000001,0.26789,0.9567500000000001,65.29,13.76,66.7242212394,133.81,66.12848,14.13789,67.6228940579,0.9184800000000001,0.26789,0.9567500000000001,65.21,13.87,66.6687408011,0.0,66.97848,2.00789,67.0085696412,0.9184800000000001,0.26789,0.9567500000000001,66.06,1.74,66.0829115581,133.96,67.50848,6.49789,67.8204795498,0.9184800000000001,0.26789,0.9567500000000001,66.59,6.23,66.880796945,133.6
2021-09-24 20:00:00,66.71936,16.36523,68.6971160367,0.9093600000000001,0.26523,0.94725,65.81,16.1,67.7507645713,134.37,66.61936,16.29523,68.5833335991,0.9093600000000001,0.26523,0.94725,65.71,16.03,67.6370091,0.0,67.47936,1.26523,67.4912204139,0.9093600000000001,0.26523,0.94725,66.57,1.0,66.5775104671,134.54,67.58936,1.21523,67.600283795,0.9093600000000001,0.26523,0.94725,66.68,0.9500000000000001,66.6867670531,134.19
2021-09-24 20:30:00,64.85272,17.12746,67.0762638901,0.8827200000000001,0.25746,0.9195000000000001,63.97,16.87,66.1570691612,135.18,64.75272,17.05746,66.9617180862,0.8827200000000001,0.25746,0.9195000000000001,63.87,16.8,66.0425385642,0.0,65.61272,1.9374600000000002,65.6413191294,0.8827200000000001,0.25746,0.9195000000000001,64.73,1.6800000000000002,64.7517976584,135.32,65.72272,1.8774600000000001,65.7495306466,0.8827200000000001,0.25746,0.9195000000000001,64.84,1.62,64.8602343505,134.99
2021-09-24 21:00:00,62.47488,17.98934,65.0132831401,0.8548800000000001,0.24934000000000003,0.8905000000000001,61.62,17.74,64.1227884609,135.64,62.37488,17.91934,64.8978304803,0.8548800000000001,0.24934000000000003,0.8905000000000001,61.52,17.67,64.0073378606,0.0,63.22488,2.66934,63.2812043742,0.8548800000000001,0.24934000000000003,0.8905000000000001,62.37,2.42,62.4169311966,135.76,63.33488,2.62934,63.3894348725,0.8548800000000001,0.24934000000000003,0.8905000000000001,62.48,2.38,62.5253132739,135.43
2021-09-24 21:30:00,60.04272,19.38871,63.095564824,0.85272,0.24871000000000001,0.8882500000000001,59.19,19.14,62.2076820015,136.1,59.95272,19.31871,62.9884210904,0.85272,0.24871000000000001,0.8882500000000001,59.1,19.07,62.1005225421,0.0,60.81272,3.93871,60.9401374323,0.85272,0.24871000000000001,0.8882500000000001,59.96,3.69,60.0734358931,136.18,60.90272,3.88871,61.0267430629,0.85272,0.24871000000000001,0.8882500000000001,60.05,3.64,60.1602202456,135.87
2021-09-24 22:00:00,57.82808,19.82444,61.1317859857,0.83808,0.24444000000000002,0.873,56.99,19.58,60.259741951,136.8,57.72808,19.75444,61.0144992621,0.83808,0.24444000000000002,0.873,56.89,19.51,60.1424326079,0.0,58.55808,4.27444,58.7138788584,0.83808,0.24444000000000002,0.873,57.72,4.03,57.8605158981,136.91,58.65808,4.24444,58.8114412355,0.83808,0.24444000000000002,0.873,57.82,4.0,57.958195279,136.57
2021-09-24 22:30:00,55.1812,20.97535,59.0332968846,0.8412000000000001,0.24535,0.8762500000000001,54.34,20.73,58.1598529916,137.08,55.0812,20.91535,58.9185069317,0.8412000000000001,0.24535,0.8762500000000001,54.24,20.67,58.0450385477,0.0,55.9112,5.30535,56.1623452507,0.8412000000000001,0.24535,0.8762500000000001,55.07,5.06,55.3019755524,137.19,56.0012,5.25535,56.2472497555,0.8412000000000001,0.24535,0.8762500000000001,55.16,5.01,55.3870535414,136.87
2021-09-24 23:00:00,52.33808,21.69444,56.6561854081,0.83808,0.24444000000000002,0.873,51.5,21.45,55.7884620688,137.7,52.22808,21.62444,56.5277696871,0.83808,0.24444000000000002,0.873,51.39,21.38,55.6600080848,0.0,53.04808,5.96444,53.3823316857,0.83808,0.24444000000000002,0.873,52.21,5.72,52.5223999832,137.84,53.12808,5.94444,53.4596039211,0.83808,0.24444000000000002,0.873,52.29,5.7,52.5997538017,137.51
2021-09-24 23:30:00,48.86312,22.14591,53.6474214279,0.8431200000000001,0.24591000000000002,0.8782500000000001,48.02,21.9,52.7781242562,137.9,48.75312,22.26591,53.596991127,0.8431200000000001,0.24591000000000002,0.8782500000000001,47.91,22.02,52.7280617888,0.0,49.58312,8.13591,50.2461821481,0.8431200000000001,0.24591000000000002,0.8782500000000001,48.74,7.89,49.3744843011,137.98,49.61312,6.67591,50.0602581941,0.8431200000000001,0.24591000000000002,0.8782500000000001,48.77,6.43,49.1920501707,137.69
2021-09-25 00:00:00,45.75568,19.13374,49.5951838251,0.8356800000000001,0.24374,0.8705,44.92,18.89,48.7302626712,137.9,45.63568,19.04374,49.449765644,0.8356800000000001,0.24374,0.8705,44.8,18.8,48.5847712766,0.0,46.97568,20.41374,51.2194815695,0.8356800000000001,0.24374,0.8705,46.14,20.17,50.3560175153,137.98,46.44568,2.66374,46.5220023371,0.8356800000000001,0.24374,0.8705,45.61,2.42,45.674155712,137.69
2021-09-25 00:30:00,43.896,19.47675,48.0229383374,0.846,0.24675000000000002,0.8812500000000001,43.05,19.23,47.1497126184,136.3,43.766,19.38675,47.8676177761,0.846,0.24675000000000002,0.8812500000000001,42.92,19.14,46.9943188056,0.0,45.066,20.75675,49.6163987666,0.846,0.24675000000000002,0.8812500000000001,44.22,20.51,48.74493307,136.44,44.596,2.95675,44.6939099494,0.846,0.24675000000000002,0.8812500000000001,43.75,2.71,43.8338522149,136.1
2021-09-25 01:00:00,42.6112,19.75535,46.9679488488,0.8412000000000001,0.24535,0.8762500000000001,41.77,19.51,46.101767862,136.44,42.5012,19.68535,46.8387126858,0.8412000000000001,0.24535,0.8762500000000001,41.66,19.44,45.9724830741,0.0,43.7812,21.05535,48.5810790027,0.8412000000000001,0.24535,0.8762500000000001,42.94,20.81,47.7168701824,136.58,43.3112,3.18535,43.4281763382,0.8412000000000001,0.24535,0.8762500000000001,42.47,2.94,42.5716396208,136.28
2021-09-25 01:30:00,41.72176,19.92843,46.2368638617,0.8517600000000001,0.24843,0.8872500000000001,40.87,19.68,45.3614296512,136.79,41.61176,19.83843,46.0988272645,0.8517600000000001,0.24843,0.8872500000000001,40.76,19.59,45.2232871428,0.0,42.87176,21.21843,47.8352336376,0.8517600000000001,0.24843,0.8872500000000001,42.02,20.97,46.9619132915,136.91,42.42176,3.32843,42.5521347028,0.8517600000000001,0.24843,0.8872500000000001,41.57,3.08,41.6839453507,136.58
2021-09-25 02:00:00,41.4224,19.8157,45.9181575006,0.8424,0.2457,0.8775000000000001,40.58,19.57,45.0524283474,136.79,41.2924,19.7357,45.7663648573,0.8424,0.2457,0.8775000000000001,40.45,19.49,44.9005857423,0.0,42.5324,21.1057,47.4811080563,0.8424,0.2457,0.8775000000000001,41.69,20.86,46.6175471255,136.91,42.0924,3.2957,42.2212242391,0.8424,0.2457,0.8775000000000001,41.25,3.05,41.3626038832,136.58
2021-09-25 02:30:00,40.71432,20.13626,45.4216338307,0.8443200000000001,0.24626,0.8795000000000001,39.87,19.89,44.5559086991,136.39,40.59432,20.05626,45.278608431,0.8443200000000001,0.24626,0.8795000000000001,39.75,19.81,44.4128202212,0.0,41.81432,21.42626,46.984273695,0.8443200000000001,0.24626,0.8795000000000001,40.97,21.18,46.1208553693,136.53,41.37432,3.59626,41.5303195443,0.8443200000000001,0.24626,0.8795000000000001,40.53,3.35,40.6682111729,136.2
2021-09-25 03:00:00,39.9116,20.22255,44.7424557111,0.8316,0.24255000000000002,0.8662500000000001,39.08,19.98,43.8913066563,136.63,39.7916,20.13255,44.5947418432,0.8316,0.24255000000000002,0.8662500000000001,38.96,19.89,43.7434989456,0.0,40.9916,21.51255,46.293639715,0.8316,0.24255000000000002,0.8662500000000001,40.16,21.27,45.4448952029,136.67,40.5716,3.62255,40.7330037569,0.8316,0.24255000000000002,0.8662500000000001,39.74,3.38,39.8834802895,136.39
2021-09-25 03:30:00,39.29856,20.43458,44.2938921055,0.8385600000000001,0.24458000000000002,0.8735,38.46,20.19,43.4373997841,136.85,39.15856,20.35458,44.1327740829,0.8385600000000001,0.24458000000000002,0.8735,38.32,20.11,43.2762579251,0.0,40.35856,21.73458,45.8389063248,0.8385600000000001,0.24458000000000002,0.8735,39.52,21.49,44.9850030566,136.92,39.94856,3.82458,40.1312204929,0.8385600000000001,0.24458000000000002,0.8735,39.11,3.58,39.2735088832,136.6
2021-09-25 04:00:00,38.71248,20.62989,43.8662566121,0.8224800000000001,0.23989000000000002,0.8567500000000001,37.89,20.39,43.0279467323,136.85,38.60248,20.53989,43.726862949,0.8224800000000001,0.23989000000000002,0.8567500000000001,37.78,20.3,42.8884413333,0.0,39.78248,21.92989,45.4264877617,0.8224800000000001,0.23989000000000002,0.8567500000000001,38.96,21.69,44.5907804372,137.08,39.38248,3.91989,39.5770800914,0.8224800000000001,0.23989000000000002,0.8567500000000001,38.56,3.68,38.7352036267,136.73
2021-09-25 04:30:00,38.82424,20.55332,43.9290402194,0.8342400000000001,0.24332,0.869,37.99,20.31,43.0782566964,137.26,38.70424,20.46332,43.7808823506,0.8342400000000001,0.24332,0.869,37.87,20.22,42.9300046587,0.0,39.90424,21.85332,45.4963291376,0.8342400000000001,0.24332,0.869,39.07,21.61,44.6481466581,137.35,39.50424,3.81332,39.6878619656,0.8342400000000001,0.24332,0.869,38.67,3.5700000000000003,38.8344408998,137.06
2021-09-25 05:00:00,38.82496,20.52353,43.9157466367,0.83496,0.24353000000000002,0.86975,37.99,20.28,43.0641207968,137.39,38.70496,20.44353,43.7722725874,0.83496,0.24353000000000002,0.86975,37.87,20.2,42.9205882998,0.0,39.88496,21.83353,45.4699138603,0.83496,0.24353000000000002,0.86975,39.05,21.59,44.6209659241,137.47,39.48496,3.77353,39.664866000800004,0.83496,0.24353000000000002,0.86975,38.65,3.5300000000000002,38.8108670349,137.15
2021-09-25 05:30:00,39.32288,20.56584,44.3761497474,0.8428800000000001,0.24584000000000003,0.878,38.48,20.32,43.5156615485,137.39,39.20288,20.48584,44.2327417283,0.8428800000000001,0.24584000000000003,0.878,38.36,20.24,43.3721938574,0.0,40.40288,21.88584,45.9497846001,0.8428800000000001,0.24584000000000003,0.878,39.56,21.64,45.0919416304,137.59,39.99288,3.76584,40.1697896634,0.8428800000000001,0.24584000000000003,0.878,39.15,3.52,39.3079241375,137.28
2021-09-25 06:00:00,39.92184,20.34262,44.8059761354,0.83184,0.24262000000000003,0.8665,39.09,20.1,43.954955352,137.71,39.80184,20.25262,44.6582028775,0.83184,0.24262000000000003,0.8665,38.97,20.01,43.8070884675,0.0,41.00184,21.64262,46.3632816337,0.83184,0.24262000000000003,0.8665,40.17,21.4,45.5147108087,137.85,40.58184,3.58262,40.739672358199996,0.83184,0.24262000000000003,0.8665,39.75,3.34,39.8900752067,137.56
2021-09-25 06:30:00,42.30232,19.78276,46.6995061066,0.8323200000000001,0.24276000000000003,0.867,41.47,19.54,45.8429111205,137.47,42.18232,19.70276,46.5569207766,0.8323200000000001,0.24276000000000003,0.867,41.35,19.46,45.7002636754,0.0,43.45232,21.07276,48.2924976306,0.8323200000000001,0.24276000000000003,0.867,42.62,20.83,47.4378888653,137.6,42.99232,3.12276,43.1055821095,0.8323200000000001,0.24276000000000003,0.867,42.16,2.88,42.2582536317,137.28
2021-09-25 07:00:00,44.02656,19.01108,47.9558041138,0.8265600000000001,0.24108000000000002,0.861,43.2,18.77,47.1015169607,137.17,43.91656,18.93108,47.8231119042,0.8265600000000001,0.24108000000000002,0.861,43.09,18.69,46.9687577013,0.0,45.22656,20.31108,49.5780364698,0.8265600000000001,0.24108000000000002,0.861,44.4,20.07,48.7254030255,137.22,44.72656,2.46108,44.7942193168,0.8265600000000001,0.24108000000000002,0.861,43.9,2.22,43.956096278,136.92
2021-09-25 07:30:00,46.0056,18.4008,49.5490128257,0.8256,0.24080000000000001,0.86,45.18,18.16,48.6931001272,136.74,45.8856,18.3208,49.4078941061,0.8256,0.24080000000000001,0.86,45.06,18.08,48.551930960600004,0.0,47.2256,19.660800000000002,51.1547099689,0.8256,0.24080000000000001,0.86,46.4,19.42,50.3000636183,136.84,46.6956,1.9708,46.7371705605,0.8256,0.24080000000000001,0.86,45.87,1.73,45.9026121261,136.53
2021-09-25 08:00:00,48.69136,17.96873,51.9010962935,0.9213600000000001,0.26873,0.9597500000000001,47.77,17.7,50.9437228714,136.02,48.57136,17.88873,51.7608314584,0.9213600000000001,0.26873,0.9597500000000001,47.65,17.62,50.8034142553,0.0,49.97136,19.22873,53.5432617391,0.9213600000000001,0.26873,0.9597500000000001,49.05,18.96,52.5869194762,136.13,49.39136,1.63873,49.4185378038,0.9213600000000001,0.26873,0.9597500000000001,48.47,1.37,48.4893575952,135.82
2021-09-25 08:30:00,52.3312,16.80535,54.96339038,1.0812,0.31535,1.12625,51.25,16.49,53.8375575226,135.76,52.2212,16.72535,54.834214338,1.0812,0.31535,1.12625,51.14,16.41,53.7083578226,0.0,53.6812,18.04535,56.633081234,1.0812,0.31535,1.12625,52.6,17.73,55.5077733295,135.85,53.0512,0.70535,53.0558888349,1.0812,0.31535,1.12625,51.97,0.39,51.9714633236,135.54
2021-09-25 09:00:00,54.9756,15.8683,57.2199225816,1.1256,0.32830000000000004,1.1725,53.85,15.54,56.047427238,135.13,54.8456,15.7883,57.0728504304,1.1256,0.32830000000000004,1.1725,53.72,15.46,55.9003577806,0.0,56.3756,17.0883,58.9085585654,1.1256,0.32830000000000004,1.1725,55.25,16.76,57.7361247401,135.23,55.6856,0.8883000000000001,55.6926846565,1.1256,0.32830000000000004,1.1725,54.56,0.56,54.5628738246,134.93
2021-09-25 09:30:00,55.94664,15.72027,58.1132808931,1.1666400000000001,0.34027,1.21525,54.78,15.38,56.8980913564,134.72,55.81664,15.64027,57.9665019348,1.1666400000000001,0.34027,1.21525,54.65,15.3,56.7513215705,0.0,57.37664,16.93027,59.822344153,1.1666400000000001,0.34027,1.21525,56.21,16.59,58.6071002524,134.82,56.67664,0.9702700000000001,56.6849446111,1.1666400000000001,0.34027,1.21525,55.51,0.63,55.5135749164,134.49
2021-09-25 10:00:00,56.83048,15.33264,58.8624949047,1.14048,0.33264000000000005,1.188,55.69,15.0,57.6747440393,134.37,56.70048,15.26264,58.718758604,1.14048,0.33264000000000005,1.188,55.56,14.93,57.5310220664,0.0,58.26048,16.53264,60.5608100606,1.14048,0.33264000000000005,1.188,57.12,16.2,59.3728422766,134.49,57.54048,1.30264,57.5552231305,1.14048,0.33264000000000005,1.188,56.4,0.97,56.4083406953,134.18
2021-09-25 10:30:00,57.21784,15.01687,59.1556218703,1.25784,0.36687000000000003,1.31025,55.96,14.65,57.8458650208,133.81,57.06784,14.94687,58.9927731596,1.25784,0.36687000000000003,1.31025,55.81,14.58,57.6830347676,0.0,58.64784,16.21687,60.8486319424,1.25784,0.36687000000000003,1.31025,57.39,15.85,59.5385135857,134.3,57.91784,1.60687,57.9401261775,1.25784,0.36687000000000003,1.31025,56.66,1.24,56.6735670308,133.58
2021-09-25 11:00:00,57.28624,14.79932,59.1669938885,1.50624,0.43932000000000004,1.569,55.78,14.36,57.5987673479,133.81,57.14624,14.71932,59.0114491213,1.50624,0.43932000000000004,1.569,55.64,14.28,57.4432589605,0.0,58.70624,15.97932,60.8421012343,1.50624,0.43932000000000004,1.569,57.2,15.54,59.2733633262,133.91,57.99624,1.9893200000000002,58.0303476485,1.50624,0.43932000000000004,1.569,56.49,1.55,56.5112608247,133.58
2021-09-25 11:30:00,57.28472,14.99221,59.2140651042,2.30472,0.6722100000000001,2.40075,54.98,14.32,56.8142834154,134.19,57.14472,14.90221,59.055862425,2.30472,0.6722100000000001,2.40075,54.84,14.23,56.6561426502,0.0,58.68472,16.17221,60.8722986075,2.30472,0.6722100000000001,2.40075,56.38,15.5,58.4718256941,134.04,57.97472,2.33221,58.0216111683,2.30472,0.6722100000000001,2.40075,55.67,1.6600000000000001,55.6947439172,133.96
2021-09-25 12:00:00,57.0876,14.71055,58.9524753939,2.6076,0.7605500000000001,2.71625,54.48,13.95,56.2376466435,134.19,56.9476,14.64055,58.7994460013,2.6076,0.7605500000000001,2.71625,54.34,13.88,56.0846681367,0.0,58.4776,15.89055,60.5981788593,2.6076,0.7605500000000001,2.71625,55.87,15.13,57.8824135641,134.29,57.7776,2.77055,57.84398853,2.6076,0.7605500000000001,2.71625,55.17,2.01,55.206602866,133.96
2021-09-25 12:30:00,57.29984,14.64787,59.1424700157,2.04984,0.59787,2.13525,55.25,14.05,57.0084642838,134.1,57.14984,14.57787,58.9798143924,2.04984,0.59787,2.13525,55.1,13.98,56.8458476936,0.0,58.70984,15.82787,60.8059765283,2.04984,0.59787,2.13525,56.66,15.23,58.6711896931,134.2,58.00984,2.53787,58.0653280449,2.04984,0.59787,2.13525,55.96,1.94,55.9936174934,133.96
2021-09-25 13:00:00,56.91744,15.06967,58.8786033298,2.70744,0.7896700000000001,2.82025,54.21,14.28,56.0592766632,134.19,56.78744,14.98967,58.7324743942,2.70744,0.7896700000000001,2.82025,54.08,14.2,55.913204165,0.0,58.31744,16.24967,60.5390418099,2.70744,0.7896700000000001,2.82025,55.61,15.46,57.7190064017,134.35,57.63744,2.53967,57.6933654198,2.70744,0.7896700000000001,2.82025,54.93,1.75,54.9578693182,133.96
2021-09-25 13:30:00,56.10032,15.31426,58.1530090662,2.38032,0.6942600000000001,2.4795,53.72,14.62,55.6738969356,134.42,55.96032,15.24426,57.9995248037,2.38032,0.6942600000000001,2.4795,53.58,14.55,55.5204367778,0.0,57.50032,16.52426,59.827568634,2.38032,0.6942600000000001,2.4795,55.12,15.83,57.3480888958,134.53,56.81032,2.13426,56.8503959903,2.38032,0.6942600000000001,2.4795,54.43,1.44,54.449044987,134.2
2021-09-25 14:00:00,55.27872,15.55921,57.4267002418,2.56872,0.74921,2.67575,52.71,14.81,54.7510748753,134.6,55.13872,15.48921,57.2729785297,2.56872,0.74921,2.67575,52.57,14.74,54.5973671526,0.0,56.62872,16.75921,59.0566088483,2.56872,0.74921,2.67575,54.06,16.01,56.3808806246,134.69,55.97872,2.00921,56.0147660681,2.56872,0.74921,2.67575,53.41,1.26,53.424860318,134.38
2021-09-25 14:30:00,54.66096,15.79403,56.8970291998,2.79096,0.81403,2.9072500000000003,51.87,14.98,53.9897888494,134.6,54.52096,15.71403,56.7403367822,2.79096,0.81403,2.9072500000000003,51.73,14.9,53.8331022699,0.0,56.01096,16.99403,58.5322534656,2.79096,0.81403,2.9072500000000003,53.22,16.18,55.625181348,134.69,55.36096,1.93403,55.3947322781,2.79096,0.81403,2.9072500000000003,52.57,1.12,52.5819294055,134.38
2021-09-25 15:00:00,53.70912,16.18766,56.0955426701,3.24912,0.9476600000000001,3.3845,50.46,15.24,52.7111866685,134.76,53.55912,16.11766,55.9317289117,3.24912,0.9476600000000001,3.3845,50.31,15.17,52.5473595911,0.0,55.00912,17.39766,57.6947298863,3.24912,0.9476600000000001,3.3845,51.76,16.45,54.3111415826,134.82,54.37912,1.82766,54.4098247842,3.24912,0.9476600000000001,3.3845,51.13,0.88,51.1375722928,134.53
