Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-09-25 15:30:00,52.81424,16.51707,55.336764887,3.14424,0.91707,3.27525,49.67,15.6,52.0621638044,134.76,52.67424,16.43707,55.1792789892,3.14424,0.91707,3.27525,49.53,15.52,51.9046365944,0.0,54.11424,17.72707,56.9438318131,3.14424,0.91707,3.27525,50.97,16.81,53.6704481069,134.99,53.50424,1.4870700000000001,53.5249014493,3.14424,0.91707,3.27525,50.36,0.5700000000000001,50.3632256711,134.66
2021-09-25 16:00:00,52.65256,16.36408,55.1368768503,2.00256,0.58408,2.086,50.65,15.78,53.0512101653,135.01,52.51256,16.29408,54.982415378,2.00256,0.58408,2.086,50.51,15.71,52.896731468,0.0,53.94256,17.59408,56.73932878,2.00256,0.58408,2.086,51.94,17.01,54.6544023844,135.11,53.32256,0.95408,53.3310948097,2.00256,0.58408,2.086,51.32,0.37,51.3213337707,134.78
2021-09-25 16:30:00,53.74712,16.22666,56.1431866129,1.9771200000000002,0.5766600000000001,2.0595,51.77,15.65,54.0837813027,135.01,53.61712,16.15666,55.9985108681,1.9771200000000002,0.5766600000000001,2.0595,51.64,15.58,53.9390952835,0.0,55.10712,17.44666,57.8029464634,1.9771200000000002,0.5766600000000001,2.0595,53.13,16.87,55.744002368,135.11,54.45712,1.04666,54.4671774177,1.9771200000000002,0.5766600000000001,2.0595,52.48,0.47000000000000003,52.4821045691,134.78
2021-09-25 17:00:00,54.68104,16.22822,57.038331496,1.8110400000000002,0.52822,1.8865,52.87,15.7,55.1518530967,134.82,54.55104,16.15822,56.893796135,1.8110400000000002,0.52822,1.8865,52.74,15.63,55.0073131502,0.0,56.06104,17.44822,58.7135468785,1.8110400000000002,0.52822,1.8865,54.25,16.92,56.8273604877,134.91,55.39104,0.89822,55.3983222801,1.8110400000000002,0.52822,1.8865,53.58,0.37,53.5812775137,134.61
2021-09-25 17:30:00,56.11536,16.51948,58.4963831993,1.81536,0.5294800000000001,1.891,54.3,15.99,56.6053893194,134.64,55.98536,16.43948,58.3490962826,1.81536,0.5294800000000001,1.891,54.17,15.91,56.4580995075,0.0,57.53536,17.73948,60.2080293732,1.81536,0.5294800000000001,1.891,55.72,17.21,58.3172573086,134.75,56.84536,0.59948,56.8485209113,1.81536,0.5294800000000001,1.891,55.03,0.07,55.0300445212,134.46
2021-09-25 18:00:00,57.2884,16.19745,59.5341764121,1.0884,0.31745,1.13375,56.2,15.88,58.4004657516,134.73,57.1584,16.11745,59.3873293309,1.0884,0.31745,1.13375,56.07,15.8,58.2536256382,0.0,58.7384,17.41745,61.2663627047,1.0884,0.31745,1.13375,57.65,17.1,60.1326242567,134.84,58.0184,0.5174500000000001,58.0207074506,1.0884,0.31745,1.13375,56.93,0.2,56.9303513075,134.46
2021-09-25 18:30:00,57.7004,16.29845,59.9581156522,0.9204,0.26845,0.9587500000000001,56.78,16.03,58.9994008444,134.73,57.5604,16.21845,59.8016535604,0.9204,0.26845,0.9587500000000001,56.64,15.95,58.8429443519,0.0,59.1604,17.53845,61.7053494971,0.9204,0.26845,0.9587500000000001,58.24,17.27,60.7466089589,134.84,58.4404,0.41845000000000004,58.4418980917,0.9204,0.26845,0.9587500000000001,57.52,0.15,57.5201955838,134.46
2021-09-25 19:00:00,57.61728,16.55379,59.9481352334,0.7672800000000001,0.22379000000000002,0.79925,56.85,16.33,59.1488917901,135.02,57.49728,16.48379,59.8134812577,0.7672800000000001,0.22379000000000002,0.79925,56.73,16.26,59.014239807,0.0,59.09728,17.79379,61.7179671244,0.7672800000000001,0.22379000000000002,0.79925,58.33,17.57,60.9187475249,135.19,58.36728,0.35379000000000005,58.3683522293,0.7672800000000001,0.22379000000000002,0.79925,57.6,0.13,57.6001467012,134.85
2021-09-25 19:30:00,58.43776,16.39393,60.693761909,0.7677600000000001,0.22393000000000002,0.7997500000000001,57.67,16.17,59.8940547968,135.19,58.30776,16.31393,60.5469998287,0.7677600000000001,0.22393000000000002,0.7997500000000001,57.54,16.09,59.7472986837,0.0,59.92776,17.63393,62.4683272216,0.7677600000000001,0.22393000000000002,0.7997500000000001,59.16,17.41,61.6685795199,135.27,59.17776,0.26393,59.1783485547,0.7677600000000001,0.22393000000000002,0.7997500000000001,58.41,0.04,58.4100136963,134.99
2021-09-25 20:00:00,58.58656,16.51358,60.8693957342,0.76656,0.22358000000000003,0.7985,57.82,16.29,60.0709289091,134.82,58.45656,16.43358,60.7225819498,0.76656,0.22358000000000003,0.7985,57.69,16.21,59.9241203523,0.0,60.09656,17.74358,62.6612412505,0.76656,0.22358000000000003,0.7985,59.33,17.52,61.8627456552,134.94,59.34656,0.41358000000000006,59.3480010805,0.76656,0.22358000000000003,0.7985,58.58,0.19,58.5803081248,134.62
2021-09-25 20:30:00,57.02464,17.01177,59.5080657194,0.79464,0.23177000000000003,0.8277500000000001,56.23,16.78,58.6803314578,134.64,56.90464,16.93177,59.3702188716,0.79464,0.23177000000000003,0.8277500000000001,56.11,16.7,58.5424811568,0.0,58.50464,18.25177,61.2855611842,0.79464,0.23177000000000003,0.8277500000000001,57.71,18.02,60.4579564656,134.76,57.78464,0.9117700000000001,57.7918328526,0.79464,0.23177000000000003,0.8277500000000001,56.99,0.68,56.9940567077,134.43
2021-09-25 21:00:00,55.09544,17.48492,57.8033730521,0.80544,0.23492000000000002,0.839,54.29,17.25,56.9646083108,134.76,54.96544,17.39492,57.6522578586,0.80544,0.23492000000000002,0.839,54.16,17.16,56.8134772743,0.0,56.51544,18.72492,59.5366911022,0.80544,0.23492000000000002,0.839,55.71,18.49,58.6982469926,134.94,55.83544,1.39492,55.8528617154,0.80544,0.23492000000000002,0.839,55.03,1.16,55.0422247007,134.59
2021-09-25 21:30:00,53.25512,17.82066,56.1576684795,0.8251200000000001,0.24066,0.8595,52.43,17.58,55.298836335,134.64,53.15512,17.76066,56.0438027426,0.8251200000000001,0.24066,0.8595,52.33,17.52,55.1849553773,0.0,54.69512,19.09066,57.9310750034,0.8251200000000001,0.24066,0.8595,53.87,18.85,57.0727553216,134.76,54.04512,1.79066,54.0747765511,0.8251200000000001,0.24066,0.8595,53.22,1.55,53.2425666173,134.47
2021-09-25 22:00:00,51.43736,18.22423,54.5703634115,0.8373600000000001,0.24423000000000003,0.8722500000000001,50.6,17.98,53.6995381731,134.42,51.35736,18.15423,54.4715934507,0.8373600000000001,0.24423000000000003,0.8722500000000001,50.52,17.91,53.6007322711,0.0,52.88736,19.50423,56.3692099968,0.8373600000000001,0.24423000000000003,0.8722500000000001,52.05,19.26,55.4990999927,134.53,52.26736,2.11423,52.3101031337,0.8373600000000001,0.24423000000000003,0.8722500000000001,51.43,1.87,51.4639854656,134.23
2021-09-25 22:30:00,49.3988,19.2034,53.0001133301,0.8688,0.2534,0.905,48.53,18.95,52.0985930712,136.16,49.2988,19.1334,52.8815532771,0.8688,0.2534,0.905,48.43,18.88,51.979989419,0.0,50.7788,20.5234,54.7694849072,0.8688,0.2534,0.905,49.91,20.27,53.8691098868,136.27,50.2088,2.7934,50.2864462952,0.8688,0.2534,0.905,49.34,2.54,49.4053357442,135.97
2021-09-25 23:00:00,47.31392,19.68906,51.2471083033,0.8539200000000001,0.24906000000000003,0.8895000000000001,46.46,19.44,50.3631333418,136.16,47.23392,19.61906,51.1463655977,0.8539200000000001,0.24906000000000003,0.8895000000000001,46.38,19.37,50.2623248567,0.0,48.66392,21.00906,53.0052611714,0.8539200000000001,0.24906000000000003,0.8895000000000001,47.81,20.76,52.1226793248,136.27,48.12392,3.21906,48.2314630034,0.8539200000000001,0.24906000000000003,0.8895000000000001,47.27,2.9699999999999998,47.3632114621,135.97
2021-09-25 23:30:00,45.06976,20.35368,49.4525586396,0.8697600000000001,0.25368,0.906,44.2,20.1,48.5556381896,136.35,44.97976,20.28368,49.341731668,0.8697600000000001,0.25368,0.906,44.11,20.03,48.4447417167,0.0,46.35976,21.70368,51.1886420293,0.8697600000000001,0.25368,0.906,45.49,21.45,50.2935642006,136.45,45.85976,3.68368,46.0074677156,0.8697600000000001,0.25368,0.906,44.99,3.43,45.1205607235,136.16
2021-09-26 00:00:00,42.5232,21.29885,47.5590532871,0.8532000000000001,0.24885000000000002,0.88875,41.67,21.05,46.6850232944,137.14,42.4332,21.22885,47.4472394831,0.8532000000000001,0.24885000000000002,0.88875,41.58,20.98,46.5731338864,0.0,43.7532,22.64885,49.2677675216,0.8532000000000001,0.24885000000000002,0.88875,42.9,22.4,48.3959709067,137.27,43.3032,4.46885,43.5331798811,0.8532000000000001,0.24885000000000002,0.88875,42.45,4.22,42.6592416716,136.95
2021-09-26 00:30:00,40.95488,21.56934,46.2875644623,0.8548800000000001,0.24934000000000003,0.8905000000000001,40.1,21.32,45.4153322128,137.84,40.87488,21.48934,46.179514383,0.8548800000000001,0.24934000000000003,0.8905000000000001,40.02,21.24,45.3071517533,0.0,42.15488,22.92934,47.9873789725,0.8548800000000001,0.24934000000000003,0.8905000000000001,41.3,22.68,47.1176442535,137.97,41.72488,4.71934,41.9909249845,0.8548800000000001,0.24934000000000003,0.8905000000000001,40.87,4.47,41.1137179053,137.66
2021-09-26 01:00:00,39.98192,21.73556,45.5081146105,0.8419200000000001,0.24556000000000003,0.877,39.14,21.49,44.6515363677,137.84,39.90192,21.66556,45.4044018769,0.8419200000000001,0.24556000000000003,0.877,39.06,21.42,44.5477272148,0.0,41.17192,23.09556,47.2073287552,0.8419200000000001,0.24556000000000003,0.877,40.33,22.85,46.3533321348,137.97,40.77192,4.91556,41.0671668197,0.8419200000000001,0.24556000000000003,0.877,39.93,4.67,40.2021616334,137.74
2021-09-26 01:30:00,39.03136,21.86373,44.7377888698,0.8013600000000001,0.23373000000000002,0.8347500000000001,38.23,21.63,43.924819863,137.84,38.97136,21.80373,44.6561254719,0.8013600000000001,0.23373000000000002,0.8347500000000001,38.17,21.57,43.8430587437,0.0,40.25136,23.25373,46.4855670156,0.8013600000000001,0.23373000000000002,0.8347500000000001,39.45,23.02,45.6751891074,137.97,39.86136,4.97373,40.1704619237,0.8013600000000001,0.23373000000000002,0.8347500000000001,39.06,4.74,39.3465525809,137.74
2021-09-26 02:00:00,38.63048,21.82764,44.3707094038,0.7804800000000001,0.22764,0.8130000000000001,37.85,21.6,43.5796110584,138.22,38.58048,21.74764,44.2878457661,0.7804800000000001,0.22764,0.8130000000000001,37.8,21.52,43.4965561855,0.0,39.87048,23.19764,46.1279273001,0.7804800000000001,0.22764,0.8130000000000001,39.09,22.97,45.3392655432,138.34,39.49048,4.95764,39.8004548341,0.7804800000000001,0.22764,0.8130000000000001,38.71,4.73,38.9979102004,138.07
2021-09-26 02:30:00,37.73456,20.26883,42.8336606883,0.78456,0.22883,0.81725,36.95,20.04,42.0345584014,137.98,37.70456,20.408830000000002,42.873700409,0.78456,0.22883,0.81725,36.92,20.18,42.0751565654,0.0,38.95456,21.408830000000002,44.4499240355,0.78456,0.22883,0.81725,38.17,21.18,43.6525062282,138.1,38.904560000000004,9.87883,40.1392086489,0.78456,0.22883,0.81725,38.12,9.65,39.3224732183,137.8
2021-09-26 03:00:00,36.8068,17.4124,40.71771359,0.7968000000000001,0.23240000000000002,0.8300000000000001,36.01,17.18,39.8982769051,137.31,36.7368,17.3424,40.6245161448,0.7968000000000001,0.23240000000000002,0.8300000000000001,35.94,17.11,39.8049707951,0.0,37.9868,18.6524,42.3191327888,0.7968000000000001,0.23240000000000002,0.8300000000000001,37.19,18.42,41.501716832,137.42,38.0468,18.6524,42.3729986666,0.7968000000000001,0.23240000000000002,0.8300000000000001,37.25,18.42,41.5554918152,137.14
2021-09-26 03:30:00,36.40208,17.31144,40.308775511,0.8620800000000001,0.25144,0.898,35.54,17.06,39.422521482,136.05,36.33208,17.24144,40.2155105699,0.8620800000000001,0.25144,0.898,35.47,16.99,39.3291367818,0.0,37.56208,18.55144,41.8935052246,0.8620800000000001,0.25144,0.898,36.7,18.3,41.0095110919,136.17,37.61208,18.53144,41.9294983323,0.8620800000000001,0.25144,0.898,36.75,18.28,41.0453517466,135.87
2021-09-26 04:00:00,35.96576,17.49543,39.9953242675,0.8757600000000001,0.25543000000000005,0.9122500000000001,35.09,17.24,39.0963642811,136.05,35.90576,17.41543,39.90640053,0.8757600000000001,0.25543000000000005,0.9122500000000001,35.03,17.16,39.0072621444,0.0,37.10576,18.72543,41.5629541041,0.8757600000000001,0.25543000000000005,0.9122500000000001,36.23,18.47,40.6663718569,136.17,37.17576,18.71543,41.6209616859,0.8757600000000001,0.25543000000000005,0.9122500000000001,36.3,18.46,40.7242139273,135.87
2021-09-26 04:30:00,35.83584,17.51837,39.8886038357,0.8858400000000001,0.25837000000000004,0.9227500000000001,34.95,17.26,38.9796113372,136.05,35.76584,17.43837,39.7906026489,0.8858400000000001,0.25837000000000004,0.9227500000000001,34.88,17.18,38.8814454464,0.0,36.98584,18.74837,41.4662964124,0.8858400000000001,0.25837000000000004,0.9227500000000001,36.1,18.49,40.5597103047,136.17,37.03584,18.73837,41.506384506,0.8858400000000001,0.25837000000000004,0.9227500000000001,36.15,18.48,40.5996662548,135.87
2021-09-26 05:00:00,35.51288,17.62584,39.6463728681,0.8428800000000001,0.24584000000000003,0.878,34.67,17.38,38.7823838875,136.05,35.44288,17.55584,39.5525632646,0.8428800000000001,0.24584000000000003,0.878,34.6,17.31,38.6884491806,0.0,36.65288,18.86584,41.223215925,0.8428800000000001,0.24584000000000003,0.878,35.81,18.62,40.3616216225,136.31,36.72288,18.85584,41.2808989437,0.8428800000000001,0.24584000000000003,0.878,35.88,18.61,40.4191353198,135.98
2021-09-26 05:30:00,36.1168,17.48115,40.1249778512,0.8268000000000001,0.24115000000000003,0.8612500000000001,35.29,17.24,39.2759684795,136.28,36.0568,17.40115,40.0361442644,0.8268000000000001,0.24115000000000003,0.8612500000000001,35.23,17.16,39.1869684972,0.0,37.2768,18.72115,41.7138019792,0.8268000000000001,0.24115000000000003,0.8612500000000001,36.45,18.48,40.8670148164,136.31,37.3368,18.70115,41.758467950400004,0.8268000000000001,0.24115000000000003,0.8612500000000001,36.51,18.46,40.9115106052,136.07
2021-09-26 06:00:00,36.56656,17.26108,40.4358528165,0.8265600000000001,0.24108000000000002,0.861,35.74,17.02,39.5857044904,136.07,36.50656,17.19108,40.3517305032,0.8265600000000001,0.24108000000000002,0.861,35.68,16.95,39.5014544036,0.0,37.73656,18.50108,42.0278231866,0.8265600000000001,0.24108000000000002,0.861,36.91,18.26,41.1797972312,136.18,37.80656,18.49108,42.0862925262,0.8265600000000001,0.24108000000000002,0.861,36.98,18.25,41.2381243511,135.85
2021-09-26 06:30:00,38.00352,16.98311,41.6256358229,0.83352,0.24311000000000002,0.8682500000000001,37.17,16.74,40.7656289048,135.83,37.94352,16.90311,41.5382454813,0.83352,0.24311000000000002,0.8682500000000001,37.11,16.66,40.6780985298,0.0,39.21352,18.20311,43.2325498261,0.83352,0.24311000000000002,0.8682500000000001,38.38,17.96,42.3743554523,135.91,39.27352,18.19311,43.2827751497,0.83352,0.24311000000000002,0.8682500000000001,38.44,17.95,42.4244752472,135.62
2021-09-26 07:00:00,38.65416,16.93038,42.19931104,0.8241600000000001,0.24038,0.8585,37.83,16.69,41.3480954821,135.37,38.58416,16.87038,42.1111282709,0.8241600000000001,0.24038,0.8585,37.76,16.63,41.2598412503,0.0,39.86416,18.16038,43.8058289985,0.8241600000000001,0.24038,0.8585,39.04,17.92,42.956349938,135.48,39.93416,18.15038,43.865401275400004,0.8241600000000001,0.24038,0.8585,39.11,17.91,43.0158133714,135.19
2021-09-26 07:30:00,39.91744,16.76592,43.2954742392,0.8774400000000001,0.25592000000000004,0.914,39.04,16.51,42.38751821,135.37,39.86744,16.68592,43.2184300779,0.8774400000000001,0.25592000000000004,0.914,38.99,16.43,42.3103415254,0.0,41.16744,17.98592,44.92495336,0.8774400000000001,0.25592000000000004,0.914,40.29,17.73,44.0185983421,135.48,41.23744,17.97592,44.9851103989,0.8774400000000001,0.25592000000000004,0.914,40.36,17.72,44.0786569668,135.19
2021-09-26 08:00:00,42.1756,16.2458,45.1963190205,0.9456,0.2758,0.985,41.23,15.97,44.2148594932,135.14,42.0956,16.1658,45.092933249,0.9456,0.2758,0.985,41.15,15.89,44.1113885522,0.0,43.4156,17.4358,46.7859107531,0.9456,0.2758,0.985,42.47,17.16,45.805747456,135.25,43.4856,17.4158,46.8434360076,0.9456,0.2758,0.985,42.54,17.14,45.863179131,134.94
2021-09-26 08:30:00,45.53216,15.45688,48.0842254133,1.05216,0.30688000000000004,1.096,44.48,15.15,46.9892849488,134.61,45.43216,15.37688,47.9638363853,1.05216,0.30688000000000004,1.096,44.38,15.07,46.8688521302,0.0,46.79216,16.63688,49.6617761825,1.05216,0.30688000000000004,1.096,45.74,16.33,48.5676486975,134.75,46.87216,16.616880000000002,49.7304743995,1.05216,0.30688000000000004,1.096,45.82,16.31,48.6362878929,134.45
2021-09-26 09:00:00,48.6104,15.31095,50.9646561654,1.1004,0.32095,1.14625,47.51,14.99,49.8186732059,134.01,48.5004,15.43095,50.8960019851,1.1004,0.32095,1.14625,47.4,15.11,49.7500964823,0.0,49.7504,11.89095,51.1517056613,1.1004,0.32095,1.14625,48.65,11.57,50.0068735275,134.16,49.9904,16.08095,52.5132082915,1.1004,0.32095,1.14625,48.89,15.76,51.3673991944,133.85
2021-09-26 09:30:00,51.39248,18.17864,54.5128420906,1.57248,0.45864000000000005,1.638,49.82,17.72,52.8775075056,133.81,51.29248,18.09864,54.3919044932,1.57248,0.45864000000000005,1.638,49.72,17.64,52.7564972302,0.0,52.08248,1.9486400000000001,52.1189209482,1.57248,0.45864000000000005,1.638,50.51,1.49,50.5319720573,133.93,52.84248,19.43864,56.3044262701,1.57248,0.45864000000000005,1.638,51.27,18.98,54.6704060713,133.64
2021-09-26 10:00:00,52.80704,17.64247,55.6762087544,1.5170400000000002,0.44247000000000003,1.58025,51.29,17.2,54.0971727542,135.46,52.70704,17.57247,55.559191566,1.5170400000000002,0.44247000000000003,1.58025,51.19,17.13,53.9801167098,0.0,53.49704,1.51247,53.5184160291,1.5170400000000002,0.44247000000000003,1.58025,51.98,1.07,51.9910117232,135.59,54.28704,18.89247,57.480502213,1.5170400000000002,0.44247000000000003,1.58025,52.77,18.45,55.9023738315,135.28
2021-09-26 10:30:00,54.02312,17.00716,56.6369224605,2.01312,0.58716,2.097,52.01,16.42,54.5404116229,134.74,53.90312,16.92716,56.4984521151,2.01312,0.58716,2.097,51.89,16.34,54.4019089739,0.0,54.69312,0.9171600000000001,54.7008094803,2.01312,0.58716,2.097,52.68,0.33,52.6810335889,134.84,55.49312,18.23716,58.4130154349,2.01312,0.58716,2.097,53.48,17.65,56.3172522412,134.52
2021-09-26 11:00:00,54.79416,16.90913,57.3438632066,3.01416,0.8791300000000001,3.13975,51.78,16.03,54.2045136497,134.74,54.67416,16.83913,57.2085664115,3.01416,0.8791300000000001,3.13975,51.66,15.96,54.0691890082,0.0,55.46416,1.02913,55.4737068625,3.01416,0.8791300000000001,3.13975,52.45,0.15,52.4502144896,134.84,56.25416,18.13913,59.1063326088,3.01416,0.8791300000000001,3.13975,53.24,17.26,55.9678943681,134.52
2021-09-26 11:30:00,55.064,17.06575,57.647930744,3.654,1.06575,3.80625,51.41,16.0,53.842251996,134.99,54.944,17.00575,57.515551541,3.654,1.06575,3.80625,51.29,15.94,53.709847328,0.0,55.734,1.12575,55.74536814,3.654,1.06575,3.80625,52.08,0.06,52.0800345622,135.08,56.524,18.28575,59.4081747663,3.654,1.06575,3.80625,52.87,17.22,55.6036446647,134.75
2021-09-26 12:00:00,55.73152,16.47961,58.1169499136,3.70152,1.07961,3.85575,52.03,15.4,54.2612283311,134.89,55.61152,16.39961,57.9792063145,3.70152,1.07961,3.85575,51.91,15.32,54.1234745743,0.0,56.40152,1.66961,56.4262266669,3.70152,1.07961,3.85575,52.7,0.59,52.7033025531,134.99,57.21152,17.689610000000002,59.8838903434,3.70152,1.07961,3.85575,53.51,16.61,56.0286730166,134.75
2021-09-26 12:30:00,56.610640000000004,16.19227,58.8808472168,4.19064,1.22227,4.36525,52.42,14.97,54.5156610526,134.57,56.50064,16.13227,58.7585947395,4.19064,1.22227,4.36525,52.31,14.91,54.393420558,0.0,57.29064,2.23227,57.3341125419,4.19064,1.22227,4.36525,53.1,1.01,53.1096045928,134.7,58.10064,17.39227,60.6479630669,4.19064,1.22227,4.36525,53.91,16.17,56.2828304192,134.38
2021-09-26 13:00:00,56.64464,16.00927,58.8635028406,3.73464,1.08927,3.89025,52.91,14.92,54.9733981122,134.57,56.51464,15.93927,58.7193738255,3.73464,1.08927,3.89025,52.78,14.85,54.8292887059,0.0,57.31464,2.20927,57.3572038393,3.73464,1.08927,3.89025,53.58,1.12,53.591704582,134.7,58.13464,17.20927,60.6283377791,3.73464,1.08927,3.89025,54.4,16.12,56.7381212237,134.38
2021-09-26 13:30:00,56.1012,16.4191,58.4545249425,4.1112,1.1991,4.2825,51.99,15.22,54.1720269143,134.75,55.9812,16.3491,58.3197035679,4.1112,1.1991,4.2825,51.87,15.15,54.0372038507,0.0,56.7712,2.0491,56.8081680769,4.1112,1.1991,4.2825,52.66,0.85,52.6668595988,134.83,57.5712,17.6391,60.2127969642,4.1112,1.1991,4.2825,53.46,16.44,55.930717857,134.52
2021-09-26 14:00:00,55.37552,16.44411,57.7655344385,4.26552,1.24411,4.44325,51.11,15.2,53.3223414715,135.0,55.27552,16.38411,57.6525990027,4.26552,1.24411,4.44325,51.01,15.14,53.2093948472,0.0,56.08552,2.13411,56.1261078212,4.26552,1.24411,4.44325,51.82,0.89,51.8276422385,135.08,56.865520000000004,17.65411,59.5428834099,4.26552,1.24411,4.44325,52.6,16.41,55.1003457339,134.79
2021-09-26 14:30:00,55.00088,16.43234,57.4031235966,4.19088,1.22234,4.3655,50.81,15.21,53.0377243102,135.0,54.90088,16.37234,57.2901400055,4.19088,1.22234,4.3655,50.71,15.15,52.9247257905,0.0,55.71088,2.04234,55.7483031405,4.19088,1.22234,4.3655,51.52,0.8200000000000001,51.5265252079,135.08,56.49088,17.65234,59.1846655026,4.19088,1.22234,4.3655,52.3,16.43,54.8200228019,134.79
2021-09-26 15:00:00,54.47952,16.57486,56.9450970976,3.95952,1.15486,4.1245,50.52,15.42,52.8208935933,134.77,54.38952,16.50486,56.8386337754,3.95952,1.15486,4.1245,50.43,15.35,52.7143946185,0.0,55.21952,1.8048600000000001,55.2490082142,3.95952,1.15486,4.1245,51.26,0.65,51.2641209814,134.89,55.98952,17.79486,58.7493267387,3.95952,1.15486,4.1245,52.03,16.64,54.626097243,134.59
2021-09-26 15:30:00,54.79816,16.81238,57.3192329035,3.60816,1.05238,3.7585,51.19,15.76,53.5611211608,134.9,54.71816,16.75238,57.2251629045,3.60816,1.05238,3.7585,51.11,15.7,53.467018806,0.0,55.53816,1.3323800000000001,55.5541398336,3.60816,1.05238,3.7585,51.93,0.28,51.9307548568,135.01,56.33816,18.04238,59.1567050152,3.60816,1.05238,3.7585,52.73,16.99,55.3995758107,134.71
2021-09-26 16:00:00,54.91128,16.59954,57.3654373247,2.98128,0.8695400000000001,3.1055,51.93,15.73,54.2600939918,135.02,54.83128,16.53954,57.2715081856,2.98128,0.8695400000000001,3.1055,51.85,15.67,54.1661462539,0.0,55.68128,1.15954,55.6933521657,2.98128,0.8695400000000001,3.1055,52.7,0.29,52.7007979067,135.14,56.49128,17.84954,59.2441625331,2.98128,0.8695400000000001,3.1055,53.51,16.98,56.1394736349,134.82
2021-09-26 16:30:00,56.9668,16.12115,59.2039507091,2.5068,0.7311500000000001,2.61125,54.46,15.39,56.5927884098,134.13,56.8968,16.05115,59.1175546396,2.5068,0.7311500000000001,2.61125,54.39,15.32,56.5064111407,0.0,57.7468,1.26115,57.7605696783,2.5068,0.7311500000000001,2.61125,55.24,0.53,55.2425424831,134.32,58.6268,17.33115,61.1348545313,2.5068,0.7311500000000001,2.61125,56.12,16.6,58.523622581,133.98
2021-09-26 17:00:00,58.58808,15.55444,60.6176848931,1.55808,0.45444,1.623,57.03,15.1,58.9951769215,134.13,58.50808,15.47444,60.5198621826,1.55808,0.45444,1.623,56.95,15.02,58.8973929814,0.0,59.38808,1.18444,59.3998901026,1.55808,0.45444,1.623,57.83,0.73,57.8346072866,134.32,60.30808,16.74444,62.5894622457,1.55808,0.45444,1.623,58.75,16.29,60.9666023328,133.98
2021-09-26 17:30:00,58.91512,16.41691,61.159678699,1.39512,0.40691000000000005,1.4532500000000002,57.52,16.01,59.7065364931,133.75,58.87512,16.53691,61.1534884317,1.39512,0.40691000000000005,1.4532500000000002,57.48,16.13,59.7003123945,0.0,59.76512,1.9269100000000001,59.7961750513,1.39512,0.40691000000000005,1.4532500000000002,58.37,1.52,58.3897876345,133.88,60.50512,14.19691,62.1483853351,1.39512,0.40691000000000005,1.4532500000000002,59.11,13.79,60.6972503496,133.55
2021-09-26 18:00:00,59.6032,19.85385,62.8229003633,1.2132,0.35385000000000005,1.26375,58.39,19.5,61.5600690383,133.58,59.5732,19.79385,62.7754940726,1.2132,0.35385000000000005,1.26375,58.36,19.44,61.5126263461,0.0,60.4732,4.76385,60.6605488358,1.2132,0.35385000000000005,1.26375,59.26,4.41,59.4238647346,133.75,60.5732,4.7238500000000005,60.757117419,1.2132,0.35385000000000005,1.26375,59.36,4.37,59.5206392775,133.42
2021-09-26 18:30:00,59.32896,20.20553,62.6752657534,0.97896,0.28553,1.01975,58.35,19.92,61.6565397991,135.07,59.28896,20.13553,62.6148572326,0.97896,0.28553,1.01975,58.31,19.85,61.5960924085,0.0,60.18896,5.08553,60.4034230923,0.97896,0.28553,1.01975,59.21,4.8,59.4042431144,135.22,60.30896,5.03553,60.5188170627,0.97896,0.28553,1.01975,59.33,4.75,59.5198403896,134.9
2021-09-26 19:00:00,59.57344,20.21142,62.9086341598,0.79344,0.23142000000000001,0.8265,58.78,19.98,62.0829187458,135.27,59.54344,20.14142,62.857760433,0.79344,0.23142000000000001,0.8265,58.75,19.91,62.0320127031,0.0,60.45344,5.20142,60.6767927452,0.79344,0.23142000000000001,0.8265,59.66,4.97,59.8666559948,135.36,60.56344,5.16142,60.7829788761,0.79344,0.23142000000000001,0.8265,59.77,4.93,59.9729755807,135.06
2021-09-26 19:30:00,61.4844,19.6917,64.5607813789,0.7944,0.23170000000000002,0.8275,60.69,19.46,63.7335680784,134.75,61.4544,19.6217,64.5108858275,0.7944,0.23170000000000002,0.8275,60.66,19.39,63.6836533186,0.0,62.3644,4.7317,62.5436437398,0.7944,0.23170000000000002,0.8275,61.57,4.5,61.7342279453,134.89,62.4744,4.6817,62.6495727859,0.7944,0.23170000000000002,0.8275,61.68,4.45,61.8403177547,134.58
2021-09-26 20:00:00,61.34136,19.78373,64.4527611461,0.8013600000000001,0.23373000000000002,0.8347500000000001,60.54,19.55,63.6183471964,134.52,61.29136,19.72373,64.3867714345,0.8013600000000001,0.23373000000000002,0.8347500000000001,60.49,19.49,63.552342207,0.0,62.18136,4.75373,62.3628052637,0.8013600000000001,0.23373000000000002,0.8347500000000001,61.38,4.52,61.5462005326,134.62,62.28136,4.70373,62.4587294088,0.8013600000000001,0.23373000000000002,0.8347500000000001,61.48,4.47,61.6422849998,134.32
2021-09-26 20:30:00,59.51936,20.36898,62.9082630586,0.8193600000000001,0.23898000000000003,0.8535,58.7,20.13,62.0556758081,134.89,59.47936,20.30898,62.8510058364,0.8193600000000001,0.23898000000000003,0.8535,58.66,20.07,61.9983911082,0.0,60.36936,5.35898,60.6067512201,0.8193600000000001,0.23898000000000003,0.8535,59.55,5.12,59.7696988448,135.03,60.46936,5.31898,60.7028421662,0.8193600000000001,0.23898000000000003,0.8535,59.65,5.08,59.8659243644,134.72
2021-09-26 21:00:00,56.83528,21.57779,60.7935035506,0.8152800000000001,0.23779000000000003,0.8492500000000001,56.02,21.34,59.9469432081,134.89,56.79528,21.50779,60.7312840385,0.8152800000000001,0.23779000000000003,0.8492500000000001,55.98,21.27,59.8846666518,0.0,57.70528,6.36779,58.0555603656,0.8152800000000001,0.23779000000000003,0.8492500000000001,56.89,6.13,57.2193061824,135.03,57.79528,6.32779,58.1406511536,0.8152800000000001,0.23779000000000003,0.8492500000000001,56.98,6.09,57.3045242542,134.72
2021-09-26 21:30:00,54.41472,22.27471,58.7973167607,0.8047200000000001,0.23471000000000003,0.83825,53.61,22.04,57.9637274509,135.74,54.37472,22.22471,58.741364554,0.8047200000000001,0.23471000000000003,0.83825,53.57,21.99,57.9077283271,0.0,55.27472,6.95471,55.7105255967,0.8047200000000001,0.23471000000000003,0.83825,54.47,6.72,54.8829600149,135.88,55.36472,6.91471,55.7948513311,0.8047200000000001,0.23471000000000003,0.83825,54.56,6.68,54.9674085254,135.56
2021-09-26 22:00:00,51.70464,23.02177,56.5983364726,0.79464,0.23177000000000003,0.8277500000000001,50.91,22.79,55.7782412774,136.25,51.66464,22.96177,56.5374027336,0.79464,0.23177000000000003,0.8277500000000001,50.87,22.73,55.717230728,0.0,52.53464,7.48177,53.0647272891,0.79464,0.23177000000000003,0.8277500000000001,51.74,7.25,52.2454792303,136.36,52.61464,7.46177,53.1411173562,0.79464,0.23177000000000003,0.8277500000000001,51.82,7.23,52.3219389931,136.07
2021-09-26 22:30:00,49.11512,23.74191,54.5524820981,0.79512,0.23191000000000003,0.82825,48.32,23.51,53.7358586048,137.05,49.07512,23.67191,54.4860232175,0.79512,0.23191000000000003,0.82825,48.28,23.44,53.6692835801,0.0,49.94512,8.31191,50.6320339278,0.79512,0.23191000000000003,0.82825,49.15,8.08,49.8097269617,137.16,50.01512,8.27191,50.6945433322,0.79512,0.23191000000000003,0.82825,49.22,8.04,49.8723370216,136.86
2021-09-26 23:00:00,46.80256,24.11408,52.6494869567,0.80256,0.23408,0.836,46.0,23.88,51.8290883578,136.72,46.77256,24.05408,52.5953527757,0.80256,0.23408,0.836,45.97,23.82,51.7748326893,0.0,47.66256,8.73408,48.4562047544,0.80256,0.23408,0.836,46.86,8.5,47.6246742771,136.82,47.73256,8.56408,48.4947497199,0.80256,0.23408,0.836,46.93,8.33,47.6635479166,136.53
2021-09-26 23:30:00,43.4968,16.1024,46.3816655156,0.7968000000000001,0.23240000000000002,0.8300000000000001,42.7,15.87,45.553780304200004,137.69,43.4668,16.2324,46.3988524858,0.7968000000000001,0.23240000000000002,0.8300000000000001,42.67,16.0,45.5711410873,0.0,44.8768,16.9824,47.9825915098,0.7968000000000001,0.23240000000000002,0.8300000000000001,44.08,16.75,47.1551577243,137.81,44.9568,17.1624,48.1213241713,0.7968000000000001,0.23240000000000002,0.8300000000000001,44.16,16.93,47.2940852539,137.51
2021-09-27 00:00:00,41.52416,16.29163,44.6057515547,0.7941600000000001,0.23163000000000003,0.82725,40.73,16.06,43.7819197843,135.32,41.49416,16.22163,44.552290558,0.7941600000000001,0.23163000000000003,0.82725,40.7,15.99,43.7283672231,0.0,42.88416,17.55163,46.3369279793,0.7941600000000001,0.23163000000000003,0.82725,42.09,17.32,45.5142889651,135.42,42.95416,17.54163,46.3979379322,0.7941600000000001,0.23163000000000003,0.82725,42.16,17.31,45.5752312117,135.13
2021-09-27 00:30:00,40.24848,16.32289,43.4324404134,0.7984800000000001,0.23289,0.8317500000000001,39.45,16.09,42.6050536908,135.56,40.22848,16.26289,43.3913838713,0.7984800000000001,0.23289,0.8317500000000001,39.43,16.03,42.5639025466,0.0,41.56848,17.58289,45.1342059891,0.7984800000000001,0.23289,0.8317500000000001,40.77,17.35,44.3081866025,135.69,41.64848,17.58289,45.2078965123,0.7984800000000001,0.23289,0.8317500000000001,40.85,17.35,44.3818093367,135.38
2021-09-27 01:00:00,39.586,16.37925,42.8407659428,0.786,0.22925,0.8187500000000001,38.8,16.15,42.0269258928,135.85,39.566,16.31925,42.7993723851,0.786,0.22925,0.8187500000000001,38.78,16.09,41.9854319973,0.0,40.896,17.63925,44.5379159432,0.786,0.22925,0.8187500000000001,40.11,17.41,43.7255097169,135.93,40.966,17.62925,44.5982467319,0.786,0.22925,0.8187500000000001,40.18,17.4,43.7857556746,135.64
2021-09-27 01:30:00,40.04744,15.789670000000001,43.047777286,0.78744,0.22967,0.82025,39.26,15.56,42.2310454524,136.03,40.01744,15.71967,42.9942266946,0.78744,0.22967,0.82025,39.23,15.49,42.1773991612,0.0,41.35744,17.02967,44.7263625132,0.78744,0.22967,0.82025,40.57,16.8,43.9108745073,136.12,41.43744,17.00967,44.7927483781,0.78744,0.22967,0.82025,40.65,16.78,43.9771633919,135.81
2021-09-27 02:00:00,40.17,15.6275,43.1027569449,0.78,0.2275,0.8125,39.39,15.4,42.2934049232,135.71,40.15,15.5775,43.0660075495,0.78,0.2275,0.8125,39.37,15.35,42.2565900186,0.0,41.48,16.8775,44.7821438327,0.78,0.2275,0.8125,40.7,16.65,43.9739979988,135.81,41.56,16.8675,44.8524933114,0.78,0.2275,0.8125,40.78,16.64,44.0442731805,135.5
2021-09-27 02:30:00,39.87264,15.66202,42.8383740477,0.69264,0.20202,0.7215,39.18,15.46,42.119876543,135.92,39.85264,15.59202,42.7942052462,0.69264,0.20202,0.7215,39.16,15.39,42.0756188309,0.0,41.21264,16.91202,44.5477060717,0.69264,0.20202,0.7215,40.52,16.71,43.8302920364,136.01,41.28264,16.90202,44.6086835207,0.69264,0.20202,0.7215,40.59,16.7,43.8912075478,135.71
2021-09-27 03:00:00,39.14504,15.70772,42.1789832049,0.57504,0.16772,0.599,38.57,15.54,41.5828871052,135.92,39.12504,15.64772,42.1381050381,0.57504,0.16772,0.599,38.55,15.48,41.541941456800004,0.0,40.45504,16.94772,43.8615489307,0.57504,0.16772,0.599,39.88,16.78,43.2664165375,136.01,40.52504,16.94772,43.9261207051,0.57504,0.16772,0.599,39.95,16.78,43.3309462163,135.71
2021-09-27 03:30:00,38.61912,15.99141,41.7990624699,0.75912,0.22141000000000002,0.7907500000000001,37.86,15.77,41.0130771828,136.29,38.59912,15.92141,41.7538424718,0.75912,0.22141000000000002,0.7907500000000001,37.84,15.7,40.9677385268,0.0,39.91912,17.24141,43.4833572803,0.75912,0.22141000000000002,0.7907500000000001,39.16,17.02,42.698782184,136.37,39.98912,17.23141,43.5436701366,0.75912,0.22141000000000002,0.7907500000000001,39.23,17.01,42.7590107463,136.08
2021-09-27 04:00:00,38.73176,15.89968,41.86823446,0.82176,0.23968000000000003,0.856,37.91,15.66,41.0171147206,136.29,38.71176,15.82968,41.8231889172,0.82176,0.23968000000000003,0.856,37.89,15.59,40.9719440593,0.0,40.03176,17.14968,43.5505836103,0.82176,0.23968000000000003,0.856,39.21,16.91,42.7009625184,136.37,40.11176,17.13968,43.620200834,0.82176,0.23968000000000003,0.856,39.29,16.9,42.7704816433,136.08
2021-09-27 04:30:00,39.05496,15.65353,42.0752053122,0.83496,0.24353000000000002,0.86975,38.22,15.41,41.2096651285,136.29,39.04496,15.59353,42.0436330407,0.83496,0.24353000000000002,0.86975,38.21,15.35,41.1779868376,0.0,40.39496,16.90353,43.78906393,0.83496,0.24353000000000002,0.86975,39.56,16.66,42.9249251601,136.37,40.46496,16.89353,43.8497929717,0.83496,0.24353000000000002,0.86975,39.63,16.65,42.9855719981,136.08
2021-09-27 05:00:00,39.75936,15.33898,42.6156193789,0.8193600000000001,0.23898000000000003,0.8535,38.94,15.1,41.7652199803,136.01,39.76936,15.27898,42.6033945203,0.8193600000000001,0.23898000000000003,0.8535,38.95,15.04,41.7528933129,0.0,41.11936,16.56898,44.3320749012,0.8193600000000001,0.23898000000000003,0.8535,40.3,16.33,43.4828575418,136.13,41.20936,16.55898,44.4118359252,0.8193600000000001,0.23898000000000003,0.8535,40.39,16.32,43.5625355093,135.83
2021-09-27 05:30:00,41.41208,14.72269,43.9513136409,0.83208,0.24269000000000002,0.86675,40.58,14.48,43.0860395024,135.74,41.42208,14.66269,43.9406780735,0.83208,0.24269000000000002,0.86675,40.59,14.42,43.0753351699,0.0,42.82208,15.94269,45.6935433072,0.83208,0.24269000000000002,0.86675,41.99,15.7,44.8291211156,135.8,42.90208,15.932690000000001,45.765042106,0.83208,0.24269000000000002,0.86675,42.07,15.69,44.9005679251,135.51
2021-09-27 06:00:00,43.98104,13.86947,46.1160934768,0.8210400000000001,0.23947000000000002,0.8552500000000001,43.16,13.63,45.261048375,134.91,43.98104,13.80947,46.0980839207,0.8210400000000001,0.23947000000000002,0.8552500000000001,43.16,13.57,45.2430160356,0.0,45.43104,15.07947,47.8682547307,0.8210400000000001,0.23947000000000002,0.8552500000000001,44.61,14.84,47.0135905883,135.04,45.52104,15.05947,47.9473953345,0.8210400000000001,0.23947000000000002,0.8552500000000001,44.7,14.82,47.0927000712,134.73
2021-09-27 06:30:00,50.01776,12.89143,51.6523502163,0.82776,0.24143000000000003,0.8622500000000001,49.19,12.65,50.7905365201,134.91,50.01776,13.03143,51.687469306,0.82776,0.24143000000000003,0.8622500000000001,49.19,12.79,50.8255860763,0.0,51.43776,10.88143,52.5761226477,0.82776,0.24143000000000003,0.8622500000000001,50.61,10.64,51.7163581471,135.04,51.56776,11.12143,52.7533892434,0.82776,0.24143000000000003,0.8622500000000001,50.74,10.88,51.8933714457,134.73
2021-09-27 07:00:00,55.11528,19.12779,58.3400929016,0.8152800000000001,0.23779000000000003,0.8492500000000001,54.3,18.89,57.4919307381,134.43,55.12528,19.08779,58.3364399168,0.8152800000000001,0.23779000000000003,0.8492500000000001,54.31,18.85,57.4882474946,0.0,56.06528,3.47779,56.1730419753,0.8152800000000001,0.23779000000000003,0.8492500000000001,55.25,3.24,55.3449193694,134.57,56.18528,3.42779,56.2897453624,0.8152800000000001,0.23779000000000003,0.8492500000000001,55.37,3.19,55.4618156933,134.24
2021-09-27 07:30:00,60.34112,17.51241,62.8310056172,0.8311200000000001,0.24241000000000001,0.86575,59.51,17.27,61.9652563942,137.89,60.30112,17.45241,62.775884606,0.8311200000000001,0.24241000000000001,0.86575,59.47,17.21,61.9101364883,0.0,61.19112,2.01241,61.224202411,0.8311200000000001,0.24241000000000001,0.86575,60.36,1.77,60.3859462127,137.99,61.32112,1.9624100000000002,61.3525126711,0.8311200000000001,0.24241000000000001,0.86575,60.49,1.72,60.5144486879,137.69
2021-09-27 08:00:00,63.56144,16.21542,65.5972293672,0.8414400000000001,0.24542000000000003,0.8765000000000001,62.72,15.97,64.721243035,137.13,63.50144,16.15542,65.5242739559,0.8414400000000001,0.24542000000000003,0.8765000000000001,62.66,15.91,64.6483077891,0.0,64.39144,0.7354200000000001,64.3956395096,0.8414400000000001,0.24542000000000003,0.8765000000000001,63.55,0.49,63.5518890357,137.23,64.49144,0.68542,64.4950822455,0.8414400000000001,0.24542000000000003,0.8765000000000001,63.65,0.44,63.6515207988,136.93
2021-09-27 08:30:00,66.0812,13.7966,67.5060824297,0.8112,0.2366,0.845,65.27,13.56,66.6636820165,136.95,65.9712,13.7266,67.3841136842,0.8112,0.2366,0.845,65.16,13.49,66.541759069,0.0,66.8512,2.0766,66.8834449546,0.8112,0.2366,0.845,66.04,1.8399999999999999,66.065627977,137.07,66.9612,2.1566,66.9959194951,0.8112,0.2366,0.845,66.15,1.92,66.1778580796,136.77
2021-09-27 09:00:00,65.9596,13.51155,67.3292716102,0.9996,0.29155000000000003,1.04125,64.96,13.22,66.2915530064,136.49,65.8496,13.45155,67.2094786289,0.9996,0.29155000000000003,1.04125,64.85,13.16,66.1718074409,0.0,66.7196,2.48155,66.7657330864,0.9996,0.29155000000000003,1.04125,65.72,2.19,65.7564787683,136.6,66.8096,2.54155,66.8579249496,0.9996,0.29155000000000003,1.04125,65.81,2.25,65.8484517662,136.31
2021-09-27 09:30:00,67.2604,13.42595,68.5872986898,1.9404,0.5659500000000001,2.02125,65.32,12.86,66.57388376829999,136.58,67.1404,13.34595,68.4539823061,1.9404,0.5659500000000001,2.02125,65.2,12.78,66.4407134218,0.0,67.9904,3.09595,68.0608507041,1.9404,0.5659500000000001,2.02125,66.05,2.5300000000000002,66.0984371979,136.69,68.1004,3.17595,68.1744170387,1.9404,0.5659500000000001,2.02125,66.16,2.61,66.2114619987,136.4
2021-09-27 10:00:00,68.43744,12.51592,69.5724905922,1.35744,0.39592000000000005,1.4140000000000001,67.08,12.12,68.1661264852,136.44,68.31744,12.45592,69.4436645865,1.35744,0.39592000000000005,1.4140000000000001,66.96,12.06,68.037380902,0.0,69.16744,3.67592,69.2650499458,1.35744,0.39592000000000005,1.4140000000000001,67.81,3.2800000000000002,67.8892811864,136.57,69.26744,3.76592,69.3697369002,1.35744,0.39592000000000005,1.4140000000000001,67.91,3.37,67.9935658721,136.26
2021-09-27 10:30:00,67.16752,13.25636,68.4631785955,2.14752,0.62636,2.237,65.02,12.63,66.2353176183,136.58,67.01752,13.18636,68.3024748966,2.14752,0.62636,2.237,64.87,12.56,66.074734203,0.0,67.85752,3.45636,67.9454887759,2.14752,0.62636,2.237,65.71,2.83,65.7709130239,136.69,67.94752,3.52636,68.0389644909,2.14752,0.62636,2.237,65.8,2.9,65.8638747721,136.39
2021-09-27 11:00:00,66.88488,13.25934,68.1864889098,3.25488,0.9493400000000001,3.3905,63.63,12.31,64.8098217865,136.74,66.74488,13.18934,68.0355619941,3.25488,0.9493400000000001,3.3905,63.49,12.24,64.6590883016,0.0,67.57488,4.05934,67.6966959921,3.25488,0.9493400000000001,3.3905,64.32,3.11,64.3951434504,136.87,67.66488,4.12934,67.7907621601,3.25488,0.9493400000000001,3.3905,64.41,3.18,64.4884524547,136.55
2021-09-27 11:30:00,66.86368,13.33399,68.1802536844,3.61368,1.05399,3.76425,63.25,12.28,64.4310554003,136.61,66.73368,13.26399,68.0390878618,3.61368,1.05399,3.76425,63.12,12.21,64.2901119924,0.0,67.56368,4.19399,67.6937250213,3.61368,1.05399,3.76425,63.95,3.14,64.0270419432,136.72,67.66368,4.26399,67.7978996862,3.61368,1.05399,3.76425,64.05,3.21,64.130387493,136.41
2021-09-27 12:00:00,66.9172,13.14335,68.1957425729,3.0972,0.9033500000000001,3.22625,63.82,12.24,64.9831516626,136.61,66.7972,13.09335,68.0683608005,3.0972,0.9033500000000001,3.22625,63.7,12.19,64.8558871653,0.0,67.6372,4.03335,67.7573518968,3.0972,0.9033500000000001,3.22625,64.54,3.13,64.6158533179,136.72,67.7372,4.10335,67.8613715236,3.0972,0.9033500000000001,3.22625,64.64,3.2,64.7191594507,136.41
2021-09-27 12:30:00,67.52696,12.73203,68.716773169,3.12696,0.9120300000000001,3.25725,64.4,11.82,65.4757390184,136.49,67.38696,12.67203,68.5680882216,3.12696,0.9120300000000001,3.25725,64.26,11.76,65.3272163803,0.0,68.20696,4.65203,68.3654209053,3.12696,0.9120300000000001,3.25725,65.08,3.74,65.1873760785,136.72,68.29696,4.72203,68.4600052042,3.12696,0.9120300000000001,3.25725,65.17,3.81,65.2812760292,136.41
2021-09-27 13:00:00,66.52216,13.53188,67.8845309876,4.05216,1.18188,4.221,62.47,12.35,63.6790656338,137.23,66.41216,13.48188,67.7667771419,4.05216,1.18188,4.221,62.36,12.3,63.5614631676,0.0,67.21216,4.43188,67.3581176415,4.05216,1.18188,4.221,63.16,3.25,63.2435617277,137.34,67.30216,4.50188,67.4525586186,4.05216,1.18188,4.221,63.25,3.32,63.3370736615,137.04
2021-09-27 13:30:00,66.96064,13.80727,68.3693499608,3.11064,0.90727,3.24025,63.85,12.9,65.1400990174,137.54,66.82064,13.75727,68.2221401589,3.11064,0.90727,3.24025,63.71,12.85,64.9929734664,0.0,67.60064,3.7072700000000003,67.702218422,3.11064,0.90727,3.24025,64.49,2.8,64.5507559987,137.65,67.71064,3.78727,67.8164742763,3.11064,0.90727,3.24025,64.6,2.88,64.6641662747,137.34
2021-09-27 14:00:00,65.90912,14.06266,67.3926591362,1.68912,0.49266000000000004,1.7595,64.22,13.57,65.6380476553,138.01,65.76912,14.00266,67.243227411,1.68912,0.49266000000000004,1.7595,64.08,13.51,65.4886745934,0.0,66.54912,2.67266,66.6027663408,1.68912,0.49266000000000004,1.7595,64.86,2.18,64.8966254901,138.13,66.64912,2.74266,66.7055273621,1.68912,0.49266000000000004,1.7595,64.96,2.25,64.998954607,137.81
2021-09-27 14:30:00,66.68064,13.99852,68.1341787431,2.12064,0.6185200000000001,2.209,64.56,13.38,65.9319194321,138.2,66.55064,13.93852,67.994632319,2.12064,0.6185200000000001,2.209,64.43,13.32,65.7924562545,0.0,67.33064,2.91852,67.3938635322,2.12064,0.6185200000000001,2.209,65.21,2.3,65.2505486567,138.36,67.45064,2.9885200000000003,67.5168133742,2.12064,0.6185200000000001,2.209,65.33,2.37,65.3729745384,138.02
2021-09-27 15:00:00,66.16192,14.12681,67.6532809172,1.7719200000000002,0.51681,1.8457500000000002,64.39,13.61,65.8126446817,137.74,66.01192,14.06681,67.4940643736,1.7719200000000002,0.51681,1.8457500000000002,64.24,13.55,65.653485056,0.0,66.79192,2.6068100000000003,66.8427710053,1.7719200000000002,0.51681,1.8457500000000002,65.02,2.09,65.0535817615,137.84,66.89192,2.67681,66.945457449,1.7719200000000002,0.51681,1.8457500000000002,65.12,2.16,65.1558132479,137.54
2021-09-27 15:30:00,63.81272,12.88121,65.0998372107,2.47272,0.72121,2.57575,61.34,12.16,62.533680525,137.85,63.70272,13.14121,65.04404612,2.47272,0.72121,2.57575,61.23,12.42,62.4769501496,0.0,64.86272,6.19121,65.1575285524,2.47272,0.72121,2.57575,62.39,5.47,62.6293301896,137.95,64.61272,4.35121,64.7590658847,2.47272,0.72121,2.57575,62.14,3.63,62.2459356103,137.65
2021-09-27 16:00:00,64.4616,10.700050000000001,65.3436220649,3.0516,0.8900500000000001,3.17875,61.41,9.81,62.1886179297,137.01,64.3516,10.64005,65.2252948369,3.0516,0.8900500000000001,3.17875,61.3,9.75,62.0705445441,0.0,66.0416,11.85005,67.0963234132,3.0516,0.8900500000000001,3.17875,62.99,10.96,63.936387918,137.13,65.2516,7.30005,65.658678273,3.0516,0.8900500000000001,3.17875,62.2,6.41,62.5294178767,136.81
2021-09-27 16:30:00,66.03512,10.53316,66.8699075295,2.44512,0.71316,2.547,63.59,9.82,64.343768152,135.31,65.91512,10.47316,66.7419667451,2.44512,0.71316,2.547,63.47,9.76,64.2160299302,0.0,67.66512,11.68316,68.6663286641,2.44512,0.71316,2.547,65.22,10.97,66.1361421615,135.44,66.83512,7.19316,67.2210890733,2.44512,0.71316,2.547,64.39,6.48,64.715241636,135.11
2021-09-27 17:00:00,67.23224,10.64357,68.0695209162,2.17224,0.6335700000000001,2.26275,65.06,10.01,65.8255550679,135.55,67.10224,10.58357,67.9317493295,2.17224,0.6335700000000001,2.26275,64.93,9.95,65.6879547558,0.0,68.88224,11.79357,69.8845568117,2.17224,0.6335700000000001,2.26275,66.71,11.16,67.6370438443,135.66,68.02224,6.92357,68.3736861385,2.17224,0.6335700000000001,2.26275,65.85,6.29,66.1497286465,135.35
2021-09-27 17:30:00,68.83232,10.40276,69.6139762706,1.55232,0.45276000000000005,1.617,67.28,9.95,68.0117703049,135.4,68.73232,10.33276,69.5046598567,1.55232,0.45276000000000005,1.617,67.18,9.88,67.9026273424,0.0,70.55232,11.54276,71.4903151888,1.55232,0.45276000000000005,1.617,69.0,11.09,69.8855356995,135.52,69.66232,6.67276,69.9811728524,1.55232,0.45276000000000005,1.617,68.11,6.22,68.3934243915,135.19
2021-09-27 18:00:00,70.3688,10.2884,71.1169402323,1.2288000000000001,0.3584,1.28,69.14,9.93,69.8494416585,134.79,70.2388,10.2184,70.9781989346,1.2288000000000001,0.3584,1.28,69.01,9.86,69.7108291444,0.0,72.1488,11.4384,73.0498893634,1.2288000000000001,0.3584,1.28,70.92,11.08,71.7803092777,134.93,71.1988,6.5784,71.5020591871,1.2288000000000001,0.3584,1.28,69.97,6.22,70.2459201662,134.58
2021-09-27 18:30:00,70.78392,11.08906,71.6472650019,0.8539200000000001,0.24906000000000003,0.8895000000000001,69.93,10.84,70.7651785838,134.89,70.68392,11.01906,71.5376560271,0.8539200000000001,0.24906000000000003,0.8895000000000001,69.83,10.77,70.6556565322,0.0,72.65392,12.25906,73.6809109841,0.8539200000000001,0.24906000000000003,0.8895000000000001,71.8,12.01,72.7975281174,134.93,71.69392,5.53906,71.9075750575,0.8539200000000001,0.24906000000000003,0.8895000000000001,70.84,5.29,71.0372416413,134.58
2021-09-27 19:00:00,71.13264,11.33202,72.0296268951,0.69264,0.20202,0.7215,70.44,11.13,71.3138871469,134.8,71.01264,11.25202,71.8985604435,0.69264,0.20202,0.7215,70.32,11.05,71.1828975246,0.0,72.98264,12.50202,74.0457037609,0.69264,0.20202,0.7215,72.29,12.3,73.3289444899,134.93,72.02264,5.25202,72.2138794599,0.69264,0.20202,0.7215,71.33,5.05,71.5085407486,134.58
2021-09-27 19:30:00,71.75008,11.47294,72.6615602107,0.7300800000000001,0.21294000000000002,0.7605000000000001,71.02,11.26,71.9070789283,134.88,71.63008,11.40294,72.532030176,0.7300800000000001,0.21294000000000002,0.7605000000000001,70.9,11.19,71.7776155915,0.0,73.61008,12.652940000000001,74.6896295897,0.7300800000000001,0.21294000000000002,0.7605000000000001,72.88,12.44,73.9340787459,135.04,72.64008,5.12294,72.8205035457,0.7300800000000001,0.21294000000000002,0.7605000000000001,71.91,4.91,72.0774319742,134.69
2021-09-27 20:00:00,70.82792,11.54231,71.7622405703,0.72792,0.21231000000000003,0.7582500000000001,70.1,11.33,71.0097098994,134.88,70.72792,11.46231,71.6507028442,0.72792,0.21231000000000003,0.7582500000000001,70.0,11.25,70.8982545624,0.0,72.66792,12.67231,73.7645852551,0.72792,0.21231000000000003,0.7582500000000001,71.94,12.46,73.0110621755,135.04,71.69792,4.76231,71.8559067082,0.72792,0.21231000000000003,0.7582500000000001,70.97,4.55,71.1157043135,134.69
2021-09-27 20:30:00,68.42416,12.00413,69.4691644455,0.73416,0.21413000000000001,0.76475,67.69,11.79,68.7090983786,133.58,68.31416,11.91413,69.3453022934,0.73416,0.21413000000000001,0.76475,67.58,11.7,68.5853220449,0.0,70.23416,13.12413,71.4498426812,0.73416,0.21413000000000001,0.76475,69.5,12.91,70.6888824356,133.71,69.31416,4.30413,69.4476659907,0.73416,0.21413000000000001,0.76475,68.58,4.09,68.7018522312,133.38
2021-09-27 21:00:00,65.75632,12.88601,67.0070360012,0.7063200000000001,0.20601000000000003,0.73575,65.05,12.68,66.2743155378,133.58,65.67632,12.80601,66.9131743445,0.7063200000000001,0.20601000000000003,0.73575,64.97,12.6,66.1805175259,0.0,67.54632,14.03601,68.9892377278,0.7063200000000001,0.20601000000000003,0.73575,66.84,13.83,68.2558019512,133.71,66.65632,3.4860100000000003,66.7474138949,0.7063200000000001,0.20601000000000003,0.73575,65.95,3.2800000000000002,66.0315144458,133.38
2021-09-27 21:30:00,62.44472,14.28971,64.0588703285,0.6847200000000001,0.19971000000000003,0.71325,61.76,14.09,63.3468681152,134.01,62.35472,14.20971,63.953318636,0.6847200000000001,0.19971000000000003,0.71325,61.67,14.01,63.2413551404,0.0,64.16472,15.47971,66.005550633,0.6847200000000001,0.19971000000000003,0.71325,63.48,15.28,65.2930991759,134.14,63.34472,2.04971,63.3778736071,0.6847200000000001,0.19971000000000003,0.71325,62.66,1.85,62.6873041373,133.8
2021-09-27 22:00:00,59.59432,15.01251,61.4561504877,0.69432,0.20251000000000002,0.7232500000000001,58.9,14.81,60.7334018477,134.01,59.51432,14.95251,61.363929473,0.69432,0.20251000000000002,0.7232500000000001,58.82,14.75,60.6411980423,0.0,61.25432,16.23251,63.3686523414,0.69432,0.20251000000000002,0.7232500000000001,60.56,16.03,62.6456263437,134.14,60.47432,1.19251,60.486076576,0.69432,0.20251000000000002,0.7232500000000001,59.78,0.99,59.7881969957,133.8
2021-09-27 22:30:00,56.20144,16.26167,58.5067839593,0.69144,0.20167000000000002,0.7202500000000001,55.51,16.06,57.786535629,133.6,56.15144,16.19167,58.439322305,0.69144,0.20167000000000002,0.7202500000000001,55.46,15.99,57.7190757029,0.0,57.85144,17.48167,60.4350717387,0.69144,0.20167000000000002,0.7202500000000001,57.16,17.28,59.7148557731,133.74,57.13144,0.42167000000000004,57.1329960886,0.69144,0.20167000000000002,0.7202500000000001,56.44,0.22,56.4404287723,133.41
2021-09-27 23:00:00,52.84456,16.752580000000002,55.4364181586,0.6945600000000001,0.20258,0.7235,52.15,16.55,54.7131154295,133.6,52.80456,16.69258,55.3801750074,0.6945600000000001,0.20258,0.7235,52.11,16.49,54.656858673,0.0,54.42456,17.99258,57.3215986017,0.6945600000000001,0.20258,0.7235,53.73,17.79,56.5985600524,133.74,53.76456,0.9625800000000001,53.7731761406,0.6945600000000001,0.20258,0.7235,53.07,0.76,53.0754415902,133.41
