Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-09-27 23:30:00,49.62736,17.43923,52.6022965617,0.7173600000000001,0.20923000000000003,0.7472500000000001,48.91,17.23,51.8561568186,133.6,49.61736,17.37923,52.5729973348,0.7173600000000001,0.20923000000000003,0.7472500000000001,48.9,17.17,51.8268164178,0.0,51.18736,18.69923,54.4959358701,0.7173600000000001,0.20923000000000003,0.7472500000000001,50.47,18.49,53.7503581383,133.74,50.58736,1.51923,50.6101674722,0.7173600000000001,0.20923000000000003,0.7472500000000001,49.87,1.31,49.8872027678,133.41
2021-09-28 00:00:00,47.17848,17.92539,50.4690854064,0.73848,0.21539000000000003,0.7692500000000001,46.44,17.71,49.7022906917,134.2,47.15848,17.86539,50.4291026666,0.73848,0.21539000000000003,0.7692500000000001,46.42,17.65,49.6622482375,0.0,48.67848,19.19539,52.3264504086,0.73848,0.21539000000000003,0.7692500000000001,47.94,18.98,51.5604887487,134.35,48.12848,1.83539,48.1634637829,0.73848,0.21539000000000003,0.7692500000000001,47.39,1.62,47.4176813014,134.01
2021-09-28 00:30:00,45.3344,18.1817,48.8444678367,0.7944,0.23170000000000002,0.8275,44.54,17.95,48.0209756252,134.92,45.3144,18.1217,48.8035947267,0.7944,0.23170000000000002,0.8275,44.52,17.89,47.9800218841,0.0,46.7844,19.4717,50.6747193801,0.7944,0.23170000000000002,0.8275,45.99,19.24,49.8523590214,135.06,46.2744,1.9417,46.3151194995,0.7944,0.23170000000000002,0.8275,45.48,1.71,45.5121357442,134.74
2021-09-28 01:00:00,44.32792,18.50856,48.0367701329,0.8179200000000001,0.23856000000000002,0.852,43.51,18.27,47.190179063,135.48,44.29792,18.43856,47.9821447124,0.8179200000000001,0.23856000000000002,0.852,43.48,18.2,47.135447383,0.0,45.73792,19.78856,49.8351726474,0.8179200000000001,0.23856000000000002,0.852,44.92,19.55,48.9898856908,135.62,45.24792,2.15856,45.2993779825,0.8179200000000001,0.23856000000000002,0.852,44.43,1.92,44.4714661328,135.29
2021-09-28 01:30:00,43.46384,18.75737,47.3386133813,0.8138400000000001,0.23737000000000003,0.8477500000000001,42.65,18.52,46.4974504677,135.89,43.44384,18.69737,47.296499647,0.8138400000000001,0.23737000000000003,0.8477500000000001,42.63,18.46,46.4552311371,0.0,44.88384,20.06737,49.1656224598,0.8138400000000001,0.23737000000000003,0.8477500000000001,44.07,19.83,48.3259123039,135.98,44.40384,2.42737,44.4701375292,0.8138400000000001,0.23737000000000003,0.8477500000000001,43.59,2.19,43.6449790927,135.67
2021-09-28 02:00:00,43.7604,18.5947,47.5471920964,0.7704000000000001,0.2247,0.8025,42.99,18.37,46.7503689825,135.89,43.7504,18.5347,47.5145515,0.7704000000000001,0.2247,0.8025,42.98,18.31,46.7176251537,0.0,45.1904,19.8947,49.3758173629,0.7704000000000001,0.2247,0.8025,44.42,19.67,48.5802974466,135.98,44.7104,2.2947,44.769247439,0.7704000000000001,0.2247,0.8025,43.94,2.07,43.9887315116,135.67
2021-09-28 02:30:00,43.23032,18.95051,47.2015084141,0.79032,0.23051000000000002,0.82325,42.44,18.72,46.3852562783,135.78,43.23032,18.89051,47.1774515565,0.79032,0.23051000000000002,0.82325,42.44,18.66,46.3610741895,0.0,44.65032,20.26051,49.0320236332,0.79032,0.23051000000000002,0.82325,43.86,20.03,48.217222027,135.83,44.19032,2.63051,44.2685437366,0.79032,0.23051000000000002,0.82325,43.4,2.4,43.466308792,135.54
2021-09-28 03:00:00,42.60232,19.18401,46.722413348,0.80232,0.23401000000000002,0.8357500000000001,41.8,18.95,45.8949071249,135.88,42.60232,19.12401,46.6978096688,0.80232,0.23401000000000002,0.8357500000000001,41.8,18.89,45.8701656853,0.0,44.03232,20.49401,48.5679899776,0.80232,0.23401000000000002,0.8357500000000001,43.23,20.26,47.7420202756,135.99,43.57232,2.80401,43.6624500259,0.80232,0.23401000000000002,0.8357500000000001,42.77,2.5700000000000003,42.8471445956,135.69
2021-09-28 03:30:00,42.10088,19.59359,46.4369773549,0.80088,0.23359000000000002,0.83425,41.3,19.36,45.6124939024,136.16,42.10088,19.53359,46.41169287,0.80088,0.23359000000000002,0.83425,41.3,19.3,45.5870595674,0.0,43.52088,20.91359,48.2850416036,0.80088,0.23359000000000002,0.83425,42.72,20.68,47.4622039101,136.22,43.06088,3.18359,43.178404691,0.80088,0.23359000000000002,0.83425,42.26,2.95,42.3628386679,135.93
2021-09-28 04:00:00,42.28576,19.23918,46.4567707213,0.78576,0.22918000000000002,0.8185,41.5,19.01,45.646797259,136.28,42.28576,19.16918,46.4278252845,0.78576,0.22918000000000002,0.8185,41.5,18.94,45.6176895513,0.0,43.70576,20.54918,48.2955718037,0.78576,0.22918000000000002,0.8185,42.92,20.32,47.4871435233,136.35,43.25576,2.84918,43.3494936516,0.78576,0.22918000000000002,0.8185,42.47,2.62,42.5507379489,136.06
2021-09-28 04:30:00,42.63112,19.07491,46.704010362700004,0.77112,0.22491000000000003,0.80325,41.86,18.85,45.9084099049,136.13,42.62112,19.01491,46.6704046732,0.77112,0.22491000000000003,0.80325,41.85,18.79,45.8746836501,0.0,44.04112,20.38491,48.5300402489,0.77112,0.22491000000000003,0.80325,43.27,20.16,47.7359246271,136.35,43.591120000000004,2.67491,43.6731139989,0.77112,0.22491000000000003,0.80325,42.82,2.45,42.8900326416,135.97
2021-09-28 05:00:00,42.8716,18.78505,46.8065400352,0.7716000000000001,0.22505000000000003,0.8037500000000001,42.1,18.56,46.0096033454,136.27,42.8716,18.71505,46.7784906027,0.7716000000000001,0.22505000000000003,0.8037500000000001,42.1,18.49,45.9814103742,0.0,44.3116,20.08505,48.6510753022,0.7716000000000001,0.22505000000000003,0.8037500000000001,43.54,19.86,47.855524237,136.35,43.8416,2.49505,43.9125399523,0.7716000000000001,0.22505000000000003,0.8037500000000001,43.07,2.27,43.1297785758,136.07
2021-09-28 05:30:00,43.93656,18.19233,47.5539922137,0.79656,0.23233,0.8297500000000001,43.14,17.96,46.729232820600004,135.7,43.94656,18.13233,47.5403147556,0.79656,0.23233,0.8297500000000001,43.15,17.9,46.7154417725,0.0,45.39656,19.46233,49.3926102657,0.79656,0.23233,0.8297500000000001,44.6,19.23,48.5690529041,135.79,44.91656,2.05233,44.9634231422,0.79656,0.23233,0.8297500000000001,44.12,1.82,44.1575225754,135.49
2021-09-28 06:00:00,46.1356,17.4933,49.340745153,0.7656000000000001,0.2233,0.7975,45.37,17.27,48.5457495565,134.97,46.1356,17.4333,49.3195046229,0.7656000000000001,0.2233,0.7975,45.37,17.21,48.5244371425,0.0,47.6356,18.7533,51.194107554,0.7656000000000001,0.2233,0.7975,46.87,18.53,50.3999781746,135.09,47.1156,1.4733,47.1386293421,0.7656000000000001,0.2233,0.7975,46.35,1.25,46.366852384,134.77
2021-09-28 06:30:00,52.05888,17.49134,54.9187942498,0.7588800000000001,0.22134,0.7905000000000001,51.3,17.27,54.1289469693,134.54,52.04888,17.25134,54.8333351261,0.7588800000000001,0.22134,0.7905000000000001,51.29,17.03,54.0433622196,0.0,53.24888,9.91134,54.1634367618,0.7588800000000001,0.22134,0.7905000000000001,52.49,9.69,53.3769257264,134.67,53.05888,2.54134,53.1197059089,0.7588800000000001,0.22134,0.7905000000000001,52.3,2.32,52.3514316901,134.36
2021-09-28 07:00:00,57.10568,18.12749,59.9138096098,0.74568,0.21749000000000002,0.77675,56.36,17.91,59.1372784291,134.85,57.06568,18.05749,59.8545301457,0.74568,0.21749000000000002,0.77675,56.32,17.84,59.0779823623,0.0,57.94568,2.78749,58.012687674,0.74568,0.21749000000000002,0.77675,57.2,2.5700000000000003,57.2577060316,134.99,58.05568,2.74749,58.1206562382,0.74568,0.21749000000000002,0.77675,57.31,2.5300000000000002,57.365817348,134.67
2021-09-28 07:30:00,61.88008,16.80169,64.1205200202,0.7600800000000001,0.22169000000000003,0.7917500000000001,61.12,16.58,63.3289096701,136.21,61.81008,16.73169,64.0346424981,0.7600800000000001,0.22169000000000003,0.7917500000000001,61.05,16.51,63.2430438863,0.0,62.68008,1.29169,62.6933879437,0.7600800000000001,0.22169000000000003,0.7917500000000001,61.92,1.07,61.9292443035,136.3,62.80008,1.24169,62.8123542153,0.7600800000000001,0.22169000000000003,0.7917500000000001,62.04,1.02,62.0483843464,136.01
2021-09-28 08:00:00,64.34592,16.24381,66.364589835,0.8359200000000001,0.24381000000000003,0.87075,63.51,16.0,65.4944280073,136.88,64.25592,16.18381,66.2626513291,0.8359200000000001,0.24381000000000003,0.87075,63.42,15.94,65.392507216,0.0,65.14592,0.58381,65.1485358758,0.8359200000000001,0.24381000000000003,0.87075,64.31,0.34,64.3108987653,137.0,65.25592,0.52381,65.2580222805,0.8359200000000001,0.24381000000000003,0.87075,64.42,0.28,64.4206085038,136.68
2021-09-28 08:30:00,64.28192,15.21056,66.05699338,1.20192,0.35056000000000004,1.252,63.08,14.86,64.8066817543,137.42,64.18192,15.14056,65.9435774886,1.20192,0.35056000000000004,1.252,62.98,14.79,64.6933110916,0.0,65.03192,1.09056,65.0410634907,1.20192,0.35056000000000004,1.252,63.83,0.74,63.8342893749,137.52,65.13192,1.14056,65.1419057136,1.20192,0.35056000000000004,1.252,63.93,0.79,63.9348809336,137.22
2021-09-28 09:00:00,64.05096,13.71653,65.5031958927,1.05096,0.30653,1.09475,63.0,13.41,64.4113972834,137.42,63.94096,13.65653,65.3830802071,1.05096,0.30653,1.09475,62.89,13.35,64.291326009,0.0,64.80096,2.44653,64.8471273532,1.05096,0.30653,1.09475,63.75,2.14,63.7859083184,137.52,64.89096,2.49653,64.9389663589,1.05096,0.30653,1.09475,63.84,2.19,63.8775523952,137.22
2021-09-28 09:30:00,66.20168,13.75049,67.6146316271,1.68168,0.49049000000000004,1.75175,64.52,13.26,65.8684901907,137.01,66.08168,13.68049,67.482918122,1.68168,0.49049000000000004,1.75175,64.4,13.19,65.7368701719,0.0,66.93168,2.83049,66.9915029034,1.68168,0.49049000000000004,1.75175,65.25,2.34,65.2919451387,137.14,67.03168,2.88049,67.0935417627,1.68168,0.49049000000000004,1.75175,65.35,2.39,65.393689298,136.82
2021-09-28 10:00:00,67.8828,13.02165,69.1204593775,1.3428,0.39165000000000005,1.3987500000000002,66.54,12.63,67.7280481042,137.26,67.7428,12.94165,68.9679146891,1.3428,0.39165000000000005,1.3987500000000002,66.4,12.55,67.5756058056,0.0,68.6028,3.32165,68.6831677091,1.3428,0.39165000000000005,1.3987500000000002,67.26,2.93,67.3237885149,137.38,68.7028,3.38165,68.7859744756,1.3428,0.39165000000000005,1.3987500000000002,67.36,2.99,67.4263279439,137.06
2021-09-28 10:30:00,66.41248,14.21364,67.9164564874,2.89248,0.8436400000000001,3.013,63.52,13.37,64.9118425251,137.01,66.28248,14.15364,67.7767857028,2.89248,0.8436400000000001,3.013,63.39,13.31,64.7722795646,0.0,67.12248,3.04364,67.1914508386,2.89248,0.8436400000000001,3.013,64.23,2.2,64.2676660538,137.14,67.20248,3.10364,67.2741101717,2.89248,0.8436400000000001,3.013,64.31,2.26,64.349698523,136.81
2021-09-28 11:00:00,66.88728,13.38504,68.2133969364,2.8972800000000003,0.8450400000000001,3.018,63.99,12.54,65.2071445472,137.29,66.74728,13.31504,68.0623954736,2.8972800000000003,0.8450400000000001,3.018,63.85,12.47,65.0563094557,0.0,67.58728,3.84504,67.6965638005,2.8972800000000003,0.8450400000000001,3.018,64.69,3.0,64.7595251681,137.43,67.66728,3.90504,67.7798651518,2.8972800000000003,0.8450400000000001,3.018,64.77,3.06,64.8422431753,137.12
2021-09-28 11:30:00,66.17096,13.75528,67.585528593,3.24096,0.9452800000000001,3.376,62.93,12.81,64.220565242,136.97,66.05096,13.68528,67.45380794,3.24096,0.9452800000000001,3.376,62.81,12.74,64.0890294824,0.0,66.90096,3.67528,67.0018367808,3.24096,0.9452800000000001,3.376,63.66,2.73,63.7185098696,137.09,67.01096,3.72528,67.1144281895,3.24096,0.9452800000000001,3.376,63.77,2.7800000000000002,63.8305671289,136.77
2021-09-28 12:00:00,66.57824,13.02657,67.840648342,2.38824,0.69657,2.48775,64.19,12.33,65.3634836893,137.11,66.45824,12.95657,67.709455544,2.38824,0.69657,2.48775,64.07,12.26,65.232449747,0.0,67.31824,3.84657,67.4280471129,2.38824,0.69657,2.48775,64.93,3.15,65.0063643038,137.2,67.40824,3.91657,67.5219248871,2.38824,0.69657,2.48775,65.02,3.22,65.099683563,136.89
2021-09-28 12:30:00,67.55792,12.67231,68.7361622107,2.40792,0.7023100000000001,2.5082500000000003,65.15,11.97,66.2404966769,136.78,67.44792,12.61231,68.6169969895,2.40792,0.7023100000000001,2.5082500000000003,65.04,11.91,66.1214768438,0.0,68.32792,4.18231,68.4557986475,2.40792,0.7023100000000001,2.5082500000000003,65.92,3.48,66.0117928858,136.86,68.42792,4.24231,68.5592986375,2.40792,0.7023100000000001,2.5082500000000003,66.02,3.54,66.114839484,136.58
2021-09-28 13:00:00,67.90432,12.908760000000001,69.1204221587,2.70432,0.78876,2.817,65.2,12.12,66.3169239335,136.63,67.78432,12.83876,68.9894759815,2.70432,0.78876,2.817,65.08,12.05,66.1861684946,0.0,68.65432,4.25876,68.786282727,2.70432,0.78876,2.817,65.95,3.47,66.0412250038,136.77,68.76432,4.31876,68.8998069155,2.70432,0.78876,2.817,66.06,3.5300000000000002,66.154247785,136.46
2021-09-28 13:30:00,68.13,13.24125,69.4048096429,2.37,0.69125,2.46875,65.76,12.55,66.9468453327,137.19,68.01,13.16125,69.2717734836,2.37,0.69125,2.46875,65.64,12.47,66.8139992816,0.0,68.86,3.82125,68.9659448682,2.37,0.69125,2.46875,66.49,3.13,66.563631211,137.26,68.96,3.88125,69.0691371132,2.37,0.69125,2.46875,66.59,3.19,66.6663648327,136.98
2021-09-28 14:00:00,68.04368,12.91399,69.258310156,1.93368,0.56399,2.01425,66.11,12.35,67.2536586365,137.61,67.90368,12.84399,69.1077263167,1.93368,0.56399,2.01425,65.97,12.28,67.1031988805,0.0,68.76368,3.88399,68.873282668,1.93368,0.56399,2.01425,66.83,3.32,66.912415141,137.69,68.86368,3.9439900000000003,68.9765284736,1.93368,0.56399,2.01425,66.93,3.38,67.0152915386,137.43
2021-09-28 14:30:00,68.21776,12.65893,69.3823557409,1.12776,0.32893,1.17475,67.09,12.33,68.2136130109,137.52,68.08776,12.58893,69.2417808867,1.12776,0.32893,1.17475,66.96,12.26,68.0731165733,0.0,68.94776,3.66893,69.0453087209,1.12776,0.32893,1.17475,67.82,3.34,67.9021943681,137.69,69.04776,3.73893,69.1489172624,1.12776,0.32893,1.17475,67.92,3.41,68.0055475678,137.33
2021-09-28 15:00:00,68.20712,12.95041,69.4256749183,1.16712,0.34041000000000005,1.21575,67.04,12.61,68.2156411683,137.52,68.07712,12.88041,69.2849134319,1.16712,0.34041000000000005,1.21575,66.91,12.54,68.0749564818,0.0,68.93712,3.41041,69.0214271822,1.16712,0.34041000000000005,1.21575,67.77,3.07,67.839500293,137.58,69.03712,3.46041,69.1237902264,1.16712,0.34041000000000005,1.21575,67.87,3.12,67.9416757226,137.33
2021-09-28 15:30:00,67.64448,13.64089,69.0061559172,1.13448,0.33089,1.18175,66.51,13.31,67.8287269525,137.52,67.51448,13.56089,68.8629272342,1.13448,0.33089,1.18175,66.38,13.23,67.6855767501,0.0,68.36448,2.7408900000000003,68.4194022457,1.13448,0.33089,1.18175,67.23,2.41,67.2731818781,137.67,68.48448,2.81089,68.5421410773,1.13448,0.33089,1.18175,67.35,2.48,67.395644518,137.33
2021-09-28 16:00:00,69.92776,13.13893,71.151409685,0.8877600000000001,0.25893,0.9247500000000001,69.04,12.88,70.2311611751,137.71,69.78776,13.05893,70.9990640682,0.8877600000000001,0.25893,0.9247500000000001,68.9,12.8,70.0788841235,0.0,70.64776,3.04893,70.7135203986,0.8877600000000001,0.25893,0.9247500000000001,69.76,2.79,69.8157697086,137.82,70.75776,3.11893,70.8264662719,0.8877600000000001,0.25893,0.9247500000000001,69.87,2.86,69.9285099226,137.52
2021-09-28 16:30:00,70.94784,13.48187,72.2174273937,1.13784,0.33187000000000005,1.18525,69.81,13.15,71.0377265965,137.47,70.81784,13.40187,72.0747985204,1.13784,0.33187000000000005,1.18525,69.68,13.07,70.895185309,0.0,71.68784,2.8318700000000003,71.7437515855,1.13784,0.33187000000000005,1.18525,70.55,2.5,70.5942809298,137.56,71.79784,2.89187,71.8560557,1.13784,0.33187000000000005,1.18525,70.66,2.56,70.7063589785,137.28
2021-09-28 17:00:00,73.19288,13.30834,74.3929405001,1.02288,0.29834000000000005,1.0655000000000001,72.17,13.01,73.3332734848,137.38,73.07288,13.22834,74.2605869264,1.02288,0.29834000000000005,1.0655000000000001,72.05,12.93,73.2010068237,0.0,73.93288,2.90834,73.9900614046,1.02288,0.29834000000000005,1.0655000000000001,72.91,2.61,72.9567008574,137.56,74.05288,2.96834,74.1123476801,1.02288,0.29834000000000005,1.0655000000000001,73.03,2.67,73.0787917251,137.28
2021-09-28 17:30:00,76.41856,12.64458,77.4576123815,0.8385600000000001,0.24458000000000002,0.8735,75.58,12.4,76.5904458794,137.23,76.28856,12.56458,77.3163181835,0.8385600000000001,0.24458000000000002,0.8735,75.45,12.32,76.449230866,0.0,77.17856,3.45458,77.2558363274,0.8385600000000001,0.24458000000000002,0.8735,76.34,3.21,76.4074584056,137.33,77.30856,3.53458,77.3893190631,0.8385600000000001,0.24458000000000002,0.8735,76.47,3.29,76.5407407855,137.02
2021-09-28 18:00:00,76.59088,13.13359,77.708777403,0.80088,0.23359000000000002,0.83425,75.79,12.9,76.8799980489,137.23,76.46088,13.04359,77.565465321,0.80088,0.23359000000000002,0.83425,75.66,12.81,76.7367688921,0.0,77.36088,2.98359,77.4183929287,0.80088,0.23359000000000002,0.83425,76.56,2.75,76.6093734474,137.33,77.48088,3.04359,77.5406358348,0.80088,0.23359000000000002,0.83425,76.68,2.81,76.7314700758,137.02
2021-09-28 18:30:00,76.44032,13.53176,77.628802969,0.7603200000000001,0.22176,0.792,75.68,13.31,76.8415154718,137.43,76.29032,13.45176,77.4671722267,0.7603200000000001,0.22176,0.792,75.53,13.23,76.6799439228,0.0,77.17032,2.62176,77.2148425784,0.7603200000000001,0.22176,0.792,76.41,2.4,76.4476821101,137.53,77.28032,2.69176,77.3271842963,0.7603200000000001,0.22176,0.792,76.52,2.47,76.5598543625,137.24
2021-09-28 19:00:00,76.37384,13.37112,77.5354775983,0.72384,0.21112000000000003,0.754,75.65,13.16,76.7861191883,137.7,76.22384,13.27112,77.3705138305,0.72384,0.21112000000000003,0.754,75.5,13.06,76.6212346546,0.0,77.10384,2.7511200000000002,77.1529053503,0.72384,0.21112000000000003,0.754,76.38,2.54,76.4222218991,137.83,77.22384,2.82112,77.2753530073,0.72384,0.21112000000000003,0.754,76.5,2.61,76.5445105804,137.54
2021-09-28 19:30:00,75.0444,13.6442,76.2746757777,0.7344,0.2142,0.765,74.31,13.43,75.5138464124,137.62,74.8744,13.5642,76.0931225342,0.7344,0.2142,0.765,74.14,13.35,75.332344315,0.0,75.7244,2.2042,75.7564733406,0.7344,0.2142,0.765,74.99,1.99,75.0163995404,137.73,75.8344,2.2842000000000002,75.868793275,0.7344,0.2142,0.765,75.1,2.07,75.1285225464,137.41
2021-09-28 20:00:00,72.48664,14.00777,73.8277088827,0.7466400000000001,0.21777000000000002,0.77775,71.74,13.79,73.0533483148,136.41,72.32664,13.89777,73.6497852316,0.7466400000000001,0.21777000000000002,0.77775,71.58,13.68,72.8755020566,0.0,73.16664,1.68777,73.1861037114,0.7466400000000001,0.21777000000000002,0.77775,72.42,1.47,72.4349176848,136.49,73.26664,1.76777,73.287963184,0.7466400000000001,0.21777000000000002,0.77775,72.52,1.55,72.5365625047,136.2
2021-09-28 20:30:00,69.5372,15.19835,71.1787329654,0.8172,0.23835,0.8512500000000001,68.72,14.96,70.3295101647,135.4,69.3772,15.10835,71.0032261208,0.8172,0.23835,0.8512500000000001,68.56,14.87,70.1540483508,0.0,70.1772,0.46835000000000004,70.1787628244,0.8172,0.23835,0.8512500000000001,69.36,0.23,69.3603813427,135.52,70.2672,0.5183500000000001,70.2691118669,0.8172,0.23835,0.8512500000000001,69.45,0.28,69.4505644326,135.21
2021-09-28 21:00:00,66.13888,15.00884,67.8204742375,0.81888,0.23884000000000002,0.853,65.32,14.77,66.9690622601,135.25,65.97888,14.90884,67.6423396712,0.81888,0.23884000000000002,0.853,65.16,14.67,66.7909761869,0.0,66.77888,1.02884,66.7868050276,0.81888,0.23884000000000002,0.853,65.96,0.79,65.9647307279,135.39,66.85888,1.08884,66.8677456432,0.81888,0.23884000000000002,0.853,66.04,0.85,66.0454699431,135.08
2021-09-28 21:30:00,63.67728,17.53129,66.0465148003,0.82728,0.24129000000000003,0.86175,62.85,17.29,65.1848648077,135.25,63.51728,17.45129,65.8710283908,0.82728,0.24129000000000003,0.86175,62.69,17.21,65.0093854763,0.0,64.29728,2.37129,64.3409918455,0.82728,0.24129000000000003,0.86175,63.47,2.13,63.5057304501,135.39,64.38728,2.31129,64.4287504711,0.82728,0.24129000000000003,0.86175,63.56,2.07,63.5936985872,135.08
2021-09-28 22:00:00,60.9008,18.6694,63.6981470453,0.8208000000000001,0.2394,0.855,60.08,18.43,62.8432279566,135.25,60.7508,18.5894,63.5312953827,0.8208000000000001,0.2394,0.855,59.93,18.35,62.676370348,0.0,61.5408,3.4994,61.6402130512,0.8208000000000001,0.2394,0.855,60.72,3.26,60.8074502014,135.3,61.6208,3.4494,61.7172694876,0.8208000000000001,0.2394,0.855,60.8,3.21,60.8846786967,135.0
2021-09-28 22:30:00,57.72696,19.87953,61.0540549338,0.7869600000000001,0.22953,0.8197500000000001,56.94,19.65,60.2352562873,135.25,57.58696,19.79953,60.895643114,0.7869600000000001,0.22953,0.8197500000000001,56.8,19.57,60.0768249827,0.0,58.37696,4.48953,58.5493410592,0.7869600000000001,0.22953,0.8197500000000001,57.59,4.26,57.7473436619,135.39,58.44696,4.43953,58.6153270047,0.7869600000000001,0.22953,0.8197500000000001,57.66,4.21,57.8134906402,135.0
2021-09-28 23:00:00,54.116,20.84925,57.9933848086,0.786,0.22925,0.8187500000000001,53.33,20.62,57.1775594093,136.34,53.956,20.75925,57.8117323436,0.786,0.22925,0.8187500000000001,53.17,20.53,56.9958752894,0.0,54.716,5.3092500000000005,54.9729823783,0.786,0.22925,0.8187500000000001,53.93,5.08,54.1687299094,136.42,54.786,5.26925,55.0388116838,0.786,0.22925,0.8187500000000001,54.0,5.04,54.2346900056,136.14
2021-09-28 23:30:00,50.60336,21.77723,55.0903602254,0.8133600000000001,0.23723000000000002,0.8472500000000001,49.79,21.54,54.2495686619,136.95,50.46336,21.69723,54.9301419274,0.8133600000000001,0.23723000000000002,0.8472500000000001,49.65,21.46,54.0893159506,0.0,51.21336,6.08723,51.5738558919,0.8133600000000001,0.23723000000000002,0.8472500000000001,50.4,5.85,50.7383730524,137.05,51.26336,6.04723,51.6188053829,0.8133600000000001,0.23723000000000002,0.8472500000000001,50.45,5.8100000000000005,50.7834480909,136.77
2021-09-29 00:00:00,47.79824,18.51282,51.2581335151,0.7982400000000001,0.23282000000000003,0.8315,47.0,18.28,50.4297372589,137.59,47.65824,18.61282,51.1639023947,0.7982400000000001,0.23282000000000003,0.8315,46.86,18.38,50.335712968,0.0,48.43824,2.69282,48.5130330308,0.7982400000000001,0.23282000000000003,0.8315,47.64,2.46,47.7034715718,137.66,49.04824,18.22282,52.3240003808,0.7982400000000001,0.23282000000000003,0.8315,48.25,17.99,51.4946851626,137.38
2021-09-29 00:30:00,46.03728,18.52129,49.6232741066,0.82728,0.24129000000000003,0.86175,45.21,18.28,48.7657923139,136.5,45.91728,18.44129,49.4820955444,0.82728,0.24129000000000003,0.86175,45.09,18.2,48.624562723,0.0,46.68728,1.96129,46.7284578417,0.82728,0.24129000000000003,0.86175,45.86,1.72,45.8922433533,136.58,47.33728,19.78129,51.3041666131,0.82728,0.24129000000000003,0.86175,46.51,19.54,50.4479107595,136.3
2021-09-29 01:00:00,45.28032,18.56801,48.939537949,0.8503200000000001,0.24801,0.88575,44.43,18.32,48.0587900389,136.81,45.16032,18.47801,48.7943783244,0.8503200000000001,0.24801,0.88575,44.31,18.23,47.9135575803,0.0,45.95032,1.8980100000000002,45.9895026073,0.8503200000000001,0.24801,0.88575,45.1,1.65,45.1301728337,136.91,46.59032,19.83801,50.6379754578,0.8503200000000001,0.24801,0.88575,45.74,19.59,49.7585741355,136.62
2021-09-29 01:30:00,44.64352,18.69186,48.398651926,0.8635200000000001,0.25186000000000003,0.8995000000000001,43.78,18.44,47.5049681612,137.22,44.53352,18.61186,48.266300213,0.8635200000000001,0.25186000000000003,0.8995000000000001,43.67,18.36,47.3725500686,0.0,45.31352,2.02186,45.3586046153,0.8635200000000001,0.25186000000000003,0.8995000000000001,44.45,1.77,44.4852267613,137.32,45.94352,19.96186,50.0927428342,0.8635200000000001,0.25186000000000003,0.8995000000000001,45.08,19.71,49.2005132087,137.02
2021-09-29 02:00:00,44.9496,18.7478,48.702633861,0.8496,0.24780000000000002,0.885,44.1,18.5,47.8232161194,137.22,44.8496,18.6678,48.5795571923,0.8496,0.24780000000000002,0.885,44.0,18.42,47.7000670859,0.0,45.6196,2.0978,45.6678077972,0.8496,0.24780000000000002,0.885,44.77,1.85,44.8082068376,137.32,46.2596,20.0278,50.4089611577,0.8496,0.24780000000000002,0.885,45.41,19.78,49.5309650623,137.02
2021-09-29 02:30:00,44.13544,18.94367,48.029154657,0.8354400000000001,0.24367000000000003,0.8702500000000001,43.3,18.7,47.1654534591,137.22,44.01544,18.86367,47.8873365752,0.8354400000000001,0.24367000000000003,0.8702500000000001,43.18,18.62,47.0235770651,0.0,44.79544,2.33367,44.8561864235,0.8354400000000001,0.24367000000000003,0.8702500000000001,43.96,2.09,44.0096546226,137.32,45.39544,20.20367,49.6883714189,0.8354400000000001,0.24367000000000003,0.8702500000000001,44.56,19.96,48.826173309,137.02
2021-09-29 03:00:00,42.74256,19.11408,46.8217309548,0.80256,0.23408,0.836,41.94,18.88,45.993673478,136.99,42.62256,19.02408,46.6754565141,0.80256,0.23408,0.836,41.82,18.79,45.8473172607,0.0,43.39256,2.47408,43.4630341233,0.80256,0.23408,0.836,42.59,2.24,42.6488651666,137.1,43.98256,20.37408,48.4723500565,0.80256,0.23408,0.836,43.18,20.14,47.6459022372,136.8
2021-09-29 03:30:00,41.77576,19.64793,46.1655204331,0.81576,0.23793000000000003,0.8497500000000001,40.96,19.41,45.326258394,137.12,41.65576,19.55793,46.0186371709,0.81576,0.23793000000000003,0.8497500000000001,40.84,19.32,45.1792872896,0.0,42.42576,3.00793,42.5322554594,0.81576,0.23793000000000003,0.8497500000000001,41.61,2.77,41.7020982686,137.22,42.99576,20.92793,47.8185490376,0.81576,0.23793000000000003,0.8497500000000001,42.18,20.69,46.9811504755,136.94
2021-09-29 04:00:00,41.53448,19.73464,45.9844435086,0.8044800000000001,0.23464000000000002,0.838,40.73,19.5,45.1573128076,137.12,41.41448,19.64464,45.8374414033,0.8044800000000001,0.23464000000000002,0.838,40.61,19.41,45.0102232832,0.0,42.18448,3.11464,42.299306557,0.8044800000000001,0.23464000000000002,0.838,41.38,2.88,41.4801012535,137.22,42.74448,21.01464,47.630931807,0.8044800000000001,0.23464000000000002,0.838,41.94,20.78,46.8056834156,136.94
2021-09-29 04:30:00,41.18968,19.07199,45.3908640705,0.8296800000000001,0.24199,0.8642500000000001,40.36,18.83,44.5364850432,137.12,41.08968,18.99199,45.2665161755,0.8296800000000001,0.24199,0.8642500000000001,40.26,18.75,44.4120490408,0.0,41.85968,2.46199,41.9320188455,0.8296800000000001,0.24199,0.8642500000000001,41.03,2.22,41.0900146021,137.22,42.41968,20.34199,47.0449339298,0.8296800000000001,0.24199,0.8642500000000001,41.59,20.1,46.192403055,136.94
2021-09-29 05:00:00,42.01304,18.92422,46.0784291469,0.8030400000000001,0.23422,0.8365,41.21,18.69,45.2501955797,137.12,41.94304,18.85422,45.9858697455,0.8030400000000001,0.23422,0.8365,41.14,18.62,45.1575464347,0.0,42.74304,2.31422,42.8056431169,0.8030400000000001,0.23422,0.8365,41.94,2.08,41.9915467684,137.14,43.33304,20.21422,47.815970615,0.8030400000000001,0.23422,0.8365,42.53,19.98,46.9893743308,136.86
2021-09-29 05:30:00,43.42936,18.71898,47.291748987,0.8193600000000001,0.23898000000000003,0.8535,42.61,18.48,46.4448328665,137.12,43.36936,18.63898,47.2050099274,0.8193600000000001,0.23898000000000003,0.8535,42.55,18.4,46.3579820527,0.0,44.18936,2.20898,44.2445378533,0.8193600000000001,0.23898000000000003,0.8535,43.37,1.97,43.4147187023,137.24,44.80936,19.99898,49.069725337,0.8193600000000001,0.23898000000000003,0.8535,43.99,19.76,48.2242439028,136.96
2021-09-29 06:00:00,45.06992,18.19331,48.6034383307,0.7999200000000001,0.23331000000000002,0.83325,44.27,17.96,47.7744126076,136.76,44.99992,18.12331,48.512340341,0.7999200000000001,0.23331000000000002,0.83325,44.2,17.89,47.6832475824,0.0,45.81992,1.88331,45.8586079745,0.7999200000000001,0.23331000000000002,0.83325,45.02,1.65,45.0502264145,136.83,46.48992,19.45331,50.3958721679,0.7999200000000001,0.23331000000000002,0.83325,45.69,19.22,49.5679785749,136.55
2021-09-29 06:30:00,50.6812,15.8366,53.097852433,1.0512,0.30660000000000004,1.095,49.63,15.53,52.0030556795,135.93,50.6212,15.7566,53.01675521,1.0512,0.30660000000000004,1.095,49.57,15.45,51.9219356342,0.0,51.4312,1.0466,51.4418477992,1.0512,0.30660000000000004,1.095,50.38,0.74,50.3854344032,136.0,52.2212,17.0366,54.9299505643,1.0512,0.30660000000000004,1.095,51.17,16.73,53.8355068705,135.75
2021-09-29 07:00:00,56.04656,13.69608,57.6957493686,0.9465600000000001,0.27608000000000005,0.986,55.1,13.42,56.7107256169,134.35,55.95656,13.62608,57.5917239124,0.9465600000000001,0.27608000000000005,0.986,55.01,13.35,56.6067363482,0.0,56.75656,2.67608,56.8196137544,0.9465600000000001,0.27608000000000005,0.986,55.81,2.4,55.8615798201,134.44,57.64656,14.83608,59.525080005,0.9465600000000001,0.27608000000000005,0.986,56.7,14.56,58.5395900225,134.19
2021-09-29 07:30:00,60.81048,9.56389,61.5579602469,0.87048,0.25389,0.9067500000000001,59.94,9.31,60.6587149551,133.81,60.70048,9.48389,61.436898048,0.87048,0.25389,0.9067500000000001,59.83,9.23,60.5377716802,0.0,62.19048,7.84389,62.6831908327,0.87048,0.25389,0.9067500000000001,61.32,7.59,61.7879478539,133.86,62.49048,10.13389,63.3068386287,0.87048,0.25389,0.9067500000000001,61.62,9.88,62.4070412694,133.61
2021-09-29 08:00:00,63.72024,7.88382,64.2061025406,1.1102400000000001,0.32382000000000005,1.1565,62.61,7.5600000000000005,63.064773844,136.19,63.63024,7.82382,64.1094345775,1.1102400000000001,0.32382000000000005,1.1565,62.52,7.5,62.9682491419,0.0,65.38024,9.04382,66.0027761738,1.1102400000000001,0.32382000000000005,1.1565,64.27,8.72,64.8588567583,136.22,65.50024,9.00382,66.1161872362,1.1102400000000001,0.32382000000000005,1.1565,64.39,8.68,64.9724133768,136.01
2021-09-29 08:30:00,65.53976,7.01493,65.9141061061,1.55976,0.45493000000000006,1.6247500000000001,63.98,6.5600000000000005,64.3154258324,137.89,65.41976,6.94493,65.7873623971,1.55976,0.45493000000000006,1.6247500000000001,63.86,6.49,64.1889375204,0.0,67.20976,8.15493,67.7026936138,1.55976,0.45493000000000006,1.6247500000000001,65.65,7.7,66.1000189107,137.92,67.31976,8.10493,67.805899277,1.55976,0.45493000000000006,1.6247500000000001,65.76,7.65,66.2034749843,137.69
2021-09-29 09:00:00,65.73528,6.48279,66.0541717294,1.65528,0.48279000000000005,1.72425,64.08,6.0,64.3602858912,137.5,65.60528,6.40279,65.9169817548,1.65528,0.48279000000000005,1.72425,63.95,5.92,64.2234295254,0.0,67.38528,7.60279,67.8128186736,1.65528,0.48279000000000005,1.72425,65.73,7.12,66.114501435,137.53,67.48528,7.55279,67.9066097921,1.65528,0.48279000000000005,1.72425,65.83,7.07,66.2085628903,137.3
2021-09-29 09:30:00,66.87024,5.2925699999999996,67.0793581876,2.10024,0.6125700000000001,2.18775,64.77,4.68,64.9388581667,137.63,66.73024,5.23257,66.9350783914,2.10024,0.6125700000000001,2.18775,64.63,4.62,64.7949172389,0.0,68.49024,6.39257,68.7879199167,2.10024,0.6125700000000001,2.18775,66.39,5.78,66.6411321933,137.66,68.60024,6.34257,68.8928234453,2.10024,0.6125700000000001,2.18775,66.5,5.73,66.746407394,137.46
2021-09-29 10:00:00,66.25864,5.72377,66.5054051763,2.61864,0.7637700000000001,2.72775,63.64,4.96,63.8329946031,137.2,66.09864,5.65377,66.3399979278,2.61864,0.7637700000000001,2.72775,63.48,4.89,63.6680649934,0.0,67.85864,6.82377,68.2008713996,2.61864,0.7637700000000001,2.72775,65.24,6.06,65.5208455379,137.23,67.93864,6.7837700000000005,68.276484535,2.61864,0.7637700000000001,2.72775,65.32,6.02,65.5968200449,137.01
2021-09-29 10:30:00,65.71216,6.03188,65.9884198038,3.33216,0.9718800000000001,3.471,62.38,5.06,62.5848863545,137.95,65.58216,5.96188,65.8525908632,3.33216,0.9718800000000001,3.471,62.25,4.99,62.4496805436,0.0,67.28216,7.1418800000000005,67.6601470897,3.33216,0.9718800000000001,3.471,63.95,6.17,64.2469563481,137.98,67.39216,7.09188,67.7642825639,3.33216,0.9718800000000001,3.471,64.06,6.12,64.3516744149,137.77
2021-09-29 11:00:00,66.33536,5.49573,66.5626249074,3.34536,0.9757300000000001,3.48475,62.99,4.52,63.1519635483,138.12,66.18536,5.42573,66.4073823032,3.34536,0.9757300000000001,3.48475,62.84,4.45,62.9973658179,0.0,67.91536,6.58573,68.2339209159,3.34536,0.9757300000000001,3.48475,64.57,5.61,64.8132471027,138.14,68.00536,6.53573,68.3186998951,3.34536,0.9757300000000001,3.48475,64.66,5.5600000000000005,64.8986070729,137.94
2021-09-29 11:30:00,65.80224,5.58232,66.0386029955,3.64224,1.06232,3.794,62.16,4.52,62.3241205313,137.49,65.65224,5.52232,65.88408484,3.64224,1.06232,3.794,62.01,4.46,62.1701833679,0.0,67.35224,6.67232,67.6819332407,3.64224,1.06232,3.794,63.71,5.61,63.9565180416,137.5,67.44224,6.62232,67.7665910195,3.64224,1.06232,3.794,63.8,5.5600000000000005,64.0418113423,137.29
2021-09-29 12:00:00,65.99952,5.50361,66.2285917355,3.74952,1.09361,3.9057500000000003,62.25,4.41,62.4060141333,137.19,65.83952,5.43361,66.0633522572,3.74952,1.09361,3.9057500000000003,62.09,4.34,62.2414950013,0.0,67.54952,6.58361,67.8695924024,3.74952,1.09361,3.9057500000000003,63.8,5.49,64.0357720341,137.21,67.63952,6.54361,67.9553051473,3.74952,1.09361,3.9057500000000003,63.89,5.45,64.122028976,137.0
2021-09-29 12:30:00,66.18144,5.82292,66.43710859,4.74144,1.38292,4.939,61.44,4.44,61.6002207788,137.52,66.03144,5.75292,66.2815747927,4.74144,1.38292,4.939,61.29,4.37,61.4455938209,0.0,67.71144,6.91292,68.0634084498,4.74144,1.38292,4.939,62.97,5.53,63.2123548051,137.53,67.81144,6.86292,68.1578393569,4.74144,1.38292,4.939,63.07,5.48,63.3076243434,137.3
2021-09-29 13:00:00,65.26576,6.04793,65.5453803533,4.65576,1.35793,4.84975,60.61,4.69,60.7911852163,137.74,65.10576,5.96793,65.3787134598,4.65576,1.35793,4.84975,60.45,4.61,60.6255276266,0.0,66.77576,7.13793,67.1561774393,4.65576,1.35793,4.84975,62.12,5.78,62.3883226253,137.73,66.85576,7.08793,67.2304350489,4.65576,1.35793,4.84975,62.2,5.73,62.4633724674,137.53
2021-09-29 13:30:00,65.07056,13.78933,66.515587651,4.42056,1.28933,4.60475,60.65,12.5,61.9247325388,138.04,64.42056,3.86933,64.5366583064,4.42056,1.28933,4.60475,60.0,2.58,60.0554443827,0.0,66.06056,5.26933,66.2703812133,4.42056,1.28933,4.60475,61.64,3.98,61.7683575951,138.06,66.14056,5.02933,66.3314995863,4.42056,1.28933,4.60475,61.72,3.74,61.8332111409,137.84
2021-09-29 14:00:00,64.31872,19.53296,67.2192998238,4.63872,1.35296,4.832,59.68,18.18,62.3876173611,137.0,63.29872,2.02296,63.3310375787,4.63872,1.35296,4.832,58.66,0.67,58.6638261623,0.0,64.91872,3.09296,64.9923580739,4.63872,1.35296,4.832,60.28,1.74,60.305107578,137.02,64.99872,3.03296,65.0694432741,4.63872,1.35296,4.832,60.36,1.6800000000000002,60.3833751955,136.8
2021-09-29 14:30:00,64.29672,19.69696,67.2461035005,4.20672,1.22696,4.382,60.09,18.47,62.8645289492,136.37,63.28672,2.13696,63.3227883656,4.20672,1.22696,4.382,59.08,0.91,59.0870078782,0.0,64.93672,3.20696,65.0158611171,4.20672,1.22696,4.382,60.73,1.98,60.76226872,136.39,65.01672,3.15696,65.0933197494,4.20672,1.22696,4.382,60.81,1.9300000000000002,60.840619655,136.18
2021-09-29 15:00:00,62.75168,19.91799,65.8369172157,3.90168,1.13799,4.06425,58.85,18.78,61.773869071,136.66,61.76168,2.26799,61.8033081239,3.90168,1.13799,4.06425,57.86,1.13,57.8710333414,0.0,63.38168,3.3479900000000002,63.4700433012,3.90168,1.13799,4.06425,59.48,2.21,59.5210424976,136.68,63.46168,3.29799,63.5473175395,3.90168,1.13799,4.06425,59.56,2.16,59.5991543564,136.44
2021-09-29 15:30:00,62.79832,19.79451,65.8441464442,2.27832,0.66451,2.37325,60.52,19.13,63.4714683933,136.9,61.78832,2.04451,61.8221360806,2.27832,0.66451,2.37325,59.51,1.38,59.525998521700004,0.0,63.43832,3.14451,63.5162057082,2.27832,0.66451,2.37325,61.16,2.48,61.2102605778,136.92,63.51832,3.08451,63.5931692681,2.27832,0.66451,2.37325,61.24,2.42,61.2877965014,136.72
2021-09-29 16:00:00,64.54504,19.68897,67.4812398246,2.7050400000000003,0.7889700000000001,2.81775,61.84,18.9,64.6637116163,137.28,63.50504,2.21897,63.5437953955,2.7050400000000003,0.7889700000000001,2.81775,60.8,1.43,60.8168142868,0.0,65.18504,3.28897,65.2679612326,2.7050400000000003,0.7889700000000001,2.81775,62.48,2.5,62.5299960019,137.3,65.27504,3.23897,65.3553500003,2.7050400000000003,0.7889700000000001,2.81775,62.57,2.45,62.6179479063,137.11
2021-09-29 16:30:00,65.79256,19.18033,68.531350565,2.33256,0.6803300000000001,2.42975,63.46,18.5,66.1016005858,136.25,64.70256,2.00033,64.7334734945,2.33256,0.6803300000000001,2.42975,62.37,1.32,62.3839666902,0.0,66.41256,3.06033,66.4830335158,2.33256,0.6803300000000001,2.42975,64.08,2.38,64.1241826459,136.27,66.52256,2.99033,66.5897369154,2.33256,0.6803300000000001,2.42975,64.19,2.31,64.231551437,136.04
2021-09-29 17:00:00,67.28456,19.18258,69.9655871829,1.89456,0.5525800000000001,1.9735,65.39,18.63,67.9921245439,134.98,66.19456,2.02258,66.2254528369,1.89456,0.5525800000000001,1.9735,64.3,1.47,64.3168010709,0.0,67.95456,3.07258,68.0239882148,1.89456,0.5525800000000001,1.9735,66.06,2.52,66.1080479216,135.0,68.04456,3.01258,68.1112162852,1.89456,0.5525800000000001,1.9735,66.15,2.46,66.1957256928,134.77
2021-09-29 17:30:00,69.06696,19.06953,71.6511823912,1.98696,0.5795300000000001,2.06975,67.08,18.49,69.5816534727,134.83,67.92696,1.9895300000000002,67.956089679,1.98696,0.5795300000000001,2.06975,65.94,1.4100000000000001,65.9550733454,0.0,69.73696,3.03953,69.8031685002,1.98696,0.5795300000000001,2.06975,67.75,2.46,67.7946465438,134.85,69.85696,2.9895300000000002,69.9208992367,1.98696,0.5795300000000001,2.06975,67.87,2.41,67.9127749396,134.63
2021-09-29 18:00:00,69.63624,19.01307,72.1851975973,1.4162400000000002,0.41307000000000005,1.47525,68.22,18.6,70.71017182840001,134.52,68.47624,1.98307,68.5049488078,1.4162400000000002,0.41307000000000005,1.47525,67.06,1.57,67.0783758003,0.0,70.31624,3.03307,70.3816248844,1.4162400000000002,0.41307000000000005,1.47525,68.9,2.62,68.9497962289,134.55,70.41624,2.96307,70.4785544656,1.4162400000000002,0.41307000000000005,1.47525,69.0,2.55,69.0471034874,134.32
2021-09-29 18:30:00,70.26896,19.38178,72.8929361149,1.06896,0.31178,1.1135,69.2,19.07,71.7795576749,134.31,69.08896,2.45178,69.1324498268,1.06896,0.31178,1.1135,68.02,2.14,68.0536553023,0.0,70.94896,3.49178,71.0348326714,1.06896,0.31178,1.1135,69.88,3.18,69.9523180459,134.35,71.04896,3.44178,71.1322751404,1.06896,0.31178,1.1135,69.98,3.13,70.0499628836,134.13
2021-09-29 19:00:00,70.9108,19.19315,73.4623615436,0.9708,0.28315,1.01125,69.94,18.91,72.4513057163,133.81,69.7208,2.25315,69.7571977473,0.9708,0.28315,1.01125,68.75,1.97,68.7782189359,0.0,71.5708,3.30315,71.6469832761,0.9708,0.28315,1.01125,70.6,3.02,70.6645625473,133.85,71.6908,3.23315,71.7636681306,0.9708,0.28315,1.01125,70.72,2.95,70.7815011143,133.64
2021-09-29 19:30:00,72.09736,11.86798,73.0676280459,0.9873600000000001,0.28798,1.0285,71.11,11.58,72.0467105425,133.81,71.49736,4.62798,71.646986579,0.9873600000000001,0.28798,1.0285,70.51,4.34,70.6434406014,0.0,73.34736,5.34798,73.5420703343,0.9873600000000001,0.28798,1.0285,72.36,5.06,72.536702434,133.85,73.47736,5.36798,73.6731812931,0.9873600000000001,0.28798,1.0285,72.49,5.08,72.6677817193,133.64
2021-09-29 20:00:00,70.73448,6.89714,71.0699458354,0.9844800000000001,0.28714,1.0255,69.75,6.61,70.0625049509,134.59,70.59448,6.80714,70.921913126,0.9844800000000001,0.28714,1.0255,69.61,6.52,69.9146801466,0.0,72.46448,7.97714,72.9022333283,0.9844800000000001,0.28714,1.0255,71.48,7.69,71.8924648346,134.61,72.58448,7.92714,73.0160686798,0.9844800000000001,0.28714,1.0255,71.6,7.64,72.0064552662,134.38
2021-09-29 20:30:00,69.05584,7.57337,69.4698853552,1.00584,0.29337,1.04775,68.05,7.28,68.4382999497,136.2,68.91584,7.49337,69.3220282224,1.00584,0.29337,1.04775,67.91,7.2,68.2906150214,0.0,70.74584,8.66337,71.2743141466,1.00584,0.29337,1.04775,69.74,8.37,70.2404762228,136.21,70.84584,8.62337,71.3687295352,1.00584,0.29337,1.04775,69.84,8.33,70.3350161726,135.97
2021-09-29 21:00:00,66.19104,8.42197,66.7246832511,1.00104,0.29197,1.04275,65.19,8.13,65.6949998097,136.2,66.04104,8.33197,66.5645603032,1.00104,0.29197,1.04275,65.04,8.04,65.5350532158,0.0,67.81104,9.52197,68.4763101997,1.00104,0.29197,1.04275,66.81,9.23,67.4445624198,136.3,67.90104,9.47197,68.5585111329,1.00104,0.29197,1.04275,66.9,9.18,67.5269013061,136.08
2021-09-29 21:30:00,62.8364,9.42645,63.5395241134,1.0164,0.29645000000000005,1.05875,61.82,9.13,62.4905536861,136.2,62.6964,9.34645,63.3892317398,1.0164,0.29645000000000005,1.05875,61.68,9.05,62.340395411,0.0,64.3664,10.54645,65.2246966767,1.0164,0.29645000000000005,1.05875,63.35,10.25,64.1738653971,136.12,64.4664,10.506450000000001,65.3169367053,1.0164,0.29645000000000005,1.05875,63.45,10.21,64.2662166305,135.93
2021-09-29 22:00:00,59.83384,10.56862,60.7600538006,1.02384,0.29862000000000005,1.0665,58.81,10.27,59.6999916248,135.86,59.70384,10.47862,60.616416818,1.02384,0.29862000000000005,1.0665,58.68,10.18,59.5564841138,0.0,61.34384,11.70862,62.4512488926,1.02384,0.29862000000000005,1.0665,60.32,11.41,61.3896611817,135.88,61.42384,11.68862,62.5260902172,1.02384,0.29862000000000005,1.0665,60.4,11.39,61.4645597072,135.66
2021-09-29 22:30:00,55.91664,12.04902,57.2000831455,0.95664,0.27902000000000005,0.9965,54.96,11.77,56.206178486,136.56,55.80664,11.97902,57.0778239621,0.95664,0.27902000000000005,0.9965,54.85,11.7,56.0839772127,0.0,57.38664,13.25902,58.8984555133,0.95664,0.27902000000000005,0.9965,56.43,12.98,57.9035862447,136.58,57.45664,13.22902,58.9599224071,0.95664,0.27902000000000005,0.9965,56.5,12.95,57.9650972569,136.37
2021-09-29 23:00:00,52.306,11.933,53.6499219478,0.936,0.273,0.975,51.37,11.66,52.6766789006,137.42,52.206,12.033,53.5748030794,0.936,0.273,0.975,51.27,11.76,52.6014305889,0.0,53.696,12.973,55.240919118,0.936,0.273,0.975,52.76,12.7,54.2670028655,137.44,53.926,17.003,56.5430409953,0.936,0.273,0.975,52.99,16.73,55.5682733221,137.24
2021-09-29 23:30:00,48.34544,8.84867,49.148555722,0.9554400000000001,0.27867000000000003,0.9952500000000001,47.39,8.57,48.1586648486,137.6,48.24544,8.77867,49.0376133979,0.9554400000000001,0.27867000000000003,0.9952500000000001,47.29,8.5,48.0478313767,0.0,49.67544,9.95867,50.6638376691,0.9554400000000001,0.27867000000000003,0.9952500000000001,48.72,9.68,49.6723343522,137.61,50.38544,27.88867,57.5888051479,0.9554400000000001,0.27867000000000003,0.9952500000000001,49.43,27.61,56.6183450836,137.41
2021-09-30 00:00:00,45.76984,9.35287,46.7156765001,0.96984,0.28287,1.01025,44.8,9.07,45.7089148854,136.56,45.66984,9.28287,46.6037118807,0.96984,0.28287,1.01025,44.7,9.0,45.5970393776,0.0,47.02984,10.47287,48.1818104316,0.96984,0.28287,1.01025,46.06,10.19,47.1737183186,136.57,47.69984,28.54287,55.5875000685,0.96984,0.28287,1.01025,46.73,28.26,54.6106262553,136.35
2021-09-30 00:30:00,44.092,9.55225,45.1148528099,1.002,0.29225,1.04375,43.09,9.26,44.0737529602,137.09,43.992,9.48225,45.0023235963,1.002,0.29225,1.04375,42.99,9.19,43.9613034384,0.0,45.332,10.67225,46.571312458,1.002,0.29225,1.04375,44.33,10.38,45.5290379868,137.11,45.952,28.83225,54.2483635151,1.002,0.29225,1.04375,44.95,28.54,53.2450382665,136.9
2021-09-30 01:00:00,43.204,9.577,44.2527348872,0.984,0.28700000000000003,1.025,42.22,9.29,43.2299953736,137.42,43.134,9.707,44.2127561344,0.984,0.28700000000000003,1.025,42.15,9.42,43.1898008794,0.0,44.464,10.517,45.6908588779,0.984,0.28700000000000003,1.025,43.48,10.23,44.6672508668,137.45,45.054,28.607,53.3687489548,0.984,0.28700000000000003,1.025,44.07,28.32,52.3849911711,137.23
2021-09-30 01:30:00,42.58208,14.28519,44.9143650791,1.01208,0.29519,1.05425,41.57,13.99,43.8609735414,137.92,42.50208,14.40519,44.8769016674,1.01208,0.29519,1.05425,41.49,14.11,43.8236488668,0.0,43.82208,15.245190000000001,46.3981736027,1.01208,0.29519,1.05425,42.81,14.95,45.3453261098,137.94,43.89208,15.02519,46.3925750661,1.01208,0.29519,1.05425,42.88,14.73,45.3394673546,137.72
2021-09-30 02:00:00,42.64296,14.02253,44.8893460095,1.00296,0.29253,1.04475,41.64,13.73,43.8452106849,135.0,42.56296,13.95253,44.7915020664,1.00296,0.29253,1.04475,41.56,13.66,43.747333633,0.0,43.91296,15.16253,46.4569733405,1.00296,0.29253,1.04475,42.91,14.87,45.4134891855,135.03,43.97296,15.14253,46.5071760695,1.00296,0.29253,1.04475,42.97,14.85,45.4636492156,134.79
2021-09-30 02:30:00,42.57912,14.03891,44.833831578,1.05912,0.30891,1.10325,41.52,13.73,43.7312622731,134.33,42.49912,13.95891,44.7328332342,1.05912,0.30891,1.10325,41.44,13.65,43.6302200315,0.0,43.84912,15.16891,46.3987193289,1.05912,0.30891,1.10325,42.79,14.86,45.2968398456,134.4,43.91912,15.15891,46.4616148445,1.05912,0.30891,1.10325,42.86,14.85,45.3596968685,134.18
2021-09-30 03:00:00,41.99928,14.12604,44.3112234834,1.04928,0.30604000000000003,1.093,40.95,13.82,43.2191496908,134.18,41.92928,14.04604,44.2194048015,1.04928,0.30604000000000003,1.093,40.88,13.74,43.1272767515,0.0,43.26928,15.26604,45.8833583012,1.04928,0.30604000000000003,1.093,42.22,14.96,44.7920751919,134.21,43.32928,15.24604,45.9333020912,1.04928,0.30604000000000003,1.093,42.28,14.94,44.8419669506,134.01
2021-09-30 03:30:00,41.48664,14.10527,43.8189449926,1.04664,0.30527000000000004,1.09025,40.44,13.8,42.7297741628,133.99,41.41664,14.02527,43.7269512711,1.04664,0.30527000000000004,1.09025,40.37,13.72,42.637721562,0.0,42.74664,15.23527,45.3804879134,1.04664,0.30527000000000004,1.09025,41.7,14.93,44.2921539327,134.04,42.80664,15.21527,45.4303078271,1.04664,0.30527000000000004,1.09025,41.76,14.91,44.3419180911,133.86
2021-09-30 04:00:00,41.0796,14.25905,43.4839515576,1.0596,0.30905000000000005,1.10375,40.02,13.95,42.381633994,133.63,41.0196,14.18905,43.404339922,1.0596,0.30905000000000005,1.10375,39.96,13.88,42.3019621294,0.0,42.3496,15.39905,45.0623940893,1.0596,0.30905000000000005,1.10375,41.29,15.09,43.9610304702,133.68,42.4096,15.38905,45.115374675,1.0596,0.30905000000000005,1.10375,41.35,15.08,44.0139625574,133.45
2021-09-30 04:30:00,41.48632,16.04226,44.4799826107,1.03632,0.30226000000000003,1.0795,40.45,15.74,43.404494007,133.63,41.45632,16.18226,44.5027190928,1.03632,0.30226000000000003,1.0795,40.42,15.88,43.427535044,0.0,42.54632,8.61226,43.4092198484,1.03632,0.30226000000000003,1.0795,41.51,8.31,42.3336296578,133.68,42.86632,16.85226,46.0599615442,1.03632,0.30226000000000003,1.0795,41.83,16.55,44.9850130599,133.54
2021-09-30 05:00:00,41.94024,18.00757,45.6427026869,1.02024,0.29757,1.06275,40.92,17.71,44.5880084776,134.25,41.92024,17.93757,45.5967426376,1.02024,0.29757,1.06275,40.9,17.64,44.5418859053,0.0,42.75024,1.91757,42.7932248699,1.02024,0.29757,1.06275,41.73,1.62,41.7614331651,134.29,43.35024,19.26757,47.4392512774,1.02024,0.29757,1.06275,42.33,18.97,46.3863104806,134.06
2021-09-30 05:30:00,43.19832,17.54576,46.6256211197,1.04832,0.30576000000000003,1.092,42.15,17.24,45.5394345595,135.08,43.15832,17.46576,46.5584939361,1.04832,0.30576000000000003,1.092,42.11,17.16,45.4721640127,0.0,43.97832,1.51576,44.0044333948,1.04832,0.30576000000000003,1.092,42.93,1.21,42.9470487927,135.1,44.59832,18.775760000000002,48.3894545371,1.04832,0.30576000000000003,1.092,43.55,18.47,47.304792569,134.89
2021-09-30 06:00:00,45.42008,17.09044,48.5290305549,1.03008,0.30044000000000004,1.073,44.39,16.79,47.4592056402,134.71,45.40008,17.03044,48.4892065371,1.03008,0.30044000000000004,1.073,44.37,16.73,47.4192977595,0.0,46.22008,1.10044,46.2331781668,1.03008,0.30044000000000004,1.073,45.19,0.8,45.1970806579,134.75,46.90008,18.34044,50.3586064482,1.03008,0.30044000000000004,1.073,45.87,18.04,49.2899431933,134.52
2021-09-30 06:30:00,50.86528,15.31779,53.1216660127,1.05528,0.30779,1.09925,49.81,15.01,52.0224586116,134.71,50.80528,15.25779,53.046928578,1.05528,0.30779,1.09925,49.75,14.95,51.9477140979,0.0,51.625280000000004,1.21779,51.6396412416,1.05528,0.30779,1.09925,50.57,0.91,50.578186998,134.75,52.41528,16.54779,54.9653611956,1.05528,0.30779,1.09925,51.36,16.24,53.8663828375,134.52
2021-09-30 07:00:00,56.81392,13.40031,58.3728516852,1.06392,0.31031000000000003,1.10825,55.75,13.09,57.2661383367,134.57,56.74392,13.32031,58.2863887667,1.06392,0.31031000000000003,1.10825,55.68,13.01,57.1797385443,0.0,57.57392,3.27031,57.6667251685,1.06392,0.31031000000000003,1.10825,56.51,2.96,56.587469461,134.59,58.47392,14.58031,60.2642909181,1.06392,0.31031000000000003,1.10825,57.41,14.27,59.1569184458,134.39
2021-09-30 07:30:00,61.7476,12.3043,62.9615907062,1.0776,0.3143,1.1225,60.67,11.99,61.8434232558,134.83,61.6576,12.2443,62.8616140443,1.0776,0.3143,1.1225,60.58,11.93,61.7435122098,0.0,62.4776,4.2943,62.6250070998,1.0776,0.3143,1.1225,61.4,3.98,61.5288582699,134.88,63.4876,13.4543,64.897561913,1.0776,0.3143,1.1225,62.41,13.14,63.7782698103,134.68
2021-09-30 08:00:00,65.226,10.4355,66.0555125349,1.116,0.3255,1.1625,64.11,10.11,64.9022665244,134.66,65.116,10.3555,65.9342842249,1.116,0.3255,1.1625,64.0,10.03,64.7811770501,0.0,65.956,6.1955,66.2463444746,1.116,0.3255,1.1625,64.84,5.87,65.1051649257,134.69,67.016,11.5455,68.0032559974,1.116,0.3255,1.1625,65.9,11.22,66.8483238384,134.47
2021-09-30 08:30:00,66.95768,9.95224,67.6932640076,1.20768,0.35224000000000005,1.258,65.75,9.6,66.4471406458,134.4,66.84768,9.87224,67.5727270724,1.20768,0.35224000000000005,1.258,65.64,9.52,66.3267668442,0.0,67.69768,6.79224,68.0375661058,1.20768,0.35224000000000005,1.258,66.49,6.44,66.8011504392,134.43,68.78768,11.05224,69.6699140864,1.20768,0.35224000000000005,1.258,67.58,10.7,68.4218269268,134.22
