Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-09-30 09:00:00,67.22784,9.50562,67.8965336571,1.28784,0.37562,1.3415,65.94,9.13,66.5690656386,134.77,67.11784,9.44562,67.7792312102,1.28784,0.37562,1.3415,65.83,9.07,66.4518908685,0.0,67.97784,7.20562,68.3586694623,1.28784,0.37562,1.3415,66.69,6.83,67.0388320304,134.81,69.07784,10.59562,69.8857291745,1.28784,0.37562,1.3415,67.79,10.22,68.5560537079,134.58
2021-09-30 09:30:00,68.97064,8.93852,69.5474393619,1.40064,0.40852000000000005,1.459,67.57,8.53,68.1062831169,134.44,68.86064,8.85852,69.428100347,1.40064,0.40852000000000005,1.459,67.46,8.45,67.987161288,0.0,69.70064,7.79852,70.1355553952,1.40064,0.40852000000000005,1.459,68.3,7.39,68.6986324464,134.51,70.83064,10.00852,71.5342577749,1.40064,0.40852000000000005,1.459,69.43,9.6,70.0905478649,134.27
2021-09-30 10:00:00,70.43488,8.70309,70.9705297723,1.48488,0.43309000000000003,1.54675,68.95,8.27,69.4441891018,134.16,70.31488,8.62309,70.8416546289,1.48488,0.43309000000000003,1.54675,68.83,8.19,69.3155465967,0.0,71.18488,8.24309,71.6605587012,1.48488,0.43309000000000003,1.54675,69.7,7.8100000000000005,70.1361967888,134.19,72.32488,9.78309,72.9835400413,1.48488,0.43309000000000003,1.54675,70.84,9.35,71.4543777525,133.97
2021-09-30 10:30:00,71.02952,8.79986,71.5725523329,1.43952,0.41986,1.4995,69.59,8.38,70.092742135,134.8,70.89952,8.73986,71.4361749329,1.43952,0.41986,1.4995,69.46,8.32,69.9565150647,0.0,71.75952,8.17986,72.2242259927,1.43952,0.41986,1.4995,70.32,7.76,70.7468727224,134.85,72.91952,9.88986,73.5871301781,1.43952,0.41986,1.4995,71.48,9.47,72.1045858458,134.62
2021-09-30 11:00:00,71.24192,8.72431,71.7741231243,1.59192,0.46431000000000006,1.65825,69.65,8.26,70.138078816,135.18,71.11192,8.64431,71.6353911238,1.59192,0.46431000000000006,1.65825,69.52,8.18,69.9995914274,0.0,71.97192,8.39431,72.4597937401,1.59192,0.46431000000000006,1.65825,70.38,7.93,70.8253436278,135.21,73.13192,9.804310000000001,73.7861925936,1.59192,0.46431000000000006,1.65825,71.54,9.34,72.1471219107,134.99
2021-09-30 11:30:00,71.43208,8.67144,71.9564863289,1.58208,0.46144,1.6480000000000001,69.85,8.21,70.3308367645,135.46,71.28208,8.59144,71.7979649461,1.58208,0.46144,1.6480000000000001,69.7,8.13,70.1725509013,0.0,72.16208,8.401440000000001,72.6495009205,1.58208,0.46144,1.6480000000000001,70.58,7.94,71.0252067931,135.48,73.33208,9.74144,73.9762773489,1.58208,0.46144,1.6480000000000001,71.75,9.28,72.3476392151,135.27
2021-09-30 12:00:00,71.17768,8.47849,71.6808685973,1.7776800000000001,0.51849,1.85175,69.4,7.96,69.8550041157,135.19,71.02768,8.39849,71.5224856983,1.7776800000000001,0.51849,1.85175,69.25,7.88,69.6968930441,0.0,71.88768,8.61849,72.4024647762,1.7776800000000001,0.51849,1.85175,70.11,8.1,70.5763565226,135.22,73.03768,9.52849,73.6566006646,1.7776800000000001,0.51849,1.85175,71.26,9.01,71.8273464636,134.99
2021-09-30 12:30:00,71.2884,8.63245,71.8091579644,1.9284,0.56245,2.00875,69.36,8.07,69.8278919917,134.61,71.1384,8.56245,71.6518492752,1.9284,0.56245,2.00875,69.21,8.0,69.6708267498,0.0,71.9984,8.51245,72.4998717762,1.9284,0.56245,2.00875,70.07,7.95,70.5195533168,134.69,73.1584,9.692450000000001,73.7976630901,1.9284,0.56245,2.00875,71.23,9.13,71.8127412093,134.45
2021-09-30 13:00:00,71.4596,8.4303,71.9551554112,1.7496,0.5103,1.8225,69.71,7.92,70.1584670585,134.61,71.3096,8.3403,71.7956799275,1.7496,0.5103,1.8225,69.56,7.83,69.999303568,0.0,72.1796,8.5903,72.6889806659,1.7496,0.5103,1.8225,70.43,8.08,70.89196922080001,134.69,73.3496,9.4703,73.9584369917,1.7496,0.5103,1.8225,71.6,8.96,72.1584478769,134.45
2021-09-30 13:30:00,69.80584,9.39712,70.4355106633,1.8758400000000002,0.54712,1.9540000000000002,67.93,8.85,68.50406849230001,134.51,69.66584,9.33712,70.2887691797,1.8758400000000002,0.54712,1.9540000000000002,67.79,8.79,68.3575028801,0.0,70.54584,7.70712,70.9655919443,1.8758400000000002,0.54712,1.9540000000000002,68.67,7.16,69.0422660404,134.55,71.67584,10.48712,72.4389793247,1.8758400000000002,0.54712,1.9540000000000002,69.8,9.94,70.5042098034,134.32
2021-09-30 14:00:00,68.63072,9.52021,69.2878786381,1.9207200000000002,0.5602100000000001,2.00075,66.71,8.96,67.3090313405,134.63,68.51072,9.44021,69.1580531808,1.9207200000000002,0.5602100000000001,2.00075,66.59,8.88,67.1794797539,0.0,69.38072,7.67021,69.8034127329,1.9207200000000002,0.5602100000000001,2.00075,67.46,7.11,67.8336472556,134.66,70.48072,10.59021,71.2719049806,1.9207200000000002,0.5602100000000001,2.00075,68.56,10.03,69.2897864046,134.45
2021-09-30 14:30:00,67.65016,9.71088,68.3435830082,2.06016,0.6008800000000001,2.146,65.59,9.11,66.2196360606,134.87,67.51016,9.64088,68.1950751184,2.06016,0.6008800000000001,2.146,65.45,9.04,66.0713561235,0.0,68.38016,7.67088,68.8090741225,2.06016,0.6008800000000001,2.146,66.32,7.07,66.6957817257,134.9,69.46016,10.80088,70.2948990753,2.06016,0.6008800000000001,2.146,67.4,10.2,68.1674409084,134.69
2021-09-30 15:00:00,66.2492,10.50435,67.0768057495,2.2092,0.6443500000000001,2.30125,64.04,9.86,64.7946078003,135.29,66.1192,10.42435,66.9359072663,2.2092,0.6443500000000001,2.30125,63.91,9.78,64.6539751291,0.0,66.9992,7.06435,67.3706007214,2.2092,0.6443500000000001,2.30125,64.79,6.42,65.1072998979,135.3,68.0392,11.61435,69.0233718574,2.2092,0.6443500000000001,2.30125,65.83,10.97,66.7377689169,135.09
2021-09-30 15:30:00,65.48192,10.86056,66.3764537347,2.16192,0.63056,2.252,63.32,10.23,64.1410578335,135.81,65.34192,10.78056,66.2252745045,2.16192,0.63056,2.252,63.18,10.15,63.990115643,0.0,66.21192,6.78056,66.5582026801,2.16192,0.63056,2.252,64.05,6.15,64.3445801913,135.85,67.23192,11.98056,68.2910307786,2.16192,0.63056,2.252,65.07,11.35,66.0524594546,135.64
2021-09-30 16:00:00,67.11624,10.33932,67.9079613138,1.74624,0.50932,1.819,65.37,9.83,66.1049604795,136.12,66.97624,10.25932,67.757437757,1.74624,0.50932,1.819,65.23,9.75,65.9546465384,0.0,67.82624,6.96932,68.1833576014,1.74624,0.50932,1.819,66.08,6.46,66.3950148731,136.16,68.91624,11.43932,69.8591882131,1.74624,0.50932,1.819,67.17,10.93,68.0534628068,135.98
2021-09-30 16:30:00,68.3268,10.63615,69.1496875269,1.4268,0.41615,1.48625,66.9,10.22,67.6761287309,135.73,68.1968,10.56615,69.0104851168,1.4268,0.41615,1.48625,66.77,10.15,67.5370668596,0.0,69.0568,6.50615,69.3626096255,1.4268,0.41615,1.48625,67.63,6.09,67.9036449684,135.74,70.1668,11.74615,71.1431786053,1.4268,0.41615,1.48625,68.74,11.33,69.6674708885,135.52
2021-09-30 17:00:00,69.40224,10.81357,70.2396199674,1.45224,0.42357000000000006,1.51275,67.95,10.39,68.7397599647,135.73,69.27224,10.72357,70.0973479396,1.45224,0.42357000000000006,1.51275,67.82,10.3,68.5976850921,0.0,70.15224,6.27357,70.4321975915,1.45224,0.42357000000000006,1.51275,68.7,5.85,68.9486221762,135.83,71.28224,11.92357,72.2726038064,1.45224,0.42357000000000006,1.51275,69.83,11.5,70.7706075995,135.63
2021-09-30 17:30:00,70.72144,10.59042,71.5099928083,1.44144,0.42042,1.5015,69.28,10.17,70.0224771056,135.48,70.59144,10.52042,71.3710770428,1.44144,0.42042,1.5015,69.15,10.1,69.8837069709,0.0,71.48144,6.45042,71.7718899197,1.44144,0.42042,1.5015,70.04,6.03,70.2990931663,135.5,72.65144,11.71042,73.5891681611,1.44144,0.42042,1.5015,71.21,11.29,72.0994327301,135.3
2021-09-30 18:00:00,71.83856,10.49833,72.6016090432,1.22856,0.35833000000000004,1.27975,70.61,10.14,71.334365491,135.37,71.71856,10.40833,72.4698915541,1.22856,0.35833000000000004,1.27975,70.49,10.05,71.2028271911,0.0,72.62856,6.42833,72.9124897001,1.22856,0.35833000000000004,1.27975,71.4,6.07,71.6575529864,135.41,73.81856,11.59833,74.724166501,1.22856,0.35833000000000004,1.27975,72.59,11.24,73.4550590497,135.17
2021-09-30 18:30:00,72.28048,10.54139,73.0451140882,1.17048,0.34139,1.21925,71.11,10.2,71.8378180348,135.37,72.16048,10.45139,72.9134173302,1.17048,0.34139,1.21925,70.99,10.11,71.7062912163,0.0,73.05048,6.33139,73.3243419852,1.17048,0.34139,1.21925,71.88,5.99,72.129151527,135.41,74.25048,11.64139,75.1575394845,1.17048,0.34139,1.21925,73.08,11.3,73.9484712486,135.17
2021-09-30 19:00:00,73.50064,10.06852,74.1870553089,1.16064,0.33852000000000004,1.209,72.34,9.73,72.9914275789,135.27,73.37064,9.98852,74.047426328,1.16064,0.33852000000000004,1.209,72.21,9.65,72.851949871,0.0,74.28064,6.77852,74.5892875164,1.16064,0.33852000000000004,1.209,73.12,6.44,73.4030517077,135.3,75.50064,11.15852,76.3207652543,1.16064,0.33852000000000004,1.209,74.34,10.82,75.1232853382,135.07
2021-09-30 19:30:00,73.16688,10.15034,73.8675959474,1.16688,0.34034000000000003,1.2155,72.0,9.81,72.6652330898,135.16,73.03688,10.06034,73.7264964653,1.16688,0.34034000000000003,1.2155,71.87,9.72,72.5243083387,0.0,73.94688,6.67034,74.247117772,1.16688,0.34034000000000003,1.2155,72.78,6.33,73.054755492,135.18,75.15688,11.25034,75.9942547924,1.16688,0.34034000000000003,1.2155,73.99,10.91,74.7900274101,134.96
2021-09-30 20:00:00,70.99392,10.56656,71.7759630183,1.15392,0.33656,1.202,69.84,10.23,70.5852569592,135.16,70.86392,10.48656,71.6356272982,1.15392,0.33656,1.202,69.71,10.15,70.4450608631,0.0,71.75392,6.15656,72.0175552654,1.15392,0.33656,1.202,70.6,5.82,70.8394833409,135.18,72.91392,11.66656,73.8413729016,1.15392,0.33656,1.202,71.76,11.33,72.6489263513,134.96
2021-09-30 20:30:00,68.25832,11.35076,69.1956501653,1.16832,0.34076,1.217,67.09,11.01,67.9874120702,134.72,68.11832,11.26076,69.0428145095,1.16832,0.34076,1.217,66.95,10.92,67.8347175125,0.0,68.98832,5.11076,69.1773674275,1.16832,0.34076,1.217,67.82,4.77,67.9875378286,134.75,70.10832,12.40076,71.196596701,1.16832,0.34076,1.217,68.94,12.06,69.986907347,134.52
2021-09-30 21:00:00,65.99864,12.05502,67.0905655741,1.14864,0.33502000000000004,1.1965,64.85,11.72,65.9005379341,133.4,65.86864,11.95502,66.9447551243,1.14864,0.33502000000000004,1.1965,64.72,11.62,65.7548690212,0.0,66.72864,4.43502,66.8758611059,1.14864,0.33502000000000004,1.1965,65.58,4.1,65.708039082,133.45,67.78864,13.12502,69.0475623252,1.14864,0.33502000000000004,1.1965,66.64,12.79,67.8562723704,133.21
2021-09-30 21:30:00,62.87072,7.73146,63.344320243,1.17072,0.34146000000000004,1.2195,61.7,7.39,62.1409856697,133.64,63.12072,14.80146,64.8329276792,1.17072,0.34146000000000004,1.2195,61.95,14.46,63.6152033715,0.0,64.41072,10.55146,65.2692435918,1.17072,0.34146000000000004,1.2195,63.24,10.21,64.058892435,133.68,64.55072,8.24146,65.0747041134,1.17072,0.34146000000000004,1.2195,63.38,7.9,63.8704501315,133.46
2021-09-30 22:00:00,58.97064,2.10852,59.0083234688,1.16064,0.33852000000000004,1.209,57.81,1.77,57.8370901758,134.61,59.71064,18.28852,62.4486228271,1.16064,0.33852000000000004,1.209,58.55,17.95,61.2397338335,0.0,61.40064,19.65852,64.4708926648,1.16064,0.33852000000000004,1.209,60.24,19.32,63.2623110548,134.64,60.65064,3.06852,60.7282137676,1.16064,0.33852000000000004,1.209,59.49,2.73,59.5526069958,134.42
2021-09-30 22:30:00,55.53104,3.00447,55.6122580324,1.18104,0.34447000000000005,1.23025,54.35,2.66,54.4150539832,135.77,56.22104,19.42447,59.4820592571,1.18104,0.34447000000000005,1.23025,55.04,19.08,58.2533089189,0.0,57.88104,20.82447,61.5131964887,1.18104,0.34447000000000005,1.23025,56.7,20.48,60.2853249141,135.8,57.18104,4.00447,57.3210878775,1.18104,0.34447000000000005,1.23025,56.0,3.66,56.1194761201,135.58
2021-09-30 23:00:00,51.96336,3.69223,52.0943696081,1.17336,0.34223000000000003,1.22225,50.79,3.35,50.9003595272,136.72,52.61336,20.24223,56.372985781,1.17336,0.34223000000000003,1.22225,51.44,19.9,55.1550868008,0.0,54.20336,21.65223,58.3679989315,1.17336,0.34223000000000003,1.22225,53.03,21.31,57.1515266638,136.75,53.57336,4.71223,53.7802009411,1.17336,0.34223000000000003,1.22225,52.4,4.37,52.5819065839,136.54
2021-09-30 23:30:00,48.28944,4.62692,48.5106009466,1.18944,0.34692,1.239,47.1,4.28,47.2940630524,137.12,48.909440000000004,20.97692,53.2180842741,1.18944,0.34692,1.239,47.72,20.63,51.9884150557,0.0,50.47944,22.40692,55.2290134495,1.18944,0.34692,1.239,49.29,22.06,54.0013675753,137.17,49.909440000000004,5.67692,50.2312613997,1.18944,0.34692,1.239,48.72,5.33,49.0106855696,136.92
2021-10-01 00:00:00,45.98536,5.09573,46.266832597,1.18536,0.34573000000000004,1.23475,44.8,4.75,45.0511098642,136.19,46.57536,21.42573,51.2672026267,1.18536,0.34573000000000004,1.23475,45.39,21.08,50.0461636891,0.0,48.08536,22.85573,53.2408324518,1.18536,0.34573000000000004,1.23475,46.9,22.51,52.0222077578,136.22,47.55536,6.13573,47.9495510653,1.18536,0.34573000000000004,1.23475,46.37,5.79,46.730086668,136.02
2021-10-01 00:30:00,44.19696,5.18953,44.500589826,1.02696,0.29953,1.06975,43.17,4.89,43.4460700179,136.19,44.74696,21.67953,49.7221525103,1.02696,0.29953,1.06975,43.72,21.38,48.6676771585,0.0,46.21696,23.11953,51.677074792,1.02696,0.29953,1.06975,45.19,22.82,50.6249790123,136.22,45.73696,6.25953,46.1633103867,1.02696,0.29953,1.06975,44.71,5.96,45.1054952306,136.02
2021-10-01 01:00:00,43.16776,5.30643,43.4926856237,0.7077600000000001,0.20643000000000003,0.7372500000000001,42.46,5.1,42.7651914529,136.83,43.71776,21.86643,48.8813185211,0.7077600000000001,0.20643000000000003,0.7372500000000001,43.01,21.66,48.156159523,0.0,45.17776,23.30643,50.8352208411,0.7077600000000001,0.20643000000000003,0.7372500000000001,44.47,23.1,50.1117840433,136.83,44.69776,6.36643,45.148877948,0.7077600000000001,0.20643000000000003,0.7372500000000001,43.99,6.16,44.4192041802,136.64
2021-10-01 01:30:00,42.44064,5.36727,42.7786805648,0.71064,0.20727,0.7402500000000001,41.73,5.16,42.0478120715,137.19,42.97064,21.95727,48.2555448406,0.71064,0.20727,0.7402500000000001,42.26,21.75,47.528624007,0.0,44.43064,23.40727,50.2193394985,0.71064,0.20727,0.7402500000000001,43.72,23.2,49.4942259259,137.21,43.97064,6.42727,44.4379002841,0.71064,0.20727,0.7402500000000001,43.26,6.22,43.7048738701,137.0
2021-10-01 02:00:00,42.8364,5.47895,43.1853685646,0.7164,0.20895000000000002,0.7462500000000001,42.12,5.27,42.4484075084,137.19,43.3764,22.02895,48.6496322192,0.7164,0.20895000000000002,0.7462500000000001,42.66,21.82,47.9164689851,0.0,44.8364,23.47895,50.6118944327,0.7164,0.20895000000000002,0.7462500000000001,44.12,23.27,49.8805302698,137.21,44.3764,6.54895,44.8570353798,0.7164,0.20895000000000002,0.7462500000000001,43.66,6.34,44.1179237952,137.0
2021-10-01 02:30:00,42.22448,5.6683900000000005,42.6032552332,0.71448,0.20839000000000002,0.7442500000000001,41.51,5.46,41.8675494864,136.98,42.77448,22.26839,48.2238253611,0.71448,0.20839000000000002,0.7442500000000001,42.06,22.06,47.49407542,0.0,44.39448,23.81839,50.3804084607,0.71448,0.20839000000000002,0.7442500000000001,43.68,23.61,49.6525376995,137.0,43.76448,6.73839,44.280194325,0.71448,0.20839000000000002,0.7442500000000001,43.05,6.53,43.5424321783,136.8
2021-10-01 03:00:00,41.49016,6.01338,41.9236701143,1.04016,0.30338000000000004,1.0835,40.45,5.71,40.8510293628,137.22,41.99016,22.68338,47.7253524351,1.04016,0.30338000000000004,1.0835,40.95,22.38,46.6665501189,0.0,43.43016,24.14338,49.6898540494,1.04016,0.30338000000000004,1.0835,42.39,23.84,48.633915121,137.24,42.99016,7.09338,43.5714344112,1.04016,0.30338000000000004,1.0835,41.95,6.79,42.495959808,137.02
2021-10-01 03:30:00,41.11824,12.17782,42.8836677612,1.15824,0.33782,1.2065000000000001,39.96,11.84,41.6771784074,137.5,41.39824,21.40782,46.6058905317,1.15824,0.33782,1.2065000000000001,40.24,21.07,45.4224889234,0.0,42.76824,22.44782,48.3014179445,1.15824,0.33782,1.2065000000000001,41.61,22.11,47.1194673145,137.52,42.35824,5.60782,42.7278380105,1.15824,0.33782,1.2065000000000001,41.2,5.27,41.5356822503,137.3
2021-10-01 04:00:00,40.9232,18.86635,45.0627058726,1.1532,0.33635000000000004,1.20125,39.77,18.53,43.8749792023,137.24,40.9132,18.80635,45.0285324496,1.1532,0.33635000000000004,1.20125,39.76,18.47,43.8406033261,0.0,42.3032,20.17635,46.8683883824,1.1532,0.33635000000000004,1.20125,41.15,19.84,45.6831270821,137.25,41.8832,2.54635,41.9605331301,1.1532,0.33635000000000004,1.20125,40.73,2.21,40.7899129688,137.05
2021-10-01 04:30:00,41.31992,18.41831,45.239031069,1.15992,0.33831000000000006,1.20825,40.16,18.08,44.0421616182,135.91,41.30992,18.35831,45.2054978566,1.15992,0.33831000000000006,1.20825,40.15,18.02,44.0084412357,0.0,42.71992,19.69831,47.0426931804,1.15992,0.33831000000000006,1.20825,41.56,19.36,45.8480446693,135.92,42.27992,2.18831,42.3365130338,1.15992,0.33831000000000006,1.20825,41.12,1.85,41.1615949642,135.74
2021-10-01 05:00:00,41.53416,18.28663,45.3815742748,1.15416,0.33663000000000004,1.20225,40.38,17.95,44.1898959039,135.42,41.54416,18.21663,45.3625709001,1.15416,0.33663000000000004,1.20225,40.39,17.88,44.1706520214,0.0,42.94416,19.56663,47.1916718041,1.15416,0.33663000000000004,1.20225,41.79,19.23,46.0021412545,135.46,42.51416,2.12663,42.5673155797,1.15416,0.33663000000000004,1.20225,41.36,1.79,41.3987161637,135.27
2021-10-01 05:30:00,42.90328,17.42929,46.3084396699,1.16328,0.33929000000000004,1.21175,41.74,17.09,45.1031672945,135.24,42.91328,17.36929,46.2951599572,1.16328,0.33929000000000004,1.21175,41.75,17.03,45.0897261025,0.0,44.35328,18.66929,48.1223008164,1.16328,0.33929000000000004,1.21175,43.19,18.33,46.9187062908,135.27,43.89328,1.48929,43.9185383849,1.16328,0.33929000000000004,1.21175,42.73,1.15,42.7454722749,135.04
2021-10-01 06:00:00,45.22408,16.79369,48.241532269,1.14408,0.33369000000000004,1.19175,44.08,16.46,47.0529276454,134.21,45.24408,16.73369,48.2394356939,1.14408,0.33369000000000004,1.19175,44.1,16.4,47.0507173165,0.0,46.74408,18.03369,50.1021256042,1.14408,0.33369000000000004,1.19175,45.6,17.7,48.9147217103,134.24,46.23408,0.9236900000000001,46.2433060741,1.14408,0.33369000000000004,1.19175,45.09,0.59,45.0938598925,134.05
2021-10-01 06:30:00,49.98584,15.36712,52.2946706424,1.15584,0.33712000000000003,1.204,48.83,15.03,51.0907995631,134.08,49.96584,15.31712,52.2608776428,1.15584,0.33712000000000003,1.204,48.81,14.98,51.0569926651,0.0,51.55584,16.63712,54.1737796355,1.15584,0.33712000000000003,1.204,50.4,16.3,52.9702746831,134.12,50.97584,1.24712,50.9910930654,1.15584,0.33712000000000003,1.204,49.82,0.91,49.8283102262,133.9
2021-10-01 07:00:00,54.85216,13.72313,56.5427604001,1.14216,0.33313000000000004,1.18975,53.71,13.39,55.3539176572,134.53,54.83216,13.66313,56.5088213615,1.14216,0.33313000000000004,1.18975,53.69,13.33,55.3200234996,0.0,56.51216,14.93313,58.4518827709,1.14216,0.33313000000000004,1.18975,55.37,14.6,57.2625261406,134.57,55.83216,3.05313,55.9155764797,1.14216,0.33313000000000004,1.18975,54.69,2.7199999999999998,54.7575976464,134.35
2021-10-01 07:30:00,59.68776,12.53768,60.9903444293,1.1577600000000001,0.33768000000000004,1.206,58.53,12.2,59.7879661805,134.15,59.63776,12.46768,60.927050334,1.1577600000000001,0.33768000000000004,1.206,58.48,12.13,59.724762871,0.0,61.40776,13.70768,62.9191026573,1.1577600000000001,0.33768000000000004,1.206,60.25,13.37,61.7156333517,134.19,60.65776,4.07768,60.7946652462,1.1577600000000001,0.33768000000000004,1.206,59.5,3.74,59.6174269824,133.96
2021-10-01 08:00:00,62.31448,11.53964,63.3739513444,1.16448,0.33964000000000005,1.213,61.15,11.2,62.167214028,134.15,62.26448,11.46964,63.3120692396,1.16448,0.33964000000000005,1.213,61.1,11.13,62.1054498414,0.0,64.09448,12.69964,65.340517465,1.16448,0.33964000000000005,1.213,62.93,12.36,64.1323202449,134.19,63.29448,5.00964,63.4924223148,1.16448,0.33964000000000005,1.213,62.13,4.67,62.3052630201,133.96
2021-10-01 08:30:00,64.47576,13.329180000000001,65.8391271741,1.26576,0.36918,1.3185,63.21,12.96,64.5249230918,133.76,64.45576,13.44918,65.8439476326,1.26576,0.36918,1.3185,63.19,13.08,64.5295474957,0.0,65.66576,4.44918,65.8163143837,1.26576,0.36918,1.3185,64.4,4.08,64.5291128096,133.82,65.53576,2.68918,65.5909104057,1.26576,0.36918,1.3185,64.27,2.32,64.311859715,133.59
2021-10-01 09:00:00,63.70208,14.95269,65.4334618873,1.7920800000000001,0.52269,1.8667500000000001,61.91,14.43,63.5694344792,134.99,63.68208,14.90269,65.4025800895,1.7920800000000001,0.52269,1.8667500000000001,61.89,14.38,63.5386221129,0.0,64.65208,1.38269,64.6668638482,1.7920800000000001,0.52269,1.8667500000000001,62.86,0.86,62.8658826392,135.04,64.76208,1.43269,64.777925303,1.7920800000000001,0.52269,1.8667500000000001,62.97,0.91,62.9765750101,134.81
2021-10-01 09:30:00,64.54008,14.51419,66.151973801,2.38008,0.6941900000000001,2.47925,62.16,13.82,63.6777669206,136.08,64.52008000000001,14.44419,66.1171335431,2.38008,0.6941900000000001,2.47925,62.14,13.75,63.6430836776,0.0,65.50008,2.05419,65.5322834682,2.38008,0.6941900000000001,2.47925,63.12,1.3599999999999999,63.1346497575,136.11,65.61008,2.12419,65.6444573499,2.38008,0.6941900000000001,2.47925,63.23,1.43,63.2461682634,135.9
2021-10-01 10:00:00,65.79912,14.18141,67.3100035831,2.91912,0.8514100000000001,3.04075,62.88,13.33,64.2773933821,135.48,65.77912,14.12141,67.2778332615,2.91912,0.8514100000000001,3.04075,62.86,13.27,64.2454083962,0.0,66.74912,2.81141,66.808300734,2.91912,0.8514100000000001,3.04075,63.83,1.96,63.8600853429,135.5,66.87912,2.87141,66.9407326473,2.91912,0.8514100000000001,3.04075,63.96,2.02,63.9918901112,135.29
2021-10-01 10:30:00,65.78648,14.48189,67.3616069342,2.88648,0.84189,3.00675,62.9,13.64,64.3619421708,136.03,65.76648,14.42189,67.3291972532,2.88648,0.84189,3.00675,62.88,13.58,64.32970387,0.0,66.75648,2.53189,66.8044765638,2.88648,0.84189,3.00675,63.87,1.69,63.8923547852,136.07,66.86648,2.60189,66.917082865,2.88648,0.84189,3.00675,63.98,1.76,64.004202987,135.83
2021-10-01 11:00:00,65.88528,14.21404,67.4011057313,3.06528,0.8940400000000001,3.193,62.82,13.32,64.2166240159,136.3,65.85528,14.15404,67.359147502,3.06528,0.8940400000000001,3.193,62.79,13.26,64.1748525514,0.0,66.83528,2.97404,66.9014167757,3.06528,0.8940400000000001,3.193,63.77,2.08,63.8039128894,136.33,66.94528,3.03404,67.0139978885,3.06528,0.8940400000000001,3.193,63.88,2.14,63.9158352836,136.11
2021-10-01 11:30:00,68.39064,13.44602,69.6998930663,1.4606400000000002,0.42602,1.5215,66.93,13.02,68.1846412325,136.53,68.35064,13.38602,69.6490884352,1.4606400000000002,0.42602,1.5215,66.89,12.96,68.1339394135,0.0,69.32064,2.8660200000000002,69.3798616361,1.4606400000000002,0.42602,1.5215,67.86,2.44,67.9038526153,136.55,69.44064,2.9260200000000003,69.5022595075,1.4606400000000002,0.42602,1.5215,67.98,2.5,68.0259538706,136.34
2021-10-01 12:00:00,66.93232,14.07276,68.3957457347,2.03232,0.5927600000000001,2.117,64.9,13.48,66.2851446404,136.82,66.88232,14.00276,68.332437511,2.03232,0.5927600000000001,2.117,64.85,13.41,66.2219797348,0.0,67.82232,2.66276,67.8745709452,2.03232,0.5927600000000001,2.117,65.79,2.07,65.8225569239,136.85,67.93232,2.73276,67.9872640853,2.03232,0.5927600000000001,2.117,65.9,2.14,65.9347374303,136.64
2021-10-01 12:30:00,64.79216,15.18063,66.5467919938,4.08216,1.19063,4.25225,60.71,13.99,62.3010770372,137.14,64.72216,15.13063,66.4672397446,4.08216,1.19063,4.25225,60.64,13.94,62.2216457513,0.0,65.66216,2.85063,65.7240089105,4.08216,1.19063,4.25225,61.58,1.6600000000000001,61.6023700843,137.16,65.76216,2.9106300000000003,65.826540657,4.08216,1.19063,4.25225,61.68,1.72,61.7039771814,136.95
2021-10-01 13:00:00,63.38704,11.86997,64.4888597183,4.21704,1.22997,4.39275,59.17,10.64,60.1190360868,137.65,63.34704,12.13997,64.4998166537,4.21704,1.22997,4.39275,59.13,10.91,60.1280716471,0.0,64.66704,5.72997,64.920402175,4.21704,1.22997,4.39275,60.45,4.5,60.6172623928,137.66,64.75704,5.55997,64.9952882597,4.21704,1.22997,4.39275,60.54,4.33,60.6946496818,137.45
2021-10-01 13:30:00,61.676,7.97925,62.1900105046,4.386,1.27925,4.56875,57.29,6.7,57.6804481605,136.94,61.596,7.91925,62.1029929759,4.386,1.27925,4.56875,57.21,6.64,57.5940422266,0.0,63.336,9.06925,63.9820302238,4.386,1.27925,4.56875,58.95,7.79,59.4624806075,136.96,63.426,9.02925,64.0654730066,4.386,1.27925,4.56875,59.04,7.75,59.5464868821,136.77
2021-10-01 14:00:00,60.620400000000004,8.2197,61.1751286411,4.4904,1.3097,4.6775,56.13,6.91,56.5537355088,135.39,60.5604,8.1597,61.1076325204,4.4904,1.3097,4.6775,56.07,6.85,56.4868781223,0.0,62.2704,9.3097,62.9624747786,4.4904,1.3097,4.6775,57.78,8.0,58.3311957704,135.42,62.3804,9.2797,63.0668465697,4.4904,1.3097,4.6775,57.89,7.97,58.4360590731,135.21
2021-10-01 14:30:00,60.15096,8.22028,60.7100567633,4.32096,1.26028,4.501,55.83,6.96,56.2621586859,135.72,60.08096,8.15028,60.6312528206,4.32096,1.26028,4.501,55.76,6.89,56.1840698063,0.0,61.79096,9.30028,62.4869422024,4.32096,1.26028,4.501,57.47,8.04,58.0296691357,135.74,61.88096,9.27028,62.5714895284,4.32096,1.26028,4.501,57.56,8.01,58.1146599405,135.54
2021-10-01 15:00:00,59.154,8.34575,59.7398297542,3.654,1.06575,3.80625,55.5,7.28,55.9754267514,135.86,59.074,8.28575,59.652251668,3.654,1.06575,3.80625,55.42,7.22,55.8883243621,0.0,60.784,9.45575,61.5150864753,3.654,1.06575,3.80625,57.13,8.39,57.7427830988,135.92,60.874,9.42575,61.5994207689,3.654,1.06575,3.80625,57.22,8.36,57.8274848147,135.69
2021-10-01 15:30:00,58.02744,9.36342,58.7780352432,4.05744,1.18342,4.2265,53.97,8.18,54.5863838333,136.04,57.95744,9.29342,58.6978066596,4.05744,1.18342,4.2265,53.9,8.11,54.5067160999,0.0,59.60744,10.48342,60.5223016602,4.05744,1.18342,4.2265,55.55,9.3,56.3231080463,136.1,59.68744,10.45342,60.5959114417,4.05744,1.18342,4.2265,55.63,9.27,56.3970726191,135.88
2021-10-01 16:00:00,58.87712,8.70541,59.5172195483,3.44712,1.00541,3.59075,55.43,7.7,55.962263178,136.23,58.77712,8.63541,59.4080814483,3.44712,1.00541,3.59075,55.33,7.63,55.8536104473,0.0,60.43712,9.76541,61.2209825661,3.44712,1.00541,3.59075,56.99,8.76,57.6593244844,136.27,60.52712,9.73541,61.3050606668,3.44712,1.00541,3.59075,57.08,8.73,57.7437381887,136.07
2021-10-01 16:30:00,59.93728,8.97254,60.6051483609,2.95728,0.8625400000000001,3.0805,56.98,8.11,57.5542570102,134.01,59.83728,8.89254,60.4944406161,2.95728,0.8625400000000001,3.0805,56.88,8.03,57.4440188357,0.0,61.50728,10.03254,62.3201199602,2.95728,0.8625400000000001,3.0805,58.55,9.17,59.2637443974,134.1,61.59728,9.98254,62.4009295464,2.95728,0.8625400000000001,3.0805,58.64,9.12,59.3449576628,133.85
2021-10-01 17:00:00,61.13136,9.26873,61.8300293649,2.36136,0.6887300000000001,2.45975,58.77,8.58,59.3930071641,134.01,61.05136,9.36873,61.7660235053,2.36136,0.6887300000000001,2.45975,58.69,8.68,59.3283953938,0.0,62.64136,8.99873,63.2844145447,2.36136,0.6887300000000001,2.45975,60.28,8.31,60.850098603,134.1,62.831360000000004,10.10873,63.6393449186,2.36136,0.6887300000000001,2.45975,60.47,9.42,61.1993243427,133.85
2021-10-01 17:30:00,62.9348,12.69515,64.202460113,1.8348,0.53515,1.9112500000000001,61.1,12.16,62.29827927,133.6,62.8748,12.60515,64.1258940021,1.8348,0.53515,1.9112500000000001,61.04,12.07,62.2219133425,0.0,63.7748,3.50515,63.8710512796,1.8348,0.53515,1.9112500000000001,61.94,2.9699999999999998,62.0111643174,133.63,64.7848,13.82515,66.2435286165,1.8348,0.53515,1.9112500000000001,62.95,13.29,64.3375986496,133.44
2021-10-01 18:00:00,63.11192,13.10181,64.4575198977,1.41192,0.41181,1.47075,61.7,12.69,62.9914764075,135.02,63.05192,13.02181,64.3825453936,1.41192,0.41181,1.47075,61.64,12.61,62.9166249889,0.0,63.97192,2.93181,64.0390666575,1.41192,0.41181,1.47075,62.56,2.52,62.610733904,135.06,64.98192,14.24181,66.5242743588,1.41192,0.41181,1.47075,63.57,13.83,65.0570042347,134.84
2021-10-01 18:30:00,63.15872,13.48921,64.58314562219999,1.12872,0.32921,1.17575,62.03,13.16,63.410618196,135.35,63.08872,13.39921,64.4959333591,1.12872,0.32921,1.17575,61.96,13.07,63.3235066938,0.0,63.99872,2.37921,64.0429293667,1.12872,0.32921,1.17575,62.87,2.05,62.9034132619,135.38,65.02872,14.63921,66.6561392091,1.12872,0.32921,1.17575,63.9,14.31,65.4827160402,135.17
2021-10-01 19:00:00,63.49616,13.57638,64.931351662,1.01616,0.29638000000000003,1.0585,62.48,13.28,63.87572935,135.45,63.44616,13.48638,64.8636852503,1.01616,0.29638000000000003,1.0585,62.43,13.19,63.8081577857,0.0,64.35616,2.12638,64.3912790823,1.01616,0.29638000000000003,1.0585,63.34,1.83,63.3664303871,135.47,65.39616,14.716380000000001,67.0315566211,1.01616,0.29638000000000003,1.0585,64.38,14.42,65.9751528986,135.29
2021-10-01 19:30:00,64.21176,13.73093,65.6634492009,1.03176,0.30093000000000003,1.07475,63.18,13.43,64.5916194254,134.97,64.14176,13.64093,65.5762178473,1.03176,0.30093000000000003,1.07475,63.11,13.34,64.5044781391,0.0,65.06176,1.93093,65.0904071654,1.03176,0.30093000000000003,1.07475,64.03,1.63,64.0507439457,135.03,66.11176,14.87093,67.7636286614,1.03176,0.30093000000000003,1.07475,65.08,14.57,66.6910136375,134.82
2021-10-01 20:00:00,63.05576,14.31918,64.6611767991,1.02576,0.29918,1.0685,62.03,14.02,63.5946640843,134.69,62.99576,14.22918,64.5827789852,1.02576,0.29918,1.0685,61.97,13.93,63.5163427788,0.0,63.90576,1.54918,63.9245345689,1.02576,0.29918,1.0685,62.88,1.25,62.8924232321,134.75,64.93576,15.48918,66.757528593,1.02576,0.29918,1.0685,63.91,15.19,65.6903661125,134.52
2021-10-01 20:30:00,60.96304,15.02422,62.787096068,1.04304,0.30422000000000005,1.0865,59.92,14.72,61.701578586,135.77,60.89304,14.94422,62.7000162029,1.04304,0.30422000000000005,1.0865,59.85,14.64,61.6145445492,0.0,61.81304,0.80422,61.8182714402,1.04304,0.30422000000000005,1.0865,60.77,0.5,60.7720569012,135.8,62.79304,16.21422,64.8526545536,1.04304,0.30422000000000005,1.0865,61.75,15.91,63.766688796,135.58
2021-10-01 21:00:00,58.72888,15.52009,60.7449960051,1.02888,0.30009,1.07175,57.7,15.22,59.6735988524,135.66,58.67888,15.44009,60.6762501912,1.02888,0.30009,1.07175,57.65,15.14,59.6048831892,0.0,59.56888,0.52009,59.5711503839,1.02888,0.30009,1.07175,58.54,0.22,58.5404133911,135.71,60.50888,16.75009,62.7844731909,1.02888,0.30009,1.07175,59.48,16.45,61.7128260575,135.5
2021-10-01 21:30:00,56.3716,16.2963,58.6798660551,0.9816,0.2863,1.0225,55.39,16.01,57.657369,135.66,56.3116,16.2263,58.6028080065,0.9816,0.2863,1.0225,55.33,15.94,57.580313476,0.0,57.1916,1.0263,57.2008077063,0.9816,0.2863,1.0225,56.21,0.74,56.2148708084,135.71,58.0716,17.5363,60.6616233236,0.9816,0.2863,1.0225,57.09,17.25,59.6391700143,135.5
2021-10-01 22:00:00,53.64232,17.49026,56.4216952054,0.8923200000000001,0.26026000000000005,0.9295,52.75,17.23,55.492660776,135.87,53.58232,17.41026,56.3398808115,0.8923200000000001,0.26026000000000005,0.9295,52.69,17.15,55.4108166336,0.0,54.47232,2.06026,54.5112678026,0.8923200000000001,0.26026000000000005,0.9295,53.58,1.8,53.6102266363,135.9,55.31232,18.77026,58.4104049314,0.8923200000000001,0.26026000000000005,0.9295,54.42,18.51,57.4817927695,135.69
2021-10-01 22:30:00,50.78448,18.36964,54.0046950052,1.16448,0.33964000000000005,1.213,49.62,18.03,52.7941786564,136.62,50.75448,18.29964,53.9527021029,1.16448,0.33964000000000005,1.213,49.59,17.96,52.7421055704,0.0,51.66448,2.86964,51.7441139397,1.16448,0.33964000000000005,1.213,50.5,2.5300000000000002,50.5633355308,136.67,52.43448,19.67964,56.0059186462,1.16448,0.33964000000000005,1.213,51.27,19.34,54.7964278033,136.5
2021-10-01 23:00:00,47.73928,19.17104,51.4448017743,1.16928,0.34104,1.218,46.57,18.83,50.2327960599,136.95,47.71928,19.11104,51.4039058205,1.16928,0.34104,1.218,46.55,18.77,50.1917861806,0.0,48.61928,3.74104,48.7629958883,1.16928,0.34104,1.218,47.45,3.4,47.5716564774,137.01,49.33928,20.50104,53.4289920549,1.16928,0.34104,1.218,48.17,20.16,52.2185264059,136.81
2021-10-01 23:30:00,44.1156,19.8458,48.3739799996,1.1856,0.3458,1.235,42.93,19.5,47.1511919255,136.75,44.1356,19.7758,48.3635550079,1.1856,0.3458,1.235,42.95,19.43,47.1405069977,0.0,45.0456,4.5658,45.2764023416,1.1856,0.3458,1.235,43.86,4.22,44.0625464539,136.8,45.6956,21.1758,50.3637008668,1.1856,0.3458,1.235,44.51,20.83,49.1429445597,136.61
2021-10-02 00:00:00,42.04192,20.05181,46.5789450456,1.17192,0.34181,1.22075,40.87,19.71,45.3744531647,135.93,42.06192,19.99181,46.5712097885,1.17192,0.34181,1.22075,40.89,19.65,45.3664479544,0.0,42.97192,4.64181,43.2218961704,1.17192,0.34181,1.22075,41.8,4.3,42.020590191,135.97,43.58192,21.40181,48.5532823006,1.17192,0.34181,1.22075,42.41,21.06,47.3511531011,135.75
2021-10-02 00:30:00,40.34392,20.48531,45.24687621,1.18392,0.34531,1.23325,39.16,20.14,44.0354993159,136.58,40.37392,20.41531,45.2419970665,1.18392,0.34531,1.23325,39.19,20.07,44.0302282529,0.0,41.30392,5.02531,41.6085033132,1.18392,0.34531,1.23325,40.12,4.68,40.3920388195,136.61,41.87392,21.84531,47.229680765,1.18392,0.34531,1.23325,40.69,21.5,46.0209311075,136.42
2021-10-02 01:00:00,39.43672,20.58696,44.4868273357,1.08672,0.31696,1.1320000000000001,38.35,20.27,43.3773604545,136.75,39.46672,20.53696,44.4903215722,1.08672,0.31696,1.1320000000000001,38.38,20.22,43.3805578572,0.0,40.38672,5.05696,40.7020883592,1.08672,0.31696,1.1320000000000001,39.3,4.74,39.5848152705,136.79,40.94672,21.95696,46.4622639483,1.08672,0.31696,1.1320000000000001,39.86,21.64,45.3553657245,136.58
2021-10-02 01:30:00,38.6772,20.9071,43.9662669583,1.0872,0.3171,1.1325,37.59,20.59,42.8597270173,137.17,38.7172,20.8371,43.9682420873,1.0872,0.3171,1.1325,37.63,20.52,42.8612563978,0.0,39.6372,5.4171,40.0056570531,1.0872,0.3171,1.1325,38.55,5.1,38.8858907574,137.21,40.1772,22.2771,45.9399236422,1.0872,0.3171,1.1325,39.09,21.96,44.8360312695,137.02
2021-10-02 02:00:00,39.19768,20.57724,44.2705423888,1.08768,0.31724,1.133,38.11,20.26,43.1606267332,137.01,39.23768,20.50724,44.2734957305,1.08768,0.31724,1.133,38.15,20.19,43.1631625347,0.0,40.14768,5.05724,40.4649463833,1.08768,0.31724,1.133,39.06,4.74,39.3465525809,137.05,40.70768,21.94724,46.2471248252,1.08768,0.31724,1.133,39.62,21.63,45.1397972968,136.84
2021-10-02 02:30:00,38.28984,21.00662,43.6736754928,1.11984,0.32662,1.1665,37.17,20.68,42.5355298545,137.01,38.31984,20.95662,43.6759666115,1.11984,0.32662,1.1665,37.2,20.63,42.5374764179,0.0,39.23984,5.49662,39.6229463146,1.11984,0.32662,1.1665,38.12,5.17,38.4689914087,137.05,39.76984,22.38662,45.637713885,1.11984,0.32662,1.1665,38.65,22.06,44.5024280236,136.84
2021-10-02 03:00:00,37.22536,21.47823,42.9772240968,1.12536,0.32823,1.17225,36.1,21.15,41.839365435,137.01,37.27536,21.40823,42.9856345174,1.12536,0.32823,1.17225,36.15,21.08,41.847208987,0.0,38.18536,5.93823,38.644330682,1.12536,0.32823,1.17225,37.06,5.61,37.4822051112,137.05,38.70536,22.86823,44.9562102057,1.12536,0.32823,1.17225,37.58,22.54,43.8213190126,136.84
2021-10-02 03:30:00,36.6056,21.73705,42.5731052903,1.1556,0.33705,1.20375,35.45,21.4,41.4084834303,137.17,36.6256,21.68705,42.5648060381,1.1556,0.33705,1.20375,35.47,21.35,41.3997995164,0.0,37.5356,5.99705,38.0116544768,1.1556,0.33705,1.20375,36.38,5.66,36.8176588066,137.19,38.0356,23.14705,44.5251927684,1.1556,0.33705,1.20375,36.88,22.81,43.3639308643,137.0
2021-10-02 04:00:00,35.81624,24.78432,43.5553161577,1.14624,0.33432,1.194,34.67,24.45,42.4241841407,138.09,35.836240000000004,25.11432,43.7603149714,1.14624,0.33432,1.194,34.69,24.78,42.6314965724,0.0,36.73624,9.00432,37.8236580463,1.14624,0.33432,1.194,35.59,8.67,36.6308203566,138.13,36.87624,12.53432,38.94825098,1.14624,0.33432,1.194,35.73,12.2,37.7554353703,137.95
2021-10-02 04:30:00,36.3256,26.02705,44.687319757,1.1556,0.33705,1.20375,35.17,25.69,43.553472881,135.46,36.3056,25.95705,44.6303152136,1.1556,0.33705,1.20375,35.15,25.62,43.4960561431,0.0,37.1956,8.857050000000001,38.2355854416,1.1556,0.33705,1.20375,36.04,8.52,37.033390339,135.5,37.2656,8.83705,38.2990652113,1.1556,0.33705,1.20375,36.11,8.5,37.0969284443,135.34
2021-10-02 05:00:00,36.03432,26.14376,44.5193037322,1.14432,0.33376,1.192,34.89,25.81,43.3989423834,134.84,36.03432,26.07376,44.4782326358,1.14432,0.33376,1.192,34.89,25.74,43.3573488581,0.0,36.92432,8.99376,38.0038567306,1.14432,0.33376,1.192,35.78,8.66,36.813095496,134.92,36.98432,8.97376,38.0574341542,1.14432,0.33376,1.192,35.84,8.64,36.8667221217,134.71
2021-10-02 05:30:00,36.77584,25.88712,44.9733853473,1.15584,0.33712000000000003,1.204,35.62,25.55,43.835908796300004,134.84,36.77584,25.81712,44.9331291232,1.15584,0.33712000000000003,1.204,35.62,25.48,43.7951458497,0.0,37.68584,8.87712,38.7172544998,1.15584,0.33712000000000003,1.204,36.53,8.54,37.5149636812,134.92,37.74584,8.84712,38.7688014981,1.15584,0.33712000000000003,1.204,36.59,8.51,37.5665835551,134.15
2021-10-02 06:00:00,37.24648,25.55314,45.1692731428,1.17648,0.34314,1.2255,36.07,25.21,44.0066926728,134.3,37.24648,25.48314,45.1297096894,1.17648,0.34314,1.2255,36.07,25.14,43.9666293909,0.0,38.13648,8.61314,39.0970240229,1.17648,0.34314,1.2255,36.96,8.27,37.8739290278,134.37,38.20648,8.59314,39.1609137923,1.17648,0.34314,1.2255,37.03,8.25,37.937888713,134.15
2021-10-02 06:30:00,40.00584,18.22587,43.9619104608,1.18584,0.34587,1.23525,38.82,17.88,42.739756667500004,133.91,40.02584,18.52587,44.105280035,1.18584,0.34587,1.23525,38.84,18.18,42.8842395292,0.0,41.25584,14.45587,43.7151748431,1.18584,0.34587,1.23525,40.07,14.11,42.4817254828,133.96,41.32584,14.24587,43.7123536745,1.18584,0.34587,1.23525,40.14,13.9,42.4785781306,133.77
2021-10-02 07:00:00,42.38704,15.18747,45.0257748957,1.15704,0.33747000000000005,1.20525,41.23,14.85,43.8227726188,135.27,42.39704,15.11747,45.0116307188,1.15704,0.33747000000000005,1.20525,41.24,14.78,43.808515154,0.0,43.82704,16.41747,46.8010978115,1.15704,0.33747000000000005,1.20525,42.67,16.08,45.5992905647,135.33,43.89704,16.40747,46.8631538905,1.15704,0.33747000000000005,1.20525,42.74,16.07,45.6612800959,135.12
2021-10-02 07:30:00,44.4836,15.0723,46.9677005638,1.1736,0.3423,1.2225,43.31,14.73,45.7463550461,136.5,44.4736,15.0023,46.9358083157,1.1736,0.3423,1.2225,43.3,14.66,45.714391607,0.0,45.9236,16.3223,48.7380191868,1.1736,0.3423,1.2225,44.75,15.98,47.5176062108,136.56,46.0136,16.3223,48.8228313625,1.1736,0.3423,1.2225,44.84,15.98,47.6023738904,136.35
2021-10-02 08:00:00,46.64856,14.71083,48.9131543592,1.16856,0.34083,1.21725,45.48,14.37,47.6961979617,137.25,46.64856,14.64083,48.8921471523,1.16856,0.34083,1.21725,45.48,14.3,47.6751549552,0.0,48.13856,15.95083,50.7124238877,1.16856,0.34083,1.21725,46.97,15.61,49.4959897365,137.34,48.23856,15.93083,50.8010828168,1.16856,0.34083,1.21725,47.07,15.59,49.5846044655,137.15
2021-10-02 08:30:00,50.1108,13.9519,52.0168029607,1.2408000000000001,0.3619,1.2925,48.87,13.59,50.7244024115,136.82,50.0808,13.8719,51.9664905324,1.2408000000000001,0.3619,1.2925,48.84,13.51,50.6741127204,0.0,51.6308,15.1619,53.8109907012,1.2408000000000001,0.3619,1.2925,50.39,14.8,52.5184929334,136.91,51.7208,15.1419,53.8917274565,1.2408000000000001,0.3619,1.2925,50.48,14.78,52.5992281312,136.67
2021-10-02 09:00:00,51.1624,11.64695,52.4713504502,1.2924,0.37695,1.34625,49.87,11.27,51.1275835533,136.38,51.1224,11.56695,52.4146364488,1.2924,0.37695,1.34625,49.83,11.19,51.070980018,0.0,52.6924,12.79695,54.224080878,1.2924,0.37695,1.34625,51.4,12.42,52.8792624759,136.44,52.7824,12.77695,54.3068338339,1.2924,0.37695,1.34625,51.49,12.4,52.9620628375,136.23
2021-10-02 09:30:00,54.22112,10.73741,55.2740610735,1.43112,0.41741000000000006,1.49075,52.79,10.32,53.7892786715,135.46,54.19112,10.66741,55.2310702681,1.43112,0.41741000000000006,1.49075,52.76,10.25,53.746442673,0.0,55.83112,11.87741,57.0805293315,1.43112,0.41741000000000006,1.49075,54.4,11.46,55.5939888837,135.53,55.93112,11.84741,57.1721200251,1.43112,0.41741000000000006,1.49075,54.5,11.43,55.6856794876,135.32
2021-10-02 10:00:00,56.288,10.68525,57.2932239585,1.458,0.42525,1.51875,54.83,10.26,55.7816860627,134.99,56.238,10.61525,57.2310770173,1.458,0.42525,1.51875,54.78,10.19,55.7196957996,0.0,57.928,11.82525,59.1226667325,1.458,0.42525,1.51875,56.47,11.4,57.6092084653,135.08,58.028,11.79525,59.214666313,1.458,0.42525,1.51875,56.57,11.37,57.7013154096,134.87
2021-10-02 10:30:00,57.77728,10.03254,58.6418446423,1.51728,0.44254000000000004,1.5805,56.26,9.59,57.0714963883,134.99,57.73728,9.96254,58.5904915925,1.51728,0.44254000000000004,1.5805,56.22,9.52,57.020336723,0.0,59.44728,11.15254,60.4843636641,1.51728,0.44254000000000004,1.5805,57.93,10.71,58.9117051188,135.08,59.54728,11.12254,60.5771363755,1.51728,0.44254000000000004,1.5805,58.03,10.68,59.0046040576,134.87
2021-10-02 11:00:00,58.63968,9.45199,59.3965671185,1.54968,0.45199000000000006,1.6142500000000002,57.09,9.0,57.7950525564,134.54,58.59968,9.38199,59.3459706506,1.54968,0.45199000000000006,1.6142500000000002,57.05,8.93,57.7446742133,0.0,60.32968,10.55199,61.2455286683,1.54968,0.45199000000000006,1.6142500000000002,58.78,10.1,59.6414151408,134.63,60.43968,10.52199,61.3487342336,1.54968,0.45199000000000006,1.6142500000000002,58.89,10.07,59.7447654611,134.42
2021-10-02 11:30:00,58.848,9.58275,59.6231180128,1.518,0.44275000000000003,1.58125,57.33,9.14,58.0540136425,134.19,58.818,9.51275,59.5822921392,1.518,0.44275000000000003,1.58125,57.3,9.07,58.0134027618,0.0,60.558,10.70275,61.4965057671,1.518,0.44275000000000003,1.58125,59.04,10.26,59.9248629535,134.25,60.668,10.67275,61.5996251333,1.518,0.44275000000000003,1.58125,59.15,10.23,60.0281217431,134.03
2021-10-02 12:00:00,59.30472,9.30221,60.029833626,1.58472,0.46221000000000007,1.65075,57.72,8.84,58.3930132807,134.19,59.27472,9.23221,59.9893834988,1.58472,0.46221000000000007,1.65075,57.69,8.77,58.352797705,0.0,61.02472,10.40221,61.9049466841,1.58472,0.46221000000000007,1.65075,59.44,9.94,60.2653897357,134.25,61.13472,10.37221,62.0083601602,1.58472,0.46221000000000007,1.65075,59.55,9.91,60.3689539416,134.03
2021-10-02 12:30:00,59.81624,9.39057,60.5488676415,1.71624,0.5005700000000001,1.78775,58.1,8.89,58.7762035181,133.82,59.78624,9.31057,60.5068690899,1.71624,0.5005700000000001,1.78775,58.07,8.81,58.7344958266,0.0,61.55624,10.48057,62.4420774035,1.71624,0.5005700000000001,1.78775,59.84,9.98,60.6665146518,133.89,61.67624,10.44057,62.5536895991,1.71624,0.5005700000000001,1.78775,59.96,9.94,60.7783283745,133.66
2021-10-02 13:00:00,59.62592,9.53006,60.3827158999,1.64592,0.48006000000000004,1.7145000000000001,57.98,9.05,58.6820492144,134.32,59.58592,9.45006,60.3306348073,1.64592,0.48006000000000004,1.7145000000000001,57.94,8.97,58.6302353739,0.0,61.35592,10.63006,62.2699533856,1.64592,0.48006000000000004,1.7145000000000001,59.71,10.15,60.566546872,134.38,61.46592,10.60006,62.3732361951,1.64592,0.48006000000000004,1.7145000000000001,59.82,10.12,60.6699826933,134.15
2021-10-02 13:30:00,59.23128,9.77704,60.0327830573,1.60128,0.46704,1.6680000000000001,57.63,9.31,58.3771616302,134.52,59.20128,9.70704,59.9918176021,1.60128,0.46704,1.6680000000000001,57.6,9.24,58.3364174423,0.0,60.96128,10.89704,61.927563653,1.60128,0.46704,1.6680000000000001,59.36,10.43,60.26934959,134.59,61.07128,10.85704,62.0288365069,1.60128,0.46704,1.6680000000000001,59.47,10.39,60.3707959199,134.38
2021-10-02 14:00:00,58.85984,10.09662,59.7195319828,1.59984,0.46662000000000003,1.6665,57.26,9.63,58.0641412578,135.06,58.82984,10.02662,59.6781633686,1.59984,0.46662000000000003,1.6665,57.23,9.56,58.0229825156,0.0,60.58984,11.22662,61.6211465964,1.59984,0.46662000000000003,1.6665,58.99,10.76,59.9633029444,135.13,60.69984,11.19662,61.7238598554,1.59984,0.46662000000000003,1.6665,59.1,10.73,60.0661543633,134.93
2021-10-02 14:30:00,57.68424,10.65332,58.6597372258,1.55424,0.45332000000000006,1.619,56.13,10.2,57.049249776,135.74,57.64424,10.57332,58.6059169453,1.55424,0.45332000000000006,1.619,56.09,10.12,56.9956357978,0.0,59.37424,11.80332,60.5360945106,1.55424,0.45332000000000006,1.619,57.82,11.35,58.9234664629,135.83,59.49424,11.77332,60.6479649865,1.55424,0.45332000000000006,1.619,57.94,11.32,59.0354639179,135.61
2021-10-02 15:00:00,56.63856,11.07583,57.7113549404,1.5285600000000001,0.44583000000000006,1.59225,55.11,10.63,56.1258318424,136.28,56.59856,10.99583,57.6567885982,1.5285600000000001,0.44583000000000006,1.59225,55.07,10.55,56.0714490628,0.0,58.29856,12.23583,59.5687639108,1.5285600000000001,0.44583000000000006,1.59225,56.77,11.79,57.98135045,136.32,58.39856,12.21583,59.6625369278,1.5285600000000001,0.44583000000000006,1.59225,56.87,11.77,58.0752081357,136.13
2021-10-02 15:30:00,56.044,11.212,57.1545175817,1.344,0.392,1.4,54.7,10.82,55.7598637014,136.28,56.004,11.152,57.1035473504,1.344,0.392,1.4,54.66,10.76,55.7090046581,0.0,57.694,12.392,59.0098237584,1.344,0.392,1.4,56.35,12.0,57.6135617715,136.32,57.804,12.352,59.1090037135,1.344,0.392,1.4,56.46,11.96,57.7128512552,136.13
2021-10-02 16:00:00,55.97552,11.25661,57.0961479258,1.32552,0.38661,1.38075,54.65,10.87,55.7205473771,136.19,55.92552,11.19661,57.0353211858,1.32552,0.38661,1.38075,54.6,10.81,55.659824829,0.0,57.59552,12.44661,58.9250543026,1.32552,0.38661,1.38075,56.27,12.06,57.5478626884,136.32,57.68552,12.42661,59.008811662,1.32552,0.38661,1.38075,56.36,12.04,57.6316857293,136.13
2021-10-02 16:30:00,57.2388,11.0309,58.2920318761,1.4088,0.41090000000000004,1.4675,55.83,10.62,56.8310944818,135.79,57.1688,10.9609,58.2100766384,1.4088,0.41090000000000004,1.4675,55.76,10.55,56.7492740042,0.0,58.8388,12.2109,60.0925158755,1.4088,0.41090000000000004,1.4675,57.43,11.8,58.6297271015,135.87,58.9388,12.1809,60.184354032,1.4088,0.41090000000000004,1.4675,57.53,11.77,58.7216638048,135.64
2021-10-02 17:00:00,57.58064,10.96727,58.6157923606,1.6706400000000001,0.48727000000000004,1.74025,55.91,10.48,56.8837279017,135.79,57.50064,10.89727,58.5241325768,1.6706400000000001,0.48727000000000004,1.74025,55.83,10.41,56.7922265808,0.0,59.17064,12.137270000000001,60.4026320707,1.6706400000000001,0.48727000000000004,1.74025,57.5,11.65,58.6683262076,135.87,59.28064,12.10727,60.5043822021,1.6706400000000001,0.48727000000000004,1.74025,57.61,11.62,58.7702007824,135.64
2021-10-02 17:30:00,58.60696,10.74078,59.5830522502,1.47696,0.43078000000000005,1.5385,57.13,10.31,58.0528466141,135.18,58.53696,10.68078,59.5034011419,1.47696,0.43078000000000005,1.5385,57.06,10.25,57.9733223129,0.0,60.22696,11.90078,61.3914918816,1.47696,0.43078000000000005,1.5385,58.75,11.47,59.859196453,135.23,60.32696,11.88078,61.4857303466,1.47696,0.43078000000000005,1.5385,58.85,11.45,59.9535236663,134.99
2021-10-02 18:00:00,59.2228,10.71415,60.1841594613,1.2828,0.37415000000000004,1.3362500000000002,57.94,10.34,58.8554092671,134.54,59.1528,10.65415,60.1046142993,1.2828,0.37415000000000004,1.3362500000000002,57.87,10.28,58.7759755342,0.0,60.8828,11.86415,62.0280048935,1.2828,0.37415000000000004,1.3362500000000002,59.6,11.49,60.697447228,134.58,60.9828,11.84415,62.1223452959,1.2828,0.37415000000000004,1.3362500000000002,59.7,11.47,60.7918654098,134.42
2021-10-02 18:30:00,59.25752,10.81261,60.2359212726,1.27752,0.37261000000000005,1.33075,57.98,10.44,58.9124265329,134.54,59.17752,10.74261,60.1446800886,1.27752,0.37261000000000005,1.33075,57.9,10.37,58.8213133141,0.0,60.88752,11.97261,62.0534727631,1.27752,0.37261000000000005,1.33075,59.61,11.6,60.7281820904,134.58,60.99752,11.93261,62.1537177292,1.27752,0.37261000000000005,1.33075,59.72,11.56,60.8285459303,134.42
2021-10-02 19:00:00,59.41648,10.84314,60.3977796003,1.17648,0.34314,1.2255,58.24,10.5,59.1789455803,134.54,59.33648,10.78314,60.3083241937,1.17648,0.34314,1.2255,58.16,10.44,59.089586223,0.0,61.05648,11.98314,62.2212937365,1.17648,0.34314,1.2255,59.88,11.64,61.0008524531,134.68,61.16648,11.97314,62.3273162991,1.17648,0.34314,1.2255,59.99,11.63,61.1069308671,134.42
2021-10-02 19:30:00,59.7736,10.90105,60.7594943039,1.2036,0.35105000000000003,1.2537500000000001,58.57,10.55,59.512581863,133.99,59.7036,10.82105,60.6763131383,1.2036,0.35105000000000003,1.2537500000000001,58.5,10.47,59.4295456823,0.0,61.4236,12.04105,62.5926954369,1.2036,0.35105000000000003,1.2537500000000001,60.22,11.69,61.3441480502,134.07,61.5236,12.01105,62.6850754092,1.2036,0.35105000000000003,1.2537500000000001,60.32,11.66,61.4366177454,133.84
2021-10-02 20:00:00,58.11992,11.22706,59.1943576454,1.18992,0.34706000000000004,1.2395,56.93,10.88,57.9603252234,133.99,58.02992,11.16706,59.0946261876,1.18992,0.34706000000000004,1.2395,56.84,10.82,57.8606774934,0.0,59.70992,12.38706,60.9812577916,1.18992,0.34706000000000004,1.2395,58.52,12.04,59.7457278807,133.99,59.80992,12.35706,61.0730993339,1.18992,0.34706000000000004,1.2395,58.62,12.01,59.8376511905,133.84
2021-10-02 20:30:00,56.1484,11.83245,57.3816146127,1.2084,0.35245000000000004,1.25875,54.94,11.48,56.1265890644,134.35,56.0684,11.77245,57.2909771043,1.2084,0.35245000000000004,1.25875,54.86,11.42,56.0360241273,0.0,57.6984,13.01245,59.1475208066,1.2084,0.35245000000000004,1.25875,56.49,12.66,57.89124027,134.43,57.8084,12.99245,59.2504419187,1.2084,0.35245000000000004,1.25875,56.6,12.64,57.9942204017,134.19
