Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-10-02 21:00:00,54.61256,12.29783,55.9800708508,1.19256,0.34783000000000003,1.24225,53.42,11.95,54.7402858962,134.75,54.53256,12.23783,55.8888592052,1.19256,0.34783000000000003,1.24225,53.34,11.89,54.6491326555,0.0,56.13256,13.49783,57.7326225531,1.19256,0.34783000000000003,1.24225,54.94,13.15,56.4918233021,134.81,56.23256,13.46783,57.8228609554,1.19256,0.34783000000000003,1.24225,55.04,13.12,56.5821173163,134.62
2021-10-02 21:30:00,52.8156,12.99455,54.3906787332,1.2156,0.35455000000000003,1.26625,51.6,12.64,53.1256021142,135.27,52.7456,12.93455,54.3083870416,1.2156,0.35455000000000003,1.26625,51.53,12.58,53.0433530237,0.0,54.3056,14.20455,56.1325879687,1.2156,0.35455000000000003,1.26625,53.09,13.85,54.8668442686,135.32,54.3956,14.18455,56.2146133853,1.2156,0.35455000000000003,1.26625,53.18,13.83,54.9488971682,135.13
2021-10-02 22:00:00,50.63688,13.91909,52.5150900462,1.19688,0.34909,1.24675,49.44,13.57,51.268494224,135.68,50.54688,13.84909,52.4097736263,1.19688,0.34909,1.24675,49.35,13.5,51.1631947791,0.0,52.07688,15.14909,54.235563594,1.19688,0.34909,1.24675,50.88,14.8,52.9888139139,135.75,52.16688,15.13909,54.3191993218,1.19688,0.34909,1.24675,50.97,14.79,53.0724504805,135.53
2021-10-02 22:30:00,48.3008,14.48315,50.4254788233,1.2108,0.35315,1.26125,47.09,14.13,49.1642654781,136.62,48.2608,14.41315,50.3670895483,1.2108,0.35315,1.26125,47.05,14.06,49.1058662483,0.0,49.7508,15.72315,52.1762354579,1.2108,0.35315,1.26125,48.54,15.37,50.9153071286,136.66,49.8308,15.71315,52.249513984000004,1.2108,0.35315,1.26125,48.62,15.36,50.988567346,136.46
2021-10-02 23:00:00,45.86328,15.16804,48.3064166524,1.1932800000000001,0.34804,1.2429999999999999,44.67,14.82,47.0642252672,136.24,45.81328,15.11804,48.2432560862,1.1932800000000001,0.34804,1.2429999999999999,44.62,14.77,47.001035095,0.0,47.27328,16.43804,50.0496969122,1.1932800000000001,0.34804,1.2429999999999999,46.08,16.09,48.8083445734,136.3,47.36328,16.43804,50.134713038,1.1932800000000001,0.34804,1.2429999999999999,46.17,16.09,48.8933226525,136.12
2021-10-02 23:30:00,43.108,15.79525,45.9106696375,1.218,0.35525,1.26875,41.89,15.44,44.6448843654,136.8,43.098,15.73525,45.8806680048,1.218,0.35525,1.26875,41.88,15.38,44.6147823036,0.0,44.528,17.07525,47.6896943434,1.218,0.35525,1.26875,43.31,16.72,46.4253648343,136.87,44.608,17.06525,47.7608251767,1.218,0.35525,1.26875,43.39,16.71,46.4964106142,136.65
2021-10-03 00:00:00,40.92544,16.15867,43.99993472,1.19544,0.34867000000000004,1.24525,39.73,15.81,42.7601333019,136.8,40.93544,16.09867,43.9872416021,1.19544,0.34867000000000004,1.24525,39.74,15.75,42.7472817849,0.0,42.32544,17.45867,45.7848012922,1.19544,0.34867000000000004,1.24525,41.13,17.11,44.5469303095,136.87,42.41544,17.45867,45.8680140028,1.19544,0.34867000000000004,1.24525,41.22,17.11,44.6300403316,136.65
2021-10-03 00:30:00,39.39648,16.51189,42.7168017033,1.20648,0.35189000000000004,1.25675,38.19,16.16,41.4683216444,137.29,39.40648,16.46189,42.7067265002,1.20648,0.35189000000000004,1.25675,38.2,16.11,41.4580764146,0.0,40.77648,17.811890000000002,44.4970195245,1.20648,0.35189000000000004,1.25675,39.57,17.46,43.2508554829,137.36,40.85648,17.811890000000002,44.5703419704,1.20648,0.35189000000000004,1.25675,39.65,17.46,43.3240591358,137.16
2021-10-03 01:00:00,38.2088,16.6109,41.663345956,1.1688,0.34090000000000004,1.2175,37.04,16.27,40.455833942699996,137.48,38.2288,16.5609,41.6617877467,1.1688,0.34090000000000004,1.2175,37.06,16.22,40.4540727245,0.0,39.5688,17.9209,43.4378704617,1.1688,0.34090000000000004,1.2175,38.4,17.58,42.2328829231,137.57,39.6488,17.9309,43.5148769532,1.1688,0.34090000000000004,1.2175,38.48,17.59,42.3097920108,137.38
2021-10-03 01:30:00,37.84328,16.64804,41.3433317114,1.1932800000000001,0.34804,1.2429999999999999,36.65,16.3,40.1112515387,137.66,37.86328,16.59804,41.3415396931,1.1932800000000001,0.34804,1.2429999999999999,36.67,16.25,40.1092433237,0.0,39.22328,17.96804,43.1429734186,1.1932800000000001,0.34804,1.2429999999999999,38.03,17.62,41.9135455432,137.7,39.30328,17.95804,43.2115611775,1.1932800000000001,0.34804,1.2429999999999999,38.11,17.61,41.9819508837,137.53
2021-10-03 02:00:00,38.11904,16.57097,41.5651086521,1.16904,0.34097000000000005,1.21775,36.95,16.23,40.3573462953,137.54,38.13904,16.51097,41.5595777464,1.16904,0.34097000000000005,1.21775,36.97,16.17,40.3515774165,0.0,39.49904,17.87097,43.3537279788,1.16904,0.34097000000000005,1.21775,38.33,17.53,42.1484258306,137.57,39.57904,17.88097,43.4307436669,1.16904,0.34097000000000005,1.21775,38.41,17.54,42.2253442852,137.39
2021-10-03 02:30:00,37.47224,16.88482,41.1006802505,1.18224,0.34482,1.2315,36.29,16.54,39.8815207834,137.27,37.50224,16.83482,41.1075317849,1.18224,0.34482,1.2315,36.32,16.49,39.8881247992,0.0,38.84224,18.19482,42.8925527691,1.18224,0.34482,1.2315,37.66,17.85,41.6761094633,137.36,38.93224,18.19482,42.9740710923,1.18224,0.34482,1.2315,37.75,17.85,41.7574544243,137.14
2021-10-03 03:00:00,36.55952,16.91111,40.2813125911,1.16952,0.34111,1.21825,35.39,16.57,39.0770648847,137.46,36.58952,16.86111,40.2875911946,1.16952,0.34111,1.21825,35.42,16.52,39.083075621,0.0,37.91952,18.23111,42.0744978444,1.16952,0.34111,1.21825,36.75,17.89,40.8731525576,137.52,37.98952,18.24111,42.14192359,1.16952,0.34111,1.21825,36.82,17.9,40.9404738614,137.33
2021-10-03 03:30:00,36.33128,17.00454,40.1137917311,1.18128,0.34454,1.2305,35.15,16.66,38.8983045903,137.62,36.35128,16.95454,40.1107464933,1.18128,0.34454,1.2305,35.17,16.61,38.8949996786,0.0,37.67128,18.32454,41.8916949174,1.18128,0.34454,1.2305,36.49,17.98,40.6792391768,137.71,37.76128,18.32454,41.9726462526,1.18128,0.34454,1.2305,36.58,17.98,40.7599901865,137.48
2021-10-03 04:00:00,36.27192,16.701810000000002,39.9324759784,1.17192,0.34181,1.22075,35.1,16.36,38.7254386676,137.62,36.31192,16.64181,39.9437776651,1.17192,0.34181,1.22075,35.14,16.3,38.7364118111,0.0,37.62192,17.99181,41.7026868626,1.17192,0.34181,1.22075,36.45,17.65,40.4984567607,137.71,37.70192,18.00181,41.7791806402,1.17192,0.34181,1.22075,36.53,17.66,40.5748259392,137.48
2021-10-03 04:30:00,36.38752,16.62636,40.0060927685,1.1875200000000001,0.34636,1.237,35.2,16.28,38.782449639,137.11,36.39752,16.56636,39.9902956453,1.1875200000000001,0.34636,1.237,35.21,16.22,38.7663836332,0.0,37.71752,17.92636,41.7608153393,1.1875200000000001,0.34636,1.237,36.53,17.58,40.5400703009,137.19,37.78752,17.92636,41.8240487112,1.1875200000000001,0.34636,1.237,36.6,17.58,40.6031575127,137.0
2021-10-03 05:00:00,35.93672,16.69321,39.6246274994,1.17672,0.34321,1.2257500000000001,34.76,16.35,38.4132802557,137.31,35.95672,16.64321,39.6217383801,1.17672,0.34321,1.2257500000000001,34.78,16.3,38.4101340794,0.0,37.25672,17.99321,41.3741319095,1.17672,0.34321,1.2257500000000001,36.08,17.65,40.1657677631,137.33,37.33672,18.00321,41.4505275077,1.17672,0.34321,1.2257500000000001,36.16,17.66,40.2420327518,137.18
2021-10-03 05:30:00,36.38584,16.46587,39.9381299933,1.18584,0.34587,1.23525,35.2,16.12,38.715557596400004,137.4,36.41584,16.40587,39.9407808307,1.18584,0.34587,1.23525,35.23,16.06,38.7179092927,0.0,37.70584,17.75587,41.677347439100004,1.18584,0.34587,1.23525,36.52,17.41,40.4576136222,137.42,37.78584,17.75587,41.7497380107,1.18584,0.34587,1.23525,36.6,17.41,40.529842092,137.18
2021-10-03 06:00:00,36.6984,16.3237,40.165106053,1.1784,0.3437,1.2275,35.52,15.98,38.9490795783,137.32,36.7284,16.2737,40.1722376555,1.1784,0.3437,1.2275,35.55,15.93,38.9559674504,0.0,38.0484,17.6237,41.9317963394,1.1784,0.3437,1.2275,36.87,17.28,40.7184884297,137.42,38.1184,17.6337,41.9995213574,1.1784,0.3437,1.2275,36.94,17.29,40.786121414,137.18
2021-10-03 06:30:00,38.96488,15.64559,41.9886456064,1.18488,0.34559,1.23425,37.78,15.3,40.7605004876,137.14,38.97488,15.58559,41.9756106169,1.18488,0.34559,1.23425,37.79,15.24,40.7472907075,0.0,40.32488,16.91559,43.72908794,1.18488,0.34559,1.23425,39.14,16.57,42.5029940122,137.16,40.41488,16.90559,43.8082355119,1.18488,0.34559,1.23425,39.23,16.56,42.5819973698,136.95
2021-10-03 07:00:00,40.66576,14.72918,43.2510436851,1.02576,0.29918,1.0685,39.64,14.43,42.1847662077,136.71,40.68576,14.65918,43.2460706313,1.02576,0.29918,1.0685,39.66,14.36,42.1796775711,0.0,42.07576,15.96918,45.0042696802,1.02576,0.29918,1.0685,41.05,15.67,43.9391784174,136.76,42.15576,15.96918,45.0790728726,1.02576,0.29918,1.0685,41.13,15.67,44.0139273412,136.55
2021-10-03 07:30:00,41.99352,14.63311,44.4700306978,0.83352,0.24311000000000002,0.8682500000000001,41.16,14.39,43.6029551751,136.92,41.98352,14.57311,44.4408763039,0.83352,0.24311000000000002,0.8682500000000001,41.15,14.33,43.5737466831,0.0,43.40352,15.88311,46.2183808853,0.83352,0.24311000000000002,0.8682500000000001,42.57,15.64,45.3521168194,136.97,43.48352,15.87311,46.2900867645,0.83352,0.24311000000000002,0.8682500000000001,42.65,15.63,45.4237757127,136.79
2021-10-03 08:00:00,44.07664,14.01027,46.2497336118,0.9266400000000001,0.27027,0.96525,43.15,13.74,45.2847667544,137.32,44.07664,13.94027,46.228576891,0.9266400000000001,0.27027,0.96525,43.15,13.67,45.2635769687,0.0,45.52664,15.22027,48.0034537149,0.9266400000000001,0.27027,0.96525,44.6,14.95,47.0389466294,137.38,45.60664,15.22027,48.0793326801,0.9266400000000001,0.27027,0.96525,44.68,14.95,47.1148055286,137.19
2021-10-03 08:30:00,48.6412,12.6066,50.2483104293,1.0512,0.30660000000000004,1.095,47.59,12.3,49.1538208077,136.32,48.6212,12.5266,50.2089314465,1.0512,0.30660000000000004,1.095,47.57,12.22,49.1144917514,0.0,50.1512,13.7766,52.0090143052,1.0512,0.30660000000000004,1.095,49.1,13.47,50.9141522565,136.36,50.2412,13.7566,52.0905194925,1.0512,0.30660000000000004,1.095,49.19,13.45,50.9956723654,136.15
2021-10-03 09:00:00,50.93984,11.94787,52.3222600502,1.32984,0.38787000000000005,1.38525,49.61,11.56,50.9390390565,135.48,50.91984,11.88787,52.2891151079,1.32984,0.38787000000000005,1.38525,49.59,11.5,50.9059731269,0.0,52.47984,13.11787,54.0944740224,1.32984,0.38787000000000005,1.38525,51.15,12.73,52.7102969068,135.55,52.57984,13.10787,54.1890748248,1.32984,0.38787000000000005,1.38525,51.25,12.72,52.8049325348,135.33
2021-10-03 09:30:00,53.75392,11.08656,54.8852961001,1.63392,0.47656000000000004,1.702,52.12,10.61,53.1889697212,135.48,53.73392,11.02656,54.853615961,1.63392,0.47656000000000004,1.702,52.1,10.55,53.1574312773,0.0,55.36392,12.28656,56.7108736875,1.63392,0.47656000000000004,1.702,53.73,11.81,55.0126258235,135.55,55.45392,12.25656,56.7922574512,1.63392,0.47656000000000004,1.702,53.82,11.78,55.094108578,135.33
2021-10-03 10:00:00,56.12808,10.50194,57.1021199979,1.61808,0.47194,1.6855,54.51,10.03,55.4250935949,135.48,56.08808,10.44194,57.0517907611,1.61808,0.47194,1.6855,54.47,9.97,55.374920316,0.0,57.75808,11.67194,58.9256309992,1.61808,0.47194,1.6855,56.14,11.2,57.2463064311,135.55,57.85808,11.66194,59.0216762372,1.61808,0.47194,1.6855,56.24,11.19,57.3424249574,135.33
2021-10-03 10:30:00,56.09336,10.41973,57.0529211291,2.19336,0.63973,2.28475,53.9,9.78,54.7800912741,135.48,56.05336,10.35973,57.0026593499,2.19336,0.63973,2.28475,53.86,9.72,54.7300465923,0.0,57.70336,11.599730000000001,58.8577224446,2.19336,0.63973,2.28475,55.51,10.96,56.5816374807,135.55,57.79336,11.56973,58.9400637289,2.19336,0.63973,2.28475,55.6,10.93,56.6641412182,135.33
2021-10-03 11:00:00,55.94728,10.74754,56.9702356977,3.79728,1.10754,3.9555,52.15,9.64,53.0334997902,135.48,55.89728,10.68754,56.9098359043,3.79728,1.10754,3.9555,52.1,9.58,52.9734499537,0.0,57.52728,11.92754,58.7507800344,3.79728,1.10754,3.9555,53.73,10.82,54.8086243214,135.55,57.61728,11.907540000000001,58.8348575544,3.79728,1.10754,3.9555,53.82,10.8,54.8929175759,135.33
2021-10-03 11:30:00,55.84288,10.60209,56.8404042831,4.05288,1.18209,4.22175,51.79,9.42,52.6397235935,136.39,55.79288,10.55209,56.7819695155,4.05288,1.18209,4.22175,51.74,9.37,52.5815984922,0.0,57.39288,11.78209,58.5897629238,4.05288,1.18209,4.22175,53.34,10.6,54.383045152,136.44,57.49288,11.76209,58.6837116401,4.05288,1.18209,4.22175,53.44,10.58,54.4772429552,136.24
2021-10-03 12:00:00,56.32744,10.40467,57.2803426558,3.78744,1.10467,3.94525,52.54,9.3,53.3567390308,136.39,56.28744,10.35467,57.2319411916,3.78744,1.10467,3.94525,52.5,9.25,53.3086531437,0.0,57.91744,11.59467,59.0666253358,3.78744,1.10467,3.94525,54.13,10.49,55.1370746413,136.44,58.00744,11.57467,59.1509601018,3.78744,1.10467,3.94525,54.22,10.47,55.2216379692,136.24
2021-10-03 12:30:00,56.56648,10.32314,57.5007293784,4.05648,1.18314,4.2255,52.51,9.14,53.2995281405,136.39,56.54648,10.27314,57.4720958888,4.05648,1.18314,4.2255,52.49,9.09,53.2712699304,0.0,58.18648,11.49314,59.3106965214,4.05648,1.18314,4.2255,54.13,10.31,55.1031124348,136.44,58.28648,11.47314,59.4049382817,4.05648,1.18314,4.2255,54.23,10.29,55.1976177022,136.24
2021-10-03 13:00:00,57.3976,10.32555,58.3189631986,3.6875999999999998,1.07555,3.84125,53.71,9.25,54.5007027478,135.69,57.3576,10.27555,58.2707577226,3.6875999999999998,1.07555,3.84125,53.67,9.2,54.4528135178,0.0,59.0176,11.51555,60.1305662834,3.6875999999999998,1.07555,3.84125,55.33,10.44,56.3063273531,135.77,59.1076,11.48555,60.213173281,3.6875999999999998,1.07555,3.84125,55.42,10.41,56.3892232612,135.56
2021-10-03 13:30:00,56.8788,10.8159,57.898027447,3.9288,1.1459,4.0925,52.95,9.67,53.8257503431,136.21,56.8288,10.7659,57.8395808443,3.9288,1.1459,4.0925,52.9,9.62,53.7675961895,0.0,58.4788,12.0159,59.7005184421,3.9288,1.1459,4.0925,54.55,10.87,55.6224720774,136.28,58.5788,11.9959,59.7944598291,3.9288,1.1459,4.0925,54.65,10.85,55.7166492173,136.07
2021-10-03 14:00:00,56.3884,10.98495,57.4484184383,3.5484,1.03495,3.69625,52.84,9.95,53.7686535074,136.92,56.3484,10.93495,57.3996107484,3.5484,1.03495,3.69625,52.8,9.9,53.7201079671,0.0,58.0084,12.20495,59.2784554038,3.5484,1.03495,3.69625,54.46,11.17,55.5937091765,136.99,58.0984,12.18495,59.3624215229,3.5484,1.03495,3.69625,54.55,11.15,55.6778681345,136.8
2021-10-03 14:30:00,58.1004,10.4322,59.029545797,2.0304,0.5922000000000001,2.115,56.07,9.84,56.9268873205,137.17,58.0704,10.3822,58.9911979282,2.0304,0.5922000000000001,2.115,56.04,9.79,56.8887132918,0.0,59.7804,11.6322,60.9015952254,2.0304,0.5922000000000001,2.115,57.75,11.04,58.795783012,137.22,59.8904,11.6222,61.0076679197,2.0304,0.5922000000000001,2.115,57.86,11.03,58.9019566738,137.0
2021-10-03 15:00:00,58.20992,10.73081,59.1907515551,1.8199200000000002,0.53081,1.89575,56.39,10.2,57.3050791815,136.88,58.15992,10.67081,59.1307236592,1.8199200000000002,0.53081,1.89575,56.34,10.14,57.2452198878,0.0,59.87992,11.95081,61.0608440726,1.8199200000000002,0.53081,1.89575,58.06,11.42,59.1724598103,136.95,59.98992,11.93081,61.1648161026,1.8199200000000002,0.53081,1.89575,58.17,11.4,59.276545952,136.76
2021-10-03 15:30:00,57.39536,11.04948,58.4492802163,1.57536,0.45948000000000006,1.641,55.82,10.59,56.8156712536,136.88,57.34536,11.00948,58.392627646,1.57536,0.45948000000000006,1.641,55.77,10.55,56.759099711,0.0,59.04536,12.28948,60.3107441191,1.57536,0.45948000000000006,1.641,57.47,11.83,58.6749503621,136.95,59.14536,12.25948,60.4025534179,1.57536,0.45948000000000006,1.641,57.57,11.8,58.7668690675,136.76
2021-10-03 16:00:00,57.9152,10.9436,58.9400778079,1.7952,0.5236000000000001,1.87,56.12,10.42,57.0791625727,137.33,57.8552,10.8836,58.8700001359,1.7952,0.5236000000000001,1.87,56.06,10.36,57.0092378479,0.0,59.5752,12.1636,60.8042565944,1.7952,0.5236000000000001,1.87,57.78,11.64,58.9408008089,137.4,59.6752,12.1536,60.9002421013,1.7952,0.5236000000000001,1.87,57.88,11.63,59.0368639072,137.17
2021-10-03 16:30:00,58.67296,10.23503,59.5589797953,1.66296,0.48503,1.73225,57.01,9.75,57.8377264422,137.02,58.62296,10.17503,59.4994342382,1.66296,0.48503,1.73225,56.96,9.69,57.7783497514,0.0,60.35296,11.43503,61.4267017824,1.66296,0.48503,1.73225,58.69,10.95,59.7027520304,137.14,60.45296,11.41503,61.5212425318,1.66296,0.48503,1.73225,58.79,10.93,59.797399609,136.92
2021-10-03 17:00:00,59.24008,10.87794,60.2305292775,2.05008,0.59794,2.1355,57.19,10.28,58.1065788014,137.02,59.20008,10.82794,60.1821714185,2.05008,0.59794,2.1355,57.15,10.23,58.0583792402,0.0,60.95008,12.08794,62.1371913225,2.05008,0.59794,2.1355,58.9,11.49,60.0102499578,137.14,61.06008,12.05794,62.2392744708,2.05008,0.59794,2.1355,59.01,11.46,60.1124920462,136.92
2021-10-03 17:30:00,60.6192,11.84435,61.7654922717,1.4892,0.43435,1.55125,59.13,11.41,60.2208020538,136.02,60.5892,11.78435,61.7245661108,1.4892,0.43435,1.55125,59.1,11.35,60.1800008308,0.0,62.3792,13.06435,63.7325806285,1.4892,0.43435,1.55125,60.89,12.63,62.1860836522,136.07,62.4792,13.04435,63.8263699388,1.4892,0.43435,1.55125,60.99,12.61,62.2799502248,135.87
2021-10-03 18:00:00,60.30024,12.04882,61.4922190805,1.47024,0.42882000000000003,1.5314999999999999,58.83,11.62,59.9666015379,135.88,60.26024,11.99882,61.44321123,1.47024,0.42882000000000003,1.5314999999999999,58.79,11.57,59.9176852023,0.0,62.06024,13.26882,63.462862944,1.47024,0.42882000000000003,1.5314999999999999,60.59,12.84,61.9355608677,135.92,62.17024,13.23882,63.5641809249,1.47024,0.42882000000000003,1.5314999999999999,60.7,12.81,62.0369736528,135.7
2021-10-03 18:30:00,59.80096,12.47903,61.0891234727,1.23096,0.35903,1.28225,58.57,12.12,59.8108627258,135.7,59.77096,12.39903,61.0434566867,1.23096,0.35903,1.28225,58.54,12.04,59.7653177018,0.0,61.57096,13.69903,63.0765133648,1.23096,0.35903,1.28225,60.34,13.34,61.7970161092,135.74,61.69096,13.66903,63.1871579268,1.23096,0.35903,1.28225,60.46,13.31,61.907735381,135.58
2021-10-03 19:00:00,61.04368,11.94524,62.201443927,1.18368,0.34524000000000005,1.233,59.86,11.6,60.9735975648,135.9,61.02368,11.87524,62.1684071358,1.18368,0.34524000000000005,1.233,59.84,11.53,60.9406801734,0.0,62.84368,13.13524,64.2017339781,1.18368,0.34524000000000005,1.233,61.66,12.79,62.9725313133,135.97,62.95368,13.11524,64.3053290622,1.18368,0.34524000000000005,1.233,61.77,12.77,63.0761904366,135.76
2021-10-03 19:30:00,62.6592,11.74685,63.7507947367,1.1892,0.34685000000000005,1.23875,61.47,11.4,62.5181645604,135.28,62.6292,11.68685,63.7102751176,1.1892,0.34685000000000005,1.23875,61.44,11.34,62.4777496394,0.0,64.4892,12.95685,65.7779361075,1.1892,0.34685000000000005,1.23875,63.3,12.61,64.5437998572,135.32,64.5992,12.91685,65.8779299505,1.1892,0.34685000000000005,1.23875,63.41,12.57,64.6438937565,135.1
2021-10-03 20:00:00,60.71216,12.28188,61.9419966436,1.17216,0.34188,1.221,59.54,11.94,60.7254081913,135.67,60.68216,12.21188,61.8987443766,1.17216,0.34188,1.221,59.51,11.87,60.6822626473,0.0,62.50216,13.50188,63.9438876532,1.17216,0.34188,1.221,61.33,13.16,62.7260272933,135.73,62.62216,13.48188,64.0569747288,1.17216,0.34188,1.221,61.45,13.14,62.8391764746,135.53
2021-10-03 20:30:00,58.86136,12.42748,60.1589723998,1.19136,0.34748,1.241,57.67,12.08,58.9216029992,136.47,58.831360000000004,12.35748,60.1151913529,1.19136,0.34748,1.241,57.64,12.01,58.8779220082,0.0,60.59136,13.60748,62.100534769,1.19136,0.34748,1.241,59.4,13.26,60.8620374289,136.53,60.70136,13.58748,62.2034944243,1.19136,0.34748,1.241,59.51,13.24,60.9650531042,136.34
2021-10-03 21:00:00,56.60792,12.98356,58.0777878108,1.17792,0.34356000000000003,1.227,55.43,12.64,56.8529198898,134.82,56.56792,12.92356,58.0254080227,1.17792,0.34356000000000003,1.227,55.39,12.58,56.8006029898,0.0,58.27792,14.19356,59.981439671,1.17792,0.34356000000000003,1.227,57.1,13.85,58.755701851,134.94,58.38792,14.16356,60.0812419462,1.17792,0.34356000000000003,1.227,57.21,13.82,58.8555562373,134.71
2021-10-03 21:30:00,54.5704,13.5972,56.2388869378,1.1904,0.3472,1.24,53.38,13.25,54.999880909,135.27,54.5304,13.5172,56.1807726896,1.1904,0.3472,1.24,53.34,13.17,54.9418283278,0.0,56.1804,14.8072,58.0989717293,1.1904,0.3472,1.24,54.99,14.46,56.8594029163,135.37,56.2804,14.7872,58.1905895141,1.1904,0.3472,1.24,55.09,14.44,56.9510465224,135.15
2021-10-03 22:00:00,51.89744,14.41342,53.8617763785,1.17744,0.34342,1.2265,50.72,14.07,52.6353806864,135.6,51.85744,14.34342,53.8045330864,1.17744,0.34342,1.2265,50.68,14.0,52.5781551597,0.0,53.44744,15.64342,55.6897246523,1.17744,0.34342,1.2265,52.27,15.3,54.4632252075,135.68,53.53744,15.62342,55.7705005738,1.17744,0.34342,1.2265,52.36,15.28,54.5440005867,135.46
2021-10-03 22:30:00,48.84848,15.08664,51.1251474795,1.18848,0.34664,1.238,47.66,14.74,49.8873049984,136.11,48.81848,15.02664,51.0788008786,1.18848,0.34664,1.238,47.63,14.68,49.8409399992,0.0,50.34848,16.34664,52.935640901,1.18848,0.34664,1.238,49.16,16.0,51.6982166037,136.18,50.44848,16.33664,53.0276808922,1.18848,0.34664,1.238,49.26,15.99,51.7902278427,135.97
2021-10-03 23:00:00,45.85176,15.66468,48.453752121,1.18176,0.34468000000000004,1.231,44.67,15.32,47.224054252,136.74,45.81176,15.59468,48.3932991085,1.18176,0.34468000000000004,1.231,44.63,15.25,47.1635388833,0.0,47.29176,16.93468,50.2323994111,1.18176,0.34468000000000004,1.231,46.11,16.59,49.0036753724,136.79,47.38176,16.92468,50.3137751893,1.18176,0.34468000000000004,1.231,46.2,16.58,49.0849915962,136.62
2021-10-03 23:30:00,42.52136,16.46748,45.5987275458,1.19136,0.34748,1.241,41.33,16.12,44.3624086361,136.74,42.52136,16.41748,45.5806944418,1.19136,0.34748,1.241,41.33,16.07,44.3442645671,0.0,43.94136,17.75748,47.3937887766,1.19136,0.34748,1.241,42.75,17.41,46.1591876012,136.79,44.02136,17.75748,47.4679705928,1.19136,0.34748,1.241,42.83,17.41,46.2332888728,136.52
2021-10-04 00:00:00,39.9632,16.7151,43.3180322989,1.1832,0.3451,1.2325,38.78,16.37,42.0935303818,136.62,39.9632,16.6551,43.2949155242,1.1832,0.3451,1.2325,38.78,16.31,42.0702329444,0.0,41.3232,18.0151,45.0793820527,1.1832,0.3451,1.2325,40.14,17.67,43.8571373895,136.71,41.4032,18.0151,45.152727473,1.1832,0.3451,1.2325,40.22,17.67,43.9303687669,136.52
2021-10-04 00:30:00,38.5916,17.19755,42.2500570007,1.1916,0.34755,1.24125,37.4,16.85,41.0205131611,137.28,38.6016,17.13755,42.2348096073,1.1916,0.34755,1.24125,37.41,16.79,41.0050265211,0.0,39.9416,18.50755,44.0211405754,1.1916,0.34755,1.24125,38.75,18.16,42.7942531188,137.33,40.0216,18.50755,44.0937396187,1.1916,0.34755,1.24125,38.83,18.16,42.8667061949,137.14
2021-10-04 01:00:00,38.0508,17.2344,41.7718556447,1.1808,0.34440000000000004,1.23,36.87,16.89,40.5545188604,137.67,38.0608,17.1844,41.7603651804,1.1808,0.34440000000000004,1.23,36.88,16.84,40.542816873,0.0,39.4008,18.5544,43.5509908039,1.1808,0.34440000000000004,1.23,38.22,18.21,42.3364204911,137.72,39.4808,18.5644,43.6276347743,1.1808,0.34440000000000004,1.23,38.3,18.22,42.4129508523,137.55
2021-10-04 01:30:00,37.86784,17.28937,41.6280629055,1.19784,0.34937,1.24775,36.67,16.94,40.3937185711,137.67,37.87784,17.21937,41.6081418266,1.19784,0.34937,1.24775,36.68,16.87,40.3734974953,0.0,39.20784,18.60937,43.4000388164,1.19784,0.34937,1.24775,38.01,18.26,42.168562935,137.72,39.27784,18.59937,43.4590068854,1.19784,0.34937,1.24775,38.08,18.25,42.2273477737,137.55
2021-10-04 02:00:00,38.5108,16.9044,42.0575849996,1.1808,0.34440000000000004,1.23,37.33,16.56,40.8382480036,137.81,38.5108,16.8444,42.0335048265,1.1808,0.34440000000000004,1.23,37.33,16.5,40.8139547214,0.0,39.8608,18.2044,43.8210401063,1.1808,0.34440000000000004,1.23,38.68,17.86,42.6042486144,137.9,39.9408,18.2144,43.8979711604,1.1808,0.34440000000000004,1.23,38.76,17.87,42.6810789461,137.65
2021-10-04 02:30:00,38.37184,17.11762,42.0167944928,1.19184,0.34762000000000004,1.2415,37.18,16.77,40.7870727069,137.67,38.38184,17.06762,42.0055864648,1.19184,0.34762000000000004,1.2415,37.19,16.72,40.7756606323,0.0,39.71184,18.43762,43.7832852519,1.19184,0.34762000000000004,1.2415,38.52,18.09,42.5562980063,137.7,39.80184,18.44762,43.8691366572,1.19184,0.34762000000000004,1.2415,38.61,18.1,42.6420227006,137.52
2021-10-04 03:00:00,37.28816,15.58363,40.4135670309,1.17816,0.34363000000000005,1.22725,36.11,15.24,39.1942559567,137.98,37.44816,22.97363,43.933499323,1.17816,0.34363000000000005,1.22725,36.27,22.63,42.7507871273,0.0,38.58816,16.65363,42.0284366157,1.17816,0.34363000000000005,1.22725,37.41,16.31,40.810834345800004,138.07,38.65816,16.44363,42.0100738176,1.17816,0.34363000000000005,1.22725,37.48,16.1,40.7916707184,137.86
2021-10-04 03:30:00,37.404,12.16825,39.3335165484,1.194,0.34825,1.24375,36.21,11.82,38.0903727994,137.35,37.804,30.80825,48.7677217436,1.194,0.34825,1.24375,36.61,30.46,47.6246123344,0.0,38.714,13.35825,40.9538354622,1.194,0.34825,1.24375,37.52,13.01,39.7115915068,137.42,38.774,13.33825,41.0040484472,1.194,0.34825,1.24375,37.58,12.99,39.761746692,137.21
2021-10-04 04:00:00,37.12128,11.97454,39.0048591466,1.18128,0.34454,1.2305,35.94,11.63,37.7748659826,136.3,37.50128,30.60454,48.4043786268,1.18128,0.34454,1.2305,36.32,30.26,47.2737770862,0.0,38.40128,13.15454,40.5918739189,1.18128,0.34454,1.2305,37.22,12.81,39.3627298342,136.34,38.47128,13.14454,40.654868302,1.18128,0.34454,1.2305,37.29,12.8,39.4256781806,136.16
2021-10-04 04:30:00,37.67208,11.45769,39.3759351846,1.19208,0.34769000000000005,1.2417500000000001,36.48,11.11,38.134269365,136.3,38.06208,29.96769,48.4436206106,1.19208,0.34769000000000005,1.2417500000000001,36.87,29.62,47.2941994329,0.0,38.96208,12.61769,40.9542400596,1.19208,0.34769000000000005,1.2417500000000001,37.77,12.27,39.7130431974,136.34,39.03208,12.59769,41.0146932509,1.19208,0.34769000000000005,1.2417500000000001,37.84,12.25,39.7734597439,136.16
2021-10-04 05:00:00,38.28296,11.25503,39.9031418144,1.18296,0.34503,1.23225,37.1,10.91,38.6708947401,135.83,38.69296,29.75503,48.8109307826,1.18296,0.34503,1.23225,37.51,29.41,47.6649577782,0.0,39.58296,12.40503,41.4812667558,1.18296,0.34503,1.23225,38.4,12.06,40.2492683163,135.88,39.64296,12.38503,41.5325564547,1.18296,0.34503,1.23225,38.46,12.04,40.3005359766,135.67
2021-10-04 05:30:00,40.23304,10.68797,41.6284783575,1.19304,0.34797,1.24275,39.04,10.34,40.3861015697,135.83,40.66304,29.03797,49.9668542512,1.19304,0.34797,1.24275,39.47,28.69,48.7954608545,0.0,41.55304,11.81797,43.2009206865,1.19304,0.34797,1.24275,40.36,11.47,41.9581994371,135.88,41.62304,11.79797,43.2627964302,1.19304,0.34797,1.24275,40.43,11.45,42.0200832936,135.67
2021-10-04 06:00:00,43.1196,9.91405,44.2446413881,1.1796,0.34405,1.22875,41.94,9.57,43.0180020457,135.3,43.6096,28.20405,51.9352062532,1.1796,0.34405,1.22875,42.43,27.86,50.759082931,0.0,44.4896,11.03405,45.837482125,1.1796,0.34405,1.22875,43.31,10.69,44.6097769553,135.34,44.5596,11.01405,45.9006236293,1.1796,0.34405,1.22875,43.38,10.67,44.6729593826,135.18
2021-10-04 06:30:00,49.33424,7.29832,49.8711611174,1.19424,0.34832,1.244,48.14,6.95,48.6391005262,135.09,49.91424,25.23832,55.9321388041,1.19424,0.34832,1.244,48.72,24.89,54.7096929255,0.0,50.78424,8.35832,51.4674707519,1.19424,0.34832,1.244,49.59,8.01,50.2327403194,135.17,50.86424,8.32832,51.5415543499,1.19424,0.34832,1.244,49.67,7.98,50.306950812,134.99
2021-10-04 07:00:00,54.16816,5.76363,54.4739294393,1.17816,0.34363000000000005,1.22725,52.99,5.42,53.2664669375,133.96,54.81816,23.55363,59.6640943278,1.17816,0.34363000000000005,1.22725,53.64,23.21,58.4461606951,0.0,55.66816,6.79363,56.0811683755,1.17816,0.34363000000000005,1.22725,54.49,6.45,54.8704164373,134.04,55.75816,6.76363,56.1668861284,1.17816,0.34363000000000005,1.22725,54.58,6.42,54.9562808057,133.83
2021-10-04 07:30:00,59.51008,12.84419,60.8803978171,1.18008,0.34419000000000005,1.22925,58.33,12.5,59.6543284264,133.52,59.46008,13.89419,61.0618508511,1.18008,0.34419000000000005,1.22925,58.28,13.55,59.834445765,0.0,60.34008,3.08419,60.4188503893,1.18008,0.34419000000000005,1.22925,59.16,2.74,59.2234176656,133.59,61.20008,13.87419,62.7530313225,1.18008,0.34419000000000005,1.22925,60.02,13.53,61.5261025907,133.38
2021-10-04 08:00:00,62.75888,12.59884,64.0109974004,1.29888,0.37884,1.353,61.46,12.22,62.6630672725,136.32,62.63888,12.52884,63.879582962,1.29888,0.37884,1.353,61.34,12.15,62.5317367422,0.0,63.48888,3.61884,63.5919325591,1.29888,0.37884,1.353,62.19,3.24,62.2743422286,136.42,64.48888,13.78884,65.9465522389,1.29888,0.37884,1.353,63.19,13.41,64.5972460713,136.21
2021-10-04 08:30:00,64.41856,11.72458,65.4768405518,1.55856,0.45458000000000004,1.6235,62.86,11.27,63.8622932567,136.68,64.26856,11.65458,65.316743944,1.55856,0.45458000000000004,1.6235,62.71,11.2,63.7023084354,0.0,65.09856,4.57458,65.2590935905,1.55856,0.45458000000000004,1.6235,63.54,4.12,63.6734324503,136.74,66.13856,12.88458,67.3819079624,1.55856,0.45458000000000004,1.6235,64.58,12.43,65.7653502994,136.53
2021-10-04 09:00:00,65.39408,10.71369,66.2658950929,1.86408,0.54369,1.94175,63.53,10.17,64.3388669468,136.41,65.25408,10.63369,66.1148267763,1.86408,0.54369,1.94175,63.39,10.09,64.1880066679,0.0,66.06408,5.65369,66.3055569079,1.86408,0.54369,1.94175,64.2,5.11,64.4030441827,136.47,67.09408,11.83369,68.1296689414,1.86408,0.54369,1.94175,65.23,11.29,66.1998262838,136.26
2021-10-04 09:30:00,66.54952,8.91861,67.1444727179,1.70952,0.49861000000000005,1.78075,64.84,8.42,65.3844171038,135.84,66.39952,8.84861,66.9865221904,1.70952,0.49861000000000005,1.78075,64.69,8.35,65.2266709253,0.0,67.20952,7.31861,67.6068164534,1.70952,0.49861000000000005,1.78075,65.5,6.82,65.8540993409,135.92,68.27952,9.98861,69.0062691439,1.70952,0.49861000000000005,1.78075,66.57,9.49,67.2430293785,135.73
2021-10-04 10:00:00,66.20792,9.18606,66.842145156,2.79792,0.8160600000000001,2.9145000000000003,63.41,8.37,63.9600265791,135.68,66.04792,9.12606,66.6754280635,2.79792,0.8160600000000001,2.9145000000000003,63.25,8.31,63.7935623711,0.0,66.87792,7.73606,67.3238650692,2.79792,0.8160600000000001,2.9145000000000003,64.08,6.92,64.4525624006,135.74,67.90792,10.27606,68.6810236372,2.79792,0.8160600000000001,2.9145000000000003,65.11,9.46,65.7936448299,135.54
2021-10-04 10:30:00,66.20392,9.33906,66.859382775,3.01392,0.8790600000000001,3.1395,63.19,8.46,63.7538053766,136.0,66.02392,9.24906,66.668606728,3.01392,0.8790600000000001,3.1395,63.01,8.37,63.5634879471,0.0,66.82392,7.79906,67.2774971372,3.01392,0.8790600000000001,3.1395,63.81,6.92,64.1841296584,136.04,67.84392,10.39906,68.6362726978,3.01392,0.8790600000000001,3.1395,64.83,9.52,65.5252569625,135.83
2021-10-04 11:00:00,65.88928,9.22854,66.5324219419,3.86928,1.12854,4.0305,62.02,8.1,62.5467057486,136.25,65.70928,9.15854,66.3444672377,3.86928,1.12854,4.0305,61.84,8.03,62.3591733428,0.0,66.51928,8.38854,67.0461200596,3.86928,1.12854,4.0305,62.65,7.26,63.0692484496,136.31,67.50928,10.29854,68.2902834395,3.86928,1.12854,4.0305,63.64,9.17,64.2972666604,136.11
2021-10-04 11:30:00,65.72024,8.99507,66.3329573437,3.96024,1.15507,4.12525,61.76,7.84,62.255627858,136.25,65.56024,8.91507,66.1636119174,3.96024,1.15507,4.12525,61.6,7.76,62.0868552916,0.0,66.35024,8.63507,66.909780914,3.96024,1.15507,4.12525,62.39,7.48,62.8367925661,136.31,67.36024,10.04507,68.1051052724,3.96024,1.15507,4.12525,63.4,8.89,64.0202475784,136.11
2021-10-04 12:00:00,65.67856,9.04458,66.2983987065,3.9585600000000003,1.15458,4.1235,61.72,7.89,62.2222669147,135.99,65.50856,8.97458,66.1204546222,3.9585600000000003,1.15458,4.1235,61.55,7.82,62.0447814083,0.0,66.31856,8.58458,66.8718656406,3.9585600000000003,1.15458,4.1235,62.36,7.43,62.8010708507,136.08,67.30856,10.10458,68.0628003116,3.9585600000000003,1.15458,4.1235,63.35,8.95,63.9790981493,135.83
2021-10-04 12:30:00,65.43464,9.15302,66.0717026196,4.36464,1.27302,4.5465,61.07,7.88,61.5762884559,135.99,65.27464,9.07302,65.9021875134,4.36464,1.27302,4.5465,60.91,7.8,61.4073945059,0.0,66.07464,8.72302,66.6479491736,4.36464,1.27302,4.5465,61.71,7.45,62.1580775121,136.08,67.05464,10.20302,67.8264429456,4.36464,1.27302,4.5465,62.69,8.93,63.3228315855,135.78
2021-10-04 13:00:00,65.98504,9.02397,66.599230764,3.30504,0.9639700000000001,3.44275,62.68,8.06,63.1960916513,135.99,65.82504,8.95397,66.431238659,3.30504,0.9639700000000001,3.44275,62.52,7.99,63.02848959,0.0,66.64504,8.23397,67.1517655655,3.30504,0.9639700000000001,3.44275,63.34,7.27,63.7558507119,136.08,67.65504,10.08397,68.4024187318,3.30504,0.9639700000000001,3.44275,64.35,9.12,64.9930527057,135.78
2021-10-04 13:30:00,65.804,9.2995,66.4578597026,3.084,0.8995000000000001,3.2125,62.72,8.4,63.28,136.1,65.644,9.2195,66.2882637897,3.084,0.8995000000000001,3.2125,62.56,8.32,63.1108231605,0.0,66.464,7.8695,66.9282625372,3.084,0.8995000000000001,3.2125,63.38,6.97,63.762099244,136.08,67.484,10.3695,68.2760337619,3.084,0.8995000000000001,3.2125,64.4,9.47,65.0925564101,135.95
2021-10-04 14:00:00,66.04472,8.80596,66.6291975893,2.6947200000000002,0.7859600000000001,2.807,63.35,8.02,63.8556410977,136.21,65.88472,8.73596,66.4613671737,2.6947200000000002,0.7859600000000001,2.807,63.19,7.95,63.6881354728,0.0,66.71472,8.10596,67.2053602937,2.6947200000000002,0.7859600000000001,2.807,64.02,7.32,64.4371228408,136.27,67.74472,9.86596,68.4593620668,2.6947200000000002,0.7859600000000001,2.807,65.05,9.08,65.6806584924,136.07
2021-10-04 14:30:00,67.31752,8.44011,67.8445573039,2.05752,0.60011,2.14325,65.26,7.84,65.72924159,136.05,67.16752,8.36011,67.6857974923,2.05752,0.60011,2.14325,65.11,7.76,65.5707991411,0.0,68.00752,8.09011,68.48702546,2.05752,0.60011,2.14325,65.95,7.49,66.3739602555,136.11,69.06752,9.50011,69.717819881,2.05752,0.60011,2.14325,67.01,8.9,67.5984474674,135.89
2021-10-04 15:00:00,67.00328,8.50929,67.5414505845,1.40328,0.40929000000000004,1.46175,65.6,8.1,66.0981845439,136.05,66.83328,8.42929,67.362751172,1.40328,0.40929000000000004,1.46175,65.43,8.02,65.9196882578,0.0,67.64328,7.62929,68.0721631437,1.40328,0.40929000000000004,1.46175,66.24,7.22,66.6323194854,136.11,68.73328,9.55929,69.3948399008,1.40328,0.40929000000000004,1.46175,67.33,9.15,67.948888144,135.89
2021-10-04 15:30:00,64.87632,9.71351,65.5994601598,2.6863200000000003,0.78351,2.79825,62.19,8.93,62.8278680205,135.96,64.70632,9.64351,65.4209838894,2.6863200000000003,0.78351,2.79825,62.02,8.86,62.6496608131,0.0,65.51632,7.27351,65.91882989,2.6863200000000003,0.78351,2.79825,62.83,6.49,63.1643016268,136.11,66.51632,10.80351,67.3879563028,2.6863200000000003,0.78351,2.79825,63.83,10.02,64.6116808325,135.89
2021-10-04 16:00:00,65.9004,9.80095,66.6252305141,2.7804,0.8109500000000001,2.89625,63.12,8.99,63.7569956946,136.46,65.7504,9.72095,66.4651184386,2.7804,0.8109500000000001,2.89625,62.97,8.91,63.5972405062,0.0,66.5904,7.24095,66.982928639,2.7804,0.8109500000000001,2.89625,63.81,6.43,64.1331505541,136.53,67.6104,10.88095,68.480371356,2.7804,0.8109500000000001,2.89625,64.83,10.07,65.6074218363,136.29
2021-10-04 16:30:00,67.11896,10.01553,67.8621074876,2.65896,0.77553,2.76975,64.46,9.24,65.1188851256,136.46,66.98896,9.93553,67.7217507029,2.65896,0.77553,2.76975,64.33,9.16,64.9788773372,0.0,67.83896,6.94553,68.1935838687,2.65896,0.77553,2.76975,65.18,6.17,65.4713777158,136.53,68.88896,11.11553,69.7799671615,2.65896,0.77553,2.76975,66.23,10.34,67.0322944557,136.29
2021-10-04 17:00:00,68.59016,9.99963,69.3152411015,1.85016,0.53963,1.9272500000000001,66.74,9.46,67.4071153514,136.46,68.44016,9.92963,69.1567281814,1.85016,0.53963,1.9272500000000001,66.59,9.39,67.2487932977,0.0,69.31016,6.40963,69.6059023069,1.85016,0.53963,1.9272500000000001,67.46,5.87,67.71490604,136.53,70.41016,11.09963,71.2796774499,1.85016,0.53963,1.9272500000000001,68.56,10.56,69.3684885232,136.29
2021-10-04 17:30:00,71.57752,9.20136,72.1665185193,1.30752,0.38136000000000003,1.362,70.27,8.82,70.8213618903,136.07,71.43752,9.11136,72.0162214005,1.30752,0.38136000000000003,1.362,70.13,8.73,70.6712798809,0.0,72.31752,6.94136,72.6498876641,1.30752,0.38136000000000003,1.362,71.01,6.5600000000000005,71.3123670901,136.12,73.48752,10.28136,74.2032476324,1.30752,0.38136000000000003,1.362,72.18,9.9,72.8557643567,135.89
2021-10-04 18:00:00,71.90512,9.55316,72.5369502268,1.24512,0.36316000000000004,1.297,70.66,9.19,71.2551170092,136.07,71.77512,9.48316,72.3988824126,1.24512,0.36316000000000004,1.297,70.53,9.12,71.1171941235,0.0,72.65512,6.59316,72.9536580371,1.24512,0.36316000000000004,1.297,71.41,6.23,71.6812458039,136.12,73.84512,10.66316,74.6110228385,1.24512,0.36316000000000004,1.297,72.6,10.3,73.3270073029,136.0
2021-10-04 18:30:00,71.95736,9.83923,72.6269378754,1.19736,0.34923000000000004,1.24725,70.76,9.49,71.3935410244,136.49,71.82736,9.75923,72.487324511,1.19736,0.34923000000000004,1.24725,70.63,9.41,71.254087602,0.0,72.72736,6.31923,73.0013805374,1.19736,0.34923000000000004,1.24725,71.53,5.97,71.7787001833,136.55,73.90736,10.95923,74.7154775422,1.19736,0.34923000000000004,1.24725,72.71,10.61,73.4800394665,136.33
2021-10-04 19:00:00,72.852,9.356,73.4503140905,1.152,0.336,1.2,71.7,9.02,72.2651395903,136.63,72.712,9.276,73.3012900296,1.152,0.336,1.2,71.56,8.94,72.1162755555,0.0,73.592,6.726,73.8987248875,1.152,0.336,1.2,72.44,6.39,72.7212878049,136.67,74.802,10.446,75.5278632029,1.152,0.336,1.2,73.65,10.11,74.3406658566,136.45
2021-10-04 19:30:00,73.01968,9.65824,73.6556533282,1.15968,0.33824000000000004,1.208,71.86,9.32,72.461865833,136.24,72.86968,9.56824,73.495179978,1.15968,0.33824000000000004,1.208,71.71,9.23,72.3015698308,0.0,73.75968,6.45824,74.0418750276,1.15968,0.33824000000000004,1.208,72.6,6.12,72.8574937807,136.31,74.95968,10.74824,75.7263381447,1.15968,0.33824000000000004,1.208,73.8,10.41,74.530584997,136.14
2021-10-04 20:00:00,70.63912,10.11516,71.3596646307,1.14912,0.33516,1.197,69.49,9.78,70.1748423582,136.49,70.48912,10.04516,71.2012730069,1.14912,0.33516,1.197,69.34,9.71,70.0165673252,0.0,71.34912,5.84516,71.5881472047,1.14912,0.33516,1.197,70.2,5.51,70.4159080038,136.57,72.49912,11.22516,73.3629785232,1.14912,0.33516,1.197,71.35,10.89,72.1762744952,136.35
2021-10-04 20:30:00,68.414,10.9695,69.2878440006,1.164,0.3395,1.2125,67.25,10.63,68.084942535,136.03,68.264,10.8895,69.1270924186,1.164,0.3395,1.2125,67.1,10.55,67.9243144978,0.0,69.124,5.0195,69.3060080819,1.164,0.3395,1.2125,67.96,4.68,68.1209512558,135.97,70.244,12.0995,71.278450013,1.164,0.3395,1.2125,69.08,11.76,70.0738467618,135.88
2021-10-04 21:00:00,65.2132,11.94635,66.2983916288,1.1532,0.33635000000000004,1.20125,64.06,11.61,65.1035767067,136.03,65.0632,11.87635,66.138246753,1.1532,0.33635000000000004,1.20125,63.91,11.54,64.9435116082,0.0,65.8932,3.89635,66.0082975812,1.1532,0.33635000000000004,1.20125,64.74,3.56,64.8378068722,136.09,66.9432,13.10635,68.2141366328,1.1532,0.33635000000000004,1.20125,65.79,12.77,67.0178856724,135.88
2021-10-04 21:30:00,62.21208,13.13894,63.5843899259,1.16208,0.33894,1.2105000000000001,61.05,12.8,62.3774197927,135.57,62.06208,13.05894,63.4211138963,1.16208,0.33894,1.2105000000000001,60.9,12.72,62.21421381,0.0,62.88208,2.91894,62.9497910707,1.16208,0.33894,1.2105000000000001,61.72,2.58,61.7739006377,135.64,63.86208,14.32894,65.4498570163,1.16208,0.33894,1.2105000000000001,62.7,13.99,64.2418095947,135.42
2021-10-04 22:00:00,58.3532,14.09635,60.0316835809,1.1532,0.33635000000000004,1.20125,57.2,13.76,58.8317737281,136.55,58.1932,14.03635,59.8620718616,1.1532,0.33635000000000004,1.20125,57.04,13.7,58.6621820256,0.0,58.9632,1.6563500000000002,58.9864598833,1.1532,0.33635000000000004,1.20125,57.81,1.32,57.8250680933,136.62,59.8732,15.27635,61.7913177361,1.1532,0.33635000000000004,1.20125,58.72,14.94,60.5907748754,136.39
2021-10-04 22:30:00,55.1028,14.64915,57.0168059748,1.1628,0.33915,1.21125,53.94,14.31,55.8059109772,135.08,54.9628,14.56915,56.8609665374,1.1628,0.33915,1.21125,53.8,14.23,55.6500934411,0.0,55.7228,1.07915,55.7332486453,1.1628,0.33915,1.21125,54.56,0.74,54.5650180977,135.15,56.5728,15.82915,58.7455844261,1.1628,0.33915,1.21125,55.41,15.49,57.5344088351,134.94
2021-10-04 23:00:00,51.7332,15.31635,53.9528920408,1.1532,0.33635000000000004,1.20125,50.58,14.98,52.7516521068,134.89,51.5832,15.24635,53.7891969689,1.1532,0.33635000000000004,1.20125,50.43,14.91,52.5879548946,0.0,52.3532,0.71635,52.3581006871,1.1532,0.33635000000000004,1.20125,51.2,0.38,51.2014101368,134.96,53.1132,16.51635,55.6219545824,1.1532,0.33635000000000004,1.20125,51.96,16.18,54.4208967218,134.75
2021-10-04 23:30:00,48.72024,16.10132,51.3119312772,1.17024,0.34132,1.219,47.55,15.76,50.0937131784,135.8,48.60024,16.03132,51.1760349089,1.17024,0.34132,1.219,47.43,15.69,49.957792185,0.0,49.36024,0.6113200000000001,49.3640254133,1.17024,0.34132,1.219,48.19,0.27,48.1907563751,135.88,50.07024,17.35132,52.9914827062,1.17024,0.34132,1.219,48.9,17.01,51.7740292038,135.7
2021-10-05 00:00:00,46.5756,16.49705,49.4109216071,1.1556,0.33705,1.20375,45.42,16.16,48.2091485094,136.67,46.4456,16.41705,49.2616817624,1.1556,0.33705,1.20375,45.29,16.08,48.0598637118,0.0,47.1956,1.03705,47.2069924064,1.1556,0.33705,1.20375,46.04,0.7000000000000001,46.0453211521,136.74,47.8656,17.73705,51.0462398817,1.1556,0.33705,1.20375,46.71,17.4,49.8456026145,136.53
2021-10-05 00:30:00,44.64312,16.87216,47.7250243206,1.17312,0.34216,1.222,43.47,16.53,46.5067930522,136.76,44.53312,16.81216,47.6009191172,1.17312,0.34216,1.222,43.36,16.47,46.3826530073,0.0,45.30312,1.31216,45.3221187236,1.17312,0.34216,1.222,44.13,0.97,44.140659261,136.74,45.93312,18.15216,49.3898008257,1.17312,0.34216,1.222,44.76,17.81,48.173163691,136.63
2021-10-05 01:00:00,43.9976,16.78055,47.0890185082,1.1676,0.34055,1.21625,42.83,16.44,45.876818765,137.28,43.8976,16.71055,46.970647931,1.1676,0.34055,1.21625,42.73,16.37,45.7583850239,0.0,44.6876,1.15055,44.7024088732,1.1676,0.34055,1.21625,43.52,0.81,43.5275372609,137.3,45.2976,18.05055,48.7616131918,1.1676,0.34055,1.21625,44.13,17.71,47.5510357406,137.11
2021-10-05 01:30:00,43.72624,16.99307,46.9121358772,1.17624,0.34307000000000004,1.22525,42.55,16.65,45.6916294303,137.45,43.62624,16.93307,46.797197311,1.17624,0.34307000000000004,1.22525,42.45,16.59,45.5766453351,0.0,44.39624,1.35307,44.4168540597,1.17624,0.34307000000000004,1.22525,43.22,1.01,43.2317996387,137.53,45.00624,18.28307,48.5781050224,1.17624,0.34307000000000004,1.22525,43.83,17.94,47.3593971668,137.37
2021-10-05 02:00:00,44.04256,17.13908,47.2598683303,1.16256,0.33908000000000005,1.211,42.88,16.8,46.0536035506,137.61,43.93256,17.05908,47.1283570539,1.16256,0.33908000000000005,1.211,42.77,16.72,45.9220132398,0.0,44.71256,1.57908,44.740434904,1.16256,0.33908000000000005,1.211,43.55,1.24,43.5676496956,137.68,45.33256,18.40908,48.9278573269,1.16256,0.33908000000000005,1.211,44.17,18.07,47.7233045796,137.5
2021-10-05 02:30:00,43.53472,17.37971,46.8756457573,1.16472,0.33971,1.21325,42.37,17.04,45.6681344046,137.22,43.43472,17.30971,46.7568279694,1.16472,0.33971,1.21325,42.27,16.97,45.5492458774,0.0,44.21472,1.8397100000000002,44.2529772734,1.16472,0.33971,1.21325,43.05,1.5,43.0761244775,137.26,44.81472,18.64971,48.5404039102,1.16472,0.33971,1.21325,43.65,18.31,47.3347504483,137.03
2021-10-05 03:00:00,42.768,17.38775,46.1674742006,1.158,0.33775000000000005,1.20625,41.61,17.05,44.9677061901,137.09,42.678,17.32775,46.0615089208,1.158,0.33775000000000005,1.20625,41.52,16.99,44.8616818677,0.0,43.438,1.80775,43.4756001001,1.158,0.33775000000000005,1.20625,42.28,1.47,42.3055469176,137.26,44.048,18.67775,47.8443794929,1.158,0.33775000000000005,1.20625,42.89,18.34,46.6466258158,137.03
2021-10-05 03:30:00,41.96128,17.72579,45.551648163,1.15128,0.33579000000000003,1.19925,40.81,17.39,44.3606605,137.33,41.87128,17.66579,45.4453982837,1.15128,0.33579000000000003,1.19925,40.72,17.33,44.254347809,0.0,42.66128,2.10579,42.7132199999,1.15128,0.33579000000000003,1.19925,41.51,1.77,41.5477195523,137.37,43.23128,19.02579,47.2326608986,1.15128,0.33579000000000003,1.19925,42.08,18.69,46.0439192511,137.12
2021-10-05 04:00:00,41.3692,17.94935,45.095342044,1.1292,0.32935000000000003,1.17625,40.24,17.62,43.9286011614,137.54,41.2792,17.87935,44.9849253535,1.1292,0.32935000000000003,1.17625,40.15,17.55,43.8180898717,0.0,42.0692,2.26935,42.1303636118,1.1292,0.32935000000000003,1.17625,40.94,1.94,40.9859390523,137.56,42.6492,19.25935,46.7961197437,1.1292,0.32935000000000003,1.17625,41.52,18.93,45.6317356672,137.34
2021-10-05 04:30:00,41.4848,17.9739,45.2111680036,1.1448,0.33390000000000003,1.1925,40.34,17.64,44.0282318518,137.8,41.4048,17.9139,45.1139144417,1.1448,0.33390000000000003,1.1925,40.26,17.58,43.9309002867,0.0,42.1948,2.3139,42.2581977875,1.1448,0.33390000000000003,1.1925,41.05,1.98,41.0977237813,137.83,42.7648,19.2939,46.9156977594,1.1448,0.33390000000000003,1.1925,41.62,18.96,45.7351724606,137.63
2021-10-05 05:00:00,41.89656,17.58858,45.4387487311,1.12656,0.32858000000000004,1.1735,40.77,17.26,44.2730222596,137.8,41.81656,17.52858,45.3417666953,1.12656,0.32858000000000004,1.1735,40.69,17.2,44.1759674484,0.0,42.62656,1.91858,42.6697148649,1.12656,0.32858000000000004,1.1735,41.5,1.5899999999999999,41.5304478666,137.83,43.19656,18.88858,47.1457447735,1.12656,0.32858000000000004,1.1735,42.07,18.56,45.982154147,137.63
2021-10-05 05:30:00,43.44184,17.29887,46.7594307692,1.16184,0.33887,1.21025,42.28,16.96,45.5548021618,137.8,43.37184,17.23887,46.6722095455,1.16184,0.33887,1.21025,42.21,16.9,45.4675059795,0.0,44.18184,1.64887,44.212597278,1.16184,0.33887,1.21025,43.02,1.31,43.0399407527,137.83,44.80184,18.61887,48.5166691711,1.16184,0.33887,1.21025,43.64,18.28,47.3139302954,137.63
2021-10-05 06:00:00,45.30952,16.82111,48.331173628,1.16952,0.34111,1.21825,44.14,16.48,47.1161331181,137.8,45.24952,16.76111,48.2540554634,1.16952,0.34111,1.21825,44.08,16.42,47.0389498182,0.0,46.08952,1.29111,46.1076004457,1.16952,0.34111,1.21825,44.92,0.9500000000000001,44.9300445137,137.83,46.73952,18.11111,50.1257921161,1.16952,0.34111,1.21825,45.57,17.77,48.9121436864,137.63
2021-10-05 06:30:00,51.00344,14.80517,53.1087935333,1.18344,0.34517000000000003,1.23275,49.82,14.46,51.8760445678,137.13,50.93344,14.75517,53.0276376238,1.18344,0.34517000000000003,1.23275,49.75,14.41,51.7948897093,0.0,51.77344,1.2551700000000001,51.7886526293,1.18344,0.34517000000000003,1.23275,50.59,0.91,50.5981837619,137.2,52.54344,16.06517,54.944542715,1.18344,0.34517000000000003,1.23275,51.36,15.72,53.7118981232,137.01
2021-10-05 07:00:00,56.60696,13.00328,58.0812638568,1.17696,0.34328000000000003,1.226,55.43,12.66,56.857369795,136.3,56.51696,12.94328,57.9801281889,1.17696,0.34328000000000003,1.226,55.34,12.6,56.7562824716,0.0,57.37696,3.10328,57.4608204397,1.17696,0.34328000000000003,1.226,56.2,2.76,56.2677314275,136.35,58.26696,14.24328,59.9825779106,1.17696,0.34328000000000003,1.226,57.09,13.9,58.7577918237,136.16
2021-10-05 07:30:00,61.61488,11.09559,62.6059546278,1.18488,0.34559,1.23425,60.43,10.75,61.3787210685,136.83,61.52488,11.05559,62.5102945863,1.18488,0.34559,1.23425,60.34,10.71,61.2831110503,0.0,62.37488,4.78559,62.5581931218,1.18488,0.34559,1.23425,61.19,4.44,61.3508736694,136.89,63.35488,12.28559,64.5350799292,1.18488,0.34559,1.23425,62.17,11.94,63.3061805829,136.7
2021-10-05 08:00:00,64.52376,10.10443,65.3101455378,1.28376,0.37443000000000004,1.33725,63.24,9.73,63.9841425667,135.71,64.41376,10.03443,65.1906608554,1.28376,0.37443000000000004,1.33725,63.13,9.66,63.8647985983,0.0,65.29376,5.88443,65.5583832272,1.28376,0.37443000000000004,1.33725,64.01,5.51,64.2467135346,135.75,66.33376,11.23443,67.2783779023,1.28376,0.37443000000000004,1.33725,65.05,10.86,65.9503002268,135.6
2021-10-05 08:30:00,66.29544,9.48242,66.9701549487,1.5854400000000002,0.46242000000000005,1.6515,64.71,9.02,65.3356296365,135.71,66.18544,9.42242,66.8527820412,1.5854400000000002,0.46242000000000005,1.6515,64.6,8.96,65.2184145775,0.0,67.07544,6.61242,67.4005841922,1.5854400000000002,0.46242000000000005,1.6515,65.49,6.15,65.7781316244,135.75,68.14544,10.59242,68.9637611666,1.5854400000000002,0.46242000000000005,1.6515,66.56,10.13,67.3264472551,135.6
2021-10-05 09:00:00,66.49992,9.08081,67.1170654175,1.57992,0.46081000000000005,1.64575,64.92,8.62,65.4897763013,135.49,66.38992,9.01081,66.9986281536,1.57992,0.46081000000000005,1.64575,64.81,8.55,65.3715427384,0.0,67.27992,7.09081,67.652547784,1.57992,0.46081000000000005,1.64575,65.7,6.63,66.0336800428,135.55,68.35992,10.18081,69.1138738218,1.57992,0.46081000000000005,1.64575,66.78,9.72,67.4836780266,135.35
