Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-10-05 09:30:00,70.31112,8.31491,70.801068664,1.7311200000000002,0.5049100000000001,1.80325,68.58,7.8100000000000005,69.0232750599,135.82,70.19112,8.24491,70.6736999722,1.7311200000000002,0.5049100000000001,1.80325,68.46,7.74,68.896147933,0.0,71.06112,7.90491,71.499443199,1.7311200000000002,0.5049100000000001,1.80325,69.33,7.4,69.7238043999,135.88,72.21112,9.39491,72.8197101447,1.7311200000000002,0.5049100000000001,1.80325,70.48,8.89,71.0384578943,135.68
2021-10-05 10:00:00,73.5932,8.04135,74.0312258176,1.5131999999999999,0.44135,1.57625,72.08,7.6,72.4795584976,135.46,73.4432,7.97135,73.8745290818,1.5131999999999999,0.44135,1.57625,71.93,7.53,72.3230654771,0.0,74.3232,8.05135,74.7580249543,1.5131999999999999,0.44135,1.57625,72.81,7.61,73.2066130893,135.57,75.5332,9.11135,76.0807531578,1.5131999999999999,0.44135,1.57625,74.02,8.67,74.5260310227,135.37
2021-10-05 10:30:00,73.79304,8.32922,74.2616230515,2.12304,0.6192200000000001,2.2115,71.67,7.71,72.0835140653,135.56,73.63304,8.24922,74.0936853602,2.12304,0.6192200000000001,2.2115,71.51,7.63,71.9159022748,0.0,74.51304,8.12922,74.9551689202,2.12304,0.6192200000000001,2.2115,72.39,7.51,72.7785146867,135.57,75.71304,9.38922,76.2930001917,2.12304,0.6192200000000001,2.2115,73.59,8.77,74.110734715,135.37
2021-10-05 11:00:00,74.26528,7.77904,74.6715827929,1.98528,0.57904,2.068,72.28,7.2,72.6377202285,135.56,74.10528,7.70904,74.5051798307,1.98528,0.57904,2.068,72.12,7.13,72.4715896059,0.0,74.97528,8.53904,75.4599749218,1.98528,0.57904,2.068,72.99,7.96,73.4227600952,135.57,76.19528,8.83904,76.7062534765,1.98528,0.57904,2.068,74.21,8.26,74.6682777356,135.37
2021-10-05 11:30:00,74.75584,7.66837,75.1481171591,1.84584,0.53837,1.9227500000000002,72.91,7.13,73.2577982197,135.3,74.60584,7.59837,74.9917768076,1.84584,0.53837,1.9227500000000002,72.76,7.06,73.1017181741,0.0,75.48584,8.53837,75.9672021517,1.84584,0.53837,1.9227500000000002,73.64,8.0,74.0732718327,135.36,76.70584,8.71837,77.1997141547,1.84584,0.53837,1.9227500000000002,74.86,8.18,75.3055907619,135.17
2021-10-05 12:00:00,74.36608,7.63094,74.7565722853,2.26608,0.6609400000000001,2.3605,72.1,6.97,72.436115992,135.3,74.22608,7.55094,74.6091659721,2.26608,0.6609400000000001,2.3605,71.96,6.89,72.2890980716,0.0,75.07608,8.79094,75.5890098774,2.26608,0.6609400000000001,2.3605,72.81,8.13,73.262493815,135.36,76.28608,8.67094,76.7772831132,2.26608,0.6609400000000001,2.3605,74.02,8.01,74.4521356309,135.17
2021-10-05 12:30:00,75.57768,7.11599,75.9119425905,1.59768,0.46599,1.66425,73.98,6.65,74.2782801363,135.12,75.41768,7.04599,75.7461050594,1.59768,0.46599,1.66425,73.82,6.58,74.1126763786,0.0,76.28768,8.87599,76.8023002147,1.59768,0.46599,1.66425,74.69,8.41,75.1619864027,135.2,77.53768,8.15599,77.9654538412,1.59768,0.46599,1.66425,75.94,7.69,76.3283675969,134.98
2021-10-05 13:00:00,75.18024,7.47382,75.5508204578,2.07024,0.60382,2.1565,73.11,6.87,73.4320706504,135.01,75.03024,7.40382,75.3946514353,2.07024,0.60382,2.1565,72.96,6.8,73.2762007749,0.0,75.91024,8.87382,76.4271497457,2.07024,0.60382,2.1565,73.84,8.27,74.3016722557,135.08,77.14024,8.53382,77.610841453,2.07024,0.60382,2.1565,75.07,7.93,75.4876797895,134.85
2021-10-05 13:30:00,74.32936,7.92398,74.7505399114,1.65936,0.48398,1.7285,72.67,7.44,73.0498631073,135.45,74.15936,7.85398,74.5740952171,1.65936,0.48398,1.7285,72.5,7.37,72.8736365224,0.0,75.03936,8.36398,75.5040509552,1.65936,0.48398,1.7285,73.38,7.88,73.8018888647,135.5,76.26936,8.99398,76.797831682,1.65936,0.48398,1.7285,74.61,8.51,75.0937560653,135.28
2021-10-05 14:00:00,71.68704,8.49622,72.1887626868,1.90704,0.55622,1.9865,69.78,7.94,70.2302783705,136.15,71.55704,8.42622,72.0514479872,1.90704,0.55622,1.9865,69.65,7.87,70.0932193582,0.0,72.44704,8.06622,72.8947015211,1.90704,0.55622,1.9865,70.54,7.51,70.9386474357,136.21,73.59704,9.59622,74.2200224673,1.90704,0.55622,1.9865,71.69,9.04,72.2577172349,136.02
2021-10-05 14:30:00,70.53616,8.84388,71.0884243812,2.03616,0.5938800000000001,2.121,68.5,8.25,68.9950179361,136.77,70.41616,8.78388,70.9619062385,2.03616,0.5938800000000001,2.121,68.38,8.19,68.8687193144,0.0,71.31616,7.82388,71.7440434838,2.03616,0.5938800000000001,2.121,69.28,7.23,69.6562366196,136.82,72.45616,9.97388,73.1394107455,2.03616,0.5938800000000001,2.121,70.42,9.38,71.0419650629,136.62
2021-10-05 15:00:00,70.05416,8.97038,70.6261499067,1.78416,0.5203800000000001,1.8585,68.27,8.45,68.7909543472,136.97,69.93416,8.90038,70.4982517446,1.78416,0.5203800000000001,1.8585,68.15,8.38,68.6632864055,0.0,70.83416,7.61038,71.2418143133,1.78416,0.5203800000000001,1.8585,69.05,7.09,69.4130434429,137.05,71.97416,10.10038,72.6794151315,1.78416,0.5203800000000001,1.8585,70.19,9.58,70.8407545132,136.83
2021-10-05 15:30:00,68.99256,10.03408,69.7184057247,2.72256,0.7940800000000001,2.836,66.27,9.24,66.9110641075,137.17,68.88256,9.97408,69.6009291892,2.72256,0.7940800000000001,2.836,66.16,9.18,66.793847022,0.0,69.79256,7.13408,70.1562294369,2.72256,0.7940800000000001,2.836,67.07,6.34,67.3689876724,137.24,70.88256,11.19408,71.7610252101,2.72256,0.7940800000000001,2.836,68.16,10.4,68.9488622096,137.04
2021-10-05 16:00:00,70.00216,9.47063,70.6398983384,2.40216,0.7006300000000001,2.50225,67.6,8.77,68.1665086388,137.48,69.89216,9.40063,70.5215277335,2.40216,0.7006300000000001,2.50225,67.49,8.7,68.0484393649,0.0,70.80216,7.48063,71.1962476951,2.40216,0.7006300000000001,2.50225,68.4,6.78,68.7352049535,137.53,71.93216,10.61063,72.7105295763,2.40216,0.7006300000000001,2.50225,69.53,9.91,70.2326775796,137.33
2021-10-05 16:30:00,72.30664,9.765270000000001,72.9630775548,2.24664,0.65527,2.34025,70.06,9.11,70.6498103324,137.19,72.18664,9.70527,72.8361397952,2.24664,0.65527,2.34025,69.94,9.05,70.5230891269,0.0,73.08664,7.04527,73.4254232256,2.24664,0.65527,2.34025,70.84,6.39,71.1276155934,137.21,74.25664,10.91527,75.0545914869,2.24664,0.65527,2.34025,72.01,10.26,72.7372511166,137.01
2021-10-05 17:00:00,75.20624,9.99182,75.867087738,2.40624,0.7018200000000001,2.5065,72.8,9.29,73.3903542708,137.03,75.10624,9.92182,75.7587605433,2.40624,0.7018200000000001,2.5065,72.7,9.22,73.2823198323,0.0,76.03624,6.86182,76.3452314624,2.40624,0.7018200000000001,2.5065,73.63,6.16,73.8872282604,137.06,77.26624,11.12182,78.0625820983,2.40624,0.7018200000000001,2.5065,74.86,10.42,75.581717366,136.87
2021-10-05 17:30:00,77.46368,9.30649,78.0207182437,1.63368,0.47649,1.70175,75.83,8.83,76.342372245,136.61,77.34368,9.22649,77.8920596317,1.63368,0.47649,1.70175,75.71,8.75,76.2139527908,0.0,78.27368,7.01649,78.5875315344,1.63368,0.47649,1.70175,76.64,6.54,76.9185361275,136.66,79.56368,10.42649,80.2439459951,1.63368,0.47649,1.70175,77.93,9.95,78.5626336117,136.46
2021-10-05 18:00:00,75.73912,9.65141,76.3515816035,1.47912,0.43141,1.54075,74.26,9.22,74.8301810769,136.27,75.60912,9.57141,76.2125377911,1.47912,0.43141,1.54075,74.13,9.14,74.691341533,0.0,76.52912,6.48141,76.8030916276,1.47912,0.43141,1.54075,75.05,6.05,75.2934592113,136.33,77.77912,10.75141,78.5186877435,1.47912,0.43141,1.54075,76.3,10.32,76.9947556656,136.11
2021-10-05 18:30:00,73.2948,10.2264,74.0047766296,1.3248,0.3864,1.38,71.97,9.84,72.639565665,135.78,73.1848,10.1464,73.8848048248,1.3248,0.3864,1.38,71.86,9.76,72.5197710973,0.0,74.0948,5.8264,74.3235247011,1.3248,0.3864,1.38,72.77,5.44,72.9730532457,135.83,75.3148,11.3464,76.1646892727,1.3248,0.3864,1.38,73.99,10.96,74.7973375195,135.6
2021-10-05 19:00:00,74.80208,9.40769,75.3913509858,1.19208,0.34769000000000005,1.2417500000000001,73.61,9.06,74.1654616382,135.89,74.70208,9.32769,75.2821795451,1.19208,0.34769000000000005,1.2417500000000001,73.51,8.98,74.0564683198,0.0,75.62208,6.41769,75.8939110105,1.19208,0.34769000000000005,1.2417500000000001,74.43,6.07,74.677103586,135.96,76.87208,10.50769,77.5869076112,1.19208,0.34769000000000005,1.2417500000000001,75.68,10.16,76.358941847,135.73
2021-10-05 19:30:00,75.94528,9.37154,76.5213128236,1.2052800000000001,0.35154,1.2555,74.74,9.02,75.2823219621,135.13,75.81528,9.29154,76.3825202324,1.2052800000000001,0.35154,1.2555,74.61,8.94,75.1437003348,0.0,76.74528,6.52154,77.0218701815,1.2052800000000001,0.35154,1.2555,75.54,6.17,75.7915595565,135.2,78.01528,10.48154,78.7162409815,1.2052800000000001,0.35154,1.2555,76.81,10.13,77.4751121329,134.99
2021-10-05 20:00:00,74.32752,9.80636,74.971627472,1.1875200000000001,0.34636,1.237,73.14,9.46,73.7492454199,135.58,74.20752,9.73636,74.8435216341,1.1875200000000001,0.34636,1.237,73.02,9.39,73.621277495,0.0,75.11752,6.16636,75.3701917644,1.1875200000000001,0.34636,1.237,73.93,5.82,74.1587304368,135.64,76.36752,10.916360000000001,77.1437944789,1.1875200000000001,0.34636,1.237,75.18,10.57,75.9194131958,135.41
2021-10-05 20:30:00,72.03288,10.75084,72.8307377541,1.20288,0.35084000000000004,1.2530000000000001,70.83,10.4,71.589446848,135.96,71.92288,10.67084,72.7101608704,1.20288,0.35084000000000004,1.2530000000000001,70.72,10.32,71.4690198618,0.0,72.82288,5.41084,73.0236197473,1.20288,0.35084000000000004,1.2530000000000001,71.62,5.06,71.7985236617,136.0,74.01288,11.90084,74.9635671416,1.20288,0.35084000000000004,1.2530000000000001,72.81,11.55,73.7204083006,135.8
2021-10-05 21:00:00,68.78464,11.20552,69.6913938618,1.18464,0.34552000000000005,1.234,67.6,10.86,68.4667773449,136.77,68.66464,11.13552,69.5617178626,1.18464,0.34552000000000005,1.234,67.48,10.79,68.3372116786,0.0,69.55464,4.925520000000001,69.7288225399,1.18464,0.34552000000000005,1.234,68.37,4.58,68.5232318269,136.83,70.68464,12.36552,71.7580965244,1.18464,0.34552000000000005,1.234,69.5,12.02,70.5317687287,136.63
2021-10-05 21:30:00,65.88024,12.66007,67.0856422408,1.20024,0.35007000000000005,1.25025,64.68,12.31,65.8410092571,136.58,65.77024,12.59007,66.9644258712,1.20024,0.35007000000000005,1.25025,64.57,12.24,65.7198790321,0.0,66.62024,3.5300700000000003,66.7137000313,1.20024,0.35007000000000005,1.25025,65.42,3.18,65.4972426901,136.63,67.69024,13.86007,69.0946461867,1.20024,0.35007000000000005,1.25025,66.49,13.51,67.8486565821,136.4
2021-10-05 22:00:00,61.98344,13.47517,63.431278095,1.18344,0.34517000000000003,1.23275,60.8,13.13,62.2015827773,136.95,61.87344,13.40517,63.3089342839,1.18344,0.34517000000000003,1.23275,60.69,13.06,62.0793017035,0.0,62.73344,2.26517,62.7743218949,1.18344,0.34517000000000003,1.23275,61.55,1.92,61.5799391036,137.0,63.72344,14.66517,65.3891735424,1.18344,0.34517000000000003,1.23275,62.54,14.32,64.1585068405,136.81
2021-10-05 22:30:00,58.1088,14.27965,59.837622292,1.1988,0.34965,1.24875,56.91,13.93,58.590041816,134.96,58.0288,14.21965,59.7456280874,1.1988,0.34965,1.24875,56.83,13.87,58.4980837293,0.0,58.8988,1.4596500000000001,58.916883994,1.1988,0.34965,1.24875,57.7,1.11,57.7106757888,135.05,59.8188,15.48965,61.7917315712,1.1988,0.34965,1.24875,58.62,15.14,60.5435710873,134.83
2021-10-05 23:00:00,54.6404,15.1972,56.7144443683,1.1904,0.3472,1.24,53.45,14.85,55.4745437115,135.06,54.5804,15.1272,56.637904657600004,1.1904,0.3472,1.24,53.39,14.78,55.3980189176,0.0,55.4404,0.6172000000000001,55.4438354373,1.1904,0.3472,1.24,54.25,0.27,54.2506718852,135.13,56.2904,16.4372,58.6412028867,1.1904,0.3472,1.24,55.1,16.09,57.4012029491,134.93
2021-10-05 23:30:00,51.12248,15.82364,53.515376708,1.21248,0.35364,1.263,49.91,15.47,52.252550177,135.22,51.09248,15.77364,53.4719480793,1.21248,0.35364,1.263,49.88,15.42,52.2091064854,0.0,51.98248,0.81364,51.9888472367,1.21248,0.35364,1.263,50.77,0.46,50.7720838651,135.27,52.77248,17.07364,55.4656995647,1.21248,0.35364,1.263,51.56,16.72,54.2032471352,135.08
2021-10-06 00:00:00,48.97648,16.35189,51.6340962908,1.20648,0.35189000000000004,1.25675,47.77,16.0,50.3782979069,134.79,48.95648,16.30189,51.5993076655,1.20648,0.35189000000000004,1.25675,47.75,15.95,50.3434702817,0.0,49.85648,1.2018900000000001,49.870964875,1.20648,0.35189000000000004,1.25675,48.65,0.85,48.6574249216,134.86,50.59648,17.63189,53.5806619347,1.20648,0.35189000000000004,1.25675,49.39,17.28,52.3256199199,134.66
2021-10-06 00:30:00,47.44272,16.86371,50.3507338175,1.21272,0.35371,1.26325,46.23,16.51,49.0896424921,135.49,47.42272,16.80371,50.3118181143,1.21272,0.35371,1.26325,46.21,16.45,49.0506534105,0.0,48.31272,1.51371,48.3364275859,1.21272,0.35371,1.26325,47.1,1.16,47.1142823356,135.54,49.03272,18.163710000000002,52.2888897526,1.21272,0.35371,1.26325,47.82,17.81,51.0288986752,135.34
2021-10-06 01:00:00,46.8512,17.00035,49.8402130971,1.2012,0.35035000000000005,1.25125,45.65,16.65,48.5916145029,136.27,46.8412,16.95035,49.8137770357,1.2012,0.35035000000000005,1.25125,45.64,16.6,48.5651068155,0.0,47.7412,1.5803500000000001,47.7673495556,1.2012,0.35035000000000005,1.25125,46.54,1.23,46.5562509229,136.34,48.4312,18.32035,51.7804630876,1.2012,0.35035000000000005,1.25125,47.23,17.97,50.5330960856,136.15
2021-10-06 01:30:00,46.8308,17.12315,49.8630734568,1.2108,0.35315,1.26125,45.62,16.77,48.6047045048,136.63,46.8108,17.06315,49.8237100642,1.2108,0.35315,1.26125,45.6,16.71,48.5652560994,0.0,47.7108,1.62315,47.7384022833,1.2108,0.35315,1.26125,46.5,1.27,46.5173397778,136.67,48.4108,18.43315,51.8014148027,1.2108,0.35315,1.26125,47.2,18.08,50.5443013603,136.47
2021-10-06 02:00:00,47.80904,17.12972,50.7851515012,1.19904,0.34972000000000003,1.249,46.61,16.78,49.5384749462,136.94,47.80904,17.079720000000002,50.7683084315,1.19904,0.34972000000000003,1.249,46.61,16.73,49.5215609609,0.0,48.70904,1.64972,48.7369690666,1.19904,0.34972000000000003,1.249,47.51,1.3,47.5277824015,137.03,49.42904,18.44972,52.7600432468,1.19904,0.34972000000000003,1.249,48.23,18.1,51.5144921357,136.84
2021-10-06 02:30:00,47.34056,17.43308,50.4483983829,1.21056,0.35308,1.2610000000000001,46.13,17.08,49.19047977,136.94,47.32056,17.38308,50.4123682146,1.21056,0.35308,1.2610000000000001,46.11,17.03,49.1543792556,0.0,48.23056,1.90308,48.2680912343,1.21056,0.35308,1.2610000000000001,47.02,1.55,47.0455407026,137.03,48.93056,18.77308,52.4082840265,1.21056,0.35308,1.2610000000000001,47.72,18.42,51.1516842342,136.84
2021-10-06 03:00:00,46.52712,17.58916,49.7408428256,1.19712,0.34916,1.2469999999999999,45.33,17.24,48.4976958216,137.21,46.50712,17.53916,49.7044700626,1.19712,0.34916,1.2469999999999999,45.31,17.19,48.4612443092,0.0,47.41712,1.99916,47.4592447243,1.19712,0.34916,1.2469999999999999,46.22,1.65,46.2494421588,137.26,48.11712,18.93916,51.7102409451,1.19712,0.34916,1.2469999999999999,46.92,18.59,50.4685496126,137.07
2021-10-06 03:30:00,45.83392,18.01406,49.2468738119,1.21392,0.35406000000000004,1.2645,44.62,17.66,47.9877067591,137.47,45.82392,17.96406,49.2192959707,1.21392,0.35406000000000004,1.2645,44.61,17.61,47.9600271059,0.0,46.73392,2.34406,46.7926692533,1.21392,0.35406000000000004,1.2645,45.52,1.99,45.5634776987,137.53,47.40392,19.36406,51.2064297823,1.21392,0.35406000000000004,1.2645,46.19,19.01,49.9489359246,137.3
2021-10-06 04:00:00,45.32928,18.18979,48.8427280725,1.19928,0.34979000000000005,1.24925,44.13,17.84,47.5996060908,137.8,45.30928,18.13979,48.8055615208,1.19928,0.34979000000000005,1.24925,44.11,17.79,47.5623401443,0.0,46.20928,2.51979,46.2779310229,1.19928,0.34979000000000005,1.24925,45.01,2.17,45.0622791257,137.83,46.86928,19.55979,50.7869549448,1.19928,0.34979000000000005,1.24925,45.67,19.21,49.5456658044,137.61
2021-10-06 04:30:00,45.63728,17.99504,49.0569341724,1.2172800000000001,0.35504,1.268,44.42,17.64,47.7944138995,137.92,45.62728,17.95504,49.0329699447,1.2172800000000001,0.35504,1.268,44.41,17.6,47.7703684306,0.0,46.52728,2.32504,46.5853366973,1.2172800000000001,0.35504,1.268,45.31,1.97,45.3528058669,137.93,47.20728,19.35504,51.0210236902,1.2172800000000001,0.35504,1.268,45.99,19.0,49.7602260847,137.76
2021-10-06 05:00:00,45.46496,17.89853,48.8612317074,1.19496,0.34853,1.24475,44.27,17.55,47.6217954302,137.92,45.45496,17.83853,48.8299758464,1.19496,0.34853,1.24475,44.26,17.49,47.590416052,0.0,46.35496,2.23853,46.4089790144,1.19496,0.34853,1.24475,45.16,1.8900000000000001,45.1995320772,137.93,47.01496,19.25853,50.8064704694,1.19496,0.34853,1.24475,45.82,18.91,49.5687451929,137.76
2021-10-06 05:30:00,46.64792,17.52231,49.8303099334,1.20792,0.35231,1.25825,45.44,17.17,48.5757398297,137.92,46.64792,17.47231,49.8127499448,1.20792,0.35231,1.25825,45.44,17.12,48.5580889245,0.0,47.55792,1.9723100000000002,47.5988000002,1.20792,0.35231,1.25825,46.35,1.62,46.3783020388,137.93,48.25792,18.85231,51.8096172063,1.20792,0.35231,1.25825,47.05,18.5,50.5564288691,137.67
2021-10-06 06:00:00,48.91448,16.80839,51.7218360856,1.19448,0.34839000000000003,1.24425,47.72,16.46,50.479005537,137.27,48.89448,16.74839,51.6834474669,1.19448,0.34839000000000003,1.24425,47.7,16.4,50.440559077,0.0,49.80448,1.38839,49.8238281835,1.19448,0.34839000000000003,1.24425,48.61,1.04,48.62112401,137.33,50.54448,18.10839,53.6903925005,1.19448,0.34839000000000003,1.24425,49.35,17.76,52.4484518361,137.12
2021-10-06 06:30:00,54.9036,14.47105,56.7786630792,1.2036,0.35105000000000003,1.2537500000000001,53.7,14.12,55.5253491659,136.65,54.8736,14.42105,56.7369250142,1.2036,0.35105000000000003,1.2537500000000001,53.67,14.07,55.4836354252,0.0,55.7536,1.53105,55.7746181257,1.2036,0.35105000000000003,1.2537500000000001,54.55,1.18,54.5627611105,136.69,56.6136,15.73105,58.7585367335,1.2036,0.35105000000000003,1.2537500000000001,55.41,15.38,57.5048910963,136.52
2021-10-06 07:00:00,60.78896,12.39678,62.0401306595,1.18896,0.34678000000000003,1.2385,59.6,12.05,60.8059413216,136.07,60.71896,12.34678,61.961561309,1.18896,0.34678000000000003,1.2385,59.53,12.0,60.7274311988,0.0,61.61896,3.68678,61.72915501,1.18896,0.34678000000000003,1.2385,60.43,3.34,60.5222314526,136.11,62.58896,13.64678,64.0594451916,1.18896,0.34678000000000003,1.2385,61.4,13.3,62.8239603973,135.89
2021-10-06 07:30:00,65.7512,10.85035,66.6404561551,1.2012,0.35035000000000005,1.25125,64.55,10.5,65.3984135893,136.59,65.6612,10.79035,66.5419028775,1.2012,0.35035000000000005,1.25125,64.46,10.44,65.2999632465,0.0,66.5412,5.14035,66.7394523169,1.2012,0.35035000000000005,1.25125,65.34,4.79,65.5153394252,136.64,67.6112,12.02035,68.6714145738,1.2012,0.35035000000000005,1.25125,66.41,11.67,67.4275685458,136.44
2021-10-06 08:00:00,68.42224,9.84982,69.1275768464,1.30224,0.37982000000000005,1.3565,67.12,9.47,67.7847718887,136.07,68.29224,9.79982,68.9917858607,1.30224,0.37982000000000005,1.3565,66.99,9.42,67.6490687297,0.0,69.17224,5.97982,69.4302314115,1.30224,0.37982000000000005,1.3565,67.87,5.6,68.1006380293,136.13,70.29224,10.99982,71.147698798,1.30224,0.37982000000000005,1.3565,68.99,10.62,69.8026109827,135.92
2021-10-06 08:30:00,70.07552,8.99161,70.6500357655,1.68552,0.49161000000000005,1.75575,68.39,8.5,68.9161962096,135.13,69.94552,8.94161,70.5147371651,1.68552,0.49161000000000005,1.75575,68.26,8.45,68.7810300882,0.0,70.83552,7.01161,71.1816940545,1.68552,0.49161000000000005,1.75575,69.15,6.52,69.4566980211,135.19,71.97552,10.12161,72.6837152893,1.68552,0.49161000000000005,1.75575,70.29,9.63,70.9466066842,134.99
2021-10-06 09:00:00,69.3664,8.83895,69.9272799847,2.1564,0.62895,2.24625,67.21,8.21,67.7095872089,134.88,69.2264,8.77895,69.7808313225,2.1564,0.62895,2.24625,67.07,8.15,67.5633584127,0.0,70.0864,7.44895,70.4811345046,2.1564,0.62895,2.24625,67.93,6.82,68.2714969808,134.96,71.2164,9.95895,71.9093617971,2.1564,0.62895,2.24625,69.06,9.33,69.6873912555,134.74
2021-10-06 09:30:00,70.58816,7.9311300000000005,71.032324721,2.67816,0.7811300000000001,2.78975,67.91,7.15,68.2853615353,134.88,70.42816,7.87113,70.8666381908,2.67816,0.7811300000000001,2.78975,67.75,7.09,68.119972108,0.0,71.27816,8.74113,71.8121399672,2.67816,0.7811300000000001,2.78975,68.6,7.96,69.0602751225,134.96,72.40816,9.00113,72.9654848258,2.67816,0.7811300000000001,2.78975,69.73,8.22,70.2128285999,134.74
2021-10-06 10:00:00,70.3052,8.2061,70.7824923569,3.1752,0.9261,3.3075,67.13,7.28,67.5235906924,135.15,70.1452,8.1461,70.6166271373,3.1752,0.9261,3.3075,66.97,7.22,67.3580678167,0.0,70.9652,8.7561,71.5033488604,3.1752,0.9261,3.3075,67.79,7.83,68.2406989999,135.22,72.0752,9.2861,72.670944044,3.1752,0.9261,3.3075,68.9,8.36,69.4053283257,135.02
2021-10-06 10:30:00,69.47024,8.45007,69.9822686733,3.60024,1.05007,3.7502500000000003,65.87,7.4,66.2843639179,135.25,69.29024,8.40007,69.7975539347,3.60024,1.05007,3.7502500000000003,65.69,7.35,66.099913767,0.0,70.11024,8.83007,70.6641060869,3.60024,1.05007,3.7502500000000003,66.51,7.78,66.963486319,135.32,71.18024,9.53007,71.815379973,3.60024,1.05007,3.7502500000000003,67.58,8.48,68.1099610923,135.13
2021-10-06 11:00:00,68.63272,8.38121,69.1425696345,3.91272,1.14121,4.07575,64.72,7.24,65.1236976837,135.48,68.45272,8.31121,68.9554282639,3.91272,1.14121,4.07575,64.54,7.17,64.9370502872,0.0,69.25272,9.08121,69.8455983041,3.91272,1.14121,4.07575,65.34,7.94,65.8206593707,135.55,70.31272,9.44121,70.9437456021,3.91272,1.14121,4.07575,66.4,8.3,66.9167393109,135.32
2021-10-06 11:30:00,68.21336,8.32223,68.7191530409,3.57336,1.04223,3.72225,64.64,7.28,65.0486587102,135.48,68.04336,8.26223,68.5431490717,3.57336,1.04223,3.72225,64.47,7.22,64.8730244401,0.0,68.85336,8.88223,69.4239093761,3.57336,1.04223,3.72225,65.28,7.84,65.7490988531,135.55,69.89336,9.40223,70.522930321,3.57336,1.04223,3.72225,66.32,8.36,66.844835253,135.32
2021-10-06 12:00:00,68.27528,8.51029,68.8036255946,3.39528,0.9902900000000001,3.53675,64.88,7.52,65.3143537058,135.19,68.08528,8.45029,68.6076727033,3.39528,0.9902900000000001,3.53675,64.69,7.46,65.1187200427,0.0,68.88528,8.54029,69.4126671002,3.39528,0.9902900000000001,3.53675,65.49,7.55,65.9237635455,135.26,69.94528,9.58029,70.5983296599,3.39528,0.9902900000000001,3.53675,66.55,8.59,67.1020908765,135.06
2021-10-06 12:30:00,68.51712,8.38291,69.0280299093,3.2671200000000002,0.95291,3.40325,65.25,7.43,65.6716636001,134.95,68.34712,8.32291,68.8520126297,3.2671200000000002,0.95291,3.40325,65.08,7.37,65.4959792659,0.0,69.13712,8.59291,69.6690710729,3.2671200000000002,0.95291,3.40325,65.87,7.64,66.3115864687,135.06,70.20712,9.45291,70.8406465679,3.2671200000000002,0.95291,3.40325,66.94,8.5,67.4775043996,134.86
2021-10-06 13:00:00,67.792,8.65975,68.3428601542,3.942,1.14975,4.10625,63.85,7.51,64.2901438791,135.1,67.602,8.60975,68.1480608606,3.942,1.14975,4.10625,63.66,7.46,64.0956098341,0.0,68.392,8.71975,68.9456286073,3.942,1.14975,4.10625,64.45,7.57,64.8930458524,135.18,69.422,9.73975,70.1019030702,3.942,1.14975,4.10625,65.48,8.59,66.0410364849,134.95
2021-10-06 13:30:00,66.91176,8.94968,67.5076321493,3.70176,1.07968,3.856,63.21,7.87,63.6980454959,135.1,66.72176,8.87968,67.3100436369,3.70176,1.07968,3.856,63.02,7.8,63.5008692854,0.0,67.49176,8.35968,68.0075136849,3.70176,1.07968,3.856,63.79,7.28,64.2040691857,135.18,68.52176,10.01968,69.2504554555,3.70176,1.07968,3.856,64.82,8.94,65.4335999315,134.95
2021-10-06 14:00:00,65.71016,9.21713,66.3534521533,3.59016,1.0471300000000001,3.73975,62.12,8.17,62.6549543133,135.39,65.52016,9.15713,66.1569678587,3.59016,1.0471300000000001,3.73975,61.93,8.11,62.4587623957,0.0,66.30016,8.01713,66.7831235378,3.59016,1.0471300000000001,3.73975,62.71,6.97,63.0961567768,135.44,67.29016,10.27713,68.0704417046,3.59016,1.0471300000000001,3.73975,63.7,9.23,64.3652305208,135.26
2021-10-06 14:30:00,65.95736,9.20798,66.596998685,3.38736,0.9879800000000001,3.5285,62.57,8.22,63.1076326604,135.3,65.77736,9.12798,66.407688617,3.38736,0.9879800000000001,3.5285,62.39,8.14,62.9187706491,0.0,66.54736,7.75798,66.9980400956,3.38736,0.9879800000000001,3.5285,63.16,6.77,63.5217954721,135.44,67.56736,10.23798,68.3386008918,3.38736,0.9879800000000001,3.5285,64.18,9.25,64.8431561539,135.15
2021-10-06 15:00:00,65.79504,8.87147,66.3904380808,2.88504,0.84147,3.00525,62.91,8.03,63.4204146943,134.56,65.61504,8.79147,66.2013853251,2.88504,0.84147,3.00525,62.73,7.95,63.2317594251,0.0,66.39504,7.74147,66.8448329668,2.88504,0.84147,3.00525,63.51,6.9,63.8837232791,134.61,67.42504,9.90147,68.1481850614,2.88504,0.84147,3.00525,64.54,9.06,65.1728102816,134.4
2021-10-06 15:30:00,64.77248,9.16239,65.417303184,2.44248,0.7123900000000001,2.54425,62.33,8.45,62.9001701111,134.24,64.61248,9.09239,65.249092926,2.44248,0.7123900000000001,2.54425,62.17,8.38,62.7322349355,0.0,65.42248,7.36239,65.8354439179,2.44248,0.7123900000000001,2.54425,62.98,6.65,63.330110532,134.29,66.43248,10.21239,67.2128507688,2.44248,0.7123900000000001,2.54425,63.99,9.5,64.6913448616,134.06
2021-10-06 16:00:00,66.35168,9.07299,66.9691315933,2.34168,0.6829900000000001,2.43925,64.01,8.39,64.5575107946,135.04,66.20168,9.00299,66.8110489647,2.34168,0.6829900000000001,2.43925,63.86,8.32,64.3997049683,0.0,67.02168,7.36299,67.4249153634,2.34168,0.6829900000000001,2.43925,64.68,6.68,65.0240324803,135.08,68.07168,10.13299,68.8217342441,2.34168,0.6829900000000001,2.43925,65.73,9.45,66.4058385987,134.88
2021-10-06 16:30:00,68.42328,8.87304,68.9962034086,2.27328,0.6630400000000001,2.368,66.15,8.21,66.6575322075,134.91,68.28328,8.79304,68.8471050953,2.27328,0.6630400000000001,2.368,66.01,8.13,66.5087738573,0.0,69.11328,7.46304,69.5150518837,2.27328,0.6630400000000001,2.368,66.84,6.8,67.1850102329,135.08,70.21328,9.90304,70.9082145425,2.27328,0.6630400000000001,2.368,67.94,9.24,68.5654519419,134.88
2021-10-06 17:00:00,70.33688,8.64034,70.8655922395,1.64688,0.48034000000000004,1.7155,68.69,8.16,69.1729838882,134.54,70.17688,8.56034,70.6970572757,1.64688,0.48034000000000004,1.7155,68.53,8.08,69.0046904203,0.0,71.03688,7.31034,71.4120395385,1.64688,0.48034000000000004,1.7155,69.39,6.83,69.7253253847,134.6,72.17688,9.69034,72.8244786857,1.64688,0.48034000000000004,1.7155,70.53,9.21,71.1287916388,134.37
2021-10-06 17:30:00,72.24576,8.47293,72.7409127023,1.4157600000000001,0.41293,1.47475,70.83,8.06,71.2871131412,134.45,72.10576,8.39293,72.5925746834,1.4157600000000001,0.41293,1.47475,70.69,7.98,71.1389942296,0.0,72.96576,7.32293,73.3323082697,1.4157600000000001,0.41293,1.47475,71.55,6.91,71.8828950446,134.6,74.15576,9.51293,74.7634441312,1.4157600000000001,0.41293,1.47475,72.74,9.1,73.3070092147,134.37
2021-10-06 18:00:00,73.378,8.504,73.869133608,1.248,0.364,1.3,72.13,8.14,72.5878536671,134.33,73.238,8.434,73.7220252028,1.248,0.364,1.3,71.99,8.07,72.4409069518,0.0,74.128,7.234,74.4801392319,1.248,0.364,1.3,72.88,6.87,73.2030825854,134.38,75.348,9.554,75.951300318,1.248,0.364,1.3,74.1,9.19,74.6677045315,134.19
2021-10-06 18:30:00,74.19288,8.67084,74.6978373783,1.20288,0.35084000000000004,1.2530000000000001,72.99,8.32,73.4626605835,134.59,74.07288,8.59084,74.5693910623,1.20288,0.35084000000000004,1.2530000000000001,72.87,8.24,73.3344018862,0.0,74.98288,7.06084,75.3145919102,1.20288,0.35084000000000004,1.2530000000000001,73.78,6.71,74.0844956789,134.65,76.22288,9.72084,76.8402379343,1.20288,0.35084000000000004,1.2530000000000001,75.02,9.37,75.6028921404,134.45
2021-10-06 19:00:00,75.4544,8.00545,75.8778868252,1.1844000000000001,0.34545000000000003,1.2337500000000001,74.27,7.66,74.6639705614,134.77,75.3344,7.92545,75.7501457494,1.1844000000000001,0.34545000000000003,1.2337500000000001,74.15,7.58,74.5364266651,0.0,76.2444,7.56545,76.6188264401,1.1844000000000001,0.34545000000000003,1.2337500000000001,75.06,7.22,75.4064453479,134.85,77.5144,9.03545,78.0392309295,1.1844000000000001,0.34545000000000003,1.2337500000000001,76.33,8.69,76.8230759603,134.62
2021-10-06 19:30:00,75.16496,8.38853,75.6315982071,1.19496,0.34853,1.24475,73.97,8.04,74.4056617469,133.96,75.04496,8.29853,75.5023948068,1.19496,0.34853,1.24475,73.85,7.95,74.2766787087,0.0,75.95496,7.21853,76.2972025959,1.19496,0.34853,1.24475,74.76,6.87,75.0749925075,134.07,77.21496,9.42853,77.7884774614,1.19496,0.34853,1.24475,76.02,9.08,76.5603474391,133.85
2021-10-06 20:00:00,73.20552,8.98286,73.754592618,1.1755200000000001,0.34286000000000005,1.2245,72.03,8.64,72.5463334704,134.18,73.08552,8.91286,73.6269808362,1.1755200000000001,0.34286000000000005,1.2245,71.91,8.57,72.4188718498,0.0,73.98552,6.66286,74.2849303227,1.1755200000000001,0.34286000000000005,1.2245,72.81,6.32,73.0837772697,134.24,75.20552,10.05286,75.8744372806,1.1755200000000001,0.34286000000000005,1.2245,74.03,9.71,74.6640810564,134.05
2021-10-06 20:30:00,71.40704,9.55622,72.0436444265,1.18704,0.34622,1.2365,70.22,9.21,70.8214127224,134.46,71.28704,9.49622,71.9167592863,1.18704,0.34622,1.2365,70.1,9.15,70.6946426542,0.0,72.19704,6.20622,72.4632993415,1.18704,0.34622,1.2365,71.01,5.86,71.2513838462,134.53,73.37704,10.65622,74.1467802662,1.18704,0.34622,1.2365,72.19,10.31,72.9225081851,134.33
2021-10-06 21:00:00,68.59888,10.45384,69.3908431135,1.17888,0.34384000000000003,1.228,67.42,10.11,68.1738109541,135.04,68.47888,10.37384,69.2601874268,1.17888,0.34384000000000003,1.228,67.3,10.03,68.0433016542,0.0,69.36888,5.45384,69.582942473,1.17888,0.34384000000000003,1.228,68.19,5.11,68.3811977081,135.08,70.48888,11.57384,71.4327374248,1.17888,0.34384000000000003,1.228,69.31,11.23,70.2138803941,134.89
2021-10-06 21:30:00,65.4668,11.58615,66.4841392669,1.1868,0.34615,1.23625,64.28,11.24,65.2553139599,135.55,65.3268,11.51615,66.3340976351,1.1868,0.34615,1.23625,64.14,11.17,65.1053646023,0.0,66.1868,4.44615,66.3359687052,1.1868,0.34615,1.23625,65.0,4.1,65.1291793285,135.62,67.2568,12.73615,68.4520756666,1.1868,0.34615,1.23625,66.07,12.39,67.2217003653,135.42
2021-10-06 22:00:00,62.06336,12.78223,63.3659692442,1.17336,0.34223000000000003,1.22225,60.89,12.44,62.1477730896,136.11,61.93336,12.71223,63.2245353677,1.17336,0.34223000000000003,1.22225,60.76,12.37,62.006406927,0.0,62.77336,3.28223,62.8591103935,1.17336,0.34223000000000003,1.22225,61.6,2.94,61.6701191826,136.17,63.75336,13.94223,65.2600696342,1.17336,0.34223000000000003,1.22225,62.58,13.6,64.0407401581,135.99
2021-10-06 22:30:00,58.29536,13.97573,59.9472270131,1.18536,0.34573000000000004,1.23475,57.11,13.63,58.7139591579,136.25,58.18536,13.90573,59.8239537741,1.18536,0.34573000000000004,1.23475,57.0,13.56,58.5907296422,0.0,59.01536,1.8857300000000001,59.0454798741,1.18536,0.34573000000000004,1.23475,57.83,1.54,57.8505012943,136.29,59.92536,15.17573,61.8170813947,1.18536,0.34573000000000004,1.23475,58.74,14.83,60.5831370928,136.09
2021-10-06 23:00:00,54.83416,14.655380000000001,56.7588342538,1.18416,0.34538,1.2335,53.65,14.31,55.5256571325,135.51,54.72416,14.59538,56.6370797716,1.18416,0.34538,1.2335,53.54,14.25,55.4039177315,0.0,55.55416,1.15538,55.5661731294,1.18416,0.34538,1.2335,54.37,0.81,54.3760333235,135.58,56.39416,15.88538,58.5887922716,1.18416,0.34538,1.2335,55.21,15.54,57.3553458712,135.39
2021-10-06 23:30:00,51.44232,15.62776,53.7637347066,1.19232,0.34776,1.242,50.25,15.28,52.5218135635,135.3,51.35232,15.56776,53.6601893474,1.19232,0.34776,1.242,50.16,15.22,52.4182601772,0.0,52.17232,0.7377600000000001,52.1775360093,1.19232,0.34776,1.242,50.98,0.39,50.9814917396,135.37,52.95232,16.88776,55.5800740482,1.19232,0.34776,1.242,51.76,16.54,54.338468878,135.17
2021-10-07 00:00:00,48.81912,16.07391,51.3972475942,1.17912,0.34391000000000005,1.22825,47.64,15.73,50.1697368939,136.33,48.73912,16.01391,51.3025060973,1.17912,0.34391000000000005,1.22825,47.56,15.67,50.0749687968,0.0,49.53912,0.72391,49.5444089284,1.17912,0.34391000000000005,1.22825,48.36,0.38,48.3614929464,136.36,50.25912,17.34391,53.1675686604,1.17912,0.34391000000000005,1.22825,49.08,17.0,51.9407970674,136.16
2021-10-07 00:30:00,47.4228,16.2179,50.119280125,1.1928,0.34790000000000004,1.2425,46.23,15.87,48.8781116657,136.24,47.3428,16.1679,50.0274095097,1.1928,0.34790000000000004,1.2425,46.15,15.82,48.7862162911,0.0,48.1428,0.8479,48.1502661078,1.1928,0.34790000000000004,1.2425,46.95,0.5,46.9526623313,136.25,48.8328,17.4979,51.8731034376,1.1928,0.34790000000000004,1.2425,47.64,17.15,50.6329151837,136.03
2021-10-07 01:00:00,47.35912,15.96391,49.9773215535,1.17912,0.34391000000000005,1.22825,46.18,15.62,48.7501466664,136.38,47.26912,15.90391,49.8728789911,1.17912,0.34391000000000005,1.22825,46.09,15.56,48.645675039,0.0,48.07912,0.5239100000000001,48.0819743944,1.17912,0.34391000000000005,1.22825,46.9,0.18,46.9003454145,136.43,48.76912,17.23391,51.7246045849,1.17912,0.34391000000000005,1.22825,47.59,16.89,50.4983187839,136.24
2021-10-07 01:30:00,46.66112,16.41741,49.465053025,1.19112,0.34741000000000005,1.24075,45.47,16.07,48.2261941273,136.52,46.57112,16.36741,49.363562758,1.19112,0.34741000000000005,1.24075,45.38,16.02,48.1246797392,0.0,47.39112,0.9974100000000001,47.4016147569,1.19112,0.34741000000000005,1.24075,46.2,0.65,46.2045722846,136.58,48.06112,17.70741,51.2193676705,1.19112,0.34741000000000005,1.24075,46.87,17.36,49.981661637,136.39
2021-10-07 02:00:00,47.26056,16.55433,50.0760059636,1.18056,0.34433,1.2297500000000001,46.08,16.21,48.8480347609,136.68,47.17056,16.49433,49.9712382562,1.18056,0.34433,1.2297500000000001,45.99,16.15,48.743231324999996,0.0,47.97056,1.12433,47.9837341676,1.18056,0.34433,1.2297500000000001,46.79,0.78,46.7965009376,136.75,48.66056,17.83433,51.8257988464,1.18056,0.34433,1.2297500000000001,47.48,17.49,50.5989179726,136.53
2021-10-07 02:30:00,46.62184,16.72762,49.5319011936,1.19184,0.34762000000000004,1.2415,45.43,16.38,48.2927458321,136.68,46.54184,16.66762,49.436347226,1.19184,0.34762000000000004,1.2415,45.35,16.32,48.1971461811,0.0,47.35184,1.23762,47.3680108792,1.19184,0.34762000000000004,1.2415,46.16,0.89,46.1685791421,136.75,48.02184,18.01762,51.2906594562,1.19184,0.34762000000000004,1.2415,46.83,17.67,50.0527501742,136.53
2021-10-07 03:00:00,45.922,16.91475,48.9381124642,1.182,0.34475,1.23125,44.74,16.57,47.709878432,136.84,45.832,16.85475,48.8329276366,1.182,0.34475,1.23125,44.65,16.51,47.6046489326,0.0,46.642,1.3747500000000001,46.6622556416,1.182,0.34475,1.23125,45.46,1.03,45.4716670027,136.91,47.302,18.20475,50.6842394297,1.182,0.34475,1.23125,46.12,17.86,49.4573958069,136.72
2021-10-07 03:30:00,44.80016,17.49713,48.0957783414,1.19016,0.34713000000000005,1.23975,43.61,17.15,46.8610136467,137.11,44.73016,17.43713,48.0087566623,1.19016,0.34713000000000005,1.23975,43.54,17.09,46.7739211527,0.0,45.53016,1.86713,45.56842815,1.19016,0.34713000000000005,1.23975,44.34,1.52,44.3660455754,137.19,46.16016,18.82713,49.8519928916,1.19016,0.34713000000000005,1.23975,44.97,18.48,48.6190425656,137.05
2021-10-07 04:00:00,44.28056,17.60558,47.6521189566,1.15056,0.33558000000000004,1.1985000000000001,43.13,17.27,46.4591196645,137.57,44.19056,17.54558,47.5463244705,1.15056,0.33558000000000004,1.1985000000000001,43.04,17.21,46.3532706505,0.0,45.00056,1.94558,45.0425985246,1.15056,0.33558000000000004,1.1985000000000001,43.85,1.6099999999999999,43.8795464881,137.66,45.63056,18.91558,49.3958214088,1.15056,0.33558000000000004,1.1985000000000001,44.48,18.58,48.204634632,137.44
2021-10-07 04:30:00,44.508,17.64775,47.8790679114,1.158,0.33775000000000005,1.20625,43.35,17.31,46.6782454683,137.71,44.428,17.59775,47.7862740655,1.158,0.33775000000000005,1.20625,43.27,17.26,46.5854108064,0.0,45.238,2.03775,45.2838720635,1.158,0.33775000000000005,1.20625,44.08,1.7000000000000002,44.1127691264,137.81,45.858,18.97775,49.6297406709,1.158,0.33775000000000005,1.20625,44.7,18.64,48.43077121,137.63
2021-10-07 05:00:00,44.942,17.346,48.1733025648,1.152,0.336,1.2,43.79,17.01,46.9776989645,137.61,44.872,17.286,48.0864032758,1.152,0.336,1.2,43.72,16.95,46.8907336262,0.0,45.672,1.776,45.7065176972,1.152,0.336,1.2,44.52,1.44,44.5432823218,137.66,46.322,18.656,49.9377013888,1.152,0.336,1.2,45.17,18.32,48.743730879,137.48
2021-10-07 05:30:00,46.1428,16.70915,49.0749802401,1.1628,0.33915,1.21125,44.98,16.37,47.8662438468,137.37,46.0828,16.64915,48.9981494708,1.1628,0.33915,1.21125,44.92,16.31,47.789355509399996,0.0,46.9028,1.28915,46.9205131639,1.1628,0.33915,1.21125,45.74,0.9500000000000001,45.7498644807,137.42,47.5628,17.99915,50.8545902015,1.1628,0.33915,1.21125,46.4,17.66,49.6471106914,137.25
2021-10-07 06:00:00,47.92936,16.07523,50.5533042398,1.14936,0.33523000000000003,1.19725,46.78,15.74,49.3570258423,136.56,47.86936,16.02523,50.48052717,1.14936,0.33523000000000003,1.19725,46.72,15.69,49.284221613,0.0,48.70936,0.8152300000000001,48.7161816193,1.14936,0.33523000000000003,1.19725,47.56,0.48,47.5624221419,136.64,49.41936,17.34523,52.3748999671,1.14936,0.33523000000000003,1.19725,48.27,17.01,51.1794196919,136.44
2021-10-07 06:30:00,53.75016,13.748380000000001,55.4806060948,1.16016,0.33838,1.2085,52.59,13.41,54.2727942896,136.1,53.69016,13.68838,55.4076260803,1.16016,0.33838,1.2085,52.53,13.35,54.1998468633,0.0,54.55016,2.24838,54.5964757897,1.16016,0.33838,1.2085,53.39,1.9100000000000001,53.4241537135,136.18,55.37016,14.998380000000001,57.3655473351,1.16016,0.33838,1.2085,54.21,14.66,56.1572764653,135.97
2021-10-07 07:00:00,59.18176,12.03593,60.3932473681,1.15176,0.33593,1.19975,58.03,11.7,59.1977271523,136.33,59.13176,11.97593,60.3323125702,1.15176,0.33593,1.19975,57.98,11.64,59.1368751288,0.0,60.02176,4.04593,60.1579689074,1.15176,0.33593,1.19975,58.87,3.71,58.986786656,136.37,60.96176,13.23593,62.3820969931,1.15176,0.33593,1.19975,59.81,12.9,61.1853421989,136.17
2021-10-07 07:30:00,64.4652,10.0911,65.2502284306,1.1352,0.3311,1.1825,63.33,9.76,64.0776599136,136.63,64.4052,10.0411,65.1832300231,1.1352,0.3311,1.1825,63.27,9.71,64.0107569085,0.0,65.3252,5.7611,65.5787467725,1.1352,0.3311,1.1825,64.19,5.43,64.4192595425,136.68,66.3752,11.2411,67.3203498524,1.1352,0.3311,1.1825,65.24,10.91,66.1459424304,136.51
2021-10-07 08:00:00,67.42752,8.89761,68.0120424415,1.15752,0.33761,1.20575,66.27,8.56,66.8205544724,135.62,67.34752,8.83761,67.9248982381,1.15752,0.33761,1.20575,66.19,8.5,66.7335455375,0.0,68.27752,6.94761,68.6300883145,1.15752,0.33761,1.20575,67.12,6.61,67.4446921559,135.67,69.38752,10.00761,70.1054932916,1.15752,0.33761,1.20575,68.23,9.67,68.9118407823,135.46
2021-10-07 08:30:00,69.03512,8.04566,69.5023772129,1.18512,0.34566,1.2345,67.85,7.7,68.2855218915,135.47,68.93512,7.97566,69.3949704363,1.18512,0.34566,1.2345,67.75,7.63,68.1782912664,0.0,69.85512,7.8456600000000005,70.2943253119,1.18512,0.34566,1.2345,68.67,7.5,69.0783533388,135.54,70.99512,9.13566,71.5804955798,1.18512,0.34566,1.2345,69.81,8.79,70.3612123261,135.32
2021-10-07 09:00:00,68.77728,7.68504,69.2053038719,0.97728,0.28504,1.018,67.8,7.4,68.2026392451,135.59,68.68728,7.62504,69.1092155128,0.97728,0.28504,1.018,67.71,7.34,68.1066788208,0.0,69.61728,8.16504,70.0944616414,0.97728,0.28504,1.018,68.64,7.88,69.0908387559,135.63,70.74728,8.77504,71.2894028198,0.97728,0.28504,1.018,69.77,8.49,70.2846569317,135.42
2021-10-07 09:30:00,69.21928,7.48354,69.6226406756,1.58928,0.46354000000000006,1.6555,67.63,7.02,67.993362176,135.96,69.11928,7.42354,69.51678800010001,1.58928,0.46354000000000006,1.6555,67.53,6.96,67.8877198026,0.0,70.03928,8.753540000000001,70.5841710687,1.58928,0.46354000000000006,1.6555,68.45,8.29,68.9501747641,136.02,71.15928,8.57354,71.6739054207,1.58928,0.46354000000000006,1.6555,69.57,8.11,70.0411093573,135.81
2021-10-07 10:00:00,69.18888,7.61384,69.6065490827,2.61888,0.7638400000000001,2.7279999999999998,66.57,6.85,66.9215017763,136.09,69.09888,7.56384,69.511631349,2.61888,0.7638400000000001,2.7279999999999998,66.48,6.8,66.8268688478,0.0,70.00888,9.22384,70.61389738,2.61888,0.7638400000000001,2.7279999999999998,67.39,8.46,67.9189494913,136.14,71.12888,8.70384,71.659433439,2.61888,0.7638400000000001,2.7279999999999998,68.51,7.94,68.9685703781,135.92
2021-10-07 10:30:00,69.50952,7.5461100000000005,69.9179315109,2.24952,0.6561100000000001,2.3432500000000003,67.26,6.89,67.6119789682,136.09,69.40952,7.47611,69.8109854347,2.24952,0.6561100000000001,2.3432500000000003,67.16,6.82,67.5053923772,0.0,70.33952,9.07611,70.9226610229,2.24952,0.6561100000000001,2.3432500000000003,68.09,8.42,68.6086328387,136.14,71.45952,8.62611,71.9782798653,2.24952,0.6561100000000001,2.3432500000000003,69.21,7.97,69.6673883535,136.0
2021-10-07 11:00:00,69.52744,7.06342,69.8853118692,1.89744,0.55342,1.9765000000000001,67.63,6.51,67.9426007745,136.09,69.41744,7.00342,69.7698277757,1.89744,0.55342,1.9765000000000001,67.52,6.45,67.8273757417,0.0,70.34744,9.33342,70.9638995789,1.89744,0.55342,1.9765000000000001,68.45,8.78,69.0108027775,136.14,71.46744,8.13342,71.9287668534,1.89744,0.55342,1.9765000000000001,69.57,7.58,69.9817211849,136.0
2021-10-07 11:30:00,69.64168,6.91799,69.9844424059,1.7416800000000001,0.50799,1.81425,67.9,6.41,68.2018922025,136.09,69.55168,6.85799,69.8889706439,1.7416800000000001,0.50799,1.81425,67.81,6.35,68.1066707452,0.0,70.48168,9.33799,71.0975757172,1.7416800000000001,0.50799,1.81425,68.74,8.83,69.3048086355,136.14,71.61168,7.98799,72.055816536,1.7416800000000001,0.50799,1.81425,69.87,7.48,70.2692486085,135.86
2021-10-07 12:00:00,69.96144,6.92542,70.3033749478,1.80144,0.52542,1.8765,68.16,6.4,68.4598101078,135.79,69.87144,6.86542,70.2079206319,1.80144,0.52542,1.8765,68.07,6.34,68.3646143849,0.0,70.80144,9.34542,71.4155499947,1.80144,0.52542,1.8765,69.0,8.82,69.5614289675,135.81,71.94144,7.99542,72.3843735225,1.80144,0.52542,1.8765,70.14,7.47,70.5366606808,135.63
2021-10-07 12:30:00,70.31312,6.96966,70.6577030808,1.9531200000000002,0.56966,2.0345,68.36,6.4,68.6589367817,135.79,70.22312,6.90966,70.5622419134,1.9531200000000002,0.56966,2.0345,68.27,6.34,68.5637550022,0.0,71.15312,9.38966,71.7699951278,1.9531200000000002,0.56966,2.0345,69.2,8.82,69.7598193805,135.81,72.29312,8.03966,72.7387883612,1.9531200000000002,0.56966,2.0345,70.34,7.47,70.7355391582,135.63
2021-10-07 13:00:00,70.27832,6.97451,70.623551679,2.03832,0.5945100000000001,2.12325,68.24,6.38,68.5375955225,135.79,70.18832,6.91451,70.5280845689,2.03832,0.5945100000000001,2.12325,68.15,6.32,68.4424203254,0.0,71.11832,9.45451,71.7440115896,2.03832,0.5945100000000001,2.12325,69.08,8.86,69.6458613271,135.81,72.25832,8.05451,72.7058452985,2.03832,0.5945100000000001,2.12325,70.22,7.46,70.615154181,135.63
2021-10-07 13:30:00,69.52448,7.43089,69.9204651405,1.61448,0.47089000000000003,1.68175,67.91,6.96,68.2657285906,135.79,69.42448,7.37089,69.814672116,1.61448,0.47089000000000003,1.68175,67.81,6.9,68.1601503813,0.0,70.35448,8.86089,70.9102829473,1.61448,0.47089000000000003,1.68175,68.74,8.39,69.2501241876,135.81,71.47448,8.51089,71.9794174738,1.61448,0.47089000000000003,1.68175,69.86,8.04,70.3211291149,135.63
2021-10-07 14:00:00,68.312,7.4435,68.716337477,1.452,0.42350000000000004,1.5125000000000002,66.86,7.02,67.2275241252,136.22,68.212,7.3635,68.6082945149,1.452,0.42350000000000004,1.5125000000000002,66.76,6.94,67.1197526813,0.0,69.122,8.8435,69.6854244175,1.452,0.42350000000000004,1.5125000000000002,67.67,8.42,68.1918272229,136.28,70.242,8.5235,70.7572513333,1.452,0.42350000000000004,1.5125000000000002,68.79,8.1,69.2652445314,136.09
2021-10-07 14:30:00,67.88592,7.66756,68.317564437,2.42592,0.7075600000000001,2.527,65.46,6.96,65.8289693068,136.57,67.79592,7.61756,68.2225328539,2.42592,0.7075600000000001,2.527,65.37,6.91,65.7341996224,0.0,68.73592,9.11756,69.3379881349,2.42592,0.7075600000000001,2.527,66.31,8.41,66.8411864048,136.62,69.79592,8.75756,70.343196585,2.42592,0.7075600000000001,2.527,67.37,8.05,67.8492402316,136.39
2021-10-07 15:00:00,67.43176,7.61343,67.8601987402,1.4517600000000002,0.42343000000000003,1.51225,65.98,7.19,66.3705996658,136.38,67.34176,7.5534300000000005,67.7640534846,1.4517600000000002,0.42343000000000003,1.51225,65.89,7.13,66.274648245,0.0,68.25176,8.70343,68.8044507053,1.4517600000000002,0.42343000000000003,1.51225,66.8,8.28,67.311205605,136.49,69.34176,8.71343,69.8870770763,1.4517600000000002,0.42343000000000003,1.51225,67.89,8.29,68.3942702278,136.26
2021-10-07 15:30:00,66.55264,8.54327,67.0987433061,2.10264,0.6132700000000001,2.19025,64.45,7.93,64.9360254404,136.7,66.46264,8.47327,67.0005882083,2.10264,0.6132700000000001,2.19025,64.36,7.86,64.8381770256,0.0,67.39264,8.14327,67.8828459367,2.10264,0.6132700000000001,2.19025,65.29,7.53,65.7227890461,136.78,68.46264,9.65327,69.1398488389,2.10264,0.6132700000000001,2.19025,66.36,9.04,66.9729139279,136.58
2021-10-07 16:00:00,68.89968,8.15949,69.3811442768,2.32968,0.67949,2.42675,66.57,7.48,66.988919233,136.7,68.82968,8.09949,69.3045928288,2.32968,0.67949,2.42675,66.5,7.42,66.9126774236,0.0,69.75968,8.58949,70.2865014933,2.32968,0.67949,2.42675,67.43,7.91,67.8923633408,136.78,70.86968,9.25949,71.4720203881,2.32968,0.67949,2.42675,68.54,8.58,69.0749448063,136.58
2021-10-07 16:30:00,70.24136,8.25123,70.7243342221,1.58136,0.46123000000000003,1.64725,68.66,7.79,69.1005043397,136.38,70.14136,8.18123,70.6168740951,1.58136,0.46123000000000003,1.64725,68.56,7.72,68.9932750346,0.0,71.09136,8.14123,71.5559996965,1.58136,0.46123000000000003,1.64725,69.51,7.68,69.9329857792,136.44,72.24136,9.35123,72.8440772964,1.58136,0.46123000000000003,1.64725,70.66,8.89,71.2170464145,136.21
2021-10-07 17:00:00,71.0952,8.9561,71.6570944865,1.4952,0.43610000000000004,1.5575,69.6,8.52,70.119543638,136.69,71.0252,8.8861,71.5789201389,1.4952,0.43610000000000004,1.5575,69.53,8.45,70.041583363,0.0,71.9752,7.3561,72.3501321509,1.4952,0.43610000000000004,1.5575,70.48,6.92,70.8189014318,136.74,73.1452,10.0761,73.8359538047,1.4952,0.43610000000000004,1.5575,71.65,9.64,72.2955883855,136.58
2021-10-07 17:30:00,72.27832,8.66451,72.7958053432,1.31832,0.38451,1.37325,70.96,8.28,71.4414445543,136.69,72.17832,8.59451,72.6882072978,1.31832,0.38451,1.37325,70.86,8.21,71.3340290465,0.0,73.12832,7.48451,73.5103331237,1.31832,0.38451,1.37325,71.81,7.1,72.1601420453,136.74,74.32832,9.784510000000001,74.9695657581,1.31832,0.38451,1.37325,73.01,9.4,73.6126354643,136.58
2021-10-07 18:00:00,71.8588,9.26965,72.4542169136,1.1988,0.34965,1.24875,70.66,8.92,71.2207975243,136.29,71.7788,9.19965,72.3659428845,1.1988,0.34965,1.24875,70.58,8.85,71.1326851736,0.0,72.7488,6.86965,73.0724297705,1.1988,0.34965,1.24875,71.55,6.52,71.8464536355,136.35,73.9388,10.39965,74.6665846652,1.1988,0.34965,1.24875,72.74,10.05,73.4309886901,136.17
2021-10-07 18:30:00,72.07136,9.57748,72.7049451922,1.19136,0.34748,1.241,70.88,9.23,71.4784394066,136.55,71.99136,9.50748,72.6164450424,1.19136,0.34748,1.241,70.8,9.16,71.390094551,0.0,72.96136,6.54748,73.2545530831,1.19136,0.34748,1.241,71.77,6.2,72.0373021427,136.57,74.15136,10.71748,74.921883101,1.19136,0.34748,1.241,72.96,10.37,73.6932730987,136.35
2021-10-07 19:00:00,72.93312,9.13216,73.5026281108,1.17312,0.34216,1.222,71.76,8.79,72.2963463807,136.55,72.86312,9.05216,73.4232650922,1.17312,0.34216,1.222,71.69,8.71,72.2171738577,0.0,73.83312,6.93216,74.1578347257,1.17312,0.34216,1.222,72.66,6.59,72.9582325718,136.57,75.05312,10.25216,75.7500997121,1.17312,0.34216,1.222,73.88,9.91,74.54168297,136.46
2021-10-07 19:30:00,72.69344,9.11517,73.2626954402,1.18344,0.34517000000000003,1.23275,71.51,8.77,72.0457701742,136.36,72.61344,9.04517,73.1746320043,1.18344,0.34517000000000003,1.23275,71.43,8.7,71.9578689234,0.0,73.58344,7.00517,73.916135241,1.18344,0.34517000000000003,1.23275,72.4,6.66,72.7056779076,136.4,74.79344,10.24517,75.4918682731,1.18344,0.34517000000000003,1.23275,73.61,9.9,74.2727547624,136.21
2021-10-07 20:00:00,70.38672,9.95321,71.0869660463,1.17672,0.34321,1.2257500000000001,69.21,9.61,69.8740023185,136.53,70.29672,9.89321,70.9894671544,1.17672,0.34321,1.2257500000000001,69.12,9.55,69.776621443,0.0,71.25672,6.25321,71.5305723482,1.17672,0.34321,1.2257500000000001,70.08,5.91,70.3287601199,136.6,72.40672,11.11321,73.2546007952,1.17672,0.34321,1.2257500000000001,71.23,10.77,72.0396127141,136.41
2021-10-07 20:30:00,67.34608,10.85594,68.2154375831,1.18608,0.34594,1.2355,66.16,10.51,66.989593968,137.03,67.25608,10.78594,68.1154666625,1.18608,0.34594,1.2355,66.07,10.44,66.8897488409,0.0,68.17608,5.01594,68.36035063,1.18608,0.34594,1.2355,66.99,4.67,67.1525799951,137.08,69.28608,11.98594,70.3151736075,1.18608,0.34594,1.2355,68.1,11.64,69.0876226252,136.89
2021-10-07 21:00:00,64.9236,10.9923,65.8475853487,1.1736,0.3423,1.2225,63.75,10.65,64.6334665634,135.37,64.8436,10.9223,65.757045997,1.1736,0.3423,1.2225,63.67,10.58,64.5430499744,0.0,65.7536,4.8023,65.9287342382,1.1736,0.3423,1.2225,64.58,4.46,64.7338242343,135.44,66.8036,12.1023,67.8909908475,1.1736,0.3423,1.2225,65.63,11.76,66.6752915254,135.2
