Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-10-07 21:30:00,61.9584,12.2737,63.1623862932,1.1784,0.3437,1.2275,60.78,11.93,61.939755408,134.96,61.8584,12.2037,63.0507093081,1.1784,0.3437,1.2275,60.68,11.86,61.828165103,0.0,62.7584,3.6337,62.8635072697,1.1784,0.3437,1.2275,61.58,3.29,61.667823863,135.03,63.7584,13.4437,65.1603149183,1.1784,0.3437,1.2275,62.58,13.1,63.9364246733,134.83
2021-10-07 22:00:00,59.274,13.1795,60.7215472155,1.164,0.3395,1.2125,58.11,12.84,59.511660202,135.6,59.194,13.1195,60.6304454565,1.164,0.3395,1.2125,58.03,12.78,59.4206134267,0.0,60.064,2.6095,60.1206585647,1.164,0.3395,1.2125,58.9,2.27,58.9437265534,135.67,61.004,14.3795,62.6758169971,1.164,0.3395,1.2125,59.84,14.04,61.4650079313,135.46
2021-10-07 22:30:00,56.6484,14.1337,58.3849526698,1.1784,0.3437,1.2275,55.47,13.79,57.1584202021,135.24,56.5684,14.0737,58.2928204005,1.1784,0.3437,1.2275,55.39,13.73,57.0663210659,0.0,57.4284,1.5636999999999999,57.4496848055,1.1784,0.3437,1.2275,56.25,1.22,56.2632286667,135.3,58.3084,15.3337,60.2908937258,1.1784,0.3437,1.2275,57.13,14.99,59.0638383446,135.09
2021-10-07 23:00:00,53.18552,14.85286,55.2205304923,1.1755200000000001,0.34286000000000005,1.2245,52.01,14.51,53.9961128231,134.78,53.10552,14.792860000000001,55.1273522079,1.1755200000000001,0.34286000000000005,1.2245,51.93,14.45,53.902944261,0.0,53.97552,1.06286,53.9859836499,1.1755200000000001,0.34286000000000005,1.2245,52.8,0.72,52.8049088627,134.83,54.79552,16.10286,57.1126178025,1.1755200000000001,0.34286000000000005,1.2245,53.62,15.76,55.8881203835,134.63
2021-10-07 23:30:00,49.678,16.1665,52.2423143271,1.188,0.34650000000000003,1.2375,48.49,15.82,51.005416379,135.78,49.598,16.1165,52.1507734962,1.188,0.34650000000000003,1.2375,48.41,15.77,50.9138586242,0.0,50.438,0.6265000000000001,50.4418907878,1.188,0.34650000000000003,1.2375,49.25,0.28,49.2507959327,135.83,51.168,17.4565,54.0637921002,1.188,0.34650000000000003,1.2375,49.98,17.11,52.8275732927,135.64
2021-10-08 00:00:00,47.09744,16.63342,49.9483684964,1.17744,0.34342,1.2265,45.92,16.29,48.7238186106,137.28,47.00744,16.57342,49.8435318356,1.17744,0.34342,1.2265,45.83,16.23,48.6189448672,0.0,47.82744,1.04342,47.8388204521,1.17744,0.34342,1.2265,46.65,0.7000000000000001,46.6552515801,137.33,48.50744,17.93342,51.71633483,1.17744,0.34342,1.2265,47.33,17.59,50.4929401006,137.14
2021-10-08 00:30:00,45.45248,16.80739,48.4604611695,1.12248,0.32739,1.16925,44.33,16.48,47.2941782887,137.43,45.37248,16.75739,48.3680892838,1.12248,0.32739,1.16925,44.25,16.43,47.2017732718,0.0,46.18248,1.13739,46.1964837944,1.12248,0.32739,1.16925,45.06,0.81,45.0672797049,137.48,46.82248,18.11739,50.2054225534,1.12248,0.32739,1.16925,45.7,17.79,49.0405352744,137.28
2021-10-08 01:00:00,45.03344,17.05642,48.1552923514,0.91344,0.26642000000000005,0.9515,44.12,16.79,47.2067632866,137.67,44.94344,16.99642,48.0498812886,0.91344,0.26642000000000005,0.9515,44.03,16.73,47.1013142067,0.0,45.75344,1.34642,45.7732467567,0.91344,0.26642000000000005,0.9515,44.84,1.08,44.8530043587,137.7,46.40344,18.36642,49.9059578352,0.91344,0.26642000000000005,0.9515,45.49,18.1,48.9586570486,137.55
2021-10-08 01:30:00,45.42112,17.20366,48.569991347,1.04112,0.30366000000000004,1.0845,44.38,16.9,47.4888871211,137.94,45.33112,17.15366,48.4681183032,1.04112,0.30366000000000004,1.0845,44.29,16.85,47.3869876654,0.0,46.15112,1.46366,46.1743237942,1.04112,0.30366000000000004,1.0845,45.11,1.16,45.1249121883,137.99,46.80112,18.53366,50.3372763094,1.04112,0.30366000000000004,1.0845,45.76,18.23,49.2575933233,137.83
2021-10-08 02:00:00,46.3668,17.12615,49.4285864259,1.1868,0.34615,1.23625,45.18,16.78,48.1954437681,138.08,46.2868,17.06615,49.3327612248,1.1868,0.34615,1.23625,45.1,16.72,48.0995675656,0.0,47.1068,1.41615,47.1280817248,1.1868,0.34615,1.23625,45.92,1.07,45.932464554,138.13,47.7568,18.44615,51.1954333516,1.1868,0.34615,1.23625,46.57,18.1,49.9637358491,137.94
2021-10-08 02:30:00,45.7988,17.31965,48.9642763406,1.1988,0.34965,1.24875,44.6,16.97,47.7193975234,137.87,45.6988,17.24965,48.8459900766,1.1988,0.34965,1.24875,44.5,16.9,47.6010504086,0.0,46.5088,1.5696500000000002,46.5352799343,1.1988,0.34965,1.24875,45.31,1.22,45.3264216545,137.91,47.1588,18.62965,50.7051898385,1.1988,0.34965,1.24875,45.96,18.28,49.4619045327,137.7
2021-10-08 03:00:00,44.87656,16.08608,47.6725036808,1.18656,0.34608000000000005,1.236,43.69,15.74,46.4388167377,137.87,44.78656,16.21608,47.6318927527,1.18656,0.34608000000000005,1.236,43.6,15.87,46.3984579485,0.0,45.81656,7.42608,46.4144787152,1.18656,0.34608000000000005,1.236,44.63,7.08,45.1880880321,137.91,46.20656,16.96608,49.2229017592,1.18656,0.34608000000000005,1.236,45.02,16.62,47.9898405915,137.83
2021-10-08 03:30:00,43.91328,13.50804,45.9439147766,1.1932800000000001,0.34804,1.2429999999999999,42.72,13.16,44.7010514418,137.34,43.80328,13.43804,45.8182088017,1.1932800000000001,0.34804,1.2429999999999999,42.61,13.09,44.575331743,0.0,45.14328,14.70804,47.4788602412,1.1932800000000001,0.34804,1.2429999999999999,43.95,14.36,46.2364801861,137.4,45.20328,14.67804,47.5266386461,1.1932800000000001,0.34804,1.2429999999999999,44.01,14.33,46.2842197731,137.19
2021-10-08 04:00:00,43.4196,13.82405,45.5671594744,1.1796,0.34405,1.22875,42.24,13.48,44.338786632,135.88,43.3196,13.764050000000001,45.4536777012,1.1796,0.34405,1.22875,42.14,13.42,44.2252868843,0.0,44.6396,15.02405,47.1000633393,1.1796,0.34405,1.22875,43.46,14.68,45.8723664094,135.96,44.7096,15.00405,47.1600450441,1.1796,0.34405,1.22875,43.53,14.66,45.9323034476,135.76
2021-10-08 04:30:00,43.68256,13.62783,45.7589750613,1.19256,0.34783000000000003,1.24225,42.49,13.28,44.5169462115,136.08,43.57256,13.55783,45.6331320343,1.19256,0.34783000000000003,1.24225,42.38,13.21,44.3910858169,0.0,44.90256,14.82783,47.2874659615,1.19256,0.34783000000000003,1.24225,43.71,14.48,46.0460041697,136.11,44.96256,14.80783,47.3381836477,1.19256,0.34783000000000003,1.24225,43.77,14.46,46.0966864319,135.9
2021-10-08 05:00:00,43.99152,13.62461,46.0530545085,1.18152,0.34461,1.23075,42.81,13.28,44.8224776201,136.08,43.89152,13.56461,45.9397885537,1.18152,0.34461,1.23075,42.71,13.22,44.7091992771,0.0,45.22152,14.82461,47.5894414,1.18152,0.34461,1.23075,44.04,14.48,46.3593787706,136.11,45.29152,14.79461,47.6466396398,1.18152,0.34461,1.23075,44.11,14.45,46.4165336922,135.9
2021-10-08 05:30:00,44.91032,13.12426,46.7887063622,1.18032,0.34426,1.2295,43.73,12.78,45.5592065339,135.99,44.81032,13.05426,46.6731023465,1.18032,0.34426,1.2295,43.63,12.71,45.44360241,0.0,46.20032,14.30426,48.3640509289,1.18032,0.34426,1.2295,45.02,13.96,47.1347218089,136.11,46.26032,14.29426,48.4184166971,1.18032,0.34426,1.2295,45.08,13.95,47.1890760664,135.9
2021-10-08 06:00:00,47.43296,12.37628,49.0209955121,1.15296,0.33628,1.201,46.28,12.04,47.8204976971,135.56,47.33296,12.30628,48.906580639,1.15296,0.33628,1.201,46.18,11.97,47.7061138639,0.0,48.75296,13.55628,50.6026070099,1.15296,0.33628,1.201,47.6,13.22,49.401704424,135.6,48.82296,13.51628,50.6593648618,1.15296,0.33628,1.201,47.67,13.18,49.458480567,135.46
2021-10-08 06:30:00,52.53968,10.43824,53.5665457987,1.15968,0.33824000000000004,1.208,51.38,10.1,52.3632924862,135.31,52.44968,10.37824,53.4665951562,1.15968,0.33824000000000004,1.208,51.29,10.04,52.2634260262,0.0,53.98968,11.54824,55.210935453,1.15968,0.33824000000000004,1.208,52.83,11.21,54.006231122,135.39,54.06968,11.51824,55.2829100898,1.15968,0.33824000000000004,1.208,52.91,11.18,54.0782812227,135.18
2021-10-08 07:00:00,57.6796,8.5553,58.3106286559,1.1496,0.33530000000000004,1.1975,56.53,8.22,57.1245070001,134.01,57.5896,8.6653,58.2378695717,1.1496,0.33530000000000004,1.1975,56.44,8.33,57.0514022615,0.0,59.2396,9.4653,59.9910169296,1.1496,0.33530000000000004,1.1975,58.09,9.13,58.8031036596,134.05,59.3296,9.3453,60.0611027892,1.1496,0.33530000000000004,1.1975,58.18,9.01,58.8735297056,133.86
2021-10-08 07:30:00,62.51256,7.28908,62.9360853962,1.16256,0.33908000000000005,1.211,61.35,6.95,61.7424084402,134.11,62.42256,7.24908,62.8420651936,1.16256,0.33908000000000005,1.211,61.26,6.91,61.6484849773,0.0,64.20256,8.42908,64.7535180527,1.16256,0.33908000000000005,1.211,63.04,8.09,63.5569799471,134.18,64.30256,8.39908,64.8487761442,1.16256,0.33908000000000005,1.211,63.14,8.06,63.6523620929,133.96
2021-10-08 08:00:00,65.68888,6.33259,65.9934136999,1.20888,0.35259,1.25925,64.48,5.98,64.7567046722,135.58,65.58888,6.27259,65.8881367544,1.20888,0.35259,1.25925,64.38,5.92,64.6516109621,0.0,67.42888,7.43259,67.8372851179,1.20888,0.35259,1.25925,66.22,7.08,66.597408358,135.64,67.53888,7.39259,67.9422600343,1.20888,0.35259,1.25925,66.33,7.04,66.7025524249,135.41
2021-10-08 08:30:00,67.42064,5.69977,67.6611415516,1.37064,0.39977,1.42775,66.05,5.3,66.2623007448,135.42,67.30064,5.63977,67.5365319665,1.37064,0.39977,1.42775,65.93,5.24,66.1379051679,0.0,69.18064,6.78977,69.5130342271,1.37064,0.39977,1.42775,67.81,6.39,68.1104118326,135.47,69.28064,6.73977,69.6076976955,1.37064,0.39977,1.42775,67.91,6.34,68.2053055121,135.27
2021-10-08 09:00:00,67.71048,5.06889,67.8999465954,1.47048,0.42889000000000005,1.5317500000000002,66.24,4.64,66.4023132127,135.72,67.61048,5.00889,67.7957667179,1.47048,0.42889000000000005,1.5317500000000002,66.14,4.58,66.298386104,0.0,69.48048,6.12889,69.7502716386,1.47048,0.42889000000000005,1.5317500000000002,68.01,5.7,68.2484439383,135.77,69.59048,6.08889,69.856348946,1.47048,0.42889000000000005,1.5317500000000002,68.12,5.66,68.3547364855,135.59
2021-10-08 09:30:00,69.09888,4.86134,69.269674778,1.71888,0.50134,1.7905000000000002,67.38,4.36,67.5209152782,135.36,68.97888,4.80134,69.1457789879,1.71888,0.50134,1.7905000000000002,67.26,4.3,67.3973115191,0.0,70.87888,5.92134,71.1257892571,1.71888,0.50134,1.7905000000000002,69.16,5.42,69.3720548924,135.41,70.97888,5.87134,71.2213032698,1.71888,0.50134,1.7905000000000002,69.26,5.37,69.4678666723,135.18
2021-10-08 10:00:00,69.62184,4.83887,69.7897934362,1.88184,0.5488700000000001,1.96025,67.74,4.29,67.8757077311,135.12,69.50184,4.76887,69.6652559348,1.88184,0.5488700000000001,1.96025,67.62,4.22,67.7515520117,0.0,71.41184,5.88887,71.654237014,1.88184,0.5488700000000001,1.96025,69.53,5.34,69.7347581913,135.2,71.53184,5.84887,71.7705609151,1.88184,0.5488700000000001,1.96025,69.65,5.3,69.851360044,134.98
2021-10-08 10:30:00,69.91824,4.82657,70.084634997,1.9082400000000002,0.55657,1.9877500000000001,68.01,4.27,68.1439138882,135.29,69.77824,4.77657,69.9415355741,1.9082400000000002,0.55657,1.9877500000000001,67.87,4.22,68.001068374,0.0,71.68824,5.90657,71.9311568339,1.9082400000000002,0.55657,1.9877500000000001,69.78,5.35,69.9847904905,135.35,71.79824,5.84657,72.0358913866,1.9082400000000002,0.55657,1.9877500000000001,69.89,5.29,70.0899151091,135.17
2021-10-08 11:00:00,69.7992,4.4506,69.9409476702,1.8192,0.5306000000000001,1.895,67.98,3.92,68.0929276798,135.82,69.6592,4.3906,69.7974319943,1.8192,0.5306000000000001,1.895,67.84,3.86,67.9497255329,0.0,71.5592,5.5006,71.7702982089,1.8192,0.5306000000000001,1.895,69.74,4.97,69.9168684939,135.84,71.6692,5.4606,71.8769252333,1.8192,0.5306000000000001,1.895,69.85,4.93,70.0237631094,135.63
2021-10-08 11:30:00,69.82472,4.56721,69.9739303617,1.70472,0.49721000000000004,1.77575,68.12,4.07,68.2414778562,135.62,69.69472,4.49721,69.8396656182,1.70472,0.49721000000000004,1.77575,67.99,4.0,68.1075627225,0.0,71.59472,5.62721,71.8155235605,1.70472,0.49721000000000004,1.77575,69.89,5.13,70.0780208054,135.73,71.69472,5.57721,71.9113214123,1.70472,0.49721000000000004,1.77575,69.99,5.08,70.1741155983,135.52
2021-10-08 12:00:00,69.40736,4.51048,69.5537637515,1.8873600000000001,0.5504800000000001,1.966,67.52,3.96,67.6360259034,135.79,69.26736,4.45048,69.410186094,1.8873600000000001,0.5504800000000001,1.966,67.38,3.9,67.4927729464,0.0,71.15736,5.57048,71.3750665821,1.8873600000000001,0.5504800000000001,1.966,69.27,5.02,69.4516616072,135.73,71.26736,5.52048,71.4808526866,1.8873600000000001,0.5504800000000001,1.966,69.38,4.97,69.5577838922,135.52
2021-10-08 12:30:00,69.0388,4.8659,69.2100634897,2.0088,0.5859,2.0925,67.03,4.28,67.1665043009,135.64,68.8988,4.8059,69.066209656,2.0088,0.5859,2.0925,66.89,4.22,67.0229848634,0.0,70.7888,5.9359,71.0372375184,2.0088,0.5859,2.0925,68.78,5.35,68.9877590591,135.73,70.8888,5.8859,71.1327335637,2.0088,0.5859,2.0925,68.88,5.3,69.0836044225,135.52
2021-10-08 13:00:00,68.47288,4.94959,68.6515384872,1.95288,0.56959,2.03425,66.52,4.38,66.6640442818,135.64,68.35288,4.89959,68.5282583061,1.95288,0.56959,2.03425,66.4,4.33,66.5410317023,0.0,70.21288,6.01959,70.4704475767,1.95288,0.56959,2.03425,68.26,5.45,68.4772232206,135.73,70.31288,5.97959,70.5666818723,1.95288,0.56959,2.03425,68.36,5.41,68.5737391426,135.52
2021-10-08 13:30:00,67.2876,5.3755500000000005,67.5019825751,1.7676,0.5155500000000001,1.84125,65.52,4.86,65.7,135.64,67.1576,5.30555,67.3668471769,1.7676,0.5155500000000001,1.84125,65.39,4.79,65.5652057116,0.0,69.0076,6.45555,69.3088954144,1.7676,0.5155500000000001,1.84125,67.24,5.94,67.5018607151,135.73,69.1076,6.40555,69.4038287745,1.7676,0.5155500000000001,1.84125,67.34,5.89,67.5970983105,135.61
2021-10-08 14:00:00,66.44576,5.27043,66.6544556227,1.9557600000000002,0.57043,2.0372500000000002,64.49,4.7,64.6610400473,136.16,66.30576,5.21043,66.5101675683,1.9557600000000002,0.57043,2.0372500000000002,64.35,4.64,64.5170682843,0.0,68.12576,6.35043,68.421101546,1.9557600000000002,0.57043,2.0372500000000002,66.17,5.78,66.4219639878,136.22,68.22576,6.31043,68.5169749359,1.9557600000000002,0.57043,2.0372500000000002,66.27,5.74,66.518121591,136.02
2021-10-08 14:30:00,66.00048,5.4176400000000005,66.2224598109,1.98048,0.57764,2.063,64.02,4.84,64.2026946475,136.16,65.86048,5.36764,66.0788497554,1.98048,0.57764,2.063,63.88,4.79,64.0593357755,0.0,67.68048,6.50764,67.9926227719,1.98048,0.57764,2.063,65.7,5.93,65.96707436290001,136.22,67.78048,6.45764,68.0874039996,1.98048,0.57764,2.063,65.8,5.88,66.0622009927,136.02
2021-10-08 15:00:00,64.6256,6.12955,64.9156341613,1.8155999999999999,0.5295500000000001,1.89125,62.81,5.6,63.0591476314,136.38,64.4956,6.05955,64.7796307921,1.8155999999999999,0.5295500000000001,1.89125,62.68,5.53,62.9234717733,0.0,66.2756,7.21955,66.6676612576,1.8155999999999999,0.5295500000000001,1.89125,64.46,6.69,64.8062319534,136.4,66.3756,7.18955,66.7638368023,1.8155999999999999,0.5295500000000001,1.89125,64.56,6.66,64.9026131985,136.23
2021-10-08 15:30:00,63.91472,6.40721,64.2350665343,1.70472,0.49721000000000004,1.77575,62.21,5.91,62.4900968154,136.81,63.78472,6.3472100000000005,64.0997471154,1.70472,0.49721000000000004,1.77575,62.08,5.85,62.3550230535,0.0,65.58472,7.52721,66.0152587503,1.70472,0.49721000000000004,1.77575,63.88,7.03,64.2656619043,136.86,65.67472,7.48721,66.1001298082,1.70472,0.49721000000000004,1.77575,63.97,6.99,64.3507653412,136.64
2021-10-08 16:00:00,63.75984,6.69662,64.1105445013,1.59984,0.46662000000000003,1.6665,62.16,6.23,62.4714214661,137.13,63.64984,6.63662,63.9948971173,1.59984,0.46662000000000003,1.6665,62.05,6.17,62.3560053243,0.0,65.42984,7.78662,65.8915428067,1.59984,0.46662000000000003,1.6665,63.83,7.32,64.2483563992,137.16,65.54984,7.74662,66.0059970416,1.59984,0.46662000000000003,1.6665,63.95,7.28,64.3630398598,136.94
2021-10-08 16:30:00,64.78056,6.68058,65.1241207468,1.51056,0.44058,1.5735000000000001,63.27,6.24,63.5769651682,135.41,64.67056,6.62058,65.00856413,1.51056,0.44058,1.5735000000000001,63.16,6.18,63.4616262004,0.0,66.49056,7.76058,66.9419238673,1.51056,0.44058,1.5735000000000001,64.98,7.32,65.3909993806,135.41,66.59056,7.71058,67.0354810906,1.51056,0.44058,1.5735000000000001,65.08,7.27,65.4848020536,135.22
2021-10-08 17:00:00,65.7432,6.9563500000000005,66.1102045948,1.3932,0.40635000000000004,1.45125,64.35,6.55,64.6824937676,134.99,65.6332,6.88635,65.9934751211,1.3932,0.40635000000000004,1.45125,64.24,6.48,64.5659972431,0.0,67.4632,8.04635,67.9413504617,1.3932,0.40635000000000004,1.45125,66.07,7.64,66.5102586072,135.02,67.5832,7.99635,68.0546143591,1.3932,0.40635000000000004,1.45125,66.19,7.59,66.6237510202,134.8
2021-10-08 17:30:00,67.30936,6.98773,67.67110398209999,1.32936,0.38773,1.38475,65.98,6.6,66.3092783855,135.31,67.19936,6.91773,67.5544889164,1.32936,0.38773,1.38475,65.87,6.53,66.1928833033,0.0,69.05936,8.07773,69.530172771,1.32936,0.38773,1.38475,67.73,7.69,68.1651597225,135.39,69.17936,8.03773,69.6447338538,1.32936,0.38773,1.38475,67.85,7.65,68.2799018746,135.2
2021-10-08 18:00:00,67.65512,6.92441,68.0085488454,1.21512,0.35441,1.2657500000000002,66.44,6.57,66.7640509556,135.31,67.54512,6.84441,67.8910095967,1.21512,0.35441,1.2657500000000002,66.33,6.49,66.6467478576,0.0,69.43512,8.01441,69.8961133187,1.21512,0.35441,1.2657500000000002,68.22,7.66,68.6486999149,135.39,69.54512,7.96441,69.9996824454,1.21512,0.35441,1.2657500000000002,68.33,7.61,68.7524617741,135.2
2021-10-08 18:30:00,68.08264,7.0707699999999996,68.4488251014,1.20264,0.35077,1.25275,66.88,6.72,67.2167598148,134.94,67.98264,7.01077,68.3431798892,1.20264,0.35077,1.25275,66.78,6.66,67.1112807209,0.0,69.88264,8.16077,70.3575265367,1.20264,0.35077,1.25275,68.68,7.8100000000000005,69.1226337751,134.99,69.99264,8.11077,70.4610122278,1.20264,0.35077,1.25275,68.79,7.76,69.2263078605,134.75
2021-10-08 19:00:00,68.95056,6.90433,69.2953786126,1.18056,0.34433,1.2297500000000001,67.77,6.5600000000000005,68.0867571559,134.8,68.84056,6.82433,69.1779891372,1.18056,0.34433,1.2297500000000001,67.66,6.48,67.9695961442,0.0,70.75056000000001,7.98433,71.1996577651,1.18056,0.34433,1.2297500000000001,69.57,7.64,69.9882454416,134.84,70.87056,7.93433,71.3133218078,1.18056,0.34433,1.2297500000000001,69.69,7.59,70.1020983994,134.62
2021-10-08 19:30:00,66.9988,7.82965,67.4547449818,1.1988,0.34965,1.24875,65.8,7.48,66.2237902872,135.07,66.8888,7.75965,67.3373873384,1.1988,0.34965,1.24875,65.69,7.41,66.1066123773,0.0,68.7588,8.94965,69.3387973112,1.1988,0.34965,1.24875,67.56,8.6,68.1051657365,135.1,68.8788,8.89965,69.4513704657,1.1988,0.34965,1.24875,67.68,8.55,68.2179221319,134.92
2021-10-08 20:00:00,64.21128,8.61454,64.786563257,1.18128,0.34454,1.2305,63.03,8.27,63.5702273081,135.62,64.09128,8.53454,64.6570223955,1.18128,0.34454,1.2305,62.91,8.19,63.4408716838,0.0,65.90128,9.71454,66.6134445367,1.18128,0.34454,1.2305,64.72,9.37,65.394765081,135.67,66.00128,9.67454,66.7065640387,1.18128,0.34454,1.2305,64.82,9.33,65.488024096,135.47
2021-10-08 20:30:00,61.99264,9.26077,62.6805334627,1.20264,0.35077,1.25275,60.79,8.91,61.4395003235,135.26,61.87264,9.19077,62.5515294278,1.20264,0.35077,1.25275,60.67,8.84,61.3106393703,0.0,63.62264,10.38077,64.463948889,1.20264,0.35077,1.25275,62.42,10.03,63.2207030964,135.32,63.72264,10.33077,64.5546253754,1.20264,0.35077,1.25275,62.52,9.98,63.3115376531,135.09
2021-10-08 21:00:00,59.52536,10.04573,60.3670868467,1.18536,0.34573000000000004,1.23475,58.34,9.7,59.1408961718,135.53,59.40536,9.96573,60.2354760184,1.18536,0.34573000000000004,1.23475,58.22,9.62,59.0094297549,0.0,61.09536,11.17573,62.1090971965,1.18536,0.34573000000000004,1.23475,59.91,10.83,60.8810068905,135.55,61.19536,11.15573,62.2038776714,1.18536,0.34573000000000004,1.23475,60.01,10.81,60.9758657175,135.38
2021-10-08 21:30:00,57.25472,10.97846,58.2977662201,1.19472,0.34846000000000005,1.2445,56.06,10.63,57.0589213007,135.96,57.13472,10.90846,58.1667493423,1.19472,0.34846000000000005,1.2445,55.94,10.56,56.928000140500004,0.0,58.73472,12.13846,59.9759080352,1.19472,0.34846000000000005,1.2445,57.54,11.79,58.7354722463,136.02,58.83472,12.09846,60.065772382,1.19472,0.34846000000000005,1.2445,57.64,11.75,58.8254375249,135.81
2021-10-08 22:00:00,54.49464,11.66552,55.7292575368,1.18464,0.34552000000000005,1.234,53.31,11.32,54.498610074,136.08,54.36464,11.61552,55.5916755207,1.18464,0.34552000000000005,1.234,53.18,11.27,54.3610641912,0.0,55.91464,12.84552,57.3711979167,1.18464,0.34552000000000005,1.234,54.73,12.5,56.1393168822,136.14,56.00464,12.825520000000001,57.4544486076,1.18464,0.34552000000000005,1.234,54.82,12.48,56.2226182243,135.93
2021-10-08 22:30:00,51.78616,12.36888,53.2427981984,1.1961600000000001,0.34888,1.246,50.59,12.02,51.9983509354,135.77,51.67616,12.29888,53.1195628898,1.1961600000000001,0.34888,1.246,50.48,11.95,51.8751665058,0.0,53.16616,13.55888,54.8678758109,1.1961600000000001,0.34888,1.246,51.97,13.21,53.6226164971,135.81,53.25616,13.528880000000001,54.9476948743,1.1961600000000001,0.34888,1.246,52.06,13.18,53.7024766654,135.6
2021-10-08 23:00:00,48.7256,13.2358,50.4912912986,1.1856,0.3458,1.235,47.54,12.89,49.2565092145,135.77,48.6156,13.1658,50.366803085,1.1856,0.3458,1.235,47.43,12.82,49.1320394447,0.0,50.0456,14.4458,52.0888012628,1.1856,0.3458,1.235,48.86,14.1,50.8538061506,135.81,50.1256,14.4358,52.1628996222,1.1856,0.3458,1.235,48.94,14.09,50.9279068881,135.6
2021-10-08 23:30:00,45.36856,14.56958,47.6505917891,1.19856,0.34958,1.2485,44.17,14.22,46.4025570416,136.53,45.24856,14.50958,47.5179975783,1.19856,0.34958,1.2485,44.05,14.16,46.2699481305,0.0,46.61856,15.80958,49.2263441284,1.19856,0.34958,1.2485,45.42,15.46,47.9790370891,136.6,46.67856,15.79958,49.2799623767,1.19856,0.34958,1.2485,45.48,15.45,48.0326232888,136.37
2021-10-09 00:00:00,42.59016,17.40713,46.0101065383,1.19016,0.34713000000000005,1.23975,41.4,17.06,44.7772665535,137.51,42.49016,17.73713,46.0436692441,1.19016,0.34713000000000005,1.23975,41.3,17.39,44.8118522268,0.0,43.66016,14.05713,45.8673356002,1.19016,0.34713000000000005,1.23975,42.47,13.71,44.6280741238,137.54,43.73016,14.22713,45.9862818856,1.19016,0.34713000000000005,1.23975,42.54,13.88,44.7471339864,137.34
2021-10-09 00:30:00,41.62664,24.31902,48.2098733814,1.19664,0.34902000000000005,1.2465,40.43,23.97,47.0015510382,137.51,41.50664,24.24902,48.0709489718,1.19664,0.34902000000000005,1.2465,40.31,23.9,46.8626301012,0.0,42.29664,7.04902,42.880000446,1.19664,0.34902000000000005,1.2465,41.1,6.7,41.6425263403,137.54,42.35664,7.01902,42.9342706221,1.19664,0.34902000000000005,1.2465,41.16,6.67,41.6969363383,137.34
2021-10-09 01:00:00,39.88968,24.69699,46.9161793581,1.18968,0.34699,1.23925,38.7,24.35,45.7232162036,135.3,39.77968,24.62699,46.7858052978,1.18968,0.34699,1.23925,38.59,24.28,45.5928338667,0.0,40.57968,7.42699,41.2537344899,1.18968,0.34699,1.23925,39.39,7.08,40.0212256184,135.36,40.62968,7.38699,41.2957445527,1.18968,0.34699,1.23925,39.44,7.04,40.0633897717,135.18
2021-10-09 01:30:00,39.15024,25.00007,46.4515316439,1.20024,0.35007000000000005,1.25025,37.95,24.65,45.2529004595,135.3,39.05024,24.93007,46.3295762366,1.20024,0.35007000000000005,1.25025,37.85,24.58,45.1309084775,0.0,39.86024,7.72007,40.600963211,1.20024,0.35007000000000005,1.25025,38.66,7.37,39.3562256829,135.36,39.91024,7.70007,40.6462585592,1.20024,0.35007000000000005,1.25025,38.71,7.35,39.4016065662,135.18
2021-10-09 02:00:00,39.73832,24.71951,46.7994471235,1.19832,0.34951000000000004,1.24825,38.54,24.37,45.5985580912,135.4,39.64832,24.64951,46.6860538283,1.19832,0.34951000000000004,1.24825,38.45,24.3,45.4850799713,0.0,40.45832,7.46951,41.1420616506,1.19832,0.34951000000000004,1.24825,39.26,7.12,39.9004010005,135.49,40.51832,7.4295100000000005,41.1938329664,1.19832,0.34951000000000004,1.24825,39.32,7.08,39.9523315965,135.28
2021-10-09 02:30:00,39.15648,24.86189,46.3825775519,1.20648,0.35189000000000004,1.25675,37.95,24.51,45.1767927148,135.19,39.05648,24.78189,46.2552775579,1.20648,0.35189000000000004,1.25675,37.85,24.43,45.0493884531,0.0,39.85648,7.55189,40.5656263425,1.20648,0.35189000000000004,1.25675,38.65,7.2,39.3149144728,135.24,39.91648,7.52189,40.6190128482,1.20648,0.35189000000000004,1.25675,38.71,7.17,39.3684264354,135.06
2021-10-09 03:00:00,38.01952,25.13986,45.5795618874,1.19952,0.34986,1.2495,36.82,24.79,44.3875714587,135.43,37.91952,25.05986,45.4520250401,1.19952,0.34986,1.2495,36.72,24.71,44.2599423859,0.0,38.73952,7.78986,39.5149633512,1.19952,0.34986,1.2495,37.54,7.44,38.2701607,135.48,38.77952,7.75986,39.548281867200004,1.19952,0.34986,1.2495,37.58,7.41,38.3035833833,135.27
2021-10-09 03:30:00,36.90488,25.19434,44.6847282173,1.21488,0.35434000000000004,1.2655,35.69,24.84,43.483349687,135.61,36.81488,25.12434,44.5709305473,1.21488,0.35434000000000004,1.2655,35.6,24.77,43.3694927339,0.0,37.63488,7.84434,38.4436973072,1.21488,0.35434000000000004,1.2655,36.42,7.49,37.1822067661,135.68,37.68488,7.80434,38.4845151126,1.21488,0.35434000000000004,1.2655,36.47,7.45,37.223156771,135.47
2021-10-09 04:00:00,36.30928,25.45979,44.345966231,1.19928,0.34979000000000005,1.24925,35.11,25.11,43.1650807945,135.53,36.22928,25.39979,44.2460174633,1.19928,0.34979000000000005,1.24925,35.03,25.05,43.0651065249,0.0,37.02928,8.08979,37.9026685019,1.19928,0.34979000000000005,1.24925,35.83,7.74,36.6564660053,135.58,37.08928,8.05979,37.9549062146,1.19928,0.34979000000000005,1.24925,35.89,7.71,36.708802759,135.39
2021-10-09 04:30:00,36.5132,25.31385,44.4297735315,1.2132,0.35385000000000005,1.26375,35.3,24.96,43.2329920315,135.69,36.4132,25.23385,44.3020125961,1.2132,0.35385000000000005,1.26375,35.2,24.88,43.1051551441,0.0,37.2132,7.93385,38.0495496696,1.2132,0.35385000000000005,1.26375,36.0,7.58,36.7893517203,135.77,37.2632,7.90385,38.0922159904,1.2132,0.35385000000000005,1.26375,36.05,7.55,36.8321191353,135.57
2021-10-09 05:00:00,36.24048,25.43014,44.272614685,1.20048,0.35014,1.2505,35.04,25.08,43.0906950513,135.69,36.15048,25.35014,44.152993129,1.20048,0.35014,1.2505,34.95,25.0,42.9709494892,0.0,36.95048,8.01014,37.8087333172,1.20048,0.35014,1.2505,35.75,7.66,36.5614291296,135.68,37.00048,7.9801400000000005,37.8512635806,1.20048,0.35014,1.2505,35.8,7.63,36.6040557862,135.45
2021-10-09 05:30:00,37.06608,25.09469,44.7620123851,1.21608,0.35469,1.26675,35.85,24.74,43.5578936589,135.87,36.94608,25.01469,44.6177940195,1.21608,0.35469,1.26675,35.73,24.66,43.4136902371,0.0,37.72608,7.64469,38.4928356628,1.21608,0.35469,1.26675,36.51,7.29,37.2306889541,135.89,37.77608,7.61469,38.5359017536,1.21608,0.35469,1.26675,36.56,7.26,37.2738675214,135.69
2021-10-09 06:00:00,37.70312,25.03091,45.255626315,1.20312,0.35091000000000006,1.25325,36.5,24.68,44.0607807466,135.87,37.59312,24.96091,45.1252667512,1.20312,0.35091000000000006,1.25325,36.39,24.61,43.9304473002,0.0,38.38312,7.62091,39.1323672957,1.20312,0.35091000000000006,1.25325,37.18,7.27,37.8841035264,135.89,38.43312,7.58091,39.1736507025,1.20312,0.35091000000000006,1.25325,37.23,7.23,37.9255296601,135.69
2021-10-09 06:30:00,40.08528,24.46154,46.9595209926,1.2052800000000001,0.35154,1.2555,38.88,24.11,45.7487322229,135.78,39.98528,24.38154,46.8324898916,1.2052800000000001,0.35154,1.2555,38.78,24.03,45.6215880916,0.0,40.76528,7.22154,41.3999842204,1.2052800000000001,0.35154,1.2555,39.56,6.87,40.1520920999,135.81,40.81528,7.19154,41.444002329,1.2052800000000001,0.35154,1.2555,39.61,6.84,40.1962398739,135.69
2021-10-09 07:00:00,42.10704,23.50622,48.2239068953,1.18704,0.34622,1.2365,40.92,23.16,47.0194853226,135.18,41.99704,23.42622,48.0888672382,1.18704,0.34622,1.2365,40.81,23.08,46.8843524003,0.0,42.78704,6.45622,43.271394346,1.18704,0.34622,1.2365,41.6,6.11,42.0463089938,135.24,42.83704,6.40622,43.3134119027,1.18704,0.34622,1.2365,41.65,6.06,42.0885506997,135.04
2021-10-09 07:30:00,44.76736,22.60923,50.152704837900004,1.19736,0.34923000000000004,1.24725,43.57,22.26,48.9270119668,134.39,44.65736,22.52923,50.0184566591,1.19736,0.34923000000000004,1.24725,43.46,22.18,48.7926633829,0.0,45.44736,5.70923,45.8045613249,1.19736,0.34923000000000004,1.24725,44.25,5.36,44.5734461311,134.42,45.50736,5.66923,45.8591319473,1.19736,0.34923000000000004,1.24725,44.31,5.32,44.6282253736,134.21
2021-10-09 08:00:00,46.54,22.3775,51.6403341028,1.26,0.3675,1.3125,45.28,22.01,50.3459879236,133.72,46.43,22.2975,51.5065375098,1.26,0.3675,1.3125,45.17,21.93,50.212088186,0.0,47.23,5.5375,47.5535151829,1.26,0.3675,1.3125,45.97,5.17,46.2598076088,133.76,47.29,5.4875,47.6073183056,1.26,0.3675,1.3125,46.03,5.12,46.3138780497,133.59
2021-10-09 08:30:00,50.27472,18.69971,53.6397858419,1.40472,0.40971,1.46325,48.87,18.29,52.1804656936,134.17,50.16472,18.98971,53.6386821106,1.40472,0.40971,1.46325,48.76,18.58,52.1800153315,0.0,51.17472,7.69971,51.7507246438,1.40472,0.40971,1.46325,49.77,7.29,50.301063607,134.22,51.25472,7.47971,51.7976098287,1.40472,0.40971,1.46325,49.85,7.07,50.348856988,134.01
2021-10-09 09:00:00,52.31808,12.19444,53.7204417499,1.55808,0.45444,1.623,50.76,11.74,52.0999539347,134.17,52.20808,12.12444,53.5974408214,1.55808,0.45444,1.623,50.65,11.67,51.977027618,0.0,53.71808,13.37444,55.357996389,1.55808,0.45444,1.623,52.16,12.92,53.7363191892,134.22,53.79808,13.34444,55.4283996756,1.55808,0.45444,1.623,52.24,12.89,53.8067811711,134.01
2021-10-09 09:30:00,54.16736,11.68673,55.4137396993,2.21736,0.64673,2.30975,51.95,11.04,53.110112973,135.92,54.05736,11.61673,55.2914693788,2.21736,0.64673,2.30975,51.84,10.97,52.9879844871,0.0,55.57736,12.84673,57.0428033696,2.21736,0.64673,2.30975,53.36,12.2,54.736912591,135.97,55.66736,12.81673,57.1237563301,2.21736,0.64673,2.30975,53.45,12.17,54.8179842752,135.77
2021-10-09 10:00:00,54.71128,11.49454,55.9057117748,2.86128,0.8345400000000001,2.9805,51.85,10.66,52.9344698661,135.7,54.58128,11.43454,55.7661620649,2.86128,0.8345400000000001,2.9805,51.72,10.6,52.795060375,0.0,56.10128,12.65454,57.5107902941,2.86128,0.8345400000000001,2.9805,53.24,11.82,54.5363181742,135.76,56.18128,12.61454,57.5800559382,2.86128,0.8345400000000001,2.9805,53.32,11.78,54.6057762512,135.57
2021-10-09 10:30:00,54.87392,11.23281,56.0118122958,3.4039200000000003,0.9928100000000001,3.54575,51.47,10.24,52.4787433157,135.55,54.73392,11.16281,55.8606330582,3.4039200000000003,0.9928100000000001,3.54575,51.33,10.17,52.327791851,0.0,56.23392,12.37281,57.5789908375,3.4039200000000003,0.9928100000000001,3.54575,52.83,11.38,54.0417736571,135.62,56.31392,12.34281,57.6506942236,3.4039200000000003,0.9928100000000001,3.54575,52.91,11.35,54.1136821885,135.42
2021-10-09 11:00:00,54.88688,11.01659,55.9815581363,3.65688,1.06659,3.80925,51.23,9.95,52.1873107182,135.43,54.74688,10.94659,55.830535573,3.65688,1.06659,3.80925,51.09,9.88,52.036549655,0.0,56.21688,12.14659,57.5141482208,3.65688,1.06659,3.80925,52.56,11.08,53.7151747647,135.5,56.30688,12.10659,57.593699801,3.65688,1.06659,3.80925,52.65,11.04,53.7950192862,135.27
2021-10-09 11:30:00,54.63176,11.02468,55.7330491701,4.06176,1.18468,4.231,50.57,9.84,51.5184481521,135.43,54.48176,10.95468,55.5721799698,4.06176,1.18468,4.231,50.42,9.77,51.3578552901,0.0,55.94176,12.15468,57.2469803378,4.06176,1.18468,4.231,51.88,10.97,53.0271185338,135.5,56.02176,12.11468,57.3166909809,4.06176,1.18468,4.231,51.96,10.93,53.0971421077,135.27
2021-10-09 12:00:00,54.3236,10.9723,55.4206178624,4.2936,1.2523,4.4725,50.03,9.72,50.965471645,135.63,54.1736,10.9023,55.2597419669,4.2936,1.2523,4.4725,49.88,9.65,50.8048905126,0.0,55.6236,12.0923,56.9228301848,4.2936,1.2523,4.4725,51.33,10.84,52.4621244328,135.65,55.6836,12.0523,56.9729869697,4.2936,1.2523,4.4725,51.39,10.8,52.512589919,135.46
2021-10-09 12:30:00,54.26352,10.98936,55.3651120833,4.28352,1.24936,4.462,49.98,9.74,50.920212097,135.63,54.12352,10.91936,55.2140185098,4.28352,1.24936,4.462,49.84,9.67,50.7694248539,0.0,55.54352,12.10936,56.8482120528,4.28352,1.24936,4.462,51.26,10.86,52.3977785789,135.65,55.61352,12.08936,56.9123557059,4.28352,1.24936,4.462,51.33,10.84,52.4621244328,135.46
2021-10-09 13:00:00,54.55408,11.00244,55.6525051601,4.05408,1.18244,4.223,50.5,9.82,51.4459172335,135.73,54.38408,10.92244,55.4700626735,4.05408,1.18244,4.223,50.33,9.74,51.2637932658,0.0,55.81408,12.12244,57.1153663894,4.05408,1.18244,4.223,51.76,10.94,52.9035083903,135.77,55.89408,12.07244,57.1829693755,4.05408,1.18244,4.223,51.84,10.89,52.9714800624,135.6
2021-10-09 13:30:00,54.42576,11.37543,55.6018323373,3.99576,1.16543,4.16225,50.43,10.21,51.4531728856,135.99,54.26576,11.30543,55.4309070453,3.99576,1.16543,4.16225,50.27,10.14,51.2824775143,0.0,55.70576,12.51543,57.0943752507,3.99576,1.16543,4.16225,51.71,11.35,52.9409727905,136.07,55.77576,12.47543,57.1539303746,3.99576,1.16543,4.16225,51.78,11.31,53.0007971638,135.84
2021-10-09 14:00:00,54.08744,11.24842,55.2447112242,3.45744,1.00842,3.6015,50.63,10.24,51.6551497917,136.22,53.91744,11.16842,55.0620008849,3.45744,1.00842,3.6015,50.46,10.16,51.4726840178,0.0,55.35744,12.37842,56.7245224312,3.45744,1.00842,3.6015,51.9,11.37,53.1308469724,136.28,55.43744,12.33842,56.7938937021,3.45744,1.00842,3.6015,51.98,11.33,53.2004633438,136.09
2021-10-09 14:30:00,53.988,11.10525,55.1183338061,2.418,0.70525,2.51875,51.57,10.4,52.6082208405,136.5,53.828,11.03525,54.9475233888,2.418,0.70525,2.51875,51.41,10.33,52.4375533373,0.0,55.288,12.24525,56.627811997,2.418,0.70525,2.51875,52.87,11.54,54.1147715508,136.54,55.358,12.21525,56.6896859805,2.418,0.70525,2.51875,52.94,11.51,54.1767819273,136.36
2021-10-09 15:00:00,52.92296,11.71503,54.2040738604,2.14296,0.6250300000000001,2.23225,50.78,11.09,51.9768842852,136.5,52.75296,11.62503,54.0186644713,2.14296,0.6250300000000001,2.23225,50.61,11.0,51.7916219093,0.0,54.20296,12.86503,55.7087952631,2.14296,0.6250300000000001,2.23225,52.06,12.24,53.479540013,136.54,54.27296,12.83503,55.7699935652,2.14296,0.6250300000000001,2.23225,52.13,12.21,53.5408348833,136.36
2021-10-09 15:30:00,52.27456,12.21008,53.6816139549,2.67456,0.7800800000000001,2.786,49.6,11.43,50.8999499017,136.72,52.11456,12.14008,53.5098954064,2.67456,0.7800800000000001,2.786,49.44,11.36,50.7283273921,0.0,53.52456,13.36008,55.1667495943,2.67456,0.7800800000000001,2.786,50.85,12.58,52.383002014,136.76,53.60456,13.33008,55.2371241612,2.67456,0.7800800000000001,2.786,50.93,12.55,52.4534784357,136.55
2021-10-09 16:00:00,52.61672,12.06571,53.9824099255,2.07672,0.6057100000000001,2.16325,50.54,11.46,51.8229987554,136.63,52.45672,11.97571,53.806366753,2.07672,0.6057100000000001,2.16325,50.38,11.37,51.6470841384,0.0,53.88672,13.22571,55.4860162326,2.07672,0.6057100000000001,2.16325,51.81,12.62,53.3248581808,136.67,53.96672,13.18571,55.5542061033,2.07672,0.6057100000000001,2.16325,51.89,12.58,53.3931503098,136.47
2021-10-09 16:30:00,53.61128,11.86079,54.9076286381,1.75128,0.5107900000000001,1.8242500000000001,51.86,11.35,53.087494761,136.63,53.46128,11.79079,54.7460609365,1.75128,0.5107900000000001,1.8242500000000001,51.71,11.28,52.9260096739,0.0,54.93128,13.02079,56.4534010903,1.75128,0.5107900000000001,1.8242500000000001,53.18,12.51,54.6316071519,136.67,55.01128,12.98079,56.5220473467,1.75128,0.5107900000000001,1.8242500000000001,53.26,12.47,54.7003519184,136.47
2021-10-09 17:00:00,55.15384,11.67862,56.3767348456,1.50384,0.43862,1.5665,53.65,11.24,54.8147799412,136.4,55.01384,11.59862,56.2232209807,1.50384,0.43862,1.5665,53.51,11.16,54.6613730161,0.0,56.53384,12.82862,57.971101044,1.50384,0.43862,1.5665,55.03,12.39,56.4075615498,136.46,56.63384,12.79862,58.0620057098,1.50384,0.43862,1.5665,55.13,12.36,56.4985530788,136.27
2021-10-09 17:30:00,56.91048,11.86264,58.133681817,1.38048,0.40264000000000005,1.438,55.53,11.46,56.7001984124,136.4,56.78048,11.77264,57.9880846519,1.38048,0.40264000000000005,1.438,55.4,11.37,56.5547248247,0.0,58.37048,13.02264,59.8055355966,1.38048,0.40264000000000005,1.438,56.99,12.62,58.3705790617,136.46,58.46048,12.98264,59.8846947325,1.38048,0.40264000000000005,1.438,57.08,12.58,58.4498314797,136.19
2021-10-09 18:00:00,58.10808,11.79569,59.2932311808,1.28808,0.37569,1.34175,56.82,11.42,57.9562662704,136.08,57.98808,11.71569,59.1597398089,1.28808,0.37569,1.34175,56.7,11.34,57.8228812841,0.0,59.62808,12.96569,61.0214473908,1.28808,0.37569,1.34175,58.34,12.59,59.6830269005,136.12,59.71808,12.92569,61.1009209494,1.28808,0.37569,1.34175,58.43,12.55,59.7625919786,135.92
2021-10-09 18:30:00,59.34432,11.59126,60.4657392632,1.20432,0.35126,1.2545,58.14,11.24,59.2165280982,136.08,59.22432,11.51126,60.3326543942,1.20432,0.35126,1.2545,58.02,11.16,59.0835510104,0.0,60.88432,12.75126,62.2052654801,1.20432,0.35126,1.2545,59.68,12.4,60.9545929361,136.12,60.99432,12.70126,62.3027212716,1.20432,0.35126,1.2545,59.79,12.35,61.0521629428,135.92
2021-10-09 19:00:00,60.68656,10.73608,61.6289053805,1.18656,0.34608000000000005,1.236,59.5,10.39,60.4003485089,135.96,60.56656,10.65608,61.4968310663,1.18656,0.34608000000000005,1.236,59.38,10.31,60.2684038282,0.0,62.25656,11.86608,63.3773075919,1.18656,0.34608000000000005,1.236,61.07,11.52,62.1470457866,135.99,62.35656,11.82608,63.4680765677,1.18656,0.34608000000000005,1.236,61.17,11.48,62.2379249333,135.82
2021-10-09 19:30:00,59.69712,10.98916,60.7001464067,1.19712,0.34916,1.2469999999999999,58.5,10.64,59.4597309109,134.29,59.57712,10.91916,60.5694748417,1.19712,0.34916,1.2469999999999999,58.38,10.57,59.3291606211,0.0,61.24712,12.11916,62.4346357994,1.19712,0.34916,1.2469999999999999,60.05,11.77,61.1926090308,134.31,61.34712,12.08916,62.5269295728,1.19712,0.34916,1.2469999999999999,60.15,11.74,61.2849908216,134.09
2021-10-09 20:00:00,57.74208,11.32769,58.8427086686,1.19208,0.34769000000000005,1.2417500000000001,56.55,10.98,57.6061012394,133.91,57.62208,11.25769,58.7114953622,1.19208,0.34769000000000005,1.2417500000000001,56.43,10.91,57.474977164,0.0,59.24208,12.47769,60.54185982,1.19208,0.34769000000000005,1.2417500000000001,58.05,12.13,59.3037890864,133.96,59.34208,12.43769,60.6314983425,1.19208,0.34769000000000005,1.2417500000000001,58.15,12.09,59.3935232159,133.76
2021-10-09 20:30:00,55.76744,12.07217,57.059132947,1.20744,0.35217000000000004,1.2577500000000001,54.56,11.72,55.804587625,134.25,55.65744,11.99217,56.9347237515,1.20744,0.35217000000000004,1.2577500000000001,54.45,11.64,55.6802667019,0.0,57.23744,13.22217,58.7447897031,1.20744,0.35217000000000004,1.2577500000000001,56.03,12.87,57.4891102732,134.3,57.31744,13.19217,58.8160035829,1.20744,0.35217000000000004,1.2577500000000001,56.11,12.84,57.5603830773,134.1
2021-10-09 21:00:00,54.15504,12.63147,55.6086539287,1.2050400000000001,0.35147,1.25525,52.95,12.28,54.3553208067,134.39,54.03504,12.57147,55.4781705337,1.2050400000000001,0.35147,1.25525,52.83,12.22,54.2248771322,0.0,55.58504,13.81147,57.2752422549,1.2050400000000001,0.35147,1.25525,54.38,13.46,56.0210317649,134.45,55.67504,13.78147,57.35537459,1.2050400000000001,0.35147,1.25525,54.47,13.43,56.1012103256,134.26
2021-10-09 21:30:00,52.28872,13.17546,53.9231210656,1.21872,0.35546000000000005,1.2695,51.07,12.82,52.6545088288,134.89,52.17872,13.10546,53.7993671213,1.21872,0.35546000000000005,1.2695,50.96,12.75,52.5307919225,0.0,53.68872,14.37546,55.5799649645,1.21872,0.35546000000000005,1.2695,52.47,14.02,54.3107843803,134.93,53.78872,14.34546,55.668829894699996,1.21872,0.35546000000000005,1.2695,52.57,13.99,54.3996783079,134.73
2021-10-09 22:00:00,50.27912,13.69266,52.1102566281,1.20912,0.35266000000000003,1.2595,49.07,13.34,50.8509636094,135.33,50.17912,13.62266,51.9953935407,1.20912,0.35266000000000003,1.2595,48.97,13.27,50.736119284,0.0,51.64912,14.902660000000001,53.7561240404,1.20912,0.35266000000000003,1.2595,50.44,14.55,52.4966294156,135.36,51.73912,14.88266,53.837070008,1.20912,0.35266000000000003,1.2595,50.53,14.53,52.5775788716,135.15
2021-10-09 22:30:00,48.08632,14.58476,50.2494715932,1.21632,0.35476,1.267,46.87,14.23,48.982545871,135.7,47.97632,14.50476,50.121007007,1.21632,0.35476,1.267,46.76,14.15,48.8540694313,0.0,49.40632,15.81476,51.8757273665,1.21632,0.35476,1.267,48.19,15.46,50.6091661658,135.74,49.48632,15.79476,51.9458401665,1.21632,0.35476,1.267,48.27,15.44,50.6792511784,135.55
2021-10-09 23:00:00,45.47552,15.19161,47.9458854717,1.20552,0.35161000000000003,1.25575,44.27,14.84,46.6910965817,136.45,45.36552,15.13161,47.8225472561,1.20552,0.35161000000000003,1.25575,44.16,14.78,46.5677356117,0.0,46.72552,16.44161,49.5338344837,1.20552,0.35161000000000003,1.25575,45.52,16.09,48.2800010356,136.51,46.80552,16.41161,49.59937142,1.20552,0.35161000000000003,1.25575,45.6,16.06,48.3454610072,136.32
2021-10-09 23:30:00,43.1016,15.5563,45.8229897786,1.2216,0.3563,1.2725,41.88,15.2,44.5530515229,136.63,43.0016,15.4863,45.705175749,1.2216,0.3563,1.2725,41.78,15.13,44.4351808818,0.0,44.3016,16.8063,47.3823119133,1.2216,0.3563,1.2725,43.08,16.45,46.1138688466,136.65,44.3716,16.7963,47.4442259948,1.2216,0.3563,1.2725,43.15,16.44,46.1757089821,136.44
2021-10-10 00:00:00,40.9596,15.9528,43.9565769823,1.2096,0.3528,1.26,39.75,15.6,42.7015514941,136.79,40.8596,15.8828,43.8380000456,1.2096,0.3528,1.26,39.65,15.53,42.582900324,0.0,42.1296,17.2128,45.5102590632,1.2096,0.3528,1.26,40.92,16.86,44.2572705891,136.81,42.1896,17.2028,45.5620310785,1.2096,0.3528,1.26,40.98,16.85,44.3089483062,136.62
2021-10-10 00:30:00,39.39992,16.21581,42.606410198,1.2199200000000001,0.35581,1.27075,38.18,15.86,41.3431009964,137.24,39.28992,16.14581,42.4780530882,1.2199200000000001,0.35581,1.27075,38.07,15.79,41.2146697184,0.0,40.50992,17.47581,44.1186757911,1.2199200000000001,0.35581,1.27075,39.29,17.12,42.8578872554,137.28,40.57992,17.46581,44.1790043591,1.2199200000000001,0.35581,1.27075,39.36,17.11,42.9180812712,137.12
2021-10-10 01:00:00,38.34936,16.38273,41.7021253015,1.20936,0.35273000000000004,1.25975,37.14,16.03,40.4517057737,137.66,38.24936,16.31273,41.5826730798,1.20936,0.35273000000000004,1.25975,37.04,15.96,40.3321608645,0.0,39.45936,17.66273,43.2320844127,1.20936,0.35273000000000004,1.25975,38.25,17.31,41.9845042843,137.69,39.50936,17.65273,43.2736456063,1.20936,0.35273000000000004,1.25975,38.3,17.3,42.0259443677,137.48
2021-10-10 01:30:00,37.81312,16.72841,41.3481770488,1.26312,0.36841,1.31575,36.55,16.36,40.0443766339,137.82,37.73312,16.66841,41.2507483188,1.26312,0.36841,1.31575,36.47,16.3,39.9468509397,0.0,38.94312,18.01841,42.9095524827,1.26312,0.36841,1.31575,37.68,17.65,41.6089521618,137.84,39.01312,18.00841,42.9688999494,1.26312,0.36841,1.31575,37.75,17.64,41.668118508,137.62
2021-10-10 02:00:00,38.1608,16.46065,41.5595916133,1.2708,0.37065000000000003,1.32375,36.89,16.09,40.2462445453,138.19,38.0808,16.39065,41.4584217749,1.2708,0.37065000000000003,1.32375,36.81,16.02,40.1449436418,0.0,39.2908,17.74065,43.1102960679,1.2708,0.37065000000000003,1.32375,38.02,17.37,41.7999677033,138.21,39.3508,17.73065,43.1608782355,1.2708,0.37065000000000003,1.32375,38.08,17.36,41.850400237,138.0
2021-10-10 02:30:00,37.69376,16.62568,41.197485098,1.25376,0.36568,1.306,36.44,16.26,39.9031477455,137.99,37.59376,16.56568,41.0817787444,1.25376,0.36568,1.306,36.34,16.2,39.7873799087,0.0,38.80376,17.915680000000002,42.7399506317,1.25376,0.36568,1.306,37.55,17.55,41.4488238675,138.03,38.86376,17.90568,42.7902467579,1.25376,0.36568,1.306,37.61,17.54,41.4989602279,137.84
2021-10-10 03:00:00,36.51368,14.98399,39.4685796991,1.21368,0.35399,1.26425,35.3,14.63,38.2116068754,138.24,36.57368,22.30399,42.8380909783,1.21368,0.35399,1.26425,35.36,21.95,41.6188911433,0.0,37.59368,16.02399,40.8662823298,1.21368,0.35399,1.26425,36.38,15.67,39.6112774346,138.27,37.64368,15.81399,40.8304901227,1.21368,0.35399,1.26425,36.43,15.46,39.5746951978,138.08
2021-10-10 03:30:00,35.9536,11.9598,37.890607926,1.2336,0.3598,1.2850000000000001,34.72,11.6,36.6065349357,135.83,36.2336,30.4698,47.3421850045,1.2336,0.3598,1.2850000000000001,35.0,30.11,46.1693848779,0.0,37.0236,13.0998,39.2727859592,1.2336,0.3598,1.2850000000000001,35.79,12.74,37.9898894444,135.86,37.0736,13.0798,39.3132672898,1.2336,0.3598,1.2850000000000001,35.84,12.72,38.0303037064,135.69
2021-10-10 04:00:00,35.66344,12.04392,37.6422231224,1.21344,0.35392,1.264,34.45,11.69,36.3793705278,135.83,35.94344,30.63392,47.2267713654,1.21344,0.35392,1.264,34.73,30.28,46.0765808193,0.0,36.73344,13.20392,39.0344606418,1.21344,0.35392,1.264,35.52,12.85,37.772912252,135.86,36.79344,13.18392,39.0841780469,1.21344,0.35392,1.264,35.58,12.83,37.822550152,135.69
2021-10-10 04:30:00,35.49712,12.26791,37.557251551,1.22712,0.35791,1.2782499999999999,34.27,11.91,36.2805870956,136.17,35.76712,30.87791,47.2517957232,1.22712,0.35791,1.2782499999999999,34.54,30.52,46.0921034452,0.0,36.58712,13.42791,38.9734026852,1.22712,0.35791,1.2782499999999999,35.36,13.07,37.6982028749,136.23,36.64712,13.417910000000001,39.0262951491,1.22712,0.35791,1.2782499999999999,35.42,13.06,37.7510264761,136.03
2021-10-10 05:00:00,35.41728,11.94504,37.3773688641,1.2172800000000001,0.35504,1.268,34.2,11.59,36.1104984734,136.4,35.68728,30.55504,46.9807665242,1.2172800000000001,0.35504,1.268,34.47,30.2,45.8281671028,0.0,36.49728,13.11504,38.7821572582,1.2172800000000001,0.35504,1.268,35.28,12.76,37.5166096549,136.44,36.54728,13.08504,38.8190925602,1.2172800000000001,0.35504,1.268,35.33,12.73,37.553452571,136.22
2021-10-10 05:30:00,35.87192,11.75931,37.7501790216,1.2319200000000001,0.35931,1.28325,34.64,11.4,36.4676514188,136.22,36.17192,30.27931,47.1724963359,1.2319200000000001,0.35931,1.28325,34.94,29.92,46.0001086955,0.0,36.97192,12.89931,39.1575671737,1.2319200000000001,0.35931,1.28325,35.74,12.54,37.8761032843,136.29,37.03192,12.87931,39.2076488069,1.2319200000000001,0.35931,1.28325,35.8,12.52,37.92611765,136.11
2021-10-10 06:00:00,36.27896,11.71553,38.1237010515,1.21896,0.35553,1.2697500000000002,35.06,11.36,36.8544868367,135.94,36.57896,30.25553,47.4701739018,1.21896,0.35553,1.2697500000000002,35.36,29.9,46.3070145874,0.0,37.38896,12.87553,39.5438187668,1.21896,0.35553,1.2697500000000002,36.17,12.52,38.2755705379,135.97,37.43896,12.85553,39.5845977302,1.21896,0.35553,1.2697500000000002,36.22,12.5,38.3162941841,135.79
2021-10-10 06:30:00,38.15472,11.27721,39.7864062672,1.22472,0.35721,1.27575,36.93,10.92,38.5106647567,135.94,38.48472,29.74721,48.6412394606,1.22472,0.35721,1.27575,37.26,29.39,47.456081802,0.0,39.29472,12.41721,41.209976026,1.22472,0.35721,1.27575,38.07,12.06,39.9345527081,135.97,39.34472,12.39721,41.2516400603,1.22472,0.35721,1.27575,38.12,12.04,39.9761929153,135.79
2021-10-10 07:00:00,39.3392,10.9156,40.8255187352,1.2192,0.3556,1.27,38.12,10.56,39.5556317103,135.73,39.6892,29.3456,49.3598707049,1.2192,0.3556,1.27,38.47,28.99,48.1701255967,0.0,40.4992,12.0456,42.2525937665,1.2192,0.3556,1.27,39.28,11.69,40.9826121666,135.79,40.5692,12.0256,42.3140052938,1.2192,0.3556,1.27,39.35,11.67,41.0440178345,135.6
2021-10-10 07:30:00,40.74272,10.81371,42.1533576001,1.21272,0.35371,1.26325,39.53,10.46,40.8904940053,135.6,41.10272,29.28371,50.4675069997,1.21272,0.35371,1.26325,39.89,28.93,49.2763330616,0.0,41.91272,11.93371,43.5785444016,1.21272,0.35371,1.26325,40.7,11.58,42.3153211024,135.65,41.97272,11.91371,43.6307885577,1.21272,0.35371,1.26325,40.76,11.56,42.3675725054,135.44
2021-10-10 08:00:00,42.11688,10.56909,43.422773338,1.19688,0.34909,1.24675,40.92,10.22,42.1769463096,135.77,42.52688,28.97909,51.4618614098,1.19688,0.34909,1.24675,41.33,28.63,50.2776868999,0.0,43.33688,11.69909,44.8882376014,1.19688,0.34909,1.24675,42.14,11.35,43.6417472153,135.8,43.39688,11.66909,44.9383672952,1.19688,0.34909,1.24675,42.2,11.32,43.6919031401,135.62
2021-10-10 08:30:00,45.69944,9.75817,46.7296554456,1.39944,0.40817000000000003,1.45775,44.3,9.35,45.2759594045,135.55,46.14944,27.92817,53.942130954,1.39944,0.40817000000000003,1.45775,44.75,27.52,52.5348731796,0.0,46.96944,10.84817,48.2059237673,1.39944,0.40817000000000003,1.45775,45.57,10.44,46.7505989266,135.58,47.04944,10.81817,48.2771437273,1.39944,0.40817000000000003,1.45775,45.65,10.41,46.8219029942,135.37
2021-10-10 09:00:00,48.3768,8.9299,49.1940839151,1.5768,0.45990000000000003,1.6425,46.8,8.47,47.560287005,134.69,48.8968,26.9899,55.8511571254,1.5768,0.45990000000000003,1.6425,47.32,26.53,54.2496387085,0.0,49.6968,10.0099,50.6948718141,1.5768,0.45990000000000003,1.6425,48.12,9.55,49.0585048692,134.71,49.7668,9.9799,50.7575884598,1.5768,0.45990000000000003,1.6425,48.19,9.52,49.1213446477,134.53
2021-10-10 09:30:00,51.054,8.237,51.7142058336,1.704,0.497,1.775,49.35,7.74,49.9532791716,134.19,51.594,26.167,57.8502612354,1.704,0.497,1.775,49.89,25.67,56.1066930054,0.0,52.414,9.287,53.230402638,1.704,0.497,1.775,50.71,8.79,51.466185015,134.24,52.494,9.247,53.3022236403,1.704,0.497,1.775,50.79,8.75,51.5382052462,134.06
