Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-10-10 10:00:00,52.53736,7.70423,53.0992406317,2.51736,0.73423,2.62225,50.02,6.97,50.5032800915,133.94,53.09736,25.50423,58.9049691186,2.51736,0.73423,2.62225,50.58,24.77,56.3195285847,0.0,53.91736,8.74423,54.6218204353,2.51736,0.73423,2.62225,51.4,8.01,52.0203815826,133.97,53.99736,8.70423,54.6944101976,2.51736,0.73423,2.62225,51.48,7.97,52.0932941942,133.8
2021-10-10 10:30:00,53.18952,7.48361,53.7134010882,3.26952,0.9536100000000001,3.4057500000000003,49.92,6.53,50.3452808116,133.44,53.74952,25.25361,59.3864944096,3.26952,0.9536100000000001,3.4057500000000003,50.48,24.3,56.0242840204,0.0,54.55952,8.52361,55.2213106514,3.26952,0.9536100000000001,3.4057500000000003,51.29,7.57,51.8456266237,133.49,54.63952,8.48361,55.2942020872,3.26952,0.9536100000000001,3.4057500000000003,51.37,7.53,51.9189541497,133.3
2021-10-10 11:00:00,53.48232,7.08901,53.9500937475,3.80232,1.10901,3.96075,49.68,5.98,50.0386130903,133.44,54.03232,24.87901,59.484928706,3.80232,1.10901,3.96075,50.23,23.77,55.5703680031,0.0,54.84232,8.10901,55.4385795828,3.80232,1.10901,3.96075,51.04,7.0,51.5177794553,133.49,54.92232,8.06901,55.5118920283,3.80232,1.10901,3.96075,51.12,6.96,51.5916272277,133.21
2021-10-10 11:30:00,54.12048,6.87889,54.5558932019,4.11048,1.19889,4.28175,50.01,5.68,50.3315259057,133.44,54.66048,24.61889,59.9487933045,4.11048,1.19889,4.28175,50.55,23.42,55.7117483122,0.0,55.46048,7.89889,56.020150884,4.11048,1.19889,4.28175,51.35,6.7,51.7852536925,133.49,55.53048,7.84889,56.0824329292,4.11048,1.19889,4.28175,51.42,6.65,51.848229478,133.35
2021-10-10 12:00:00,54.6908,9.26315,55.4697174372,4.0908,1.19315,4.26125,50.6,8.07,51.2394857507,133.3,54.8708,17.11315,57.4775138255,4.0908,1.19315,4.26125,50.78,15.92,53.2170536576,0.0,56.0308,10.00315,56.9167247702,4.0908,1.19315,4.26125,51.94,8.81,52.6818725939,133.37,56.1108,10.11315,57.0148899811,4.0908,1.19315,4.26125,52.02,8.92,52.7792269743,133.18
2021-10-10 12:30:00,55.26584,11.23837,56.396932817,4.24584,1.23837,4.42275,51.02,10.0,51.9907722582,134.47,55.13584,11.16837,56.2556071957,4.24584,1.23837,4.42275,50.89,9.93,51.8497540978,0.0,56.62584,12.37837,57.9630037141,4.24584,1.23837,4.42275,52.38,11.14,53.5515079153,134.52,56.71584,12.34837,58.0445410746,4.24584,1.23837,4.42275,52.47,11.11,53.6333198674,134.32
2021-10-10 13:00:00,55.68336,11.08598,56.7761880849,3.72336,1.08598,3.8785,51.96,10.0,52.9135294608,135.6,55.55336,11.01598,56.6350388245,3.72336,1.08598,3.8785,51.83,9.93,52.772661483,0.0,57.05336,12.21598,58.3465170739,3.72336,1.08598,3.8785,53.33,11.13,54.4790400062,135.62,57.13336,12.18598,58.418481095,3.72336,1.08598,3.8785,53.41,11.1,54.5512428823,135.42
2021-10-10 13:30:00,55.66976,11.34368,56.8137417743,3.2697599999999998,0.9536800000000001,3.406,52.4,10.39,53.4201469485,135.6,55.53976,11.27368,56.6723989399,3.2697599999999998,0.9536800000000001,3.406,52.27,10.32,53.2790324612,0.0,57.02976,12.49368,58.38223673,3.2697599999999998,0.9536800000000001,3.406,53.76,11.54,54.9846269424,135.62,57.11976,12.46368,58.4637520315,3.2697599999999998,0.9536800000000001,3.406,53.85,11.51,55.0663472549,135.42
2021-10-10 14:00:00,54.816,11.8755,56.0876221305,3.996,1.1655,4.1625,50.82,10.71,51.9362734512,136.19,54.666,11.8155,55.928325527,3.996,1.1655,4.1625,50.67,10.65,51.7771320179,0.0,56.136,13.0355,57.6296343581,3.996,1.1655,4.1625,52.14,11.87,53.474073157,136.22,56.216,13.0055,57.7007945028,3.996,1.1655,4.1625,52.22,11.84,53.5454386479,136.01
2021-10-10 14:30:00,54.13912,12.12766,55.4808476093,3.72912,1.08766,3.8845,50.41,11.04,51.6047449369,136.45,54.01912,12.05766,55.3484642086,3.72912,1.08766,3.8845,50.29,10.97,51.4725655082,0.0,55.48912,13.29766,57.0602330862,3.72912,1.08766,3.8845,51.76,12.21,53.1806515567,136.49,55.56912,13.277660000000001,57.1333821216,3.72912,1.08766,3.8845,51.84,12.19,53.2539360048,136.27
2021-10-10 15:00:00,53.30408,12.34494,54.7149201612,3.9940800000000003,1.16494,4.1605,49.31,11.18,50.5615318201,136.8,53.174080000000004,12.27494,54.5724924834,3.9940800000000003,1.16494,4.1605,49.18,11.11,50.4192869842,0.0,54.63408,13.52494,56.2832719327,3.9940800000000003,1.16494,4.1605,50.64,12.36,52.1265690411,136.83,54.70408,13.49494,56.3440305112,3.9940800000000003,1.16494,4.1605,50.71,12.33,52.1874793413,136.64
2021-10-10 15:30:00,53.54864,12.53502,54.9962141629,3.54864,1.03502,3.6965,50.0,11.5,51.3054577993,136.91,53.43864,12.46502,54.8731716657,3.54864,1.03502,3.6965,49.89,11.43,51.1825849289,0.0,54.92864,13.72502,56.6174148672,3.54864,1.03502,3.6965,51.38,12.69,52.9239123648,136.95,55.00864,13.70502,56.6901935775,3.54864,1.03502,3.6965,51.46,12.67,52.996797073,136.76
2021-10-10 16:00:00,53.8148,12.4589,55.2381832454,3.1848,0.9289000000000001,3.3175,50.63,11.53,51.9262727336,137.03,53.7048,12.3889,55.1152464047,3.1848,0.9289000000000001,3.3175,50.52,11.46,51.8034940906,0.0,55.2148,13.6489,56.8767668759,3.1848,0.9289000000000001,3.3175,52.03,12.72,53.5622936402,137.06,55.2948,13.6289,56.9496428632,3.1848,0.9289000000000001,3.3175,52.11,12.7,53.6352691799,136.86
2021-10-10 16:30:00,55.06792,12.17481,56.3977110499,2.58792,0.7548100000000001,2.6957500000000003,52.48,11.42,53.7081632529,136.31,54.97792,12.11481,56.2968943092,2.58792,0.7548100000000001,2.6957500000000003,52.39,11.36,53.6074780231,0.0,56.50792,13.36481,58.0668853053,2.58792,0.7548100000000001,2.6957500000000003,53.92,12.61,55.3748905191,136.35,56.61792,13.334810000000001,58.1670527263,2.58792,0.7548100000000001,2.6957500000000003,54.03,12.58,55.4751953579,136.16
2021-10-10 17:00:00,57.2244,11.62045,58.3923523551,1.7844,0.5204500000000001,1.8587500000000001,55.44,11.1,56.5402829848,136.31,57.1044,11.55045,58.2608392882,1.7844,0.5204500000000001,1.8587500000000001,55.32,11.03,56.4088938023,0.0,58.7244,12.79045,60.1011710914,1.7844,0.5204500000000001,1.8587500000000001,56.94,12.27,58.2470299672,136.35,58.8144,12.76045,60.1827444669,1.7844,0.5204500000000001,1.8587500000000001,57.03,12.24,58.3287107692,136.16
2021-10-10 17:30:00,57.88248,11.66114,59.045437394,1.75248,0.51114,1.8255,56.13,11.15,57.2267367583,135.63,57.79248,11.59114,58.9434073587,1.75248,0.51114,1.8255,56.04,11.08,57.1248457328,0.0,59.43248,12.83114,60.8017913605,1.75248,0.51114,1.8255,57.68,12.32,58.9810545853,135.69,59.53248,12.80114,60.8932291823,1.75248,0.51114,1.8255,57.78,12.29,59.0726036332,135.49
2021-10-10 18:00:00,58.84672,11.42446,59.9454313609,1.38672,0.40446000000000004,1.4445000000000001,57.46,11.02,58.5071961386,135.02,58.76672,11.35446,59.8535808574,1.38672,0.40446000000000004,1.4445000000000001,57.38,10.95,58.4154679858,0.0,60.43672,12.58446,61.7330199962,1.38672,0.40446000000000004,1.4445000000000001,59.05,12.18,60.2930750584,135.09,60.54672,12.54446,61.8325867116,1.38672,0.40446000000000004,1.4445000000000001,59.16,12.14,60.392757844,134.89
2021-10-10 18:30:00,59.94168,11.27924,60.993657508,1.23168,0.35924,1.283,58.71,10.92,59.7169197129,134.78,59.86168,11.19924,60.9002767563,1.23168,0.35924,1.283,58.63,10.84,59.6236739894,0.0,61.57168,12.42924,62.8136751432,1.23168,0.35924,1.283,60.34,12.07,61.5353597536,134.85,61.68168,12.39924,62.9155847163,1.23168,0.35924,1.283,60.45,12.04,61.6373596125,134.63
2021-10-10 19:00:00,61.97576,10.56168,62.8692604696,1.20576,0.35168000000000005,1.256,60.77,10.21,61.6217250651,134.47,61.88576,10.50168,62.7704753336,1.20576,0.35168000000000005,1.256,60.68,10.15,61.523043650299996,0.0,63.63576,11.70168,64.7026990596,1.20576,0.35168000000000005,1.256,62.43,11.35,63.4533482174,134.52,63.75576,11.67168,64.8153149124,1.20576,0.35168000000000005,1.256,62.55,11.32,63.5660672057,134.32
2021-10-10 19:30:00,61.6944,10.6942,62.6144145146,1.2144,0.3542,1.2650000000000001,60.48,10.34,61.3575260257,133.78,61.6044,10.6142,62.5121055556,1.2144,0.3542,1.2650000000000001,60.39,10.26,61.255364663,0.0,63.3644,11.8142,64.4563612764,1.2144,0.3542,1.2650000000000001,62.15,11.46,63.1977380924,133.85,63.4744,11.7842,64.5590181539,1.2144,0.3542,1.2650000000000001,62.26,11.43,63.300493679,133.63
2021-10-10 20:00:00,59.54648,11.41189,60.630145256,1.20648,0.35189000000000004,1.25675,58.34,11.06,59.3791141733,133.78,59.46648,11.34189,60.538423438,1.20648,0.35189000000000004,1.25675,58.26,10.99,59.287500369,0.0,61.17648,12.57189,62.4548967124,1.20648,0.35189000000000004,1.25675,59.97,12.22,61.2023635165,133.85,61.26648,12.53189,62.5350288923,1.20648,0.35189000000000004,1.25675,60.06,12.18,61.282591329,133.63
2021-10-10 20:30:00,57.90064,11.90602,59.1120751171,1.22064,0.35602,1.2715,56.68,11.55,57.8448346873,134.49,57.81064,11.84602,59.0118487005,1.22064,0.35602,1.2715,56.59,11.49,57.7446811403,0.0,59.49064,13.08602,60.912889991,1.22064,0.35602,1.2715,58.27,12.73,59.6443274755,134.53,59.60064,13.06602,61.0160402439,1.22064,0.35602,1.2715,58.38,12.71,59.7475396983,134.31
2021-10-10 21:00:00,55.58912,12.64266,57.0086582393,1.20912,0.35266000000000003,1.2595,54.38,12.29,55.7514887694,134.62,55.52912,12.57266,56.9346550657,1.20912,0.35266000000000003,1.2595,54.32,12.22,55.6775610098,0.0,57.14912,13.83266,58.7993571347,1.20912,0.35266000000000003,1.2595,55.94,13.48,57.5412373868,134.67,57.24912,13.81266,58.8918612123,1.20912,0.35266000000000003,1.2595,56.04,13.46,57.6337852305,134.47
2021-10-10 21:30:00,53.45616,13.22763,55.0684232329,1.2261600000000001,0.35763,1.27725,52.23,12.87,53.7922838333,134.73,53.37616,13.17763,54.9787630705,1.2261600000000001,0.35763,1.27725,52.15,12.82,53.7026526347,0.0,54.97616,14.44763,56.8428727367,1.2261600000000001,0.35763,1.27725,53.75,14.09,55.5660921786,134.77,55.07616,14.42763,56.934522987,1.2261600000000001,0.35763,1.27725,53.85,14.07,55.657770347,134.56
2021-10-10 22:00:00,50.63816,14.22238,52.597522195,1.20816,0.35238,1.2585,49.43,13.87,51.3390864741,135.18,50.56816,14.16238,52.5139201836,1.20816,0.35238,1.2585,49.36,13.81,51.2554943396,0.0,52.08816,15.47238,54.3375648612,1.20816,0.35238,1.2585,50.88,15.12,53.079080625,135.22,52.17816,15.45238,54.4181626725,1.20816,0.35238,1.2585,50.97,15.1,53.159673625799996,135.04
2021-10-10 22:30:00,47.9676,14.71805,50.1748108672,1.2276,0.35805000000000003,1.27875,46.74,14.36,48.8961879905,135.88,47.8976,14.65805,50.0903036082,1.2276,0.35805000000000003,1.27875,46.67,14.3,48.8116676626,0.0,49.3676,15.97805,51.8889006586,1.2276,0.35805000000000003,1.27875,48.14,15.62,50.6107103289,135.93,49.4576,15.95805,51.9683899843,1.2276,0.35805000000000003,1.27875,48.23,15.6,50.6901657129,135.74
2021-10-10 23:00:00,44.9756,15.08455,47.4378355752,1.2156,0.35455000000000003,1.26625,43.76,14.73,46.1726163435,135.97,44.9156,15.02455,47.361885795,1.2156,0.35455000000000003,1.26625,43.7,14.67,46.09662569,0.0,46.3156,16.34455,49.1149581906,1.2156,0.35455000000000003,1.26625,45.1,15.99,47.8507063689,135.93,46.3956,16.34455,49.1904057115,1.2156,0.35455000000000003,1.26625,45.18,15.99,47.9261150105,135.74
2021-10-10 23:30:00,42.51304,15.99672,45.4230516456,1.2230400000000001,0.35672000000000004,1.274,41.29,15.64,44.1528447555,136.18,42.45304,15.93672,45.3457787407,1.2230400000000001,0.35672000000000004,1.274,41.23,15.58,44.0754954595,0.0,43.81304,17.28672,47.1000335711,1.2230400000000001,0.35672000000000004,1.274,42.59,16.93,45.8315720874,136.24,43.89304,17.27672,47.1707962027,1.2230400000000001,0.35672000000000004,1.274,42.67,16.92,45.902236329,136.07
2021-10-11 00:00:00,39.93704,14.62497,42.5306584885,1.21704,0.35497,1.26775,38.72,14.27,41.265861193,137.53,40.05704,21.96497,45.6839836339,1.21704,0.35497,1.26775,38.84,21.61,44.4470212725,0.0,41.18704,15.48497,44.0017790534,1.21704,0.35497,1.26775,39.97,15.13,42.737779539900004,137.56,41.26704,15.66497,44.1402296716,1.21704,0.35497,1.26775,40.05,15.31,42.8765507008,137.38
2021-10-11 00:30:00,38.45376,11.66693,40.1846850649,1.22376,0.35693,1.27475,37.23,11.31,38.9100115651,137.14,38.84376,30.14693,49.1698594605,1.22376,0.35693,1.27475,37.62,29.79,47.9865449892,0.0,39.71376,12.83693,41.7369081888,1.22376,0.35693,1.27475,38.49,12.48,40.4627050505,137.19,39.77376,12.81693,41.787865214199996,1.22376,0.35693,1.27475,38.55,12.46,40.5136285711,137.0
2021-10-11 01:00:00,37.92848,11.76539,39.7113837201,1.21848,0.35539000000000004,1.26925,36.71,11.41,38.4423230307,135.69,38.29848,30.34539,48.8632404222,1.21848,0.35539000000000004,1.26925,37.08,29.99,47.6898993499,0.0,39.16848,12.93539,41.2491713852,1.21848,0.35539000000000004,1.26925,37.95,12.58,39.9807316091,135.74,39.23848,12.90539,41.3062634931,1.21848,0.35539000000000004,1.26925,38.02,12.55,40.0377684193,135.56
2021-10-11 01:30:00,37.7452,11.88735,39.5728342814,1.2252,0.35735000000000006,1.27625,36.52,11.53,38.2968836852,136.08,38.1152,30.50735,48.8207627456,1.2252,0.35735000000000006,1.27625,36.89,30.15,47.6434108771,0.0,38.9752,13.05735,41.1042650349,1.2252,0.35735000000000006,1.27625,37.75,12.7,39.8290409124,136.11,39.0452,13.03735,41.1643066025,1.2252,0.35735000000000006,1.27625,37.82,12.68,39.8890310737,135.96
2021-10-11 02:00:00,38.47776,11.36518,40.1211332224,1.21776,0.35518000000000005,1.2685,37.26,11.01,38.8526408369,136.3,38.83776,29.99518,49.0722164269,1.21776,0.35518000000000005,1.2685,37.62,29.64,47.8935695057,0.0,39.70776,12.53518,41.6393676927,1.21776,0.35518000000000005,1.2685,38.49,12.18,40.3711840302,136.34,39.77776,12.50518,41.6971188147,1.21776,0.35518000000000005,1.2685,38.56,12.15,40.4289017907,136.16
2021-10-11 02:30:00,38.89808,11.12819,40.4585867321,1.22808,0.35819,1.27925,37.67,10.77,39.1793542571,136.2,39.27808,29.78819,49.2960833329,1.22808,0.35819,1.27925,38.05,29.43,48.1032992631,0.0,40.12808,12.28819,41.9673970835,1.22808,0.35819,1.27925,38.9,11.93,40.688264893,136.34,40.19808,12.25819,42.0255738541,1.22808,0.35819,1.27925,38.97,11.9,40.7464219288,136.07
2021-10-11 03:00:00,38.4644,10.8742,39.9719688407,1.2144,0.3542,1.2650000000000001,37.25,10.52,38.7070135764,136.45,38.8244,29.5542,48.7932861468,1.2144,0.3542,1.2650000000000001,37.61,29.2,47.6146206537,0.0,39.6644,12.0142,41.4440059478,1.2144,0.3542,1.2650000000000001,38.45,11.66,40.1790754,136.52,39.7344,11.9942,41.5052210812,1.2144,0.3542,1.2650000000000001,38.52,11.64,40.2402783291,136.32
2021-10-11 03:30:00,38.23288,10.79959,39.7288844201,1.23288,0.35959,1.2842500000000001,37.0,10.44,38.4446823371,136.45,38.57288,29.51959,48.5723508311,1.23288,0.35959,1.2842500000000001,37.34,29.16,47.377011303,0.0,39.42288,11.94959,41.194127842,1.23288,0.35959,1.2842500000000001,38.19,11.59,39.90995114,136.52,39.48288,11.92959,41.2457625783,1.23288,0.35959,1.2842500000000001,38.25,11.57,39.9615740431,136.32
2021-10-11 04:00:00,38.28824,10.60532,39.7298645178,1.21824,0.35532,1.2690000000000001,37.07,10.25,38.4609854268,136.58,38.63824,29.34532,48.5186705939,1.21824,0.35532,1.2690000000000001,37.42,28.99,47.3357845609,0.0,39.47824,11.75532,41.1912488497,1.21824,0.35532,1.2690000000000001,38.26,11.4,39.9222694746,136.61,39.53824,11.72532,41.2402176449,1.21824,0.35532,1.2690000000000001,38.32,11.37,39.9712309042,136.41
2021-10-11 04:30:00,38.8448,10.19015,40.1591539261,1.2348,0.36015,1.28625,37.61,9.83,38.8733970731,136.74,39.1948,28.90015,48.6975463146,1.2348,0.36015,1.28625,37.96,28.54,47.4920330161,0.0,40.0248,11.33015,41.5975589916,1.2348,0.36015,1.28625,38.79,10.97,40.3113507588,136.77,40.0948,11.30015,41.6567686824,1.2348,0.36015,1.28625,38.86,10.94,40.3705734416,136.57
2021-10-11 05:00:00,38.9568,10.1949,40.2687006526,1.2168,0.3549,1.2675,37.74,9.84,39.0017076549,136.6,39.3168,28.9349,48.8163824986,1.2168,0.3549,1.2675,38.1,28.58,47.628000168,0.0,40.1568,11.3349,41.7258737985,1.2168,0.3549,1.2675,38.94,10.98,40.4584231032,136.63,40.2168,11.3049,41.7754924118,1.2168,0.3549,1.2675,39.0,10.95,40.5080547546,136.45
2021-10-11 05:30:00,40.94024,9.42882,42.0119732677,1.23024,0.35882000000000003,1.2815,39.71,9.07,40.7326527494,136.81,41.34024,28.03882,49.9518855525,1.23024,0.35882000000000003,1.2815,40.11,27.68,48.7339152952,0.0,42.16024,10.54882,43.4599061233,1.23024,0.35882000000000003,1.2815,40.93,10.19,42.1793907021,136.9,42.23024,10.51882,43.5205554267,1.23024,0.35882000000000003,1.2815,41.0,10.16,42.2400946969,136.72
2021-10-11 06:00:00,43.87136,8.77623,44.7405681822,1.22136,0.35623000000000005,1.27225,42.65,8.42,43.4731974899,136.27,44.30136,27.18623,51.9778952966,1.22136,0.35623000000000005,1.27225,43.08,26.83,50.7517024345,0.0,45.11136,9.87623,46.1798085754,1.22136,0.35623000000000005,1.27225,43.89,9.52,44.9106056517,136.28,45.18136,9.84623,46.241794263,1.22136,0.35623000000000005,1.27225,43.96,9.49,44.9726772608,136.11
2021-10-11 06:30:00,50.05592,6.06131,50.4215688566,1.13592,0.33131000000000005,1.1832500000000001,48.92,5.73,49.2544343181,135.64,50.61592,23.89131,55.9711180071,1.13592,0.33131000000000005,1.1832500000000001,49.48,23.56,54.8027736524,0.0,51.43592,7.08131,51.9210825924,1.13592,0.33131000000000005,1.1832500000000001,50.3,6.75,50.7508866918,135.7,51.51592,7.03131,51.9935508863,1.13592,0.33131000000000005,1.1832500000000001,50.38,6.7,50.8235614651,135.49
2021-10-11 07:00:00,56.52312,11.11091,57.6048211139,1.20312,0.35091000000000006,1.25325,55.32,10.76,56.3567209834,133.59,56.55312,13.99091,58.2580547595,1.20312,0.35091000000000006,1.25325,55.35,13.64,57.0058953092,0.0,57.38312,4.09091,57.5287580742,1.20312,0.35091000000000006,1.25325,56.18,3.74,56.3043515192,133.65,58.12312,12.04091,59.3572286429,1.20312,0.35091000000000006,1.25325,56.92,11.69,58.1080244028,133.45
2021-10-11 07:30:00,62.27128,11.22329,63.2745964133,1.21128,0.35329000000000005,1.2617500000000001,61.06,10.87,62.0200008062,134.96,62.15128,11.17329,63.1476366546,1.21128,0.35329000000000005,1.2617500000000001,60.94,10.82,61.8931013926,0.0,62.99128,4.78329,63.1726303019,1.21128,0.35329000000000005,1.2617500000000001,61.78,4.43,61.9386252673,135.04,63.99128,12.39329,65.1803463711,1.21128,0.35329000000000005,1.2617500000000001,62.78,12.04,63.9240956135,134.85
2021-10-11 08:00:00,64.71,10.58875,65.5706163351,1.23,0.35875,1.28125,63.48,10.23,64.2990147669,136.16,64.59,10.52875,65.4425142897,1.23,0.35875,1.28125,63.36,10.17,64.1710098097,0.0,65.46,5.43875,65.6855509345,1.23,0.35875,1.28125,64.23,5.08,64.4305773682,136.22,66.5,11.76875,67.5333508465,1.23,0.35875,1.28125,65.27,11.41,66.2597992753,136.02
2021-10-11 08:30:00,66.64544,9.31742,67.2936028776,1.46544,0.42742,1.5265,65.18,8.89,65.7834667679,136.16,66.51544,9.25742,67.1565602413,1.46544,0.42742,1.5265,65.05,8.83,65.6465642665,0.0,67.37544,6.71742,67.7094797399,1.46544,0.42742,1.5265,65.91,6.29,66.2094570284,136.22,68.46544,10.42742,69.2549461212,1.46544,0.42742,1.5265,67.0,10.0,67.7421582178,136.02
2021-10-11 09:00:00,66.93152,8.63961,67.4868226431,1.78152,0.51961,1.85575,65.15,8.12,65.6540699424,135.52,66.80152,8.57961,67.3502248108,1.78152,0.51961,1.85575,65.02,8.06,65.5176617409,0.0,67.65152,7.61961,68.079267144,1.78152,0.51961,1.85575,65.87,7.1,66.2515426235,135.58,68.72152,9.73961,69.4082654593,1.78152,0.51961,1.85575,66.94,9.22,67.5719764399,135.38
2021-10-11 09:30:00,68.52856,7.61833,68.9507250699,1.70856,0.49833000000000005,1.77975,66.82,7.12,67.1982648586,135.71,68.37856,7.55833,68.7950275824,1.70856,0.49833000000000005,1.77975,66.67,7.06,67.0427662019,0.0,69.23856,8.53833,69.7630365599,1.70856,0.49833000000000005,1.77975,67.53,8.04,68.006929794,135.76,70.33856,8.68833,70.8731267905,1.70856,0.49833000000000005,1.77975,68.63,8.19,69.116951611,135.55
2021-10-11 10:00:00,69.64752,7.03261,70.0016760197,1.75752,0.51261,1.83075,67.89,6.52,68.2023643285,135.47,69.50752,6.97261,69.8563714114,1.75752,0.51261,1.83075,67.75,6.46,68.0572854293,0.0,70.33752,9.15261,70.9305081722,1.75752,0.51261,1.83075,68.58,8.64,69.1221093428,135.53,71.46752,8.09261,71.9242431421,1.75752,0.51261,1.83075,69.71,7.58,70.1208991671,135.34
2021-10-11 10:30:00,69.78448,7.24089,70.1591343794,1.8544800000000001,0.5408900000000001,1.93175,67.93,6.7,68.2596139749,135.32,69.63448,7.17089,70.0027318629,1.8544800000000001,0.5408900000000001,1.93175,67.78,6.63,68.1034896316,0.0,70.48448,9.01089,71.0581315506,1.8544800000000001,0.5408900000000001,1.93175,68.63,8.47,69.1506890783,135.37,71.61448,8.30089,72.0939561993,1.8544800000000001,0.5408900000000001,1.93175,69.76,7.76,70.1902785292,135.23
2021-10-11 11:00:00,69.09904,7.58222,69.5137927972,2.57904,0.7522200000000001,2.6865,66.52,6.83,66.8697188569,135.32,68.93904,7.52222,69.3482157654,2.57904,0.7522200000000001,2.6865,66.36,6.77,66.7044413814,0.0,69.77904,9.07222,70.3663243253,2.57904,0.7522200000000001,2.6865,67.2,8.32,67.7130888381,135.37,70.88904,8.63222,71.4126824468,2.57904,0.7522200000000001,2.6865,68.31,7.88,68.7630024068,135.23
2021-10-11 11:30:00,67.99784,8.01562,68.4686527445,3.4478400000000002,1.00562,3.5915,64.55,7.01,64.9295202508,135.32,67.84784,7.95562,68.3126729257,3.4478400000000002,1.00562,3.5915,64.4,6.95,64.7739338006,0.0,68.70784,9.18562,69.3191379941,3.4478400000000002,1.00562,3.5915,65.26,8.18,65.7706621527,135.37,69.75784,9.09562,70.3483229697,3.4478400000000002,1.00562,3.5915,66.31,8.09,66.8016781226,135.23
2021-10-11 12:00:00,67.3996,8.1153,67.8864064025,3.3096,0.9653,3.4475,64.09,7.15,64.4876003585,135.61,67.2696,8.0553,67.7501803854,3.3096,0.9653,3.4475,63.96,7.09,64.3517653216,0.0,68.1096,9.0453,68.7076055779,3.3096,0.9653,3.4475,64.8,8.08,65.3018100821,135.65,69.1696,9.1953,69.7781277067,3.3096,0.9653,3.4475,65.86,8.23,66.3722268724,135.46
2021-10-11 12:30:00,66.87816,8.26988,67.3875300052,3.42816,0.9998800000000001,3.571,63.45,7.27,63.8651344632,135.82,66.73816,8.20988,67.2412383125,3.42816,0.9998800000000001,3.571,63.31,7.21,63.7192294366,0.0,67.57816,8.96988,68.1708622228,3.42816,0.9998800000000001,3.571,64.15,7.97,64.6432007252,135.88,68.60816,9.33988,69.2409775855,3.42816,0.9998800000000001,3.571,65.18,8.34,65.7113993155,135.66
2021-10-11 13:00:00,67.06456,8.39133,67.5874960859,3.60456,1.05133,3.75475,63.46,7.34,63.8830744407,135.82,66.91456,8.34133,67.4324560294,3.60456,1.05133,3.75475,63.31,7.29,63.7283312193,0.0,67.76456,9.01133,68.3610975655,3.60456,1.05133,3.75475,64.16,7.96,64.6518924704,135.88,68.80456,9.48133,69.4547557433,3.60456,1.05133,3.75475,65.2,8.43,65.7427174674,135.66
2021-10-11 13:30:00,66.33168,8.62674,66.8903013497,2.73168,0.7967400000000001,2.8455,63.6,7.83,64.0801755616,136.12,66.18168,8.55674,66.7325450365,2.73168,0.7967400000000001,2.8455,63.45,7.76,63.9227666798,0.0,67.01168,8.36674,67.5319746094,2.73168,0.7967400000000001,2.8455,64.28,7.57,64.7242095355,136.18,68.04168,9.71674,68.7319813002,2.73168,0.7967400000000001,2.8455,65.31,8.92,65.9163295398,135.99
2021-10-11 14:00:00,65.148,9.064,65.7755121607,3.408,0.994,3.55,61.74,8.07,62.2651788723,136.49,64.998,9.004,65.6186865154,3.408,0.994,3.55,61.59,8.01,62.1086805527,0.0,65.838,8.374,66.3684120648,3.408,0.994,3.55,62.43,7.38,62.8646904073,136.55,66.838,10.174,67.6079027925,3.408,0.994,3.55,63.43,9.18,64.0908519213,136.37
2021-10-11 14:30:00,64.38664,9.42527,65.0728447593,3.20664,0.93527,3.34025,61.18,8.49,61.7662731594,136.74,64.24664,9.36527,64.9256423415,3.20664,0.93527,3.34025,61.04,8.43,61.6193678968,0.0,65.06664,7.93527,65.5487311156,3.20664,0.93527,3.34025,61.86,7.0,62.2547957992,136.77,66.05664,10.54527,66.8930669611,3.20664,0.93527,3.34025,62.85,9.61,63.5804576895,136.61
2021-10-11 15:00:00,63.7428,9.4104,64.4336882384,3.0528,0.8904000000000001,3.18,60.69,8.52,61.2851246225,137.0,63.5828,9.3504,64.2666510408,3.0528,0.8904000000000001,3.18,60.53,8.46,61.1183483088,0.0,64.4128,7.8804,64.8930620945,3.0528,0.8904000000000001,3.18,61.36,6.99,61.756859538,137.06,65.3828,10.5304,66.2253717241,3.0528,0.8904000000000001,3.18,62.33,9.64,63.0710591317,136.85
2021-10-11 15:30:00,63.45368,9.48899,64.1592583869,2.77368,0.8089900000000001,2.88925,60.68,8.68,61.2976736916,137.0,63.31368,9.42899,64.0119358211,2.77368,0.8089900000000001,2.88925,60.54,8.62,61.1506009782,0.0,64.14368,7.67899,64.6016917067,2.77368,0.8089900000000001,2.88925,61.37,6.87,61.7533302746,137.06,65.12368,10.60899,65.9821518713,2.77368,0.8089900000000001,2.88925,62.35,9.8,63.1154695776,136.85
2021-10-11 16:00:00,66.7268,9.9099,67.4586685034,4.6968,1.3699,4.8925,62.03,8.54,62.6151139902,137.13,66.5968,9.8499,67.3212767277,4.6968,1.3699,4.8925,61.9,8.48,62.4781593839,0.0,67.4268,8.3699,67.9443050171,4.6968,1.3699,4.8925,62.73,7.0,63.119354401,137.16,68.4368,11.0399,69.3215333518,4.6968,1.3699,4.8925,63.74,9.67,64.4693454287,136.98
2021-10-11 16:30:00,68.1172,10.34085,68.8976495576,4.5972,1.34085,4.78875,63.52,9.0,64.1544261918,137.01,67.9772,10.27085,68.7487460217,4.5972,1.34085,4.78875,63.38,8.93,64.0060098741,0.0,68.8472,7.88085,69.2967874043,4.5972,1.34085,4.78875,64.25,6.54,64.5819951689,137.16,69.8872,11.47085,70.8223208005,4.5972,1.34085,4.78875,65.29,10.13,66.0711813123,136.87
2021-10-11 17:00:00,69.78096,10.17528,70.5189244217,4.20096,1.22528,4.376,65.58,8.95,66.187905995,137.1,69.66096,10.12528,70.3929729675,4.20096,1.22528,4.376,65.46,8.9,66.0622554868,0.0,70.54096,7.76528,70.9670811799,4.20096,1.22528,4.376,66.34,6.54,66.6615871398,137.16,71.62096,11.31528,72.5092923204,4.20096,1.22528,4.376,67.42,10.09,68.170847875,136.87
2021-10-11 17:30:00,71.03248,10.36739,71.7850680181,4.00248,1.16739,4.16925,67.03,9.2,67.6584133719,136.91,70.92248,10.28739,71.6646953692,4.00248,1.16739,4.16925,66.92,9.12,67.5385874889,0.0,71.80248,7.40739,72.1835546421,4.00248,1.16739,4.16925,67.8,6.24,68.0865449263,136.95,72.92248,11.507390000000001,73.8248475377,4.00248,1.16739,4.16925,68.92,10.34,69.691333751,136.77
2021-10-11 18:00:00,72.64928,10.31729,73.3782280889,3.65928,1.06729,3.81175,68.99,9.25,69.6073458767,136.63,72.53928,10.25729,73.2608977631,3.65928,1.06729,3.81175,68.88,9.19,69.4903626412,0.0,73.44928,7.16729,73.7981488824,3.65928,1.06729,3.81175,69.79,6.1,70.0560782516,136.68,74.60928,11.45729,75.4838668608,3.65928,1.06729,3.81175,70.95,10.39,71.7067263233,136.48
2021-10-11 18:30:00,74.2376,9.7468,74.8747044335,3.4176,0.9968,3.56,70.82,8.75,71.35849564,136.36,74.1476,9.6768,74.7763802547,3.4176,0.9968,3.56,70.73,8.68,71.2606153496,0.0,75.0676,7.5368,75.4449993306,3.4176,0.9968,3.56,71.65,6.54,71.9478568131,136.4,76.2576,10.8668,77.0279747884,3.4176,0.9968,3.56,72.84,9.87,73.5056630471,136.24
2021-10-11 19:00:00,76.83952,8.62861,77.3224724408,3.38952,0.9886100000000001,3.5307500000000003,73.45,7.64,73.8462734334,136.11,76.73952,8.56861,77.2164166947,3.38952,0.9886100000000001,3.5307500000000003,73.35,7.58,73.7406190644,0.0,77.64952,8.44861,78.1077906944,3.38952,0.9886100000000001,3.5307500000000003,74.26,7.46,74.6337671567,136.17,78.89952,9.71861,79.4958215038,3.38952,0.9886100000000001,3.5307500000000003,75.51,8.73,76.0129791549,135.97
2021-10-11 19:30:00,76.472,9.021,77.0022416881,3.432,1.001,3.575,73.04,8.02,73.4789901945,135.73,76.372,8.961,76.8959160489,3.432,1.001,3.575,72.94,7.96,73.3730549998,0.0,77.302,8.181,77.7336990307,3.432,1.001,3.575,73.87,7.18,74.2181197552,135.24,78.542,10.131,79.1926948967,3.432,1.001,3.575,75.11,9.13,75.6628640748,135.58
2021-10-11 20:00:00,73.98992,9.91206,74.6509021717,3.46992,1.01206,3.6145,70.52,8.9,71.0793950453,135.73,73.88992,9.84206,74.5425141959,3.46992,1.01206,3.6145,70.42,8.83,70.9714400305,0.0,74.81992,7.43206,75.1881369941,3.46992,1.01206,3.6145,71.35,6.42,71.6382502578,135.78,76.00992,11.05206,76.8092179927,3.46992,1.01206,3.6145,72.54,10.04,73.2315041495,135.58
2021-10-11 20:30:00,71.4896,10.77905,72.2976543676,3.4596,1.00905,3.60375,68.03,9.77,68.7279695612,136.28,71.3896,10.71905,72.1898401512,3.4596,1.00905,3.60375,67.93,9.71,68.6204707066,0.0,72.3196,6.62905,72.6227846345,3.4596,1.00905,3.60375,68.86,5.62,69.0889571495,136.32,73.4496,11.92905,74.4120015459,3.4596,1.00905,3.60375,69.99,10.92,70.836759525,136.12
2021-10-11 21:00:00,68.42592,11.47381,69.3812283241,3.47592,1.01381,3.62075,64.95,10.46,65.7868839511,136.52,68.31592,11.41381,69.2628326317,3.47592,1.01381,3.62075,64.84,10.4,65.6687566503,0.0,69.19592,5.56381,69.4192431993,3.47592,1.01381,3.62075,65.72,4.55,65.8773170371,136.58,70.28592,12.59381,71.4052841221,3.47592,1.01381,3.62075,66.81,11.58,67.8061391026,136.37
2021-10-11 21:30:00,65.91632,12.29976,67.0540478897,3.49632,1.01976,3.642,62.42,11.28,63.4310239552,134.68,65.81632,12.22976,66.9429235095,3.49632,1.01976,3.642,62.32,11.21,63.3201903029,0.0,66.67632,4.79976,66.8488544763,3.49632,1.01976,3.642,63.18,3.7800000000000002,63.2929759136,134.75,67.70632,13.43976,69.0273345625,3.49632,1.01976,3.642,64.21,12.42,65.4001567276,134.54
2021-10-11 22:00:00,62.46696,13.40703,63.8895104463,3.48696,1.01703,3.63225,58.98,12.39,60.2673419026,134.85,62.37696,13.33703,63.7868443181,3.48696,1.01703,3.63225,58.89,12.32,60.1648942491,0.0,63.24696,3.56703,63.3474676073,3.48696,1.01703,3.63225,59.76,2.55,59.814380378,134.91,64.20696,14.57703,65.8408954683,3.48696,1.01703,3.63225,60.72,13.56,62.2156893396,134.72
2021-10-11 22:30:00,59.1412,14.13535,60.8069869099,3.4812,1.01535,3.62625,55.66,13.12,57.1854002347,134.44,59.0712,14.07535,60.7249713632,3.4812,1.01535,3.62625,55.59,13.06,57.1035174048,0.0,59.9312,2.89535,60.0010981988,3.4812,1.01535,3.62625,56.45,1.88,56.4812969044,134.51,60.8312,15.32535,62.7319794528,3.4812,1.01535,3.62625,57.35,14.31,59.1083631985,134.32
2021-10-11 23:00:00,55.65312,15.11716,57.6697346292,3.45312,1.00716,3.597,52.2,14.11,54.0733954917,134.68,55.57312,15.06716,57.579431892,3.45312,1.00716,3.597,52.12,14.06,53.9831269935,0.0,56.43312,2.11716,56.4728200057,3.45312,1.00716,3.597,52.98,1.11,52.9916266971,134.75,57.24312,16.35716,59.5342881926,3.45312,1.00716,3.597,53.79,15.35,55.937345307,134.57
2021-10-11 23:30:00,52.4132,16.0201,54.8068165309,3.4632,1.0101,3.6075,48.95,15.01,51.1996347643,135.76,52.3332,15.9601,54.712782914499996,3.4632,1.0101,3.6075,48.87,14.95,51.1055711249,0.0,53.1632,1.4701,53.1835221497,3.4632,1.0101,3.6075,49.7,0.46,49.702128727,135.82,53.9232,17.2701,56.6212667842,3.4632,1.0101,3.6075,50.46,16.26,53.0150846458,135.63
2021-10-12 00:00:00,50.0112,16.80535,52.7592637748,3.4812,1.01535,3.62625,46.53,15.79,49.1361882934,136.91,49.9312,16.74535,52.6643283453,3.4812,1.01535,3.62625,46.45,15.73,49.0411602636,0.0,50.7512,1.30535,50.7679844002,3.4812,1.01535,3.62625,47.27,0.29,47.2708895622,136.97,51.4412,18.07535,54.5244471321,3.4812,1.01535,3.62625,47.96,17.06,50.9038819738,136.77
2021-10-12 00:30:00,45.88248,16.51364,48.7637393665,1.21248,0.35364,1.263,44.67,16.16,47.503205155,137.14,45.80248,16.44364,48.6647764877,1.21248,0.35364,1.263,44.59,16.09,47.4041791407,0.0,46.63248,0.9236400000000001,46.6416262774,1.21248,0.35364,1.263,45.42,0.5700000000000001,45.4235764774,137.19,47.29248,17.79364,50.5291231766,1.21248,0.35364,1.263,46.08,17.44,49.2698690885,136.98
2021-10-12 01:00:00,45.26264,16.74077,48.2592992071,1.20264,0.35077,1.25275,44.06,16.39,47.00974048,137.41,45.21264,16.69077,48.1950684091,1.20264,0.35077,1.25275,44.01,16.34,46.945454519,0.0,46.03264,1.09077,46.0455613991,1.20264,0.35077,1.25275,44.83,0.74,44.8361071013,137.47,46.69264,18.05077,50.0602929253,1.20264,0.35077,1.25275,45.49,17.7,48.8121921245,137.3
2021-10-12 01:30:00,44.8144,16.8042,47.8613788456,1.2144,0.3542,1.2650000000000001,43.6,16.45,46.600026824,137.81,44.7444,16.7542,47.7782853292,1.2144,0.3542,1.2650000000000001,43.53,16.4,46.516888331,0.0,45.5844,1.1642000000000001,45.599264084,1.2144,0.3542,1.2650000000000001,44.37,0.81,44.3773928932,137.83,46.2244,18.1142,49.6469475094,1.2144,0.3542,1.2650000000000001,45.01,17.76,48.3871646204,137.69
2021-10-12 02:00:00,45.762,16.4535,48.6300144587,1.212,0.35350000000000004,1.2625,44.55,16.1,47.3699535571,137.81,45.702,16.3935,48.5532660719,1.212,0.35350000000000004,1.2625,44.49,16.04,47.2931464379,0.0,46.542,0.7735000000000001,46.5484271082,1.212,0.35350000000000004,1.2625,45.33,0.42,45.3319456895,137.83,47.212,17.7435,50.4361451367,1.212,0.35350000000000004,1.2625,46.0,17.39,49.1773535278,137.69
2021-10-12 02:30:00,45.37392,16.90406,48.4204487861,1.21392,0.35406000000000004,1.2645,44.16,16.55,47.1593903693,137.67,45.30392,16.83406,48.3304328912,1.21392,0.35406000000000004,1.2645,44.09,16.48,47.0692946622,0.0,46.14392,1.1840600000000001,46.1591090799,1.21392,0.35406000000000004,1.2645,44.93,0.8300000000000001,44.937665716,137.72,46.78392,18.20406,50.2008263981,1.21392,0.35406000000000004,1.2645,45.57,17.85,48.9412647977,137.52
2021-10-12 03:00:00,44.7132,16.50385,47.6618014668,1.2132,0.35385000000000005,1.26375,43.5,16.15,46.4012122686,138.08,44.6432,16.45385,47.5788239248,1.2132,0.35385000000000005,1.26375,43.43,16.1,46.3181918904,0.0,45.4632,0.76385,45.4696164605,1.2132,0.35385000000000005,1.26375,44.25,0.41000000000000003,44.2518993943,138.12,46.1132,17.80385,49.4308030388,1.2132,0.35385000000000005,1.26375,44.9,17.45,48.1716981224,137.9
2021-10-12 03:30:00,43.97608,16.11469,46.835657847,1.21608,0.35469,1.26675,42.76,15.76,45.5718685156,138.08,43.91608,16.24469,46.8242675945,1.21608,0.35469,1.26675,42.7,15.89,45.5607517497,0.0,44.84608,3.18469,44.9590162455,1.21608,0.35469,1.26675,43.63,2.83,43.7216856949,138.04,45.35608,17.01469,48.4424779379,1.21608,0.35469,1.26675,44.14,16.66,47.179393807,137.9
2021-10-12 04:00:00,43.15296,12.40378,44.9002418151,1.21296,0.35378000000000004,1.2635,41.94,12.05,43.6367517123,137.86,43.09296,12.33378,44.8232677373,1.21296,0.35378000000000004,1.2635,41.88,11.98,43.5597842052,0.0,44.44296,13.56378,46.4666850706,1.21296,0.35378000000000004,1.2635,43.23,13.21,45.2032852788,137.93,44.51296,13.56378,46.5336409047,1.21296,0.35378000000000004,1.2635,43.3,13.21,45.27023415,137.72
2021-10-12 04:30:00,43.15848,12.47539,44.9253798155,1.21848,0.35539000000000004,1.26925,41.94,12.12,43.6561335897,135.83,43.06848,12.42539,44.8250408384,1.21848,0.35539000000000004,1.26925,41.85,12.07,43.5557963996,0.0,44.42848,13.65539,46.4796677179,1.21848,0.35539000000000004,1.26925,43.21,13.3,45.2105529716,135.88,44.49848,13.63539,46.5407196202,1.21848,0.35539000000000004,1.26925,43.28,13.28,45.2715893249,135.67
2021-10-12 05:00:00,43.21768,12.38224,44.9565093396,1.20768,0.35224000000000005,1.258,42.01,12.03,43.6985240025,135.71,43.15768,12.31224,44.8795788394,1.20768,0.35224000000000005,1.258,41.95,11.96,43.6216013003,0.0,44.52768,13.54224,46.5414498098,1.20768,0.35224000000000005,1.258,43.32,13.19,45.2835345352,135.78,44.60768,13.54224,46.6179941568,1.20768,0.35224000000000005,1.258,43.4,13.19,45.360071649,135.58
2021-10-12 05:30:00,44.39936,12.04273,46.0035924061,1.20936,0.35273000000000004,1.25975,43.19,11.69,44.744074468,135.71,44.32936,11.98273,45.9203438169,1.20936,0.35273000000000004,1.25975,43.12,11.63,44.6608475065,0.0,45.71936,13.21273,47.5902943137,1.20936,0.35273000000000004,1.25975,44.51,12.86,46.3305482376,135.78,45.78936,13.20273,47.6547748779,1.20936,0.35273000000000004,1.25975,44.58,12.85,46.3950309839,135.58
2021-10-12 06:00:00,46.60648,11.37189,47.9737830504,1.20648,0.35189000000000004,1.25675,45.4,11.02,46.7183090447,135.52,46.53648,11.31189,47.8915736447,1.20648,0.35189000000000004,1.25675,45.33,10.96,46.6361501413,0.0,47.97648,12.50189,49.5786232843,1.20648,0.35189000000000004,1.25675,46.77,12.15,48.3224109498,135.59,48.04648,12.49189,49.6438471128,1.20648,0.35189000000000004,1.25675,46.84,12.14,48.3876554505,135.41
2021-10-12 06:30:00,52.51544,12.37867,53.9546375149,1.19544,0.34867000000000004,1.24525,51.32,12.03,52.7111307031,134.81,52.46544,12.51867,53.938293382,1.19544,0.34867000000000004,1.24525,51.27,12.17,52.6946088324,0.0,53.72544,6.77867,54.151392135,1.19544,0.34867000000000004,1.24525,52.53,6.43,52.9220728997,134.85,53.84544,6.95867,54.2932269898,1.19544,0.34867000000000004,1.24525,52.65,6.61,53.0633074732,134.67
2021-10-12 07:00:00,58.50784,16.09062,60.6801070652,1.16784,0.34062000000000003,1.2165,57.34,15.75,59.4637545064,134.97,58.47784,16.04062,60.6379358244,1.16784,0.34062000000000003,1.2165,57.31,15.7,59.4215962424,0.0,59.38784,0.7906200000000001,59.3931024602,1.16784,0.34062000000000003,1.2165,58.22,0.45,58.2217390671,135.03,59.49784,0.7806200000000001,59.5029607015,1.16784,0.34062000000000003,1.2165,58.33,0.44,58.3316594998,134.84
2021-10-12 07:30:00,64.08952,14.49111,65.7073728197,1.16952,0.34111,1.21825,62.92,14.15,64.4914637762,137.32,64.02952,14.44111,65.6378327602,1.16952,0.34111,1.21825,62.86,14.1,64.4219651982,0.0,64.95952,1.62111,64.9797448153,1.16952,0.34111,1.21825,63.79,1.28,63.8028408458,137.38,65.06952,1.6911100000000001,65.0914916565,1.16952,0.34111,1.21825,63.9,1.35,63.9142589725,137.23
2021-10-12 08:00:00,67.18064,12.69727,68.3700157691,1.19064,0.34727,1.24025,65.99,12.35,67.1357028711,136.67,67.10064,12.62727,68.2784287756,1.19064,0.34727,1.24025,65.91,12.28,67.0442130239,0.0,68.03064,3.37727,68.1144179412,1.19064,0.34727,1.24025,66.84,3.03,66.9086429395,136.71,68.15064,3.44727,68.2377710866,1.19064,0.34727,1.24025,66.96,3.1,67.0317208492,136.53
2021-10-12 08:30:00,68.6476,11.95805,69.6813313992,1.2276,0.35805000000000003,1.27875,67.42,11.6,68.4106453704,136.25,68.5676,11.89805,69.5922363742,1.2276,0.35805000000000003,1.27875,67.34,11.54,68.3216451793,0.0,69.4776,4.10805,69.5989437891,1.2276,0.35805000000000003,1.27875,68.25,3.75,68.3529443404,136.3,69.5876,4.18805,69.7135125823,1.2276,0.35805000000000003,1.27875,68.36,3.83,68.4672074792,136.13
2021-10-12 09:00:00,68.80152,11.79836,69.8058052958,1.33152,0.38836000000000004,1.387,67.47,11.41,68.4279840416,136.16,68.70152,11.73836,69.6971157639,1.33152,0.38836000000000004,1.387,67.37,11.35,68.3193925617,0.0,69.62152,4.32836,69.7559370047,1.33152,0.38836000000000004,1.387,68.29,3.94,68.4035649656,136.3,69.74152,4.39836,69.8800771508,1.33152,0.38836000000000004,1.387,68.41,4.01,68.5274266261,136.13
2021-10-12 09:30:00,70.73376,10.99943,71.5838827116,1.4037600000000001,0.40943,1.46225,69.33,10.59,70.1341357685,136.16,70.61376,10.93943,71.45610002,1.4037600000000001,0.40943,1.46225,69.21,10.53,70.0064639873,0.0,71.51376,5.09943,71.6953419384,1.4037600000000001,0.40943,1.46225,70.11,4.69,70.2666933903,136.3,71.61376,5.16943,71.8000949015,1.4037600000000001,0.40943,1.46225,70.21,4.76,70.3711709438,136.13
2021-10-12 10:00:00,70.65352,10.87186,71.4850839564,1.58352,0.46186000000000005,1.6495000000000002,69.07,10.41,69.850075161,135.86,70.52352,10.81186,71.3474820148,1.58352,0.46186000000000005,1.6495000000000002,68.94,10.35,69.7125964227,0.0,71.39352,5.28186,71.5886355719,1.58352,0.46186000000000005,1.6495000000000002,69.81,4.82,69.9761995253,135.93,71.50352,5.36186,71.7042740361,1.58352,0.46186000000000005,1.6495000000000002,69.92,4.9,70.0914859309,135.74
2021-10-12 10:30:00,69.65344,11.49267,70.5952064064,2.20344,0.6426700000000001,2.2952500000000002,67.45,10.85,68.3170915657,135.73,69.50344,11.42267,70.43582584,2.20344,0.6426700000000001,2.2952500000000002,67.3,10.78,68.1578931599,0.0,70.39344,5.11267,70.5788622008,2.20344,0.6426700000000001,2.2952500000000002,68.19,4.47,68.3363519658,135.75,70.49344,5.19267,70.6844318415,2.20344,0.6426700000000001,2.2952500000000002,68.29,4.55,68.4414099796,135.58
2021-10-12 11:00:00,69.09656,11.57483,70.0593412284,1.93656,0.56483,2.01725,67.16,11.01,68.0564890367,135.99,68.96656,11.51483,69.921225019,1.93656,0.56483,2.01725,67.03,10.95,67.9185055784,0.0,69.82656,4.83483,69.9937430244,1.93656,0.56483,2.01725,67.89,4.27,68.0241501233,136.04,69.92656,4.91483,70.099068092,1.93656,0.56483,2.01725,67.99,4.35,68.1290143771,135.83
2021-10-12 11:30:00,69.24136,11.24373,70.1483242777,2.00136,0.5837300000000001,2.08475,67.24,10.66,68.0797561688,135.99,69.08136,11.17373,69.9791864883,2.00136,0.5837300000000001,2.08475,67.08,10.59,67.9107833853,0.0,69.93136,5.19373,70.1239612598,2.00136,0.5837300000000001,2.08475,67.93,4.61,68.0862467757,136.04,70.03136,5.2737300000000005,70.2296490918,2.00136,0.5837300000000001,2.08475,68.03,4.69,68.191473074,135.83
2021-10-12 12:00:00,68.99992,10.99206,69.8699817021,1.78992,0.5220600000000001,1.8645,67.21,10.47,68.0206218731,135.89,68.84992,10.92206,69.7108519432,1.78992,0.5220600000000001,1.8645,67.06,10.4,67.8616504368,0.0,69.67992,5.3220600000000005,69.8828703893,1.78992,0.5220600000000001,1.8645,67.89,4.8,68.0594747262,136.04,69.78992,5.40206,69.9986798865,1.78992,0.5220600000000001,1.8645,68.0,4.88,68.1748810047,135.83
2021-10-12 12:30:00,69.50544,10.75867,70.3331726127,1.67544,0.48867000000000005,1.74525,67.83,10.27,68.6030742751,135.78,69.34544,10.68867,70.1643621446,1.67544,0.48867000000000005,1.74525,67.67,10.2,68.4344131267,0.0,70.18544,5.45867,70.3973938876,1.67544,0.48867000000000005,1.74525,68.51,4.97,68.6900356675,135.85,70.29544,5.52867,70.5125171637,1.67544,0.48867000000000005,1.74525,68.62,5.04,68.804839946,135.64
2021-10-12 13:00:00,69.72944,10.70067,70.5457237624,1.57944,0.46067,1.64525,68.15,10.24,68.915020859,135.58,69.58944,10.64067,70.398252944,1.57944,0.46067,1.64525,68.01,10.18,68.7676704564,0.0,70.41944,5.48067,70.6323953548,1.57944,0.46067,1.64525,68.84,5.02,69.0227933367,135.64,70.50944,5.57067,70.7291558932,1.57944,0.46067,1.64525,68.93,5.11,69.1191507471,135.43
2021-10-12 13:30:00,69.52656,11.45233,70.4634544134,1.75656,0.5123300000000001,1.8297500000000002,67.77,10.94,68.6473342527,135.7,69.36656,11.38233,70.2942179874,1.75656,0.5123300000000001,1.8297500000000002,67.61,10.87,68.4782374189,0.0,70.21656,4.9223300000000005,70.3888814435,1.75656,0.5123300000000001,1.8297500000000002,68.46,4.41,68.601892831,135.78,70.32656,5.00233,70.5042434671,1.75656,0.5123300000000001,1.8297500000000002,68.57,4.49,68.7168465516,135.6
2021-10-12 14:00:00,69.0372,11.56835,69.9997264678,1.5372,0.44835,1.60125,67.5,11.12,68.4098267795,136.13,68.8872,11.49835,69.8402346543,1.5372,0.44835,1.60125,67.35,11.05,68.2504578739,0.0,69.7272,4.69835,69.8853125668,1.5372,0.44835,1.60125,68.19,4.25,68.3223140709,136.2,69.8372,4.76835,69.9997976109,1.5372,0.44835,1.60125,68.3,4.32,68.4364844217,136.02
2021-10-12 14:30:00,67.92344,11.71017,68.9254799248,1.7834400000000001,0.52017,1.8577500000000002,66.14,11.19,67.0799202444,136.38,67.76344,11.64017,68.7559259865,1.7834400000000001,0.52017,1.8577500000000002,65.98,11.12,66.9104984289,0.0,68.61344,4.71017,68.7749216653,1.7834400000000001,0.52017,1.8577500000000002,66.83,4.19,66.9612201203,136.4,68.71344,4.79017,68.8802044514,1.7834400000000001,0.52017,1.8577500000000002,66.93,4.27,67.0660704082,136.19
2021-10-12 15:00:00,67.54184,12.07637,68.6129642485,1.70184,0.49637000000000003,1.77275,65.84,11.58,66.8505946122,136.38,67.42184,12.00637,68.4825337554,1.70184,0.49637000000000003,1.77275,65.72,11.51,66.7203005089,0.0,68.28184,4.33637,68.419396216,1.70184,0.49637000000000003,1.77275,66.58,3.84,66.6906440215,136.4,68.38184,4.40637,68.523661157,1.70184,0.49637000000000003,1.77275,66.68,3.91,66.7945394475,136.19
2021-10-12 15:30:00,67.6876,12.574300000000001,68.8456550136,1.5575999999999999,0.45430000000000004,1.6225,66.13,12.12,67.2314755156,136.48,67.5576,12.5143,68.7068921015,1.5575999999999999,0.45430000000000004,1.6225,66.0,12.06,67.0927984213,0.0,68.4376,3.9043,68.5488778336,1.5575999999999999,0.45430000000000004,1.6225,66.88,3.45,66.9689248831,136.52,68.5476,3.9743,68.6627156924,1.5575999999999999,0.45430000000000004,1.6225,66.99,3.52,67.0824157287,136.33
2021-10-12 16:00:00,69.41952,12.81611,70.5926514062,1.52952,0.44611000000000006,1.59325,67.89,12.37,69.007745942,137.25,69.28952,12.74611,70.4521177961,1.52952,0.44611000000000006,1.59325,67.76,12.3,68.8673188094,0.0,70.19952,3.82611,70.303710613,1.52952,0.44611000000000006,1.59325,68.67,3.38,68.7531330195,137.31,70.30952,3.90611,70.4179401713,1.52952,0.44611000000000006,1.59325,68.78,3.46,68.8669732165,137.12
2021-10-12 16:30:00,70.38672,4.86696,70.5547847562,1.5667200000000001,0.45696000000000003,1.6320000000000001,68.82,4.41,68.9611521075,138.08,70.25672,4.86696,70.4250949932,1.5667200000000001,0.45696000000000003,1.6320000000000001,68.69,4.41,68.8314186981,0.0,72.14672,5.79696,72.3792370228,1.5667200000000001,0.45696000000000003,1.6320000000000001,70.58,5.34,70.7817208042,138.13,72.23672,5.42696,72.4402899718,1.5667200000000001,0.45696000000000003,1.6320000000000001,70.67,4.97,70.8445467203,137.94
2021-10-12 17:00:00,71.41376,4.56693,71.5596392316,1.70376,0.49693000000000004,1.77475,69.71,4.07,69.8287118598,135.95,71.27376,4.49693,71.4154832229,1.70376,0.49693000000000004,1.77475,69.57,4.0,69.684897216,0.0,73.21376,5.60693,73.4281439052,1.70376,0.49693000000000004,1.77475,71.51,5.11,71.6923440822,136.01,73.33376,5.53693,73.5424907762,1.70376,0.49693000000000004,1.77475,71.63,5.04,71.8070922681,135.82
2021-10-12 17:30:00,72.87592,4.62256,73.0223786027,1.34592,0.39256,1.4020000000000001,71.53,4.23,71.6549635406,135.87,72.72592,4.53256,72.8670264249,1.34592,0.39256,1.4020000000000001,71.38,4.14,71.4999580419,0.0,74.68592,5.65256,74.899519897,1.34592,0.39256,1.4020000000000001,73.34,5.26,73.5283836352,135.92,74.80592,5.59256,75.0146811924,1.34592,0.39256,1.4020000000000001,73.46,5.2,73.6438157621,135.72
2021-10-12 18:00:00,73.9004,4.5372,74.0395522947,1.1904,0.3472,1.24,72.71,4.19,72.8306267994,135.75,73.7604,4.4572,73.8949473239,1.1904,0.3472,1.24,72.57,4.11,72.6862916925,0.0,75.7804,5.5872,75.9860897007,1.1904,0.3472,1.24,74.59,5.24,74.7738303152,135.92,75.9004,5.5072,76.099934113,1.1904,0.3472,1.24,74.71,5.16,74.8879810116,135.64
2021-10-12 18:30:00,75.33632,4.40601,75.4650517476,1.18632,0.34601000000000004,1.23575,74.15,4.06,74.2610671887,135.75,75.20632,4.32601,75.3306373958,1.18632,0.34601000000000004,1.23575,74.02,3.98,74.1269235838,0.0,77.26632,5.44601,77.4580094713,1.18632,0.34601000000000004,1.23575,76.08,5.1,76.2507468816,135.79,77.38632,5.37601,77.5728303381,1.18632,0.34601000000000004,1.23575,76.2,5.03,76.3658359478,135.64
2021-10-12 19:00:00,75.48704,4.59747,75.6269127914,1.15704,0.33747000000000005,1.20525,74.33,4.26,74.4519744533,135.75,75.35704,4.51747,75.4923241976,1.15704,0.33747000000000005,1.20525,74.2,4.18,74.3176452802,0.0,77.41704,5.63747,77.6220274817,1.15704,0.33747000000000005,1.20525,76.26,5.3,76.443950709,135.79,77.54704,5.56747,77.7466406667,1.15704,0.33747000000000005,1.20525,76.39,5.23,76.5688252489,135.64
2021-10-12 19:30:00,73.72272,5.20496,73.9062314883,1.18272,0.34496000000000004,1.232,72.54,4.86,72.7026216859,135.6,73.58272,5.12496,73.7609781497,1.18272,0.34496000000000004,1.232,72.4,4.78,72.5576212399,0.0,75.62272,6.25496,75.8809614119,1.18272,0.34496000000000004,1.232,74.44,5.91,74.6742371906,135.64,75.73272,6.18496,75.98485776,1.18272,0.34496000000000004,1.232,74.55,5.84,74.7783932697,135.48
2021-10-12 20:00:00,70.89528,5.57279,71.1139698981,1.17528,0.34279000000000004,1.22425,69.72,5.23,69.9158873218,135.04,70.76528,5.48279,70.9773614589,1.17528,0.34279000000000004,1.22425,69.59,5.14,69.7795650603,0.0,72.70528,6.57279,73.0017760624,1.17528,0.34279000000000004,1.22425,71.53,6.23,71.8007924747,135.12,72.82528,6.5227900000000005,73.116811996,1.17528,0.34279000000000004,1.22425,71.65,6.18,71.9160267256,134.94
2021-10-12 20:30:00,68.47976,8.18993,68.9677640863,1.19976,0.34993,1.2497500000000001,67.28,7.84,67.7352493167,133.6,68.34976,8.29993,68.8518593072,1.19976,0.34993,1.2497500000000001,67.15,7.95,67.618969232,0.0,69.84976,6.42993,70.1450851583,1.19976,0.34993,1.2497500000000001,68.65,6.08,68.9187122631,133.65,70.32976,9.06993,70.912190573,1.19976,0.34993,1.2497500000000001,69.13,8.72,69.6777963199,133.43
2021-10-12 21:00:00,66.5468,11.41615,67.5189237996,1.1868,0.34615,1.23625,65.36,11.07,66.2908326996,134.17,66.4368,11.33615,67.3970080275,1.1868,0.34615,1.23625,65.25,10.99,66.1690456331,0.0,67.2968,4.41615,67.4415426207,1.1868,0.34615,1.23625,66.11,4.07,66.2351643766,134.22,68.3768,12.52615,69.5146834278,1.1868,0.34615,1.23625,67.19,12.18,68.2850532694,134.01
2021-10-12 21:30:00,63.05408,12.44119,64.2697457072,1.20408,0.35119,1.25425,61.85,12.09,63.0205569636,135.18,62.93408,12.36119,64.1365531009,1.20408,0.35119,1.25425,61.73,12.01,62.8874629795,0.0,63.79408,3.39119,63.8841514983,1.20408,0.35119,1.25425,62.59,3.04,62.663783001,135.24,64.80408,13.57119,66.2098631826,1.20408,0.35119,1.25425,63.6,13.22,64.9594365739,135.06
