Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-10-12 22:00:00,60.01064,13.10727,61.4253810738,1.19064,0.34727,1.24025,58.82,12.76,60.1881217517,135.18,59.89064,13.03727,61.2932228608,1.19064,0.34727,1.24025,58.7,12.69,60.056024677,0.0,60.73064,2.64727,60.788310334,1.19064,0.34727,1.24025,59.54,2.3,59.5844073563,135.24,61.67064,14.25727,63.2972162568,1.19064,0.34727,1.24025,60.48,13.91,62.0589920962,135.06
2021-10-12 22:30:00,56.34528,14.24154,58.1172267047,1.2052800000000001,0.35154,1.2555,55.14,13.89,56.8625685315,134.91,56.22528,14.17154,57.9837447657,1.2052800000000001,0.35154,1.2555,55.02,13.82,56.7291177439,0.0,57.04528,1.68154,57.0700582359,1.2052800000000001,0.35154,1.2555,55.84,1.33,55.8558367586,134.98,57.91528,15.43154,59.9358997951,1.2052800000000001,0.35154,1.2555,56.71,15.08,58.6807506769,134.79
2021-10-12 23:00:00,52.7416,15.09755,54.8599342559,1.1916,0.34755,1.24125,51.55,14.75,53.6187000961,135.61,52.6216,15.02755,54.7253144857,1.1916,0.34755,1.24125,51.43,14.68,53.4840845486,0.0,53.4116,0.7975500000000001,53.4175542361,1.1916,0.34755,1.24125,52.22,0.45,52.2219388763,135.67,54.2216,16.31755,56.6237083258,1.1916,0.34755,1.24125,53.03,15.97,55.3825044576,135.47
2021-10-12 23:30:00,49.54744,15.56217,51.9338997733,1.20744,0.35217000000000004,1.2577500000000001,48.34,15.21,50.676421539,135.74,49.42744,15.49217,51.798447431,1.20744,0.35217000000000004,1.2577500000000001,48.22,15.14,50.540953691,0.0,50.21744,0.46217,50.2195667172,1.20744,0.35217000000000004,1.2577500000000001,49.01,0.11,49.010123444,135.81,50.93744,16.78217,53.63081226,1.20744,0.35217000000000004,1.2577500000000001,49.73,16.43,52.3738274332,135.62
2021-10-13 00:00:00,46.834,16.48825,49.6516459351,1.194,0.34825,1.24375,45.64,16.14,48.409804792,136.07,46.704,16.42825,49.5091003156,1.194,0.34825,1.24375,45.51,16.08,48.2672404432,0.0,47.484,0.9782500000000001,47.494075726,1.194,0.34825,1.24375,46.29,0.63,46.2942869045,136.11,48.164,17.74825,51.3300231255,1.194,0.34825,1.24375,46.97,17.4,50.0893292029,135.94
2021-10-13 00:30:00,45.02096,16.89028,48.0850121951,1.20096,0.35028000000000004,1.251,43.82,16.54,46.8376344407,137.02,44.92096,16.81028,47.9633001471,1.20096,0.35028000000000004,1.251,43.72,16.46,46.715843137,0.0,45.69096,1.30028,45.7094580344,1.20096,0.35028000000000004,1.251,44.49,0.9500000000000001,44.5001415728,137.08,46.32096,18.15028,49.7500150693,1.20096,0.35028000000000004,1.251,45.12,17.8,48.504168893,136.86
2021-10-13 01:00:00,44.53592,16.79881,47.5988254862,1.19592,0.34881,1.2457500000000001,43.34,16.45,46.3568560194,137.38,44.41592,16.73881,47.4653737967,1.19592,0.34881,1.2457500000000001,43.22,16.39,46.2233761207,0.0,45.19592,1.1688100000000001,45.2110307498,1.19592,0.34881,1.2457500000000001,44.0,0.8200000000000001,44.0076402458,137.42,45.82592,18.08881,49.2668244467,1.19592,0.34881,1.2457500000000001,44.63,17.74,48.0264978944,137.25
2021-10-13 01:30:00,44.42984,16.99287,47.5685643389,1.20984,0.35287,1.26025,43.22,16.64,46.3126116733,137.57,44.32984,16.91287,47.4466003636,1.20984,0.35287,1.26025,43.12,16.56,46.1905618065,0.0,45.08984,1.38287,45.1110407845,1.20984,0.35287,1.26025,43.88,1.03,43.8920869862,137.64,45.71984,18.25287,49.228762252,1.20984,0.35287,1.26025,44.51,17.9,47.9744734208,137.44
2021-10-13 02:00:00,45.2808,16.59315,48.2253405956,1.2108,0.35315,1.26125,44.07,16.24,46.9670363127,137.48,45.1608,16.52315,48.0885884859,1.2108,0.35315,1.26125,43.95,16.17,46.83024023,0.0,45.9408,1.11315,45.954283887,1.2108,0.35315,1.26125,44.73,0.76,44.736456051,137.54,46.580799999999996,17.85315,49.8849265166,1.2108,0.35315,1.26125,45.37,17.5,48.6280464341,137.35
2021-10-13 02:30:00,45.57888,16.43259,48.4506379335,1.20888,0.35259,1.25925,44.37,16.08,47.1938904944,137.25,45.47888,16.37259,48.3362206773,1.20888,0.35259,1.25925,44.27,16.02,47.0794360629,0.0,46.24888,0.83259,46.2563736945,1.20888,0.35259,1.25925,45.04,0.48,45.0425576538,137.31,46.89888,17.70259,50.1287007408,1.20888,0.35259,1.25925,45.69,17.35,48.8732912745,137.12
2021-10-13 03:00:00,44.98712,16.43916,47.8966277247,1.19712,0.34916,1.2469999999999999,43.79,16.09,46.6524618857,137.37,44.87712,16.37916,47.7727200586,1.19712,0.34916,1.2469999999999999,43.68,16.03,46.5285213606,0.0,45.66712,0.83916,45.6748293768,1.19712,0.34916,1.2469999999999999,44.47,0.49,44.4726994908,137.42,46.29712,17.71916,49.5720884309,1.19712,0.34916,1.2469999999999999,45.1,17.37,48.3293585722,137.25
2021-10-13 03:30:00,44.42768,16.65224,47.4459255068,1.20768,0.35224000000000005,1.258,43.22,16.3,46.191540351,137.5,44.32768,16.58224,47.3277286334,1.20768,0.35224000000000005,1.258,43.12,16.23,46.0732818453,0.0,45.09768,0.9922400000000001,45.1085943208,1.20768,0.35224000000000005,1.258,43.89,0.64,43.894665963,137.53,45.72768,17.93224,49.1180816971,1.20768,0.35224000000000005,1.258,44.52,17.58,47.8652984948,137.4
2021-10-13 04:00:00,43.88928,16.86729,47.0188724967,1.25928,0.36729,1.31175,42.63,16.5,45.7117807573,137.75,43.78928,16.807290000000002,46.9040087846,1.25928,0.36729,1.31175,42.53,16.44,45.5968694101,0.0,44.57928,1.21729,44.5958966752,1.25928,0.36729,1.31175,43.32,0.85,43.3283383019,137.8,45.18928,18.14729,48.6969728142,1.25928,0.36729,1.31175,43.93,17.78,47.3917007502,137.59
2021-10-13 04:30:00,43.79056,16.91058,46.9423141851,1.2705600000000001,0.37058,1.3235000000000001,42.52,16.54,45.6236999815,137.66,43.69056,16.85058,46.827418031,1.2705600000000001,0.37058,1.3235000000000001,42.42,16.48,45.5087552016,0.0,44.48056,1.26058,44.4984188466,1.2705600000000001,0.37058,1.3235000000000001,43.21,0.89,43.2191647305,137.7,45.09056,18.20058,48.6252991091,1.2705600000000001,0.37058,1.3235000000000001,43.82,17.83,47.3085753326,137.59
2021-10-13 05:00:00,43.9812,16.72785,47.0549351191,1.2612,0.36785,1.31375,42.72,16.36,45.7454697211,137.75,43.8912,16.65785,46.9459412949,1.2612,0.36785,1.31375,42.63,16.29,45.6363999457,0.0,44.6712,1.07785,44.6842015713,1.2612,0.36785,1.31375,43.41,0.71,43.4158058776,137.8,45.2912,18.01785,48.7435710229,1.2612,0.36785,1.31375,44.03,17.65,47.4358872585,137.59
2021-10-13 05:30:00,45.4332,16.32135,48.2758959323,1.2732,0.37135,1.32625,44.16,15.95,46.9521895123,137.58,45.3432,16.26135,48.1709174717,1.2732,0.37135,1.32625,44.07,15.89,46.8471664031,0.0,46.1532,0.69135,46.1583777343,1.2732,0.37135,1.32625,44.88,0.32,44.8811408055,137.59,46.8132,17.60135,50.0128305144,1.2732,0.37135,1.32625,45.54,17.23,48.6904970194,137.51
2021-10-13 06:00:00,47.47216,15.70938,50.0039057979,1.23216,0.35938000000000003,1.2835,46.24,15.35,48.7212489577,137.58,47.40216,15.64938,49.9186124311,1.23216,0.35938000000000003,1.2835,46.17,15.29,48.6359229377,0.0,48.21216,0.5593800000000001,48.2154049848,1.23216,0.35938000000000003,1.2835,46.98,0.2,46.9804257111,137.59,48.91216,16.97938,51.7754646628,1.23216,0.35938000000000003,1.2835,47.68,16.62,50.4936312816,137.51
2021-10-13 06:30:00,53.16608,13.72469,54.9090081695,1.21608,0.35469,1.26675,51.95,13.37,53.6428876926,137.05,53.09608,13.66469,54.826247949,1.21608,0.35469,1.26675,51.88,13.31,53.5601577668,0.0,53.94608,2.35469,53.9974454244,1.21608,0.35469,1.26675,52.73,2.0,52.7679154411,137.12,54.76608,14.95469,56.7711746537,1.21608,0.35469,1.26675,53.55,14.6,55.5046169251,136.95
2021-10-13 07:00:00,58.52256,12.17783,59.7761622427,1.19256,0.34783000000000003,1.24225,57.33,11.83,58.5378322113,136.44,58.44256,12.11783,59.6856316316,1.19256,0.34783000000000003,1.24225,57.25,11.77,58.4473729093,0.0,59.31256,4.05783,59.4512048495,1.19256,0.34783000000000003,1.24225,58.12,3.71,58.2382906686,136.49,60.23256,13.40783,61.7068163938,1.19256,0.34783000000000003,1.24225,59.04,13.06,60.4672241797,136.29
2021-10-13 07:30:00,64.2196,10.4128,65.0583079091,1.2096,0.3528,1.26,63.01,10.06,63.8080222229,137.27,64.1196,10.3528,64.9500082525,1.2096,0.3528,1.26,62.91,10.0,63.6998281002,0.0,64.9896,5.7828,65.2463706577,1.2096,0.3528,1.26,63.78,5.43,64.0107280071,137.32,66.0196,11.5828,67.0279705795,1.2096,0.3528,1.26,64.81,11.23,65.7757478103,137.13
2021-10-13 08:00:00,66.73112,9.66741,67.4277479422,1.19112,0.34741000000000005,1.24075,65.54,9.32,66.19935045,136.89,66.63112,9.60741,67.3201936967,1.19112,0.34741000000000005,1.24075,65.44,9.26,66.0919147854,0.0,67.53112,6.39741,67.8334653631,1.19112,0.34741000000000005,1.24075,66.34,6.05,66.6152992938,136.94,68.62112,10.80741,69.4669577638,1.19112,0.34741000000000005,1.24075,67.43,10.46,68.2364748503,136.75
2021-10-13 08:30:00,68.63232,8.32401,69.1352622839,1.28232,0.37401,1.33575,67.35,7.95,67.8175862148,136.48,68.50232,8.25401,68.9978008814,1.28232,0.37401,1.33575,67.22,7.88,67.6802984627,0.0,69.38232,7.66401,69.8043220572,1.28232,0.37401,1.33575,68.1,7.29,68.4890801515,136.53,70.50232,9.43401,71.1307083478,1.28232,0.37401,1.33575,69.22,9.06,69.8104003713,136.37
2021-10-13 09:00:00,72.79672,7.01321,73.1337648235,1.41672,0.41321,1.4757500000000001,71.38,6.6,71.6844780967,135.88,72.66672,6.9432100000000005,72.9976736661,1.41672,0.41321,1.4757500000000001,71.25,6.53,71.5486086517,0.0,73.55672,8.96321,74.1008109987,1.41672,0.41321,1.4757500000000001,72.14,8.55,72.6449041571,135.93,74.75672,8.07321,75.1913818523,1.41672,0.41321,1.4757500000000001,73.34,7.66,73.7389395096,135.71
2021-10-13 09:30:00,75.29856,6.42833,75.5724590354,1.46856,0.42833000000000004,1.52975,73.83,6.0,74.073402109,135.25,75.16856,6.36833,75.4378422243,1.46856,0.42833000000000004,1.52975,73.7,5.94,73.9389856571,0.0,76.05856,9.53833,76.6543168286,1.46856,0.42833000000000004,1.52975,74.59,9.11,75.1442625887,135.3,77.31856,7.48833,77.6803373233,1.46856,0.42833000000000004,1.52975,75.85,7.06,76.1778583317,135.12
2021-10-13 10:00:00,75.8416,6.06255,76.0835251751,1.5516,0.45255000000000006,1.61625,74.29,5.61,74.5015181053,135.25,75.6916,6.00255,75.9292362471,1.5516,0.45255000000000006,1.61625,74.14,5.55,74.3474417852,0.0,76.5816,9.94255,77.2243210334,1.5516,0.45255000000000006,1.61625,75.03,9.49,75.6277792878,135.3,77.8416,7.10255,78.1649595859,1.5516,0.45255000000000006,1.61625,76.29,6.65,76.5792830993,135.12
2021-10-13 10:30:00,75.35616,6.13763,75.6056965576,1.7061600000000001,0.49763,1.77725,73.65,5.64,73.8656354471,135.25,75.19616,6.07763,75.441368394,1.7061600000000001,0.49763,1.77725,73.49,5.58,73.701536619,0.0,76.07616,9.98763,76.7289702353,1.7061600000000001,0.49763,1.77725,74.37,9.49,74.9730418217,135.3,77.31616,7.17763,77.6486121548,1.7061600000000001,0.49763,1.77725,75.61,6.68,75.9045090887,135.12
2021-10-13 11:00:00,75.626,5.958,75.8603298174,2.2560000000000002,0.658,2.35,73.37,5.3,73.5611779405,135.25,75.466,5.888,75.6953479416,2.2560000000000002,0.658,2.35,73.21,5.23,73.3965734895,0.0,76.346,10.448,77.0575915793,2.2560000000000002,0.658,2.35,74.09,9.79,74.7340096609,135.3,77.586,6.998,77.9009589158,2.2560000000000002,0.658,2.35,75.33,6.34,75.5963259689,135.12
2021-10-13 11:30:00,75.44888,5.7750900000000005,75.6695788132,2.10888,0.61509,2.19675,73.34,5.16,73.5212975946,135.09,75.27888,5.71509,75.4955099841,2.10888,0.61509,2.19675,73.17,5.1,73.3475214305,0.0,76.15888,10.56509,76.8882053995,2.10888,0.61509,2.19675,74.05,9.95,74.7154937078,135.18,77.38888,6.80509,77.6875021967,2.10888,0.61509,2.19675,75.28,6.19,75.5340618529,134.97
2021-10-13 12:00:00,74.74928,6.23979,75.0092650261,2.15928,0.6297900000000001,2.24925,72.59,5.61,72.8064571312,135.09,74.57928,6.17979,74.834876961,2.15928,0.6297900000000001,2.24925,72.42,5.55,72.6323543608,0.0,75.42928,10.16979,76.1117659102,2.15928,0.6297900000000001,2.24925,73.27,9.54,73.8884598567,135.18,76.64928,7.27979,76.9942041128,2.15928,0.6297900000000001,2.24925,74.49,6.65,74.7862460617,134.97
2021-10-13 12:30:00,74.77672,6.24571,75.0371024718,2.79672,0.81571,2.91325,71.98,5.43,72.1845225793,135.42,74.61672,6.17571,74.8718525052,2.79672,0.81571,2.91325,71.82,5.36,72.0197334069,0.0,75.46672,10.51571,76.1958396788,2.79672,0.81571,2.91325,72.67,9.7,73.3145203899,135.49,76.67672,7.27571,77.0211357094,2.79672,0.81571,2.91325,73.88,6.46,74.1618904829,135.27
2021-10-13 13:00:00,75.05008,6.11419,75.2987239425,1.90008,0.5541900000000001,1.97925,73.15,5.5600000000000005,73.3609984938,135.18,74.86008,6.04419,75.1036870624,1.90008,0.5541900000000001,1.97925,72.96,5.49,73.1662606671,0.0,75.71008,10.12419,76.3839998741,1.90008,0.5541900000000001,1.97925,73.81,9.57,74.4278240982,135.24,76.93008,7.14419,77.2610940873,1.90008,0.5541900000000001,1.97925,75.03,6.59,75.3188489025,135.03
2021-10-13 13:30:00,74.23424,6.65082,74.5315758256,2.09424,0.61082,2.1815,72.14,6.04,72.3924112045,135.18,74.06424,6.59082,74.3569132969,2.09424,0.61082,2.1815,71.97,5.98,72.2180122961,0.0,74.91424,9.82082,75.5552239111,2.09424,0.61082,2.1815,72.82,9.21,73.4001123977,135.24,76.11424,7.70082,76.502811448,2.09424,0.61082,2.1815,74.02,7.09,74.3587822654,135.13
2021-10-13 14:00:00,74.01928,6.16729,74.2757650763,1.4992800000000002,0.43729,1.56175,72.52,5.73,72.7460191351,135.81,73.84928,6.09729,74.1005607392,1.4992800000000002,0.43729,1.56175,72.35,5.66,72.5710555249,0.0,74.71928,9.96729,75.3811493257,1.4992800000000002,0.43729,1.56175,73.22,9.53,73.8375873116,135.84,75.93928,7.21729,76.2814756141,1.4992800000000002,0.43729,1.56175,74.44,6.78,74.7481237223,135.68
2021-10-13 14:30:00,73.74448,6.55964,74.0356482203,1.6444800000000002,0.47964000000000007,1.713,72.1,6.08,72.3559009342,135.81,73.58448,6.48964,73.8700962785,1.6444800000000002,0.47964000000000007,1.713,71.94,6.01,72.1906067297,0.0,74.44448,9.63964,75.0659927117,1.6444800000000002,0.47964000000000007,1.713,72.8,9.16,73.374011748,135.84,75.64448,7.59964,76.0252713418,1.6444800000000002,0.47964000000000007,1.713,74.0,7.12,74.3417406307,135.68
2021-10-13 15:00:00,73.03024,7.15757,73.3801523763,1.74024,0.5075700000000001,1.81275,71.29,6.65,71.5994874283,135.81,72.86024,7.09757,73.2051232685,1.74024,0.5075700000000001,1.81275,71.12,6.59,71.4246631074,0.0,73.72024,9.15757,74.2868418629,1.74024,0.5075700000000001,1.81275,71.98,8.65,72.497882038,135.84,74.91024,8.23757,75.3618047579,1.74024,0.5075700000000001,1.81275,73.17,7.73,73.5771826044,135.59
2021-10-13 15:30:00,72.074,7.492,72.46234567,1.824,0.532,1.9,70.25,6.96,70.593938125,136.14,71.914,7.422,72.2959852274,1.824,0.532,1.9,70.09,6.89,70.4278368261,0.0,72.794,8.862,73.3314494607,1.824,0.532,1.9,70.97,8.33,71.4571885817,136.21,73.964,8.572,74.4590658013,1.824,0.532,1.9,72.14,8.04,72.5866461548,136.02
2021-10-13 16:00:00,72.74344,7.57017,73.1362805785,2.02344,0.5901700000000001,2.1077500000000002,70.72,6.98,71.0636250131,136.04,72.60344,7.5101700000000005,72.990836091,2.02344,0.5901700000000001,2.1077500000000002,70.58,6.92,70.9184235583,0.0,73.50344,8.89017,74.0391167861,2.02344,0.5901700000000001,2.1077500000000002,71.48,8.3,71.9602695937,136.07,74.67344,8.66017,75.1739395393,2.02344,0.5901700000000001,2.1077500000000002,72.65,8.07,73.0968357728,135.84
2021-10-13 16:30:00,74.63072,7.56146,75.0127992082,1.6507200000000002,0.48146000000000005,1.7195,72.98,7.08,73.3226213388,135.91,74.51072,7.49146,74.8863763835,1.6507200000000002,0.48146000000000005,1.7195,72.86,7.01,73.196445952,0.0,75.40072,8.68146,75.8988558824,1.6507200000000002,0.48146000000000005,1.7195,73.75,8.2,74.2044641514,135.96,76.63072,8.65146,77.1175402088,1.6507200000000002,0.48146000000000005,1.7195,74.98,8.17,75.4237979685,135.84
2021-10-13 17:00:00,74.938,7.454,75.3078080945,1.488,0.434,1.55,73.45,7.02,73.7847064099,136.02,74.808,7.394,75.1725222405,1.488,0.434,1.55,73.32,6.96,73.6496028503,0.0,75.728,8.674,76.2231477965,1.488,0.434,1.55,74.24,8.24,74.6958847595,136.08,76.978,8.544,77.4507096159,1.488,0.434,1.55,75.49,8.11,75.9243847522,135.84
2021-10-13 17:30:00,74.79384,7.27862,75.1471676848,1.26384,0.36862,1.3165,73.53,6.91,73.8539707802,135.85,74.68384,7.20862,75.0309280194,1.26384,0.36862,1.3165,73.42,6.84,73.7379278255,0.0,75.61384,8.63862,76.1057064552,1.26384,0.36862,1.3165,74.35,8.27,74.8085249153,135.92,76.85384,8.35862,77.3070452873,1.26384,0.36862,1.3165,75.59,7.99,76.0111057675,135.71
2021-10-13 18:00:00,75.98896,7.05678,76.3159235406,1.18896,0.34678000000000003,1.2385,74.8,6.71,75.1003601856,135.47,75.86896,6.98678,76.1899874409,1.18896,0.34678000000000003,1.2385,74.68,6.64,74.9746090353,0.0,76.79896,8.85678,77.3079737741,1.18896,0.34678000000000003,1.2385,75.61,8.51,76.087398431,135.52,78.06896,8.13678,78.4918448264,1.18896,0.34678000000000003,1.2385,76.88,7.79,77.2736598072,135.32
2021-10-13 18:30:00,76.54352,6.92811,76.8564191344,1.19352,0.34811000000000003,1.24325,75.35,6.58,75.6367562763,135.77,76.42352,6.85811,76.7306202371,1.19352,0.34811000000000003,1.24325,75.23,6.51,75.5111448728,0.0,77.36352,8.95811,77.880433753,1.19352,0.34811000000000003,1.24325,76.17,8.61,76.6550781097,135.82,78.64352,7.9981100000000005,79.0491809038,1.19352,0.34811000000000003,1.24325,77.45,7.65,77.8268912395,135.6
2021-10-13 19:00:00,77.55752,6.56636,77.8349920807,1.1875200000000001,0.34636,1.237,76.37,6.22,76.6228771321,135.51,77.44752,6.50636,77.7203388734,1.1875200000000001,0.34636,1.237,76.26,6.16,76.5083864684,0.0,78.39752,9.22636,78.9385638392,1.1875200000000001,0.34636,1.237,77.21,8.88,77.7189713004,135.55,79.69752,7.64636,80.0634842822,1.1875200000000001,0.34636,1.237,78.51,7.3,78.8486531274,135.36
2021-10-13 19:30:00,76.23008,7.28294,76.5771918514,1.21008,0.35294000000000003,1.2605,75.02,6.93,75.3394007144,135.15,76.12008,7.21294,76.461055987,1.21008,0.35294000000000003,1.2605,74.91,6.86,75.2234517953,0.0,77.06008,8.64294,77.5432546483,1.21008,0.35294000000000003,1.2605,75.85,8.29,76.3016815018,135.22,78.34008,8.36294,78.7851946742,1.21008,0.35294000000000003,1.2605,77.13,8.01,77.5448064025,135.03
2021-10-13 20:00:00,73.67136,8.22748,74.1293512139,1.19136,0.34748,1.241,72.48,7.88,72.9070970482,135.74,73.56136,8.16748,74.0133867256,1.19136,0.34748,1.241,72.37,7.82,72.7912721417,0.0,74.50136,7.75748,74.9041463325,1.19136,0.34748,1.241,73.31,7.41,73.683540903,135.78,75.72136,9.347480000000001,76.296131898,1.19136,0.34748,1.241,74.53,9.0,75.0714386435,135.58
2021-10-13 20:30:00,71.3672,8.9521,71.9264716933,1.2072,0.3521,1.2575,70.16,8.6,70.6851158307,136.11,71.2472,8.8921,71.799950907,1.2072,0.3521,1.2575,70.04,8.54,70.5587216437,0.0,72.1672,7.0121,72.5070638093,1.2072,0.3521,1.2575,70.96,6.66,71.2718541922,136.16,73.3372,10.0821,74.0269791647,1.2072,0.3521,1.2575,72.13,9.73,72.7833071521,135.97
2021-10-13 21:00:00,68.32112,10.01741,69.0516034655,1.19112,0.34741000000000005,1.24075,67.13,9.67,67.8229002624,135.92,68.21112,9.967410000000001,68.9355217124,1.19112,0.34741000000000005,1.24075,67.02,9.62,67.7069036362,0.0,69.11112,5.93741,69.3656957376,1.19112,0.34741000000000005,1.24075,67.92,5.59,68.1496478347,135.98,70.23112,11.16741,71.1134393948,1.19112,0.34741000000000005,1.24075,69.04,10.82,69.8827160319,135.78
2021-10-13 21:30:00,65.2,10.77,66.0835297181,1.2,0.35000000000000003,1.25,64.0,10.42,64.8427050639,135.92,65.11,10.71,65.9849695006,1.2,0.35000000000000003,1.25,63.91,10.36,64.7442483932,0.0,66.02,4.83,66.1964447686,1.2,0.35000000000000003,1.25,64.82,4.48,64.9746319728,135.98,67.07,11.88,68.1140169128,1.2,0.35000000000000003,1.25,65.87,11.53,66.8715021515,135.86
2021-10-13 22:00:00,62.13048,11.540140000000001,63.193127603,1.20048,0.35014,1.2505,60.93,11.19,61.9490193627,134.25,62.04048,11.47014,63.0918795904,1.20048,0.35014,1.2505,60.84,11.12,61.8478778941,0.0,62.94048,3.94014,63.0636878548,1.20048,0.35014,1.2505,61.74,3.59,61.8442859123,134.29,63.94048,12.67014,65.1837205923,1.20048,0.35014,1.2505,62.74,12.32,63.9381732614,134.1
2021-10-13 22:30:00,58.27608,12.48469,59.5983975,1.21608,0.35469,1.26675,57.06,12.13,58.3350709265,133.71,58.21608,12.42469,59.5271777608,1.21608,0.35469,1.26675,57.0,12.07,58.2639245159,0.0,59.08608,3.14469,59.1697044522,1.21608,0.35469,1.26675,57.87,2.79,57.9372160187,133.76,60.00608,13.65469,61.5400698404,1.21608,0.35469,1.26675,58.79,13.3,60.2756509712,133.55
2021-10-13 23:00:00,54.07816,13.50238,55.7383320046,1.20816,0.35238,1.2585,52.87,13.15,54.4808168074,134.43,53.99816,13.46238,55.6510283701,1.20816,0.35238,1.2585,52.79,13.11,54.3935308654,0.0,54.88816,2.20238,54.9323273296,1.20816,0.35238,1.2585,53.68,1.85,53.7118692656,134.52,55.71816,14.71238,57.627835974,1.20816,0.35238,1.2585,54.51,14.36,56.3697587364,134.31
2021-10-13 23:30:00,50.73392,14.71406,52.8245605779,1.21392,0.35406000000000004,1.2645,49.52,14.36,51.5600620636,134.74,50.67392,14.65406,52.7502383184,1.21392,0.35406000000000004,1.2645,49.46,14.3,51.4857417155,0.0,51.53392,1.28406,51.5499148462,1.21392,0.35406000000000004,1.2645,50.32,0.93,50.3285932647,134.81,52.31392,15.96406,54.6954974148,1.21392,0.35406000000000004,1.2645,51.1,15.61,53.4310967509,134.61
2021-10-14 00:00:00,47.96384,15.36112,50.363617376,1.20384,0.35112000000000004,1.254,46.76,15.01,49.1100570148,136.16,47.89384,15.30112,50.2786652886,1.20384,0.35112000000000004,1.254,46.69,14.95,49.025081336,0.0,48.75384,0.77112,48.7599378671,1.20384,0.35112000000000004,1.254,47.55,0.42,47.5518548534,136.17,49.45384,16.62112,52.172252403,1.20384,0.35112000000000004,1.254,48.25,16.27,50.9193028232,136.02
2021-10-14 00:30:00,45.85584,15.97462,48.5586917683,1.21584,0.35462000000000005,1.2665,44.64,15.62,47.2939108131,136.75,45.80584,15.92462,48.495035831,1.21584,0.35462000000000005,1.2665,44.59,15.57,47.230212788,0.0,46.66584,0.44462,46.6679580639,1.21584,0.35462000000000005,1.2665,45.45,0.09,45.4500891088,136.78,47.33584,17.25462,50.3825729777,1.21584,0.35462000000000005,1.2665,46.12,16.9,49.1188802804,136.6
2021-10-14 01:00:00,45.20208,15.94769,47.9328368935,1.19208,0.34769000000000005,1.2417500000000001,44.01,15.6,46.6930412374,136.88,45.17208,15.89769,47.8879249797,1.19208,0.34769000000000005,1.2417500000000001,43.98,15.55,46.6480749871,0.0,46.04208,0.47769000000000006,46.0445579679,1.19208,0.34769000000000005,1.2417500000000001,44.85,0.13,44.8501884054,136.93,46.69208,17.24769,49.7758289239,1.19208,0.34769000000000005,1.2417500000000001,45.5,16.9,48.5372022267,136.73
2021-10-14 01:30:00,45.10944,16.32442,47.9723698127,1.24944,0.36442,1.3014999999999999,43.86,15.96,46.6735599671,137.15,45.07944,16.27442,47.9271599101,1.24944,0.36442,1.3014999999999999,43.83,15.91,46.628285407,0.0,45.94944,0.7344200000000001,45.9553088234,1.24944,0.36442,1.3014999999999999,44.7,0.37,44.7015312937,137.19,46.60944,17.62442,49.8303128372,1.24944,0.36442,1.3014999999999999,45.36,17.26,48.5328466093,136.97
2021-10-14 02:00:00,45.71032,16.11176,48.4667119248,1.24032,0.36176,1.292,44.47,15.75,47.1767251937,137.43,45.67032,16.06176,48.4123771695,1.24032,0.36176,1.292,44.43,15.7,47.1223397127,0.0,46.54032,0.51176,46.543133586,1.24032,0.36176,1.292,45.3,0.15,45.3002483437,137.47,47.20032,17.41176,50.3094384226,1.24032,0.36176,1.292,45.96,17.05,49.0206497305,137.31
2021-10-14 02:30:00,45.16208,16.64519,48.1318586807,1.25208,0.36519,1.3042500000000001,43.91,16.28,46.8308285214,137.31,45.12208,16.59519,48.0770468588,1.25208,0.36519,1.3042500000000001,43.87,16.23,46.7759532239,0.0,45.99208,1.01519,46.0032828553,1.25208,0.36519,1.3042500000000001,44.74,0.65,44.7447214764,137.35,46.64208,17.95519,49.9787202183,1.25208,0.36519,1.3042500000000001,45.39,17.59,48.6791557034,137.14
2021-10-14 03:00:00,44.46008,16.70169,47.4936328623,1.24008,0.36169,1.29175,43.22,16.34,46.2056706477,137.62,44.41008,16.65169,47.4292524236,1.24008,0.36169,1.29175,43.17,16.29,46.1412288523,0.0,45.28008,1.00169,45.2911583829,1.24008,0.36169,1.29175,44.04,0.64,44.0446500724,137.67,45.91008,18.02169,49.3205510519,1.24008,0.36169,1.29175,44.67,17.66,48.0342013569,137.48
2021-10-14 03:30:00,44.19264,16.59827,47.2069062443,1.26264,0.36827000000000004,1.31525,42.93,16.23,45.8955095843,137.97,44.15264,16.53827,47.1483827248,1.26264,0.36827000000000004,1.31525,42.89,16.17,45.8368956191,0.0,45.01264,0.8782700000000001,45.0212074245,1.26264,0.36827000000000004,1.31525,43.75,0.51,43.7529724705,138.03,45.64264,17.90827,49.0301613353,1.26264,0.36827000000000004,1.31525,44.38,17.54,47.7203939632,137.86
2021-10-14 04:00:00,43.69544,16.70617,46.7802051392,1.2554400000000001,0.36617000000000005,1.30775,42.44,16.34,45.4769084261,137.97,43.64544,16.66617,46.7192214753,1.2554400000000001,0.36617000000000005,1.30775,42.39,16.3,45.4158793816,0.0,44.51544,0.9661700000000001,44.5259237171,1.2554400000000001,0.36617000000000005,1.30775,43.26,0.6000000000000001,43.2641606876,138.03,45.13544,18.03617,48.6056722231,1.2554400000000001,0.36617000000000005,1.30775,43.88,17.67,47.3041573226,137.86
2021-10-14 04:30:00,43.7176,16.6468,46.7797445483,1.2576,0.3668,1.31,42.46,16.28,45.4740585389,138.22,43.6776,16.5868,46.7210303397,1.2576,0.3668,1.31,42.42,16.22,45.4152485406,0.0,44.5476,0.9168000000000001,44.5570329802,1.2576,0.3668,1.31,43.29,0.55,43.2934937375,138.29,45.1676,17.9568,48.6061596508,1.2576,0.3668,1.31,43.91,17.59,47.3021796538,138.12
2021-10-14 05:00:00,43.7908,16.43315,46.7726691943,1.2108,0.35315,1.26125,42.58,16.08,45.5150832142,138.02,43.7708,16.39315,46.7399005087,1.2108,0.35315,1.26125,42.56,16.04,45.4822514834,0.0,44.6308,0.7331500000000001,44.6368213201,1.2108,0.35315,1.26125,43.42,0.38,43.4216627964,138.08,45.2508,17.76315,48.6123893525,1.2108,0.35315,1.26125,44.04,17.41,47.3564113928,137.94
2021-10-14 05:30:00,45.10848,15.89539,47.8271721008,1.21848,0.35539000000000004,1.26925,43.89,15.54,46.5598936854,137.87,45.07848,15.84539,47.7822743636,1.21848,0.35539000000000004,1.26925,43.86,15.49,46.5149406105,0.0,45.95848,0.46539,45.9608362822,1.21848,0.35539000000000004,1.26925,44.74,0.11,44.7401352255,137.94,46.62848,17.18539,49.6945950438,1.21848,0.35539000000000004,1.26925,45.41,16.83,48.4284730298,137.75
2021-10-14 06:00:00,47.49408,15.19119,49.8644150538,1.20408,0.35119,1.25425,46.29,14.84,48.6105924671,137.06,47.47408,15.14119,49.8301505764,1.20408,0.35119,1.25425,46.27,14.79,48.5763008061,0.0,48.35408,0.9411900000000001,48.3632390485,1.20408,0.35119,1.25425,47.15,0.59,47.1536912659,137.09,49.06408,16.47119,51.755038849,1.20408,0.35119,1.25425,47.86,16.12,50.5018217493,136.91
2021-10-14 06:30:00,52.8712,13.65035,54.604906781,1.2012,0.35035000000000005,1.25125,51.67,13.3,53.3542772418,136.77,52.8612,13.60035,54.5827443938,1.2012,0.35035000000000005,1.25125,51.66,13.25,53.332148841,0.0,53.7612,2.4503500000000003,53.817012557,1.2012,0.35035000000000005,1.25125,52.56,2.1,52.6019353256,136.82,54.5912,14.920350000000001,56.5934268406,1.2012,0.35035000000000005,1.25125,53.39,14.57,55.3423617132,136.64
2021-10-14 07:00:00,58.88208,11.40769,59.9769517087,1.19208,0.34769000000000005,1.2417500000000001,57.69,11.06,58.7406137183,136.77,58.84208,11.33769,59.9243989812,1.19208,0.34769000000000005,1.2417500000000001,57.65,10.99,58.688181093,0.0,59.74208,4.72769,59.928850944,1.19208,0.34769000000000005,1.2417500000000001,58.55,4.38,58.713600639,136.82,60.68208,12.58769,61.973903965,1.19208,0.34769000000000005,1.2417500000000001,59.49,12.24,60.7361317504,136.64
2021-10-14 07:30:00,64.88936,9.60148,65.5958646517,1.23936,0.36148,1.291,63.65,9.24,64.3171835515,136.67,64.79936000000001,9.54148,65.4980678875,1.23936,0.36148,1.291,63.56,9.18,64.2195141682,0.0,65.69936,6.51148,66.0212486719,1.23936,0.36148,1.291,64.46,6.15,64.752715001,136.71,66.75936,10.74148,67.617982373,1.23936,0.36148,1.291,65.52,10.38,66.3371298746,136.52
2021-10-14 08:00:00,67.71504,8.30022,68.2218461657,1.2350400000000001,0.36022000000000004,1.2865,66.48,7.94,66.9524756824,136.39,67.62504,8.23022,68.1240233416,1.2350400000000001,0.36022000000000004,1.2865,66.39,7.87,66.8548352776,0.0,68.52504,7.60022,68.9452279063,1.2350400000000001,0.36022000000000004,1.2865,67.29,7.24,67.6783695135,136.44,69.62504,9.39022,70.2554085224,1.2350400000000001,0.36022000000000004,1.2865,68.39,9.03,68.9835705078,136.27
2021-10-14 08:30:00,69.27664,7.14652,69.6442790027,1.25664,0.36652,1.309,68.02,6.78,68.3570683982,135.48,69.16664,7.08652,69.5287196387,1.25664,0.36652,1.309,67.91,6.72,68.2416771482,0.0,70.05664,8.70652,70.5955827131,1.25664,0.36652,1.309,68.8,8.34,69.3036478116,135.55,71.19664,8.21652,71.6691896717,1.25664,0.36652,1.309,69.94,7.85,70.3791595574,135.33
2021-10-14 09:00:00,69.34752,6.93136,69.6930576284,1.30752,0.38136000000000003,1.362,68.04,6.55,68.3545470324,135.25,69.21752,6.87136,69.5577505617,1.30752,0.38136000000000003,1.362,67.91,6.49,68.2194121933,0.0,70.12752,9.07136,70.7117998187,1.30752,0.38136000000000003,1.362,68.82,8.69,69.366479657,135.32,71.25752,8.00136,71.7053409336,1.30752,0.38136000000000003,1.362,69.95,7.62,70.363818117,135.13
2021-10-14 09:30:00,70.9528,5.9754000000000005,71.2039692222,1.0128,0.2954,1.055,69.94,5.68,70.1702643575,135.8,70.8328,5.9054,71.078543211,1.0128,0.2954,1.055,69.82,5.61,70.0450176672,0.0,71.7328,9.8354,72.4039342094,1.0128,0.2954,1.055,70.72,9.54,71.3605633386,135.86,72.9028,7.0054,73.2386091962,1.0128,0.2954,1.055,71.89,6.71,72.2024667169,135.68
2021-10-14 10:00:00,71.61176,5.9284300000000005,71.8567356103,1.33176,0.38843000000000005,1.38725,70.28,5.54,70.4980141564,135.55,71.47176,5.85843,71.7114612845,1.33176,0.38843000000000005,1.38725,70.14,5.47,70.3529707973,0.0,72.36176,10.07843,73.0602426875,1.33176,0.38843000000000005,1.38725,71.03,9.69,71.6879139046,135.63,73.54176,6.95843,73.8702254766,1.33176,0.38843000000000005,1.38725,72.21,6.57,72.508268494,135.42
2021-10-14 10:30:00,70.97672,6.50321,71.2740241762,1.8967200000000002,0.5532100000000001,1.9757500000000001,69.08,5.95,69.3357692681,135.72,70.83672,6.44321,71.1291491265,1.8967200000000002,0.5532100000000001,1.9757500000000001,68.94,5.89,69.1911533362,0.0,71.71672,9.87321,72.393150251,1.8967200000000002,0.5532100000000001,1.9757500000000001,69.82,9.32,70.4392986904,135.75,72.84672,7.55321,73.2372555197,1.8967200000000002,0.5532100000000001,1.9757500000000001,70.95,7.0,71.2944773457,135.54
2021-10-14 11:00:00,70.71248,6.58239,71.0181855996,2.20248,0.64239,2.29425,68.51,5.94,68.7670248011,135.81,70.57248,6.51239,70.8723229255,2.20248,0.64239,2.29425,68.37,5.87,68.6215257773,0.0,71.44248,10.01239,72.1406674634,2.20248,0.64239,2.29425,69.24,9.37,69.8711277997,135.85,72.57248,7.62239,72.9716772636,2.20248,0.64239,2.29425,70.37,6.98,70.7153257788,135.69
2021-10-14 11:30:00,71.40616,6.15388,71.6708443162,2.03616,0.5938800000000001,2.121,69.37,5.5600000000000005,69.5924600801,136.03,71.25616,6.09388,71.5162618668,2.03616,0.5938800000000001,2.121,69.22,5.5,69.4381624181,0.0,72.13616,10.39388,72.8811245865,2.03616,0.5938800000000001,2.121,70.1,9.8,70.7817066762,136.12,73.29616,7.20388,73.6493242182,2.03616,0.5938800000000001,2.121,71.26,6.61,71.5659115781,135.9
2021-10-14 12:00:00,70.79992,6.23331,71.0737843763,1.99992,0.58331,2.08325,68.8,5.65,69.0316050806,136.26,70.63992,6.16331,70.9082836329,1.99992,0.58331,2.08325,68.64,5.58,68.8664359467,0.0,71.50992,10.24331,72.239837058,1.99992,0.58331,2.08325,69.51,9.66,70.1780286129,136.31,72.64992,7.29331,73.0150891718,1.99992,0.58331,2.08325,70.65,6.71,70.9679265584,136.14
2021-10-14 12:30:00,71.36184,6.19012,71.6298107899,2.09184,0.61012,2.179,69.27,5.58,69.4943832263,136.03,71.23184,6.14012,71.4959866244,2.09184,0.61012,2.179,69.14,5.53,69.3607994475,0.0,72.11184,10.19012,72.828263839,2.09184,0.61012,2.179,70.02,9.58,70.6723198997,136.07,73.26184,7.25012,73.6197082322,2.09184,0.61012,2.179,71.17,6.64,71.4790773583,135.92
2021-10-14 13:00:00,71.43424,5.20707,71.6237685574,1.70424,0.49707000000000007,1.7752500000000002,69.73,4.71,69.8888903904,135.55,71.28424,5.13707,71.4691007398,1.70424,0.49707000000000007,1.7752500000000002,69.58,4.64,69.7345395052,0.0,72.17424,11.10707,73.0238859796,1.70424,0.49707000000000007,1.7752500000000002,70.47,10.61,71.2642476983,135.6,73.32424,6.23707,73.5890291671,1.70424,0.49707000000000007,1.7752500000000002,71.62,5.74,71.8496485726,135.42
2021-10-14 13:30:00,70.20816,5.61238,70.4321271853,1.92816,0.56238,2.0085,68.28,5.05,68.4664947255,136.07,70.06816,5.56238,70.28859877,1.92816,0.56238,2.0085,68.14,5.0,68.3231995738,0.0,70.95816,10.84238,71.7817363586,1.92816,0.56238,2.0085,69.03,10.28,69.7912551829,136.15,72.07816,6.66238,72.3854160467,1.92816,0.56238,2.0085,70.15,6.1,70.4147179218,135.94
2021-10-14 14:00:00,69.83656,7.06983,70.1935011868,1.81656,0.52983,1.8922500000000002,68.02,6.54,68.3336812999,136.19,69.70656,6.99983,70.0571347335,1.81656,0.52983,1.8922500000000002,67.89,6.47,68.1976025972,0.0,70.59656,9.37983,71.2169607233,1.81656,0.52983,1.8922500000000002,68.78,8.85,69.3470323806,136.26,71.72656,8.13983,72.1869534048,1.81656,0.52983,1.8922500000000002,69.91,7.61,70.3229706426,136.04
2021-10-14 14:30:00,68.86088,7.37234,69.2544019644,1.79088,0.52234,1.8655,67.07,6.85,67.4188949776,136.44,68.74088,7.31234,69.1287125546,1.79088,0.52234,1.8655,66.95,6.79,67.2934365299,0.0,69.63088,9.06234,70.2181276869,1.79088,0.52234,1.8655,67.84,8.54,68.3754137099,136.48,70.73088,8.46234,71.2353043361,1.79088,0.52234,1.8655,68.94,7.94,69.3957289752,136.32
2021-10-14 15:00:00,68.18584,7.65837,68.6145713939,1.6058400000000002,0.46837000000000006,1.6727500000000002,66.58,7.19,66.9671001313,136.44,68.06584,7.59837,68.4886399453,1.6058400000000002,0.46837000000000006,1.6727500000000002,66.46,7.13,66.8413681787,0.0,68.95584,8.70837,69.5035508313,1.6058400000000002,0.46837000000000006,1.6727500000000002,67.35,8.24,67.8521930375,136.48,70.05584,8.75837,70.6012022784,1.6058400000000002,0.46837000000000006,1.6727500000000002,68.45,8.29,68.9501747641,136.32
2021-10-14 15:30:00,67.76296,8.06628,68.2413629773,1.6329600000000002,0.47628000000000004,1.701,66.13,7.59,66.5641419985,136.58,67.64296,7.9962800000000005,68.1139525457,1.6329600000000002,0.47628000000000004,1.701,66.01,7.52,66.4369663666,0.0,68.55296,8.34628,69.0591682154,1.6329600000000002,0.47628000000000004,1.701,66.92,7.87,67.381179123,136.63,69.64296,9.17628,70.2449001152,1.6329600000000002,0.47628000000000004,1.701,68.01,8.7,68.5642042177,136.48
2021-10-14 16:00:00,69.19088,7.70234,69.6182728646,1.55088,0.45234,1.6155,67.64,7.25,68.0274363768,136.79,69.09088,7.64234,69.5122655353,1.55088,0.45234,1.6155,67.54,7.19,67.921629103,0.0,69.99088,8.59234,70.516321443,1.55088,0.45234,1.6155,68.44,8.14,68.922370824,136.86,71.12088,8.79234,71.6622970233,1.55088,0.45234,1.6155,69.57,8.34,70.0681132899,136.67
2021-10-14 16:30:00,70.4224,8.0882,70.8853539245,1.5024000000000002,0.43820000000000003,1.565,68.92,7.65,69.3432685991,136.33,70.3224,8.0182,70.7780437212,1.5024000000000002,0.43820000000000003,1.565,68.82,7.58,69.2361812927,0.0,71.2424,8.1182,71.70344991,1.5024000000000002,0.43820000000000003,1.565,69.74,7.68,70.1615991836,136.39,72.3924,9.1882,72.9731635398,1.5024000000000002,0.43820000000000003,1.565,70.89,8.75,71.4279679117,136.18
2021-10-14 17:00:00,71.81088,8.40109,72.3006279334,1.34088,0.39109000000000005,1.39675,70.47,8.01,70.9237689354,136.07,71.71088,8.34109,72.1943494518,1.34088,0.39109000000000005,1.39675,70.37,7.95,70.8176489302,0.0,72.66088,7.62109,73.059458629,1.34088,0.39109000000000005,1.39675,71.32,7.23,71.6855306181,136.09,73.85088,9.51109,74.4608172784,1.34088,0.39109000000000005,1.39675,72.51,9.12,73.0812869345,135.9
2021-10-14 17:30:00,73.6388,8.3034,74.1054607772,1.3488,0.3934,1.405,72.29,7.91,72.7214700071,135.71,73.5588,8.2234,74.0170342894,1.3488,0.3934,1.405,72.21,7.83,72.6332774973,0.0,74.5088,7.7334,74.9090565486,1.3488,0.3934,1.405,73.16,7.34,73.5272820115,135.78,75.7388,9.3934,76.3190788008,1.3488,0.3934,1.405,74.39,9.0,74.9324502469,135.6
2021-10-14 18:00:00,75.0772,7.6421,75.465141968,1.2072,0.3521,1.2575,73.87,7.29,74.2288421033,135.71,74.9872,7.5821000000000005,75.369545602,1.2072,0.3521,1.2575,73.78,7.23,74.1334020533,0.0,75.9572,8.1921,76.3976880164,1.2072,0.3521,1.2575,74.75,7.84,75.1600166312,135.78,77.2172,8.7321,77.709365885,1.2072,0.3521,1.2575,76.01,8.38,76.4705466176,135.6
2021-10-14 18:30:00,76.36736,7.51923,76.7366437444,1.19736,0.34923000000000004,1.24725,75.17,7.17,75.5111766562,135.16,76.29736,7.45923,76.6611195794,1.19736,0.34923000000000004,1.24725,75.1,7.11,75.4358144385,0.0,77.27736,8.29923,77.7217317561,1.19736,0.34923000000000004,1.24725,76.08,7.95,76.4942409597,135.23,78.56736,8.61923,79.0387321708,1.19736,0.34923000000000004,1.24725,77.37,8.27,77.8107306225,135.02
2021-10-14 19:00:00,77.01016,7.46713,77.3713304375,1.19016,0.34713000000000005,1.23975,75.82,7.12,76.1535737835,135.16,76.94016,7.40713,77.2958847266,1.19016,0.34713000000000005,1.23975,75.75,7.06,76.0782892815,0.0,77.93016,8.22713,78.3632280197,1.19016,0.34713000000000005,1.23975,76.74,7.88,77.1435156057,135.23,79.23016,8.54713,79.6898468116,1.19016,0.34713000000000005,1.23975,78.04,8.2,78.4696221477,135.02
2021-10-14 19:30:00,75.00552,8.19161,75.4515109515,1.20552,0.35161000000000003,1.25575,73.8,7.84,74.2152652761,134.66,74.93552,8.11161,75.3732736085,1.20552,0.35161000000000003,1.25575,73.73,7.76,74.1372409791,0.0,75.92552,7.67161,76.3121103578,1.20552,0.35161000000000003,1.25575,74.72,7.32,75.0776984197,134.75,77.18552,9.28161,77.7415769191,1.20552,0.35161000000000003,1.25575,75.98,8.93,76.5029757591,134.53
2021-10-14 20:00:00,73.37944,8.77692,73.9024799273,1.18944,0.34692,1.239,72.19,8.43,72.6805407245,135.3,73.30944,8.71692,73.8258673325,1.18944,0.34692,1.239,72.12,8.37,72.6040721998,0.0,74.27944,7.22692,74.6301787443,1.18944,0.34692,1.239,73.09,6.88,73.413094881,135.37,75.49944,9.90692,76.1466513,1.18944,0.34692,1.239,74.31,9.56,74.922424547,135.18
2021-10-14 20:30:00,70.84096,9.62028,71.4911980666,1.20096,0.35028000000000004,1.251,69.64,9.27,70.2542703328,136.05,70.75096,9.56028,71.39395839,1.20096,0.35028000000000004,1.251,69.55,9.21,70.1571564418,0.0,71.71096,6.40028,71.9960093908,1.20096,0.35028000000000004,1.251,70.51,6.05,70.7690794062,136.11,72.88096,10.77028,73.6724728905,1.20096,0.35028000000000004,1.251,71.68,10.42,72.4334094186,135.92
2021-10-14 21:00:00,67.9152,10.3986,68.7066610526,1.1952,0.3486,1.245,66.72,10.05,67.4726677996,136.05,67.8452,10.3486,68.6299110082,1.1952,0.3486,1.245,66.65,10.0,67.3960124933,0.0,68.7952,5.4086,69.0074814567,1.1952,0.3486,1.245,67.6,5.06,67.78911122,136.11,69.9152,11.5486,70.8625807673,1.1952,0.3486,1.245,68.72,11.2,69.6267075195,135.92
2021-10-14 21:30:00,65.20272,11.06371,66.1347138375,1.21272,0.35371,1.26325,63.99,10.71,64.880075524,135.18,65.11272,10.99371,66.0342938583,1.21272,0.35371,1.26325,63.9,10.64,64.7797777088,0.0,66.03272,4.73371,66.2021761044,1.21272,0.35371,1.26325,64.82,4.38,64.9678135695,135.24,67.09272,12.19371,68.1917857265,1.21272,0.35371,1.26325,65.88,11.84,66.9354913331,135.04
2021-10-14 22:00:00,62.12416,12.11288,63.2940211837,1.24416,0.36288000000000004,1.296,60.88,11.75,62.003523287,134.98,62.05416,12.05288,63.2138488751,1.24416,0.36288000000000004,1.296,60.81,11.69,61.923438212,0.0,62.96416,3.76288,63.0764988756,1.24416,0.36288000000000004,1.296,61.72,3.4,61.8135777965,135.04,63.94416,13.29288,65.3112261162,1.24416,0.36288000000000004,1.296,62.7,12.93,64.0193322364,134.84
2021-10-14 22:30:00,58.41768,13.32974,59.9191731005,1.26768,0.36974,1.3205,57.15,12.96,58.6010588642,135.38,58.36768,13.27974,59.8593147559,1.26768,0.36974,1.3205,57.1,12.91,58.5412512678,0.0,59.29768,2.28974,59.3418719173,1.26768,0.36974,1.3205,58.03,1.92,58.0617541933,135.44,60.23768,14.52974,61.9652437762,1.26768,0.36974,1.3205,58.97,14.16,60.646240609,135.26
2021-10-14 23:00:00,55.06664,14.01652,56.8225102737,1.25664,0.36652,1.309,53.81,13.65,55.5143098669,134.31,55.04664,13.96652,56.7908113712,1.25664,0.36652,1.309,53.79,13.6,55.4826468366,0.0,55.98664,1.76652,56.0145021526,1.25664,0.36652,1.309,54.73,1.4,54.7479031562,134.38,56.84664,15.25652,58.8583204127,1.25664,0.36652,1.309,55.59,14.89,57.5496324923,134.15
2021-10-14 23:30:00,52.6796,15.0703,54.7928298069,1.2696,0.3703,1.3225,51.41,14.7,53.4703478575,135.05,52.6596,15.0203,54.759865634,1.2696,0.3703,1.3225,51.39,14.65,53.437389532,0.0,53.5796,0.9203,53.5875030977,1.2696,0.3703,1.3225,52.31,0.55,52.3128913366,135.12,54.3996,16.3303,56.7978448381,1.2696,0.3703,1.3225,53.13,15.96,55.475386434,134.94
2021-10-15 00:00:00,50.16784,15.71687,52.5721615769,1.25784,0.36687000000000003,1.31025,48.91,15.35,51.2621751392,135.93,50.13784,15.65687,52.5256183025,1.25784,0.36687000000000003,1.31025,48.88,15.29,51.2156079726,0.0,51.04784,0.45687000000000005,51.0498844158,1.25784,0.36687000000000003,1.31025,49.79,0.09,49.7900813416,135.98,51.80784,16.99687,54.5247271911,1.25784,0.36687000000000003,1.31025,50.55,16.63,53.2152177483,135.78
2021-10-15 00:30:00,48.76768,16.13974,51.3690356134,1.26768,0.36974,1.3205,47.5,15.77,50.0494045919,136.74,48.74768,16.08974,51.3343553446,1.26768,0.36974,1.3205,47.48,15.72,50.0146858433,0.0,49.65768,0.69974,49.6626098695,1.26768,0.36974,1.3205,48.39,0.33,48.3911252194,136.79,50.38768,17.43974,53.320379097,1.26768,0.36974,1.3205,49.12,17.07,52.0015317082,136.58
2021-10-15 01:00:00,47.47744,16.32217,50.2047860514,1.20744,0.35217000000000004,1.2577500000000001,46.27,15.97,48.9484810796,137.09,47.45744,16.27217,50.1696335233,1.20744,0.35217000000000004,1.2577500000000001,46.25,15.92,48.913279383,0.0,48.36744,0.7321700000000001,48.3729813539,1.20744,0.35217000000000004,1.2577500000000001,47.16,0.38,47.1615309336,137.16,49.06744,17.63217,52.1393046277,1.20744,0.35217000000000004,1.2577500000000001,47.86,17.28,50.8839660404,136.93
2021-10-15 01:30:00,47.09088,16.47609,49.8900042179,1.22088,0.35609,1.27175,45.87,16.12,48.6200709584,137.36,47.08088,16.42609,49.8640721789,1.22088,0.35609,1.27175,45.86,16.07,48.5940788574,0.0,47.98088,0.87609,47.988877662,1.22088,0.35609,1.27175,46.76,0.52,46.7628912708,137.44,48.68088,17.77609,51.8248729209,1.22088,0.35609,1.27175,47.46,17.42,50.5559887649,137.23
2021-10-15 02:00:00,47.46688,16.36784,50.2096692202,1.22688,0.35784000000000005,1.278,46.24,16.01,48.9331962986,137.45,47.43688,16.31784,50.1650225396,1.22688,0.35784000000000005,1.278,46.21,15.96,48.8885027384,0.0,48.34688,0.7678400000000001,48.3529769921,1.22688,0.35784000000000005,1.278,47.12,0.41000000000000003,47.1217837099,137.44,49.04688,17.66784,52.1320343743,1.22688,0.35784000000000005,1.278,47.82,17.31,50.8565482509,137.33
2021-10-15 02:30:00,46.65608,16.71219,49.5589254884,1.27608,0.37219,1.32925,45.38,16.34,48.2321469562,137.45,46.63608,16.65219,49.5198888283,1.27608,0.37219,1.32925,45.36,16.28,48.1930285415,0.0,47.54608,1.12219,47.559321208,1.27608,0.37219,1.32925,46.27,0.75,46.2760780534,137.44,48.22608,18.03219,51.487033983,1.27608,0.37219,1.32925,46.95,17.66,50.1615201125,137.19
2021-10-15 03:00:00,45.58648,16.53939,48.4941087181,1.26648,0.36939000000000005,1.31925,44.32,16.17,47.1776567879,137.55,45.55648,16.48939,48.4488684343,1.26648,0.36939000000000005,1.31925,44.29,16.12,47.1323508856,0.0,46.45648,0.8593900000000001,46.46442817,1.26648,0.36939000000000005,1.31925,45.19,0.49,45.1926564831,137.59,47.11648,17.84939,50.3841583334,1.26648,0.36939000000000005,1.31925,45.85,17.48,49.0690625547,137.39
2021-10-15 03:30:00,44.6416,16.91505,47.7387826307,1.2516,0.36505000000000004,1.30375,43.39,16.55,46.4391494323,137.74,44.6116,16.86505,47.6930263882,1.2516,0.36505000000000004,1.30375,43.36,16.5,46.3933141735,0.0,45.5016,1.22505,45.5180881635,1.2516,0.36505000000000004,1.30375,44.25,0.86,44.2583562731,137.76,46.1416,18.24505,49.6178304651,1.2516,0.36505000000000004,1.30375,44.89,17.88,48.3198354716,137.6
2021-10-15 04:00:00,44.11992,16.63581,47.1520679839,1.2199200000000001,0.35581,1.27075,42.9,16.28,45.8851653588,137.89,44.08992,16.58581,47.1063704711,1.2199200000000001,0.35581,1.27075,42.87,16.23,45.8393913572,0.0,44.97992,0.9758100000000001,44.9905035353,1.2199200000000001,0.35581,1.27075,43.76,0.62,43.7643919185,137.9,45.60992,17.94581,49.0134359024,1.2199200000000001,0.35581,1.27075,44.39,17.59,47.7480910613,137.7
2021-10-15 04:30:00,44.07664,16.69777,47.1334882717,1.22664,0.35777000000000003,1.27775,42.85,16.34,45.8597655903,137.63,44.06664,16.65777,47.1099783726,1.22664,0.35777000000000003,1.27775,42.84,16.3,45.8361822145,0.0,44.96664,1.06777,44.9793157536,1.22664,0.35777000000000003,1.27775,43.74,0.71,43.7457620805,137.71,45.58664,18.02777,49.0218546942,1.22664,0.35777000000000003,1.27775,44.36,17.67,47.7497486904,137.52
2021-10-15 05:00:00,44.0768,16.5749,47.0902496091,1.2168,0.3549,1.2675,42.86,16.22,45.8264988844,137.63,44.0568,16.5249,47.053947191,1.2168,0.3549,1.2675,42.84,16.17,45.7901135618,0.0,44.9368,0.9449000000000001,44.9467332545,1.2168,0.3549,1.2675,43.72,0.59,43.7239808343,137.71,45.5868,17.884900000000002,48.9696434769,1.2168,0.3549,1.2675,44.37,17.53,47.7074187103,137.52
2021-10-15 05:30:00,45.31328,16.35679,48.1750757494,1.22328,0.35679000000000005,1.27425,44.09,16.0,46.9033911354,137.63,45.30328,16.29679,48.1453273232,1.22328,0.35679000000000005,1.27425,44.08,15.94,46.873553311,0.0,46.21328,0.7367900000000001,46.2191530414,1.22328,0.35679000000000005,1.27425,44.99,0.38,44.9916047724,137.71,46.87328,17.65679,50.0885876329,1.22328,0.35679000000000005,1.27425,45.65,17.3,48.8181574826,137.52
2021-10-15 06:00:00,47.20104,15.76322,49.7636140353,1.2110400000000001,0.35322000000000003,1.2615,45.99,15.41,48.5030741294,137.53,47.19104,15.71322,49.738310577,1.2110400000000001,0.35322000000000003,1.2615,45.98,15.36,48.4777268444,0.0,48.10104,0.55322,48.1042212436,1.2110400000000001,0.35322000000000003,1.2615,46.89,0.2,46.8904265282,137.58,48.80104,17.06322,51.698113910000004,1.2110400000000001,0.35322000000000003,1.2615,47.59,16.71,50.4384000539,137.38
2021-10-15 06:30:00,52.24728,14.12504,54.1229620623,1.2172800000000001,0.35504,1.268,51.03,13.77,52.8552154475,137.23,52.22728,14.07504,54.0906232835,1.2172800000000001,0.35504,1.268,51.01,13.72,52.8228974972,0.0,53.12728,1.9750400000000001,53.1639790008,1.2172800000000001,0.35504,1.268,51.91,1.62,51.9352722146,137.28,53.94728,15.37504,56.0954621552,1.2172800000000001,0.35504,1.268,52.73,15.02,54.8274867197,137.09
2021-10-15 07:00:00,58.06568,12.25874,59.3455971429,1.19568,0.34874000000000005,1.2455,56.87,11.91,58.103743425,136.54,58.03568,12.20874,59.3059312839,1.19568,0.34874000000000005,1.2455,56.84,11.86,58.0641472856,0.0,58.97568,3.97874,59.1097386515,1.19568,0.34874000000000005,1.2455,57.78,3.63,57.8939141879,136.61,59.89568,13.51874,61.4023518593,1.19568,0.34874000000000005,1.2455,58.7,13.17,60.1592794172,136.44
2021-10-15 07:30:00,63.9024,10.2407,64.7177615671,1.2024,0.3507,1.2525,62.7,9.89,63.4752085463,137.44,63.8424,10.2007,64.6521949995,1.2024,0.3507,1.2525,62.64,9.85,63.4097161325,0.0,64.7724,5.6707,65.0201556462,1.2024,0.3507,1.2525,63.57,5.32,63.792219745,137.47,65.8224,11.4307,66.8075537963,1.2024,0.3507,1.2525,64.62,11.08,65.5630292162,137.28
2021-10-15 08:00:00,66.92304,8.76797,67.4949670773,1.19304,0.34797,1.24275,65.73,8.42,66.2671057162,135.84,66.88304,8.71797,67.4488253461,1.19304,0.34797,1.24275,65.69,8.37,66.2210918062,0.0,67.82304,6.91797,68.1749445454,1.19304,0.34797,1.24275,66.63,6.57,66.9531313681,135.88,68.93304,9.90797,69.641452262,1.19304,0.34797,1.24275,67.74,9.56,68.4112651542,135.69
2021-10-15 08:30:00,68.24928,7.97604,68.7137645207,1.28928,0.37604000000000004,1.343,66.96,7.6,67.3899220952,134.77,68.16928,7.92604,68.6285133585,1.28928,0.37604000000000004,1.343,66.88,7.55,67.3048059205,0.0,69.09928,7.71604,69.5287549853,1.28928,0.37604000000000004,1.343,67.81,7.34,68.2060972348,134.85,70.22928,9.09604,70.8158860214,1.28928,0.37604000000000004,1.343,68.94,8.72,69.4892941395,134.64
2021-10-15 09:00:00,68.20976,7.8499300000000005,68.6599793203,1.4397600000000002,0.41993,1.4997500000000001,66.77,7.43,67.1821241105,134.47,68.11976,7.79993,68.5648642561,1.4397600000000002,0.41993,1.4997500000000001,66.68,7.38,67.0871582346,0.0,69.04976,7.89993,69.5002032376,1.4397600000000002,0.41993,1.4997500000000001,67.61,7.48,68.0225146551,134.52,70.16976,8.94993,70.7382249245,1.4397600000000002,0.41993,1.4997500000000001,68.73,8.53,69.2573014201,134.33
2021-10-15 09:30:00,70.0492,7.72185,70.4735226029,2.0292,0.5918500000000001,2.11375,68.02,7.13,68.3926699289,134.47,69.9592,7.67185,70.3785972229,2.0292,0.5918500000000001,2.11375,67.93,7.08,68.297959706,0.0,70.8692,8.42185,71.3678573733,2.0292,0.5918500000000001,2.11375,68.84,7.83,69.283868974,134.52,72.0192,8.81185,72.5562807003,2.0292,0.5918500000000001,2.11375,69.99,8.22,70.4710472464,134.33
